Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-03-31 00:30:00,2.6737777751,0.0,2.6737777751,2.6737777751,0,2.6737777751,0.0,0.0,0.0,131.34,66.2337777751,-59.3,88.9010872732,2.6737777751,0,2.6737777751,63.56,-59.3,86.9273466753,124.69,57.5437777751,-8.56,58.1769710507,2.6737777751,0,2.6737777751,54.87,-8.56,55.5336879741,131.26
2019-03-31 01:00:00,2.7207777751,0.0,2.7207777751,2.7207777751,0,2.7207777751,0.0,0.0,0.0,131.26,68.0607777751,-58.82,89.9558884751,2.7207777751,0,2.7207777751,65.34,-58.82,87.9153456457,124.37,58.0807777751,-8.53,58.7038128826,2.7207777751,0,2.7207777751,55.36,-8.53,56.0133064548,130.85
2019-03-31 01:30:00,2.6764444418,0.0,2.6764444418,2.6764444418,0,2.6764444418,0.0,0.0,0.0,0.003,65.4464444418,-58.37,87.6943213103,2.6764444418,0,2.6764444418,62.77,-58.37,85.7154000166,0.003,56.9064444418,-8.31,57.5099949487,2.6764444418,0,2.6764444418,54.23,-8.31,54.8630021052,0.003
2019-03-31 02:00:00,2.6604444418,0.0,2.6604444418,2.6604444418,0,2.6604444418,0.0,0.0,0.0,0.003,61.2304444418,-58.77,84.8709622105,2.6604444418,0,2.6604444418,58.57,-58.77,82.9720302271,0.003,54.0304444418,-8.36,54.6733804202,2.6604444418,0,2.6604444418,51.37,-8.36,52.045811551,0.003
2019-03-31 02:30:00,2.6503333307,0.0,2.6503333307,2.6503333307,0,2.6503333307,0.0,0.0,0.0,131.26,56.2703333307,-58.93,81.4806437944,2.6503333307,0,2.6503333307,53.62,-58.93,79.6733914177,124.69,51.2303333307,-8.49,51.9290588512,2.6503333307,0,2.6503333307,48.58,-8.49,49.316290412,131.26
2019-03-31 03:00:00,2.732777775,0.0,2.732777775,2.732777775,0,2.732777775,0.0,0.0,0.0,131.26,50.402777775,-58.93,77.544728431,2.732777775,0,2.732777775,47.67,-58.93,75.7969247397,124.69,48.072777775,-8.54,48.8254397114,2.732777775,0,2.732777775,45.34,-8.54,46.137264765,131.26
2019-03-31 03:30:00,2.7113333306,0.0,2.7113333306,2.7113333306,0,2.7113333306,0.0,0.0,0.0,131.26,48.8813333306,-59.31,76.8574059423,2.7113333306,0,2.7113333306,46.17,-59.31,75.1621247704,124.69,46.6813333306,-8.58,47.4632835097,2.7113333306,0,2.7113333306,43.97,-8.58,44.7993002177,131.26
2019-03-31 04:00:00,2.7193333306,0.0,2.7193333306,2.7193333306,0,2.7193333306,0.0,0.0,0.0,131.26,47.5293333306,-59.6,76.2312109759,2.7193333306,0,2.7193333306,44.81,-59.6,74.5660519271,124.69,45.2993333306,-8.75,46.1366676321,2.7193333306,0,2.7193333306,42.58,-8.75,43.4697469512,131.26
2019-03-31 04:30:00,2.7096666640000002,0.0,2.7096666640000002,2.7096666640000002,0,2.7096666640000002,0.0,0.0,0.0,131.82,47.059666664,-59.8,76.0963351714,2.7096666640000002,0,2.7096666640000002,44.35,-59.8,74.4510745389,124.69,44.869666664,-8.92,45.7477145499,2.7096666640000002,0,2.7096666640000002,42.16,-8.92,43.0932941419,131.26
2019-03-31 05:00:00,2.6622222196000003,0.0,2.6622222196000003,2.6622222196000003,0,2.6622222196000003,0.0,0.0,0.0,132.19,47.2422222196,-59.64,76.0838823946,2.6622222196000003,0,2.6622222196000003,44.58,-59.64,74.4600966961,124.69,45.0422222196,-8.69,45.8728447175,2.6622222196000003,0,2.6622222196000003,42.38,-8.69,43.2617671854,131.36
2019-03-31 05:30:00,2.6465555528999998,0.0,2.6465555528999998,2.6465555528999998,0,2.6465555528999998,0.0,0.0,0.0,132.19,49.0565555529,-58.86,76.6227462488,2.6465555528999998,0,2.6465555528999998,46.41,-58.86,74.9559050376,124.69,46.6965555529,-8.22,47.4145199333,2.6465555528999998,0,2.6465555528999998,44.05,-8.22,44.8103883045,131.6
2019-03-31 06:00:00,2.6783333307,0.0,2.6783333307,2.6783333307,0,2.6783333307,0.0,0.0,0.0,132.19,50.2083333307,-58.27,76.9172908769,2.6783333307,0,2.6783333307,47.53,-58.27,75.1963682634,124.69,47.8483333307,-7.76,48.4735041288,2.6783333307,0,2.6783333307,45.17,-7.76,45.8317193655,132.04
2019-03-31 06:30:00,3.1369999969,0.0,3.1369999969,3.1369999969,0,3.1369999969,0.0,0.0,0.0,131.81,52.4869999969,-57.83,78.097337142,3.1369999969,0,3.1369999969,49.35,-57.83,76.0245447208,124.69,50.2469999969,-7.34,50.7802777531,3.1369999969,0,3.1369999969,47.11,-7.34,47.6783776989,131.26
2019-03-31 07:00:00,4.5897777732,0.0,4.5897777732,4.5897777732,0,4.5897777732,0.0,0.0,0.0,131.26,54.7197777732,-57.73,79.5424853745,4.5897777732,0,4.5897777732,50.13,-57.73,76.4576340204,124.69,52.9097777732,-6.37,53.2918519476,4.5897777732,0,4.5897777732,48.32,-6.37,48.7380682834,131.26
2019-03-31 07:30:00,6.5414444379,0.0,6.5414444379,6.5414444379,0,6.5414444379,0.0,0.0,0.0,131.65,56.3214444379,-57.18,80.2599371017,6.5414444379,0,6.5414444379,49.78,-57.18,75.8129329336,124.39,54.9514444379,-5.87,55.2640764495,6.5414444379,0,6.5414444379,48.41,-5.87,48.7645875611,131.26
2019-03-31 08:00:00,9.3494444351,0.0,9.3494444351,9.3494444351,0,9.3494444351,0.0,0.0,0.0,132.19,57.4894444351,-56.09,80.3188914357,9.3494444351,0,9.3494444351,48.14,-56.09,73.9158149519,125.38,56.8794444351,-5.01,57.0996611132,9.3494444351,0,9.3494444351,47.53,-5.01,47.793315432200004,132.14
2019-03-31 08:30:00,13.3445555422,0.0,13.3445555422,13.3445555422,0,13.3445555422,0.0,0.0,0.0,132.19,58.8245555422,-55.1,80.5998656,13.3445555422,0,13.3445555422,45.48,-55.1,71.4453665398,125.11,58.7345555422,-4.01,58.8712842967,13.3445555422,0,13.3445555422,45.39,-4.01,45.5667883441,132.14
2019-03-31 09:00:00,14.7148888742,0.0,14.7148888742,14.7148888742,0,14.7148888742,0.0,0.0,0.0,132.19,57.2848888742,-54.34,78.9581793947,14.7148888742,0,14.7148888742,42.57,-54.34,69.0292727761,124.69,57.9748888742,-3.24,58.0653540416,14.7148888742,0,14.7148888742,43.26,-3.24,43.3811618102,131.45
2019-03-31 09:30:00,18.3924444261,0.0,18.3924444261,18.3924444261,0,18.3924444261,0.0,0.0,0.0,132.19,56.4524444261,-53.42,77.7211353602,18.3924444261,0,18.3924444261,38.06,-53.42,65.5916153178,124.69,57.7424444261,-2.6,57.800950583,18.3924444261,0,18.3924444261,39.35,-2.6,39.4358022614,131.26
2019-03-31 10:00:00,18.6544444258,0.0,18.6544444258,18.6544444258,0,18.6544444258,0.0,0.0,0.0,132.19,53.3844444258,-52.93,75.1763513789,18.6544444258,0,18.6544444258,34.73,-52.93,63.3068542892,124.69,55.5644444258,-2.34,55.613695115,18.6544444258,0,18.6544444258,36.91,-2.34,36.984100638,131.26
2019-03-31 10:30:00,21.6324444228,0.0,21.6324444228,21.6324444228,0,21.6324444228,0.0,0.0,0.0,132.19,51.4424444228,-52.68,73.6308867813,21.6324444228,0,21.6324444228,29.81,-52.68,60.5294845509,124.69,54.0124444228,-2.2,54.0572303446,21.6324444228,0,21.6324444228,32.38,-2.2,32.4546514386,131.26
2019-03-31 11:00:00,19.9691110911,0.0,19.9691110911,19.9691110911,0,19.9691110911,0.0,0.0,0.0,131.82,47.6991110911,-52.75,71.1179843562,19.9691110911,0,19.9691110911,27.73,-52.75,59.5945920365,124.21,50.4391110911,-2.2,50.4870669347,19.9691110911,0,19.9691110911,30.47,-2.2,30.5493191413,131.26
2019-03-31 11:30:00,24.9945555306,0.0,24.9945555306,24.9945555306,0,24.9945555306,0.0,0.0,0.0,132.19,49.2245555306,-53.65,72.8105718092,24.9945555306,0,24.9945555306,24.23,-53.65,58.8677789627,124.04,52.0845555306,-2.99,52.170307885,24.9945555306,0,24.9945555306,27.09,-2.99,27.254507884,131.26
2019-03-31 12:00:00,25.2458888636,0.0,25.2458888636,25.2458888636,0,25.2458888636,0.0,0.0,0.0,132.19,48.4958888636,-55.12,73.4170663856,25.2458888636,0,25.2458888636,23.25,-55.12,59.8228794024,124.69,51.3558888636,-4.25,51.5314449727,25.2458888636,0,25.2458888636,26.11,-4.25,26.4536311307,131.26
2019-03-31 12:30:00,26.66966664,0.0,26.66966664,26.66966664,0,26.66966664,0.0,0.0,0.0,132.19,44.50966664,-55.38,71.0496644918,26.66966664,0,26.66966664,17.84,-55.38,58.1825575237,124.69,47.46966664,-4.38,47.6713084665,26.66966664,0,26.66966664,20.8,-4.38,21.2561614597,131.26
2019-03-31 13:00:00,24.9743333084,0.0,24.9743333084,24.9743333084,0,24.9743333084,0.0,0.0,0.0,132.19,46.5743333084,-54.28,71.5226322441,24.9743333084,0,24.9743333084,21.6,-54.28,58.419845943,124.69,49.8843333084,-3.23,49.9887948406,24.9743333084,0,24.9743333084,24.91,-3.23,25.1185389703,131.26
2019-03-31 13:30:00,23.7047777541,0.0,23.7047777541,23.7047777541,0,23.7047777541,0.0,0.0,0.0,132.19,46.5247777541,-54.73,71.8326377426,23.7047777541,0,23.7047777541,22.82,-54.73,59.2969248781,124.69,49.9347777541,-3.61,50.0650989148,23.7047777541,0,23.7047777541,26.23,-3.61,26.4772543894,131.5
2019-03-31 14:00:00,24.1682221981,0.0,24.1682221981,24.1682221981,0,24.1682221981,0.0,0.0,0.0,132.19,44.3182221981,-55.41,70.9533150656,24.1682221981,0,24.1682221981,20.15,-55.41,58.9600763229,124.69,47.1882221981,-3.99,47.3566089814,24.1682221981,0,24.1682221981,23.02,-3.99,23.3632296569,131.38
2019-03-31 14:30:00,20.8348888681,0.0,20.8348888681,20.8348888681,0,20.8348888681,0.0,0.0,0.0,132.19,44.7948888681,-55.86,71.6025255749,20.8348888681,0,20.8348888681,23.96,-55.86,60.7817505506,124.69,46.4648888681,-4.31,46.6643546781,20.8348888681,0,20.8348888681,25.63,-4.31,25.9898634086,131.27
2019-03-31 15:00:00,18.9525555366,0.0,18.9525555366,18.9525555366,0,18.9525555366,0.0,0.0,0.0,132.19,47.7525555366,-56.12,73.6869117298,18.9525555366,0,18.9525555366,28.8,-56.12,63.0784781047,124.69,48.7425555366,-4.59,48.9581946178,18.9525555366,0,18.9525555366,29.79,-4.59,30.1415361254,131.27
2019-03-31 15:30:00,16.3025555393,0.0,16.3025555393,16.3025555393,0,16.3025555393,0.0,0.0,0.0,132.19,54.8325555393,-56.67,78.8549177095,16.3025555393,0,16.3025555393,38.53,-56.67,68.5277301536,124.69,53.3025555393,-5.01,53.537487119,16.3025555393,0,16.3025555393,37.0,-5.01,37.3376498993,131.27
2019-03-31 16:00:00,14.1999999858,0.0,14.1999999858,14.1999999858,0,14.1999999858,0.0,0.0,0.0,132.19,62.3399999858,-57.25,84.6394594632,14.1999999858,0,14.1999999858,48.14,-57.25,74.7998803475,124.69,57.8899999858,-5.52,58.1525794643,14.1999999858,0,14.1999999858,43.69,-5.52,44.0373307547,131.27
2019-03-31 16:30:00,11.4743333219,0.0,11.4743333219,11.4743333219,0,11.4743333219,0.0,0.0,0.0,132.19,72.4743333219,-57.06,92.2408401439,11.4743333219,0,11.4743333219,61.0,-57.06,83.5275020577,124.69,64.3443333219,-5.48,64.5772686836,11.4743333219,0,11.4743333219,52.87,-5.48,53.1532435511,131.27
2019-03-31 17:00:00,8.9336666577,0.0,8.9336666577,8.9336666577,0,8.9336666577,0.0,0.0,0.0,132.19,76.6436666577,-56.16,95.0168260822,8.9336666577,0,8.9336666577,67.71,-56.16,87.9692542881,124.69,67.9836666577,-4.9,68.1600244442,8.9336666577,0,8.9336666577,59.05,-4.9,59.2529535129,131.27
2019-03-31 17:30:00,6.9498888819,0.0,6.9498888819,6.9498888819,0,6.9498888819,0.0,0.0,0.0,131.95,79.7198888819,-54.86,96.7723115532,6.9498888819,0,6.9498888819,72.77,-54.86,91.1322802304,124.25,70.6498888819,-4.14,70.7710844839,6.9498888819,0,6.9498888819,63.7,-4.14,63.8343919843,130.48
2019-03-31 18:00:00,5.0281111061,0.0,5.0281111061,5.0281111061,0,5.0281111061,0.0,0.0,0.0,131.26,84.0281111061,-53.56,99.6463599739,5.0281111061,0,5.0281111061,79.0,-53.56,95.444610115,123.76,73.5381111061,-3.38,73.6157468552,5.0281111061,0,5.0281111061,68.51,-3.38,68.5933269349,130.32
2019-03-31 18:30:00,3.6594444407999998,0.0,3.6594444407999998,3.6594444407999998,0,3.6594444407999998,0.0,0.0,0.0,131.26,86.0294444408,-52.53,100.7991379467,3.6594444407999998,0,3.6594444407999998,82.37,-52.53,97.6945126402,123.58,75.0194444408,-2.84,75.0731819241,3.6594444407999998,0,3.6594444407999998,71.36,-2.84,71.4164910927,130.03
2019-03-31 19:00:00,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,130.79,87.2903333304,-51.97,101.5897789786,2.9603333304,0,2.9603333304,84.33,-51.97,99.0577094425,123.22,76.1703333304,-2.5300000000000002,76.2123387626,2.9603333304,0,2.9603333304,73.21,-2.5300000000000002,73.2537029781,129.77
2019-03-31 19:30:00,2.9494444415,0.0,2.9494444415,2.9494444415,0,2.9494444415,0.0,0.0,0.0,131.26,89.4694444415,-50.83,102.9002934334,2.9494444415,0,2.9494444415,86.52,-50.83,100.3463965472,123.76,78.2194444415,-1.67,78.237269819,2.9494444415,0,2.9494444415,75.27,-1.67,75.2885236939,130.32
2019-03-31 20:00:00,2.8813333305,0.0,2.8813333305,2.8813333305,0,2.8813333305,0.0,0.0,0.0,131.15,87.3613333305,-51.63,101.4773839891,2.8813333305,0,2.8813333305,84.48,-51.63,99.0077133359,123.45,76.0613333305,-2.09,76.0900422395,2.8813333305,0,2.8813333305,73.18,-2.09,73.2098388197,129.84
2019-03-31 20:30:00,2.9165555526,0.0,2.9165555526,2.9165555526,0,2.9165555526,0.0,0.0,0.0,130.32,77.1065555526,-51.9,92.9463872842,2.9165555526,0,2.9165555526,74.19,-51.9,90.5415158919,122.82,70.4165555526,-2.34,70.4554248862,2.9165555526,0,2.9165555526,67.5,-2.34,67.5405478213,129.38
2019-03-31 21:00:00,2.9453333304,0.0,2.9453333304,2.9453333304,0,2.9453333304,0.0,0.0,0.0,131.21,65.4853333304,-53.26,84.4094572983,2.9453333304,0,2.9453333304,62.54,-53.26,82.145475834,123.3,63.5953333304,-3.39,63.6856225643,2.9453333304,0,2.9453333304,60.65,-3.39,60.7446672557,129.82
2019-03-31 21:30:00,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,131.21,61.4203333304,-54.6,82.1803951464,2.9603333304,0,2.9603333304,58.46,-54.6,79.9920721072,123.76,59.8003333304,-4.04,59.9366454385,2.9603333304,0,2.9603333304,56.84,-4.04,56.9833940723,130.32
2019-03-31 22:00:00,2.840888886,0.0,2.840888886,2.840888886,0,2.840888886,0.0,0.0,0.0,130.88,56.390888886,-56.79,80.0314716181,2.840888886,0,2.840888886,53.55,-56.79,78.0557915853,123.38,54.870888886,-5.92,55.1893182341,2.840888886,0,2.840888886,52.03,-5.92,52.3657072902,129.95
2019-03-31 22:30:00,2.8086666639,0.0,2.8086666639,2.8086666639,0,2.8086666639,0.0,0.0,0.0,131.43,53.2586666639,-57.6,78.4489998331,2.8086666639,0,2.8086666639,50.45,-57.6,76.5699843281,124.15,51.8786666639,-6.54,52.2892690217,2.8086666639,0,2.8086666639,49.07,-6.54,49.5039038865,130.72
2019-03-31 23:00:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.67,49.6079999972,-58.76,76.9005283709,2.8079999972,0,2.8079999972,46.8,-58.76,75.1197550582,124.69,48.3679999972,-7.32,48.9187676023,2.8079999972,0,2.8079999972,45.56,-7.32,46.1442954221,131.26
2019-03-31 23:30:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.99,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,124.69,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.36
2019-04-01 00:00:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,132.19,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,125.08,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.66
2019-04-01 00:30:00,2.7804444417000003,0.0,2.7804444417000003,2.7804444417000003,0,2.7804444417000003,0.0,0.0,0.0,132.57,48.8104444417,-59.69,77.1061319649,2.7804444417000003,0,2.7804444417000003,46.03,-59.69,75.3767669776,125.68,47.7304444417,-7.93,48.3847106698,2.7804444417000003,0,2.7804444417000003,44.95,-7.93,45.6441387256,132.29
2019-04-01 01:00:00,2.8231111083,0.0,2.8231111083,2.8231111083,0,2.8231111083,0.0,0.0,0.0,132.21,47.6531111083,-60.58,77.076295956,2.8231111083,0,2.8231111083,44.83,-60.58,75.363554189,125.47,46.7931111083,-9.51,47.7497156766,2.8231111083,0,2.8231111083,43.97,-9.51,44.9866758052,132.04
2019-04-01 01:30:00,2.7784444417,0.0,2.7784444417,2.7784444417,0,2.7784444417,0.0,0.0,0.0,131.2,53.6184444417,-57.39,78.5401151282,2.7784444417,0,2.7784444417,50.84,-57.39,76.6701878177,123.87,52.0284444417,-7.4,52.5520601977,2.7784444417,0,2.7784444417,49.25,-7.4,49.8028362646,130.43
2019-04-01 02:00:00,2.8436666638,0.0,2.8436666638,2.8436666638,0,2.8436666638,0.0,0.0,0.0,131.04,54.7036666638,-57.01,79.0103236702,2.8436666638,0,2.8436666638,51.86,-57.01,77.0687984855,123.76,52.8736666638,-7.18,53.3589451402,2.8436666638,0,2.8436666638,50.03,-7.18,50.5425889721,130.32
2019-04-01 02:30:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,130.32,54.9679999972,-56.86,79.085653716,2.8079999972,0,2.8079999972,52.16,-56.86,77.1603862095,123.76,52.9779999972,-7.22,53.4677181456,2.8079999972,0,2.8079999972,50.17,-7.22,50.686855298,130.32
2019-04-01 03:00:00,2.7234444417,0.0,2.7234444417,2.7234444417,0,2.7234444417,0.0,0.0,0.0,131.08,53.3234444417,-57.45,78.3829842959,2.7234444417,0,2.7234444417,50.6,-57.45,76.5562701547,123.76,51.4234444417,-7.43,51.9574396814,2.7234444417,0,2.7234444417,48.7,-7.43,49.2635250464,130.51
2019-04-01 03:30:00,2.6825555529000003,0.0,2.6825555529000003,2.6825555529000003,0,2.6825555529000003,0.0,0.0,0.0,131.26,51.5925555529,-57.76,77.4468165161,2.6825555529000003,0,2.6825555529000003,48.91,-57.76,75.6862319051,123.76,49.9325555529,-7.5600000000000005,50.5016208061,2.6825555529000003,0,2.6825555529000003,47.25,-7.5600000000000005,47.8509780464,130.99
2019-04-01 04:00:00,3.7025555519,0.0,3.7025555519,3.7025555519,0,3.7025555519,0.0,0.0,0.0,131.26,50.7125555519,-58.06,77.0890841209,3.7025555519,0,3.7025555519,47.01,-58.06,74.7054462539,124.18,49.1725555519,-7.71,49.7733293994,3.7025555519,0,3.7025555519,45.47,-7.71,46.1190307791,131.13
2019-04-01 04:30:00,3.8949999961,0.0,3.8949999961,3.8949999961,0,3.8949999961,0.0,0.0,0.0,131.26,49.8149999961,-58.56,76.8817782352,3.8949999961,0,3.8949999961,45.92,-58.56,74.4172023124,124.69,48.2949999961,-7.95,48.9449642417,3.8949999961,0,3.8949999961,44.4,-7.95,45.1061248613,131.26
2019-04-01 05:00:00,4.7256666619,0.0,4.7256666619,4.7256666619,0,4.7256666619,0.0,0.0,0.0,131.26,48.8656666619,-58.76,76.4237592527,4.7256666619,0,4.7256666619,44.14,-58.76,73.4920213357,124.69,47.3056666619,-8.17,48.0059891923,4.7256666619,0,4.7256666619,42.58,-8.17,43.3567215089,131.26
2019-04-01 05:30:00,5.6448888832,0.0,5.6448888832,5.6448888832,0,5.6448888832,0.0,0.0,0.0,131.26,50.8548888832,-58.51,77.521866743,5.6448888832,0,5.6448888832,45.21,-58.51,73.941626977,124.55,49.2648888832,-8.07,49.9214801131,5.6448888832,0,5.6448888832,43.62,-8.07,44.3602220463,131.15
2019-04-01 06:00:00,2.9671111081,0.0,2.9671111081,2.9671111081,0,2.9671111081,0.0,0.0,0.0,131.72,54.0771111081,-57.72,79.0944520545,2.9671111081,0,2.9671111081,51.11,-57.72,77.096241802,124.69,51.3471111081,-7.06,51.8301979463,2.9671111081,0,2.9671111081,48.38,-7.06,48.8924124993,131.26
2019-04-01 06:30:00,5.1629999948,0.0,5.1629999948,5.1629999948,0,5.1629999948,0.0,0.0,0.0,131.04,64.2429999948,-55.55,84.9291796048,5.1629999948,0,5.1629999948,59.08,-55.55,81.0940743828,123.76,59.1929999948,-5.8,59.4764764288,5.1629999948,0,5.1629999948,54.03,-5.8,54.3404168184,130.36
2019-04-01 07:00:00,4.4736666622,0.0,4.4736666622,4.4736666622,0,4.4736666622,0.0,0.0,0.0,130.64,76.2436666622,-48.99,90.6262478871,4.4736666622,0,4.4736666622,71.77,-48.99,86.8962197106,123.14,68.3736666622,-4.39,68.5144538972,4.4736666622,0,4.4736666622,63.9,-4.39,64.0506213865,130.23
2019-04-01 07:30:00,4.5857777732,0.0,4.5857777732,4.5857777732,0,4.5857777732,0.0,0.0,0.0,131.7,90.8257777732,-15.52,92.1422395436,4.5857777732,0,4.5857777732,86.24,-15.52,87.6253844499,125.1,79.1057777732,-18.43,81.2243127216,4.5857777732,0,4.5857777732,74.52,-18.43,76.7651958898,131.78
2019-04-01 08:00:00,8.4119999916,0.0,8.4119999916,8.4119999916,0,8.4119999916,0.0,0.0,0.0,132.19,95.5619999916,-13.54,96.5164620279,8.4119999916,0,8.4119999916,87.15,-13.54,88.1955446721,124.76,83.7319999916,-17.27,85.4944484899,8.4119999916,0,8.4119999916,75.32,-17.27,77.2745449679,132.19
2019-04-01 08:30:00,11.7119999883,0.0,11.7119999883,11.7119999883,0,11.7119999883,0.0,0.0,0.0,132.19,90.7419999883,-14.62,91.9122133444,11.7119999883,0,11.7119999883,79.03,-14.62,80.3709232248,125.63,79.2219999883,-18.25,81.2969112706,11.7119999883,0,11.7119999883,67.51,-18.25,69.9332724817,132.19
2019-04-01 09:00:00,12.2697777655,0.0,12.2697777655,12.2697777655,0,12.2697777655,0.0,0.0,0.0,132.19,89.9597777655,-12.99,90.8928034314,12.2697777655,0,12.2697777655,77.69,-12.99,78.7684975101,125.63,79.2197777655,-16.43,80.9056122232,12.2697777655,0,12.2697777655,66.95,-16.43,68.9365461856,132.19
2019-04-01 09:30:00,13.7473333196,0.0,13.7473333196,13.7473333196,0,13.7473333196,0.0,0.0,0.0,132.34,87.0373333196,-12.65,87.9518043669,13.7473333196,0,13.7473333196,73.29,-12.65,74.3736956188,125.63,76.9873333196,-16.02,78.6364412449,13.7473333196,0,13.7473333196,63.24,-16.02,65.2375505365,132.19
2019-04-01 10:00:00,17.272222205,0.0,17.272222205,17.272222205,0,17.272222205,0.0,0.0,0.0,133.13,83.372222205,-13.05,84.3873801904,17.272222205,0,17.272222205,66.1,-13.05,67.3759044466,125.63,74.1822222049,-16.32,75.9562011377,17.272222205,0,17.272222205,56.91,-16.32,59.2038047764,132.49
2019-04-01 10:30:00,21.019999979,0.0,21.019999979,21.019999979,0,21.019999979,0.0,0.0,0.0,132.89,80.149999979,-12.58,81.1312448853,21.019999979,0,21.019999979,59.13,-12.58,60.453397754,125.63,71.429999979,-16.26,73.2573033697,21.019999979,0,21.019999979,50.41,-16.26,52.9674966371,132.89
2019-04-01 11:00:00,24.963999975,0.0,24.963999975,24.963999975,0,24.963999975,0.0,0.0,0.0,132.19,76.593999975,-11.4,77.4377222817,24.963999975,0,24.963999975,51.63,-11.4,52.8735935983,125.63,68.543999975,-16.52,70.50666871,24.963999975,0,24.963999975,43.58,-16.52,46.6060811483,132.19
2019-04-01 11:30:00,27.4486666392,0.0,27.4486666392,27.4486666392,0,27.4486666392,0.0,0.0,0.0,132.19,69.6686666392,-10.25,70.4186453383,27.4486666392,0,27.4486666392,42.22,-10.25,43.4464141213,125.63,65.7586666392,-15.65,67.5953011545,27.4486666392,0,27.4486666392,38.31,-15.65,41.3833130622,132.19
2019-04-01 12:00:00,28.6732221935,0.0,28.6732221935,28.6732221935,0,28.6732221935,0.0,0.0,0.0,132.19,65.4832221935,-9.83,66.2169259997,28.6732221935,0,28.6732221935,36.81,-9.83,38.0999343831,125.63,62.9232221935,-15.33,64.7637305227,28.6732221935,0,28.6732221935,34.25,-15.33,37.5242774747,132.33
2019-04-01 12:30:00,28.7959999712,0.0,28.7959999712,28.7959999712,0,28.7959999712,0.0,0.0,0.0,132.33,63.4059999712,-10.09,64.2038077714,28.7959999712,0,28.7959999712,34.61,-10.09,36.0508002685,126.42,60.8359999712,-15.54,62.7894138569,28.7959999712,0,28.7959999712,32.04,-15.54,35.6097346241,133.13
2019-04-01 13:00:00,29.4549999705,0.0,29.4549999705,29.4549999705,0,29.4549999705,0.0,0.0,0.0,34.86,61.2749999705,-10.13,62.106702709,29.4549999705,0,29.4549999705,31.82,-10.13,33.3935517728,126.29,59.1549999705,-16.23,61.3410704301,29.4549999705,0,29.4549999705,29.7,-16.23,33.8452788436,133.13
2019-04-01 13:30:00,29.7151110814,0.0,29.7151110814,29.7151110814,0,29.7151110814,0.0,0.0,0.0,0.0,59.7951110814,-10.15,60.6504559689,29.7151110814,0,29.7151110814,30.08,-10.15,31.7463210467,126.57,57.9951110814,-16.23,60.2232995554,29.7151110814,0,29.7151110814,28.28,-16.23,32.606307672,133.13
2019-04-01 14:00:00,29.3462221929,0.0,29.3462221929,29.3462221929,0,29.3462221929,0.0,0.0,0.0,0.0,58.0862221929,-10.37,59.0046278578,29.3462221929,0,29.3462221929,28.74,-10.37,30.5536331719,126.57,56.4162221929,-16.59,58.8049166866,29.3462221929,0,29.3462221929,27.07,-16.59,31.7492204629,133.13
2019-04-01 14:30:00,28.7104444157,0.0,28.7104444157,28.7104444157,0,28.7104444157,0.0,0.0,0.0,0.0,57.9904444157,-10.55,58.9422950311,28.7104444157,0,28.7104444157,29.28,-10.55,31.1226750136,126.57,56.3704444157,-16.77,58.8120727711,28.7104444157,0,28.7104444157,27.66,-16.77,32.3466922575,133.13
2019-04-01 15:00:00,27.8254444166,0.0,27.8254444166,27.8254444166,0,27.8254444166,0.0,0.0,0.0,0.0,56.5054444166,-21.28,60.3796625423,27.8254444166,0,27.8254444166,28.68,-21.28,35.7124740112,125.79,55.0054444166,-16.6,57.4557126443,27.8254444166,0,27.8254444166,27.18,-16.6,31.8482715387,132.47
2019-04-01 15:30:00,26.0963333072,0.0,26.0963333072,26.0963333072,0,26.0963333072,0.0,0.0,0.0,0.0,53.0463333072,-52.41,74.5702459252,26.0963333072,0,26.0963333072,26.95,-52.41,58.9331027522,122.82,53.1763333072,-4.78,53.3907372491,26.0963333072,0,26.0963333072,27.08,-4.78,27.4986326933,129.5
2019-04-01 16:00:00,23.6441110875,0.0,23.6441110875,23.6441110875,0,23.6441110875,0.0,0.0,0.0,0.0,57.3741110875,-52.68,77.8907634003,23.6441110875,0,23.6441110875,33.73,-52.68,62.5531398093,122.82,56.7441110875,-5.0,56.9639723256,23.6441110875,0,23.6441110875,33.1,-5.0,33.4755134389,129.38
2019-04-01 16:30:00,21.1916666455,0.0,21.1916666455,21.1916666455,0,21.1916666455,0.0,0.0,0.0,0.0,63.6016666455,-53.31,82.9887227283,21.1916666455,0,21.1916666455,42.41,-53.31,68.1216867084,122.82,61.3416666455,-5.47,61.5850709738,21.1916666455,0,21.1916666455,40.15,-5.47,40.5209007797,129.38
2019-04-01 17:00:00,18.1503333152,0.0,18.1503333152,18.1503333152,0,18.1503333152,0.0,0.0,0.0,0.0,73.1103333152,-54.29,91.063301815,18.1503333152,0,18.1503333152,54.96,-54.29,77.2528685552,122.82,67.5203333152,-6.26,67.8099034876,18.1503333152,0,18.1503333152,49.37,-6.26,49.7652941316,129.38
2019-04-01 17:30:00,15.198222207,0.0,15.198222207,15.198222207,0,15.198222207,0.0,0.0,0.0,0.0,81.318222207,-55.71,98.5710777201,15.198222207,0,15.198222207,66.12,-55.71,86.4607338623,122.82,73.208222207,-6.33,73.4813765434,15.198222207,0,15.198222207,58.01,-6.33,58.3543400271,129.38
2019-04-01 18:00:00,15.2226666514,0.0,15.2226666514,15.2226666514,0,15.2226666514,0.0,0.0,0.0,0.0,86.7126666514,-55.91,103.1746803136,15.2226666514,0,15.2226666514,71.49,-55.91,90.7565325472,122.82,77.5026666514,-6.44,77.7697687928,15.2226666514,0,15.2226666514,62.28,-6.44,62.6120755126,129.38
2019-04-01 18:30:00,9.4974444349,0.0,9.4974444349,9.4974444349,0,9.4974444349,0.0,0.0,0.0,0.0,89.0874444349,-55.31,104.8607116891,9.4974444349,0,9.4974444349,79.59,-55.31,96.9214331301,122.82,79.5474444349,-6.27,79.7941653013,9.4974444349,0,9.4974444349,70.05,-6.27,70.3300462107,129.38
2019-04-01 19:00:00,11.021999989,0.0,11.021999989,11.021999989,0,11.021999989,0.0,0.0,0.0,0.0,92.901999989,-49.76,105.3889899465,11.021999989,0,11.021999989,81.88,-49.76,95.8143621802,123.38,82.181999989,-0.62,82.1843386673,11.021999989,0,11.021999989,71.16,-0.62,71.1627009043,129.94
2019-04-01 19:30:00,7.0232222152,0.0,7.0232222152,7.0232222152,0,7.0232222152,0.0,0.0,0.0,0.0,94.4832222152,-20.06,96.5892482638,7.0232222152,0,7.0232222152,87.46,-20.06,89.7310158195,125.23,82.8532222152,-14.2,84.06126594,7.0232222152,0,7.0232222152,75.83,-14.2,77.1480971898,131.79
2019-04-01 20:00:00,6.6768888822,0.0,6.6768888822,6.6768888822,0,6.6768888822,0.0,0.0,0.0,0.0,96.2768888822,-11.91,97.0107593664,6.6768888822,0,6.6768888822,89.6,-11.91,90.3880971146,125.63,84.5168888822,-18.34,86.4838719434,6.6768888822,0,6.6768888822,77.84,-18.34,79.9713773797,132.19
2019-04-01 20:30:00,9.156111102,0.0,9.156111102,9.156111102,0,9.156111102,0.0,0.0,0.0,0.0,96.316111102,-12.83,97.1668778844,9.156111102,0,9.156111102,87.16,-12.83,88.0992309842,125.73,84.256111102,-19.18,86.4116002515,9.156111102,0,9.156111102,75.1,-19.18,77.5105308974,132.19
2019-04-01 21:00:00,4.6997777731,0.0,4.6997777731,4.6997777731,0,4.6997777731,0.0,0.0,0.0,0.0,94.1997777731,-39.21,102.0344169018,4.6997777731,0,4.6997777731,89.5,-39.21,97.7122003641,123.76,82.9297777731,-4.51,83.0523217104,4.6997777731,0,4.6997777731,78.23,-4.51,78.3598940785,130.36
2019-04-01 21:30:00,5.6838888832,0.0,5.6838888832,5.6838888832,0,5.6838888832,0.0,0.0,0.0,0.0,88.5338888832,-48.65,101.0201563094,5.6838888832,0,5.6838888832,82.85,-48.65,96.0778070108,122.72,77.5538888832,-0.39,77.5548694855,5.6838888832,0,5.6838888832,71.87,-0.39,71.8710581528,129.3
2019-04-01 22:00:00,3.7491111074,0.0,3.7491111074,3.7491111074,0,3.7491111074,0.0,0.0,0.0,0.0,85.1591111074,-50.06,98.7829833757,3.7491111074,0,3.7491111074,81.41,-50.06,95.5698263052,123.28,74.4991111074,-1.13,74.5076805154,3.7491111074,0,3.7491111074,70.75,-1.13,70.7590234528,129.85
2019-04-01 22:30:00,2.5686666641,0.0,2.5686666641,2.5686666641,0,2.5686666641,0.0,0.0,0.0,0.0,71.8086666641,-52.2,88.776824724,2.5686666641,0,2.5686666641,69.24,-52.2,86.7122690281,123.76,65.8886666641,-2.84,65.9498445394,2.5686666641,0,2.5686666641,63.32,-2.84,63.3836571996,130.32
2019-04-01 23:00:00,2.6718888862,0.0,2.6718888862,2.6718888862,0,2.6718888862,0.0,0.0,0.0,0.0,59.5218888862,-52.99,79.6918776073,2.6718888862,0,2.6718888862,56.85,-52.99,77.7165529344,123.76,58.0618888862,-3.47,58.1654866827,2.6718888862,0,2.6718888862,55.39,-3.47,55.4985855676,130.32
2019-04-01 23:30:00,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,0.0,55.8465555528,-53.91,77.6216842584,2.7365555528,0,2.7365555528,53.11,-53.91,75.6766820097,123.87,54.3165555528,-4.33,54.4888714062,2.7365555528,0,2.7365555528,51.58,-4.33,51.7614267578,130.61
2019-04-02 00:00:00,2.7729999972,0.0,2.7729999972,2.7729999972,0,2.7729999972,0.0,0.0,0.0,0.0,52.4029999972,-55.16,76.0835068113,2.7729999972,0,2.7729999972,49.63,-55.16,74.2008254671,124.51,50.9929999972,-5.35,51.2728831715,2.7729999972,0,2.7729999972,48.22,-5.35,48.5158829663,131.08
2019-04-02 00:30:00,4.1684444403,0.0,4.1684444403,4.1684444403,0,4.1684444403,0.0,0.0,0.0,0.0,52.5584444403,-55.81,76.662547453,4.1684444403,0,4.1684444403,48.39,-55.81,73.8670982238,124.28,50.9884444403,-6.16,51.3591965128,4.1684444403,0,4.1684444403,46.82,-6.16,47.2234899176,131.08
2019-04-02 01:00:00,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,0.0,50.8276666637,-56.13,75.723368906,2.9576666637,0,2.9576666637,47.87,-56.13,73.7706838792,124.65,49.3976666637,-6.39,49.8092518697,2.9576666637,0,2.9576666637,46.44,-6.39,46.8775607301,131.25
2019-04-02 01:30:00,4.9428888839,0.0,4.9428888839,4.9428888839,0,4.9428888839,0.0,0.0,0.0,0.0,57.2228888839,-54.88,79.2860228049,4.9428888839,0,4.9428888839,52.28,-54.88,75.7958626839,123.76,54.9028888839,-5.82,55.2105026947,4.9428888839,0,4.9428888839,49.96,-5.82,50.2978528369,130.32
2019-04-02 02:00:00,5.7043333276,0.0,5.7043333276,5.7043333276,0,5.7043333276,0.0,0.0,0.0,0.0,58.1743333276,-54.75,79.8862663924,5.7043333276,0,5.7043333276,52.47,-54.75,75.8331286444,123.76,55.4243333276,-6.01,55.7492316074,5.7043333276,0,5.7043333276,49.72,-6.01,50.0819178946,130.32
2019-04-02 02:30:00,3.35733333,0.0,3.35733333,3.35733333,0,3.35733333,0.0,0.0,0.0,0.0,57.53733333,-54.97,79.5754084295,3.35733333,0,3.35733333,54.18,-54.97,77.1827266945,123.76,54.86733333,-6.17,55.2131611732,3.35733333,0,3.35733333,51.51,-6.17,51.8782131535,130.32
2019-04-02 03:00:00,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,0.0,54.9014444416,-55.43,78.0170077725,2.8614444415999998,0,2.8614444415999998,52.04,-55.43,76.0305629336,123.76,52.6514444416,-6.26,53.0222802394,2.8614444415999998,0,2.8614444415999998,49.79,-6.26,50.1819858116,130.32
2019-04-02 03:30:00,2.8393333305,0.0,2.8393333305,2.8393333305,0,2.8393333305,0.0,0.0,0.0,0.0,53.2093333305,-55.84,77.131956759,2.8393333305,0,2.8393333305,50.37,-55.84,75.2013463975,123.76,51.0393333305,-6.5600000000000005,51.4591794223,2.8393333305,0,2.8393333305,48.2,-6.5600000000000005,48.6443583574,130.72
2019-04-02 04:00:00,2.9414444415,0.0,2.9414444415,2.9414444415,0,2.9414444415,0.0,0.0,0.0,0.0,51.9814444415,-55.98,76.3926106782,2.9414444415,0,2.9414444415,49.04,-55.98,74.4223219202,123.76,49.9214444415,-6.63,50.3597807295,2.9414444415,0,2.9414444415,46.98,-6.63,47.4455192826,130.99
2019-04-02 04:30:00,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,0.0,50.8803333305,-56.43,75.9812688748,2.8703333305000003,0,2.8703333305000003,48.01,-56.43,74.0898441084,124.59,49.0603333305,-6.83,49.5334756149,2.8703333305000003,0,2.8703333305000003,46.19,-6.83,46.6922370421,131.26
2019-04-02 05:00:00,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,0.0,49.8961111083,-56.66,75.4981953674,2.8561111083,0,2.8561111083,47.04,-56.66,73.6418169249,124.69,48.5161111083,-6.92,49.0071365932,2.8561111083,0,2.8561111083,45.66,-6.92,46.1814031835,131.26
2019-04-02 05:30:00,2.8387777749,0.0,2.8387777749,2.8387777749,0,2.8387777749,0.0,0.0,0.0,0.0,50.6987777749,-56.35,75.8003203679,2.8387777749,0,2.8387777749,47.86,-56.35,73.9317394628,124.34,49.6087777749,-6.5600000000000005,50.040627817,2.8387777749,0,2.8387777749,46.77,-6.5600000000000005,47.2278148976,131.26
2019-04-02 06:00:00,2.8426666638,0.0,2.8426666638,2.8426666638,0,2.8426666638,0.0,0.0,0.0,0.0,53.3426666638,-55.99,77.3325299393,2.8426666638,0,2.8426666638,50.5,-55.99,75.3998017239,124.34,51.9826666638,-6.16,52.3463774628,2.8426666638,0,2.8426666638,49.14,-6.16,49.5245918711,131.08
2019-04-02 06:30:00,5.3747777724,0.0,5.3747777724,5.3747777724,0,5.3747777724,0.0,0.0,0.0,0.0,61.7247777724,-54.02,82.02504855870001,5.3747777724,0,5.3747777724,56.35,-54.02,78.060764152,123.76,59.6447777724,-4.84,59.8408315076,5.3747777724,0,5.3747777724,54.27,-4.84,54.4853971262,130.39
2019-04-02 07:00:00,5.915888883,0.0,5.915888883,5.915888883,0,5.915888883,0.0,0.0,0.0,0.0,73.605888883,-52.64,90.4919691368,5.915888883,0,5.915888883,67.69,-52.64,85.7490857094,123.39,67.895888883,-3.26,67.9741077706,5.915888883,0,5.915888883,61.98,-3.26,62.0656748936,130.17
2019-04-02 07:30:00,2.7684444417,0.0,2.7684444417,2.7684444417,0,2.7684444417,0.0,0.0,0.0,0.0,87.3184444417,-41.4,96.6357632542,2.7684444417,0,2.7684444417,84.55,-41.4,94.1417149833,122.72,78.1984444417,-2.22,78.2299502307,2.7684444417,0,2.7684444417,75.43,-2.22,75.4626616281,129.76
2019-04-02 08:00:00,3.4529999965,0.0,3.4529999965,3.4529999965,0,3.4529999965,0.0,0.0,0.0,0.0,93.3829999965,-11.78,94.1230741548,3.4529999965,0,3.4529999965,89.93,-11.78,90.6982541177,124.69,83.9429999965,-16.04,85.4617390908,3.4529999965,0,3.4529999965,80.49,-16.04,82.0726610998,131.76
2019-04-02 08:30:00,7.1273333262,0.0,7.1273333262,7.1273333262,0,7.1273333262,0.0,0.0,0.0,0.0,92.9673333262,-11.77,93.7094337075,7.1273333262,0,7.1273333262,85.84,-11.77,86.6431676475,124.69,84.1073333262,-16.03,85.6212848493,7.1273333262,0,7.1273333262,76.98,-16.03,78.6312997476,131.76
2019-04-02 09:00:00,8.236222214,0.0,8.236222214,8.236222214,0,8.236222214,0.0,0.0,0.0,0.0,89.166222214,-10.37,89.7672105165,8.236222214,0,8.236222214,80.93,-10.37,81.5916772716,124.69,81.446222214,-15.4,82.889366706,8.236222214,0,8.236222214,73.21,-15.4,74.8121921882,131.41
2019-04-02 09:30:00,16.8699999831,0.0,16.8699999831,16.8699999831,0,16.8699999831,0.0,0.0,0.0,0.0,83.3599999831,-11.09,84.0944569944,16.8699999831,0,16.8699999831,66.49,-11.09,67.408517266,124.69,76.0599999831,-16.9,77.9149125485,16.8699999831,0,16.8699999831,59.19,-16.9,61.5553905032,131.26
2019-04-02 10:00:00,19.1532222031,0.0,19.1532222031,19.1532222031,0,19.1532222031,0.0,0.0,0.0,0.0,81.9332222031,-9.66,82.5007181822,19.1532222031,0,19.1532222031,62.78,-9.66,63.5188475966,124.69,75.8932222031,-15.45,77.4498784787,19.1532222031,0,19.1532222031,56.74,-15.45,58.8058679045,131.26
2019-04-02 10:30:00,20.9294444235,0.0,20.9294444235,20.9294444235,0,20.9294444235,0.0,0.0,0.0,0.0,78.0594444235,-9.67,78.6561234978,20.9294444235,0,20.9294444235,57.13,-9.67,57.9426078115,124.69,71.7094444235,-15.52,73.3697132305,20.9294444235,0,20.9294444235,50.78,-15.52,53.0987645807,131.26
2019-04-02 11:00:00,25.1806666415,0.0,25.1806666415,25.1806666415,0,25.1806666415,0.0,0.0,0.0,0.0,78.1206666415,-9.58,78.7058762515,25.1806666415,0,25.1806666415,52.94,-9.58,53.7998141261,124.69,71.9606666415,-15.54,73.6194888836,25.1806666415,0,25.1806666415,46.78,-15.54,49.2936101336,131.26
2019-04-02 11:30:00,26.1223333072,0.0,26.1223333072,26.1223333072,0,26.1223333072,0.0,0.0,0.0,0.0,75.9623333072,-9.93,76.6086221092,26.1223333072,0,26.1223333072,49.84,-9.93,50.8195877591,124.69,70.3023333072,-15.89,72.075725237,26.1223333072,0,26.1223333072,44.18,-15.89,46.9506602722,131.78
2019-04-02 12:00:00,23.6538888652,0.0,23.6538888652,23.6538888652,0,23.6538888652,0.0,0.0,0.0,0.0,78.1638888652,-9.91,78.7896035181,23.6538888652,0,23.6538888652,54.51,-9.91,55.4035034993,124.69,72.3538888652,-15.82,74.0632002679,23.6538888652,0,23.6538888652,48.7,-15.82,51.2051013084,131.39
2019-04-02 12:30:00,25.9781110851,0.0,25.9781110851,25.9781110851,0,25.9781110851,0.0,0.0,0.0,0.0,76.2881110851,-10.25,76.9736214098,25.9781110851,0,25.9781110851,50.31,-10.25,51.3435351335,124.69,70.2181110851,-16.16,72.0536517073,25.9781110851,0,25.9781110851,44.24,-16.16,47.0990785472,131.61
2019-04-02 13:00:00,19.8463333135,0.0,19.8463333135,19.8463333135,0,19.8463333135,0.0,0.0,0.0,0.0,74.7363333135,-10.55,75.4772947127,19.8463333135,0,19.8463333135,54.89,-10.55,55.8946741649,124.69,69.6763333135,-16.46,71.594154957,19.8463333135,0,19.8463333135,49.83,-16.46,52.4781907081,131.48
2019-04-02 13:30:00,21.0106666457,0.0,21.0106666457,21.0106666457,0,21.0106666457,0.0,0.0,0.0,0.0,75.9306666457,-13.42,77.107473939,21.0106666457,0,21.0106666457,54.92,-13.42,56.5358541105,124.91,70.2306666457,-15.08,71.8314202664,21.0106666457,0,21.0106666457,49.22,-15.08,51.478294455,131.94
2019-04-02 14:00:00,20.2535555353,0.0,20.2535555353,20.2535555353,0,20.2535555353,0.0,0.0,0.0,0.0,76.1135555353,-31.09,82.2183765117,20.2535555353,0,20.2535555353,55.86,-31.09,63.9290833659,123.76,68.8835555353,-7.33,69.2724557323,20.2535555353,0,20.2535555353,48.63,-7.33,49.1793228908,130.32
2019-04-02 14:30:00,18.0544444264,0.0,18.0544444264,18.0544444264,0,18.0544444264,0.0,0.0,0.0,0.0,78.7544444264,-30.61,84.4939916024,18.0544444264,0,18.0544444264,60.7,-30.61,67.9813364093,123.76,73.1244444264,-6.88,73.4473877866,18.0544444264,0,18.0544444264,55.07,-6.88,55.4981017693,130.32
2019-04-02 15:00:00,13.1327777646,0.0,13.1327777646,13.1327777646,0,13.1327777646,0.0,0.0,0.0,0.0,79.7227777646,-30.66,85.4152029472,13.1327777646,0,13.1327777646,66.59,-30.66,73.3093697968,124.42,74.7727777646,-6.63,75.066138802,13.1327777646,0,13.1327777646,61.64,-6.63,61.9955361296,131.02
2019-04-02 15:30:00,13.8073333195,0.0,13.8073333195,13.8073333195,0,13.8073333195,0.0,0.0,0.0,0.0,83.2573333195,-30.86,88.7925850028,13.8073333195,0,13.8073333195,69.45,-30.86,75.9976453583,124.69,76.5173333195,-6.74,76.8136049039,13.8073333195,0,13.8073333195,62.71,-6.74,63.0711637755,131.26
2019-04-02 16:00:00,12.5007777653,0.0,12.5007777653,12.5007777653,0,12.5007777653,0.0,0.0,0.0,0.0,85.2607777653,-30.33,90.4948016471,12.5007777653,0,12.5007777653,72.76,-30.33,78.8284624993,124.69,80.4807777653,-6.27,80.7246461107,12.5007777653,0,12.5007777653,67.98,-6.27,68.2685381417,131.26
2019-04-02 16:30:00,13.3152222089,0.0,13.3152222089,13.3152222089,0,13.3152222089,0.0,0.0,0.0,0.0,89.2052222089,-30.4,94.242939626,13.3152222089,0,13.3152222089,75.89,-30.4,81.7523828399,124.69,83.8852222089,-6.28,84.1199673385,13.3152222089,0,13.3152222089,70.57,-6.28,70.8488764907,131.26
2019-04-02 17:00:00,14.9297777628,0.0,14.9297777628,14.9297777628,0,14.9297777628,0.0,0.0,0.0,0.0,88.5697777628,-30.22,93.5834062906,14.9297777628,0,14.9297777628,73.64,-30.22,79.5996105518,124.59,82.3797777628,-6.2,82.6127579993,14.9297777628,0,14.9297777628,67.45,-6.2,67.7343524366,131.26
2019-04-02 17:30:00,12.0985555435,0.0,12.0985555435,12.0985555435,0,12.0985555435,0.0,0.0,0.0,0.0,88.6285555435,-28.89,93.2183080608,12.0985555435,0,12.0985555435,76.53,-28.89,81.801424193,124.59,82.0285555435,-7.8,82.3985674909,12.0985555435,0,12.0985555435,69.93,-7.8,70.3636617865,131.34
2019-04-02 18:00:00,8.9439999911,0.0,8.9439999911,8.9439999911,0,8.9439999911,0.0,0.0,0.0,0.0,95.2739999911,-10.11,95.8089096812,8.9439999911,0,8.9439999911,86.33,-10.11,86.9199689369,125.63,87.9639999911,-15.86,89.3823522538,8.9439999911,0,8.9439999911,79.02,-15.86,80.5959056032,132.19
2019-04-02 18:30:00,6.9499999931000005,0.0,6.9499999931000005,6.9499999931000005,0,6.9499999931000005,0.0,0.0,0.0,0.0,97.7699999931,-10.24,98.3047837017,6.9499999931000005,0,6.9499999931000005,90.82,-10.24,91.3954594058,125.33,89.2099999931,-16.05,90.6423002729,6.9499999931000005,0,6.9499999931000005,82.26,-16.05,83.8111573718,132.19
2019-04-02 19:00:00,4.6073333287,0.0,4.6073333287,4.6073333287,0,4.6073333287,0.0,0.0,0.0,0.0,99.5573333287,-9.64,100.0229584622,4.6073333287,0,4.6073333287,94.95,-9.64,95.4381061212,124.69,89.8873333287,-15.67,91.2429810613,4.6073333287,0,4.6073333287,85.28,-15.67,86.7077118831,132.19
2019-04-02 19:30:00,3.1204444413,0.0,3.1204444413,3.1204444413,0,3.1204444413,0.0,0.0,0.0,0.0,101.3704444413,-9.08,101.7762909829,3.1204444413,0,3.1204444413,98.25,-9.08,98.6686824681,124.69,91.5404444413,-15.2,92.7938196677,3.1204444413,0,3.1204444413,88.42,-15.2,89.7169794409,131.26
2019-04-02 20:00:00,3.6422222186,0.0,3.6422222186,3.6422222186,0,3.6422222186,0.0,0.0,0.0,0.0,102.2722222186,-9.51,102.7134243297,3.6422222186,0,3.6422222186,98.63,-9.51,99.0874209978,124.69,91.8522222186,-15.57,93.1625226499,3.6422222186,0,3.6422222186,88.21,-15.57,89.5735954397,131.26
2019-04-02 20:30:00,2.4273333309,0.0,2.4273333309,2.4273333309,0,2.4273333309,0.0,0.0,0.0,0.0,100.9373333309,-9.55,101.3881046275,2.4273333309,0,2.4273333309,98.51,-9.55,98.9718273045,124.69,90.5673333309,-15.61,91.9027418888,2.4273333309,0,2.4273333309,88.14,-15.61,89.5116288535,131.26
2019-04-02 21:00:00,2.4994444419,0.0,2.4994444419,2.4994444419,0,2.4994444419,0.0,0.0,0.0,0.0,96.5694444419,-29.24,100.8991337913,2.4994444419,0,2.4994444419,94.07,-29.24,98.5096061306,123.52,86.3494444419,-8.71,86.7876180998,2.4994444419,0,2.4994444419,83.85,-8.71,84.3011660655,130.3
2019-04-02 21:30:00,2.8068888861,0.0,2.8068888861,2.8068888861,0,2.8068888861,0.0,0.0,0.0,0.0,91.9868888861,-49.32,104.3745664755,2.8068888861,0,2.8068888861,89.18,-49.32,101.9094441158,122.5,82.0268888861,-1.45,82.0397038045,2.8068888861,0,2.8068888861,79.22,-1.45,79.2332688963,129.38
2019-04-02 22:00:00,3.4703333299,0.0,3.4703333299,3.4703333299,0,3.4703333299,0.0,0.0,0.0,0.0,87.4703333299,-51.53,101.5204418471,3.4703333299,0,3.4703333299,84.0,-51.53,98.5461358958,122.91,77.7603333299,-2.94,77.8158919474,3.4703333299,0,3.4703333299,74.29,-2.94,74.3481519609,129.98
2019-04-02 22:30:00,2.379333331,0.0,2.379333331,2.379333331,0,2.379333331,0.0,0.0,0.0,0.0,81.459333331,-53.24,97.3145445795,2.379333331,0,2.379333331,79.08,-53.24,95.3317575627,123.76,71.439333331,-3.8,71.540326717,2.379333331,0,2.379333331,69.06,-3.8,69.1644677562,130.32
2019-04-02 23:00:00,2.2895555533,0.0,2.2895555533,2.2895555533,0,2.2895555533,0.0,0.0,0.0,0.0,75.9595555533,-55.84,94.2759761543,2.2895555533,0,2.2895555533,73.67,-55.84,92.4411948214,124.05,65.4395555533,-5.99,65.7131305829,2.2895555533,0,2.2895555533,63.15,-5.99,63.4334501663,130.74
2019-04-02 23:30:00,2.21022222,0.0,2.21022222,2.21022222,0,2.21022222,0.0,0.0,0.0,0.0,65.40022222,-56.38,86.3475156934,2.21022222,0,2.21022222,63.19,-56.38,84.6857750747,124.05,59.05022222,-6.67,59.4257321725,2.21022222,0,2.21022222,56.84,-6.67,57.2300139787,130.74
2019-04-03 00:00:00,2.2698888866,0.0,2.2698888866,2.2698888866,0,2.2698888866,0.0,0.0,0.0,0.0,54.8598888866,-56.38,78.665823638,2.2698888866,0,2.2698888866,52.59,-56.38,77.1000162127,123.76,52.8898888866,-6.8,53.3252317992,2.2698888866,0,2.2698888866,50.62,-6.8,51.0746943212,130.41
2019-04-03 00:30:00,2.3751111087,0.0,2.3751111087,2.3751111087,0,2.3751111087,0.0,0.0,0.0,0.0,54.2851111087,-57.28,78.9168656758,2.3751111087,0,2.3751111087,51.91,-57.28,77.3023059164,124.54,52.1851111087,-7.35,52.7001738273,2.3751111087,0,2.3751111087,49.81,-7.35,50.3493654379,131.26
2019-04-03 01:00:00,2.3205555532,0.0,2.3205555532,2.3205555532,0,2.3205555532,0.0,0.0,0.0,0.0,53.0605555532,-57.48,78.226421084,2.3205555532,0,2.3205555532,50.74,-57.48,76.6713636242,123.78,51.1705555532,-7.78,51.7586143132,2.3205555532,0,2.3205555532,48.85,-7.78,49.4656537408,130.7
2019-04-03 01:30:00,2.3196666643,0.0,2.3196666643,2.3196666643,0,2.3196666643,0.0,0.0,0.0,0.0,59.5396666643,-55.76,81.5729704406,2.3196666643,0,2.3196666643,57.22,-55.76,79.8955943717,122.88,57.0096666643,-6.92,57.428115877,2.3196666643,0,2.3196666643,54.69,-6.92,55.1260600805,130.31
2019-04-03 02:00:00,2.3688888865,0.0,2.3688888865,2.3688888865,0,2.3688888865,0.0,0.0,0.0,0.0,61.0088888865,-54.91,82.0804034052,2.3688888865,0,2.3688888865,58.64,-54.91,80.335283033,122.88,57.9188888865,-6.36,58.267034332,2.3688888865,0,2.3688888865,55.55,-6.36,55.9128974388,129.43
2019-04-03 02:30:00,2.3976666643,0.0,2.3976666643,2.3976666643,0,2.3976666643,0.0,0.0,0.0,0.0,61.6076666643,-55.11,82.659643671,2.3976666643,0,2.3976666643,59.21,-55.11,80.8884182068,122.88,58.3376666643,-6.5,58.6986656733,2.3976666643,0,2.3976666643,55.94,-6.5,56.3163706217,129.87
2019-04-03 03:00:00,2.446444442,0.0,2.446444442,2.446444442,0,2.446444442,0.0,0.0,0.0,0.0,60.136444442,-55.63,81.9212356482,2.446444442,0,2.446444442,57.69,-55.63,80.1425791948,123.36,56.876444442,-6.83,57.2850663992,2.446444442,0,2.446444442,54.43,-6.83,54.8568482507,130.32
2019-04-03 03:30:00,2.4751111086,0.0,2.4751111086,2.4751111086,0,2.4751111086,0.0,0.0,0.0,0.0,58.5651111086,-56.06,81.0715476549,2.4751111086,0,2.4751111086,56.09,-56.06,79.3020283473,123.76,55.1851111086,-6.87,55.6110905132,2.4751111086,0,2.4751111086,52.71,-6.87,53.1558181199,130.32
2019-04-03 04:00:00,2.4416666642,0.0,2.4416666642,2.4416666642,0,2.4416666642,0.0,0.0,0.0,0.0,57.3016666642,-56.41,80.4087625977,2.4416666642,0,2.4416666642,54.86,-56.41,78.6874049642,123.76,53.9516666642,-7.01,54.4051692015,2.4416666642,0,2.4416666642,51.51,-7.01,51.984807396,130.8
2019-04-03 04:30:00,2.4703333309,0.0,2.4703333309,2.4703333309,0,2.4703333309,0.0,0.0,0.0,0.0,55.7803333309,-56.75,79.5739158676,2.4703333309,0,2.4703333309,53.31,-56.75,77.8621769539,123.76,52.7203333309,-7.02,53.1856554582,2.4703333309,0,2.4703333309,50.25,-7.02,50.7379828137,131.26
2019-04-03 05:00:00,4.6363333287,0.0,4.6363333287,4.6363333287,0,4.6363333287,0.0,0.0,0.0,0.0,55.3663333287,-57.13,79.556695295,4.6363333287,0,4.6363333287,50.73,-57.13,76.4026818901,124.64,52.3963333287,-7.12,52.8778795556,4.6363333287,0,4.6363333287,47.76,-7.12,48.2878038432,131.26
2019-04-03 05:30:00,5.3007777725,0.0,5.3007777725,5.3007777725,0,5.3007777725,0.0,0.0,0.0,0.0,57.3807777725,-56.95,80.8446421093,5.3007777725,0,5.3007777725,52.08,-56.95,77.1727212168,124.28,54.7407777725,-7.31,55.2267041488,5.3007777725,0,5.3007777725,49.44,-7.31,49.9774919339,131.26
2019-04-03 06:00:00,2.6389999974,0.0,2.6389999974,2.6389999974,0,2.6389999974,0.0,0.0,0.0,0.0,58.8289999974,-56.98,81.8997658158,2.6389999974,0,2.6389999974,56.19,-56.98,80.0252241484,123.71,55.9089999974,-6.79,56.3198045159,2.6389999974,0,2.6389999974,53.27,-6.79,53.7009962664,130.92
2019-04-03 06:30:00,2.2311111089,0.0,2.2311111089,2.2311111089,0,2.2311111089,0.0,0.0,0.0,0.0,68.3711111089,-37.9,78.1730057901,2.2311111089,0,2.2311111089,66.14,-37.9,76.2293224422,124.09,64.2611111089,-12.31,65.4295537273,2.2311111089,0,2.2311111089,62.03,-12.31,63.2396789998,131.15
2019-04-03 07:00:00,2.2751111088,0.0,2.2751111088,2.2751111088,0,2.2751111088,0.0,0.0,0.0,0.0,82.7651111088,-14.2,83.9744223967,2.2751111088,0,2.2751111088,80.49,-14.2,81.7329804914,124.72,74.6551111088,-20.12,77.3188205722,2.2751111088,0,2.2751111088,72.38,-20.12,75.1244221276,131.81
2019-04-03 07:30:00,3.2179999968,0.0,3.2179999968,3.2179999968,0,3.2179999968,0.0,0.0,0.0,0.0,95.4079999968,-11.8,96.1349388276,3.2179999968,0,3.2179999968,92.19,-11.8,92.9421115534,124.36,84.9079999968,-18.26,86.8492720951,3.2179999968,0,3.2179999968,81.69,-18.26,83.7059358708,131.02
2019-04-03 08:00:00,10.4649999895,0.0,10.4649999895,10.4649999895,0,10.4649999895,0.0,0.0,0.0,0.0,98.0549999895,-11.45,98.7212516277,10.4649999895,0,10.4649999895,87.59,-11.45,88.3352172126,124.69,87.9249999895,-18.09,89.7666626491,10.4649999895,0,10.4649999895,77.46,-18.09,79.544325379,131.26
2019-04-03 08:30:00,14.1256666525,0.0,14.1256666525,14.1256666525,0,14.1256666525,0.0,0.0,0.0,0.0,93.4156666525,-11.85,94.1642675124,14.1256666525,0,14.1256666525,79.29,-11.85,80.1706093279,125.09,83.5356666525,-18.23,85.5016988316,14.1256666525,0,14.1256666525,69.41,-18.23,71.7640648236,132.19
2019-04-03 09:00:00,13.8869999861,0.0,13.8869999861,13.8869999861,0,13.8869999861,0.0,0.0,0.0,0.0,93.2069999861,-10.64,93.8123363232,13.8869999861,0,13.8869999861,79.32,-10.64,80.0304442072,124.86,84.0769999861,-16.83,85.744917206,13.8869999861,0,13.8869999861,70.19,-16.83,72.1795331102,131.84
2019-04-03 09:30:00,16.3148888726,0.0,16.3148888726,16.3148888726,0,16.3148888726,0.0,0.0,0.0,0.0,93.0548888726,-10.58,93.6544112313,16.3148888726,0,16.3148888726,76.74,-10.58,77.4658892675,124.69,84.7848888726,-16.69,86.411998479,16.3148888726,0,16.3148888726,68.47,-16.69,70.4747969135,131.84
2019-04-03 10:00:00,15.7824444287,0.0,15.7824444287,15.7824444287,0,15.7824444287,0.0,0.0,0.0,0.0,90.7324444287,-9.66,91.2452304069,15.7824444287,0,15.7824444287,74.95,-9.66,75.5699550086,124.69,82.7824444287,-15.68,84.2543500692,15.7824444287,0,15.7824444287,67.0,-15.68,68.8103364328,131.52
