Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-03 10:30:00,18.1514444263,0.0,18.1514444263,18.1514444263,0,18.1514444263,0.0,0.0,0.0,0.0,86.9214444263,-10.57,87.5617633511,18.1514444263,0,18.1514444263,68.77,-10.57,69.577566787,124.88,79.4514444263,-16.58,81.1629744491,18.1514444263,0,18.1514444263,61.3,-16.58,63.5026487637,132.19
2019-04-03 11:00:00,21.2397777565,0.0,21.2397777565,21.2397777565,0,21.2397777565,0.0,0.0,0.0,0.0,86.3297777565,-9.73,86.8763686367,21.2397777565,0,21.2397777565,65.09,-9.73,65.8132281536,124.69,78.7697777565,-15.88,80.3545411773,21.2397777565,0,21.2397777565,57.53,-15.88,59.6814485414,131.76
2019-04-03 11:30:00,23.3541110878,0.0,23.3541110878,23.3541110878,0,23.3541110878,0.0,0.0,0.0,0.0,84.5441110878,-10.85,85.2374871733,23.3541110878,0,23.3541110878,61.19,-10.85,62.1444977452,125.22,76.8741110878,-17.04,78.7400187677,23.3541110878,0,23.3541110878,53.52,-17.04,56.1671790283,132.19
2019-04-03 12:00:00,20.7109999793,0.0,20.7109999793,20.7109999793,0,20.7109999793,0.0,0.0,0.0,0.0,85.4309999793,-10.91,86.1248155729,20.7109999793,0,20.7109999793,64.72,-10.91,65.63312045,124.99,77.8909999793,-17.02,79.7288421951,20.7109999793,0,20.7109999793,57.18,-17.02,59.6593060637,132.19
2019-04-03 12:30:00,22.4139999776,0.0,22.4139999776,22.4139999776,0,22.4139999776,0.0,0.0,0.0,0.0,86.3939999776,-10.65,87.0479507635,22.4139999776,0,22.4139999776,63.98,-10.65,64.860333795,124.74,79.1039999776,-16.86,80.8807913689,22.4139999776,0,22.4139999776,56.69,-16.86,59.1440250575,132.19
2019-04-03 13:00:00,22.8691110882,0.0,22.8691110882,22.8691110882,0,22.8691110882,0.0,0.0,0.0,0.0,88.6291110882,-11.14,89.3264738602,22.8691110882,0,22.8691110882,65.76,-11.14,66.6969054754,125.44,81.0991110882,-17.19,82.9009162754,22.8691110882,0,22.8691110882,58.23,-17.19,60.7143228571,132.19
2019-04-03 13:30:00,23.3977777544,0.0,23.3977777544,23.3977777544,0,23.3977777544,0.0,0.0,0.0,0.0,85.4077777544,-11.97,86.2425034478,23.3977777544,0,23.3977777544,62.01,-11.97,63.1547385396,125.63,78.2677777544,-17.96,80.3019715487,23.3977777544,0,23.3977777544,54.87,-17.96,57.7345520464,132.19
2019-04-03 14:00:00,28.1948888607,0.0,28.1948888607,28.1948888607,0,28.1948888607,0.0,0.0,0.0,0.0,74.4548888607,-13.18,75.6124518532,28.1948888607,0,28.1948888607,46.26,-13.18,48.1009355418,125.63,68.8848888607,-19.42,71.5699959016,28.1948888607,0,28.1948888607,40.69,-19.42,45.0867219922,133.07
2019-04-03 14:30:00,27.2816666394,0.0,27.2816666394,27.2816666394,0,27.2816666394,0.0,0.0,0.0,0.0,72.0816666394,-13.31,73.3002235025,27.2816666394,0,27.2816666394,44.8,-13.31,46.7353838114,125.63,67.0916666394,-19.85,69.9665222264,27.2816666394,0,27.2816666394,39.81,-19.85,44.484363545,132.19
2019-04-03 15:00:00,25.2431110859,0.0,25.2431110859,25.2431110859,0,25.2431110859,0.0,0.0,0.0,0.0,74.4731110859,-12.62,75.5348176327,25.2431110859,0,25.2431110859,49.23,-12.62,50.8218191331,125.29,69.8031110859,-19.15,72.3822962973,25.2431110859,0,25.2431110859,44.56,-19.15,48.5006814385,132.19
2019-04-03 15:30:00,19.892888869,0.0,19.892888869,19.892888869,0,19.892888869,0.0,0.0,0.0,0.0,74.772888869,-12.11,75.7471914319,19.892888869,0,19.892888869,54.88,-12.11,56.2002357646,125.02,70.432888869,-18.48,72.8169089871,19.892888869,0,19.892888869,50.54,-18.48,53.8126565038,132.19
2019-04-03 16:00:00,21.3539999786,0.0,21.3539999786,21.3539999786,0,21.3539999786,0.0,0.0,0.0,0.0,77.0439999786,-11.57,77.9079125167,21.3539999786,0,21.3539999786,55.69,-11.57,56.8791789674,124.69,72.5339999786,-18.08,74.7533782039,21.3539999786,0,21.3539999786,51.18,-18.08,54.2796352235,132.19
2019-04-03 16:30:00,18.1215555374,0.0,18.1215555374,18.1215555374,0,18.1215555374,0.0,0.0,0.0,0.0,80.2615555374,-12.15,81.1759804209,18.1215555374,0,18.1215555374,62.14,-12.15,63.3166810564,125.34,74.9215555374,-18.36,77.1383762089,18.1215555374,0,18.1215555374,56.8,-18.36,59.6936311511,132.19
2019-04-03 17:00:00,22.1831110889,0.0,22.1831110889,22.1831110889,0,22.1831110889,0.0,0.0,0.0,0.0,83.5431110889,-14.87,84.8561624776,22.1831110889,0,22.1831110889,61.36,-14.87,63.1360950646,125.65,76.6331110889,-17.39,78.5814597419,22.1831110889,0,22.1831110889,54.45,-17.39,57.1595538821,132.3
2019-04-03 17:30:00,19.7478888691,0.0,19.7478888691,19.7478888691,0,19.7478888691,0.0,0.0,0.0,0.0,86.9378888691,-14.49,88.1371466581,19.7478888691,0,19.7478888691,67.19,-14.49,68.7346797476,125.65,79.4778888691,-20.56,82.0941436346,19.7478888691,0,19.7478888691,59.73,-20.56,63.1695060927,132.19
2019-04-03 18:00:00,14.3933333189,0.0,14.3933333189,14.3933333189,0,14.3933333189,0.0,0.0,0.0,0.0,94.6033333189,-12.98,95.4896385743,14.3933333189,0,14.3933333189,80.21,-12.98,81.2534583879,124.91,86.1433333189,-19.0,88.2137964,14.3933333189,0,14.3933333189,71.75,-19.0,74.2230590854,131.98
2019-04-03 18:30:00,9.2244444352,0.0,9.2244444352,9.2244444352,0,9.2244444352,0.0,0.0,0.0,0.0,96.6644444352,-12.08,97.4163293189,9.2244444352,0,9.2244444352,87.44,-12.08,88.2704933712,124.69,87.0644444352,-18.17,88.9402405259,9.2244444352,0,9.2244444352,77.84,-18.17,79.9325622009,131.26
2019-04-03 19:00:00,9.8616666568,0.0,9.8616666568,9.8616666568,0,9.8616666568,0.0,0.0,0.0,0.0,98.8516666568,-12.35,99.6201510781,9.8616666568,0,9.8616666568,88.99,-12.35,89.8428772914,124.69,88.1116666568,-18.61,90.0555267657,9.8616666568,0,9.8616666568,78.25,-18.61,80.4325468949,131.26
2019-04-03 19:30:00,8.4515555471,0.0,8.4515555471,8.4515555471,0,8.4515555471,0.0,0.0,0.0,0.0,97.0915555471,-12.75,97.9251380318,8.4515555471,0,8.4515555471,88.64,-12.75,89.5522869613,124.69,86.1415555471,-19.15,88.2444904347,8.4515555471,0,8.4515555471,77.69,-19.15,80.0153647745,131.26
2019-04-03 20:00:00,8.9737777688,0.0,8.9737777688,8.9737777688,0,8.9737777688,0.0,0.0,0.0,0.0,98.8337777688,-12.53,99.6248790617,8.9737777688,0,8.9737777688,89.86,-12.53,90.7293805776,124.69,87.8937777688,-18.97,89.9176126822,8.9737777688,0,8.9737777688,78.92,-18.97,81.167895747,131.26
2019-04-03 20:30:00,5.0142222172,0.0,5.0142222172,5.0142222172,0,5.0142222172,0.0,0.0,0.0,0.0,101.9142222172,-10.16,102.4194038751,5.0142222172,0,5.0142222172,96.9,-10.16,97.4311839197,124.25,90.9742222172,-16.47,92.4530692191,5.0142222172,0,5.0142222172,85.96,-16.47,87.5236111001,131.26
2019-04-03 21:00:00,4.6725555509,0.0,4.6725555509,4.6725555509,0,4.6725555509,0.0,0.0,0.0,0.0,99.35255555090001,-14.51,100.4065256569,4.6725555509,0,4.6725555509,94.68,-14.51,95.7853981565,124.11,88.1825555509,-15.51,89.5361558449,4.6725555509,0,4.6725555509,83.51,-15.51,84.9380962819,131.09
2019-04-03 21:30:00,4.5528888843,0.0,4.5528888843,4.5528888843,0,4.5528888843,0.0,0.0,0.0,0.0,93.0828888843,-48.1,104.7761146591,4.5528888843,0,4.5528888843,88.53,-48.1,100.7530193096,121.96,82.8328888843,-1.48,82.8461096306,4.5528888843,0,4.5528888843,78.28,-1.48,78.2939895522,129.0
2019-04-03 22:00:00,2.5034444419,0.0,2.5034444419,2.5034444419,0,2.5034444419,0.0,0.0,0.0,0.0,87.8334444419,-51.84,101.9906837046,2.5034444419,0,2.5034444419,85.33,-51.84,99.8428490178,122.65,77.5334444419,-2.25,77.5660847731,2.5034444419,0,2.5034444419,75.03,-2.25,75.0637289242,129.46
2019-04-03 22:30:00,2.394444442,0.0,2.394444442,2.394444442,0,2.394444442,0.0,0.0,0.0,0.0,82.274444442,-53.97,98.3963673529,2.394444442,0,2.394444442,79.88,-53.97,96.4031913372,123.38,72.484444442,-3.6,72.5737878719,2.394444442,0,2.394444442,70.09,-3.6,70.1823916663,130.19
2019-04-03 23:00:00,2.4547777753,0.0,2.4547777753,2.4547777753,0,2.4547777753,0.0,0.0,0.0,0.0,69.7647777753,-55.63,89.2290374152,2.4547777753,0,2.4547777753,67.31,-55.63,87.3231527145,123.86,64.3747777753,-4.66,64.5432228326,2.4547777753,0,2.4547777753,61.92,-4.66,62.0951044769,130.87
2019-04-03 23:30:00,2.446444442,0.0,2.446444442,2.446444442,0,2.446444442,0.0,0.0,0.0,0.0,59.256444442,-56.13,81.6204821592,2.446444442,0,2.446444442,56.81,-56.13,79.8620873757,123.76,58.306444442,-5.5600000000000005,58.5709404352,2.446444442,0,2.446444442,55.86,-5.5600000000000005,56.1360240844,130.43
2019-04-04 00:00:00,2.5229999975,0.0,2.5229999975,2.5229999975,0,2.5229999975,0.0,0.0,0.0,0.0,55.4229999975,-57.0,79.5028862918,2.5229999975,0,2.5229999975,52.9,-57.0,77.7650949977,124.05,54.9329999975,-5.94,55.2532179038,2.5229999975,0,2.5229999975,52.41,-5.94,52.745537252,131.26
2019-04-04 00:30:00,2.5811111085,0.0,2.5811111085,2.5811111085,0,2.5811111085,0.0,0.0,0.0,0.0,54.3311111085,-57.58,79.1664451285,2.5811111085,0,2.5811111085,51.75,-57.58,77.4178203,123.9,53.6811111085,-6.59,54.084099233,2.5811111085,0,2.5811111085,51.1,-6.59,51.5231802202,131.26
2019-04-04 01:00:00,2.6588888862,0.0,2.6588888862,2.6588888862,0,2.6588888862,0.0,0.0,0.0,0.0,53.2288888862,-57.97,78.7009244676,2.6588888862,0,2.6588888862,50.57,-57.97,76.9275360323,124.65,52.6088888862,-6.82,53.0491054575,2.6588888862,0,2.6588888862,49.95,-6.82,50.4134396763,131.26
2019-04-04 01:30:00,2.6435555529,0.0,2.6435555529,2.6435555529,0,2.6435555529,0.0,0.0,0.0,0.0,59.6335555529,-56.56,82.1899905577,2.6435555529,0,2.6435555529,56.99,-56.56,80.292550713,123.76,58.2635555529,-6.13,58.5851415093,2.6435555529,0,2.6435555529,55.62,-6.13,55.9567806436,130.35
2019-04-04 02:00:00,2.6679999973,0.0,2.6679999973,2.6679999973,0,2.6679999973,0.0,0.0,0.0,0.0,60.8679999973,-55.94,82.6692023893,2.6679999973,0,2.6679999973,58.2,-55.94,80.7249874574,123.1,59.4379999973,-6.03,59.7430895057,2.6679999973,0,2.6679999973,56.77,-6.03,57.0893492694,130.35
2019-04-04 02:30:00,2.6494444418,0.0,2.6494444418,2.6494444418,0,2.6494444418,0.0,0.0,0.0,0.0,61.3094444418,-55.86,82.9408679588,2.6494444418,0,2.6494444418,58.66,-55.86,81.0020691094,123.1,59.7794444418,-6.04,60.0838046213,2.6494444418,0,2.6494444418,57.13,-6.04,57.4483985852,130.35
2019-04-04 03:00:00,2.6914444418,0.0,2.6914444418,2.6914444418,0,2.6914444418,0.0,0.0,0.0,0.0,59.9514444418,-56.23,82.1948209479,2.6914444418,0,2.6914444418,57.26,-56.23,80.2528535318,123.76,58.4514444418,-6.06,58.764742468,2.6914444418,0,2.6914444418,55.76,-6.06,56.0883339029,130.35
2019-04-04 03:30:00,2.7157777751000003,0.0,2.7157777751000003,2.7157777751000003,0,2.7157777751000003,0.0,0.0,0.0,0.0,58.2457777751,-56.78,81.3421110411,2.7157777751000003,0,2.7157777751000003,55.53,-56.78,79.4200812138,123.76,56.7757777751,-6.21,57.1143855956,2.7157777751000003,0,2.7157777751000003,54.06,-6.21,54.4155097376,131.1
2019-04-04 04:00:00,2.7058888862,0.0,2.7058888862,2.7058888862,0,2.7058888862,0.0,0.0,0.0,0.0,56.8158888862,-56.98,80.4659283792,2.7058888862,0,2.7058888862,54.11,-56.98,78.5787025854,123.88,55.2958888862,-6.29,55.652488064,2.7058888862,0,2.7058888862,52.59,-6.29,52.9648204,131.26
2019-04-04 04:30:00,2.7068888862,0.0,2.7068888862,2.7068888862,0,2.7068888862,0.0,0.0,0.0,0.0,55.5668888862,-57.46,79.9332893136,2.7068888862,0,2.7068888862,52.86,-57.46,78.0758041905,124.29,54.0368888862,-6.57,54.4348258057,2.7068888862,0,2.7068888862,51.33,-6.57,51.7487565068,131.26
2019-04-04 05:00:00,2.6208888863,0.0,2.6208888863,2.6208888863,0,2.6208888863,0.0,0.0,0.0,0.0,54.6608888863,-57.42,79.2771667874,2.6208888863,0,2.6208888863,52.04,-57.42,77.4933416495,123.77,53.0708888863,-6.65,53.4859023218,2.6208888863,0,2.6208888863,50.45,-6.65,50.8863930732,131.26
2019-04-04 05:30:00,2.5559999974,0.0,2.5559999974,2.5559999974,0,2.5559999974,0.0,0.0,0.0,0.0,55.7959999974,-57.33,79.9995157218,2.5559999974,0,2.5559999974,53.24,-57.33,78.238267491,123.77,54.1559999974,-6.66,54.5639802042,2.5559999974,0,2.5559999974,51.6,-6.66,52.0280270623,131.26
2019-04-04 06:00:00,2.4517777753,0.0,2.4517777753,2.4517777753,0,2.4517777753,0.0,0.0,0.0,0.0,58.4917777753,-56.71,81.4697009159,2.4517777753,0,2.4517777753,56.04,-56.71,79.7276971949,123.77,56.2217777753,-6.26,56.5692133251,2.4517777753,0,2.4517777753,53.77,-6.26,54.1331737477,130.82
2019-04-04 06:30:00,2.3641111087,0.0,2.3641111087,2.3641111087,0,2.3641111087,0.0,0.0,0.0,0.0,68.4841111087,-41.11,79.8755630613,2.3641111087,0,2.3641111087,66.12,-41.11,77.8581177527,123.58,64.5141111087,-9.66,65.2333207199,2.3641111087,0,2.3641111087,62.15,-9.66,62.8962486958,130.97
2019-04-04 07:00:00,2.3662222199,0.0,2.3662222199,2.3662222199,0,2.3662222199,0.0,0.0,0.0,0.0,79.1262222199,-13.4,80.2528444529,2.3662222199,0,2.3662222199,76.76,-13.4,77.9208418846,124.35,73.7462222199,-18.54,76.0410211116,2.3662222199,0,2.3662222199,71.38,-18.54,73.7484643908,131.45
2019-04-04 07:30:00,3.0982222191,0.0,3.0982222191,3.0982222191,0,3.0982222191,0.0,0.0,0.0,0.0,88.8982222191,-11.43,89.6300106757,3.0982222191,0,3.0982222191,85.8,-11.43,86.5579857668,123.76,81.7782222191,-17.09,83.5448725495,3.0982222191,0,3.0982222191,78.68,-17.09,80.5146601558,131.15
2019-04-04 08:00:00,7.3766666593,0.0,7.3766666593,7.3766666593,0,7.3766666593,0.0,0.0,0.0,0.0,91.1966666593,-11.31,91.8953105973,7.3766666593,0,7.3766666593,83.82,-11.31,84.5795986039,123.76,83.6466666593,-16.86,85.3289191494,7.3766666593,0,7.3766666593,76.27,-16.86,78.1112827958,131.26
2019-04-04 08:30:00,9.121111102,0.0,9.121111102,9.121111102,0,9.121111102,0.0,0.0,0.0,0.0,91.651111102,-10.52,92.2528946225,9.121111102,0,9.121111102,82.53,-10.52,83.1977842253,123.76,84.441111102,-16.0,85.9435933862,9.121111102,0,9.121111102,75.32,-16.0,77.0006649322,130.64
2019-04-04 09:00:00,10.8889999891,0.0,10.8889999891,10.8889999891,0,10.8889999891,0.0,0.0,0.0,0.0,89.5289999891,-10.67,90.1625794831,10.8889999891,0,10.8889999891,78.64,-10.67,79.3605601039,123.76,82.9389999891,-15.92,84.4530882751,10.8889999891,0,10.8889999891,72.05,-15.92,73.7878641783,131.2
2019-04-04 09:30:00,13.5129999865,0.0,13.5129999865,13.5129999865,0,13.5129999865,0.0,0.0,0.0,0.0,90.6729999865,-10.43,91.2709035046,13.5129999865,0,13.5129999865,77.16,-10.43,77.8617396415,123.76,84.8329999865,-15.54,86.2445910577,13.5129999865,0,13.5129999865,71.32,-15.54,72.9933832618,131.2
2019-04-04 10:00:00,16.2741110948,0.0,16.2741110948,16.2741110948,0,16.2741110948,0.0,0.0,0.0,0.0,87.4641110948,-10.88,88.1382160564,16.2741110948,0,16.2741110948,71.19,-10.88,72.0165987811,123.87,82.5841110948,-15.76,84.0744491824,16.2741110948,0,16.2741110948,66.31,-15.76,68.1571250861,131.2
2019-04-04 10:30:00,20.4001110907,0.0,20.4001110907,20.4001110907,0,20.4001110907,0.0,0.0,0.0,0.0,83.3501110907,-10.61,84.0226940703,20.4001110907,0,20.4001110907,62.95,-10.61,63.837877471,124.3,79.0601110907,-15.36,80.5383806994,20.4001110907,0,20.4001110907,58.66,-15.36,60.6376549678,131.49
2019-04-04 11:00:00,17.1689999828,0.0,17.1689999828,17.1689999828,0,17.1689999828,0.0,0.0,0.0,0.0,82.5589999828,-9.19,83.0689146322,17.1689999828,0,17.1689999828,65.39,-9.19,66.0326298128,124.69,78.9389999828,-14.24,80.2131118851,17.1689999828,0,17.1689999828,61.77,-14.24,63.3901451331,131.66
2019-04-04 11:30:00,14.8151110963,0.0,14.8151110963,14.8151110963,0,14.8151110963,0.0,0.0,0.0,0.0,83.8251110963,-8.31,84.2360098195,14.8151110963,0,14.8151110963,69.01,-8.31,69.5085332891,124.69,80.0851110963,-13.34,81.1885498042,14.8151110963,0,14.8151110963,65.27,-13.34,66.6192802423,131.26
2019-04-04 12:00:00,14.5671110965,0.0,14.5671110965,14.5671110965,0,14.5671110965,0.0,0.0,0.0,0.0,85.3471110965,-8.36,85.7555769179,14.5671110965,0,14.5671110965,70.78,-8.36,71.2720001122,124.69,81.9271110965,-13.35,83.0076745405,14.5671110965,0,14.5671110965,67.36,-13.35,68.6701689236,131.56
2019-04-04 12:30:00,13.2474444312,0.0,13.2474444312,13.2474444312,0,13.2474444312,0.0,0.0,0.0,0.0,84.6674444312,-8.59,85.1020813289,13.2474444312,0,13.2474444312,71.42,-8.59,71.9347238821,124.69,82.5374444312,-13.67,83.6618110803,13.2474444312,0,13.2474444312,69.29,-13.67,70.6255831834,131.28
2019-04-04 13:00:00,12.4151110987,0.0,12.4151110987,12.4151110987,0,12.4151110987,0.0,0.0,0.0,0.0,84.1251110987,-9.24,84.6310340086,12.4151110987,0,12.4151110987,71.71,-9.24,72.3028471085,124.69,82.1251110987,-14.09,83.3250380916,12.4151110987,0,12.4151110987,69.71,-14.09,71.1197033177,132.08
2019-04-04 13:30:00,12.669222209600001,0.0,12.669222209600001,12.669222209600001,0,12.669222209600001,0.0,0.0,0.0,0.0,81.9792222096,-9.68,82.5487448365,12.669222209600001,0,12.669222209600001,69.31,-9.68,69.982701434,124.83,79.5992222096,-14.51,80.9109156812,12.669222209600001,0,12.669222209600001,66.93,-14.51,68.4847793309,132.19
2019-04-04 14:00:00,13.791777764,0.0,13.791777764,13.791777764,0,13.791777764,0.0,0.0,0.0,0.0,79.901777764,-9.82,80.5029595099,13.791777764,0,13.791777764,66.11,-9.82,66.8353536685,125.17,77.881777764,-14.62,79.242133412,13.791777764,0,13.791777764,64.09,-14.62,65.7363864234,132.19
2019-04-04 14:30:00,12.9254444315,0.0,12.9254444315,12.9254444315,0,12.9254444315,0.0,0.0,0.0,0.0,80.1654444315,-9.81,80.7634482975,12.9254444315,0,12.9254444315,67.24,-9.81,67.9518483928,124.86,78.2954444315,-14.63,79.6505713647,12.9254444315,0,12.9254444315,65.37,-14.63,66.9871166718,132.19
2019-04-04 15:00:00,12.7493333206,0.0,12.7493333206,12.7493333206,0,12.7493333206,0.0,0.0,0.0,0.0,78.8093333206,-43.45,89.9934081944,12.7493333206,0,12.7493333206,66.06,-43.45,79.0684899312,123.05,76.8993333206,0.79,76.9033911161,12.7493333206,0,12.7493333206,64.15,0.79,64.1548641959,130.55
2019-04-04 15:30:00,9.3915555462,0.0,9.3915555462,9.3915555462,0,9.3915555462,0.0,0.0,0.0,0.0,81.1515555462,-47.84,94.203187672,9.3915555462,0,9.3915555462,71.76,-47.84,86.2447865091,122.82,78.7515555462,3.26,78.8190021565,9.3915555462,0,9.3915555462,69.36,3.26,69.4365696157,130.13
2019-04-04 16:00:00,12.0759999879,0.0,12.0759999879,12.0759999879,0,12.0759999879,0.0,0.0,0.0,0.0,83.1059999879,-48.63,96.2885462243,12.0759999879,0,12.0759999879,71.03,-48.63,86.0821572685,122.82,80.2859999879,2.38,80.3212686283,12.0759999879,0,12.0759999879,68.21,2.38,68.2515091408,130.13
2019-04-04 16:30:00,12.4452222098,0.0,12.4452222098,12.4452222098,0,12.4452222098,0.0,0.0,0.0,0.0,83.9952222098,-48.04,96.7627973659,12.4452222098,0,12.4452222098,71.55,-48.04,86.1814603032,122.68,81.9852222098,2.5,82.0233299787,12.4452222098,0,12.4452222098,69.54,2.5,69.5849236545,129.43
2019-04-04 17:00:00,10.818777767,0.0,10.818777767,10.818777767,0,10.818777767,0.0,0.0,0.0,0.0,90.508777767,-26.13,94.205179013,10.818777767,0,10.818777767,79.69,-26.13,83.8646111301,124.31,87.598777767,-16.18,89.0805156376,10.818777767,0,10.818777767,76.78,-16.18,78.4663035959,131.32
2019-04-04 17:30:00,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,0.0,95.4303333248,-16.33,96.8174437717,8.4903333248,0,8.4903333248,86.94,-16.33,88.4603442227,124.85,90.8203333248,-21.39,93.3052251765,8.4903333248,0,8.4903333248,82.33,-21.39,85.0632764476,132.19
2019-04-04 18:00:00,5.7632222165,0.0,5.7632222165,5.7632222165,0,5.7632222165,0.0,0.0,0.0,4.69,96.3232222165,-15.87,97.6218215265,5.7632222165,0,5.7632222165,90.56,-15.87,91.9400375245,124.69,91.6832222165,-21.04,94.0664384145,5.7632222165,0,5.7632222165,85.92,-21.04,88.4586230958,132.19
2019-04-04 18:30:00,4.8569999951,0.0,4.8569999951,4.8569999951,0,4.8569999951,0.0,0.0,0.0,75.69,96.1269999951,-16.44,97.5226831464,4.8569999951,0,4.8569999951,91.27,-16.44,92.7388079501,124.69,93.6469999951,-20.71,95.9096695234,4.8569999951,0,4.8569999951,88.79,-20.71,91.1732866579,132.19
2019-04-04 19:00:00,3.8681111072,0.0,3.8681111072,3.8681111072,0,3.8681111072,0.0,0.0,0.0,132.19,94.5681111072,-16.75,96.0400444523,3.8681111072,0,3.8681111072,90.7,-16.75,92.233684194,124.69,94.6281111072,-20.2,96.7601127104,3.8681111072,0,3.8681111072,90.76,-20.2,92.9807377901,132.19
2019-04-04 19:30:00,4.0398888848,0.0,4.0398888848,4.0398888848,0,4.0398888848,0.0,0.0,0.0,132.19,95.1098888848,-16.93,96.6049474079,4.0398888848,0,4.0398888848,91.07,-16.93,92.6302855442,124.69,95.1898888848,-20.4,97.3512965805,4.0398888848,0,4.0398888848,91.15,-20.4,93.4049383063,132.19
2019-04-04 20:00:00,5.7069999943,0.0,5.7069999943,5.7069999943,0,5.7069999943,0.0,0.0,0.0,131.83,92.7869999943,-18.32,94.5782732341,5.7069999943,0,5.7069999943,87.08,-18.32,88.986228148,125.05,92.8269999943,-21.79,95.3501758149,5.7069999943,0,5.7069999943,87.12,-21.79,89.8036664062,132.19
2019-04-04 20:30:00,5.6173333277,0.0,5.6173333277,5.6173333277,0,5.6173333277,0.0,0.0,0.0,131.64,91.5573333277,-26.7,95.3710400807,5.6173333277,0,5.6173333277,85.94,-26.7,89.9920752067,124.36,91.7073333277,-18.23,93.5016999101,5.6173333277,0,5.6173333277,86.09,-18.23,87.9989829487,131.81
2019-04-04 21:00:00,3.3292222189,0.0,3.3292222189,3.3292222189,0,3.3292222189,0.0,0.0,0.0,131.26,88.7492222189,-37.79,96.4598804916,3.3292222189,0,3.3292222189,85.42,-37.79,93.4058911418,123.54,88.9992222189,-11.87,89.7872956245,3.3292222189,0,3.3292222189,85.67,-11.87,86.488414253,130.53
2019-04-04 21:30:00,3.0844444414,0.0,3.0844444414,3.0844444414,0,3.0844444414,0.0,0.0,0.0,131.5,83.7844444414,-49.79,97.4621835911,3.0844444414,0,3.0844444414,80.7,-49.79,94.8237000965,123.26,84.1844444414,-8.66,84.6286965863,3.0844444414,0,3.0844444414,81.1,-8.66,81.5610544316,130.53
2019-04-04 22:00:00,3.3606666633,0.0,3.3606666633,3.3606666633,0,3.3606666633,0.0,0.0,0.0,131.27,78.0406666633,-59.15,97.923787474,3.3606666633,0,3.3606666633,74.68,-59.15,95.2671239201,123.11,78.5506666633,-6.92,78.8548897231,3.3606666633,0,3.3606666633,75.19,-6.92,75.5077645014,130.32
2019-04-04 22:30:00,2.5216666641,0.0,2.5216666641,2.5216666641,0,2.5216666641,0.0,0.0,0.0,132.19,70.2416666641,-61.05,93.0644627973,2.5216666641,0,2.5216666641,67.72,-61.05,91.1762079712,123.76,70.7416666641,-8.27,71.2234252365,2.5216666641,0,2.5216666641,68.22,-8.27,68.7194390256,131.2
2019-04-04 23:00:00,2.5482222197,0.0,2.5482222197,2.5482222197,0,2.5482222197,0.0,0.0,0.0,132.19,63.7182222197,-63.09,89.6680541934,2.5482222197,0,2.5482222197,61.17,-63.09,87.8755768118,124.64,64.2382222197,-9.83,64.9859838269,2.5482222197,0,2.5482222197,61.69,-9.83,62.4682719466,131.35
2019-04-04 23:30:00,2.5482222197,0.0,2.5482222197,2.5482222197,0,2.5482222197,0.0,0.0,0.0,132.38,59.9082222197,-60.08,84.8445725402,2.5482222197,0,2.5482222197,57.36,-60.08,83.0648902967,124.64,60.4082222197,-6.87,60.7976168262,2.5482222197,0,2.5482222197,57.86,-6.87,58.2664268683,131.63
2019-04-05 00:00:00,2.5003333308,0.0,2.5003333308,2.5003333308,0,2.5003333308,0.0,0.0,0.0,132.19,55.5003333308,-58.09,80.3413660566,2.5003333308,0,2.5003333308,53.0,-58.09,78.6349038278,123.87,56.0003333308,-5.19,56.2403185727,2.5003333308,0,2.5003333308,53.5,-5.19,53.7511497551,131.26
2019-04-05 00:30:00,2.6453333306999998,0.0,2.6453333306999998,2.6453333306999998,0,2.6453333306999998,0.0,0.0,0.0,132.19,53.7253333307,-58.44,79.3829014429,2.6453333306999998,0,2.6453333306999998,51.08,-58.44,77.6170084453,124.38,54.2253333307,-5.51,54.504558294,2.6453333306999998,0,2.6453333306999998,51.58,-5.51,51.8734662424,131.26
2019-04-05 01:00:00,2.671666664,0.0,2.671666664,2.671666664,0,2.671666664,0.0,0.0,0.0,132.19,52.681666664,-58.43,78.6728854339,2.671666664,0,2.671666664,50.01,-58.43,76.9094597563,123.76,53.201666664,-5.87,53.5245199495,2.671666664,0,2.671666664,50.53,-5.87,50.8698122662,130.79
2019-04-05 01:30:00,2.6614444418,0.0,2.6614444418,2.6614444418,0,2.6614444418,0.0,0.0,0.0,130.88,58.9214444418,-55.93,81.2397779115,2.6614444418,0,2.6614444418,56.26,-55.93,79.3306529659,122.45,59.4014444418,-4.32,59.5583243701,2.6614444418,0,2.6614444418,56.74,-4.32,56.9042177699,129.72
2019-04-05 02:00:00,2.6726666640000003,0.0,2.6726666640000003,2.6726666640000003,0,2.6726666640000003,0.0,0.0,0.0,130.32,60.502666664,-60.54,85.5900944821,2.6726666640000003,0,2.6726666640000003,57.83,-60.54,83.7221625378,122.06,60.982666664,-8.96,61.6373850309,2.6726666640000003,0,2.6726666640000003,58.31,-8.96,58.9943870211,129.38
2019-04-05 02:30:00,2.6289999974000002,0.0,2.6289999974000002,2.6289999974000002,0,2.6289999974000002,0.0,0.0,0.0,130.32,60.9189999974,-60.94,86.1673265262,2.6289999974000002,0,2.6289999974000002,58.29,-60.94,84.3291628086,122.48,61.4089999974,-9.29,62.1077240017,2.6289999974000002,0,2.6289999974000002,58.78,-9.29,59.5096000659,129.38
2019-04-05 03:00:00,2.5824444419,0.0,2.5824444419,2.5824444419,0,2.5824444419,0.0,0.0,0.0,130.82,59.4524444419,-61.6,85.6104733669,2.5824444419,0,2.5824444419,56.87,-61.6,83.837681862,122.82,59.9524444419,-9.65,60.7241146049,2.5824444419,0,2.5824444419,57.37,-9.65,58.1759348872,130.21
2019-04-05 03:30:00,2.6514444418,0.0,2.6514444418,2.6514444418,0,2.6514444418,0.0,0.0,0.0,131.26,57.5114444418,-62.84,85.1846925321,2.6514444418,0,2.6514444418,54.86,-62.84,83.4175353268,123.6,58.0114444418,-10.4,58.9363019388,2.6514444418,0,2.6514444418,55.36,-10.4,56.3284084632,130.45
2019-04-05 04:00:00,2.7094444417,0.0,2.7094444417,2.7094444417,0,2.7094444417,0.0,0.0,0.0,131.89,56.2294444417,-63.88,85.1023197229,2.7094444417,0,2.7094444417,53.52,-63.88,83.3369353888,123.85,56.7294444417,-11.08,57.801351772,2.7094444417,0,2.7094444417,54.02,-11.08,55.1445990102,131.26
2019-04-05 04:30:00,2.8002222194,0.0,2.8002222194,2.8002222194,0,2.8002222194,0.0,0.0,0.0,132.18,54.6202222194,-65.12,84.9940178795,2.8002222194,0,2.8002222194,51.82,-65.12,83.2221533007,124.52,55.1502222194,-12.03,56.4470363336,2.8002222194,0,2.8002222194,52.35,-12.03,53.7144617398,131.26
2019-04-05 05:00:00,2.8064444416,0.0,2.8064444416,2.8064444416,0,2.8064444416,0.0,0.0,0.0,132.18,54.1064444416,-65.7,85.1116756392,2.8064444416,0,2.8064444416,51.3,-65.7,83.3557436533,124.68,54.6064444416,-12.36,55.9877966575,2.8064444416,0,2.8064444416,51.8,-12.36,53.2541979566,131.57
2019-04-05 05:30:00,2.7326666639,0.0,2.7326666639,2.7326666639,0,2.7326666639,0.0,0.0,0.0,132.18,55.0126666639,-65.87,85.82103701,2.7326666639,0,2.7326666639,52.28,-65.87,84.09551296,124.68,55.5426666639,-12.46,56.9231009357,2.7326666639,0,2.7326666639,52.81,-12.46,54.2600009215,132.17
2019-04-05 06:00:00,2.6304444418,0.0,2.6304444418,2.6304444418,0,2.6304444418,0.0,0.0,0.0,132.18,58.5004444418,-65.53,87.8435137041,2.6304444418,0,2.6304444418,55.87,-65.53,86.1140975683,124.68,59.0204444418,-12.18,60.2641291492,2.6304444418,0,2.6304444418,56.39,-12.18,57.6904194819,132.08
2019-04-05 06:30:00,5.8209999942,0.0,5.8209999942,5.8209999942,0,5.8209999942,0.0,0.0,0.0,132.18,65.3709999942,-64.39,91.7575050894,5.8209999942,0,5.8209999942,59.55,-64.39,87.7056132753,124.24,65.8709999942,-11.37,66.8450861338,5.8209999942,0,5.8209999942,60.05,-11.37,61.1169321874,131.26
2019-04-05 07:00:00,6.068111105,0.0,6.068111105,6.068111105,0,6.068111105,0.0,0.0,0.0,131.66,72.928111105,-45.9,86.1702929631,6.068111105,0,6.068111105,66.86,-45.9,81.0991343974,124.48,73.228111105,-15.48,74.8464204623,6.068111105,0,6.068111105,67.16,-15.48,68.9209402141,131.38
2019-04-05 07:30:00,6.6935555489,0.0,6.6935555489,6.6935555489,0,6.6935555489,0.0,0.0,0.0,131.28,81.9835555489,-19.87,84.3570997631,6.6935555489,0,6.6935555489,75.29,-19.87,77.8678431703,124.48,82.0135555489,-23.36,85.2755116887,6.6935555489,0,6.6935555489,75.32,-23.36,78.8593177754,131.6
2019-04-05 08:00:00,8.0208888809,0.0,8.0208888809,8.0208888809,0,8.0208888809,0.0,0.0,0.0,131.28,88.5108888809,-19.26,90.5821453184,8.0208888809,0,8.0208888809,80.49,-19.26,82.7622359534,124.48,88.5308888809,-22.74,91.4047366718,8.0208888809,0,8.0208888809,80.51,-22.74,83.6598332535,131.37
2019-04-05 08:30:00,11.0097777668,0.0,11.0097777668,11.0097777668,0,11.0097777668,0.0,0.0,0.0,131.28,87.6997777668,-18.79,89.6901060337,11.0097777668,0,11.0097777668,76.69,-18.79,78.9583447142,124.37,87.7297777668,-22.27,90.5122467239,11.0097777668,0,11.0097777668,76.72,-22.27,79.8868656288,131.26
2019-04-05 09:00:00,13.5036666532,0.0,13.5036666532,13.5036666532,0,13.5036666532,0.0,0.0,0.0,131.48,86.6536666532,-18.76,88.6611275838,13.5036666532,0,13.5036666532,73.15,-18.76,75.5172834522,124.69,86.6936666532,-22.28,89.5108386609,13.5036666532,0,13.5036666532,73.19,-22.28,76.506042245,131.99
2019-04-05 09:30:00,11.0688888778,0.0,11.0688888778,11.0688888778,0,11.0688888778,0.0,0.0,0.0,131.48,89.9088888778,-17.01,91.5038163097,11.0688888778,0,11.0688888778,78.84,-17.01,80.6541114885,124.69,89.9588888778,-20.51,92.2673386856,11.0688888778,0,11.0688888778,78.89,-20.51,81.5125278715,131.67
2019-04-05 10:00:00,7.8136666589,0.0,7.8136666589,7.8136666589,0,7.8136666589,0.0,0.0,0.0,131.26,90.5336666589,-19.31,92.570086414,7.8136666589,0,7.8136666589,82.72,-19.31,84.9439491665,124.69,89.8236666589,-12.2,90.6483926611,7.8136666589,0,7.8136666589,82.01,-12.2,82.9124845847,131.78
2019-04-05 10:30:00,10.0158888789,0.0,10.0158888789,10.0158888789,0,10.0158888789,0.0,0.0,0.0,131.26,88.3758888789,-22.54,91.2049852537,10.0158888789,0,10.0158888789,78.36,-22.54,81.5373607618,125.57,87.1658888789,-7.23,87.4652221403,10.0158888789,0,10.0158888789,77.15,-7.23,77.4880339149,132.19
2019-04-05 11:00:00,79.9447777664,-11.2,80.7255070726,11.3547777664,0,11.3547777664,68.59,-11.2,69.4984035788,132.12,85.5347777664,-19.75,87.7853103176,11.3547777664,0,11.3547777664,74.18,-19.75,76.7641511384,125.16,15.7547777664,-0.71,15.7707679734,11.3547777664,0,11.3547777664,4.4,-0.71,4.4569159741,132.19
2019-04-05 11:30:00,87.0042222114,-12.0,87.8278696235,10.8242222114,0,10.8242222114,76.18,-12.0,77.1193386901,132.19,86.4442222114,-19.38,88.5899991745,10.8242222114,0,10.8242222114,75.62,-19.38,78.063876409,125.46,10.8242222114,-0.30000000000000004,10.8283787559,10.8242222114,0,10.8242222114,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-05 12:00:00,86.2218888804,-11.86,87.0337504771,8.4718888804,0,8.4718888804,77.75,-11.86,78.6493617266,132.19,85.6418888804,-19.22,87.7720999578,8.4718888804,0,8.4718888804,77.17,-19.22,79.5274625523,124.93,8.4718888804,-0.29,8.4768509013,8.4718888804,0,8.4718888804,0.0,-0.29,0.29,131.49
2019-04-05 12:30:00,86.0935555469,-12.1,86.9396935048,8.6235555469,0,8.6235555469,77.47,-12.1,78.4092526428,132.19,85.5235555469,-19.44,87.7051432551,8.6235555469,0,8.6235555469,76.9,-19.44,79.3191250582,124.76,8.6235555469,-0.30000000000000004,8.6287722343,8.6235555469,0,8.6235555469,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-05 13:00:00,88.2609999924,-12.11,89.0879128707,7.6409999924,0,7.6409999924,80.62,-12.11,81.5244533867,132.19,87.6709999924,-19.45,89.8025987356,7.6409999924,0,7.6409999924,80.03,-19.45,82.3595981049,125.26,7.6409999924,-0.29,7.6465012184,7.6409999924,0,7.6409999924,0.0,-0.29,0.29,131.81
2019-04-05 13:30:00,89.5201111036,-12.7,90.4164824134,7.4901111036,0,7.4901111036,82.03,-12.7,83.0072942578,132.19,88.8901111036,-20.06,91.1254928767,7.4901111036,0,7.4901111036,81.4,-20.06,83.8353362252,125.63,7.4901111036,-0.30000000000000004,7.4961166176,7.4901111036,0,7.4901111036,0.0,-0.30000000000000004,0.30000000000000004,132.13
2019-04-05 14:00:00,88.1177777706,-12.69,89.0268434756,7.1777777706,0,7.1777777706,80.94,-12.69,81.9287477019,132.74,87.5377777706,-20.08,89.8112962662,7.1777777706,0,7.1777777706,80.36,-20.08,82.8307672305,125.63,7.1777777706,-0.29,7.183633741,7.1777777706,0,7.1777777706,0.0,-0.29,0.29,132.13
2019-04-05 14:30:00,88.2555555486,-12.99,89.2064077586,6.9055555487,0,6.9055555487,81.35,-12.99,82.3805960163,133.13,87.6655555486,-20.37,90.0010362699,6.9055555487,0,6.9055555487,80.76,-20.37,83.2893420553,125.63,6.9055555487,-0.30000000000000004,6.9120689692,6.9055555487,0,6.9055555487,0.0,-0.30000000000000004,0.30000000000000004,132.13
2019-04-05 15:00:00,87.6324444373,-13.86,88.7217274294,7.1524444373,0,7.1524444373,80.48,-13.86,81.6647414739,133.13,87.0624444373,-21.24,89.6158849278,7.1524444373,0,7.1524444373,79.91,-21.24,82.6846158605,125.63,7.1524444373,-0.30000000000000004,7.1587332279,7.1524444373,0,7.1524444373,0.0,-0.30000000000000004,0.30000000000000004,132.13
2019-04-05 15:30:00,87.7062222152,-13.83,88.7899223744,7.0662222152,0,7.0662222152,80.64,-13.83,81.8173484048,132.25,87.1262222152,-21.17,89.6612931955,7.0662222152,0,7.0662222152,80.06,-21.17,82.8116688638,125.63,7.0662222152,-0.29,7.0721705575,7.0662222152,0,7.0662222152,0.0,-0.29,0.29,131.26
2019-04-05 16:00:00,90.5215555494,-13.61,91.538975956,6.2015555494,0,6.2015555494,84.32,-13.61,85.4113253615,132.25,89.8915555494,-20.93,92.2960273202,6.2015555494,0,6.2015555494,83.69,-20.93,86.267496776,125.44,6.2015555494,-0.30000000000000004,6.2088075531,6.2015555494,0,6.2015555494,0.0,-0.30000000000000004,0.30000000000000004,131.34
2019-04-05 16:30:00,95.121111106,-13.14,96.0243999098,5.151111106,0,5.151111106,89.97,-13.14,90.9244769025,132.4,94.421111106,-20.49,96.6187679619,5.151111106,0,5.151111106,89.27,-20.49,91.5913369266,125.63,5.151111106,-0.29,5.1592679351,5.151111106,0,5.151111106,0.0,-0.29,0.29,131.84
2019-04-05 17:00:00,98.573333326,-13.05,99.4334176372,7.293333326,0,7.293333326,91.28,-13.05,92.2081390117,132.19,97.873333326,-20.35,99.9665537885,7.293333326,0,7.293333326,90.58,-20.35,92.8378096467,125.35,7.293333326,-0.30000000000000004,7.2995007367,7.293333326,0,7.293333326,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-05 17:30:00,101.284888883,-11.78,101.9676277847,5.924888883,0,5.924888883,95.36,-11.78,96.084847921,131.89,100.514888883,-19.07,102.3079067675,5.924888883,0,5.924888883,94.59,-19.07,96.4931759245,124.78,5.924888883,-0.29,5.9319818169000005,5.924888883,0,5.924888883,0.0,-0.29,0.29,131.26
2019-04-05 18:00:00,100.0708888803,-12.52,100.8510446217,8.5808888803,0,8.5808888803,91.49,-12.52,92.3426797315,131.97,99.3808888803,-19.79,101.3321527189,8.5808888803,0,8.5808888803,90.8,-19.79,92.9316097999,124.69,8.5808888803,-0.29,8.5857879065,8.5808888803,0,8.5808888803,0.0,-0.29,0.29,131.26
2019-04-05 18:30:00,98.3074444322,-14.31,99.3434936511,12.2074444322,0,12.2074444322,86.1,-14.31,87.2810752684,132.19,97.6874444322,-21.61,100.0491324285,12.2074444322,0,12.2074444322,85.48,-21.61,88.1692832,125.5,12.2074444322,-0.30000000000000004,12.2111301511,12.2074444322,0,12.2074444322,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-05 19:00:00,97.2895555434,-15.03,98.4436819599,12.1595555434,0,12.1595555434,85.13,-15.03,86.4466182103,132.19,96.6795555434,-22.32,99.2225723314,12.1595555434,0,12.1595555434,84.52,-22.32,87.4174627863,125.57,12.1595555434,-0.29,12.1630132374,12.1595555434,0,12.1595555434,0.0,-0.29,0.29,131.26
2019-04-05 19:30:00,95.9736666562,-15.87,97.2769324734,10.463666656200001,0,10.463666656200001,85.51,-15.87,86.9702075426,132.19,95.3536666562,-23.16,98.1259769112,10.463666656200001,0,10.463666656200001,84.89,-23.16,87.9926002571,125.57,10.463666656200001,-0.30000000000000004,10.4679663685,10.463666656200001,0,10.463666656200001,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-05 20:00:00,94.0472222135,-16.38,95.4630001942,8.6872222135,0,8.6872222135,85.36,-16.38,86.917397568,132.48,93.4172222135,-23.67,96.3693224325,8.6872222135,0,8.6872222135,84.73,-23.67,87.9740973242,125.57,8.6872222135,-0.29,8.6920613083,8.6872222135,0,8.6872222135,0.0,-0.29,0.29,131.26
2019-04-05 20:30:00,93.4072222159,-16.5,94.8533560929,6.3272222159,0,6.3272222159,87.08,-16.5,88.6294330344,132.77,92.7772222159,-23.81,95.783761996,6.3272222159,0,6.3272222159,86.45,-23.81,89.6689388808,125.57,6.3272222159,-0.30000000000000004,6.3343303489,6.3272222159,0,6.3272222159,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-05 21:00:00,91.2465555527,-15.28,92.5170919356,2.8865555527,0,2.8865555527,88.36,-15.28,89.6714447302,132.69,90.5765555527,-26.57,94.3932058773,2.8865555527,0,2.8865555527,87.69,-26.57,91.6269665546,125.5,2.8865555527,-0.29,2.9010865135,2.8865555527,0,2.8865555527,0.0,-0.29,0.29,131.26
2019-04-05 21:30:00,85.1955555527,-7.7,85.5428120062,2.8555555527000003,0,2.8555555527000003,82.34,-7.7,82.6992478805,131.29,84.3655555527,-44.68,95.4664829336,2.8555555527000003,0,2.8555555527000003,81.51,-44.68,92.9525819975,124.53,2.8555555527000003,-0.29,2.8702434591,2.8555555527000003,0,2.8555555527000003,0.0,-0.29,0.29,131.26
2019-04-05 22:00:00,77.2905555526,-8.51,77.7576367801,2.9805555526000003,0,2.9805555526000003,74.31,-8.51,74.7956964003,131.18,76.5505555526,-45.35,88.9753339719,2.9805555526000003,0,2.9805555526000003,73.57,-45.35,86.4243449498,124.42,2.9805555526000003,-0.30000000000000004,2.9956153628,2.9805555526000003,0,2.9805555526000003,0.0,-0.30000000000000004,0.30000000000000004,131.17
2019-04-05 22:30:00,67.3663333266,-11.48,68.3374953145,6.7663333266,0,6.7663333266,60.6,-11.48,61.6777950319,131.18,66.7763333266,-48.3,82.4134011708,6.7663333266,0,6.7663333266,60.01,-48.3,77.0330455065,124.34,6.7663333266,-0.29,6.7725450671,6.7663333266,0,6.7663333266,0.0,-0.29,0.29,130.89
2019-04-05 23:00:00,65.0348888841,-11.76,66.089593524,4.8148888841,0,4.8148888841,60.22,-11.76,61.3575260257,132.07,64.4348888841,-48.87,80.8710813919,4.8148888841,0,4.8148888841,59.62,-48.87,77.0896964581,124.69,4.8148888841,-0.29,4.8236143053,4.8148888841,0,4.8148888841,0.0,-0.29,0.29,131.26
2019-04-05 23:30:00,61.1142222194,-12.15,62.3102773022,2.8642222194,0,2.8642222194,58.25,-12.15,59.5036553499,132.33,60.5442222194,-49.57,78.2482443519,2.8642222194,0,2.8642222194,57.68,-49.57,76.0537132558,125.12,2.8642222194,-0.29,2.878865909,2.8642222194,0,2.8642222194,0.0,-0.29,0.29,131.51
2019-04-06 00:00:00,57.1944444416,-11.86,58.4111639584,2.8844444416,0,2.8844444416,54.31,-11.86,55.589888469,132.96,56.6744444416,-49.66,75.3532232407,2.8844444416,0,2.8844444416,53.79,-49.66,73.2084674064,125.8,2.8844444416,-0.30000000000000004,2.9000034028,2.8844444416,0,2.8844444416,0.0,-0.30000000000000004,0.30000000000000004,132.28
2019-04-06 00:30:00,56.4407777749,-8.02,57.0077345265,2.8507777749,0,2.8507777749,53.59,-8.02,54.1867926713,132.19,55.9107777749,-45.51,72.0914361863,2.8507777749,0,2.8507777749,53.06,-45.51,69.9036744385,125.63,2.8507777749,-0.29,2.8654901713000003,2.8507777749,0,2.8507777749,0.0,-0.29,0.29,132.19
2019-04-06 01:00:00,54.7892222194,-8.66,55.4694012173,2.8192222194000003,0,2.8192222194000003,51.97,-8.66,52.6865874773,132.19,54.2792222194,-45.99,71.1429129622,2.8192222194000003,0,2.8192222194000003,51.46,-45.99,69.0160249507,124.91,2.8192222194000003,-0.30000000000000004,2.8351391363,2.8192222194000003,0,2.8192222194000003,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 01:30:00,60.8615555528,-7.34,61.3025655605,2.7715555527999998,0,2.7715555527999998,58.09,-7.34,58.5518889533,131.69,60.2815555528,-44.34,74.8324898681,2.7715555527999998,0,2.7715555527999998,57.51,-44.34,72.6184253478,124.69,2.7715555527999998,-0.29,2.7866862368,2.7715555527999998,0,2.7715555527999998,0.0,-0.29,0.29,131.56
2019-04-06 02:00:00,62.1219999973,-5.78,62.3903140212,2.7219999973,0,2.7219999973,59.4,-5.78,59.6805529465,131.26,61.5219999973,-42.56,74.8084893823,2.7219999973,0,2.7219999973,58.8,-42.56,72.5864560369,123.89,2.7219999973,-0.29,2.7374046075000003,2.7219999973,0,2.7219999973,0.0,-0.29,0.29,131.26
2019-04-06 02:30:00,62.3751111083,-5.76,62.640498767,2.8051111083,0,2.8051111083,59.57,-5.76,59.8478278637,131.45,61.7951111083,-42.76,75.1468785572,2.8051111083,0,2.8051111083,58.99,-42.76,72.8576536817,124.56,2.8051111083,-0.30000000000000004,2.8211076424,2.8051111083,0,2.8051111083,0.0,-0.30000000000000004,0.30000000000000004,131.41
2019-04-06 03:00:00,59.9518888862,0.25,59.9524101352,2.7318888862,0,2.7318888862,57.22,0.25,57.2205461351,131.28,59.1618888862,-57.94,82.8080472936,2.7318888862,0,2.7318888862,56.43,-57.94,80.8788507584,123.93,2.7318888862,-0.29,2.7472380469,2.7318888862,0,2.7318888862,0.0,-0.29,0.29,131.86
2019-04-06 03:30:00,57.7471111084,1.65,57.770678907,2.6671111084,0,2.6671111084,55.08,1.65,55.1047085103,131.28,56.9371111084,-61.8,84.0302006506,2.6671111084,0,2.6671111084,54.27,-61.8,82.2464157274,123.76,2.6671111084,-0.30000000000000004,2.6839302645,2.6671111084,0,2.6671111084,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 04:00:00,56.3911111084,1.5,56.4110575334,2.7111111084,0,2.7111111084,53.68,1.5,53.7009534366,131.28,55.5911111084,-62.05,83.3101082358,2.7111111084,0,2.7111111084,52.88,-62.05,81.5260504379,123.76,2.7111111084,-0.29,2.7265772393,2.7111111084,0,2.7111111084,0.0,-0.29,0.29,132.03
2019-04-06 04:30:00,54.7549999973,1.38,54.7723874293,2.6949999973,0,2.6949999973,52.06,1.38,52.0782872222,131.52,53.9849999973,-62.52,82.6022434605,2.6949999973,0,2.6949999973,51.29,-62.52,80.8666464001,124.04,2.6949999973,-0.30000000000000004,2.7116461763,2.6949999973,0,2.6949999973,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 05:00:00,53.4279999974,1.17,53.4408091604,2.6379999974,0,2.6379999974,50.79,1.17,50.8034742906,131.9,52.6479999974,-63.03,82.1254698843,2.6379999974,0,2.6379999974,50.01,-63.03,80.4598098432,124.69,2.6379999974,-0.29,2.6538922333,2.6379999974,0,2.6379999974,0.0,-0.29,0.29,132.19
2019-04-06 05:30:00,52.9392222196,1.23,52.9535093192,2.6392222196,0,2.6392222196,50.3,1.23,50.3150365199,132.12,52.1792222196,-62.98,81.7872339148,2.6392222196,0,2.6392222196,49.54,-62.98,80.1292206377,124.69,2.6392222196,-0.30000000000000004,2.6562179738,2.6392222196,0,2.6392222196,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 06:00:00,53.1145555529,1.3,53.1304621811,2.6645555529,0,2.6645555529,50.45,1.3,50.4667464773,131.35,52.3445555529,-62.72,81.693028442,2.6645555529,0,2.6645555529,49.68,-62.72,80.011879118,124.61,2.6645555529,-0.30000000000000004,2.6813907389000002,2.6645555529,0,2.6645555529,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 06:30:00,56.8319999974,2.03,56.8682435434,2.5619999974,0,2.5619999974,54.27,2.03,54.307953377,131.71,56.0119999974,-61.96,83.524761261,2.5619999974,0,2.5619999974,53.45,-61.96,81.8287486156,124.26,2.5619999974,-0.29,2.578360717,2.5619999974,0,2.5619999974,0.0,-0.29,0.29,132.45
2019-04-06 07:00:00,60.1733333307,2.9699999999999998,60.2465845017,2.6433333307,0,2.6433333307,57.53,2.9699999999999998,57.6066124677,131.35,59.3233333307,-60.96,85.0610338373,2.6433333307,0,2.6433333307,56.68,-60.96,83.2390773615,124.26,2.6433333307,-0.30000000000000004,2.6603028206,2.6433333307,0,2.6433333307,0.0,-0.30000000000000004,0.30000000000000004,132.21
2019-04-06 07:30:00,67.3318888842,2.99,67.3982444929,4.6518888842,0,4.6518888842,62.68,2.99,62.7512748874,131.26,66.4318888842,-60.75,90.0208773604,4.6518888842,0,4.6518888842,61.78,-60.75,86.6448550117,123.8,4.6518888842,-0.30000000000000004,4.6615523371,4.6518888842,0,4.6518888842,0.0,-0.30000000000000004,0.30000000000000004,132.21
2019-04-06 08:00:00,70.1884444353,2.49,70.2325980741,9.1784444353,0,9.1784444353,61.01,2.49,61.0607910201,131.26,69.3384444353,-61.1,92.4176924442,9.1784444353,0,9.1784444353,60.16,-61.1,85.7463445285,123.8,9.1784444353,-0.29,9.1830246788,9.1784444353,0,9.1784444353,0.0,-0.29,0.29,132.21
2019-04-06 08:30:00,70.6193333218,3.42,70.7020978389,11.5193333218,0,11.5193333218,59.1,3.42,59.1988716109,131.26,69.7693333218,-59.98,92.0073924865,11.5193333218,0,11.5193333218,58.25,-59.98,83.6101841883,123.8,11.5193333218,-0.30000000000000004,11.5232391357,11.5193333218,0,11.5193333218,0.0,-0.30000000000000004,0.30000000000000004,132.21
2019-04-06 09:00:00,72.2378888755,4.37,72.3699487992,13.3478888755,0,13.3478888755,58.89,4.37,59.0519178351,130.84,71.3978888755,-58.85,92.5255696329,13.3478888755,0,13.3478888755,58.05,-58.85,82.6627183197,123.8,13.3478888755,-0.29,13.3510388148,13.3478888755,0,13.3478888755,0.0,-0.29,0.29,132.21
2019-04-06 09:30:00,75.6675555379,4.8100000000000005,75.8202813308,17.6175555379,0,17.6175555379,58.05,4.8100000000000005,58.248936471,130.32,74.8475555379,-58.2,94.812428352,17.6175555379,0,17.6175555379,57.23,-58.2,81.6242176073,123.55,17.6175555379,-0.30000000000000004,17.6201096232,17.6175555379,0,17.6175555379,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-06 10:00:00,72.7866666477,5.15,72.9686325874,19.0066666477,0,19.0066666477,53.78,5.15,54.0260205827,130.32,72.0166666477,-57.97,92.4495601668,19.0066666477,0,19.0066666477,53.01,-57.97,78.5530457716,123.76,19.0066666477,-0.29,19.0088789005,19.0066666477,0,19.0066666477,0.0,-0.29,0.29,131.26
2019-04-06 10:30:00,67.4367777552,4.94,67.6174725497,22.5767777552,0,22.5767777552,44.86,4.94,45.1311776935,131.13,66.7567777552,-58.38,88.6830974665,22.5767777552,0,22.5767777552,44.18,-58.38,73.2126819615,123.76,22.5767777552,-0.30000000000000004,22.5787708657,22.5767777552,0,22.5767777552,0.0,-0.30000000000000004,0.30000000000000004,131.77
2019-04-06 11:00:00,62.1711110876,5.21,62.3890307175,23.501111087600002,0,23.501111087600002,38.67,5.21,39.0193926144,131.26,61.5611110876,-58.26,84.7584685937,23.501111087600002,0,23.501111087600002,38.06,-58.26,69.5901659719,123.76,23.501111087600002,-0.30000000000000004,23.5030258127,23.501111087600002,0,23.501111087600002,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 11:30:00,58.8843333067,5.38,59.1295958804,26.6043333067,0,26.6043333067,32.28,5.38,32.725262413,131.26,58.3343333067,-58.01,82.2681866966,26.6043333067,0,26.6043333067,31.73,-58.01,66.1207456098,123.76,26.6043333067,-0.29,26.6059138294,26.6043333067,0,26.6043333067,0.0,-0.29,0.29,132.19
2019-04-06 12:00:00,59.3912221936,6.46,59.741517169,28.6112221936,0,28.6112221936,30.78,6.46,31.4505961788,131.17,58.8512221936,-56.79,81.7836808519,28.6112221936,0,28.6112221936,30.24,-56.79,64.3394257046,123.76,28.6112221936,-0.30000000000000004,28.6127949598,28.6112221936,0,28.6112221936,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 12:30:00,58.5488888583,6.27,58.8836589092,30.6088888583,0,30.6088888583,27.94,6.27,28.6348825735,130.67,58.0388888583,-56.85,81.2430619801,30.6088888583,0,30.6088888583,27.43,-56.85,63.1215288155,123.76,30.6088888583,-0.29,30.6102626114,30.6088888583,0,30.6088888583,0.0,-0.29,0.29,131.69
2019-04-06 13:00:00,58.3306666373,6.41,58.6818095354,29.3906666373,0,29.3906666373,28.94,6.41,29.6413849204,130.41,57.8106666373,-56.78,81.0311148698,29.3906666373,0,29.3906666373,28.42,-56.78,63.4953919588,123.76,29.3906666373,-0.29,29.3920973288,29.3906666373,0,29.3906666373,0.0,-0.29,0.29,131.35
2019-04-06 13:30:00,58.103999969,6.11,58.4243691656,31.013999969,0,31.013999969,27.09,6.11,27.7704915333,131.26,57.593999969,-57.27,81.2214364095,31.013999969,0,31.013999969,26.58,-57.27,63.1375427143,123.76,31.013999969,-0.30000000000000004,31.0154508927,31.013999969,0,31.013999969,0.0,-0.30000000000000004,0.30000000000000004,132.17
2019-04-06 14:00:00,55.7654444156,5.52,56.0379798964,28.8054444156,0,28.8054444156,26.96,5.52,27.5193023167,131.26,55.2554444156,-58.14,80.2086263289,28.8054444156,0,28.8054444156,26.45,-58.14,63.8737982274,123.76,28.8054444156,-0.30000000000000004,28.807006578,28.8054444156,0,28.8054444156,0.0,-0.30000000000000004,0.30000000000000004,132.17
2019-04-06 14:30:00,55.2252221954,4.35,55.3962784538,26.8652221954,0,26.8652221954,28.36,4.35,28.691673008,131.26,54.6952221954,-59.62,80.908044909,26.8652221954,0,26.8652221954,27.83,-59.62,65.7955416423,124.67,26.8652221954,-0.29,26.8667873704,26.8652221954,0,26.8652221954,0.0,-0.29,0.29,132.17
2019-04-06 15:00:00,57.5235555312,3.52,57.6311533891,24.3135555312,0,24.3135555312,33.21,3.52,33.3960252126,131.26,56.9535555312,-60.58,83.1483246232,24.3135555312,0,24.3135555312,32.64,-60.58,68.8135597103,124.67,24.3135555312,-0.30000000000000004,24.3154062802,24.3135555312,0,24.3135555312,0.0,-0.30000000000000004,0.30000000000000004,132.17
2019-04-06 15:30:00,54.7898888644,3.41,54.8959016847,24.4498888644,0,24.4498888644,30.34,3.41,30.5310284792,131.79,54.2598888644,-60.89,81.5581243015,24.4498888644,0,24.4498888644,29.81,-60.89,67.7954880505,124.67,24.4498888644,-0.30000000000000004,24.4517292943,24.4498888644,0,24.4498888644,0.0,-0.30000000000000004,0.30000000000000004,132.17
2019-04-06 16:00:00,53.9832221999,3.94,54.1268129404,22.323222199900002,0,22.323222199900002,31.66,3.94,31.9042191567,132.19,53.4032221999,-60.47,80.6754302209,22.323222199900002,0,22.323222199900002,31.08,-60.47,67.9896117065,124.67,22.323222199900002,-0.30000000000000004,22.3252379469,22.323222199900002,0,22.323222199900002,0.0,-0.30000000000000004,0.30000000000000004,132.17
2019-04-06 16:30:00,63.9872222036,3.83,64.1017433876,18.6472222036,0,18.6472222036,45.34,3.83,45.501477998,131.37,63.2672222036,-60.14,87.2900968344,18.6472222036,0,18.6472222036,44.62,-60.14,74.8850051746,124.67,18.6472222036,-0.30000000000000004,18.6496352755,18.6472222036,0,18.6472222036,0.0,-0.30000000000000004,0.30000000000000004,132.17
