Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-06 17:00:00,69.8775555398,4.37,70.0140676451,15.7475555398,0,15.7475555398,54.13,4.37,54.3061119949,131.26,69.0675555398,-59.28,91.0189300544,15.7475555398,0,15.7475555398,53.32,-59.28,79.7316800275,124.07,15.7475555398,-0.29,15.7502255692,15.7475555398,0,15.7475555398,0.0,-0.29,0.29,132.17
2019-04-06 17:30:00,72.5245555418,4.69,72.6760432091,13.8045555418,0,13.8045555418,58.72,4.69,58.9069987353,131.26,71.6645555418,-58.67,92.6173710542,13.8045555418,0,13.8045555418,57.86,-58.67,82.4011438027,123.76,13.8045555418,-0.30000000000000004,13.807814950400001,13.8045555418,0,13.8045555418,0.0,-0.30000000000000004,0.30000000000000004,132.17
2019-04-06 18:00:00,76.5875555441,4.9,76.7441441689,11.4375555441,0,11.4375555441,65.15,4.9,65.3340072244,130.46,75.6575555441,-58.14,95.4165882376,11.4375555441,0,11.4375555441,64.22,-58.14,86.6283325477,123.76,11.4375555441,-0.29,11.441231438300001,11.4375555441,0,11.4375555441,0.0,-0.29,0.29,131.49
2019-04-06 18:30:00,81.8304444315,4.3,81.9433440608,12.9004444315,0,12.9004444315,68.93,4.3,69.0639913414,130.32,80.8804444315,-58.36,99.7373344914,12.9004444315,0,12.9004444315,67.98,-58.36,89.5944752761,123.11,12.9004444315,-0.30000000000000004,12.903932212,12.9004444315,0,12.9004444315,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-06 19:00:00,78.9509999865,3.23,79.0170443567,13.5009999865,0,13.5009999865,65.45,3.23,65.5296528298,130.32,78.0409999865,-59.36,98.0510442519,13.5009999865,0,13.5009999865,64.54,-59.36,87.6870640403,122.82,13.5009999865,-0.29,13.5041142114,13.5009999865,0,13.5009999865,0.0,-0.29,0.29,131.26
2019-04-06 19:30:00,76.9672222097,3.33,77.0392250395,12.4872222097,0,12.4872222097,64.48,3.33,64.5659298702,130.32,76.0572222097,-59.26,96.4180929611,12.4872222097,0,12.4872222097,63.57,-59.26,86.9073788582,122.82,12.4872222097,-0.29,12.4905891981,12.4872222097,0,12.4872222097,0.0,-0.29,0.29,131.26
2019-04-06 20:00:00,77.2911110996,3.29,77.3611010458,11.4611110996,0,11.4611110996,65.83,3.29,65.9121612451,130.32,76.3711110996,-59.25,96.6597595207,11.4611110996,0,11.4611110996,64.91,-59.25,87.8855539893,122.82,11.4611110996,-0.29,11.4647794413,11.4611110996,0,11.4611110996,0.0,-0.29,0.29,131.26
2019-04-06 20:30:00,77.6997777664,3.92,77.7985980912,11.3297777664,0,11.3297777664,66.37,3.92,66.4856623642,130.15,76.7797777664,-58.49,96.5205386116,11.3297777664,0,11.3297777664,65.45,-58.49,87.7768910363,122.82,11.3297777664,-0.30000000000000004,11.3337489048,11.3297777664,0,11.3297777664,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-06 21:00:00,79.0712222134,4.3,79.1880558059,8.8212222134,0,8.8212222134,70.25,4.3,70.3814783874,129.87,78.0712222134,-58.14,97.3415396318,8.8212222134,0,8.8212222134,69.25,-58.14,90.4202527092,122.82,8.8212222134,-0.29,8.8259878392,8.8212222134,0,8.8212222134,0.0,-0.29,0.29,131.26
2019-04-06 21:30:00,76.3687777749,4.19,76.4836343202,2.8987777749,0,2.8987777749,73.47,4.19,73.5893810274,130.04,75.3787777749,-58.37,95.3363364035,2.8987777749,0,2.8987777749,72.48,-58.37,93.0613093611,122.82,2.8987777749,-0.29,2.9132477732,2.8987777749,0,2.8987777749,0.0,-0.29,0.29,131.26
2019-04-06 22:00:00,72.9744444417,3.3,73.0490214963,2.7944444417,0,2.7944444417,70.18,3.3,70.2575433672,130.32,72.0144444417,-59.71,93.5487269194,2.7944444417,0,2.7944444417,69.22,-59.71,91.4149468085,123.76,2.7944444417,-0.29,2.8094518571,2.7944444417,0,2.7944444417,0.0,-0.29,0.29,131.26
2019-04-06 22:30:00,69.1564444416,1.96,69.1842135737,2.8264444416,0,2.8264444416,66.33,1.96,66.3589519206,131.0,68.2464444416,-61.46,91.8417594503,2.8264444416,0,2.8264444416,65.42,-61.46,89.7613948198,123.88,2.8264444416,-0.30000000000000004,2.8423209146,2.8264444416,0,2.8264444416,0.0,-0.30000000000000004,0.30000000000000004,131.76
2019-04-06 23:00:00,61.8442222194,1.13,61.8545448768,2.8642222194,0,2.8642222194,58.98,1.13,58.9908238627,131.26,61.0042222194,-62.82,87.5663607134,2.8642222194,0,2.8642222194,58.14,-62.82,85.5956307296,124.69,2.8642222194,-0.30000000000000004,2.8798904357,2.8642222194,0,2.8642222194,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-06 23:30:00,55.4864444416,0.41000000000000003,55.4879592053,2.8464444416,0,2.8464444416,52.64,0.41000000000000003,52.6415966703,131.26,54.6864444416,-63.36,83.6964563507,2.8464444416,0,2.8464444416,51.84,-63.36,81.8649815245,124.45,2.8464444416,-0.29,2.8611791204,2.8464444416,0,2.8464444416,0.0,-0.29,0.29,132.08
2019-04-07 00:00:00,52.0643333305,-0.36,52.0655779296,2.8743333305,0,2.8743333305,49.19,-0.36,49.1913173233,131.26,51.2943333305,-63.8,81.8629869466,2.8743333305,0,2.8743333305,48.42,-63.8,80.0932980967,123.92,2.8743333305,-0.29,2.8889257683,2.8743333305,0,2.8743333305,0.0,-0.29,0.29,131.26
2019-04-07 00:30:00,51.6842222193,-0.38,51.6856191451,2.9342222193,0,2.9342222193,48.75,-0.38,48.7514810031,131.26,50.9242222193,-64.02,81.8036478932,2.9342222193,0,2.9342222193,47.99,-64.02,80.0100024997,124.14,2.9342222193,-0.30000000000000004,2.9495186102,2.9342222193,0,2.9342222193,0.0,-0.30000000000000004,0.30000000000000004,131.56
2019-04-07 01:00:00,50.7028888859,-0.75,50.7084356037,2.9528888859,0,2.9528888859,47.75,-0.75,47.7558896891,131.26,49.9528888859,-64.34,81.455059438,2.9528888859,0,2.9528888859,47.0,-64.34,79.6783257856,124.69,2.9528888859,-0.29,2.9670950057,2.9528888859,0,2.9528888859,0.0,-0.29,0.29,131.65
2019-04-07 01:30:00,56.1171111082,-0.08,56.1171681318,2.9271111082,0,2.9271111082,53.19,-0.08,53.1900601617,130.44,55.3171111082,-63.1,83.9141989258,2.9271111082,0,2.9271111082,52.39,-63.1,82.0141579241,123.76,2.9271111082,-0.29,2.9414417281,2.9271111082,0,2.9271111082,0.0,-0.29,0.29,131.26
2019-04-07 02:00:00,56.9764444415,0.0,56.9764444415,2.9364444415,0,2.9364444415,54.04,0.0,54.04,130.32,56.1664444415,-62.72,84.1930393869,2.9364444415,0,2.9364444415,53.23,-62.72,82.263183138,123.63,2.9364444415,-0.29,2.9507297331,2.9364444415,0,2.9364444415,0.0,-0.29,0.29,131.26
2019-04-07 02:30:00,56.9564444415,-0.05,56.9564663881,2.8964444415,0,2.8964444415,54.06,-0.05,54.0600231225,130.32,56.1464444415,-62.68,84.1498997232,2.8964444415,0,2.8964444415,53.25,-62.68,82.2456375743,123.16,2.8964444415,-0.29,2.9109260387,2.8964444415,0,2.8964444415,0.0,-0.29,0.29,131.26
2019-04-07 03:00:00,55.1355555526,-0.36,55.1367308253,2.9255555526,0,2.9255555526,52.21,-0.36,52.2112411268,130.65,54.3355555526,-63.33,83.4448410461,2.9255555526,0,2.9255555526,51.41,-63.33,81.5700741694,123.76,2.9255555526,-0.29,2.9398937551,2.9255555526,0,2.9255555526,0.0,-0.29,0.29,131.26
2019-04-07 03:30:00,53.1427777749,-0.47000000000000003,53.1448560976,2.8627777749,0,2.8627777749,50.28,-0.47000000000000003,50.2821966505,131.26,52.3727777749,-63.6,82.3885177186,2.8627777749,0,2.8627777749,49.51,-63.6,80.5990080584,123.76,2.8627777749,-0.29,2.8774288155,2.8627777749,0,2.8627777749,0.0,-0.29,0.29,131.26
2019-04-07 04:00:00,51.4215555528,-0.56,51.4246047672,2.7915555528000002,0,2.7915555528000002,48.63,-0.56,48.6332242402,131.26,50.6815555528,-63.97,81.6136077701,2.7915555528000002,0,2.7915555528000002,47.89,-63.97,79.9100306595,123.9,2.7915555528000002,-0.30000000000000004,2.8076293210000003,2.7915555528000002,0,2.7915555528000002,0.0,-0.30000000000000004,0.30000000000000004,131.37
2019-04-07 04:30:00,49.9686666638,-0.74,49.9741457972,2.8786666638,0,2.8786666638,47.09,-0.74,47.095814039,131.26,49.2286666638,-64.42,81.0764948767,2.8786666638,0,2.8786666638,46.35,-64.42,79.361570675,124.69,2.8786666638,-0.29,2.8932372459,2.8786666638,0,2.8786666638,0.0,-0.29,0.29,132.09
2019-04-07 05:00:00,48.7005555526,-0.74,48.7061773406,2.9105555526,0,2.9105555526,45.79,-0.74,45.7959790811,132.05,47.9805555526,-64.9,80.7102453914,2.9105555526,0,2.9105555526,45.07,-64.9,79.0146499075,124.69,2.9105555526,-0.30000000000000004,2.9259756706,2.9105555526,0,2.9105555526,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-07 05:30:00,48.651777775,0.13,48.651951458,2.781777775,0,2.781777775,45.87,0.13,45.8701842159,132.19,47.921777775,-64.27,80.1693812195,2.781777775,0,2.781777775,45.14,-64.27,78.5382231783,124.79,2.781777775,-0.29,2.7968531584000003,2.781777775,0,2.781777775,0.0,-0.29,0.29,132.34
2019-04-07 06:00:00,48.7258888861,0.44,48.7278754692,2.7858888861,0,2.7858888861,45.94,0.44,45.9421070479,132.19,47.9958888861,-63.97,79.9735346847,2.7858888861,0,2.7858888861,45.21,-63.97,78.3332943262,124.79,2.7858888861,-0.30000000000000004,2.8019951616,2.7858888861,0,2.7858888861,0.0,-0.30000000000000004,0.30000000000000004,132.71
2019-04-07 06:30:00,51.0725555528,1.12,51.0848346448,2.7825555528,0,2.7825555528,48.29,1.12,48.3029864501,131.63,50.3125555528,-62.98,80.6091412077,2.7825555528,0,2.7825555528,47.53,-62.98,78.9023529434,124.79,2.7825555528,-0.30000000000000004,2.7986810115000003,2.7825555528,0,2.7825555528,0.0,-0.30000000000000004,0.30000000000000004,132.5
2019-04-07 07:00:00,52.6569999972,1.83,52.6887895924,2.7669999972,0,2.7669999972,49.89,1.83,49.9235515564,131.75,51.8869999972,-62.28,81.0620698521,2.7669999972,0,2.7669999972,49.12,-62.28,79.3194351972,124.69,2.7669999972,-0.29,2.7821554566,2.7669999972,0,2.7669999972,0.0,-0.29,0.29,132.19
2019-04-07 07:30:00,56.6384444415,2.4,56.6892704906,2.8984444415,0,2.8984444415,53.74,2.4,53.7935646709,131.23,55.8184444415,-61.07,82.7359875742,2.8984444415,0,2.8984444415,52.92,-61.07,80.8088565691,123.87,2.8984444415,-0.30000000000000004,2.9139286506,2.8984444415,0,2.8984444415,0.0,-0.30000000000000004,0.30000000000000004,132.09
2019-04-07 08:00:00,61.1279999963,2.95,61.1991411995,3.6579999963,0,3.6579999963,57.47,2.95,57.5456636073,130.72,60.2879999963,-60.43,85.3605754641,3.6579999963,0,3.6579999963,56.63,-60.43,82.8175210931,123.97,3.6579999963,-0.29,3.6694773433,3.6579999963,0,3.6579999963,0.0,-0.29,0.29,131.51
2019-04-07 08:30:00,68.320666662,2.95,68.3843256393,4.640666662,0,4.640666662,63.68,2.95,63.7482933105,131.26,67.400666662,-60.8,90.7716358037,4.640666662,0,4.640666662,62.76,-60.8,87.3811055091,123.97,4.640666662,-0.30000000000000004,4.6503534347,4.640666662,0,4.640666662,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-07 09:00:00,74.1193333285,3.03,74.1812407086,4.8093333285,0,4.8093333285,69.31,3.03,69.3761990887,130.69,73.1593333285,-60.24,94.7689065732,4.8093333285,0,4.8093333285,68.35,-60.24,91.1075194482,123.76,4.8093333285,-0.29,4.8180688107,4.8093333285,0,4.8093333285,0.0,-0.29,0.29,131.59
2019-04-07 09:30:00,77.8276666573,3.35,77.8997316896,9.3876666573,0,9.3876666573,68.44,3.35,68.5219388225,130.93,76.8876666573,-59.9,97.4665239146,9.3876666573,0,9.3876666573,67.5,-59.9,90.2455539071,123.76,9.3876666573,-0.30000000000000004,9.3924589575,9.3876666573,0,9.3876666573,0.0,-0.30000000000000004,0.30000000000000004,131.87
2019-04-07 10:00:00,77.0116666568,3.7800000000000002,77.1043786127,9.9016666568,0,9.9016666568,67.11,3.7800000000000002,67.2163707738,130.61,76.0916666568,-59.4,96.5313510452,9.9016666568,0,9.9016666568,66.19,-59.4,88.9352354244,123.76,9.9016666568,-0.29,9.9059125063,9.9016666568,0,9.9016666568,0.0,-0.29,0.29,131.57
2019-04-07 10:30:00,77.0586666511,4.18,77.1719541417,15.5486666511,0,15.5486666511,61.51,4.18,61.6518653408,130.32,76.1986666511,-58.96,96.3458270991,15.5486666511,0,15.5486666511,60.65,-58.96,84.5854839792,123.76,15.5486666511,-0.30000000000000004,15.5515605207,15.5486666511,0,15.5486666511,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-07 11:00:00,73.2194444289,4.15,73.3369589121,15.5094444289,0,15.5094444289,57.71,4.15,57.8590234968,130.32,72.4194444289,-59.03,93.4297427557,15.5094444289,0,15.5094444289,56.91,-59.03,81.9956645195,123.76,15.5094444289,-0.29,15.5121554432,15.5094444289,0,15.5094444289,0.0,-0.29,0.29,131.26
2019-04-07 11:30:00,70.0885555356,3.92,70.1980912637,19.9185555356,0,19.9185555356,50.17,3.92,50.3229102894,130.89,69.3585555356,-59.37,91.2984453646,19.9185555356,0,19.9185555356,49.44,-59.37,77.2600187678,123.76,19.9185555356,-0.29,19.9206665206,19.9185555356,0,19.9185555356,0.0,-0.29,0.29,131.26
2019-04-07 12:00:00,69.0346666475,4.02,69.1516131347,19.1846666475,0,19.1846666475,49.85,4.02,50.0118276011,130.99,68.2946666475,-59.28,90.4338426281,19.1846666475,0,19.1846666475,49.11,-59.28,76.9799356976,123.76,19.1846666475,-0.30000000000000004,19.1870121273,19.1846666475,0,19.1846666475,0.0,-0.30000000000000004,0.30000000000000004,131.65
2019-04-07 12:30:00,70.9501110925,3.93,71.0588711143,18.5701110925,0,18.5701110925,52.38,3.93,52.5272243698,131.15,70.1801110925,-59.35,91.911209833,18.5701110925,0,18.5701110925,51.61,-59.35,78.6512212238,123.76,18.5701110925,-0.29,18.5723753459,18.5701110925,0,18.5701110925,0.0,-0.29,0.29,131.43
2019-04-07 13:00:00,75.0466666494,5.32,75.2349956814,17.2566666494,0,17.2566666494,57.79,5.32,58.0343562039,130.36,74.2266666494,-57.84,94.1013477155,17.2566666494,0,17.2566666494,56.97,-57.84,81.1852603617,123.76,17.2566666494,-0.30000000000000004,17.2592741403,17.2566666494,0,17.2566666494,0.0,-0.30000000000000004,0.30000000000000004,131.27
2019-04-07 13:30:00,70.3496666453,3.84,70.4543909001,21.3996666453,0,21.3996666453,48.95,3.84,49.1003879822,131.26,69.6196666453,-59.76,91.7505072673,21.3996666453,0,21.3996666453,48.22,-59.76,76.788189196,123.76,21.3996666453,-0.29,21.4016315389,21.3996666453,0,21.3996666453,0.0,-0.29,0.29,132.19
2019-04-07 14:00:00,72.4547777599,4.66,72.60447934,17.9247777599,0,17.9247777599,54.53,4.66,54.7287538685,131.26,71.6547777599,-58.9,92.7556854096,17.9247777599,0,17.9247777599,53.73,-58.9,79.7252964874,123.76,17.9247777599,-0.30000000000000004,17.9272880754,17.9247777599,0,17.9247777599,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-07 14:30:00,71.3432222067,4.53,71.4868956861,15.5332222067,0,15.5332222067,55.81,4.53,55.9935442707,131.26,70.5332222067,-59.07,92.00108877,15.5332222067,0,15.5332222067,55.0,-59.07,80.7109961529,123.76,15.5332222067,-0.30000000000000004,15.536118953,15.5332222067,0,15.5332222067,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-07 15:00:00,68.529444428,4.28,68.6629678474,16.419444428,0,16.419444428,52.11,4.28,52.2854712133,131.26,67.759444428,-59.49,90.1687440813,16.419444428,0,16.419444428,51.34,-59.49,78.5802500632,123.76,16.419444428,-0.29,16.4220052163,16.419444428,0,16.419444428,0.0,-0.29,0.29,132.19
2019-04-07 15:30:00,69.2876666502,4.85,69.4572044487,16.4276666502,0,16.4276666502,52.86,4.85,53.0820317998,131.26,68.4976666502,-58.93,90.3585924886,16.4276666502,0,16.4276666502,52.07,-58.93,78.63860248,123.76,16.4276666502,-0.30000000000000004,16.4304057032,16.4276666502,0,16.4276666502,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-07 16:00:00,71.1943333158,4.78,71.3546179044,17.5543333158,0,17.5543333158,53.64,4.78,53.8525579708,131.26,70.3843333158,-58.95,91.8098953071,17.5543333158,0,17.5543333158,52.83,-58.95,79.1587733609,123.76,17.5543333158,-0.30000000000000004,17.5568965982,17.5543333158,0,17.5543333158,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-07 16:30:00,71.629555538,4.66,71.7809781667,17.589555538,0,17.589555538,54.04,4.66,54.2405494072,131.26,70.839555538,-58.98,92.1785388733,17.589555538,0,17.589555538,53.25,-58.98,79.4619588231,123.76,17.589555538,-0.29,17.5919459988,17.589555538,0,17.589555538,0.0,-0.29,0.29,132.19
2019-04-07 17:00:00,70.4646666462,3.3,70.5418970936,20.4446666462,0,20.4446666462,50.02,3.3,50.1287382646,131.26,69.7146666462,-60.22,92.1226527277,20.4446666462,0,20.4446666462,49.27,-60.22,77.8073344872,123.76,20.4446666462,-0.30000000000000004,20.4468675908,20.4446666462,0,20.4446666462,0.0,-0.30000000000000004,0.30000000000000004,131.79
2019-04-07 17:30:00,74.2713333139,3.27,74.3432838408,19.4013333139,0,19.4013333139,54.87,3.27,54.9673521283,130.48,73.4613333139,-59.97,94.8312627368,19.4013333139,0,19.4013333139,54.06,-59.97,80.7396092386,123.76,19.4013333139,-0.29,19.4035005697,19.4013333139,0,19.4013333139,0.0,-0.29,0.29,131.26
2019-04-07 18:00:00,74.9483333156,3.43,75.0267789978,17.6983333156,0,17.6983333156,57.25,3.43,57.3526581773,130.32,74.1083333156,-59.64,95.126098768,17.6983333156,0,17.6983333156,56.41,-59.64,82.0915202685,123.76,17.6983333156,-0.29,17.7007090861,17.6983333156,0,17.6983333156,0.0,-0.29,0.29,131.26
2019-04-07 18:30:00,77.4751110969,3.46,77.5523335527,14.2151110969,0,14.2151110969,63.26,3.46,63.3545515334,130.32,76.5651110969,-59.46,96.941775501,14.2151110969,0,14.2151110969,62.35,-59.46,86.1569155669,123.76,14.2151110969,-0.30000000000000004,14.2182763898,14.2151110969,0,14.2151110969,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-07 19:00:00,77.4877777676,3.73,77.5775006259,10.1677777676,0,10.1677777676,67.32,3.73,67.4232548903,130.32,76.5477777676,-59.14,96.7321140116,10.1677777676,0,10.1677777676,66.38,-59.14,88.9035657328,123.46,10.1677777676,-0.29,10.1719125405,10.1677777676,0,10.1677777676,0.0,-0.29,0.29,131.26
2019-04-07 19:30:00,80.0934444376,4.98,80.2481167497,6.8834444376,0,6.8834444376,73.21,4.98,73.3791830153,129.92,79.0634444376,-57.57,97.8025211655,6.8834444376,0,6.8834444376,72.18,-57.57,92.3269045295,122.82,6.8834444376,-0.29,6.8895505895,6.8834444376,0,6.8834444376,0.0,-0.29,0.29,131.26
2019-04-07 20:00:00,81.9936666618,5.75,82.1950355718,4.8836666618,0,4.8836666618,77.11,5.75,77.3240880968,129.38,80.9636666618,-56.53,98.7459174818,4.8836666618,0,4.8836666618,76.08,-56.53,94.782948361,122.82,4.8836666618,-0.30000000000000004,4.8928723735,4.8836666618,0,4.8836666618,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-07 20:30:00,82.75555555,5.53,82.9401161947,5.53555555,0,5.53555555,77.22,5.53,77.4177582987,129.38,81.70555555,-56.63,99.4120450838,5.53555555,0,5.53555555,76.17,-56.63,94.914834457,122.82,5.53555555,-0.29,5.5431466918,5.53555555,0,5.53555555,0.0,-0.29,0.29,131.26
2019-04-07 21:00:00,82.1033333292,6.32,82.3462187582,4.0933333292,0,4.0933333292,78.01,6.32,78.2655895014,129.7,81.0533333292,-56.01,98.5229056808,4.0933333292,0,4.0933333292,76.96,-56.01,95.1838310849,122.82,4.0933333292,-0.29,4.1035932723,4.0933333292,0,4.0933333292,0.0,-0.29,0.29,131.26
2019-04-07 21:30:00,77.8329999956,5.53,78.0292047141,4.3929999956,0,4.3929999956,73.44,5.53,73.6479089995,130.32,76.8229999956,-57.3,95.8387360535,4.3929999956,0,4.3929999956,72.43,-57.3,92.3547232144,123.16,4.3929999956,-0.30000000000000004,4.4032316498,4.3929999956,0,4.3929999956,0.0,-0.30000000000000004,0.30000000000000004,131.33
2019-04-07 22:00:00,71.2128888858,4.68,71.3665043523,3.0828888858,0,3.0828888858,68.13,4.68,68.2905505908,130.51,70.2528888858,-58.63,91.5037993572,3.0828888858,0,3.0828888858,67.17,-58.63,89.158767376,123.76,3.0828888858,-0.29,3.0964986488,3.0828888858,0,3.0828888858,0.0,-0.29,0.29,132.17
2019-04-07 22:30:00,65.7571111084,2.96,65.823698326,2.7571111084,0,2.7571111084,63.0,2.96,63.0694981746,129.99,64.8771111084,-59.5,88.0300491069,2.7571111084,0,2.7571111084,62.12,-59.5,86.0182794527,122.82,2.7571111084,-0.29,2.7723206279,2.7571111084,0,2.7571111084,0.0,-0.29,0.29,130.69
2019-04-07 23:00:00,57.7944444416,2.38,57.8434283935,2.7944444417,0,2.7944444417,55.0,2.38,55.0514704617,130.32,56.9744444416,-60.37,83.0097838778,2.7944444417,0,2.7944444417,54.18,-60.37,81.1172564871,123.17,2.7944444417,-0.29,2.8094518571,2.7944444417,0,2.7944444417,0.0,-0.29,0.29,131.23
2019-04-07 23:30:00,54.7717777749,1.8900000000000001,54.8043770207,2.8317777749,0,2.8317777749,51.94,1.8900000000000001,51.9743754171,130.5,53.9717777749,-61.3,81.6740031845,2.8317777749,0,2.8317777749,51.14,-61.3,79.8310065075,123.76,2.8317777749,-0.29,2.8465883732,2.8317777749,0,2.8317777749,0.0,-0.29,0.29,131.23
2019-04-08 00:00:00,51.7505555528,0.71,51.7554258028,2.7305555528000003,0,2.7305555528000003,49.02,0.71,49.0251415092,131.26,51.0005555528,-62.96,81.0248003188,2.7305555528000003,0,2.7305555528000003,48.27,-62.96,79.334447121,124.13,2.7305555528000003,-0.30000000000000004,2.7469862808,2.7305555528000003,0,2.7305555528000003,0.0,-0.30000000000000004,0.30000000000000004,131.67
2019-04-08 00:30:00,51.3067777751,0.31,51.3077142899,2.7267777751,0,2.7267777751,48.58,0.31,48.5809890801,131.56,50.5367777751,-63.72,81.3277585323,2.7267777751,0,2.7267777751,47.81,-63.72,79.6620016068,124.69,2.7267777751,-0.29,2.7421555453,2.7267777751,0,2.7267777751,0.0,-0.29,0.29,132.19
2019-04-08 01:00:00,50.2572222194,0.17,50.2575097394,2.8172222194,0,2.8172222194,47.44,0.17,47.4403045943,131.36,49.5072222194,-63.85,80.7947247776,2.8172222194,0,2.8172222194,46.69,-63.85,79.0998015168,124.69,2.8172222194,-0.30000000000000004,2.8331503726,2.8172222194,0,2.8172222194,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-08 01:30:00,55.9979999972,0.86,56.0046034151,2.8279999972,0,2.8279999972,53.17,0.86,53.176954595,131.23,55.1779999972,-62.55,83.4093171276,2.8279999972,0,2.8279999972,52.35,-62.55,81.5660775077,123.78,2.8279999972,-0.29,2.842830277,2.8279999972,0,2.8279999972,0.0,-0.29,0.29,131.8
2019-04-08 02:00:00,57.0536666639,1.12,57.0646587635,2.8036666639,0,2.8036666639,54.25,1.12,54.2615600587,130.32,56.2436666639,-61.88,83.6210765286,2.8036666639,0,2.8036666639,53.44,-61.88,81.7616536036,123.78,2.8036666639,-0.30000000000000004,2.8196713926,2.8036666639,0,2.8036666639,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 02:30:00,57.5613333305,1.03,57.5705479806,2.8513333305,0,2.8513333305,54.71,1.03,54.7196948091,130.32,56.7413333305,-61.94,84.0008482583,2.8513333305,0,2.8513333305,53.89,-61.94,82.1017399328,123.78,2.8513333305,-0.29,2.866042875,2.8513333305,0,2.8513333305,0.0,-0.29,0.29,131.26
2019-04-08 03:00:00,55.7194444417,0.78,55.7249036687,2.7794444417,0,2.7794444417,52.94,0.78,52.9457458159,130.89,54.9194444417,-62.42,83.140855046,2.7794444417,0,2.7794444417,52.14,-62.42,81.3316420589,123.78,2.7794444417,-0.29,2.7945324125,2.7794444417,0,2.7794444417,0.0,-0.29,0.29,131.26
2019-04-08 03:30:00,54.0082222195,0.75,54.0134295089,2.7282222195,0,2.7282222195,51.28,0.75,51.2854843011,131.26,53.2182222195,-62.74,82.2708136352,2.7282222195,0,2.7282222195,50.49,-62.74,80.5328982466,123.78,2.7282222195,-0.29,2.7435918937,2.7282222195,0,2.7282222195,0.0,-0.29,0.29,131.58
2019-04-08 04:00:00,52.558777775,0.45,52.5607041544,2.758777775,0,2.758777775,49.8,0.45,49.802033091,131.26,51.788777775,-63.19,81.7010012388,2.758777775,0,2.758777775,49.03,-63.19,79.9807289289,123.93,2.758777775,-0.30000000000000004,2.7750414072,2.758777775,0,2.758777775,0.0,-0.30000000000000004,0.30000000000000004,132.08
2019-04-08 04:30:00,51.3314444416,0.34,51.3325704447,2.8314444416,0,2.8314444416,48.5,0.34,48.5011917379,131.26,50.5814444416,-63.45,81.1442235886,2.8314444416,0,2.8314444416,47.75,-63.45,79.4101064097,124.37,2.8314444416,-0.29,2.8462567744,2.8314444416,0,2.8314444416,0.0,-0.29,0.29,132.19
2019-04-08 05:00:00,50.5958888861,0.11,50.5960084608,2.8358888861000002,0,2.8358888861000002,47.76,0.11,47.7601266749,131.26,49.8458888861,-63.69,80.8766266534,2.8358888861000002,0,2.8358888861000002,47.01,-63.69,79.1603196052,124.69,2.8358888861000002,-0.30000000000000004,2.851712779,2.8358888861000002,0,2.8358888861000002,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-08 05:30:00,51.5843333306,0.44,51.5862098352,2.7443333306,0,2.7443333306,48.84,0.44,48.8419819418,131.26,50.8243333306,-63.17,81.0775046391,2.7443333306,0,2.7443333306,48.08,-63.17,79.385989318,123.78,2.7443333306,-0.29,2.7596132753,2.7443333306,0,2.7443333306,0.0,-0.29,0.29,132.08
2019-04-08 06:00:00,53.853666664,0.6000000000000001,53.8570089511,2.663666664,0,2.663666664,51.19,0.6000000000000001,51.193516191,130.47,53.063666664,-62.44,81.9420912586,2.663666664,0,2.663666664,50.4,-62.44,80.2428414253,123.59,2.663666664,-0.30000000000000004,2.6805074327,2.663666664,0,2.663666664,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 06:30:00,63.2198888849,-10.43,64.074482055,3.9898888849,0,3.9898888849,59.23,-10.43,60.14131525,131.53,62.7498888849,-30.31,69.6867609741,3.9898888849,0,3.9898888849,58.76,-30.31,66.1168185865,124.58,3.9898888849,-0.29,4.0004141428,3.9898888849,0,3.9898888849,0.0,-0.29,0.29,130.82
2019-04-08 07:00:00,70.1025555528,-12.54,71.2153066064,2.7125555528,0,2.7125555528,67.39,-12.54,68.5467993418,132.19,69.6825555528,-19.88,72.4629073966,2.7125555528,0,2.7125555528,66.97,-19.88,69.858394628,125.35,2.7125555528,-0.29,2.7280134947,2.7125555528,0,2.7125555528,0.0,-0.29,0.29,131.26
2019-04-08 07:30:00,79.1952222184,-10.82,79.9309428333,3.8152222183999998,0,3.8152222183999998,75.38,-10.82,76.1525889251,131.51,78.6652222184,-18.08,80.7161916016,3.8152222183999998,0,3.8152222183999998,74.85,-18.08,77.002655149,124.69,3.8152222183999998,-0.29,3.8262279827,3.8152222183999998,0,3.8152222183999998,0.0,-0.29,0.29,131.26
2019-04-08 08:00:00,84.2642222151,-10.25,84.8853441149,7.1542222151,0,7.1542222151,77.11,-10.25,77.7882677529,132.19,83.7542222151,-17.59,85.5814105916,7.1542222151,0,7.1542222151,76.6,-17.59,78.5936899503,124.9,7.1542222151,-0.30000000000000004,7.1605094443,7.1542222151,0,7.1542222151,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-08 08:30:00,86.6074444358,-8.46,87.0196588806,8.6674444358,0,8.6674444358,77.94,-8.46,78.3978009896,131.73,86.0674444358,-15.77,87.5002736665,8.6674444358,0,8.6674444358,77.4,-15.77,78.9902076209,124.64,8.6674444358,-0.29,8.6722945665,8.6674444358,0,8.6674444358,0.0,-0.29,0.29,131.43
2019-04-08 09:00:00,84.7383333219,-8.35,85.1487383006,11.4183333219,0,11.4183333219,73.32,-8.35,73.7939353877,131.73,84.2683333219,-15.64,85.707418587,11.4183333219,0,11.4183333219,72.85,-15.64,74.5099463159,124.26,11.4183333219,-0.30000000000000004,11.4222736725,11.4183333219,0,11.4183333219,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 09:30:00,84.1132222074,-7.9,84.4833957066,14.8332222074,0,14.8332222074,69.28,-7.9,69.7289638529,131.27,83.68322220740001,-15.2,85.0524642736,14.8332222074,0,14.8332222074,68.85,-15.2,70.5078896295,123.84,14.8332222074,-0.29,14.8360567892,14.8332222074,0,14.8332222074,0.0,-0.29,0.29,131.26
2019-04-08 10:00:00,80.232444427,-8.36,80.6668131188,17.412444427,0,17.412444427,62.82,-8.36,63.3738274053,132.19,79.902444427,-15.71,81.4322093856,17.412444427,0,17.412444427,62.49,-15.71,64.4344954198,124.69,17.412444427,-0.30000000000000004,17.4150285938,17.412444427,0,17.412444427,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 10:30:00,76.033111089,-8.82,76.5429708195,22.063111089,0,22.063111089,53.97,-8.82,54.6859515781,132.19,75.803111089,-16.18,77.5106705608,22.063111089,0,22.063111089,53.74,-16.18,56.1229008516,124.69,22.063111089,-0.29,22.065016903,22.063111089,0,22.063111089,0.0,-0.29,0.29,131.26
2019-04-08 11:00:00,74.2469999806,-7.13,74.5885641779,19.4169999806,0,19.4169999806,54.83,-7.13,55.2916431299,132.19,73.9869999806,-14.49,75.3925478156,19.4169999806,0,19.4169999806,54.57,-14.49,56.4610042419,124.69,19.4169999806,-0.29,19.4191654879,19.4169999806,0,19.4169999806,0.0,-0.29,0.29,131.26
2019-04-08 11:30:00,71.9127777552,-7.04,72.256551291,22.5727777552,0,22.5727777552,49.34,-7.04,49.8397150875,132.19,71.7327777552,-14.42,73.1678057924,22.5727777552,0,22.5727777552,49.16,-14.42,51.2312599884,124.69,22.5727777552,-0.30000000000000004,22.5747712189,22.5727777552,0,22.5727777552,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 12:00:00,69.8784444194,-8.61,70.4068824369,25.0084444194,0,25.0084444194,44.87,-8.61,45.6886090837,132.19,69.7584444194,-15.99,71.567595096,25.0084444194,0,25.0084444194,44.75,-15.99,47.5209701079,125.08,25.0084444194,-0.29,25.010125795,25.0084444194,0,25.0084444194,0.0,-0.29,0.29,131.26
2019-04-08 12:30:00,70.0874444212,-7.9,70.5312687076,23.2074444212,0,23.2074444212,46.88,-7.9,47.5409760102,132.19,69.8974444212,-15.31,71.5545165354,23.2074444212,0,23.2074444212,46.69,-15.31,49.1360580429,125.08,23.2074444212,-0.30000000000000004,23.2093833732,23.2074444212,0,23.2074444212,0.0,-0.30000000000000004,0.30000000000000004,131.87
2019-04-08 13:00:00,69.792444424,-8.06,70.2563086041,20.462444424,0,20.462444424,49.33,-8.06,49.984122479,132.19,69.592444424,-15.45,71.286820808,20.462444424,0,20.462444424,49.13,-15.45,51.5020329696,125.63,20.462444424,-0.30000000000000004,20.4646434566,20.462444424,0,20.462444424,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-08 13:30:00,69.2012222011,-8.34,69.7019709486,21.1512222011,0,21.1512222011,48.05,-8.34,48.768412933,132.71,69.0112222011,-15.76,70.7878971978,21.1512222011,0,21.1512222011,47.86,-15.76,50.3880660474,125.63,21.1512222011,-0.29,21.1532101724,21.1512222011,0,21.1512222011,0.0,-0.29,0.29,132.19
2019-04-08 14:00:00,66.8263333108,-9.12,67.4457798811,22.5463333108,0,22.5463333108,44.28,-9.12,45.2094326441,132.47,66.6963333108,-16.49,68.7045921107,22.5463333108,0,22.5463333108,44.15,-16.49,47.128999565,124.99,22.5463333108,-0.30000000000000004,22.5483291124,22.5463333108,0,22.5463333108,0.0,-0.30000000000000004,0.30000000000000004,131.55
2019-04-08 14:30:00,67.1628888654,-9.47,67.8272404034,23.5228888654,0,23.5228888654,43.64,-9.47,44.6556883275,132.19,67.0428888654,-16.84,69.1254985328,23.5228888654,0,23.5228888654,43.52,-16.84,46.6645047118,124.92,23.5228888654,-0.29,23.524676418,23.5228888654,0,23.5228888654,0.0,-0.29,0.29,131.26
2019-04-08 15:00:00,67.4152221997,-9.63,68.0995527462,22.5452221997,0,22.5452221997,44.87,-9.63,45.8917617879,132.19,67.2752221997,-16.99,69.3874312971,22.5452221997,0,22.5452221997,44.73,-16.99,47.8480198127,124.92,22.5452221997,-0.30000000000000004,22.5472180996,22.5452221997,0,22.5452221997,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 15:30:00,67.1822222007,-9.89,67.9062815932,21.5722222006,0,21.5722222006,45.61,-9.89,46.6699496464,132.19,67.0322222006,-17.25,69.2161925647,21.5722222006,0,21.5722222006,45.46,-17.25,48.6227734709,125.4,21.5722222006,-0.29,21.5741713786,21.5722222006,0,21.5722222006,0.0,-0.29,0.29,131.26
2019-04-08 16:00:00,69.5984444228,-9.98,70.3103396811,21.6684444228,0,21.6684444228,47.93,-9.98,48.9579952612,132.19,69.4184444228,-17.32,71.5465081334,21.6684444228,0,21.6684444228,47.75,-17.32,50.7941423788,124.93,21.6684444228,-0.29,21.6703849459,21.6684444228,0,21.6684444228,0.0,-0.29,0.29,131.26
2019-04-08 16:30:00,73.5331110918,-9.73,74.1740610109,19.2931110918,0,19.2931110918,54.24,-9.73,55.1058118532,132.19,73.2631110918,-17.08,75.2277199366,19.2931110918,0,19.2931110918,53.97,-17.08,56.6081911034,125.55,19.2931110918,-0.30000000000000004,19.2954433896,19.2931110918,0,19.2931110918,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 17:00:00,77.9462222057,-9.96,78.5799920853,16.5662222057,0,16.5662222057,61.38,-9.96,62.182843293,132.19,77.5962222057,-17.27,79.4948212187,16.5662222057,0,16.5662222057,61.03,-17.27,63.4264440119,124.69,16.5662222057,-0.29,16.5687603087,16.5662222057,0,16.5662222057,0.0,-0.29,0.29,131.26
2019-04-08 17:30:00,82.2713333194,-9.65,82.8353474439,13.9313333194,0,13.9313333194,68.34,-9.65,69.0179549103,131.45,81.8413333194,-16.92,83.5720661435,13.9313333194,0,13.9313333194,67.91,-16.92,69.9861021918,124.69,13.9313333194,-0.29,13.9343513683,13.9313333194,0,13.9313333194,0.0,-0.29,0.29,131.26
2019-04-08 18:00:00,87.2916666548,-7.99,87.656575152,11.8516666548,0,11.8516666548,75.44,-7.99,75.8619384145,131.26,86.7616666548,-15.25,88.0917096027,11.8516666548,0,11.8516666548,74.91,-15.25,76.4465211766,124.39,11.8516666548,-0.29,11.8552141481,11.8516666548,0,11.8516666548,0.0,-0.29,0.29,130.99
2019-04-08 18:30:00,89.2787777682,-8.75,89.706536327,9.5487777682,0,9.5487777682,79.73,-8.75,80.2086990295,131.26,88.7187777682,-15.96,90.1429039286,9.5487777682,0,9.5487777682,79.17,-15.96,80.762680119,123.76,9.5487777682,-0.29,9.5531804582,9.5487777682,0,9.5487777682,0.0,-0.29,0.29,130.32
2019-04-08 19:00:00,87.8878888799,-10.28,88.4870578772,8.9578888799,0,8.9578888799,78.93,-10.28,79.5966286975,131.04,87.3478888799,-17.47,89.0778007799,8.9578888799,0,8.9578888799,78.39,-17.47,80.3130935776,124.15,8.9578888799,-0.29,8.962581837,8.9578888799,0,8.9578888799,0.0,-0.29,0.29,130.32
2019-04-08 19:30:00,87.6683333262,-10.75,88.3249634486,7.1183333262,0,7.1183333262,80.55,-10.75,81.2641679955,131.23,87.0983333262,-18.01,88.940877937,7.1183333262,0,7.1183333262,79.98,-18.01,81.9826841473,124.64,7.1183333262,-0.30000000000000004,7.1246522261,7.1183333262,0,7.1183333262,0.0,-0.30000000000000004,0.30000000000000004,131.13
2019-04-08 20:00:00,85.8809999927,-11.72,86.6770128681,7.3409999927000005,0,7.3409999927000005,78.54,-11.72,79.4096341762,131.35,85.3409999927,-18.98,87.4261212667,7.3409999927000005,0,7.3409999927000005,78.0,-18.98,80.2760263092,124.64,7.3409999927000005,-0.29,7.3467258621,7.3409999927000005,0,7.3409999927000005,0.0,-0.29,0.29,131.26
2019-04-08 20:30:00,86.9419999929,-11.44,87.6914189803,7.0519999929,0,7.0519999929,79.89,-11.44,80.704929837,131.52,86.3919999929,-18.71,88.394806198,7.0519999929,0,7.0519999929,79.34,-18.71,81.5162542074,124.64,7.0519999929,-0.29,7.0579603215,7.0519999929,0,7.0519999929,0.0,-0.29,0.29,131.26
2019-04-08 21:00:00,88.35733333,-10.14,88.9372697646,3.33733333,0,3.33733333,85.02,-10.14,85.6225437604,131.28,87.72733333,-17.4,89.4362622944,3.33733333,0,3.33733333,84.39,-17.4,86.165144345,124.64,3.33733333,-0.29,3.3499095145,3.33733333,0,3.33733333,0.0,-0.29,0.29,131.26
2019-04-08 21:30:00,84.0075555529,-10.93,84.715608302,2.6075555529,0,2.6075555529,81.4,-10.93,82.1305357343,131.78,83.4575555529,-18.22,85.4232519802,2.6075555529,0,2.6075555529,80.85,-18.22,82.877565722,124.72,2.6075555529,-0.30000000000000004,2.6247563624,2.6075555529,0,2.6075555529,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-08 22:00:00,76.8056666641,-11.52,77.6647978927,2.5956666641,0,2.5956666641,74.21,-11.52,75.0988315488,132.11,76.3356666641,-18.81,78.6190187235,2.5956666641,0,2.5956666641,73.74,-18.81,76.1012726569,124.8,2.5956666641,-0.29,2.6118165002,2.5956666641,0,2.5956666641,0.0,-0.29,0.29,131.26
2019-04-08 22:30:00,70.5577777752,-13.23,71.787414667,2.6177777752,0,2.6177777752,67.94,-13.23,69.2161577957,132.71,70.1377777752,-20.58,73.0947622695,2.6177777752,0,2.6177777752,67.52,-20.58,70.5867324644,125.76,2.6177777752,-0.30000000000000004,2.6349118543000003,2.6177777752,0,2.6177777752,0.0,-0.30000000000000004,0.30000000000000004,131.9
2019-04-08 23:00:00,64.0781111085,-8.95,64.7001300094,2.6281111085,0,2.6281111085,61.45,-8.95,62.0983494145,132.48,63.5781111085,-36.16,73.1417925137,2.6281111085,0,2.6281111085,60.95,-36.16,70.8692323932,125.76,2.6281111085,-0.29,2.6440627826,2.6281111085,0,2.6281111085,0.0,-0.29,0.29,132.19
2019-04-08 23:30:00,57.5656666641,2.6,57.6243523042,2.5956666641,0,2.5956666641,54.97,2.6,55.0314537333,130.95,56.7556666641,-60.7,83.1005156331,2.5956666641,0,2.5956666641,54.16,-60.7,81.3498346649,123.72,2.5956666641,-0.30000000000000004,2.6129457382,2.5956666641,0,2.5956666641,0.0,-0.30000000000000004,0.30000000000000004,131.59
2019-04-09 00:00:00,52.6288888863,1.96,52.6653733055,2.5688888863,0,2.5688888863,50.06,1.96,50.0983552624,130.32,51.8788888863,-60.93,80.0242713936,2.5688888863,0,2.5688888863,49.31,-60.93,78.3832954143,123.46,2.5688888863,-0.29,2.5852060092,2.5688888863,0,2.5688888863,0.0,-0.29,0.29,131.04
2019-04-09 00:30:00,51.8657777751,1.9,51.9005674749,2.6657777751,0,2.6657777751,49.2,1.9,49.2366733239,130.54,51.1157777751,-61.29,79.807811883,2.6657777751,0,2.6657777751,48.45,-61.29,78.1272462077,123.76,2.6657777751,-0.29,2.6815053881,2.6657777751,0,2.6657777751,0.0,-0.29,0.29,131.26
2019-04-09 01:00:00,50.9832222195,1.67,51.0105660416,2.6832222195,0,2.6832222195,48.3,1.67,48.3288619771,131.18,50.2332222195,-61.67,79.5397102997,2.6832222195,0,2.6832222195,47.55,-61.67,77.8729182707,123.76,2.6832222195,-0.29,2.6988481764000003,2.6832222195,0,2.6832222195,0.0,-0.29,0.29,131.26
2019-04-09 01:30:00,56.3872222195,2.38,56.4374275604,2.7272222194999998,0,2.7272222194999998,53.66,2.38,53.7127545374,129.81,55.5772222195,-59.94,81.7412455841,2.7272222194999998,0,2.7272222194999998,52.85,-59.94,79.9119897137,122.83,2.7272222194999998,-0.29,2.7425974977000003,2.7272222194999998,0,2.7272222194999998,0.0,-0.29,0.29,130.47
2019-04-09 02:00:00,57.8248888862,3.6,57.9368429818,2.6848888862,0,2.6848888862,55.14,3.6,55.2573940754,129.38,57.0048888862,-58.38,81.5952312144,2.6848888862,0,2.6848888862,54.32,-58.38,79.7426284994,122.83,2.6848888862,-0.29,2.7005051993,2.6848888862,0,2.6848888862,0.0,-0.29,0.29,130.32
2019-04-09 02:30:00,57.8488888861,3.69,57.9664562084,2.7488888861,0,2.7488888861,55.1,3.69,55.2234198506,129.38,57.0388888861,-58.11,81.4260827092,2.7488888861,0,2.7488888861,54.29,-58.11,79.5246892481,122.15,2.7488888861,-0.29,2.7641436483,2.7488888861,0,2.7488888861,0.0,-0.29,0.29,130.32
2019-04-09 03:00:00,55.8535555528,3.39,55.9563380493,2.7635555527999998,0,2.7635555527999998,53.09,3.39,53.1981221473,129.82,55.0535555528,-58.98,80.6816855241,2.7635555527999998,0,2.7635555527999998,52.29,-58.98,78.8218529343,122.82,2.7635555527999998,-0.29,2.7787297986,2.7635555527999998,0,2.7635555527999998,0.0,-0.29,0.29,130.74
2019-04-09 03:30:00,53.8106666639,3.06,53.897601494,2.8106666639,0,2.8106666639,51.0,3.06,51.0917175284,130.32,53.0406666639,-59.76,79.9035038039,2.8106666639,0,2.8106666639,50.23,-59.76,78.0660649706,123.15,2.8106666639,-0.29,2.8255879203000003,2.8106666639,0,2.8106666639,0.0,-0.29,0.29,131.26
2019-04-09 04:00:00,52.3482222194,2.55,52.4102935455,2.8382222194,0,2.8382222194,49.51,2.55,49.5756250591,130.58,51.5982222194,-60.55,79.5529951429,2.8382222194,0,2.8382222194,48.76,-60.55,77.7421385093,123.76,2.8382222194,-0.29,2.8529993632,2.8382222194,0,2.8382222194,0.0,-0.29,0.29,131.26
2019-04-09 04:30:00,51.0533333305,2.45,51.1120860869,2.8333333305,0,2.8333333305,48.22,2.45,48.2822006541,130.71,50.2933333305,-60.78,78.8899726042,2.8333333305,0,2.8333333305,47.46,-60.78,77.1145900592,123.76,2.8333333305,-0.30000000000000004,2.8491714167,2.8333333305,0,2.8333333305,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-09 05:00:00,50.5582222195,2.33,50.6118833279,2.7382222195,0,2.7382222195,47.82,2.33,47.8767302559,131.15,49.8282222195,-60.93,78.7103336898,2.7382222195,0,2.7382222195,47.09,-60.93,77.0060582032,123.76,2.7382222195,-0.29,2.7535360763,2.7382222195,0,2.7382222195,0.0,-0.29,0.29,131.26
2019-04-09 05:30:00,51.5613333306,2.52,51.6228776303,2.7313333306,0,2.7313333306,48.83,2.52,48.8949823602,130.72,50.8013333306,-60.68,79.1380936602,2.7313333306,0,2.7313333306,48.07,-60.68,77.4130951455,123.76,2.7313333306,-0.29,2.7466855959,2.7313333306,0,2.7313333306,0.0,-0.29,0.29,131.59
2019-04-09 06:00:00,53.3445555529,2.55,53.4054688879,2.6145555528999997,0,2.6145555528999997,50.73,2.55,50.794048864,131.26,52.5545555529,-61.18,80.6534172206,2.6145555528999997,0,2.6145555528999997,49.94,-61.18,78.974654162,123.76,2.6145555528999997,-0.30000000000000004,2.6317106109,2.6145555528999997,0,2.6145555528999997,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-09 06:30:00,61.4205555529,-9.81,62.1990413466,2.6105555529,0,2.6105555529,58.81,-9.81,59.6225812927,131.86,60.9905555529,-28.8,67.4484089261,2.6105555529,0,2.6105555529,58.38,-28.8,65.097345568,125.13,2.6105555529,-0.29,2.6266138458,2.6105555529,0,2.6105555529,0.0,-0.29,0.29,131.29
2019-04-09 07:00:00,67.6843333307,-11.75,68.6966627896,2.5843333307,0,2.5843333307,65.1,-11.75,66.1518896178,132.19,67.2743333307,-19.04,69.9167900085,2.5843333307,0,2.5843333307,64.69,-19.04,67.4338023546,124.74,2.5843333307,-0.29,2.6005535496,2.5843333307,0,2.5843333307,0.0,-0.29,0.29,131.29
2019-04-09 07:30:00,77.0672222177,-9.92,77.7030446016,4.5072222177,0,4.5072222177,72.56,-9.92,73.2349643272,131.58,76.5572222177,-17.2,78.4655865567,4.5072222177,0,4.5072222177,72.05,-17.2,74.0745739104,124.74,4.5072222177,-0.30000000000000004,4.5171951607,4.5072222177,0,4.5072222177,0.0,-0.30000000000000004,0.30000000000000004,131.29
2019-04-09 08:00:00,84.6319999945,-8.81,85.089314976,5.4519999945,0,5.4519999945,79.18,-8.81,79.6686167823,130.66,84.0819999945,-16.01,85.5926563619,5.4519999945,0,5.4519999945,78.63,-16.01,80.2433610961,123.76,5.4519999945,-0.28,5.4591852818,5.4519999945,0,5.4519999945,0.0,-0.28,0.28,130.39
2019-04-09 08:30:00,87.3957777714,-9.19,87.8776312395,6.4057777714,0,6.4057777714,80.99,-9.19,81.5097307074,130.66,86.8157777714,-16.36,88.3438105928,6.4057777714,0,6.4057777714,80.41,-16.36,82.0574049066,123.76,6.4057777714,-0.29,6.4123387977,6.4057777714,0,6.4057777714,0.0,-0.29,0.29,130.39
2019-04-09 09:00:00,87.9731111034,-13.59,89.0166073113,7.7431111034,0,7.7431111034,80.23,-13.59,81.3728517382,131.26,87.4231111034,-20.76,89.8542038805,7.7431111034,0,7.7431111034,79.68,-20.76,82.3400267185,123.76,7.7431111034,-0.29,7.748539834,7.7431111034,0,7.7431111034,0.0,-0.29,0.29,130.39
2019-04-09 09:30:00,84.5042222124,-13.95,85.6479192493,9.7942222124,0,9.7942222124,74.71,-13.95,76.0012276217,131.26,84.0242222124,-21.13,86.6403302071,9.7942222124,0,9.7942222124,74.23,-21.13,77.178817042,123.76,9.7942222124,-0.29,9.7985146194,9.7942222124,0,9.7942222124,0.0,-0.29,0.29,130.39
2019-04-09 10:00:00,82.5085555454,-14.38,83.7522903459,10.1385555454,0,10.1385555454,72.37,-14.38,73.7848310969,131.26,82.0485555454,-21.56,84.8339499675,10.1385555454,0,10.1385555454,71.91,-21.56,75.0725096157,124.15,10.1385555454,-0.29,10.142702231,10.1385555454,0,10.1385555454,0.0,-0.29,0.29,130.39
2019-04-09 10:30:00,79.2797777643,-14.71,80.6329167422,13.4997777643,0,13.4997777643,65.78,-14.71,67.4046919732,131.65,78.8997777643,-21.93,81.8907798916,13.4997777643,0,13.4997777643,65.4,-21.93,68.9788728525,124.69,13.4997777643,-0.29,13.5028922711,13.4997777643,0,13.4997777643,0.0,-0.29,0.29,130.39
2019-04-09 11:00:00,76.4488888717,-14.6,77.8305377709,17.2288888717,0,17.2288888717,59.22,-14.6,60.9931832257,132.19,76.1488888717,-21.85,79.2216875381,17.2288888717,0,17.2288888717,58.92,-21.85,62.8409810554,124.69,17.2288888717,-0.29,17.2313293669,17.2288888717,0,17.2288888717,0.0,-0.29,0.29,130.39
2019-04-09 11:30:00,74.3384444261,-14.27,75.6956882503,18.3384444261,0,18.3384444261,56.0,-14.27,57.7895570151,132.19,74.0784444261,-21.53,77.1437413443,18.3384444261,0,18.3384444261,55.74,-21.53,59.7535647472,124.69,18.3384444261,-0.29,18.3407372799,18.3384444261,0,18.3384444261,0.0,-0.29,0.29,130.39
2019-04-09 12:00:00,74.7995555366,-15.22,76.3323123485,18.9695555366,0,18.9695555366,55.83,-15.22,57.8674113815,132.19,74.5295555366,-22.49,77.8489225904,18.9695555366,0,18.9695555366,55.56,-22.49,59.9392500787,124.69,18.9695555366,-0.29,18.9717721169,18.9695555366,0,18.9695555366,0.0,-0.29,0.29,130.39
2019-04-09 12:30:00,74.7843333139,-15.69,76.4125160507,19.4743333139,0,19.4743333139,55.31,-15.69,57.4923664498,132.19,74.5243333139,-22.96,77.9810095849,19.4743333139,0,19.4743333139,55.05,-22.96,59.6461574622,124.86,19.4743333139,-0.29,19.4764924465,19.4743333139,0,19.4743333139,0.0,-0.29,0.29,130.48
2019-04-09 13:00:00,74.7241110947,-17.2,76.6781114719,16.3941110947,0,16.3941110947,58.33,-17.2,60.8130652081,132.72,74.4341110947,-24.51,78.3656620878,16.3941110947,0,16.3941110947,58.04,-24.51,63.0030292922,125.63,16.3941110947,-0.29,16.3966758395,16.3941110947,0,16.3941110947,0.0,-0.29,0.29,131.26
2019-04-09 13:30:00,74.6721110954,-17.22,76.6319292165,15.7021110954,0,15.7021110954,58.97,-17.22,61.4328031267,133.13,74.3621110954,-24.55,78.3098082399,15.7021110954,0,15.7021110954,58.66,-24.55,63.5900786287,125.63,15.7021110954,-0.30000000000000004,15.7049766906,15.7021110954,0,15.7021110954,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-09 14:00:00,74.4584444301,-17.17,76.4124914327,14.338444430100001,0,14.338444430100001,60.12,-17.17,62.5237818754,133.13,74.1384444301,-24.48,78.0754720928,14.338444430100001,0,14.338444430100001,59.8,-24.48,64.6166418193,125.63,14.338444430100001,-0.29,14.3413768054,14.338444430100001,0,14.338444430100001,0.0,-0.29,0.29,131.26
2019-04-09 14:30:00,72.7409999848,-17.15,74.7353703329,15.1709999848,0,15.1709999848,57.57,-17.15,60.0701872812,133.13,72.4709999848,-24.49,76.4970975842,15.1709999848,0,15.1709999848,57.3,-24.49,62.3141244021,125.63,15.1709999848,-0.29,15.1737714672,15.1709999848,0,15.1709999848,0.0,-0.29,0.29,131.26
2019-04-09 15:00:00,71.5958888745,-17.54,73.7131121561,14.3558888745,0,14.3558888745,57.24,-17.54,59.867096138,133.13,71.3158888745,-24.87,75.527961087,14.3558888745,0,14.3558888745,56.96,-24.87,62.1527030788,125.63,14.3558888745,-0.30000000000000004,14.3590231345,14.3558888745,0,14.3558888745,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-09 15:30:00,71.9509999865,-17.71,74.0985188722,13.5409999865,0,13.5409999865,58.41,-17.71,61.0358271837,133.13,71.6609999865,-25.05,75.9131175691,13.5409999865,0,13.5409999865,58.12,-25.05,63.2885210761,125.63,13.5409999865,-0.29,13.5441050141,13.5409999865,0,13.5409999865,0.0,-0.29,0.29,131.26
2019-04-09 16:00:00,73.6078888771,-17.87,75.7460111487,11.8378888771,0,11.8378888771,61.77,-17.87,64.3029532759,133.13,73.2578888771,-25.19,77.4677635067,11.8378888771,0,11.8378888771,61.42,-25.19,66.384881562,125.63,11.8378888771,-0.29,11.8414404979,11.8378888771,0,11.8378888771,0.0,-0.29,0.29,131.26
2019-04-09 16:30:00,77.3777777674,-16.84,79.1890528559,10.3877777674,0,10.3877777674,66.99,-16.84,69.0742043023,132.99,77.0477777674,-26.0,81.3164193684,10.3877777674,0,10.3877777674,66.66,-26.0,71.5510698732,125.63,10.3877777674,-0.30000000000000004,10.3921088786,10.3877777674,0,10.3877777674,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-09 17:00:00,84.0017777688,-17.03,85.7106735962,9.0017777688,0,9.0017777688,75.0,-17.03,76.909173055,132.19,83.4817777688,-24.31,86.9493146577,9.0017777688,0,9.0017777688,74.48,-24.31,78.3469622895,125.63,9.0017777688,-0.29,9.0064478569,9.0017777688,0,9.0017777688,0.0,-0.29,0.29,131.26
2019-04-09 17:30:00,88.5745555484,-9.92,89.1283248502,7.1145555484,0,7.1145555484,81.46,-9.92,82.0617937898,131.34,88.8745555484,-35.03,95.5289878724,7.1145555484,0,7.1145555484,81.76,-35.03,88.9482911584,124.5,7.1145555484,-0.29,7.1204635138,7.1145555484,0,7.1145555484,0.0,-0.29,0.29,130.93
2019-04-09 18:00:00,91.717999994,-8.8,92.1391964525,5.957999994,0,5.957999994,85.76,-8.8,86.2103102883,131.26,92.107999994,-35.78,98.8134204595,5.957999994,0,5.957999994,86.15,-35.78,93.2846766624,124.5,5.957999994,-0.30000000000000004,5.9655480829,5.957999994,0,5.957999994,0.0,-0.30000000000000004,0.30000000000000004,131.11
2019-04-09 18:30:00,92.5729999956,-8.91,93.0007979976,4.3829999956,0,4.3829999956,88.19,-8.91,88.6389541906,131.26,92.9729999956,-35.88,99.6561745613,4.3829999956,0,4.3829999956,88.59,-35.88,95.5801365347,124.69,4.3829999956,-0.29,4.3925834041,4.3829999956,0,4.3829999956,0.0,-0.29,0.29,131.26
2019-04-09 19:00:00,92.8097777743,-8.9,93.2355342695,3.4797777743,0,3.4797777743,89.33,-8.9,89.772261306,131.26,93.2197777743,-35.84,99.8720810251,3.4797777743,0,3.4797777743,89.74,-35.84,96.6321540689,124.69,3.4797777743,-0.29,3.4918409698,3.4797777743,0,3.4797777743,0.0,-0.29,0.29,131.26
2019-04-09 19:30:00,90.8533333304,-9.55,91.3538760932,2.9133333304,0,2.9133333304,87.94,-9.55,88.4570296811,131.26,91.2533333304,-36.54,98.2972148329,2.9133333304,0,2.9133333304,88.34,-36.54,95.598782419,124.69,2.9133333304,-0.29,2.9277313904,2.9133333304,0,2.9133333304,0.0,-0.29,0.29,131.26
2019-04-09 20:00:00,89.927555553,-10.13,90.4963101333,2.5575555530000003,0,2.5575555530000003,87.37,-10.13,87.9552943262,131.26,90.327555553,-37.15,97.6687759326,2.5575555530000003,0,2.5575555530000003,87.77,-37.15,95.3084225029,124.69,2.5575555530000003,-0.30000000000000004,2.5750903686,2.5575555530000003,0,2.5575555530000003,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-09 20:30:00,89.0509999975,-10.45,89.6620493885,2.5209999975,0,2.5209999975,86.53,-10.45,87.1587253234,131.59,89.4509999975,-37.53,97.0050632727,2.5209999975,0,2.5209999975,86.93,-37.53,94.6854043662,124.69,2.5209999975,-0.29,2.5376250683,2.5209999975,0,2.5209999975,0.0,-0.29,0.29,131.26
