Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-09 21:00:00,86.5544444419,-10.26,87.1604236603,2.5144444419000003,0,2.5144444419000003,84.04,-10.26,84.6639781725,131.78,86.9644444419,-37.34,94.6419050796,2.5144444419000003,0,2.5144444419000003,84.45,-37.34,92.3367646174,124.69,2.5144444419000003,-0.29,2.5311125719,2.5144444419000003,0,2.5144444419000003,0.0,-0.29,0.29,131.26
2019-04-09 21:30:00,82.2251111086,-11.0,82.9576331438,2.5051111086,0,2.5051111086,79.72,-11.0,80.4753278962,131.96,82.6151111086,-38.16,91.0024295472,2.5051111086,0,2.5051111086,80.11,-38.16,88.7344222948,125.15,2.5051111086,-0.30000000000000004,2.5230104372,2.5051111086,0,2.5051111086,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-09 22:00:00,71.0922222197,-2.7800000000000002,71.1465562071,2.5122222197,0,2.5122222197,68.58,-2.7800000000000002,68.6363227453,130.54,71.1522222197,-57.06,91.205714332,2.5122222197,0,2.5122222197,68.64,-57.06,89.2596952717,123.72,2.5122222197,-0.29,2.5289049965,2.5122222197,0,2.5122222197,0.0,-0.29,0.29,130.99
2019-04-09 22:30:00,65.4067777741,-2.61,65.4588319388,3.6967777741,0,3.6967777741,61.71,-2.61,61.7651697966,130.17,65.3967777741,-58.27,87.5907040914,3.6967777741,0,3.6967777741,61.7,-58.27,84.8662647935,123.12,3.6967777741,-0.29,3.7081350988,3.6967777741,0,3.6967777741,0.0,-0.29,0.29,130.32
2019-04-09 23:00:00,59.8675555529,-3.75,59.9848873291,2.6075555529,0,2.6075555529,57.26,-3.75,57.3826637583,130.85,59.8475555529,-60.96,85.4274634158,2.6075555529,0,2.6075555529,57.24,-60.96,83.6214039586,123.98,2.6075555529,-0.29,2.6236322078,2.6075555529,0,2.6075555529,0.0,-0.29,0.29,130.82
2019-04-09 23:30:00,55.4876666639,2.27,55.5340800933,2.7676666639,0,2.7676666639,52.72,2.27,52.7688478176,130.32,55.1476666639,-80.05,97.2073435419,2.7676666639,0,2.7676666639,52.38,-80.05,95.6643449776,123.33,2.7676666639,-0.29,2.7828184925,2.7676666639,0,2.7676666639,0.0,-0.29,0.29,130.96
2019-04-10 00:00:00,52.2191111083,1.53,52.2415205076,2.7691111083,0,2.7691111083,49.45,1.53,49.473663701,130.32,51.8591111083,-80.77,95.9852087821,2.7691111083,0,2.7691111083,49.09,-80.77,94.517834296,123.44,2.7691111083,-0.29,2.7842550764,2.7691111083,0,2.7691111083,0.0,-0.29,0.29,130.88
2019-04-10 00:30:00,51.4231111084,1.5899999999999999,51.4476865958,2.7531111084,0,2.7531111084,48.67,1.5899999999999999,48.6959649252,130.32,51.0731111084,-81.04,95.7911492691,2.7531111084,0,2.7531111084,48.32,-81.04,94.3520217059,123.76,2.7531111084,-0.29,2.7683426043,2.7531111084,0,2.7531111084,0.0,-0.29,0.29,131.26
2019-04-10 01:00:00,50.4698888861,1.35,50.4879409778,2.7398888861,0,2.7398888861,47.73,1.35,47.7490879494,130.32,50.0998888861,-81.34,95.531117791,2.7398888861,0,2.7398888861,47.36,-81.34,94.1231384942,123.76,2.7398888861,-0.29,2.7551934793,2.7398888861,0,2.7398888861,0.0,-0.29,0.29,131.26
2019-04-10 01:30:00,55.8213333306,1.99,55.8567932735,2.7613333306000003,0,2.7613333306000003,53.06,1.99,53.0973040747,130.0,55.4913333306,-79.82,97.2137874728,2.7613333306000003,0,2.7613333306000003,52.73,-79.82,95.6644411472,122.82,2.7613333306000003,-0.29,2.7765197213,2.7613333306000003,0,2.7613333306000003,0.0,-0.29,0.29,130.32
2019-04-10 02:00:00,57.0595555527,3.58,57.1717524646,2.8495555527,0,2.8495555527,54.21,3.58,54.3280820571,129.38,56.7195555527,-77.61,96.127103785,2.8495555527,0,2.8495555527,53.87,-77.61,94.4737476763,122.09,2.8495555527,-0.28,2.8632790377,2.8495555527,0,2.8495555527,0.0,-0.28,0.28,130.32
2019-04-10 02:30:00,57.0744444415,3.36,57.1732613055,2.9044444415,0,2.9044444415,54.17,3.36,54.2741052437,129.38,56.7544444415,-77.86,96.3496059352,2.9044444415,0,2.9044444415,53.85,-77.86,94.6678514597,122.27,2.9044444415,-0.29,2.9188863482,2.9044444415,0,2.9044444415,0.0,-0.29,0.29,130.32
2019-04-10 03:00:00,54.9079999971,3.1,54.9954403899,2.9379999971,0,2.9379999971,51.97,3.1,52.0623750899,129.59,54.5579999971,-78.49,95.5889923772,2.9379999971,0,2.9379999971,51.62,-78.49,93.9430918163,122.82,2.9379999971,-0.29,2.9522777618,2.9379999971,0,2.9379999971,0.0,-0.29,0.29,130.32
2019-04-10 03:30:00,53.0483333304,2.88,53.126453572,2.8883333304,0,2.8883333304,50.16,2.88,50.2426113971,130.3,52.7183333304,-78.98,94.9582174914,2.8883333304,0,2.8883333304,49.83,-78.98,93.3855947135,122.82,2.8883333304,-0.28,2.9018734341,2.8883333304,0,2.8883333304,0.0,-0.28,0.28,130.32
2019-04-10 04:00:00,52.1122222193,2.94,52.1950888938,2.8922222193,0,2.8922222193,49.22,2.94,49.3077275891,130.3,51.7422222193,-79.31,94.6960065694,2.8922222193,0,2.8922222193,48.85,-79.31,93.1471878266,123.16,2.8922222193,-0.29,2.9067248521,2.8922222193,0,2.8922222193,0.0,-0.29,0.29,131.25
2019-04-10 04:30:00,50.6209999971,2.49,50.6822033924,2.9009999971,0,2.9009999971,47.72,2.49,47.7849191691,130.3,50.2609999971,-80.08,94.5461502162,2.9009999971,0,2.9009999971,47.36,-80.08,93.0364229751,123.75,2.9009999971,-0.29,2.9154589661,2.9009999971,0,2.9009999971,0.0,-0.29,0.29,131.25
2019-04-10 05:00:00,49.5945555526,1.92,49.6317070073,2.9345555526,0,2.9345555526,46.66,1.92,46.6994860785,130.3,49.2345555526,-80.77,94.5929931891,2.9345555526,0,2.9345555526,46.3,-80.77,93.0993173981,123.75,2.9345555526,-0.30000000000000004,2.9498502151,2.9345555526,0,2.9345555526,0.0,-0.30000000000000004,0.30000000000000004,131.25
2019-04-10 05:30:00,50.6409999971,5.91,50.9846935924,2.8809999971,0,2.8809999971,47.76,5.91,48.124273501,131.18,50.2709999971,-77.57,92.4352656766,2.8809999971,0,2.8809999971,47.39,-77.57,90.900588557,124.01,2.8809999971,-0.29,2.8955588378,2.8809999971,0,2.8809999971,0.0,-0.29,0.29,132.21
2019-04-10 06:00:00,53.0773333305,8.35,53.7301201699,2.8573333305,0,2.8573333305,50.22,8.35,50.9094382212,131.01,52.7073333305,-74.69,91.4147640527,2.8573333305,0,2.8573333305,49.85,-74.69,89.7976536442,123.74,2.8573333305,-0.30000000000000004,2.8730391159,2.8573333305,0,2.8573333305,0.0,-0.30000000000000004,0.30000000000000004,132.21
2019-04-10 06:30:00,60.650666661,10.56,61.5631136836,5.710666661,0,5.710666661,54.94,10.56,55.9456629239,130.32,60.320666661,-71.77,93.7524171764,5.710666661,0,5.710666661,54.61,-71.77,90.184172669,123.18,5.710666661,-0.29,5.7180253333,5.710666661,0,5.710666661,0.0,-0.29,0.29,131.92
2019-04-10 07:00:00,67.0269999972,10.84,67.8978963491,2.7669999972,0,2.7669999972,64.26,10.84,65.1678847286,130.1,66.7669999972,-66.9,94.5168889069,2.7669999972,0,2.7669999972,64.0,-66.9,92.5829897983,122.81,2.7669999972,-0.29,2.7821554566,2.7669999972,0,2.7669999972,0.0,-0.29,0.29,131.92
2019-04-10 07:30:00,76.2961111067,-2.24,76.3289864338,4.3761111067,0,4.3761111067,71.92,-2.24,71.954874748,131.26,76.6461111067,-29.05,81.9666325268,4.3761111067,0,4.3761111067,72.27,-29.05,77.8900211837,123.95,4.3761111067,-0.30000000000000004,4.386382156,4.3761111067,0,4.3761111067,0.0,-0.30000000000000004,0.30000000000000004,131.45
2019-04-10 08:00:00,81.4793333242,-1.52,81.4935099193,9.0893333242,0,9.0893333242,72.39,-1.52,72.4059562467,131.45,81.8293333242,-28.37,86.6077172791,9.0893333242,0,9.0893333242,72.74,-28.37,78.0766578434,124.22,9.0893333242,-0.29,9.0939584494,9.0893333242,0,9.0893333242,0.0,-0.29,0.29,131.79
2019-04-10 08:30:00,80.2905555436,-2.2800000000000002,80.3229214453,11.9205555436,0,11.9205555436,68.37,-2.2800000000000002,68.4080061104,131.45,80.6105555436,-29.22,85.7430467446,11.9205555436,0,11.9205555436,68.69,-29.22,74.6466643595,124.6,11.9205555436,-0.30000000000000004,11.9243299379,11.9205555436,0,11.9205555436,0.0,-0.30000000000000004,0.30000000000000004,131.89
2019-04-10 09:00:00,80.2526666533,-1.13,80.2606217579,13.3826666533,0,13.3826666533,66.87,-1.13,66.8795469482,131.26,80.5726666533,-27.99,85.2959243553,13.3826666533,0,13.3826666533,67.19,-27.99,72.7869232761,124.01,13.3826666533,-0.29,13.3858084086,13.3826666533,0,13.3826666533,0.0,-0.29,0.29,131.61
2019-04-10 09:30:00,78.3524444289,-1.18,78.3613294169,15.5924444289,0,15.5924444289,62.76,-1.18,62.7710920727,131.26,78.6624444289,-28.1,83.5307737515,15.5924444289,0,15.5924444289,63.07,-28.1,69.0466139648,124.69,15.5924444289,-0.30000000000000004,15.595330175,15.5924444289,0,15.5924444289,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 10:00:00,74.1729999811,-1.18,74.1823855521,18.9029999811,0,18.9029999811,55.27,-1.18,55.2825949102,132.02,74.4729999811,-28.21,79.6368747892,18.9029999811,0,18.9029999811,55.57,-28.21,62.3203738756,124.69,18.9029999811,-0.29,18.9052243649,18.9029999811,0,18.9029999811,0.0,-0.29,0.29,132.19
2019-04-10 10:30:00,70.8859999803,-0.58,70.8883727646,19.6659999803,0,19.6659999803,51.22,-0.58,51.2232837682,132.19,71.1359999803,-27.71,76.3424822311,19.6659999803,0,19.6659999803,51.47,-27.71,58.4551537505,124.69,19.6659999803,-0.30000000000000004,19.6682880604,19.6659999803,0,19.6659999803,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 11:00:00,69.1265555376,0.49,69.1282921856,17.9665555376,0,17.9665555376,51.16,0.49,51.162346506,132.19,69.3865555376,-26.57,74.2997913145,17.9665555376,0,17.9665555376,51.42,-26.57,57.8790229703,124.69,17.9665555376,-0.29,17.9688958449,17.9665555376,0,17.9665555376,0.0,-0.29,0.29,132.19
2019-04-10 11:30:00,65.4418888683,0.67,65.4453185389,20.5518888683,0,20.5518888683,44.89,0.67,44.8949997216,132.19,65.6818888683,-26.42,70.7963764985,20.5518888683,0,20.5518888683,45.13,-26.42,52.2946775494,124.69,20.5518888683,-0.30000000000000004,20.5540783315,20.5518888683,0,20.5518888683,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 12:00:00,63.4224444211,0.07,63.422483051,23.3324444211,0,23.3324444211,40.09,0.07,40.0900611125,132.19,63.6224444211,-27.12,69.1614765178,23.3324444211,0,23.3324444211,40.29,-27.12,48.567257489,124.84,23.3324444211,-0.30000000000000004,23.3343729863,23.3324444211,0,23.3324444211,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 12:30:00,64.3414444235,0.76,64.3459328202,20.9014444235,0,20.9014444235,43.44,0.76,43.4466477418,132.19,64.5714444235,-26.35,69.7409057508,20.9014444235,0,20.9014444235,43.67,-26.35,51.0038371106,124.84,20.9014444235,-0.29,20.9034561494,20.9014444235,0,20.9014444235,0.0,-0.29,0.29,132.19
2019-04-10 13:00:00,62.6138888663,-0.25,62.6143879549,22.5838888663,0,22.5838888663,40.03,-0.25,40.0307806569,132.19,62.8238888663,-27.46,68.5630557391,22.5838888663,0,22.5838888663,40.24,-27.46,48.7166213935,125.63,22.5838888663,-0.30000000000000004,22.5858813493,22.5838888663,0,22.5838888663,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 13:30:00,60.6889999768,-0.56,60.6915835861,23.1689999768,0,23.1689999768,37.52,-0.56,37.5241788718,132.28,60.8789999768,-27.8,66.9260236244,23.1689999768,0,23.1689999768,37.71,-27.8,46.8495901796,125.63,23.1689999768,-0.30000000000000004,23.1709421459,23.1689999768,0,23.1689999768,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-04-10 14:00:00,58.9495555322,-0.65,58.9531389957,23.3795555322,0,23.3795555322,35.57,-0.65,35.5759384978,132.19,59.1295555322,-27.77,65.3259308195,23.3795555322,0,23.3795555322,35.75,-27.77,45.2684813087,125.63,23.3795555322,-0.30000000000000004,23.3814802115,23.3795555322,0,23.3795555322,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 14:30:00,58.6041110871,-0.65,58.6077156722,23.9841110871,0,23.9841110871,34.62,-0.65,34.6261014265,132.19,58.7941110871,-27.8,65.0352788764,23.9841110871,0,23.9841110871,34.81,-27.8,44.5485813467,125.63,23.9841110871,-0.30000000000000004,23.9859872559,23.9841110871,0,23.9841110871,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 15:00:00,59.7353333107,-0.96,59.7430468401,22.6553333107,0,22.6553333107,37.08,-0.96,37.0924251027,132.19,59.9153333107,-28.17,66.2072206465,22.6553333107,0,22.6553333107,37.26,-28.17,46.7103468195,125.63,22.6553333107,-0.29,22.6571893098,22.6553333107,0,22.6553333107,0.0,-0.29,0.29,132.19
2019-04-10 15:30:00,61.6793333131,-1.3900000000000001,61.6949937836,20.1993333131,0,20.1993333131,41.48,-1.3900000000000001,41.5032830027,132.31,61.8793333131,-28.72,68.2194275209,20.1993333131,0,20.1993333131,41.68,-28.72,50.616803534,125.63,20.1993333131,-0.30000000000000004,20.2015609866,20.1993333131,0,20.1993333131,0.0,-0.30000000000000004,0.30000000000000004,132.98
2019-04-10 16:00:00,65.8006666469,-1.7000000000000002,65.8226232475,19.7506666469,0,19.7506666469,46.05,-1.7000000000000002,46.0813682523,132.19,66.0306666469,-29.01,72.1223199699,19.7506666469,0,19.7506666469,46.28,-29.01,54.6206783187,125.63,19.7506666469,-0.30000000000000004,19.7529449196,19.7506666469,0,19.7506666469,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-04-10 16:30:00,68.3081110916,-1.56,68.3259221738,19.5081110916,0,19.5081110916,48.8,-1.56,48.8249280593,132.19,68.5481110916,-28.88,74.3834520188,19.5081110916,0,19.5081110916,49.04,-28.88,56.9120022491,125.63,19.5081110916,-0.30000000000000004,19.5104176881,19.5081110916,0,19.5081110916,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 17:00:00,71.890333314,-10.06,72.5907957251,19.310333314,0,19.310333314,52.58,-10.06,53.5337276864,132.19,71.770333314,-24.89,75.9637600702,19.310333314,0,19.310333314,52.46,-24.89,58.0651676997,125.06,19.310333314,-0.30000000000000004,19.312663532,19.310333314,0,19.310333314,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 17:30:00,78.6245555425,0.85,78.6291500288,13.0545555425,0,13.0545555425,65.57,0.85,65.5755091479,131.99,79.0745555425,-29.94,84.5528765581,13.0545555425,0,13.0545555425,66.02,-29.94,72.4916822815,125.43,13.0545555425,-0.29,13.057776243,13.0545555425,0,13.0545555425,0.0,-0.29,0.29,132.19
2019-04-10 18:00:00,81.2057777636,-18.57,83.3020002293,14.1457777636,0,14.1457777636,67.06,-18.57,69.5836798395,131.48,80.3857777636,-17.4,82.2473906374,14.1457777636,0,14.1457777636,66.24,-17.4,68.4872075646,124.69,14.1457777636,-0.30000000000000004,14.1489585673,14.1457777636,0,14.1457777636,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-10 18:30:00,84.4229999923,-20.8,86.9475872449,7.6929999923,0,7.6929999923,76.73,-20.8,79.4992635186,131.26,82.9529999923,-8.71,83.4090181439,7.6929999923,0,7.6929999923,75.26,-8.71,75.7623369492,124.32,7.6929999923,-0.29,7.6984640599,7.6929999923,0,7.6929999923,0.0,-0.29,0.29,131.54
2019-04-10 19:00:00,84.6675555475,-21.2,87.2813551819,8.0475555475,0,8.0475555475,76.62,-21.2,79.4988326958,131.26,83.2075555475,-9.11,83.7047752532,8.0475555475,0,8.0475555475,75.16,-9.11,75.7100898164,124.12,8.0475555475,-0.30000000000000004,8.0531453663,8.0475555475,0,8.0475555475,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-10 19:30:00,84.818888882,-21.32,87.4573399503,6.8588888820000005,0,6.8588888820000005,77.96,-21.32,80.822670087,130.86,83.328888882,-9.25,83.8407193571,6.8588888820000005,0,6.8588888820000005,76.47,-9.25,77.0274197932,123.76,6.8588888820000005,-0.29,6.8650168751,6.8588888820000005,0,6.8588888820000005,0.0,-0.29,0.29,131.26
2019-04-10 20:00:00,83.7319999894,-22.55,86.7153407548,10.5919999894,0,10.5919999894,73.14,-22.55,76.5373248814,131.26,82.3719999894,-10.41,83.0271912222,10.5919999894,0,10.5919999894,71.78,-10.41,72.5309347796,124.45,10.5919999894,-0.29,10.595969223,10.5919999894,0,10.5919999894,0.0,-0.29,0.29,131.26
2019-04-10 20:30:00,83.4456666565,-22.56,86.4414997773,10.1556666565,0,10.1556666565,73.29,-22.56,76.6836208065,131.26,82.0856666565,-10.46,82.7494306352,10.1556666565,0,10.1556666565,71.93,-10.46,72.6865634076,123.76,10.1556666565,-0.30000000000000004,10.160096714,10.1556666565,0,10.1556666565,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-10 21:00:00,81.3644444353,-22.93,84.5337667342,9.1244444353,0,9.1244444353,72.24,-22.93,75.7918366317,131.26,80.0444444353,-10.77,80.7657475974,9.1244444353,0,9.1244444353,70.92,-10.77,71.7331116013,123.9,9.1244444353,-0.29,9.1290517719,9.1244444353,0,9.1244444353,0.0,-0.29,0.29,131.26
2019-04-10 21:30:00,79.6101111043,-23.52,83.0118075339,6.8201111043000004,0,6.8201111043000004,72.79,-23.52,76.4955848399,131.26,78.2501111043,-11.32,79.0646715533,6.8201111043000004,0,6.8201111043000004,71.43,-11.32,72.3214166067,124.61,6.8201111043000004,-0.29,6.8262739086,6.8201111043000004,0,6.8201111043000004,0.0,-0.29,0.29,131.26
2019-04-10 22:00:00,74.1508888836,-16.14,75.8871130181,5.3308888836,0,5.3308888836,68.82,-16.14,70.6872831562,130.89,72.8408888836,-27.25,77.7711874241,5.3308888836,0,5.3308888836,67.51,-27.25,72.8022156256,124.28,5.3308888836,-0.30000000000000004,5.3393235797,5.3308888836,0,5.3308888836,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-10 22:30:00,67.7835555492,11.26,68.7124297554,6.3335555492,0,6.3335555492,61.45,11.26,62.4731150176,131.27,67.0135555492,-51.57,84.5593373162,6.3335555492,0,6.3335555492,60.68,-51.57,79.6337070593,124.63,6.3335555492,-0.29,6.3401913138,6.3335555492,0,6.3335555492,0.0,-0.29,0.29,131.26
2019-04-10 23:00:00,64.4899999969,9.67,65.2109576651,3.0799999969,0,3.0799999969,61.41,9.67,62.1666872207,131.54,63.6799999969,-53.32,83.0551912863,3.0799999969,0,3.0799999969,60.6,-53.32,80.7179187046,124.91,3.0799999969,-0.29,3.0936224691,3.0799999969,0,3.0799999969,0.0,-0.29,0.29,131.26
2019-04-10 23:30:00,59.1038888863,8.91,59.7717138911,2.6138888863,0,2.6138888863,56.49,8.91,57.1883572067,131.76,58.3638888863,-54.03,79.5335427724,2.6138888863,0,2.6138888863,55.75,-54.03,77.6357095672,124.72,2.6138888863,-0.29,2.6299268259,2.6138888863,0,2.6138888863,0.0,-0.29,0.29,131.26
2019-04-11 00:00:00,53.7462222195,7.93,54.3280894462,2.6762222195,0,2.6762222195,51.07,7.93,51.68200654,131.26,53.0462222195,-54.75,76.2329600092,2.6762222195,0,2.6762222195,50.37,-54.75,74.3955603514,124.72,2.6762222195,-0.29,2.6918888106,2.6762222195,0,2.6762222195,0.0,-0.29,0.29,131.26
2019-04-11 00:30:00,52.9209999966,7.9,53.5074036058,3.4109999966,0,3.4109999966,49.51,7.9,50.1363151817,131.98,52.2109999966,-55.2,75.9804482788,3.4109999966,0,3.4109999966,48.8,-55.2,73.6782193053,124.97,3.4109999966,-0.30000000000000004,3.4241671946,3.4109999966,0,3.4109999966,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-11 01:00:00,52.0342222195,7.85,52.6230252075,2.7142222195,0,2.7142222195,49.32,7.85,49.9408139701,132.19,51.3342222195,-55.34,75.4832297327,2.7142222195,0,2.7142222195,48.62,-55.34,73.6642382707,125.08,2.7142222195,-0.29,2.7296707232,2.7142222195,0,2.7142222195,0.0,-0.29,0.29,131.26
2019-04-11 01:30:00,57.722666664,8.39,58.3292237802,2.692666664,0,2.692666664,55.03,8.39,55.6659051844,131.34,56.972666664,-54.19,78.6284989479,2.692666664,0,2.692666664,54.28,-54.19,76.6998989569,124.69,2.692666664,-0.29,2.708238129,2.692666664,0,2.692666664,0.0,-0.29,0.29,131.26
2019-04-11 02:00:00,58.723777775,8.41,59.3229312844,2.773777775,0,2.773777775,55.95,8.41,56.578534799,131.26,57.973777775,-53.87,79.138712458,2.773777775,0,2.773777775,55.2,-53.87,77.1298703487,124.22,2.773777775,-0.29,2.7888964027,2.773777775,0,2.773777775,0.0,-0.29,0.29,130.39
2019-04-11 02:30:00,58.6419999971,8.19,59.2111498256,2.8519999971,0,2.8519999971,55.79,8.19,56.3879437469,131.26,57.8919999971,-54.1,79.2356842822,2.8519999971,0,2.8519999971,55.04,-54.1,77.1764964222,124.06,2.8519999971,-0.29,2.8667061209,2.8519999971,0,2.8519999971,0.0,-0.29,0.29,130.39
2019-04-11 03:00:00,57.0829999971,7.83,57.6175128643,2.8629999971,0,2.8629999971,54.22,7.83,54.7824543079,131.26,56.3429999971,-54.58,78.4443117675,2.8629999971,0,2.8629999971,53.48,-54.58,76.4139175805,124.57,2.8629999971,-0.29,2.8776499064000003,2.8629999971,0,2.8629999971,0.0,-0.29,0.29,131.0
2019-04-11 03:30:00,55.5587777749,7.84,56.1092094744,2.8287777749,0,2.8287777749,52.73,7.84,53.3096473445,131.26,54.8287777749,-54.82,77.5333945619,2.8287777749,0,2.8287777749,52.0,-54.82,75.5594626768,124.69,2.8287777749,-0.29,2.8436039985,2.8287777749,0,2.8287777749,0.0,-0.29,0.29,131.26
2019-04-11 04:00:00,54.3764444417,7.75,54.9259520638,2.7864444417,0,2.7864444417,51.59,7.75,52.1688661943,131.4,53.6564444417,-55.14,76.9378556377,2.7864444417,0,2.7864444417,50.87,-55.14,75.0211736778,124.69,2.7864444417,-0.29,2.8014947129000003,2.7864444417,0,2.7864444417,0.0,-0.29,0.29,131.26
2019-04-11 04:30:00,53.2616666638,7.6,53.8011629596,2.8216666638,0,2.8216666638,50.44,7.6,51.0093481629,132.19,52.5616666638,-55.46,76.4103422482,2.8216666638,0,2.8216666638,49.74,-55.46,74.4975113678,124.69,2.8216666638,-0.29,2.8365300566,2.8216666638,0,2.8216666638,0.0,-0.29,0.29,131.26
2019-04-11 05:00:00,52.3626666639,7.47,52.8928138801,2.7726666639,0,2.7726666639,49.59,7.47,50.1494665974,132.19,51.6726666639,-55.62,75.9186991469,2.7726666639,0,2.7726666639,48.9,-55.62,74.0593977831,124.69,2.7726666639,-0.29,2.7877913173,2.7726666639,0,2.7726666639,0.0,-0.29,0.29,131.26
2019-04-11 05:30:00,53.2929999972,7.54,53.8237442836,2.7529999972,0,2.7529999972,50.54,7.54,51.0993463755,131.6,52.5829999972,-55.23,76.2582768538,2.7529999972,0,2.7529999972,49.83,-55.23,74.3867044572,124.69,2.7529999972,-0.29,2.7682321046,2.7529999972,0,2.7529999972,0.0,-0.29,0.29,131.26
2019-04-11 06:00:00,55.915666664,5.01,56.1396640396,2.695666664,0,2.695666664,53.22,5.01,53.4552944057,131.82,55.275666664,-47.9,73.1423907536,2.695666664,0,2.695666664,52.58,-47.9,71.1271143798,125.08,2.695666664,-0.29,2.711220899,2.695666664,0,2.695666664,0.0,-0.29,0.29,131.08
2019-04-11 06:30:00,63.2515555529,1.5899999999999999,63.2715368856,2.6115555529,0,2.6115555529,60.64,1.5899999999999999,60.6608415702,133.13,62.6815555529,-35.58,72.075750475,2.6115555529,0,2.6115555529,60.07,-35.58,69.8164830108,126.47,2.6115555529,-0.29,2.6276077344,2.6115555529,0,2.6115555529,0.0,-0.29,0.29,132.19
2019-04-11 07:00:00,71.4799999972,-5.57,71.6966896,2.7799999972,0,2.7799999972,68.7,-5.57,68.925429995,133.95,71.0199999972,-16.42,72.8934619812,2.7799999972,0,2.7799999972,68.24,-16.42,70.1877054761,127.06,2.7799999972,-0.30000000000000004,2.796140194,2.7799999972,0,2.7799999972,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-11 07:30:00,77.9139999949,-5.18,78.0860025562,5.0739999949,0,5.0739999949,72.84,-5.18,73.0239549737,133.21,77.4339999949,-12.2,78.3891851929,5.0739999949,0,5.0739999949,72.36,-12.2,73.3812619134,126.57,5.0739999949,-0.29,5.0822805854,5.0739999949,0,5.0739999949,0.0,-0.29,0.29,131.78
2019-04-11 08:00:00,80.5121111053,-3.3,80.5797123017,5.8221111053,0,5.8221111053,74.69,-3.3,74.7628657824,133.13,80.0221111053,-10.26,80.6771706603,5.8221111053,0,5.8221111053,74.2,-10.26,74.90599174970001,125.82,5.8221111053,-0.29,5.8293290971000005,5.8221111053,0,5.8221111053,0.0,-0.29,0.29,131.26
2019-04-11 08:30:00,80.6593333196,-3.29,80.7264030634,13.7493333196,0,13.7493333196,66.91,-3.29,66.9908366868,133.13,80.2793333196,-10.27,80.9335792996,13.7493333196,0,13.7493333196,66.53,-10.27,67.3180050209,126.04,13.7493333196,-0.30000000000000004,13.7526058161,13.7493333196,0,13.7493333196,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-11 09:00:00,79.9599999847,-1.92,79.9830481887,15.2999999847,0,15.2999999847,64.66,-1.92,64.6884997507,133.13,79.5799999847,-8.92,80.0783541137,15.2999999847,0,15.2999999847,64.28,-8.92,64.8959536489,125.76,15.2999999847,-0.29,15.3027481039,15.2999999847,0,15.2999999847,0.0,-0.29,0.29,131.26
2019-04-11 09:30:00,76.561777759,-1.43,76.5751311695,18.741777759,0,18.741777759,57.82,-1.43,57.8376806243,133.13,76.271777759,-8.44,76.7373291334,18.741777759,0,18.741777759,57.53,-8.44,58.1458038039,125.66,18.741777759,-0.29,18.7440212753,18.741777759,0,18.741777759,0.0,-0.29,0.29,131.26
2019-04-11 10:00:00,73.2526666457,-1.13,73.2613818509,20.9926666457,0,20.9926666457,52.26,-1.13,52.272215373,133.13,73.0226666457,-8.18,73.479400134,20.9926666457,0,20.9926666457,52.03,-8.18,52.6690924547,126.57,20.9926666457,-0.30000000000000004,20.9948101419,20.9926666457,0,20.9926666457,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-11 10:30:00,69.2418888657,-1.31,69.2542798222,23.2218888657,0,23.2218888657,46.02,-1.31,46.0386413787,133.13,69.0818888657,-8.36,69.5858963386,23.2218888657,0,23.2218888657,45.86,-8.36,46.6157612831,126.57,23.2218888657,-0.29,23.2236995866,23.2218888657,0,23.2218888657,0.0,-0.29,0.29,131.26
2019-04-11 11:00:00,66.1264444188,-0.8200000000000001,66.1315284223,25.6364444188,0,25.6364444188,40.49,-0.8200000000000001,40.4983024336,133.13,66.0264444188,-7.87,66.4938212362,25.6364444188,0,25.6364444188,40.39,-7.87,41.1495929506,126.38,25.6364444188,-0.29,25.6380846094,25.6364444188,0,25.6364444188,0.0,-0.29,0.29,131.26
2019-04-11 11:30:00,64.367666639,-1.19,64.3786657873,27.647666639,0,27.647666639,36.72,-1.19,36.7392773473,133.13,64.317666639,-8.24,64.8433484784,27.647666639,0,27.647666639,36.67,-8.24,37.5843917072,126.57,27.647666639,-0.30000000000000004,27.6492942149,27.647666639,0,27.647666639,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-11 12:00:00,63.0726666387,-1.65,63.0942451965,28.0026666387,0,28.0026666387,35.07,-1.65,35.1087937702,133.13,63.0326666387,-8.7,63.6302370228,28.0026666387,0,28.0026666387,35.03,-8.7,36.0941948241,126.57,28.0026666387,-0.29,28.0041682411,28.0026666387,0,28.0026666387,0.0,-0.29,0.29,131.26
2019-04-11 12:30:00,62.1305555265,-1.87,62.158690704,29.0105555265,0,29.0105555265,33.12,-1.87,33.1727493585,133.13,62.1205555265,-8.94,62.7605530483,29.0105555265,0,29.0105555265,33.11,-8.94,34.2957096442,126.57,29.0105555265,-0.29,29.0120049628,29.0105555265,0,29.0105555265,0.0,-0.29,0.29,131.26
2019-04-11 13:00:00,60.5802221926,-2.22,60.6208851874,29.6302221926,0,29.6302221926,30.95,-2.22,31.0295165931,133.8,60.5802221926,-9.31,61.2914302403,29.6302221926,0,29.6302221926,30.95,-9.31,32.3199412128,126.57,29.6302221926,-0.30000000000000004,29.6317408733,29.6302221926,0,29.6302221926,0.0,-0.30000000000000004,0.30000000000000004,131.78
2019-04-11 13:30:00,57.4999999697,-2.23,57.5432263304,30.2899999697,0,30.2899999697,27.21,-2.23,27.3012270786,134.07,57.549999969699996,-9.35,58.3045881258,30.2899999697,0,30.2899999697,27.26,-9.35,28.8189191331,127.16,30.2899999697,-0.29,30.2913881848,30.2899999697,0,30.2899999697,0.0,-0.29,0.29,132.19
2019-04-11 14:00:00,54.8094444138,-2.34,54.859372918,30.6294444138,0,30.6294444138,24.18,-2.34,24.2929619437,134.07,54.8994444138,-9.46,55.7085325327,30.6294444138,0,30.6294444138,24.27,-9.46,26.0485028361,127.51,30.6294444138,-0.30000000000000004,30.6309135531,30.6294444138,0,30.6294444138,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-11 14:30:00,54.0566666363,-2.64,54.1210939267,30.3666666363,0,30.3666666363,23.69,-2.64,23.8366461567,134.07,54.1366666363,-9.78,55.0129718747,30.3666666363,0,30.3666666363,23.77,-9.78,25.7033324688,127.51,30.3666666363,-0.30000000000000004,30.3681484882,30.3666666363,0,30.3666666363,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-11 15:00:00,53.6166666368,-2.77,53.6881722658,29.8766666368,0,29.8766666368,23.74,-2.77,23.901056462,134.07,53.7066666368,-9.91,54.6133146882,29.8766666368,0,29.8766666368,23.83,-9.91,25.8084676027,127.51,29.8766666368,-0.29,29.8780740565,29.8766666368,0,29.8766666368,0.0,-0.29,0.29,132.19
2019-04-11 15:30:00,54.2592221937,-3.38,54.3643963735,28.5692221937,0,28.5692221937,25.69,-3.38,25.9113971063,134.43,54.3192221937,-10.55,55.3342606323,28.5692221937,0,28.5692221937,25.75,-10.55,27.8274145403,127.82,28.5692221937,-0.30000000000000004,28.5707972719,28.5692221937,0,28.5692221937,0.0,-0.30000000000000004,0.30000000000000004,132.55
2019-04-11 16:00:00,55.6113333064,6.27,55.963678329,26.9313333064,0,26.9313333064,28.68,6.27,29.3573721576,133.37,55.3413333064,-33.51,64.696083901,26.9313333064,0,26.9313333064,28.41,-33.51,43.9323138476,126.8,26.9313333064,-0.30000000000000004,26.9330041707,26.9313333064,0,26.9313333064,0.0,-0.30000000000000004,0.30000000000000004,132.55
2019-04-11 16:30:00,59.8615555311,13.6,61.3870167918,24.5015555311,0,24.5015555311,35.36,13.6,37.8852161139,132.19,59.2915555311,-49.74,77.3922228476,24.5015555311,0,24.5015555311,34.79,-49.74,60.6993550213,125.05,24.5015555311,-0.29,24.5032716885,24.5015555311,0,24.5015555311,0.0,-0.29,0.29,132.19
2019-04-11 17:00:00,65.1412222007,13.03,66.4316169441,21.5012222007,0,21.5012222007,43.64,13.03,45.5437207527,131.84,64.4912222007,-50.16,81.7015504195,21.5012222007,0,21.5012222007,42.99,-50.16,66.0618323997,124.69,21.5012222007,-0.30000000000000004,21.5033150032,21.5012222007,0,21.5012222007,0.0,-0.30000000000000004,0.30000000000000004,131.51
2019-04-11 17:30:00,69.9547777599,12.57,71.0751421485,17.9047777599,0,17.9047777599,52.05,12.57,53.5463107973,131.84,69.2247777599,-50.5,85.6873377805,17.9047777599,0,17.9047777599,51.32,-50.5,71.9999472222,124.69,17.9047777599,-0.29,17.907126141,17.9047777599,0,17.9047777599,0.0,-0.29,0.29,131.26
2019-04-11 18:00:00,74.3391110971,13.54,75.5621270129,14.0091110971,0,14.0091110971,60.33,13.54,61.8307407363,131.26,73.5291110971,-49.08,88.4046185373,14.0091110971,0,14.0091110971,59.52,-49.08,77.1458151814,124.18,14.0091110971,-0.30000000000000004,14.0123229242,14.0091110971,0,14.0091110971,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-11 18:30:00,78.1933333234,14.03,79.4420435048,9.9433333234,0,9.9433333234,68.25,14.03,69.6771368528,131.26,77.3033333234,-48.57,91.2954009954,9.9433333234,0,9.9433333234,67.36,-48.57,83.0446536509,123.8,9.9433333234,-0.29,9.9475613886,9.9433333234,0,9.9433333234,0.0,-0.29,0.29,131.26
2019-04-11 19:00:00,81.3481111033,14.26,82.5885148194,7.8081111033,0,7.8081111033,73.54,14.26,74.9098071016,131.18,80.4081111033,-48.08,93.6864490265,7.8081111033,0,7.8081111033,72.6,-48.08,87.07724387,123.8,7.8081111033,-0.29,7.8134946728,7.8081111033,0,7.8081111033,0.0,-0.29,0.29,131.26
2019-04-11 19:30:00,80.386111103,12.82,81.4019610223,8.066111103,0,8.066111103,72.32,12.82,73.447496894,131.18,79.486111103,-49.51,93.6444443536,8.066111103,0,8.066111103,71.42,-49.51,86.9025690069,123.8,8.066111103,-0.29,8.0713225884,8.066111103,0,8.066111103,0.0,-0.29,0.29,131.26
2019-04-11 20:00:00,83.0992222169,13.42,84.1758702543,5.2792222169,0,5.2792222169,77.82,13.42,78.9686570736,130.38,82.1192222169,-48.53,95.3872504977,5.2792222169,0,5.2792222169,76.84,-48.53,90.882047182,123.35,5.2792222169,-0.30000000000000004,5.2877393294,5.2792222169,0,5.2792222169,0.0,-0.30000000000000004,0.30000000000000004,131.16
2019-04-11 20:30:00,83.0561111026,12.21,83.9488039908,8.5461111026,0,8.5461111026,74.51,12.21,75.5038025532,130.38,82.1261111026,-49.55,95.916112436,8.5461111026,0,8.5461111026,73.58,-49.55,88.7086179579,123.25,8.5461111026,-0.29,8.5510300536,8.5461111026,0,8.5461111026,0.0,-0.29,0.29,130.32
2019-04-11 21:00:00,82.3329999913,12.5,83.2764846014,8.6729999913,0,8.6729999913,73.66,12.5,74.7130885454,130.38,81.4029999913,-49.15,95.0903302528,8.6729999913,0,8.6729999913,72.73,-49.15,87.7802677143,122.82,8.6729999913,-0.29,8.6778470169,8.6729999913,0,8.6729999913,0.0,-0.29,0.29,130.32
2019-04-11 21:30:00,78.3825555483,11.46,79.2158861232,7.2825555483,0,7.2825555483,71.1,11.46,72.0176478372,130.38,77.4925555483,-50.4,92.4405547658,7.2825555483,0,7.2825555483,70.21,-50.4,86.4268714,123.42,7.2825555483,-0.29,7.288327333,7.2825555483,0,7.2825555483,0.0,-0.29,0.29,130.32
2019-04-11 22:00:00,75.4063333293,11.24,76.2394432441,4.0363333293,0,4.0363333293,71.37,11.24,72.2496678193,130.38,74.5063333293,-50.81,90.1823142649,4.0363333293,0,4.0363333293,70.47,-50.81,86.8773675936,123.76,4.0363333293,-0.29,4.0467377905,4.0363333293,0,4.0363333293,0.0,-0.29,0.29,130.5
2019-04-11 22:30:00,70.8451111071,9.69,71.5047261919,4.0351111071,0,4.0351111071,66.81,9.69,67.5090527263,131.4,69.9851111071,-53.07,87.8313194519,4.0351111071,0,4.0351111071,65.95,-53.07,84.651210269,124.37,4.0351111071,-0.29,4.0455187117,4.0351111071,0,4.0351111071,0.0,-0.29,0.29,131.26
2019-04-11 23:00:00,65.6769999975,8.76,66.2586290884,2.4969999975,0,2.4969999975,63.18,8.76,63.7844024821,132.19,64.8769999975,-54.56,84.7692086118,2.4969999975,0,2.4969999975,62.38,-54.56,82.873747351,124.95,2.4969999975,-0.29,2.5137837989,2.4969999975,0,2.4969999975,0.0,-0.29,0.29,131.49
2019-04-11 23:30:00,59.9686666635,8.48,60.5652654696,3.1686666635,0,3.1686666635,56.8,8.48,57.4295255074,132.65,59.2086666635,-55.35,81.0511487153,3.1686666635,0,3.1686666635,56.04,-55.35,78.7661354898,125.63,3.1686666635,-0.30000000000000004,3.1828365375,3.1686666635,0,3.1686666635,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-12 00:00:00,54.6501111086,7.17,55.118450125,2.5401111086,0,2.5401111086,52.11,7.17,52.6009600673,132.65,53.9301111086,-56.65,78.2155955304,2.5401111086,0,2.5401111086,51.39,-56.65,76.486303349,125.63,2.5401111086,-0.29,2.5566119071999998,2.5401111086,0,2.5401111086,0.0,-0.29,0.29,132.19
2019-04-12 00:30:00,53.8538888863,7.14,54.3251410323,2.5838888863,0,2.5838888863,51.27,7.14,51.7647804979,133.01,53.1338888863,-56.88,77.8366529868,2.5838888863,0,2.5838888863,50.55,-56.88,76.0962344666,125.76,2.5838888863,-0.30000000000000004,2.6012461969,2.5838888863,0,2.5838888863,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-12 01:00:00,52.6658888863,6.4,53.0533302648,2.5558888863,0,2.5558888863,50.11,6.4,50.5170476176,133.13,51.9558888863,-57.82,77.7339487609,2.5558888863,0,2.5558888863,49.4,-57.82,76.0494076243,125.92,2.5558888863,-0.30000000000000004,2.5734350583,2.5558888863,0,2.5558888863,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-12 01:30:00,58.0839999974,6.86,58.4876966182,2.5639999974,0,2.5639999974,55.52,6.86,55.9422023163,132.18,57.3339999974,-56.61,80.5722015071,2.5639999974,0,2.5639999974,54.77,-56.61,78.7682994611,125.54,2.5639999974,-0.29,2.580348036,2.5639999974,0,2.5639999974,0.0,-0.29,0.29,131.95
2019-04-12 02:00:00,59.4778888863,8.17,60.036390351,2.5578888862999998,0,2.5578888862999998,56.92,8.17,57.5033503372,130.87,58.7178888863,-53.93,79.7260018769,2.5578888862999998,0,2.5578888862999998,56.16,-53.93,77.8613543422,123.78,2.5578888862999998,-0.29,2.574275734,2.5578888862999998,0,2.5578888862999998,0.0,-0.29,0.29,130.33
2019-04-12 02:30:00,59.7831111085,7.95,60.3093929153,2.5631111085000002,0,2.5631111085000002,57.22,7.95,57.7696364884,130.7,59.0131111085,-54.04,80.017928508,2.5631111085000002,0,2.5631111085000002,56.45,-54.04,78.1468111953,123.78,2.5631111085000002,-0.29,2.5794647807,2.5631111085000002,0,2.5631111085000002,0.0,-0.29,0.29,130.33
2019-04-12 03:00:00,58.1934444419,7.67,58.6967279838,2.5934444419,0,2.5934444419,55.6,7.67,56.1265436313,131.26,57.4534444419,-54.66,79.3007810695,2.5934444419,0,2.5934444419,54.86,-54.66,77.4424638038,124.23,2.5934444419,-0.28,2.6085156839,2.5934444419,0,2.5934444419,0.0,-0.28,0.28,130.8
2019-04-12 03:30:00,56.558666664,7.58,57.0643424111,2.658666664,0,2.658666664,53.9,7.58,54.4303812223,131.26,55.818666664,-54.95,78.3276837915,2.658666664,0,2.658666664,53.16,-54.95,76.4557918015,124.64,2.658666664,-0.29,2.6744360958,2.658666664,0,2.658666664,0.0,-0.29,0.29,131.23
2019-04-12 04:00:00,55.1235555529,7.64,55.6504804723,2.6235555529,0,2.6235555529,52.5,7.64,53.0529886057,131.26,54.4135555529,-55.15,77.4748832068,2.6235555529,0,2.6235555529,51.79,-55.15,75.6553144201,124.64,2.6235555529,-0.29,2.6395347581,2.6235555529,0,2.6235555529,0.0,-0.29,0.29,131.23
2019-04-12 04:30:00,54.0379999975,7.4,54.5423270839,2.5079999975,0,2.5079999975,51.53,7.4,52.058629448,131.6,53.3279999975,-55.48,76.9539211719,2.5079999975,0,2.5079999975,50.82,-55.48,75.2376421746,124.64,2.5079999975,-0.29,2.524710674,2.5079999975,0,2.5079999975,0.0,-0.29,0.29,131.23
2019-04-12 05:00:00,53.1049999973,7.32,53.6071210262,2.6549999973,0,2.6549999973,50.45,7.32,50.9782787077,132.17,52.4049999973,-55.67,76.4554309694,2.6549999973,0,2.6549999973,49.75,-55.67,74.6606415724,124.64,2.6549999973,-0.29,2.6707910786999998,2.6549999973,0,2.6549999973,0.0,-0.29,0.29,131.23
2019-04-12 05:30:00,54.5098888862,2.6,54.5718607561,2.6698888862,0,2.6698888862,51.84,2.6,51.9051596665,132.33,53.9398888862,-44.99,70.2396733553,2.6698888862,0,2.6698888862,51.27,-44.99,68.2107982654,125.24,2.6698888862,-0.30000000000000004,2.6866906530000003,2.6698888862,0,2.6698888862,0.0,-0.30000000000000004,0.30000000000000004,131.23
2019-04-12 06:00:00,56.8918888863,-1.2,56.9045430616,2.6318888863,0,2.6318888863,54.26,-1.2,54.2732678213,133.13,56.4018888863,-38.02,68.0198020428,2.6318888863,0,2.6318888863,53.77,-38.02,65.8538783976,125.63,2.6318888863,-0.29,2.6478178014,2.6318888863,0,2.6318888863,0.0,-0.29,0.29,131.23
2019-04-12 06:30:00,63.3829999974,-0.49,63.3848940101,2.6129999974,0,2.6129999974,60.77,-0.49,60.7719754492,133.13,62.8329999974,-33.4,71.1585967306,2.6129999974,0,2.6129999974,60.22,-33.4,68.8622421941,126.5,2.6129999974,-0.29,2.6290433595,2.6129999974,0,2.6129999974,0.0,-0.29,0.29,132.05
2019-04-12 07:00:00,70.9802222195,-8.06,71.4363741124,2.7302222195,0,2.7302222195,68.25,-8.06,68.7242759147,134.07,70.5702222195,-15.07,72.1613550601,2.7302222195,0,2.7302222195,67.84,-15.07,69.4936723738,126.76,2.7302222195,-0.30000000000000004,2.7466549415,2.7302222195,0,2.7302222195,0.0,-0.30000000000000004,0.30000000000000004,132.15
2019-04-12 07:30:00,77.2028888858,-5.99,77.4349155892,3.1328888858,0,3.1328888858,74.07,-5.99,74.3118092903,133.26,76.7028888858,-12.95,77.7884031422,3.1328888858,0,3.1328888858,73.57,-12.95,74.7010535401,125.89,3.1328888858,-0.29,3.146282373,3.1328888858,0,3.1328888858,0.0,-0.29,0.29,131.35
2019-04-12 08:00:00,81.8701111072,-5.03,82.0244841051,3.9401111072,0,3.9401111072,77.93,-5.03,78.0921622188,133.03,81.3401111072,-12.0,82.2205185761,3.9401111072,0,3.9401111072,77.4,-12.0,78.3247087451,125.89,3.9401111072,-0.29,3.9507689804,3.9401111072,0,3.9401111072,0.0,-0.29,0.29,131.26
2019-04-12 08:30:00,83.3677777727,-7.48,83.7026688389,5.0877777727,0,5.0877777727,78.28,-7.48,78.6365614711,133.89,82.8277777727,-14.49,84.0856757763,5.0877777727,0,5.0877777727,77.74,-14.49,79.0788701234,126.45,5.0877777727,-0.29,5.0960359756,5.0877777727,0,5.0877777727,0.0,-0.29,0.29,132.01
2019-04-12 09:00:00,84.3708888783,-8.2,84.7684309759,10.5708888783,0,10.5708888783,73.8,-8.2,74.2541581327,134.39,83.9108888783,-15.27,85.2889803688,10.5708888783,0,10.5708888783,73.34,-15.27,74.9128059814,127.15,10.5708888783,-0.30000000000000004,10.5751449956,10.5708888783,0,10.5708888783,0.0,-0.30000000000000004,0.30000000000000004,132.49
2019-04-12 09:30:00,85.1348888798,-0.93,85.1399683144,9.0448888798,0,9.0448888798,76.09,-0.93,76.095683189,133.35,84.5948888798,-8.01,84.97326241,9.0448888798,0,9.0448888798,75.55,-8.01,75.9734335146,126.6,9.0448888798,-0.30000000000000004,9.0498626978,9.0448888798,0,9.0448888798,0.0,-0.30000000000000004,0.30000000000000004,132.21
2019-04-12 10:00:00,82.1144444342,1.38,82.1260396265,10.2844444342,0,10.2844444342,71.83,1.38,71.8432550766,132.9,81.6044444342,-12.66,82.5806330286,10.2844444342,0,10.2844444342,71.32,-12.66,72.4349225167,125.99,10.2844444342,-0.29,10.288532321,10.2844444342,0,10.2844444342,0.0,-0.29,0.29,132.08
2019-04-12 10:30:00,78.5385555418,10.83,79.2817356432,13.7685555418,0,13.7685555418,64.77,10.83,65.6691845541,131.26,77.6985555418,-51.73,93.3437648334,13.7685555418,0,13.7685555418,63.93,-51.73,82.2376908723,124.07,13.7685555418,-0.29,13.7716092635,13.7685555418,0,13.7685555418,0.0,-0.29,0.29,131.26
2019-04-12 11:00:00,78.4505555403,11.08,79.2291364625,15.2305555403,0,15.2305555403,63.22,11.08,64.1836022672,131.26,77.6205555403,-51.41,93.101765517,15.2305555403,0,15.2305555403,62.39,-51.41,80.8424405866,123.76,15.2305555403,-0.30000000000000004,15.2335098407,15.2305555403,0,15.2305555403,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-12 11:30:00,77.9687777615,11.22,78.7719411061,16.2787777615,0,16.2787777615,61.69,11.22,62.7020294727,131.26,77.1587777615,-51.27,92.6395697618,16.2787777615,0,16.2787777615,60.88,-51.27,79.5926334531,123.76,16.2787777615,-0.29,16.2813606744,16.2787777615,0,16.2787777615,0.0,-0.29,0.29,131.26
2019-04-12 12:00:00,77.1653333156,10.76,77.9119135031,17.6953333156,0,17.6953333156,59.47,10.76,60.4355731337,131.26,76.3753333156,-51.94,92.3631698193,17.6953333156,0,17.6953333156,58.68,-51.94,78.3652091173,124.05,17.6953333156,-0.29,17.6977094888,17.6953333156,0,17.6953333156,0.0,-0.29,0.29,131.26
2019-04-12 12:30:00,76.3703333154,10.19,77.0471538131,17.9403333154,0,17.9403333154,58.43,10.19,59.31189594,131.26,75.5803333154,-52.49,92.0194918703,17.9403333154,0,17.9403333154,57.64,-52.49,77.9587692309,123.76,17.9403333154,-0.29,17.9426770429,17.9403333154,0,17.9403333154,0.0,-0.29,0.29,131.26
2019-04-12 13:00:00,72.0873333128,9.31,72.6860352761,20.4973333128,0,20.4973333128,51.59,9.31,52.4233173311,131.44,71.3773333128,-53.75,89.3520352922,20.4973333128,0,20.4973333128,50.88,-53.75,74.0124104458,124.69,20.4973333128,-0.29,20.4993846966,20.4973333128,0,20.4973333128,0.0,-0.29,0.29,131.26
2019-04-12 13:30:00,69.0819999727,7.17,69.4530893498,27.2719999727,0,27.2719999727,41.81,7.17,42.4203371038,132.49,68.4819999727,-56.62,88.8572378609,27.2719999727,0,27.2719999727,41.21,-56.62,70.0291974822,125.3,27.2719999727,-0.29,27.2735418036,27.2719999727,0,27.2719999727,0.0,-0.29,0.29,131.67
2019-04-12 14:00:00,64.125333306,6.27,64.4311358864,27.285333306,0,27.285333306,36.84,6.27,37.3697538124,132.49,63.535333306,-57.66,85.7986840127,27.285333306,0,27.285333306,36.25,-57.66,68.1082821689,125.63,27.285333306,-0.30000000000000004,27.2869824939,27.285333306,0,27.285333306,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-12 14:30:00,64.510333309,6.58,64.845042244,24.380333309,0,24.380333309,40.13,6.58,40.6658738994,132.29,63.890333309,-57.31,85.8277973056,24.380333309,0,24.380333309,39.51,-57.31,69.6094548176,125.63,24.380333309,-0.29,24.3820579988,24.380333309,0,24.380333309,0.0,-0.29,0.29,132.0
2019-04-12 15:00:00,64.4096666433,5.58,64.6509207753,23.3896666433,0,23.3896666433,41.02,5.58,41.3977873805,132.7,63.7796666433,-58.4,86.4777767818,23.3896666433,0,23.3896666433,40.39,-58.4,71.0064229489,125.63,23.3896666433,-0.30000000000000004,23.3915904907,23.3896666433,0,23.3896666433,0.0,-0.30000000000000004,0.30000000000000004,131.76
2019-04-12 15:30:00,63.7836666444,5.79,64.0459228258,22.2536666444,0,22.2536666444,41.53,5.79,41.9316706083,132.19,63.1536666444,-58.11,85.8204970309,22.2536666444,0,22.2536666444,40.9,-58.11,71.0604116228,125.63,22.2536666444,-0.29,22.2555561404,22.2536666444,0,22.2536666444,0.0,-0.29,0.29,131.26
2019-04-12 16:00:00,66.2245555356,5.51,66.4533810719,19.9945555356,0,19.9945555356,46.23,5.51,46.5572013764,133.04,65.5445555356,-58.52,87.8673953202,19.9945555356,0,19.9945555356,45.55,-58.52,74.1578916906,125.63,19.9945555356,-0.29,19.9966584975,19.9945555356,0,19.9945555356,0.0,-0.29,0.29,132.19
2019-04-12 16:30:00,72.3717777611,5.15,72.5547842413,16.6917777611,0,16.6917777611,55.68,5.15,55.9176617895,132.77,71.5917777611,-58.71,92.5864285033,16.6917777611,0,16.6917777611,54.9,-58.71,80.379562701,125.63,16.6917777611,-0.30000000000000004,16.6944734815,16.6917777611,0,16.6917777611,0.0,-0.30000000000000004,0.30000000000000004,131.88
2019-04-12 17:00:00,78.2759999864,5.64,78.4789256672,13.5659999864,0,13.5659999864,64.71,5.64,64.9553207982,132.19,77.4059999864,-57.87,96.6469126972,13.5659999864,0,13.5659999864,63.84,-57.87,86.1654368062,125.3,13.5659999864,-0.29,13.5690992933,13.5659999864,0,13.5659999864,0.0,-0.29,0.29,131.26
2019-04-12 17:30:00,84.0134444344,6.13,84.2367838045,10.0434444344,0,10.0434444344,73.97,6.13,74.2235663385,132.19,83.0534444344,-57.32,100.9131162556,10.0434444344,0,10.0434444344,73.01,-57.32,92.8226400185,125.14,10.0434444344,-0.30000000000000004,10.04792397,10.0434444344,0,10.0434444344,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-12 18:00:00,85.945888881,6.24,86.1721150695,7.855888881,0,7.855888881,78.09,6.24,78.3389156167,131.35,84.955888881,-56.8,102.1946332033,7.855888881,0,7.855888881,77.1,-56.8,95.7635107961,124.69,7.855888881,-0.29,7.8612397312,7.855888881,0,7.855888881,0.0,-0.29,0.29,131.26
2019-04-12 18:30:00,86.5752222152,7.03,86.8601750033,7.0152222152,0,7.0152222152,79.56,7.03,79.8699849756,131.26,85.5752222152,-55.64,102.0731515002,7.0152222152,0,7.0152222152,78.56,-55.64,96.2677682301,124.18,7.0152222152,-0.29,7.0212137646,7.0152222152,0,7.0152222152,0.0,-0.29,0.29,130.8
2019-04-12 19:00:00,85.8545555444,5.96,86.0611777036,11.1745555444,0,11.1745555444,74.68,5.96,74.917447901,131.26,84.9145555444,-56.74,102.1269276112,11.1745555444,0,11.1745555444,73.74,-56.74,93.0430824941,124.05,11.1745555444,-0.29,11.1783179242,11.1745555444,0,11.1745555444,0.0,-0.29,0.29,130.8
2019-04-12 19:30:00,85.6655555482,6.58,85.9178899146,7.3955555482,0,7.3955555482,78.27,6.58,78.5460966567,131.26,84.6655555482,-55.91,101.4602601824,7.3955555482,0,7.3955555482,77.27,-55.91,95.3759980289,123.81,7.3955555482,-0.29,7.4012392115,7.3955555482,0,7.3955555482,0.0,-0.29,0.29,130.42
2019-04-12 20:00:00,83.8546666613,6.21,84.0842983017,5.3246666613,0,5.3246666613,78.53,6.21,78.7751547126,131.26,82.8746666613,-56.26,100.1668506754,5.3246666613,0,5.3246666613,77.55,-56.26,95.8080899507,123.81,5.3246666613,-0.29,5.3325580217,5.3246666613,0,5.3246666613,0.0,-0.29,0.29,130.32
2019-04-12 20:30:00,83.0297777723,5.24,83.1949613674,5.4397777723,0,5.4397777723,77.59,5.24,77.7667390341,131.26,82.0597777723,-57.23,100.045389839,5.4397777723,0,5.4397777723,76.62,-57.23,95.6341847877,124.03,5.4397777723,-0.29,5.447502383,5.4397777723,0,5.4397777723,0.0,-0.29,0.29,130.32
2019-04-12 21:00:00,82.4394444418,5.6,82.6294257506,2.6494444418,0,2.6494444418,79.79,5.6,79.9862744476,131.26,81.4494444418,-56.92,99.3674916654,2.6494444418,0,2.6494444418,78.8,-56.92,97.2076457898,124.03,2.6494444418,-0.29,2.6652684387,2.6494444418,0,2.6494444418,0.0,-0.29,0.29,130.63
2019-04-12 21:30:00,77.2056666601,3.14,77.2694931032,6.5856666601,0,6.5856666601,70.62,3.14,70.689772952,132.06,76.3156666601,-60.38,97.3130277906,6.5856666601,0,6.5856666601,69.73,-60.38,92.2389142391,125.05,6.5856666601,-0.29,6.5920486465,6.5856666601,0,6.5856666601,0.0,-0.29,0.29,131.26
2019-04-12 22:00:00,75.4862222178,2.67,75.5334273333,4.3962222178,0,4.3962222178,71.09,2.67,71.140122294,132.43,74.5762222178,-61.29,96.5301870934,4.3962222178,0,4.3962222178,70.18,-61.29,93.1756218117,125.63,4.3962222178,-0.30000000000000004,4.4064463901,4.3962222178,0,4.3962222178,0.0,-0.30000000000000004,0.30000000000000004,131.47
2019-04-12 22:30:00,70.0355555529,2.24,70.0713682013,2.6855555529,0,2.6855555529,67.35,2.24,67.3872398901,133.13,69.1755555529,-62.06,92.9338532831,2.6855555529,0,2.6855555529,66.49,-62.06,90.9525354237,125.75,2.6855555529,-0.29,2.7011680117,2.6855555529,0,2.6855555529,0.0,-0.29,0.29,132.19
2019-04-12 23:00:00,63.8177777751,3.81,63.9314074626,2.6777777751,0,2.6777777751,61.14,3.81,61.2585969477,133.13,63.0077777751,-60.68,87.475953611,2.6777777751,0,2.6777777751,60.33,-60.68,85.5673494973,126.2,2.6777777751,-0.30000000000000004,2.6945303511,2.6777777751,0,2.6777777751,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-12 23:30:00,59.8625555529,4.84,60.0578983759,2.6325555529,0,2.6325555529,57.23,4.84,57.4342972448,133.13,59.0925555529,-59.55,83.8935791451,2.6325555529,0,2.6325555529,56.46,-59.55,82.0605514239,126.2,2.6325555529,-0.30000000000000004,2.6495940707,2.6325555529,0,2.6325555529,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-13 00:00:00,55.4542222185,4.38,55.6269283878,3.7142222185,0,3.7142222185,51.74,4.38,51.9250613866,133.13,54.7242222185,-60.07,81.2597403234,3.7142222185,0,3.7142222185,51.01,-60.07,78.8062497522,126.09,3.7142222185,-0.29,3.7255263639000002,3.7142222185,0,3.7142222185,0.0,-0.29,0.29,132.19
2019-04-13 00:30:00,53.4819999977,4.27,53.6521875021,2.2719999977,0,2.2719999977,51.21,4.27,51.3877125391,133.13,52.7419999977,-60.43,80.20912332,2.2719999977,0,2.2719999977,50.47,-60.43,78.7337653107,126.57,2.2719999977,-0.30000000000000004,2.2917207486,2.2719999977,0,2.2719999977,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-13 01:00:00,51.4845555544,3.65,51.6137768492,1.1245555544,0,1.1245555544,50.36,3.65,50.492099382,133.88,50.7745555544,-61.21,79.5281056718,1.1245555544,0,1.1245555544,49.65,-61.21,78.8148881874,126.57,1.1245555544,-0.30000000000000004,1.163883669,1.1245555544,0,1.1245555544,0.0,-0.30000000000000004,0.30000000000000004,132.53
