Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-13 01:30:00,56.8526666655,4.3,57.0150480748,1.1826666655,0,1.1826666655,55.67,4.3,55.8358209396,133.19,56.0726666655,-60.09,82.1885152985,1.1826666655,0,1.1826666655,54.89,-60.09,81.3862408519,126.12,1.1826666655,-0.29,1.2177029365,1.1826666655,0,1.1826666655,0.0,-0.29,0.29,132.19
2019-04-13 02:00:00,57.72111111,4.34,57.8840415639,1.13111111,0,1.13111111,56.59,4.34,56.7561776373,132.77,56.94111111,-59.36,82.2550894136,1.13111111,0,1.13111111,55.81,-59.36,81.4761664538,125.28,1.13111111,-0.30000000000000004,1.1702189296,1.13111111,0,1.13111111,0.0,-0.30000000000000004,0.30000000000000004,131.84
2019-04-13 02:30:00,57.7798888877,5.29,58.0215447905,1.1798888877,0,1.1798888877,56.6,5.29,56.8466718463,131.54,57.0098888877,-57.64,81.0709382639,1.1798888877,0,1.1798888877,55.83,-57.64,80.2456135873,124.69,1.1798888877,-0.29,1.2150052623,1.1798888877,0,1.1798888877,0.0,-0.29,0.29,131.18
2019-04-13 03:00:00,56.2011111099,5.23,56.4439349266,1.16111111,0,1.16111111,55.04,5.23,55.2879236362,132.19,55.44111111,-58.07,80.285999409,1.16111111,0,1.16111111,54.28,-58.07,79.4886362948,125.01,1.16111111,-0.29,1.1967785968,1.16111111,0,1.16111111,0.0,-0.29,0.29,131.26
2019-04-13 03:30:00,54.1864444433,4.98,54.4148064538,1.1764444433,0,1.1764444433,53.01,4.98,53.2434080427,132.19,53.4464444433,-58.58,79.2977857423,1.1764444433,0,1.1764444433,52.27,-58.58,78.5096764737,125.37,1.1764444433,-0.29,1.2116606489,1.1764444433,0,1.1764444433,0.0,-0.29,0.29,131.26
2019-04-13 04:00:00,52.8993333322,4.97,53.1322911889,1.1793333322,0,1.1793333322,51.72,4.97,51.9582457364,132.39,52.1793333322,-58.86,78.6586449603,1.1793333322,0,1.1793333322,51.0,-58.86,77.8813174003,125.63,1.1793333322,-0.29,1.2144657708,1.1793333322,0,1.1793333322,0.0,-0.29,0.29,131.73
2019-04-13 04:30:00,51.6262222211,4.46,51.8185142668,1.1562222211,0,1.1562222211,50.47,4.46,50.6666803728,133.07,50.9062222211,-59.54,78.3355287262,1.1562222211,0,1.1562222211,49.75,-59.54,77.5891364819,125.63,1.1562222211,-0.30000000000000004,1.1945081936,1.1562222211,0,1.1562222211,0.0,-0.30000000000000004,0.30000000000000004,132.13
2019-04-13 05:00:00,50.3726666655,3.6,50.5011440167,1.1826666655,0,1.1826666655,49.19,3.6,49.3215581668,133.07,49.6726666655,-60.63,78.3796575245,1.1826666655,0,1.1826666655,48.49,-60.63,77.6355395421,125.84,1.1826666655,-0.29,1.2177029365,1.1826666655,0,1.1826666655,0.0,-0.29,0.29,132.13
2019-04-13 05:30:00,50.4934444433,3.38,50.6064455554,1.1334444433,0,1.1334444433,49.36,3.38,49.4755899409,133.07,49.7834444433,-60.81,78.5891051014,1.1334444433,0,1.1334444433,48.65,-60.81,77.8760463814,125.63,1.1334444433,-0.30000000000000004,1.1724744373,1.1334444433,0,1.1334444433,0.0,-0.30000000000000004,0.30000000000000004,132.13
2019-04-13 06:00:00,51.0798888878,3.58,51.2051896665,1.1198888878,0,1.1198888878,49.96,3.58,50.0881023797,133.07,50.3698888878,-60.49,78.7157278221,1.1198888878,0,1.1198888878,49.25,-60.49,78.0038627249,125.63,1.1198888878,-0.29,1.1568280429,1.1198888878,0,1.1198888878,0.0,-0.29,0.29,132.13
2019-04-13 06:30:00,53.6609999989,4.33,53.8354141889,1.0609999989,0,1.0609999989,52.6,4.33,52.7779205729,132.41,52.9209999989,-59.49,79.6221849794,1.0609999989,0,1.0609999989,51.86,-59.49,78.9209712307,125.63,1.0609999989,-0.30000000000000004,1.102597387,1.0609999989,0,1.0609999989,0.0,-0.30000000000000004,0.30000000000000004,131.43
2019-04-13 07:00:00,55.9857777759,4.83,56.1937382025,1.8457777759,0,1.8457777759,54.14,4.83,54.355022767,132.41,55.2357777759,-59.04,80.8499396816,1.8457777759,0,1.8457777759,53.39,-59.04,79.6003373108,125.63,1.8457777759,-0.29,1.868420616,1.8457777759,0,1.8457777759,0.0,-0.29,0.29,131.57
2019-04-13 07:30:00,58.1958888863,5.49,58.454269162,2.6058888863,0,2.6058888863,55.59,5.49,55.8604350144,132.22,57.4158888863,-57.97,81.5910852765,2.6058888863,0,2.6058888863,54.81,-57.97,79.7788004422,124.99,2.6058888863,-0.29,2.6219757603,2.6058888863,0,2.6058888863,0.0,-0.29,0.29,131.36
2019-04-13 08:00:00,57.797111105,5.34,58.0432739608,6.087111105,0,6.087111105,51.71,5.34,51.9849949505,132.22,57.077111105,-58.15,81.481403474,6.087111105,0,6.087111105,50.99,-58.15,77.3395280565,125.1,6.087111105,-0.30000000000000004,6.0944992907,6.087111105,0,6.087111105,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-13 08:30:00,57.3341111035,6.09,57.6566422542,7.5741111035,0,7.5741111035,49.76,6.09,50.1312846434,132.22,56.6341111035,-57.34,80.593412513,7.5741111035,0,7.5741111035,49.06,-57.34,75.4636283252,124.69,7.5741111035,-0.29,7.5796608769,7.5741111035,0,7.5741111035,0.0,-0.29,0.29,131.26
2019-04-13 09:00:00,59.1497777717,8.88,59.8126291885,6.0497777717,0,6.0497777717,53.1,8.88,53.8373884954,131.42,58.3897777717,-54.08,79.5865098382,6.0497777717,0,6.0497777717,52.34,-54.08,75.2603614129,124.69,6.0497777717,-0.29,6.056724452,6.0497777717,0,6.0497777717,0.0,-0.29,0.29,131.26
2019-04-13 09:30:00,57.1871111059,9.53,57.9757412772,5.2371111059,0,5.2371111059,51.95,9.53,52.8168855576,131.26,56.4471111059,-53.22,77.5799249304,5.2371111059,0,5.2371111059,51.21,-53.22,73.8568378689,124.69,5.2371111059,-0.29,5.2451341961,5.2371111059,0,5.2371111059,0.0,-0.29,0.29,131.26
2019-04-13 10:00:00,57.4314444386,10.35,58.3566046845,5.8714444386,0,5.8714444386,51.56,10.35,52.5885548385,131.26,56.6914444386,-52.27,77.1107824661,5.8714444386,0,5.8714444386,50.82,-52.27,72.9028483669,123.92,5.8714444386,-0.29,5.8786018572,5.8714444386,0,5.8714444386,0.0,-0.29,0.29,131.26
2019-04-13 10:30:00,57.2898888828,9.86,58.1321853039,6.0998888828,0,6.0998888828,51.19,9.86,52.1309476223,131.26,56.5498888828,-52.77,77.3470285962,6.0998888828,0,6.0998888828,50.45,-52.77,73.0059956442,123.76,6.0998888828,-0.29,6.1067785601,6.0998888828,0,6.0998888828,0.0,-0.29,0.29,131.26
2019-04-13 11:00:00,56.1674444379,9.37,56.9436450772,6.5774444379,0,6.5774444379,49.59,9.37,50.4674647669,131.54,55.4374444379,-53.58,77.0981624022,6.5774444379,0,6.5774444379,48.86,-53.58,72.5128678236,124.5,6.5774444379,-0.29,6.5838343944,6.5774444379,0,6.5774444379,0.0,-0.29,0.29,131.26
2019-04-13 11:30:00,59.5375555482,8.89,60.1976130811,7.3475555482,0,7.3475555482,52.19,8.89,52.9417434545,132.19,58.7875555482,-54.59,80.2249636169,7.3475555482,0,7.3475555482,51.44,-54.59,75.0076109472,124.76,7.3475555482,-0.30000000000000004,7.3536774837,7.3475555482,0,7.3475555482,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-13 12:00:00,57.490333326,9.59,58.284702332,7.350333326,0,7.350333326,50.14,9.59,51.0488755998,132.19,56.740333326,-53.82,78.2052288913,7.350333326,0,7.350333326,49.39,-53.82,73.0476864794,124.76,7.350333326,-0.29,7.3560519304,7.350333326,0,7.350333326,0.0,-0.29,0.29,131.26
2019-04-13 12:30:00,56.3233333261,9.95,57.1954576602,7.2433333261,0,7.2433333261,49.08,9.95,50.0784274913,132.19,55.5933333261,-53.52,77.1687055114,7.2433333261,0,7.2433333261,48.35,-53.52,72.1256743469,124.76,7.2433333261,-0.29,7.2491363398,7.2433333261,0,7.2433333261,0.0,-0.29,0.29,131.54
2019-04-13 13:00:00,50.784666658,9.89,51.7387134316,8.714666658,0,8.714666658,42.07,9.89,43.2168601358,132.19,50.144666658,-53.82,73.5600434627,8.714666658,0,8.714666658,41.43,-53.82,67.9193440781,124.76,8.714666658,-0.30000000000000004,8.7198288377,8.714666658,0,8.714666658,0.0,-0.30000000000000004,0.30000000000000004,131.7
2019-04-13 13:30:00,49.2827777697,9.45,50.180620609,8.0527777697,0,8.0527777697,41.23,9.45,42.2991181941,132.28,48.6327777697,-54.46,73.0139621826,8.0527777697,0,8.0527777697,40.58,-54.46,67.9163308785,125.33,8.0527777697,-0.29,8.0579978784,8.0527777697,0,8.0527777697,0.0,-0.29,0.29,132.14
2019-04-13 14:00:00,47.2503333268,9.48,48.19195368,6.5103333268,0,6.5103333268,40.74,9.48,41.8284353042,132.63,46.6003333268,-54.78,71.9196737073,6.5103333268,0,6.5103333268,40.09,-54.78,67.8826671544,125.67,6.5103333268,-0.30000000000000004,6.5172417499,6.5103333268,0,6.5103333268,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-04-13 14:30:00,47.0796666588,9.11,47.9529677153,7.8196666588,0,7.8196666588,39.26,9.11,40.3030978958,132.76,46.4596666588,-55.02,72.011811712,7.8196666588,0,7.8196666588,38.64,-55.02,67.232804493,125.67,7.8196666588,-0.30000000000000004,7.8254192639,7.8196666588,0,7.8196666588,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-13 15:00:00,44.8127777695,8.18,45.5532375515,8.2527777695,0,8.2527777695,36.56,8.18,37.4639293187,133.13,44.2227777695,-56.28,71.5757813346,8.2527777695,0,8.2527777695,35.97,-56.28,66.7928087447,125.74,8.2527777695,-0.29,8.2578714517,8.2527777695,0,8.2527777695,0.0,-0.29,0.29,132.19
2019-04-13 15:30:00,45.211222214,8.28,45.9631701918,8.221222214,0,8.221222214,36.99,8.28,37.905388799,132.79,44.601222214,-55.88,71.4971567475,8.221222214,0,8.221222214,36.38,-55.88,66.6789232067,125.63,8.221222214,-0.30000000000000004,8.2266940317,8.221222214,0,8.221222214,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-13 16:00:00,51.5736666602,7.82,52.1631622199,6.4536666602,0,6.4536666602,45.12,7.82,45.7926500653,133.13,50.8836666602,-56.73,76.2065642369,6.4536666602,0,6.4536666602,44.43,-56.73,72.0577393484,126.09,6.4536666602,-0.30000000000000004,6.4606356778,6.4536666602,0,6.4536666602,0.0,-0.30000000000000004,0.30000000000000004,132.47
2019-04-13 16:30:00,59.1548888814,7.67,59.6500610106,7.5248888814,0,7.5248888814,51.63,7.67,52.1966071694,133.13,58.4248888814,-56.53,81.2964239115,7.5248888814,0,7.5248888814,50.9,-56.53,76.068724848,125.63,7.5248888814,-0.29,7.5304749304000005,7.5248888814,0,7.5248888814,0.0,-0.29,0.29,132.19
2019-04-13 17:00:00,65.1289999933,7.97,65.6148423767,6.7289999933,0,6.7289999933,58.4,7.97,58.9413343928,132.25,64.3189999933,-55.78,85.1371961021,6.7289999933,0,6.7289999933,57.59,-55.78,80.1749119114,125.29,6.7289999933,-0.30000000000000004,6.7356841456000005,6.7289999933,0,6.7289999933,0.0,-0.30000000000000004,0.30000000000000004,131.83
2019-04-13 17:30:00,71.5827777721,8.56,72.092771299,5.6627777721,0,5.6627777721,65.92,8.56,66.4734533479,132.0,70.7127777721,-54.77,89.442997715,5.6627777721,0,5.6627777721,65.05,-54.77,85.0367885094,124.69,5.6627777721,-0.29,5.6701985941,5.6627777721,0,5.6627777721,0.0,-0.29,0.29,131.26
2019-04-13 18:00:00,74.7118888858,9.4,75.3009053125,3.0818888858,0,3.0818888858,71.63,9.4,72.2441478599,131.26,73.7818888858,-53.39,91.0728237597,3.0818888858,0,3.0818888858,70.7,-53.39,88.5944812051,124.36,3.0818888858,-0.30000000000000004,3.0964558942,3.0818888858,0,3.0818888858,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-13 18:30:00,77.3103333305,10.04,77.9595359123,2.8703333305000003,0,2.8703333305000003,74.44,10.04,75.114014671,131.16,76.3603333305,-52.33,92.5706724959,2.8703333305000003,0,2.8703333305000003,73.49,-52.33,90.2175648086,123.76,2.8703333305000003,-0.29,2.8849460009000003,2.8703333305000003,0,2.8703333305000003,0.0,-0.29,0.29,130.69
2019-04-13 19:00:00,78.1821111089,5.64,78.3852798518,2.1621111089,0,2.1621111089,76.02,5.64,76.2289315155,131.04,77.2121111089,-56.68,95.7827359282,2.1621111089,0,2.1621111089,75.05,-56.68,94.0485241777,123.76,2.1621111089,-0.29,2.1814729995,2.1621111089,0,2.1621111089,0.0,-0.29,0.29,130.32
2019-04-13 19:30:00,79.3444444414,4.46,79.4696952537,2.9944444413999998,0,2.9944444413999998,76.35,4.46,76.4801549423,132.08,78.3844444415,-58.83,98.0055612218,2.9944444413999998,0,2.9944444413999998,75.39,-58.83,95.6275117317,124.75,2.9944444413999998,-0.29,3.0084543395,2.9944444413999998,0,2.9944444413999998,0.0,-0.29,0.29,131.01
2019-04-13 20:00:00,79.7055555524,5.64,79.9048508284,3.1555555524,0,3.1555555524,76.55,5.64,76.7574888855,132.19,78.7455555524,-57.61,97.5693323707,3.1555555524,0,3.1555555524,75.59,-57.61,95.0408343819,124.75,3.1555555524,-0.29,3.168853238,3.1555555524,0,3.1555555524,0.0,-0.29,0.29,131.26
2019-04-13 20:30:00,78.4654444381,4.36,78.5864846578,6.3254444381,0,6.3254444381,72.14,4.36,72.2716348231,132.19,77.5754444381,-59.08,97.5110044035,6.3254444381,0,6.3254444381,71.25,-59.08,92.5581379458,124.75,6.3254444381,-0.29,6.3320887028,6.3254444381,0,6.3254444381,0.0,-0.29,0.29,131.26
2019-04-13 21:00:00,74.4646666613,8.51,74.9493607777,5.3246666613,0,5.3246666613,69.14,8.51,69.6617520595,131.26,73.5846666613,-54.29,91.4445584366,5.3246666613,0,5.3246666613,68.26,-54.29,87.2171525561,124.38,5.3246666613,-0.29,5.3325580217,5.3246666613,0,5.3246666613,0.0,-0.29,0.29,131.12
2019-04-13 21:30:00,73.5836666636,8.74,74.1009014767,3.0536666636,0,3.0536666636,70.53,8.74,71.0694624997,131.26,72.6636666636,-54.15,90.6213603573,3.0536666636,0,3.0536666636,69.61,-54.15,88.1916923525,124.26,3.0536666636,-0.29,3.0674060854,3.0536666636,0,3.0536666636,0.0,-0.29,0.29,131.26
2019-04-13 22:00:00,69.6542222211,8.34,70.1517374926,1.1342222211,0,1.1342222211,68.52,8.34,69.0256908694,131.26,68.7842222211,-54.29,87.6280396138,1.1342222211,0,1.1342222211,67.65,-54.29,86.7405706691,123.95,1.1342222211,-0.30000000000000004,1.1732263408,1.1342222211,0,1.1342222211,0.0,-0.30000000000000004,0.30000000000000004,130.9
2019-04-13 22:30:00,64.634222221,7.82,65.1055687489,1.174222221,0,1.174222221,63.46,7.82,63.9400031279,131.64,63.804222221,-55.23,84.3879829907,1.174222221,0,1.174222221,62.63,-55.23,83.5037112948,124.69,1.174222221,-0.29,1.2095031312,1.174222221,0,1.174222221,0.0,-0.29,0.29,131.26
2019-04-13 23:00:00,59.129222221,7.21,59.5671807328,1.2292222210000001,0,1.2292222210000001,57.9,7.21,58.347185879,132.19,58.349222221,-56.23,81.0336018809,1.2292222210000001,0,1.2292222210000001,57.12,-56.23,80.1530242723,124.69,1.2292222210000001,-0.29,1.2629676435000001,1.2292222210000001,0,1.2292222210000001,0.0,-0.29,0.29,131.37
2019-04-13 23:30:00,55.6996666655,6.43,56.0695796903,1.1896666654999999,0,1.1896666654999999,54.51,6.43,54.8879312782,132.19,54.9596666655,-56.9,79.1086275951,1.1896666654999999,0,1.1896666654999999,53.77,-56.9,78.2867990149,124.69,1.1896666654999999,-0.29,1.2245026643,1.1896666654999999,0,1.1896666654999999,0.0,-0.29,0.29,131.26
2019-04-14 00:00:00,52.4429999988,5.79,52.7616560475,1.1529999988,0,1.1529999988,51.29,5.79,51.6157747205,132.36,51.7129999988,-57.74,77.5122052898,1.1529999988,0,1.1529999988,50.56,-57.74,76.747776515,124.95,1.1529999988,-0.30000000000000004,1.1913895238,1.1529999988,0,1.1529999988,0.0,-0.30000000000000004,0.30000000000000004,131.45
2019-04-14 00:30:00,53.3101111081,4.33,53.485669542,3.0601111081,0,3.0601111081,50.25,4.33,50.4362111979,132.36,52.5901111081,-59.47,79.3876607941,3.0601111081,0,3.0601111081,49.53,-59.47,77.3944558738,125.4,3.0601111081,-0.29,3.0738217244,3.0601111081,0,3.0601111081,0.0,-0.29,0.29,131.3
2019-04-14 01:00:00,52.1513333303,4.08,52.31068694,2.9913333303,0,2.9913333303,49.16,4.08,49.3290178293,132.45,51.4413333303,-59.83,78.9039902337,2.9913333303,0,2.9913333303,48.45,-59.83,76.9872158218,125.63,2.9913333303,-0.29,3.0053577313,2.9913333303,0,2.9913333303,0.0,-0.29,0.29,131.3
2019-04-14 01:30:00,57.8212222192,4.85,58.0242728427,3.0212222192,0,3.0212222192,54.8,4.85,55.0142027117,132.19,57.0612222192,-58.6,81.792072239,3.0212222192,0,3.0212222192,54.04,-58.6,79.7137478732,124.7,3.0212222192,-0.29,3.035108515,3.0212222192,0,3.0212222192,0.0,-0.29,0.29,131.3
2019-04-14 02:00:00,58.750111108,4.98,58.9608001574,3.080111108,0,3.080111108,55.67,4.98,55.8923009009,132.19,57.980111108,-58.35,82.2582262397,3.080111108,0,3.080111108,54.9,-58.35,80.1169925796,124.7,3.080111108,-0.30000000000000004,3.0946864846,3.080111108,0,3.080111108,0.0,-0.30000000000000004,0.30000000000000004,131.3
2019-04-14 02:30:00,58.9518888858,4.97,59.161018443,3.0418888858,0,3.0418888858,55.91,4.97,56.1304640993,132.19,58.1918888858,-58.28,82.3580860153,3.0418888858,0,3.0418888858,55.15,-58.28,80.2376526327,124.7,3.0418888858,-0.29,3.0556812651,3.0418888858,0,3.0418888858,0.0,-0.29,0.29,131.3
2019-04-14 03:00:00,57.3086666636,4.73,57.503531846,3.0486666636,0,3.0486666636,54.26,4.73,54.4657736565,132.19,56.5586666636,-58.74,81.5430584094,3.0486666636,0,3.0486666636,53.51,-58.74,79.4588428056,124.83,3.0486666636,-0.29,3.0624285177,3.0486666636,0,3.0486666636,0.0,-0.29,0.29,131.3
2019-04-14 03:30:00,55.5117777748,4.52,55.6954923824,2.9817777748000003,0,2.9817777748000003,52.53,4.52,52.7241054926,132.19,54.7817777748,-58.9,80.4378839613,2.9817777748000003,0,2.9817777748000003,51.8,-58.9,78.4375547809,124.69,2.9817777748000003,-0.29,2.9958469083,2.9817777748000003,0,2.9817777748000003,0.0,-0.29,0.29,131.3
2019-04-14 04:00:00,54.1582222192,4.4,54.3366638095,3.0182222192,0,3.0182222192,51.14,4.4,51.3289353094,132.19,53.4382222192,-59.18,79.7365411461,3.0182222192,0,3.0182222192,50.42,-59.18,77.746053276,124.94,3.0182222192,-0.29,3.0321222542,3.0182222192,0,3.0182222192,0.0,-0.29,0.29,131.3
2019-04-14 04:30:00,52.667333330299996,4.12,52.8282348761,3.0073333303,0,3.0073333303,49.66,4.12,49.8306130807,132.55,51.9673333303,-59.68,79.1347340519,3.0073333303,0,3.0073333303,48.96,-59.68,77.1931603188,125.56,3.0073333303,-0.30000000000000004,3.0222597108,3.0073333303,0,3.0073333303,0.0,-0.30000000000000004,0.30000000000000004,131.44
2019-04-14 05:00:00,51.3718888859,3.9,51.519714359700004,2.9518888859,0,2.9518888859,48.42,3.9,48.5768092818,133.13,50.6818888859,-60.03,78.5636987485,2.9518888859,0,2.9518888859,47.73,-60.03,76.6925928627,125.63,2.9518888859,-0.29,2.9660997952,2.9518888859,0,2.9518888859,0.0,-0.29,0.29,131.96
2019-04-14 05:30:00,51.0009999971,3.84,51.1453575674,2.9409999971,0,2.9409999971,48.06,3.84,48.2131641774,133.13,50.3109999971,-60.08,78.3632766078,2.9409999971,0,2.9409999971,47.37,-60.08,76.5083217696,125.63,2.9409999971,-0.29,2.9552632679,2.9409999971,0,2.9409999971,0.0,-0.29,0.29,131.61
2019-04-14 06:00:00,51.0917777749,3.66,51.2227035229,2.8817777748999998,0,2.8817777748999998,48.21,3.66,48.3487300764,132.61,50.4117777749,-60.05,78.405037073,2.8817777748999998,0,2.8817777748999998,47.53,-60.05,76.5839630732,125.47,2.8817777748999998,-0.30000000000000004,2.8973510564,2.8817777748999998,0,2.8817777748999998,0.0,-0.30000000000000004,0.30000000000000004,131.33
2019-04-14 06:30:00,53.133888886,4.15,53.2957094723,2.873888886,0,2.873888886,50.26,4.15,50.4310430192,132.19,52.413888886,-59.15,79.031248555,2.873888886,0,2.873888886,49.54,-59.15,77.1552597041,124.69,2.873888886,-0.29,2.8884835691,2.873888886,0,2.873888886,0.0,-0.29,0.29,131.26
2019-04-14 07:00:00,55.5464444414,4.91,55.7630306752,3.0464444414,0,3.0464444414,52.5,4.91,52.7291010733,132.19,54.806444441400004,-58.6,80.2353186091,3.0464444414,0,3.0464444414,51.76,-58.6,78.1860447906,124.8,3.0464444414,-0.29,3.0602162888,3.0464444414,0,3.0464444414,0.0,-0.29,0.29,131.26
2019-04-14 07:30:00,59.0493333296,5.79,59.3325194701,3.7293333296,0,3.7293333296,55.32,5.79,55.6221763328,132.19,58.2893333296,-57.83,82.109410423,3.7293333296,0,3.7293333296,54.56,-57.83,79.5053614544,124.8,3.7293333296,-0.29,3.7405918092,3.7293333296,0,3.7293333296,0.0,-0.29,0.29,131.26
2019-04-14 08:00:00,63.3152222175,6.38,63.6358528225,4.7452222175,0,4.7452222175,58.57,6.38,58.9164603485,132.19,62.5352222175,-56.89,84.5406772967,4.7452222175,0,4.7452222175,57.79,-56.89,81.0935028224,124.69,4.7452222175,-0.30000000000000004,4.7546959832999995,4.7452222175,0,4.7452222175,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 08:30:00,66.3927777723,7.08,66.769209523,5.4627777723,0,5.4627777723,60.93,7.08,61.3399649495,131.95,65.5727777723,-56.06,86.2699993322,5.4627777723,0,5.4627777723,60.11,-56.06,82.1944992077,124.69,5.4627777723,-0.29,5.4704699057,5.4627777723,0,5.4627777723,0.0,-0.29,0.29,131.26
2019-04-14 09:00:00,68.8903333271,8.28,69.3861400131,6.2603333271,0,6.2603333271,62.63,8.28,63.1749578552,131.5,68.0703333271,-54.71,87.3312909515,6.2603333271,0,6.2603333271,61.81,-54.71,82.5448980858,124.69,6.2603333271,-0.29,6.2670466223,6.2603333271,0,6.2603333271,0.0,-0.29,0.29,131.26
2019-04-14 09:30:00,72.3955555477,10.31,73.1260046977,7.8955555477,0,7.8955555477,64.5,10.31,65.3188035714,131.26,71.5455555477,-52.4,88.6821657303,7.8955555477,0,7.8955555477,63.65,-52.4,82.4444206724,123.76,7.8955555477,-0.29,7.9008795337,7.8955555477,0,7.8955555477,0.0,-0.29,0.29,131.26
2019-04-14 10:00:00,72.1013333228,10.79,72.9042273598,10.5413333228,0,10.5413333228,61.56,10.79,62.4984615811,131.26,71.2913333228,-51.81,88.1290548397,10.5413333228,0,10.5413333228,60.75,-51.81,79.842586381,123.76,10.5413333228,-0.29,10.5453216273,10.5413333228,0,10.5413333228,0.0,-0.29,0.29,131.26
2019-04-14 10:30:00,74.1721110993,11.52,75.0613913069,11.7721110993,0,11.7721110993,62.4,11.52,63.4544750195,131.26,73.3321110993,-51.33,89.5118283708,11.7721110993,0,11.7721110993,61.56,-51.33,80.1523705202,124.2,11.7721110993,-0.30000000000000004,11.775933072800001,11.7721110993,0,11.7721110993,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 11:00:00,74.5186666539,11.78,75.4440195103,12.7786666539,0,12.7786666539,61.74,11.78,62.8537667925,131.41,73.7086666539,-51.31,89.8091512035,12.7786666539,0,12.7786666539,60.93,-51.31,79.6566444184,124.69,12.7786666539,-0.29,12.781956871,12.7786666539,0,12.7786666539,0.0,-0.29,0.29,131.26
2019-04-14 11:30:00,72.5148888744,11.67,73.4479271897,14.5348888744,0,14.5348888744,57.98,11.67,59.1427873878,131.57,71.7348888744,-51.5,88.3071021029,14.5348888744,0,14.5348888744,57.2,-51.5,76.9681102795,124.69,14.5348888744,-0.29,14.5377816255,14.5348888744,0,14.5348888744,0.0,-0.29,0.29,131.26
2019-04-14 12:00:00,74.2107777634,11.95,75.1667615123,14.4107777634,0,14.4107777634,59.8,11.95,60.9823130096,131.26,73.3907777634,-51.1,89.4282743919,14.4107777634,0,14.4107777634,58.98,-51.1,78.0374935528,124.34,14.4107777634,-0.30000000000000004,14.4139000879,14.4107777634,0,14.4107777634,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 12:30:00,78.6548888768,11.86,79.5440201663,12.1248888768,0,12.1248888768,66.53,11.86,67.5788465424,131.26,77.7948888768,-50.99,93.016261134,12.1248888768,0,12.1248888768,65.67,-50.99,83.141620143,123.76,12.1248888768,-0.29,12.1283564539,12.1248888768,0,12.1248888768,0.0,-0.29,0.29,131.26
2019-04-14 13:00:00,73.611777762,11.5,74.5046564,15.731777762,0,15.731777762,57.88,11.5,59.0113921205,131.48,72.851777762,-51.61,89.2803092686,15.731777762,0,15.731777762,57.12,-51.61,76.9823778536,124.3,15.731777762,-0.29,15.7344504688,15.731777762,0,15.731777762,0.0,-0.29,0.29,131.26
2019-04-14 13:30:00,72.2354444286,11.96,73.2188570779,15.825444428600001,0,15.825444428600001,56.41,11.96,57.663937604,131.48,71.4554444286,-51.24,87.9284830899,15.825444428600001,0,15.825444428600001,55.63,-51.24,75.6322318856,124.64,15.825444428600001,-0.29,15.828101319,15.825444428600001,0,15.825444428600001,0.0,-0.29,0.29,131.26
2019-04-14 14:00:00,73.2756666546,11.83,74.2244718652,12.0956666546,0,12.0956666546,61.18,11.83,62.3132513997,132.02,72.4656666546,-51.5,88.9017595084,12.0956666546,0,12.0956666546,60.37,-51.5,79.352296123,124.64,12.0956666546,-0.30000000000000004,12.0993864232,12.0956666546,0,12.0956666546,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 14:30:00,69.9846666531,11.51,70.9248451993,13.5246666531,0,13.5246666531,56.46,11.51,57.6212781878,132.19,69.2146666531,-52.0,86.5717626014,13.5246666531,0,13.5246666531,55.69,-52.0,76.1930187091,124.64,13.5246666531,-0.29,13.5277754298,13.5246666531,0,13.5246666531,0.0,-0.29,0.29,131.26
2019-04-14 15:00:00,72.6278888718,11.15,73.4787911031,17.0878888718,0,17.0878888718,55.54,11.15,56.6481606056,132.19,71.8878888718,-52.56,89.0529177874,17.0878888718,0,17.0878888718,54.8,-52.56,75.9315059774,124.64,17.0878888718,-0.30000000000000004,17.090522113,17.0878888718,0,17.0878888718,0.0,-0.30000000000000004,0.30000000000000004,131.44
2019-04-14 15:30:00,69.5213333153,9.35,70.1472614286,18.0313333153,0,18.0313333153,51.49,9.35,52.33204181,132.19,68.8013333153,-54.67,87.8773711826,18.0313333153,0,18.0313333153,50.77,-54.67,74.6083225921,125.35,18.0313333153,-0.29,18.0336652161,18.0313333153,0,18.0313333153,0.0,-0.29,0.29,132.19
2019-04-14 16:00:00,70.7807777607,9.4,71.4022303602,17.1007777607,0,17.1007777607,53.68,9.4,54.4968109159,132.19,70.0307777607,-54.67,88.843225593,17.1007777607,0,17.1007777607,52.93,-54.67,76.0946371304,125.63,17.1007777607,-0.30000000000000004,17.1034090175,17.1007777607,0,17.1007777607,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-14 16:30:00,74.6984444264,9.85,75.3450734934,17.9984444264,0,17.9984444264,56.7,9.85,57.5492180659,132.19,73.9284444264,-53.92,91.502903207,17.9984444264,0,17.9984444264,55.93,-53.92,77.6886819299,124.96,17.9984444264,-0.29,18.0007805878,17.9984444264,0,17.9984444264,0.0,-0.29,0.29,131.91
2019-04-14 17:00:00,77.6853333174,10.64,78.4105899266,15.9153333174,0,15.9153333174,61.77,10.64,62.6796817158,131.89,76.8553333174,-52.57,93.1146989435,15.9153333174,0,15.9153333174,60.94,-52.57,80.481603488,124.47,15.9153333174,-0.30000000000000004,15.9181605283,15.9153333174,0,15.9153333174,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 17:30:00,81.6766666569,12.33,82.6020991028,9.7366666569,0,9.7366666569,71.94,12.33,72.9889888956,131.04,80.7566666569,-50.14,95.0560824437,9.7366666569,0,9.7366666569,71.02,-50.14,86.935953437,123.76,9.7366666569,-0.29,9.740984426,9.7366666569,0,9.7366666569,0.0,-0.29,0.29,131.26
2019-04-14 18:00:00,81.6325555471,8.53,82.0770066776,8.4425555471,0,8.4425555471,73.19,8.53,73.6853920394,131.26,80.7125555471,-54.39,97.3282524396,8.4425555471,0,8.4425555471,72.27,-54.39,90.450124378,123.92,8.4425555471,-0.29,8.4475347982,8.4425555471,0,8.4425555471,0.0,-0.29,0.29,131.26
2019-04-14 18:30:00,80.43499999,7.04,80.7424970099,10.00499999,0,10.00499999,70.43,7.04,70.7809755513,132.04,79.51499999,-56.35,97.4574662271,10.00499999,0,10.00499999,69.51,-56.35,89.4816327522,124.58,10.00499999,-0.29,10.0092020061,10.00499999,0,10.00499999,0.0,-0.29,0.29,131.37
2019-04-14 19:00:00,80.7404444375,6.92,81.0364471579,6.9004444375,0,6.9004444375,73.84,6.92,74.1635489981,132.19,79.7904444375,-56.6,97.8267602629,6.9004444375,0,6.9004444375,72.89,-56.6,92.2849505607,124.69,6.9004444375,-0.30000000000000004,6.906962678,6.9004444375,0,6.9004444375,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 19:30:00,81.8843333275,7.31,82.2099759426,5.8743333275000005,0,5.8743333275000005,76.01,7.31,76.3606980062,132.19,80.9243333275,-56.11,98.473751957,5.8743333275000005,0,5.8743333275000005,75.05,-56.11,93.7061075918,124.69,5.8743333275000005,-0.29,5.8814872305,5.8743333275000005,0,5.8743333275000005,0.0,-0.29,0.29,131.26
2019-04-14 20:00:00,80.4043333268,6.18,80.6414857114,6.4843333268,0,6.4843333268,73.92,6.18,74.1778861926,132.19,79.4743333268,-57.33,97.9943802355,6.4843333268,0,6.4843333268,72.99,-57.33,92.8130863618,124.69,6.4843333268,-0.30000000000000004,6.4912694208,6.4843333268,0,6.4843333268,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 20:30:00,78.4927777701,5.27,78.6694925754,7.6927777701,0,7.6927777701,70.8,5.27,70.9958653726,132.19,77.5927777701,-58.18,96.9822229178,7.6927777701,0,7.6927777701,69.9,-58.18,90.944611715,124.69,7.6927777701,-0.29,7.6982419954,7.6927777701,0,7.6927777701,0.0,-0.29,0.29,131.26
2019-04-14 21:00:00,81.3585555492,5.94,81.5751074841,6.3985555492,0,6.3985555492,74.96,5.94,75.1949812155,132.06,80.4085555492,-57.5,98.8523434497,6.3985555492,0,6.3985555492,74.01,-57.5,93.7215562184,124.69,6.3985555492,-0.29,6.4051239735,6.3985555492,0,6.3985555492,0.0,-0.29,0.29,131.26
2019-04-14 21:30:00,78.7686666617,7.58,79.1325422798,4.9886666617,0,4.9886666617,73.78,7.58,74.1683544377,131.82,77.8486666617,-55.83,95.7987672207,4.9886666617,0,4.9886666617,72.86,-55.83,91.790895518,124.52,4.9886666617,-0.30000000000000004,4.9976789674,4.9886666617,0,4.9886666617,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-14 22:00:00,70.4842222153,8.26,70.9665638262,6.8842222153,0,6.8842222153,63.6,8.26,64.1341375556,131.73,69.6542222153,-54.92,88.7012799932,6.8842222153,0,6.8842222153,62.77,-54.92,83.4043122386,124.69,6.8842222153,-0.29,6.890327678,6.8842222153,0,6.8842222153,0.0,-0.29,0.29,131.33
2019-04-14 22:30:00,67.1028888857,8.82,67.6800568617,3.1928888857,0,3.1928888857,63.91,8.82,64.5157383899,131.42,66.2628888857,-54.19,85.5998045762,3.1928888857,0,3.1928888857,63.07,-54.19,83.1527570198,123.98,3.1928888857,-0.29,3.2060317273,3.1928888857,0,3.1928888857,0.0,-0.29,0.29,131.26
2019-04-14 23:00:00,62.3078888857,7.9,62.8067115633,3.1778888857,0,3.1778888857,59.13,7.9,59.6554012643,132.19,61.5278888857,-55.4,82.7939678403,3.1778888857,0,3.1778888857,58.35,-55.4,80.4604405904,124.69,3.1778888857,-0.29,3.1910935069,3.1778888857,0,3.1778888857,0.0,-0.29,0.29,131.26
2019-04-14 23:30:00,59.1834444412,7.33,59.6356352857,3.2234444412,0,3.2234444412,55.96,7.33,56.4380235302,132.19,58.4134444412,-56.09,80.9828289916,3.2234444412,0,3.2234444412,55.19,-56.09,78.6894160609,124.69,3.2234444412,-0.30000000000000004,3.2373745637,3.2234444412,0,3.2234444412,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-15 00:00:00,55.7067777746,6.53,56.0881983132,3.2067777746,0,3.2067777746,52.5,6.53,52.9045451734,132.19,54.9967777746,-57.02,79.2207420161,3.2067777746,0,3.2067777746,51.79,-57.02,77.0291146256,124.69,3.2067777746,-0.29,3.219863925,3.2067777746,0,3.2067777746,0.0,-0.29,0.29,131.26
2019-04-15 00:30:00,55.083222219,6.49,55.4642359546,3.183222219,0,3.183222219,51.9,6.49,52.3042072878,132.19,54.363222219,-57.0,78.767759458,3.183222219,0,3.183222219,51.18,-57.0,76.6054332277,124.69,3.183222219,-0.29,3.1964048079,3.183222219,0,3.183222219,0.0,-0.29,0.29,131.26
2019-04-15 01:00:00,54.2965555524,6.23,54.6528027173,3.1565555524,0,3.1565555524,51.14,6.23,51.5180793508,132.19,53.5765555524,-57.19,78.3654477743,3.1565555524,0,3.1565555524,50.42,-57.19,76.242196322,124.69,3.1565555524,-0.30000000000000004,3.1707795501,3.1565555524,0,3.1565555524,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-15 01:30:00,60.3874444413,7.09,60.8022330688,3.0974444413,0,3.0974444413,57.29,7.09,57.7270491191,131.32,59.6074444413,-55.81,81.656619651,3.0974444413,0,3.0974444413,56.51,-55.81,79.4237760372,123.93,3.0974444413,-0.29,3.1109905283,3.0974444413,0,3.0974444413,0.0,-0.29,0.29,131.26
2019-04-15 02:00:00,62.0854444414,6.94,62.4721218743,3.0854444414,0,3.0854444414,59.0,6.94,59.4067639247,131.32,61.3054444414,-55.79,82.8907812616,3.0854444414,0,3.0854444414,58.22,-55.79,80.6355535729,123.76,3.0854444414,-0.29,3.0990429814000002,3.0854444414,0,3.0854444414,0.0,-0.29,0.29,130.77
2019-04-15 02:30:00,62.303999996900004,6.48,62.6400735601,3.1339999969,0,3.1339999969,59.17,6.48,59.5237708819,131.32,61.5139999969,-56.12,83.2671999986,3.1339999969,0,3.1339999969,58.38,-56.12,80.9794961703,123.76,3.1339999969,-0.29,3.1473887557999998,3.1339999969,0,3.1339999969,0.0,-0.29,0.29,130.47
2019-04-15 03:00:00,60.6967777747,6.27,61.0197650948,3.1267777747,0,3.1267777747,57.57,6.27,57.9104291126,131.32,59.9267777747,-56.6,82.4304476177,3.1267777747,0,3.1267777747,56.8,-56.6,80.1860336966,123.91,3.1267777747,-0.29,3.1401973269,3.1267777747,0,3.1267777747,0.0,-0.29,0.29,131.26
2019-04-15 03:30:00,59.2199999969,6.14,59.5374503958,3.1199999969,0,3.1199999969,56.1,6.14,56.4350033224,131.76,58.4699999969,-56.86,81.5585709759,3.1199999969,0,3.1199999969,55.35,-56.86,79.3516357739,124.36,3.1199999969,-0.29,3.1334485763,3.1199999969,0,3.1199999969,0.0,-0.29,0.29,131.26
2019-04-15 04:00:00,57.9812222191,6.16,58.3075272158,3.1312222191,0,3.1312222191,54.85,6.16,55.1948195033,132.19,57.2312222191,-56.96,80.7456153403,3.1312222191,0,3.1312222191,54.1,-56.96,78.5573141089,124.69,3.1312222191,-0.29,3.1446228049,3.1312222191,0,3.1312222191,0.0,-0.29,0.29,131.26
2019-04-15 04:30:00,56.8029999969,5.82,57.1003783582,3.1229999969,0,3.1229999969,53.68,5.82,53.9945812096,132.19,56.0629999969,-57.36,80.2074159205,3.1229999969,0,3.1229999969,52.94,-57.36,78.0564744272,124.69,3.1229999969,-0.30000000000000004,3.1373761299,3.1229999969,0,3.1229999969,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-15 05:00:00,55.6675555525,5.9,55.9793420932,3.0975555525,0,3.0975555525,52.57,5.9,52.9000463138,132.19,54.9475555525,-57.36,79.4317534818,3.0975555525,0,3.0975555525,51.85,-57.36,77.3213560409,124.69,3.0975555525,-0.29,3.1111011556,3.0975555525,0,3.0975555525,0.0,-0.29,0.29,131.26
2019-04-15 05:30:00,56.7119999969,6.01,57.029562892,3.0719999969,0,3.0719999969,53.64,6.01,53.9756398758,131.59,55.9719999969,-56.99,79.8794396804,3.0719999969,0,3.0719999969,52.9,-56.99,77.7577655286,124.08,3.0719999969,-0.29,3.0856577874,3.0719999969,0,3.0719999969,0.0,-0.29,0.29,131.26
2019-04-15 06:00:00,58.6845555525,6.9,59.0888065575,3.0545555525,0,3.0545555525,55.63,6.9,56.0562833231,132.17,57.9245555525,-56.48,80.9026855917,3.0545555525,0,3.0545555525,54.87,-56.48,78.7445699715,124.67,3.0545555525,-0.29,3.0682909939,3.0545555525,0,3.0545555525,0.0,-0.29,0.29,131.26
2019-04-15 06:30:00,64.3441111082,8.75,64.9363313893,2.9141111082,0,2.9141111082,61.43,8.75,62.0500394843,131.32,63.5341111082,-54.13,83.4664014697,2.9141111082,0,2.9141111082,60.62,-54.13,81.270174726,123.82,2.9141111082,-0.29,2.9285053442,2.9141111082,0,2.9141111082,0.0,-0.29,0.29,131.26
2019-04-15 07:00:00,69.9499999969,10.22,70.6926509587,3.0599999969,0,3.0599999969,66.89,10.22,67.6662434305,131.32,69.0599999969,-52.38,86.6772634523,3.0599999969,0,3.0599999969,66.0,-52.38,84.2595062886,123.82,3.0599999969,-0.30000000000000004,3.074670711,3.0599999969,0,3.0599999969,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-15 07:30:00,75.3562222184,13.43,76.5436158476,3.8662222184,0,3.8662222184,71.49,13.43,72.7405320299,131.73,74.4262222184,-49.84,89.5728092319,3.8662222184,0,3.8662222184,70.56,-49.84,86.3871471922,124.2,3.8662222184,-0.29,3.8770832132,3.8662222184,0,3.8662222184,0.0,-0.29,0.29,132.69
2019-04-15 08:00:00,79.2953333255,15.46,80.7883747033,7.8153333255,0,7.8153333255,71.48,15.46,73.1327696727,132.35,78.3553333255,-48.35,92.0721497552,7.8153333255,0,7.8153333255,70.54,-48.35,85.5196708366,124.82,7.8153333255,-0.31,7.8214790793999995,7.8153333255,0,7.8153333255,0.0,-0.31,0.31,134.44
2019-04-15 08:30:00,82.8348888799,17.17,84.5956719682,8.9548888799,0,8.9548888799,73.88,17.17,75.8489505531,132.19,81.8948888799,-46.73,94.2892662219,8.9548888799,0,8.9548888799,72.94,-46.73,86.6252647904,124.69,8.9548888799,-0.31,8.9602530574,8.9548888799,0,8.9548888799,0.0,-0.31,0.31,134.6
2019-04-15 09:00:00,85.6556666564,18.87,87.7095783273,10.2556666564,0,10.2556666564,75.4,18.87,77.7253941772,132.19,84.7056666564,-44.94,95.8887561902,10.2556666564,0,10.2556666564,74.45,-44.94,86.9620957659,124.69,10.2556666564,-0.30000000000000004,10.2600535363,10.2556666564,0,10.2556666564,0.0,-0.30000000000000004,0.30000000000000004,134.97
2019-04-15 09:30:00,82.912222211,19.34,85.1379597593,11.202222211,0,11.202222211,71.71,19.34,74.2722000482,132.19,81.982222211,-44.15,93.1144846877,11.202222211,0,11.202222211,70.78,-44.15,83.4208061577,124.69,11.202222211,-0.31,11.2065107177,11.202222211,0,11.202222211,0.0,-0.31,0.31,134.4
2019-04-15 10:00:00,79.0249999865,19.41,81.3738208693,13.4749999865,0,13.4749999865,65.55,19.41,68.3633717717,132.19,78.1549999865,-44.22,89.7976192496,13.4749999865,0,13.4749999865,64.68,-44.22,78.35120165,124.69,13.4749999865,-0.31,13.4785653775,13.4749999865,0,13.4749999865,0.0,-0.31,0.31,134.49
2019-04-15 10:30:00,72.9908888696,18.98,75.4182355799,19.2508888696,0,19.2508888696,53.74,18.98,56.9932276679,133.13,72.2508888696,-45.29,85.2723580209,19.2508888696,0,19.2508888696,53.0,-45.29,69.7150206197,125.63,19.2508888696,-0.31,19.2533846965,19.2508888696,0,19.2508888696,0.0,-0.31,0.31,135.01
2019-04-15 11:00:00,69.3542221994,19.11,71.9388645788,22.7842221994,0,22.7842221994,46.57,19.11,50.3384246873,132.96,68.6742221994,-45.18,82.2032918726,22.7842221994,0,22.7842221994,45.89,-45.18,64.3981715579,125.47,22.7842221994,-0.30000000000000004,22.7861971648,22.7842221994,0,22.7842221994,0.0,-0.30000000000000004,0.30000000000000004,135.01
2019-04-15 11:30:00,66.1482221956,19.18,68.8727790904,26.6182221956,0,26.6182221956,39.53,19.18,43.9373793028,132.19,65.5382221956,-44.45,79.1900313711,26.6182221956,0,26.6182221956,38.92,-44.45,59.0810367208,124.69,26.6182221956,-0.31,26.6200272888,26.6182221956,0,26.6182221956,0.0,-0.31,0.31,134.52
2019-04-15 12:00:00,67.8774444186,18.87,70.45157458,25.8574444186,0,25.8574444186,42.02,18.87,46.0625368385,132.19,67.2274444186,-44.76,80.7650102647,25.8574444186,0,25.8574444186,41.37,-44.76,60.9502625097,124.69,25.8574444186,-0.31,25.8593026174,25.8574444186,0,25.8574444186,0.0,-0.31,0.31,134.36
2019-04-15 12:30:00,70.4699999761,18.52,72.8629624476,23.8799999761,0,23.8799999761,46.59,18.52,50.1360000399,132.19,69.7799999761,-45.07,83.069569017,23.8799999761,0,23.8799999761,45.9,-45.07,64.3281812272,124.69,23.8799999761,-0.30000000000000004,23.8818843239,23.8799999761,0,23.8799999761,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-15 13:00:00,71.9211110895,18.13,74.1710396337,21.6411110895,0,21.6411110895,50.28,18.13,53.4488100897,132.19,71.1811110895,-45.7,84.5886551254,21.6411110895,0,21.6411110895,49.54,-45.7,67.3995667642,124.92,21.6411110895,-0.31,21.6433312867,21.6411110895,0,21.6411110895,0.0,-0.31,0.31,134.72
2019-04-15 13:30:00,68.8121110883,18.29,71.2013394005,22.8421110883,0,22.8421110883,45.97,18.29,49.4748926224,132.86,68.1521110883,-45.93,82.1843972162,22.8421110883,0,22.8421110883,45.31,-45.93,64.5179122415,125.63,22.8421110883,-0.31,22.8442145623,22.8421110883,0,22.8421110883,0.0,-0.31,0.31,135.01
2019-04-15 14:00:00,66.6077777571,17.89,68.9684577016,20.7177777571,0,20.7177777571,45.89,17.89,49.2538749745,133.1,65.9077777571,-46.4,80.6026995136,20.7177777571,0,20.7177777571,45.19,-46.4,64.7695615239,125.63,20.7177777571,-0.30000000000000004,20.7199496908,20.7177777571,0,20.7177777571,0.0,-0.30000000000000004,0.30000000000000004,135.01
2019-04-15 14:30:00,69.1549999823,17.6,71.3594704475,17.6949999823,0,17.6949999823,51.46,17.6,54.3865020019,132.3,68.4049999823,-46.41,82.6627614018,17.6949999823,0,17.6949999823,50.71,-46.41,68.7414882004,125.43,17.6949999823,-0.31,17.6977152303,17.6949999823,0,17.6949999823,0.0,-0.31,0.31,135.01
2019-04-15 15:00:00,74.5658888769,17.69,76.6355523501,11.9458888769,0,11.9458888769,62.62,17.69,65.0707345894,132.19,73.7158888769,-46.12,86.9545092156,11.9458888769,0,11.9458888769,61.77,-46.12,77.0881787306,124.98,11.9458888769,-0.31,11.9499105043,11.9458888769,0,11.9458888769,0.0,-0.31,0.31,135.01
2019-04-15 15:30:00,77.9431111006,17.76,79.9408917141,10.5231111006,0,10.5231111006,67.42,17.76,69.7199684452,132.19,77.0431111006,-45.67,89.5622122776,10.5231111006,0,10.5231111006,66.52,-45.67,80.6886565758,124.69,10.5231111006,-0.30000000000000004,10.527386534,10.5231111006,0,10.5231111006,0.0,-0.30000000000000004,0.30000000000000004,134.31
2019-04-15 16:00:00,80.6814444345,17.27,82.5090805671,9.9914444345,0,9.9914444345,70.69,17.27,72.7690112617,131.73,79.7414444345,-45.91,92.0131841667,9.9914444345,0,9.9914444345,69.75,-45.91,83.503237063,124.69,9.9914444345,-0.30000000000000004,9.9959472731,9.9914444345,0,9.9914444345,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-15 16:30:00,84.0717777691,17.6,85.8942595129,8.6417777691,0,8.6417777691,75.43,17.6,77.4560836862,131.26,83.0817777691,-45.28,94.6195550469,8.6417777691,0,8.6417777691,74.44,-45.28,87.1297423387,124.39,8.6417777691,-0.31,8.6473361801,8.6417777691,0,8.6417777691,0.0,-0.31,0.31,134.07
2019-04-15 17:00:00,89.1297777708,18.83,91.0971250121,6.9697777708,0,6.9697777708,82.16,18.83,84.2901803296,131.26,88.0797777708,-43.64,98.2980002449,6.9697777708,0,6.9697777708,81.11,-43.64,92.1047322346,123.76,6.9697777708,-0.30000000000000004,6.97623123,6.9697777708,0,6.9697777708,0.0,-0.30000000000000004,0.30000000000000004,133.45
2019-04-15 17:30:00,93.8675555496,13.99,94.9043628337,5.9175555496,0,5.9175555496,87.95,13.99,89.0557274969,131.26,92.7675555496,-48.78,104.8108189199,5.9175555496,0,5.9175555496,86.85,-48.78,99.6112990579,123.86,5.9175555496,-0.30000000000000004,5.9251551611,5.9175555496,0,5.9175555496,0.0,-0.30000000000000004,0.30000000000000004,133.2
2019-04-15 18:00:00,95.0991111059,12.51,95.9184082079,5.1691111059,0,5.1691111059,89.93,12.51,90.795952553,132.17,93.9991111059,-51.23,107.0530045758,5.1691111059,0,5.1691111059,88.83,-51.23,102.5440480964,124.69,5.1691111059,-0.31,5.1783983649,5.1691111059,0,5.1691111059,0.0,-0.31,0.31,134.06
2019-04-15 18:30:00,95.3041111065,11.69,96.018382062,4.5741111065,0,4.5741111065,90.73,11.69,91.4799923481,132.17,94.1841111065,-52.05,107.60970813509999,4.5741111065,0,4.5741111065,89.61,-52.05,103.6298924056,124.69,4.5741111065,-0.30000000000000004,4.5839385265,4.5741111065,0,4.5741111065,0.0,-0.30000000000000004,0.30000000000000004,134.06
2019-04-15 19:00:00,94.8131111073,11.13,95.4641447762,3.7931111073,0,3.7931111073,91.02,11.13,91.6979678074,132.17,93.6831111073,-52.7,107.4886752488,3.7931111073,0,3.7931111073,89.89,-52.7,104.1993382896,124.69,3.7931111073,-0.31,3.8057577265,3.7931111073,0,3.7931111073,0.0,-0.31,0.31,134.06
2019-04-15 19:30:00,95.9113333302,9.89,96.4198940115,3.0913333302,0,3.0913333302,92.82,9.89,93.3454042789,132.17,94.7713333302,-53.92,109.0365627723,3.0913333302,0,3.0913333302,91.68,-53.92,106.3606543793,124.69,3.0913333302,-0.30000000000000004,3.1058560428,3.0913333302,0,3.0913333302,0.0,-0.30000000000000004,0.30000000000000004,134.06
2019-04-15 20:00:00,94.4302222193,9.28,94.8851161584,2.9102222193,0,2.9102222193,91.52,9.28,91.9892863327,132.17,93.3302222193,-54.65,108.153376644,2.9102222193,0,2.9102222193,90.42,-54.65,105.6522545902,125.19,2.9102222193,-0.30000000000000004,2.9256440942,2.9102222193,0,2.9102222193,0.0,-0.30000000000000004,0.30000000000000004,134.06
2019-04-15 20:30:00,93.9949999964,5.83,94.1756280803,3.6149999964,0,3.6149999964,90.38,5.83,90.5678381104,133.16,92.9849999964,-48.06,104.670787827,3.6149999964,0,3.6149999964,89.37,-48.06,101.4729545248,125.94,3.6149999964,-0.31,3.6282674892999998,3.6149999964,0,3.6149999964,0.0,-0.31,0.31,134.2
2019-04-15 21:00:00,92.1517777752,-11.38,92.8517880664,2.5417777752,0,2.5417777752,89.61,-11.38,90.3297099519,134.75,91.5317777752,-18.43,93.3687915885,2.5417777752,0,2.5417777752,88.99,-18.43,90.8784077765,127.51,2.5417777752,-0.30000000000000004,2.5594206881,2.5417777752,0,2.5417777752,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-15 21:30:00,87.4695555531,-13.34,88.4809513322,2.4795555531,0,2.4795555531,84.99,-13.34,86.0305509688,134.25,86.8895555531,-20.32,89.2339468152,2.4795555531,0,2.4795555531,84.41,-20.32,86.821371217,126.77,2.4795555531,-0.29,2.4964566371,2.4795555531,0,2.4795555531,0.0,-0.29,0.29,131.44
2019-04-15 22:00:00,78.6188888864,-3.17,78.6827718737,2.5288888864,0,2.5288888864,76.09,-3.17,76.1560043595,132.75,77.8388888864,-44.52,89.6711939424,2.5288888864,0,2.5288888864,75.31,-44.52,87.485007287,125.43,2.5288888864,-0.29,2.5454624333,2.5288888864,0,2.5288888864,0.0,-0.29,0.29,131.26
2019-04-15 22:30:00,71.9891111086,2.51,72.0328551302,2.4791111086,0,2.4791111086,69.51,2.51,69.5553031767,132.19,71.1091111086,-61.18,93.8056399299,2.4791111086,0,2.4791111086,68.63,-61.18,91.9405748296,124.87,2.4791111086,-0.30000000000000004,2.4971968062,2.4791111086,0,2.4791111086,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-15 23:00:00,66.7117777753,1.67,66.7326771076,2.4617777753,0,2.4617777753,64.25,1.67,64.2716998375,132.93,65.8917777753,-62.7,90.9561233694,2.4617777753,0,2.4617777753,63.43,-62.7,89.1888720637,125.74,2.4617777753,-0.29,2.4788000756,2.4617777753,0,2.4617777753,0.0,-0.29,0.29,131.77
2019-04-15 23:30:00,63.3002222198,0.41000000000000003,63.3015500053,2.4302222198,0,2.4302222198,60.87,0.41000000000000003,60.8713807959,133.75,62.5002222198,-64.5,89.8138506998,2.4302222198,0,2.4302222198,60.07,-64.5,88.1399733379,126.43,2.4302222198,-0.30000000000000004,2.4486690339,2.4302222198,0,2.4302222198,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 00:00:00,59.1911111087,2.08,59.2276458614,2.4311111087,0,2.4311111087,56.76,2.08,56.7980985597,133.91,58.4311111087,-63.04,85.9548506217,2.4311111087,0,2.4311111087,56.0,-63.04,84.3210626119,126.57,2.4311111087,-0.30000000000000004,2.4495512288,2.4311111087,0,2.4311111087,0.0,-0.30000000000000004,0.30000000000000004,132.35
2019-04-16 00:30:00,56.92911111,4.22,57.0853053926,1.14911111,0,1.14911111,55.78,4.22,55.9394029285,133.34,56.18911111,-60.45,82.531319554,1.14911111,0,1.14911111,55.04,-60.45,81.7533124711,126.08,1.14911111,-0.30000000000000004,1.1876263482,1.14911111,0,1.14911111,0.0,-0.30000000000000004,0.30000000000000004,132.35
2019-04-16 01:00:00,55.7307777766,3.94,55.8698773185,1.1407777766,0,1.1407777766,54.59,3.94,54.7319988672,133.13,54.9807777766,-60.39,81.6690763075,1.1407777766,0,1.1407777766,53.84,-60.39,80.9054862169,125.63,1.1407777766,-0.29,1.1770615683,1.1407777766,0,1.1407777766,0.0,-0.29,0.29,132.19
2019-04-16 01:30:00,61.6967777767,5.36,61.9291691211,1.0567777767,0,1.0567777767,60.64,5.36,60.8764256507,132.22,60.9067777767,-58.3,84.3120725587,1.0567777767,0,1.0567777767,59.85,-58.3,83.5518551559,124.88,1.0567777767,-0.30000000000000004,1.0985350561,1.0567777767,0,1.0567777767,0.0,-0.30000000000000004,0.30000000000000004,131.45
2019-04-16 02:00:00,63.3034444434,6.62,63.6486486769,1.0734444434000001,0,1.0734444434000001,62.23,6.62,62.5811257489,131.85,62.4834444434,-56.64,84.3342779035,1.0734444434000001,0,1.0734444434000001,61.41,-56.64,83.5420714371,124.67,1.0734444434000001,-0.29,1.1119275934,1.0734444434000001,0,1.0734444434000001,0.0,-0.29,0.29,131.26
2019-04-16 02:30:00,63.8962222211,7.16,64.2961337417,1.0962222211000001,0,1.0962222211000001,62.8,7.16,63.2068477303,132.19,63.0762222211,-56.42,84.6275735779,1.0962222211000001,0,1.0962222211000001,61.98,-56.42,83.8137029369,124.67,1.0962222211000001,-0.29,1.1339326074,1.0962222211000001,0,1.0962222211000001,0.0,-0.29,0.29,131.26
2019-04-16 03:00:00,62.375555554499996,6.88,62.7538391713,1.0555555545,0,1.0555555545,61.32,6.88,61.7047550842,132.19,61.5755555545,-56.97,83.8876030284,1.0555555545,0,1.0555555545,60.52,-56.97,83.1158907791,124.97,1.0555555545,-0.30000000000000004,1.0973593434,1.0555555545,0,1.0555555545,0.0,-0.30000000000000004,0.30000000000000004,132.06
2019-04-16 03:30:00,61.17711111,6.29,61.4996180782,1.13711111,0,1.13711111,60.04,6.29,60.3685820605,132.76,60.40711111,-57.83,83.6261201578,1.13711111,0,1.13711111,59.27,-57.83,82.8084645432,125.63,1.13711111,-0.30000000000000004,1.1760194201,1.13711111,0,1.13711111,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 04:00:00,61.5166666644,5.55,61.7665182562,2.2766666644,0,2.2766666644,59.24,5.55,59.4994126021,133.13,60.7466666644,-58.81,84.5504205243,2.2766666644,0,2.2766666644,58.47,-58.81,82.9298317857,125.63,2.2766666644,-0.29,2.2950623305,2.2766666644,0,2.2766666644,0.0,-0.29,0.29,132.19
2019-04-16 04:30:00,59.2882222192,5.77,59.5683321398,3.0182222192,0,3.0182222192,56.27,5.77,56.5650581189,133.13,58.5382222192,-59.01,83.1198144884,3.0182222192,0,3.0182222192,55.52,-59.01,81.0225308171,126.06,3.0182222192,-0.30000000000000004,3.0330950141,3.0182222192,0,3.0182222192,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 05:00:00,56.9597777765,5.37,57.2123516764,1.2897777765,0,1.2897777765,55.67,5.37,55.9283988686,133.13,56.2097777765,-59.43,81.8013692898,1.2897777765,0,1.2897777765,54.92,-59.43,80.9205245905,126.3,1.2897777765,-0.30000000000000004,1.3242079568,1.2897777765,0,1.2897777765,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 05:30:00,57.2256666655,4.95,57.4393543254,1.1456666655,0,1.1456666655,56.08,4.95,56.2980363778,133.13,56.4656666655,-59.8,82.2460425308,1.1456666655,0,1.1456666655,55.32,-59.8,81.463748993,126.57,1.1456666655,-0.30000000000000004,1.1842939282,1.1456666655,0,1.1456666655,0.0,-0.30000000000000004,0.30000000000000004,132.19
