Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-16 06:00:00,58.9116666655,5.28,59.1478052789,1.1316666655,0,1.1316666655,57.78,5.28,58.0207445661,133.13,58.1416666655,-59.24,83.0050058891,1.1316666655,0,1.1316666655,57.01,-59.24,82.2162860995,126.06,1.1316666655,-0.30000000000000004,1.1707559275000001,1.1316666655,0,1.1316666655,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 06:30:00,64.0076666626,6.35,64.3218772393,4.0576666626,0,4.0576666626,59.95,6.35,60.285363066,133.13,63.2276666626,-57.89,85.7262499565,4.0576666626,0,4.0576666626,59.17,-57.89,82.7788680763,125.63,4.0576666626,-0.30000000000000004,4.068741666,4.0576666626,0,4.0576666626,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 07:00:00,68.7982222173,7.14,69.1677307728,4.9382222173,0,4.9382222173,63.86,7.14,64.2579115752,132.38,67.9682222173,-56.45,88.3531648068,4.9382222173,0,4.9382222173,63.03,-56.45,84.6131396415,125.16,4.9382222173,-0.29,4.9467300985,4.9382222173,0,4.9382222173,0.0,-0.29,0.29,131.97
2019-04-16 07:30:00,77.761777772,3.17,77.8263643135,5.771777772,0,5.771777772,71.99,3.17,72.0597599219,132.05,77.041777772,-37.28,85.5875804207,5.771777772,0,5.771777772,71.27,-37.28,80.4314074227,124.56,5.771777772,-0.30000000000000004,5.7795690713,5.771777772,0,5.771777772,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 08:00:00,86.998999995,-4.48,87.1142720806,5.018999995,0,5.018999995,81.98,-4.48,82.1023190903,132.91,86.438999995,-11.45,87.1940549587,5.018999995,0,5.018999995,81.42,-11.45,82.2211584691,125.44,5.018999995,-0.29,5.0273711768,5.018999995,0,5.018999995,0.0,-0.29,0.29,131.26
2019-04-16 08:30:00,87.7974444362,-4.48,87.9116695867,8.2774444362,0,8.2774444362,79.52,-4.48,79.6460972051,133.13,87.2874444362,-11.46,88.0365239897,8.2774444362,0,8.2774444362,79.01,-11.46,79.8367816235,125.63,8.2774444362,-0.29,8.2825229486,8.2774444362,0,8.2774444362,0.0,-0.29,0.29,131.26
2019-04-16 09:00:00,86.3492222123,-3.8200000000000003,86.4336773294,9.8792222123,0,9.8792222123,76.47,-3.8200000000000003,76.5653531305,133.13,85.8492222123,-10.82,86.528384675,9.8792222123,0,9.8792222123,75.97,-10.82,76.7366490016,125.63,9.8792222123,-0.29,9.8834777038,9.8792222123,0,9.8792222123,0.0,-0.29,0.29,131.26
2019-04-16 09:30:00,85.0679999896,-3.87,85.1559834787,10.4279999896,0,10.4279999896,74.64,-3.87,74.740260235,133.13,84.6079999896,-10.87,85.3034029933,10.4279999896,0,10.4279999896,74.18,-10.87,74.9721901774,125.63,10.4279999896,-0.30000000000000004,10.432314402,10.4279999896,0,10.4279999896,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 10:00:00,81.5504444346,-4.95,81.7005354174,9.8304444346,0,9.8304444346,71.72,-4.95,71.8906176076,133.13,81.1204444346,-11.97,81.9988256335,9.8304444346,0,9.8304444346,71.29,-11.97,72.2879312195,126.13,9.8304444346,-0.29,9.834721032200001,9.8304444346,0,9.8304444346,0.0,-0.29,0.29,131.26
2019-04-16 10:30:00,77.8638888805,-4.73,78.0074233108,8.4038888805,0,8.4038888805,69.46,-4.73,69.6208625342,133.55,77.4438888805,-11.76,78.331689149,8.4038888805,0,8.4038888805,69.04,-11.76,70.0344143975,126.57,8.4038888805,-0.30000000000000004,8.4092418395,8.4038888805,0,8.4038888805,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 11:00:00,75.0071111042,-4.64,75.1504911241,6.9371111041999995,0,6.9371111041999995,68.07,-4.64,68.2279598112,134.07,74.6071111042,-11.7,75.5189448239,6.9371111041999995,0,6.9371111041999995,67.67,-11.7,68.6740045432,126.57,6.9371111041999995,-0.29,6.9431700592,6.9371111041999995,0,6.9371111041999995,0.0,-0.29,0.29,131.26
2019-04-16 11:30:00,74.4844444398,-3.76,74.5792870944,4.6144444398,0,4.6144444398,69.87,-3.76,69.9710976047,133.61,74.0544444398,-10.82,74.8407184712,4.6144444398,0,4.6144444398,69.44,-10.82,70.2779197188,126.57,4.6144444398,-0.30000000000000004,4.6241861433,4.6144444398,0,4.6144444398,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 12:00:00,74.6284444396,-3.5,74.7104726225,4.8584444396,0,4.8584444396,69.77,-3.5,69.857733287,134.07,74.2084444396,-10.56,74.9560326201,4.8584444396,0,4.8584444396,69.35,-10.56,70.1493841741,126.57,4.8584444396,-0.29,4.8670917777,4.8584444396,0,4.8584444396,0.0,-0.29,0.29,131.26
2019-04-16 12:30:00,75.5481111044,-3.7,75.6386613541,6.7581111044,0,6.7581111044,68.79,-3.7,68.8894338778,134.07,75.1381111044,-10.75,75.9032162713,6.7581111044,0,6.7581111044,68.38,-10.75,69.2198446979,126.57,6.7581111044,-0.30000000000000004,6.7647664926,6.7581111044,0,6.7581111044,0.0,-0.30000000000000004,0.30000000000000004,131.62
2019-04-16 13:00:00,71.6854444375,-3.35,71.76367775,6.9154444375,0,6.9154444375,64.77,-3.35,64.8565756111,134.07,71.3254444375,-10.43,72.0840060222,6.9154444375,0,6.9154444375,64.41,-10.43,65.2490076553,126.57,6.9154444375,-0.29,6.9215223592,6.9154444375,0,6.9154444375,0.0,-0.29,0.29,132.19
2019-04-16 13:30:00,70.1745555474,-4.17,70.2983438374,8.1445555474,0,8.1445555474,62.03,-4.17,62.1700072382,134.07,69.8345555474,-11.27,70.7380947475,8.1445555474,0,8.1445555474,61.69,-11.27,62.710995846,126.57,8.1445555474,-0.30000000000000004,8.150078838,8.1445555474,0,8.1445555474,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 14:00:00,65.8225555491,-4.98,66.0106750383,6.4725555491,0,6.4725555491,59.35,-4.98,59.558566974,134.07,65.5225555491,-12.09,66.628622871,6.4725555491,0,6.4725555491,59.05,-12.09,60.274958316,126.57,6.4725555491,-0.30000000000000004,6.4795042508,6.4725555491,0,6.4725555491,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-16 14:30:00,66.2471111046,-5.09,66.4423647209,6.5471111046,0,6.5471111046,59.7,-5.09,59.9165928604,134.07,65.9371111046,-12.19,67.0544459437,6.5471111046,0,6.5471111046,59.39,-12.19,60.6281139406,126.64,6.5471111046,-0.29,6.5535306374,6.5471111046,0,6.5471111046,0.0,-0.29,0.29,132.19
2019-04-16 15:00:00,62.8425555493,-5.26,63.062305603,6.2225555493,0,6.2225555493,56.62,-5.26,56.8638021944,134.07,62.5725555493,-12.3,63.7700141757,6.2225555493,0,6.2225555493,56.35,-12.3,57.6767934268,126.57,6.2225555493,-0.30000000000000004,6.2297831073,6.2225555493,0,6.2225555493,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 15:30:00,61.3319999935,-5.58,61.5853117488,6.5119999935,0,6.5119999935,54.82,-5.58,55.1032558022,134.07,61.0819999935,-12.63,62.3740941674,6.5119999935,0,6.5119999935,54.57,-12.63,56.0125146731,126.57,6.5119999935,-0.29,6.5184541047,6.5119999935,0,6.5119999935,0.0,-0.29,0.29,131.26
2019-04-16 16:00:00,62.885999993,-6.31,63.2017807907,7.025999993,0,7.025999993,55.86,-6.31,56.2152621625,134.07,62.625999993,-13.36,64.0351893502,7.025999993,0,7.025999993,55.6,-13.36,57.1825987517,126.57,7.025999993,-0.29,7.0319823593,7.025999993,0,7.025999993,0.0,-0.29,0.29,131.26
2019-04-16 16:30:00,67.3867777691,-6.3,67.680631041,8.6667777691,0,8.6667777691,58.72,-6.3,59.056992812,134.07,67.0867777691,-13.34,68.4002291768,8.6667777691,0,8.6667777691,58.42,-13.34,59.9237181757,126.57,8.6667777691,-0.30000000000000004,8.6719684558,8.6667777691,0,8.6667777691,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 17:00:00,70.5482222127,-6.34,70.8325296553,9.4982222127,0,9.4982222127,61.05,-6.34,61.3783194622,134.07,70.2182222127,-13.38,71.4816279244,9.4982222127,0,9.4982222127,60.72,-13.38,62.1767062492,126.57,9.4982222127,-0.29,9.502648325700001,9.4982222127,0,9.4982222127,0.0,-0.29,0.29,131.26
2019-04-16 17:30:00,72.2042222154,-6.58,72.5034213381,6.8542222154,0,6.8542222154,65.35,-6.58,65.6804301143,133.77,71.8342222154,-13.6,73.1102966844,6.8542222154,0,6.8542222154,64.98,-13.6,66.3879537266,126.57,6.8542222154,-0.30000000000000004,6.8607843704,6.8542222154,0,6.8542222154,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 18:00:00,76.5136666603,-6.43,76.7833711542,6.3236666603,0,6.3236666603,70.19,-6.43,70.4839059644,133.13,76.0736666603,-13.43,77.2500333925,6.3236666603,0,6.3236666603,69.75,-13.43,71.0311720303,126.57,6.3236666603,-0.29,6.3303127909,6.3236666603,0,6.3236666603,0.0,-0.29,0.29,131.26
2019-04-16 18:30:00,81.8016666607,-6.49,82.0587153718,5.9816666607,0,5.9816666607,75.82,-6.49,76.0972568494,133.13,81.2916666607,-13.45,82.3968298448,5.9816666607,0,5.9816666607,75.31,-13.45,76.5016248193,126.03,5.9816666607,-0.29,5.988692348,5.9816666607,0,5.9816666607,0.0,-0.29,0.29,131.26
2019-04-16 19:00:00,84.1653333306,-6.41,84.4090719926,2.7253333306,0,2.7253333306,81.44,-6.41,81.6918704646,133.13,83.6053333306,-13.35,84.6644805176,2.7253333306,0,2.7253333306,80.88,-13.35,81.9743673352,125.63,2.7253333306,-0.30000000000000004,2.7417953539,2.7253333306,0,2.7253333306,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-04-16 19:30:00,85.9979999962,-6.91,86.2751650439,3.7679999962,0,3.7679999962,82.23,-6.91,82.5198218612,133.13,85.4379999962,-13.83,86.5501053919,3.7679999962,0,3.7679999962,81.67,-13.83,82.8327097227,125.63,3.7679999962,-0.29,3.7791432854,3.7679999962,0,3.7679999962,0.0,-0.29,0.29,131.26
2019-04-16 20:00:00,86.6529999963,-7.87,87.0096506622,3.6729999963,0,3.6729999963,82.98,-7.87,83.3523682927,133.13,86.0829999963,-14.78,87.3426086648,3.6729999963,0,3.6729999963,82.41,-14.78,83.7248857867,125.63,3.6729999963,-0.29,3.6844306172,3.6729999963,0,3.6729999963,0.0,-0.29,0.29,131.26
2019-04-16 20:30:00,86.8146666631,-7.94,87.1770035493,3.5446666631,0,3.5446666631,83.27,-7.94,83.6476927357,133.04,86.2346666631,-14.84,87.5022475968,3.5446666631,0,3.5446666631,82.69,-14.84,84.0110808168,125.63,3.5446666631,-0.29,3.5565097712,3.5446666631,0,3.5446666631,0.0,-0.29,0.29,131.17
2019-04-16 21:00:00,87.0382222211,-6.93,87.3136703353,1.0882222211,0,1.0882222211,85.95,-6.93,86.2289243816,132.6,86.4282222211,-13.83,87.5277470081,1.0882222211,0,1.0882222211,85.34,-13.83,86.453366042,125.63,1.0882222211,-0.30000000000000004,1.1288169039,1.0882222211,0,1.0882222211,0.0,-0.30000000000000004,0.30000000000000004,130.72
2019-04-16 21:30:00,83.69133333,-8.54,84.1259227263,3.34133333,0,3.34133333,80.35,-8.54,80.8025624594,133.13,83.18133333,-15.45,84.6039994005,3.34133333,0,3.34133333,79.84,-15.45,81.3211417775,125.84,3.34133333,-0.29,3.3538945157,3.34133333,0,3.34133333,0.0,-0.29,0.29,131.26
2019-04-16 22:00:00,78.7343333311,1.77,78.7542262047,2.1843333311,0,2.1843333311,76.55,1.77,76.5704603617,131.86,77.9543333311,-40.08,87.6543466412,2.1843333311,0,2.1843333311,75.77,-40.08,85.7175553781,124.78,2.1843333311,-0.29,2.2034999663,2.1843333311,0,2.1843333311,0.0,-0.29,0.29,130.69
2019-04-16 22:30:00,70.1886666656,7.87,70.628505777,1.1086666656,0,1.1086666656,69.08,7.87,69.5268530857,131.86,69.3286666656,-55.18,88.6075415618,1.1086666656,0,1.1086666656,68.22,-55.18,87.7428105317,124.55,1.1086666656,-0.29,1.1459676153,1.1086666656,0,1.1086666656,0.0,-0.29,0.29,131.24
2019-04-16 23:00:00,60.7786666655,7.0,61.1804406787,1.1186666655,0,1.1186666655,59.66,7.0,60.0692566959,131.75,59.9786666655,-56.07,82.105330856,1.1186666655,0,1.1186666655,58.86,-56.07,81.2917246711,124.65,1.1186666655,-0.30000000000000004,1.1581947628,1.1186666655,0,1.1186666655,0.0,-0.30000000000000004,0.30000000000000004,131.24
2019-04-16 23:30:00,57.3044444433,7.47,57.7892745495,1.1344444433,0,1.1344444433,56.17,7.47,56.664537411,132.23,56.5344444433,-56.14,79.6733519347,1.1344444433,0,1.1344444433,55.4,-56.14,78.872426107,125.05,1.1344444433,-0.29,1.1709245044,1.1344444433,0,1.1344444433,0.0,-0.29,0.29,131.65
2019-04-17 00:00:00,53.349222221,5.97,53.6822169027,1.199222221,0,1.199222221,52.15,5.97,52.4906029685,133.13,52.619222221,-58.23,78.4825805332,1.199222221,0,1.199222221,51.42,-58.23,77.6836488587,125.65,1.199222221,-0.30000000000000004,1.2361771456,1.199222221,0,1.199222221,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-17 00:30:00,53.5117777754,5.07,53.7514210108,2.4117777754,0,2.4117777754,51.1,5.07,51.3508997,133.13,52.7917777754,-59.43,79.4914882279,2.4117777754,0,2.4117777754,50.38,-59.43,77.9106494646,126.48,2.4117777754,-0.29,2.4291504766,2.4117777754,0,2.4117777754,0.0,-0.29,0.29,132.27
2019-04-17 01:00:00,52.3279999976,4.39,52.5118242279,2.4179999976,0,2.4179999976,49.91,4.39,50.1026965342,133.32,51.6079999976,-60.09,79.2098085072,2.4179999976,0,2.4179999976,49.19,-60.09,77.6560635108,126.28,2.4179999976,-0.30000000000000004,2.4365393468,2.4179999976,0,2.4179999976,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-04-17 01:30:00,57.7437777754,5.13,57.971206402600004,2.3937777754000003,0,2.3937777754000003,55.35,5.13,55.5872233521,132.93,56.9837777754,-58.82,81.8959298717,2.3937777754000003,0,2.3937777754000003,54.59,-58.82,80.2487414232,125.63,2.3937777754000003,-0.30000000000000004,2.4125032721,2.3937777754000003,0,2.3937777754000003,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-17 02:00:00,58.472444442,5.5,58.7305436636,2.412444442,0,2.412444442,56.06,5.5,56.3291540856,133.13,57.702444442,-58.44,82.1267660059,2.412444442,0,2.412444442,55.29,-58.44,80.4500944686,125.63,2.412444442,-0.29,2.4298123767,2.412444442,0,2.412444442,0.0,-0.29,0.29,132.19
2019-04-17 02:30:00,58.3537777753,5.26,58.5903659372,2.4537777753,0,2.4537777753,55.9,5.26,56.1469286782,133.13,57.5737777753,-58.69,82.2146944732,2.4537777753,0,2.4537777753,55.12,-58.69,80.5154053582,125.63,2.4537777753,-0.29,2.4708551901,2.4537777753,0,2.4537777753,0.0,-0.29,0.29,132.19
2019-04-17 03:00:00,56.3183333308,5.16,56.5542241496,2.5283333308,0,2.5283333308,53.79,5.16,54.0369290393,133.13,55.5783333308,-59.11,81.1353390073,2.5283333308,0,2.5283333308,53.05,-59.11,79.4247732134,125.63,2.5283333308,-0.30000000000000004,2.5460694083,2.5283333308,0,2.5283333308,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-17 03:30:00,54.9326666642,5.01,55.1606559681,2.5126666642,0,2.5126666642,52.42,5.01,52.6588691485,133.22,54.2026666642,-59.59,80.5536912469,2.5126666642,0,2.5126666642,51.69,-59.59,78.884879413,126.57,2.5126666642,-0.30000000000000004,2.5305125499,2.5126666642,0,2.5126666642,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-04-17 04:00:00,53.5527777753,5.34,53.818357532,2.5227777753,0,2.5227777753,51.03,5.34,51.3086396234,133.7,52.8227777753,-59.42,79.5046052244,2.5227777753,0,2.5227777753,50.3,-59.42,77.8513095587,126.57,2.5227777753,-0.30000000000000004,2.5405526374000003,2.5227777753,0,2.5227777753,0.0,-0.30000000000000004,0.30000000000000004,133.04
2019-04-17 04:30:00,52.886555553,10.88,53.994093735,2.506555553,0,2.506555553,50.38,10.88,51.5414279973,133.13,52.176555553,-53.55,74.7662721378,2.506555553,0,2.506555553,49.67,-53.55,73.0391087021,126.01,2.506555553,-0.29,2.5232757956,2.506555553,0,2.506555553,0.0,-0.29,0.29,133.13
2019-04-17 05:00:00,52.2911111086,10.97,53.4294038987,2.5211111086,0,2.5211111086,49.77,10.97,50.9646328349,133.13,51.5711111086,-53.44,74.2658272759,2.5211111086,0,2.5211111086,49.05,-53.44,72.5378253051,125.78,2.5211111086,-0.30000000000000004,2.5388976391,2.5211111086,0,2.5211111086,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-17 05:30:00,53.3132222197,10.97,54.430143886,2.5032222197,0,2.5032222197,50.81,10.97,51.9807368166,133.13,52.5932222197,-53.21,74.8154470912,2.5032222197,0,2.5032222197,50.09,-53.21,73.0774397472,125.63,2.5032222197,-0.30000000000000004,2.5211349590000003,2.5032222197,0,2.5032222197,0.0,-0.30000000000000004,0.30000000000000004,133.01
2019-04-17 06:00:00,55.7103333308,11.22,56.8289507191,2.5003333308,0,2.5003333308,53.21,11.22,54.3800744759,132.19,54.9503333308,-52.41,75.9364684007,2.5003333308,0,2.5003333308,52.45,-52.41,74.1472224699,125.08,2.5003333308,-0.30000000000000004,2.5182666192000003,2.5003333308,0,2.5003333308,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-04-17 06:30:00,61.9979999976,12.86,63.3177037147,2.4079999976,0,2.4079999976,59.59,12.86,60.9618544665,132.11,61.1979999976,-50.47,79.3247508897,2.4079999976,0,2.4079999976,58.79,-50.47,77.4821592368,124.86,2.4079999976,-0.29,2.4253997585000002,2.4079999976,0,2.4079999976,0.0,-0.29,0.29,132.19
2019-04-17 07:00:00,70.6368888861,13.62,71.9379904606,2.7868888861,0,2.7868888861,67.85,13.62,69.2035179742,131.21,69.7668888861,-49.07,85.29527352,2.7868888861,0,2.7868888861,66.98,-49.07,83.0312308713,123.84,2.7868888861,-0.30000000000000004,2.8029894155,2.7868888861,0,2.7868888861,0.0,-0.30000000000000004,0.30000000000000004,131.35
2019-04-17 07:30:00,77.9637777695,6.61,78.2434837164,8.3137777695,0,8.3137777695,69.65,6.61,69.9629516244,132.83,77.2937777695,-34.14,84.4977377323,8.3137777695,0,8.3137777695,68.98,-34.14,76.9660964321,125.42,8.3137777695,-0.30000000000000004,8.3191887104,8.3137777695,0,8.3137777695,0.0,-0.30000000000000004,0.30000000000000004,132.37
2019-04-17 08:00:00,83.0282222116,-3.2,83.0898651078,10.5882222116,0,10.5882222116,72.44,-3.2,72.5106447358,135.01,82.6082222116,-9.67,83.1722746891,10.5882222116,0,10.5882222116,72.02,-9.67,72.6662872314,127.79,10.5882222116,-0.30000000000000004,10.5924713643,10.5882222116,0,10.5882222116,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-17 08:30:00,84.8378888749,-1.83,84.8576236336,13.9878888749,0,13.9878888749,70.85,-1.83,70.8736297928,135.01,84.4478888749,-8.3,84.8547932378,13.9878888749,0,13.9878888749,70.46,-8.3,70.9471747147,127.97,13.9878888749,-0.30000000000000004,13.9911055738,13.9878888749,0,13.9878888749,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-17 09:00:00,85.8278888735,-0.14,85.8280030554,15.3978888735,0,15.3978888735,70.43,-0.14,70.4301391451,135.43,85.4278888735,-6.68,85.6886608448,15.3978888735,0,15.3978888735,70.03,-6.68,70.3478734576,128.53,15.3978888735,-0.30000000000000004,15.4008110748,15.3978888735,0,15.3978888735,0.0,-0.30000000000000004,0.30000000000000004,133.64
2019-04-17 09:30:00,86.6057777617,1.08,86.6125114618,16.0557777617,0,16.0557777617,70.55,1.08,70.5582659934,135.72,86.2057777617,-5.46,86.3785142238,16.0557777617,0,16.0557777617,70.15,-5.46,70.3621638382,128.44,16.0557777617,-0.31,16.058770175,16.0557777617,0,16.0557777617,0.0,-0.31,0.31,134.07
2019-04-17 10:00:00,84.3394444283,1.04,84.3458563682,16.1094444283,0,16.1094444283,68.23,1.04,68.2379256719,135.94,83.9794444283,-5.53,84.1613212022,16.1094444283,0,16.1094444283,67.87,-5.53,68.0949175783,128.44,16.1094444283,-0.31,16.1124268746,16.1094444283,0,16.1094444283,0.0,-0.31,0.31,134.07
2019-04-17 10:30:00,80.7202222059,0.38,80.7211166485,16.3002222059,0,16.3002222059,64.42,0.38,64.4211207602,135.69,80.3902222059,-6.14,80.6243600056,16.3002222059,0,16.3002222059,64.09,-6.14,64.3834427473,128.44,16.3002222059,-0.31,16.303169752,16.3002222059,0,16.3002222059,0.0,-0.31,0.31,134.07
2019-04-17 11:00:00,79.575888871,1.8,79.5962441929,17.845888871,0,17.845888871,61.73,1.8,61.7562377416,135.14,79.265888871,-4.73,79.4068891124,17.845888871,0,17.845888871,61.42,-4.73,61.6018611732,128.44,17.845888871,-0.30000000000000004,17.8484102821,17.845888871,0,17.845888871,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 11:30:00,71.8066666469,2.41,71.8470978881,19.7866666469,0,19.7866666469,52.02,2.41,52.0757957212,135.01,71.6266666469,-4.13,71.7456359296,19.7866666469,0,19.7866666469,51.84,-4.13,52.0042546336,128.44,19.7866666469,-0.31,19.7890949008,19.7866666469,0,19.7866666469,0.0,-0.31,0.31,134.07
2019-04-17 12:00:00,67.8742221984,-2.34,67.9145465938,23.8242221984,0,23.8242221984,44.05,-2.34,44.1121083151,134.28,67.7542221984,-9.27,68.3854335784,23.8242221984,0,23.8242221984,43.93,-9.27,44.8974141794,127.69,23.8242221984,-0.30000000000000004,23.8261109575,23.8242221984,0,23.8242221984,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 12:30:00,67.5085555277,-4.63,67.6671409876,27.8685555277,0,27.8685555277,39.64,-4.63,39.909478824,134.07,67.4385555277,-11.73,68.4510896309,27.8685555277,0,27.8685555277,39.57,-11.73,41.2719977709,127.13,27.8685555277,-0.31,27.8702796398,27.8685555277,0,27.8685555277,0.0,-0.31,0.31,134.07
2019-04-17 13:00:00,63.344555525,-5.15,63.553561778,30.524555525,0,30.524555525,32.82,-5.15,33.2216029114,134.07,63.344555525,-12.27,64.5219777647,30.524555525,0,30.524555525,32.82,-12.27,35.0386258292,127.41,30.524555525,-0.31,30.5261296269,30.524555525,0,30.524555525,0.0,-0.31,0.31,134.07
2019-04-17 13:30:00,60.4643333033,-4.95,60.6666143922,30.0043333033,0,30.0043333033,30.46,-4.95,30.859586841,134.07,60.5143333033,-12.06,61.7043607466,30.0043333033,0,30.0043333033,30.51,-12.06,32.8070678361,127.41,30.0043333033,-0.30000000000000004,30.0058330492,30.0043333033,0,30.0043333033,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 14:00:00,59.3173333044,-4.86,59.516095557,28.9173333044,0,28.9173333044,30.4,-4.86,30.786029299,134.07,59.3473333044,-11.99,60.5463960145,28.9173333044,0,28.9173333044,30.43,-11.99,32.7069564466,127.51,28.9173333044,-0.31,28.9189948898,28.9173333044,0,28.9173333044,0.0,-0.31,0.31,134.07
2019-04-17 14:30:00,59.4877777494,-5.2,59.7146188263,28.3477777494,0,28.3477777494,31.14,-5.2,31.571183063,134.07,59.5077777494,-12.32,60.7697129553,28.3477777494,0,28.3477777494,31.16,-12.32,33.5071335688,127.51,28.3477777494,-0.30000000000000004,28.349365131,28.3477777494,0,28.3477777494,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 15:00:00,60.2461110837,-5.7,60.5151543063,27.3861110837,0,27.3861110837,32.86,-5.7,33.3507061395,134.07,60.2361110837,-12.83,61.5873199489,27.3861110837,0,27.3861110837,32.85,-12.83,35.2665762444,127.51,27.3861110837,-0.31,27.3878655665,27.3861110837,0,27.3861110837,0.0,-0.31,0.31,134.07
2019-04-17 15:30:00,64.5719999761,-6.14,64.8632621822,23.8919999761,0,23.8919999761,40.68,-6.14,41.140758379,134.16,64.4919999761,-13.27,65.8430783068,23.8919999761,0,23.8919999761,40.6,-13.27,42.7136149255,127.51,23.8919999761,-0.30000000000000004,23.8938833775,23.8919999761,0,23.8919999761,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 16:00:00,62.4853333098,-6.82,62.8564179606,23.5653333098,0,23.5653333098,38.92,-6.82,39.5130206388,135.01,62.4153333098,-13.96,63.9574501694,23.5653333098,0,23.5653333098,38.85,-13.96,41.2820069764,127.51,23.5653333098,-0.31,23.5673722337,23.5653333098,0,23.5653333098,0.0,-0.31,0.31,134.07
2019-04-17 16:30:00,69.5322222026,-7.31,69.9154205053,19.6322222026,0,19.6322222026,49.9,-7.31,50.4325896618,135.01,69.3322222026,-14.45,70.8220271918,19.6322222026,0,19.6322222026,49.7,-14.45,51.7580187024,127.51,19.6322222026,-0.31,19.634669557,19.6322222026,0,19.6322222026,0.0,-0.31,0.31,134.07
2019-04-17 17:00:00,73.3702222055,-7.85,73.7889694093,16.7202222055,0,16.7202222055,56.65,-7.85,57.1913017862,135.01,73.0902222055,-14.99,74.6115318302,16.7202222055,0,16.7202222055,56.37,-14.99,58.3290407944,127.51,16.7202222055,-0.31,16.7230957242,16.7202222055,0,16.7202222055,0.0,-0.31,0.31,134.07
2019-04-17 17:30:00,79.2809999877,-8.15,79.6988046275,12.2909999877,0,12.2909999877,66.99,-8.15,67.4839432754,135.01,78.8809999877,-15.27,80.3454109396,12.2909999877,0,12.2909999877,66.59,-15.27,68.3183796646,127.51,12.2909999877,-0.30000000000000004,12.2946606581,12.2909999877,0,12.2909999877,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 18:00:00,83.8787777667,-7.94,84.2537415171,11.0887777667,0,11.0887777667,72.79,-7.94,73.2217706697,134.7,83.4187777667,-15.02,84.7602081409,11.0887777667,0,11.0887777667,72.33,-15.02,73.8730620727,127.51,11.0887777667,-0.31,11.0931101301,11.0887777667,0,11.0887777667,0.0,-0.31,0.31,134.07
2019-04-17 18:30:00,82.9899999878,-9.49,83.5308338159,12.2199999878,0,12.2199999878,70.77,-9.49,71.4034522975,134.92,82.5499999878,-16.57,84.1965996818,12.2199999878,0,12.2199999878,70.33,-16.57,72.2556143147,127.51,12.2199999878,-0.31,12.2239314339,12.2199999878,0,12.2199999878,0.0,-0.31,0.31,134.07
2019-04-17 19:00:00,84.3963333212,-9.63,84.9439696392,12.1363333212,0,12.1363333212,72.26,-9.63,72.8988648746,134.57,83.9563333212,-16.69,85.5991939491,12.1363333212,0,12.1363333212,71.82,-16.69,73.7337677052,127.51,12.1363333212,-0.30000000000000004,12.1400406294,12.1363333212,0,12.1363333212,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 19:30:00,88.3948888811,-7.42,88.7057652033,7.7948888811,0,7.7948888811,80.6,-7.42,80.9408203566,134.07,87.8448888811,-14.46,89.0270526443,7.7948888811,0,7.7948888811,80.05,-14.46,81.3455229254,127.13,7.7948888811,-0.31,7.8010507413,7.7948888811,0,7.7948888811,0.0,-0.31,0.31,134.07
2019-04-17 20:00:00,86.8694444374,-7.92,87.229735623,7.0594444374,0,7.0594444374,79.81,-7.92,80.2020105733,134.07,86.3294444374,-14.96,87.6160634637,7.0594444374,0,7.0594444374,79.27,-14.96,80.6692909353,127.21,7.0594444374,-0.30000000000000004,7.0658160013,7.0594444374,0,7.0594444374,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 20:30:00,88.1099999975,-6.63,88.3590912106,2.4899999975,0,2.4899999975,85.62,-6.63,85.8763139637,134.07,87.5099999975,-13.63,88.5651003475,2.4899999975,0,2.4899999975,85.02,-13.63,86.1056171222,126.57,2.4899999975,-0.31,2.5092229848,2.4899999975,0,2.4899999975,0.0,-0.31,0.31,134.07
2019-04-17 21:00:00,88.1052222183,-7.02,88.3844476259,3.9252222183,0,3.9252222183,84.18,-7.02,84.4722013446,134.07,87.5252222183,-14.01,88.6394078521,3.9252222183,0,3.9252222183,83.6,-14.01,84.7657955782,126.57,3.9252222183,-0.30000000000000004,3.9366698443,3.9252222183,0,3.9252222183,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-17 21:30:00,80.3991111044,-2.31,80.432289327,6.6691111044,0,6.6691111044,73.73,-2.31,73.7661778866,133.36,79.7791111044,-31.73,85.8574368859,6.6691111044,0,6.6691111044,73.11,-31.73,79.6985884442,126.69,6.6691111044,-0.31,6.676312075,6.6691111044,0,6.6691111044,0.0,-0.31,0.31,134.07
2019-04-17 22:00:00,76.7851111064,8.48,77.2519494098,4.7151111064,0,4.7151111064,72.07,8.48,72.5671778423,131.72,75.8651111064,-54.73,93.5461810187,4.7151111064,0,4.7151111064,71.15,-54.73,89.7646667682,125.1,4.7151111064,-0.30000000000000004,4.7246452508,4.7151111064,0,4.7151111064,0.0,-0.30000000000000004,0.30000000000000004,133.57
2019-04-17 22:30:00,71.4542222197,7.89,71.8885107164,2.5242222197,0,2.5242222197,68.93,7.89,69.3800908042,131.32,70.5842222197,-55.07,89.5256238535,2.5242222197,0,2.5242222197,68.06,-55.07,87.5492347197,124.69,2.5242222197,-0.30000000000000004,2.5419869816,2.5242222197,0,2.5242222197,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-17 23:00:00,64.506555553,7.03,64.8884936588,2.546555553,0,2.546555553,61.96,7.03,62.3575376358,131.42,63.696555553,-56.06,84.8526651869,2.546555553,0,2.546555553,61.15,-56.06,82.9580984594,124.69,2.546555553,-0.30000000000000004,2.5641655923,2.546555553,0,2.546555553,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-17 23:30:00,59.6555555529,6.57,60.0162495357,2.6355555529,0,2.6355555529,57.02,6.57,57.3972586453,132.19,58.8855555529,-57.03,81.9751764425,2.6355555529,0,2.6355555529,56.25,-57.03,80.1029550017,125.25,2.6355555529,-0.30000000000000004,2.6525748006,2.6355555529,0,2.6355555529,0.0,-0.30000000000000004,0.30000000000000004,133.5
2019-04-18 00:00:00,53.885666664,5.39,54.1545674143,2.635666664,0,2.635666664,51.25,5.39,51.5326556661,132.82,53.145666664,-58.7,79.1842906463,2.635666664,0,2.635666664,50.51,-58.7,77.4399774019,125.97,2.635666664,-0.31,2.6538347281,2.635666664,0,2.635666664,0.0,-0.31,0.31,133.94
2019-04-18 00:30:00,53.0191111084,11.84,54.3250563067,2.6791111084,0,2.6791111084,50.34,11.84,51.7136461681,133.13,52.3091111084,-52.95,74.4308108578,2.6791111084,0,2.6791111084,49.63,-52.95,72.5729935995,126.57,2.6791111084,-0.31,2.6969865278,2.6791111084,0,2.6791111084,0.0,-0.31,0.31,135.01
2019-04-18 01:00:00,51.7982222196,11.88,53.1431107963,2.6682222196,0,2.6682222196,49.13,11.88,50.5459325762,133.13,51.0782222196,-53.05,73.6429717292,2.6682222196,0,2.6682222196,48.41,-53.05,71.8180381241,126.57,2.6682222196,-0.31,2.6861701013,2.6682222196,0,2.6682222196,0.0,-0.31,0.31,135.01
2019-04-18 01:30:00,56.8103333307,11.26,57.9154692043,2.5903333307,0,2.5903333307,54.22,11.26,55.3768543708,131.6,56.0403333307,-51.85,76.3475046077,2.5903333307,0,2.5903333307,53.45,-51.85,74.4669389729,124.81,2.5903333307,-0.30000000000000004,2.6076477455,2.5903333307,0,2.5903333307,0.0,-0.30000000000000004,0.30000000000000004,133.46
2019-04-18 02:00:00,57.6607777745,12.06,58.9084789615,3.2607777745,0,3.2607777745,54.4,12.06,55.7207645317,131.26,56.8907777745,-50.72,76.2173142782,3.2607777745,0,3.2607777745,53.63,-50.72,73.8152782288,124.69,3.2607777745,-0.30000000000000004,3.2745490827,3.2607777745,0,3.2607777745,0.0,-0.30000000000000004,0.30000000000000004,133.23
2019-04-18 02:30:00,57.377111108,12.3,58.6806857416,3.087111108,0,3.087111108,54.29,12.3,55.665915064800004,131.26,56.627111108,-50.64,75.9673568873,3.087111108,0,3.087111108,53.54,-50.64,73.6949197706,124.5,3.087111108,-0.31,3.1026367808,3.087111108,0,3.087111108,0.0,-0.31,0.31,133.86
2019-04-18 03:00:00,55.3463333292,11.82,56.5944256353,4.1063333292,0,4.1063333292,51.24,11.82,52.5856444289,131.26,54.6163333292,-50.92,74.6712144426,4.1063333292,0,4.1063333292,50.51,-50.92,71.7224267576,124.29,4.1063333292,-0.30000000000000004,4.117277427,4.1063333292,0,4.1063333292,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-18 03:30:00,53.8642222195,11.69,55.1181506885,2.6842222195,0,2.6842222195,51.18,11.69,52.4980809173,131.26,53.1342222195,-51.24,73.8158734343,2.6842222195,0,2.6842222195,50.45,-51.24,71.9078584023,124.69,2.6842222195,-0.30000000000000004,2.7009348241,2.6842222195,0,2.6842222195,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-18 04:00:00,52.3542222195,11.69,53.6434589136,2.7042222195,0,2.7042222195,49.65,11.69,51.0076327622,131.26,51.6542222195,-51.4,72.8705610868,2.7042222195,0,2.7042222195,48.95,-51.4,70.9793103658,124.69,2.7042222195,-0.30000000000000004,2.7208119767000003,2.7042222195,0,2.7042222195,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-18 04:30:00,51.3827777745,11.46,52.6452414927,3.2827777745,0,3.2827777745,48.1,11.46,49.4463507248,131.99,50.6827777745,-51.76,72.4419875689,3.2827777745,0,3.2827777745,47.4,-51.76,70.1844541191,124.69,3.2827777745,-0.30000000000000004,3.2964571765,3.2827777745,0,3.2827777745,0.0,-0.30000000000000004,0.30000000000000004,133.86
2019-04-18 05:00:00,51.1269999973,11.22,52.3436579609,2.6869999973,0,2.6869999973,48.44,11.22,49.7224496581,131.85,50.4169999973,-51.88,72.3422994432,2.6869999973,0,2.6869999973,47.73,-51.88,70.4960091069,124.69,2.6869999973,-0.30000000000000004,2.7036954314,2.6869999973,0,2.6869999973,0.0,-0.30000000000000004,0.30000000000000004,133.34
2019-04-18 05:30:00,53.2897777751,11.58,54.5334467582,2.6297777751,0,2.6297777751,50.66,11.58,51.9666431473,132.09,52.5797777751,-51.89,73.8728984871,2.6297777751,0,2.6297777751,49.95,-51.89,72.0248193333,125.03,2.6297777751,-0.31,2.6479862437,2.6297777751,0,2.6297777751,0.0,-0.31,0.31,133.89
2019-04-18 06:00:00,56.9081111084,11.58,58.0743446792,2.7581111084,0,2.7581111084,54.15,11.58,55.3743523664,132.72,56.1581111084,-52.59,76.9379070632,2.7581111084,0,2.7581111084,53.4,-52.59,74.9484362745,126.12,2.7581111084,-0.31,2.7754777762,2.7581111084,0,2.7581111084,0.0,-0.31,0.31,134.58
2019-04-18 06:30:00,61.0751111049,11.83,62.210273239,6.2351111049,0,6.2351111049,54.84,11.83,56.1014661127,133.13,60.3151111049,-52.41,79.9044474832,6.2351111049,0,6.2351111049,54.08,-52.41,75.3090598799,125.71,6.2351111049,-0.30000000000000004,6.2423241257,6.2351111049,0,6.2351111049,0.0,-0.30000000000000004,0.30000000000000004,134.86
2019-04-18 07:00:00,68.2387777709,13.56,69.5730148238,6.8787777709,0,6.8787777709,61.36,13.56,62.8404583051,132.35,67.4287777709,-50.31,84.1292824864,6.8787777709,0,6.8787777709,60.55,-50.31,78.7235581005,125.5,6.8787777709,-0.31,6.8857594804,6.8787777709,0,6.8787777709,0.0,-0.31,0.31,134.53
2019-04-18 07:30:00,73.5264444392,15.14,75.0690191216,5.2264444392,0,5.2264444392,68.3,15.14,69.9579130621,131.35,72.6464444392,-47.67,86.8903607408,5.2264444392,0,5.2264444392,67.42,-47.67,82.5704868582,124.13,5.2264444392,-0.30000000000000004,5.2350474187,5.2264444392,0,5.2264444392,0.0,-0.30000000000000004,0.30000000000000004,133.56
2019-04-18 08:00:00,76.9611110987,8.62,77.4423464362,12.4511110987,0,12.4511110987,64.51,8.62,65.0833657704,131.45,76.1711110987,-50.38,91.3246000046,12.4511110987,0,12.4511110987,63.72,-50.38,81.2304302586,124.83,12.4511110987,-0.31,12.4549695941,12.4511110987,0,12.4511110987,0.0,-0.31,0.31,133.13
2019-04-18 08:30:00,79.0947777632,-8.29,79.5280326012,14.5447777632,0,14.5447777632,64.55,-8.29,65.0801551934,134.07,78.7647777632,-15.35,80.246574482,14.5447777632,0,14.5447777632,64.22,-15.35,66.0290155916,126.64,14.5447777632,-0.30000000000000004,14.5478713282,14.5447777632,0,14.5447777632,0.0,-0.30000000000000004,0.30000000000000004,133.72
2019-04-18 09:00:00,76.6657777604,-7.73,77.0544896784,17.3857777604,0,17.3857777604,59.28,-7.73,59.7818643068,134.07,76.3757777604,-14.78,77.7927234933,17.3857777604,0,17.3857777604,58.99,-14.78,60.8133907951,127.18,17.3857777604,-0.30000000000000004,17.3883658903,17.3857777604,0,17.3857777604,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-18 09:30:00,74.8269999807,-7.3,75.1822447531,19.3169999807,0,19.3169999807,55.51,-7.3,55.9879460241,134.07,74.5869999807,-14.36,75.9567651109,19.3169999807,0,19.3169999807,55.27,-14.36,57.1050129148,126.87,19.3169999807,-0.31,19.3194872668,19.3169999807,0,19.3169999807,0.0,-0.31,0.31,134.07
2019-04-18 10:00:00,72.3385555333,-7.1,72.6861514778,22.2185555333,0,22.2185555333,50.12,-7.1,50.6203950992,134.07,72.1685555333,-14.15,73.5426604616,22.2185555333,0,22.2185555333,49.95,-14.15,51.9155564354,127.22,22.2185555333,-0.30000000000000004,22.2205807752,22.2185555333,0,22.2185555333,0.0,-0.30000000000000004,0.30000000000000004,133.94
2019-04-18 10:30:00,72.5665555329,-5.12,72.7469544511,22.6265555329,0,22.6265555329,49.94,-5.12,50.2017728771,134.07,72.3665555329,-12.18,73.3844040631,22.6265555329,0,22.6265555329,49.74,-12.18,51.2095694182,126.66,22.6265555329,-0.31,22.6286790442,22.6265555329,0,22.6265555329,0.0,-0.31,0.31,133.4
2019-04-18 11:00:00,70.1753333107,-5.02,70.3546573104,22.6453333107,0,22.6453333107,47.53,-5.02,47.7943647306,133.81,70.0153333107,-12.07,71.0480949682,22.6453333107,0,22.6453333107,47.37,-12.07,48.8835534715,126.57,22.6453333107,-0.30000000000000004,22.6473203879,22.6453333107,0,22.6453333107,0.0,-0.30000000000000004,0.30000000000000004,133.4
2019-04-18 11:30:00,65.8724444189,-4.53,66.0280230941,25.5924444189,0,25.5924444189,40.28,-4.53,40.5339277643,133.31,65.8024444189,-11.58,66.8136070834,25.5924444189,0,25.5924444189,40.21,-11.58,41.8442409419,126.57,25.5924444189,-0.30000000000000004,25.5942026899,25.5924444189,0,25.5924444189,0.0,-0.30000000000000004,0.30000000000000004,133.26
2019-04-18 12:00:00,62.916888862,-3.81,63.0321426264,26.886888862,0,26.886888862,36.03,-3.81,36.2308846152,134.07,62.876888862,-10.9,63.8146781937,26.886888862,0,26.886888862,35.99,-10.9,37.6043893715,126.88,26.886888862,-0.31,26.888675919,26.886888862,0,26.886888862,0.0,-0.31,0.31,134.07
2019-04-18 12:30:00,63.4665555293,-4.09,63.5982057196,26.2865555293,0,26.2865555293,37.18,-4.09,37.4042845139,134.07,63.3865555293,-11.18,64.3649580274,26.2865555293,0,26.2865555293,37.1,-11.18,38.7479341385,126.71,26.2865555293,-0.30000000000000004,26.2882673753,26.2865555293,0,26.2865555293,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-04-18 13:00:00,64.3808888639,-4.91,64.5678476558,24.9708888639,0,24.9708888639,39.41,-4.91,39.7146849415,134.07,64.3008888639,-11.99,65.4092073694,24.9708888639,0,24.9708888639,39.33,-11.99,41.1170159423,127.51,24.9708888639,-0.31,24.9728130305,24.9708888639,0,24.9708888639,0.0,-0.31,0.31,134.07
2019-04-18 13:30:00,64.2143333083,-5.29,64.4318609248,24.9943333083,0,24.9943333083,39.22,-5.29,39.5751500313,134.07,64.1243333083,-12.38,65.3084567437,24.9943333083,0,24.9943333083,39.13,-12.38,41.0417019628,127.27,24.9943333083,-0.30000000000000004,24.9961336516,24.9943333083,0,24.9943333083,0.0,-0.30000000000000004,0.30000000000000004,133.6
2019-04-18 14:00:00,64.4719999762,-5.73,64.7261282708,23.8019999762,0,23.8019999762,40.67,-5.73,41.0716666329,134.07,64.3819999762,-12.81,65.6440250208,23.8019999762,0,23.8019999762,40.58,-12.81,42.5538776141,127.51,23.8019999762,-0.30000000000000004,23.8038904985,23.8019999762,0,23.8019999762,0.0,-0.30000000000000004,0.30000000000000004,133.75
2019-04-18 14:30:00,62.3039999749,-5.49,62.5454116052,25.1439999749,0,25.1439999749,37.16,-5.49,37.5633558139,134.07,62.2439999749,-12.58,63.5025348539,25.1439999749,0,25.1439999749,37.1,-12.58,39.1748184425,127.28,25.1439999749,-0.31,25.1459108949,25.1439999749,0,25.1439999749,0.0,-0.31,0.31,133.45
2019-04-18 15:00:00,62.3309999746,-5.78,62.5984181735,25.4409999746,0,25.4409999746,36.89,-5.78,37.3400656132,134.07,62.2809999746,-12.87,63.5968541504,25.4409999746,0,25.4409999746,36.84,-12.87,39.0233583896,127.51,25.4409999746,-0.30000000000000004,25.4427687115,25.4409999746,0,25.4409999746,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-04-18 15:30:00,64.4938888677,-6.77,64.8482428542,21.1938888677,0,21.1938888677,43.3,-6.77,43.826052754,134.07,64.3738888677,-13.87,65.8511538847,21.1938888677,0,21.1938888677,43.18,-13.87,45.3529414702,127.51,21.1938888677,-0.31,21.1961559094,21.1938888677,0,21.1938888677,0.0,-0.31,0.31,134.01
2019-04-18 16:00:00,64.6133333132,-6.8100000000000005,64.9712162564,20.1733333132,0,20.1733333132,44.44,-6.8100000000000005,44.9587555433,134.07,64.4733333132,-13.92,65.9589046946,20.1733333132,0,20.1733333132,44.3,-13.92,46.4355079653,127.51,20.1733333132,-0.30000000000000004,20.1755638574,20.1733333132,0,20.1733333132,0.0,-0.30000000000000004,0.30000000000000004,134.01
2019-04-18 16:30:00,67.3259999792,-8.19,67.8223147143,20.7759999792,0,20.7759999792,46.55,-8.19,47.2649828097,134.81,67.1559999792,-15.33,68.8835047977,20.7759999792,0,20.7759999792,46.38,-15.33,48.8478587043,128.2,20.7759999792,-0.31,20.7783126152,20.7759999792,0,20.7759999792,0.0,-0.31,0.31,134.77
2019-04-18 17:00:00,68.7311110894,-10.66,69.5528664512,21.7011110894,0,21.7011110894,47.03,-10.66,48.2229872571,135.01,68.5711110894,-17.82,70.8487803426,21.7011110894,0,21.7011110894,46.87,-17.82,50.1432876864,128.44,21.7011110894,-0.31,21.7033251488,21.7011110894,0,21.7011110894,0.0,-0.31,0.31,135.01
2019-04-18 17:30:00,73.7215555344,-11.25,74.5749974885,21.1215555344,0,21.1215555344,52.6,-11.25,53.7896133096,135.01,73.4915555344,-18.4,75.759941492,21.1215555344,0,21.1215555344,52.37,-18.4,55.5083498223,128.44,21.1215555344,-0.31,21.1238303391,21.1215555344,0,21.1215555344,0.0,-0.31,0.31,135.01
2019-04-18 18:00:00,76.8156666463,-4.5,76.9473628029,20.3556666463,0,20.3556666463,56.46,-4.5,56.6390466021,134.25,76.5156666463,-11.64,77.395974329,20.3556666463,0,20.3556666463,56.16,-11.64,57.3535979691,127.62,20.3556666463,-0.30000000000000004,20.3578772129,20.3556666463,0,20.3556666463,0.0,-0.30000000000000004,0.30000000000000004,134.89
2019-04-18 18:30:00,78.6459999838,-4.18,78.7570042184,16.1859999838,0,16.1859999838,62.46,-4.18,62.5997124594,134.07,78.2959999838,-11.31,79.1086576391,16.1859999838,0,16.1859999838,62.11,-11.31,63.1313567096,127.51,16.1859999838,-0.31,16.1889683265,16.1859999838,0,16.1859999838,0.0,-0.31,0.31,135.0
2019-04-18 19:00:00,79.6801110979,-4.05,79.7829718961,13.2101110979,0,13.2101110979,66.47,-4.05,66.5932684286,134.07,79.2801110979,-11.14,80.0589508781,13.2101110979,0,13.2101110979,66.07,-11.14,67.0025708462,127.51,13.2101110979,-0.31,13.2137479626,13.2101110979,0,13.2101110979,0.0,-0.31,0.31,134.33
2019-04-18 19:30:00,51.4654444332,-2.35,51.5190690008,11.1954444332,0,11.1954444332,40.27,-2.35,40.3385101361,134.16,79.8054444332,-9.62,80.3831659067,11.1954444332,0,11.1954444332,68.61,-9.62,69.2811410125,127.2,37.8954444332,-4.2,38.1274797068,11.1954444332,0,11.1954444332,26.7,-4.2,27.0283184827,133.43
2019-04-18 20:00:00,9.5972222126,0.0,9.5972222126,9.5972222126,0,9.5972222126,0.0,0.0,0.0,134.07,78.7572222126,-23.77,82.2661105842,9.5972222126,0,9.5972222126,69.16,-23.77,73.1308313914,125.79,78.7072222126,-2.41,78.7441104364,9.5972222126,0,9.5972222126,69.11,-2.41,69.1520079246,132.36
2019-04-18 20:30:00,8.9571111022,0.0,8.9571111022,8.9571111022,0,8.9571111022,0.0,0.0,0.0,133.81,79.2371111022,-26.97,83.701258508,8.9571111022,0,8.9571111022,70.28,-26.97,75.2772163407,125.38,79.2171111022,-0.39,79.2180711162,8.9571111022,0,8.9571111022,70.26,-0.39,70.2610823999,131.94
2019-04-18 21:00:00,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,133.13,82.4149999928,-24.89,86.0914881031,7.2449999928,0,7.2449999928,75.17,-24.89,79.1835904718,124.69,82.3549999928,1.47,82.36811837,7.2449999928,0,7.2449999928,75.11,1.47,75.1243835249,131.26
2019-04-18 21:30:00,4.9675555506,0.0,4.9675555506,4.9675555506,0,4.9675555506,0.0,0.0,0.0,133.13,81.0475555506,-37.38,89.2522865854,4.9675555506,0,4.9675555506,76.08,-37.38,84.7669204348,124.46,81.0975555506,2.49,81.1357727287,4.9675555506,0,4.9675555506,76.13,2.49,76.1707095936,131.02
2019-04-18 22:00:00,6.1509999938,0.0,6.1509999938,6.1509999938,0,6.1509999938,0.0,0.0,0.0,133.28,76.9409999938,-51.41,92.535969115,6.1509999938,0,6.1509999938,70.79,-51.41,87.4883546536,124.82,77.1409999938,1.7000000000000002,77.1597296525,6.1509999938,0,6.1509999938,70.99,1.7000000000000002,71.0103520622,131.32
2019-04-18 22:30:00,2.5179999975,0.0,2.5179999975,2.5179999975,0,2.5179999975,0.0,0.0,0.0,133.6,70.4679999975,-53.31,88.3611629826,2.5179999975,0,2.5179999975,67.95,-53.31,86.366420558,125.19,70.6779999975,0.01,70.6780007049,2.5179999975,0,2.5179999975,68.16,0.01,68.1600007336,131.71
2019-04-18 23:00:00,2.529555553,0.0,2.529555553,2.529555553,0,2.529555553,0.0,0.0,0.0,134.07,61.759555553,-53.76,81.8802803006,2.529555553,0,2.529555553,59.23,-53.76,79.9895649444,125.63,62.039555553,-0.06,62.0395845668,2.529555553,0,2.529555553,59.51,-0.06,59.510030247,132.19
2019-04-18 23:30:00,2.4633333309,0.0,2.4633333309,2.4633333309,0,2.4633333309,0.0,0.0,0.0,134.07,55.2333333309,-54.66,77.7073787413,2.4633333309,0,2.4633333309,52.77,-54.66,75.9762364164,125.79,55.5533333309,-1.05,55.5632553417,2.4633333309,0,2.4633333309,53.09,-1.05,53.1003822962,132.36
2019-04-19 00:00:00,2.4938888864,0.0,2.4938888864,2.4938888864,0,2.4938888864,0.0,0.0,0.0,134.74,51.5738888864,-56.79,76.7135588724,2.4938888864,0,2.4938888864,49.08,-56.79,75.0596462821,126.57,51.9038888864,-2.52,51.9650274851,2.4938888864,0,2.4938888864,49.41,-2.52,49.4742205598,133.13
2019-04-19 00:30:00,2.5689999974,0.0,2.5689999974,2.5689999974,0,2.5689999974,0.0,0.0,0.0,135.01,50.3689999974,-53.97,73.8227408103,2.5689999974,0,2.5689999974,47.8,-53.97,72.0943888247,126.57,50.7089999974,0.27,50.7097187996,2.5689999974,0,2.5689999974,48.14,0.27,48.1407571606,133.13
2019-04-19 01:00:00,2.5401111086,0.0,2.5401111086,2.5401111086,0,2.5401111086,0.0,0.0,0.0,135.01,49.1201111086,-50.97,70.7864832812,2.5401111086,0,2.5401111086,46.58,-50.97,69.0480796257,126.57,49.4601111086,3.09,49.5565403441,2.5401111086,0,2.5401111086,46.92,3.09,47.0216386358,133.13
2019-04-19 01:30:00,2.5517777752,0.0,2.5517777752,2.5517777752,0,2.5517777752,0.0,0.0,0.0,134.76,53.2117777752,-50.17,73.1335914201,2.5517777752,0,2.5517777752,50.66,-50.17,71.298418636,125.92,53.5017777752,3.44,53.6122544304,2.5517777752,0,2.5517777752,50.95,3.44,51.0659974934,132.63
2019-04-19 02:00:00,2.6252222196,0.0,2.6252222196,2.6252222196,0,2.6252222196,0.0,0.0,0.0,134.07,53.0452222196,-49.81,72.7655942072,2.6252222196,0,2.6252222196,50.42,-49.81,70.8746252195,125.63,53.3452222196,3.58,53.4652142393,2.6252222196,0,2.6252222196,50.72,3.58,50.8461876644,132.19
2019-04-19 02:30:00,2.649666664,0.0,2.649666664,2.649666664,0,2.649666664,0.0,0.0,0.0,134.07,52.479666664,-50.2,72.6233806234,2.649666664,0,2.649666664,49.83,-50.2,70.7323751899,125.63,52.779666664,3.29,52.8821076846,2.649666664,0,2.649666664,50.13,3.29,50.2378443009,132.19
2019-04-19 03:00:00,2.6358888863,0.0,2.6358888863,2.6358888863,0,2.6358888863,0.0,0.0,0.0,135.01,50.8558888863,-50.6,71.740375204,2.6358888863,0,2.6358888863,48.22,-50.6,69.8965549938,125.63,51.1758888863,3.09,51.2690911105,2.6358888863,0,2.6358888863,48.54,3.09,48.6382534637,132.4
2019-04-19 03:30:00,2.5568888863,0.0,2.5568888863,2.5568888863,0,2.5568888863,0.0,0.0,0.0,135.01,49.3668888863,-50.84,70.864626707,2.5568888863,0,2.5568888863,46.81,-50.84,69.1077542682,125.97,49.6968888863,3.03,49.789172166,2.5568888863,0,2.5568888863,47.14,3.03,47.2372787108,133.13
2019-04-19 04:00:00,2.6365555529,0.0,2.6365555529,2.6365555529,0,2.6365555529,0.0,0.0,0.0,135.01,47.9965555529,-51.2,70.1791232842,2.6365555529,0,2.6365555529,45.36,-51.2,68.4029940865,126.57,48.3365555529,2.84,48.4199153523,2.6365555529,0,2.6365555529,45.7,2.84,45.7881600417,133.13
2019-04-19 04:30:00,2.6065555529,0.0,2.6065555529,2.6065555529,0,2.6065555529,0.0,0.0,0.0,135.01,47.1865555529,-51.32,69.7159481392,2.6065555529,0,2.6065555529,44.58,-51.32,67.9788114047,126.57,47.5165555529,2.84,47.6013513633,2.6065555529,0,2.6065555529,44.91,2.84,44.9997077768,133.13
2019-04-19 05:00:00,2.6363333307,0.0,2.6363333307,2.6363333307,0,2.6363333307,0.0,0.0,0.0,135.48,46.3863333307,-51.37,69.2139351566,2.6363333307,0,2.6363333307,43.75,-51.37,67.4754725808,127.0,46.7363333307,3.2,46.8457559785,2.6363333307,0,2.6363333307,44.1,3.2,44.2159473493,133.59
2019-04-19 05:30:00,3.9546666627000002,0.0,3.9546666627000002,3.9546666627000002,0,3.9546666627000002,0.0,0.0,0.0,135.94,46.8846666627,-51.18,69.408676461,3.9546666627000002,0,3.9546666627000002,42.93,-51.18,66.8010276867,127.51,47.2346666627,3.69,47.3785799147,3.9546666627000002,0,3.9546666627000002,43.28,3.69,43.4370176232,134.07
2019-04-19 06:00:00,2.6291111085,0.0,2.6291111085,2.6291111085,0,2.6291111085,0.0,0.0,0.0,135.94,47.7391111085,-50.93,69.80607158,2.6291111085,0,2.6291111085,45.11,-50.93,68.0351159329,127.51,48.0691111085,3.8,48.219077581,2.6291111085,0,2.6291111085,45.44,3.8,45.598614014,134.07
2019-04-19 06:30:00,2.6253333307,0.0,2.6253333307,2.6253333307,0,2.6253333307,0.0,0.0,0.0,135.56,49.7853333307,-50.09,70.6228540548,2.6253333307,0,2.6253333307,47.16,-50.09,68.7973378845,126.57,50.1053333307,4.2,50.2810543662,2.6253333307,0,2.6253333307,47.48,4.2,47.6654004494,133.21
2019-04-19 07:00:00,3.2955555523,0.0,3.2955555523,3.2955555523,0,3.2955555523,0.0,0.0,0.0,135.01,52.4355555523,-49.05,71.8010444637,3.2955555523,0,3.2955555523,49.14,-49.05,69.4308440104,125.71,52.7355555523,4.68,52.9428108378,3.2955555523,0,3.2955555523,49.44,4.68,49.6610108637,132.4
2019-04-19 07:30:00,4.5834444399,0.0,4.5834444399,4.5834444399,0,4.5834444399,0.0,0.0,0.0,135.01,55.6534444399,-47.77,73.3435667119,4.5834444399,0,4.5834444399,51.07,-47.77,69.9293772316,125.63,55.9534444399,5.72,56.2450561799,4.5834444399,0,4.5834444399,51.37,5.72,51.6874772068,132.19
2019-04-19 08:00:00,8.5123333248,0.0,8.5123333248,8.5123333248,0,8.5123333248,0.0,0.0,0.0,134.4,58.4823333248,-46.68,74.8278404814,8.5123333248,0,8.5123333248,49.97,-46.68,68.3814543572,125.32,58.7823333248,6.46,59.1362351787,8.5123333248,0,8.5123333248,50.27,6.46,50.6833749863,132.06
2019-04-19 08:30:00,14.685666652,0.0,14.685666652,14.685666652,0,14.685666652,0.0,0.0,0.0,135.01,58.755666652,-47.72,75.6929769775,14.685666652,0,14.685666652,44.07,-47.72,64.9566262979,125.63,59.105666652,5.95,59.4043965576,14.685666652,0,14.685666652,44.42,5.95,44.8167256725,132.3
2019-04-19 09:00:00,15.9722222062,0.0,15.9722222062,15.9722222062,0,15.9722222062,0.0,0.0,0.0,135.01,59.5522222062,-46.55,75.5868352936,15.9722222062,0,15.9722222062,43.58,-46.55,63.7661265877,125.63,59.9122222062,7.02,60.3220918876,15.9722222062,0,15.9722222062,43.94,7.02,44.4972358692,132.54
2019-04-19 09:30:00,22.559555533,0.0,22.559555533,22.559555533,0,22.559555533,0.0,0.0,0.0,135.01,57.769555533,-46.31,74.0401083635,22.559555533,0,22.559555533,35.21,-46.31,58.1752541894,125.63,58.179555533,7.32,58.6382390767,22.559555533,0,22.559555533,35.62,7.32,36.3643616746,132.19
