Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-19 10:00:00,24.6661110864,0.0,24.6661110864,24.6661110864,0,24.6661110864,0.0,0.0,0.0,135.01,55.4761110864,-45.69,71.8691519449,24.6661110864,0,24.6661110864,30.81,-45.69,55.107460475,125.63,55.9061110864,7.86,56.4559373034,24.6661110864,0,24.6661110864,31.24,7.86,32.2136182383,132.19
2019-04-19 10:30:00,24.9697777528,0.0,24.9697777528,24.9697777528,0,24.9697777528,0.0,0.0,0.0,134.81,55.2697777528,-44.7,71.0833196527,24.9697777528,0,24.9697777528,30.3,-44.7,54.0016666409,125.36,55.6997777528,8.59,56.3582588598,24.9697777528,0,24.9697777528,30.73,8.59,31.9080083991,132.0
2019-04-19 11:00:00,24.1651110869,0.0,24.1651110869,24.1651110869,0,24.1651110869,0.0,0.0,0.0,134.07,52.0251110869,-43.23,67.642036365,24.1651110869,0,24.1651110869,27.86,-43.23,51.4296850078,124.69,52.4851110869,9.79,53.3903641663,24.1651110869,0,24.1651110869,28.32,9.79,29.9644205684,131.32
2019-04-19 11:30:00,26.5333333068,0.0,26.5333333068,26.5333333068,0,26.5333333068,0.0,0.0,0.0,134.31,49.3033333068,-43.09,65.4795141641,26.5333333068,0,26.5333333068,22.77,-43.09,48.7362390835,124.98,49.7933333068,9.89,50.7660136489,26.5333333068,0,26.5333333068,23.26,9.89,25.2752784357,131.71
2019-04-19 12:00:00,27.4177777504,0.0,27.4177777504,27.4177777504,0,27.4177777504,0.0,0.0,0.0,134.07,46.3077777504,-43.08,63.2478986226,27.4177777504,0,27.4177777504,18.89,-43.08,47.039541877,124.69,46.8077777504,9.8,47.8226730529,27.4177777504,0,27.4177777504,19.39,9.8,21.7258394544,131.26
2019-04-19 12:30:00,25.5524444189,0.0,25.5524444189,25.5524444189,0,25.5524444189,0.0,0.0,0.0,134.07,47.2624444189,-43.51,64.2406316318,25.5524444189,0,25.5524444189,21.71,-43.51,48.625550896600004,124.69,47.7424444189,9.25,48.6302734836,25.5524444189,0,25.5524444189,22.19,9.25,24.0407695384,131.26
2019-04-19 13:00:00,24.363111086700002,0.0,24.363111086700002,24.363111086700002,0,24.363111086700002,0.0,0.0,0.0,134.07,46.6931110867,-44.19,64.2884338195,24.363111086700002,0,24.363111086700002,22.33,-44.19,49.5114633191,124.69,47.1831110867,8.56,47.9533061616,24.363111086700002,0,24.363111086700002,22.82,8.56,24.3726486045,131.26
2019-04-19 13:30:00,28.3201110828,0.0,28.3201110828,28.3201110828,0,28.3201110828,0.0,0.0,0.0,134.07,43.4301110828,-44.09,61.8878231049,28.3201110828,0,28.3201110828,15.11,-44.09,46.6072977118,124.69,43.9601110828,8.61,44.7953509464,28.3201110828,0,28.3201110828,15.64,8.61,17.8533386233,131.26
2019-04-19 14:00:00,29.750777748,0.0,29.750777748,29.750777748,0,29.750777748,0.0,0.0,0.0,134.07,42.210777748,-43.72,60.7716065124,29.750777748,0,29.750777748,12.46,-43.72,45.4608622883,124.69,42.750777748,9.0,43.6878587031,29.750777748,0,29.750777748,13.0,9.0,15.811388300800001,131.26
2019-04-19 14:30:00,29.5204444149,0.0,29.5204444149,29.5204444149,0,29.5204444149,0.0,0.0,0.0,134.07,43.1904444149,-44.25,61.8342703423,29.5204444149,0,29.5204444149,13.67,-44.25,46.3134041072,124.69,43.7304444149,8.57,44.5622785406,29.5204444149,0,29.5204444149,14.21,8.57,16.5942459907,131.26
2019-04-19 15:00:00,28.0596666386,0.0,28.0596666386,28.0596666386,0,28.0596666386,0.0,0.0,0.0,134.07,45.3296666386,-45.0,63.8731451986,28.0596666386,0,28.0596666386,17.27,-45.0,48.2001338172,124.69,45.8296666386,7.93,46.510678819,28.0596666386,0,28.0596666386,17.77,7.93,19.4591315325,131.26
2019-04-19 15:30:00,26.6584444178,0.0,26.6584444178,26.6584444178,0,26.6584444178,0.0,0.0,0.0,134.07,45.8284444178,-45.6,64.6498748472,26.6584444178,0,26.6584444178,19.17,-45.6,49.4656335247,124.84,46.3284444178,7.44,46.9220455881,26.6584444178,0,26.6584444178,19.67,7.44,21.0300380409,131.26
2019-04-19 16:00:00,24.6086666421,0.0,24.6086666421,24.6086666421,0,24.6086666421,0.0,0.0,0.0,134.07,47.5986666421,-45.84,66.0828167234,24.6086666421,0,24.6086666421,22.99,-45.84,51.282021216,125.63,48.0786666421,7.32,48.6327110706,24.6086666421,0,24.6086666421,23.47,7.32,24.5850218629,131.26
2019-04-19 16:30:00,22.3677777554,0.0,22.3677777554,22.3677777554,0,22.3677777554,0.0,0.0,0.0,134.07,50.6577777554,-46.68,68.8856505168,22.3677777554,0,22.3677777554,28.29,-46.68,54.5833903308,125.63,51.0977777554,6.53,51.5133360553,22.3677777554,0,22.3677777554,28.73,6.53,29.4627527567,132.19
2019-04-19 17:00:00,18.2629999817,0.0,18.2629999817,18.2629999817,0,18.2629999817,0.0,0.0,0.0,134.07,55.4729999817,-46.67,72.4937419849,18.2629999817,0,18.2629999817,37.21,-46.67,59.6881311485,125.63,55.8529999817,6.43,56.2219041563,18.2629999817,0,18.2629999817,37.59,6.43,38.135980386,131.29
2019-04-19 17:30:00,16.7898888721,0.0,16.7898888721,16.7898888721,0,16.7898888721,0.0,0.0,0.0,134.07,64.1898888721,-46.93,79.5158269366,16.7898888721,0,16.7898888721,47.4,-46.93,66.702210608,124.75,64.5098888721,5.94,64.7827860028,16.7898888721,0,16.7898888721,47.72,5.94,48.0882729987,131.29
2019-04-19 18:00:00,14.0227777638,0.0,14.0227777638,14.0227777638,0,14.0227777638,0.0,0.0,0.0,133.26,70.0627777638,-46.2,83.9239705208,14.0227777638,0,14.0227777638,56.04,-46.2,72.6286555018,124.75,70.3127777638,6.42,70.6052626711,14.0227777638,0,14.0227777638,56.29,6.42,56.6549247639,130.83
2019-04-19 18:30:00,11.7639999882,0.0,11.7639999882,11.7639999882,0,11.7639999882,0.0,0.0,0.0,133.13,73.4939999882,-45.17,86.2652707309,11.7639999882,0,11.7639999882,61.73,-45.17,76.4913184616,124.38,73.7339999882,7.28,74.0925175322,11.7639999882,0,11.7639999882,61.97,7.28,62.3961481183,130.32
2019-04-19 19:00:00,11.0338888779,0.0,11.0338888779,11.0338888779,0,11.0338888779,0.0,0.0,0.0,133.13,71.3738888779,-46.59,85.2341487524,11.0338888779,0,11.0338888779,60.34,-46.59,76.2334814894,124.38,71.6238888779,5.92,71.8681282488,11.0338888779,0,11.0338888779,60.59,5.92,60.8785224854,130.32
2019-04-19 19:30:00,10.3687777674,0.0,10.3687777674,10.3687777674,0,10.3687777674,0.0,0.0,0.0,133.13,72.2487777674,-46.78,86.0712163786,10.3687777674,0,10.3687777674,61.88,-46.78,77.5725647378,124.66,72.4787777674,5.7,72.7025668505,10.3687777674,0,10.3687777674,62.11,5.7,62.3710036796,130.32
2019-04-19 20:00:00,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,133.13,73.4931111036,-47.35,87.4257392287,7.5431111036,0,7.5431111036,65.95,-47.35,81.1875914164,124.32,73.7131111036,5.16,73.8934932762,7.5431111036,0,7.5431111036,66.17,5.16,66.3708859365,130.47
2019-04-19 20:30:00,7.0064444374,0.0,7.0064444374,7.0064444374,0,7.0064444374,0.0,0.0,0.0,133.13,72.7064444374,-53.5,90.2689152629,7.0064444374,0,7.0064444374,65.7,-53.5,84.7274453763,124.69,72.9464444374,-0.51,72.9482272304,7.0064444374,0,7.0064444374,65.94,-0.51,65.941972218,131.26
2019-04-19 21:00:00,9.1342222131,0.0,9.1342222131,9.1342222131,0,9.1342222131,0.0,0.0,0.0,133.13,72.0442222131,-54.2,90.1554765629,9.1342222131,0,9.1342222131,62.91,-54.2,83.0379919073,124.69,72.2842222131,-1.15,72.2933695504,9.1342222131,0,9.1342222131,63.15,-1.15,63.1604702326,131.26
2019-04-19 21:30:00,9.1623333242,0.0,9.1623333242,9.1623333242,0,9.1623333242,0.0,0.0,0.0,133.13,69.7923333242,-55.26,89.0204324345,9.1623333242,0,9.1623333242,60.63,-55.26,82.0345323629,125.35,70.0423333242,-1.98,70.0703136677,9.1623333242,0,9.1623333242,60.88,-1.98,60.9121892563,131.56
2019-04-19 22:00:00,5.314333328,0.0,5.314333328,5.314333328,0,5.314333328,0.0,0.0,0.0,132.22,69.174333328,-54.54,88.0891593295,5.314333328,0,5.314333328,63.86,-54.54,83.9804215279,123.88,69.394333328,-2.24,69.4304767234,5.314333328,0,5.314333328,64.08,-2.24,64.1191391084,130.39
2019-04-19 22:30:00,2.7101111084,0.0,2.7101111084,2.7101111084,0,2.7101111084,0.0,0.0,0.0,132.22,65.4701111084,-55.11,85.5771438443,2.7101111084,0,2.7101111084,62.76,-55.11,83.5220312253,124.09,65.7101111084,-2.64,65.7631226591,2.7101111084,0,2.7101111084,63.0,-2.64,63.0552900239,130.39
2019-04-19 23:00:00,2.6312222196,0.0,2.6312222196,2.6312222196,0,2.6312222196,0.0,0.0,0.0,132.66,61.5312222196,-56.25,83.3675824757,2.6312222196,0,2.6312222196,58.9,-56.25,81.4449046902,124.69,61.8012222196,-3.33,61.8908714419,2.6312222196,0,2.6312222196,59.17,-3.33,59.263629656,131.26
2019-04-19 23:30:00,3.4147777744,0.0,3.4147777744,3.4147777744,0,3.4147777744,0.0,0.0,0.0,133.0,58.9247777744,-57.34,82.2192497883,3.4147777744,0,3.4147777744,55.51,-57.34,79.807491503,125.27,59.1947777744,-4.1,59.3365967659,3.4147777744,0,3.4147777744,55.78,-4.1,55.9304782744,131.56
2019-04-20 00:00:00,2.9072222193,0.0,2.9072222193,2.9072222193,0,2.9072222193,0.0,0.0,0.0,133.0,52.4272222193,-57.55,77.8499590856,2.9072222193,0,2.9072222193,49.52,-57.55,75.9225453999,125.37,52.7472222193,-4.36,52.9271107454,2.9072222193,0,2.9072222193,49.84,-4.36,50.0303427931,131.26
2019-04-20 00:30:00,1.370333332,0.0,1.370333332,1.370333332,0,1.370333332,0.0,0.0,0.0,133.13,49.640333332,-57.82,76.2057418657,1.370333332,0,1.370333332,48.27,-57.82,75.3202847844,125.63,49.950333332,-4.52,50.1544235335,1.370333332,0,1.370333332,48.58,-4.52,48.7898227092,131.72
2019-04-20 01:00:00,1.3704444431,0.0,1.3704444431,1.3704444431,0,1.3704444431,0.0,0.0,0.0,133.13,47.3404444431,-58.28,75.0844596442,1.3704444431,0,1.3704444431,45.97,-58.28,74.2280223366,125.63,47.6704444431,-4.87,47.9185577141,1.3704444431,0,1.3704444431,46.3,-4.87,46.555417515,132.19
2019-04-20 01:30:00,1.3565555542,0.0,1.3565555542,1.3565555542,0,1.3565555542,0.0,0.0,0.0,133.13,50.0665555542,-57.9,76.5445620868,1.3565555542,0,1.3565555542,48.71,-57.9,75.6642194171,125.63,50.3765555542,-4.63,50.5888747602,1.3565555542,0,1.3565555542,49.02,-4.63,49.2381691374,132.19
2019-04-20 02:00:00,1.3766666653000001,0.0,1.3766666653000001,1.3766666653000001,0,1.3766666653000001,0.0,0.0,0.0,134.03,49.3466666653,-58.59,76.6020992596,1.3766666653000001,0,1.3766666653000001,47.97,-58.59,75.7225791954,126.27,49.6566666653,-4.66,49.8748448048,1.3766666653000001,0,1.3766666653000001,48.28,-4.66,48.5043709371,132.66
2019-04-20 02:30:00,1.3364444431,0.0,1.3364444431,1.3364444431,0,1.3364444431,0.0,0.0,0.0,134.2,45.2664444431,-58.7,74.1265201701,1.3364444431,0,1.3364444431,43.93,-58.7,73.31803939,126.69,45.6164444431,-4.64,45.8518222498,1.3364444431,0,1.3364444431,44.28,-4.64,44.5224437784,133.13
2019-04-20 03:00:00,1.3602222209,0.0,1.3602222209,1.3602222209,0,1.3602222209,0.0,0.0,0.0,134.07,43.1302222209,-58.87,72.9787158617,1.3602222209,0,1.3602222209,41.77,-58.87,72.1831683982,126.57,43.5002222209,-4.74,43.7577071299,1.3602222209,0,1.3602222209,42.14,-4.74,42.4057448938,133.13
2019-04-20 03:30:00,1.3738888875,0.0,1.3738888875,1.3738888875,0,1.3738888875,0.0,0.0,0.0,134.65,41.8638888875,-59.04,72.3761479549,1.3738888875,0,1.3738888875,40.49,-59.04,71.5902346693,126.77,42.2238888875,-4.67,42.4813570026,1.3738888875,0,1.3738888875,40.85,-4.67,41.1160722832,133.26
2019-04-20 04:00:00,1.9816666647,0.0,1.9816666647,1.9816666647,0,1.9816666647,0.0,0.0,0.0,135.01,41.6116666647,-55.41,69.295013548,1.9816666647,0,1.9816666647,39.63,-55.41,68.1234541109,126.95,41.9816666647,-1.1,41.9960752445,1.9816666647,0,1.9816666647,40.0,-1.1,40.0151221415,133.42
2019-04-20 04:30:00,1.6509999983,0.0,1.6509999983,1.6509999983,0,1.6509999983,0.0,0.0,0.0,135.01,41.0909999983,-52.77,66.8815608435,1.6509999983,0,1.6509999983,39.44,-52.77,65.8800918336,126.57,41.4509999983,1.53,41.4792273417,1.6509999983,0,1.6509999983,39.8,1.53,39.8293974346,133.13
2019-04-20 05:00:00,1.3507777764,0.0,1.3507777764,1.3507777764,0,1.3507777764,0.0,0.0,0.0,135.01,40.4207777764,-52.23,66.0440169588,1.3507777764,0,1.3507777764,39.07,-52.23,65.2260515438,126.57,40.7807777764,2.09,40.8342985253,1.3507777764,0,1.3507777764,39.43,2.09,39.4853517143,133.13
2019-04-20 05:30:00,1.3122222209,0.0,1.3122222209,1.3122222209,0,1.3122222209,0.0,0.0,0.0,135.01,41.0522222209,-51.67,65.9929833336,1.3122222209,0,1.3122222209,39.74,-51.67,65.1847873357,126.57,41.4122222209,2.48,41.4864140325,1.3122222209,0,1.3122222209,40.1,2.48,40.1766150889,133.13
2019-04-20 06:00:00,1.3404444431,0.0,1.3404444431,1.3404444431,0,1.3404444431,0.0,0.0,0.0,135.01,42.0504444431,-51.61,66.5720059624,1.3404444431,0,1.3404444431,40.71,-51.61,65.7335241715,126.57,42.3904444431,2.54,42.4664736008,1.3404444431,0,1.3404444431,41.05,2.54,41.1285071453,133.13
2019-04-20 06:30:00,1.3731111097,0.0,1.3731111097,1.3731111097,0,1.3731111097,0.0,0.0,0.0,134.83,44.5031111097,-50.75,67.4988103484,1.3731111097,0,1.3731111097,43.13,-50.75,66.6014969802,126.0,44.8331111097,2.95,44.9300606696,1.3731111097,0,1.3731111097,43.46,2.95,43.5600057392,132.47
2019-04-20 07:00:00,1.7488888871000001,0.0,1.7488888871000001,1.7488888871000001,0,1.7488888871000001,0.0,0.0,0.0,135.01,47.3988888871,-50.31,69.1212757965,1.7488888871000001,0,1.7488888871000001,45.65,-50.31,67.933928195,125.87,47.7088888871,3.39,47.8291770664,1.7488888871000001,0,1.7488888871000001,45.96,3.39,46.08485326,132.25
2019-04-20 07:30:00,2.3002222199,0.0,2.3002222199,2.3002222199,0,2.3002222199,0.0,0.0,0.0,134.16,53.4902222199,-49.93,73.1724591164,2.3002222199,0,2.3002222199,51.19,-49.93,71.5081883423,125.63,53.7702222199,3.55,53.887283264,2.3002222199,0,2.3002222199,51.47,3.55,51.5922804303,132.25
2019-04-20 08:00:00,3.2877777745,0.0,3.2877777745,3.2877777745,0,3.2877777745,0.0,0.0,0.0,134.07,58.3077777745,-49.09,76.2208964064,3.2877777745,0,3.2877777745,55.02,-49.09,73.73620888,125.52,58.5577777745,4.15,58.7046492016,3.2877777745,0,3.2877777745,55.27,4.15,55.4255843451,132.01
2019-04-20 08:30:00,5.6587777721,0.0,5.6587777721,5.6587777721,0,5.6587777721,0.0,0.0,0.0,134.07,58.6587777721,-47.35,75.3848440319,5.6587777721,0,5.6587777721,53.0,-47.35,71.0705459385,125.11,58.9387777721,5.79,59.2224925621,5.6587777721,0,5.6587777721,53.28,5.79,53.5936796647,131.26
2019-04-20 09:00:00,7.0183333263,0.0,7.0183333263,7.0183333263,0,7.0183333263,0.0,0.0,0.0,134.07,56.5383333263,-46.28,73.0645025667,7.0183333263,0,7.0183333263,49.52,-46.28,67.7795603409,124.89,56.8483333263,6.79,57.2523982203,7.0183333263,0,7.0183333263,49.83,6.79,50.2904861778,131.26
2019-04-20 09:30:00,9.1668888797,0.0,9.1668888797,9.1668888797,0,9.1668888797,0.0,0.0,0.0,134.66,54.6968888797,-44.92,70.7782173633,9.1668888797,0,9.1668888797,45.53,-44.92,63.9592628163,125.3,55.0268888797,8.35,55.6568144955,9.1668888797,0,9.1668888797,45.86,8.35,46.6139689364,131.86
2019-04-20 10:00:00,9.4098888795,0.0,9.4098888795,9.4098888795,0,9.4098888795,0.0,0.0,0.0,135.01,49.9498888795,-44.41,66.8374109244,9.4098888795,0,9.4098888795,40.54,-44.41,60.1310211122,125.63,50.3198888795,9.0,51.1184038957,9.4098888795,0,9.4098888795,40.91,9.0,41.8882811774,132.19
2019-04-20 10:30:00,14.2357777635,0.0,14.2357777635,14.2357777635,0,14.2357777635,0.0,0.0,0.0,135.01,46.0957777635,-44.55,64.1055631566,14.2357777635,0,14.2357777635,31.86,-44.55,54.7700839875,125.63,46.5157777635,8.84,47.3483176147,14.2357777635,0,14.2357777635,32.28,8.84,33.4685524037,132.19
2019-04-20 11:00:00,14.0604444304,0.0,14.0604444304,14.0604444304,0,14.0604444304,0.0,0.0,0.0,134.59,41.4604444304,-44.02,60.4708926043,14.0604444304,0,14.0604444304,27.4,-44.02,51.8509440608,125.63,41.9004444304,9.2,42.8985692473,14.0604444304,0,14.0604444304,27.84,9.2,29.3207366892,131.89
2019-04-20 11:30:00,13.142111098,0.0,13.142111098,13.142111098,0,13.142111098,0.0,0.0,0.0,134.07,37.672111098,-43.06,57.213211364,13.142111098,0,13.142111098,24.53,-43.06,49.5568814596,125.63,38.132111098,9.99,39.4190055276,13.142111098,0,13.142111098,24.99,9.99,26.9128259386,131.26
2019-04-20 12:00:00,14.0488888748,0.0,14.0488888748,14.0488888748,0,14.0488888748,0.0,0.0,0.0,134.07,35.7188888748,-42.77,55.7235311377,14.0488888748,0,14.0488888748,21.67,-42.77,47.9464472094,125.63,36.1888888748,10.17,37.5907512295,14.0488888748,0,14.0488888748,22.14,10.17,24.3640821703,131.26
2019-04-20 12:30:00,13.269555542300001,0.0,13.269555542300001,13.269555542300001,0,13.269555542300001,0.0,0.0,0.0,134.07,32.9895555423,-42.7,53.9592510593,13.269555542300001,0,13.269555542300001,19.72,-42.7,47.0336943053,125.49,33.4795555423,10.24,35.0105446874,13.269555542300001,0,13.269555542300001,20.21,10.24,22.6561625171,131.26
2019-04-20 13:00:00,13.31733332,0.0,13.31733332,13.31733332,0,13.31733332,0.0,0.0,0.0,134.07,31.28733332,-43.03,53.2022379819,13.31733332,0,13.31733332,17.97,-43.03,46.6315536949,125.61,31.77733332,9.96,33.301659312,13.31733332,0,13.31733332,18.46,9.96,20.9755381337,131.26
2019-04-20 13:30:00,13.6274444308,0.0,13.6274444308,13.6274444308,0,13.6274444308,0.0,0.0,0.0,134.07,30.0974444308,-43.38,52.7984901419,13.6274444308,0,13.6274444308,16.47,-43.38,46.4013501959,125.61,30.6074444308,9.73,32.1167955217,13.6274444308,0,13.6274444308,16.98,9.73,19.570214613,131.37
2019-04-20 14:00:00,14.1312222081,0.0,14.1312222081,14.1312222081,0,14.1312222081,0.0,0.0,0.0,134.07,29.2312222081,-43.64,52.5253648419,14.1312222081,0,14.1312222081,15.1,-43.64,46.1785621257,125.61,29.7412222081,9.52,31.2277232348,14.1312222081,0,14.1312222081,15.61,9.52,18.2839410413,132.19
2019-04-20 14:30:00,13.2229999868,0.0,13.2229999868,13.2229999868,0,13.2229999868,0.0,0.0,0.0,134.29,28.4429999868,-44.05,52.4347856699,13.2229999868,0,13.2229999868,15.22,-44.05,46.6052668697,125.61,28.9629999868,9.24,30.4012001117,13.2229999868,0,13.2229999868,15.74,9.24,18.2517177274,132.19
2019-04-20 15:00:00,12.926888876,0.0,12.926888876,12.926888876,0,12.926888876,0.0,0.0,0.0,135.01,28.986888876000002,-44.4,53.0245200516,12.926888876,0,12.926888876,16.06,-44.4,47.2152898964,125.61,29.486888876,9.05,30.8444341103,12.926888876,0,12.926888876,16.56,9.05,18.8715685623,132.19
2019-04-20 15:30:00,12.2531110989,0.0,12.2531110989,12.2531110989,0,12.2531110989,0.0,0.0,0.0,135.01,30.6131110989,-45.09,54.5001896433,12.2531110989,0,12.2531110989,18.36,-45.09,48.6846762339,126.01,31.1031110989,8.59,32.2675009883,12.2531110989,0,12.2531110989,18.85,8.59,20.7149849143,132.19
2019-04-20 16:00:00,11.4445555441,0.0,11.4445555441,11.4445555441,0,11.4445555441,0.0,0.0,0.0,135.01,33.7045555441,-45.77,56.840918047,11.4445555441,0,11.4445555441,22.26,-45.77,50.8959772477,126.57,34.1745555441,8.12,35.1259825007,11.4445555441,0,11.4445555441,22.73,8.12,24.1368452785,132.19
2019-04-20 16:30:00,10.290333323,0.0,10.290333323,10.290333323,0,10.290333323,0.0,0.0,0.0,135.01,38.570333323,-46.62,60.5069831726,10.290333323,0,10.290333323,28.28,-46.62,54.5268997835,126.57,39.010333323,7.43,39.7115978774,10.290333323,0,10.290333323,28.72,7.43,29.6655237608,132.85
2019-04-20 17:00:00,8.9027777689,0.0,8.9027777689,8.9027777689,0,8.9027777689,0.0,0.0,0.0,135.01,44.9627777689,-46.86,64.9423666391,8.9027777689,0,8.9027777689,36.06,-46.86,59.1285311842,126.57,45.3627777689,7.18,45.9274863988,8.9027777689,0,8.9027777689,36.46,7.18,37.1602475772,133.13
2019-04-20 17:30:00,7.506555548,0.0,7.506555548,7.506555548,0,7.506555548,0.0,0.0,0.0,135.01,51.566555548,-47.05,69.8055309491,7.506555548,0,7.506555548,44.06,-47.05,64.4591816579,126.57,51.896555548,6.91,52.3545659685,7.506555548,0,7.506555548,44.39,6.91,44.92460573,132.3
2019-04-20 18:00:00,10.4231111007,0.0,10.4231111007,10.4231111007,0,10.4231111007,0.0,0.0,0.0,135.01,57.3331111007,-48.02,74.7864026978,10.4231111007,0,10.4231111007,46.91,-48.02,67.1302353638,126.57,57.6531111007,6.01,57.9655183673,10.4231111007,0,10.4231111007,47.23,6.01,47.6108496038,132.77
2019-04-20 18:30:00,7.7321111034,0.0,7.7321111034,7.7321111034,0,7.7321111034,0.0,0.0,0.0,135.01,59.5621111034,-48.51,76.8170891084,7.7321111034,0,7.7321111034,51.83,-48.51,70.9899218199,126.57,59.8521111034,5.5,60.1042860662,7.7321111034,0,7.7321111034,52.12,5.5,52.409392288,132.77
2019-04-20 19:00:00,5.5062222167,0.0,5.5062222167,5.5062222167,0,5.5062222167,0.0,0.0,0.0,134.27,64.9062222167,-47.14,80.2184348043,5.5062222167,0,5.5062222167,59.4,-47.14,75.8323123741,125.4,65.1662222167,6.05,65.4464591708,5.5062222167,0,5.5062222167,59.66,6.05,59.9659745189,131.92
2019-04-20 19:30:00,5.5594444389,0.0,5.5594444389,5.5594444389,0,5.5594444389,0.0,0.0,0.0,133.13,68.6194444389,-50.38,85.1279775109,5.5594444389,0,5.5594444389,63.06,-50.38,80.7137410854,124.76,68.8594444389,2.32,68.8985158652,5.5594444389,0,5.5594444389,63.3,2.32,63.34250074,131.1
2019-04-20 20:00:00,4.0682222182,0.0,4.0682222182,4.0682222182,0,4.0682222182,0.0,0.0,0.0,133.13,67.2182222182,-53.25,85.7546027812,4.0682222182,0,4.0682222182,63.15,-53.25,82.6043885033,125.35,67.4682222182,-0.32,67.4689810897,4.0682222182,0,4.0682222182,63.4,-0.32,63.4008075658,131.26
2019-04-20 20:30:00,5.0545555505,0.0,5.0545555505,5.0545555505,0,5.0545555505,0.0,0.0,0.0,133.13,68.0245555505,-53.41,86.4868097333,5.0545555505,0,5.0545555505,62.97,-53.41,82.5702670457,125.03,68.2645555505,-0.49,68.2663141272,5.0545555505,0,5.0545555505,63.21,-0.49,63.2118991963,131.26
2019-04-20 21:00:00,8.0265555475,0.0,8.0265555475,8.0265555475,0,8.0265555475,0.0,0.0,0.0,133.13,67.9965555475,-54.19,86.948764605,8.0265555475,0,8.0265555475,59.97,-54.19,80.8267096943,125.38,68.2665555475,-1.19,68.2769266028,8.0265555475,0,8.0265555475,60.24,-1.19,60.2517526716,131.26
2019-04-20 21:30:00,6.4588888824,0.0,6.4588888824,6.4588888824,0,6.4588888824,0.0,0.0,0.0,133.13,66.2088888824,-54.17,85.5453439238,6.4588888824,0,6.4588888824,59.75,-54.17,80.6501791691,125.63,66.4588888824,-0.9400000000000001,66.4655362687,6.4588888824,0,6.4588888824,60.0,-0.9400000000000001,60.0073628816,131.51
2019-04-20 22:00:00,1.3831111097,0.0,1.3831111097,1.3831111097,0,1.3831111097,0.0,0.0,0.0,133.28,63.6931111097,-53.83,83.3935327399,1.3831111097,0,1.3831111097,62.31,-53.83,82.3420002186,125.63,63.9431111097,-0.5700000000000001,63.9456515988,1.3831111097,0,1.3831111097,62.56,-0.5700000000000001,62.5625966533,131.51
2019-04-20 22:30:00,1.319333332,0.0,1.319333332,1.319333332,0,1.319333332,0.0,0.0,0.0,134.07,59.949333332,-54.99,81.3500010261,1.319333332,0,1.319333332,58.63,-54.99,80.3826909229,125.63,60.219333332,-1.42,60.2360731369,1.319333332,0,1.319333332,58.9,-1.42,58.9171146612,132.19
2019-04-20 23:00:00,1.3524444431,0.0,1.3524444431,1.3524444431,0,1.3524444431,0.0,0.0,0.0,133.48,55.3024444431,-55.48,78.3351183147,1.3524444431,0,1.3524444431,53.95,-55.48,77.386257824,125.85,55.5924444431,-2.13,55.6332344841,1.3524444431,0,1.3524444431,54.24,-2.13,54.2818063443,131.79
2019-04-20 23:30:00,1.3127777765,0.0,1.3127777765,1.3127777765,0,1.3127777765,0.0,0.0,0.0,133.26,51.5727777765,-56.05,76.1666193787,1.3127777765,0,1.3127777765,50.26,-56.05,75.2839298921,125.63,51.8927777765,-2.68,51.9619359277,1.3127777765,0,1.3127777765,50.58,-2.68,50.6509506327,132.19
2019-04-21 00:00:00,1.3426666653,0.0,1.3426666653,1.3426666653,0,1.3426666653,0.0,0.0,0.0,133.45,45.2826666653,-56.41,72.3367679698,1.3426666653,0,1.3426666653,43.94,-56.41,71.5039278641,125.79,45.6226666653,-3.04,45.7238374774,1.3426666653,0,1.3426666653,44.28,-3.04,44.3842314341,132.3
2019-04-21 00:30:00,2.6677777751000002,0.0,2.6677777751000002,2.6677777751000002,0,2.6677777751000002,0.0,0.0,0.0,134.07,45.1377777751,-58.32,73.7471449107,2.6677777751000002,0,2.6677777751000002,42.47,-58.32,72.1451543764,126.57,45.4977777751,-4.38,45.7081194371,2.6677777751000002,0,2.6677777751000002,42.83,-4.38,43.0533773356,133.13
2019-04-21 01:00:00,2.658666664,0.0,2.658666664,2.658666664,0,2.658666664,0.0,0.0,0.0,134.07,43.638666664,-58.61,73.0716451725,2.658666664,0,2.658666664,40.98,-58.61,71.5156800988,126.57,44.008666664,-4.52,44.24017565,2.658666664,0,2.658666664,41.35,-4.52,41.5963087305,133.13
2019-04-21 01:30:00,2.7198888862,0.0,2.7198888862,2.7198888862,0,2.7198888862,0.0,0.0,0.0,134.07,45.9898888862,-58.84,74.6807570915,2.7198888862,0,2.7198888862,43.27,-58.84,73.037240501,126.57,46.3398888862,-4.69,46.576618619,2.7198888862,0,2.7198888862,43.62,-4.69,43.8714086849,133.13
2019-04-21 02:00:00,2.7257777751,0.0,2.7257777751,2.7257777751,0,2.7257777751,0.0,0.0,0.0,133.34,45.1257777751,-58.62,73.9772952993,2.7257777751,0,2.7257777751,42.4,-58.62,72.3468340703,125.85,45.4857777751,-5.16,45.7775226481,2.7257777751,0,2.7257777751,42.76,-5.16,43.0702124443,132.4
2019-04-21 02:30:00,2.7406666639,0.0,2.7406666639,2.7406666639,0,2.7406666639,0.0,0.0,0.0,133.15,44.2806666639,-58.93,73.7124300251,2.7406666639,0,2.7406666639,41.54,-58.93,72.0993515921,126.23,44.6206666639,-5.48,44.9559150005,2.7406666639,0,2.7406666639,41.88,-5.48,42.2370074698,132.19
2019-04-21 03:00:00,2.8001111083,0.0,2.8001111083,2.8001111083,0,2.8001111083,0.0,0.0,0.0,133.81,42.4301111083,-59.28,72.9001558892,2.8001111083,0,2.8001111083,39.63,-59.28,71.3067689634,126.49,42.8001111083,-5.64,43.1701182635,2.8001111083,0,2.8001111083,40.0,-5.64,40.3956631336,132.28
2019-04-21 03:30:00,2.7646666639,0.0,2.7646666639,2.7646666639,0,2.7646666639,0.0,0.0,0.0,134.07,41.3146666639,-59.56,72.4865179295,2.7646666639,0,2.7646666639,38.55,-59.56,70.9471359535,126.57,41.6846666639,-5.65,42.065828589,2.7646666639,0,2.7646666639,38.92,-5.65,39.3279658767,132.87
2019-04-21 04:00:00,2.8016666639,0.0,2.8016666639,2.8016666639,0,2.8016666639,0.0,0.0,0.0,134.07,40.4616666639,-59.65,72.0782142483,2.8016666639,0,2.8016666639,37.66,-59.65,70.5435900703,126.57,40.8316666639,-5.68,41.2248396304,2.8016666639,0,2.8016666639,38.03,-5.68,38.4518309057,133.13
2019-04-21 04:30:00,2.7842222194,0.0,2.7842222194,2.7842222194,0,2.7842222194,0.0,0.0,0.0,134.07,39.9042222194,-59.99,72.0496152033,2.7842222194,0,2.7842222194,37.12,-59.99,70.5456908677,126.57,40.2742222194,-5.9,40.7040904011,2.7842222194,0,2.7842222194,37.49,-5.9,37.9514176283,133.13
2019-04-21 05:00:00,2.7562222195,0.0,2.7562222195,2.7562222195,0,2.7562222195,0.0,0.0,0.0,134.07,39.4462222195,-60.23,71.9976204286,2.7562222195,0,2.7562222195,36.69,-60.23,70.5252366178,126.57,39.8362222195,-6.06,40.2945182465,2.7562222195,0,2.7562222195,37.08,-6.06,37.5719310124,133.13
2019-04-21 05:30:00,2.8111111083,0.0,2.8111111083,2.8111111083,0,2.8111111083,0.0,0.0,0.0,134.07,39.7611111083,-59.96,71.9454484771,2.8111111083,0,2.8111111083,36.95,-59.96,70.4308462252,126.57,40.1311111083,-5.8,40.5480712092,2.8111111083,0,2.8111111083,37.32,-5.8,37.7680076255,133.13
2019-04-21 06:00:00,2.7941111083,0.0,2.7941111083,2.7941111083,0,2.7941111083,0.0,0.0,0.0,134.07,40.1541111083,-59.99,72.1883144207,2.7941111083,0,2.7941111083,37.36,-59.99,70.6722696678,126.57,40.5241111083,-5.9,40.9513562794,2.7941111083,0,2.7941111083,37.73,-5.9,38.1885179079,133.13
2019-04-21 06:30:00,2.8314444416,0.0,2.8314444416,2.8314444416,0,2.8314444416,0.0,0.0,0.0,134.07,41.4214444416,-59.73,72.6870618448,2.8314444416,0,2.8314444416,38.59,-59.73,71.1116094601,126.57,41.7814444416,-5.79,42.1807207101,2.8314444416,0,2.8314444416,38.95,-5.79,39.3779963939,133.13
2019-04-21 07:00:00,3.4788888854,0.0,3.4788888854,3.4788888854,0,3.4788888854,0.0,0.0,0.0,133.91,43.0088888854,-59.31,73.2628188316,3.4788888854,0,3.4788888854,39.53,-59.31,71.2762021996,126.57,43.3588888854,-5.5600000000000005,43.7139204988,3.4788888854,0,3.4788888854,39.88,-5.5600000000000005,40.2657174281,132.43
2019-04-21 07:30:00,4.7216666619000005,0.0,4.7216666619000005,4.7216666619000005,0,4.7216666619000005,0.0,0.0,0.0,133.67,45.7516666619,-58.53,74.2898102188,4.7216666619000005,0,4.7216666619000005,41.03,-58.53,71.4788206394,126.1,46.1116666619,-4.79,46.3597875571,4.7216666619000005,0,4.7216666619000005,41.39,-4.79,41.6662477312,132.58
2019-04-21 08:00:00,8.6877777691,0.0,8.6877777691,8.6877777691,0,8.6877777691,0.0,0.0,0.0,135.01,48.9477777691,-57.97,75.8709815973,8.6877777691,0,8.6877777691,40.26,-57.97,70.578952245,126.72,49.3177777691,-3.68,49.4548845321,8.6877777691,0,8.6877777691,40.63,-3.68,40.7963147845,133.13
2019-04-21 08:30:00,14.9614444295,0.0,14.9614444295,14.9614444295,0,14.9614444295,0.0,0.0,0.0,134.44,50.9914444295,-57.59,76.9203191946,14.9614444295,0,14.9614444295,36.03,-57.59,67.932091091,126.57,51.4014444295,-3.43,51.5157586515,14.9614444295,0,14.9614444295,36.44,-3.43,36.6010723887,133.13
2019-04-21 09:00:00,18.3042222039,0.0,18.3042222039,18.3042222039,0,18.3042222039,0.0,0.0,0.0,134.25,50.5242222039,-56.67,75.9222360663,18.3042222039,0,18.3042222039,32.22,-56.67,65.1890888109,126.25,50.9542222039,-2.75,51.0283770113,18.3042222039,0,18.3042222039,32.65,-2.75,32.7656069683,132.73
2019-04-21 09:30:00,22.517555533,0.0,22.517555533,22.517555533,0,22.517555533,0.0,0.0,0.0,134.25,49.827555533,-56.1,75.0332945458,22.517555533,0,22.517555533,27.31,-56.1,62.3942793852,126.57,50.297555533,-2.03,50.3385040759,22.517555533,0,22.517555533,27.78,-2.03,27.8540715157,132.96
2019-04-21 10:00:00,26.3999999736,0.0,26.3999999736,26.3999999736,0,26.3999999736,0.0,0.0,0.0,134.25,48.1999999736,-55.63,73.6066362324,26.3999999736,0,26.3999999736,21.8,-55.63,59.7489489447,126.57,48.6999999736,-1.6,48.7262762524,26.3999999736,0,26.3999999736,22.3,-1.6,22.3573254214,133.13
2019-04-21 10:30:00,27.5363333058,0.0,27.5363333058,27.5363333058,0,27.5363333058,0.0,0.0,0.0,135.01,48.9963333058,-53.97,72.8930831932,27.5363333058,0,27.5363333058,21.46,-53.97,58.0800525138,126.66,49.4963333058,0.16,49.4965919101,27.5363333058,0,27.5363333058,21.96,0.16,21.9605828702,133.13
2019-04-21 11:00:00,26.7469999733,0.0,26.7469999733,26.7469999733,0,26.7469999733,0.0,0.0,0.0,134.55,47.1669999733,-52.66,70.6951305712,26.7469999733,0,26.7469999733,20.42,-52.66,56.4805453231,126.48,47.6869999733,1.15,47.7008644204,26.7469999733,0,26.7469999733,20.94,1.15,20.9715545442,132.79
2019-04-21 11:30:00,28.4738888604,0.0,28.4738888604,28.4738888604,0,28.4738888604,0.0,0.0,0.0,134.07,45.2438888604,-52.19,69.0710183739,28.4738888604,0,28.4738888604,16.77,-52.19,54.8181448063,126.48,45.7838888604,1.3,45.8023414159,28.4738888604,0,28.4738888604,17.31,1.3,17.3587470746,132.19
2019-04-21 12:00:00,29.8594444146,0.0,29.8594444146,29.8594444146,0,29.8594444146,0.0,0.0,0.0,134.07,44.4094444146,-52.04,68.4131592109,29.8594444146,0,29.8594444146,14.55,-52.04,54.0357668586,125.86,44.9594444146,1.33,44.9791122864,29.8594444146,0,29.8594444146,15.1,1.33,15.1584596843,132.19
2019-04-21 12:30:00,30.6638888582,0.0,30.6638888582,30.6638888582,0,30.6638888582,0.0,0.0,0.0,133.88,44.3838888582,-52.18,68.5031531404,30.6638888582,0,30.6638888582,13.72,-52.18,53.9535985825,125.63,44.9238888582,1.06,44.936392714,30.6638888582,0,30.6638888582,14.26,1.06,14.2993426422,132.19
2019-04-21 13:00:00,31.0063333023,0.0,31.0063333023,31.0063333023,0,31.0063333023,0.0,0.0,0.0,133.13,44.5563333023,-52.64,68.9654727914,31.0063333023,0,31.0063333023,13.55,-52.64,54.3559757524,125.63,45.0863333023,0.59,45.0901935087,31.0063333023,0,31.0063333023,14.08,0.59,14.0923560841,132.19
2019-04-21 13:30:00,31.2059999688,0.0,31.2059999688,31.2059999688,0,31.2059999688,0.0,0.0,0.0,133.86,42.1159999688,-52.99,67.6882379249,31.2059999688,0,31.2059999688,10.91,-52.99,54.1014620875,125.63,42.6859999688,0.35000000000000003,42.6874348414,31.2059999688,0,31.2059999688,11.48,0.35000000000000003,11.4853341266,132.19
2019-04-21 14:00:00,31.0872221911,0.0,31.0872221911,31.0872221911,0,31.0872221911,0.0,0.0,0.0,134.07,40.2572221911,-53.42,66.8905100784,31.0872221911,0,31.0872221911,9.17,-53.42,54.2013403893,125.84,40.8172221911,0.0,40.8172221911,31.0872221911,0,31.0872221911,9.73,0.0,9.73,132.19
2019-04-21 14:30:00,30.6615555249,0.0,30.6615555249,30.6615555249,0,30.6615555249,0.0,0.0,0.0,134.07,39.2615555249,-53.71,66.529946958,30.6615555249,0,30.6615555249,8.6,-53.71,54.3941550169,126.37,39.8315555249,-0.15,39.8318379633,30.6615555249,0,30.6615555249,9.17,-0.15,9.1712267446,132.19
2019-04-21 15:00:00,29.697777748100002,0.0,29.697777748100002,29.697777748100002,0,29.697777748100002,0.0,0.0,0.0,134.07,39.1877777481,-54.31,66.9720689902,29.697777748100002,0,29.697777748100002,9.49,-54.31,55.1328958064,126.57,39.7577777481,-0.67,39.7634227836,29.697777748100002,0,29.697777748100002,10.06,-0.67,10.082286447,132.19
2019-04-21 15:30:00,28.207222194,0.0,28.207222194,28.207222194,0,28.207222194,0.0,0.0,0.0,134.07,40.407222194,-54.86,68.1348897808,28.207222194,0,28.207222194,12.2,-54.86,56.200174377,126.57,40.957222194,-1.09,40.9717237842,28.207222194,0,28.207222194,12.75,-1.09,12.796507336,132.19
2019-04-21 16:00:00,26.214222196,0.0,26.214222196,26.214222196,0,26.214222196,0.0,0.0,0.0,134.07,42.594222196,-55.14,69.6755865744,26.214222196,0,26.214222196,16.38,-55.14,57.5215090205,126.57,43.124222196,-1.31,43.1441147784,26.214222196,0,26.214222196,16.91,-1.31,16.9606662605,132.19
2019-04-21 16:30:00,23.8104444206,0.0,23.8104444206,23.8104444206,0,23.8104444206,0.0,0.0,0.0,134.07,45.6204444206,-55.61,71.9284161451,23.8104444206,0,23.8104444206,21.81,-55.61,59.7339786051,126.57,46.1104444206,-1.76,46.1440211151,23.8104444206,0,23.8104444206,22.3,-1.76,22.3693450955,132.19
2019-04-21 17:00:00,22.0112222002,0.0,22.0112222002,22.0112222002,0,22.0112222002,0.0,0.0,0.0,134.07,51.1512222002,-55.72,75.638389278,22.0112222002,0,22.0112222002,29.14,-55.72,62.8797105591,126.57,51.6112222002,-1.8599999999999999,51.6447272914,22.0112222002,0,22.0112222002,29.6,-1.8599999999999999,29.6583816146,132.19
2019-04-21 17:30:00,17.8699999821,0.0,17.8699999821,17.8699999821,0,17.8699999821,0.0,0.0,0.0,133.97,55.0099999821,-56.14,78.5989802608,17.8699999821,0,17.8699999821,37.14,-56.14,67.3132914067,126.57,55.4099999821,-2.4,55.461951805,17.8699999821,0,17.8699999821,37.54,-2.4,37.616639935,132.19
2019-04-21 18:00:00,14.666666652,0.0,14.666666652,14.666666652,0,14.666666652,0.0,0.0,0.0,133.13,59.966666652,-56.07,82.0965651495,14.666666652,0,14.666666652,45.3,-56.07,72.0828336014,125.63,60.316666652,-2.5300000000000002,60.3697041239,14.666666652,0,14.666666652,45.65,-2.5300000000000002,45.7200546806,131.92
2019-04-21 18:30:00,11.8496666548,0.0,11.8496666548,11.8496666548,0,11.8496666548,0.0,0.0,0.0,133.13,62.0296666548,-55.58,83.2875497617,11.8496666548,0,11.8496666548,50.18,-55.58,74.8810309758,125.63,62.3596666548,-2.13,62.3960329292,11.8496666548,0,11.8496666548,50.51,-2.13,50.5548909602,132.11
2019-04-21 19:00:00,8.3062222139,0.0,8.3062222139,8.3062222139,0,8.3062222139,0.0,0.0,0.0,133.13,64.2862222139,-55.7,85.0600280187,8.3062222139,0,8.3062222139,55.98,-55.7,78.969933519,125.63,64.5862222139,-2.39,64.6304278174,8.3062222139,0,8.3062222139,56.28,-2.39,56.3307242986,131.67
2019-04-21 19:30:00,6.8287777709,0.0,6.8287777709,6.8287777709,0,6.8287777709,0.0,0.0,0.0,133.13,66.1287777709,-55.18,86.1269275516,6.8287777709,0,6.8287777709,59.3,-55.18,81.001990099,125.63,66.3987777709,-2.12,66.4326131465,6.8287777709,0,6.8287777709,59.57,-2.12,59.6077117494,131.26
2019-04-21 20:00:00,7.1023333262,0.0,7.1023333262,7.1023333262,0,7.1023333262,0.0,0.0,0.0,133.13,67.7423333262,-55.43,87.5300441248,7.1023333262,0,7.1023333262,60.64,-55.43,82.1565243909,125.63,68.0023333262,-2.39,68.0443196587,7.1023333262,0,7.1023333262,60.9,-2.39,60.9468793295,131.26
2019-04-21 20:30:00,9.2085555463,0.0,9.2085555463,9.2085555463,0,9.2085555463,0.0,0.0,0.0,133.13,66.0785555463,-56.83,87.1551742761,9.2085555463,0,9.2085555463,56.87,-56.83,80.3980459962,125.63,66.3485555463,-3.69,66.4510866961,9.2085555463,0,9.2085555463,57.14,-3.69,57.2590228698,131.26
2019-04-21 21:00:00,7.6089999924,0.0,7.6089999924,7.6089999924,0,7.6089999924,0.0,0.0,0.0,132.36,67.8489999924,-55.05,87.3727034031,7.6089999924,0,7.6089999924,60.24,-55.05,81.6049024263,124.86,68.0989999924,-2.31,68.138167718,7.6089999924,0,7.6089999924,60.49,-2.31,60.5340912214,130.96
2019-04-21 21:30:00,10.0412222122,0.0,10.0412222122,10.0412222122,0,10.0412222122,0.0,0.0,0.0,132.83,66.2912222122,-56.14,86.8690148579,10.0412222122,0,10.0412222122,56.25,-56.14,79.4717692014,125.35,66.5512222122,-3.19,66.6276314898,10.0412222122,0,10.0412222122,56.51,-3.19,56.5999664311,131.26
2019-04-21 22:00:00,5.8734444386,0.0,5.8734444386,5.8734444386,0,5.8734444386,0.0,0.0,0.0,133.13,64.7334444386,-56.16,85.6992673766,5.8734444386,0,5.8734444386,58.86,-56.16,81.3538271995,125.63,64.9834444386,-3.0,65.0526559881,5.8734444386,0,5.8734444386,59.11,-3.0,59.1860802892,131.26
2019-04-21 22:30:00,2.7629999972,0.0,2.7629999972,2.7629999972,0,2.7629999972,0.0,0.0,0.0,132.11,62.2429999972,-56.0,83.7268836674,2.7629999972,0,2.7629999972,59.48,-56.0,81.6937598596,124.62,62.4929999972,-3.44,62.5876077882,2.7629999972,0,2.7629999972,59.73,-3.44,59.828977093,130.73
2019-04-21 23:00:00,2.8056666639000003,0.0,2.8056666639000003,2.8056666639000003,0,2.8056666639000003,0.0,0.0,0.0,131.91,55.6356666639,-56.14,79.0381363971,2.8056666639000003,0,2.8056666639000003,52.83,-56.14,77.0889648393,124.47,55.9156666639,-3.9,56.0515100462,2.8056666639000003,0,2.8056666639000003,53.11,-3.9,53.2530008544,130.32
2019-04-21 23:30:00,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,132.19,51.6719999972,-56.82,76.8017446658,2.8419999972000003,0,2.8419999972000003,48.83,-56.82,74.9191651048,124.69,51.9719999972,-4.27,52.1471157755,2.8419999972000003,0,2.8419999972000003,49.13,-4.27,49.3152086075,130.86
2019-04-22 00:00:00,2.8183333305,0.0,2.8183333305,2.8183333305,0,2.8183333305,0.0,0.0,0.0,132.19,48.5983333305,-57.61,75.3704856194,2.8183333305,0,2.8183333305,45.78,-57.61,73.5847844327,125.24,48.9183333305,-4.73,49.1464773492,2.8183333305,0,2.8183333305,46.1,-4.73,46.3420208882,131.26
2019-04-22 00:30:00,2.7744444417,0.0,2.7744444417,2.7744444417,0,2.7744444417,0.0,0.0,0.0,132.95,47.4244444417,-58.1,74.9979195085,2.7744444417,0,2.7744444417,44.65,-58.1,73.2750469123,125.63,47.7544444417,-5.0,48.0154867093,2.7744444417,0,2.7744444417,44.98,-5.0,45.2570480699,131.26
2019-04-22 01:00:00,2.757777775,0.0,2.757777775,2.757777775,0,2.757777775,0.0,0.0,0.0,133.13,46.297777775,-58.78,74.82361009,2.757777775,0,2.757777775,43.54,-58.78,73.1492993815,125.63,46.627777775,-5.42,46.9417304777,2.757777775,0,2.757777775,43.87,-5.42,44.2035439756,132.08
2019-04-22 01:30:00,2.7728888861,0.0,2.7728888861,2.7728888861,0,2.7728888861,0.0,0.0,0.0,133.13,48.5628888861,-58.58,76.0918561803,2.7728888861,0,2.7728888861,45.79,-58.58,74.3528109758,125.63,48.8728888861,-5.3,49.1594270519,2.7728888861,0,2.7728888861,46.1,-5.3,46.4036636485,131.97
2019-04-22 02:00:00,2.8435555527,0.0,2.8435555527,2.8435555527,0,2.8435555527,0.0,0.0,0.0,133.13,47.7035555527,-58.79,75.7092683386,2.8435555527,0,2.8435555527,44.86,-58.79,73.9505490176,125.63,48.0235555527,-5.35,48.3206414271,2.8435555527,0,2.8435555527,45.18,-5.35,45.4956580346,132.19
2019-04-22 02:30:00,2.8776666638,0.0,2.8776666638,2.8776666638,0,2.8776666638,0.0,0.0,0.0,133.26,47.2776666638,-59.5,75.9962352039,2.8776666638,0,2.8776666638,44.4,-59.5,74.2402182109,125.78,47.6076666638,-5.91,47.9730968895,2.8776666638,0,2.8776666638,44.73,-5.91,45.1187433336,132.29
2019-04-22 03:00:00,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,135.14,42.5531111082,-52.76,67.7818918664,2.8931111082000003,0,2.8931111082000003,39.66,-52.76,66.0040392703,127.11,42.9031111082,1.6600000000000001,42.9352133192,2.8931111082000003,0,2.8931111082000003,40.01,1.6600000000000001,40.044421584,133.31
2019-04-22 03:30:00,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,135.94,41.0618888859,-52.62,66.7453602798,2.9418888859,0,2.9418888859,38.12,-52.62,64.9769097449,127.51,41.4118888859,2.15,41.4676625951,2.9418888859,0,2.9418888859,38.47,2.15,38.5300324422,134.07
2019-04-22 04:00:00,3.0465555525,0.0,3.0465555525,3.0465555525,0,3.0465555525,0.0,0.0,0.0,135.94,40.6265555525,-52.03,66.0124072888,3.0465555525,0,3.0465555525,37.58,-52.03,64.1823753066,127.87,40.9865555525,3.0,41.096200993,3.0465555525,0,3.0465555525,37.94,3.0,38.0584235091,134.07
2019-04-22 04:30:00,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,136.06,40.3569999969,-51.56,65.4761105194,3.0569999969,0,3.0569999969,37.3,-51.56,63.6374386662,128.02,40.7169999969,3.52,40.8688694332,3.0569999969,0,3.0569999969,37.66,3.52,37.8241457273,134.07
2019-04-22 05:00:00,3.0105555525,0.0,3.0105555525,3.0105555525,0,3.0105555525,0.0,0.0,0.0,136.82,39.8705555525,-51.66,65.2565460323,3.0105555525,0,3.0105555525,36.86,-51.66,63.4619192902,128.39,40.2305555525,3.58,40.3895283467,3.0105555525,0,3.0105555525,37.22,3.58,37.3917744965,134.07
2019-04-22 05:30:00,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,135.94,40.6317777749,-51.46,65.5673162875,2.8517777749,0,2.8517777749,37.78,-51.46,63.8393295704,127.53,40.9917777749,3.5300000000000002,41.1434897055,2.8517777749,0,2.8517777749,38.14,3.5300000000000002,38.3030090202,134.07
2019-04-22 06:00:00,2.7874444417,0.0,2.7874444417,2.7874444417,0,2.7874444417,0.0,0.0,0.0,135.94,41.6474444417,-51.15,65.9608378397,2.7874444417,0,2.7874444417,38.86,-51.15,64.2372329728,127.53,41.9774444417,3.64,42.1349669734,2.7874444417,0,2.7874444417,39.19,3.64,39.35868011,134.07
2019-04-22 06:30:00,2.8102222194,0.0,2.8102222194,2.8102222194,0,2.8102222194,0.0,0.0,0.0,135.17,43.7702222194,-50.22,66.6174207932,2.8102222194,0,2.8102222194,40.96,-50.22,64.8056324713,126.73,44.1002222194,4.03,44.2839756549,2.8102222194,0,2.8102222194,41.29,4.03,41.4862025257,133.13
2019-04-22 07:00:00,3.3549999966,0.0,3.3549999966,3.3549999966,0,3.3549999966,0.0,0.0,0.0,135.01,45.9149999966,-49.86,67.7805785214,3.3549999966,0,3.3549999966,42.56,-49.86,65.554353021,126.57,46.2349999966,4.21,46.4262783851,3.3549999966,0,3.3549999966,42.88,4.21,43.086175277,133.13
2019-04-22 07:30:00,4.6311111065,0.0,4.6311111065,4.6311111065,0,4.6311111065,0.0,0.0,0.0,134.79,48.4911111065,-48.75,68.7600927598,4.6311111065,0,4.6311111065,43.86,-48.75,65.5763837063,125.76,48.8111111065,4.83,49.0495001753,4.6311111065,0,4.6311111065,44.18,4.83,44.4432368308,132.28
2019-04-22 08:00:00,6.65666666,0.0,6.65666666,6.65666666,0,6.65666666,0.0,0.0,0.0,134.07,51.17666666,-48.16,70.2740123405,6.65666666,0,6.65666666,44.52,-48.16,65.5851812531,125.63,51.48666666,5.11,51.7396264362,6.65666666,0,6.65666666,44.83,5.11,45.1202947685,132.08
2019-04-22 08:30:00,11.8114444326,0.0,11.8114444326,11.8114444326,0,11.8114444326,0.0,0.0,0.0,133.41,55.6214444326,-46.57,72.5431594347,11.8114444326,0,11.8114444326,43.81,-46.57,63.9381028808,124.9,55.9414444326,6.09,56.271958427,11.8114444326,0,11.8114444326,44.13,6.09,44.5482322882,131.36
2019-04-22 09:00:00,15.1467777626,0.0,15.1467777626,15.1467777626,0,15.1467777626,0.0,0.0,0.0,133.13,55.4867777626,-49.78,74.5441540731,15.1467777626,0,15.1467777626,40.34,-49.78,64.0731144865,124.69,55.8167777626,2.76,55.8849736495,15.1467777626,0,15.1467777626,40.67,2.76,40.7635437616,131.21
2019-04-22 09:30:00,15.9565555396,0.0,15.9565555396,15.9565555396,0,15.9565555396,0.0,0.0,0.0,132.67,58.3565555396,-51.27,77.679472671,15.9565555396,0,15.9565555396,42.4,-51.27,66.5309920263,124.61,58.706555539600004,1.09,58.7166736398,15.9565555396,0,15.9565555396,42.75,1.09,42.7638936487,130.8
2019-04-22 10:00:00,17.0875555385,0.0,17.0875555385,17.0875555385,0,17.0875555385,0.0,0.0,0.0,132.44,58.0075555385,-49.16,76.0367154705,17.0875555385,0,17.0875555385,40.92,-49.16,63.9621137862,124.28,58.3475555385,2.99,58.4241160593,17.0875555385,0,17.0875555385,41.26,2.99,41.3681967216,130.54
2019-04-22 10:30:00,18.9506666477,0.0,18.9506666477,18.9506666477,0,18.9506666477,0.0,0.0,0.0,132.87,55.1906666477,-48.33,73.3607428058,18.9506666477,0,18.9506666477,36.24,-48.33,60.408000298,124.54,55.5806666477,3.95,55.7208489257,18.9506666477,0,18.9506666477,36.63,3.95,36.8423587736,130.88
2019-04-22 11:00:00,21.741333311600002,0.0,21.741333311600002,21.741333311600002,0,21.741333311600002,0.0,0.0,0.0,133.13,51.3313333116,-48.34,70.5100090735,21.741333311600002,0,21.741333311600002,29.59,-48.34,56.6773649705,124.69,51.7813333116,4.06,51.9402549043,21.741333311600002,0,21.741333311600002,30.04,4.06,30.313119272,131.26
2019-04-22 11:30:00,25.9286666407,0.0,25.9286666407,25.9286666407,0,25.9286666407,0.0,0.0,0.0,132.23,48.0386666407,-47.06,67.2484727902,25.9286666407,0,25.9286666407,22.11,-47.06,51.9951507354,123.85,48.5186666407,4.98,48.7735728914,25.9286666407,0,25.9286666407,22.59,4.98,23.1324123256,130.32
2019-04-22 12:00:00,27.8138888611,0.0,27.8138888611,27.8138888611,0,27.8138888611,0.0,0.0,0.0,133.04,48.6338888611,-47.26,67.8141780585,27.8138888611,0,27.8138888611,20.82,-47.26,51.6428116973,124.69,49.1038888611,5.1,49.3680250899,27.8138888611,0,27.8138888611,21.29,5.1,21.892329707000002,130.95
2019-04-22 12:30:00,27.2387777505,0.0,27.2387777505,27.2387777505,0,27.2387777505,0.0,0.0,0.0,133.13,49.7987777505,-47.61,68.8957935251,27.2387777505,0,27.2387777505,22.56,-47.61,52.6845869301,124.69,50.2787777505,4.95,50.521856578,27.2387777505,0,27.2387777505,23.04,4.95,23.5657399629,131.26
2019-04-22 13:00:00,28.0842221941,0.0,28.0842221941,28.0842221941,0,28.0842221941,0.0,0.0,0.0,133.13,48.6842221941,-48.37,68.6280583337,28.0842221941,0,28.0842221941,20.6,-48.37,52.5739184387,125.37,49.1642221941,4.37,49.3580555123,28.0842221941,0,28.0842221941,21.08,4.37,21.528197788,131.26
2019-04-22 13:30:00,25.7608888631,0.0,25.7608888631,25.7608888631,0,25.7608888631,0.0,0.0,0.0,133.13,48.8108888631,-49.08,69.2195728939,25.7608888631,0,25.7608888631,23.05,-49.08,54.2231398943,125.63,49.2708888631,3.74,49.4126308687,25.7608888631,0,25.7608888631,23.51,3.74,23.8056232853,131.26
2019-04-22 14:00:00,20.0948888688,0.0,20.0948888688,20.0948888688,0,20.0948888688,0.0,0.0,0.0,133.13,55.0348888688,-49.52,74.0342447304,20.0948888688,0,20.0948888688,34.94,-49.52,60.605560801,125.19,55.4548888688,3.26,55.5506282543,20.0948888688,0,20.0948888688,35.36,3.26,35.5099591664,131.26
2019-04-22 14:30:00,18.6984444257,0.0,18.6984444257,18.6984444257,0,18.6984444257,0.0,0.0,0.0,133.13,56.6184444257,-50.18,75.6550107342,18.6984444257,0,18.6984444257,37.92,-50.18,62.8964132523,125.62,57.0084444257,2.7800000000000002,57.0761871173,18.6984444257,0,18.6984444257,38.31,2.7800000000000002,38.4107341768,131.26
2019-04-22 15:00:00,19.5913333137,0.0,19.5913333137,19.5913333137,0,19.5913333137,0.0,0.0,0.0,133.78,54.8913333137,-50.5,74.587589269,19.5913333137,0,19.5913333137,35.3,-50.5,61.614446358,125.62,55.3013333137,2.62,55.3633621295,19.5913333137,0,19.5913333137,35.71,2.62,35.8059841367,131.4
2019-04-22 15:30:00,24.0919999759,0.0,24.0919999759,24.0919999759,0,24.0919999759,0.0,0.0,0.0,133.59,47.5219999759,-50.74,69.5189764144,24.0919999759,0,24.0919999759,23.43,-50.74,55.8883932494,125.62,48.0019999759,2.44,48.0639740522,24.0919999759,0,24.0919999759,23.91,2.44,24.0341777475,131.68
2019-04-22 16:00:00,25.9071110852,0.0,25.9071110852,25.9071110852,0,25.9071110852,0.0,0.0,0.0,134.07,46.8771110852,-51.57,69.6916669602,25.9071110852,0,25.9071110852,20.97,-51.57,55.6705110449,125.62,47.3671110852,1.69,47.3972500527,25.9071110852,0,25.9071110852,21.46,1.69,21.5264418797,132.19
2019-04-22 16:30:00,22.616666644,0.0,22.616666644,22.616666644,0,22.616666644,0.0,0.0,0.0,133.74,50.0966666441,-51.16,71.6032234529,22.616666644,0,22.616666644,27.48,-51.16,58.0731951937,125.62,50.5466666441,2.09,50.5898567781,22.616666644,0,22.616666644,27.93,2.09,28.0080881175,132.19
2019-04-22 17:00:00,23.183222199,0.0,23.183222199,23.183222199,0,23.183222199,0.0,0.0,0.0,134.07,55.343222199,-51.42,75.5439517326,23.183222199,0,23.183222199,32.16,-51.42,60.6488417037,125.62,55.763222199,1.92,55.7962664523,23.183222199,0,23.183222199,32.58,1.92,32.6365255504,132.19
2019-04-22 17:30:00,17.5378888714,0.0,17.5378888714,17.5378888714,0,17.5378888714,0.0,0.0,0.0,133.6,63.6178888714,-51.39,81.7812196317,17.5378888714,0,17.5378888714,46.08,-51.39,69.0238980354,125.62,63.947888871399996,1.78,63.972657371,17.5378888714,0,17.5378888714,46.41,1.78,46.4441223407,131.49
2019-04-22 18:00:00,16.0802222061,0.0,16.0802222061,16.0802222061,0,16.0802222061,0.0,0.0,0.0,133.13,68.8802222061,-52.81,86.7950523427,16.0802222061,0,16.0802222061,52.8,-52.81,74.6775474959,125.62,69.1802222061,0.22,69.1805720162,16.0802222061,0,16.0802222061,53.1,0.22,53.1004557419,131.26
2019-04-22 18:30:00,14.3016666524,0.0,14.3016666524,14.3016666524,0,14.3016666524,0.0,0.0,0.0,133.21,71.7616666524,-52.94,89.176120126,14.3016666524,0,14.3016666524,57.46,-52.94,78.1299891207,125.62,72.0116666524,0.08,72.0117110896,14.3016666524,0,14.3016666524,57.71,0.08,57.7100554496,131.26
