Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-22 19:00:00,10.5256666561,0.0,10.5256666561,10.5256666561,0,10.5256666561,0.0,0.0,0.0,134.0,75.2656666561,-51.43,91.1590120459,10.5256666561,0,10.5256666561,64.74,-51.43,82.6819962265,125.62,75.4756666561,1.77,75.4964181746,10.5256666561,0,10.5256666561,64.95,1.77,64.9741133068,131.26
2019-04-22 19:30:00,5.5591111055999995,0.0,5.5591111055999995,5.5591111055999995,0,5.5591111055999995,0.0,0.0,0.0,133.13,76.1591111056,-50.01,91.1109779576,5.5591111055999995,0,5.5591111055999995,70.6,-50.01,86.5179755889,125.11,76.3591111056,3.03,76.4192040578,5.5591111055999995,0,5.5591111055999995,70.8,3.03,70.8648072036,131.26
2019-04-22 20:00:00,8.2751111028,0.0,8.2751111028,8.2751111028,0,8.2751111028,0.0,0.0,0.0,133.84,74.3351111028,-51.63,90.5061635618,8.2751111028,0,8.2751111028,66.06,-51.63,83.8425935906,125.54,74.5551111028,1.63,74.5729273366,8.2751111028,0,8.2751111028,66.28,1.63,66.3000399698,131.44
2019-04-22 20:30:00,10.2925555453,0.0,10.2925555453,10.2925555453,0,10.2925555453,0.0,0.0,0.0,134.07,73.3725555453,-52.85,90.4248550303,10.2925555453,0,10.2925555453,63.08,-52.85,82.2934316942,125.63,73.5925555453,0.6000000000000001,73.5950014042,10.2925555453,0,10.2925555453,63.3,0.6000000000000001,63.302843538,132.09
2019-04-22 21:00:00,10.5074444339,0.0,10.5074444339,10.5074444339,0,10.5074444339,0.0,0.0,0.0,134.07,73.1674444339,-53.05,90.3757568433,10.5074444339,0,10.5074444339,62.66,-53.05,82.1010237451,125.63,73.4074444339,0.42,73.4086459371,10.5074444339,0,10.5074444339,62.9,0.42,62.9014022101,132.19
2019-04-22 21:30:00,8.2574444362,0.0,8.2574444362,8.2574444362,0,8.2574444362,0.0,0.0,0.0,134.07,70.9474444362,-54.6,89.5248561687,8.2574444362,0,8.2574444362,62.69,-54.6,83.1336039156,126.42,71.1774444362,-0.65,71.1804123089,8.2574444362,0,8.2574444362,62.92,-0.65,62.9233573484,132.46
2019-04-22 22:00:00,3.0966666636,0.0,3.0966666636,3.0966666636,0,3.0966666636,0.0,0.0,0.0,134.38,67.4866666636,-54.69,86.8645283033,3.0966666636,0,3.0966666636,64.39,-54.69,84.4811706832,126.57,67.7166666636,-0.61,67.7194140851,3.0966666636,0,3.0966666636,64.62,-0.61,64.6228790754,132.65
2019-04-22 22:30:00,2.8724444416,0.0,2.8724444416,2.8724444416,0,2.8724444416,0.0,0.0,0.0,134.72,59.3724444416,-54.85,80.83074699,2.8724444416,0,2.8724444416,56.5,-54.85,78.7449839672,126.57,59.6624444416,-0.64,59.665876988,2.8724444416,0,2.8724444416,56.79,-0.64,56.7936061542,132.92
2019-04-22 23:00:00,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,134.96,51.8943333304,-51.96,73.4361180334,2.8843333304,0,2.8843333304,49.01,-51.96,71.4270375978,126.83,52.2143333304,2.16,52.25899162,2.8843333304,0,2.8843333304,49.33,2.16,49.3772670366,132.92
2019-04-22 23:30:00,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,133.68,48.8701111082,-47.81,68.3672718464,2.9401111082,0,2.9401111082,45.93,-47.81,66.2975188073,124.97,49.1901111082,5.01,49.4445864664,2.9401111082,0,2.9401111082,46.25,5.01,46.5205610456,131.26
2019-04-23 00:00:00,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,134.44,45.9632222191,-49.02,67.198052031,3.1132222191,0,3.1132222191,42.85,-49.02,65.1082398779,125.99,46.3132222191,4.54,46.5352141106,3.1132222191,0,3.1132222191,43.2,4.54,43.437905106,132.2
2019-04-23 00:30:00,3.0506666636,0.0,3.0506666636,3.0506666636,0,3.0506666636,0.0,0.0,0.0,135.04,45.0606666636,-50.18,67.4425390994,3.0506666636,0,3.0506666636,42.01,-50.18,65.4436589747,126.69,45.4106666636,3.93,45.5804074887,3.0506666636,0,3.0506666636,42.36,3.93,42.5419146255,132.94
2019-04-23 01:00:00,3.0021111081,0.0,3.0021111081,3.0021111081,0,3.0021111081,0.0,0.0,0.0,135.38,43.4521111081,-50.92,66.9397666544,3.0021111081,0,3.0021111081,40.45,-50.92,65.0311379264,127.44,43.8221111081,3.52,43.9632553614,3.0021111081,0,3.0021111081,40.82,3.52,40.9714876469,133.16
2019-04-23 01:30:00,2.9693333304,0.0,2.9693333304,2.9693333304,0,2.9693333304,0.0,0.0,0.0,135.0,45.4893333304,-50.62,68.0563284849,2.9693333304,0,2.9693333304,42.52,-50.62,66.1085077732,126.57,45.8293333304,3.25,45.9444261419,2.9693333304,0,2.9693333304,42.86,3.25,42.9830443315,132.59
2019-04-23 02:00:00,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,134.49,45.017111108,-50.55,67.68931077,3.097111108,0,3.097111108,41.92,-50.55,65.6703045524,126.45,45.377111108,3.15,45.4863134636,3.097111108,0,3.097111108,42.28,3.15,42.3971803308,132.19
2019-04-23 02:30:00,3.0786666636,0.0,3.0786666636,3.0786666636,0,3.0786666636,0.0,0.0,0.0,135.01,44.6086666636,-50.86,67.6511104233,3.0786666636,0,3.0786666636,41.53,-50.86,65.6618648837,126.57,44.9586666636,3.12,45.0667960717,3.0786666636,0,3.0786666636,41.88,3.12,41.9960569578,133.12
2019-04-23 03:00:00,3.1249999969,0.0,3.1249999969,3.1249999969,0,3.1249999969,0.0,0.0,0.0,135.17,43.2249999969,-51.1,66.9298933566,3.1249999969,0,3.1249999969,40.1,-51.1,64.9555232448,126.77,43.5849999969,3.07,43.6929871344,3.1249999969,0,3.1249999969,40.46,3.07,40.5763046617,133.21
2019-04-23 03:30:00,3.1172222191,0.0,3.1172222191,3.1172222191,0,3.1172222191,0.0,0.0,0.0,135.17,42.1672222191,-51.39,66.4756100361,3.1172222191,0,3.1172222191,39.05,-51.39,64.5432769543,126.66,42.5372222191,2.89,42.6352832067,3.1172222191,0,3.1172222191,39.42,2.89,39.5257953747,133.21
2019-04-23 04:00:00,3.128111108,0.0,3.128111108,3.128111108,0,3.128111108,0.0,0.0,0.0,135.17,41.478111108,-51.44,66.0795528215,3.128111108,0,3.128111108,38.35,-51.44,64.1622638316,126.82,41.848111108,2.86,41.9457268778,3.128111108,0,3.128111108,38.72,2.86,38.8254813235,133.13
2019-04-23 04:30:00,3.0647777747,0.0,3.0647777747,3.0647777747,0,3.0647777747,0.0,0.0,0.0,135.17,41.0947777747,-51.48,65.8708673114,3.0647777747,0,3.0647777747,38.03,-51.48,64.0036819253,126.82,41.4747777747,2.88,41.5746508279,3.0647777747,0,3.0647777747,38.41,2.88,38.517820551,133.13
2019-04-23 05:00:00,3.0375555525,0.0,3.0375555525,3.0375555525,0,3.0375555525,0.0,0.0,0.0,135.01,40.9575555525,-51.37,65.6993017987,3.0375555525,0,3.0375555525,37.92,-51.37,63.8498496474,126.57,41.3275555525,2.86,41.4263979601,3.0375555525,0,3.0375555525,38.29,2.86,38.3966626154,133.13
2019-04-23 05:30:00,4.1209999959,0.0,4.1209999959,4.1209999959,0,4.1209999959,0.0,0.0,0.0,135.01,42.5909999959,-50.97,66.422392163,4.1209999959,0,4.1209999959,38.47,-50.97,63.8582946844,126.57,42.9509999959,3.0,43.0556430755,4.1209999959,0,4.1209999959,38.83,3.0,38.9457173512,132.8
2019-04-23 06:00:00,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,134.41,45.3914444415,-50.12,67.6195062721,2.9114444415,0,2.9114444415,42.48,-50.12,65.7005692517,126.06,45.7414444415,3.5300000000000002,45.8774524096,2.9114444415,0,2.9114444415,42.83,3.5300000000000002,42.9752230942,132.31
2019-04-23 06:30:00,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,133.61,52.362888886,-46.98,70.3490762731,2.922888886,0,2.922888886,49.44,-46.98,68.2014222726,124.98,52.642888886,5.85,52.9669354434,2.922888886,0,2.922888886,49.72,5.85,50.0629693486,131.29
2019-04-23 07:00:00,4.5629999954,0.0,4.5629999954,4.5629999954,0,4.5629999954,0.0,0.0,0.0,133.95,61.8929999954,-45.17,76.6229231264,4.5629999954,0,4.5629999954,57.33,-45.17,72.986696048,124.69,62.1329999954,7.61,62.5972985714,4.5629999954,0,4.5629999954,57.57,7.61,58.070793003,131.21
2019-04-23 07:30:00,4.600555551,0.0,4.600555551,4.600555551,0,4.600555551,0.0,0.0,0.0,133.85,70.600555551,-41.43,81.8589234238,4.600555551,0,4.600555551,66.0,-41.43,77.9258936426,124.96,70.730555551,3.58,70.8210977643,4.600555551,0,4.600555551,66.13,3.58,66.2268321755,131.4
2019-04-23 08:00:00,10.3828888785,0.0,10.3828888785,10.3828888785,0,10.3828888785,0.0,0.0,0.0,133.97,72.5728888785,-29.05,78.1711372578,10.3828888785,0,10.3828888785,62.19,-29.05,68.6403569338,125.63,72.5928888785,-2.35,72.6309163905,10.3828888785,0,10.3828888785,62.21,-2.35,62.2543701277,132.19
2019-04-23 08:30:00,15.4615555401,0.0,15.4615555401,15.4615555401,0,15.4615555401,0.0,0.0,0.0,133.13,72.2715555401,-28.42,77.6587029262,15.4615555401,0,15.4615555401,56.81,-28.42,63.5222205216,125.63,72.3115555401,-1.8399999999999999,72.3349615651,15.4615555401,0,15.4615555401,56.85,-1.8399999999999999,56.8797688111,132.19
2019-04-23 09:00:00,18.619666648,0.0,18.619666648,18.619666648,0,18.619666648,0.0,0.0,0.0,133.13,70.679666648,-27.81,75.9540083042,18.619666648,0,18.619666648,52.06,-27.81,59.0223660996,125.63,70.739666648,-1.27,70.7510659812,18.619666648,0,18.619666648,52.12,-1.27,52.135470651,131.91
2019-04-23 09:30:00,22.0883333112,0.0,22.0883333112,22.0883333112,0,22.0883333112,0.0,0.0,0.0,133.4,70.6383333112,-13.23,71.8665919116,22.0883333112,0,22.0883333112,48.55,-13.23,50.3203279004,126.14,70.5583333112,-6.08,70.8198051371,22.0883333112,0,22.0883333112,48.47,-6.08,48.8498444215,132.33
2019-04-23 10:00:00,22.9229999771,0.0,22.9229999771,22.9229999771,0,22.9229999771,0.0,0.0,0.0,134.07,68.1829999771,-6.1,68.4553247445,22.9229999771,0,22.9229999771,45.26,-6.1,45.6692193934,126.82,68.0629999771,-9.15,68.675282787,22.9229999771,0,22.9229999771,45.14,-9.15,46.0580297017,133.13
2019-04-23 10:30:00,24.7538888641,0.0,24.7538888641,24.7538888641,0,24.7538888641,0.0,0.0,0.0,134.07,66.1938888641,-6.87,66.549438938,24.7538888641,0,24.7538888641,41.44,-6.87,42.005600817,127.02,66.0838888641,-9.93,66.8257829539,24.7538888641,0,24.7538888641,41.33,-9.93,42.5061619062,133.13
2019-04-23 11:00:00,24.2691110868,0.0,24.2691110868,24.2691110868,0,24.2691110868,0.0,0.0,0.0,134.07,63.799111086799996,-6.29,64.1084290517,24.2691110868,0,24.2691110868,39.53,-6.29,40.0273031817,126.57,63.6891110868,-9.36,64.373227906,24.2691110868,0,24.2691110868,39.42,-9.36,40.5159968408,133.13
2019-04-23 11:30:00,21.4097777564,0.0,21.4097777564,21.4097777564,0,21.4097777564,0.0,0.0,0.0,134.07,67.2097777564,-4.88,67.3867095655,21.4097777564,0,21.4097777564,45.8,-4.88,46.0592487998,126.57,67.0897777564,-7.93,67.5568144557,21.4097777564,0,21.4097777564,45.68,-7.93,46.3632106308,133.13
2019-04-23 12:00:00,21.6963333116,0.0,21.6963333116,21.6963333116,0,21.6963333116,0.0,0.0,0.0,134.07,67.8863333116,-4.33,68.0242835354,21.6963333116,0,21.6963333116,46.19,-4.33,46.3925101714,126.57,67.7563333116,-7.38,68.1570620247,21.6963333116,0,21.6963333116,46.06,-7.38,46.6474865346,133.13
2019-04-23 12:30:00,22.7293333106,0.0,22.7293333106,22.7293333106,0,22.7293333106,0.0,0.0,0.0,134.07,67.4493333106,-4.51,67.59994574,22.7293333106,0,22.7293333106,44.72,-4.51,44.9468408234,126.57,67.3493333106,-7.5600000000000005,67.7723121738,22.7293333106,0,22.7293333106,44.62,-7.5600000000000005,45.2559167402,133.13
2019-04-23 13:00:00,20.0052222022,0.0,20.0052222022,20.0052222022,0,20.0052222022,0.0,0.0,0.0,134.07,70.0652222022,-5.08,70.2491406513,20.0052222022,0,20.0052222022,50.06,-5.08,50.3170945107,126.57,69.9252222022,-8.11,70.3939542861,20.0052222022,0,20.0052222022,49.92,-8.11,50.5744846736,133.13
2019-04-23 13:30:00,16.3037777615,0.0,16.3037777615,16.3037777615,0,16.3037777615,0.0,0.0,0.0,134.07,71.2937777615,-4.76,71.4525041374,16.3037777615,0,16.3037777615,54.99,-4.76,55.1956311677,126.83,71.1437777615,-7.8,71.5700853302,16.3037777615,0,16.3037777615,54.84,-7.8,55.3919272097,133.13
2019-04-23 14:00:00,14.9478888739,0.0,14.9478888739,14.9478888739,0,14.9478888739,0.0,0.0,0.0,134.07,68.8778888739,-4.53,69.026693936,14.9478888739,0,14.9478888739,53.93,-4.53,54.1199205469,127.51,68.7278888739,-7.57,69.143529047,14.9478888739,0,14.9478888739,53.78,-7.57,54.31015835,133.13
2019-04-23 14:30:00,14.5859999854,0.0,14.5859999854,14.5859999854,0,14.5859999854,0.0,0.0,0.0,134.07,69.1059999854,-5.42,69.3182200722,14.5859999854,0,14.5859999854,54.52,-5.42,54.7887470198,126.69,68.9359999854,-8.45,69.4519588924,14.5859999854,0,14.5859999854,54.35,-8.45,55.0029544661,133.13
2019-04-23 15:00:00,12.0391110991,0.0,12.0391110991,12.0391110991,0,12.0391110991,0.0,0.0,0.0,133.97,73.7191110991,-5.71,73.9399177795,12.0391110991,0,12.0391110991,61.68,-5.71,61.943736568,126.57,73.5191110991,-8.71,74.0332614221,12.0391110991,0,12.0391110991,61.48,-8.71,62.0939167713,133.13
2019-04-23 15:30:00,8.4903333248,0.0,8.4903333248,8.4903333248,0,8.4903333248,0.0,0.0,0.0,134.07,73.6303333248,-5.5,73.8354656349,8.4903333248,0,8.4903333248,65.14,-5.5,65.3717798442,126.57,73.4403333248,-8.5,73.930592848,8.4903333248,0,8.4903333248,64.95,-8.5,65.5038357655,133.13
2019-04-23 16:00:00,10.8288888781,0.0,10.8288888781,10.8288888781,0,10.8288888781,0.0,0.0,0.0,133.86,76.1588888781,-6.7,76.4530336556,10.8288888781,0,10.8288888781,65.33,-6.7,65.6726647853,126.57,75.9588888781,-9.68,76.5732015759,10.8288888781,0,10.8288888781,65.13,-9.68,65.8454197344,133.13
2019-04-23 16:30:00,12.0052222102,0.0,12.0052222102,12.0052222102,0,12.0052222102,0.0,0.0,0.0,133.23,77.3652222102,-7.63,77.7405589614,12.0052222102,0,12.0052222102,65.36,-7.63,65.8038486716,126.57,77.1452222102,-10.61,77.8714158717,12.0052222102,0,12.0052222102,65.14,-10.61,65.9984219508,133.13
2019-04-23 17:00:00,13.9533333194,0.0,13.9533333194,13.9533333194,0,13.9533333194,0.0,0.0,0.0,133.23,81.0333333194,-7.42,81.3723387205,13.9533333194,0,13.9533333194,67.08,-7.42,67.4891309768,126.68,80.8133333194,-10.39,81.4785060135,13.9533333194,0,13.9533333194,66.86,-10.39,67.6624836967,132.33
2019-04-23 17:30:00,12.7421110984,0.0,12.7421110984,12.7421110984,0,12.7421110984,0.0,0.0,0.0,134.07,85.1421110984,-7.51,85.472680912,12.7421110984,0,12.7421110984,72.4,-7.51,72.7884613108,127.51,84.9021110984,-10.49,85.5476976251,12.7421110984,0,12.7421110984,72.16,-10.49,72.918486682,133.13
2019-04-23 18:00:00,9.6888888792,0.0,9.6888888792,9.6888888792,0,9.6888888792,0.0,0.0,0.0,134.07,85.7488888792,-7.14,86.0456364031,9.6888888792,0,9.6888888792,76.06,-7.14,76.3943924644,127.51,85.5088888792,-10.11,86.1044840723,9.6888888792,0,9.6888888792,75.82,-10.11,76.4910746427,133.13
2019-04-23 18:30:00,8.7458888801,0.0,8.7458888801,8.7458888801,0,8.7458888801,0.0,0.0,0.0,134.07,85.9158888801,-7.28,86.2237691247,8.7458888801,0,8.7458888801,77.17,-7.28,77.5126267133,127.51,85.6658888801,-10.25,86.2769205386,8.7458888801,0,8.7458888801,76.92,-10.25,77.5999284793,133.13
2019-04-23 19:00:00,5.6994444387000005,0.0,5.6994444387000005,5.6994444387000005,0,5.6994444387000005,0.0,0.0,0.0,134.07,84.6694444387,-7.63,85.0125386138,5.6994444387000005,0,5.6994444387000005,78.97,-7.63,79.3377451154,127.51,84.4094444387,-10.59,85.0711608623,5.6994444387000005,0,5.6994444387000005,78.71,-10.59,79.4192180772,133.13
2019-04-23 19:30:00,4.1134444403,0.0,4.1134444403,4.1134444403,0,4.1134444403,0.0,0.0,0.0,134.07,82.9234444403,-8.2,83.3278923161,4.1134444403,0,4.1134444403,78.81,-8.2,79.2354472443,127.51,82.6734444403,-11.16,83.4232822156,4.1134444403,0,4.1134444403,78.56,-11.16,79.3487189563,133.13
2019-04-23 20:00:00,6.5031111046,0.0,6.5031111046,6.5031111046,0,6.5031111046,0.0,0.0,0.0,134.07,83.2431111046,-8.59,83.6851459124,6.5031111046,0,6.5031111046,76.74,-8.59,77.2192702633,127.51,82.9831111046,-11.55,83.7830485755,6.5031111046,0,6.5031111046,76.48,-11.55,77.3472229624,133.13
2019-04-23 20:30:00,5.7077777721,0.0,5.7077777721,5.7077777721,0,5.7077777721,0.0,0.0,0.0,133.18,82.0777777721,-28.5,86.8850482189,5.7077777721,0,5.7077777721,76.37,-28.5,81.5145809043,125.74,82.0177777721,-3.79,82.105298067,5.7077777721,0,5.7077777721,76.31,-3.79,76.4040587927,131.65
2019-04-23 21:00:00,4.1687777736000005,0.0,4.1687777736000005,4.1687777736000005,0,4.1687777736000005,0.0,0.0,0.0,133.18,79.8487777736,-29.71,85.1968979009,4.1687777736000005,0,4.1687777736000005,75.68,-29.71,81.3028074546,125.63,79.7887777736,-3.12,79.8497555325,4.1687777736000005,0,4.1687777736000005,75.62,-3.12,75.6843365565,131.44
2019-04-23 21:30:00,2.7285555528,0.0,2.7285555528,2.7285555528,0,2.7285555528,0.0,0.0,0.0,133.18,75.9985555528,-40.77,86.2436858333,2.7285555528,0,2.7285555528,73.27,-40.77,83.8491848499,125.08,76.0785555528,1.11,76.0866526732,2.7285555528,0,2.7285555528,73.35,1.11,73.3583982922,131.44
2019-04-23 22:00:00,2.7456666639,0.0,2.7456666639,2.7456666639,0,2.7456666639,0.0,0.0,0.0,133.28,70.9956666639,-49.28,86.4228157668,2.7456666639,0,2.7456666639,68.25,-49.28,84.181832363,124.92,71.1856666639,3.67,71.2802079008,2.7456666639,0,2.7456666639,68.44,3.67,68.5383286928,131.26
2019-04-23 22:30:00,2.7012222195,0.0,2.7012222195,2.7012222195,0,2.7012222195,0.0,0.0,0.0,133.96,66.5112222195,-50.06,83.2450976402,2.7012222195,0,2.7012222195,63.81,-50.06,81.1031423559,125.63,66.7212222195,3.25,66.8003292991,2.7012222195,0,2.7012222195,64.02,3.25,64.1024406712,131.44
2019-04-23 23:00:00,2.6527777751,0.0,2.6527777751,2.6527777751,0,2.6527777751,0.0,0.0,0.0,134.07,58.4127777751,-49.81,76.7664556132,2.6527777751,0,2.6527777751,55.76,-49.81,74.7677316762,125.74,58.6927777751,3.69,58.8086580612,2.6527777751,0,2.6527777751,56.04,3.69,56.1613541503,131.86
2019-04-23 23:30:00,3.8874444406,0.0,3.8874444406,3.8874444406,0,3.8874444406,0.0,0.0,0.0,134.51,51.5874444406,-50.29,72.0440734822,3.8874444406,0,3.8874444406,47.7,-50.29,69.3135924621,126.14,51.8974444406,3.47,52.0133217499,3.8874444406,0,3.8874444406,48.01,3.47,48.1352365736,132.38
2019-04-24 00:00:00,4.561555551,0.0,4.561555551,4.561555551,0,4.561555551,0.0,0.0,0.0,135.03,48.661555551,-52.74,71.7597003104,4.561555551,0,4.561555551,44.1,-52.74,68.748218886,127.08,49.001555551,1.7000000000000002,49.031035543,4.561555551,0,4.561555551,44.44,1.7000000000000002,44.4725038647,133.13
2019-04-24 00:30:00,4.8419999952,0.0,4.8419999952,4.8419999952,0,4.8419999952,0.0,0.0,0.0,135.54,47.5819999952,-53.23,71.3966359399,4.8419999952,0,4.8419999952,42.74,-53.23,68.2652217458,127.51,47.9119999952,1.44,47.9336347833,4.8419999952,0,4.8419999952,43.07,1.44,43.0940657168,133.33
2019-04-24 01:00:00,5.9505555496,0.0,5.9505555496,5.9505555496,0,5.9505555496,0.0,0.0,0.0,135.86,46.2505555496,-51.98,69.5775415536,5.9505555496,0,5.9505555496,40.3,-51.98,65.7724136702,127.51,46.5905555496,2.84,46.6770336078,5.9505555496,0,5.9505555496,40.64,2.84,40.7391114287,133.81
2019-04-24 01:30:00,4.4563333289,0.0,4.4563333289,4.4563333289,0,4.4563333289,0.0,0.0,0.0,135.01,49.2563333289,-47.39,68.3520187925,4.4563333289,0,4.4563333289,44.8,-47.39,65.2138949918,126.57,49.5663333289,6.4,49.9778090723,4.4563333289,0,4.4563333289,45.11,6.4,45.5617394312,132.19
2019-04-24 02:00:00,2.7948888861,0.0,2.7948888861,2.7948888861,0,2.7948888861,0.0,0.0,0.0,135.01,47.8848888861,-47.65,67.5535719532,2.7948888861,0,2.7948888861,45.09,-47.65,65.6020624676,126.57,48.1948888861,6.19,48.5907749963,2.7948888861,0,2.7948888861,45.4,6.19,45.8200403754,132.29
2019-04-24 02:30:00,2.8024444416,0.0,2.8024444416,2.8024444416,0,2.8024444416,0.0,0.0,0.0,135.4,46.9424444416,-48.25,67.3175726698,2.8024444416,0,2.8024444416,44.14,-48.25,65.3942054008,126.65,47.2524444416,5.91,47.6206006442,2.8024444416,0,2.8024444416,44.45,5.91,44.8411708143,133.13
2019-04-24 03:00:00,2.8269999972,0.0,2.8269999972,2.8269999972,0,2.8269999972,0.0,0.0,0.0,134.79,45.0369999972,-48.22,65.9810561354,2.8269999972,0,2.8269999972,42.21,-48.22,64.0847290702,126.36,45.3369999972,5.36,45.6527454678,2.8269999972,0,2.8269999972,42.51,5.36,42.8465832944,132.31
2019-04-24 03:30:00,4.6742222175,0.0,4.6742222175,4.6742222175,0,4.6742222175,0.0,0.0,0.0,134.3,44.2142222175,-48.02,65.2749404159,4.6742222175,0,4.6742222175,39.54,-48.02,62.2039548582,125.82,44.5542222175,5.41,44.8814752143,4.6742222175,0,4.6742222175,39.88,5.41,40.2452792263,132.19
2019-04-24 04:00:00,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,134.07,43.3266666634,-48.15,64.7736253745,3.2766666634,0,3.2766666634,40.05,-48.15,62.6292663217,125.63,43.6466666634,5.2,43.9553354079,3.2766666634,0,3.2766666634,40.37,5.2,40.7035244174,132.19
2019-04-24 04:30:00,5.8032222164,0.0,5.8032222164,5.8032222164,0,5.8032222164,0.0,0.0,0.0,134.07,43.8632222164,-48.13,65.1189616257,5.8032222164,0,5.8032222164,38.06,-48.13,61.36008882,125.63,44.2132222164,5.24,44.522652872,5.8032222164,0,5.8032222164,38.41,5.24,38.7657800128,132.19
2019-04-24 05:00:00,3.8414444406,0.0,3.8414444406,3.8414444406,0,3.8414444406,0.0,0.0,0.0,134.07,42.9714444406,-48.28,64.633609193,3.8414444406,0,3.8414444406,39.13,-48.28,62.1459194155,125.63,43.2914444406,4.91,43.5689942706,3.8414444406,0,3.8414444406,39.45,4.91,39.7543783752,131.7
2019-04-24 05:30:00,5.7811111053,0.0,5.7811111053,5.7811111053,0,5.7811111053,0.0,0.0,0.0,134.68,45.1911111053,-48.75,66.47404774,5.7811111053,0,5.7811111053,39.41,-48.75,62.6874038384,126.23,45.5311111053,4.93,45.7972376731,5.7811111053,0,5.7811111053,39.75,4.93,40.0545552965,132.23
2019-04-24 06:00:00,3.3516666633,0.0,3.3516666633,3.3516666633,0,3.3516666633,0.0,0.0,0.0,134.39,47.0916666633,-48.78,67.802016704,3.3516666633,0,3.3516666633,43.74,-48.78,65.5185164667,125.98,47.4016666633,4.7,47.6341054546,3.3516666633,0,3.3516666633,44.05,4.7,44.3000282167,132.23
2019-04-24 06:30:00,2.6808888862,0.0,2.6808888862,2.6808888862,0,2.6808888862,0.0,0.0,0.0,134.07,53.7708888862,-46.69,71.2128119906,2.6808888862,0,2.6808888862,51.09,-46.69,69.2108676437,125.23,54.0308888862,6.3,54.3969388278,2.6808888862,0,2.6808888862,51.35,6.3,51.735021987,131.26
2019-04-24 07:00:00,2.8121111083,0.0,2.8121111083,2.8121111083,0,2.8121111083,0.0,0.0,0.0,133.45,63.2321111083,-44.53,77.3383525504,2.8121111083,0,2.8121111083,60.42,-44.53,75.056627289,124.64,63.4221111083,8.02,63.9271818355,2.8121111083,0,2.8121111083,60.61,8.02,61.1383063226,130.75
2019-04-24 07:30:00,4.7068888842,0.0,4.7068888842,4.7068888842,0,4.7068888842,0.0,0.0,0.0,133.03,75.8568888842,-18.6,78.1039537488,4.7068888842,0,4.7068888842,71.15,-18.6,73.5410259651,126.0,75.6868888842,-8.47,76.1593464321,4.7068888842,0,4.7068888842,70.98,-8.47,71.4835736376,132.38
2019-04-24 08:00:00,9.6947777681,0.0,9.6947777681,9.6947777681,0,9.6947777681,0.0,0.0,0.0,133.13,79.6247777681,-9.22,80.1568065395,9.6947777681,0,9.6947777681,69.93,-9.22,70.5351919257,126.57,79.3647777681,-12.17,80.2924457852,9.6947777681,0,9.6947777681,69.67,-12.17,70.7249446801,132.98
2019-04-24 08:30:00,8.0522222142,0.0,8.0522222142,8.0522222142,0,8.0522222142,0.0,0.0,0.0,133.13,78.9522222142,-8.82,79.4433495804,8.0522222142,0,8.0522222142,70.9,-8.82,71.4465002642,126.57,78.7122222142,-11.77,79.5873534294,8.0522222142,0,8.0522222142,70.66,-11.77,71.6335710404,132.67
2019-04-24 09:00:00,8.3637777694,0.0,8.3637777694,8.3637777694,0,8.3637777694,0.0,0.0,0.0,133.13,79.1737777694,-8.28,79.6055619054,8.3637777694,0,8.3637777694,70.81,-8.28,71.2924575253,126.57,78.9137777694,-11.23,79.7088277535,8.3637777694,0,8.3637777694,70.55,-11.23,71.4381928663,132.84
2019-04-24 09:30:00,9.2826666574,0.0,9.2826666574,9.2826666574,0,9.2826666574,0.0,0.0,0.0,133.13,80.1126666574,-7.6,80.4723515187,9.2826666574,0,9.2826666574,70.83,-7.6,71.2365699623,126.33,79.8626666574,-10.54,80.5551806256,9.2826666574,0,9.2826666574,70.58,-10.54,71.362651296,132.19
2019-04-24 10:00:00,10.8539999891,0.0,10.8539999891,10.8539999891,0,10.8539999891,0.0,0.0,0.0,133.64,79.4739999891,-7.5,79.8271048847,10.8539999891,0,10.8539999891,68.62,-7.5,69.0286491248,126.57,79.2239999891,-10.47,79.9128467412,10.8539999891,0,10.8539999891,68.37,-10.47,69.1670282721,132.71
2019-04-24 10:30:00,9.7966666569,0.0,9.7966666569,9.7966666569,0,9.7966666569,0.0,0.0,0.0,134.07,79.9266666569,-7.33,80.262076617,9.7966666569,0,9.7966666569,70.13,-7.33,70.5120259247,126.57,79.6666666569,-10.31,80.331026859,9.7966666569,0,9.7966666569,69.87,-10.31,70.6265743187,133.13
2019-04-24 11:00:00,7.935888881,0.0,7.935888881,7.935888881,0,7.935888881,0.0,0.0,0.0,133.16,81.625888881,-5.44,81.8069638576,7.935888881,0,7.935888881,73.69,-5.44,73.890525103,126.57,81.355888881,-8.39,81.7873630557,7.935888881,0,7.935888881,73.42,-8.39,73.8978247312,132.22
2019-04-24 11:30:00,7.1767777706,0.0,7.1767777706,7.1767777706,0,7.1767777706,0.0,0.0,0.0,133.16,82.6967777706,-5.2,82.86010532,7.1767777706,0,7.1767777706,75.52,-5.2,75.6988137291,126.1,82.4367777706,-8.15,82.838667476,7.1767777706,0,7.1767777706,75.26,-8.15,75.7000006605,132.22
2019-04-24 12:00:00,8.711666658,0.0,8.711666658,8.711666658,0,8.711666658,0.0,0.0,0.0,133.16,82.871666658,-5.41,83.0480658093,8.711666658,0,8.711666658,74.16,-5.41,74.3570689309,126.35,82.601666658,-8.36,83.023640818,8.711666658,0,8.711666658,73.89,-8.36,74.3614261563,132.33
2019-04-24 12:30:00,11.1677777666,0.0,11.1677777666,11.1677777666,0,11.1677777666,0.0,0.0,0.0,133.3,79.5377777666,-5.99,79.7630126816,11.1677777666,0,11.1677777666,68.37,-5.99,68.6318949177,126.57,79.3177777666,-8.96,79.8222492156,11.1677777666,0,11.1677777666,68.15,-8.96,68.7364830348,133.07
2019-04-24 13:00:00,11.2218888777,0.0,11.2218888777,11.2218888777,0,11.2218888777,0.0,0.0,0.0,134.07,79.0618888777,-6.74,79.3486601834,11.2218888777,0,11.2218888777,67.84,-6.74,68.1739921084,126.57,78.8218888777,-9.73,79.420167881,11.2218888777,0,11.2218888777,67.6,-9.73,68.2966536516,133.07
2019-04-24 13:30:00,8.9608888799,0.0,8.9608888799,8.9608888799,0,8.9608888799,0.0,0.0,0.0,134.07,77.5808888799,-7.01,77.8969474331,8.9608888799,0,8.9608888799,68.62,-7.01,68.9771302679,126.72,77.3608888799,-10.01,78.0058153492,8.9608888799,0,8.9608888799,68.4,-10.01,69.1285765802,133.07
2019-04-24 14:00:00,10.9252222113,0.0,10.9252222113,10.9252222113,0,10.9252222113,0.0,0.0,0.0,134.07,72.0252222113,-6.8,72.3455087382,10.9252222113,0,10.9252222113,61.1,-6.8,61.4772315577,127.22,71.8252222113,-9.83,72.4947684023,10.9252222113,0,10.9252222113,60.9,-9.83,61.6882395599,133.36
2019-04-24 14:30:00,14.255222208,0.0,14.255222208,14.255222208,0,14.255222208,0.0,0.0,0.0,134.25,70.415222208,-27.05,75.4321285567,14.255222208,0,14.255222208,56.16,-27.05,62.3349669126,126.29,70.455222208,-1.9,70.4808366606,14.255222208,0,14.255222208,56.2,-1.9,56.2321082657,132.77
2019-04-24 15:00:00,17.3815555382,0.0,17.3815555382,17.3815555382,0,17.3815555382,0.0,0.0,0.0,133.92,62.6415555382,-46.52,78.0261166549,17.3815555382,0,17.3815555382,45.26,-46.52,64.9043758155,124.69,62.9515555382,6.35,63.2710110926,17.3815555382,0,17.3815555382,45.57,6.35,46.0102966737,131.26
2019-04-24 15:30:00,17.8066666489,0.0,17.8066666489,17.8066666489,0,17.8066666489,0.0,0.0,0.0,133.13,59.8266666489,-46.2,75.5888222048,17.8066666489,0,17.8066666489,42.02,-46.2,62.450943948,124.69,60.1466666489,6.43,60.4893908795,17.8066666489,0,17.8066666489,42.34,6.43,42.825465555,131.26
2019-04-24 16:00:00,19.4799999805,0.0,19.4799999805,19.4799999805,0,19.4799999805,0.0,0.0,0.0,133.13,59.7199999805,-45.72,75.2116799285,19.4799999805,0,19.4799999805,40.24,-45.72,60.9062886737,124.69,60.0599999805,6.86,60.4505020464,19.4799999805,0,19.4799999805,40.58,6.86,41.1557529393,131.26
2019-04-24 16:30:00,19.5958888693,0.0,19.5958888693,19.5958888693,0,19.5958888693,0.0,0.0,0.0,133.13,64.0758888693,-46.0,78.8778773446,19.5958888693,0,19.5958888693,44.48,-46.0,63.9880488841,124.28,64.3758888693,6.41,64.6942282411,19.5958888693,0,19.5958888693,44.78,6.41,45.2364510102,130.82
2019-04-24 17:00:00,17.3822222048,0.0,17.3822222048,17.3822222048,0,17.3822222048,0.0,0.0,0.0,133.13,68.6022222048,-46.05,82.6248594035,17.3822222048,0,17.3822222048,51.22,-46.05,68.8773613025,124.01,68.8722222048,6.32,69.1615889886,17.3822222048,0,17.3822222048,51.49,6.32,51.8764156433,130.55
2019-04-24 17:30:00,13.4145555421,0.0,13.4145555421,13.4145555421,0,13.4145555421,0.0,0.0,0.0,133.13,75.0445555421,-46.11,88.0784730596,13.4145555421,0,13.4145555421,61.63,-46.11,76.9700526179,124.15,75.2545555421,6.36,75.5228291965,13.4145555421,0,13.4145555421,61.84,6.36,62.166190168,130.55
2019-04-24 18:00:00,12.4176666542,0.0,12.4176666542,12.4176666542,0,12.4176666542,0.0,0.0,0.0,133.13,75.9876666542,-46.43,89.0498196717,12.4176666542,0,12.4176666542,63.57,-46.43,78.7203264729,124.69,76.2076666542,6.16,76.4562231403,12.4176666542,0,12.4176666542,63.79,6.16,64.0867357571,131.23
2019-04-24 18:30:00,14.0969999859,0.0,14.0969999859,14.0969999859,0,14.0969999859,0.0,0.0,0.0,133.13,78.0969999859,-47.86,91.5954202283,14.0969999859,0,14.0969999859,64.0,-47.86,79.9160784824,124.69,78.3069999859,4.8,78.4539753409,14.0969999859,0,14.0969999859,64.21,4.8,64.389161355,131.13
2019-04-24 19:00:00,10.4348888785,0.0,10.4348888785,10.4348888785,0,10.4348888785,0.0,0.0,0.0,133.13,77.7048888785,-48.36,91.5245287101,10.4348888785,0,10.4348888785,67.27,-48.36,82.8489136923,124.69,77.8848888785,4.36,78.0068299292,10.4348888785,0,10.4348888785,67.45,4.36,67.5907693402,131.25
2019-04-24 19:30:00,7.0816666596,0.0,7.0816666596,7.0816666596,0,7.0816666596,0.0,0.0,0.0,133.13,80.5616666596,-47.39,93.4665407243,7.0816666596,0,7.0816666596,73.48,-47.39,87.4363911652,124.08,80.7016666596,5.04,80.8588931512,7.0816666596,0,7.0816666596,73.62,5.04,73.7923166732,130.52
2019-04-24 20:00:00,7.6465555479,0.0,7.6465555479,7.6465555479,0,7.6465555479,0.0,0.0,0.0,133.13,79.7165555479,-48.29,93.2022174008,7.6465555479,0,7.6465555479,72.07,-48.29,86.7525734489,124.41,79.8765555479,4.16,79.9848093465,7.6465555479,0,7.6465555479,72.23,4.16,72.349695922,130.32
2019-04-24 20:30:00,7.1322222151,0.0,7.1322222151,7.1322222151,0,7.1322222151,0.0,0.0,0.0,133.13,77.7822222151,-49.0,91.9297236628,7.1322222151,0,7.1322222151,70.65,-49.0,85.9791980656,124.69,77.9322222151,3.52,78.0116764298,7.1322222151,0,7.1322222151,70.8,3.52,70.8874488185,130.47
2019-04-24 21:00:00,6.8901111042,0.0,6.8901111042,6.8901111042,0,6.8901111042,0.0,0.0,0.0,133.13,78.0401111042,-48.82,92.0524379968,6.8901111042,0,6.8901111042,71.15,-48.82,86.2885560199,124.61,78.1901111042,3.7,78.2776051913,6.8901111042,0,6.8901111042,71.3,3.7,71.3959382598,130.55
2019-04-24 21:30:00,8.5578888803,0.0,8.5578888803,8.5578888803,0,8.5578888803,0.0,0.0,0.0,133.13,76.8878888803,-49.7,91.5523754824,8.5578888803,0,8.5578888803,68.33,-49.7,84.49307013,124.69,77.0378888803,3.07,77.0990351635,8.5578888803,0,8.5578888803,68.48,3.07,68.5487804414,131.05
2019-04-24 22:00:00,8.1263333252,0.0,8.1263333252,8.1263333252,0,8.1263333252,0.0,0.0,0.0,133.74,73.2563333252,-51.72,89.6741254334,8.1263333252,0,8.1263333252,65.13,-51.72,83.1677539675,125.37,73.4463333252,1.56,73.4628986558,8.1263333252,0,8.1263333252,65.32,1.56,65.338625636,131.65
2019-04-24 22:30:00,3.2936666634,0.0,3.2936666634,3.2936666634,0,3.2936666634,0.0,0.0,0.0,134.07,68.7436666634,-52.03,86.2137611192,3.2936666634,0,3.2936666634,65.45,-52.03,83.6111439941,125.63,68.9336666634,1.62,68.9526997271,3.2936666634,0,3.2936666634,65.64,1.62,65.659987816,132.19
2019-04-24 23:00:00,2.6534444418,0.0,2.6534444418,2.6534444418,0,2.6534444418,0.0,0.0,0.0,134.07,63.6134444418,-53.67,83.2294371827,2.6534444418,0,2.6534444418,60.96,-53.67,81.2193973137,126.04,63.8434444418,0.19,63.843727164,2.6534444418,0,2.6534444418,61.19,0.19,61.1902949821,132.19
2019-04-24 23:30:00,5.183222217,0.0,5.183222217,5.183222217,0,5.183222217,0.0,0.0,0.0,134.07,57.133222217,-54.15,78.7173905875,5.183222217,0,5.183222217,51.95,-54.15,75.0401559167,126.57,57.413222217,-0.11,57.4133275934,5.183222217,0,5.183222217,52.23,-0.11,52.2301158337,132.91
2019-04-25 00:00:00,6.6301111045,0.0,6.6301111045,6.6301111045,0,6.6301111045,0.0,0.0,0.0,134.99,50.1201111045,-54.5,74.0423901365,6.6301111045,0,6.6301111045,43.49,-54.5,69.7253906407,126.57,50.4501111045,-0.37,50.4514678721,6.6301111045,0,6.6301111045,43.82,-0.37,43.8215620443,133.13
2019-04-25 00:30:00,6.1457777716,0.0,6.1457777716,6.1457777716,0,6.1457777716,0.0,0.0,0.0,134.99,49.1057777716,-51.68,71.2895490977,6.1457777716,0,6.1457777716,42.96,-51.68,67.2040474972,126.79,49.4357777716,2.52,49.4999648877,6.1457777716,0,6.1457777716,43.29,2.52,43.3632851615,132.89
2019-04-25 01:00:00,3.9943333293,0.0,3.9943333293,3.9943333293,0,3.9943333293,0.0,0.0,0.0,134.99,47.3043333293,-49.31,68.331369456,3.9943333293,0,3.9943333293,43.31,-49.31,65.6295070833,126.57,47.6143333293,4.47,47.8236932743,3.9943333293,0,3.9943333293,43.62,4.47,43.8484355479,132.36
2019-04-25 01:30:00,2.9976666637,0.0,2.9976666637,2.9976666637,0,2.9976666637,0.0,0.0,0.0,134.82,49.4076666637,-48.99,69.5782841492,2.9976666637,0,2.9976666637,46.41,-48.99,67.4826511038,125.79,49.7076666637,4.53,49.9136556981,2.9976666637,0,2.9976666637,46.71,4.53,46.9291487244,132.22
2019-04-25 02:00:00,2.8479999972,0.0,2.8479999972,2.8479999972,0,2.8479999972,0.0,0.0,0.0,134.07,49.2579999972,-48.71,69.2749208857,2.8479999972,0,2.8479999972,46.41,-48.71,67.2796566579,125.63,49.5479999972,4.62,49.7629249916,2.8479999972,0,2.8479999972,46.7,4.62,46.9279703375,132.22
2019-04-25 02:30:00,2.927888886,0.0,2.927888886,2.927888886,0,2.927888886,0.0,0.0,0.0,134.07,48.407888886,-48.63,68.616329007,2.927888886,0,2.927888886,45.48,-48.63,66.58308569,125.63,48.717888886,4.69,48.943117979,2.927888886,0,2.927888886,45.79,4.69,46.0295578949,132.22
2019-04-25 03:00:00,2.8437777749,0.0,2.8437777749,2.8437777749,0,2.8437777749,0.0,0.0,0.0,134.74,47.3237777749,-48.73,67.9275558436,2.8437777749,0,2.8437777749,44.48,-48.73,65.9779000878,125.63,47.8237777749,4.78,48.0620652976,2.8437777749,0,2.8437777749,44.98,4.78,45.2332709408,132.22
2019-04-25 03:30:00,2.8325555527,0.0,2.8325555527,2.8325555527,0,2.8325555527,0.0,0.0,0.0,134.62,46.4425555527,-48.86,67.4107600185,2.8325555527,0,2.8325555527,43.61,-48.86,65.4914628024,125.79,46.7425555527,4.59,46.9673780362,2.8325555527,0,2.8325555527,43.91,4.59,44.1492491442,132.22
2019-04-25 04:00:00,2.7701111083,0.0,2.7701111083,2.7701111083,0,2.7701111083,0.0,0.0,0.0,134.07,45.7801111083,-48.91,66.9925867025,2.7701111083,0,2.7701111083,43.01,-48.91,65.1310079762,125.63,46.0801111083,4.37,46.2868614161,2.7701111083,0,2.7701111083,43.31,4.37,43.5299092579,132.22
2019-04-25 04:30:00,2.7455555528,0.0,2.7455555528,2.7455555528,0,2.7455555528,0.0,0.0,0.0,134.07,45.2455555528,-49.08,66.7533272375,2.7455555528,0,2.7455555528,42.5,-49.08,64.9237737659,125.63,45.5455555528,4.2,45.7387978702,2.7455555528,0,2.7455555528,42.8,4.2,43.0055810332,132.22
2019-04-25 05:00:00,2.8191111083,0.0,2.8191111083,2.8191111083,0,2.8191111083,0.0,0.0,0.0,134.07,44.8491111083,-49.16,66.5443338475,2.8191111083,0,2.8191111083,42.03,-49.16,64.6778671572,125.63,45.1491111083,4.14,45.3385248312,2.8191111083,0,2.8191111083,42.33,4.14,42.5319703282,132.22
2019-04-25 05:30:00,2.8863333304000003,0.0,2.8863333304000003,2.8863333304000003,0,2.8863333304000003,0.0,0.0,0.0,134.19,46.0763333304,-48.99,67.2536139786,2.8863333304000003,0,2.8863333304000003,43.19,-48.99,65.3100007656,125.63,46.3763333304,4.28,46.5734118696,2.8863333304000003,0,2.8863333304000003,43.49,4.28,43.7000972539,132.22
2019-04-25 06:00:00,2.8066666639,0.0,2.8066666639,2.8066666639,0,2.8066666639,0.0,0.0,0.0,134.37,48.5866666639,-48.56,68.6930693557,2.8066666639,0,2.8066666639,45.78,-48.56,66.7374107978,125.63,48.9166666639,4.88,49.1594820711,2.8066666639,0,2.8066666639,46.11,4.88,46.3675155686,132.22
2019-04-25 06:30:00,4.6989999953,0.0,4.6989999953,4.6989999953,0,4.6989999953,0.0,0.0,0.0,134.07,56.0689999953,-47.04,73.1880752614,4.6989999953,0,4.6989999953,51.37,-47.04,69.653704137,125.63,56.3389999953,6.23,56.6824119147,4.6989999953,0,4.6989999953,51.64,6.23,52.014445109,132.22
2019-04-25 07:00:00,6.2294444382,0.0,6.2294444382,6.2294444382,0,6.2294444382,0.0,0.0,0.0,134.07,63.9394444382,-46.51,79.0660018913,6.2294444382,0,6.2294444382,57.71,-46.51,74.1189867713,125.48,64.1994444382,6.7,64.5481112518,6.2294444382,0,6.2294444382,57.97,6.7,58.3558985879,131.97
2019-04-25 07:30:00,4.8521111063,0.0,4.8521111063,4.8521111063,0,4.8521111063,0.0,0.0,0.0,133.33,75.1821111063,-46.49,88.3949655263,4.8521111063,0,4.8521111063,70.33,-46.49,84.306755364,124.66,75.3821111063,6.07,75.6261037925,4.8521111063,0,4.8521111063,70.53,6.07,70.7907183182,131.15
2019-04-25 08:00:00,7.683666659,0.0,7.683666659,7.683666659,0,7.683666659,0.0,0.0,0.0,133.13,78.083666659,-47.11,91.1943589204,7.683666659,0,7.683666659,70.4,-47.11,84.7083945073,124.36,78.233666659,5.34,78.4157012269,7.683666659,0,7.683666659,70.55,5.34,70.7518063374,130.91
2019-04-25 08:30:00,7.7489999923,0.0,7.7489999923,7.7489999923,0,7.7489999923,0.0,0.0,0.0,133.13,77.9789999923,-51.22,93.2963709894,7.7489999923,0,7.7489999923,70.23,-51.22,86.9237671756,124.64,78.1589999923,1.3599999999999999,78.1708313873,7.7489999923,0,7.7489999923,70.41,1.3599999999999999,70.4231332731,131.19
2019-04-25 09:00:00,7.6702222146,0.0,7.6702222146,7.6702222146,0,7.6702222146,0.0,0.0,0.0,133.13,79.2302222146,-50.59,94.0041286975,7.6702222146,0,7.6702222146,71.56,-50.59,87.6366458737,124.64,79.4202222146,1.9100000000000001,79.4431859671,7.6702222146,0,7.6702222146,71.75,1.9100000000000001,71.7754177975,130.91
2019-04-25 09:30:00,8.1325555474,0.0,8.1325555474,8.1325555474,0,8.1325555474,0.0,0.0,0.0,133.13,80.2625555474,-49.79,94.4516909484,8.1325555474,0,8.1325555474,72.13,-49.79,87.6457700063,124.06,80.4025555474,2.56,80.4433001471,8.1325555474,0,8.1325555474,72.27,2.56,72.3153268678,130.35
2019-04-25 10:00:00,14.3266666523,0.0,14.3266666523,14.3266666523,0,14.3266666523,0.0,0.0,0.0,133.13,73.2566666523,-49.81,88.5865413537,14.3266666523,0,14.3266666523,58.93,-49.81,77.1607477932,124.69,73.4666666523,2.83,73.5211534798,14.3266666523,0,14.3266666523,59.14,2.83,59.2076726447,131.26
2019-04-25 10:30:00,16.0417777617,0.0,16.0417777617,16.0417777617,0,16.0417777617,0.0,0.0,0.0,133.13,69.7817777617,-50.02,85.8574219715,16.0417777617,0,16.0417777617,53.74,-50.02,73.4165376465,124.69,70.0617777617,2.86,70.1201276606,16.0417777617,0,16.0417777617,54.02,2.86,54.0956560178,131.26
2019-04-25 11:00:00,16.0148888729,0.0,16.0148888729,16.0148888729,0,16.0148888729,0.0,0.0,0.0,133.13,67.2548888729,-49.99,83.7986883985,16.0148888729,0,16.0148888729,51.24,-49.99,71.5858764003,124.69,67.5648888729,2.8,67.6228822841,16.0148888729,0,16.0148888729,51.55,2.8,51.6259866734,131.26
2019-04-25 11:30:00,17.2159999828,0.0,17.2159999828,17.2159999828,0,17.2159999828,0.0,0.0,0.0,133.13,72.2859999828,-50.2,88.0074189686,17.2159999828,0,17.2159999828,55.07,-50.2,74.516742414,124.69,72.5159999828,2.46,72.557713949,17.2159999828,0,17.2159999828,55.3,2.46,55.3546890516,131.26
2019-04-25 12:00:00,19.9643333134,0.0,19.9643333134,19.9643333134,0,19.9643333134,0.0,0.0,0.0,133.13,68.2643333134,-50.48,84.9014110761,19.9643333134,0,19.9643333134,48.3,-50.48,69.8650155657,124.69,68.5943333134,2.32,68.6335556612,19.9643333134,0,19.9643333134,48.63,2.32,48.6853088724,131.26
2019-04-25 12:30:00,16.8902222053,0.0,16.8902222053,16.8902222053,0,16.8902222053,0.0,0.0,0.0,133.13,70.7302222053,-50.8,87.082744176,16.8902222053,0,16.8902222053,53.84,-50.8,74.022872141,124.69,70.9702222053,2.02,70.9989636535,16.8902222053,0,16.8902222053,54.08,2.02,54.1177124424,131.26
2019-04-25 13:00:00,21.3938888675,0.0,21.3938888675,21.3938888675,0,21.3938888675,0.0,0.0,0.0,133.13,62.2338888675,-51.53,80.7985013696,21.3938888675,0,21.3938888675,40.84,-51.53,65.7513992247,124.92,62.5838888675,1.45,62.600684068,21.3938888675,0,21.3938888675,41.19,1.45,41.2155140693,131.42
2019-04-25 13:30:00,22.2246666444,0.0,22.2246666444,22.2246666444,0,22.2246666444,0.0,0.0,0.0,133.13,59.4946666444,-52.19,79.141717565,22.2246666444,0,22.2246666444,37.27,-52.19,64.1314977215,125.63,59.8446666444,0.92,59.8517378677,22.2246666444,0,22.2246666444,37.62,0.92,37.631247654,131.98
2019-04-25 14:00:00,22.7832221994,0.0,22.7832221994,22.7832221994,0,22.7832221994,0.0,0.0,0.0,133.25,57.6932221994,-51.81,77.5421433013,22.7832221994,0,22.7832221994,34.91,-51.81,62.473868137,125.63,58.0832221994,1.43,58.1008227228,22.7832221994,0,22.7832221994,35.3,1.43,35.3289527159,132.19
2019-04-25 14:30:00,21.2287777565,0.0,21.2287777565,21.2287777565,0,21.2287777565,0.0,0.0,0.0,134.07,55.4087777565,-51.99,75.9808709642,21.2287777565,0,21.2287777565,34.18,-51.99,62.2192293427,125.63,55.7987777565,1.32,55.814388818,21.2287777565,0,21.2287777565,34.57,1.32,34.5951918625,132.19
2019-04-25 15:00:00,22.3048888666,0.0,22.3048888666,22.3048888666,0,22.3048888666,0.0,0.0,0.0,134.07,55.5548888666,-52.19,76.224286005,22.3048888666,0,22.3048888666,33.25,-52.19,61.8818115443,125.63,55.9348888666,1.05,55.9447432072,22.3048888666,0,22.3048888666,33.63,1.05,33.6463876219,132.19
2019-04-25 15:30:00,22.6663333107,0.0,22.6663333107,22.6663333107,0,22.6663333107,0.0,0.0,0.0,133.59,53.9363333107,-52.15,75.0249995068,22.6663333107,0,22.6663333107,31.27,-52.15,60.8065407666,125.63,54.3563333107,1.11,54.3676656753,22.6663333107,0,22.6663333107,31.69,1.11,31.7094339275,132.19
2019-04-25 16:00:00,23.7134444207,0.0,23.7134444207,23.7134444207,0,23.7134444207,0.0,0.0,0.0,133.13,57.1934444207,-51.95,77.2650799825,23.7134444207,0,23.7134444207,33.48,-51.95,61.8038259334,125.63,57.6034444207,1.23,57.6165749514,23.7134444207,0,23.7134444207,33.89,1.23,33.9123133979,132.19
2019-04-25 16:30:00,21.1238888678,0.0,21.1238888678,21.1238888678,0,21.1238888678,0.0,0.0,0.0,133.13,60.3038888678,-52.51,79.9616102425,21.1238888678,0,21.1238888678,39.18,-52.51,65.5162002866,125.63,60.6938888678,0.6900000000000001,60.6978108822,21.1238888678,0,21.1238888678,39.57,0.6900000000000001,39.5760154639,132.19
2019-04-25 17:00:00,18.6018888703,0.0,18.6018888703,18.6018888703,0,18.6018888703,0.0,0.0,0.0,133.13,64.8718888703,-52.98,83.7570436775,18.6018888703,0,18.6018888703,46.27,-52.98,70.3405523151,125.63,65.2418888703,0.24,65.242330303,18.6018888703,0,18.6018888703,46.64,0.24,46.6406174916,132.19
2019-04-25 17:30:00,19.7332222025,0.0,19.7332222025,19.7332222025,0,19.7332222025,0.0,0.0,0.0,133.13,70.7032222025,-55.56,89.9214058487,19.7332222025,0,19.7332222025,50.97,-55.56,75.3979741107,125.63,71.0432222025,-2.18,71.0766615769,19.7332222025,0,19.7332222025,51.31,-2.18,51.3562897803,132.19
2019-04-25 18:00:00,16.2815555393,0.0,16.2815555393,16.2815555393,0,16.2815555393,0.0,0.0,0.0,133.13,74.3315555393,-56.04,93.0895361944,16.2815555393,0,16.2815555393,58.05,-56.04,80.6863315562,125.45,74.5815555393,-2.7,74.6304122102,16.2815555393,0,16.2815555393,58.3,-2.7,58.3624879525,131.86
2019-04-25 18:30:00,12.3679999876,0.0,12.3679999876,12.3679999876,0,12.3679999876,0.0,0.0,0.0,133.13,77.5879999876,-55.79,95.5637056737,12.3679999876,0,12.3679999876,65.22,-55.79,85.8264091058,125.21,77.8579999876,-2.51,77.8984483932,12.3679999876,0,12.3679999876,65.49,-2.51,65.5380820592,131.7
2019-04-25 19:00:00,9.2026666575,0.0,9.2026666575,9.2026666575,0,9.2026666575,0.0,0.0,0.0,133.13,78.6826666575,-55.42,96.2410433876,9.2026666575,0,9.2026666575,69.48,-55.42,88.8754566796,125.02,78.9026666575,-2.22,78.9338913627,9.2026666575,0,9.2026666575,69.7,-2.22,69.7353454139,131.26
2019-04-25 19:30:00,9.3438888795,0.0,9.3438888795,9.3438888795,0,9.3438888795,0.0,0.0,0.0,133.13,79.6838888795,-55.34,97.0156572259,9.3438888795,0,9.3438888795,70.34,-55.34,89.499894972,125.02,79.8738888795,-2.21,79.9044568516,9.3438888795,0,9.3438888795,70.53,-2.21,70.5646157787,131.26
2019-04-25 20:00:00,7.7486666589,0.0,7.7486666589,7.7486666589,0,7.7486666589,0.0,0.0,0.0,133.13,78.9286666589,-55.76,96.6380464442,7.7486666589,0,7.7486666589,71.18,-55.76,90.4199646096,124.89,79.0986666589,-2.6,79.1413865637,7.7486666589,0,7.7486666589,71.35,-2.6,71.3973563936,131.26
2019-04-25 20:30:00,3.1783333302,0.0,3.1783333302,3.1783333302,0,3.1783333302,0.0,0.0,0.0,133.13,79.0183333302,-55.27,96.4296111279,3.1783333302,0,3.1783333302,75.84,-55.27,93.8428393645,124.74,79.1883333302,-2.23,79.2197263035,3.1783333302,0,3.1783333302,76.01,-2.23,76.0427051071,131.26
2019-04-25 21:00:00,5.4769999945,0.0,5.4769999945,5.4769999945,0,5.4769999945,0.0,0.0,0.0,133.13,78.2269999945,-55.8,96.0890395838,5.4769999945,0,5.4769999945,72.75,-55.8,91.6853450667,124.74,78.3769999945,-2.87,78.4295290572,5.4769999945,0,5.4769999945,72.9,-2.87,72.9564726395,131.26
2019-04-25 21:30:00,6.0018888829,0.0,6.0018888829,6.0018888829,0,6.0018888829,0.0,0.0,0.0,133.13,75.7018888829,-57.07,94.8038020358,6.0018888829,0,6.0018888829,69.7,-57.07,90.0837105142,124.86,75.8818888829,-3.87,75.9805103986,6.0018888829,0,6.0018888829,69.88,-3.87,69.9870795219,131.39
2019-04-25 22:00:00,6.2387777715,0.0,6.2387777715,6.2387777715,0,6.2387777715,0.0,0.0,0.0,133.13,71.0887777715,-59.34,92.6004855552,6.2387777715,0,6.2387777715,64.85,-59.34,87.9019800687,125.74,71.2887777715,-5.68,71.5146994412,6.2387777715,0,6.2387777715,65.05,-5.68,65.2975106723,132.19
2019-04-25 22:30:00,4.687666662,0.0,4.687666662,4.687666662,0,4.687666662,0.0,0.0,0.0,134.07,65.107666662,-55.41,85.4943059985,4.687666662,0,4.687666662,60.42,-55.41,81.9807568884,125.95,65.317666662,-1.69,65.339526155,4.687666662,0,4.687666662,60.63,-1.69,60.6535489481,132.41
2019-04-25 23:00:00,2.4711111086,0.0,2.4711111086,2.4711111086,0,2.4711111086,0.0,0.0,0.0,133.15,56.5211111086,-51.4,76.3976177702,2.4711111086,0,2.4711111086,54.05,-51.4,74.5879514399,124.71,56.7611111086,1.2,56.7737944327,2.4711111086,0,2.4711111086,54.29,1.2,54.3032604914,131.21
2019-04-25 23:30:00,2.4964444419,0.0,2.4964444419,2.4964444419,0,2.4964444419,0.0,0.0,0.0,133.64,52.8164444419,-52.63,74.5620124694,2.4964444419,0,2.4964444419,50.32,-52.63,72.8149661814,125.34,53.0864444419,0.47000000000000003,53.08852497,2.4964444419,0,2.4964444419,50.59,0.47000000000000003,50.5921831907,131.79
2019-04-26 00:00:00,2.5503333308,0.0,2.5503333308,2.5503333308,0,2.5503333308,0.0,0.0,0.0,134.07,49.0803333308,-54.3,73.1940511234,2.5503333308,0,2.5503333308,46.53,-54.3,71.5089567817,125.9,49.3903333308,-0.55,49.393395576,2.5503333308,0,2.5503333308,46.84,-0.55,46.8432289664,132.43
2019-04-26 00:30:00,2.5528888863,0.0,2.5528888863,2.5528888863,0,2.5528888863,0.0,0.0,0.0,134.75,47.5828888863,-56.06,73.531319278,2.5528888863,0,2.5528888863,45.03,-56.06,71.9056638937,126.57,47.9028888863,-1.79,47.9363209232,2.5528888863,0,2.5528888863,45.35,-1.79,45.3853126022,133.13
2019-04-26 01:00:00,2.5357777752,0.0,2.5357777752,2.5357777752,0,2.5357777752,0.0,0.0,0.0,134.75,46.0157777752,-56.66,72.991831079,2.5357777752,0,2.5357777752,43.48,-56.66,71.4203472408,126.57,46.3557777752,-2.4,46.4178643751,2.5357777752,0,2.5357777752,43.82,-2.4,43.8856742001,133.13
2019-04-26 01:30:00,2.5851111085,0.0,2.5851111085,2.5851111085,0,2.5851111085,0.0,0.0,0.0,134.1,48.9851111085,-56.08,74.4614498268,2.5851111085,0,2.5851111085,46.4,-56.08,72.7868559563,126.22,49.3151111085,-2.19,49.3637142408,2.5851111085,0,2.5851111085,46.73,-2.19,46.7812889946,132.69
2019-04-26 02:00:00,2.5801111085,0.0,2.5801111085,2.5801111085,0,2.5801111085,0.0,0.0,0.0,134.1,48.9001111085,-55.79,74.187229133,2.5801111085,0,2.5801111085,46.32,-55.79,72.512526504,125.63,49.2101111085,-2.04,49.2523769509,2.5801111085,0,2.5801111085,46.63,-2.04,46.6746023015,132.19
2019-04-26 02:30:00,2.5677777752,0.0,2.5677777752,2.5677777752,0,2.5677777752,0.0,0.0,0.0,134.1,48.7277777752,-55.97,74.2094146784,2.5677777752,0,2.5677777752,46.16,-55.97,72.5492005469,126.07,49.0377777752,-2.17,49.0857672766,2.5677777752,0,2.5677777752,46.47,-2.17,46.520638430700004,132.63
2019-04-26 03:00:00,2.6102222196,0.0,2.6102222196,2.6102222196,0,2.6102222196,0.0,0.0,0.0,134.1,46.9202222196,-56.35,73.3268692441,2.6102222196,0,2.6102222196,44.31,-56.35,71.6847166417,126.57,47.2402222196,-2.29,47.2956942581,2.6102222196,0,2.6102222196,44.63,-2.29,44.6887122213,133.13
2019-04-26 03:30:00,2.5181111086,0.0,2.5181111086,2.5181111086,0,2.5181111086,0.0,0.0,0.0,134.32,45.9781111086,-56.59,72.913749054,2.5181111086,0,2.5181111086,43.46,-56.59,71.3526432587,126.57,46.3181111086,-2.4,46.3802481307,2.5181111086,0,2.5181111086,43.8,-2.4,43.8657041434,133.13
2019-04-26 04:00:00,2.5482222197,0.0,2.5482222197,2.5482222197,0,2.5482222197,0.0,0.0,0.0,134.77,45.3582222197,-56.75,72.649369047,2.5482222197,0,2.5482222197,42.81,-56.75,71.08627575,126.57,45.6982222197,-2.47,45.7649255876,2.5482222197,0,2.5482222197,43.15,-2.47,43.2206362748,133.13
2019-04-26 04:30:00,2.5213333308,0.0,2.5213333308,2.5213333308,0,2.5213333308,0.0,0.0,0.0,134.96,44.8113333308,-56.9,72.426967318,2.5213333308,0,2.5213333308,42.29,-56.9,70.8946690521,126.57,45.1513333308,-2.61,45.226706729,2.5213333308,0,2.5213333308,42.63,-2.61,42.709823226,133.13
