Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-26 05:00:00,2.6405555529,0.0,2.6405555529,2.6405555529,0,2.6405555529,0.0,0.0,0.0,134.39,44.4705555529,-56.96,72.2639046218,2.6405555529,0,2.6405555529,41.83,-56.96,70.6695868107,126.57,44.8105555529,-2.74,44.8942478382,2.6405555529,0,2.6405555529,42.17,-2.74,42.2589221349,133.13
2019-04-26 05:30:00,2.6753333307,0.0,2.6753333307,2.6753333307,0,2.6753333307,0.0,0.0,0.0,134.07,46.0753333307,-56.76,73.1070033686,2.6753333307,0,2.6753333307,43.4,-56.76,71.4510853661,126.57,46.4253333307,-2.7,46.5037802212,2.6753333307,0,2.6753333307,43.75,-2.7,43.8332351076,133.13
2019-04-26 06:00:00,2.7459999973,0.0,2.7459999973,2.7459999973,0,2.7459999973,0.0,0.0,0.0,134.07,47.7559999973,-55.93,73.5445472876,2.7459999973,0,2.7459999973,45.01,-55.93,71.7918170825,125.99,48.0859999973,-2.13,48.1331517328,2.7459999973,0,2.7459999973,45.34,-2.13,45.3900044063,132.49
2019-04-26 06:30:00,2.8186666638,0.0,2.8186666638,2.8186666638,0,2.8186666638,0.0,0.0,0.0,134.07,54.8586666638,-54.45,77.293439619,2.8186666638,0,2.8186666638,52.04,-54.45,75.3190819116,125.89,55.1686666638,-0.58,55.1717154117,2.8186666638,0,2.8186666638,52.35,-0.58,52.3532128909,132.22
2019-04-26 07:00:00,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,134.07,65.4615555523,-52.91,84.1705610967,3.2315555523,0,3.2315555523,62.23,-52.91,81.6825623986,125.44,65.7115555523,0.6000000000000001,65.7142947395,3.2315555523,0,3.2315555523,62.48,0.6000000000000001,62.4828808555,131.95
2019-04-26 07:30:00,3.5276666630999998,0.0,3.5276666630999998,3.5276666630999998,0,3.5276666630999998,0.0,0.0,0.0,133.28,74.6076666631,-47.73,88.5689382623,3.5276666630999998,0,3.5276666630999998,71.08,-47.73,85.6184518664,124.37,74.7776666631,4.11,74.8905303198,3.5276666630999998,0,3.5276666630999998,71.25,4.11,71.368442606,130.81
2019-04-26 08:00:00,4.5546666621,0.0,4.5546666621,4.5546666621,0,4.5546666621,0.0,0.0,0.0,133.13,80.9846666621,-10.09,81.6108101563,4.5546666621,0,4.5546666621,76.43,-10.09,77.0931449611,126.47,80.75466666209999,-11.46,81.5637651639,4.5546666621,0,4.5546666621,76.2,-11.46,77.0569373905,133.03
2019-04-26 08:30:00,4.4741111066,0.0,4.4741111066,4.4741111066,0,4.4741111066,0.0,0.0,0.0,133.13,83.4441111066,-7.94,83.8210193112,4.4741111066,0,4.4741111066,78.97,-7.94,79.3681579728,126.03,83.1741111066,-10.86,83.880107048,4.4741111066,0,4.4741111066,78.7,-10.86,79.4457651483,132.47
2019-04-26 09:00:00,5.0054444394,0.0,5.0054444394,5.0054444394,0,5.0054444394,0.0,0.0,0.0,133.13,83.2554444394,-6.54,83.5119190823,5.0054444394,0,5.0054444394,78.25,-6.54,78.522825344,125.69,82.9854444394,-9.46,83.522904576,5.0054444394,0,5.0054444394,77.98,-9.46,78.5517154491,132.19
2019-04-26 09:30:00,6.2285555493,0.0,6.2285555493,6.2285555493,0,6.2285555493,0.0,0.0,0.0,133.13,84.3485555493,-6.58,84.6048179672,6.2285555493,0,6.2285555493,78.12,-6.58,78.3966249274,125.69,84.0685555493,-9.51,84.6047406009,6.2285555493,0,6.2285555493,77.84,-9.51,78.4187841018,132.19
2019-04-26 10:00:00,8.3301111028,0.0,8.3301111028,8.3301111028,0,8.3301111028,0.0,0.0,0.0,133.13,83.1501111028,-6.44,83.3991281513,8.3301111028,0,8.3301111028,74.82,-6.44,75.0966443991,126.01,82.8901111028,-9.39,83.4202770232,8.3301111028,0,8.3301111028,74.56,-9.39,75.1489567459,132.39
2019-04-26 10:30:00,9.8224444346,0.0,9.8224444346,9.8224444346,0,9.8224444346,0.0,0.0,0.0,133.97,81.4224444346,-6.23,81.6604393676,9.8224444346,0,9.8224444346,71.6,-6.23,71.8705287305,126.57,81.1924444346,-9.18,81.7097633901,9.8224444346,0,9.8224444346,71.37,-9.18,71.9579689819,133.13
2019-04-26 11:00:00,9.408444435,0.0,9.408444435,9.408444435,0,9.408444435,0.0,0.0,0.0,133.34,82.388444435,-6.1,82.6139563054,9.408444435,0,9.408444435,72.98,-6.1,73.2344891428,126.2,82.158444435,-9.06,82.6564794313,9.408444435,0,9.408444435,72.75,-9.06,73.3119778754,132.47
2019-04-26 11:30:00,11.4243333219,0.0,11.4243333219,11.4243333219,0,11.4243333219,0.0,0.0,0.0,133.13,79.7343333219,-6.22,79.9765735093,11.4243333219,0,11.4243333219,68.31,-6.22,68.5925979972,126.2,79.4843333219,-9.18,80.0126967651,11.4243333219,0,11.4243333219,68.06,-9.18,68.6763132383,132.67
2019-04-26 12:00:00,16.1094444283,0.0,16.1094444283,16.1094444283,0,16.1094444283,0.0,0.0,0.0,133.13,76.1894444283,-6.16,76.4380601683,16.1094444283,0,16.1094444283,60.08,-6.16,60.3949666777,125.92,75.9594444283,-9.14,76.5073643374,16.1094444283,0,16.1094444283,59.85,-9.14,60.5438857359,132.48
2019-04-26 12:30:00,15.7554444287,0.0,15.7554444287,15.7554444287,0,15.7554444287,0.0,0.0,0.0,133.58,74.3754444287,-6.72,74.6784114317,15.7554444287,0,15.7554444287,58.62,-6.72,59.0039219035,126.57,74.2254444287,-9.73,74.8604668743,15.7554444287,0,15.7554444287,58.47,-9.73,59.2740567196,133.13
2019-04-26 13:00:00,14.1456666525,0.0,14.1456666525,14.1456666525,0,14.1456666525,0.0,0.0,0.0,133.97,77.5756666525,-6.8,77.8731279491,14.1456666525,0,14.1456666525,63.43,-6.8,63.7934549934,126.57,77.3856666525,-9.81,78.004983836,14.1456666525,0,14.1456666525,63.24,-9.81,63.9963569276,133.13
2019-04-26 13:30:00,14.364333319,0.0,14.364333319,14.364333319,0,14.364333319,0.0,0.0,0.0,134.07,75.034333319,-8.13,75.4734925429,14.364333319,0,14.364333319,60.67,-8.13,61.2123010513,126.57,74.824333319,-11.13,75.6475892321,14.364333319,0,14.364333319,60.46,-11.13,61.4759180493,133.13
2019-04-26 14:00:00,14.9111110962,0.0,14.9111110962,14.9111110962,0,14.9111110962,0.0,0.0,0.0,134.07,72.0411110962,-8.65,72.558556959,14.9111110962,0,14.9111110962,57.13,-8.65,57.7811335991,126.57,71.8611110962,-11.69,72.8057373287,14.9111110962,0,14.9111110962,56.95,-11.69,58.1374113631,133.13
2019-04-26 14:30:00,13.9333333194,0.0,13.9333333194,13.9333333194,0,13.9333333194,0.0,0.0,0.0,134.07,70.3433333194,-9.78,71.0199474971,13.9333333194,0,13.9333333194,56.41,-9.78,57.2515196305,126.57,70.1833333194,-12.81,71.3428088585,13.9333333194,0,13.9333333194,56.25,-12.81,57.6901950075,133.13
2019-04-26 15:00:00,14.6195555409,0.0,14.6195555409,14.6195555409,0,14.6195555409,0.0,0.0,0.0,134.07,69.3495555409,-9.89,70.051216647,14.6195555409,0,14.6195555409,54.73,-9.89,55.616409449,126.57,69.1795555409,-12.94,70.3793613557,14.6195555409,0,14.6195555409,54.56,-12.94,56.0734981966,133.13
2019-04-26 15:30:00,15.5991110955,0.0,15.5991110955,15.5991110955,0,15.5991110955,0.0,0.0,0.0,134.07,69.0791110955,-10.48,69.8695498035,15.5991110955,0,15.5991110955,53.48,-10.48,54.4971632289,127.21,68.9291110955,-13.53,70.2444535634,15.5991110955,0,15.5991110955,53.33,-13.53,55.0195401653,133.78
2019-04-26 16:00:00,14.0166666526,0.0,14.0166666526,14.0166666526,0,14.0166666526,0.0,0.0,0.0,134.07,72.8566666527,-10.36,73.5895609155,14.0166666526,0,14.0166666526,58.84,-10.36,59.7450851535,126.76,72.7266666526,-13.38,73.9472274153,14.0166666526,0,14.0166666526,58.71,-13.38,60.2153510328,133.32
2019-04-26 16:30:00,11.0381111001,0.0,11.0381111001,11.0381111001,0,11.0381111001,0.0,0.0,0.0,134.07,80.2781111001,-9.9,80.8862480388,11.0381111001,0,11.0381111001,69.24,-9.9,69.9441748825,126.57,80.1081111001,-12.88,81.1369451238,11.0381111001,0,11.0381111001,69.07,-12.88,70.2606525731,133.13
2019-04-26 17:00:00,8.5309999915,0.0,8.5309999915,8.5309999915,0,8.5309999915,0.0,0.0,0.0,133.24,84.9709999915,-9.33,85.4816924233,8.5309999915,0,8.5309999915,76.44,-9.33,77.0072886161,126.57,84.7409999915,-12.29,85.6275725427,8.5309999915,0,8.5309999915,76.21,-12.29,77.1946125063,133.13
2019-04-26 17:30:00,6.6698888822,0.0,6.6698888822,6.6698888822,0,6.6698888822,0.0,0.0,0.0,133.13,87.6098888822,-9.06,88.0771038917,6.6698888822,0,6.6698888822,80.94,-9.06,81.4454860628,126.17,87.3598888822,-11.99,88.1788539589,6.6698888822,0,6.6698888822,80.69,-11.99,81.5759535648,132.7
2019-04-26 18:00:00,6.1896666605,0.0,6.1896666605,6.1896666605,0,6.1896666605,0.0,0.0,0.0,133.13,89.0696666605,-9.09,89.5323048905,6.1896666605,0,6.1896666605,82.88,-9.09,83.3769902311,126.33,88.7996666605,-12.02,89.6094927952,6.1896666605,0,6.1896666605,82.61,-12.02,83.4798927886,132.9
2019-04-26 18:30:00,5.0943333282,0.0,5.0943333282,5.0943333282,0,5.0943333282,0.0,0.0,0.0,133.13,89.8043333282,-9.67,90.3234586612,5.0943333282,0,5.0943333282,84.71,-9.67,85.260148956,126.33,89.5543333282,-12.6,90.436378841,5.0943333282,0,5.0943333282,84.46,-12.6,85.3946813332,132.9
2019-04-26 19:00:00,4.3709999956,0.0,4.3709999956,4.3709999956,0,4.3709999956,0.0,0.0,0.0,133.13,89.2909999956,-10.24,89.8762498117,4.3709999956,0,4.3709999956,84.92,-10.24,85.5351623603,126.42,89.0109999956,-13.16,89.978573673,4.3709999956,0,4.3709999956,84.64,-13.16,85.6569623557,133.13
2019-04-26 19:30:00,3.782777774,0.0,3.782777774,3.782777774,0,3.782777774,0.0,0.0,0.0,133.13,88.382777774,-10.54,89.0090276716,3.782777774,0,3.782777774,84.6,-10.54,85.2540415464,126.57,88.112777774,-13.49,89.1394509017,3.782777774,0,3.782777774,84.33,-13.49,85.4021603942,133.13
2019-04-26 20:00:00,3.3716666633,0.0,3.3716666633,3.3716666633,0,3.3716666633,0.0,0.0,0.0,133.48,87.2216666633,-11.39,87.9622148171,3.3716666633,0,3.3716666633,83.85,-11.39,84.6200602694,126.57,86.9516666633,-14.32,88.1229523764,3.3716666633,0,3.3716666633,83.58,-14.32,84.7978702563,133.13
2019-04-26 20:30:00,3.1166666636,0.0,3.1166666636,3.1166666636,0,3.1166666636,0.0,0.0,0.0,133.2,83.6866666635,-44.46,94.7636521946,3.1166666636,0,3.1166666636,80.57,-44.46,92.0229129076,125.11,83.7066666635,-3.7,83.7884004139,3.1166666636,0,3.1166666636,80.59,-3.7,80.6748913851,131.67
2019-04-26 21:00:00,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,133.2,82.0946666636,-56.61,99.720742048,3.1046666636,0,3.1046666636,78.99,-56.61,97.1808221822,124.78,82.2346666636,-3.39,82.3045108197,3.1046666636,0,3.1046666636,79.13,-3.39,79.2025820286,131.4
2019-04-26 21:30:00,3.0869999969,0.0,3.0869999969,3.0869999969,0,3.0869999969,0.0,0.0,0.0,133.2,78.0069999969,-57.46,96.8852086158,3.0869999969,0,3.0869999969,74.92,-57.46,94.4174666044,125.38,78.1569999969,-4.05,78.2618626696,3.0869999969,0,3.0869999969,75.07,-4.05,75.1791686573,132.12
2019-04-26 22:00:00,3.0503333303,0.0,3.0503333303,3.0503333303,0,3.0503333303,0.0,0.0,0.0,133.73,71.3103333303,-58.57,92.2800549397,3.0503333303,0,3.0503333303,68.26,-58.57,89.9437185133,125.63,71.5003333303,-4.88,71.6666733311,3.0503333303,0,3.0503333303,68.45,-4.88,68.6237342324,132.19
2019-04-26 22:30:00,7.1007777707,0.0,7.1007777707,7.1007777707,0,7.1007777707,0.0,0.0,0.0,134.07,64.7207777707,-58.34,87.1340041272,7.1007777707,0,7.1007777707,57.62,-58.34,81.9976828941,126.43,64.9307777707,-4.15,65.0632646115,7.1007777707,0,7.1007777707,57.83,-4.15,57.9787150599,133.01
2019-04-26 23:00:00,5.916888883,0.0,5.916888883,5.916888883,0,5.916888883,0.0,0.0,0.0,134.73,62.446888883,-56.3,84.0791527738,5.916888883,0,5.916888883,56.53,-56.3,79.7830238835,126.43,62.726888883,-1.98,62.7581308592,5.916888883,0,5.916888883,56.81,-1.98,56.8444940166,133.01
2019-04-26 23:30:00,3.227222219,0.0,3.227222219,3.227222219,0,3.227222219,0.0,0.0,0.0,134.07,58.707222219,-55.87,81.0431665267,3.227222219,0,3.227222219,55.48,-55.87,78.7368230246,125.98,58.957222219,-1.94,58.9891316412,3.227222219,0,3.227222219,55.73,-1.94,55.7637561504,132.64
2019-04-27 00:00:00,3.2288888857,0.0,3.2288888857,3.2288888857,0,3.2288888857,0.0,0.0,0.0,134.07,55.0988888857,-56.56,78.9615169335,3.2288888857,0,3.2288888857,51.87,-56.56,76.7432765785,126.23,55.3688888857,-2.56,55.4280385404,3.2288888857,0,3.2288888857,52.14,-2.56,52.2028083536,132.93
2019-04-27 00:30:00,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,134.19,53.7976666635,-57.12,78.4658099967,3.2076666635,0,3.2076666635,50.59,-57.12,76.3023099257,126.57,54.0776666635,-2.91,54.1559057884,3.2076666635,0,3.2076666635,50.87,-2.91,50.9531647692,133.13
2019-04-27 01:00:00,3.2286666634,0.0,3.2286666634,3.2286666634,0,3.2286666634,0.0,0.0,0.0,134.39,52.0986666634,-57.21,77.3773556547,3.2286666634,0,3.2286666634,48.87,-57.21,75.2413516625,126.57,52.3986666634,-2.9699999999999998,52.4827702023,3.2286666634,0,3.2286666634,49.17,-2.9699999999999998,49.2596163201,133.13
2019-04-27 01:30:00,3.1879999968,0.0,3.1879999968,3.1879999968,0,3.1879999968,0.0,0.0,0.0,134.07,54.9879999968,-56.55,78.8770096013,3.1879999968,0,3.1879999968,51.8,-56.55,76.6886073677,125.93,55.2679999968,-2.55,55.326795711,3.1879999968,0,3.1879999968,52.08,-2.55,52.1423906241,133.13
2019-04-27 02:00:00,3.207222219,0.0,3.207222219,3.207222219,0,3.207222219,0.0,0.0,0.0,134.07,54.427222219,-56.54,78.4798962695,3.207222219,0,3.207222219,51.22,-56.54,76.2906285202,126.01,54.717222219,-2.52,54.7752207423,3.207222219,0,3.207222219,51.51,-2.52,51.5716055596,133.13
2019-04-27 02:30:00,3.2056666635,0.0,3.2056666635,3.2056666635,0,3.2056666635,0.0,0.0,0.0,134.3,54.2056666635,-56.76,78.4853610454,3.2056666635,0,3.2056666635,51.0,-56.76,76.3066025977,126.4,54.4756666635,-2.5700000000000003,54.5362554493,3.2056666635,0,3.2056666635,51.27,-2.5700000000000003,51.3343725003,133.04
2019-04-27 03:00:00,3.2601111079000002,0.0,3.2601111079000002,3.2601111079000002,0,3.2601111079000002,0.0,0.0,0.0,134.84,52.6901111079,-57.4,77.9166722118,3.2601111079000002,0,3.2601111079000002,49.43,-57.4,75.7501478546,126.57,52.9801111079,-2.9699999999999998,53.0632930848,3.2601111079000002,0,3.2601111079000002,49.72,-2.9699999999999998,49.8086267628,133.13
2019-04-27 03:30:00,3.2664444412,0.0,3.2664444412,3.2664444412,0,3.2664444412,0.0,0.0,0.0,135.0,51.0464444412,-58.0,77.2640892659,3.2664444412,0,3.2664444412,47.78,-58.0,75.1460471349,126.57,51.3464444412,-3.44,51.4615483322,3.2664444412,0,3.2664444412,48.08,-3.44,48.2029044768,133.13
2019-04-27 04:00:00,3.247222219,0.0,3.247222219,3.247222219,0,3.247222219,0.0,0.0,0.0,135.0,49.567222219,-58.06,76.3405077171,3.247222219,0,3.247222219,46.32,-58.06,74.2731849324,126.57,49.877222219000004,-3.4,49.9929724689,3.247222219,0,3.247222219,46.63,-3.4,46.7537902207,133.27
2019-04-27 04:30:00,3.226222219,0.0,3.226222219,3.226222219,0,3.226222219,0.0,0.0,0.0,135.0,49.476222219,-58.28,76.4490350826,3.226222219,0,3.226222219,46.25,-58.28,74.4017533396,126.57,49.786222219,-3.51,49.9097988659,3.226222219,0,3.226222219,46.56,-3.51,46.6921160369,133.74
2019-04-27 05:00:00,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,135.0,49.9714444412,-53.09,72.9088016603,3.2114444412,0,3.2114444412,46.76,-53.09,70.7463476089,126.57,50.2714444412,1.33,50.2890348506,3.2114444412,0,3.2114444412,47.06,1.33,47.0787903413,133.29
2019-04-27 05:30:00,3.173222219,0.0,3.173222219,3.173222219,0,3.173222219,0.0,0.0,0.0,135.0,50.333222219,-51.94,72.3270133419,3.173222219,0,3.173222219,47.16,-51.94,70.1557495862,126.57,50.613222219,2.31,50.6659092822,3.173222219,0,3.173222219,47.44,2.31,47.496207217,133.13
2019-04-27 06:00:00,3.2116666635,0.0,3.2116666635,3.2116666635,0,3.2116666635,0.0,0.0,0.0,135.0,49.6016666635,-51.43,71.4518735639,3.2116666635,0,3.2116666635,46.39,-51.43,69.2609341548,126.57,49.9016666635,2.73,49.9762867347,3.2116666635,0,3.2116666635,46.69,2.73,46.7697444936,133.13
2019-04-27 06:30:00,3.3095555522,0.0,3.3095555522,3.3095555522,0,3.3095555522,0.0,0.0,0.0,135.0,53.2495555522,-50.33,73.2708950847,3.3095555522,0,3.3095555522,49.94,-50.33,70.9021332542,125.63,53.5395555522,3.51,53.6544882441,3.3095555522,0,3.3095555522,50.23,3.51,50.3524875254,132.25
2019-04-27 07:00:00,5.4657777723,0.0,5.4657777723,5.4657777723,0,5.4657777723,0.0,0.0,0.0,135.0,58.7657777723,-50.1,77.2232260216,5.4657777723,0,5.4657777723,53.3,-50.1,73.1498462063,125.63,59.0357777723,3.76,59.1553941512,5.4657777723,0,5.4657777723,53.57,3.76,53.7017923351,132.25
2019-04-27 07:30:00,5.4823333279,0.0,5.4823333279,5.4823333279,0,5.4823333279,0.0,0.0,0.0,135.0,61.4723333279,-48.48,78.2889402455,5.4823333279,0,5.4823333279,55.99,-48.48,74.0620719397,125.63,61.7223333279,5.59,61.9749508385,5.4823333279,0,5.4823333279,56.24,5.59,56.5171274925,133.13
2019-04-27 08:00:00,7.9483333254,0.0,7.9483333254,7.9483333254,0,7.9483333254,0.0,0.0,0.0,135.0,65.6383333254,-47.21,80.852797736,7.9483333254,0,7.9483333254,57.69,-47.21,74.5447530011,125.63,65.8683333254,6.5,66.1882718846,7.9483333254,0,7.9483333254,57.92,6.5,58.2835860256,132.22
2019-04-27 08:30:00,11.5247777663,0.0,11.5247777663,11.5247777663,0,11.5247777663,0.0,0.0,0.0,134.33,67.8447777663,-46.2,82.0813856496,11.5247777663,0,11.5247777663,56.32,-46.2,72.8449202072,125.12,68.0747777663,7.12,68.4461084937,11.5247777663,0,11.5247777663,56.55,7.12,56.9964639254,132.22
2019-04-27 09:00:00,14.5747777632,0.0,14.5747777632,14.5747777632,0,14.5747777632,0.0,0.0,0.0,134.07,69.8547777632,-44.71,82.9377723136,14.5747777632,0,14.5747777632,55.28,-44.71,71.0975562168,124.69,70.1147777632,8.41,70.6173502815,14.5747777632,0,14.5747777632,55.54,8.41,56.1731225765,131.67
2019-04-27 09:30:00,17.6972222045,0.0,17.6972222045,17.6972222045,0,17.6972222045,0.0,0.0,0.0,134.17,70.8572222045,-43.77,83.2860062588,17.6972222045,0,17.6972222045,53.16,-43.77,68.86071812,124.69,71.0872222045,9.42,71.7086435568,17.6972222045,0,17.6972222045,53.39,9.42,54.2146520786,132.08
2019-04-27 10:00:00,21.5734444229,0.0,21.5734444229,21.5734444229,0,21.5734444229,0.0,0.0,0.0,134.07,68.2634444229,-43.2,80.7845148805,21.5734444229,0,21.5734444229,46.69,-43.2,63.609717025,124.69,68.5334444229,9.92,69.2476671409,21.5734444229,0,21.5734444229,46.96,9.92,47.9963331933,131.77
2019-04-27 10:30:00,24.0995555315,0.0,24.0995555315,24.0995555315,0,24.0995555315,0.0,0.0,0.0,134.07,66.5795555315,-43.11,79.3177742676,24.0995555315,0,24.0995555315,42.48,-43.11,60.5229088858,124.69,66.8895555315,9.93,67.6226111533,24.0995555315,0,24.0995555315,42.79,9.93,43.9270873152,131.62
2019-04-27 11:00:00,26.1152221961,0.0,26.1152221961,26.1152221961,0,26.1152221961,0.0,0.0,0.0,134.07,64.0352221961,-43.45,77.3848317289,26.1152221961,0,26.1152221961,37.92,-43.45,57.67,124.69,64.3652221961,9.59,65.0757245703,26.1152221961,0,26.1152221961,38.25,9.59,39.4338762994,131.71
2019-04-27 11:30:00,26.7632221955,0.0,26.7632221955,26.7632221955,0,26.7632221955,0.0,0.0,0.0,134.07,63.3432221955,-42.8,76.4473923565,26.7632221955,0,26.7632221955,36.58,-42.8,56.3021882346,124.69,63.7032221955,10.32,64.5337347291,26.7632221955,0,26.7632221955,36.94,10.32,38.3544782261,131.71
2019-04-27 12:00:00,24.8115555307,0.0,24.8115555307,24.8115555307,0,24.8115555307,0.0,0.0,0.0,134.86,65.0815555307,-43.1,78.0590729531,24.8115555307,0,24.8115555307,40.27,-43.1,58.9854465101,124.84,65.4215555307,10.13,66.2011844914,24.8115555307,0,24.8115555307,40.61,10.13,41.8543785045,132.19
2019-04-27 12:30:00,26.1789999738,0.0,26.1789999738,26.1789999738,0,26.1789999738,0.0,0.0,0.0,135.01,60.8889999738,-43.4,74.7731925078,26.1789999738,0,26.1789999738,34.71,-43.4,55.5728719791,125.31,61.2489999738,9.88,62.0407478823,26.1789999738,0,26.1789999738,35.07,9.88,36.4351382597,132.19
2019-04-27 13:00:00,26.2555555293,0.0,26.2555555293,26.2555555293,0,26.2555555293,0.0,0.0,0.0,135.01,60.9355555293,-43.8,75.0438666892,26.2555555293,0,26.2555555293,34.68,-43.8,55.8671853596,125.63,61.3255555293,9.63,62.0770542228,26.2555555293,0,26.2555555293,35.07,9.63,36.3681426526,132.19
2019-04-27 13:30:00,25.4087777524,0.0,25.4087777524,25.4087777524,0,25.4087777524,0.0,0.0,0.0,135.01,61.2687777524,-44.01,75.4370149679,25.4087777524,0,25.4087777524,35.86,-44.01,56.7698837413,125.63,61.6287777524,9.55,62.3643227114,25.4087777524,0,25.4087777524,36.22,9.55,37.457854984,132.19
2019-04-27 14:00:00,28.0272221942,0.0,28.0272221942,28.0272221942,0,28.0272221942,0.0,0.0,0.0,135.01,58.5272221942,-45.17,73.9308098006,28.0272221942,0,28.0272221942,30.5,-45.17,54.5030173477,125.63,58.8872221942,8.27,59.4650976435,28.0272221942,0,28.0272221942,30.86,8.27,31.9489045196,132.19
2019-04-27 14:30:00,29.3947777484,0.0,29.3947777484,29.3947777484,0,29.3947777484,0.0,0.0,0.0,135.01,55.1947777484,-46.65,72.2681533644,29.3947777484,0,29.3947777484,25.8,-46.65,53.3091221087,125.63,55.6147777484,7.01,56.0548267681,29.3947777484,0,29.3947777484,26.22,7.01,27.1409008694,132.19
2019-04-27 15:00:00,29.3632221929,0.0,29.3632221929,29.3632221929,0,29.3632221929,0.0,0.0,0.0,135.01,55.4132221929,-46.78,72.5189188681,29.3632221929,0,29.3632221929,26.05,-46.78,53.544102383,125.63,55.8732221929,6.97,56.3062861341,29.3632221929,0,29.3632221929,26.51,6.97,27.4109649593,132.9
2019-04-27 15:30:00,25.1016666416,0.0,25.1016666416,25.1016666416,0,25.1016666416,0.0,0.0,0.0,135.01,57.0116666416,-45.57,72.9859920344,25.1016666416,0,25.1016666416,31.91,-45.57,55.6315827566,125.63,57.4116666416,8.19,57.9928923797,25.1016666416,0,25.1016666416,32.31,8.19,33.3318496336,132.19
2019-04-27 16:00:00,20.9566666457,0.0,20.9566666457,20.9566666457,0,20.9566666457,0.0,0.0,0.0,135.01,60.5066666457,-46.15,76.0978265693,20.9566666457,0,20.9566666457,39.55,-46.15,60.7784912613,125.63,60.8966666457,7.65,61.3752923297,20.9566666457,0,20.9566666457,39.94,7.65,40.6660312792,132.19
2019-04-27 16:30:00,20.1358888688,0.0,20.1358888688,20.1358888688,0,20.1358888688,0.0,0.0,0.0,135.01,64.7258888688,-45.52,79.1297105381,20.1358888688,0,20.1358888688,44.59,-45.52,63.7207854628,125.63,65.0358888688,8.28,65.5608514355,20.1358888688,0,20.1358888688,44.9,8.28,45.6570739316,132.19
2019-04-27 17:00:00,25.1246666415,0.0,25.1246666415,25.1246666415,0,25.1246666415,0.0,0.0,0.0,135.01,62.5046666415,-47.32,78.3965289536,25.1246666415,0,25.1246666415,37.38,-47.32,60.3029584681,126.35,62.8546666415,6.65,63.2054714295,25.1246666415,0,25.1246666415,37.73,6.65,38.3115570031,132.99
2019-04-27 17:30:00,21.4698888674,0.0,21.4698888674,21.4698888674,0,21.4698888674,0.0,0.0,0.0,135.01,65.2898888674,-47.48,80.72868132400001,21.4698888674,0,21.4698888674,43.82,-47.48,64.6107018999,125.89,65.6498888674,6.53,65.9738494277,21.4698888674,0,21.4698888674,44.18,6.53,44.6599742499,133.13
2019-04-27 18:00:00,17.6704444268,0.0,17.6704444268,17.6704444268,0,17.6704444268,0.0,0.0,0.0,135.01,68.4904444268,-46.84,82.9754576834,17.6704444268,0,17.6704444268,50.82,-46.84,69.1133706312,125.63,68.8004444268,7.07,69.1627504754,17.6704444268,0,17.6704444268,51.13,7.07,51.6164876759,132.6
2019-04-27 18:30:00,12.4627777653,0.0,12.4627777653,12.4627777653,0,12.4627777653,0.0,0.0,0.0,135.01,75.2927777653,-45.5,87.9730207712,12.4627777653,0,12.4627777653,62.83,-45.5,77.5748599741,125.63,75.5527777653,8.01,75.9761957988,12.4627777653,0,12.4627777653,63.09,8.01,63.596448014,132.19
2019-04-27 19:00:00,10.5801111005,0.0,10.5801111005,10.5801111005,0,10.5801111005,0.0,0.0,0.0,135.01,73.7601111005,-45.74,86.7911377363,10.5801111005,0,10.5801111005,63.18,-45.74,77.9991025589,125.63,73.9701111005,7.71,74.3708372699,10.5801111005,0,10.5801111005,63.39,7.71,63.85715465,132.19
2019-04-27 19:30:00,10.00699999,0.0,10.00699999,10.00699999,0,10.00699999,0.0,0.0,0.0,135.01,72.19699999,-47.14,86.2240477335,10.00699999,0,10.00699999,62.19,-47.14,78.0370149352,125.63,72.42699999,6.45,72.7136357745,10.00699999,0,10.00699999,62.42,6.45,62.7523617085,132.19
2019-04-27 20:00:00,9.6919999903,0.0,9.6919999903,9.6919999903,0,9.6919999903,0.0,0.0,0.0,135.01,71.6619999903,-47.45,85.9473370304,9.6919999903,0,9.6919999903,61.97,-47.45,78.0498776424,125.63,71.8719999903,6.31,72.1484614015,9.6919999903,0,9.6919999903,62.18,6.31,62.4993479966,132.19
2019-04-27 20:30:00,8.7349999913,0.0,8.7349999913,8.7349999913,0,8.7349999913,0.0,0.0,0.0,135.01,71.6649999913,-47.74,86.1102771088,8.7349999913,0,8.7349999913,62.93,-47.74,78.9891922987,125.63,71.8949999913,5.97,72.1424419031,8.7349999913,0,8.7349999913,63.16,5.97,63.441520316,132.19
2019-04-27 21:00:00,7.5654444369,0.0,7.5654444369,7.5654444369,0,7.5654444369,0.0,0.0,0.0,135.01,72.6054444369,-47.69,86.867063159,7.5654444369,0,7.5654444369,65.04,-47.69,80.650714194,125.63,72.8054444369,5.97,73.0498024614,7.5654444369,0,7.5654444369,65.24,5.97,65.5125827609,132.19
2019-04-27 21:30:00,6.69666666,0.0,6.69666666,6.69666666,0,6.69666666,0.0,0.0,0.0,134.78,72.74666666,-47.58,86.9248750942,6.69666666,0,6.69666666,66.05,-47.58,81.4030644386,125.43,72.93666666,5.92,73.176524538,6.69666666,0,6.69666666,66.24,5.92,66.5040149164,132.19
2019-04-27 22:00:00,3.1302222191,0.0,3.1302222191,3.1302222191,0,3.1302222191,0.0,0.0,0.0,134.07,69.8902222191,-46.85,84.1401548717,3.1302222191,0,3.1302222191,66.76,-46.85,81.5586911371,124.77,70.0602222191,6.32,70.3447022695,3.1302222191,0,3.1302222191,66.93,6.32,67.2277271667,131.78
2019-04-27 22:30:00,3.0251111081,0.0,3.0251111081,3.0251111081,0,3.0251111081,0.0,0.0,0.0,134.48,65.5851111081,-47.62,81.0498069033,3.0251111081,0,3.0251111081,62.56,-47.62,78.6219943782,125.4,65.7751111081,5.79,66.0294581326,3.0251111081,0,3.0251111081,62.75,5.79,63.0165581415,132.19
2019-04-27 23:00:00,3.042999997,0.0,3.042999997,3.042999997,0,3.042999997,0.0,0.0,0.0,133.97,56.962999997,-48.16,74.593357403,3.042999997,0,3.042999997,53.92,-48.16,72.2962792957,124.69,57.212999997,4.72,57.40736685,3.042999997,0,3.042999997,54.17,4.72,54.3752452868,131.27
2019-04-27 23:30:00,3.0111111081,0.0,3.0111111081,3.0111111081,0,3.0111111081,0.0,0.0,0.0,134.07,53.8611111081,-48.72,72.6268386328,3.0111111081,0,3.0111111081,50.85,-48.72,70.4227299954,125.27,54.1311111081,4.48,54.316181657,3.0111111081,0,3.0111111081,51.12,4.48,51.3159312495,132.0
2019-04-28 00:00:00,2.9532222193,0.0,2.9532222193,2.9532222193,0,2.9532222193,0.0,0.0,0.0,134.17,50.7832222193,-49.48,70.9027930266,2.9532222193,0,2.9532222193,47.83,-49.48,68.8184517408,125.63,51.0632222193,3.98,51.2180931255,2.9532222193,0,2.9532222193,48.11,3.98,48.2743461893,132.19
2019-04-28 00:30:00,2.9359999971,0.0,2.9359999971,2.9359999971,0,2.9359999971,0.0,0.0,0.0,134.68,49.4059999971,-50.33,70.5270284055,2.9359999971,0,2.9359999971,46.47,-50.33,68.5023342668,125.63,49.7059999971,3.36,49.8194343174,2.9359999971,0,2.9359999971,46.77,3.36,46.8905374249,132.19
2019-04-28 01:00:00,2.9389999971,0.0,2.9389999971,2.9389999971,0,2.9389999971,0.0,0.0,0.0,135.01,47.7789999971,-50.87,69.78961055,2.9389999971,0,2.9389999971,44.84,-50.87,67.8113744146,125.63,48.0889999971,3.06,48.1862586296,2.9389999971,0,2.9389999971,45.15,3.06,45.2535755493,133.07
2019-04-28 01:30:00,2.8327777749000003,0.0,2.8327777749000003,2.8327777749000003,0,2.8327777749000003,0.0,0.0,0.0,134.93,51.2327777749,-50.43,71.88868074,2.8327777749000003,0,2.8327777749000003,48.4,-50.43,69.8981036939,125.63,51.5427777749,3.32,51.6495918741,2.8327777749000003,0,2.8327777749000003,48.71,3.32,48.8230119923,132.25
2019-04-28 02:00:00,2.908888886,0.0,2.908888886,2.908888886,0,2.908888886,0.0,0.0,0.0,135.01,51.128888886,-50.43,71.8146794097,2.908888886,0,2.908888886,48.22,-50.43,69.7735859764,125.63,51.408888886,3.39,51.5205391712,2.908888886,0,2.908888886,48.5,3.39,48.6183309051,132.25
2019-04-28 02:30:00,3.6633333297,0.0,3.6633333297,3.6633333297,0,3.6633333297,0.0,0.0,0.0,135.01,50.5833333297,-50.78,71.6748352683,3.6633333297,0,3.6633333297,46.92,-50.78,69.1382296562,125.85,50.8933333297,3.2,50.993836661,3.6633333297,0,3.6633333297,47.23,3.2,47.3382815489,132.74
2019-04-28 03:00:00,2.7184444417,0.0,2.7184444417,2.7184444417,0,2.7184444417,0.0,0.0,0.0,135.59,49.0584444417,-48.7,69.1261236512,2.7184444417,0,2.7184444417,46.34,-48.7,67.2241444721,126.65,49.3584444417,5.77,49.6945564193,2.7184444417,0,2.7184444417,46.64,5.77,46.9955583008,133.29
2019-04-28 03:30:00,2.7539999972,0.0,2.7539999972,2.7539999972,0,2.7539999972,0.0,0.0,0.0,135.94,47.6039999972,-44.76,65.3421641495,2.7539999972,0,2.7539999972,44.85,-44.76,63.3638706204,126.57,47.8939999972,9.54,48.8348936288,2.7539999972,0,2.7539999972,45.14,9.54,46.1370913691,133.13
2019-04-28 04:00:00,2.750777775,0.0,2.750777775,2.750777775,0,2.750777775,0.0,0.0,0.0,136.15,46.610777775,-44.86,64.6914538776,2.750777775,0,2.750777775,43.86,-44.86,62.7384985475,126.64,46.910777775,9.72,47.9071964475,2.750777775,0,2.750777775,44.16,9.72,45.2170764203,133.38
2019-04-28 04:30:00,2.7508888861000003,0.0,2.7508888861000003,2.7508888861000003,0,2.7508888861000003,0.0,0.0,0.0,136.88,45.7508888861,-45.07,64.2218711489,2.7508888861000003,0,2.7508888861000003,43.0,-45.07,62.2920933988,127.07,46.0608888861,9.75,47.0815036398,2.7508888861000003,0,2.7508888861000003,43.31,9.75,44.3939027345,134.07
2019-04-28 05:00:00,2.7289999973,0.0,2.7289999973,2.7289999973,0,2.7289999973,0.0,0.0,0.0,136.46,44.7689999973,-45.26,63.661063145,2.7289999973,0,2.7289999973,42.04,-45.26,61.7723983669,127.07,45.0889999973,9.54,46.087194759,2.7289999973,0,2.7289999973,42.36,9.54,43.4209764975,133.82
2019-04-28 05:30:00,3.5402222187,0.0,3.5402222187,3.5402222187,0,3.5402222187,0.0,0.0,0.0,136.23,45.2102222187,-45.29,63.9933456936,3.5402222187,0,3.5402222187,41.67,-45.29,61.5432612071,126.57,45.5302222187,9.37,46.484384854300004,3.5402222187,0,3.5402222187,41.99,9.37,43.0227497959,133.82
2019-04-28 06:00:00,3.4882222187,0.0,3.4882222187,3.4882222187,0,3.4882222187,0.0,0.0,0.0,135.94,44.7082222187,-44.95,63.3981674338,3.4882222187,0,3.4882222187,41.22,-44.95,60.9884489063,126.57,45.0182222187,9.46,46.0014340182,3.4882222187,0,3.4882222187,41.53,9.46,42.5938082355,133.2
2019-04-28 06:30:00,3.0333333303,0.0,3.0333333303,3.0333333303,0,3.0333333303,0.0,0.0,0.0,135.83,47.2033333303,-44.17,64.6462959302,3.0333333303,0,3.0333333303,44.17,-44.17,62.46581305,125.84,47.5133333303,9.82,48.5175148184,3.0333333303,0,3.0333333303,44.48,9.82,45.5511009746,133.01
2019-04-28 07:00:00,3.6012222186000002,0.0,3.6012222186000002,3.6012222186000002,0,3.6012222186000002,0.0,0.0,0.0,135.94,49.9012222186,-44.14,66.6218551146,3.6012222186000002,0,3.6012222186000002,46.3,-44.14,63.9689737295,125.84,50.1912222186,9.86,51.1505463099,3.6012222186000002,0,3.6012222186000002,46.59,9.86,47.6219245726,133.13
2019-04-28 07:30:00,4.1178888848,0.0,4.1178888848,4.1178888848,0,4.1178888848,0.0,0.0,0.0,135.13,56.2278888848,-43.79,71.2680825366,4.1178888848,0,4.1178888848,52.11,-43.79,68.0662633028,125.63,56.5078888848,9.97,57.3806797294,4.1178888848,0,4.1178888848,52.39,9.97,53.3302259511,132.3
2019-04-28 08:00:00,5.2799999947,0.0,5.2799999947,5.2799999947,0,5.2799999947,0.0,0.0,0.0,135.24,60.4999999947,-43.0,74.2243221549,5.2799999947,0,5.2799999947,55.22,-43.0,69.9874874531,125.63,60.7199999947,10.66,61.6486333941,5.2799999947,0,5.2799999947,55.44,10.66,56.4555506571,132.21
2019-04-28 08:30:00,6.3091111048,0.0,6.3091111048,6.3091111048,0,6.3091111048,0.0,0.0,0.0,135.7,63.7491111048,-41.76,76.2092301933,6.3091111048,0,6.3091111048,57.44,-41.76,71.0158517516,125.63,63.9691111048,12.06,65.0960119788,6.3091111048,0,6.3091111048,57.66,12.06,58.9077176608,132.52
2019-04-28 09:00:00,8.328333325,0.0,8.328333325,8.328333325,0,8.328333325,0.0,0.0,0.0,135.7,69.398333325,-40.97,80.5895127687,8.328333325,0,8.328333325,61.07,-40.97,73.5396886042,125.63,69.598333325,12.89,70.7819193129,8.328333325,0,8.328333325,61.27,12.89,62.611221039,132.41
2019-04-28 09:30:00,11.0734444334,0.0,11.0734444334,11.0734444334,0,11.0734444334,0.0,0.0,0.0,135.52,71.6234444334,-40.28,82.172965095,11.0734444334,0,11.0734444334,60.55,-40.28,72.7240049777,125.63,71.8334444334,13.35,73.0634398257,11.0734444334,0,11.0734444334,60.76,13.35,62.2093248637,132.19
2019-04-28 10:00:00,9.2264444352,0.0,9.2264444352,9.2264444352,0,9.2264444352,0.0,0.0,0.0,135.01,73.4264444352,-38.47,82.8938094335,9.2264444352,0,9.2264444352,64.2,-38.47,74.8437098225,124.69,73.6264444352,14.74,75.0874218506,9.2264444352,0,9.2264444352,64.4,14.74,66.0653282744,131.98
2019-04-28 10:30:00,12.1938888767,0.0,12.1938888767,12.1938888767,0,12.1938888767,0.0,0.0,0.0,135.01,74.9938888767,-39.03,84.5424406369,12.1938888767,0,12.1938888767,62.8,-39.03,73.9403874753,124.69,75.1538888767,14.17,76.4780747227,12.1938888767,0,12.1938888767,62.96,14.17,64.5348781668,131.98
2019-04-28 11:00:00,13.6635555419,0.0,13.6635555419,13.6635555419,0,13.6635555419,0.0,0.0,0.0,135.01,75.5135555419,-38.81,84.9029632615,13.6635555419,0,13.6635555419,61.85,-38.81,73.0180703662,124.69,75.6935555419,14.35,77.0417863927,13.6635555419,0,13.6635555419,62.03,14.35,63.6682291257,131.98
2019-04-28 11:30:00,16.5234444279,0.0,16.5234444279,16.5234444279,0,16.5234444279,0.0,0.0,0.0,135.01,74.1434444279,-38.85,83.7052737385,16.5234444279,0,16.5234444279,57.62,-38.85,69.4937903701,124.69,74.3334444279,14.34,75.7040062382,16.5234444279,0,16.5234444279,57.81,14.34,59.5619987912,131.72
2019-04-28 12:00:00,17.5343333158,0.0,17.5343333158,17.5343333158,0,17.5343333158,0.0,0.0,0.0,135.01,75.1743333158,-38.73,84.5647284006,17.5343333158,0,17.5343333158,57.64,-38.73,69.443376214,124.69,75.3943333158,14.47,76.7703484174,17.5343333158,0,17.5343333158,57.86,14.47,59.6419357499,132.19
2019-04-28 12:30:00,18.6532222036,0.0,18.6532222036,18.6532222036,0,18.6532222036,0.0,0.0,0.0,135.01,75.7832222036,-38.68,85.0837185809,18.6532222036,0,18.6532222036,57.13,-38.68,68.9926032267,124.69,75.9832222036,14.5,77.3543796849,18.6532222036,0,18.6532222036,57.33,14.5,59.1352593636,131.86
2019-04-28 13:00:00,21.0718888678,0.0,21.0718888678,21.0718888678,0,21.0718888678,0.0,0.0,0.0,135.01,74.9518888678,-38.94,84.463656355,21.0718888678,0,21.0718888678,53.88,-38.94,66.4784025079,124.69,75.1718888678,14.21,76.5031827832,21.0718888678,0,21.0718888678,54.1,14.21,55.935088272,132.09
2019-04-28 13:30:00,21.9117777559,0.0,21.9117777559,21.9117777559,0,21.9117777559,0.0,0.0,0.0,135.01,71.9517777559,-39.15,81.9132518109,21.9117777559,0,21.9117777559,50.04,-39.15,63.5352193669,125.35,72.1817777559,14.2,73.5652706105,21.9117777559,0,21.9117777559,50.27,14.2,52.237083571,132.19
2019-04-28 14:00:00,21.1978888677,0.0,21.1978888677,21.1978888677,0,21.1978888677,0.0,0.0,0.0,135.01,69.7878888677,-39.95,80.4136302663,21.1978888677,0,21.1978888677,48.59,-39.95,62.904615093,125.63,70.0578888677,13.57,71.360021669,21.1978888677,0,21.1978888677,48.86,13.57,50.7094123413,132.19
2019-04-28 14:30:00,16.8324444276,0.0,16.8324444276,16.8324444276,0,16.8324444276,0.0,0.0,0.0,135.01,74.3124444276,-38.29,83.5970304306,16.8324444276,0,16.8324444276,57.48,-38.29,69.0657259428,125.26,74.5724444276,15.07,76.0799209247,16.8324444276,0,16.8324444276,57.74,15.07,59.6742197268,132.19
2019-04-28 15:00:00,13.2788888756,0.0,13.2788888756,13.2788888756,0,13.2788888756,0.0,0.0,0.0,135.01,73.8088888756,-38.2,83.1083153304,13.2788888756,0,13.2788888756,60.53,-38.2,71.5759799095,125.63,74.0088888756,15.22,75.557686787,13.2788888756,0,13.2788888756,60.73,15.22,62.6081568168,132.19
2019-04-28 15:30:00,12.0986666546,0.0,12.0986666546,12.0986666546,0,12.0986666546,0.0,0.0,0.0,135.01,73.5786666546,-38.26,82.9315849762,12.0986666546,0,12.0986666546,61.48,-38.26,72.4128303548,125.63,73.7786666546,15.15,75.3180864954,12.0986666546,0,12.0986666546,61.68,15.15,63.5133442672,132.19
2019-04-28 16:00:00,11.1085555444,0.0,11.1085555444,11.1085555444,0,11.1085555444,0.0,0.0,0.0,135.01,74.4685555444,-38.11,83.6536781312,11.1085555444,0,11.1085555444,63.36,-38.11,73.9382289482,125.34,74.6785555444,15.25,76.219742575,11.1085555444,0,11.1085555444,63.57,15.25,65.3735986465,132.19
2019-04-28 16:30:00,11.4702222108,0.0,11.4702222108,11.4702222108,0,11.4702222108,0.0,0.0,0.0,135.01,77.9302222108,-37.64,86.5441455779,11.4702222108,0,11.4702222108,66.46,-37.64,76.3786697973,124.69,78.1202222108,15.54,79.6508676554,11.4702222108,0,11.4702222108,66.65,15.54,68.4376657989,131.69
2019-04-28 17:00:00,11.929888877,0.0,11.929888877,11.929888877,0,11.929888877,0.0,0.0,0.0,135.01,81.049888877,-38.55,89.750693518,11.929888877,0,11.929888877,69.12,-38.55,79.1433945443,124.69,81.219888877,14.48,82.5005499932,11.929888877,0,11.929888877,69.29,14.48,70.786824339,131.26
2019-04-28 17:30:00,12.3302222099,0.0,12.3302222099,12.3302222099,0,12.3302222099,0.0,0.0,0.0,135.01,82.0702222099,-37.94,90.4155129034,12.3302222099,0,12.3302222099,69.74,-37.94,79.3921356307,124.69,82.2602222099,14.93,83.6041210588,12.3302222099,0,12.3302222099,69.93,14.93,71.5060123346,131.26
2019-04-28 18:00:00,7.5803333258,0.0,7.5803333258,7.5803333258,0,7.5803333258,0.0,0.0,0.0,134.6,84.5203333258,-37.5,92.4658680027,7.5803333258,0,7.5803333258,76.94,-37.5,85.5921351527,124.1,84.6503333258,15.03,85.974297509,7.5803333258,0,7.5803333258,77.07,15.03,78.5218810269,131.26
2019-04-28 18:30:00,5.9841111051,0.0,5.9841111051,5.9841111051,0,5.9841111051,0.0,0.0,0.0,134.07,83.8941111051,-41.35,93.5309808466,5.9841111051,0,5.9841111051,77.91,-41.35,88.20312126,124.69,84.0241111051,11.47,84.8033734412,5.9841111051,0,5.9841111051,78.04,11.47,78.8784032546,131.26
2019-04-28 19:00:00,4.5967777732,0.0,4.5967777732,4.5967777732,0,4.5967777732,0.0,0.0,0.0,134.07,83.2767777732,-41.62,93.0980457168,4.5967777732,0,4.5967777732,78.68,-41.62,89.0099252893,124.69,83.4067777732,11.18,84.1527360132,4.5967777732,0,4.5967777732,78.81,11.18,79.5990483611,131.26
2019-04-28 19:30:00,5.2971111058,0.0,5.2971111058,5.2971111058,0,5.2971111058,0.0,0.0,0.0,134.07,83.2871111058,-41.94,93.250771988,5.2971111058,0,5.2971111058,77.99,-41.94,88.5517007177,124.69,83.3971111058,10.93,84.1103028219,5.2971111058,0,5.2971111058,78.1,10.93,78.8611114555,131.26
2019-04-28 20:00:00,4.7329999953,0.0,4.7329999953,4.7329999953,0,4.7329999953,0.0,0.0,0.0,134.07,81.4029999953,-42.42,91.7927274256,4.7329999953,0,4.7329999953,76.67,-42.42,87.6227441935,124.69,81.5329999953,10.29,82.1797675114,4.7329999953,0,4.7329999953,76.8,10.29,77.4862833023,131.26
2019-04-28 20:30:00,8.3141111028,0.0,8.3141111028,8.3141111028,0,8.3141111028,0.0,0.0,0.0,134.07,77.4841111028,-44.55,89.3783529351,8.3141111028,0,8.3141111028,69.17,-44.55,82.2750958675,124.69,77.6241111028,8.5,78.0881080863,8.3141111028,0,8.3141111028,69.31,8.5,69.8292639228,131.26
2019-04-28 21:00:00,8.4645555471,0.0,8.4645555471,8.4645555471,0,8.4645555471,0.0,0.0,0.0,134.07,77.3745555471,-44.81,89.4134103259,8.4645555471,0,8.4645555471,68.91,-44.81,82.198079053,124.69,77.5345555471,8.2,77.9669629002,8.4645555471,0,8.4645555471,69.07,8.2,69.5550494213,131.26
2019-04-28 21:30:00,8.4466666582,0.0,8.4466666582,8.4466666582,0,8.4466666582,0.0,0.0,0.0,134.15,75.1866666582,-45.86,88.069145807,8.4466666582,0,8.4466666582,66.74,-45.86,80.9775722037,125.08,75.3466666582,7.28,75.6975467007,8.4466666582,0,8.4466666582,66.9,7.28,67.2949359165,131.64
2019-04-28 22:00:00,7.5596666591,0.0,7.5596666591,7.5596666591,0,7.5596666591,0.0,0.0,0.0,134.07,69.5796666591,-47.07,84.0054457306,7.5596666591,0,7.5596666591,62.02,-47.07,77.8592659868,124.97,69.7696666591,6.06,70.0323495659,7.5596666591,0,7.5596666591,62.21,6.06,62.5044614408,131.54
2019-04-28 22:30:00,4.840888884,0.0,4.840888884,4.840888884,0,4.840888884,0.0,0.0,0.0,134.25,68.430888884,-46.68,82.836036563,4.840888884,0,4.840888884,63.59,-46.68,78.8841587393,125.34,68.630888884,6.65,68.9523125719,4.840888884,0,4.840888884,63.79,6.65,64.1356889727,131.97
2019-04-28 23:00:00,2.4412222198,0.0,2.4412222198,2.4412222198,0,2.4412222198,0.0,0.0,0.0,135.01,60.3712222198,-47.5,76.8175401345,2.4412222198,0,2.4412222198,57.93,-47.5,74.9141835703,125.79,60.5812222198,6.29,60.9068845505,2.4412222198,0,2.4412222198,58.14,6.29,58.4792587162,132.42
2019-04-28 23:30:00,2.3925555532000002,0.0,2.3925555532000002,2.3925555532000002,0,2.3925555532000002,0.0,0.0,0.0,135.01,55.5125555532,-49.34,74.2703132082,2.3925555532000002,0,2.3925555532000002,53.12,-49.34,72.4994482738,125.63,55.7725555532,4.53,55.9562226471,2.3925555532000002,0,2.3925555532000002,53.38,4.53,53.5718704172,132.25
2019-04-29 00:00:00,2.433444442,0.0,2.433444442,2.433444442,0,2.433444442,0.0,0.0,0.0,135.01,52.243444442,-50.32,72.53605922,2.433444442,0,2.433444442,49.81,-50.32,70.8035203927,126.01,52.513444442,3.7800000000000002,52.6493138337,2.433444442,0,2.433444442,50.08,3.7800000000000002,50.222453146,133.07
2019-04-29 00:30:00,2.401444442,0.0,2.401444442,2.401444442,0,2.401444442,0.0,0.0,0.0,134.56,48.601444442,-49.84,69.6141221438,2.401444442,0,2.401444442,46.2,-49.84,67.9592936985,125.71,48.891444442,3.81,49.0396720995,2.401444442,0,2.401444442,46.49,3.81,46.645859409,132.3
2019-04-29 01:00:00,2.4467777753,0.0,2.4467777753,2.4467777753,0,2.4467777753,0.0,0.0,0.0,134.66,46.4167777753,-49.95,68.1873870965,2.4467777753,0,2.4467777753,43.97,-49.95,66.5459495386,125.63,46.7367777753,3.64,46.8783105159,2.4467777753,0,2.4467777753,44.29,3.64,44.4393260525,132.19
2019-04-29 01:30:00,2.4197777754,0.0,2.4197777754,2.4197777754,0,2.4197777754,0.0,0.0,0.0,134.07,50.1597777754,-49.27,70.3102852112,2.4197777754,0,2.4197777754,47.74,-49.27,68.6049597332,125.51,50.4597777754,3.93,50.6125880897,2.4197777754,0,2.4197777754,48.04,3.93,48.2004823627,132.19
2019-04-29 02:00:00,2.4406666642,0.0,2.4406666642,2.4406666642,0,2.4406666642,0.0,0.0,0.0,134.07,50.2206666642,-49.0,70.1649154507,2.4406666642,0,2.4406666642,47.78,-49.0,68.4392314393,124.69,50.5206666642,4.09,50.6859532829,2.4406666642,0,2.4406666642,48.08,4.09,48.2536475305,131.37
2019-04-29 02:30:00,2.4317777753,0.0,2.4317777753,2.4317777753,0,2.4317777753,0.0,0.0,0.0,134.07,50.0217777753,-49.1,70.0927118309,2.4317777753,0,2.4317777753,47.59,-49.1,68.3784915013,124.69,50.2917777753,3.9699999999999998,50.4482290255,2.4317777753,0,2.4317777753,47.86,3.9699999999999998,48.0243740199,131.56
2019-04-29 03:00:00,2.4795555531,0.0,2.4795555531,2.4795555531,0,2.4795555531,0.0,0.0,0.0,134.07,48.5095555531,-49.44,69.2639197559,2.4795555531,0,2.4795555531,46.03,-49.44,67.5505329365,125.43,48.8095555531,3.81,48.9580311419,2.4795555531,0,2.4795555531,46.33,3.81,46.4863958594,132.19
2019-04-29 03:30:00,2.4525555531,0.0,2.4525555531,2.4525555531,0,2.4525555531,0.0,0.0,0.0,134.07,47.2925555531,-49.66,68.5762452365,2.4525555531,0,2.4525555531,44.84,-49.66,66.9084538754,125.63,47.5825555531,3.73,47.7285291305,2.4525555531,0,2.4525555531,45.13,3.73,45.2838801341,132.19
2019-04-29 04:00:00,2.4788888864,0.0,2.4788888864,2.4788888864,0,2.4788888864,0.0,0.0,0.0,134.45,46.3888888864,-49.81,68.0658880212,2.4788888864,0,2.4788888864,43.91,-49.81,66.4012364343,125.63,46.6988888864,3.74,46.8484132413,2.4788888864,0,2.4788888864,44.22,3.74,44.3778773715,132.19
2019-04-29 04:30:00,2.4791111086,0.0,2.4791111086,2.4791111086,0,2.4791111086,0.0,0.0,0.0,134.67,45.5991111086,-49.82,67.5374809561,2.4791111086,0,2.4791111086,43.12,-49.82,65.889049166,125.63,45.9191111086,3.8,46.0760758421,2.4791111086,0,2.4791111086,43.44,3.8,43.6058895105,132.19
2019-04-29 05:00:00,2.4833333308,0.0,2.4833333308,2.4833333308,0,2.4833333308,0.0,0.0,0.0,135.01,45.4633333308,-50.05,67.6159535727,2.4833333308,0,2.4833333308,42.98,-50.05,65.9718341415,125.63,45.7833333308,3.7199999999999998,45.9342139465,2.4833333308,0,2.4833333308,43.3,3.7199999999999998,43.4595029884,132.63
2019-04-29 05:30:00,2.4768888864000003,0.0,2.4768888864000003,2.4768888864000003,0,2.4768888864000003,0.0,0.0,0.0,135.01,46.9668888864,-49.56,68.2794423796,2.4768888864000003,0,2.4768888864000003,44.49,-49.56,66.5999527027,125.63,47.2868888864,4.22,47.4748171198,2.4768888864000003,0,2.4768888864000003,44.81,4.22,45.008271462,132.22
2019-04-29 06:00:00,2.447444442,0.0,2.447444442,2.447444442,0,2.447444442,0.0,0.0,0.0,134.39,49.927444442,-49.27,70.1447261632,2.447444442,0,2.447444442,47.48,-49.27,68.4242888162,125.63,50.237444442,4.36,50.4262870343,2.447444442,0,2.447444442,47.79,4.36,47.988474658,132.22
2019-04-29 06:30:00,2.3102222199,0.0,2.3102222199,2.3102222199,0,2.3102222199,0.0,0.0,0.0,134.14,57.8802222199,-47.5,74.8756978213,2.3102222199,0,2.3102222199,55.57,-47.5,73.1045477382,125.1,58.1702222199,5.8,58.4586584957,2.3102222199,0,2.3102222199,55.86,5.8,56.1603027057,132.22
2019-04-29 07:00:00,6.4709999934999995,0.0,6.4709999934999995,6.4709999934999995,0,6.4709999934999995,0.0,0.0,0.0,134.53,66.8209999935,-47.36,81.9024763981,6.4709999934999995,0,6.4709999934999995,60.35,-47.36,76.7143539372,125.21,67.0409999935,6.06,67.3143319073,6.4709999934999995,0,6.4709999934999995,60.57,6.06,60.8723952215,132.02
2019-04-29 07:30:00,5.5086666612,0.0,5.5086666612,5.5086666612,0,5.5086666612,0.0,0.0,0.0,134.53,78.2686666612,-42.9,89.2546591552,5.5086666612,0,5.5086666612,72.76,-42.9,84.4655409028,124.72,78.4586666612,10.12,79.108639062,5.5086666612,0,5.5086666612,72.95,10.12,73.6486041959,131.62
2019-04-29 08:00:00,7.1079999929,0.0,7.1079999929,7.1079999929,0,7.1079999929,0.0,0.0,0.0,134.07,81.0379999929,-40.4,90.5500825115,7.1079999929,0,7.1079999929,73.93,-40.4,84.2484712027,123.95,81.1479999929,12.18,82.0569942348,7.1079999929,0,7.1079999929,74.04,12.18,75.0351517624,131.26
2019-04-29 08:30:00,8.2076666585,0.0,8.2076666585,8.2076666585,0,8.2076666585,0.0,0.0,0.0,134.07,80.9076666585,-39.43,90.0043078087,8.2076666585,0,8.2076666585,72.7,-39.43,82.7043825925,123.76,81.0276666585,13.0,82.0638944001,8.2076666585,0,8.2076666585,72.82,13.0,73.9712944324,130.56
2019-04-29 09:00:00,7.7343333256,0.0,7.7343333256,7.7343333256,0,7.7343333256,0.0,0.0,0.0,134.07,83.2243333256,-40.39,92.5075227076,7.7343333256,0,7.7343333256,75.49,-40.39,85.6159576247,123.76,83.3843333256,11.9,84.2291935386,7.7343333256,0,7.7343333256,75.65,11.9,76.5802357009,130.32
2019-04-29 09:30:00,11.0443333223,0.0,11.0443333223,11.0443333223,0,11.0443333223,0.0,0.0,0.0,133.63,83.8843333223,-36.88,91.6335952417,11.0443333223,0,11.0443333223,72.84,-36.88,81.6443506925,124.09,84.4743333223,6.42,84.7179401912,11.0443333223,0,11.0443333223,73.43,6.42,73.7101166734,130.93
2019-04-29 10:00:00,10.900222211300001,0.0,10.900222211300001,10.900222211300001,0,10.900222211300001,0.0,0.0,0.0,133.13,92.7802222113,-4.0,92.8664074549,10.900222211300001,0,10.900222211300001,81.88,-4.0,81.9776457335,125.43,96.0902222113,-7.32,96.3686318499,10.900222211300001,0,10.900222211300001,85.19,-7.32,85.5039092674,132.17
2019-04-29 10:30:00,10.1913333231,0.0,10.1913333231,10.1913333231,0,10.1913333231,0.0,0.0,0.0,134.23,100.6813333231,9.26,101.1062731967,10.1913333231,0,10.1913333231,90.49,9.26,90.9625620791,126.84,104.3213333231,-9.99,104.798571967,10.1913333231,0,10.1913333231,94.13,-9.99,94.6586340489,133.91
2019-04-29 11:00:00,9.1988888797,0.0,9.1988888797,9.1988888797,0,9.1988888797,0.0,0.0,0.0,135.01,97.5588888797,-7.27,97.8293907752,9.1988888797,0,9.1988888797,88.36,-7.27,88.6585726256,126.72,101.2088888797,0.91,101.2129798408,9.1988888797,0,9.1988888797,92.01,0.91,92.0144999443,133.29
2019-04-29 11:30:00,11.4052222108,0.0,11.4052222108,11.4052222108,0,11.4052222108,0.0,0.0,0.0,135.01,95.4152222108,-9.42,95.8790958945,11.4052222108,0,11.4052222108,84.01,-9.42,84.5364802911,126.72,98.8552222108,1.15,98.8619110596,11.4052222108,0,11.4052222108,87.45,1.15,87.4575611368,133.66
2019-04-29 12:00:00,13.0556666536,0.0,13.0556666536,13.0556666536,0,13.0556666536,0.0,0.0,0.0,135.01,92.4756666536,-9.37,92.9491571938,13.0556666536,0,13.0556666536,79.42,-9.37,79.9708278061,126.83,95.6756666536,1.22,95.6834446998,13.0556666536,0,13.0556666536,82.62,1.22,82.6290070133,134.0
2019-04-29 12:30:00,13.9735555416,0.0,13.9735555416,13.9735555416,0,13.9735555416,0.0,0.0,0.0,135.01,90.8035555416,-9.79,91.3297859353,13.9735555416,0,13.9735555416,76.83,-9.79,77.4512298159,127.51,93.8935555416,0.79,93.896878927,13.9735555416,0,13.9735555416,79.92,0.79,79.9239044342,134.0
2019-04-29 13:00:00,19.2608888696,0.0,19.2608888696,19.2608888696,0,19.2608888696,0.0,0.0,0.0,135.01,88.0808888696,-11.91,88.8824565596,19.2608888696,0,19.2608888696,68.82,-11.91,69.8429702977,127.6,90.7008888696,-1.3900000000000001,90.7115391874,19.2608888696,0,19.2608888696,71.44,-1.3900000000000001,71.4535212568,134.36
2019-04-29 13:30:00,20.9802222012,0.0,20.9802222012,20.9802222012,0,20.9802222012,0.0,0.0,0.0,133.86,84.0202222012,-17.58,85.8397002485,20.9802222012,0,20.9802222012,63.04,-17.58,65.445381808,127.24,85.5702222012,-9.97,86.1490790872,20.9802222012,0,20.9802222012,64.59,-9.97,65.354946255,133.83
2019-04-29 14:00:00,18.9051110922,0.0,18.9051110922,18.9051110922,0,18.9051110922,0.0,0.0,0.0,134.07,85.6251110922,-24.12,88.9574845055,18.9051110922,0,18.9051110922,66.72,-24.12,70.9459850872,126.75,85.0751110922,-4.73,85.206498739,18.9051110922,0,18.9051110922,66.17,-4.73,66.3388408099,133.32
