Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-04-29 14:30:00,16.7312222055,0.0,16.7312222055,16.7312222055,0,16.7312222055,0.0,0.0,0.0,134.07,87.1212222055,-25.66,90.8214895197,16.7312222055,0,16.7312222055,70.39,-25.66,74.9212099475,126.65,86.4712222055,-4.0,86.5636890949,16.7312222055,0,16.7312222055,69.74,-4.0,69.8546175997,133.21
2019-04-29 15:00:00,14.0697777637,0.0,14.0697777637,14.0697777637,0,14.0697777637,0.0,0.0,0.0,134.07,87.9097777637,-13.43,88.929713406,14.0697777637,0,14.0697777637,73.84,-13.43,75.05138573,127.4,88.0697777637,-11.72,88.8461825592,14.0697777637,0,14.0697777637,74.0,-11.72,74.9223491356,133.96
2019-04-29 15:30:00,14.233222208,0.0,14.233222208,14.233222208,0,14.233222208,0.0,0.0,0.0,133.62,86.443222208,-16.64,88.0302235922,14.233222208,0,14.233222208,72.21,-16.64,74.1024540754,127.48,86.363222208,-10.32,86.9776324703,14.233222208,0,14.233222208,72.13,-10.32,72.8645270348,134.06
2019-04-29 16:00:00,15.7158888732,0.0,15.7158888732,15.7158888732,0,15.7158888732,0.0,0.0,0.0,134.07,85.6958888732,-13.25,86.7141734076,15.7158888732,0,15.7158888732,69.98,-13.25,71.2233311493,127.24,85.9558888732,-13.93,87.0773204226,15.7158888732,0,15.7158888732,70.24,-13.93,71.6079779075,133.8
2019-04-29 16:30:00,14.8228888741,0.0,14.8228888741,14.8228888741,0,14.8228888741,0.0,0.0,0.0,131.96,88.1428888741,-15.19,89.4421878034,14.8228888741,0,14.8228888741,73.32,-15.19,74.8769557341,126.4,88.33288887410001,-11.56,89.0860979998,14.8228888741,0,14.8228888741,73.51,-11.56,74.4133973153,132.96
2019-04-29 17:00:00,15.6202222066,0.0,15.6202222066,15.6202222066,0,15.6202222066,0.0,0.0,0.0,132.03,90.3402222066,-15.6,91.6772368058,15.6202222066,0,15.6202222066,74.72,-15.6,76.3311103024,125.21,90.9002222066,-15.84,92.2700167834,15.6202222066,0,15.6202222066,75.28,-15.84,76.928434275,131.62
2019-04-29 17:30:00,15.033999985,0.0,15.033999985,15.033999985,0,15.033999985,0.0,0.0,0.0,132.49,93.583999985,-15.24,94.8167846596,15.033999985,0,15.033999985,78.55,-15.24,80.0147492654,126.37,94.193999985,-15.97,95.5382150407,15.033999985,0,15.033999985,79.16,-15.97,80.7548543433,132.95
2019-04-29 18:00:00,85.8267777643,-7.57,86.1599714566,13.5267777643,0,13.5267777643,72.3,-7.57,72.6952192376,134.33,23.0067777643,-0.62,23.015130308,13.5267777643,0,13.5267777643,9.48,-0.62,9.5002526282,126.57,97.1367777643,-15.95,98.4375746066,13.5267777643,0,13.5267777643,83.61,-15.95,85.1177690027,133.92
2019-04-29 18:30:00,98.8226666535,-7.13,99.0795455405,13.1626666535,0,13.1626666535,85.66,-7.13,85.9562243238,133.65,13.1626666535,0.0,13.1626666535,13.1626666535,0,13.1626666535,0.0,0.0,0.0,126.17,98.3826666535,-10.43,98.9339880822,13.1626666535,0,13.1626666535,85.22,-10.43,85.8558868104,133.56
2019-04-29 19:00:00,99.4441111035,-24.94,102.5238256854,7.6341111035,0,7.6341111035,91.81,-24.94,95.1371625602,133.15,7.6341111035,0.0,7.6341111035,7.6341111035,0,7.6341111035,0.0,0.0,0.0,125.02,98.5941111035,-17.96,100.2165672146,7.6341111035,0,7.6341111035,90.96,-17.96,92.7161431467,132.63
2019-04-29 19:30:00,35.5536666615,-2.44,35.6372952548,5.1836666615,0,5.1836666615,30.37,-2.44,30.4678601152,133.78,64.7336666615,-21.24,68.1291802346,5.1836666615,0,5.1836666615,59.55,-21.24,63.2245213505,125.86,100.3136666615,-21.09,102.5066818265,5.1836666615,0,5.1836666615,95.13,-21.09,97.4397506154,132.4
2019-04-29 20:00:00,3.7222222185,0.0,3.7222222185,3.7222222185,0,3.7222222185,0.0,0.0,0.0,132.59,96.8222222185,-44.94,106.7433666104,3.7222222185,0,3.7222222185,93.1,-44.94,103.3789804554,124.76,97.5622222185,2.09,97.5846058772,3.7222222185,0,3.7222222185,93.84,2.09,93.8632713046,131.29
2019-04-29 20:30:00,2.7551111084,0.0,2.7551111084,2.7551111084,0,2.7551111084,0.0,0.0,0.0,132.19,96.9951111084,-46.49,107.56101375,2.7551111084,0,2.7551111084,94.24,-46.49,105.0832893471,124.76,97.0251111084,6.35,97.2326832171,2.7551111084,0,2.7551111084,94.27,6.35,94.4836250363,131.29
2019-04-29 21:00:00,5.9122222163,0.0,5.9122222163,5.9122222163,0,5.9122222163,0.0,0.0,0.0,131.48,96.8622222163,-39.13,104.4674446547,5.9122222163,0,5.9122222163,90.95,-39.13,99.0104004638,124.76,96.5122222163,1.26,96.5204467309,5.9122222163,0,5.9122222163,90.6,1.26,90.6087611658,131.29
2019-04-29 21:30:00,3.879888885,0.0,3.879888885,3.879888885,0,3.879888885,0.0,0.0,0.0,132.19,98.139888885,-25.51,101.4011730226,3.879888885,0,3.879888885,94.26,-25.51,97.6509482801,124.58,96.609888885,-10.41,97.1691243676,3.879888885,0,3.879888885,92.73,-10.41,93.3124911253,130.98
2019-04-29 22:00:00,2.4635555531,0.0,2.4635555531,2.4635555531,0,2.4635555531,0.0,0.0,0.0,132.64,91.5335555531,-40.75,100.1945821499,2.4635555531,0,2.4635555531,89.07,-40.75,97.9491061725,124.4,90.2635555531,-4.11,90.3570780907,2.4635555531,0,2.4635555531,87.8,-4.11,87.896143829,130.98
2019-04-29 22:30:00,2.5024444419,0.0,2.5024444419,2.5024444419,0,2.5024444419,0.0,0.0,0.0,133.13,85.2124444419,-64.52,106.8830720356,2.5024444419,0,2.5024444419,82.71,-64.52,104.8988774964,123.76,84.3324444419,5.8100000000000005,84.5323446117,2.5024444419,0,2.5024444419,81.83,5.8100000000000005,82.0359981959,130.32
2019-04-29 23:00:00,2.5908888863,0.0,2.5908888863,2.5908888863,0,2.5908888863,0.0,0.0,0.0,133.25,74.0608888863,-65.36,98.7772487096,2.5908888863,0,2.5908888863,71.47,-65.36,96.8498347959,124.21,73.4108888863,5.51,73.6173804687,2.5908888863,0,2.5908888863,70.82,5.51,71.034023538,130.74
2019-04-29 23:30:00,2.5663333308,0.0,2.5663333308,2.5663333308,0,2.5663333308,0.0,0.0,0.0,133.7,67.1963333308,-66.71,94.6867008249,2.5663333308,0,2.5663333308,64.63,-66.71,92.8830501222,124.69,66.7063333308,4.5,66.857945724,2.5663333308,0,2.5663333308,64.14,4.5,64.2976640322,131.26
2019-04-30 00:00:00,2.6457777751,0.0,2.6457777751,2.6457777751,0,2.6457777751,0.0,0.0,0.0,133.48,60.0757777751,-67.12,90.0788181277,2.6457777751,0,2.6457777751,57.43,-67.12,88.3362852966,124.5,59.7057777751,3.92,59.8343237593,2.6457777751,0,2.6457777751,57.06,3.92,57.1944927419,131.07
2019-04-30 00:30:00,1.3201111098,0.0,1.3201111098,1.3201111098,0,1.3201111098,0.0,0.0,0.0,133.13,53.3801111098,-67.26,85.8681772375,1.3201111098,0,1.3201111098,52.06,-67.26,85.0538135535,124.02,53.1801111098,3.33,53.2842670743,1.3201111098,0,1.3201111098,51.86,3.33,51.9668019028,130.58
2019-04-30 01:00:00,1.3301111098,0.0,1.3301111098,1.3301111098,0,1.3301111098,0.0,0.0,0.0,133.13,52.0201111098,-67.75,85.4175301673,1.3301111098,0,1.3301111098,50.69,-67.75,84.6140567518,124.21,51.8401111098,2.9699999999999998,51.9251193535,1.3301111098,0,1.3301111098,50.51,2.9699999999999998,50.5972430079,130.77
2019-04-30 01:30:00,1.298333332,0.0,1.298333332,1.298333332,0,1.298333332,0.0,0.0,0.0,132.25,56.168333332,-66.58,87.1078530863,1.298333332,0,1.298333332,54.87,-66.58,86.2763774158,123.02,55.908333332,3.14,55.9964403866,1.298333332,0,1.298333332,54.61,3.14,54.7001983543,129.61
2019-04-30 02:00:00,1.3121111098,0.0,1.3121111098,1.3121111098,0,1.3121111098,0.0,0.0,0.0,132.25,56.3921111098,-66.15,86.9246380229,1.3121111098,0,1.3121111098,55.08,-66.15,86.0792013206,122.82,56.1021111098,3.38,56.2038367994,1.3121111098,0,1.3121111098,54.79,3.38,54.8941572483,129.38
2019-04-30 02:30:00,1.3101111098,0.0,1.3101111098,1.3101111098,0,1.3101111098,0.0,0.0,0.0,132.25,56.2001111098,-66.11,86.7697216127,1.3101111098,0,1.3101111098,54.89,-66.11,85.9269701549,122.82,55.9201111098,3.54,56.0320482093,1.3101111098,0,1.3101111098,54.61,3.54,54.724616947,129.53
2019-04-30 03:00:00,1.3134444431,0.0,1.3134444431,1.3134444431,0,1.3134444431,0.0,0.0,0.0,132.25,54.4034444431,-66.25,85.7251262307,1.3134444431,0,1.3134444431,53.09,-66.25,84.8976477884,123.37,54.1534444431,3.68,54.2783377146,1.3134444431,0,1.3134444431,52.84,3.68,52.9679903338,130.32
2019-04-30 03:30:00,1.3287777764,0.0,1.3287777764,1.3287777764,0,1.3287777764,0.0,0.0,0.0,132.25,52.9387777764,-66.69,85.1473446002,1.3287777764,0,1.3287777764,51.61,-66.69,84.3276241809,123.63,52.7187777764,3.37,52.82638006,1.3287777764,0,1.3287777764,51.39,3.37,51.5003786394,130.32
2019-04-30 04:00:00,1.362333332,0.0,1.362333332,1.362333332,0,1.362333332,0.0,0.0,0.0,132.25,51.682333332,-66.98,84.6013237405,1.362333332,0,1.362333332,50.32,-66.98,83.7760275974,123.63,51.492333332,3.23,51.5935392464,1.362333332,0,1.362333332,50.13,3.23,50.2339506708,130.32
2019-04-30 04:30:00,1.3666666653,0.0,1.3666666653,1.3666666653,0,1.3666666653,0.0,0.0,0.0,132.25,50.9566666653,-67.4,84.494626324,1.3666666653,0,1.3666666653,49.59,-67.4,83.6775244615,123.76,50.7866666653,2.9,50.8693966052,1.3666666653,0,1.3666666653,49.42,2.9,49.5050138875,130.32
2019-04-30 05:00:00,1.3289999987,0.0,1.3289999987,1.3289999987,0,1.3289999987,0.0,0.0,0.0,132.58,51.2889999987,-67.71,84.9423664661,1.3289999987,0,1.3289999987,49.96,-67.71,84.1465727169,123.66,51.1289999987,2.58,51.194052788,1.3289999987,0,1.3289999987,49.8,2.58,49.8667865417,130.32
2019-04-30 05:30:00,1.2814444432,0.0,1.2814444432,1.2814444432,0,1.2814444432,0.0,0.0,0.0,133.13,55.6314444432,-67.47,87.4474614316,1.2814444432,0,1.2814444432,54.35,-67.47,86.6378866317,124.1,55.3914444432,3.22,55.4849575786,1.2814444432,0,1.2814444432,54.11,3.22,54.2057238675,130.79
2019-04-30 06:00:00,1.337333332,0.0,1.337333332,1.337333332,0,1.337333332,0.0,0.0,0.0,133.13,61.607333332,-68.32,91.9950320413,1.337333332,0,1.337333332,60.27,-68.32,91.1048588166,124.69,61.237333332,2.92,61.3069114669,1.337333332,0,1.337333332,59.9,2.92,59.9711297209,131.26
2019-04-30 06:30:00,3.5601111076,0.0,3.5601111076,3.5601111076,0,3.5601111076,0.0,0.0,0.0,133.13,67.2801111076,-67.29,95.1554383661,3.5601111076,0,3.5601111076,63.72,-67.29,92.6724473617,124.59,66.8101111076,3.83,66.9198016001,3.5601111076,0,3.5601111076,63.25,3.83,63.3658535806,131.26
2019-04-30 07:00:00,5.7196666609,0.0,5.7196666609,5.7196666609,0,5.7196666609,0.0,0.0,0.0,133.13,74.5596666609,-46.27,87.7499674791,5.7196666609,0,5.7196666609,68.84,-46.27,82.9449124419,125.25,73.7796666609,-5.57,73.9896216547,5.7196666609,0,5.7196666609,68.06,-5.57,68.2875427878,132.31
2019-04-30 07:30:00,6.4406666602,0.0,6.4406666602,6.4406666602,0,6.4406666602,0.0,0.0,0.0,132.68,88.7306666602,-26.91,92.7215147955,6.4406666602,0,6.4406666602,82.29,-26.91,86.5782432254,125.02,87.4306666602,-11.58,88.1942054369,6.4406666602,0,6.4406666602,80.99,-11.58,81.8136693958,132.04
2019-04-30 08:00:00,11.535555544,0.0,11.535555544,11.535555544,0,11.535555544,0.0,0.0,0.0,133.13,85.955555544,-26.69,90.0039645176,11.535555544,0,11.535555544,74.42,-26.69,79.0613211375,125.63,84.815555544,-11.36,85.5729400117,11.535555544,0,11.535555544,73.28,-11.36,74.1552965067,132.19
2019-04-30 08:30:00,12.0056666547,0.0,12.0056666547,12.0056666547,0,12.0056666547,0.0,0.0,0.0,133.13,83.9056666547,-25.52,87.7008055651,12.0056666547,0,12.0056666547,71.9,-25.52,76.294694442,125.63,82.8056666547,-10.24,83.4364190874,12.0056666547,0,12.0056666547,70.8,-10.24,71.5366870913,132.19
2019-04-30 09:00:00,10.3611111007,0.0,10.3611111007,10.3611111007,0,10.3611111007,0.0,0.0,0.0,133.13,78.9911111007,-24.33,82.6531580336,10.3611111007,0,10.3611111007,68.63,-24.33,72.8150108151,125.51,78.0011111007,-9.09,78.5289846678,10.3611111007,0,10.3611111007,67.64,-9.09,68.2480600457,132.19
2019-04-30 09:30:00,5.9465555496,0.0,5.9465555496,5.9465555496,0,5.9465555496,0.0,0.0,0.0,132.26,82.5265555496,-21.94,85.3931845693,5.9465555496,0,5.9465555496,76.58,-21.94,79.6609063468,124.69,81.3565555496,-6.87,81.6461023619,5.9465555496,0,5.9465555496,75.41,-6.87,75.7222886606,131.26
2019-04-30 10:00:00,10.1412222121,0.0,10.1412222121,10.1412222121,0,10.1412222121,0.0,0.0,0.0,132.56,81.5912222121,-23.03,84.7791745776,10.1412222121,0,10.1412222121,71.45,-23.03,75.0698568002,125.06,80.4612222121,-7.88,80.8461667605,10.1412222121,0,10.1412222121,70.32,-7.88,70.7601356697,131.62
2019-04-30 10:30:00,9.6821111014,0.0,9.6821111014,9.6821111014,0,9.6821111014,0.0,0.0,0.0,133.13,80.2921111014,-23.28,83.5989324401,9.6821111014,0,9.6821111014,70.61,-23.28,74.3487087985,125.06,79.2721111014,-8.09,79.6838484166,9.6821111014,0,9.6821111014,69.59,-8.09,70.0586625622,132.0
2019-04-30 11:00:00,6.8829999931,0.0,6.8829999931,6.8829999931,0,6.8829999931,0.0,0.0,0.0,134.62,78.9329999931,-22.34,82.0334936956,6.8829999931,0,6.8829999931,72.05,-22.34,75.43393202,124.78,78.9329999931,-15.95,80.5283862244,6.8829999931,0,6.8829999931,72.05,-15.95,73.7943426016,131.37
2019-04-30 11:30:00,6.7446666599,0.0,6.7446666599,6.7446666599,0,6.7446666599,0.0,0.0,0.0,135.01,78.0946666599,-21.99,81.1316033413,6.7446666599,0,6.7446666599,71.35,-21.99,74.6617880847,124.69,78.4446666599,-18.97,80.705802935,6.7446666599,0,6.7446666599,71.7,-18.97,74.1670472649,131.26
2019-04-30 12:00:00,6.9592222153000005,0.0,6.9592222153000005,6.9592222153000005,0,6.9592222153000005,0.0,0.0,0.0,135.01,77.8592222153,-21.82,80.8589567331,6.9592222153000005,0,6.9592222153000005,70.9,-21.82,74.1816850712,124.69,78.1992222153,-18.8,80.4273483031,6.9592222153000005,0,6.9592222153000005,71.24,-18.8,73.6788816419,131.26
2019-04-30 12:30:00,9.4899999905,0.0,9.4899999905,9.4899999905,0,9.4899999905,0.0,0.0,0.0,135.01,76.6499999905,-22.33,79.836403968,9.4899999905,0,9.4899999905,67.16,-22.33,70.7749567291,124.69,76.9199999905,-19.27,79.2970320916,9.4899999905,0,9.4899999905,67.43,-19.27,70.1294360451,131.62
2019-04-30 13:00:00,9.4603333239,0.0,9.4603333239,9.4603333239,0,9.4603333239,0.0,0.0,0.0,135.01,77.4503333239,-25.42,81.5152165671,9.4603333239,0,9.4603333239,67.99,-25.42,72.5866137797,124.53,77.8203333239,-17.13,79.6833808183,9.4603333239,0,9.4603333239,68.36,-17.13,70.4735872508,131.45
2019-04-30 13:30:00,7.6189999924,0.0,7.6189999924,7.6189999924,0,7.6189999924,0.0,0.0,0.0,133.82,76.6189999924,-26.8,81.1708763032,7.6189999924,0,7.6189999924,69.0,-26.8,74.0218886546,124.28,77.0689999924,-26.74,81.5760893879,7.6189999924,0,7.6189999924,69.45,-26.74,74.4199576727,130.88
2019-04-30 14:00:00,7.206222215,0.0,7.206222215,7.206222215,0,7.206222215,0.0,0.0,0.0,133.82,75.696222215,-29.65,81.2960057913,7.206222215,0,7.206222215,68.49,-29.65,74.6324500469,123.83,76.396222215,-23.61,79.9613335852,7.206222215,0,7.206222215,69.19,-23.61,73.107374457,130.88
2019-04-30 14:30:00,6.4416666602,0.0,6.4416666602,6.4416666602,0,6.4416666602,0.0,0.0,0.0,134.07,76.7116666602,-24.67,80.5809450291,6.4416666602,0,6.4416666602,70.27,-24.67,74.4747057732,123.76,77.4016666602,-22.88,80.7125293977,6.4416666602,0,6.4416666602,70.96,-22.88,74.5574677682,131.26
2019-04-30 15:00:00,5.7331111054,0.0,5.7331111054,5.7331111054,0,5.7331111054,0.0,0.0,0.0,134.07,76.6031111054,-24.84,80.5298840867,5.7331111054,0,5.7331111054,70.87,-24.84,75.097153741,123.76,77.3031111054,-23.05,80.6664334564,5.7331111054,0,5.7331111054,71.57,-23.05,75.1902081391,131.26
2019-04-30 15:30:00,5.4203333279,0.0,5.4203333279,5.4203333279,0,5.4203333279,0.0,0.0,0.0,134.19,76.8403333279,-28.72,82.0321597055,5.4203333279,0,5.4203333279,71.42,-28.72,76.9782748573,124.97,77.5503333279,-26.97,82.1062427546,5.4203333279,0,5.4203333279,72.13,-26.97,77.0072580995,131.6
2019-04-30 16:00:00,5.0526666616,0.0,5.0526666616,5.0526666616,0,5.0526666616,0.0,0.0,0.0,133.89,79.0926666616,-25.49,83.0986764013,5.0526666616,0,5.0526666616,74.04,-25.49,78.3049276866,124.55,79.8226666616,-24.46,83.4862246899,5.0526666616,0,5.0526666616,74.77,-24.46,78.6692093516,131.26
2019-04-30 16:30:00,5.729777772,0.0,5.729777772,5.729777772,0,5.729777772,0.0,0.0,0.0,133.99,83.489777772,-31.56,89.2556810093,5.729777772,0,5.729777772,77.76,-31.56,83.9205052416,125.54,84.249777772,-30.3,89.5327596729,5.729777772,0,5.729777772,78.52,-30.3,84.1634148547,132.08
2019-04-30 17:00:00,6.373333327,0.0,6.373333327,6.373333327,0,6.373333327,0.0,0.0,0.0,134.07,86.343333327,-25.66,90.0755616691,6.373333327,0,6.373333327,79.97,-25.66,83.9859303693,123.79,87.203333327,-23.87,90.4112727669,6.373333327,0,6.373333327,80.83,-23.87,84.2808744615,131.09
2019-04-30 17:30:00,5.0407777727,0.0,5.0407777727,5.0407777727,0,5.0407777727,0.0,0.0,0.0,133.67,88.5707777727,-24.36,91.8596335463,5.0407777727,0,5.0407777727,83.53,-24.36,87.0096000451,123.79,89.4107777727,-24.1,92.6018206189,5.0407777727,0,5.0407777727,84.37,-24.1,87.7445548168,130.92
2019-04-30 18:00:00,7.6484444368,0.0,7.6484444368,7.6484444368,0,7.6484444368,0.0,0.0,0.0,132.17,89.1284444368,-16.72,90.683173785,7.6484444368,0,7.6484444368,81.48,-16.72,83.1778143497,125.63,89.1584444368,-20.23,91.4247292279,7.6484444368,0,7.6484444368,81.51,-20.23,83.9829327899,132.19
2019-04-30 18:30:00,4.7922222174,0.0,4.7922222174,4.7922222174,0,4.7922222174,0.0,0.0,0.0,131.29,94.1722222174,-15.76,95.481857111,4.7922222174,0,4.7922222174,89.38,-15.76,90.7588122443,124.72,94.2722222174,-19.2,96.2075458673,4.7922222174,0,4.7922222174,89.48,-19.2,91.5167219693,131.3
2019-04-30 19:00:00,6.2674444382,0.0,6.2674444382,6.2674444382,0,6.2674444382,0.0,0.0,0.0,131.29,94.0674444382,-17.48,95.6777638907,6.2674444382,0,6.2674444382,87.8,-17.48,89.523127738,124.72,94.1074444382,-20.94,96.40899698,6.2674444382,0,6.2674444382,87.84,-20.94,90.3014352045,131.3
2019-04-30 19:30:00,5.7052222165,0.0,5.7052222165,5.7052222165,0,5.7052222165,0.0,0.0,0.0,131.29,95.8352222165,-17.02,97.3348355795,5.7052222165,0,5.7052222165,90.13,-17.02,91.7229376983,124.85,95.8752222165,-20.48,98.0381998767,5.7052222165,0,5.7052222165,90.17,-20.48,92.4665307017,131.42
2019-04-30 20:00:00,3.9876666627,0.0,3.9876666627,3.9876666627,0,3.9876666627,0.0,0.0,0.0,131.29,96.9576666627,-17.05,98.4453738104,3.9876666627,0,3.9876666627,92.97,-17.05,94.5204919581,124.69,97.0176666627,-20.48,99.1557262324,3.9876666627,0,3.9876666627,93.03,-20.48,95.2576049457,131.26
2019-04-30 20:30:00,6.7275555488,0.0,6.7275555488,6.7275555488,0,6.7275555488,0.0,0.0,0.0,131.29,94.6575555488,-29.09,99.0266677339,6.7275555488,0,6.7275555488,87.93,-29.09,92.6170232733,124.31,94.8075555488,-16.25,96.1900987064,6.7275555488,0,6.7275555488,88.08,-16.25,89.5664496338,130.86
2019-04-30 21:00:00,6.7314444377000004,0.0,6.7314444377000004,6.7314444377000004,0,6.7314444377000004,0.0,0.0,0.0,131.29,93.7714444377,-37.78,101.0960542847,6.7314444377000004,0,6.7314444377000004,87.04,-37.78,94.8856680432,123.76,94.0314444377,-11.92,94.783959313,6.7314444377000004,0,6.7314444377000004,87.3,-11.92,88.1100244013,130.32
2019-04-30 21:30:00,5.7736666609,0.0,5.7736666609,5.7736666609,0,5.7736666609,0.0,0.0,0.0,131.29,91.1236666609,-38.69,98.9971652409,5.7736666609,0,5.7736666609,85.35,-38.69,93.7098639418,123.76,91.3536666609,-12.81,92.2474309257,5.7736666609,0,5.7736666609,85.58,-12.81,86.5334184001,130.32
2019-04-30 22:00:00,2.1646666645,0.0,2.1646666645,2.1646666645,0,2.1646666645,0.0,0.0,0.0,131.29,84.6846666645,-40.21,93.7461298832,2.1646666645,0,2.1646666645,82.52,-40.21,91.7953947647,123.68,84.9846666645,-9.98,85.568650615,2.1646666645,0,2.1646666645,82.82,-9.98,83.4191392907,130.47
2019-04-30 22:30:00,1.2877777765,0.0,1.2877777765,1.2877777765,0,1.2877777765,0.0,0.0,0.0,131.09,74.6177777765,-56.0,93.2942268326,1.2877777765,0,1.2877777765,73.33,-56.0,92.2674856057,123.08,74.8877777765,-1.9500000000000002,74.9131614625,1.2877777765,0,1.2877777765,73.6,-1.9500000000000002,73.6258276694,129.81
2019-04-30 23:00:00,1.2716666654,0.0,1.2716666654,1.2716666654,0,1.2716666654,0.0,0.0,0.0,129.62,63.1816666654,-58.97,86.4255974964,1.2716666654,0,1.2716666654,61.91,-58.97,85.5003450285,123.82,62.4616666654,10.02,63.2602576869,1.2716666654,0,1.2716666654,61.19,10.02,62.0049715749,130.48
2019-04-30 23:30:00,1.2872222209,0.0,1.2872222209,1.2872222209,0,1.2872222209,0.0,0.0,0.0,130.26,58.6772222209,-60.32,84.1517605732,1.2872222209,0,1.2872222209,57.39,-60.32,83.2593207995,124.41,58.0772222209,9.32,58.8202868142,1.2872222209,0,1.2872222209,56.79,9.32,57.5496872276,131.04
2019-05-01 00:00:00,1.3021111098,0.0,1.3021111098,1.3021111098,0,1.3021111098,0.0,0.0,0.0,130.66,54.6021111098,-61.67,82.3685585503,1.3021111098,0,1.3021111098,53.3,-61.67,81.5112194731,125.07,54.1021111098,8.68,54.7939853135,1.3021111098,0,1.3021111098,52.8,8.68,53.5087133091,131.66
2019-05-01 00:30:00,2.5949999974,0.0,2.5949999974,2.5949999974,0,2.5949999974,0.0,0.0,0.0,131.26,54.4549999974,-61.34,82.0240368716,2.5949999974,0,2.5949999974,51.86,-61.34,80.3246861183,125.53,53.9949999974,9.12,54.7597883918,2.5949999974,0,2.5949999974,51.4,9.12,52.2028198472,132.19
2019-05-01 01:00:00,2.5977777752,0.0,2.5977777752,2.5977777752,0,2.5977777752,0.0,0.0,0.0,131.26,52.9777777752,-61.76,81.3691743721,2.5977777752,0,2.5977777752,50.38,-61.76,79.70220825050001,125.53,52.5777777752,8.73,53.297613603,2.5977777752,0,2.5977777752,49.98,8.73,50.7367056479,132.19
2019-05-01 01:30:00,2.5868888863,0.0,2.5868888863,2.5868888863,0,2.5868888863,0.0,0.0,0.0,130.33,56.7768888863,-61.01,83.3416775186,2.5868888863,0,2.5868888863,54.19,-61.01,81.6013247441,124.69,56.2668888863,8.66,56.9294158142,2.5868888863,0,2.5868888863,53.68,8.66,54.3740563137,131.27
2019-05-01 02:00:00,2.583555553,0.0,2.583555553,2.583555553,0,2.583555553,0.0,0.0,0.0,130.12,57.023555553,-61.0,83.5026100664,2.583555553,0,2.583555553,54.44,-61.0,81.7600978473,124.48,56.493555553,8.57,57.1398872856,2.583555553,0,2.583555553,53.91,8.57,54.5869306703,131.13
2019-05-01 02:30:00,2.5893333307,0.0,2.5893333307,2.5893333307,0,2.5893333307,0.0,0.0,0.0,130.32,56.3593333307,-61.17,83.1753770865,2.5893333307,0,2.5893333307,53.77,-61.17,81.4431200286,124.69,55.8493333307,8.51,56.4939654608,2.5893333307,0,2.5893333307,53.26,8.51,53.9355884366,131.26
2019-05-01 03:00:00,2.5989999974,0.0,2.5989999974,2.5989999974,0,2.5989999974,0.0,0.0,0.0,130.32,54.6789999974,-61.9,82.5917855523,2.5989999974,0,2.5989999974,52.08,-61.9,80.8946005615,124.69,53.9689999974,8.37,54.6141910195,2.5989999974,0,2.5989999974,51.37,8.37,52.047418764,131.26
2019-05-01 03:30:00,2.6021111085,0.0,2.6021111085,2.6021111085,0,2.6021111085,0.0,0.0,0.0,130.32,53.1721111085,-61.97,81.6550935321,2.6021111085,0,2.6021111085,50.57,-61.97,79.9850348503,124.69,52.7421111085,8.28,53.3880949668,2.6021111085,0,2.6021111085,50.14,8.28,50.8190712233,131.46
2019-05-01 04:00:00,2.6564444418,0.0,2.6564444418,2.6564444418,0,2.6564444418,0.0,0.0,0.0,130.32,51.9364444418,-62.19,81.0246281155,2.6564444418,0,2.6564444418,49.28,-62.19,79.3480592075,124.88,51.5564444418,8.19,52.2029028262,2.6564444418,0,2.6564444418,48.9,8.19,49.5811062805,131.81
2019-05-01 04:30:00,2.700666664,0.0,2.700666664,2.700666664,0,2.700666664,0.0,0.0,0.0,130.69,51.060666664,-62.45,80.6671815559,2.700666664,0,2.700666664,48.36,-62.45,78.9853916873,125.62,50.680666664,8.03,51.3128723958,2.700666664,0,2.700666664,47.98,8.03,48.6473154449,132.19
2019-05-01 05:00:00,2.5947777752,0.0,2.5947777752,2.5947777752,0,2.5947777752,0.0,0.0,0.0,130.33,50.8947777752,-62.31,80.4538035446,2.5947777752,0,2.5947777752,48.3,-62.31,78.8379737183,125.18,50.5347777752,8.14,51.1861638022,2.5947777752,0,2.5947777752,47.94,8.14,48.6261575698,132.19
2019-05-01 05:30:00,2.5876666641,0.0,2.5876666641,2.5876666641,0,2.5876666641,0.0,0.0,0.0,130.33,52.4676666641,-61.82,81.0837125764,2.5876666641,0,2.5876666641,49.88,-61.82,79.4337887803,124.69,52.0476666641,8.3,52.7053090796,2.5876666641,0,2.5876666641,49.46,8.3,50.1515862162,131.27
2019-05-01 06:00:00,2.6159999974,0.0,2.6159999974,2.6159999974,0,2.6159999974,0.0,0.0,0.0,131.25,56.6759999974,-61.54,83.6620617467,2.6159999974,0,2.6159999974,54.06,-61.54,81.9124850069,125.46,56.1559999974,8.96,56.8663163543,2.6159999974,0,2.6159999974,53.54,8.96,54.2845576569,132.19
2019-05-01 06:30:00,2.7361111084000003,0.0,2.7361111084000003,2.7361111084000003,0,2.7361111084000003,0.0,0.0,0.0,131.25,67.3361111084,-59.97,90.1695777921,2.7361111084000003,0,2.7361111084000003,64.6,-59.97,88.1451127403,124.88,66.5461111084,10.44,67.36006609,2.7361111084000003,0,2.7361111084000003,63.81,10.44,64.6584078059,131.84
2019-05-01 07:00:00,3.1968888857,0.0,3.1968888857,3.1968888857,0,3.1968888857,0.0,0.0,0.0,131.25,82.9768888857,-53.04,98.4804837983,3.1968888857,0,3.1968888857,79.78,-53.04,95.8023486142,125.33,81.7268888857,7.54,82.0739664384,3.1968888857,0,3.1968888857,78.53,7.54,78.8911433559,132.1
2019-05-01 07:30:00,3.9915555516000003,0.0,3.9915555516000003,3.9915555516000003,0,3.9915555516000003,0.0,0.0,0.0,131.03,93.7615555516,-25.79,97.243783346,3.9915555516000003,0,3.9915555516000003,89.77,-25.79,93.401161663,126.2,92.0615555516,-1.27,92.0703150346,3.9915555516000003,0,3.9915555516000003,88.07,-1.27,88.0791564446,132.82
2019-05-01 08:00:00,5.1669999948,0.0,5.1669999948,5.1669999948,0,5.1669999948,0.0,0.0,0.0,130.47,97.5169999948,-17.22,99.0257223553,5.1669999948,0,5.1669999948,92.35,-17.22,93.9417420533,125.75,95.6869999948,-2.44,95.7181047034,5.1669999948,0,5.1669999948,90.52,-2.44,90.5528795787,132.69
2019-05-01 08:30:00,7.6553333257,0.0,7.6553333257,7.6553333257,0,7.6553333257,0.0,0.0,0.0,130.32,97.8353333257,-16.18,99.1642316914,7.6553333257,0,7.6553333257,90.18,-16.18,91.6200021829,125.63,96.0853333257,-1.47,96.09657736,7.6553333257,0,7.6553333257,88.43,-1.47,88.4422172947,132.19
2019-05-01 09:00:00,7.7352222145,0.0,7.7352222145,7.7352222145,0,7.7352222145,0.0,0.0,0.0,130.32,95.7852222145,-15.75,97.0714751854,7.7352222145,0,7.7352222145,88.05,-15.75,89.4475544663,125.63,94.0852222145,-1.08,94.0914206458,7.7352222145,0,7.7352222145,86.35,-1.08,86.3567536444,132.19
2019-05-01 09:30:00,9.209222213,0.0,9.209222213,9.209222213,0,9.209222213,0.0,0.0,0.0,130.32,95.179222213,-15.18,96.3821391186,9.209222213,0,9.209222213,85.97,-15.18,87.2999043528,125.63,93.519222213,-0.52,93.5206678939,9.209222213,0,9.209222213,84.31,-0.52,84.3116035905,132.19
2019-05-01 10:00:00,10.6609999893,0.0,10.6609999893,10.6609999893,0,10.6609999893,0.0,0.0,0.0,130.58,92.7409999893,-14.67,93.8940998094,10.6609999893,0,10.6609999893,82.08,-14.67,83.3806650249,125.63,91.1909999893,-0.01,91.1910005376,10.6609999893,0,10.6609999893,80.53,-0.01,80.5300006209,132.36
2019-05-01 10:30:00,12.839888876,0.0,12.839888876,12.839888876,0,12.839888876,0.0,0.0,0.0,131.26,87.369888876,-14.56,88.5747767833,12.839888876,0,12.839888876,74.53,-14.56,75.9388866129,126.25,85.989888876,0.14,85.9900028429,12.839888876,0,12.839888876,73.15,0.14,73.1501339712,133.13
2019-05-01 11:00:00,14.9696666517,0.0,14.9696666517,14.9696666517,0,14.9696666517,0.0,0.0,0.0,131.26,83.0296666517,-14.37,84.2640044402,14.9696666517,0,14.9696666517,68.06,-14.37,69.5604808782,125.87,82.2396666517,-6.0,82.4582486534,14.9696666517,0,14.9696666517,67.27,-6.0,67.5370483513,132.44
2019-05-01 11:30:00,18.9434444255,0.0,18.9434444255,18.9434444255,0,18.9434444255,0.0,0.0,0.0,131.26,78.9834444255,-13.72,80.1662204006,18.9434444255,0,18.9434444255,60.04,-13.72,61.5876611019,124.69,79.0334444255,-17.22,80.8876612207,18.9434444255,0,18.9434444255,60.09,-17.22,62.5086913957,131.26
2019-05-01 12:00:00,17.5359999825,0.0,17.5359999825,17.5359999825,0,17.5359999825,0.0,0.0,0.0,131.26,82.2559999825,-13.49,83.3548416897,17.5359999825,0,17.5359999825,64.72,-13.49,66.1109559755,124.23,82.3059999825,-16.98,84.0392648297,17.5359999825,0,17.5359999825,64.77,-16.98,66.9587432678,131.26
2019-05-01 12:30:00,18.7009999813,0.0,18.7009999813,18.7009999813,0,18.7009999813,0.0,0.0,0.0,131.26,83.7809999813,-14.16,84.969180047,18.7009999813,0,18.7009999813,65.08,-14.16,66.6026425902,124.44,83.8209999813,-17.63,85.6549878166,18.7009999813,0,18.7009999813,65.12,-17.63,67.4642964834,131.26
2019-05-01 13:00:00,17.3146666494,0.0,17.3146666494,17.3146666494,0,17.3146666494,0.0,0.0,0.0,131.26,84.6046666494,-13.99,85.7535405616,17.3146666494,0,17.3146666494,67.29,-13.99,68.7289182222,124.69,84.6446666494,-17.48,86.4307236588,17.3146666494,0,17.3146666494,67.33,-17.48,69.5620535925,131.26
2019-05-01 13:30:00,14.3562222079,0.0,14.3562222079,14.3562222079,0,14.3562222079,0.0,0.0,0.0,131.26,86.0562222079,-13.93,87.1763630848,14.3562222079,0,14.3562222079,71.7,-13.93,73.0406386883,124.69,86.0962222079,-17.41,87.838872821,14.3562222079,0,14.3562222079,71.74,-17.41,73.822325214,131.26
2019-05-01 14:00:00,9.6158888793,0.0,9.6158888793,9.6158888793,0,9.6158888793,0.0,0.0,0.0,131.26,89.6058888793,-14.02,90.6960623282,9.6158888793,0,9.6158888793,79.99,-14.02,81.209362145,124.69,89.6458888793,-17.48,91.3341983758,9.6158888793,0,9.6158888793,80.03,-17.48,81.9167339437,131.26
2019-05-01 14:30:00,8.6623333247,0.0,8.6623333247,8.6623333247,0,8.6623333247,0.0,0.0,0.0,131.26,90.9023333247,-14.24,92.0109330671,8.6623333247,0,8.6623333247,82.24,-14.24,83.4637358378,124.69,90.9623333247,-17.69,92.6665105843,8.6623333247,0,8.6623333247,82.3,-17.69,84.1797249936,131.26
2019-05-01 15:00:00,9.1536666575,0.0,9.1536666575,9.1536666575,0,9.1536666575,0.0,0.0,0.0,131.26,89.4636666575,-14.94,90.7025426976,9.1536666575,0,9.1536666575,80.31,-14.94,81.6878185533,124.69,89.5136666575,-18.41,91.3872234969,9.1536666575,0,9.1536666575,80.36,-18.41,82.441844351,131.26
2019-05-01 15:30:00,10.0834444344,0.0,10.0834444344,10.0834444344,0,10.0834444344,0.0,0.0,0.0,131.26,88.7134444344,-14.83,89.9444502091,10.0834444344,0,10.0834444344,78.63,-14.83,80.0162845926,124.69,88.7834444344,-18.31,90.6518400565,10.0834444344,0,10.0834444344,78.7,-18.31,80.801894161,131.26
2019-05-01 16:00:00,13.6039999864,0.0,13.6039999864,13.6039999864,0,13.6039999864,0.0,0.0,0.0,131.26,86.9039999864,-16.35,88.4286588931,13.6039999864,0,13.6039999864,73.3,-16.35,75.1013481903,124.69,86.9739999864,-19.86,89.2126463773,13.6039999864,0,13.6039999864,73.37,-19.86,76.0103710029,131.26
2019-05-01 16:30:00,14.6007777632,0.0,14.6007777632,14.6007777632,0,14.6007777632,0.0,0.0,0.0,131.26,90.4807777632,-17.16,92.0936303152,14.6007777632,0,14.6007777632,75.88,-17.16,77.7961438633,124.69,90.5307777632,-20.66,92.8582646963,14.6007777632,0,14.6007777632,75.93,-20.66,78.6905362798,131.26
2019-05-01 17:00:00,15.6877777621,0.0,15.6877777621,15.6877777621,0,15.6877777621,0.0,0.0,0.0,131.26,94.3577777621,-17.1,95.8947351224,15.6877777621,0,15.6877777621,78.67,-17.1,80.5070114959,124.69,94.4277777621,-20.59,96.6465380295,15.6877777621,0,15.6877777621,78.74,-20.59,81.387564775,131.26
2019-05-01 17:30:00,15.397444429,0.0,15.397444429,15.397444429,0,15.397444429,0.0,0.0,0.0,131.26,96.397444429,-17.7,98.0089653677,15.397444429,0,15.397444429,81.0,-17.7,82.9113381872,124.69,96.457444429,-21.19,98.757555082,15.397444429,0,15.397444429,81.06,-21.19,83.7838868757,131.89
2019-05-01 18:00:00,15.908888873,0.0,15.908888873,15.908888873,0,15.908888873,0.0,0.0,0.0,131.26,95.418888873,-17.55,97.019414829,15.908888873,0,15.908888873,79.51,-17.55,81.4238454017,124.69,95.488888873,-21.05,97.7815442617,15.908888873,0,15.908888873,79.58,-21.05,82.3169417556,131.89
2019-05-01 18:30:00,14.0705555415,0.0,14.0705555415,14.0705555415,0,14.0705555415,0.0,0.0,0.0,131.26,97.0905555415,-17.76,98.7015378571,14.0705555415,0,14.0705555415,83.02,-17.76,84.8983981003,125.03,97.1305555415,-21.24,99.4257633604,14.0705555415,0,14.0705555415,83.06,-21.24,85.7327312058,131.62
2019-05-01 19:00:00,11.7075555438,0.0,11.7075555438,11.7075555438,0,11.7075555438,0.0,0.0,0.0,131.26,96.8675555438,-21.09,99.1368317884,11.7075555438,0,11.7075555438,85.16,-21.09,87.7326262003,125.11,96.9575555438,-20.95,99.1951111549,11.7075555438,0,11.7075555438,85.25,-20.95,87.7864739012,131.62
2019-05-01 19:30:00,8.6989999913,0.0,8.6989999913,8.6989999913,0,8.6989999913,0.0,0.0,0.0,131.26,95.6889999913,-37.99,102.9544793554,8.6989999913,0,8.6989999913,86.99,-37.99,94.9236545862,123.76,95.9489999913,-12.2,96.7215105307,8.6989999913,0,8.6989999913,87.25,-12.2,88.0988223531,130.32
2019-05-01 20:00:00,7.4857777703,0.0,7.4857777703,7.4857777703,0,7.4857777703,0.0,0.0,0.0,131.26,94.6757777703,-38.41,102.1705975142,7.4857777703,0,7.4857777703,87.19,-38.41,95.2755173169,123.76,94.9357777703,-12.61,95.7695880792,7.4857777703,0,7.4857777703,87.45,-12.61,88.3544826254,130.32
2019-05-01 20:30:00,5.0843333282,0.0,5.0843333282,5.0843333282,0,5.0843333282,0.0,0.0,0.0,131.26,95.1843333282,-37.81,102.4190090322,5.0843333282,0,5.0843333282,90.1,-37.81,97.7118524029,123.76,95.4443333282,-12.02,96.1982388845,5.0843333282,0,5.0843333282,90.36,-12.02,91.1559652464,130.32
2019-05-01 21:00:00,2.6609999973000003,0.0,2.6609999973000003,2.6609999973000003,0,2.6609999973000003,0.0,0.0,0.0,131.26,95.3409999973,-37.47,102.4397734305,2.6609999973000003,0,2.6609999973000003,92.68,-37.47,99.9679113516,123.76,95.5909999973,-11.71,96.3055729462,2.6609999973000003,0,2.6609999973000003,92.93,-11.71,93.6648760208,130.32
2019-05-01 21:30:00,4.0202222182,0.0,4.0202222182,4.0202222182,0,4.0202222182,0.0,0.0,0.0,131.26,95.7302222182,-37.84,102.9375589663,4.0202222182,0,4.0202222182,91.71,-37.84,99.2098266302,123.76,95.9902222182,-12.06,96.7448518604,4.0202222182,0,4.0202222182,91.97,-12.06,92.7573420275,130.32
2019-05-01 22:00:00,2.5627777752,0.0,2.5627777752,2.5627777752,0,2.5627777752,0.0,0.0,0.0,131.26,90.0727777752,-43.93,100.2145208847,2.5627777752,0,2.5627777752,87.51,-43.93,97.9175418401,123.51,90.3827777752,-11.29,91.0851833086,2.5627777752,0,2.5627777752,87.82,-11.29,88.542738268,130.07
2019-05-01 22:30:00,4.109111107,0.0,4.109111107,4.109111107,0,4.109111107,0.0,0.0,0.0,131.26,79.319111107,-57.42,97.9212836252,4.109111107,0,4.109111107,75.21,-57.42,94.6234669625,123.51,79.819111107,-5.41,80.0022412056,4.109111107,0,4.109111107,75.71,-5.41,75.9030447347,130.07
2019-05-01 23:00:00,2.5603333308,0.0,2.5603333308,2.5603333308,0,2.5603333308,0.0,0.0,0.0,130.82,66.4403333308,-57.87,88.1093343131,2.5603333308,0,2.5603333308,63.88,-57.87,86.1950770056,123.81,66.4703333308,1.22,66.4815283602,2.5603333308,0,2.5603333308,63.91,1.22,63.9216434394,130.5
2019-05-01 23:30:00,2.5839999974,0.0,2.5839999974,2.5839999974,0,2.5839999974,0.0,0.0,0.0,130.32,60.5739999974,-60.56,85.6546734025,2.5839999974,0,2.5839999974,57.99,-60.56,83.8472044853,124.69,59.9639999974,9.13,60.6550755971,2.5839999974,0,2.5839999974,57.38,9.13,58.1018183881,131.26
2019-05-02 00:00:00,2.5592222197,0.0,2.5592222197,2.5592222197,0,2.5592222197,0.0,0.0,0.0,130.16,56.5292222197,-61.24,83.3420096036,2.5592222197,0,2.5592222197,53.97,-61.24,81.6278046991,124.69,56.0092222197,8.47,56.6460402292,2.5592222197,0,2.5592222197,53.45,8.47,54.1169418944,131.26
2019-05-02 00:30:00,2.6152222196,0.0,2.6152222196,2.6152222196,0,2.6152222196,0.0,0.0,0.0,130.16,54.9952222196,-61.54,82.5326969569,2.6152222196,0,2.6152222196,52.38,-61.54,80.81358796640001,124.5,54.5252222196,8.09,55.1221185922,2.6152222196,0,2.6152222196,51.91,8.09,52.5366177061,131.26
2019-05-02 01:00:00,2.5769999974,0.0,2.5769999974,2.5769999974,0,2.5769999974,0.0,0.0,0.0,130.32,53.9169999974,-61.98,82.1496396141,2.5769999974,0,2.5769999974,51.34,-61.98,80.4817743343,124.69,53.4569999974,7.89,54.0361263297,2.5769999974,0,2.5769999974,50.88,7.89,51.488119989,131.26
2019-05-02 01:30:00,2.6034444418,0.0,2.6034444418,2.6034444418,0,2.6034444418,0.0,0.0,0.0,130.32,58.0334444418,-61.3,84.4130953927,2.6034444418,0,2.6034444418,55.43,-61.3,82.6448721942,124.26,57.4734444418,8.18,58.052641766,2.6034444418,0,2.6034444418,54.87,8.18,55.4763850661,131.26
2019-05-02 02:00:00,2.598555553,0.0,2.598555553,2.598555553,0,2.598555553,0.0,0.0,0.0,130.32,57.968555553,-61.38,84.4266417246,2.598555553,0,2.598555553,55.37,-61.38,82.664026638,124.16,57.408555553,8.16,57.9855831279,2.598555553,0,2.598555553,54.81,8.16,55.4140929728,131.26
2019-05-02 02:30:00,2.5802222196,0.0,2.5802222196,2.5802222196,0,2.5802222196,0.0,0.0,0.0,130.32,57.6202222196,-61.68,84.4068267893,2.5802222196,0,2.5802222196,55.04,-61.68,82.6669462361,124.5,57.0702222196,7.98,57.625434178,2.5802222196,0,2.5802222196,54.49,7.98,55.0712311466,131.26
2019-05-02 03:00:00,2.6288888863,0.0,2.6288888863,2.6288888863,0,2.6288888863,0.0,0.0,0.0,130.32,55.9688888863,-62.21,83.6815429062,2.6288888863,0,2.6288888863,53.34,-62.21,81.946566127,124.69,55.4588888863,7.62,55.97993173,2.6288888863,0,2.6288888863,52.83,7.62,53.3767112138,131.26
2019-05-02 03:30:00,2.6623333307,0.0,2.6623333307,2.6623333307,0,2.6623333307,0.0,0.0,0.0,130.32,54.6823333307,-62.67,83.1726305853,2.6623333307,0,2.6623333307,52.02,-62.67,81.4469723194,124.69,54.2123333307,7.46,54.7232006114,2.6623333307,0,2.6623333307,51.55,7.46,52.0869858986,131.7
2019-05-02 04:00:00,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,130.32,53.344666664,-62.72,82.3374268574,2.654666664,0,2.654666664,50.69,-62.72,80.642882513,124.69,52.904666664,7.54,53.4392679107,2.654666664,0,2.654666664,50.25,7.54,50.8125388069,131.92
2019-05-02 04:30:00,2.7246666639,0.0,2.7246666639,2.7246666639,0,2.7246666639,0.0,0.0,0.0,130.32,52.4946666639,-62.76,81.8199708394,2.7246666639,0,2.7246666639,49.77,-62.76,80.0991292087,124.69,52.0946666639,7.53,52.6360636335,2.7246666639,0,2.7246666639,49.37,7.53,49.9409431229,131.73
2019-05-02 05:00:00,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,130.32,52.150777775,-62.71,81.5613126583,2.730777775,0,2.730777775,49.42,-62.71,79.8428487718,124.69,51.740777775,7.58,52.2930634479,2.730777775,0,2.730777775,49.01,7.58,49.5927061169,131.26
2019-05-02 05:30:00,2.7308888862,0.0,2.7308888862,2.7308888862,0,2.7308888862,0.0,0.0,0.0,130.18,54.5508888862,-62.35,82.8451687081,2.7308888862,0,2.7308888862,51.82,-62.35,81.0730220234,124.57,54.0708888862,7.66,54.6107738907,2.7308888862,0,2.7308888862,51.34,7.66,51.9082960614,131.45
2019-05-02 06:00:00,3.36733333,0.0,3.36733333,3.36733333,0,3.36733333,0.0,0.0,0.0,130.64,58.41733333,-62.38,85.4625604191,3.36733333,0,3.36733333,55.05,-62.38,83.1971568024,125.02,57.87733333,8.3,58.4694425609,3.36733333,0,3.36733333,54.51,8.3,55.1382816199,132.19
2019-05-02 06:30:00,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,131.26,70.1424444414,-61.45,93.2526943965,3.0624444414,0,3.0624444414,67.08,-61.45,90.9715829257,125.52,69.2924444414,9.39,69.9257817737,3.0624444414,0,3.0624444414,66.23,9.39,66.8923388737,132.19
2019-05-02 07:00:00,3.8168888851,0.0,3.8168888851,3.8168888851,0,3.8168888851,0.0,0.0,0.0,131.26,80.5768888851,-59.89,100.39644975,3.8168888851,0,3.8168888851,76.76,-59.89,97.3596923783,125.19,79.4868888851,10.66,80.1985106135,3.8168888851,0,3.8168888851,75.67,10.66,76.4171741168,131.98
2019-05-02 07:30:00,4.0602222182,0.0,4.0602222182,4.0602222182,0,4.0602222182,0.0,0.0,0.0,130.39,93.2102222182,-39.16,101.1021816083,4.0602222182,0,4.0602222182,89.15,-39.16,97.371598015,125.0,91.6302222182,5.63,91.8030202322,4.0602222182,0,4.0602222182,87.57,5.63,87.7507937286,131.98
2019-05-02 08:00:00,10.0909999899,0.0,10.0909999899,10.0909999899,0,10.0909999899,0.0,0.0,0.0,131.2,93.2609999899,-19.06,95.1887478598,10.0909999899,0,10.0909999899,83.17,-19.06,85.3260364719,125.0,92.8509999899,-17.94,94.5682388497,10.0909999899,0,10.0909999899,82.76,-17.94,84.6821185375,131.69
2019-05-02 08:30:00,9.1279999909,0.0,9.1279999909,9.1279999909,0,9.1279999909,0.0,0.0,0.0,130.58,95.4779999909,-15.35,96.7040380866,9.1279999909,0,9.1279999909,86.35,-15.35,87.703734242,123.89,95.5179999909,-18.77,97.3447544671,9.1279999909,0,9.1279999909,86.39,-18.77,88.4055710914,130.53
2019-05-02 09:00:00,11.2204444332,0.0,11.2204444332,11.2204444332,0,11.2204444332,0.0,0.0,0.0,131.26,91.3504444332,-14.42,92.4815662613,11.2204444332,0,11.2204444332,80.13,-14.42,81.4171560545,123.76,91.4104444332,-17.86,93.1388691765,11.2204444332,0,11.2204444332,80.19,-17.86,82.1548276123,130.75
2019-05-02 09:30:00,14.012999986,0.0,14.012999986,14.012999986,0,14.012999986,0.0,0.0,0.0,131.26,92.462999986,-15.51,93.7548210302,14.012999986,0,14.012999986,78.45,-15.51,79.9685100524,123.76,92.492999986,-18.96,94.4162943904,14.012999986,0,14.012999986,78.48,-18.96,80.7377978397,130.96
2019-05-02 10:00:00,10.2324444342,0.0,10.2324444342,10.2324444342,0,10.2324444342,0.0,0.0,0.0,131.26,92.8224444342,-14.53,93.9527918198,10.2324444342,0,10.2324444342,82.59,-14.53,83.8583865812,123.76,92.8724444342,-17.95,94.5911911078,10.2324444342,0,10.2324444342,82.64,-17.95,84.5669681377,130.32
2019-05-02 10:30:00,14.6525555409,0.0,14.6525555409,14.6525555409,0,14.6525555409,0.0,0.0,0.0,131.26,91.5125555409,-14.64,92.6761966291,14.6525555409,0,14.6525555409,76.86,-14.64,78.2418634747,123.76,91.56255554090001,-18.09,93.3324685047,14.6525555409,0,14.6525555409,76.91,-18.09,79.0088362147,131.21
2019-05-02 11:00:00,20.0035555356,0.0,20.0035555356,20.0035555356,0,20.0035555356,0.0,0.0,0.0,131.26,88.1735555356,-15.83,89.5832841315,20.0035555356,0,20.0035555356,68.17,-15.83,69.9838395631,124.49,88.2135555356,-19.33,90.3065904584,20.0035555356,0,20.0035555356,68.21,-19.33,70.8960718235,131.21
2019-05-02 11:30:00,22.0539999779,0.0,22.0539999779,22.0539999779,0,22.0539999779,0.0,0.0,0.0,131.26,85.8939999779,-16.56,87.4757842618,22.0539999779,0,22.0539999779,63.84,-16.56,65.9528558896,124.69,85.9339999779,-20.06,88.2442969954,22.0539999779,0,22.0539999779,63.88,-20.06,66.9556420326,131.21
2019-05-02 12:00:00,22.1751110889,0.0,22.1751110889,22.1751110889,0,22.1751110889,0.0,0.0,0.0,131.26,88.6251110889,-16.59,90.1645075156,22.1751110889,0,22.1751110889,66.45,-16.59,68.4896386324,124.69,88.6651110889,-20.1,90.9148608557,22.1751110889,0,22.1751110889,66.49,-20.1,69.4617167942,131.21
2019-05-02 12:30:00,22.6291110885,0.0,22.6291110885,22.6291110885,0,22.6291110885,0.0,0.0,0.0,131.26,87.2691110885,-16.66,88.8451087577,22.6291110885,0,22.6291110885,64.64,-16.66,66.7524171847,124.69,87.3091110885,-20.18,89.6108993318,22.6291110885,0,22.6291110885,64.68,-20.18,67.7549614419,131.36
2019-05-02 13:00:00,20.5319999795,0.0,20.5319999795,20.5319999795,0,20.5319999795,0.0,0.0,0.0,131.26,85.7119999795,-16.85,87.3525582938,20.5319999795,0,20.5319999795,65.18,-16.85,67.3227665801,124.69,85.7519999795,-20.38,88.1405122545,20.5319999795,0,20.5319999795,65.22,-20.38,68.330028538,132.19
2019-05-02 13:30:00,15.4641110956,0.0,15.4641110956,15.4641110956,0,15.4641110956,0.0,0.0,0.0,131.26,88.1741110956,-15.87,89.5909078395,15.4641110956,0,15.4641110956,72.71,-15.87,74.4217777267,124.69,88.2141110956,-19.39,90.3199949978,15.4641110956,0,15.4641110956,72.75,-19.39,75.2896712704,131.78
2019-05-02 14:00:00,17.0386666496,0.0,17.0386666496,17.0386666496,0,17.0386666496,0.0,0.0,0.0,131.7,85.9486666496,-15.91,87.4088176264,17.0386666496,0,17.0386666496,68.91,-15.91,70.7228124441,124.69,85.9986666496,-19.43,88.1662949517,17.0386666496,0,17.0386666496,68.96,-19.43,71.645003315,132.12
2019-05-02 14:30:00,14.8328888741,0.0,14.8328888741,14.8328888741,0,14.8328888741,0.0,0.0,0.0,131.54,84.1828888741,-15.09,85.5246565569,14.8328888741,0,14.8328888741,69.35,-15.09,70.9727454732,124.69,84.2328888741,-18.6,86.2620401339,14.8328888741,0,14.8328888741,69.4,-18.6,71.8492867049,131.78
2019-05-02 15:00:00,13.3915555422,0.0,13.3915555422,13.3915555422,0,13.3915555422,0.0,0.0,0.0,131.26,87.0615555422,-15.49,88.4288106525,13.3915555422,0,13.3915555422,73.67,-15.49,75.2808674233,124.69,87.1015555422,-19.0,89.1497671218,13.3915555422,0,13.3915555422,73.71,-19.0,76.1194068553,131.43
2019-05-02 15:30:00,12.801777765,0.0,12.801777765,12.801777765,0,12.801777765,0.0,0.0,0.0,131.54,87.071777765,-15.87,88.506222285,12.801777765,0,12.801777765,74.27,-15.87,75.9466246781,124.69,87.121777765,-19.36,89.2469257786,12.801777765,0,12.801777765,74.32,-19.36,76.8002083331,131.99
2019-05-02 16:00:00,12.3378888766,0.0,12.3378888766,12.3378888766,0,12.3378888766,0.0,0.0,0.0,131.26,89.6078888766,-15.82,90.993659938,12.3378888766,0,12.3378888766,77.27,-15.82,78.8728426012,124.69,89.6678888766,-19.31,91.7235323981,12.3378888766,0,12.3378888766,77.33,-19.31,79.7044854447,131.45
2019-05-02 16:30:00,11.5566666551,0.0,11.5566666551,11.5566666551,0,11.5566666551,0.0,0.0,0.0,131.26,92.9666666551,-15.63,94.2714061047,11.5566666551,0,11.5566666551,81.41,-15.63,82.8968334739,124.69,93.0166666551,-19.1,94.9574129577,11.5566666551,0,11.5566666551,81.46,-19.1,83.6692392699,131.26
2019-05-02 17:00:00,16.7173333166,0.0,16.7173333166,16.7173333166,0,16.7173333166,0.0,0.0,0.0,131.46,95.5273333166,-16.11,96.8762277888,16.7173333166,0,16.7173333166,78.81,-16.11,80.4397178016,124.69,95.6073333166,-19.6,97.595707815,16.7173333166,0,16.7173333166,78.89,-19.6,81.2883269603,131.65
2019-05-02 17:30:00,13.1504444313,0.0,13.1504444313,13.1504444313,0,13.1504444313,0.0,0.0,0.0,132.19,94.7804444313,-15.57,96.0508071106,13.1504444313,0,13.1504444313,81.63,-15.57,83.101635363,124.69,94.8404444313,-19.06,96.7367226028,13.1504444313,0,13.1504444313,81.69,-19.06,83.8840849029,131.65
2019-05-02 18:00:00,11.6575555439,0.0,11.6575555439,11.6575555439,0,11.6575555439,0.0,0.0,0.0,131.35,98.6375555439,-16.4,99.9916364686,11.6575555439,0,11.6575555439,86.98,-16.4,88.512600233,124.69,98.6975555439,-19.85,100.6738792852,11.6575555439,0,11.6575555439,87.04,-19.85,89.2747674318,131.56
2019-05-02 18:30:00,10.3396666563,0.0,10.3396666563,10.3396666563,0,10.3396666563,0.0,0.0,0.0,131.26,100.2296666563,-16.5,101.5787186277,10.3396666563,0,10.3396666563,89.89,-16.5,91.3918054313,124.69,100.2596666563,-19.94,102.2233063349,10.3396666563,0,10.3396666563,89.92,-19.94,92.1043430029,131.56
2019-05-02 19:00:00,7.8126666589,0.0,7.8126666589,7.8126666589,0,7.8126666589,0.0,0.0,0.0,131.26,100.8226666589,-16.4,102.1477856451,7.8126666589,0,7.8126666589,93.01,-16.4,94.4447992216,124.69,100.8726666589,-19.84,102.8052551131,7.8126666589,0,7.8126666589,93.06,-19.84,95.151401461,131.26
2019-05-02 19:30:00,7.627666659,0.0,7.627666659,7.627666659,0,7.627666659,0.0,0.0,0.0,131.26,102.597666659,-16.43,103.9048897015,7.627666659,0,7.627666659,94.97,-16.43,96.3807335519,124.69,102.657666659,-19.85,104.5591651835,7.627666659,0,7.627666659,95.03,-19.85,97.0810146218,131.26
2019-05-02 20:00:00,8.7933333245,0.0,8.7933333245,8.7933333245,0,8.7933333245,0.0,0.0,0.0,131.26,97.1333333245,-18.98,98.9703230405,8.7933333245,0,8.7933333245,88.34,-18.98,90.3559405905,124.86,97.1733333245,-22.45,99.7329394403,8.7933333245,0,8.7933333245,88.38,-22.45,91.1867693254,131.93
2019-05-02 20:30:00,7.3168888816,0.0,7.3168888816,7.3168888816,0,7.3168888816,0.0,0.0,0.0,131.26,95.1968888816,-19.76,97.2260523354,7.3168888816,0,7.3168888816,87.88,-19.76,90.0741472344,124.69,95.2268888816,-23.22,98.0169820289,7.3168888816,0,7.3168888816,87.91,-23.22,90.9248948308,131.29
2019-05-02 21:00:00,6.8867777709,0.0,6.8867777709,6.8867777709,0,6.8867777709,0.0,0.0,0.0,131.26,94.9167777709,-25.2,98.2050645456,6.8867777709,0,6.8867777709,88.03,-25.2,91.565937444,124.43,95.0067777709,-20.53,97.199633345,6.8867777709,0,6.8867777709,88.12,-20.53,90.4799165561,130.99
2019-05-02 21:30:00,6.6888888822,0.0,6.6888888822,6.6888888822,0,6.6888888822,0.0,0.0,0.0,131.26,92.6888888822,-44.82,102.9566050441,6.6888888822,0,6.6888888822,86.0,-44.82,96.9785151464,123.45,93.0188888822,-10.51,93.6107568011,6.6888888822,0,6.6888888822,86.33,-10.51,86.9674019389,130.01
2019-05-02 22:00:00,2.8502222194,0.0,2.8502222194,2.8502222194,0,2.8502222194,0.0,0.0,0.0,131.26,92.8302222194,-55.91,108.3668688174,2.8502222194,0,2.8502222194,89.98,-55.91,105.9354921639,124.36,91.5502222194,12.6,92.4132197709,2.8502222194,0,2.8502222194,88.7,12.6,89.5904570811,131.1
2019-05-02 22:30:00,2.477444442,0.0,2.477444442,2.477444442,0,2.477444442,0.0,0.0,0.0,131.26,83.777444442,-58.11,101.957992807,2.477444442,0,2.477444442,81.3,-58.11,99.9322875751,124.89,82.597444442,12.18,83.4906595275,2.477444442,0,2.477444442,80.12,12.18,81.0405256646,131.54
2019-05-02 23:00:00,2.4528888864000002,0.0,2.4528888864000002,2.4528888864000002,0,2.4528888864000002,0.0,0.0,0.0,129.76,66.7128888864,-58.21,88.5382044294,2.4528888864000002,0,2.4528888864000002,64.26,-58.21,86.7049692924,123.72,65.9528888864,10.79,66.8296913989,2.4528888864000002,0,2.4528888864000002,63.5,10.79,64.4102018317,130.58
2019-05-02 23:30:00,2.4355555531,0.0,2.4355555531,2.4355555531,0,2.4355555531,0.0,0.0,0.0,129.94,61.9055555531,-59.61,85.9398039813,2.4355555531,0,2.4355555531,59.47,-59.61,84.2023336969,124.09,61.2555555531,9.86,62.0440382803,2.4355555531,0,2.4355555531,58.82,9.86,59.6406908075,130.83
