Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-03 00:00:00,2.4802222197,0.0,2.4802222197,2.4802222197,0,2.4802222197,0.0,0.0,0.0,130.96,57.9402222197,-61.48,84.4799369725,2.4802222197,0,2.4802222197,55.46,-61.48,82.7985627895,125.18,57.4002222197,8.92,58.0891720622,2.4802222197,0,2.4802222197,54.92,8.92,55.6396693017,131.89
2019-05-03 00:30:00,2.3839999976,0.0,2.3839999976,2.3839999976,0,2.3839999976,0.0,0.0,0.0,131.26,56.2539999976,-62.3,83.939278742,2.3839999976,0,2.3839999976,53.87,-62.3,82.3605906973,125.63,55.7539999976,8.42,56.3862121066,2.3839999976,0,2.3839999976,53.37,8.42,54.0301147509,132.19
2019-05-03 01:00:00,2.3977777754,0.0,2.3977777754,2.3977777754,0,2.3977777754,0.0,0.0,0.0,131.26,54.5477777754,-64.2,84.2442879977,2.3977777754,0,2.3977777754,52.15,-64.2,82.7119247751,125.63,54.0777777754,6.86,54.5111516033,2.3977777754,0,2.3977777754,51.68,6.86,52.1333098892,132.19
2019-05-03 01:30:00,2.4691111086,0.0,2.4691111086,2.4691111086,0,2.4691111086,0.0,0.0,0.0,131.18,58.5991111086,-63.33,86.2817751482,2.4691111086,0,2.4691111086,56.13,-63.33,84.6242624783,125.43,58.0391111086,7.34,58.5014018489,2.4691111086,0,2.4691111086,55.57,7.34,56.0526582777,132.19
2019-05-03 02:00:00,2.5473333308,0.0,2.5473333308,2.5473333308,0,2.5473333308,0.0,0.0,0.0,130.72,58.7773333308,-63.32,86.3955861921,2.5473333308,0,2.5473333308,56.23,-63.32,84.6831464933,125.09,58.2073333308,7.15,58.6448305776,2.5473333308,0,2.5473333308,55.66,7.15,56.1173600591,131.92
2019-05-03 02:30:00,2.6557777751,0.0,2.6557777751,2.6557777751,0,2.6557777751,0.0,0.0,0.0,130.32,58.4957777751,-63.63,86.4322446632,2.6557777751,0,2.6557777751,55.84,-63.63,84.6574420828,124.69,57.9357777751,6.85,58.3393250424,2.6557777751,0,2.6557777751,55.28,6.85,55.7027907739,132.0
2019-05-03 03:00:00,2.6203333307000003,0.0,2.6203333307000003,2.6203333307000003,0,2.6203333307000003,0.0,0.0,0.0,130.88,56.7603333307,-64.02,85.5587274322,2.6203333307000003,0,2.6203333307000003,54.14,-64.02,83.8433062325,125.28,56.2503333307,6.67,56.6444074893,2.6203333307000003,0,2.6203333307000003,53.63,6.67,54.0431845842,132.19
2019-05-03 03:30:00,2.626666664,0.0,2.626666664,2.626666664,0,2.626666664,0.0,0.0,0.0,131.26,55.466666664,-64.41,85.0011718203,2.626666664,0,2.626666664,52.84,-64.41,83.3109458595,125.63,54.996666664,6.59,55.3900843487,2.626666664,0,2.626666664,52.37,6.59,52.7829991569,132.19
2019-05-03 04:00:00,2.5669999974,0.0,2.5669999974,2.5669999974,0,2.5669999974,0.0,0.0,0.0,131.26,54.3069999974,-64.65,84.4326521479,2.5669999974,0,2.5669999974,51.74,-64.65,82.8048917637,125.63,53.8469999974,6.48,54.2355032126,2.5669999974,0,2.5669999974,51.28,6.48,51.6878012688,132.19
2019-05-03 04:30:00,2.536555553,0.0,2.536555553,2.536555553,0,2.536555553,0.0,0.0,0.0,131.26,53.346555553,-64.77,83.9107137937,2.536555553,0,2.536555553,50.81,-64.77,82.3213763247,125.63,52.916555553,6.39,53.3009751468,2.536555553,0,2.536555553,50.38,6.39,50.7836243291,132.19
2019-05-03 05:00:00,2.492444442,0.0,2.492444442,2.492444442,0,2.492444442,0.0,0.0,0.0,130.9,53.692444442,-65.07,84.3622160102,2.492444442,0,2.492444442,51.2,-65.07,82.798217976,125.63,53.252444442,5.87,53.5749917316,2.492444442,0,2.492444442,50.76,5.87,51.09828275,132.19
2019-05-03 05:30:00,2.4926666642,0.0,2.4926666642,2.4926666642,0,2.4926666642,0.0,0.0,0.0,130.7,57.2526666642,-64.95,86.5815819915,2.4926666642,0,2.4926666642,54.76,-64.95,84.9538704239,125.24,56.7126666642,5.8,57.0084779674,2.4926666642,0,2.4926666642,54.22,5.8,54.5293352243,132.19
2019-05-03 06:00:00,2.5326666640999997,0.0,2.5326666640999997,2.5326666640999997,0,2.5326666640999997,0.0,0.0,0.0,130.91,67.2426666641,-66.0,94.2208905716,2.5326666640999997,0,2.5326666640999997,64.71,-66.0,92.4304284313,125.63,66.4526666641,5.03,66.6427625986,2.5326666640999997,0,2.5326666640999997,63.92,5.03,64.1176052266,132.19
2019-05-03 06:30:00,2.826777775,0.0,2.826777775,2.826777775,0,2.826777775,0.0,0.0,0.0,130.32,75.336777775,-63.38,98.4512797556,2.826777775,0,2.826777775,72.51,-63.38,96.3053710859,124.78,74.346777775,6.8,74.6571052581,2.826777775,0,2.826777775,71.52,6.8,71.8425389306,131.4
2019-05-03 07:00:00,3.6311111074999998,0.0,3.6311111074999998,3.6311111074999998,0,3.6311111074999998,0.0,0.0,0.0,130.11,83.9311111075,-51.71,98.5817199674,3.6311111074999998,0,3.6311111074999998,80.3,-51.71,95.5092356791,124.54,82.6511111075,6.39,82.8977579148,3.6311111074999998,0,3.6311111074999998,79.02,6.39,79.2779446,131.48
2019-05-03 07:30:00,10.8543333225,0.0,10.8543333225,10.8543333225,0,10.8543333225,0.0,0.0,0.0,130.32,89.4043333225,-33.11,95.3383811318,10.8543333225,0,10.8543333225,78.55,-33.11,85.2430325599,125.13,88.3143333225,-6.02,88.519274004,10.8543333225,0,10.8543333225,77.46,-6.02,77.6935775982,132.0
2019-05-03 08:00:00,14.8744444296,0.0,14.8744444296,14.8744444296,0,14.8744444296,0.0,0.0,0.0,130.71,91.9144444296,-19.68,93.9976994123,14.8744444296,0,14.8744444296,77.04,-19.68,79.5139233091,124.15,91.9544444296,-23.15,94.8237436002,14.8744444296,0,14.8744444296,77.08,-23.15,80.4813574687,131.42
2019-05-03 08:30:00,16.0524444284,0.0,16.0524444284,16.0524444284,0,16.0524444284,0.0,0.0,0.0,131.26,92.5024444284,-17.99,94.2355682597,16.0524444284,0,16.0524444284,76.45,-17.99,78.5381601516,124.69,92.52244442840001,-21.48,94.9831202004,16.0524444284,0,16.0524444284,76.47,-21.48,79.4295366976,131.26
2019-05-03 09:00:00,16.2832222059,0.0,16.2832222059,16.2832222059,0,16.2832222059,0.0,0.0,0.0,131.26,92.5432222059,-17.08,94.1061867055,16.2832222059,0,16.2832222059,76.26,-17.08,78.1493058191,124.69,92.5632222059,-20.56,94.8191104427,16.2832222059,0,16.2832222059,76.28,-20.56,79.0022278167,131.26
2019-05-03 09:30:00,17.9301110932,0.0,17.9301110932,17.9301110932,0,17.9301110932,0.0,0.0,0.0,131.26,92.5401110932,-17.15,94.1158576497,17.9301110932,0,17.9301110932,74.61,-17.15,76.555696065,124.69,92.5901110932,-20.65,94.8649101209,17.9301110932,0,17.9301110932,74.66,-20.65,77.4631402668,131.26
2019-05-03 10:00:00,21.2844444232,0.0,21.2844444232,21.2844444232,0,21.2844444232,0.0,0.0,0.0,131.26,85.7944444232,-17.17,87.4956890017,21.2844444232,0,21.2844444232,64.51,-17.17,66.7558911258,124.69,85.8244444232,-20.7,88.285475932,21.2844444232,0,21.2844444232,64.54,-20.7,67.7783269195,132.14
2019-05-03 10:30:00,23.8113333095,0.0,23.8113333095,23.8113333095,0,23.8113333095,0.0,0.0,0.0,131.26,83.9113333095,-16.8,85.5765847518,23.8113333095,0,23.8113333095,60.1,-16.8,62.4039261585,124.81,83.9613333095,-20.35,86.3922912713,23.8113333095,0,23.8113333095,60.15,-20.35,63.499173223,132.14
2019-05-03 11:00:00,25.7825555298,0.0,25.7825555298,25.7825555298,0,25.7825555298,0.0,0.0,0.0,131.26,83.3825555298,-17.11,85.1199310777,25.7825555298,0,25.7825555298,57.6,-17.11,60.0875369773,125.57,83.4025555298,-20.68,85.9281599297,25.7825555298,0,25.7825555298,57.62,-20.68,61.2186801557,132.14
2019-05-03 11:30:00,25.958999974,0.0,25.958999974,25.958999974,0,25.958999974,0.0,0.0,0.0,131.26,83.048999974,-17.03,84.7771036111,25.958999974,0,25.958999974,57.09,-17.03,59.5759095608,125.05,83.088999974,-20.59,85.6021612851,25.958999974,0,25.958999974,57.13,-20.59,60.727135615,132.14
2019-05-03 12:00:00,20.178222202,0.0,20.178222202,20.178222202,0,20.178222202,0.0,0.0,0.0,131.26,87.048222202,-15.33,88.3877926443,20.178222202,0,20.178222202,66.87,-15.33,68.6047068356,124.73,87.098222202,-18.86,89.1167768198,20.178222202,0,20.178222202,66.92,-18.86,69.5268725027,131.37
2019-05-03 12:30:00,18.9614444255,0.0,18.9614444255,18.9614444255,0,18.9614444255,0.0,0.0,0.0,131.26,87.1914444255,-15.44,88.5479620375,18.9614444255,0,18.9614444255,68.23,-15.44,69.9551749337,124.73,87.2314444255,-18.97,89.2702962724,18.9614444255,0,18.9614444255,68.27,-18.97,70.8565720311,131.56
2019-05-03 13:00:00,18.5823333148,0.0,18.5823333148,18.5823333148,0,18.5823333148,0.0,0.0,0.0,131.82,89.6223333148,-17.05,91.2297381821,18.5823333148,0,18.5823333148,71.04,-17.05,73.0574027734,125.26,89.6823333148,-20.57,92.0111178542,18.5823333148,0,18.5823333148,71.1,-20.57,74.01577467,132.19
2019-05-03 13:30:00,16.7685555388,0.0,16.7685555388,16.7685555388,0,16.7685555388,0.0,0.0,0.0,132.19,88.4385555388,-18.47,90.3466601806,16.7685555388,0,16.7685555388,71.67,-18.47,74.011686915,125.63,88.4885555388,-22.04,91.1920284967,16.7685555388,0,16.7685555388,71.72,-22.04,75.0301272823,132.55
2019-05-03 14:00:00,15.1967777626,0.0,15.1967777626,15.1967777626,0,15.1967777626,0.0,0.0,0.0,132.19,88.0667777626,-17.57,89.802351002,15.1967777626,0,15.1967777626,72.87,-17.57,74.9582670557,125.63,88.1267777626,-21.11,90.6198712139,15.1967777626,0,15.1967777626,72.93,-21.11,75.9237578101,132.19
2019-05-03 14:30:00,21.0976666456,0.0,21.0976666456,21.0976666456,0,21.0976666456,0.0,0.0,0.0,132.19,82.3476666456,-16.95,84.0740191853,21.0976666456,0,21.0976666456,61.25,-16.95,63.5520652694,125.63,82.4076666456,-20.53,84.9264647914,21.0976666456,0,21.0976666456,61.31,-20.53,64.6559896684,132.19
2019-05-03 15:00:00,21.395444423,0.0,21.395444423,21.395444423,0,21.395444423,0.0,0.0,0.0,132.19,79.535444423,-17.07,81.3466152927,21.395444423,0,21.395444423,58.14,-17.07,60.5940962471,125.63,79.585444423,-20.65,82.2208335157,21.395444423,0,21.395444423,58.19,-20.65,61.7454338393,132.19
2019-05-03 15:30:00,21.9624444225,0.0,21.9624444225,21.9624444225,0,21.9624444225,0.0,0.0,0.0,131.98,80.6524444225,-32.96,87.1273687846,21.9624444225,0,21.9624444225,58.69,-32.96,67.3117946574,124.91,80.8624444225,-13.76,82.0248286678,21.9624444225,0,21.9624444225,58.9,-13.76,60.4859289422,131.47
2019-05-03 16:00:00,19.0476666476,0.0,19.0476666476,19.0476666476,0,19.0476666476,0.0,0.0,0.0,131.26,83.7276666476,-37.69,91.8197051959,19.0476666476,0,19.0476666476,64.68,-37.69,74.8601262355,124.41,84.0176666476,-11.64,84.8201503707,19.0476666476,0,19.0476666476,64.97,-11.64,66.0044733333,131.26
2019-05-03 16:30:00,19.0646666476,0.0,19.0646666476,19.0646666476,0,19.0646666476,0.0,0.0,0.0,131.26,84.6346666476,-37.33,92.5016524098,19.0646666476,0,19.0646666476,65.57,-37.33,75.4516653229,123.76,84.9146666476,-11.32,85.6658800916,19.0646666476,0,19.0646666476,65.85,-11.32,66.8159030471,131.26
2019-05-03 17:00:00,16.0232222062,0.0,16.0232222062,16.0232222062,0,16.0232222062,0.0,0.0,0.0,131.26,87.7032222062,-37.16,95.2508308906,16.0232222062,0,16.0232222062,71.68,-37.16,80.7396309132,123.76,87.9632222062,-11.23,88.6771749713,16.0232222062,0,16.0232222062,71.94,-11.23,72.8112388303,130.42
2019-05-03 17:30:00,13.1466666535,0.0,13.1466666535,13.1466666535,0,13.1466666535,0.0,0.0,0.0,131.26,91.1566666535,-37.05,98.3983758778,13.1466666535,0,13.1466666535,78.01,-37.05,86.361233201,123.76,91.4166666535,-11.15,92.0941335919,13.1466666535,0,13.1466666535,78.27,-11.15,79.0602011128,130.32
2019-05-03 18:00:00,13.5584444309,0.0,13.5584444309,13.5584444309,0,13.5584444309,0.0,0.0,0.0,131.26,93.3984444309,-36.67,100.3392162722,13.5584444309,0,13.5584444309,79.84,-36.67,87.8584913369,123.76,93.6684444309,-10.71,94.278744063,13.5584444309,0,13.5584444309,80.11,-10.71,80.8227455609,130.32
2019-05-03 18:30:00,10.4419999896,0.0,10.4419999896,10.4419999896,0,10.4419999896,0.0,0.0,0.0,131.26,93.5919999896,-37.1,100.67707019,10.4419999896,0,10.4419999896,83.15,-37.1,91.0512630335,123.76,93.8619999896,-11.12,94.5184079534,10.4419999896,0,10.4419999896,83.42,-11.12,84.1578920839,130.32
2019-05-03 19:00:00,10.1542222121,0.0,10.1542222121,10.1542222121,0,10.1542222121,0.0,0.0,0.0,131.26,96.0242222121,-37.76,103.1817273137,10.1542222121,0,10.1542222121,85.87,-37.76,93.8055142302,123.76,96.2842222121,-11.79,97.0033790493,10.1542222121,0,10.1542222121,86.13,-11.79,86.9331984917,130.55
2019-05-03 19:30:00,7.6421111035,0.0,7.6421111035,7.6421111035,0,7.6421111035,0.0,0.0,0.0,131.26,93.4621111035,-43.62,103.1400533833,7.6421111035,0,7.6421111035,85.82,-43.62,96.2692931313,123.76,93.7921111035,-10.93,94.4268235474,7.6421111035,0,7.6421111035,86.15,-10.93,86.8405861334,130.55
2019-05-03 20:00:00,8.1439999919,0.0,8.1439999919,8.1439999919,0,8.1439999919,0.0,0.0,0.0,131.26,89.8439999919,-57.92,106.895606713,8.1439999919,0,8.1439999919,81.7,-57.92,100.1479725207,122.82,90.3439999919,-6.12,90.551050433,8.1439999919,0,8.1439999919,82.2,-6.12,82.4275099709,129.67
2019-05-03 20:30:00,7.4298888815,0.0,7.4298888815,7.4298888815,0,7.4298888815,0.0,0.0,0.0,131.26,89.5498888815,-58.3,106.855381702,7.4298888815,0,7.4298888815,82.12,-58.3,100.7103986687,122.82,90.0398888815,-6.52,90.2756444994,7.4298888815,0,7.4298888815,82.61,-6.52,82.8668962855,129.38
2019-05-03 21:00:00,4.7501111064,0.0,4.7501111064,4.7501111064,0,4.7501111064,0.0,0.0,0.0,130.62,94.9401111064,-48.44,106.5835742358,4.7501111064,0,4.7501111064,90.19,-48.44,102.3751420023,124.09,94.8701111064,3.59,94.9380117831,4.7501111064,0,4.7501111064,90.12,3.59,90.19147687,130.67
2019-05-03 21:30:00,2.5045555531,0.0,2.5045555531,2.5045555531,0,2.5045555531,0.0,0.0,0.0,130.46,94.1345555531,-45.4,104.5106432339,2.5045555531,0,2.5045555531,91.63,-45.4,102.2605344207,124.74,93.8045555531,7.41,94.0967732842,2.5045555531,0,2.5045555531,91.3,7.41,91.6002079692,131.54
2019-05-03 22:00:00,2.5554444418999998,0.0,2.5554444418999998,2.5554444418999998,0,2.5554444418999998,0.0,0.0,0.0,131.26,83.5454444419,-46.14,95.4397238418,2.5554444418999998,0,2.5554444418999998,80.99,-46.14,93.2109419543,125.63,83.3254444419,7.14,83.630791527,2.5554444418999998,0,2.5554444418999998,80.77,7.14,81.0849708639,132.26
2019-05-03 22:30:00,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,131.26,77.8216666641,-48.28,91.5814948687,2.5716666641,0,2.5716666641,75.25,-48.28,89.4064924936,125.63,77.6516666641,5.15,77.822257971,2.5716666641,0,2.5716666641,75.08,5.15,75.2564209885,132.49
2019-05-03 23:00:00,2.6574444418,0.0,2.6574444418,2.6574444418,0,2.6574444418,0.0,0.0,0.0,131.26,72.8374444418,-49.58,88.1105539241,2.6574444418,0,2.6574444418,70.18,-49.58,85.9267641658,125.93,72.7174444418,4.12,72.8340656983,2.6574444418,0,2.6574444418,70.06,4.12,70.1810373249,132.89
2019-05-03 23:30:00,2.7057777751,0.0,2.7057777751,2.7057777751,0,2.7057777751,0.0,0.0,0.0,131.95,68.5657777751,-55.07,87.9429973443,2.7057777751,0,2.7057777751,65.86,-55.07,85.8501281304,126.11,68.6257777751,-0.7000000000000001,68.6293477693,2.7057777751,0,2.7057777751,65.92,-0.7000000000000001,65.9237165214,133.1
2019-05-04 00:00:00,2.7868888861,0.0,2.7868888861,2.7868888861,0,2.7868888861,0.0,0.0,0.0,132.19,63.1268888861,-63.64,89.6384610557,2.7868888861,0,2.7868888861,60.34,-63.64,87.6981482131,124.69,63.6568888861,-10.58,64.5301162455,2.7868888861,0,2.7868888861,60.87,-10.58,61.7826294358,131.26
2019-05-04 00:30:00,2.7041111084000002,0.0,2.7041111084000002,2.7041111084000002,0,2.7041111084000002,0.0,0.0,0.0,132.19,62.2041111084,-64.09,89.3133782744,2.7041111084000002,0,2.7041111084000002,59.5,-64.09,87.4515757434,124.69,62.7141111084,-10.83,63.6423493605,2.7041111084000002,0,2.7041111084000002,60.01,-10.83,60.9794145593,131.26
2019-05-04 01:00:00,4.1867777736,0.0,4.1867777736,4.1867777736,0,4.1867777736,0.0,0.0,0.0,131.81,56.6967777736,-63.07,84.8077208154,4.1867777736,0,4.1867777736,52.51,-63.07,82.0678073303,124.31,57.2267777736,-10.38,58.1605406986,4.1867777736,0,4.1867777736,53.04,-10.38,54.0461469487,130.95
2019-05-04 01:30:00,2.6948888862,0.0,2.6948888862,2.6948888862,0,2.6948888862,0.0,0.0,0.0,131.26,57.5048888862,-61.2,83.9776889764,2.6948888862,0,2.6948888862,54.81,-61.2,82.155803812,123.72,58.0148888862,-9.16,58.733575853,2.6948888862,0,2.6948888862,55.32,-9.16,56.0732378234,130.32
2019-05-04 02:00:00,2.7608888861,0.0,2.7608888861,2.7608888861,0,2.7608888861,0.0,0.0,0.0,131.26,57.4808888861,-61.19,83.9539676676,2.7608888861,0,2.7608888861,54.72,-61.19,82.0883335194,123.08,58.0008888861,-9.22,58.7291368196,2.7608888861,0,2.7608888861,55.24,-9.22,56.0041605597,130.32
2019-05-04 02:30:00,2.8269999972,0.0,2.8269999972,2.8269999972,0,2.8269999972,0.0,0.0,0.0,131.26,57.0969999972,-61.36,83.8159710835,2.8269999972,0,2.8269999972,54.27,-61.36,81.916314004,123.76,57.6069999972,-9.16,58.3307127393,2.8269999972,0,2.8269999972,54.78,-9.16,55.5405617545,130.32
2019-05-04 03:00:00,2.8301111083,0.0,2.8301111083,2.8301111083,0,2.8301111083,0.0,0.0,0.0,131.55,55.0701111083,-61.88,82.8362936006,2.8301111083,0,2.8301111083,52.24,-61.88,80.9824178449,123.76,55.6001111083,-9.39,56.387449448,2.8301111083,0,2.8301111083,52.77,-9.39,53.5989272281,130.63
2019-05-04 03:30:00,2.8676666638,0.0,2.8676666638,2.8676666638,0,2.8676666638,0.0,0.0,0.0,131.28,53.3376666638,-62.47,82.1426051762,2.8676666638,0,2.8676666638,50.47,-62.47,80.3101600048,123.76,53.8576666638,-10.22,54.818761920200004,2.8676666638,0,2.8676666638,50.99,-10.22,52.0041200291,130.35
2019-05-04 04:00:00,2.9265555526,0.0,2.9265555526,2.9265555526,0,2.9265555526,0.0,0.0,0.0,131.28,52.0365555526,-62.69,81.4729354681,2.9265555526,0,2.9265555526,49.11,-62.69,79.6355963122,123.76,52.5565555526,-10.49,53.5932050876,2.9265555526,0,2.9265555526,49.63,-10.49,50.7264920924,130.35
2019-05-04 04:30:00,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,131.28,51.1354444415,-63.04,81.1718872408,2.9554444415,0,2.9554444415,48.18,-63.04,79.3432668851,123.76,51.6554444415,-10.67,52.7459367198,2.9554444415,0,2.9554444415,48.7,-10.67,49.8551792696,130.55
2019-05-04 05:00:00,2.9197777749,0.0,2.9197777749,2.9197777749,0,2.9197777749,0.0,0.0,0.0,131.28,50.4897777749,-62.95,80.6964693141,2.9197777749,0,2.9197777749,47.57,-62.95,78.9025183375,123.76,51.0197777749,-10.66,52.1215245767,2.9197777749,0,2.9197777749,48.1,-10.66,49.2670843464,130.32
2019-05-04 05:30:00,2.9126666638,0.0,2.9126666638,2.9126666638,0,2.9126666638,0.0,0.0,0.0,131.28,51.1926666638,-62.83,81.0450369865,2.9126666638,0,2.9126666638,48.28,-62.83,79.2374109875,123.76,51.7226666638,-10.62,52.8016917041,2.9126666638,0,2.9126666638,48.81,-10.62,49.9519819427,130.32
2019-05-04 06:00:00,2.8175555527,0.0,2.8175555527,2.8175555527,0,2.8175555527,0.0,0.0,0.0,131.43,51.5375555527,-62.43,80.9544596199,2.8175555527,0,2.8175555527,48.72,-62.43,79.1905505727,123.65,52.0575555527,-10.19,53.0455011299,2.8175555527,0,2.8175555527,49.24,-10.19,50.2833342172,130.51
2019-05-04 06:30:00,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,131.32,54.9541111081,-61.74,82.6545941112,2.9641111081,0,2.9641111081,51.99,-61.74,80.714234804,123.76,55.4741111081,-9.26,56.241662522,2.9641111081,0,2.9641111081,52.51,-9.26,53.3202372463,130.74
2019-05-04 07:00:00,3.7414444407,0.0,3.7414444407,3.7414444407,0,3.7414444407,0.0,0.0,0.0,131.22,58.3514444407,-60.98,84.4005418722,3.7414444407,0,3.7414444407,54.61,-60.98,81.8584907019,123.57,58.8714444407,-8.75,59.5181440448,3.7414444407,0,3.7414444407,55.13,-8.75,55.8200627015,130.3
2019-05-04 07:30:00,4.9106666618,0.0,4.9106666618,4.9106666618,0,4.9106666618,0.0,0.0,0.0,132.09,64.9106666618,-59.52,88.0682976245,4.9106666618,0,4.9106666618,60.0,-59.52,84.5140840334,124.27,65.4206666618,-6.73,65.7659222278,4.9106666618,0,4.9106666618,60.51,-6.73,60.8831093161,131.15
2019-05-04 08:00:00,7.3469999927,0.0,7.3469999927,7.3469999927,0,7.3469999927,0.0,0.0,0.0,132.19,70.9169999927,-58.86,92.1613828453,7.3469999927,0,7.3469999927,63.57,-58.86,86.6351227852,123.88,71.4369999927,-6.1,71.6969662395,7.3469999927,0,7.3469999927,64.09,-6.1,64.3796404153,131.26
2019-05-04 08:30:00,9.6314444348,0.0,9.6314444348,9.6314444348,0,9.6314444348,0.0,0.0,0.0,131.67,75.1514444348,-57.61,94.6924057179,9.6314444348,0,9.6314444348,65.52,-57.61,87.2455299715,123.46,75.6614444348,-5.38,75.8524790232,9.6314444348,0,9.6314444348,66.03,-5.38,66.2488135743,130.54
2019-05-04 09:00:00,14.0929999859,0.0,14.0929999859,14.0929999859,0,14.0929999859,0.0,0.0,0.0,131.26,75.2629999859,-56.01,93.8170521114,14.0929999859,0,14.0929999859,61.17,-56.01,82.9390679957,122.82,75.7729999859,-4.17,75.8876566173,14.0929999859,0,14.0929999859,61.68,-4.17,61.8207998978,130.22
2019-05-04 09:30:00,16.0262222062,0.0,16.0262222062,16.0262222062,0,16.0262222062,0.0,0.0,0.0,131.26,76.7962222062,-54.19,93.9905093355,16.0262222062,0,16.0262222062,60.77,-54.19,81.4220424701,122.82,77.3262222062,-2.58,77.369251261,16.0262222062,0,16.0262222062,61.3,-2.58,61.3542696151,129.38
2019-05-04 10:00:00,23.3474444211,0.0,23.3474444211,23.3474444211,0,23.3474444211,0.0,0.0,0.0,131.26,70.9874444211,-54.0,89.1920246739,23.3474444211,0,23.3474444211,47.64,-54.0,72.0108991751,122.82,71.5174444211,-2.43,71.5587154477,23.3474444211,0,23.3474444211,48.17,-2.43,48.231253353,129.38
2019-05-04 10:30:00,25.9374444185,0.0,25.9374444185,25.9374444185,0,25.9374444185,0.0,0.0,0.0,131.26,67.1974444185,-53.96,86.1810776005,25.9374444185,0,25.9374444185,41.26,-53.96,67.9269401637,122.82,67.7374444185,-2.4,67.7799481879,25.9374444185,0,25.9374444185,41.8,-2.4,41.8688428309,129.38
2019-05-04 11:00:00,24.9626666417,0.0,24.9626666417,24.9626666417,0,24.9626666417,0.0,0.0,0.0,131.26,65.0026666417,-54.55,84.8589958138,24.9626666417,0,24.9626666417,40.04,-54.55,67.6676000757,122.82,65.5426666417,-2.96,65.6094715,24.9626666417,0,24.9626666417,40.58,-2.96,40.6878114427,129.38
2019-05-04 11:30:00,24.9465555306,0.0,24.9465555306,24.9465555306,0,24.9465555306,0.0,0.0,0.0,131.26,64.7565555306,-54.88,84.8836019746,24.9465555306,0,24.9465555306,39.81,-54.88,67.798602493,122.82,65.2965555306,-3.2,65.3749199935,24.9465555306,0,24.9465555306,40.35,-3.2,40.4766908232,129.38
2019-05-04 12:00:00,25.7353333076,0.0,25.7353333076,25.7353333076,0,25.7353333076,0.0,0.0,0.0,131.26,67.5653333076,-56.39,88.0051496503,25.7353333076,0,25.7353333076,41.83,-56.39,70.2109749256,123.02,68.1153333076,-4.51,68.2644763519,25.7353333076,0,25.7353333076,42.38,-4.51,42.6192972725,129.87
2019-05-04 12:30:00,27.0451110841,0.0,27.0451110841,27.0451110841,0,27.0451110841,0.0,0.0,0.0,131.26,64.6751110841,-58.41,87.1469913063,27.0451110841,0,27.0451110841,37.63,-58.41,69.4819760801,123.52,65.2151110841,-6.33,65.5215965442,27.0451110841,0,27.0451110841,38.17,-6.33,38.6913142708,130.32
2019-05-04 13:00:00,26.844888862,0.0,26.844888862,26.844888862,0,26.844888862,0.0,0.0,0.0,131.26,63.624888862,-57.09,85.4833000223,26.844888862,0,26.844888862,36.78,-57.09,67.9119761161,123.76,64.164888862,-4.97,64.3570809055,26.844888862,0,26.844888862,37.32,-4.97,37.6494794121,130.32
2019-05-04 13:30:00,25.3735555302,0.0,25.3735555302,25.3735555302,0,25.3735555302,0.0,0.0,0.0,131.26,60.9535555302,-57.29,83.6509416072,25.3735555302,0,25.3735555302,35.58,-57.29,67.4394580346,123.76,61.5135555302,-5.01,61.7172391959,25.3735555302,0,25.3735555302,36.14,-5.01,36.485609492,130.32
2019-05-04 14:00:00,26.9483333064,0.0,26.9483333064,26.9483333064,0,26.9483333064,0.0,0.0,0.0,131.73,56.6583333064,-57.44,80.6815984786,26.9483333064,0,26.9483333064,29.71,-57.44,64.6686763433,123.76,57.2283333064,-5.09,57.4542446911,26.9483333064,0,26.9483333064,30.28,-5.09,30.7048286105,130.49
2019-05-04 14:30:00,29.0567777487,0.0,29.0567777487,29.0567777487,0,29.0567777487,0.0,0.0,0.0,132.19,57.3067777487,-58.54,81.9206834441,29.0567777487,0,29.0567777487,28.25,-58.54,64.9999546154,123.76,57.8767777487,-5.99,58.1859218589,29.0567777487,0,29.0567777487,28.82,-5.99,29.4359049462,131.26
2019-05-04 15:00:00,29.6912221925,0.0,29.6912221925,29.6912221925,0,29.6912221925,0.0,0.0,0.0,132.19,55.8412221925,-60.64,82.4345297552,29.6912221925,0,29.6912221925,26.15,-60.64,66.0381109663,124.62,56.4112221925,-7.53,56.9115707853,29.6912221925,0,29.6912221925,26.72,-7.53,27.7607510705,131.54
2019-05-04 15:30:00,29.7353333036,0.0,29.7353333036,29.7353333036,0,29.7353333036,0.0,0.0,0.0,132.19,55.2953333036,-60.78,82.1692295519,29.7353333036,0,29.7353333036,25.56,-60.78,65.9357414457,124.69,55.8753333036,-7.55,56.3831124699,29.7353333036,0,29.7353333036,26.14,-7.55,27.2084931593,131.9
2019-05-04 16:00:00,27.408444417,0.0,27.408444417,27.408444417,0,27.408444417,0.0,0.0,0.0,132.19,58.688444417,-61.34,84.8936340846,27.408444417,0,27.408444417,31.28,-61.34,68.8551668359,124.69,59.258444417,-8.2,59.8230995079,27.408444417,0,27.408444417,31.85,-8.2,32.8886378556,131.34
2019-05-04 16:30:00,23.2129999768,0.0,23.2129999768,23.2129999768,0,23.2129999768,0.0,0.0,0.0,132.19,61.6429999768,-61.51,87.0823721894,23.2129999768,0,23.2129999768,38.43,-61.51,72.5282358809,124.69,62.2029999768,-8.26,62.7490303201,23.2129999768,0,23.2129999768,38.99,-8.26,39.8553346492,131.58
2019-05-04 17:00:00,20.6751110904,0.0,20.6751110904,20.6751110904,0,20.6751110904,0.0,0.0,0.0,132.19,69.4251110904,-61.84,92.9732846033,20.6751110904,0,20.6751110904,48.75,-61.84,78.7448290366,124.69,69.9751110904,-8.77,70.5225430066,20.6751110904,0,20.6751110904,49.3,-8.77,50.0739742781,131.26
2019-05-04 17:30:00,18.6953333146,0.0,18.6953333146,18.6953333146,0,18.6953333146,0.0,0.0,0.0,132.19,76.5753333146,-62.31,98.7234408449,18.6953333146,0,18.6953333146,57.88,-62.31,85.0448734493,124.69,77.1153333146,-9.49,77.6970702937,18.6953333146,0,18.6953333146,58.42,-9.49,59.185779542,131.26
2019-05-04 18:00:00,16.0975555395,0.0,16.0975555395,16.0975555395,0,16.0975555395,0.0,0.0,0.0,131.92,79.6675555395,-61.8,100.8273742871,16.0975555395,0,16.0975555395,63.57,-61.8,88.6588117448,123.8,80.2175555395,-9.13,80.7354514246,16.0975555395,0,16.0975555395,64.12,-9.13,64.7667453251,130.99
2019-05-04 18:30:00,12.075111099,0.0,12.075111099,12.075111099,0,12.075111099,0.0,0.0,0.0,131.26,83.325111099,-61.66,103.6582352718,12.075111099,0,12.075111099,71.25,-61.66,94.2258886931,123.8,83.845111099,-9.22,84.3505249255,12.075111099,0,12.075111099,71.77,-9.22,72.3598044497,130.32
2019-05-04 19:00:00,11.7274444327,0.0,11.7274444327,11.7274444327,0,11.7274444327,0.0,0.0,0.0,131.26,84.5474444327,-62.33,105.0395128516,11.7274444327,0,11.7274444327,72.82,-62.33,95.852914927,123.8,85.0874444327,-9.96,85.6684002424,11.7274444327,0,11.7274444327,73.36,-9.96,74.0330412721,130.32
2019-05-04 19:30:00,6.1328888828,0.0,6.1328888828,6.1328888828,0,6.1328888828,0.0,0.0,0.0,130.92,87.5828888828,-59.48,105.8708308508,6.1328888828,0,6.1328888828,81.45,-59.48,100.8561991154,122.85,88.0928888828,-7.71,88.4296396674,6.1328888828,0,6.1328888828,81.96,-7.71,82.3218421806,129.46
2019-05-04 20:00:00,7.3592222149,0.0,7.3592222149,7.3592222149,0,7.3592222149,0.0,0.0,0.0,130.71,85.8592222149,-60.91,105.2702908676,7.3592222149,0,7.3592222149,78.5,-60.91,99.3593382627,122.85,86.3692222149,-9.09,86.8462471613,7.3592222149,0,7.3592222149,79.01,-9.09,79.5311775343,129.74
2019-05-04 20:30:00,3.5496666631,0.0,3.5496666631,3.5496666631,0,3.5496666631,0.0,0.0,0.0,130.32,87.5496666631,-59.89,106.0742958158,3.5496666631,0,3.5496666631,84.0,-59.89,103.1640058354,122.85,88.0496666631,-8.23,88.4334591627,3.5496666631,0,3.5496666631,84.5,-8.23,84.8998404003,129.38
2019-05-04 21:00:00,6.3075555492,0.0,6.3075555492,6.3075555492,0,6.3075555492,0.0,0.0,0.0,130.32,85.2475555492,-61.34,105.0225753213,6.3075555492,0,6.3075555492,78.94,-61.34,99.9705916758,122.85,85.7475555492,-9.51,86.2733063159,6.3075555492,0,6.3075555492,79.44,-9.51,80.0072103001,129.71
2019-05-04 21:30:00,10.2329999898,0.0,10.2329999898,10.2329999898,0,10.2329999898,0.0,0.0,0.0,131.04,84.5429999898,-62.42,105.0893679078,10.2329999898,0,10.2329999898,74.31,-62.42,97.0475785375,123.35,85.0429999898,-10.4,85.6765536612,10.2329999898,0,10.2329999898,74.81,-10.4,75.5294386316,130.32
2019-05-04 22:00:00,3.5298888854,0.0,3.5298888854,3.5298888854,0,3.5298888854,0.0,0.0,0.0,131.26,85.4498888854,-61.05,105.018027074,3.5298888854,0,3.5298888854,81.92,-61.05,102.1664764,122.85,85.9498888854,-9.11,86.4313340138,3.5298888854,0,3.5298888854,82.42,-9.11,82.9219422107,129.7
2019-05-04 22:30:00,5.8135555497,0.0,5.8135555497,5.8135555497,0,5.8135555497,0.0,0.0,0.0,131.26,79.5035555497,-64.0,102.0628009857,5.8135555497,0,5.8135555497,73.69,-64.0,97.6023365499,123.88,80.0135555497,-11.42,80.8244113601,5.8135555497,0,5.8135555497,74.2,-11.42,75.0736731484,130.8
2019-05-04 23:00:00,3.1132222191,0.0,3.1132222191,3.1132222191,0,3.1132222191,0.0,0.0,0.0,132.02,76.2832222191,-64.51,99.9033037098,3.1132222191,0,3.1132222191,73.17,-64.51,97.5468554081,124.5,76.8032222191,-11.59,77.6727947433,3.1132222191,0,3.1132222191,73.69,-11.59,74.59587254,131.26
2019-05-04 23:30:00,2.6463333307,0.0,2.6463333307,2.6463333307,0,2.6463333307,0.0,0.0,0.0,132.19,72.6863333307,-64.8,97.3773230945,2.6463333307,0,2.6463333307,70.04,-64.8,95.4182456347,124.69,73.2063333307,-11.73,74.1401385197,2.6463333307,0,2.6463333307,70.56,-11.73,71.5283615079,131.26
2019-05-05 00:00:00,2.6894444418,0.0,2.6894444418,2.6894444418,0,2.6894444418,0.0,0.0,0.0,131.95,59.6694444418,-63.45,87.0996274389,2.6894444418,0,2.6894444418,56.98,-63.45,85.2796746007,124.28,60.1994444418,-10.72,61.1464758682,2.6894444418,0,2.6894444418,57.51,-10.72,58.5005854672,131.26
2019-05-05 00:30:00,2.6646666640000003,0.0,2.6646666640000003,2.6646666640000003,0,2.6646666640000003,0.0,0.0,0.0,131.63,54.034666664,-63.17,83.1275772622,2.6646666640000003,0,2.6646666640000003,51.37,-63.17,81.4206718223,124.11,54.574666664,-10.59,55.592646469499996,2.6646666640000003,0,2.6646666640000003,51.91,-10.59,52.9792053546,130.99
2019-05-05 01:00:00,3.7147777741,0.0,3.7147777741,3.7147777741,0,3.7147777741,0.0,0.0,0.0,132.17,52.0447777741,-63.7,82.2578196499,3.7147777741,0,3.7147777741,48.33,-63.7,79.9592327377,124.61,52.5747777741,-10.92,53.696868232599996,3.7147777741,0,3.7147777741,48.86,-10.92,50.0654172059,131.26
2019-05-05 01:30:00,2.6699999973,0.0,2.6699999973,2.6699999973,0,2.6699999973,0.0,0.0,0.0,131.77,56.3299999973,-62.68,84.2724824584,2.6699999973,0,2.6699999973,53.66,-62.68,82.5116840211,123.79,56.8499999973,-10.23,57.763097213500004,2.6699999973,0,2.6699999973,54.18,-10.23,55.1373312738,130.88
2019-05-05 02:00:00,2.6962222195,0.0,2.6962222195,2.6962222195,0,2.6962222195,0.0,0.0,0.0,131.26,56.4262222195,-62.69,84.3442627211,2.6962222195,0,2.6962222195,53.73,-62.69,82.5648169622,123.79,56.9362222195,-10.48,57.8926921177,2.6962222195,0,2.6962222195,54.24,-10.48,55.2431715237,130.32
2019-05-05 02:30:00,2.661666664,0.0,2.661666664,2.661666664,0,2.661666664,0.0,0.0,0.0,131.26,55.921666664,-63.02,84.2540990248,2.661666664,0,2.661666664,53.26,-63.02,82.5115022285,123.79,56.441666664,-10.7,57.4469471409,2.661666664,0,2.661666664,53.78,-10.7,54.8340988802,130.77
2019-05-05 03:00:00,2.6251111085,0.0,2.6251111085,2.6251111085,0,2.6251111085,0.0,0.0,0.0,131.54,54.1051111085,-63.48,83.4090729361,2.6251111085,0,2.6251111085,51.48,-63.48,81.7306600977,124.04,54.6251111085,-10.9,55.7019996375,2.6251111085,0,2.6251111085,52.0,-10.9,53.1301232824,131.25
2019-05-05 03:30:00,2.5547777752,0.0,2.5547777752,2.5547777752,0,2.5547777752,0.0,0.0,0.0,132.19,52.8547777752,-64.01,83.0114909736,2.5547777752,0,2.5547777752,50.3,-64.01,81.4086610871,124.69,53.3747777752,-11.16,54.5290060661,2.5547777752,0,2.5547777752,50.82,-11.16,52.0309331071,131.25
2019-05-05 04:00:00,2.5703333308,0.0,2.5703333308,2.5703333308,0,2.5703333308,0.0,0.0,0.0,132.19,51.4403333308,-64.06,82.1571146839,2.5703333308,0,2.5703333308,48.87,-64.06,80.5727031941,124.69,51.9503333308,-11.18,53.1397170973,2.5703333308,0,2.5703333308,49.38,-11.18,50.6298015007,131.25
2019-05-05 04:30:00,2.5716666641,0.0,2.5716666641,2.5716666641,0,2.5716666641,0.0,0.0,0.0,132.19,50.4816666641,-64.54,81.9378439379,2.5716666641,0,2.5716666641,47.91,-64.54,80.3789754849,124.69,51.0116666641,-11.49,52.289676188,2.5716666641,0,2.5716666641,48.44,-11.49,49.7840707456,131.55
2019-05-05 05:00:00,2.5449999975,0.0,2.5449999975,2.5449999975,0,2.5449999975,0.0,0.0,0.0,132.19,49.5549999975,-65.13,81.838957256,2.5449999975,0,2.5449999975,47.01,-65.13,80.323452366,124.69,50.0749999975,-12.21,51.542116029,2.5449999975,0,2.5449999975,47.53,-12.21,49.0732615586,131.33
2019-05-05 05:30:00,2.5759999974000003,0.0,2.5759999974000003,2.5759999974000003,0,2.5759999974000003,0.0,0.0,0.0,132.19,49.7959999974,-65.04,81.9136326611,2.5759999974000003,0,2.5759999974000003,47.22,-65.04,80.3736897249,124.69,50.3159999974,-12.15,51.762171088,2.5759999974000003,0,2.5759999974000003,47.74,-12.15,49.2618523809,131.26
2019-05-05 06:00:00,2.6287777751,0.0,2.6287777751,2.6287777751,0,2.6287777751,0.0,0.0,0.0,132.19,49.5487777751,-64.83,81.5966315421,2.6287777751,0,2.6287777751,46.92,-64.83,80.0275908672,124.69,50.0687777751,-11.88,51.4588856068,2.6287777751,0,2.6287777751,47.44,-11.88,48.9048872813,131.26
2019-05-05 06:30:00,3.0798888858,0.0,3.0798888858,3.0798888858,0,3.0798888858,0.0,0.0,0.0,131.86,52.2298888858,-64.31,82.8476758456,3.0798888858,0,3.0798888858,49.15,-64.31,80.9413281334,124.33,52.7398888858,-11.48,53.9748671113,3.0798888858,0,3.0798888858,49.66,-11.48,50.9696576406,131.26
2019-05-05 07:00:00,3.8756666628,0.0,3.8756666628,3.8756666628,0,3.8756666628,0.0,0.0,0.0,132.19,56.0556666628,-63.85,84.9650531984,3.8756666628,0,3.8756666628,52.18,-63.85,82.4595349247,124.69,56.5756666628,-10.74,57.5860543738,3.8756666628,0,3.8756666628,52.7,-10.74,53.7832464621,131.34
2019-05-05 07:30:00,5.8635555497,0.0,5.8635555497,5.8635555497,0,5.8635555497,0.0,0.0,0.0,132.19,62.2535555497,-63.87,89.190145636,5.8635555497,0,5.8635555497,56.39,-63.87,85.2009917783,124.69,62.7635555497,-10.69,63.6674171397,5.8635555497,0,5.8635555497,56.9,-10.69,57.8954756436,131.26
2019-05-05 08:00:00,9.5279999905,0.0,9.5279999905,9.5279999905,0,9.5279999905,0.0,0.0,0.0,132.19,64.0579999905,-63.0,89.8466881013,9.5279999905,0,9.5279999905,54.53,-63.0,83.3217912674,124.69,64.5879999905,-9.85,65.3347705496,9.5279999905,0,9.5279999905,55.06,-9.85,55.9341228589,131.83
2019-05-05 08:30:00,14.2796666524,0.0,14.2796666524,14.2796666524,0,14.2796666524,0.0,0.0,0.0,132.19,64.9896666524,-61.94,89.7787300622,14.2796666524,0,14.2796666524,50.71,-61.94,80.0504072444,124.69,65.5396666524,-8.93,66.1452402287,14.2796666524,0,14.2796666524,51.26,-8.93,52.0320334025,131.26
2019-05-05 09:00:00,18.8431110923,0.0,18.8431110923,18.8431110923,0,18.8431110923,0.0,0.0,0.0,132.19,62.3331110923,-61.85,87.8113844467,18.8431110923,0,18.8431110923,43.49,-61.85,75.6095404033,124.69,62.8931110923,-8.93,63.5239192971,18.8431110923,0,18.8431110923,44.05,-8.93,44.9460498821,131.26
2019-05-05 09:30:00,20.9033333124,0.0,20.9033333124,20.9033333124,0,20.9033333124,0.0,0.0,0.0,132.19,69.7633333124,-59.92,91.9637378256,20.9033333124,0,20.9033333124,48.86,-59.92,77.3156258463,123.76,70.2933333124,-7.34,70.6755142052,20.9033333124,0,20.9033333124,49.39,-7.34,49.9324313448,131.18
2019-05-05 10:00:00,23.6164444208,0.0,23.6164444208,23.6164444208,0,23.6164444208,0.0,0.0,0.0,132.19,67.6464444208,-58.38,89.354719197,23.6164444208,0,23.6164444208,44.03,-58.38,73.1222626838,123.76,68.1864444208,-5.86,68.4377878277,23.6164444208,0,23.6164444208,44.57,-5.86,44.9535816148,130.89
2019-05-05 10:30:00,24.8944444196,0.0,24.8944444196,24.8944444196,0,24.8944444196,0.0,0.0,0.0,132.19,65.8744444196,-57.01,87.1182100802,24.8944444196,0,24.8944444196,40.98,-57.01,70.210401651,123.76,66.4344444196,-4.59,66.5928187219,24.8944444196,0,24.8944444196,41.54,-4.59,41.7928187611,130.44
2019-05-05 11:00:00,25.0252221972,0.0,25.0252221972,25.0252221972,0,25.0252221972,0.0,0.0,0.0,132.19,64.5852221972,-56.78,85.9954610794,25.0252221972,0,25.0252221972,39.56,-56.78,69.2023265505,123.76,65.1252221972,-4.45,65.2770791797,25.0252221972,0,25.0252221972,40.1,-4.45,40.3461584293,130.32
2019-05-05 11:30:00,27.74977775,0.0,27.74977775,27.74977775,0,27.74977775,0.0,0.0,0.0,132.19,63.36977775,-58.93,86.5359672742,27.74977775,0,27.74977775,35.62,-58.93,68.8587634219,123.76,63.93977775,-6.44,64.2632770618,27.74977775,0,27.74977775,36.19,-6.44,36.7585323428,130.93
2019-05-05 12:00:00,27.7545555278,0.0,27.7545555278,27.7545555278,0,27.7545555278,0.0,0.0,0.0,131.84,63.7745555278,-59.93,87.5145635467,27.7545555278,0,27.7545555278,36.02,-59.93,69.9217083601,123.76,64.3245555278,-7.44,64.753394072,27.7545555278,0,27.7545555278,36.57,-7.44,37.3191438809,131.26
2019-05-05 12:30:00,23.576555532,0.0,23.576555532,23.576555532,0,23.576555532,0.0,0.0,0.0,131.55,64.426555532,-60.55,88.4142723643,23.576555532,0,23.576555532,40.85,-60.55,73.0412554657,123.76,64.966555532,-8.05,65.4633931116,23.576555532,0,23.576555532,41.39,-8.05,42.1655617774,131.26
2019-05-05 13:00:00,26.4368888625,0.0,26.4368888625,26.4368888625,0,26.4368888625,0.0,0.0,0.0,131.65,64.0668888625,-60.68,88.2418758216,26.4368888625,0,26.4368888625,37.63,-60.68,71.4008354293,123.76,64.6468888625,-8.15,65.1585968203,26.4368888625,0,26.4368888625,38.21,-8.15,39.069509851,131.26
2019-05-05 13:30:00,24.6429999754,0.0,24.6429999754,24.6429999754,0,24.6429999754,0.0,0.0,0.0,131.65,64.4329999754,-61.38,88.9894144594,24.6429999754,0,24.6429999754,39.79,-61.38,73.1488106534,123.76,64.9729999754,-8.85,65.5729610876,24.6429999754,0,24.6429999754,40.33,-8.85,41.2896040184,131.14
2019-05-05 14:00:00,19.4457777583,0.0,19.4457777583,19.4457777583,0,19.4457777583,0.0,0.0,0.0,131.26,66.0257777583,-60.35,89.4512483345,19.4457777583,0,19.4457777583,46.58,-60.35,76.2352864493,123.76,66.5757777583,-7.99,67.0535180593,19.4457777583,0,19.4457777583,47.13,-7.99,47.8024790152,130.31
2019-05-05 14:30:00,20.6552222016,0.0,20.6552222016,20.6552222016,0,20.6552222016,0.0,0.0,0.0,131.26,67.4352222016,-60.74,90.7571308128,20.6552222016,0,20.6552222016,46.78,-60.74,76.6662637671,123.76,67.9952222016,-8.3,68.4999287754,20.6552222016,0,20.6552222016,47.34,-8.3,48.0621014938,130.31
2019-05-05 15:00:00,17.0627777607,0.0,17.0627777607,17.0627777607,0,17.0627777607,0.0,0.0,0.0,131.26,71.3227777607,-61.35,94.0784838712,17.0627777607,0,17.0627777607,54.26,-61.35,81.9021983832,123.76,71.8527777607,-8.87,72.398194535,17.0627777607,0,17.0627777607,54.79,-8.87,55.5033422417,130.31
2019-05-05 15:30:00,15.213222207,0.0,15.213222207,15.213222207,0,15.213222207,0.0,0.0,0.0,131.26,74.553222207,-61.62,96.7223208026,15.213222207,0,15.213222207,59.34,-61.62,85.5468292808,123.76,75.093222207,-9.11,75.6437976402,15.213222207,0,15.213222207,59.88,-9.11,60.5690226106,130.7
2019-05-05 16:00:00,14.2467777635,0.0,14.2467777635,14.2467777635,0,14.2467777635,0.0,0.0,0.0,131.26,75.2967777635,-61.52,97.2333026363,14.2467777635,0,14.2467777635,61.05,-61.52,86.6707153541,123.76,75.8567777635,-9.0,76.3888128764,14.2467777635,0,14.2467777635,61.61,-9.0,62.2638908196,130.35
2019-05-05 16:30:00,12.4651110986,0.0,12.4651110986,12.4651110986,0,12.4651110986,0.0,0.0,0.0,131.26,78.0551110986,-61.39,99.3042419468,12.4651110986,0,12.4651110986,65.59,-61.39,89.8375211145,123.76,78.5951110986,-8.95,79.1030592873,12.4651110986,0,12.4651110986,66.13,-8.95,66.732895936,130.35
2019-05-05 17:00:00,10.8586666558,0.0,10.8586666558,10.8586666558,0,10.8586666558,0.0,0.0,0.0,131.26,82.9986666558,-60.53,102.7261386729,10.8586666558,0,10.8586666558,72.14,-60.53,94.1703801628,123.76,83.5286666558,-8.22,83.932154466,10.8586666558,0,10.8586666558,72.67,-8.22,73.1334212245,130.35
2019-05-05 17:30:00,11.876888877,0.0,11.876888877,11.876888877,0,11.876888877,0.0,0.0,0.0,131.26,85.426888877,-59.23,103.9516533933,11.876888877,0,11.876888877,73.55,-59.23,94.4340796535,123.5,85.966888877,-7.16,86.2645441835,11.876888877,0,11.876888877,74.09,-7.16,74.435164405,130.35
2019-05-05 18:00:00,16.3019999837,0.0,16.3019999837,16.3019999837,0,16.3019999837,0.0,0.0,0.0,131.26,83.5719999837,-60.94,103.4309565907,16.3019999837,0,16.3019999837,67.27,-60.94,90.7685876281,123.69,84.1119999837,-8.71,84.5617682009,16.3019999837,0,16.3019999837,67.81,-8.71,68.3670988122,130.35
2019-05-05 18:30:00,10.2777777675,0.0,10.2777777675,10.2777777675,0,10.2777777675,0.0,0.0,0.0,131.26,86.1277777675,-59.38,104.6134719009,10.2777777675,0,10.2777777675,75.85,-59.38,96.3286400818,123.07,86.6577777675,-7.46,86.9782849199,10.2777777675,0,10.2777777675,76.38,-7.46,76.7434427166,129.92
2019-05-05 19:00:00,7.7022222145,0.0,7.7022222145,7.7022222145,0,7.7022222145,0.0,0.0,0.0,131.26,86.0822222145,-59.23,104.490869847,7.7022222145,0,7.7022222145,78.38,-59.23,98.2426450173,122.82,86.6122222145,-7.38,86.9260687995,7.7022222145,0,7.7022222145,78.91,-7.38,79.2543531927,129.59
2019-05-05 19:30:00,5.5034444389,0.0,5.5034444389,5.5034444389,0,5.5034444389,0.0,0.0,0.0,130.39,87.1434444389,-59.74,105.6543776125,5.5034444389,0,5.5034444389,81.64,-59.74,101.1630228888,122.82,87.6634444389,-8.0,88.0277200142,5.5034444389,0,5.5034444389,82.16,-8.0,82.5485650996,129.38
2019-05-05 20:00:00,5.4121111057,0.0,5.4121111057,5.4121111057,0,5.4121111057,0.0,0.0,0.0,130.32,87.0921111057,-60.23,105.8899840252,5.4121111057,0,5.4121111057,81.68,-60.23,101.4853452475,122.82,87.6121111057,-8.46,88.0196206104,5.4121111057,0,5.4121111057,82.2,-8.46,82.6342035721,129.38
2019-05-05 20:30:00,6.9451111042,0.0,6.9451111042,6.9451111042,0,6.9451111042,0.0,0.0,0.0,130.91,86.5751111042,-60.9,105.849231753,6.9451111042,0,6.9451111042,79.63,-60.9,100.2484259228,122.82,87.0751111042,-9.02,87.5410496499,6.9451111042,0,6.9451111042,80.13,-9.02,80.6360793938,129.81
2019-05-05 21:00:00,8.2309999918,0.0,8.2309999918,8.2309999918,0,8.2309999918,0.0,0.0,0.0,131.03,85.9609999918,-61.5,105.6955227036,8.2309999918,0,8.2309999918,77.73,-61.5,99.1171170888,123.18,86.4809999918,-9.57,87.0088975886,8.2309999918,0,8.2309999918,78.25,-9.57,78.8330349536,129.81
2019-05-05 21:30:00,4.2079999958,0.0,4.2079999958,4.2079999958,0,4.2079999958,0.0,0.0,0.0,130.4,86.2179999958,-60.88,105.545809596,4.2079999958,0,4.2079999958,82.01,-60.88,102.1372336614,122.82,86.7079999958,-9.1,87.1842145303,4.2079999958,0,4.2079999958,82.5,-9.1,83.000361445,129.39
2019-05-05 22:00:00,2.6422222196,0.0,2.6422222196,2.6422222196,0,2.6422222196,0.0,0.0,0.0,131.26,82.6322222196,-62.06,103.3418005889,2.6422222196,0,2.6422222196,79.99,-62.06,101.241511743,123.3,83.1522222196,-9.96,83.7466038718,2.6422222196,0,2.6422222196,80.51,-9.96,81.1237431336,130.32
2019-05-05 22:30:00,4.4381111067,0.0,4.4381111067,4.4381111067,0,4.4381111067,0.0,0.0,0.0,131.26,79.6481111067,-64.58,102.5397386522,4.4381111067,0,4.4381111067,75.21,-64.58,99.1318339384,123.89,80.1581111067,-11.95,81.0439712514,4.4381111067,0,4.4381111067,75.72,-11.95,76.657164701,130.91
2019-05-05 23:00:00,2.7182222195,0.0,2.7182222195,2.7182222195,0,2.7182222195,0.0,0.0,0.0,131.62,75.1682222195,-65.25,99.5380536862,2.7182222195,0,2.7182222195,72.45,-65.25,97.5016153712,124.31,75.6882222195,-12.39,76.6956262296,2.7182222195,0,2.7182222195,72.97,-12.39,74.014410759,131.26
2019-05-05 23:30:00,2.654666664,0.0,2.654666664,2.654666664,0,2.654666664,0.0,0.0,0.0,131.9,68.154666664,-65.05,94.215503438,2.654666664,0,2.654666664,65.5,-65.05,92.3133386895,124.69,68.684666664,-12.09,69.7406017664,2.654666664,0,2.654666664,66.03,-12.09,67.1277066493,131.26
2019-05-06 00:00:00,2.6419999974,0.0,2.6419999974,2.6419999974,0,2.6419999974,0.0,0.0,0.0,132.19,54.6519999974,-63.5,83.7800161358,2.6419999974,0,2.6419999974,52.01,-63.5,82.0809971918,124.69,55.2019999974,-10.67,56.2237467954,2.6419999974,0,2.6419999974,52.56,-10.67,53.6321032591,131.26
2019-05-06 00:30:00,2.6295555529,0.0,2.6295555529,2.6295555529,0,2.6295555529,0.0,0.0,0.0,131.51,52.6495555529,-63.58,82.5493313112,2.6295555529,0,2.6295555529,50.02,-63.58,80.8975698028,124.01,53.1695555529,-11.03,54.3015887217,2.6295555529,0,2.6295555529,50.54,-11.03,51.7296095094,131.15
2019-05-06 01:00:00,2.7548888861,0.0,2.7548888861,2.7548888861,0,2.7548888861,0.0,0.0,0.0,131.65,51.2448888861,-63.62,81.6917562362,2.7548888861,0,2.7548888861,48.49,-63.62,79.9924027643,124.16,51.7748888861,-10.93,52.9160091009,2.7548888861,0,2.7548888861,49.02,-10.93,50.2237523489,131.26
2019-05-06 01:30:00,3.1085555524,0.0,3.1085555524,3.1085555524,0,3.1085555524,0.0,0.0,0.0,131.26,55.2485555524,-62.88,83.7036277029,3.1085555524,0,3.1085555524,52.14,-62.88,81.6852128601,123.77,55.7685555524,-10.58,56.763264427,3.1085555524,0,3.1085555524,52.66,-10.58,53.7123077143,130.58
2019-05-06 02:00:00,2.6309999974,0.0,2.6309999974,2.6309999974,0,2.6309999974,0.0,0.0,0.0,131.26,55.6709999974,-62.73,83.8708122097,2.6309999974,0,2.6309999974,53.04,-62.73,82.1480036276,123.77,56.1909999974,-10.5,57.1636115086,2.6309999974,0,2.6309999974,53.56,-10.5,54.5795163042,130.32
2019-05-06 02:30:00,2.6368888863,0.0,2.6368888863,2.6368888863,0,2.6368888863,0.0,0.0,0.0,131.26,55.3868888863,-62.8,83.7349834926,2.6368888863,0,2.6368888863,52.75,-62.8,82.0146480819,123.77,55.8968888863,-10.59,56.8912144989,2.6368888863,0,2.6368888863,53.26,-10.59,54.3026306913,130.32
2019-05-06 03:00:00,2.6064444418,0.0,2.6064444418,2.6064444418,0,2.6064444418,0.0,0.0,0.0,131.26,53.8564444418,-63.31,83.1184258027,2.6064444418,0,2.6064444418,51.25,-63.31,81.4537819871,123.77,54.3564444418,-10.93,55.4444582655,2.6064444418,0,2.6064444418,51.75,-10.93,52.8916571871,130.85
2019-05-06 03:30:00,2.6469999974,0.0,2.6469999974,2.6469999974,0,2.6469999974,0.0,0.0,0.0,131.54,52.4069999974,-63.55,82.3716950701,2.6469999974,0,2.6469999974,49.76,-63.55,80.7134443572,123.77,52.9269999974,-11.01,54.0600354118,2.6469999974,0,2.6469999974,50.28,-11.01,51.4713366836,131.05
2019-05-06 04:00:00,2.6115555529,0.0,2.6115555529,2.6115555529,0,2.6115555529,0.0,0.0,0.0,132.19,51.4515555529,-63.83,81.9849465989,2.6115555529,0,2.6115555529,48.84,-63.83,80.371726994,124.35,51.9615555529,-11.1,53.1339181266,2.6115555529,0,2.6115555529,49.35,-11.1,50.5829269616,131.26
2019-05-06 04:30:00,2.6348888863,0.0,2.6348888863,2.6348888863,0,2.6348888863,0.0,0.0,0.0,132.19,50.6848888863,-64.11,81.7254554066,2.6348888863,0,2.6348888863,48.05,-64.11,80.1180042188,124.69,51.2148888863,-11.25,52.4359356132,2.6348888863,0,2.6348888863,48.58,-11.25,49.8656083889,131.26
2019-05-06 05:00:00,2.6418888862000003,0.0,2.6418888862000003,2.6418888862000003,0,2.6418888862000003,0.0,0.0,0.0,132.08,49.7918888862,-64.33,81.3485162671,2.6418888862000003,0,2.6418888862000003,47.15,-64.33,79.7588327397,124.6,50.3018888862,-11.5,51.5997095488,2.6418888862000003,0,2.6418888862000003,47.66,-11.5,49.0278043563,131.26
2019-05-06 05:30:00,2.6344444418,0.0,2.6344444418,2.6344444418,0,2.6344444418,0.0,0.0,0.0,132.19,53.0144444418,-64.58,83.5530234012,2.6344444418,0,2.6344444418,50.38,-64.58,81.90678116,124.69,53.5244444418,-11.81,54.8118805808,2.6344444418,0,2.6344444418,50.89,-11.81,52.2423984901,131.26
2019-05-06 06:00:00,2.7728888861,0.0,2.7728888861,2.7728888861,0,2.7728888861,0.0,0.0,0.0,132.19,57.1328888861,-65.21,86.6978148079,2.7728888861,0,2.7728888861,54.36,-65.21,84.8961347766,124.69,57.6328888861,-12.22,58.9141602788,2.7728888861,0,2.7728888861,54.86,-12.22,56.2045193912,131.26
2019-05-06 06:30:00,5.8821111052,0.0,5.8821111052,5.8821111052,0,5.8821111052,0.0,0.0,0.0,132.19,60.4221111052,-65.02,88.7605312648,5.8821111052,0,5.8821111052,54.54,-65.02,84.8658470764,124.34,60.9221111052,-12.14,62.119910025,5.8821111052,0,5.8821111052,55.04,-12.14,56.3629417259,131.26
2019-05-06 07:00:00,5.5809999944,0.0,5.5809999944,5.5809999944,0,5.5809999944,0.0,0.0,0.0,132.19,62.8609999944,-64.08,89.76498047850001,5.5809999944,0,5.5809999944,57.28,-64.08,85.9490826013,124.01,63.3709999944,-11.24,64.360090431,5.5809999944,0,5.5809999944,57.79,-11.24,58.8729284137,131.26
2019-05-06 07:30:00,10.3271111008,0.0,10.3271111008,10.3271111008,0,10.3271111008,0.0,0.0,0.0,131.81,67.6371111008,-66.07,94.5516985467,10.3271111008,0,10.3271111008,57.31,-66.07,87.462454802,124.25,68.1371111008,-13.19,69.4020317365,10.3271111008,0,10.3271111008,57.81,-13.19,59.2956339033,131.26
2019-05-06 08:00:00,13.3045555423,0.0,13.3045555423,13.3045555423,0,13.3045555423,0.0,0.0,0.0,131.35,70.9845555423,-65.85,96.8247366406,13.3045555423,0,13.3045555423,57.68,-65.85,87.5397332644,124.37,71.4945555423,-12.97,72.6614916733,13.3045555423,0,13.3045555423,58.19,-12.97,59.6179251568,131.26
2019-05-06 08:30:00,14.981999985,0.0,14.981999985,14.981999985,0,14.981999985,0.0,0.0,0.0,131.26,73.731999985,-63.51,97.3135546663,14.981999985,0,14.981999985,58.75,-63.51,86.5163718611,123.76,74.241999985,-10.94,75.0437083424,14.981999985,0,14.981999985,59.26,-10.94,60.2613574358,130.92
