Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-06 09:00:00,18.3208888706,0.0,18.3208888706,18.3208888706,0,18.3208888706,0.0,0.0,0.0,131.36,74.7508888706,-61.64,96.8874862247,18.3208888706,0,18.3208888706,56.43,-61.64,83.5693394733,123.76,75.2608888706,-9.22,75.8235437947,18.3208888706,0,18.3208888706,56.94,-9.22,57.6816435272,130.43
2019-05-06 09:30:00,19.047999981,0.0,19.047999981,19.047999981,0,19.047999981,0.0,0.0,0.0,132.19,75.547999981,-59.48,96.1528507176,19.047999981,0,19.047999981,56.5,-59.48,82.0373110237,124.47,76.077999981,-6.68,76.3707043381,19.047999981,0,19.047999981,57.03,-6.68,57.4198859281,131.26
2019-05-06 10:00:00,21.8895555337,0.0,21.8895555337,21.8895555337,0,21.8895555337,0.0,0.0,0.0,132.19,74.3995555337,-57.78,94.2009674239,21.8895555337,0,21.8895555337,52.51,-57.78,78.0757868997,123.76,74.9395555337,-5.23,75.121833601,21.8895555337,0,21.8895555337,53.05,-5.23,53.307179629,130.75
2019-05-06 10:30:00,22.0591110891,0.0,22.0591110891,22.0591110891,0,22.0591110891,0.0,0.0,0.0,132.19,73.1091110891,-57.18,92.8143012915,22.0591110891,0,22.0591110891,51.05,-57.18,76.6528205613,123.76,73.6491110891,-4.83,73.8073198552,22.0591110891,0,22.0591110891,51.59,-4.83,51.8156057573,130.32
2019-05-06 11:00:00,21.5342222007,0.0,21.5342222007,21.5342222007,0,21.5342222007,0.0,0.0,0.0,132.19,72.6142222007,-56.93,92.2705270702,21.5342222007,0,21.5342222007,51.08,-56.93,76.4865432609,123.76,73.1542222007,-4.52,73.2937284206,21.5342222007,0,21.5342222007,51.62,-4.52,51.8175144136,130.32
2019-05-06 11:30:00,22.2693333111,0.0,22.2693333111,22.2693333111,0,22.2693333111,0.0,0.0,0.0,132.19,72.8593333111,-57.14,92.5929913683,22.2693333111,0,22.2693333111,50.59,-57.14,76.3172831015,123.76,73.4093333111,-4.75,73.5628487565,22.2693333111,0,22.2693333111,51.14,-4.75,51.3601216899,130.32
2019-05-06 12:00:00,21.9541110892,0.0,21.9541110892,21.9541110892,0,21.9541110892,0.0,0.0,0.0,132.19,70.5641110892,-57.53,91.0439161823,21.9541110892,0,21.9541110892,48.61,-57.53,75.3168838973,123.76,71.1141110892,-5.09,71.2960370287,21.9541110892,0,21.9541110892,49.16,-5.09,49.4228054647,130.32
2019-05-06 12:30:00,21.6639999783,0.0,21.6639999783,21.6639999783,0,21.6639999783,0.0,0.0,0.0,132.19,70.8939999783,-58.0,91.5967206451,21.6639999783,0,21.6639999783,49.23,-58.0,76.0762308477,123.76,71.4339999783,-5.53,71.6477302704,21.6639999783,0,21.6639999783,49.77,-5.53,50.0762798139,130.7
2019-05-06 13:00:00,22.447444422,0.0,22.447444422,22.447444422,0,22.447444422,0.0,0.0,0.0,132.19,68.997444422,-58.02,90.1496962655,22.447444422,0,22.447444422,46.55,-58.02,74.3856363823,123.76,69.547444422,-5.5,69.7645828887,22.447444422,0,22.447444422,47.1,-5.5,47.4200379587,130.58
2019-05-06 13:30:00,22.9342221993,0.0,22.9342221993,22.9342221993,0,22.9342221993,0.0,0.0,0.0,132.19,67.0342221993,-58.63,89.0565205129,22.9342221993,0,22.9342221993,44.1,-58.63,73.3640709067,123.76,67.5842221993,-5.95,67.8456305909,22.9342221993,0,22.9342221993,44.65,-5.95,45.0447000212,131.26
2019-05-06 14:00:00,22.2025555334,0.0,22.2025555334,22.2025555334,0,22.2025555334,0.0,0.0,0.0,132.19,66.9725555334,-58.92,89.2013990623,22.2025555334,0,22.2025555334,44.77,-58.92,73.9994547277,124.27,67.5125555334,-6.11,67.7884743496,22.2025555334,0,22.2025555334,45.31,-6.11,45.720107174,131.26
2019-05-06 14:30:00,20.9834444235,0.0,20.9834444235,20.9834444235,0,20.9834444235,0.0,0.0,0.0,132.19,66.5334444235,-59.38,89.1778202629,20.9834444235,0,20.9834444235,45.55,-59.38,74.8384052476,124.69,67.0934444235,-6.48,67.4056428246,20.9834444235,0,20.9834444235,46.11,-6.48,46.5631023451,131.26
2019-05-06 15:00:00,21.7849999782,0.0,21.7849999782,21.7849999782,0,21.7849999782,0.0,0.0,0.0,132.19,65.7549999782,-59.85,88.9142425157,21.7849999782,0,21.7849999782,43.97,-59.85,74.2656273117,124.69,66.3049999782,-6.88,66.6609887574,21.7849999782,0,21.7849999782,44.52,-6.88,45.0484716722,131.26
2019-05-06 15:30:00,19.922888869,0.0,19.922888869,19.922888869,0,19.922888869,0.0,0.0,0.0,132.19,65.872888869,-60.57,89.4872191318,19.922888869,0,19.922888869,45.95,-60.57,76.0271490982,124.69,66.422888869,-7.58,66.8539943885,19.922888869,0,19.922888869,46.5,-7.58,47.1137601981,131.26
2019-05-06 16:00:00,23.7621110873,0.0,23.7621110873,23.7621110873,0,23.7621110873,0.0,0.0,0.0,132.19,65.0021110873,-61.57,89.532895328,23.7621110873,0,23.7621110873,41.24,-61.57,74.1053473104,124.69,65.5521110873,-8.49,66.0996170035,23.7621110873,0,23.7621110873,41.79,-8.49,42.6436888648,131.26
2019-05-06 16:30:00,19.0918888698,0.0,19.0918888698,19.0918888698,0,19.0918888698,0.0,0.0,0.0,132.19,70.7018888698,-60.05,92.7618433935,19.0918888698,0,19.0918888698,51.61,-60.05,79.1807716557,124.69,71.2318888698,-7.2,71.5948461271,19.0918888698,0,19.0918888698,52.14,-7.2,52.6347755766,131.26
2019-05-06 17:00:00,17.5893333157,0.0,17.5893333157,17.5893333157,0,17.5893333157,0.0,0.0,0.0,132.19,77.9393333157,-58.64,97.5355795477,17.5893333157,0,17.5893333157,60.35,-58.64,84.1473237839,124.04,78.4593333157,-6.04,78.6914772028,17.5893333157,0,17.5893333157,60.87,-6.04,61.1689341087,130.7
2019-05-06 17:30:00,18.6205555369,0.0,18.6205555369,18.6205555369,0,18.6205555369,0.0,0.0,0.0,132.19,84.4505555369,-58.36,102.65371854200001,18.6205555369,0,18.6205555369,65.83,-58.36,87.974305908,123.76,84.9805555369,-5.97,85.189997766,18.6205555369,0,18.6205555369,66.36,-5.97,66.6280008705,130.32
2019-05-06 18:00:00,17.7634444267,0.0,17.7634444267,17.7634444267,0,17.7634444267,0.0,0.0,0.0,132.19,85.2934444267,-59.75,104.1394937676,17.7634444267,0,17.7634444267,67.53,-59.75,90.1685277688,123.76,85.8034444267,-7.32,86.1151175781,17.7634444267,0,17.7634444267,68.04,-7.32,68.4326237989,130.32
2019-05-06 18:30:00,15.5831110955,0.0,15.5831110955,15.5831110955,0,15.5831110955,0.0,0.0,0.0,131.26,86.2331110955,-59.42,104.7229003094,15.5831110955,0,15.5831110955,70.65,-59.42,92.3155398619,123.76,86.7431110955,-7.16,87.0381118966,15.5831110955,0,15.5831110955,71.16,-7.16,71.5193064843,130.32
2019-05-06 19:00:00,12.807777765,0.0,12.807777765,12.807777765,0,12.807777765,0.0,0.0,0.0,130.8,91.607777765,-58.93,108.925340702,12.807777765,0,12.807777765,78.8,-58.93,98.3980939856,123.55,91.457777765,0.17,91.4579357612,12.807777765,0,12.807777765,78.65,0.17,78.6501837252,130.19
2019-05-06 19:30:00,10.6368888783,0.0,10.6368888783,10.6368888783,0,10.6368888783,0.0,0.0,0.0,130.32,93.7968888783,-59.84,111.2595252697,10.6368888783,0,10.6368888783,83.16,-59.84,102.4519946121,123.82,92.5668888783,9.94,93.0990468082,10.6368888783,0,10.6368888783,81.93,9.94,82.5307730486,131.26
2019-05-06 20:00:00,9.2463333241,0.0,9.2463333241,9.2463333241,0,9.2463333241,0.0,0.0,0.0,130.32,92.2763333241,-61.07,110.6547178919,9.2463333241,0,9.2463333241,83.03,-61.07,103.070489472,124.47,91.0463333241,9.08,91.4979847415,9.2463333241,0,9.2463333241,81.8,9.08,82.3024082272,131.26
2019-05-06 20:30:00,10.152111101,0.0,10.152111101,10.152111101,0,10.152111101,0.0,0.0,0.0,130.32,90.192111101,-62.99,110.0107131367,10.152111101,0,10.152111101,80.04,-62.99,101.8535306212,124.69,89.052111101,7.59,89.3749774352,10.152111101,0,10.152111101,78.9,7.59,79.2642296373,131.63
2019-05-06 21:00:00,9.7118888792,0.0,9.7118888792,9.7118888792,0,9.7118888792,0.0,0.0,0.0,130.56,89.8018888792,-63.33,109.886614955,9.7118888792,0,9.7118888792,80.09,-63.33,102.1033642932,124.69,88.6518888792,7.3,88.9519387189,9.7118888792,0,9.7118888792,78.94,7.3,79.2768162832,131.94
2019-05-06 21:30:00,6.9565555486,0.0,6.9565555486,6.9565555486,0,6.9565555486,0.0,0.0,0.0,130.74,89.3065555486,-62.64,109.0845106509,6.9565555486,0,6.9565555486,82.35,-62.64,103.4663814966,124.69,88.1065555486,7.87,88.4573458263,6.9565555486,0,6.9565555486,81.15,7.87,81.5307267231,131.59
2019-05-06 22:00:00,2.713666664,0.0,2.713666664,2.713666664,0,2.713666664,0.0,0.0,0.0,131.26,85.413666664,-62.68,105.9446877053,2.713666664,0,2.713666664,82.7,-62.68,103.7693230199,124.69,84.223666664,7.9,84.5933568687,2.713666664,0,2.713666664,81.51,7.9,81.891941606,132.04
2019-05-06 22:30:00,4.9798888839,0.0,4.9798888839,4.9798888839,0,4.9798888839,0.0,0.0,0.0,131.26,80.0898888839,-66.7,104.2270612722,4.9798888839,0,4.9798888839,75.11,-66.7,100.4509935242,125.87,79.0898888839,4.83,79.2372350834,4.9798888839,0,4.9798888839,74.11,4.83,74.2672269578,132.81
2019-05-06 23:00:00,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,131.59,72.0303333306,-67.18,98.4963010459,2.7503333306,0,2.7503333306,69.28,-67.18,96.5032165267,126.25,71.3203333306,2.92,71.3800836816,2.7503333306,0,2.7503333306,68.57,2.92,68.6321448011,132.9
2019-05-06 23:30:00,2.7294444417,0.0,2.7294444417,2.7294444417,0,2.7294444417,0.0,0.0,0.0,132.19,61.1094444417,-66.14,90.0492298689,2.7294444417,0,2.7294444417,58.38,-66.14,88.219748356,124.69,61.6694444417,-13.12,63.0496215512,2.7294444417,0,2.7294444417,58.94,-13.12,60.3825968305,131.26
2019-05-07 00:00:00,2.7536666639,0.0,2.7536666639,2.7536666639,0,2.7536666639,0.0,0.0,0.0,131.39,51.5336666639,-64.99,82.942262447,2.7536666639,0,2.7536666639,48.78,-64.99,81.2600055378,124.69,52.0836666639,-12.32,53.5209373344,2.7536666639,0,2.7536666639,49.33,-12.32,50.8451698788,131.26
2019-05-07 00:30:00,2.6879999973,0.0,2.6879999973,2.6879999973,0,2.6879999973,0.0,0.0,0.0,131.94,50.8179999973,-65.01,82.51526661,2.6879999973,0,2.6879999973,48.13,-65.01,80.8875577577,124.69,51.3679999973,-12.27,52.8131074992,2.6879999973,0,2.6879999973,48.68,-12.27,50.2025427643,131.26
2019-05-07 01:00:00,2.6905555529000003,0.0,2.6905555529000003,2.6905555529000003,0,2.6905555529000003,0.0,0.0,0.0,132.19,49.6705555529,-65.21,81.9726063324,2.6905555529000003,0,2.6905555529000003,46.98,-65.21,80.3707938246,124.69,50.2205555529,-12.42,51.7335539088,2.6905555529000003,0,2.6905555529000003,47.53,-12.42,49.12593307,131.26
2019-05-07 01:30:00,2.7172222195,0.0,2.7172222195,2.7172222195,0,2.7172222195,0.0,0.0,0.0,131.26,54.1572222195,-64.63,84.3210627218,2.7172222195,0,2.7172222195,51.44,-64.63,82.6021216435,123.97,54.6972222195,-12.1,56.0196047695,2.7172222195,0,2.7172222195,51.98,-12.1,53.3697517326,131.26
2019-05-07 02:00:00,2.7701111083,0.0,2.7701111083,2.7701111083,0,2.7701111083,0.0,0.0,0.0,131.26,54.5501111083,-64.59,84.5433777533,2.7701111083,0,2.7701111083,51.78,-64.59,82.7830689211,123.76,55.0801111083,-12.14,56.4021120146,2.7701111083,0,2.7701111083,52.31,-12.14,53.7002392918,131.26
2019-05-07 02:30:00,2.7936666639,0.0,2.7936666639,2.7936666639,0,2.7936666639,0.0,0.0,0.0,131.26,54.2236666639,-64.23,84.0577118798,2.7936666639,0,2.7936666639,51.43,-64.23,82.2832777665,123.76,54.7636666639,-11.84,56.0289638176,2.7936666639,0,2.7936666639,51.97,-11.84,53.3016556966,130.99
2019-05-07 03:00:00,2.7594444417,0.0,2.7594444417,2.7594444417,0,2.7594444417,0.0,0.0,0.0,131.26,52.6794444417,-64.45,83.2401727935,2.7594444417,0,2.7594444417,49.92,-64.45,81.5218308185,124.04,53.2194444417,-11.9,54.5336526072,2.7594444417,0,2.7594444417,50.46,-11.9,51.8442050764,131.26
2019-05-07 03:30:00,2.7102222195,0.0,2.7102222195,2.7102222195,0,2.7102222195,0.0,0.0,0.0,132.11,51.3502222195,-64.69,82.5932286691,2.7102222195,0,2.7102222195,48.64,-64.69,80.9360593308,124.69,51.8802222195,-12.07,53.2657709749,2.7102222195,0,2.7102222195,49.17,-12.07,50.6297718739,131.26
2019-05-07 04:00:00,2.7553333306,0.0,2.7553333306,2.7553333306,0,2.7553333306,0.0,0.0,0.0,131.33,50.5053333306,-65.15,82.4336775525,2.7553333306,0,2.7553333306,47.75,-65.15,80.7749032807,123.96,51.0453333306,-12.7,52.60148339,2.7553333306,0,2.7553333306,48.29,-12.7,49.932094889,131.13
2019-05-07 04:30:00,2.6803333307,0.0,2.6803333307,2.6803333307,0,2.6803333307,0.0,0.0,0.0,131.26,52.2503333307,-66.35,84.4536549426,2.6803333307,0,2.6803333307,49.57,-66.35,82.8221431744,123.76,52.7803333307,-13.77,54.54701171,2.6803333307,0,2.6803333307,50.1,-13.77,51.9578954539,131.26
2019-05-07 05:00:00,2.7214444417,0.0,2.7214444417,2.7214444417,0,2.7214444417,0.0,0.0,0.0,131.26,55.9414444417,-67.05,87.3220917422,2.7214444417,0,2.7214444417,53.22,-67.05,85.6041523526,123.76,56.4714444417,-14.37,58.2710986453,2.7214444417,0,2.7214444417,53.75,-14.37,55.6377515721,131.26
2019-05-07 05:30:00,2.6567777751,0.0,2.6567777751,2.6567777751,0,2.6567777751,0.0,0.0,0.0,131.26,57.9467777751,-66.35,88.091722395,2.6567777751,0,2.6567777751,55.29,-66.35,86.3672773682,123.76,58.4667777751,-13.78,60.0687314949,2.6567777751,0,2.6567777751,55.81,-13.78,57.4860374352,131.26
2019-05-07 06:00:00,2.6709999973,0.0,2.6709999973,2.6709999973,0,2.6709999973,0.0,0.0,0.0,131.26,60.4309999973,-65.24,88.9278548076,2.6709999973,0,2.6709999973,57.76,-65.24,87.134810495,123.76,60.9509999973,-12.73,62.2661810349,2.6709999973,0,2.6709999973,58.28,-12.73,59.6540970932,130.61
2019-05-07 06:30:00,4.5314444399,0.0,4.5314444399,4.5314444399,0,4.5314444399,0.0,0.0,0.0,131.65,68.5214444399,-61.79,92.2669629289,4.5314444399,0,4.5314444399,63.99,-61.79,88.9534945913,123.48,69.0214444399,-9.54,69.6776247627,4.5314444399,0,4.5314444399,64.49,-9.54,65.1918070006,130.32
2019-05-07 07:00:00,5.641666661,0.0,5.641666661,5.641666661,0,5.641666661,0.0,0.0,0.0,131.26,76.241666661,-58.83,96.3003667452,5.641666661,0,5.641666661,70.6,-58.83,91.8984706075,123.38,76.741666661,-6.85,77.0467773623,5.641666661,0,5.641666661,71.1,-6.85,71.4292132114,130.08
2019-05-07 07:30:00,8.2435555473,0.0,8.2435555473,8.2435555473,0,8.2435555473,0.0,0.0,0.0,130.96,83.4335555473,-47.85,96.1809788434,8.2435555473,0,8.2435555473,75.19,-47.85,89.1243995772,124.07,83.4735555473,3.98,83.5683844268,8.2435555473,0,8.2435555473,75.23,3.98,75.3352062452,131.04
2019-05-07 08:00:00,10.4495555451,0.0,10.4495555451,10.4495555451,0,10.4495555451,0.0,0.0,0.0,130.96,87.6495555451,-33.06,93.677148693,10.4495555451,0,10.4495555451,77.2,-33.06,83.9809716543,125.24,87.3695555451,4.19,87.4699681957,10.4495555451,0,10.4495555451,76.92,4.19,77.034034686,132.33
2019-05-07 08:30:00,14.122111097,0.0,14.122111097,14.122111097,0,14.122111097,0.0,0.0,0.0,131.26,88.272111097,-25.39,91.8510625824,14.122111097,0,14.122111097,74.15,-25.39,78.3764926493,125.63,87.962111097,1.3599999999999999,87.9726240864,14.122111097,0,14.122111097,73.84,1.3599999999999999,73.852523315,133.01
2019-05-07 09:00:00,15.7906666509,0.0,15.7906666509,15.7906666509,0,15.7906666509,0.0,0.0,0.0,130.45,93.5506666509,-26.24,97.1610252664,15.7906666509,0,15.7906666509,77.76,-26.24,82.0679913243,125.63,93.1806666509,0.48,93.1819029506,15.7906666509,0,15.7906666509,77.39,0.48,77.3914885501,132.93
2019-05-07 09:30:00,14.6139999854,0.0,14.6139999854,14.6139999854,0,14.6139999854,0.0,0.0,0.0,130.32,91.2039999854,-25.16,94.61075633,14.6139999854,0,14.6139999854,76.59,-25.16,80.6167085659,125.63,90.8639999854,1.48,90.8760523644,14.6139999854,0,14.6139999854,76.25,1.48,76.2643619261,132.19
2019-05-07 10:00:00,18.3537777594,0.0,18.3537777594,18.3537777594,0,18.3537777594,0.0,0.0,0.0,130.32,87.5137777594,-25.3,91.0974823896,18.3537777594,0,18.3537777594,69.16,-25.3,73.6423492292,125.63,87.2237777594,1.3599999999999999,87.2343797286,18.3537777594,0,18.3537777594,68.87,1.3599999999999999,68.8834268892,132.19
2019-05-07 10:30:00,17.0086666497,0.0,17.0086666497,17.0086666497,0,17.0086666497,0.0,0.0,0.0,130.32,88.7686666497,-24.8,92.1678695574,17.0086666497,0,17.0086666497,71.76,-24.8,75.9245520237,125.63,88.4586666497,1.35,88.4689674713,17.0086666497,0,17.0086666497,71.45,1.35,71.4627525358,132.19
2019-05-07 11:00:00,17.4571110937,0.0,17.4571110937,17.4571110937,0,17.4571110937,0.0,0.0,0.0,130.32,87.9671110937,-4.67,88.0909844091,17.4571110937,0,17.4571110937,70.51,-4.67,70.6644818845,126.57,87.5071110937,-7.38,87.8177595476,17.4571110937,0,17.4571110937,70.05,-7.38,70.4376809669,133.13
2019-05-07 11:30:00,19.3755555362,0.0,19.3755555362,19.3755555362,0,19.3755555362,0.0,0.0,0.0,130.32,86.1655555362,-4.55,86.2856040186,19.3755555362,0,19.3755555362,66.79,-4.55,66.9448026362,126.57,85.7355555362,-7.29,86.0449277012,19.3755555362,0,19.3755555362,66.36,-7.29,66.7592218349,133.13
2019-05-07 12:00:00,17.9431110932,0.0,17.9431110932,17.9431110932,0,17.9431110932,0.0,0.0,0.0,130.32,88.7731110932,-4.16,88.8705285973,17.9431110932,0,17.9431110932,70.83,-4.16,70.9520577573,126.57,88.3031110932,-6.89,88.5715051737,17.9431110932,0,17.9431110932,70.36,-6.89,70.6965465918,133.13
2019-05-07 12:30:00,17.2976666494,0.0,17.2976666494,17.2976666494,0,17.2976666494,0.0,0.0,0.0,130.32,88.5776666494,-4.59,88.6965113691,17.2976666494,0,17.2976666494,71.28,-4.59,71.4276312081,126.57,88.1176666494,-7.31,88.4203555508,17.2976666494,0,17.2976666494,70.82,-7.31,71.1962674583,133.13
2019-05-07 13:00:00,18.1961110929,0.0,18.1961110929,18.1961110929,0,18.1961110929,0.0,0.0,0.0,130.32,88.0861110929,-4.67,88.2098172965,18.1961110929,0,18.1961110929,69.89,-4.67,70.0458492703,126.57,87.6261110929,-7.4,87.9380199076,18.1961110929,0,18.1961110929,69.43,-7.4,69.8232404003,133.13
2019-05-07 13:30:00,16.443444428,0.0,16.443444428,16.443444428,0,16.443444428,0.0,0.0,0.0,130.83,90.543444428,-5.14,90.6892216798,16.443444428,0,16.443444428,74.1,-5.14,74.2780559789,126.57,90.073444428,-7.86,90.4157342011,16.443444428,0,16.443444428,73.63,-7.86,74.0483389415,133.89
2019-05-07 14:00:00,15.3059999847,0.0,15.3059999847,15.3059999847,0,15.3059999847,0.0,0.0,0.0,131.26,90.8759999847,-5.37,91.0345224254,15.3059999847,0,15.3059999847,75.57,-5.37,75.7605557002,126.57,90.3859999847,-8.09,90.7473255431,15.3059999847,0,15.3059999847,75.08,-8.09,75.5145979265,134.07
2019-05-07 14:30:00,15.9734444285,0.0,15.9734444285,15.9734444285,0,15.9734444285,0.0,0.0,0.0,131.26,89.1034444285,-5.42,89.2681365831,15.9734444285,0,15.9734444285,73.13,-5.42,73.3305754784,126.72,88.6434444285,-8.15,89.0173170801,15.9734444285,0,15.9734444285,72.67,-8.15,73.1255864934,134.07
2019-05-07 15:00:00,20.2043333131,0.0,20.2043333131,20.2043333131,0,20.2043333131,0.0,0.0,0.0,131.26,77.5343333131,-17.14,79.4062493908,20.2043333131,0,20.2043333131,57.33,-17.14,59.8373503758,124.76,77.5743333131,-20.24,80.1712840672,20.2043333131,0,20.2043333131,57.37,-20.24,60.8356351163,131.32
2019-05-07 15:30:00,20.1054444243,0.0,20.1054444243,20.1054444243,0,20.1054444243,0.0,0.0,0.0,131.26,76.9554444243,-17.71,78.9669837752,20.1054444243,0,20.1054444243,56.85,-17.71,59.5446605499,124.76,76.9954444243,-21.25,79.8740318383,20.1054444243,0,20.1054444243,56.89,-21.25,60.7291906747,131.32
2019-05-07 16:00:00,16.5849999834,0.0,16.5849999834,16.5849999834,0,16.5849999834,0.0,0.0,0.0,131.26,82.4549999834,-18.01,84.3989758366,16.5849999834,0,16.5849999834,65.87,-18.01,68.2877514639,124.76,82.5049999834,-21.53,85.2679067543,16.5849999834,0,16.5849999834,65.92,-21.53,69.3468622217,131.32
2019-05-07 16:30:00,15.9482222063,0.0,15.9482222063,15.9482222063,0,15.9482222063,0.0,0.0,0.0,131.26,89.6482222063,-17.64,91.3672443754,15.9482222063,0,15.9482222063,73.7,-17.64,75.7816574113,124.76,89.6882222063,-21.12,92.1413674878,15.9482222063,0,15.9482222063,73.74,-21.12,76.7049020598,131.32
2019-05-07 17:00:00,15.9831110951,0.0,15.9831110951,15.9831110951,0,15.9831110951,0.0,0.0,0.0,131.26,94.7931110951,-18.69,96.6180625509,15.9831110951,0,15.9831110951,78.81,-18.69,80.9958776729,124.76,94.8531110951,-22.15,97.4050059516,15.9831110951,0,15.9831110951,78.87,-22.15,81.9213000385,131.32
2019-05-07 17:30:00,13.1576666535,0.0,13.1576666535,13.1576666535,0,13.1576666535,0.0,0.0,0.0,131.26,97.5376666535,-18.97,99.3652721841,13.1576666535,0,13.1576666535,84.38,-18.97,86.486098883,124.76,97.5876666535,-22.41,100.1277223494,13.1576666535,0,13.1576666535,84.43,-22.41,87.3534944922,131.32
2019-05-07 18:00:00,10.0352222122,0.0,10.0352222122,10.0352222122,0,10.0352222122,0.0,0.0,0.0,130.53,103.6052222122,-16.6,104.9266509026,10.0352222122,0,10.0352222122,93.57,-16.6,95.0310733392,123.84,103.6652222122,-20.0,105.5768833424,10.0352222122,0,10.0352222122,93.63,-20.0,95.7422419834,130.59
2019-05-07 18:30:00,9.4985555461,0.0,9.4985555461,9.4985555461,0,9.4985555461,0.0,0.0,0.0,130.32,104.3285555461,-17.19,105.7352524106,9.4985555461,0,9.4985555461,94.83,-17.19,96.3754377422,123.76,104.3885555461,-20.54,106.3901411269,9.4985555461,0,9.4985555461,94.89,-20.54,97.0876083751,130.32
2019-05-07 19:00:00,8.9315555466,0.0,8.9315555466,8.9315555466,0,8.9315555466,0.0,0.0,0.0,130.32,103.5115555466,-17.6,104.9971529694,8.9315555466,0,8.9315555466,94.58,-17.6,96.2036194745,123.76,103.5615555466,-20.97,105.6633176047,8.9315555466,0,8.9315555466,94.63,-20.97,96.9256302533,130.32
2019-05-07 19:30:00,9.8852222123,0.0,9.8852222123,9.8852222123,0,9.8852222123,0.0,0.0,0.0,130.32,101.0952222123,-18.7,102.8101840975,9.8852222123,0,9.8852222123,91.21,-18.7,93.1072183023,123.76,101.1352222123,-22.09,103.5195695119,9.8852222123,0,9.8852222123,91.25,-22.09,93.8857316103,130.95
2019-05-07 20:00:00,10.0441111011,0.0,10.0441111011,10.0441111011,0,10.0441111011,0.0,0.0,0.0,130.32,98.5841111011,-19.55,100.5038778435,10.0441111011,0,10.0441111011,88.54,-19.55,90.6726755974,123.76,98.6241111011,-22.96,101.2614284438,10.0441111011,0,10.0441111011,88.58,-22.96,91.5072565429,131.26
2019-05-07 20:30:00,7.8495555477,0.0,7.8495555477,7.8495555477,0,7.8495555477,0.0,0.0,0.0,130.32,95.1395555477,-39.27,102.9255455648,7.8495555477,0,7.8495555477,87.29,-39.27,95.7166495444,122.83,95.3895555477,-14.09,96.4245581146,7.8495555477,0,7.8495555477,87.54,-14.09,88.6666775063,129.48
2019-05-07 21:00:00,7.6043333257,0.0,7.6043333257,7.6043333257,0,7.6043333257,0.0,0.0,0.0,130.32,94.2043333257,-39.97,102.333070497,7.6043333257,0,7.6043333257,86.6,-39.97,95.3790380534,122.83,94.4643333257,-14.37,95.5510710075,7.6043333257,0,7.6043333257,86.86,-14.37,88.0406525419,129.48
2019-05-07 21:30:00,7.5804444369,0.0,7.5804444369,7.5804444369,0,7.5804444369,0.0,0.0,0.0,130.32,91.6404444369,-40.76,100.2963043017,7.5804444369,0,7.5804444369,84.06,-40.76,93.4208820339,122.83,91.9004444369,-15.12,93.13595486,7.5804444369,0,7.5804444369,84.32,-15.12,85.664909969,130.12
2019-05-07 22:00:00,5.4222222168,0.0,5.4222222168,5.4222222168,0,5.4222222168,0.0,0.0,0.0,130.32,90.7322222168,-44.81,101.1942303118,5.4222222168,0,5.4222222168,85.31,-44.81,96.3625041186,123.86,90.7122222168,-5.15,90.8582949406,5.4222222168,0,5.4222222168,85.29,-5.15,85.4453427637,130.69
2019-05-07 22:30:00,3.2694444412,0.0,3.2694444412,3.2694444412,0,3.2694444412,0.0,0.0,0.0,130.32,85.3394444412,-48.32,98.0695833453,3.2694444412,0,3.2694444412,82.07,-48.32,95.238160944,124.76,85.1094444412,4.37,85.2215608463,3.2694444412,0,3.2694444412,81.84,4.37,81.9565891189,131.51
2019-05-07 23:00:00,3.2837777745,0.0,3.2837777745,3.2837777745,0,3.2837777745,0.0,0.0,0.0,130.95,74.2937777745,-49.85,89.4683626541,3.2837777745,0,3.2837777745,71.01,-49.85,86.7608356345,125.79,74.1737777745,3.48,74.255368219,3.2837777745,0,3.2837777745,70.89,3.48,70.9753654446,132.44
2019-05-07 23:30:00,3.3788888855,0.0,3.3788888855,3.3788888855,0,3.3788888855,0.0,0.0,0.0,131.26,69.4588888855,-52.15,86.8571225934,3.3788888855,0,3.3788888855,66.08,-52.15,84.1795040375,126.57,69.3688888855,1.52,69.3855398856,3.3788888855,0,3.3788888855,65.99,1.52,66.0075033614,133.13
2019-05-08 00:00:00,3.4135555521,0.0,3.4135555521,3.4135555521,0,3.4135555521,0.0,0.0,0.0,131.26,70.5835555521,-54.09,88.925622935,3.4135555521,0,3.4135555521,67.17,-54.09,86.2411560683,126.57,70.4735555521,-0.29,70.4741522273,3.4135555521,0,3.4135555521,67.06,-0.29,67.0606270475,133.13
2019-05-08 00:30:00,3.4672222188,0.0,3.4672222188,3.4672222188,0,3.4672222188,0.0,0.0,0.0,131.26,69.3472222188,-54.49,88.1940889712,3.4672222188,0,3.4672222188,65.88,-54.49,85.4946460312,126.57,69.2672222188,-0.46,69.2687496199,3.4672222188,0,3.4672222188,65.8,-0.46,65.8016078831,133.13
2019-05-08 01:00:00,3.4548888854,0.0,3.4548888854,3.4548888854,0,3.4548888854,0.0,0.0,0.0,131.26,67.2648888854,-54.66,86.673415052,3.4548888854,0,3.4548888854,63.81,-54.66,84.0204243027,126.57,67.2048888854,-0.49,67.2066751901,3.4548888854,0,3.4548888854,63.75,-0.49,63.7518831094,133.13
2019-05-08 01:30:00,3.475444441,0.0,3.475444441,3.475444441,0,3.475444441,0.0,0.0,0.0,131.26,69.255444441,-53.45,87.4826787697,3.475444441,0,3.475444441,65.78,-53.45,84.7579547889,126.57,69.165444441,0.61,69.1681343157,3.475444441,0,3.475444441,65.69,0.61,65.6928321813,133.13
2019-05-08 02:00:00,3.4616666632,0.0,3.4616666632,3.4616666632,0,3.4616666632,0.0,0.0,0.0,131.26,68.5216666632,-53.17,86.7310077325,3.4616666632,0,3.4616666632,65.06,-53.17,84.0229284184,126.57,68.4516666632,0.88,68.4573229755,3.4616666632,0,3.4616666632,64.99,0.88,64.9959575666,133.13
2019-05-08 02:30:00,3.4618888854,0.0,3.4618888854,3.4618888854,0,3.4618888854,0.0,0.0,0.0,131.26,66.5718888854,-53.01,85.099215565,3.4618888854,0,3.4618888854,63.11,-53.01,82.4192465387,126.57,66.5218888854,0.96,66.528815568,3.4618888854,0,3.4618888854,63.06,0.96,63.067306903,133.13
2019-05-08 03:00:00,3.4526666632,0.0,3.4526666632,3.4526666632,0,3.4526666632,0.0,0.0,0.0,131.26,63.7626666632,-52.91,82.8561751471,3.4526666632,0,3.4526666632,60.31,-52.91,80.2294472124,126.57,63.7326666632,1.09,63.7419869474,3.4526666632,0,3.4526666632,60.28,1.09,60.2898540386,133.13
2019-05-08 03:30:00,3.449444441,0.0,3.449444441,3.449444441,0,3.449444441,0.0,0.0,0.0,131.26,62.749444441,-53.5,82.460552858,3.449444441,0,3.449444441,59.3,-53.5,79.8670144678,126.57,62.749444441,0.7000000000000001,62.7533487366,3.449444441,0,3.449444441,59.3,0.7000000000000001,59.3041313907,133.86
2019-05-08 04:00:00,3.4875555521,0.0,3.4875555521,3.4875555521,0,3.4875555521,0.0,0.0,0.0,131.26,61.6075555521,-53.54,81.6212135483,3.4875555521,0,3.4875555521,58.12,-53.54,79.021933664,126.57,61.5975555521,0.73,61.6018810589,3.4875555521,0,3.4875555521,58.11,0.73,58.1145850884,133.62
2019-05-08 04:30:00,3.4619999965,0.0,3.4619999965,3.4619999965,0,3.4619999965,0.0,0.0,0.0,131.26,60.8619999965,-53.19,80.8291973459,3.4619999965,0,3.4619999965,57.4,-53.19,78.2555819095,126.57,60.8719999965,1.06,60.8812284993,3.4619999965,0,3.4619999965,57.41,1.06,57.4197849177,133.62
2019-05-08 05:00:00,3.423444441,0.0,3.423444441,3.423444441,0,3.423444441,0.0,0.0,0.0,131.26,60.513444441,-53.47,80.7522003299,3.423444441,0,3.423444441,57.09,-53.47,78.2196203008,126.57,60.523444441,0.74,60.5279681387,3.423444441,0,3.423444441,57.1,0.74,57.104794895,134.07
2019-05-08 05:30:00,3.4707777743,0.0,3.4707777743,3.4707777743,0,3.4707777743,0.0,0.0,0.0,131.26,62.9307777743,-53.18,82.3917179775,3.4707777743,0,3.4707777743,59.46,-53.18,79.7722006717,126.57,62.9107777743,0.88,62.9169322215,3.4707777743,0,3.4707777743,59.44,0.88,59.446513775,133.15
2019-05-08 06:00:00,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,131.26,66.6671111077,-53.07,85.2110826328,3.4171111077000003,0,3.4171111077000003,63.25,-53.07,82.5650495064,126.57,66.6071111077,1.0,66.6146173907,3.4171111077000003,0,3.4171111077000003,63.19,1.0,63.1979121491,133.36
2019-05-08 06:30:00,3.3656666633,0.0,3.3656666633,3.3656666633,0,3.3656666633,0.0,0.0,0.0,131.26,77.2256666633,-40.77,87.3269516907,3.3656666633,0,3.3656666633,73.86,-40.77,84.365232768,126.24,76.9556666633,-1.6800000000000002,76.9740023098,3.3656666633,0,3.3656666633,73.59,-1.6800000000000002,73.6091740206,133.36
2019-05-08 07:00:00,5.4842222167,0.0,5.4842222167,5.4842222167,0,5.4842222167,0.0,0.0,0.0,131.72,86.4842222167,-35.42,93.4563913942,5.4842222167,0,5.4842222167,81.0,-35.42,88.4057486819,125.77,86.4242222167,-9.05,86.8967702839,5.4842222167,0,5.4842222167,80.94,-9.05,81.4443742686,132.82
2019-05-08 07:30:00,7.7294444367,0.0,7.7294444367,7.7294444367,0,7.7294444367,0.0,0.0,0.0,131.96,85.6894444367,-37.2,93.4158492327,7.7294444367,0,7.7294444367,77.96,-37.2,86.3805626284,123.84,85.9894444367,-11.2,86.7157687767,7.7294444367,0,7.7294444367,78.26,-11.2,79.057369043,131.26
2019-05-08 08:00:00,12.1779999878,0.0,12.1779999878,12.1779999878,0,12.1779999878,0.0,0.0,0.0,132.19,82.8879999878,-36.27,90.4761484701,12.1779999878,0,12.1779999878,70.71,-36.27,79.4695979605,123.76,83.1779999878,-10.34,83.8182276237,12.1779999878,0,12.1779999878,71.0,-10.34,71.7489762993,131.26
2019-05-08 08:30:00,15.4116666513,0.0,15.4116666513,15.4116666513,0,15.4116666513,0.0,0.0,0.0,131.56,82.7116666513,-35.35,89.9491095021,15.4116666513,0,15.4116666513,67.3,-35.35,76.0191587694,123.76,82.9916666513,-9.48,83.5313541944,15.4116666513,0,15.4116666513,67.58,-9.48,68.2416793463,130.61
2019-05-08 09:00:00,17.1927777606,0.0,17.1927777606,17.1927777606,0,17.1927777606,0.0,0.0,0.0,131.26,82.8727777606,-34.92,89.9294373037,17.1927777606,0,17.1927777606,65.68,-34.92,74.385944909,123.76,83.1427777606,-9.09,83.6382065431,17.1927777606,0,17.1927777606,65.95,-9.09,66.57349773,130.32
2019-05-08 09:30:00,18.6572222036,0.0,18.6572222036,18.6572222036,0,18.6572222036,0.0,0.0,0.0,131.26,88.5872222036,-35.08,95.2801256178,18.6572222036,0,18.6572222036,69.93,-35.08,78.2356140131,123.76,88.8672222036,-9.28,89.3504425405,18.6572222036,0,18.6572222036,70.21,-9.28,70.8206361169,130.32
2019-05-08 10:00:00,22.9863333103,0.0,22.9863333103,22.9863333103,0,22.9863333103,0.0,0.0,0.0,131.26,81.0363333103,-34.6,88.1138315838,22.9863333103,0,22.9863333103,58.05,-34.6,67.5793052643,123.76,81.3263333103,-8.8,81.8010543313,22.9863333103,0,22.9863333103,58.34,-8.8,58.9999627119,130.32
2019-05-08 10:30:00,19.9581110912,0.0,19.9581110912,19.9581110912,0,19.9581110912,0.0,0.0,0.0,131.86,79.4281110912,-33.32,86.133891306,19.9581110912,0,19.9581110912,59.47,-33.32,68.1681985973,123.76,79.7181110912,-7.49,80.0692034177,19.9581110912,0,19.9581110912,59.76,-7.49,60.2275493441,130.51
2019-05-08 11:00:00,17.1965555384,0.0,17.1965555384,17.1965555384,0,17.1965555384,0.0,0.0,0.0,132.19,79.5165555384,-32.43,85.8754185124,17.1965555384,0,17.1965555384,62.32,-32.43,70.2530234225,123.76,79.8065555384,-6.59,80.0781768455,17.1965555384,0,17.1965555384,62.61,-6.59,62.9558591396,130.32
2019-05-08 11:30:00,19.3399999807,0.0,19.3399999807,19.3399999807,0,19.3399999807,0.0,0.0,0.0,132.19,79.0699999807,-31.06,84.9516833085,19.3399999807,0,19.3399999807,59.73,-31.06,67.3230755388,123.76,79.3499999807,-5.28,79.5254732581,19.3399999807,0,19.3399999807,60.01,-5.28,60.2418334714,130.32
2019-05-08 12:00:00,20.9281110902,0.0,20.9281110902,20.9281110902,0,20.9281110902,0.0,0.0,0.0,131.95,83.5581110902,-35.15,90.6503195193,20.9281110902,0,20.9281110902,62.63,-35.15,71.8194917832,123.65,83.7281110902,-0.55,83.729917513,20.9281110902,0,20.9281110902,62.8,-0.55,62.8024083933,130.32
2019-05-08 12:30:00,18.8902222033,0.0,18.8902222033,18.8902222033,0,18.8902222033,0.0,0.0,0.0,131.26,81.6102222033,-49.38,95.3866487936,18.8902222033,0,18.8902222033,62.72,-49.38,79.8259531731,123.76,80.8802222033,19.88,83.2876025808,18.8902222033,0,18.8902222033,61.99,19.88,65.099727342,131.26
2019-05-08 13:00:00,15.918999984100001,0.0,15.918999984100001,15.918999984100001,0,15.918999984100001,0.0,0.0,0.0,131.26,81.7189999841,-49.41,95.4952514966,15.918999984100001,0,15.918999984100001,65.8,-49.41,82.286014,123.76,80.9289999841,19.69,83.2898501525,15.918999984100001,0,15.918999984100001,65.01,19.69,67.9264028195,131.04
2019-05-08 13:30:00,14.5311110966,0.0,14.5311110966,14.5311110966,0,14.5311110966,0.0,0.0,0.0,131.26,80.4011110966,-49.22,94.2706055224,14.5311110966,0,14.5311110966,65.87,-49.22,82.2281296151,123.76,79.5911110966,20.07,82.08257955,14.5311110966,0,14.5311110966,65.06,20.07,68.0853031131,131.26
2019-05-08 14:00:00,16.6232222056,0.0,16.6232222056,16.6232222056,0,16.6232222056,0.0,0.0,0.0,131.26,78.2632222056,-48.92,92.2946279585,16.6232222056,0,16.6232222056,61.64,-48.92,78.6934304755,123.76,77.5832222056,20.39,80.2178812224,16.6232222056,0,16.6232222056,60.96,20.39,64.2796523015,131.26
2019-05-08 14:30:00,13.125111098,0.0,13.125111098,13.125111098,0,13.125111098,0.0,0.0,0.0,131.26,78.975111098,-49.44,93.1739329048,13.125111098,0,13.125111098,65.85,-49.44,82.3440107112,123.76,78.165111098,19.86,80.6486465662,13.125111098,0,13.125111098,65.04,19.86,68.0045674937,131.26
2019-05-08 15:00:00,11.4342222108,0.0,11.4342222108,11.4342222108,0,11.4342222108,0.0,0.0,0.0,132.09,82.5242222108,-50.42,96.7079296206,11.4342222108,0,11.4342222108,71.09,-50.42,87.1548306177,124.6,81.5842222108,25.83,85.5755468212,11.4342222108,0,11.4342222108,70.15,25.83,74.7543403422,131.81
2019-05-08 15:30:00,11.3576666553,0.0,11.3576666553,11.3576666553,0,11.3576666553,0.0,0.0,0.0,132.19,84.4076666553,-51.37,98.8105818736,11.3576666553,0,11.3576666553,73.05,-51.37,89.303859939,124.69,83.4576666553,25.91,87.3871284775,11.3576666553,0,11.3576666553,72.1,25.91,76.6142160438,132.03
2019-05-08 16:00:00,12.1887777656,0.0,12.1887777656,12.1887777656,0,12.1887777656,0.0,0.0,0.0,131.85,88.6187777656,-52.63,103.0689316558,12.1887777656,0,12.1887777656,76.43,-52.63,92.7979622621,124.79,87.5687777656,24.61,90.961216677,12.1887777656,0,12.1887777656,75.38,24.61,79.2956272439,131.67
2019-05-08 16:30:00,14.7515555408,0.0,14.7515555408,14.7515555408,0,14.7515555408,0.0,0.0,0.0,132.0,89.2015555408,-52.4,103.4537457558,14.7515555408,0,14.7515555408,74.45,-52.4,91.0415427154,124.6,88.8515555408,14.38,90.0076847942,14.7515555408,0,14.7515555408,74.1,14.38,75.4824111963,131.4
2019-05-08 17:00:00,12.9001110982,0.0,12.9001110982,12.9001110982,0,12.9001110982,0.0,0.0,0.0,130.32,92.9301110982,-46.17,103.7674055218,12.9001110982,0,12.9001110982,80.03,-46.17,92.3930181345,124.69,91.4401110982,22.27,94.1129471308,12.9001110982,0,12.9001110982,78.54,22.27,81.6362940119,131.26
2019-05-08 17:30:00,11.1251111,0.0,11.1251111,11.1251111,0,11.1251111,0.0,0.0,0.0,130.99,96.3751111,-30.99,101.2350835409,11.1251111,0,11.1251111,85.25,-30.99,90.7080073643,125.05,95.6551111,3.24,95.7099675037,11.1251111,0,11.1251111,84.53,3.24,84.5920711414,131.83
2019-05-08 18:00:00,9.4868888794,0.0,9.4868888794,9.4868888794,0,9.4868888794,0.0,0.0,0.0,131.26,98.1668888794,-29.04,102.3721625847,9.4868888794,0,9.4868888794,88.68,-29.04,93.3137931926,123.77,98.0868888794,-2.74,98.125151567,9.4868888794,0,9.4868888794,88.6,-2.74,88.6423578206,131.26
2019-05-08 18:30:00,10.3048888786,0.0,10.3048888786,10.3048888786,0,10.3048888786,0.0,0.0,0.0,130.96,98.6148888786,-30.41,103.197211244,10.3048888786,0,10.3048888786,88.31,-30.41,93.3992730164,124.2,98.5148888786,-4.07,98.5989261136,10.3048888786,0,10.3048888786,88.21,-4.07,88.3038447634,131.26
2019-05-08 19:00:00,10.2364444342,0.0,10.2364444342,10.2364444342,0,10.2364444342,0.0,0.0,0.0,131.15,97.0664444342,-31.95,102.1895157788,10.2364444342,0,10.2364444342,86.83,-31.95,92.521626661,124.61,96.9664444342,-5.49,97.1217351895,10.2364444342,0,10.2364444342,86.73,-5.49,86.903584506,131.26
2019-05-08 19:30:00,9.306333324,0.0,9.306333324,9.306333324,0,9.306333324,0.0,0.0,0.0,131.26,95.246333324,-32.49,100.6353025119,9.306333324,0,9.306333324,85.94,-32.49,91.8764589,124.69,95.136333324,-5.98,95.3240909652,9.306333324,0,9.306333324,85.83,-5.98,86.0380688998,131.26
2019-05-08 20:00:00,5.7179999943,0.0,5.7179999943,5.7179999943,0,5.7179999943,0.0,0.0,0.0,131.26,98.0979999943,-31.87,103.14511381,5.7179999943,0,5.7179999943,92.38,-31.87,97.7228801254,124.69,97.9779999943,-5.41,98.1272468934,5.7179999943,0,5.7179999943,92.26,-5.41,92.4184813768,131.26
2019-05-08 20:30:00,7.2904444372,0.0,7.2904444372,7.2904444372,0,7.2904444372,0.0,0.0,0.0,131.26,93.7204444372,-34.24,99.779252881,7.2904444372,0,7.2904444372,86.43,-34.24,92.9651682083,124.69,93.6304444372,-7.66,93.9432580098,7.2904444372,0,7.2904444372,86.34,-7.66,86.6791278221,131.76
2019-05-08 21:00:00,7.1272222151,0.0,7.1272222151,7.1272222151,0,7.1272222151,0.0,0.0,0.0,131.26,90.9572222151,-47.35,102.543838299,7.1272222151,0,7.1272222151,83.83,-47.35,96.2781979474,124.06,91.0072222151,-2.81,91.0505936022,7.1272222151,0,7.1272222151,83.88,-2.81,83.9270546367,131.46
2019-05-08 21:30:00,6.8162222154,0.0,6.8162222154,6.8162222154,0,6.8162222154,0.0,0.0,0.0,130.32,90.8262222154,-52.25,104.7829429913,6.8162222154,0,6.8162222154,84.01,-52.25,98.9330207767,123.76,90.9262222154,0.14,90.926329995,6.8162222154,0,6.8162222154,84.11,0.14,84.110116514,130.32
2019-05-08 22:00:00,5.5467777722000005,0.0,5.5467777722000005,5.5467777722000005,0,5.5467777722000005,0.0,0.0,0.0,130.89,88.0567777722,-52.55,102.5451052544,5.5467777722000005,0,5.5467777722000005,82.51,-52.55,97.8233233948,123.76,88.1667777722,0.01,88.1667783393,5.5467777722000005,0,5.5467777722000005,82.62,0.01,82.6200006052,130.87
2019-05-08 22:30:00,2.7158888862,0.0,2.7158888862,2.7158888862,0,2.7158888862,0.0,0.0,0.0,131.03,79.1958888862,-51.87,94.6704057056,2.7158888862,0,2.7158888862,76.48,-51.87,92.4104285241,123.88,79.3558888862,0.66,79.3586334365,2.7158888862,0,2.7158888862,76.64,0.66,76.6428418054,130.87
2019-05-08 23:00:00,2.6558888862,0.0,2.6558888862,2.6558888862,0,2.6558888862,0.0,0.0,0.0,131.26,72.0058888862,-53.2,89.5270240447,2.6558888862,0,2.6558888862,69.35,-53.2,87.405162891,124.69,72.2058888862,-0.25,72.2063216751,2.6558888862,0,2.6558888862,69.55,-0.25,69.5504493156,131.43
2019-05-08 23:30:00,2.7931111082999998,0.0,2.7931111082999998,2.7931111082999998,0,2.7931111082999998,0.0,0.0,0.0,131.26,67.0131111083,-55.02,86.7061558392,2.7931111082999998,0,2.7931111082999998,64.22,-55.02,84.5660026252,124.69,67.2331111083,-1.69,67.2543480327,2.7931111082999998,0,2.7931111082999998,64.44,-1.69,64.4621571156,132.19
2019-05-09 00:00:00,2.8636666638,0.0,2.8636666638,2.8636666638,0,2.8636666638,0.0,0.0,0.0,131.26,62.8736666638,-55.91,84.1369482436,2.8636666638,0,2.8636666638,60.01,-55.91,82.0190721723,124.69,63.1136666638,-2.7199999999999998,63.1722511848,2.8636666638,0,2.8636666638,60.25,-2.7199999999999998,60.3113662588,131.57
2019-05-09 00:30:00,2.7575555528,0.0,2.7575555528,2.7575555528,0,2.7575555528,0.0,0.0,0.0,131.26,61.6775555528,-56.34,83.5363182033,2.7575555528,0,2.7575555528,58.92,-56.34,81.521543165,124.69,61.9175555528,-3.15,61.997630484,2.7575555528,0,2.7575555528,59.16,-3.15,59.2438022075,131.57
2019-05-09 01:00:00,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,131.26,60.1592222194,-56.64,82.6270029593,2.8292222194,0,2.8292222194,57.33,-56.64,80.5904367776,124.69,60.4192222194,-3.3,60.5092754344,2.8292222194,0,2.8292222194,57.59,-3.3,57.6844701805,132.19
2019-05-09 01:30:00,2.8985555527,0.0,2.8985555527,2.8985555527,0,2.8985555527,0.0,0.0,0.0,131.26,64.4985555527,-55.91,85.3580211133,2.8985555527,0,2.8985555527,61.6,-55.91,83.1894710886,124.69,64.7185555527,-2.77,64.7778074098,2.8985555527,0,2.8985555527,61.82,-2.77,61.8820272777,131.97
2019-05-09 02:00:00,2.9402222193,0.0,2.9402222193,2.9402222193,0,2.9402222193,0.0,0.0,0.0,131.26,64.7502222193,-55.96,85.5810310609,2.9402222193,0,2.9402222193,61.81,-55.96,83.3786405502,124.69,64.9802222193,-2.8,65.0405202906,2.9402222193,0,2.9402222193,62.04,-2.8,62.103152899,131.26
2019-05-09 02:30:00,2.9923333303,0.0,2.9923333303,2.9923333303,0,2.9923333303,0.0,0.0,0.0,131.26,64.1323333303,-56.42,85.4176362257,2.9923333303,0,2.9923333303,61.14,-56.42,83.1944469301,124.69,64.3623333303,-3.18,64.4408438161,2.9923333303,0,2.9923333303,61.37,-3.18,61.4523335602,131.71
2019-05-09 03:00:00,2.984999997,0.0,2.984999997,2.984999997,0,2.984999997,0.0,0.0,0.0,131.26,62.194999997,-56.81,84.2353496142,2.984999997,0,2.984999997,59.21,-56.81,82.0560796041,124.69,62.434999997,-3.5700000000000003,62.5369820556,2.984999997,0,2.984999997,59.45,-3.5700000000000003,59.5570936161,132.19
2019-05-09 03:30:00,2.8966666638,0.0,2.8966666638,2.8966666638,0,2.8966666638,0.0,0.0,0.0,131.26,60.6166666638,-57.26,83.3851778041,2.8966666638,0,2.8966666638,57.72,-57.26,81.3037883496,124.69,60.8666666638,-3.96,60.9953499109,2.8966666638,0,2.8966666638,57.97,-3.96,58.1050987436,132.19
2019-05-09 04:00:00,2.9311111082,0.0,2.9311111082,2.9311111082,0,2.9311111082,0.0,0.0,0.0,131.26,59.3111111082,-57.33,82.4896163216,2.9311111082,0,2.9311111082,56.38,-57.33,80.4079181424,124.69,59.5711111082,-4.05,59.708623989,2.9311111082,0,2.9311111082,56.64,-4.05,56.7846114718,132.19
2019-05-09 04:30:00,2.9314444415,0.0,2.9314444415,2.9314444415,0,2.9314444415,0.0,0.0,0.0,131.26,58.6114444415,-57.48,82.0929462227,2.9314444415,0,2.9314444415,55.68,-57.48,80.0263256685,124.8,58.8714444415,-4.15,59.0175352809,2.9314444415,0,2.9314444415,55.94,-4.15,56.0937260306,132.19
2019-05-09 05:00:00,2.9698888859,0.0,2.9698888859,2.9698888859,0,2.9698888859,0.0,0.0,0.0,131.26,58.4198888859,-57.37,81.8791812211,2.9698888859,0,2.9698888859,55.45,-57.37,79.7873385945,125.63,58.6698888859,-3.92,58.8006995017,2.9698888859,0,2.9698888859,55.7,-3.92,55.8377685801,132.19
2019-05-09 05:30:00,2.9846666637,0.0,2.9846666637,2.9846666637,0,2.9846666637,0.0,0.0,0.0,131.26,60.4346666637,-56.73,82.8893348673,2.9846666637,0,2.9846666637,57.45,-56.73,80.7390574629,124.69,60.6746666637,-3.37,60.7681830792,2.9846666637,0,2.9846666637,57.69,-3.37,57.7883465761,132.19
2019-05-09 06:00:00,2.853888886,0.0,2.853888886,2.853888886,0,2.853888886,0.0,0.0,0.0,131.26,62.753888886,-56.08,84.1606616557,2.853888886,0,2.853888886,59.9,-56.08,82.0547158913,124.69,62.983888886,-2.8,63.0460963043,2.853888886,0,2.853888886,60.13,-2.8,60.1951567819,132.19
2019-05-09 06:30:00,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,131.26,70.2092222193,-53.97,88.5556084313,2.9192222193,0,2.9192222193,67.29,-53.97,86.2595212136,124.69,70.3992222193,-0.88,70.4047220652,2.9192222193,0,2.9192222193,67.48,-0.88,67.4857377525,131.39
2019-05-09 07:00:00,6.2079999938,0.0,6.2079999938,6.2079999938,0,6.2079999938,0.0,0.0,0.0,131.26,80.3979999938,-51.46,95.4566393867,6.2079999938,0,6.2079999938,74.19,-51.46,90.2900199358,123.82,80.5579999938,1.2,80.5669371579,6.2079999938,0,6.2079999938,74.35,1.2,74.3596832968,131.2
2019-05-09 07:30:00,8.7272222135,0.0,8.7272222135,8.7272222135,0,8.7272222135,0.0,0.0,0.0,130.64,90.9172222135,-29.59,95.6112409449,8.7272222135,0,8.7272222135,82.19,-29.59,87.3542454607,124.79,90.7672222135,-9.22,91.2342974344,8.7272222135,0,8.7272222135,82.04,-9.22,82.5564655251,131.58
2019-05-09 08:00:00,12.22322221,0.0,12.22322221,12.22322221,0,12.22322221,0.0,0.0,0.0,131.2,95.37322221,-13.62,96.3408320221,12.22322221,0,12.22322221,83.15,-13.62,84.2580969403,125.63,95.10322221,-16.51,96.52565967,12.22322221,0,12.22322221,82.88,-16.51,84.5084285737,132.48
2019-05-09 08:30:00,12.8489999872,0.0,12.8489999872,12.8489999872,0,12.8489999872,0.0,0.0,0.0,130.32,96.1189999872,-12.39,96.9142624103,12.8489999872,0,12.8489999872,83.27,-12.39,84.1867269823,125.63,95.8389999872,-15.27,97.0478583923,12.8489999872,0,12.8489999872,82.99,-15.27,84.3831322007,132.19
2019-05-09 09:00:00,16.7379999833,0.0,16.7379999833,16.7379999833,0,16.7379999833,0.0,0.0,0.0,130.32,94.6579999833,-12.0,95.4156012444,16.7379999833,0,16.7379999833,77.92,-12.0,78.8386098305,125.63,94.4179999833,-14.91,95.5880056327,16.7379999833,0,16.7379999833,77.68,-14.91,79.0979803788,132.19
2019-05-09 09:30:00,18.2685555373,0.0,18.2685555373,18.2685555373,0,18.2685555373,0.0,0.0,0.0,131.02,91.2385555373,-11.73,91.9894935117,18.2685555373,0,18.2685555373,72.97,-11.73,73.9067912982,125.63,91.0185555373,-14.65,92.1900208921,18.2685555373,0,18.2685555373,72.75,-14.65,74.2104103209,132.19
2019-05-09 10:00:00,17.656666649,0.0,17.656666649,17.656666649,0,17.656666649,0.0,0.0,0.0,131.26,88.206666649,-11.69,88.977930642,17.656666649,0,17.656666649,70.55,-11.69,71.5119472536,125.63,87.986666649,-14.62,89.1930373292,17.656666649,0,17.656666649,70.33,-14.62,71.833510982,132.3
2019-05-09 10:30:00,21.8645555337,0.0,21.8645555337,21.8645555337,0,21.8645555337,0.0,0.0,0.0,131.02,86.5445555337,-12.86,87.4947980884,21.8645555337,0,21.8645555337,64.68,-12.86,65.9460537106,125.63,86.3445555337,-15.82,87.781858435,21.8645555337,0,21.8645555337,64.48,-15.82,66.3923399196,132.89
2019-05-09 11:00:00,22.2726666444,0.0,22.2726666444,22.2726666444,0,22.2726666444,0.0,0.0,0.0,130.88,84.8726666444,-15.3,86.2407069969,22.2726666444,0,22.2726666444,62.6,-15.3,64.4426101272,125.47,84.7726666444,-14.7,86.0377533993,22.2726666444,0,22.2726666444,62.5,-14.7,64.2054514819,132.08
2019-05-09 11:30:00,25.7348888632,0.0,25.7348888632,25.7348888632,0,25.7348888632,0.0,0.0,0.0,132.19,81.8648888632,-41.26,91.6746836841,25.7348888632,0,25.7348888632,56.13,-41.26,69.6632220042,123.49,82.3148888632,-8.44,82.7464472262,25.7348888632,0,25.7348888632,56.58,-8.44,57.2060311506,130.3
2019-05-09 12:00:00,27.6365555279,0.0,27.6365555279,27.6365555279,0,27.6365555279,0.0,0.0,0.0,132.75,79.8965555279,-57.23,98.2788506507,27.6365555279,0,27.6365555279,52.26,-57.23,77.5008419309,122.51,80.6165555279,1.35,80.6278582451,27.6365555279,0,27.6365555279,52.98,1.35,52.9971970957,129.38
2019-05-09 12:30:00,29.2518888596,0.0,29.2518888596,29.2518888596,0,29.2518888596,0.0,0.0,0.0,132.19,77.4218888596,-56.82,96.0346878716,29.2518888596,0,29.2518888596,48.17,-56.82,74.4906792827,121.88,78.0518888596,1.46,78.0655426841,29.2518888596,0,29.2518888596,48.8,1.46,48.8218352789,129.38
2019-05-09 13:00:00,30.4763333029,0.0,30.4763333029,30.4763333029,0,30.4763333029,0.0,0.0,0.0,132.19,76.0963333029,-57.5,95.377680524,30.4763333029,0,30.4763333029,45.62,-57.5,73.3991444092,121.88,76.7063333029,0.9400000000000001,76.7120927154,30.4763333029,0,30.4763333029,46.23,0.9400000000000001,46.2395555774,129.38
2019-05-09 13:30:00,28.8911110822,0.0,28.8911110822,28.8911110822,0,28.8911110822,0.0,0.0,0.0,132.19,74.9311110822,-58.45,95.0319625601,28.8911110822,0,28.8911110822,46.04,-58.45,74.4048661043,122.82,75.5611110822,0.12,75.5612063693,28.8911110822,0,28.8911110822,46.67,0.12,46.6701542744,129.38
2019-05-09 14:00:00,29.3539999706,0.0,29.3539999706,29.3539999706,0,29.3539999706,0.0,0.0,0.0,132.19,72.4239999706,-58.85,93.3196564061,29.3539999706,0,29.3539999706,43.07,-58.85,72.9270004868,122.82,73.0239999706,-0.26,73.0244628307,29.3539999706,0,29.3539999706,43.67,-0.26,43.6707739799,129.38
2019-05-09 14:30:00,28.9976666377,0.0,28.9976666377,28.9976666377,0,28.9976666377,0.0,0.0,0.0,132.19,70.7076666377,-58.68,91.8853444318,28.9976666377,0,28.9976666377,41.71,-58.68,71.9935170692,122.82,71.2976666377,-0.13,71.2977851548,28.9976666377,0,28.9976666377,42.3,-0.13,42.3001997631,129.38
2019-05-09 15:00:00,29.2343333041,0.0,29.2343333041,29.2343333041,0,29.2343333041,0.0,0.0,0.0,132.19,70.6043333041,-57.84,91.2712303046,29.2343333041,0,29.2343333041,41.37,-57.84,71.1121825006,122.34,71.1743333041,0.61,71.1769472602,29.2343333041,0,29.2343333041,41.94,0.61,41.9444358646,129.38
2019-05-09 15:30:00,26.1702221961,0.0,26.1702221961,26.1702221961,0,26.1702221961,0.0,0.0,0.0,132.19,69.4402221961,-57.0,89.8384353083,26.1702221961,0,26.1702221961,43.27,-57.0,71.5632091231,121.88,70.0402221961,1.32,70.0526596588,26.1702221961,0,26.1702221961,43.87,1.32,43.8898541807,129.38
2019-05-09 16:00:00,24.8003333085,0.0,24.8003333085,24.8003333085,0,24.8003333085,0.0,0.0,0.0,132.19,71.4003333085,-56.96,91.3370089097,24.8003333085,0,24.8003333085,46.6,-56.96,73.5934888424,121.88,72.0303333085,1.29,72.0418837659,24.8003333085,0,24.8003333085,47.23,1.29,47.2476136964,129.38
2019-05-09 16:30:00,25.9734444185,0.0,25.9734444185,25.9734444185,0,25.9734444185,0.0,0.0,0.0,132.19,75.0234444185,-57.36,94.4387992957,25.9734444185,0,25.9734444185,49.05,-57.36,75.4723267165,122.55,75.6934444185,1.1,75.7014367627,25.9734444185,0,25.9734444185,49.72,1.1,49.732166653,129.38
2019-05-09 17:00:00,26.1868888627,0.0,26.1868888627,26.1868888627,0,26.1868888627,0.0,0.0,0.0,131.12,82.0168888627,-29.36,87.1136020304,26.1868888627,0,26.1868888627,55.83,-29.36,63.0793032618,124.37,82.1468888627,-10.41,82.8038613219,26.1868888627,0,26.1868888627,55.96,-10.41,56.920028988,131.07
2019-05-09 17:30:00,24.1758888647,0.0,24.1758888647,24.1758888647,0,24.1758888647,0.0,0.0,0.0,131.26,86.6758888647,-18.76,88.6828467658,24.1758888647,0,24.1758888647,62.5,-18.76,65.2547898625,124.69,86.7358888647,-22.31,89.5592011864,24.1758888647,0,24.1758888647,62.56,-22.31,66.4190462142,131.92
