Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-09 18:00:00,20.9212222013,0.0,20.9212222013,20.9212222013,0,20.9212222013,0.0,0.0,0.0,131.26,90.1612222013,-19.26,92.1954098035,20.9212222013,0,20.9212222013,69.24,-19.26,71.8688054722,124.69,90.2212222013,-22.79,93.0551075197,20.9212222013,0,20.9212222013,69.3,-22.79,72.9511761386,132.19
2019-05-09 18:30:00,16.8709999831,0.0,16.8709999831,16.8709999831,0,16.8709999831,0.0,0.0,0.0,131.26,92.6609999831,-19.58,94.7071133436,16.8709999831,0,16.8709999831,75.79,-19.58,78.2783526909,124.69,92.7209999831,-23.09,95.5527704354,16.8709999831,0,16.8709999831,75.85,-23.09,79.2866356961,132.19
2019-05-09 19:00:00,12.978888875900001,0.0,12.978888875900001,12.978888875900001,0,12.978888875900001,0.0,0.0,0.0,131.26,95.2588888759,-19.85,97.3050790549,12.978888875900001,0,12.978888875900001,82.28,-19.85,84.6405393414,124.69,95.3188888759,-23.35,98.1372155532,12.978888875900001,0,12.978888875900001,82.34,-23.35,85.5867869475,132.19
2019-05-09 19:30:00,9.8045555458,0.0,9.8045555458,9.8045555458,0,9.8045555458,0.0,0.0,0.0,131.26,96.8345555458,-20.14,98.9067780677,9.8045555458,0,9.8045555458,87.03,-20.14,89.3299529833,124.69,96.8845555458,-23.6,99.717486447,9.8045555458,0,9.8045555458,87.08,-23.6,90.2213189884,131.95
2019-05-09 20:00:00,8.0438888808,0.0,8.0438888808,8.0438888808,0,8.0438888808,0.0,0.0,0.0,131.26,97.6938888808,-20.38,99.7969955693,8.0438888808,0,8.0438888808,89.65,-20.38,91.9372987421,124.8,97.7938888808,-23.86,100.6625268034,8.0438888808,0,8.0438888808,89.75,-23.86,92.8674437034,132.19
2019-05-09 20:30:00,6.7332222155,0.0,6.7332222155,6.7332222155,0,6.7332222155,0.0,0.0,0.0,131.26,95.2832222155,-25.5,98.6364153635,6.7332222155,0,6.7332222155,88.55,-25.5,92.1485349856,125.16,95.3932222155,-21.61,97.8103212583,6.7332222155,0,6.7332222155,88.66,-21.61,91.2556173613,131.72
2019-05-09 21:00:00,4.920888884,0.0,4.920888884,4.920888884,0,4.920888884,0.0,0.0,0.0,131.26,94.220888884,-38.63,101.8324742019,4.920888884,0,4.920888884,89.3,-38.63,97.2973118848,123.76,94.480888884,-12.83,95.3480323043,4.920888884,0,4.920888884,89.56,-12.83,90.4743195609,130.32
2019-05-09 21:30:00,3.5769999964,0.0,3.5769999964,3.5769999964,0,3.5769999964,0.0,0.0,0.0,131.26,93.4469999964,-40.3,101.7665554509,3.5769999964,0,3.5769999964,89.87,-40.3,98.4921666936,123.67,93.7369999964,-12.12,94.5172977202,3.5769999964,0,3.5769999964,90.16,-12.12,90.9709843851,130.23
2019-05-09 22:00:00,2.7689999972,0.0,2.7689999972,2.7689999972,0,2.7689999972,0.0,0.0,0.0,131.26,84.5789999972,-56.33,101.6202545782,2.7689999972,0,2.7689999972,81.81,-56.33,99.3274634731,122.82,85.0789999972,-4.55,85.2005794612,2.7689999972,0,2.7689999972,82.31,-4.55,82.4356633988,129.87
2019-05-09 22:30:00,4.108111107,0.0,4.108111107,4.108111107,0,4.108111107,0.0,0.0,0.0,130.55,78.828111107,-56.49,96.9793338846,4.108111107,0,4.108111107,74.72,-56.49,93.6706917878,123.88,78.668111107,1.57,78.683775997,4.108111107,0,4.108111107,74.56,1.57,74.5765278087,130.92
2019-05-09 23:00:00,2.797777775,0.0,2.797777775,2.797777775,0,2.797777775,0.0,0.0,0.0,130.11,72.517777775,-57.06,92.2749786964,2.797777775,0,2.797777775,69.72,-57.06,90.0928521027,125.63,71.327777775,12.26,72.3737485717,2.797777775,0,2.797777775,68.53,12.26,69.618018501,132.19
2019-05-09 23:30:00,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,130.32,68.9782222191,-58.3,90.3154756423,3.1582222191,0,3.1582222191,65.82,-58.3,87.9270288364,125.63,67.8982222191,11.35,68.8403303341,3.1582222191,0,3.1582222191,64.74,11.35,65.727392311,132.38
2019-05-10 00:00:00,3.6634444408,0.0,3.6634444408,3.6634444408,0,3.6634444408,0.0,0.0,0.0,130.32,64.7734444408,-60.73,88.7903823887,3.6634444408,0,3.6634444408,61.11,-60.73,86.1543092364,126.35,63.9034444408,8.7,64.4929469895,3.6634444408,0,3.6634444408,60.24,8.7,60.8649948657,133.0
2019-05-10 00:30:00,2.7863333304999998,0.0,2.7863333304999998,2.7863333304999998,0,2.7863333304999998,0.0,0.0,0.0,130.32,58.8663333305,-60.55,84.4484914003,2.7863333304999998,0,2.7863333304999998,56.08,-60.55,82.5304119704,124.69,59.1263333305,-7.61,59.6140536544,2.7863333304999998,0,2.7863333304999998,56.34,-7.61,56.8516288245,131.26
2019-05-10 01:00:00,2.7365555528,0.0,2.7365555528,2.7365555528,0,2.7365555528,0.0,0.0,0.0,131.09,52.4765555528,-58.58,78.6473475884,2.7365555528,0,2.7365555528,49.74,-58.58,76.8484482602,124.69,52.7665555528,-5.75,53.0789212862,2.7365555528,0,2.7365555528,50.03,-5.75,50.359342728,131.42
2019-05-10 01:30:00,2.7965555528,0.0,2.7965555528,2.7965555528,0,2.7965555528,0.0,0.0,0.0,130.42,56.6465555528,-57.59,80.7801977962,2.7965555528,0,2.7965555528,53.85,-57.59,78.8443441218,124.69,56.8965555528,-5.07,57.1220004356,2.7965555528,0,2.7965555528,54.1,-5.07,54.3370490549,131.26
2019-05-10 02:00:00,2.8144444416,0.0,2.8144444416,2.8144444416,0,2.8144444416,0.0,0.0,0.0,130.32,56.6144444416,-57.27,80.5297970905,2.8144444416,0,2.8144444416,53.8,-57.27,78.5766689291,123.8,56.8644444416,-4.84,57.0700503036,2.8144444416,0,2.8144444416,54.05,-4.84,54.2662703712,131.26
2019-05-10 02:30:00,2.774777775,0.0,2.774777775,2.774777775,0,2.774777775,0.0,0.0,0.0,130.32,56.334777775,-57.55,80.5332831006,2.774777775,0,2.774777775,53.56,-57.55,78.6172760912,124.05,56.584777775,-5.08,56.8123531976,2.774777775,0,2.774777775,53.81,-5.08,54.0492599394,131.26
2019-05-10 03:00:00,2.8194444416,0.0,2.8194444416,2.8194444416,0,2.8194444416,0.0,0.0,0.0,130.76,54.7494444416,-57.91,79.6935992829,2.8194444416,0,2.8194444416,51.93,-57.91,77.7836293831,124.69,55.0294444416,-5.24,55.2783624536,2.8194444416,0,2.8194444416,52.21,-5.24,52.4722945944,131.26
2019-05-10 03:30:00,2.8364444416,0.0,2.8364444416,2.8364444416,0,2.8364444416,0.0,0.0,0.0,131.26,53.5864444416,-58.23,79.1343157416,2.8364444416,0,2.8364444416,50.75,-58.23,77.2417982701,124.69,53.8564444416,-5.38,54.1244954516,2.8364444416,0,2.8364444416,51.02,-5.38,51.3028732139,131.55
2019-05-10 04:00:00,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,131.26,52.4996666638,-58.56,78.6478772747,2.8796666638,0,2.8796666638,49.62,-58.56,76.7555730876,124.69,52.7696666638,-5.57,53.0628176769,2.8796666638,0,2.8796666638,49.89,-5.57,50.1999701195,132.19
2019-05-10 04:30:00,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,131.26,51.898888886,-58.54,78.2331532511,2.848888886,0,2.848888886,49.05,-58.54,76.3729932633,124.69,52.188888886,-5.5,52.4779012839,2.848888886,0,2.848888886,49.34,-5.5,49.6456000064,132.19
2019-05-10 05:00:00,2.8606666638,0.0,2.8606666638,2.8606666638,0,2.8606666638,0.0,0.0,0.0,131.26,51.9706666638,-58.5,78.2508798256,2.8606666638,0,2.8606666638,49.11,-58.5,76.3809014087,124.69,52.2506666638,-5.45,52.534128591,2.8606666638,0,2.8606666638,49.39,-5.45,49.6897836582,132.19
2019-05-10 05:30:00,2.7515555528,0.0,2.7515555528,2.7515555528,0,2.7515555528,0.0,0.0,0.0,131.26,53.3215555528,-57.95,78.7489097485,2.7515555528,0,2.7515555528,50.57,-57.95,76.9124658297,124.69,53.6015555528,-4.89,53.8241475332,2.7515555528,0,2.7515555528,50.85,-4.89,51.0845828015,132.19
2019-05-10 06:00:00,2.8347777749,0.0,2.8347777749,2.8347777749,0,2.8347777749,0.0,0.0,0.0,131.26,55.7847777749,-57.69,80.2500936535,2.8347777749,0,2.8347777749,52.95,-57.69,78.306057237,124.69,56.0347777749,-4.72,56.2332172322,2.8347777749,0,2.8347777749,53.2,-4.72,53.4089730289,131.75
2019-05-10 06:30:00,4.5956666621,0.0,4.5956666621,4.5956666621,0,4.5956666621,0.0,0.0,0.0,131.26,66.5956666621,-56.47,87.3146248813,4.5956666621,0,4.5956666621,62.0,-56.47,83.8621541579,124.69,66.7856666621,-3.5300000000000002,66.87889182320001,4.5956666621,0,4.5956666621,62.19,-3.5300000000000002,62.2901035478,131.49
2019-05-10 07:00:00,4.8482222174,0.0,4.8482222174,4.8482222174,0,4.8482222174,0.0,0.0,0.0,131.7,78.5282222174,-40.55,88.3797724857,4.8482222174,0,4.8482222174,73.68,-40.55,84.1013965401,125.21,78.4982222174,-8.83,78.9932895333,4.8482222174,0,4.8482222174,73.65,-8.83,74.1774318779,132.49
2019-05-10 07:30:00,8.7576666579,0.0,8.7576666579,8.7576666579,0,8.7576666579,0.0,0.0,0.0,131.32,88.1676666579,-35.09,94.8938646273,8.7576666579,0,8.7576666579,79.41,-35.09,86.8173726854,125.47,88.0776666579,-8.34,88.4716393196,8.7576666579,0,8.7576666579,79.32,-8.34,79.7572441851,132.27
2019-05-10 08:00:00,12.5814444319,0.0,12.5814444319,12.5814444319,0,12.5814444319,0.0,0.0,0.0,131.32,91.0414444319,-35.49,97.7143014315,12.5814444319,0,12.5814444319,78.46,-35.49,86.113365397,124.69,90.9714444319,-8.81,91.397044821,12.5814444319,0,12.5814444319,78.39,-8.81,78.8835103174,132.19
2019-05-10 08:30:00,14.1406666525,0.0,14.1406666525,14.1406666525,0,14.1406666525,0.0,0.0,0.0,131.32,92.9006666525,-33.06,98.6077961648,14.1406666525,0,14.1406666525,78.76,-33.06,85.4172184047,124.69,92.8506666525,-6.58,93.0835253835,14.1406666525,0,14.1406666525,78.71,-6.58,78.9845586175,131.65
2019-05-10 09:00:00,17.9352222043,0.0,17.9352222043,17.9352222043,0,17.9352222043,0.0,0.0,0.0,131.32,89.3452222043,-32.31,95.0079198316,17.9352222043,0,17.9352222043,71.41,-32.31,78.3793608037,124.69,89.3152222043,-5.85,89.5065998539,17.9352222043,0,17.9352222043,71.38,-5.85,71.619319321,131.53
2019-05-10 09:30:00,22.3866666443,0.0,22.3866666443,22.3866666443,0,22.3866666443,0.0,0.0,0.0,131.32,84.9466666443,-33.35,91.2587457397,22.3866666443,0,22.3866666443,62.56,-33.35,70.894118938,124.69,84.9666666443,-6.8100000000000005,85.2391373762,22.3866666443,0,22.3866666443,62.58,-6.8100000000000005,62.9494440007,132.03
2019-05-10 10:00:00,19.2198888697,0.0,19.2198888697,19.2198888697,0,19.2198888697,0.0,0.0,0.0,131.32,86.5898888697,-31.79,92.2410589405,19.2198888697,0,19.2198888697,67.37,-31.79,74.4937648398,124.69,86.5798888697,-5.34,86.7444105213,19.2198888697,0,19.2198888697,67.36,-5.34,67.5713341588,131.56
2019-05-10 10:30:00,18.7666666479,0.0,18.7666666479,18.7666666479,0,18.7666666479,0.0,0.0,0.0,131.32,82.5266666479,-31.48,88.3268991192,18.7666666479,0,18.7666666479,63.76,-31.48,71.1078617313,124.69,82.5466666479,-5.05,82.7009956088,18.7666666479,0,18.7666666479,63.78,-5.05,63.9796131592,131.26
2019-05-10 11:00:00,19.95199998,0.0,19.95199998,19.95199998,0,19.95199998,0.0,0.0,0.0,131.32,80.16199998,-30.6,85.8038824343,19.95199998,0,19.95199998,60.21,-30.6,67.5396483556,124.69,80.19199998,-4.22,80.3029592282,19.95199998,0,19.95199998,60.24,-4.22,60.3876311839,131.26
2019-05-10 11:30:00,26.2867777515,0.0,26.2867777515,26.2867777515,0,26.2867777515,0.0,0.0,0.0,131.32,74.6167777515,-32.28,81.2998273185,26.2867777515,0,26.2867777515,48.33,-32.28,58.118734501,124.69,74.6967777515,-5.79,74.9208429374,26.2867777515,0,26.2867777515,48.41,-5.79,48.7550223054,132.08
2019-05-10 12:00:00,25.2904444192,0.0,25.2904444192,25.2904444192,0,25.2904444192,0.0,0.0,0.0,131.32,76.5404444192,-30.51,82.3972070636,25.2904444192,0,25.2904444192,51.25,-30.51,59.6441329889,124.69,76.6004444192,-4.08,76.7090247964,25.2904444192,0,25.2904444192,51.31,-4.08,51.4719583851,131.41
2019-05-10 12:30:00,24.8429999752,0.0,24.8429999752,24.8429999752,0,24.8429999752,0.0,0.0,0.0,131.32,74.9129999752,-30.64,80.9368097053,24.8429999752,0,24.8429999752,50.07,-30.64,58.7010604674,124.69,74.9729999752,-4.2,75.0905501729,24.8429999752,0,24.8429999752,50.13,-4.2,50.3056348732,131.41
2019-05-10 13:00:00,22.8607777549,0.0,22.8607777549,22.8607777549,0,22.8607777549,0.0,0.0,0.0,131.32,74.4907777549,-31.5,80.8772277624,22.8607777549,0,22.8607777549,51.63,-31.5,60.4806324372,124.69,74.5607777549,-5.0,74.7282381662,22.8607777549,0,22.8607777549,51.7,-5.0,51.9412167743,132.19
2019-05-10 13:30:00,22.0396666446,0.0,22.0396666446,22.0396666446,0,22.0396666446,0.0,0.0,0.0,131.32,73.8496666446,-31.92,80.4528412396,22.0396666446,0,22.0396666446,51.81,-31.92,60.8536153404,124.91,73.8996666446,-5.35,74.0930714047,22.0396666446,0,22.0396666446,51.86,-5.35,52.1352289724,132.19
2019-05-10 14:00:00,20.4373333129,0.0,20.4373333129,20.4373333129,0,20.4373333129,0.0,0.0,0.0,131.32,74.0673333129,-32.69,80.9605210216,20.4373333129,0,20.4373333129,53.63,-32.69,62.8077463375,125.63,74.1273333129,-6.06,74.3746270181,20.4373333129,0,20.4373333129,53.69,-6.06,54.0309142991,132.19
2019-05-10 14:30:00,20.2869999797,0.0,20.2869999797,20.2869999797,0,20.2869999797,0.0,0.0,0.0,131.32,73.5469999797,-32.77,80.517290727,20.2869999797,0,20.2869999797,53.26,-32.77,62.5339947549,125.63,73.5869999797,-6.1,73.839397113,20.2869999797,0,20.2869999797,53.3,-6.1,53.6479263346,132.19
2019-05-10 15:00:00,20.8779999791,0.0,20.8779999791,20.8779999791,0,20.8779999791,0.0,0.0,0.0,131.32,70.3679999791,-33.19,77.8025161615,20.8779999791,0,20.8779999791,49.49,-33.19,59.5888932604,125.63,70.4579999791,-6.49,70.756270825,20.8779999791,0,20.8779999791,49.58,-6.49,50.0029649121,132.19
2019-05-10 15:30:00,20.9508888679,0.0,20.9508888679,20.9508888679,0,20.9508888679,0.0,0.0,0.0,131.32,68.7408888679,-32.45,76.0152109933,20.9508888679,0,20.9508888679,47.79,-32.45,57.7657909147,125.63,68.8308888679,-5.68,69.0648511354,20.9508888679,0,20.9508888679,47.88,-5.68,48.2157318725,132.19
2019-05-10 16:00:00,22.7302221995,0.0,22.7302221995,22.7302221995,0,22.7302221995,0.0,0.0,0.0,131.44,68.2402221995,-49.98,84.5856271824,22.7302221995,0,22.7302221995,45.51,-49.98,67.595565683,124.78,68.5502221995,0.55,68.5524285755,22.7302221995,0,22.7302221995,45.82,0.55,45.8233008414,131.53
2019-05-10 16:30:00,22.1362222001,0.0,22.1362222001,22.1362222001,0,22.1362222001,0.0,0.0,0.0,131.29,73.7362222001,-52.0,90.2276590871,22.1362222001,0,22.1362222001,51.6,-52.0,73.2568085573,124.69,73.9962222001,0.9,74.0016952501,22.1362222001,0,22.1362222001,51.86,0.9,51.8678088992,131.29
2019-05-10 17:00:00,17.7752222044,0.0,17.7752222044,17.7752222044,0,17.7752222044,0.0,0.0,0.0,131.29,82.6852222044,-51.84,97.5921696193,17.7752222044,0,17.7752222044,64.91,-51.84,83.0704141076,124.45,82.8952222044,0.9,82.9001077462,17.7752222044,0,17.7752222044,65.12,0.9,65.1262189905,131.22
2019-05-10 17:30:00,12.127999987900001,0.0,12.127999987900001,12.127999987900001,0,12.127999987900001,0.0,0.0,0.0,131.29,93.0579999879,-48.23,104.8137598874,12.127999987900001,0,12.127999987900001,80.93,-48.23,94.2114525947,123.76,93.1679999879,3.96,93.2521196635,12.127999987900001,0,12.127999987900001,81.04,3.96,81.1366945346,130.32
2019-05-10 18:00:00,14.2804444302,0.0,14.2804444302,14.2804444302,0,14.2804444302,0.0,0.0,0.0,131.29,92.3404444302,-49.06,104.5640534675,14.2804444302,0,14.2804444302,78.06,-49.06,92.1967851934,124.34,92.4704444302,3.5700000000000003,92.5393321411,14.2804444302,0,14.2804444302,78.19,3.5700000000000003,78.271457122,130.91
2019-05-10 18:30:00,11.7701110993,0.0,11.7701110993,11.7701110993,0,11.7701110993,0.0,0.0,0.0,131.29,85.4501110993,-48.26,98.1363800376,11.7701110993,0,11.7701110993,73.68,-48.26,88.0782038872,124.43,85.6201110993,4.49,85.7377602032,11.7701110993,0,11.7701110993,73.85,4.49,73.9863676632,131.26
2019-05-10 19:00:00,11.1228888778,0.0,11.1228888778,11.1228888778,0,11.1228888778,0.0,0.0,0.0,131.29,82.3128888778,-49.02,95.8038207766,11.1228888778,0,11.1228888778,71.19,-49.02,86.4348106957,124.43,82.4828888778,3.7800000000000002,82.5694577772,11.1228888778,0,11.1228888778,71.36,3.7800000000000002,71.4600447803,131.26
2019-05-10 19:30:00,9.8445555457,0.0,9.8445555457,9.8445555457,0,9.8445555457,0.0,0.0,0.0,131.29,79.8945555457,-50.18,94.3460248545,9.8445555457,0,9.8445555457,70.05,-50.18,86.1686422082,124.69,80.0645555457,2.7199999999999998,80.1107449393,9.8445555457,0,9.8445555457,70.22,2.7199999999999998,70.2726604022,131.26
2019-05-10 20:00:00,7.3657777704,0.0,7.3657777704,7.3657777704,0,7.3657777704,0.0,0.0,0.0,131.47,77.8057777704,-50.39,92.6978487046,7.3657777704,0,7.3657777704,70.44,-50.39,86.6080002078,124.69,77.9757777704,2.5700000000000003,78.0181185296,7.3657777704,0,7.3657777704,70.61,2.5700000000000003,70.656754808,131.26
2019-05-10 20:30:00,5.001999995,0.0,5.001999995,5.001999995,0,5.001999995,0.0,0.0,0.0,131.47,78.621999995,-49.9,93.1205073183,5.001999995,0,5.001999995,73.62,-49.9,88.937699543,124.29,78.761999995,2.84,78.8131857192,5.001999995,0,5.001999995,73.76,2.84,73.8146543716,131.26
2019-05-10 21:00:00,6.6024444378,0.0,6.6024444378,6.6024444378,0,6.6024444378,0.0,0.0,0.0,131.26,75.5024444378,-51.55,91.4222162064,6.6024444378,0,6.6024444378,68.9,-51.55,86.0500581057,124.53,75.6824444378,1.13,75.6908798739,6.6024444378,0,6.6024444378,69.08,1.13,69.0892415648,131.18
2019-05-10 21:30:00,4.0348888849,0.0,4.0348888849,4.0348888849,0,4.0348888849,0.0,0.0,0.0,131.26,76.9848888849,-50.48,92.0592391703,4.0348888849,0,4.0348888849,72.95,-50.48,88.7126422783,123.8,77.1248888849,2.04,77.151863785,4.0348888849,0,4.0348888849,73.09,2.04,73.1184634685,131.07
2019-05-10 22:00:00,2.8391111083,0.0,2.8391111083,2.8391111083,0,2.8391111083,0.0,0.0,0.0,131.26,72.1891111083,-51.47,88.6590585479,2.8391111083,0,2.8391111083,69.35,-51.47,86.3630904959,124.46,72.3691111083,1.25,72.3799056548,2.8391111083,0,2.8391111083,69.53,1.25,69.5412352493,131.26
2019-05-10 22:30:00,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,131.26,68.3585555527,-52.85,86.4061028936,2.8385555527,0,2.8385555527,65.52,-52.85,84.1783398506,124.69,68.5585555527,0.13,68.5586788049,2.8385555527,0,2.8385555527,65.72,0.13,65.7201285757,131.26
2019-05-10 23:00:00,2.8677777749,0.0,2.8677777749,2.8677777749,0,2.8677777749,0.0,0.0,0.0,131.61,62.7077777749,-54.12,82.8326010304,2.8677777749,0,2.8677777749,59.84,-54.12,80.6833316119,125.03,62.9277777749,-0.8200000000000001,62.9331201808,2.8677777749,0,2.8677777749,60.06,-0.8200000000000001,60.0655974748,132.15
2019-05-10 23:30:00,2.8775555527,0.0,2.8775555527,2.8775555527,0,2.8775555527,0.0,0.0,0.0,132.19,55.9975555527,-54.24,77.959629475,2.8775555527,0,2.8775555527,53.12,-54.24,75.9191148526,125.63,56.2975555527,-0.84,56.3038219059,2.8775555527,0,2.8775555527,53.42,-0.84,53.4266038599,132.15
2019-05-11 00:00:00,2.8542222194,0.0,2.8542222194,2.8542222194,0,2.8542222194,0.0,0.0,0.0,131.29,49.4242222194,-54.56,73.6175749532,2.8542222194,0,2.8542222194,46.57,-54.56,71.7325484003,124.72,49.7242222194,-1.71,49.7536167059,2.8542222194,0,2.8542222194,46.87,-1.71,46.9011833539,131.52
2019-05-11 00:30:00,2.8961111082,0.0,2.8961111082,2.8961111082,0,2.8961111082,0.0,0.0,0.0,131.29,48.0061111082,-54.78,72.8384177734,2.8961111082,0,2.8961111082,45.11,-54.78,70.96309252,124.72,48.3261111082,-1.97,48.3662476821,2.8961111082,0,2.8961111082,45.43,-1.97,45.4726929046,131.26
2019-05-11 01:00:00,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,131.29,46.6462222194,-55.13,72.216251269,2.8162222194,0,2.8162222194,43.83,-55.13,70.4300063893,124.83,46.9462222194,-2.16,46.9958868485,2.8162222194,0,2.8162222194,44.13,-2.16,44.1828303756,131.51
2019-05-11 01:30:00,2.9324444415,0.0,2.9324444415,2.9324444415,0,2.9324444415,0.0,0.0,0.0,131.29,49.7324444415,-54.79,73.9950007104,2.9324444415,0,2.9324444415,46.8,-54.79,72.0568116142,124.69,50.0324444415,-1.9100000000000001,50.0688885117,2.9324444415,0,2.9324444415,47.1,-1.9100000000000001,47.1387112679,132.19
2019-05-11 02:00:00,2.9669999970000003,0.0,2.9669999970000003,2.9669999970000003,0,2.9669999970000003,0.0,0.0,0.0,131.29,49.596999997,-54.84,73.9411117627,2.9669999970000003,0,2.9669999970000003,46.63,-54.84,71.9845990473,124.69,49.896999997,-1.98,49.9362694712,2.9669999970000003,0,2.9669999970000003,46.93,-1.98,46.9717500206,132.19
2019-05-11 02:30:00,3.0176666636,0.0,3.0176666636,3.0176666636,0,3.0176666636,0.0,0.0,0.0,131.29,48.8276666636,-55.14,73.6516166273,3.0176666636,0,3.0176666636,45.81,-55.14,71.6866493847,124.69,49.1276666636,-2.18,49.1760107351,3.0176666636,0,3.0176666636,46.11,-2.18,46.1615045249,132.0
2019-05-11 03:00:00,2.9246666637,0.0,2.9246666637,2.9246666637,0,2.9246666637,0.0,0.0,0.0,131.29,47.1846666637,-55.34,72.7248813555,2.9246666637,0,2.9246666637,44.26,-55.34,70.8622833389,125.11,47.5046666637,-2.24,47.5574489942,2.9246666637,0,2.9246666637,44.58,-2.24,44.6362408811,132.19
2019-05-11 03:30:00,2.8975555527,0.0,2.8975555527,2.8975555527,0,2.8975555527,0.0,0.0,0.0,132.19,46.0175555527,-55.66,72.2194642672,2.8975555527,0,2.8975555527,43.12,-55.66,70.4085932255,125.63,46.3375555527,-2.4,46.3996665354,2.8975555527,0,2.8975555527,43.44,-2.4,43.5062478272,132.19
2019-05-11 04:00:00,2.8861111082,0.0,2.8861111082,2.8861111082,0,2.8861111082,0.0,0.0,0.0,132.19,44.9261111082,-55.9,71.7158661616,2.8861111082,0,2.8861111082,42.04,-55.9,69.9440605055,125.63,45.2461111082,-2.5,45.3151251837,2.8861111082,0,2.8861111082,42.36,-2.5,42.4337082989,132.19
2019-05-11 04:30:00,2.8526666638,0.0,2.8526666638,2.8526666638,0,2.8526666638,0.0,0.0,0.0,132.19,44.1326666638,-57.04,72.1197189877,2.8526666638,0,2.8526666638,41.28,-57.04,70.41022653,125.63,44.4626666638,-3.46,44.5970887711,2.8526666638,0,2.8526666638,41.61,-3.46,41.7536070298,132.8
2019-05-11 05:00:00,2.9046666638,0.0,2.9046666638,2.9046666638,0,2.9046666638,0.0,0.0,0.0,132.19,43.9846666638,-54.01,69.6543681439,2.9046666638,0,2.9046666638,41.08,-54.01,67.8575456379,125.63,44.3046666638,-0.6000000000000001,44.3087292549,2.9046666638,0,2.9046666638,41.4,-0.6000000000000001,41.4043475978,132.63
2019-05-11 05:30:00,2.8704444416,0.0,2.8704444416,2.8704444416,0,2.8704444416,0.0,0.0,0.0,132.19,44.6204444416,-50.79,67.6062730977,2.8704444416,0,2.8704444416,41.75,-50.79,65.7471413827,125.63,44.9304444416,2.46,44.99773814,2.8704444416,0,2.8704444416,42.06,2.46,42.1318786669,132.19
2019-05-11 06:00:00,2.9508888859,0.0,2.9508888859,2.9508888859,0,2.9508888859,0.0,0.0,0.0,132.19,45.0608888859,-50.77,67.8828152568,2.9508888859,0,2.9508888859,42.11,-50.77,65.9609354088,125.63,45.3708888859,2.45,45.4369899784,2.9508888859,0,2.9508888859,42.42,2.45,42.4906919219,132.19
2019-05-11 06:30:00,3.3329999967,0.0,3.3329999967,3.3329999967,0,3.3329999967,0.0,0.0,0.0,131.89,48.6129999967,-50.18,69.8659872089,3.3329999967,0,3.3329999967,45.28,-50.18,67.5892802151,124.71,48.9029999967,2.61,48.9725995703,3.3329999967,0,3.3329999967,45.57,2.61,45.6446820561,131.51
2019-05-11 07:00:00,4.1083333292,0.0,4.1083333292,4.1083333292,0,4.1083333292,0.0,0.0,0.0,131.41,51.8583333292,-48.95,71.3119151032,4.1083333292,0,4.1083333292,47.75,-48.95,68.3824904489,124.71,52.1183333292,3.71,52.2502131002,4.1083333292,0,4.1083333292,48.01,3.71,48.153132816,131.26
2019-05-11 07:30:00,6.1558888827,0.0,6.1558888827,6.1558888827,0,6.1558888827,0.0,0.0,0.0,132.11,57.875888882699996,-48.48,75.4978735725,6.1558888827,0,6.1558888827,51.72,-48.48,70.8891303375,124.71,58.1358888827,4.37,58.2999011679,6.1558888827,0,6.1558888827,51.98,4.37,52.1633712484,131.26
2019-05-11 08:00:00,9.7344444347,0.0,9.7344444347,9.7344444347,0,9.7344444347,0.0,0.0,0.0,131.26,61.8144444347,-47.59,78.011753222,9.7344444347,0,9.7344444347,52.08,-47.59,70.548809345,124.36,62.0544444347,5.11,62.2644856568,9.7344444347,0,9.7344444347,52.32,5.11,52.568949961,131.26
2019-05-11 08:30:00,13.6407777641,0.0,13.6407777641,13.6407777641,0,13.6407777641,0.0,0.0,0.0,131.26,63.5007777641,-46.35,78.6172454151,13.6407777641,0,13.6407777641,49.86,-46.35,68.0760023797,123.76,63.7707777641,6.04,64.0561761007,13.6407777641,0,13.6407777641,50.13,6.04,50.4925588577,130.8
2019-05-11 09:00:00,17.5619999824,0.0,17.5619999824,17.5619999824,0,17.5619999824,0.0,0.0,0.0,131.98,64.3619999824,-44.22,78.088894484,17.5619999824,0,17.5619999824,46.8,-44.22,64.3867098088,124.47,64.6519999824,8.46,65.2031648138,17.5619999824,0,17.5619999824,47.09,8.46,47.8439097483,131.05
2019-05-11 09:30:00,20.6535555349,0.0,20.6535555349,20.6535555349,0,20.6535555349,0.0,0.0,0.0,132.19,64.6435555349,-43.09,77.6887210102,20.6535555349,0,20.6535555349,43.99,-43.09,61.5781470978,124.69,64.9535555349,9.55,65.6518611817,20.6535555349,0,20.6535555349,44.3,9.55,45.3176841862,131.26
2019-05-11 10:00:00,23.4472221988,0.0,23.4472221988,23.4472221988,0,23.4472221988,0.0,0.0,0.0,132.19,62.2872221988,-42.41,75.3545363548,23.4472221988,0,23.4472221988,38.84,-42.41,57.507857724,124.69,62.6372221988,10.28,63.4751920421,23.4472221988,0,23.4472221988,39.19,10.28,40.5158549213,131.26
2019-05-11 10:30:00,25.107111086,0.0,25.107111086,25.107111086,0,25.107111086,0.0,0.0,0.0,132.19,61.397111086,-41.96,74.36562949180001,25.107111086,0,25.107111086,36.29,-41.96,55.4761723626,124.2,61.747111086,10.68,62.6639300353,25.107111086,0,25.107111086,36.64,10.68,38.1648005366,131.26
2019-05-11 11:00:00,29.9346666367,0.0,29.9346666367,29.9346666367,0,29.9346666367,0.0,0.0,0.0,132.19,59.4046666367,-42.57,73.0829618873,29.9346666367,0,29.9346666367,29.47,-42.57,51.7753396899,124.05,59.8046666367,10.02,60.6382597997,29.9346666367,0,29.9346666367,29.87,10.02,31.505829619300002,131.26
2019-05-11 11:30:00,29.758777748,0.0,29.758777748,29.758777748,0,29.758777748,0.0,0.0,0.0,132.19,57.918777748,-44.05,72.7666634925,29.758777748,0,29.758777748,28.16,-44.05,52.2818142378,124.69,58.298777748,8.7,58.9443592459,29.758777748,0,29.758777748,28.54,8.7,29.8365815736,131.26
2019-05-11 12:00:00,25.8485555297,0.0,25.8485555297,25.8485555297,0,25.8485555297,0.0,0.0,0.0,132.19,57.0685555297,-43.2,71.5755546974,25.8485555297,0,25.8485555297,31.22,-43.2,53.3003602239,124.69,57.4585555297,9.45,58.2304740111,25.8485555297,0,25.8485555297,31.61,9.45,32.9923415356,131.26
2019-05-11 12:30:00,26.0607777517,0.0,26.0607777517,26.0607777517,0,26.0607777517,0.0,0.0,0.0,132.19,55.6507777517,-43.29,70.5055541385,26.0607777517,0,26.0607777517,29.59,-43.29,52.4365540439,124.69,56.0507777517,9.45,56.841817235,26.0607777517,0,26.0607777517,29.99,9.45,31.4436416466,131.26
2019-05-11 13:00:00,25.7163333076,0.0,25.7163333076,25.7163333076,0,25.7163333076,0.0,0.0,0.0,132.19,54.0363333076,-43.98,69.671843074,25.7163333076,0,25.7163333076,28.32,-43.98,52.3092993645,124.69,54.4463333076,8.77,55.1481288046,25.7163333076,0,25.7163333076,28.73,8.77,30.0387383224,131.26
2019-05-11 13:30:00,25.6459999744,0.0,25.6459999744,25.6459999744,0,25.6459999744,0.0,0.0,0.0,132.19,52.2359999744,-44.39,68.5497760268,25.6459999744,0,25.6459999744,26.59,-44.39,51.7445668646,124.69,52.6659999744,8.51,53.3491110826,25.6459999744,0,25.6459999744,27.02,8.51,28.3284397735,131.26
2019-05-11 14:00:00,25.3808888635,0.0,25.3808888635,25.3808888635,0,25.3808888635,0.0,0.0,0.0,132.19,50.2408888635,-44.72,67.2608750597,25.3808888635,0,25.3808888635,24.86,-44.72,51.1653984642,124.69,50.6708888635,8.27,51.3413271957,25.3808888635,0,25.3808888635,25.29,8.27,26.6078371913,131.26
2019-05-11 14:30:00,26.1004444183,0.0,26.1004444183,26.1004444183,0,26.1004444183,0.0,0.0,0.0,132.19,49.5304444183,-45.1,66.9871250635,26.1004444183,0,26.1004444183,23.43,-45.1,50.8229761033,124.69,49.9804444183,8.02,50.6198105909,26.1004444183,0,26.1004444183,23.88,8.02,25.1907681503,131.44
2019-05-11 15:00:00,26.1651110849,0.0,26.1651110849,26.1651110849,0,26.1651110849,0.0,0.0,0.0,132.19,47.1751110849,-45.31,65.4101460469,26.1651110849,0,26.1651110849,21.01,-45.31,49.9441307863,124.89,47.6351110849,7.95,48.2939572625,26.1651110849,0,26.1651110849,21.47,7.95,22.8946150874,132.19
2019-05-11 15:30:00,25.2076666415,0.0,25.2076666415,25.2076666415,0,25.2076666415,0.0,0.0,0.0,132.19,47.4376666415,-46.87,66.6867986665,25.2076666415,0,25.2076666415,22.23,-46.87,51.8745583114,125.63,47.8876666415,6.62,48.3430761988,25.2076666415,0,25.2076666415,22.68,6.62,23.6264004876,132.19
2019-05-11 16:00:00,23.2996666434,0.0,23.2996666434,23.2996666434,0,23.2996666434,0.0,0.0,0.0,132.33,48.6596666434,-47.54,68.0280439072,23.2996666434,0,23.2996666434,25.36,-47.54,53.8811766761,125.63,49.0996666434,6.15,49.4833281469,23.2996666434,0,23.2996666434,25.8,6.15,26.522867492,132.19
2019-05-11 16:30:00,22.777777755,0.0,22.777777755,22.777777755,0,22.777777755,0.0,0.0,0.0,133.13,50.867777755,-47.14,69.3520757709,22.777777755,0,22.777777755,28.09,-47.14,54.8746544408,125.63,51.287777755,6.5600000000000005,51.705606534,22.777777755,0,22.777777755,28.51,6.5600000000000005,29.2549773543,132.19
2019-05-11 17:00:00,21.4632222008,0.0,21.4632222008,21.4632222008,0,21.4632222008,0.0,0.0,0.0,132.71,55.8432222008,-47.19,73.1119796324,21.4632222008,0,21.4632222008,34.38,-47.19,58.3856189485,125.63,56.2232222008,6.46,56.593129571,21.4632222008,0,21.4632222008,34.76,6.46,35.3551863239,132.19
2019-05-11 17:30:00,19.084111092,0.0,19.084111092,19.084111092,0,19.084111092,0.0,0.0,0.0,132.83,60.584111092,-47.54,77.0096495045,19.084111092,0,19.084111092,41.5,-47.54,63.1054799522,125.63,60.924111092,6.07,61.2257479526,19.084111092,0,19.084111092,41.84,6.07,42.278014381,132.19
2019-05-11 18:00:00,16.3056666504,0.0,16.3056666504,16.3056666504,0,16.3056666504,0.0,0.0,0.0,132.19,64.9356666504,-47.5,80.4542777193,16.3056666504,0,16.3056666504,48.63,-47.5,67.9788709821,125.63,65.2356666504,5.98,65.5091795348,16.3056666504,0,16.3056666504,48.93,5.98,49.294069623,132.19
2019-05-11 18:30:00,12.5092222097,0.0,12.5092222097,12.5092222097,0,12.5092222097,0.0,0.0,0.0,132.19,67.4092222097,-47.43,82.42334705,12.5092222097,0,12.5092222097,54.9,-47.43,72.550774634,125.32,67.6592222097,5.99,67.9238577381,12.5092222097,0,12.5092222097,55.15,5.99,55.4743418167,132.19
2019-05-11 19:00:00,8.6802222135,0.0,8.6802222135,8.6802222135,0,8.6802222135,0.0,0.0,0.0,132.19,69.2602222135,-47.45,83.9552314098,8.6802222135,0,8.6802222135,60.58,-47.45,76.9508862847,125.45,69.4902222135,5.84,69.7351889887,8.6802222135,0,8.6802222135,60.81,5.84,61.089783925,132.19
2019-05-11 19:30:00,5.5791111055,0.0,5.5791111055,5.5791111055,0,5.5791111055,0.0,0.0,0.0,132.19,70.2591111055,-47.3,84.6973003899,5.5791111055,0,5.5791111055,64.68,-47.3,80.1298471233,124.69,70.4591111055,5.87,70.7032052865,5.5791111055,0,5.5791111055,64.88,5.87,65.1450021107,131.29
2019-05-11 20:00:00,3.9801111071,0.0,3.9801111071,3.9801111071,0,3.9801111071,0.0,0.0,0.0,132.19,70.4901111071,-47.38,84.9336221051,3.9801111071,0,3.9801111071,66.51,-47.38,81.6605443283,124.69,70.6901111071,5.79,70.9268348958,3.9801111071,0,3.9801111071,66.71,5.79,66.9607959929,131.29
2019-05-11 20:30:00,8.132111103,0.0,8.132111103,8.132111103,0,8.132111103,0.0,0.0,0.0,132.19,70.352111103,-48.74,85.5862555358,8.132111103,0,8.132111103,62.22,-48.74,79.0374341689,125.3,70.572111103,4.61,70.7225209218,8.132111103,0,8.132111103,62.44,4.61,62.6099488899,131.92
2019-05-11 21:00:00,9.4101111017,0.0,9.4101111017,9.4101111017,0,9.4101111017,0.0,0.0,0.0,131.83,68.1601111017,-49.48,84.2263091047,9.4101111017,0,9.4101111017,58.75,-49.48,76.8103697426,125.21,68.3801111017,3.6,68.4748099251,9.4101111017,0,9.4101111017,58.97,3.6,59.0797841905,131.78
2019-05-11 21:30:00,9.4179999906,0.0,9.4179999906,9.4179999906,0,9.4179999906,0.0,0.0,0.0,131.26,68.6879999906,-48.38,84.0158660177,9.4179999906,0,9.4179999906,59.27,-48.38,76.5085439673,124.36,68.8879999906,4.19,69.0153073072,9.4179999906,0,9.4179999906,59.47,4.19,59.6174219503,131.26
2019-05-11 22:00:00,9.0527777687,0.0,9.0527777687,9.0527777687,0,9.0527777687,0.0,0.0,0.0,131.26,66.8127777687,-48.84,82.7604547666,9.0527777687,0,9.0527777687,57.76,-48.84,75.641015329,124.69,67.0227777687,3.86,67.1338390071,9.0527777687,0,9.0527777687,57.97,3.86,58.0983691682,131.26
2019-05-11 22:30:00,4.0837777737,0.0,4.0837777737,4.0837777737,0,4.0837777737,0.0,0.0,0.0,131.5,66.1737777737,-48.37,81.9672237229,4.0837777737,0,4.0837777737,62.09,-48.37,78.7072105973,124.69,66.3637777737,4.46,66.5134768329,4.0837777737,0,4.0837777737,62.28,4.46,62.439490709,131.26
2019-05-11 23:00:00,2.9379999971,0.0,2.9379999971,2.9379999971,0,2.9379999971,0.0,0.0,0.0,132.19,61.8679999971,-49.15,79.0150107488,2.9379999971,0,2.9379999971,58.93,-49.15,76.7363499262,124.69,62.0979999971,4.01,62.2273388764,2.9379999971,0,2.9379999971,59.16,4.01,59.2957477396,131.51
2019-05-11 23:30:00,2.9567777748,0.0,2.9567777748,2.9567777748,0,2.9567777748,0.0,0.0,0.0,132.74,56.0067777748,-49.78,74.9320195692,2.9567777748,0,2.9567777748,53.05,-49.78,72.7485456899,125.63,56.2567777748,3.85,56.3883635656,2.9567777748,0,2.9567777748,53.3,3.85,53.4388669416,132.19
2019-05-12 00:00:00,2.9363333304,0.0,2.9363333304,2.9363333304,0,2.9363333304,0.0,0.0,0.0,132.24,51.5263333304,-50.74,72.3153553989,2.9363333304,0,2.9363333304,48.59,-50.74,70.2533678908,124.78,51.8163333304,2.4,51.8718844829,2.9363333304,0,2.9363333304,48.88,2.4,48.9388843355,132.19
2019-05-12 00:30:00,2.9224444415,0.0,2.9224444415,2.9224444415,0,2.9224444415,0.0,0.0,0.0,132.24,50.3324444415,-50.97,71.6330640379,2.9224444415,0,2.9224444415,47.41,-50.97,69.6106960172,124.94,50.6124444415,2.24,50.6619890287,2.9224444415,0,2.9224444415,47.69,2.24,47.7425774336,132.12
2019-05-12 01:00:00,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,131.73,46.0358888859,-50.45,68.2971856339,2.9658888859,0,2.9658888859,43.07,-50.45,66.334209877,125.13,46.3558888859,2.49,46.4227157155,2.9658888859,0,2.9658888859,43.39,2.49,43.4613874606,131.71
2019-05-12 01:30:00,2.9226666637000003,0.0,2.9226666637000003,2.9226666637000003,0,2.9226666637000003,0.0,0.0,0.0,131.26,47.9226666637,-49.67,69.0194963772,2.9226666637000003,0,2.9226666637000003,45.0,-49.67,67.0231967307,124.69,48.2026666637,2.7,48.2782256664,2.9226666637000003,0,2.9226666637000003,45.28,2.7,45.3604276876,131.26
2019-05-12 02:00:00,2.9212222193,0.0,2.9212222193,2.9212222193,0,2.9212222193,0.0,0.0,0.0,131.26,47.7012222193,-49.76,68.930865374,2.9212222193,0,2.9212222193,44.78,-49.76,66.9425574653,124.69,47.9912222193,2.63,48.0632324142,2.9212222193,0,2.9212222193,45.07,2.63,45.1466698661,131.26
2019-05-12 02:30:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.26,47.2112222193,-50.07,68.8179075782,2.9712222193,0,2.9712222193,44.24,-50.07,66.8145380887,124.69,47.5012222193,2.37,47.5603092118,2.9712222193,0,2.9712222193,44.53,2.37,44.5930241181,131.26
2019-05-12 03:00:00,2.9708888859,0.0,2.9708888859,2.9708888859,0,2.9708888859,0.0,0.0,0.0,131.26,45.3908888859,-50.49,67.8938354628,2.9708888859,0,2.9708888859,42.42,-50.49,65.944647243,124.69,45.7108888859,2.16,45.7618942215,2.9708888859,0,2.9708888859,42.74,2.16,42.7945463815,131.26
2019-05-12 03:30:00,3.0127777748,0.0,3.0127777748,3.0127777748,0,3.0127777748,0.0,0.0,0.0,131.59,44.2727777748,-50.79,67.3773177849,3.0127777748,0,3.0127777748,41.26,-50.79,65.4370819948,124.69,44.5727777748,2.05,44.6198948739,3.0127777748,0,3.0127777748,41.56,2.05,41.6105287157,131.45
2019-05-12 04:00:00,3.0481111081,0.0,3.0481111081,3.0481111081,0,3.0481111081,0.0,0.0,0.0,132.19,43.3081111081,-51.02,66.9225887705,3.0481111081,0,3.0481111081,40.26,-51.02,64.9915994572,125.33,43.6281111081,1.98,43.6730177439,3.0481111081,0,3.0481111081,40.58,1.98,40.6282758679,132.19
2019-05-12 04:30:00,3.0445555525,0.0,3.0445555525,3.0445555525,0,3.0445555525,0.0,0.0,0.0,132.19,42.6945555525,-51.07,66.5655314245,3.0445555525,0,3.0445555525,39.65,-51.07,64.6549874333,124.99,43.0145555525,1.96,43.0591870497,3.0445555525,0,3.0445555525,39.97,1.96,40.0180271878,132.19
2019-05-12 05:00:00,3.007999997,0.0,3.007999997,3.007999997,0,3.007999997,0.0,0.0,0.0,132.19,42.067999997,-51.42,66.4359317218,3.007999997,0,3.007999997,39.06,-51.42,64.573214261,125.63,42.397999997,1.77,42.4349302314,3.007999997,0,3.007999997,39.39,1.77,39.4297476533,132.19
2019-05-12 05:30:00,2.9784444414999998,0.0,2.9784444414999998,2.9784444414999998,0,2.9784444414999998,0.0,0.0,0.0,132.19,42.1884444415,-52.44,67.3039259211,2.9784444414999998,0,2.9784444414999998,39.21,-52.44,65.4780703747,125.63,42.4984444415,1.11,42.5129377948,2.9784444414999998,0,2.9784444414999998,39.52,1.11,39.5355852366,132.19
2019-05-12 06:00:00,3.0685555525,0.0,3.0685555525,3.0685555525,0,3.0685555525,0.0,0.0,0.0,132.19,42.0885555525,-52.4,67.2101667049,3.0685555525,0,3.0685555525,39.02,-52.4,65.3323840067,125.63,42.4185555525,1.1400000000000001,42.4338715552,3.0685555525,0,3.0685555525,39.35,1.1400000000000001,39.3665098783,132.19
2019-05-12 06:30:00,3.602555552,0.0,3.602555552,3.602555552,0,3.602555552,0.0,0.0,0.0,132.19,44.102555552,-51.79,68.0238157281,3.602555552,0,3.602555552,40.5,-51.79,65.7453732212,125.63,44.412555552,1.48,44.437208403,3.602555552,0,3.602555552,40.81,1.48,40.8368277416,132.19
2019-05-12 07:00:00,4.43344444,0.0,4.43344444,4.43344444,0,4.43344444,0.0,0.0,0.0,132.19,46.37344444,-51.56,69.3464487139,4.43344444,0,4.43344444,41.94,-51.56,66.4635027666,124.76,46.69344444,1.53,46.7185044032,4.43344444,0,4.43344444,42.26,1.53,42.2876873333,132.12
2019-05-12 07:30:00,6.3491111048,0.0,6.3491111048,6.3491111048,0,6.3491111048,0.0,0.0,0.0,132.19,50.5491111048,-51.28,72.0059097122,6.3491111048,0,6.3491111048,44.2,-51.28,67.6999143279,124.76,50.8491111048,1.94,50.8861051776,6.3491111048,0,6.3491111048,44.5,1.94,44.5422675669,132.19
2019-05-12 08:00:00,9.4719999905,0.0,9.4719999905,9.4719999905,0,9.4719999905,0.0,0.0,0.0,131.73,55.0319999905,-51.11,75.1049473933,9.4719999905,0,9.4719999905,45.56,-51.11,68.4685745434,124.76,55.3219999905,1.97,55.3570644358,9.4719999905,0,9.4719999905,45.85,1.97,45.8923021868,131.73
2019-05-12 08:30:00,13.4848888754,0.0,13.4848888754,13.4848888754,0,13.4848888754,0.0,0.0,0.0,131.26,58.1048888754,-40.41,70.7753220496,13.4848888754,0,13.4848888754,44.62,-40.41,60.1989410206,125.19,58.3048888754,-2.3,58.3502362187,13.4848888754,0,13.4848888754,44.82,-2.3,44.8789750329,131.73
2019-05-12 09:00:00,38.545222205,-5.34,38.9133621631,17.205222205,0,17.205222205,21.34,-5.34,21.9979817256,131.62,25.005222205,0.09,25.0053841707,17.205222205,0,17.205222205,7.8,0.09,7.8005192135,108.63,65.655222205,-36.6,75.1676007519,17.205222205,0,17.205222205,48.45,-36.6,60.7203631412,131.58
2019-05-12 09:30:00,43.0858888685,-5.92,43.4906911831,20.4258888685,0,20.4258888685,22.66,-5.92,23.420546535,132.51,20.4258888685,0.0,20.4258888685,20.4258888685,0,20.4258888685,0.0,0.0,0.0,0.0,67.2858888685,-32.52,74.7324644369,20.4258888685,0,20.4258888685,46.86,-32.52,57.0386710925,132.19
2019-05-12 10:00:00,43.4202221987,-5.21,43.7316795445,23.5302221987,0,23.5302221987,19.89,-5.21,20.5610359661,132.84,23.5302221987,0.0,23.5302221987,23.5302221987,0,23.5302221987,0.0,0.0,0.0,0.0,65.8802221987,-31.91,73.2014465496,23.5302221987,0,23.5302221987,42.35,-31.91,53.0261312939,132.19
2019-05-12 10:30:00,44.1225555294,-4.63,44.3648149601,26.1225555294,0,26.1225555294,18.0,-4.63,18.5859328526,132.19,26.1225555294,0.0,26.1225555294,26.1225555294,0,26.1225555294,0.0,0.0,0.0,0.0,62.9725555294,-30.58,70.0048509027,26.1225555294,0,26.1225555294,36.85,-30.58,47.8858945829,132.19
2019-05-12 11:00:00,43.5089999719,-4.28,43.7190059191,28.0889999719,0,28.0889999719,15.42,-4.28,16.0029622258,132.19,28.0889999719,0.0,28.0889999719,28.0889999719,0,28.0889999719,0.0,0.0,0.0,0.0,61.0789999719,-30.12,68.1018255083,28.0889999719,0,28.0889999719,32.99,-30.12,44.6716296994,132.19
2019-05-12 11:30:00,42.4538888597,-4.21,42.662123474,29.1738888597,0,29.1738888597,13.28,-4.21,13.9313495398,132.19,29.1738888597,0.0,29.1738888597,29.1738888597,0,29.1738888597,0.0,0.0,0.0,0.0,58.8938888597,-29.47,65.8556834679,29.1738888597,0,29.1738888597,29.72,-29.47,41.8540237014,131.34
2019-05-12 12:00:00,41.2767777487,-4.13,41.4828793759,29.0967777487,0,29.0967777487,12.18,-4.13,12.8611546916,132.19,29.0967777487,0.0,29.0967777487,29.0967777487,0,29.0967777487,0.0,0.0,0.0,0.0,56.4267777487,-29.26,63.5620078907,29.0967777487,0,29.0967777487,27.33,-29.26,40.0384377817,131.26
2019-05-12 12:30:00,41.5428888575,-4.16,41.7506552598,31.4028888575,0,31.4028888575,10.14,-4.16,10.9601642323,132.19,31.4028888575,0.0,31.4028888575,31.4028888575,0,31.4028888575,0.0,0.0,0.0,0.0,56.3228888575,-29.49,63.5761583398,31.4028888575,0,31.4028888575,24.92,-29.49,38.6091504698,131.87
2019-05-12 13:00:00,40.8263333044,-4.54,41.0779879142,28.9763333044,0,28.9763333044,11.85,-4.54,12.6899211975,132.19,28.9763333044,0.0,28.9763333044,28.9763333044,0,28.9763333044,0.0,0.0,0.0,0.0,56.3063333044,-30.0,63.7997113644,28.9763333044,0,28.9763333044,27.33,-30.0,40.5823717887,131.58
2019-05-12 13:30:00,39.677555527,-4.69,39.9537797035,28.577555527,0,28.577555527,11.1,-4.69,12.0501493767,132.19,28.577555527,0.0,28.577555527,28.577555527,0,28.577555527,0.0,0.0,0.0,0.0,55.337555527,-30.66,63.2635807689,28.577555527,0,28.577555527,26.76,-30.66,40.6956164716,132.19
2019-05-12 14:00:00,38.6818888599,-4.59,38.9532620684,29.0218888599,0,29.0218888599,9.66,-4.59,10.6950315568,132.19,29.0218888599,0.0,29.0218888599,29.0218888599,0,29.0218888599,0.0,0.0,0.0,0.0,54.3818888599,-30.89,62.5426409417,29.0218888599,0,29.0218888599,25.36,-30.89,39.9665072279,132.19
2019-05-12 14:30:00,38.4061110822,-4.74,38.697505972,28.9461110822,0,28.9461110822,9.46,-4.74,10.5810774499,132.53,28.9461110822,0.0,28.9461110822,28.9461110822,0,28.9461110822,0.0,0.0,0.0,0.0,53.7561110822,-31.31,62.2096100187,28.9461110822,0,28.9461110822,24.81,-31.31,39.9481188543,132.19
2019-05-12 15:00:00,38.86377775,-4.75,39.1529784435,27.79377775,0,27.79377775,11.07,-4.75,12.0460532956,133.13,27.79377775,0.0,27.79377775,27.79377775,0,27.79377775,0.0,0.0,0.0,0.0,52.78377775,-31.49,61.463381729,27.79377775,0,27.79377775,24.99,-31.49,40.2009975001,132.19
2019-05-12 15:30:00,40.5466666392,-4.76,40.8251120702,27.5166666392,0,27.5166666392,13.03,-4.76,13.8722204423,133.13,27.5166666392,0.0,27.5166666392,27.5166666392,0,27.5166666392,0.0,0.0,0.0,0.0,53.3366666391,-31.78,62.0867812676,27.5166666392,0,27.5166666392,25.82,-31.78,40.9468045151,132.35
2019-05-12 16:00:00,41.8993333077,-22.28,47.4547419298,25.6493333077,0,25.6493333077,16.25,-22.28,27.5764555373,132.49,25.6493333077,0.0,25.6493333077,25.6493333077,0,25.6493333077,0.0,0.0,0.0,0.0,53.6293333077,-24.6,59.0022490336,25.6493333077,0,25.6493333077,27.98,-24.6,37.2564142129,132.25
2019-05-12 16:30:00,42.6539999761,-30.24,52.2859571392,23.9239999761,0,23.9239999761,18.73,-30.24,35.5706409838,132.19,23.9239999761,0.0,23.9239999761,23.9239999761,0,23.9239999761,0.0,0.0,0.0,0.0,58.6239999761,-21.4,62.4077989773,23.9239999761,0,23.9239999761,34.7,-21.4,40.7682474482,131.43
2019-05-12 17:00:00,43.7263333121,-30.05,53.0565238677,21.1863333121,0,21.1863333121,22.54,-30.05,37.5640000532,132.19,21.1863333121,0.0,21.1863333121,21.1863333121,0,21.1863333121,0.0,0.0,0.0,0.0,65.6563333121,-21.85,69.196651682,21.1863333121,0,21.1863333121,44.47,-21.85,49.5479908775,131.26
2019-05-12 17:30:00,46.9736666485,-29.55,55.4952958223,18.1436666485,0,18.1436666485,28.83,-29.55,41.2840332332,132.19,18.1436666485,0.0,18.1436666485,18.1436666485,0,18.1436666485,0.0,0.0,0.0,0.0,70.8036666485,-21.24,73.9208821029,18.1436666485,0,18.1436666485,52.66,-21.24,56.7821556477,131.26
2019-05-12 18:00:00,48.3866666514,-29.47,56.6546592049,15.3166666514,0,15.3166666514,33.07,-29.47,44.2956634446,132.19,15.3166666514,0.0,15.3166666514,15.3166666514,0,15.3166666514,0.0,0.0,0.0,0.0,74.3666666513,-20.96,77.2639806691,15.3166666514,0,15.3166666514,59.05,-20.96,62.6595890507,131.26
2019-05-12 18:30:00,47.8709999831,-30.78,56.9125736493,16.8509999831,0,16.8509999831,31.02,-30.78,43.6995286016,131.86,16.8509999831,0.0,16.8509999831,16.8509999831,0,16.8509999831,0.0,0.0,0.0,0.0,76.7009999831,-22.32,79.8825750612,16.8509999831,0,16.8509999831,59.85,-22.32,63.8764815875,131.26
2019-05-12 19:00:00,47.5007777659,-30.5,56.4497465748,11.9007777659,0,11.9007777659,35.6,-30.5,46.8786731894,131.59,11.9007777659,0.0,11.9007777659,11.9007777659,0,11.9007777659,0.0,0.0,0.0,0.0,79.8707777659,-21.9,82.818784952,11.9007777659,0,11.9007777659,67.97,-21.9,71.410999853,130.93
2019-05-12 19:30:00,47.091333324,-29.93,55.7978366447,9.331333324,0,9.331333324,37.76,-29.93,48.1832180328,131.26,9.331333324,0.0,9.331333324,9.331333324,0,9.331333324,0.0,0.0,0.0,0.0,81.501333324,-21.15,84.2008897435,9.331333324,0,9.331333324,72.17,-21.15,75.205261784,130.93
2019-05-12 20:00:00,46.6069999925,-29.93,55.389686299,7.4669999925,0,7.4669999925,39.14,-29.93,49.2721473045,131.26,7.4669999925,0.0,7.4669999925,7.4669999925,0,7.4669999925,0.0,0.0,0.0,0.0,81.8369999925,-21.21,84.5408698073,7.4669999925,0,7.4669999925,74.37,-21.21,77.3353800017,130.93
2019-05-12 20:30:00,46.2779999945,-29.91,55.1022811097,5.4779999945,0,5.4779999945,40.8,-29.91,50.5890116527,131.26,5.4779999945,0.0,5.4779999945,5.4779999945,0,5.4779999945,0.0,0.0,0.0,0.0,82.2479999945,-21.21,84.9387873889,5.4779999945,0,5.4779999945,76.77,-21.21,79.6460733495,130.74
2019-05-12 21:00:00,45.0869999932,-31.04,54.7386441958,6.7669999932,0,6.7669999932,38.32,-31.04,49.3143386856,131.26,6.7669999932,0.0,6.7669999932,6.7669999932,0,6.7669999932,0.0,0.0,0.0,0.0,80.8169999932,-22.02,83.7631654602,6.7669999932,0,6.7669999932,74.05,-22.02,77.2546626425,130.32
2019-05-12 21:30:00,45.5593333272,-30.83,55.0103785955,6.1293333272,0,6.1293333272,39.43,-30.83,50.0521108446,131.26,6.1293333272,0.0,6.1293333272,6.1293333272,0,6.1293333272,0.0,0.0,0.0,0.0,81.3393333272,-21.74,84.194505439,6.1293333272,0,6.1293333272,75.21,-21.74,78.2890266896,130.32
2019-05-12 22:00:00,44.7979999961,-30.22,54.0380347871,3.8779999961,0,3.8779999961,40.92,-30.22,50.8693896169,131.26,3.8779999961,0.0,3.8779999961,3.8779999961,0,3.8779999961,0.0,0.0,0.0,0.0,80.4779999961,-21.5,83.3004110637,3.8779999961,0,3.8779999961,76.6,-21.5,79.5601030668,130.5
2019-05-12 22:30:00,41.6025555525,-31.26,52.0380651879,3.0525555525,0,3.0525555525,38.55,-31.26,49.6315433973,131.26,3.0525555525,0.0,3.0525555525,3.0525555525,0,3.0525555525,0.0,0.0,0.0,0.0,75.2725555525,-22.26,78.4950012383,3.0525555525,0,3.0525555525,72.22,-22.26,75.5727199458,130.5
2019-05-12 23:00:00,40.486999997,-32.18,51.717981097,3.046999997,0,3.046999997,37.44,-32.18,49.3690793919,131.26,3.046999997,0.0,3.046999997,3.046999997,0,3.046999997,0.0,0.0,0.0,0.0,65.176999997,-22.29,68.8831287661,3.046999997,0,3.046999997,62.13,-22.29,66.0074313998,131.11
2019-05-12 23:30:00,38.4879999969,-32.44,50.3356706895,3.0779999969,0,3.0779999969,35.41,-32.44,48.023137132,131.92,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,0.0,59.8379999969,-22.66,63.9848563617,3.0779999969,0,3.0779999969,56.76,-22.66,61.1160633549,131.26
2019-05-13 00:00:00,36.6158888858,-32.96,49.2654536049,3.0858888858,0,3.0858888858,33.53,-32.96,47.01725747,131.92,3.0858888858,0.0,3.0858888858,3.0858888858,0,3.0858888858,0.0,0.0,0.0,0.0,55.9258888858,-23.42,60.6316868285,3.0858888858,0,3.0858888858,52.84,-23.42,57.7975951057,131.26
2019-05-13 00:30:00,38.9992222191,-32.72,50.9071481591,3.1192222191,0,3.1192222191,35.88,-32.72,48.5589620976,131.26,3.1192222191,0.0,3.1192222191,3.1192222191,0,3.1192222191,0.0,0.0,0.0,0.0,48.1092222191,-24.06,53.7901558143,3.1192222191,0,3.1192222191,44.99,-24.06,51.0194443325,130.59
2019-05-13 01:00:00,38.4024444414,-32.82,50.5163353686,3.0424444414,0,3.0424444414,35.36,-32.82,48.2439840809,131.26,3.0424444414,0.0,3.0424444414,3.0424444414,0,3.0424444414,0.0,0.0,0.0,0.0,46.2224444414,-24.38,52.2580019723,3.0424444414,0,3.0424444414,43.18,-24.38,49.587264494,130.77
2019-05-13 01:30:00,40.3798888858,-32.63,51.9158196163,3.0698888858,0,3.0698888858,37.31,-32.63,49.5656433429,131.26,3.0698888858,0.0,3.0698888858,3.0698888858,0,3.0698888858,0.0,0.0,0.0,0.0,49.3898888858,-23.93,54.8817458191,3.0698888858,0,3.0698888858,46.32,-23.93,52.1362378773,130.39
2019-05-13 02:00:00,40.1727777746,-32.79,51.8559174457,3.1327777746,0,3.1327777746,37.04,-32.79,49.4686334964,131.26,3.1327777746,0.0,3.1327777746,3.1327777746,0,3.1327777746,0.0,0.0,0.0,0.0,49.3027777746,-24.05,54.8558692967,3.1327777746,0,3.1327777746,46.17,-24.05,52.0583461128,130.39
2019-05-13 02:30:00,39.9322222191,-32.98,51.7905664321,3.1422222190999998,0,3.1422222190999998,36.79,-32.98,49.4083444369,131.26,3.1422222190999998,0.0,3.1422222190999998,3.1422222190999998,0,3.1422222190999998,0.0,0.0,0.0,0.0,48.8522222191,-24.32,54.5710730675,3.1422222190999998,0,3.1422222190999998,45.71,-24.32,51.7770846997,130.53
2019-05-13 03:00:00,38.837111108,-33.14,51.0546844003,3.107111108,0,3.107111108,35.73,-33.14,48.7328687848,131.26,3.107111108,0.0,3.107111108,3.107111108,0,3.107111108,0.0,0.0,0.0,0.0,47.357111108,-24.6,53.3653068247,3.107111108,0,3.107111108,44.25,-24.6,50.6282776717,131.26
