Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-13 03:30:00,38.423111108,-33.14,50.7404677474,3.073111108,0,3.073111108,35.35,-33.14,48.4549491796,131.26,3.073111108,0.0,3.073111108,3.073111108,0,3.073111108,0.0,0.0,0.0,0.0,46.283111108,-24.59,52.409870004,3.073111108,0,3.073111108,43.21,-24.59,49.7169206609,131.26
2019-05-13 04:00:00,38.035222219,-33.22,50.4999656361,3.175222219,0,3.175222219,34.86,-33.22,48.1537952814,131.26,3.175222219,0.0,3.175222219,3.175222219,0,3.175222219,0.0,0.0,0.0,0.0,45.575222219,-24.77,51.8715122231,3.175222219,0,3.175222219,42.4,-24.77,49.1051209142,131.26
2019-05-13 04:30:00,37.7813333301,-33.23,50.3156242951,3.2113333301,0,3.2113333301,34.57,-33.23,47.951202279,131.26,3.2113333301,0.0,3.2113333301,3.2113333301,0,3.2113333301,0.0,0.0,0.0,0.0,45.0313333301,-24.81,51.4135884907,3.2113333301,0,3.2113333301,41.82,-24.81,48.625595112,131.26
2019-05-13 05:00:00,37.520222219,-33.26,50.139751449,3.210222219,0,3.210222219,34.31,-33.26,47.7849735796,131.26,3.210222219,0.0,3.210222219,3.210222219,0,3.210222219,0.0,0.0,0.0,0.0,44.840222219,-24.85,51.2656613012,3.210222219,0,3.210222219,41.63,-24.85,48.4827742606,131.26
2019-05-13 05:30:00,38.5443333302,-32.9,50.6761840697,3.1643333302,0,3.1643333302,35.38,-32.9,48.3130872539,131.26,3.1643333302,0.0,3.1643333302,3.1643333302,0,3.1643333302,0.0,0.0,0.0,0.0,46.3043333302,-24.42,52.3490944062,3.1643333302,0,3.1643333302,43.14,-24.42,49.5721292664,131.26
2019-05-13 06:00:00,40.1518888856,-32.49,51.6505012665,3.3218888856,0,3.3218888856,36.83,-32.49,49.1126154873,131.01,3.3218888856,0.0,3.3218888856,3.3218888856,0,3.3218888856,0.0,0.0,0.0,0.0,48.0518888856,-23.88,53.6585354391,3.3218888856,0,3.3218888856,44.73,-23.88,50.7052985397,130.35
2019-05-13 06:30:00,45.9781111074,-13.84,48.0159588158,3.7181111074,0,3.7181111074,42.26,-13.84,44.4685641774,131.32,3.7181111074,0.0,3.7181111074,3.7181111074,0,3.7181111074,0.0,0.0,0.0,0.0,57.4581111074,-20.19,60.9021397984,3.7181111074,0,3.7181111074,53.74,-20.19,57.4075230262,130.89
2019-05-13 07:00:00,49.2372222178,-10.29,50.3009756538,4.4272222178,0,4.4272222178,44.81,-10.29,45.9763004166,132.37,4.4272222178,0.0,4.4272222178,4.4272222178,0,4.4272222178,0.0,0.0,0.0,0.0,68.6372222178,-18.76,71.1548021835,4.4272222178,0,4.4272222178,64.21,-18.76,66.8944070906,132.11
2019-05-13 07:30:00,51.0555555438,-10.41,52.1060251016,11.7355555438,0,11.7355555438,39.32,-10.41,40.6746911482,132.83,11.7355555438,0.0,11.7355555438,11.7355555438,0,11.7355555438,0.0,0.0,0.0,0.0,81.3955555438,-17.55,83.2660732969,11.7355555438,0,11.7355555438,69.66,-17.55,71.836746168,132.3
2019-05-13 08:00:00,51.7025555407,-9.36,52.5429714561,14.8725555407,0,14.8725555407,36.83,-9.36,38.000769729,132.19,14.8725555407,0.0,14.8725555407,14.8725555407,0,14.8725555407,0.0,0.0,0.0,0.0,83.3425555407,-15.94,84.8531977244,14.8725555407,0,14.8725555407,68.47,-15.94,70.300956608,132.19
2019-05-13 08:30:00,52.396111093,-8.62,53.1004412191,18.136111093,0,18.136111093,34.26,-8.62,35.3277794377,132.19,18.136111093,0.0,18.136111093,18.136111093,0,18.136111093,0.0,0.0,0.0,0.0,81.176111093,-14.88,82.5286338926,18.136111093,0,18.136111093,63.04,-14.88,64.7723397756,131.6
2019-05-13 09:00:00,53.4925555354,-7.59,54.02834069,20.1225555354,0,20.1225555354,33.37,-7.59,34.2222880591,132.05,20.1225555354,0.0,20.1225555354,20.1225555354,0,20.1225555354,0.0,0.0,0.0,0.0,79.1625555354,-13.31,80.2736961831,20.1225555354,0,20.1225555354,59.04,-13.31,60.5217126327,131.33
2019-05-13 09:30:00,52.7852222023,-6.46,53.1790492859,19.8852222023,0,19.8852222023,32.9,-6.46,33.5282209489,131.26,19.8852222023,0.0,19.8852222023,19.8852222023,0,19.8852222023,0.0,0.0,0.0,0.0,75.6252222023,-11.49,76.4930999055,19.8852222023,0,19.8852222023,55.74,-11.49,56.9119293294,131.26
2019-05-13 10:00:00,52.087888866,-5.72,52.4010168462,22.907888866,0,22.907888866,29.18,-5.72,29.7353459707,131.47,22.907888866,0.0,22.907888866,22.907888866,0,22.907888866,0.0,0.0,0.0,0.0,72.077888866,-11.15,72.935207982,22.907888866,0,22.907888866,49.17,-11.15,50.418363718,131.26
2019-05-13 10:30:00,51.0078888633,-4.32,51.1904983986,25.5478888633,0,25.5478888633,25.46,-4.32,25.8239036553,131.97,25.5478888633,0.0,25.5478888633,25.5478888633,0,25.5478888633,0.0,0.0,0.0,0.0,68.8478888633,-11.43,69.7902335642,25.5478888633,0,25.5478888633,43.3,-11.43,44.7831988585,131.26
2019-05-13 11:00:00,49.9811110838,-4.44,50.1779340465,27.2911110838,0,27.2911110838,22.69,-4.44,23.12033088,131.26,27.2911110838,0.0,27.2911110838,27.2911110838,0,27.2911110838,0.0,0.0,0.0,0.0,65.9511110838,-10.82,66.8327872619,27.2911110838,0,27.2911110838,38.66,-10.82,40.1455850624,131.26
2019-05-13 11:30:00,48.7803333045,-4.67,49.003365367,28.8803333045,0,28.8803333045,19.9,-4.67,20.4406188752,131.26,28.8803333045,0.0,28.8803333045,28.8803333045,0,28.8803333045,0.0,0.0,0.0,0.0,63.5703333045,-10.69,64.4628837118,28.8803333045,0,28.8803333045,34.69,-10.69,36.2997548201,131.26
2019-05-13 12:00:00,48.5372221924,-4.96,48.7899942422,29.8372221924,0,29.8372221924,18.7,-4.96,19.3466172754,131.26,29.8372221924,0.0,29.8372221924,29.8372221924,0,29.8372221924,0.0,0.0,0.0,0.0,62.6872221924,-10.81,63.6124510312,29.8372221924,0,29.8372221924,32.85,-10.81,34.5829235317,131.26
2019-05-13 12:30:00,48.6153333029,-5.08,48.8800269246,30.4453333029,0,30.4453333029,18.17,-5.08,18.8667776793,131.26,30.4453333029,0.0,30.4453333029,30.4453333029,0,30.4453333029,0.0,0.0,0.0,0.0,62.2253333029,-10.95,63.1814419324,30.4453333029,0,30.4453333029,31.78,-10.95,33.6135523264,131.26
2019-05-13 13:00:00,47.6926666361,-5.25,47.9807560472,30.5626666361,0,30.5626666361,17.13,-5.25,17.9164561228,131.65,30.5626666361,0.0,30.5626666361,30.5626666361,0,30.5626666361,0.0,0.0,0.0,0.0,60.5326666361,-11.36,61.5893929998,30.5626666361,0,30.5626666361,29.97,-11.36,32.0507488212,131.26
2019-05-13 13:30:00,46.9324444135,-5.33,47.2341321358,30.9424444135,0,30.9424444135,15.99,-5.33,16.8549399287,132.19,30.9424444135,0.0,30.9424444135,30.9424444135,0,30.9424444135,0.0,0.0,0.0,0.0,59.3124444135,-11.7,60.4554055673,30.9424444135,0,30.9424444135,28.37,-11.7,30.6878950076,131.26
2019-05-13 14:00:00,47.1875555245,-5.13,47.4655906566,31.0275555245,0,31.0275555245,16.16,-5.13,16.9547191071,132.19,31.0275555245,0.0,31.0275555245,31.0275555245,0,31.0275555245,0.0,0.0,0.0,0.0,56.6975555245,-11.69,57.890145123799996,31.0275555245,0,31.0275555245,25.67,-11.69,28.2064708888,131.26
2019-05-13 14:30:00,45.2934444136,-4.94,45.5620423911,30.8234444136,0,30.8234444136,14.47,-4.94,15.2900130804,132.19,30.8234444136,0.0,30.8234444136,30.8234444136,0,30.8234444136,0.0,0.0,0.0,0.0,58.1634444136,-11.96,59.380365998,30.8234444136,0,30.8234444136,27.34,-11.96,29.8415348131,131.26
2019-05-13 15:00:00,46.2893333035,-5.6,46.6268418154,29.8593333035,0,29.8593333035,16.43,-5.6,17.3581364207,132.19,29.8593333035,0.0,29.8593333035,29.8593333035,0,29.8593333035,0.0,0.0,0.0,0.0,55.3893333035,-12.42,56.7647306327,29.8593333035,0,29.8593333035,25.53,-12.42,28.3907960438,132.03
2019-05-13 15:30:00,45.6765555268,-6.25,46.1021715843,28.7865555268,0,28.7865555268,16.89,-6.25,18.0092920461,132.19,28.7865555268,0.0,28.7865555268,28.7865555268,0,28.7865555268,0.0,0.0,0.0,0.0,58.0565555268,-13.2,59.5382535823,28.7865555268,0,28.7865555268,29.27,-13.2,32.1087667156,132.19
2019-05-13 16:00:00,46.3352221949,-6.13,46.738952875,27.3052221949,0,27.3052221949,19.03,-6.13,19.9929437552,132.19,27.3052221949,0.0,27.3052221949,27.3052221949,0,27.3052221949,0.0,0.0,0.0,0.0,61.9352221949,-13.65,63.4215598068,27.3052221949,0,27.3052221949,34.63,-13.65,37.223103041,132.19
2019-05-13 16:30:00,48.7271110855,-6.27,49.1288535866,25.6371110855,0,25.6371110855,23.09,-6.27,23.9261572343,132.19,25.6371110855,0.0,25.6371110855,25.6371110855,0,25.6371110855,0.0,0.0,0.0,0.0,66.8071110855,-14.18,68.2954060797,25.6371110855,0,25.6371110855,41.17,-14.18,43.5435563545,132.19
2019-05-13 17:00:00,53.253999977,-6.9,53.6991481641,23.043999977,0,23.043999977,30.21,-6.9,30.9879670195,132.77,23.043999977,0.0,23.043999977,23.043999977,0,23.043999977,0.0,0.0,0.0,0.0,70.913999977,-15.04,72.4913580555,23.043999977,0,23.043999977,47.87,-15.04,50.177071457,132.19
2019-05-13 17:30:00,56.7198888683,-7.17,57.1712750709,20.5598888683,0,20.5598888683,36.16,-7.17,36.8640000543,133.13,20.5598888683,0.0,20.5598888683,20.5598888683,0,20.5598888683,0.0,0.0,0.0,0.0,74.3198888683,-15.41,75.9006849864,20.5598888683,0,20.5598888683,53.76,-15.41,55.9250006705,132.19
2019-05-13 18:00:00,56.4603333171,-7.4,56.9432106425,16.2203333171,0,16.2203333171,40.24,-7.4,40.9147601728,133.13,16.2203333171,0.0,16.2203333171,16.2203333171,0,16.2203333171,0.0,0.0,0.0,0.0,80.6603333171,-16.25,82.2809326079,16.2203333171,0,16.2203333171,64.44,-16.25,66.4573254051,132.19
2019-05-13 18:30:00,55.8158888725,-8.99,56.5352416695,16.3658888725,0,16.3658888725,39.45,-8.99,40.4613717019,132.96,16.3658888725,0.0,16.3658888725,16.3658888725,0,16.3658888725,0.0,0.0,0.0,0.0,84.9058888725,-18.46,86.889479025,16.3658888725,0,16.3658888725,68.54,-18.46,70.9824147236,132.19
2019-05-13 19:00:00,53.6572222088,-9.82,54.5484178979,13.3972222088,0,13.3972222088,40.26,-9.82,41.4403185316,133.13,13.3972222088,0.0,13.3972222088,13.3972222088,0,13.3972222088,0.0,0.0,0.0,0.0,85.2272222088,-19.51,87.4317991662,13.3972222088,0,13.3972222088,71.83,-19.51,74.4324458822,132.19
2019-05-13 19:30:00,53.6407777681,-9.64,54.5001159592,9.6807777681,0,9.6807777681,43.96,-9.64,45.004568657,133.13,9.6807777681,0.0,9.6807777681,9.6807777681,0,9.6807777681,0.0,0.0,0.0,0.0,87.2507777681,-19.31,89.3620407172,9.6807777681,0,9.6807777681,77.57,-19.31,79.9373567239,132.19
2019-05-13 20:00:00,52.983777766,-9.68,53.8607752113,11.743777766000001,0,11.743777766000001,41.24,-9.68,42.3608309645,132.6,11.743777766000001,0.0,11.743777766000001,11.743777766000001,0,11.743777766000001,0.0,0.0,0.0,0.0,87.393777766,-17.9,89.2080847918,11.743777766000001,0,11.743777766000001,75.65,-17.9,77.738873802,132.19
2019-05-13 20:30:00,51.4916666577,-12.16,52.9080082331,8.9516666577,0,8.9516666577,42.54,-12.16,44.243837989,132.19,8.9516666577,0.0,8.9516666577,8.9516666577,0,8.9516666577,0.0,0.0,0.0,0.0,86.4116666577,-19.11,88.4995380472,8.9516666577,0,8.9516666577,77.46,-19.11,79.7824773995,132.19
2019-05-13 21:00:00,50.0959999905,-12.46,51.6222899051,9.5259999905,0,9.5259999905,40.57,-12.46,42.4402697918,132.19,9.5259999905,0.0,9.5259999905,9.5259999905,0,9.5259999905,0.0,0.0,0.0,0.0,85.3459999905,-19.47,87.5386806753,9.5259999905,0,9.5259999905,75.82,-19.47,78.2799674246,132.19
2019-05-13 21:30:00,51.7049999934,-11.78,53.0299483718,6.6449999934,0,6.6449999934,45.06,-11.78,46.5743706345,132.19,6.6449999934,0.0,6.6449999934,6.6449999934,0,6.6449999934,0.0,0.0,0.0,0.0,87.2849999934,-18.56,89.2364545679,6.6449999934,0,6.6449999934,80.64,-18.56,82.7483123695,131.85
2019-05-13 22:00:00,51.3789999946,-11.89,52.7368347595,5.3789999946,0,5.3789999946,46.0,-11.89,47.5118101108,132.19,5.3789999946,0.0,5.3789999946,5.3789999946,0,5.3789999946,0.0,0.0,0.0,0.0,84.2989999946,-18.7,86.3481985921,5.3789999946,0,5.3789999946,78.92,-18.7,81.1052180812,132.19
2019-05-13 22:30:00,48.9601111081,-12.21,50.4596529885,3.0301111081,0,3.0301111081,45.93,-12.21,47.5252459226,132.56,3.0301111081,0.0,3.0301111081,3.0301111081,0,3.0301111081,0.0,0.0,0.0,0.0,76.6701111081,-19.25,79.0497845495,3.0301111081,0,3.0301111081,73.64,-19.25,76.1144670874,132.19
2019-05-13 23:00:00,47.5765555525,-13.26,49.3898394231,3.0865555525,0,3.0865555525,44.49,-13.26,46.4239991815,132.46,3.0865555525,0.0,3.0865555525,3.0865555525,0,3.0865555525,0.0,0.0,0.0,0.0,65.0165555525,-20.12,68.0585549061,3.0865555525,0,3.0865555525,61.93,-20.12,65.116352017,132.32
2019-05-13 23:30:00,47.6545555524,-13.65,49.5709508169,3.2045555524,0,3.2045555524,44.45,-13.65,46.4986558946,132.22,3.2045555524,0.0,3.2045555524,3.2045555524,0,3.2045555524,0.0,0.0,0.0,0.0,55.4645555524,-21.15,59.3602512008,3.2045555524,0,3.2045555524,52.26,-21.15,56.3775673473,132.19
2019-05-14 00:00:00,44.7731111079,-14.26,46.9891378755,3.2031111079,0,3.2031111079,41.57,-14.26,43.9478383996,132.7,3.2031111079,0.0,3.2031111079,3.2031111079,0,3.2031111079,0.0,0.0,0.0,0.0,51.7031111079,-21.86,56.1344038735,3.2031111079,0,3.2031111079,48.5,-21.86,53.198774422,132.19
2019-05-14 00:30:00,43.5547777746,-14.93,46.042627716,3.2147777746,0,3.2147777746,40.34,-14.93,43.0141895193,133.13,3.2147777746,0.0,3.2147777746,3.2147777746,0,3.2147777746,0.0,0.0,0.0,0.0,50.5347777746,-22.65,55.3785722525,3.2147777746,0,3.2147777746,47.32,-22.65,52.4614610929,133.01
2019-05-14 01:00:00,42.3454444412,-15.22,44.9976117691,3.2254444412,0,3.2254444412,39.12,-15.22,41.9764553053,133.13,3.2254444412,0.0,3.2254444412,3.2254444412,0,3.2254444412,0.0,0.0,0.0,0.0,48.7254444412,-22.87,53.8256986577,3.2254444412,0,3.2254444412,45.5,-22.87,50.9243252287,132.28
2019-05-14 01:30:00,44.5585555524,-15.22,47.0862323075,3.1685555524,0,3.1685555524,41.39,-15.22,44.0996655316,133.13,3.1685555524,0.0,3.1685555524,3.1685555524,0,3.1685555524,0.0,0.0,0.0,0.0,51.9085555524,-22.6,56.6149992452,3.1685555524,0,3.1685555524,48.74,-22.6,53.7247391804,132.19
2019-05-14 02:00:00,44.4371111079,-15.49,47.0595042857,3.2571111079,0,3.2571111079,41.18,-15.49,43.9969601223,133.13,3.2571111079,0.0,3.2571111079,3.2571111079,0,3.2571111079,0.0,0.0,0.0,0.0,51.5571111079,-22.89,56.4099973922,3.2571111079,0,3.2571111079,48.3,-22.89,53.449434983,132.19
2019-05-14 02:30:00,44.1558888856,-15.73,46.8740378384,3.2958888856,0,3.2958888856,40.86,-15.73,43.783244512,133.13,3.2958888856,0.0,3.2958888856,3.2958888856,0,3.2958888856,0.0,0.0,0.0,0.0,51.0158888856,-23.17,56.03097196,3.2958888856,0,3.2958888856,47.72,-23.17,53.0475946674,132.76
2019-05-14 03:00:00,42.935222219,-15.73,45.7259904977,3.235222219,0,3.235222219,39.7,-15.73,42.7027270792,133.29,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,0.0,49.465222219,-23.32,54.6866584203,3.235222219,0,3.235222219,46.23,-23.32,51.7787147388,133.13
2019-05-14 03:30:00,42.1968888856,-16.01,45.1320011923,3.2968888856,0,3.2968888856,38.9,-16.01,42.0657830071,134.07,3.2968888856,0.0,3.2968888856,3.2968888856,0,3.2968888856,0.0,0.0,0.0,0.0,48.4168888856,-23.33,53.7446186084,3.2968888856,0,3.2968888856,45.12,-23.33,50.794717245,133.13
2019-05-14 04:00:00,41.4706666634,-15.97,44.4393642338,3.2506666634,0,3.2506666634,38.22,-15.97,41.4223285198,134.07,3.2506666634,0.0,3.2506666634,3.2506666634,0,3.2506666634,0.0,0.0,0.0,0.0,47.6506666634,-23.33,53.0553949516,3.2506666634,0,3.2506666634,44.4,-23.33,50.1562448754,133.13
2019-05-14 04:30:00,41.2797777745,-15.92,44.2432644943,3.3197777745,0,3.3197777745,37.96,-15.92,41.1631874373,134.07,3.3197777745,0.0,3.3197777745,3.3197777745,0,3.3197777745,0.0,0.0,0.0,0.0,47.1797777745,-23.34,52.6373159541,3.3197777745,0,3.3197777745,43.86,-23.34,49.6835505978,133.13
2019-05-14 05:00:00,41.4169999967,-15.99,44.3964862205,3.2869999967,0,3.2869999967,38.13,-15.99,41.3470313324,133.13,3.2869999967,0.0,3.2869999967,3.2869999967,0,3.2869999967,0.0,0.0,0.0,0.0,47.2069999967,-23.37,52.6750201584,3.2869999967,0,3.2869999967,43.92,-23.37,49.7506110515,133.13
2019-05-14 05:30:00,42.2858888856,-15.65,45.0890108435,3.2558888856,0,3.2558888856,39.03,-15.65,42.0507241317,133.13,3.2558888856,0.0,3.2558888856,3.2558888856,0,3.2558888856,0.0,0.0,0.0,0.0,49.2158888856,-23.75,54.6467402395,3.2558888856,0,3.2558888856,45.96,-23.75,51.7337810333,132.55
2019-05-14 06:00:00,42.1457777744,-15.49,44.9021901939,3.3457777744,0,3.3457777744,38.8,-15.49,41.7777464687,133.13,3.3457777744,0.0,3.3457777744,3.3457777744,0,3.3457777744,0.0,0.0,0.0,0.0,54.0557777744,-24.02,59.1522401165,3.3457777744,0,3.3457777744,50.71,-24.02,56.1111798129,132.19
2019-05-14 06:30:00,43.1489999963,-14.43,45.4979241359,3.7089999963,0,3.7089999963,39.44,-14.43,41.9968867894,133.13,3.7089999963,0.0,3.7089999963,3.7089999963,0,3.7089999963,0.0,0.0,0.0,0.0,69.3489999963,-22.19,72.8126355826,3.7089999963,0,3.7089999963,65.64,-22.19,69.2892899372,132.47
2019-05-14 07:00:00,47.2673333289,-12.41,48.869304272,4.4073333289,0,4.4073333289,42.86,-12.41,44.6204852058,132.19,4.4073333289,0.0,4.4073333289,4.4073333289,0,4.4073333289,0.0,0.0,0.0,0.0,77.5173333289,-19.95,80.0433599147,4.4073333289,0,4.4073333289,73.11,-19.95,75.7830759471,132.19
2019-05-14 07:30:00,53.8889999938,-11.11,55.0223265623,6.1889999938,0,6.1889999938,47.7,-11.11,48.9767506068,131.59,6.1889999938,0.0,6.1889999938,6.1889999938,0,6.1889999938,0.0,0.0,0.0,0.0,81.9389999938,-16.8,83.6435276634,6.1889999938,0,6.1889999938,75.75,-16.8,77.5906083234,131.41
2019-05-14 08:00:00,55.0036666571,-8.04,55.5881727144,9.5836666571,0,9.5836666571,45.42,-8.04,46.1261097427,131.5,9.5836666571,0.0,9.5836666571,9.5836666571,0,9.5836666571,0.0,0.0,0.0,0.0,83.7136666571,-16.09,85.2459153577,9.5836666571,0,9.5836666571,74.13,-16.09,75.8560808373,131.26
2019-05-14 08:30:00,56.1589999854,-7.42,56.6470624072,14.5789999854,0,14.5789999854,41.58,-7.42,42.236865414,132.19,14.5789999854,0.0,14.5789999854,14.5789999854,0,14.5789999854,0.0,0.0,0.0,0.0,82.6989999854,-15.65,84.1667814437,14.5789999854,0,14.5789999854,68.12,-15.65,69.894612811,131.26
2019-05-14 09:00:00,55.0898888717,-7.03,55.5366253557,17.1598888717,0,17.1598888717,37.93,-7.03,38.5759743882,132.19,17.1598888717,0.0,17.1598888717,17.1598888717,0,17.1598888717,0.0,0.0,0.0,0.0,77.9898888717,-14.94,79.407974198,17.1598888717,0,17.1598888717,60.83,-14.94,62.6377881155,131.26
2019-05-14 09:30:00,54.760555535,-6.86,55.1885680418,20.580555535,0,20.580555535,34.18,-6.86,34.8616121257,131.83,20.580555535,0.0,20.580555535,20.580555535,0,20.580555535,0.0,0.0,0.0,0.0,75.200555535,-14.23,76.5350668176,20.580555535,0,20.580555535,54.62,-14.23,56.4432219137,131.26
2019-05-14 10:00:00,55.4103333096,-6.85,55.8321371388,23.7403333096,0,23.7403333096,31.67,-6.85,32.4023363355,131.97,23.7403333096,0.0,23.7403333096,23.7403333096,0,23.7403333096,0.0,0.0,0.0,0.0,67.6703333096,-13.26,68.9572447987,23.7403333096,0,23.7403333096,43.93,-13.26,45.8876072595,131.26
2019-05-14 10:30:00,55.9632221961,-6.67,56.359303922,26.1032221961,0,26.1032221961,29.86,-6.67,30.5958902469,132.19,26.1032221961,0.0,26.1032221961,26.1032221961,0,26.1032221961,0.0,0.0,0.0,0.0,61.6432221961,-12.52,62.901806355,26.1032221961,0,26.1032221961,35.54,-12.52,37.6807908622,131.26
2019-05-14 11:00:00,54.8315555272,-6.53,55.2190219176,28.3315555272,0,28.3315555272,26.5,-6.53,27.2926894974,132.19,28.3315555272,0.0,28.3315555272,28.3315555272,0,28.3315555272,0.0,0.0,0.0,0.0,57.6815555272,-11.86,58.8882114522,28.3315555272,0,28.3315555272,29.35,-11.86,31.6556803749,131.26
2019-05-14 11:30:00,52.1193333034,-6.61,52.5368157009,29.9593333034,0,29.9593333034,22.16,-6.61,23.124828648,131.37,29.9593333034,0.0,29.9593333034,29.9593333034,0,29.9593333034,0.0,0.0,0.0,0.0,57.8893333034,-11.6,59.0401127227,29.9593333034,0,29.9593333034,27.93,-11.6,30.243096733,131.26
2019-05-14 12:00:00,52.8955555246,-6.7,53.3181938391,30.9055555247,0,30.9055555247,21.99,-6.7,22.9880425439,131.26,30.9055555247,0.0,30.9055555247,30.9055555247,0,30.9055555247,0.0,0.0,0.0,0.0,56.4255555247,-11.35,57.5557626677,30.9055555247,0,30.9055555247,25.52,-11.35,27.9301432148,131.26
2019-05-14 12:30:00,52.4858888576,-7.01,52.9519464154,31.2658888576,0,31.2658888576,21.22,-7.01,22.3478969928,131.26,31.2658888576,0.0,31.2658888576,31.2658888576,0,31.2658888576,0.0,0.0,0.0,0.0,56.5258888576,-11.64,57.7119200092,31.2658888576,0,31.2658888576,25.26,-11.64,27.8128962893,131.26
2019-05-14 13:00:00,51.7075555241,-7.28,52.2175229045,31.4575555241,0,31.4575555241,20.25,-7.28,21.5188498763,131.26,31.4575555241,0.0,31.4575555241,31.4575555241,0,31.4575555241,0.0,0.0,0.0,0.0,54.6775555241,-12.08,55.9960844889,31.4575555241,0,31.4575555241,23.22,-12.08,26.1743156549,131.26
2019-05-14 13:30:00,49.1619999684,-7.31,49.7024983365,31.5819999684,0,31.5819999684,17.58,-7.31,19.039235804,131.35,31.5819999684,0.0,31.5819999684,31.5819999684,0,31.5819999684,0.0,0.0,0.0,0.0,56.8419999684,-12.65,58.2325979191,31.5819999684,0,31.5819999684,25.26,-12.65,28.2504884914,131.26
2019-05-14 14:00:00,48.7712221909,-7.18,49.2969016673,31.3012221909,0,31.3012221909,17.47,-7.18,18.8879141252,131.26,31.3012221909,0.0,31.3012221909,31.3012221909,0,31.3012221909,0.0,0.0,0.0,0.0,54.9812221909,-12.36,56.3533884838,31.3012221909,0,31.3012221909,23.68,-12.36,26.7116454005,131.26
2019-05-14 14:30:00,47.7538888578,-7.3,48.3086317447,31.1138888578,0,31.1138888578,16.64,-7.3,18.1708447795,131.26,31.1138888578,0.0,31.1138888578,31.1138888578,0,31.1138888578,0.0,0.0,0.0,0.0,56.3938888578,-12.79,57.8260737082,31.1138888578,0,31.1138888578,25.28,-12.79,28.3312989466,131.26
2019-05-14 15:00:00,47.0089999696,-7.33,47.5770425535,30.4089999696,0,30.4089999696,16.6,-7.33,18.146319186,131.26,30.4089999696,0.0,30.4089999696,30.4089999696,0,30.4089999696,0.0,0.0,0.0,0.0,57.4789999696,-13.23,58.9819322971,30.4089999696,0,30.4089999696,27.07,-13.23,30.1300149353,131.26
2019-05-14 15:30:00,46.6162221927,-7.36,47.1936624084,29.5062221927,0,29.5062221927,17.11,-7.36,18.6258342095,131.95,29.5062221927,0.0,29.5062221927,29.5062221927,0,29.5062221927,0.0,0.0,0.0,0.0,58.8562221927,-13.75,60.4410240714,29.5062221927,0,29.5062221927,29.35,-13.75,32.4111863405,131.26
2019-05-14 16:00:00,48.8874444166,-7.3,49.4294671384,27.8874444166,0,27.8874444166,21.0,-7.3,22.2326336721,132.19,27.8874444166,0.0,27.8874444166,27.8874444166,0,27.8874444166,0.0,0.0,0.0,0.0,60.2874444166,-14.02,61.8961739874,27.8874444166,0,27.8874444166,32.4,-14.02,35.3032633053,131.26
2019-05-14 16:30:00,52.5685555302,-7.67,53.1251534636,25.3885555302,0,25.3885555302,27.18,-7.67,28.2414819016,132.19,25.3885555302,0.0,25.3885555302,25.3885555302,0,25.3885555302,0.0,0.0,0.0,0.0,64.8885555302,-14.96,66.5907368843,25.3885555302,0,25.3885555302,39.5,-14.96,42.2380349922,131.91
2019-05-14 17:00:00,56.5425555335,-7.77,57.0739300054,22.0825555335,0,22.0825555335,34.46,-7.77,35.325125619,132.45,22.0825555335,0.0,22.0825555335,22.0825555335,0,22.0825555335,0.0,0.0,0.0,0.0,70.0025555335,-15.7,71.7415345613,22.0825555335,0,22.0825555335,47.92,-15.7,50.4263462884,132.19
2019-05-14 17:30:00,59.9366666481,-7.41,60.392980626,18.5266666481,0,18.5266666481,41.41,-7.41,42.0677572495,133.13,18.5266666481,0.0,18.5266666481,18.5266666481,0,18.5266666481,0.0,0.0,0.0,0.0,73.8266666481,-15.76,75.4900941076,18.5266666481,0,18.5266666481,55.3,-15.76,57.5018921428,132.19
2019-05-14 18:00:00,58.7333333181,-7.09,59.1597206101,15.1833333181,0,15.1833333181,43.55,-7.09,44.1233566266,132.29,15.1833333181,0.0,15.1833333181,15.1833333181,0,15.1833333181,0.0,0.0,0.0,0.0,81.9233333182,-16.3,83.5291718022,15.1833333181,0,15.1833333181,66.74,-16.3,68.7016564575,132.19
2019-05-14 18:30:00,58.4443333215,-7.4,58.9109505728,11.8343333215,0,11.8343333215,46.61,-7.4,47.1937718349,132.19,11.8343333215,0.0,11.8343333215,11.8343333215,0,11.8343333215,0.0,0.0,0.0,0.0,85.3943333215,-16.88,87.046691858,11.8343333215,0,11.8343333215,73.56,-16.88,75.4719020563,132.19
2019-05-14 19:00:00,57.6914444312,-8.41,58.301208054,13.2514444312,0,13.2514444312,44.44,-8.41,45.2287707107,132.19,13.2514444312,0.0,13.2514444312,13.2514444312,0,13.2514444312,0.0,0.0,0.0,0.0,87.5514444312,-17.92,89.3665587454,13.2514444312,0,13.2514444312,74.3,-17.92,76.4304677468,132.19
2019-05-14 19:30:00,55.5065555431,-9.69,56.3460185662,12.4065555431,0,12.4065555431,43.1,-9.69,44.1758542645,132.19,12.4065555431,0.0,12.4065555431,12.4065555431,0,12.4065555431,0.0,0.0,0.0,0.0,87.7465555431,-18.92,89.7631573068,12.4065555431,0,12.4065555431,75.34,-18.92,77.6793537563,131.83
2019-05-14 20:00:00,54.9041111003,-10.09,55.8235569963,10.7641111003,0,10.7641111003,44.14,-10.09,45.2785567349,132.19,10.7641111003,0.0,10.7641111003,10.7641111003,0,10.7641111003,0.0,0.0,0.0,0.0,88.5441111003,-19.47,90.6594755696,10.7641111003,0,10.7641111003,77.78,-19.47,80.179855949,131.7
2019-05-14 20:30:00,52.357555547,-10.58,53.4158218401,8.577555547,0,8.577555547,43.78,-10.58,45.0402575481,132.19,8.577555547,0.0,8.577555547,8.577555547,0,8.577555547,0.0,0.0,0.0,0.0,86.497555547,-20.12,88.8067650329,8.577555547,0,8.577555547,77.92,-20.12,80.4757155917,132.19
2019-05-14 21:00:00,52.2633333262,-10.51,53.3096249317,7.1633333262,0,7.1633333262,45.1,-10.51,46.3084236398,132.19,7.1633333262,0.0,7.1633333262,7.1633333262,0,7.1633333262,0.0,0.0,0.0,0.0,86.2233333262,-19.84,88.4764873279,7.1633333262,0,7.1633333262,79.06,-19.84,81.5114053369,132.19
2019-05-14 21:30:00,53.9033333303,-9.29,54.698020477200004,3.0033333303,0,3.0033333303,50.9,-9.29,51.7408359036,132.19,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,0.0,88.1033333303,-18.61,90.0473733316,3.0033333303,0,3.0033333303,85.1,-18.61,87.1110905683,131.53
2019-05-14 22:00:00,51.5006666637,-10.37,52.5343275088,3.0006666637,0,3.0006666637,48.5,-10.37,49.5962387687,131.77,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,0.0,84.8406666637,-18.28,86.787655343,3.0006666637,0,3.0006666637,81.84,-18.28,83.8566872706,131.53
2019-05-14 22:30:00,50.5934444414,-11.38,51.8575068861,3.0834444414,0,3.0834444414,47.51,-11.38,48.8539097719,132.19,3.0834444414,0.0,3.0834444414,3.0834444414,0,3.0834444414,0.0,0.0,0.0,0.0,75.9934444414,-18.12,78.1238631793,3.0834444414,0,3.0834444414,72.91,-18.12,75.1279075976,131.38
2019-05-14 23:00:00,47.1982222191,-11.94,48.6850673271,3.1182222191,0,3.1182222191,44.08,-11.94,45.6684792828,132.3,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,0.0,69.3482222191,-18.87,71.869693369,3.1182222191,0,3.1182222191,66.23,-18.87,68.8657374897,132.19
2019-05-14 23:30:00,44.6666666635,-13.39,46.630496575,3.1666666635,0,3.1666666635,41.5,-13.39,43.6066749478,132.74,3.1666666635,0.0,3.1666666635,3.1666666635,0,3.1666666635,0.0,0.0,0.0,0.0,62.8866666635,-20.1,66.0207758516,3.1666666635,0,3.1666666635,59.72,-20.1,63.0118115912,132.19
2019-05-15 00:00:00,43.8983333301,-13.96,46.0645771625,3.2183333301,0,3.2183333301,40.68,-13.96,43.0086502927,132.19,3.2183333301,0.0,3.2183333301,3.2183333301,0,3.2183333301,0.0,0.0,0.0,0.0,53.6583333301,-20.86,57.570446722,3.2183333301,0,3.2183333301,50.44,-20.86,54.5832684987,132.19
2019-05-15 00:30:00,43.342222219,-13.93,45.5257413656,3.192222219,0,3.192222219,40.15,-13.93,42.4978517104,132.19,3.192222219,0.0,3.192222219,3.192222219,0,3.192222219,0.0,0.0,0.0,0.0,50.222222219,-21.38,54.5836606011,3.192222219,0,3.192222219,47.03,-21.38,51.6616424439,132.19
2019-05-15 01:00:00,42.0023333301,-14.52,44.441269167,3.2323333301,0,3.2323333301,38.77,-14.52,41.3997983087,132.19,3.2323333301,0.0,3.2323333301,3.2323333301,0,3.2323333301,0.0,0.0,0.0,0.0,48.6523333301,-21.85,53.3335920266,3.2323333301,0,3.2323333301,45.42,-21.85,50.402369984,132.19
2019-05-15 01:30:00,43.9755555523,-14.45,46.2887889897,3.2155555523,0,3.2155555523,40.76,-14.45,43.2455789648,132.19,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,0.0,51.6455555523,-21.5,55.942054023,3.2155555523,0,3.2155555523,48.43,-21.5,52.9878750282,132.19
2019-05-15 02:00:00,43.8669999968,-14.62,46.2391402247,3.2069999968,0,3.2069999968,40.66,-14.62,43.208563966,132.19,3.2069999968,0.0,3.2069999968,3.2069999968,0,3.2069999968,0.0,0.0,0.0,0.0,51.2769999968,-21.72,55.6874234336,3.2069999968,0,3.2069999968,48.07,-21.72,52.7492492838,132.19
2019-05-15 02:30:00,43.3538888856,-14.69,45.7750563245,3.2438888856,0,3.2438888856,40.11,-14.69,42.7154328083,132.19,3.2438888856,0.0,3.2438888856,3.2438888856,0,3.2438888856,0.0,0.0,0.0,0.0,50.5138888856,-21.85,55.0370372599,3.2438888856,0,3.2438888856,47.27,-21.85,52.0756699429,132.19
2019-05-15 03:00:00,42.2575555523,-14.85,44.7908863638,3.2275555523,0,3.2275555523,39.03,-14.85,41.7595905152,132.62,3.2275555523,0.0,3.2275555523,3.2275555523,0,3.2275555523,0.0,0.0,0.0,0.0,48.9075555523,-22.19,53.706099189,3.2275555523,0,3.2275555523,45.68,-22.19,50.784431669599996,132.19
2019-05-15 03:30:00,41.5337777746,-14.96,44.1458525371,3.2137777746,0,3.2137777746,38.32,-14.96,41.1366503255,133.13,3.2137777746,0.0,3.2137777746,3.2137777746,0,3.2137777746,0.0,0.0,0.0,0.0,47.9237777746,-22.39,52.8961300681,3.2137777746,0,3.2137777746,44.71,-22.39,50.0029619123,132.19
2019-05-15 04:00:00,41.0946666634,-14.85,43.6954703394,3.2346666634,0,3.2346666634,37.86,-14.85,40.6681951899,133.13,3.2346666634,0.0,3.2346666634,3.2346666634,0,3.2346666634,0.0,0.0,0.0,0.0,47.2246666634,-22.31,52.229352298,3.2346666634,0,3.2346666634,43.99,-22.31,49.3239921336,132.19
2019-05-15 04:30:00,41.6129999968,-14.87,44.1900290646,3.1929999968000002,0,3.1929999968000002,38.42,-14.87,41.1972486945,133.13,3.1929999968000002,0.0,3.1929999968000002,3.1929999968000002,0,3.1929999968000002,0.0,0.0,0.0,0.0,47.1929999968,-22.29,52.1921770833,3.1929999968000002,0,3.1929999968000002,44.0,-22.29,49.3238694751,132.19
2019-05-15 05:00:00,41.6195555524,-14.84,44.186117779,3.1595555524,0,3.1595555524,38.46,-14.84,41.2237455843,133.13,3.1595555524,0.0,3.1595555524,3.1595555524,0,3.1595555524,0.0,0.0,0.0,0.0,47.2595555524,-22.18,52.2055360188,3.1595555524,0,3.1595555524,44.1,-22.18,49.3635736146,132.19
2019-05-15 05:30:00,42.7077777746,-14.61,45.1376382019,3.1577777746,0,3.1577777746,39.55,-14.61,42.1622414015,132.71,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,0.0,48.5077777746,-22.08,53.2966312691,3.1577777746,0,3.1577777746,45.35,-22.08,50.4395568973,132.27
2019-05-15 06:00:00,43.1181111077,-14.94,45.6330483914,3.4381111077,0,3.4381111077,39.68,-14.94,42.399363202800004,133.13,3.4381111077,0.0,3.4381111077,3.4381111077,0,3.4381111077,0.0,0.0,0.0,0.0,52.7281111077,-23.24,57.6224895417,3.4381111077,0,3.4381111077,49.29,-23.24,54.494051969,133.13
2019-05-15 06:30:00,43.5686666628,-14.21,45.8274242651,3.8486666628,0,3.8486666628,39.72,-14.21,42.1853351296,132.44,3.8486666628,0.0,3.8486666628,3.8486666628,0,3.8486666628,0.0,0.0,0.0,0.0,67.7386666628,-22.29,71.311787674,3.8486666628,0,3.8486666628,63.89,-22.29,67.6666550082,132.09
2019-05-15 07:00:00,46.3348888838,-13.02,48.1294330724,5.1148888838,0,5.1148888838,41.22,-13.02,43.2274079723,132.19,5.1148888838,0.0,5.1148888838,5.1148888838,0,5.1148888838,0.0,0.0,0.0,0.0,77.7148888838,-19.75,80.1852009676,5.1148888838,0,5.1148888838,72.6,-19.75,75.2384376499,131.64
2019-05-15 07:30:00,51.2999999928,-9.89,52.2446370383,7.2199999928,0,7.2199999928,44.08,-9.89,45.1758619176,131.33,7.2199999928,0.0,7.2199999928,7.2199999928,0,7.2199999928,0.0,0.0,0.0,0.0,84.5399999928,-15.8,86.0037882816,7.2199999928,0,7.2199999928,77.32,-15.8,78.9178205477,131.26
2019-05-15 08:00:00,53.3233333239,-8.76,54.0380928306,9.4833333238,0,9.4833333238,43.84,-8.76,44.7066348543,131.48,9.4833333238,0.0,9.4833333238,9.4833333238,0,9.4833333238,0.0,0.0,0.0,0.0,84.7933333238,-14.46,86.0174457664,9.4833333238,0,9.4833333238,75.31,-14.46,76.685642072,131.26
2019-05-15 08:30:00,52.1114444277,-8.98,52.8795143731,16.7914444277,0,16.7914444277,35.32,-8.98,36.443693556,131.83,16.7914444277,0.0,16.7914444277,16.7914444277,0,16.7914444277,0.0,0.0,0.0,0.0,80.8314444277,-14.53,82.1269950032,16.7914444277,0,16.7914444277,64.04,-14.53,65.6676670821,131.26
2019-05-15 09:00:00,50.7273333126,-8.24,51.3922167746,20.7773333126,0,20.7773333126,29.95,-8.24,31.062841145,131.83,20.7773333126,0.0,20.7773333126,20.7773333126,0,20.7773333126,0.0,0.0,0.0,0.0,77.0573333126,-13.57,78.2430668957,20.7773333126,0,20.7773333126,56.28,-13.57,57.892860527,131.26
2019-05-15 09:30:00,52.6277777556,-6.12,52.9824253077,22.1977777556,0,22.1977777556,30.43,-6.12,31.0393186137,131.26,22.1977777556,0.0,22.1977777556,22.1977777556,0,22.1977777556,0.0,0.0,0.0,3.7800000000000002,75.6677777556,-10.98,76.460270667,22.1977777556,0,22.1977777556,53.47,-10.98,54.5857243242,131.26
2019-05-15 10:00:00,51.9458888652,-1.94,51.9821024007,23.6958888652,0,23.6958888652,28.25,-1.94,28.3165340393,132.08,34.3558888652,1.45,34.3864740809,23.6958888652,0,23.6958888652,10.66,1.45,10.7581643416,115.07,65.8958888652,-13.46,67.2565221323,23.6958888652,0,23.6958888652,42.2,-13.46,44.2946001224,131.51
2019-05-15 10:30:00,26.2929999737,0.0,26.2929999737,26.2929999737,0,26.2929999737,0.0,0.0,0.0,131.87,63.1129999737,5.1,63.318723658,26.2929999737,0,26.2929999737,36.82,5.1,37.1715267375,124.69,63.4429999737,-16.47,65.5459773416,26.2929999737,0,26.2929999737,37.15,-16.47,40.6372169323,131.92
2019-05-15 11:00:00,28.1382221941,0.0,28.1382221941,28.1382221941,0,28.1382221941,0.0,0.0,0.0,131.26,60.8782221941,5.44,61.1207946407,28.1382221941,0,28.1382221941,32.74,5.44,33.1888716289,124.69,61.1282221941,-16.05,63.200174435,28.1382221941,0,28.1382221941,32.99,-16.05,36.6870903725,131.26
2019-05-15 11:30:00,28.1356666385,0.0,28.1356666385,28.1356666385,0,28.1356666385,0.0,0.0,0.0,130.66,39.4656666385,2.04,39.5183557758,28.1356666385,0,28.1356666385,11.33,2.04,11.5121891923,123.59,70.8356666385,-13.64,72.136961872,28.1356666385,0,28.1356666385,42.7,-13.64,44.8256578312,130.99
2019-05-15 12:00:00,45.360222195,-5.13,45.6493883593,27.270222195,0,27.270222195,18.09,-5.13,18.8033241742,131.02,27.270222195,0.0,27.270222195,27.270222195,0,27.270222195,0.0,0.0,0.0,125.8,69.720222195,-10.85,70.5594209366,27.270222195,0,27.270222195,42.45,-10.85,43.8146664942,130.71
2019-05-15 12:30:00,55.0253333055,-4.77,55.2316956591,27.8753333055,0,27.8753333055,27.15,-4.77,27.565837553,131.26,27.8753333055,0.0,27.8753333055,27.8753333055,0,27.8753333055,0.0,0.0,0.0,126.57,63.6753333055,-10.85,64.5931155121,27.8753333055,0,27.8753333055,35.8,-10.85,37.4080539456,131.26
2019-05-15 13:00:00,31.4803333048,-0.14,31.4806446087,28.5403333048,0,28.5403333048,2.94,-0.14,2.9433314458,131.26,52.8003333048,3.7199999999999998,52.9312157153,28.5403333048,0,28.5403333048,24.26,3.7199999999999998,24.543553125,123.76,59.6603333048,-14.59,61.4184294006,28.5403333048,0,28.5403333048,31.12,-14.59,34.3703724158,131.26
2019-05-15 13:30:00,28.0638888608,0.0,28.0638888608,28.0638888608,0,28.0638888608,0.0,0.0,0.0,131.26,50.4438888608,1.49,50.4658897019,28.0638888608,0,28.0638888608,22.38,1.49,22.4295452473,125.63,56.0038888608,-14.09,57.7491443013,28.0638888608,0,28.0638888608,27.94,-14.09,31.2917193519,132.08
2019-05-15 14:00:00,28.2945555273,0.0,28.2945555273,28.2945555273,0,28.2945555273,0.0,0.0,0.0,131.26,48.9745555273,1.6,49.0006845778,28.2945555273,0,28.2945555273,20.68,1.6,20.7418032003,125.63,54.1945555273,-13.86,55.9388009238,28.2945555273,0,28.2945555273,25.9,-13.86,29.3753229769,131.34
2019-05-15 14:30:00,27.3792221948,0.0,27.3792221948,27.3792221948,0,27.3792221948,0.0,0.0,0.0,131.26,49.0792221948,1.57,49.1043272151,27.3792221948,0,27.3792221948,21.7,1.57,21.7567208007,125.52,55.2792221948,-13.84,56.9854192445,27.3792221948,0,27.3792221948,27.9,-13.84,31.1441101976,131.26
2019-05-15 15:00:00,27.2144444172,0.0,27.2144444172,27.2144444172,0,27.2144444172,0.0,0.0,0.0,131.97,53.3544444172,4.88,53.5771512781,27.2144444172,0,27.2144444172,26.14,4.88,26.5916152198,124.18,54.5444444172,-16.08,56.8653041563,27.2144444172,0,27.2144444172,27.33,-16.08,31.7095458813,132.03
2019-05-15 15:30:00,26.4201110847,0.0,26.4201110847,26.4201110847,0,26.4201110847,0.0,0.0,0.0,131.26,55.9901110847,4.24,56.1504242128,26.4201110847,0,26.4201110847,29.57,4.24,29.8724371286,125.63,56.2001110847,-17.37,58.8232044854,26.4201110847,0,26.4201110847,29.78,-17.37,34.4755754122,132.19
2019-05-15 16:00:00,24.8374444196,0.0,24.8374444196,24.8374444196,0,24.8374444196,0.0,0.0,0.0,132.19,60.5774444196,4.4,60.737029664,24.8374444196,0,24.8374444196,35.74,4.4,36.0098264367,125.63,60.8674444196,-17.24,63.2618636318,24.8374444196,0,24.8374444196,36.03,-17.24,39.9421894743,132.19
2019-05-15 16:30:00,22.3121110888,0.0,22.3121110888,22.3121110888,0,22.3121110888,0.0,0.0,0.0,132.19,64.7421110888,3.76,64.8512031364,22.3121110888,0,22.3121110888,42.43,3.76,42.5962733112,126.06,65.1521110888,-17.95,67.5795833024,22.3121110888,0,22.3121110888,42.84,-17.95,46.4485532606,132.19
2019-05-15 17:00:00,21.3892222008,0.0,21.3892222008,21.3892222008,0,21.3892222008,0.0,0.0,0.0,132.19,68.9492222008,2.43,68.9920295549,21.3892222008,0,21.3892222008,47.56,2.43,47.6220379656,126.57,69.4392222008,-19.43,72.1063830729,21.3892222008,0,21.3892222008,48.05,-19.43,51.8297925907,132.19
2019-05-15 17:30:00,24.049999976,0.0,24.049999976,24.049999976,0,24.049999976,0.0,0.0,0.0,132.97,70.2899999759,-17.87,72.5260022104,24.049999976,0,24.049999976,46.24,-17.87,49.5729210356,124.97,70.5699999759,-23.88,74.5008677574,24.049999976,0,24.049999976,46.52,-23.88,52.2911541276,131.33
2019-05-15 18:00:00,19.4801110916,0.0,19.4801110916,19.4801110916,0,19.4801110916,0.0,0.0,0.0,132.67,73.0001110916,-19.51,75.5622678285,19.4801110916,0,19.4801110916,53.52,-19.51,56.9651691826,124.69,73.2701110916,-24.05,77.1162218951,19.4801110916,0,19.4801110916,53.79,-24.05,58.9216988893,131.26
2019-05-15 18:30:00,13.6322222086,0.0,13.6322222086,13.6322222086,0,13.6322222086,0.0,0.0,0.0,132.19,77.5922222086,-17.06,79.4455571273,13.6322222086,0,13.6322222086,63.96,-17.06,66.1961116683,124.5,77.9122222086,-21.52,80.829603299,13.6322222086,0,13.6322222086,64.28,-21.52,67.7866417519,130.47
2019-05-15 19:00:00,8.6082222136,0.0,8.6082222136,8.6082222136,0,8.6082222136,0.0,0.0,0.0,132.19,76.7782222136,-16.83,78.6011724231,8.6082222136,0,8.6082222136,68.17,-16.83,70.2167914391,123.9,77.1182222136,-21.25,79.9923914969,8.6082222136,0,8.6082222136,68.51,-21.25,71.7299282029,130.32
2019-05-15 19:30:00,5.8493333275,0.0,5.8493333275,5.8493333275,0,5.8493333275,0.0,0.0,0.0,132.19,77.3493333275,-17.05,79.2061984077,5.8493333275,0,5.8493333275,71.5,-17.05,73.5047787562,123.76,77.7093333275,-21.46,80.6180630269,5.8493333275,0,5.8493333275,71.86,-21.46,74.9959412235,130.32
2019-05-15 20:00:00,5.4292222168,0.0,5.4292222168,5.4292222168,0,5.4292222168,0.0,0.0,0.0,132.19,77.5292222168,-17.56,79.4929801778,5.4292222168,0,5.4292222168,72.1,-17.56,74.2075710423,124.1,77.8792222168,-21.97,80.9188121088,5.4292222168,0,5.4292222168,72.45,-21.97,75.7078820203,130.32
2019-05-15 20:30:00,4.678666662,0.0,4.678666662,4.678666662,0,4.678666662,0.0,0.0,0.0,132.19,77.308666662,-17.9,79.3538905225,4.678666662,0,4.678666662,72.63,-17.9,74.8032546083,124.69,77.678666662,-22.32,80.8217647319,4.678666662,0,4.678666662,73.0,-22.32,76.3359836512,130.32
2019-05-15 21:00:00,6.3284444381,0.0,6.3284444381,6.3284444381,0,6.3284444381,0.0,0.0,0.0,132.19,74.8984444381,-19.27,77.3376355939,6.3284444381,0,6.3284444381,68.57,-19.27,71.2262437589,124.69,75.2484444381,-23.71,78.8954529131,6.3284444381,0,6.3284444381,68.92,-23.71,72.8843638924,130.44
2019-05-15 21:30:00,5.8965555497,0.0,5.8965555497,5.8965555497,0,5.8965555497,0.0,0.0,0.0,132.19,75.0565555497,-18.97,77.416712866,5.8965555497,0,5.8965555497,69.16,-18.97,71.7144790123,123.76,75.3765555497,-23.38,78.9192595412,5.8965555497,0,5.8965555497,69.48,-23.38,73.3082178204,130.32
2019-05-15 22:00:00,2.9459999971,0.0,2.9459999971,2.9459999971,0,2.9459999971,0.0,0.0,0.0,131.26,72.9759999971,-18.99,75.4063437356,2.9459999971,0,2.9459999971,70.03,-18.99,72.5590862677,123.76,73.3159999971,-23.36,76.9475500297,2.9459999971,0,2.9459999971,70.37,-23.36,74.1459810104,129.95
2019-05-15 22:30:00,2.9163333304,0.0,2.9163333304,2.9163333304,0,2.9163333304,0.0,0.0,0.0,131.81,68.7563333304,-19.85,71.5643477791,2.9163333304,0,2.9163333304,65.84,-19.85,68.7672022115,123.93,69.0763333304,-24.29,73.2225643253,2.9163333304,0,2.9163333304,66.16,-24.29,70.4780086268,130.32
2019-05-15 23:00:00,2.9276666637,0.0,2.9276666637,2.9276666637,0,2.9276666637,0.0,0.0,0.0,132.19,63.5776666637,-21.39,67.0794439333,2.9276666637,0,2.9276666637,60.65,-21.39,64.3113877941,124.69,63.8776666637,-25.87,68.9174375496,2.9276666637,0,2.9276666637,60.95,-25.87,66.2129851313,130.55
2019-05-15 23:30:00,2.8797777749,0.0,2.8797777749,2.8797777749,0,2.8797777749,0.0,0.0,0.0,132.19,56.0497777749,-21.5,60.031888098,2.8797777749,0,2.8797777749,53.17,-21.5,57.352409714,124.69,56.3297777749,-26.03,62.0532413671,2.8797777749,0,2.8797777749,53.45,-26.03,59.4513532226,131.04
2019-05-16 00:00:00,3.0067777748,0.0,3.0067777748,3.0067777748,0,3.0067777748,0.0,0.0,0.0,132.77,48.8267777748,-21.9,53.5132154506,3.0067777748,0,3.0067777748,45.82,-21.9,50.7846669773,125.24,49.0667777748,-26.49,55.7608176159,3.0067777748,0,3.0067777748,46.06,-26.49,53.1342046144,131.53
2019-05-16 00:30:00,2.9682222193000003,0.0,2.9682222193000003,2.9682222193000003,0,2.9682222193000003,0.0,0.0,0.0,133.13,47.1882222193,-22.39,52.2306463316,2.9682222193000003,0,2.9682222193000003,44.22,-22.39,49.5653154938,125.63,47.4182222193,-27.02,54.576260392500004,2.9682222193000003,0,2.9682222193000003,44.45,-27.02,52.018101657,131.94
2019-05-16 01:00:00,2.9401111082,0.0,2.9401111082,2.9401111082,0,2.9401111082,0.0,0.0,0.0,133.13,45.6701111082,-23.48,51.3524045068,2.9401111082,0,2.9401111082,42.73,-23.48,48.7561616619,125.92,45.8801111082,-28.13,53.8171115473,2.9401111082,0,2.9401111082,42.94,-28.13,51.3336195879,132.19
2019-05-16 01:30:00,2.9004444415,0.0,2.9004444415,2.9004444415,0,2.9004444415,0.0,0.0,0.0,133.13,48.0104444415,-23.83,53.5991760709,2.9004444415,0,2.9004444415,45.11,-23.83,51.0174577963,125.63,48.2304444415,-28.48,56.0114824927,2.9004444415,0,2.9004444415,45.33,-28.48,53.53428154,132.19
2019-05-16 02:00:00,2.8682222193999998,0.0,2.8682222193999998,2.8682222193999998,0,2.8682222193999998,0.0,0.0,0.0,133.13,47.5682222194,-23.94,53.2527873929,2.8682222193999998,0,2.8682222193999998,44.7,-23.94,50.7071355925,125.63,47.7982222194,-28.59,55.6961232702,2.8682222193999998,0,2.8682222193999998,44.93,-28.59,53.2549809877,132.19
2019-05-16 02:30:00,2.9059999971,0.0,2.9059999971,2.9059999971,0,2.9059999971,0.0,0.0,0.0,133.13,47.0359999971,-24.16,52.8780757567,2.9059999971,0,2.9059999971,44.13,-24.16,50.3106599042,126.03,47.2659999971,-28.84,55.3698506023,2.9059999971,0,2.9059999971,44.36,-28.84,52.9108230894,132.19
2019-05-16 03:00:00,2.9827777748,0.0,2.9827777748,2.9827777748,0,2.9827777748,0.0,0.0,0.0,133.78,45.6027777748,-24.16,51.6073535533,2.9827777748,0,2.9827777748,42.62,-24.16,48.9915298802,126.52,45.8127777748,-28.85,54.1399400391,2.9827777748,0,2.9827777748,42.83,-28.85,51.6404047234,132.57
2019-05-16 03:30:00,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,133.13,44.6541111081,-23.95,50.6714134287,2.9641111081,0,2.9641111081,41.69,-23.95,48.0797108976,125.63,44.8541111081,-28.6,53.1963465221,2.9641111081,0,2.9641111081,41.89,-28.6,50.7221066203,132.19
2019-05-16 04:00:00,2.9972222192,0.0,2.9972222192,2.9972222192,0,2.9972222192,0.0,0.0,0.0,133.13,44.2472222192,-24.02,50.346569636,2.9972222192,0,2.9972222192,41.25,-24.02,47.7338758116,125.63,44.4572222192,-28.7,52.9162981268,2.9972222192,0,2.9972222192,41.46,-28.7,50.4244147214,132.19
2019-05-16 04:30:00,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,133.13,44.0186666637,-23.99,50.1314583356,2.9686666637,0,2.9686666637,41.05,-23.99,47.5460050898,125.63,44.2186666637,-28.66,52.6942699116,2.9686666637,0,2.9686666637,41.25,-28.66,50.229056332,132.19
2019-05-16 05:00:00,3.0024444414,0.0,3.0024444414,3.0024444414,0,3.0024444414,0.0,0.0,0.0,133.13,44.1024444414,-24.05,50.2337347378,3.0024444414,0,3.0024444414,41.1,-24.05,47.6194550578,125.63,44.3124444414,-28.72,52.8055975478,3.0024444414,0,3.0024444414,41.31,-28.72,50.3125680124,132.19
2019-05-16 05:30:00,2.9963333303,0.0,2.9963333303,2.9963333303,0,2.9963333303,0.0,0.0,0.0,133.13,44.8663333303,-23.85,50.8115180496,2.9963333303,0,2.9963333303,41.87,-23.85,48.1862988826,125.63,45.0663333303,-28.5,53.3218941884,2.9963333303,0,2.9963333303,42.07,-28.5,50.8147114525,132.19
2019-05-16 06:00:00,3.0709999969,0.0,3.0709999969,3.0709999969,0,3.0709999969,0.0,0.0,0.0,132.75,46.9309999969,-23.66,52.5577240823,3.0709999969,0,3.0709999969,43.86,-23.66,49.8346786886,125.26,47.1509999969,-28.28,54.9815896525,3.0709999969,0,3.0709999969,44.08,-28.28,52.3717939353,131.81
2019-05-16 06:30:00,3.9409999961,0.0,3.9409999961,3.9409999961,0,3.9409999961,0.0,0.0,0.0,132.19,54.0209999961,-20.85,57.9050165407,3.9409999961,0,3.9409999961,50.08,-20.85,54.2469252585,124.54,54.2509999961,-25.39,59.8984398843,3.9409999961,0,3.9409999961,50.31,-25.39,56.3537771582,131.03
2019-05-16 07:00:00,5.1114444393,0.0,5.1114444393,5.1114444393,0,5.1114444393,0.0,0.0,0.0,131.02,63.2214444393,-21.71,66.8451579174,5.1114444393,0,5.1114444393,58.11,-21.71,62.0330250754,123.21,63.5014444393,-26.14,68.6711951686,5.1114444393,0,5.1114444393,58.39,-26.14,63.9741486852,129.64
2019-05-16 07:30:00,7.4986666592,0.0,7.4986666592,7.4986666592,0,7.4986666592,0.0,0.0,0.0,132.44,71.2386666592,-23.96,75.160024131,7.4986666592,0,7.4986666592,63.74,-23.96,68.0945607226,124.36,71.5586666592,-28.5,77.0252736057,7.4986666592,0,7.4986666592,64.06,-28.5,70.113719057,130.92
2019-05-16 08:00:00,8.2517777695,0.0,8.2517777695,8.2517777695,0,8.2517777695,0.0,0.0,0.0,132.44,74.5717777695,-22.33,77.8432973332,8.2517777695,0,8.2517777695,66.32,-22.33,69.9783630846,124.69,74.8917777695,-26.86,79.5627926702,8.2517777695,0,8.2517777695,66.64,-26.86,71.8494899077,131.26
2019-05-16 08:30:00,9.1573333242,0.0,9.1573333242,9.1573333242,0,9.1573333242,0.0,0.0,0.0,132.19,73.9473333242,-21.24,76.9372842369,9.1573333242,0,9.1573333242,64.79,-21.24,68.1827082184,124.69,74.2773333242,-25.76,78.6174271123,9.1573333242,0,9.1573333242,65.12,-25.76,70.0299364558,131.26
2019-05-16 09:00:00,11.4701110996,0.0,11.4701110996,11.4701110996,0,11.4701110996,0.0,0.0,0.0,132.19,71.8201110996,-20.46,74.6775733294,11.4701110996,0,11.4701110996,60.35,-20.46,63.7238895549,124.69,72.1301110996,-24.97,76.3299012658,11.4701110996,0,11.4701110996,60.66,-24.97,65.5982964718,131.26
2019-05-16 09:30:00,15.4249999846,0.0,15.4249999846,15.4249999846,0,15.4249999846,0.0,0.0,0.0,132.46,72.2249999846,-20.13,74.9777801937,15.4249999846,0,15.4249999846,56.8,-20.13,60.2615706732,124.69,72.5249999846,-24.67,76.6060345062,15.4249999846,0,15.4249999846,57.1,-24.67,62.2014380863,131.26
2019-05-16 10:00:00,16.9721110941,0.0,16.9721110941,16.9721110941,0,16.9721110941,0.0,0.0,0.0,133.13,69.8021110941,-20.27,72.6856768091,16.9721110941,0,16.9721110941,52.83,-20.27,56.5851729696,124.69,70.0821110941,-24.83,74.3507309676,16.9721110941,0,16.9721110941,53.11,-24.83,58.6276470618,131.26
2019-05-16 10:30:00,19.3277777584,0.0,19.3277777584,19.3277777584,0,19.3277777584,0.0,0.0,0.0,133.13,67.9877777584,-20.19,70.92230978,19.3277777584,0,19.3277777584,48.66,-20.19,52.68236612,125.51,68.2477777584,-24.77,72.6038020283,19.3277777584,0,19.3277777584,48.92,-24.77,54.8335599793,132.05
2019-05-16 11:00:00,22.5548888663,0.0,22.5548888663,22.5548888663,0,22.5548888663,0.0,0.0,0.0,133.13,67.6548888663,-19.71,70.4674966741,22.5548888663,0,22.5548888663,45.1,-19.71,49.2188388729,124.76,67.8948888663,-24.29,72.1090842694,22.5548888663,0,22.5548888663,45.34,-24.29,51.436559955,131.31
2019-05-16 11:30:00,22.9025555327,0.0,22.9025555327,22.9025555327,0,22.9025555327,0.0,0.0,0.0,132.93,62.0225555327,-18.98,64.8616820226,22.9025555327,0,22.9025555327,39.12,-18.98,43.4812005354,124.76,62.2425555327,-23.56,66.5523051384,22.9025555327,0,22.9025555327,39.34,-23.56,45.8553072174,131.31
2019-05-16 12:00:00,23.8809999761,0.0,23.8809999761,23.8809999761,0,23.8809999761,0.0,0.0,0.0,132.53,60.6209999761,-18.8,63.4692495474,23.8809999761,0,23.8809999761,36.74,-18.8,41.2706627037,124.76,60.8109999761,-23.39,65.1542003105,23.8809999761,0,23.8809999761,36.93,-23.39,43.7140366473,131.31
2019-05-16 12:30:00,25.9755555296,0.0,25.9755555296,25.9755555296,0,25.9755555296,0.0,0.0,0.0,132.19,62.0855555296,-18.87,64.88985364,25.9755555296,0,25.9755555296,36.11,-18.87,40.7432080229,124.76,62.3055555296,-23.47,66.5794499065,25.9755555296,0,25.9755555296,36.33,-23.47,43.2517028567,131.31
2019-05-16 13:00:00,24.4188888645,0.0,24.4188888645,24.4188888645,0,24.4188888645,0.0,0.0,0.0,132.19,60.5688888645,-19.38,63.5938259446,24.4188888645,0,24.4188888645,36.15,-19.38,41.0171537287,124.76,60.7588888645,-23.98,65.3198513168,24.4188888645,0,24.4188888645,36.34,-23.98,43.5389021451,131.31
