Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-16 13:30:00,23.8871110872,0.0,23.8871110872,23.8871110872,0,23.8871110872,0.0,0.0,0.0,133.13,59.7271110872,-19.91,62.9582075573,23.8871110872,0,23.8871110872,35.84,-19.91,40.9989475475,125.0,59.9371110872,-24.53,64.762475134,23.8871110872,0,23.8871110872,36.05,-24.53,43.604167232,131.31
2019-05-16 14:00:00,23.0155555325,0.0,23.0155555325,23.0155555325,0,23.0155555325,0.0,0.0,0.0,133.13,58.7055555325,-20.14,62.0641752574,23.0155555325,0,23.0155555325,35.69,-20.14,40.9804306956,125.63,58.9155555325,-24.77,63.9108408934,23.0155555325,0,23.0155555325,35.9,-24.77,43.6160853356,131.51
2019-05-16 14:30:00,23.0446666436,0.0,23.0446666436,23.0446666436,0,23.0446666436,0.0,0.0,0.0,133.13,58.1746666436,-20.29,61.6114919402,23.0446666436,0,23.0446666436,35.13,-20.29,40.5684729809,125.51,58.3646666436,-24.93,63.4660477139,23.0446666436,0,23.0446666436,35.32,-24.93,43.2320170707,131.26
2019-05-16 15:00:00,20.450444424,0.0,20.450444424,20.450444424,0,20.450444424,0.0,0.0,0.0,133.13,60.170444424,-22.19,64.1317275783,20.450444424,0,20.450444424,39.72,-22.19,45.4980713877,125.51,60.420444424,-24.42,65.1687540497,20.450444424,0,20.450444424,39.97,-24.42,46.8394844122,131.18
2019-05-16 15:30:00,19.3494444251,0.0,19.3494444251,19.3494444251,0,19.3494444251,0.0,0.0,0.0,132.19,59.6894444251,-40.34,72.0426635805,19.3494444251,0,19.3494444251,40.34,-40.34,57.0493751061,123.76,60.1894444251,-15.37,62.1208992224,19.3494444251,0,19.3494444251,40.84,-15.37,43.6364812972,130.32
2019-05-16 16:00:00,18.7366666479,0.0,18.7366666479,18.7366666479,0,18.7366666479,0.0,0.0,0.0,132.19,61.4866666479,-40.18,73.4509535369,18.7366666479,0,18.7366666479,42.75,-40.18,58.668517111,123.76,61.9766666479,-15.22,63.8181448241,18.7366666479,0,18.7366666479,43.24,-15.22,45.8404406611,130.32
2019-05-16 16:30:00,18.4209999816,0.0,18.4209999816,18.4209999816,0,18.4209999816,0.0,0.0,0.0,132.19,64.1109999816,-40.54,75.8532261584,18.4209999816,0,18.4209999816,45.69,-40.54,61.0824663877,123.76,64.6209999816,-15.64,66.4867147528,18.4209999816,0,18.4209999816,46.2,-15.64,48.7755020476,130.06
2019-05-16 17:00:00,17.0163333163,0.0,17.0163333163,17.0163333163,0,17.0163333163,0.0,0.0,0.0,132.19,66.9863333163,-40.82,78.4438732545,17.0163333163,0,17.0163333163,49.97,-40.82,64.5234321778,123.76,67.5163333163,-15.88,69.3587028748,17.0163333163,0,17.0163333163,50.5,-15.88,52.9379296913,130.32
2019-05-16 17:30:00,15.2493333181,0.0,15.2493333181,15.2493333181,0,15.2493333181,0.0,0.0,0.0,132.19,70.0993333181,-41.39,81.4066866519,15.2493333181,0,15.2493333181,54.85,-41.39,68.7142969112,123.76,70.6593333181,-16.45,72.5489068488,15.2493333181,0,15.2493333181,55.41,-16.45,57.8002647053,130.01
2019-05-16 18:00:00,12.6225555429,0.0,12.6225555429,12.6225555429,0,12.6225555429,0.0,0.0,0.0,132.19,73.1225555429,-41.35,84.0043488703,12.6225555429,0,12.6225555429,60.5,-41.35,73.2807785166,123.76,73.6925555429,-16.4,75.4953822591,12.6225555429,0,12.6225555429,61.07,-16.4,63.2337322954,129.76
2019-05-16 18:30:00,9.7151111014,0.0,9.7151111014,9.7151111014,0,9.7151111014,0.0,0.0,0.0,132.19,76.2251111014,-41.54,86.8092112763,9.7151111014,0,9.7151111014,66.51,-41.54,78.416526957,123.76,76.8351111014,-16.6,78.6078513761,9.7151111014,0,9.7151111014,67.12,-16.6,69.1422765029,129.38
2019-05-16 19:00:00,9.6554444348,0.0,9.6554444348,9.6554444348,0,9.6554444348,0.0,0.0,0.0,132.19,77.1854444348,-41.67,87.7153449095,9.6554444348,0,9.6554444348,67.53,-41.67,79.3516842921,123.76,77.8054444348,-16.74,79.5858956329,9.6554444348,0,9.6554444348,68.15,-16.74,70.1758512595,129.38
2019-05-16 19:30:00,5.7734444387,0.0,5.7734444387,5.7734444387,0,5.7734444387,0.0,0.0,0.0,132.19,77.1234444387,-41.73,87.6893299215,5.7734444387,0,5.7734444387,71.35,-41.73,82.6572162609,123.4,77.7434444387,-16.81,79.540048109,5.7734444387,0,5.7734444387,71.97,-16.81,73.9070835577,129.38
2019-05-16 20:00:00,4.3208888846,0.0,4.3208888846,4.3208888846,0,4.3208888846,0.0,0.0,0.0,132.19,76.8708888846,-42.2,87.6924943077,4.3208888846,0,4.3208888846,72.55,-42.2,83.9305814349,123.4,77.5008888846,-17.27,79.4017674734,4.3208888846,0,4.3208888846,73.18,-17.27,75.1901941745,129.38
2019-05-16 20:30:00,3.6343333297,0.0,3.6343333297,3.6343333297,0,3.6343333297,0.0,0.0,0.0,132.19,75.7043333297,-42.77,86.9506698358,3.6343333297,0,3.6343333297,72.07,-42.77,83.8054759547,123.76,76.3443333297,-17.79,78.3896761797,3.6343333297,0,3.6343333297,72.71,-17.79,74.8547139464,129.54
2019-05-16 21:00:00,5.6513333277,0.0,5.6513333277,5.6513333277,0,5.6513333277,0.0,0.0,0.0,132.04,73.4513333277,-48.11,87.8047291871,5.6513333277,0,5.6513333277,67.8,-48.11,83.1349030191,124.47,73.7813333277,-2.5300000000000002,73.8246980868,5.6513333277,0,5.6513333277,68.13,-2.5300000000000002,68.1769594511,130.72
2019-05-16 21:30:00,5.4519999945,0.0,5.4519999945,5.4519999945,0,5.4519999945,0.0,0.0,0.0,131.26,71.9119999945,-49.62,87.3697896485,5.4519999945,0,5.4519999945,66.46,-49.62,82.9401953217,124.4,72.0819999945,2.83,72.1375326943,5.4519999945,0,5.4519999945,66.63,2.83,66.6900727245,130.65
2019-05-16 22:00:00,2.9286666637,0.0,2.9286666637,2.9286666637,0,2.9286666637,0.0,0.0,0.0,131.26,68.8286666637,-49.83,84.973020746,2.9286666637,0,2.9286666637,65.9,-49.83,82.6186353071,124.69,69.0186666637,2.84,69.0770725208,2.9286666637,0,2.9286666637,66.09,2.84,66.1509916781,131.05
2019-05-16 22:30:00,2.9053333304,0.0,2.9053333304,2.9053333304,0,2.9053333304,0.0,0.0,0.0,131.26,64.7253333304,-51.29,82.5834903279,2.9053333304,0,2.9053333304,61.82,-51.29,80.3266861012,124.69,64.9653333304,1.53,64.9833473648,2.9053333304,0,2.9053333304,62.06,1.53,62.0788571093,131.05
2019-05-16 23:00:00,2.9554444415,0.0,2.9554444415,2.9554444415,0,2.9554444415,0.0,0.0,0.0,130.72,58.0954444415,-52.59,78.3631850096,2.9554444415,0,2.9554444415,55.14,-52.59,76.1979507598,124.34,58.3554444415,-0.03,58.3554521529,2.9554444415,0,2.9554444415,55.4,-0.03,55.4000081227,130.72
2019-05-16 23:30:00,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,131.26,51.9775555526,-53.56,74.6347096278,2.9875555526,0,2.9875555526,48.99,-53.56,72.5857678888,125.01,52.2575555526,-0.49,52.2598527775,2.9875555526,0,2.9875555526,49.27,-0.49,49.2724365137,131.44
2019-05-17 00:00:00,4.0371111071,0.0,4.0371111071,4.0371111071,0,4.0371111071,0.0,0.0,0.0,131.26,48.5671111071,-54.04,72.6573181537,4.0371111071,0,4.0371111071,44.53,-54.04,70.023156884,125.51,48.8871111071,-0.86,48.8946748879,4.0371111071,0,4.0371111071,44.85,-0.86,44.8582445042,131.92
2019-05-17 00:30:00,3.006999997,0.0,3.006999997,3.006999997,0,3.006999997,0.0,0.0,0.0,131.88,47.136999997,-54.61,72.1397870022,3.006999997,0,3.006999997,44.13,-54.61,70.2118864581,125.83,47.456999997,-1.05,47.4686143543,3.006999997,0,3.006999997,44.45,-1.05,44.4623998453,132.19
2019-05-17 01:00:00,3.0243333303,0.0,3.0243333303,3.0243333303,0,3.0243333303,0.0,0.0,0.0,132.19,45.7943333303,-54.06,70.8491677098,3.0243333303,0,3.0243333303,42.77,-54.06,68.9329855729,125.93,46.1243333303,-0.34,46.1255864479,3.0243333303,0,3.0243333303,43.1,-0.34,43.1013410464,132.19
2019-05-17 01:30:00,3.5793333298,0.0,3.5793333298,3.5793333298,0,3.5793333298,0.0,0.0,0.0,132.19,48.7493333298,-48.46,68.737683261,3.5793333298,0,3.5793333298,45.17,-48.46,66.2472678682,125.63,49.0393333298,4.89,49.2825355824,3.5793333298,0,3.5793333298,45.46,4.89,45.722245133,132.19
2019-05-17 02:00:00,3.0017777748,0.0,3.0017777748,3.0017777748,0,3.0017777748,0.0,0.0,0.0,132.29,48.1017777748,-48.66,68.4220477996,3.0017777748,0,3.0017777748,45.1,-48.66,66.3461046332,125.63,48.4117777748,4.84,48.6531173443,3.0017777748,0,3.0017777748,45.41,4.84,45.6672059579,132.19
2019-05-17 02:30:00,3.008999997,0.0,3.008999997,3.008999997,0,3.008999997,0.0,0.0,0.0,133.13,47.548999997,-49.12,68.3643313484,3.008999997,0,3.008999997,44.54,-49.12,66.3067568201,126.07,47.838999997,4.62,48.0615680218,3.008999997,0,3.008999997,44.83,4.62,45.0674305902,132.19
2019-05-17 03:00:00,3.0054444414,0.0,3.0054444414,3.0054444414,0,3.0054444414,0.0,0.0,0.0,133.13,46.0854444414,-49.97,67.9769747,3.0054444414,0,3.0054444414,43.08,-49.97,65.9764147253,126.57,46.4054444414,4.12,46.5879777819,3.0054444414,0,3.0054444414,43.4,4.12,43.5951189928,132.86
2019-05-17 03:30:00,3.0151111081,0.0,3.0151111081,3.0151111081,0,3.0151111081,0.0,0.0,0.0,133.13,45.0751111081,-50.42,67.6309251852,3.0151111081,0,3.0151111081,42.06,-50.42,65.6598812061,126.57,45.3851111081,3.85,45.548115332,3.0151111081,0,3.0151111081,42.37,3.85,42.5445578188,133.13
2019-05-17 04:00:00,3.0037777748,0.0,3.0037777748,3.0037777748,0,3.0037777748,0.0,0.0,0.0,133.13,44.4037777748,-50.58,67.3055115178,3.0037777748,0,3.0037777748,41.4,-50.58,65.3628059373,126.57,44.7237777748,3.76,44.8815541002,3.0037777748,0,3.0037777748,41.72,3.76,41.8890916588,133.13
2019-05-17 04:30:00,3.0278888859,0.0,3.0278888859,3.0278888859,0,3.0278888859,0.0,0.0,0.0,133.13,43.9778888859,-50.64,67.0705919972,3.0278888859,0,3.0278888859,40.95,-50.64,65.1253568128,126.57,44.3078888859,3.7800000000000002,44.4688364759,3.0278888859,0,3.0278888859,41.28,3.7800000000000002,41.4527055812,133.13
2019-05-17 05:00:00,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,133.13,43.9846666637,-50.52,66.9844855285,2.9946666637,0,2.9946666637,40.99,-50.52,65.0572862945,126.57,44.3046666637,3.79,44.466477128,2.9946666637,0,2.9946666637,41.31,3.79,41.4834931027,133.13
2019-05-17 05:30:00,3.0808888858,0.0,3.0808888858,3.0808888858,0,3.0808888858,0.0,0.0,0.0,133.13,44.9708888858,-50.16,67.3676958726,3.0808888858,0,3.0808888858,41.89,-50.16,65.3513404606,126.09,45.2808888858,3.7199999999999998,45.4334381077,3.0808888858,0,3.0808888858,42.2,3.7199999999999998,42.3636447913,132.61
2019-05-17 06:00:00,3.3677777744,0.0,3.3677777744,3.3677777744,0,3.3677777744,0.0,0.0,0.0,132.59,47.1177777744,-50.02,68.7174314305,3.3677777744,0,3.3677777744,43.75,-50.02,66.4534641685,125.67,47.4177777744,3.64,47.5572838697,3.3677777744,0,3.3677777744,44.05,3.64,44.2001368776,132.23
2019-05-17 06:30:00,4.0624444404,0.0,4.0624444404,4.0624444404,0,4.0624444404,0.0,0.0,0.0,131.57,54.2124444404,-47.47,72.0582405572,4.0624444404,0,4.0624444404,50.15,-47.47,69.0537718014,124.81,54.4624444404,5.36,54.7255649073,4.0624444404,0,4.0624444404,50.4,5.36,50.6842145051,131.36
2019-05-17 07:00:00,5.8687777719,0.0,5.8687777719,5.8687777719,0,5.8687777719,0.0,0.0,0.0,131.26,63.9487777719,-45.66,78.5765981608,5.8687777719,0,5.8687777719,58.08,-45.66,73.8791039469,124.35,64.1387777719,6.73,64.4908963659,5.8687777719,0,5.8687777719,58.27,6.73,58.6573592996,130.87
2019-05-17 07:30:00,9.3014444351,0.0,9.3014444351,9.3014444351,0,9.3014444351,0.0,0.0,0.0,131.6,71.6714444351,-28.57,77.1559514712,9.3014444351,0,9.3014444351,62.37,-28.57,68.6021996732,125.05,71.6714444351,1.48,71.6867236482,9.3014444351,0,9.3014444351,62.37,1.48,62.387557253,131.67
2019-05-17 08:00:00,10.3438888785,0.0,10.3438888785,10.3438888785,0,10.3438888785,0.0,0.0,0.0,132.19,75.0738888785,-4.95,75.236901128,10.3438888785,0,10.3438888785,64.73,-4.95,64.9189910581,126.76,74.8438888785,-7.95,75.2649334183,10.3438888785,0,10.3438888785,64.5,-7.95,64.9880950636,133.33
2019-05-17 08:30:00,13.8604444306,0.0,13.8604444306,13.8604444306,0,13.8604444306,0.0,0.0,0.0,132.19,74.9004444306,-4.09,75.0120302078,13.8604444306,0,13.8604444306,61.04,-4.09,61.176872264,126.57,74.6904444306,-7.09,75.0261993522,13.8604444306,0,13.8604444306,60.83,-7.09,61.2417912867,133.13
2019-05-17 09:00:00,18.1419999819,0.0,18.1419999819,18.1419999819,0,18.1419999819,0.0,0.0,0.0,132.19,69.7019999819,-4.96,69.8782541387,18.1419999819,0,18.1419999819,51.56,-4.96,51.7980231283,126.57,69.5419999819,-8.0,70.0006411505,18.1419999819,0,18.1419999819,51.4,-8.0,52.0188427399,133.13
2019-05-17 09:30:00,19.5942222026,0.0,19.5942222026,19.5942222026,0,19.5942222026,0.0,0.0,0.0,132.19,68.7142222026,-4.38,68.8536762483,19.5942222026,0,19.5942222026,49.12,-4.38,49.3148943018,126.57,68.5342222026,-7.42,68.9347228392,19.5942222026,0,19.5942222026,48.94,-7.42,49.4992929242,133.13
2019-05-17 10:00:00,18.3052222039,0.0,18.3052222039,18.3052222039,0,18.3052222039,0.0,0.0,0.0,132.19,68.5652222039,-3.23,68.6412601565,18.3052222039,0,18.3052222039,50.26,-3.23,50.3636823515,126.03,68.4152222039,-6.25,68.7001101106,18.3052222039,0,18.3052222039,50.11,-6.25,50.4982633365,132.56
2019-05-17 10:30:00,22.700666644000002,0.0,22.700666644000002,22.700666644000002,0,22.700666644000002,0.0,0.0,0.0,132.19,65.940666644,-4.34,66.0833346423,22.700666644000002,0,22.700666644000002,43.24,-4.34,43.4572571615,126.57,65.790666644,-7.39,66.2044101058,22.700666644000002,0,22.700666644000002,43.09,-7.39,43.7191056633,133.13
2019-05-17 11:00:00,22.7574444217,0.0,22.7574444217,22.7574444217,0,22.7574444217,0.0,0.0,0.0,132.19,65.0974444217,-4.1,65.2264307642,22.7574444217,0,22.7574444217,42.34,-4.1,42.5380488504,126.57,64.9574444217,-7.16,65.3508621657,22.7574444217,0,22.7574444217,42.2,-7.16,42.8031026913,133.13
2019-05-17 11:30:00,21.4725555341,0.0,21.4725555341,21.4725555341,0,21.4725555341,0.0,0.0,0.0,132.19,65.5425555341,-3.85,65.6555335515,21.4725555341,0,21.4725555341,44.07,-3.85,44.2378503094,126.57,65.3825555341,-6.91,65.7466856059,21.4725555341,0,21.4725555341,43.91,-6.91,44.450379076,133.13
2019-05-17 12:00:00,17.1529999828,0.0,17.1529999828,17.1529999828,0,17.1529999828,0.0,0.0,0.0,132.19,69.0229999828,-2.74,69.0773633445,17.1529999828,0,17.1529999828,51.87,-2.74,51.9423189702,126.57,68.8429999828,-5.76,69.0835454116,17.1529999828,0,17.1529999828,51.69,-5.76,52.0099384733,132.82
2019-05-17 12:30:00,13.6441110975,0.0,13.6441110975,13.6441110975,0,13.6441110975,0.0,0.0,0.0,132.19,73.7741110975,-2.91,73.8314808752,13.6441110975,0,13.6441110975,60.13,-2.91,60.200373753,126.57,73.5641110975,-5.92,73.8019297956,13.6441110975,0,13.6441110975,59.92,-5.92,60.2117330759,132.19
2019-05-17 13:00:00,9.9086666568,0.0,9.9086666568,9.9086666568,0,9.9086666568,0.0,0.0,0.0,132.19,78.7486666568,-2.61,78.7919069462,9.9086666568,0,9.9086666568,68.84,-2.61,68.8894600066,125.78,78.5086666568,-5.58,78.7067159791,9.9086666568,0,9.9086666568,68.6,-5.58,68.8265675448,132.19
2019-05-17 13:30:00,7.7609999922,0.0,7.7609999922,7.7609999922,0,7.7609999922,0.0,0.0,0.0,132.19,78.8609999922,-2.4,78.8975114929,7.7609999922,0,7.7609999922,71.1,-2.4,71.1404947973,126.5,78.6109999922,-5.37,78.7942016888,7.7609999922,0,7.7609999922,70.85,-5.37,71.0532152686,132.19
2019-05-17 14:00:00,6.65866666,0.0,6.65866666,6.65866666,0,6.65866666,0.0,0.0,0.0,132.19,78.84866666,-1.97,78.8732726217,6.65866666,0,6.65866666,72.19,-1.97,72.2168747593,126.5,78.58866666,-4.95,78.7444031497,6.65866666,0,6.65866666,71.93,-4.95,72.1001206656,132.19
2019-05-17 14:30:00,5.815777772,0.0,5.815777772,5.815777772,0,5.815777772,0.0,0.0,0.0,132.19,79.815777772,-1.96,79.8398395624,5.815777772,0,5.815777772,74.0,-1.96,74.025952206,126.5,79.555777772,-4.92,79.7077673561,5.815777772,0,5.815777772,73.74,-4.92,73.9039511799,132.19
2019-05-17 15:00:00,5.451444439,0.0,5.451444439,5.451444439,0,5.451444439,0.0,0.0,0.0,132.19,80.411444439,-2.16,80.4404500035,5.451444439,0,5.451444439,74.96,-2.16,74.9911141403,126.5,80.151444439,-5.13,80.3154464948,5.451444439,0,5.451444439,74.7,-5.13,74.8759433997,132.19
2019-05-17 15:30:00,5.8252222164,0.0,5.8252222164,5.8252222164,0,5.8252222164,0.0,0.0,0.0,132.19,80.9252222164,-2.6,80.9669783972,5.8252222164,0,5.8252222164,75.1,-2.6,75.1449931799,126.5,80.6452222164,-5.57,80.8373475958,5.8252222164,0,5.8252222164,74.82,-5.57,75.0270437909,132.41
2019-05-17 16:00:00,6.2433333271,0.0,6.2433333271,6.2433333271,0,6.2433333271,0.0,0.0,0.0,132.19,82.4133333271,-2.39,82.4479812372,6.2433333271,0,6.2433333271,76.17,-2.39,76.2074865089,126.5,82.1333333271,-5.35,82.3073930058,6.2433333271,0,6.2433333271,75.89,-5.35,76.078345145,132.24
2019-05-17 16:30:00,5.3322222169,0.0,5.3322222169,5.3322222169,0,5.3322222169,0.0,0.0,0.0,132.19,84.3722222169,-2.58,84.4116596319,5.3322222169,0,5.3322222169,79.04,-2.58,79.0820965832,126.22,84.0822222169,-5.52,84.2632214725,5.3322222169,0,5.3322222169,78.75,-5.52,78.9432258018,132.24
2019-05-17 17:00:00,5.3923333279,0.0,5.3923333279,5.3923333279,0,5.3923333279,0.0,0.0,0.0,131.3,86.7123333279,-2.9699999999999998,86.7631814261,5.3923333279,0,5.3923333279,81.32,-2.9699999999999998,81.3742176614,125.63,86.4223333279,-5.88,86.622133995,5.3923333279,0,5.3923333279,81.03,-5.88,81.2430630885,132.24
2019-05-17 17:30:00,5.9382222163,0.0,5.9382222163,5.9382222163,0,5.9382222163,0.0,0.0,0.0,131.3,88.9382222163,-3.12,88.992931017,5.9382222163,0,5.9382222163,83.0,-3.12,83.058620263,125.63,88.6382222163,-6.04,88.843773207,5.9382222163,0,5.9382222163,82.7,-6.04,82.9202725514,132.24
2019-05-17 18:00:00,7.2388888817,0.0,7.2388888817,7.2388888817,0,7.2388888817,0.0,0.0,0.0,131.3,89.1088888817,-3.7,89.1856719307,7.2388888817,0,7.2388888817,81.87,-3.7,81.9535655112,125.63,88.8188888816,-6.63,89.0659975646,7.2388888817,0,7.2388888817,81.58,-6.63,81.8489663954,132.24
2019-05-17 18:30:00,9.412444435,0.0,9.412444435,9.412444435,0,9.412444435,0.0,0.0,0.0,131.3,85.182444435,-5.7,85.3729397405,9.412444435,0,9.412444435,75.77,-5.7,75.9840963623,126.02,84.902444435,-8.65,85.3419449687,9.412444435,0,9.412444435,75.49,-8.65,75.9839627816,132.24
2019-05-17 19:00:00,7.8466666588,0.0,7.8466666588,7.8466666588,0,7.8466666588,0.0,0.0,0.0,131.3,86.0066666588,-5.62,86.1900870736,7.8466666588,0,7.8466666588,78.16,-5.62,78.3617891577,125.88,85.7166666588,-8.57,86.1440180343,7.8466666588,0,7.8466666588,77.87,-8.57,78.3401672196,132.24
2019-05-17 19:30:00,5.9122222163,0.0,5.9122222163,5.9122222163,0,5.9122222163,0.0,0.0,0.0,131.45,83.6522222163,-6.12,83.8757931809,5.9122222163,0,5.9122222163,77.74,-6.12,77.9805232093,126.57,83.3722222163,-9.08,83.8652123188,5.9122222163,0,5.9122222163,77.46,-9.08,77.9903712006,132.54
2019-05-17 20:00:00,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,132.19,83.9695555522,-5.45,84.1462343758,3.3695555522,0,3.3695555522,80.6,-5.45,80.7840485492,126.57,83.6795555522,-8.41,84.1011065172,3.3695555522,0,3.3695555522,80.31,-8.41,80.7491436487,132.46
2019-05-17 20:30:00,3.1408888857,0.0,3.1408888857,3.1408888857,0,3.1408888857,0.0,0.0,0.0,132.19,81.1708888857,-6.23,81.4096192259,3.1408888857,0,3.1408888857,78.03,-6.23,78.2783098949,126.57,80.8808888857,-9.19,81.4013162483,3.1408888857,0,3.1408888857,77.74,-9.19,78.2813113074,133.13
2019-05-17 21:00:00,3.0342222192,0.0,3.0342222192,3.0342222192,0,3.0342222192,0.0,0.0,0.0,132.19,79.3142222192,-7.13,79.6340551914,3.0342222192,0,3.0342222192,76.28,-7.13,76.6125009382,126.57,79.0442222192,-10.1,79.6868813936,3.0342222192,0,3.0342222192,76.01,-10.1,76.6780940034,133.13
2019-05-17 21:30:00,2.9241111082,0.0,2.9241111082,2.9241111082,0,2.9241111082,0.0,0.0,0.0,132.19,77.9241111082,-7.43,78.2775318466,2.9241111082,0,2.9241111082,75.0,-7.43,75.3671340838,126.57,77.6441111082,-10.4,78.3375260637,2.9241111082,0,2.9241111082,74.72,-10.4,75.4402969241,133.13
2019-05-17 22:00:00,3.0064444414000002,0.0,3.0064444414000002,3.0064444414000002,0,3.0064444414000002,0.0,0.0,0.0,132.19,74.6564444414,-11.4,75.5218160311,3.0064444414000002,0,3.0064444414000002,71.65,-11.4,72.5512405132,127.08,74.3664444414,-12.38,75.3898697363,3.0064444414000002,0,3.0064444414000002,71.36,-12.38,72.4259207743,133.24
2019-05-17 22:30:00,2.9831111081,0.0,2.9831111081,2.9831111081,0,2.9831111081,0.0,0.0,0.0,132.28,68.9331111081,-29.83,75.1106031599,2.9831111081,0,2.9831111081,65.95,-29.83,72.3825351863,125.63,68.2631111081,-14.28,69.7407394437,2.9831111081,0,2.9831111081,65.28,-14.28,66.823624565,132.19
2019-05-17 23:00:00,3.6811111074,0.0,3.6811111074,3.6811111074,0,3.6811111074,0.0,0.0,0.0,132.7,65.4111111074,-30.73,72.2699547275,3.6811111074,0,3.6811111074,61.73,-30.73,68.9559700099,125.63,64.8011111074,-15.13,66.5439771937,3.6811111074,0,3.6811111074,61.12,-15.13,62.964841777,132.19
2019-05-17 23:30:00,2.9418888859,0.0,2.9418888859,2.9418888859,0,2.9418888859,0.0,0.0,0.0,132.98,58.9018888859,-31.11,66.6127961756,2.9418888859,0,2.9418888859,55.96,-31.11,64.0261954203,126.19,58.3818888859,-15.47,60.3967370798,2.9418888859,0,2.9418888859,55.44,-15.47,57.5579229994,132.57
2019-05-18 00:00:00,2.9611111081,0.0,2.9611111081,2.9611111081,0,2.9611111081,0.0,0.0,0.0,133.13,54.7111111081,-30.68,62.7261355313,2.9611111081,0,2.9611111081,51.75,-30.68,60.1608252935,126.57,54.2611111081,-15.01,56.2989189833,2.9611111081,0,2.9611111081,51.3,-15.01,53.4508194512,133.13
2019-05-18 00:30:00,2.9723333304,0.0,2.9723333304,2.9723333304,0,2.9723333304,0.0,0.0,0.0,133.13,52.3123333304,-31.23,60.925307701,2.9723333304,0,2.9723333304,49.34,-31.23,58.3930518127,126.03,52.1623333304,-21.88,56.5653906419,2.9723333304,0,2.9723333304,49.19,-21.88,53.836702165,132.58
2019-05-18 01:00:00,3.0027777748,0.0,3.0027777748,3.0027777748,0,3.0027777748,0.0,0.0,0.0,133.13,49.2827777748,-31.2,58.328656638,3.0027777748,0,3.0027777748,46.28,-31.2,55.8146790728,124.69,49.7327777748,-37.28,62.1542241943,3.0027777748,0,3.0027777748,46.73,-37.28,59.7786860009,131.26
2019-05-18 01:30:00,3.0296666636,0.0,3.0296666636,3.0296666636,0,3.0296666636,0.0,0.0,0.0,132.42,51.7096666636,-30.53,60.0497337751,3.0296666636,0,3.0296666636,48.68,-30.53,57.4614940634,123.93,52.1796666636,-36.53,63.6958280669,3.0296666636,0,3.0296666636,49.15,-36.53,61.2385777105,130.47
2019-05-18 02:00:00,3.0789999969,0.0,3.0789999969,3.0789999969,0,3.0789999969,0.0,0.0,0.0,132.19,51.0589999969,-30.48,59.4647112217,3.0789999969,0,3.0789999969,47.98,-30.48,56.8428605895,123.76,51.5389999969,-36.47,63.1373852854,3.0789999969,0,3.0789999969,48.46,-36.47,60.6500824402,130.32
2019-05-18 02:30:00,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,132.81,49.2269999969,-30.17,57.7366991497,3.0569999969,0,3.0569999969,46.17,-30.17,55.1534024336,124.34,49.6869999969,-36.21,61.4813961186,3.0569999969,0,3.0569999969,46.63,-36.21,59.0383011273,130.9
2019-05-18 03:00:00,3.0568888858,0.0,3.0568888858,3.0568888858,0,3.0568888858,0.0,0.0,0.0,133.92,45.4368888858,-29.59,54.2224950701,3.0568888858,0,3.0568888858,42.38,-29.59,51.6878370606,124.69,45.8568888858,-35.67,58.0964986749,3.0568888858,0,3.0568888858,42.8,-35.67,55.7152483616,131.26
2019-05-18 03:30:00,3.0251111081,0.0,3.0251111081,3.0251111081,0,3.0251111081,0.0,0.0,0.0,134.07,44.3151111081,-29.76,53.3805832913,3.0251111081,0,3.0251111081,41.29,-29.76,50.8971678976,124.69,44.7351111081,-35.88,57.3463561689,3.0251111081,0,3.0251111081,41.71,-35.88,55.0190739653,131.26
2019-05-18 04:00:00,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,134.07,43.5558888859,-29.57,52.6450411401,2.9658888859,0,2.9658888859,40.59,-29.57,50.2188510422,124.82,43.9558888859,-35.69,56.6206346463,2.9658888859,0,2.9658888859,40.99,-35.69,54.3503100267,131.26
2019-05-18 04:30:00,2.9624444415,0.0,2.9624444415,2.9624444415,0,2.9624444415,0.0,0.0,0.0,134.07,42.9624444415,-28.81,51.7280168998,2.9624444415,0,2.9624444415,40.0,-28.81,49.2951934777,124.82,43.3524444415,-34.91,55.6609606372,2.9624444415,0,2.9624444415,40.39,-34.91,53.3859550818,131.26
2019-05-18 05:00:00,2.8945555527,0.0,2.8945555527,2.8945555527,0,2.8945555527,0.0,0.0,0.0,134.07,42.5245555527,-28.94,51.437937604,2.8945555527,0,2.8945555527,39.63,-28.94,49.0719930306,124.99,42.9145555527,-35.06,55.4153650018,2.8945555527,0,2.8945555527,40.02,-35.06,53.2053004878,131.44
2019-05-18 05:30:00,2.9162222193,0.0,2.9162222193,2.9162222193,0,2.9162222193,0.0,0.0,0.0,134.07,42.8362222193,-28.84,51.6399799963,2.9162222193,0,2.9162222193,39.92,-28.84,49.2478628978,124.69,43.2262222193,-34.96,55.5941353683,2.9162222193,0,2.9162222193,40.31,-34.96,53.3582018063,131.26
2019-05-18 06:00:00,2.9581111082,0.0,2.9581111082,2.9581111082,0,2.9581111082,0.0,0.0,0.0,134.07,43.4081111082,-28.76,52.0711216509,2.9581111082,0,2.9581111082,40.45,-28.76,49.6320471067,124.69,43.8081111082,-34.87,55.991673478,2.9581111082,0,2.9581111082,40.85,-34.87,53.7088391236,131.26
2019-05-18 06:30:00,3.2601111079000002,0.0,3.2601111079000002,3.2601111079000002,0,3.2601111079000002,0.0,0.0,0.0,133.23,46.2501111079,-28.16,54.1484845355,3.2601111079000002,0,3.2601111079000002,42.99,-28.16,51.3918836004,124.06,46.6701111079,-34.19,57.8537411998,3.2601111079000002,0,3.2601111079000002,43.41,-34.19,55.2574356987,130.59
2019-05-18 07:00:00,3.8551111073,0.0,3.8551111073,3.8551111073,0,3.8551111073,0.0,0.0,0.0,133.04,48.9751111073,-27.48,56.15791937,3.8551111073,0,3.8551111073,45.12,-27.48,52.8295826219,123.76,49.4051111073,-33.46,59.6693941943,3.8551111073,0,3.8551111073,45.55,-33.46,56.5187942193,130.32
2019-05-18 07:30:00,5.1145555504,0.0,5.1145555504,5.1145555504,0,5.1145555504,0.0,0.0,0.0,133.04,53.1745555504,-26.98,59.6276257953,5.1145555504,0,5.1145555504,48.06,-26.98,55.1151884692,123.76,53.6545555504,-32.92,62.9486912598,5.1145555504,0,5.1145555504,48.54,-32.92,58.650302642,130.32
2019-05-18 08:00:00,6.2564444382,0.0,6.2564444382,6.2564444382,0,6.2564444382,0.0,0.0,0.0,132.19,57.1164444382,-26.08,62.7889689775,6.2564444382,0,6.2564444382,50.86,-26.08,57.1568543571,122.91,57.6264444382,-31.96,65.8957411263,6.2564444382,0,6.2564444382,51.37,-31.96,60.5005661131,129.44
2019-05-18 08:30:00,11.1178888778,0.0,11.1178888778,11.1178888778,0,11.1178888778,0.0,0.0,0.0,132.19,60.4378888778,-26.25,65.8923433488,11.1178888778,0,11.1178888778,49.32,-26.25,55.8706085523,123.23,60.9478888778,-32.15,68.9076748894,11.1178888778,0,11.1178888778,49.83,-32.15,59.3013608613,129.78
2019-05-18 09:00:00,13.2031110979,0.0,13.2031110979,13.2031110979,0,13.2031110979,0.0,0.0,0.0,132.19,63.9131110979,-25.59,68.8457251412,13.2031110979,0,13.2031110979,50.71,-25.59,56.8009876675,123.43,64.4131110979,-31.48,71.6940672672,13.2031110979,0,13.2031110979,51.21,-31.48,60.1120162696,129.99
2019-05-18 09:30:00,14.4131110967,0.0,14.4131110967,14.4131110967,0,14.4131110967,0.0,0.0,0.0,132.19,65.4131110967,-24.8,69.9565229507,14.4131110967,0,14.4131110967,51.0,-24.8,56.7101401867,122.82,65.9431110967,-30.66,72.7222765122,14.4131110967,0,14.4131110967,51.53,-30.66,59.9614584546,129.38
2019-05-18 10:00:00,19.6661110914,0.0,19.6661110914,19.6661110914,0,19.6661110914,0.0,0.0,0.0,132.19,64.6661110914,-25.13,69.3773941835,19.6661110914,0,19.6661110914,45.0,-25.13,51.5414095655,122.82,65.1361110914,-31.04,72.1539643271,19.6661110914,0,19.6661110914,45.47,-31.04,55.0545411388,129.38
2019-05-18 10:30:00,19.5073333138,0.0,19.5073333138,19.5073333138,0,19.5073333138,0.0,0.0,0.0,132.19,61.1373333138,-25.11,66.0930073815,19.5073333138,0,19.5073333138,41.63,-25.11,48.6165506798,122.82,61.5673333138,-31.02,68.9403867945,19.5073333138,0,19.5073333138,42.06,-31.02,52.261687688,129.38
2019-05-18 11:00:00,21.0937777567,0.0,21.0937777567,21.0937777567,0,21.0937777567,0.0,0.0,0.0,132.19,59.1137777567,-25.33,64.3121109953,21.0937777567,0,21.0937777567,38.02,-25.33,45.6851102658,123.15,59.5237777567,-31.27,67.2375863519,21.0937777567,0,21.0937777567,38.43,-31.27,49.5447050652,129.71
2019-05-18 11:30:00,21.7913333115,0.0,21.7913333115,21.7913333115,0,21.7913333115,0.0,0.0,0.0,132.19,57.4013333115,-25.53,62.8227185494,21.7913333115,0,21.7913333115,35.61,-25.53,43.816127168,123.76,57.7713333115,-31.47,65.7866844627,21.7913333115,0,21.7913333115,35.98,-31.47,47.8008504108,130.32
2019-05-18 12:00:00,18.8175555367,0.0,18.8175555367,18.8175555367,0,18.8175555367,0.0,0.0,0.0,132.19,57.6775555367,-25.79,63.1808872421,18.8175555367,0,18.8175555367,38.86,-25.79,46.6392935195,123.76,58.0875555367,-31.73,66.1887982081,18.8175555367,0,18.8175555367,39.27,-31.73,50.4868874065,130.32
2019-05-18 12:30:00,14.7958888741,0.0,14.7958888741,14.7958888741,0,14.7958888741,0.0,0.0,0.0,132.19,61.2258888741,-24.23,65.846050515,14.7958888741,0,14.7958888741,46.43,-24.23,52.3721089894,122.83,61.7058888741,-30.12,68.6646278789,14.7958888741,0,14.7958888741,46.91,-30.12,55.7473093521,129.38
2019-05-18 13:00:00,13.2047777646,0.0,13.2047777646,13.2047777646,0,13.2047777646,0.0,0.0,0.0,132.19,61.2847777646,-24.49,65.9968490585,13.2047777646,0,13.2047777646,48.08,-24.49,53.9578214905,122.83,61.7947777646,-30.37,68.854422218,13.2047777646,0,13.2047777646,48.59,-30.37,57.3003054093,129.38
2019-05-18 13:30:00,12.5464444319,0.0,12.5464444319,12.5464444319,0,12.5464444319,0.0,0.0,0.0,132.38,61.0264444319,-25.0,65.9486688266,12.5464444319,0,12.5464444319,48.48,-25.0,54.5464059311,123.13,61.5464444319,-30.9,68.8678068636,12.5464444319,0,12.5464444319,49.0,-30.9,57.9293535265,129.55
2019-05-18 14:00:00,13.580555542,0.0,13.580555542,13.580555542,0,13.580555542,0.0,0.0,0.0,133.13,59.400555542,-25.14,64.5015162511,13.580555542,0,13.580555542,45.82,-25.14,52.2636776356,123.76,59.900555542,-31.07,67.4790445563,13.580555542,0,13.580555542,46.32,-31.07,55.7753287754,130.32
2019-05-18 14:30:00,11.8166666549,0.0,11.8166666549,11.8166666549,0,11.8166666549,0.0,0.0,0.0,133.13,60.6866666549,-25.13,65.6840042147,11.8166666549,0,11.8166666549,48.87,-25.13,54.9526505275,123.76,61.2166666549,-31.06,68.6454942173,11.8166666549,0,11.8166666549,49.4,-31.06,58.3530941767,130.32
2019-05-18 15:00:00,14.4056666523,0.0,14.4056666523,14.4056666523,0,14.4056666523,0.0,0.0,0.0,133.13,60.2656666523,-26.77,65.9437902842,14.4056666523,0,14.4056666523,45.86,-26.77,53.1015301098,123.76,60.7656666523,-32.74,69.024443813,14.4056666523,0,14.4056666523,46.36,-32.74,56.7552394057,130.32
2019-05-18 15:30:00,12.0937777657,0.0,12.0937777657,12.0937777657,0,12.0937777657,0.0,0.0,0.0,133.13,58.9637777657,-26.0,64.4416564685,12.0937777657,0,12.0937777657,46.87,-26.0,53.5984785232,123.76,59.4737777657,-31.95,67.5124636028,12.0937777657,0,12.0937777657,47.38,-31.95,57.1460138592,130.32
2019-05-18 16:00:00,11.1831110999,0.0,11.1831110999,11.1831110999,0,11.1831110999,0.0,0.0,0.0,133.13,57.9031110999,-25.84,63.407222578,11.1831110999,0,11.1831110999,46.72,-25.84,53.3897368415,123.76,58.4031110999,-31.79,66.4945673431,11.1831110999,0,11.1831110999,47.22,-31.79,56.9239185229,130.32
2019-05-18 16:30:00,13.30233332,0.0,13.30233332,13.30233332,0,13.30233332,0.0,0.0,0.0,133.13,59.92233332,-26.18,65.3917305974,13.30233332,0,13.30233332,46.62,-26.18,53.4679043913,123.76,60.45233332,-32.15,68.4697532041,13.30233332,0,13.30233332,47.15,-32.15,57.0678981565,130.32
2019-05-18 17:00:00,14.4546666522,0.0,14.4546666522,14.4546666522,0,14.4546666522,0.0,0.0,0.0,133.13,60.2846666522,-26.86,65.997732032,14.4546666522,0,14.4546666522,45.83,-26.86,53.1210739726,123.76,60.7746666522,-32.84,69.079850222,14.4546666522,0,14.4546666522,46.32,-32.84,56.7803487133,130.32
2019-05-18 17:30:00,13.1309999869,0.0,13.1309999869,13.1309999869,0,13.1309999869,0.0,0.0,0.0,133.13,64.6309999869,-26.72,69.9365752615,13.1309999869,0,13.1309999869,51.5,-26.72,58.0190348076,123.76,65.1809999869,-32.65,72.9012020428,13.1309999869,0,13.1309999869,52.05,-32.65,61.442859634,130.32
2019-05-18 18:00:00,14.3352222079,0.0,14.3352222079,14.3352222079,0,14.3352222079,0.0,0.0,0.0,133.13,67.5252222079,-26.72,72.619653223,14.3352222079,0,14.3352222079,53.19,-26.72,59.524234560400004,123.76,68.0852222079,-32.63,75.5004263769,14.3352222079,0,14.3352222079,53.75,-32.63,62.8790855531,130.32
2019-05-18 18:30:00,13.578555542,0.0,13.578555542,13.578555542,0,13.578555542,0.0,0.0,0.0,132.38,67.888555542,-26.98,73.0532434159,13.578555542,0,13.578555542,54.31,-26.98,60.6423655541,123.76,68.468555542,-32.9,75.9628402445,13.578555542,0,13.578555542,54.89,-32.9,63.9947036871,130.32
2019-05-18 19:00:00,12.7932222094,0.0,12.7932222094,12.7932222094,0,12.7932222094,0.0,0.0,0.0,132.82,66.8932222094,-27.39,72.2835754343,12.7932222094,0,12.7932222094,54.1,-27.39,60.6384539711,123.76,67.4532222094,-33.31,75.2296037902,12.7932222094,0,12.7932222094,54.66,-33.31,64.0099343852,130.32
2019-05-18 19:30:00,11.7738888771,0.0,11.7738888771,11.7738888771,0,11.7738888771,0.0,0.0,0.0,132.29,66.0038888771,-27.62,71.5498270222,11.7738888771,0,11.7738888771,54.23,-27.62,60.8585022819,123.76,66.5638888771,-33.53,74.5319542374,11.7738888771,0,11.7738888771,54.79,-33.53,64.2355431206,129.98
2019-05-18 20:00:00,10.4721111006,0.0,10.4721111006,10.4721111006,0,10.4721111006,0.0,0.0,0.0,132.19,66.0221111006,-27.78,71.6285386853,10.4721111006,0,10.4721111006,55.55,-27.78,62.109024304,123.76,66.5821111006,-33.69,74.6203297944,10.4721111006,0,10.4721111006,56.11,-33.69,65.4472932977,129.55
2019-05-18 20:30:00,5.8554444386,0.0,5.8554444386,5.8554444386,0,5.8554444386,0.0,0.0,0.0,132.19,67.5754444386,-26.57,72.6113323874,5.8554444386,0,5.8554444386,61.72,-26.57,67.196155396,122.82,68.2154444386,-32.42,75.5275000245,5.8554444386,0,5.8554444386,62.36,-32.42,70.2838957372,129.38
2019-05-18 21:00:00,3.6295555519000002,0.0,3.6295555519000002,3.6295555519000002,0,3.6295555519000002,0.0,0.0,0.0,132.19,65.6295555519,-26.71,70.8566345655,3.6295555519000002,0,3.6295555519000002,62.0,-26.71,67.5086964768,122.82,66.2595555519,-32.55,73.8229720476,3.6295555519000002,0,3.6295555519000002,62.63,-32.55,70.5834215663,129.38
2019-05-18 21:30:00,3.5689999964,0.0,3.5689999964,3.5689999964,0,3.5689999964,0.0,0.0,0.0,132.19,65.4789999964,-26.83,70.76261965570001,3.5689999964,0,3.5689999964,61.91,-26.83,67.4736763486,122.82,66.1189999964,-32.67,73.7499224442,3.5689999964,0,3.5689999964,62.55,-32.67,70.5679204738,129.38
2019-05-18 22:00:00,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,132.19,63.5645555524,-27.28,69.1711726268,3.1945555523999998,0,3.1945555523999998,60.37,-27.28,66.24753052,122.82,64.1845555524,-33.13,72.2305618935,3.1945555523999998,0,3.1945555523999998,60.99,-33.13,69.4073267026,129.38
2019-05-18 22:30:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.78,61.2012222193,-23.14,65.4297271974,2.9712222193,0,2.9712222193,58.23,-23.14,62.659336894,123.63,61.5812222193,-28.53,67.8690491315,2.9712222193,0,2.9712222193,58.61,-28.53,65.1850673084,130.11
2019-05-18 23:00:00,2.978999997,0.0,2.978999997,2.978999997,0,2.978999997,0.0,0.0,0.0,131.26,58.908999997,-16.74,61.2413086131,2.978999997,0,2.978999997,55.93,-16.74,58.3814396876,124.69,58.928999997,-20.25,62.3112312561,2.978999997,0,2.978999997,55.95,-20.25,59.5018066953,131.26
2019-05-18 23:30:00,2.9875555526,0.0,2.9875555526,2.9875555526,0,2.9875555526,0.0,0.0,0.0,131.26,56.3075555526,-17.57,58.9851312816,2.9875555526,0,2.9875555526,53.32,-17.57,56.1402467041,125.07,56.3375555526,-21.13,60.1697354626,2.9875555526,0,2.9875555526,53.35,-21.13,57.3820477153,131.51
2019-05-19 00:00:00,3.100111108,0.0,3.100111108,3.100111108,0,3.100111108,0.0,0.0,0.0,131.26,53.370111108,-18.52,56.4921159073,3.100111108,0,3.100111108,50.27,-18.52,53.5729717302,125.63,53.400111108,-22.1,57.7925762218,3.100111108,0,3.100111108,50.3,-22.1,54.9408773137,132.19
2019-05-19 00:30:00,3.0183333303,0.0,3.0183333303,3.0183333303,0,3.0183333303,0.0,0.0,0.0,132.17,50.8483333303,-18.52,54.1160179842,3.0183333303,0,3.0183333303,47.83,-18.52,51.2903431457,125.63,50.8783333303,-22.12,55.4788176016,3.0183333303,0,3.0183333303,47.86,-22.12,52.7245104292,132.19
2019-05-19 01:00:00,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,132.17,48.5454444415,-19.1,52.1677120067,2.9854444415,0,2.9854444415,45.56,-19.1,49.4016558427,125.86,48.5554444415,-22.71,53.6038737864,2.9854444415,0,2.9854444415,45.57,-22.71,50.9153120387,132.19
2019-05-19 01:30:00,2.9988888859,0.0,2.9988888859,2.9988888859,0,2.9988888859,0.0,0.0,0.0,132.17,50.7988888859,-18.98,54.2288439121,2.9988888859,0,2.9988888859,47.8,-18.98,51.4303451281,125.86,50.8188888859,-22.58,55.6094944016,2.9988888859,0,2.9988888859,47.82,-22.58,52.882972685,132.19
2019-05-19 02:00:00,2.9836666637,0.0,2.9836666637,2.9836666637,0,2.9836666637,0.0,0.0,0.0,132.17,50.1936666637,-19.29,53.772746565,2.9836666637,0,2.9836666637,47.21,-19.29,50.9989039098,126.57,50.2136666637,-22.9,55.188969186,2.9836666637,0,2.9836666637,47.23,-22.9,52.488883585,132.3
2019-05-19 02:30:00,3.0422222192,0.0,3.0422222192,3.0422222192,0,3.0422222192,0.0,0.0,0.0,132.17,49.5622222192,-20.08,53.4754174486,3.0422222192,0,3.0422222192,46.52,-20.08,50.6686964506,126.57,49.5822222192,-23.71,54.9596293673,3.0422222192,0,3.0422222192,46.54,-23.71,52.231558468,133.13
2019-05-19 03:00:00,3.0908888858,0.0,3.0908888858,3.0908888858,0,3.0908888858,0.0,0.0,0.0,132.17,47.9408888858,-20.79,52.2546928721,3.0908888858,0,3.0908888858,44.85,-20.79,49.4342654441,126.57,47.9508888858,-24.43,53.8155427822,3.0908888858,0,3.0908888858,44.86,-24.43,51.0807644814,133.13
2019-05-19 03:30:00,3.0689999969,0.0,3.0689999969,3.0689999969,0,3.0689999969,0.0,0.0,0.0,132.17,46.6689999969,-21.19,51.2543818684,3.0689999969,0,3.0689999969,43.6,-21.19,48.4765520639,126.57,46.6889999969,-24.86,52.895012248,3.0689999969,0,3.0689999969,43.62,-24.86,50.2068122868,133.13
2019-05-19 04:00:00,3.0446666636,0.0,3.0446666636,3.0446666636,0,3.0446666636,0.0,0.0,0.0,132.17,45.0346666636,-21.17,49.7623361741,3.0446666636,0,3.0446666636,41.99,-21.17,47.0247700686,126.57,45.0546666636,-24.84,51.4485042365,3.0446666636,0,3.0446666636,42.01,-24.84,48.8043614854,133.13
2019-05-19 04:30:00,3.0633333303,0.0,3.0633333303,3.0633333303,0,3.0633333303,0.0,0.0,0.0,132.17,44.0433333303,-21.21,48.8843462761,3.0633333303,0,3.0633333303,40.98,-21.21,46.1435206719,126.57,44.0533333303,-24.88,50.5935823747,3.0633333303,0,3.0633333303,40.99,-24.88,47.9499165797,133.13
2019-05-19 05:00:00,2.9922222192000003,0.0,2.9922222192000003,2.9922222192000003,0,2.9922222192000003,0.0,0.0,0.0,132.17,43.7122222192,-21.35,48.6475166,2.9922222192000003,0,2.9922222192000003,40.72,-21.35,45.9776130307,126.57,43.7322222192,-25.02,50.3836050738,2.9922222192000003,0,2.9922222192000003,40.74,-25.02,47.8094969645,133.13
2019-05-19 05:30:00,3.0213333303,0.0,3.0213333303,3.0213333303,0,3.0213333303,0.0,0.0,0.0,132.17,43.7413333303,-21.27,48.63863836,3.0213333303,0,3.0213333303,40.72,-21.27,45.9405191525,126.57,43.7613333303,-24.94,50.3692157458,3.0213333303,0,3.0213333303,40.74,-24.94,47.7676794496,133.13
2019-05-19 06:00:00,3.1453333302,0.0,3.1453333302,3.1453333302,0,3.1453333302,0.0,0.0,0.0,132.17,43.9953333302,-21.13,48.8064161236,3.1453333302,0,3.1453333302,40.85,-21.13,45.9912970028,126.57,44.0053333302,-24.8,50.5124673868,3.1453333302,0,3.1453333302,40.86,-24.8,47.797276073,133.13
2019-05-19 06:30:00,3.6133333297,0.0,3.6133333297,3.6133333297,0,3.6133333297,0.0,0.0,0.0,132.17,46.6333333297,-20.6,50.980660818,3.6133333297,0,3.6133333297,43.02,-20.6,47.6978028844,126.57,46.6433333297,-24.25,52.5705530131,3.6133333297,0,3.6133333297,43.03,-24.25,49.392746431,133.13
2019-05-19 07:00:00,4.530555551,0.0,4.530555551,4.530555551,0,4.530555551,0.0,0.0,0.0,132.17,48.730555551,-20.1,52.7131581705,4.530555551,0,4.530555551,44.2,-20.1,48.5556381896,126.57,48.750555551,-23.74,54.2236504353,4.530555551,0,4.530555551,44.22,-23.74,50.1896005164,133.13
2019-05-19 07:30:00,5.9631111051,0.0,5.9631111051,5.9631111051,0,5.9631111051,0.0,0.0,0.0,132.17,51.1231111051,-19.32,54.6519431408,5.9631111051,0,5.9631111051,45.16,-19.32,49.1191205133,125.93,51.1331111051,-22.94,56.0431855919,5.9631111051,0,5.9631111051,45.17,-22.94,50.6613511466,132.4
2019-05-19 08:00:00,8.5008888804,0.0,8.5008888804,8.5008888804,0,8.5008888804,0.0,0.0,0.0,132.17,53.7508888804,-17.95,56.6688676032,8.5008888804,0,8.5008888804,45.25,-17.95,48.6802321276,126.39,53.7708888804,-21.6,57.9471180559,8.5008888804,0,8.5008888804,45.27,-21.6,50.1590759484,132.96
2019-05-19 08:30:00,11.202222211,0.0,11.202222211,11.202222211,0,11.202222211,0.0,0.0,0.0,133.12,56.542222211,-16.65,58.9427297685,11.202222211,0,11.202222211,45.34,-16.65,48.300497927,126.57,56.572222211,-20.3,60.1041290253,11.202222211,0,11.202222211,45.37,-20.3,49.7043951779,133.13
2019-05-19 09:00:00,13.7038888752,0.0,13.7038888752,13.7038888752,0,13.7038888752,0.0,0.0,0.0,133.12,57.2438888752,-15.69,59.3551928104,13.7038888752,0,13.7038888752,43.54,-15.69,46.2807486975,126.57,57.2738888752,-19.36,60.4574887577,13.7038888752,0,13.7038888752,43.57,-19.36,47.6776100492,133.13
2019-05-19 09:30:00,17.1035555385,0.0,17.1035555385,17.1035555385,0,17.1035555385,0.0,0.0,0.0,132.19,57.0535555385,-14.28,58.8134899456,17.1035555385,0,17.1035555385,39.95,-14.28,42.4254746585,126.57,57.0835555385,-17.93,59.8332450475,17.1035555385,0,17.1035555385,39.98,-17.93,43.8164957522,132.98
2019-05-19 10:00:00,18.9622222033,0.0,18.9622222033,18.9622222033,0,18.9622222033,0.0,0.0,0.0,132.19,57.7722222033,-13.25,59.2721870552,18.9622222033,0,18.9622222033,38.81,-13.25,41.0094940227,125.67,57.8022222033,-16.9,60.2221461892,18.9622222033,0,18.9622222033,38.84,-16.9,42.3574739568,132.19
2019-05-19 10:30:00,21.1263333122,0.0,21.1263333122,21.1263333122,0,21.1263333122,0.0,0.0,0.0,132.56,57.1163333122,-12.71,58.5134141119,21.1263333122,0,21.1263333122,35.99,-12.71,38.1683664833,125.99,57.1463333122,-16.37,59.4447668936,21.1263333122,0,21.1263333122,36.02,-16.37,39.5653547943,132.19
2019-05-19 11:00:00,22.5814444219,0.0,22.5814444219,22.5814444219,0,22.5814444219,0.0,0.0,0.0,133.13,57.6914444219,-12.39,59.0069051847,22.5814444219,0,22.5814444219,35.11,-12.39,37.232031908,126.57,57.7214444219,-16.05,59.9113315337,22.5814444219,0,22.5814444219,35.14,-16.05,38.6318793227,132.44
2019-05-19 11:30:00,22.5899999774,0.0,22.5899999774,22.5899999774,0,22.5899999774,0.0,0.0,0.0,133.13,55.8999999774,-12.39,57.2566336548,22.5899999774,0,22.5899999774,33.31,-12.39,35.5396707919,126.57,55.9499999774,-16.06,58.2093299865,22.5899999774,0,22.5899999774,33.36,-16.06,37.0244945948,132.9
2019-05-19 12:00:00,23.1442221991,0.0,23.1442221991,23.1442221991,0,23.1442221991,0.0,0.0,0.0,132.29,56.6842221991,-12.52,58.050421586,23.1442221991,0,23.1442221991,33.54,-12.52,35.8005865874,125.84,56.7142221991,-16.18,58.9770752042,23.1442221991,0,23.1442221991,33.57,-16.18,37.2657657911,132.19
2019-05-19 12:30:00,23.547555532,0.0,23.547555532,23.547555532,0,23.547555532,0.0,0.0,0.0,132.82,56.787555532,-13.17,58.2947284349,23.547555532,0,23.547555532,33.24,-13.17,35.7539718073,126.5,56.837555532,-16.86,59.2854730845,23.547555532,0,23.547555532,33.29,-16.86,37.3159979097,132.85
2019-05-19 13:00:00,25.1927777526,0.0,25.1927777526,25.1927777526,0,25.1927777526,0.0,0.0,0.0,133.13,56.4027777526,-12.98,57.877057097,25.1927777526,0,25.1927777526,31.21,-12.98,33.8015458226,126.57,56.4527777526,-16.68,58.8654271706,25.1927777526,0,25.1927777526,31.26,-16.68,35.431765409,133.13
2019-05-19 13:30:00,25.1257777527,0.0,25.1257777527,25.1257777527,0,25.1257777527,0.0,0.0,0.0,133.13,53.4557777527,-13.4,55.1097103525,25.1257777527,0,25.1257777527,28.33,-13.4,31.3392549369,126.57,53.4957777527,-17.1,56.1623382469,25.1257777527,0,25.1257777527,28.37,-17.1,33.1250192453,133.13
2019-05-19 14:00:00,24.889888864,0.0,24.889888864,24.889888864,0,24.889888864,0.0,0.0,0.0,133.13,52.849888864,-13.23,54.4806722879,24.889888864,0,24.889888864,27.96,-13.23,30.9320949824,126.57,52.899888864,-16.96,55.552136249,24.889888864,0,24.889888864,28.01,-16.96,32.7444911397,133.13
2019-05-19 14:30:00,24.6722221975,0.0,24.6722221975,24.6722221975,0,24.6722221975,0.0,0.0,0.0,133.13,51.1622221976,-13.68,52.9595636329,24.6722221975,0,24.6722221975,26.49,-13.68,29.8137971416,126.79,51.2122221976,-17.41,54.0906628025,24.6722221975,0,24.6722221975,26.54,-17.41,31.7408207203,133.13
2019-05-19 15:00:00,25.4051110857,0.0,25.4051110857,25.4051110857,0,25.4051110857,0.0,0.0,0.0,133.13,48.2251110857,-14.45,50.3434587531,25.4051110857,0,25.4051110857,22.82,-14.45,27.0102739712,127.29,48.2751110857,-18.18,51.5848693934,25.4051110857,0,25.4051110857,22.87,-18.18,29.2155660565,133.13
2019-05-19 15:30:00,25.2176666414,0.0,25.2176666414,25.2176666414,0,25.2176666414,0.0,0.0,0.0,133.13,47.6276666414,-14.5,49.785988287,25.2176666414,0,25.2176666414,22.41,-14.5,26.6919107596,126.58,47.6976666414,-18.23,51.0627095152,25.2176666414,0,25.2176666414,22.48,-18.23,28.9427590254,133.13
2019-05-19 16:00:00,28.1083333052,0.0,28.1083333052,28.1083333052,0,28.1083333052,0.0,0.0,0.0,133.13,48.3283333052,-15.86,50.8642054893,28.1083333052,0,28.1083333052,20.22,-15.86,25.6980154876,126.79,48.3783333052,-19.59,52.1941685765,28.1083333052,0,28.1083333052,20.27,-19.59,28.1893774319,133.13
2019-05-19 16:30:00,25.2613333081,0.0,25.2613333081,25.2613333081,0,25.2613333081,0.0,0.0,0.0,133.13,50.4513333081,-16.38,53.0437690267,25.2613333081,0,25.2613333081,25.19,-16.38,30.0473043716,126.57,50.4913333081,-20.11,54.3487519565,25.2613333081,0,25.2613333081,25.23,-20.11,32.263989214,133.13
2019-05-19 17:00:00,23.6443333097,0.0,23.6443333097,23.6443333097,0,23.6443333097,0.0,0.0,0.0,132.57,55.4543333097,-16.26,57.7890187044,23.6443333097,0,23.6443333097,31.81,-16.26,35.7248330997,126.45,55.4943333097,-19.93,58.9646159106,23.6443333097,0,23.6443333097,31.85,-19.93,37.5716302548,132.93
2019-05-19 17:30:00,19.2794444252,0.0,19.2794444252,19.2794444252,0,19.2794444252,0.0,0.0,0.0,132.19,61.6994444252,-15.06,63.5108261824,19.2794444252,0,19.2794444252,42.42,-15.06,45.0139978229,125.63,61.7294444252,-18.69,64.4968247981,19.2794444252,0,19.2794444252,42.45,-18.69,46.3823091275,132.19
2019-05-19 18:00:00,18.6875555369,0.0,18.6875555369,18.6875555369,0,18.6875555369,0.0,0.0,0.0,132.19,62.4975555369,-15.51,64.3933579501,18.6875555369,0,18.6875555369,43.81,-15.51,46.4744682595,126.06,62.5475555369,-19.13,65.407595917,18.6875555369,0,18.6875555369,43.86,-19.13,47.8503552756,132.19
2019-05-19 18:30:00,16.999999983,0.0,16.999999983,16.999999983,0,16.999999983,0.0,0.0,0.0,132.19,63.859999983,-16.05,65.8460484602,16.999999983,0,16.999999983,46.86,-16.05,49.5324348281,126.39,63.909999983,-19.68,66.871447553,16.999999983,0,16.999999983,46.91,-19.68,50.8709199838,132.84
2019-05-19 19:00:00,12.3769999876,0.0,12.3769999876,12.3769999876,0,12.3769999876,0.0,0.0,0.0,132.19,70.2069999876,-15.25,71.8441740663,12.3769999876,0,12.3769999876,57.83,-15.25,59.806951101,125.9,70.2169999876,-18.85,72.703160779,12.3769999876,0,12.3769999876,57.84,-18.85,60.8341031002,132.29
2019-05-19 19:30:00,10.5442222117,0.0,10.5442222117,10.5442222117,0,10.5442222117,0.0,0.0,0.0,132.19,72.4642222117,-16.34,74.2836395227,10.5442222117,0,10.5442222117,61.92,-16.34,64.0396908175,125.9,72.5042222117,-19.9,75.1855853108,10.5442222117,0,10.5442222117,61.96,-19.9,65.0772740671,132.19
2019-05-19 20:00:00,6.6193333267,0.0,6.6193333267,6.6193333267,0,6.6193333267,0.0,0.0,0.0,132.19,74.1393333267,-15.29,75.6995696562,6.6193333267,0,6.6193333267,67.52,-15.29,69.2295782163,125.68,74.1593333267,-18.84,76.5150463599,6.6193333267,0,6.6193333267,67.54,-18.84,70.1184512094,132.19
2019-05-19 20:30:00,4.2399999958,0.0,4.2399999958,4.2399999958,0,4.2399999958,0.0,0.0,0.0,131.28,72.5799999958,-14.99,74.1117838092,4.2399999958,0,4.2399999958,68.34,-14.99,69.964674658,125.68,72.6099999958,-18.49,74.9272460416,4.2399999958,0,4.2399999958,68.37,-18.49,70.8261039448,131.26
2019-05-19 21:00:00,3.3992222188,0.0,3.3992222188,3.3992222188,0,3.3992222188,0.0,0.0,0.0,131.28,71.3992222188,-15.4,73.0411454829,3.3992222188,0,3.3992222188,68.0,-15.4,69.7220194774,125.68,71.4092222188,-18.91,73.8705971134,3.3992222188,0,3.3992222188,68.01,-18.91,70.5900007083,131.26
2019-05-19 21:30:00,6.0503333273,0.0,6.0503333273,6.0503333273,0,6.0503333273,0.0,0.0,0.0,131.72,71.1303333273,-16.38,72.9919770882,6.0503333273,0,6.0503333273,65.08,-16.38,67.1096922955,125.68,71.1503333273,-19.92,73.8862391287,6.0503333273,0,6.0503333273,65.1,-19.92,68.079485897,131.83
2019-05-19 22:00:00,4.6807777731,0.0,4.6807777731,4.6807777731,0,4.6807777731,0.0,0.0,0.0,132.19,70.6007777731,-16.09,72.4110345332,4.6807777731,0,4.6807777731,65.92,-16.09,67.8552466652,125.68,70.6107777731,-19.62,73.2859218249,4.6807777731,0,4.6807777731,65.93,-19.62,68.7874210885,132.19
2019-05-19 22:30:00,2.9653333304,0.0,2.9653333304,2.9653333304,0,2.9653333304,0.0,0.0,0.0,132.19,66.5353333304,-16.39,68.5243218236,2.9653333304,0,2.9653333304,63.57,-16.39,65.6488918414,125.68,66.5553333304,-19.94,69.4781691952,2.9653333304,0,2.9653333304,63.59,-19.94,66.6430168885,132.19
