Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-19 23:00:00,2.9585555526,0.0,2.9585555526,2.9585555526,0,2.9585555526,0.0,0.0,0.0,132.42,61.8485555526,-17.5,64.2766973634,2.9585555526,0,2.9585555526,58.89,-17.5,61.4351861721,126.57,61.8585555526,-21.11,65.3614029459,2.9585555526,0,2.9585555526,58.9,-21.11,62.5686990435,132.77
2019-05-19 23:30:00,3.0113333303,0.0,3.0113333303,3.0113333303,0,3.0113333303,0.0,0.0,0.0,132.64,55.481333330300004,-18.39,58.4497258172,3.0113333303,0,3.0113333303,52.47,-18.39,55.5993974787,126.57,55.5113333303,-22.03,59.7229355282,3.0113333303,0,3.0113333303,52.5,-22.03,56.9347951608,132.98
2019-05-20 00:00:00,2.9768888859000002,0.0,2.9768888859000002,2.9768888859000002,0,2.9768888859000002,0.0,0.0,0.0,131.34,50.7268888859,-19.62,54.388984694,2.9768888859000002,0,2.9768888859000002,47.75,-19.62,51.6237048264,125.63,50.7368888859,-23.22,55.7978520538,2.9768888859000002,0,2.9768888859000002,47.76,-23.22,53.1054234518,132.19
2019-05-20 00:30:00,2.9854444415,0.0,2.9854444415,2.9854444415,0,2.9854444415,0.0,0.0,0.0,132.96,47.7454444415,-18.51,51.2078857688,2.9854444415,0,2.9854444415,44.76,-18.51,48.4363262438,126.44,47.7554444415,-22.16,52.6464440756,2.9854444415,0,2.9854444415,44.77,-22.16,49.9541639906,132.99
2019-05-20 01:00:00,2.9776666637,0.0,2.9776666637,2.9776666637,0,2.9776666637,0.0,0.0,0.0,133.06,44.7476666637,-18.48,48.4134699422,2.9776666637,0,2.9776666637,41.77,-18.48,45.6754124229,126.57,44.7576666637,-22.14,49.934240008,2.9776666637,0,2.9776666637,41.78,-22.14,47.283696979,133.13
2019-05-20 01:30:00,2.9983333303,0.0,2.9983333303,2.9983333303,0,2.9983333303,0.0,0.0,0.0,132.19,46.9783333303,-18.27,50.40591932,2.9983333303,0,2.9983333303,43.98,-18.27,47.623873215,126.57,46.9883333303,-21.92,51.8496853333,2.9983333303,0,2.9983333303,43.99,-21.92,49.1488199248,133.13
2019-05-20 02:00:00,2.980999997,0.0,2.980999997,2.980999997,0,2.980999997,0.0,0.0,0.0,132.19,46.560999997,-18.38,50.0574781698,2.980999997,0,2.980999997,43.58,-18.38,47.2973656772,126.57,46.580999997,-22.04,51.5320401374,2.980999997,0,2.980999997,43.6,-22.04,48.8540847832,133.13
2019-05-20 02:30:00,3.0428888858,0.0,3.0428888858,3.0428888858,0,3.0428888858,0.0,0.0,0.0,132.19,45.7728888858,-18.52,49.3776037993,3.0428888858,0,3.0428888858,42.73,-18.52,46.570841736,126.57,45.7928888858,-22.17,50.8772795314,3.0428888858,0,3.0428888858,42.75,-22.17,48.1567378463,133.13
2019-05-20 03:00:00,3.0688888858,0.0,3.0688888858,3.0688888858,0,3.0688888858,0.0,0.0,0.0,132.65,44.5688888858,-18.67,48.3213695638,3.0688888858,0,3.0688888858,41.5,-18.67,45.5062512189,126.57,44.5688888858,-22.34,49.8544025791,3.0688888858,0,3.0688888858,41.5,-22.34,47.1309410048,133.13
2019-05-20 03:30:00,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,133.13,43.6931111081,-18.76,47.5502424631,3.0331111081,0,3.0331111081,40.66,-18.76,44.779160331599996,126.64,43.7031111081,-22.29,49.0592093345,3.0331111081,0,3.0331111081,40.67,-22.29,46.3777209444,133.21
2019-05-20 04:00:00,3.102111108,0.0,3.102111108,3.102111108,0,3.102111108,0.0,0.0,0.0,133.13,40.802111108,-31.9,51.7921062602,3.102111108,0,3.102111108,37.7,-31.9,49.3852204612,124.72,41.162111108,-37.68,55.8041377576,3.102111108,0,3.102111108,38.06,-37.68,53.5569416603,131.28
2019-05-20 04:30:00,3.0244444414,0.0,3.0244444414,3.0244444414,0,3.0244444414,0.0,0.0,0.0,134.07,40.6544444414,-31.96,51.7129137918,3.0244444414,0,3.0244444414,37.63,-31.96,49.3706238567,124.72,41.0244444414,-38.1,55.9876329356,3.0244444414,0,3.0244444414,38.0,-38.1,53.8108725073,131.28
2019-05-20 05:00:00,3.035999997,0.0,3.035999997,3.035999997,0,3.035999997,0.0,0.0,0.0,133.74,41.115999997,-32.03,52.1195390976,3.035999997,0,3.035999997,38.08,-32.03,49.7594945714,124.72,41.485999997,-38.17,56.374081773,3.035999997,0,3.035999997,38.45,-38.17,54.1788833403,131.28
2019-05-20 05:30:00,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,133.24,43.9427777748,-32.21,54.483500425,3.0227777748,0,3.0227777748,40.92,-32.21,52.076198978,124.72,44.3327777748,-38.34,58.6118655668,3.0227777748,0,3.0227777748,41.31,-38.34,56.3601960607,131.28
2019-05-20 06:00:00,3.1736666635,0.0,3.1736666635,3.1736666635,0,3.1736666635,0.0,0.0,0.0,133.13,50.2736666635,-32.37,59.7934650258,3.1736666635,0,3.1736666635,47.1,-32.37,57.1509133785,124.72,50.7236666635,-38.46,63.6558085314,3.1736666635,0,3.1736666635,47.55,-38.46,61.1569628088,131.28
2019-05-20 06:30:00,3.788777774,0.0,3.788777774,3.788777774,0,3.788777774,0.0,0.0,0.0,132.33,58.188777774,-29.54,65.2575318169,3.788777774,0,3.788777774,54.4,-29.54,61.9029207712,123.79,58.708777774,-35.5,68.6073654043,3.788777774,0,3.788777774,54.92,-35.5,65.3946205739,130.33
2019-05-20 07:00:00,4.6173333287,0.0,4.6173333287,4.6173333287,0,4.6173333287,0.0,0.0,0.0,132.19,64.4373333287,-27.1,69.9040766087,4.6173333287,0,4.6173333287,59.82,-27.1,65.6722346201,123.19,65.0173333287,-32.98,72.9035941033,4.6173333287,0,4.6173333287,60.4,-32.98,68.8174425564,129.67
2019-05-20 07:30:00,9.8403333235,0.0,9.8403333235,9.8403333235,0,9.8403333235,0.0,0.0,0.0,132.19,72.3903333235,-18.49,74.7143925806,9.8403333235,0,9.8403333235,62.55,-18.49,65.2256283987,124.08,72.7303333235,-23.64,76.4758196121,9.8403333235,0,9.8403333235,62.89,-23.64,67.1863207803,130.65
2019-05-20 08:00:00,15.880888873,0.0,15.880888873,15.880888873,0,15.880888873,0.0,0.0,0.0,132.19,75.300888873,-11.5,76.173971047,15.880888873,0,15.880888873,59.42,-11.5,60.5226106509,125.63,75.310888873,-15.05,76.7999510602,15.880888873,0,15.880888873,59.43,-15.05,61.3060143868,132.19
2019-05-20 08:30:00,12.9154444315,0.0,12.9154444315,12.9154444315,0,12.9154444315,0.0,0.0,0.0,132.19,77.2654444315,-9.35,77.8291166801,12.9154444315,0,12.9154444315,64.35,-9.35,65.0257256784,124.73,77.2754444315,-12.87,78.3398443456,12.9154444315,0,12.9154444315,64.36,-12.87,65.634186976,131.31
2019-05-20 09:00:00,16.7088888722,0.0,16.7088888722,16.7088888722,0,16.7088888722,0.0,0.0,0.0,132.19,73.5888888722,-9.49,74.1982793968,16.7088888722,0,16.7088888722,56.88,-9.49,57.6662336207,124.73,73.6188888722,-13.02,74.7613616701,16.7088888722,0,16.7088888722,56.91,-13.02,58.3803776966,131.31
2019-05-20 09:30:00,20.1146666466,0.0,20.1146666466,20.1146666466,0,20.1146666466,0.0,0.0,0.0,132.19,68.9746666466,-9.59,69.6381557697,20.1146666466,0,20.1146666466,48.86,-9.59,49.7922453802,124.73,68.9946666466,-13.16,70.2385195293,20.1146666466,0,20.1146666466,48.88,-13.16,50.6205491871,131.31
2019-05-20 10:00:00,21.9015555337,0.0,21.9015555337,21.9015555337,0,21.9015555337,0.0,0.0,0.0,132.19,68.0915555337,-8.4,68.6077250387,21.9015555337,0,21.9015555337,46.19,-8.4,46.9475888625,124.73,68.1315555337,-11.97,69.1750660241,21.9015555337,0,21.9015555337,46.23,-11.97,47.7545160168,131.31
2019-05-20 10:30:00,24.116111087,0.0,24.116111087,24.116111087,0,24.116111087,0.0,0.0,0.0,132.11,64.216111087,-10.65,65.0932517481,24.116111087,0,24.116111087,40.1,-10.65,41.4901494333,125.03,64.256111087,-14.23,65.8129220748,24.116111087,0,24.116111087,40.14,-14.23,42.5877036244,131.69
2019-05-20 11:00:00,25.5723333078,0.0,25.5723333078,25.5723333078,0,25.5723333078,0.0,0.0,0.0,131.4,71.4523333078,-13.26,72.6723023932,25.5723333078,0,25.5723333078,45.88,-13.26,47.7577428277,124.69,71.4823333078,-16.83,73.4368631896,25.5723333078,0,25.5723333078,45.91,-16.83,48.8976175289,131.28
2019-05-20 11:30:00,25.6678888632,0.0,25.6678888632,25.6678888632,0,25.6678888632,0.0,0.0,0.0,130.32,75.3278888632,-13.43,76.5157221791,25.6678888632,0,25.6678888632,49.66,-13.43,51.4439549413,124.17,75.3678888632,-16.96,77.2525745312,25.6678888632,0,25.6678888632,49.7,-16.96,52.5141085805,130.74
2019-05-20 12:00:00,28.85588886,0.0,28.85588886,28.85588886,0,28.85588886,0.0,0.0,0.0,130.32,75.79588886,-14.06,77.0889120956,28.85588886,0,28.85588886,46.94,-14.06,49.0004816303,123.98,75.84588886,-17.59,77.8588913161,28.85588886,0,28.85588886,46.99,-17.59,50.1743779234,130.55
2019-05-20 12:30:00,26.0397777517,0.0,26.0397777517,26.0397777517,0,26.0397777517,0.0,0.0,0.0,130.32,75.0397777517,-16.36,76.8024598892,26.0397777517,0,26.0397777517,49.0,-16.36,51.658974051,124.69,75.0997777517,-19.91,77.6941742884,26.0397777517,0,26.0397777517,49.06,-19.91,52.9461207266,131.26
2019-05-20 13:00:00,20.491444424,0.0,20.491444424,20.491444424,0,20.491444424,0.0,0.0,0.0,130.32,79.421444424,-15.05,80.8348212987,20.491444424,0,20.491444424,58.93,-15.05,60.8214386545,124.69,79.461444424,-18.57,81.6024880132,20.491444424,0,20.491444424,58.97,-18.57,61.8247992314,131.26
2019-05-20 13:30:00,23.9175555316,0.0,23.9175555316,23.9175555316,0,23.9175555316,0.0,0.0,0.0,130.44,75.9975555316,-16.5,77.7681068741,23.9175555316,0,23.9175555316,52.08,-16.5,54.6312767561,124.69,76.0775555316,-20.05,78.6752626667,23.9175555316,0,23.9175555316,52.16,-20.05,55.8808383974,131.13
2019-05-20 14:00:00,24.1174444203,0.0,24.1174444203,24.1174444203,0,24.1174444203,0.0,0.0,0.0,131.26,76.0774444203,-16.94,77.9406257964,24.1174444203,0,24.1174444203,51.96,-16.94,54.6516715206,124.69,76.1174444203,-20.49,78.8270603605,24.1174444203,0,24.1174444203,52.0,-20.49,55.8913240137,131.26
2019-05-20 14:30:00,19.289333314,0.0,19.289333314,19.289333314,0,19.289333314,0.0,0.0,0.0,130.79,77.719333314,-15.71,79.2912282083,19.289333314,0,19.289333314,58.43,-15.71,60.5051154862,124.69,77.759333314,-19.24,80.1042540534,19.289333314,0,19.289333314,58.47,-19.24,61.5541915713,131.26
2019-05-20 15:00:00,16.449444428,0.0,16.449444428,16.449444428,0,16.449444428,0.0,0.0,0.0,130.32,76.449444428,-16.01,78.107859101,16.449444428,0,16.449444428,60.0,-16.01,62.0992761633,123.91,76.509444428,-19.52,78.960277904,16.449444428,0,16.449444428,60.06,-19.52,63.1524663018,130.32
2019-05-20 15:30:00,15.3758888735,0.0,15.3758888735,15.3758888735,0,15.3758888735,0.0,0.0,0.0,130.32,77.4058888735,-16.8,79.2080275749,15.3758888735,0,15.3758888735,62.03,-16.8,64.2647718427,124.69,77.4458888735,-20.31,80.0647350799,15.3758888735,0,15.3758888735,62.07,-20.31,65.3083532176,131.05
2019-05-20 16:00:00,15.7871110953,0.0,15.7871110953,15.7871110953,0,15.7871110953,0.0,0.0,0.0,130.32,80.7871110953,-16.25,82.4052171839,15.7871110953,0,15.7871110953,65.0,-16.25,67.0004664163,124.44,80.8471110953,-19.74,83.2221303047,15.7871110953,0,15.7871110953,65.06,-19.74,67.9887578942,131.05
2019-05-20 16:30:00,16.6042222056,0.0,16.6042222056,16.6042222056,0,16.6042222056,0.0,0.0,0.0,130.89,84.8442222056,-16.43,86.4204081319,16.6042222056,0,16.6042222056,68.24,-16.43,70.1900455905,124.69,84.8942222056,-19.94,87.2045443993,16.6042222056,0,16.6042222056,68.29,-19.94,71.1416031588,130.93
2019-05-20 17:00:00,18.289333315,0.0,18.289333315,18.289333315,0,18.289333315,0.0,0.0,0.0,131.26,86.859333315,-17.42,88.5889393995,18.289333315,0,18.289333315,68.57,-17.42,70.7481540395,125.35,86.929333315,-20.93,89.4134994875,18.289333315,0,18.289333315,68.64,-20.93,71.7601177535,131.87
2019-05-20 17:30:00,17.9303333154,0.0,17.9303333154,17.9303333154,0,17.9303333154,0.0,0.0,0.0,131.26,88.7603333154,-18.38,90.6433735596,17.9303333154,0,17.9303333154,70.83,-18.38,73.175906554,125.63,88.8203333154,-21.92,91.4851791836,17.9303333154,0,17.9303333154,70.89,-21.92,74.2016071255,132.19
2019-05-20 18:00:00,15.8789999841,0.0,15.8789999841,15.8789999841,0,15.8789999841,0.0,0.0,0.0,131.26,90.4089999841,-18.88,92.35930747969999,15.8789999841,0,15.8789999841,74.53,-18.88,76.8841680712,125.63,90.4689999841,-22.39,93.1984552347,15.8789999841,0,15.8789999841,74.59,-22.39,77.8779827679,132.19
2019-05-20 18:30:00,13.3494444311,0.0,13.3494444311,13.3494444311,0,13.3494444311,0.0,0.0,0.0,131.63,91.2794444311,-19.54,93.3474615383,13.3494444311,0,13.3494444311,77.93,-19.54,80.3423705152,125.63,91.3394444311,-23.06,94.2054016975,13.3494444311,0,13.3494444311,77.99,-23.06,81.327754795,132.19
2019-05-20 19:00:00,9.3357777684,0.0,9.3357777684,9.3357777684,0,9.3357777684,0.0,0.0,0.0,131.26,95.3457777684,-18.84,97.1893149388,9.3357777684,0,9.3357777684,86.01,-18.84,88.0492231652,125.63,95.3957777684,-22.32,97.9721226474,9.3357777684,0,9.3357777684,86.06,-22.32,88.9072887901,132.19
2019-05-20 19:30:00,7.5049999925,0.0,7.5049999925,7.5049999925,0,7.5049999925,0.0,0.0,0.0,131.26,94.6949999925,-19.11,96.6040119435,7.5049999925,0,7.5049999925,87.19,-19.11,89.2596672636,125.63,94.7549999925,-22.58,97.4082461785,7.5049999925,0,7.5049999925,87.25,-22.58,90.1244633826,131.48
2019-05-20 20:00:00,9.0296666576,0.0,9.0296666576,9.0296666576,0,9.0296666576,0.0,0.0,0.0,131.35,89.8396666576,-21.8,92.4467722809,9.0296666576,0,9.0296666576,80.81,-21.8,83.6988416885,125.63,89.8896666576,-25.3,93.3822369181,9.0296666576,0,9.0296666576,80.86,-25.3,84.7256136006,132.19
2019-05-20 20:30:00,6.185222216,0.0,6.185222216,6.185222216,0,6.185222216,0.0,0.0,0.0,131.35,90.775222216,-21.01,93.1748950543,6.185222216,0,6.185222216,84.59,-21.01,87.1601296465,125.08,90.815222216,-24.48,94.0567647017,6.185222216,0,6.185222216,84.63,-24.48,88.0994171377,131.45
2019-05-20 21:00:00,3.0946666636,0.0,3.0946666636,3.0946666636,0,3.0946666636,0.0,0.0,0.0,131.26,90.2646666636,-19.94,92.4408656812,3.0946666636,0,3.0946666636,87.17,-19.94,89.4215438247,124.69,90.2946666636,-23.38,93.2724569628,3.0946666636,0,3.0946666636,87.2,-23.38,90.2799224634,131.26
2019-05-20 21:30:00,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,130.7,89.4057777749,-20.67,91.7640561414,2.9257777749000002,0,2.9257777749000002,86.48,-20.67,88.9159113995,124.69,89.4457777749,-24.12,92.6408201699,2.9257777749000002,0,2.9257777749000002,86.52,-24.12,89.819178353,131.26
2019-05-20 22:00:00,2.922888886,0.0,2.922888886,2.922888886,0,2.922888886,0.0,0.0,0.0,130.47,85.112888886,-20.71,87.5962782001,2.922888886,0,2.922888886,82.19,-20.71,84.7590714909,124.69,85.152888886,-24.16,88.5139541859,2.922888886,0,2.922888886,82.23,-24.16,85.7057670172,131.26
2019-05-20 22:30:00,2.9318888860000003,0.0,2.9318888860000003,2.9318888860000003,0,2.9318888860000003,0.0,0.0,0.0,131.26,76.041888886,-20.34,78.7152111434,2.9318888860000003,0,2.9318888860000003,73.11,-20.34,75.8866766962,124.86,76.081888886,-23.84,79.7295391712,2.9318888860000003,0,2.9318888860000003,73.15,-23.84,76.936779891,131.26
2019-05-20 23:00:00,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,131.26,69.3506666637,-34.94,77.6551258237,3.0006666637,0,3.0006666637,66.35,-34.94,74.9875062927,124.98,69.5606666637,-18.38,71.9479724988,3.0006666637,0,3.0006666637,66.56,-18.38,69.0511259865,131.11
2019-05-20 23:30:00,2.9825555526,0.0,2.9825555526,2.9825555526,0,2.9825555526,0.0,0.0,0.0,131.26,63.7425555526,-59.66,87.3065231719,2.9825555526,0,2.9825555526,60.76,-59.66,85.1533510791,123.76,64.2625555526,-7.58,64.7080554966,2.9825555526,0,2.9825555526,61.28,-7.58,61.7470226003,130.32
2019-05-21 00:00:00,3.0113333303,0.0,3.0113333303,3.0113333303,0,3.0113333303,0.0,0.0,0.0,131.51,59.8413333303,-60.85,85.3446405743,3.0113333303,0,3.0113333303,56.83,-60.85,83.2608635555,124.05,60.3513333303,-8.38,60.9303523275,3.0113333303,0,3.0113333303,57.34,-8.38,57.9491156102,130.32
2019-05-21 00:30:00,1.6203333317,0.0,1.6203333317,1.6203333317,0,1.6203333317,0.0,0.0,0.0,132.19,57.1503333317,-61.57,84.0061039445,1.6203333317,0,1.6203333317,55.53,-61.57,82.9122777398,124.69,57.6603333317,-8.91,58.3446839046,1.6203333317,0,1.6203333317,56.04,-8.91,56.7438957069,131.03
2019-05-21 01:00:00,1.5977777762,0.0,1.5977777762,1.5977777762,0,1.5977777762,0.0,0.0,0.0,132.19,55.3077777762,-61.77,82.9125031738,1.5977777762,0,1.5977777762,53.71,-61.77,81.8553419149,124.69,55.8277777762,-9.19,56.5791204547,1.5977777762,0,1.5977777762,54.23,-9.19,55.0031726358,131.26
2019-05-21 01:30:00,1.5888888873,0.0,1.5888888873,1.5888888873,0,1.5888888873,0.0,0.0,0.0,131.26,57.7988888873,-61.59,84.463244412,1.5888888873,0,1.5888888873,56.21,-61.59,83.3840044613,124.69,58.3088888873,-9.06,59.0085597458,1.5888888873,0,1.5888888873,56.72,-9.06,57.4390285433,130.33
2019-05-21 02:00:00,1.6043333317,0.0,1.6043333317,1.6043333317,0,1.6043333317,0.0,0.0,0.0,131.4,57.1843333317,-61.87,84.2493019472,1.6043333317,0,1.6043333317,55.58,-61.87,83.1687038495,124.69,57.6943333317,-9.29,58.4374896671,1.6043333317,0,1.6043333317,56.09,-9.29,56.8541308965,131.26
2019-05-21 02:30:00,1.5821111095,0.0,1.5821111095,1.5821111095,0,1.5821111095,0.0,0.0,0.0,132.19,56.1721111095,-62.55,84.0702597028,1.5821111095,0,1.5821111095,54.59,-62.55,83.0215068521,124.69,56.6921111095,-9.75,57.5244118793,1.5821111095,0,1.5821111095,55.11,-9.75,55.9658342205,131.26
2019-05-21 03:00:00,1.5849999984,0.0,1.5849999984,1.5849999984,0,1.5849999984,0.0,0.0,0.0,132.19,54.6849999984,-63.05,83.4610791017,1.5849999984,0,1.5849999984,53.1,-63.05,82.4312592407,124.69,55.2049999984,-10.03,56.1087597869,1.5849999984,0,1.5849999984,53.62,-10.03,54.5500256645,131.26
2019-05-21 03:30:00,1.589555554,0.0,1.589555554,1.589555554,0,1.589555554,0.0,0.0,0.0,132.19,53.639555554,-63.21,82.901785385,1.589555554,0,1.589555554,52.05,-63.21,81.8822728068,124.69,54.159555554,-10.29,55.1284097159,1.589555554,0,1.589555554,52.57,-10.29,53.5676114831,131.26
2019-05-21 04:00:00,1.5706666651,0.0,1.5706666651,1.5706666651,0,1.5706666651,0.0,0.0,0.0,132.19,53.0206666651,-63.66,82.8479733826,1.5706666651,0,1.5706666651,51.45,-63.66,81.8516835502,125.21,53.5506666651,-10.47,54.5645929177,1.5706666651,0,1.5706666651,51.98,-10.47,53.0239691083,131.26
2019-05-21 04:30:00,1.6321111095,0.0,1.6321111095,1.6321111095,0,1.6321111095,0.0,0.0,0.0,132.19,52.6021111095,-63.7,82.6115736031,1.6321111095,0,1.6321111095,50.97,-63.7,81.5820501091,125.13,53.1321111095,-10.49,54.1577448843,1.6321111095,0,1.6321111095,51.5,-10.49,52.5574932812,131.26
2019-05-21 05:00:00,1.6185555539,0.0,1.6185555539,1.6185555539,0,1.6185555539,0.0,0.0,0.0,132.19,52.8585555539,-63.64,82.7289338457,1.6185555539,0,1.6185555539,51.24,-63.64,81.7042667185,125.28,53.3785555539,-10.41,54.3841731851,1.6185555539,0,1.6185555539,51.76,-10.41,52.7964553734,131.58
2019-05-21 05:30:00,1.5868888873,0.0,1.5868888873,1.5868888873,0,1.5868888873,0.0,0.0,0.0,132.6,54.1568888873,-63.81,83.6939944915,1.5868888873,0,1.5868888873,52.57,-63.81,82.6760001451,125.63,54.6668888873,-10.34,55.636178343,1.5868888873,0,1.5868888873,53.08,-10.34,54.0777403374,132.19
2019-05-21 06:00:00,1.6569999982999999,0.0,1.6569999982999999,1.6569999982999999,0,1.6569999982999999,0.0,0.0,0.0,132.6,56.2569999983,-63.42,84.7758600594,1.6569999982999999,0,1.6569999982999999,54.6,-63.42,83.6854611029,125.49,56.7769999983,-10.13,57.6736042641,1.6569999982999999,0,1.6569999982999999,55.12,-10.13,56.0431200059,131.97
2019-05-21 06:30:00,1.7899999981999999,0.0,1.7899999981999999,1.7899999981999999,0,1.7899999981999999,0.0,0.0,0.0,131.76,63.6599999982,-60.11,87.5545983931,1.7899999981999999,0,1.7899999981999999,61.87,-60.11,86.2618629523,124.15,64.15999999819999,-7.62,64.6109123892,1.7899999981999999,0,1.7899999981999999,62.37,-7.62,62.8337592382,130.69
2019-05-21 07:00:00,2.2235555533,0.0,2.2235555533,2.2235555533,0,2.2235555533,0.0,0.0,0.0,131.26,74.9735555533,-56.32,93.7708719822,2.2235555533,0,2.2235555533,72.75,-56.32,92.0027439808,123.74,75.4235555533,-7.71,75.8165999785,2.2235555533,0,2.2235555533,73.2,-7.71,73.6049189932,130.36
2019-05-21 07:30:00,6.6355555489,0.0,6.6355555489,6.6355555489,0,6.6355555489,0.0,0.0,0.0,131.26,80.3855555489,-39.38,89.5132500857,6.6355555489,0,6.6355555489,73.75,-39.38,83.6053042576,123.74,80.6555555489,-13.55,81.7858248164,6.6355555489,0,6.6355555489,74.02,-13.55,75.2500026578,130.36
2019-05-21 08:00:00,11.898333321399999,0.0,11.898333321399999,11.898333321399999,0,11.898333321399999,0.0,0.0,0.0,131.26,77.5083333214,-39.15,86.8346948763,11.898333321399999,0,11.898333321399999,65.61,-39.15,76.4028441879,123.74,77.7783333214,-13.23,78.8955133975,11.898333321399999,0,11.898333321399999,65.88,-13.23,67.1952922458,130.36
2019-05-21 08:30:00,9.6248888793,0.0,9.6248888793,9.6248888793,0,9.6248888793,0.0,0.0,0.0,131.26,75.7248888793,-36.59,84.1016462132,9.6248888793,0,9.6248888793,66.1,-36.59,75.5515592162,123.74,75.9748888793,-10.84,76.7443114518,9.6248888793,0,9.6248888793,66.35,-10.84,67.2296668146,130.36
2019-05-21 09:00:00,10.130111101,0.0,10.130111101,10.130111101,0,10.130111101,0.0,0.0,0.0,130.95,72.680111101,-34.32,80.3757485169,10.130111101,0,10.130111101,62.55,-34.32,71.3467932005,123.74,72.960111101,-8.7,73.4769883152,10.130111101,0,10.130111101,62.83,-8.7,63.4294797393,130.36
2019-05-21 09:30:00,15.3669999846,0.0,15.3669999846,15.3669999846,0,15.3669999846,0.0,0.0,0.0,130.32,67.1469999846,-34.86,75.6567195095,15.3669999846,0,15.3669999846,51.78,-34.86,62.4210541404,123.64,67.4269999846,-9.21,68.0531000538,15.3669999846,0,15.3669999846,52.06,-9.21,52.8683998245,130.17
2019-05-21 10:00:00,10.9935555446,0.0,10.9935555446,10.9935555446,0,10.9935555446,0.0,0.0,0.0,130.32,64.1635555446,-32.82,72.0702036914,10.9935555446,0,10.9935555446,53.17,-32.82,62.4836082505,122.86,64.4435555446,-7.31,64.8568265584,10.9935555446,0,10.9935555446,53.45,-7.31,53.9475541614,129.43
2019-05-21 10:30:00,10.9581111002,0.0,10.9581111002,10.9581111002,0,10.9581111002,0.0,0.0,0.0,130.32,61.1281111002,-32.27,69.1230704372,10.9581111002,0,10.9581111002,50.17,-32.27,59.6521734726,122.86,61.3981111002,-6.77,61.7702270246,10.9581111002,0,10.9581111002,50.44,-6.77,50.8923029544,129.43
2019-05-21 11:00:00,12.4243333209,0.0,12.4243333209,12.4243333209,0,12.4243333209,0.0,0.0,0.0,130.32,57.9643333209,-31.57,66.0040062219,12.4243333209,0,12.4243333209,45.54,-31.57,55.4126023572,122.86,58.2543333209,-6.15,58.5780662933,12.4243333209,0,12.4243333209,45.83,-6.15,46.2407980035,129.43
2019-05-21 11:30:00,13.6574444308,0.0,13.6574444308,13.6574444308,0,13.6574444308,0.0,0.0,0.0,130.32,56.5374444308,-31.68,64.8082172472,13.6574444308,0,13.6574444308,42.88,-31.68,53.3133829352,122.86,56.8274444308,-6.28,57.1733927674,13.6574444308,0,13.6574444308,43.17,-6.28,43.6243888209,129.43
2019-05-21 12:00:00,11.8423333215,0.0,11.8423333215,11.8423333215,0,11.8423333215,0.0,0.0,0.0,130.32,56.9523333215,-32.4,65.5234940366,11.8423333215,0,11.8423333215,45.11,-32.4,55.5398244506,122.86,57.2323333215,-7.0,57.6588239337,11.8423333215,0,11.8423333215,45.39,-7.0,45.926594692,129.43
2019-05-21 12:30:00,12.5919999874,0.0,12.5919999874,12.5919999874,0,12.5919999874,0.0,0.0,0.0,130.32,55.4719999874,-32.84,64.464008428,12.5919999874,0,12.5919999874,42.88,-32.84,54.0107396728,122.86,55.7619999874,-7.45,56.2574718824,12.5919999874,0,12.5919999874,43.17,-7.45,43.8081202518,129.43
2019-05-21 13:00:00,12.7414444317,0.0,12.7414444317,12.7414444317,0,12.7414444317,0.0,0.0,0.0,130.32,55.2914444317,-33.72,64.7625063393,12.7414444317,0,12.7414444317,42.55,-33.72,54.2912598859,122.86,55.5614444317,-8.26,56.1720723077,12.7414444317,0,12.7414444317,42.82,-8.26,43.6094026558,129.43
2019-05-21 13:30:00,11.5578888773,0.0,11.5578888773,11.5578888773,0,11.5578888773,0.0,0.0,0.0,130.32,55.0478888773,-34.0,64.7013915604,11.5578888773,0,11.5578888773,43.49,-34.0,55.20308053,122.86,55.3378888773,-8.5,55.9868908353,11.5578888773,0,11.5578888773,43.78,-8.5,44.5975156259,129.43
2019-05-21 14:00:00,12.6503333207,0.0,12.6503333207,12.6503333207,0,12.6503333207,0.0,0.0,0.0,130.32,53.5203333207,-33.83,63.3158351343,12.6503333207,0,12.6503333207,40.87,-33.83,53.0549319102,122.86,53.8003333207,-8.32,54.4398591605,12.6503333207,0,12.6503333207,41.15,-8.32,41.9826738072,129.43
2019-05-21 14:30:00,13.0549999869,0.0,13.0549999869,13.0549999869,0,13.0549999869,0.0,0.0,0.0,130.82,49.6049999869,-32.71,59.4188532682,13.0549999869,0,13.0549999869,36.55,-32.71,49.04943017,123.41,49.9049999869,-7.16,50.4160155476,13.0549999869,0,13.0549999869,36.85,-7.16,37.539154226,129.94
2019-05-21 15:00:00,11.7002222105,0.0,11.7002222105,11.7002222105,0,11.7002222105,0.0,0.0,0.0,131.26,48.3202222105,-32.9,58.457282476,11.7002222105,0,11.7002222105,36.62,-32.9,49.2283901829,123.76,48.6102222105,-7.27,49.1508555709,11.7002222105,0,11.7002222105,36.91,-7.27,37.6191573537,130.32
2019-05-21 15:30:00,12.0376666546,0.0,12.0376666546,12.0376666546,0,12.0376666546,0.0,0.0,0.0,131.26,49.8276666546,-33.47,60.0253051991,12.0376666546,0,12.0376666546,37.79,-33.47,50.4809369961,123.76,50.1176666546,-7.84,50.727173299,12.0376666546,0,12.0376666546,38.08,-7.84,38.8786831053,130.32
2019-05-21 16:00:00,11.2463333221,0.0,11.2463333221,11.2463333221,0,11.2463333221,0.0,0.0,0.0,131.26,51.7963333221,-33.13,61.4854214071,11.2463333221,0,11.2463333221,40.55,-33.13,52.3631492559,123.76,52.0863333221,-7.48,52.6206852762,11.2463333221,0,11.2463333221,40.84,-7.48,41.5193448889,130.32
2019-05-21 16:30:00,10.081111101,0.0,10.081111101,10.081111101,0,10.081111101,0.0,0.0,0.0,131.26,58.661111101,-33.88,67.7420132238,10.081111101,0,10.081111101,48.58,-33.88,59.2272808763,123.76,58.941111101,-8.16,59.5032787149,10.081111101,0,10.081111101,48.86,-8.16,49.5367055828,130.32
2019-05-21 17:00:00,8.6867777691,0.0,8.6867777691,8.6867777691,0,8.6867777691,0.0,0.0,0.0,131.26,63.5067777691,-34.34,72.1965817931,8.6867777691,0,8.6867777691,54.82,-34.34,64.6874640097,123.76,63.8067777691,-8.56,64.3784007977,8.6867777691,0,8.6867777691,55.12,-8.56,55.7807135128,130.32
2019-05-21 17:30:00,7.8158888811,0.0,7.8158888811,7.8158888811,0,7.8158888811,0.0,0.0,0.0,131.26,72.2658888811,-35.77,80.6340597748,7.8158888811,0,7.8158888811,64.45,-35.77,73.7108906472,123.76,72.53588888109999,-9.96,73.2165061702,7.8158888811,0,7.8158888811,64.72,-9.96,65.4819058977,130.32
2019-05-21 18:00:00,9.3482222129,0.0,9.3482222129,9.3482222129,0,9.3482222129,0.0,0.0,0.0,131.26,78.9482222129,-37.12,87.2394187886,9.3482222129,0,9.3482222129,69.6,-37.12,78.88,123.76,79.2382222129,-11.29,80.0384904871,9.3482222129,0,9.3482222129,69.89,-11.29,70.7960182496,130.32
2019-05-21 18:30:00,8.1769999918,0.0,8.1769999918,8.1769999918,0,8.1769999918,0.0,0.0,0.0,131.26,81.7069999918,-38.64,90.3829820689,8.1769999918,0,8.1769999918,73.53,-38.64,83.0644960257,123.76,81.9969999918,-12.73,82.97927999,8.1769999918,0,8.1769999918,73.82,-12.73,74.9095808292,130.32
2019-05-21 19:00:00,6.9279999931,0.0,6.9279999931,6.9279999931,0,6.9279999931,0.0,0.0,0.0,131.26,84.9579999931,-38.82,93.4069278096,6.9279999931,0,6.9279999931,78.03,-38.82,87.1531600116,123.76,85.2379999931,-12.93,86.2131169998,6.9279999931,0,6.9279999931,78.31,-12.93,79.3702778123,130.32
2019-05-21 19:30:00,8.7712222135,0.0,8.7712222135,8.7712222135,0,8.7712222135,0.0,0.0,0.0,131.26,83.6112222135,-41.13,93.1800052588,8.7712222135,0,8.7712222135,74.84,-41.13,85.3973213866,124.56,83.9112222135,-15.19,85.2750216262,8.7712222135,0,8.7712222135,75.14,-15.19,76.6600006522,130.32
2019-05-21 20:00:00,8.1457777696,0.0,8.1457777696,8.1457777696,0,8.1457777696,0.0,0.0,0.0,131.26,83.8357777696,-41.5,93.5451101568,8.1457777696,0,8.1457777696,75.69,-41.5,86.3204848225,123.92,84.1057777696,-15.57,85.5348277267,8.1457777696,0,8.1457777696,75.96,-15.57,77.5393222823,130.32
2019-05-21 20:30:00,5.3865555502,0.0,5.3865555502,5.3865555502,0,5.3865555502,0.0,0.0,0.0,131.26,85.4565555502,-40.81,94.7009978115,5.3865555502,0,5.3865555502,80.07,-40.81,89.8702453541,124.06,85.7165555502,-14.91,87.0036550691,5.3865555502,0,5.3865555502,80.33,-14.91,81.7020011995,130.32
2019-05-21 21:00:00,4.7682222175,0.0,4.7682222175,4.7682222175,0,4.7682222175,0.0,0.0,0.0,131.26,85.0082222175,-41.1,94.4224964962,4.7682222175,0,4.7682222175,80.24,-41.1,90.1535778547,123.76,85.2882222175,-15.22,86.6356118984,4.7682222175,0,4.7682222175,80.52,-15.22,81.9458284478,130.32
2019-05-21 21:30:00,5.349333328,0.0,5.349333328,5.349333328,0,5.349333328,0.0,0.0,0.0,130.53,83.069333328,-42.07,93.1149775254,5.349333328,0,5.349333328,77.72,-42.07,88.3758072099,123.76,83.319333328,-16.36,84.9103109535,5.349333328,0,5.349333328,77.97,-16.36,79.6678762112,130.09
2019-05-21 22:00:00,3.4102222188,0.0,3.4102222188,3.4102222188,0,3.4102222188,0.0,0.0,0.0,130.32,85.2402222188,-40.71,94.4626888455,3.4102222188,0,3.4102222188,81.83,-40.71,91.3972264349,123.32,85.4902222188,-15.1,86.8135248393,3.4102222188,0,3.4102222188,82.08,-15.1,83.4573927223,129.56
2019-05-21 22:30:00,2.1067777757,0.0,2.1067777757,2.1067777757,0,2.1067777757,0.0,0.0,0.0,130.32,80.8167777757,-41.83,91.0005520315,2.1067777757,0,2.1067777757,78.71,-41.83,89.1348024062,123.76,81.0867777757,-16.05,82.6599542103,2.1067777757,0,2.1067777757,78.98,-16.05,80.5943105932,130.32
2019-05-21 23:00:00,1.564555554,0.0,1.564555554,1.564555554,0,1.564555554,0.0,0.0,0.0,131.18,69.574555554,-51.94,86.8238583601,1.564555554,0,1.564555554,68.01,-51.94,85.5752516794,123.89,70.004555554,-11.17,70.8901029645,1.564555554,0,1.564555554,68.44,-11.17,69.3455297766,130.07
2019-05-21 23:30:00,1.5953333317,0.0,1.5953333317,1.5953333317,0,1.5953333317,0.0,0.0,0.0,131.26,62.6553333317,-60.5,87.0973064733,1.5953333317,0,1.5953333317,61.06,-60.5,85.9568124118,123.76,63.1953333317,-8.45,63.7577654479,1.5953333317,0,1.5953333317,61.6,-8.45,62.1768646685,130.32
2019-05-22 00:00:00,1.649666665,0.0,1.649666665,1.649666665,0,1.649666665,0.0,0.0,0.0,131.54,57.519666665,-61.59,84.272416325,1.649666665,0,1.649666665,55.87,-61.59,83.1551862484,124.41,58.039666665,-9.12,58.7518281127,1.649666665,0,1.649666665,56.39,-9.12,57.1227319025,130.63
2019-05-22 00:30:00,3.1255555524,0.0,3.1255555524,3.1255555524,0,3.1255555524,0.0,0.0,0.0,132.19,54.7255555524,-61.29,82.1666022817,3.1255555524,0,3.1255555524,51.6,-61.29,80.1188123976,124.69,55.2555555524,-8.62,55.9238841588,3.1255555524,0,3.1255555524,52.13,-8.62,52.8378775123,131.26
2019-05-22 01:00:00,3.1403333302,0.0,3.1403333302,3.1403333302,0,3.1403333302,0.0,0.0,0.0,132.19,50.6503333302,-61.62,79.7651594774,3.1403333302,0,3.1403333302,47.51,-61.62,77.8088973062,124.69,51.2003333302,-8.96,51.9784160313,3.1403333302,0,3.1403333302,48.06,-8.96,48.8880885288,131.26
2019-05-22 01:30:00,3.1209999969,0.0,3.1209999969,3.1209999969,0,3.1209999969,0.0,0.0,0.0,132.19,51.0409999969,-61.37,79.8214293325,3.1209999969,0,3.1209999969,47.92,-61.37,77.8627208618,124.69,51.5809999969,-9.05,52.3689035657,3.1209999969,0,3.1209999969,48.46,-9.05,49.2978102962,131.26
2019-05-22 02:00:00,3.0976666636,0.0,3.0976666636,3.0976666636,0,3.0976666636,0.0,0.0,0.0,132.19,50.3376666636,-61.6,79.5514970641,3.0976666636,0,3.0976666636,47.24,-61.6,77.6284586991,124.69,50.8676666636,-9.22,51.6964980612,3.0976666636,0,3.0976666636,47.77,-9.22,48.6516320384,131.26
2019-05-22 02:30:00,3.1247777747,0.0,3.1247777747,3.1247777747,0,3.1247777747,0.0,0.0,0.0,132.19,49.4747777747,-61.83,79.1877675898,3.1247777747,0,3.1247777747,46.35,-61.83,77.2740020964,124.69,50.0147777747,-9.37,50.884918157,3.1247777747,0,3.1247777747,46.89,-9.37,47.8170367129,131.26
2019-05-22 03:00:00,3.1166666635,0.0,3.1166666635,3.1166666635,0,3.1166666635,0.0,0.0,0.0,132.19,47.8766666635,-62.04,78.3654057018,3.1166666635,0,3.1166666635,44.76,-62.04,76.5011058744,124.69,48.4066666635,-9.48,49.3262179523,3.1166666635,0,3.1166666635,45.29,-9.48,46.2715301238,131.26
2019-05-22 03:30:00,3.0494444414,0.0,3.0494444414,3.0494444414,0,3.0494444414,0.0,0.0,0.0,132.19,47.2094444414,-62.29,78.1586575145,3.0494444414,0,3.0494444414,44.16,-62.29,76.3554169657,124.69,47.7594444414,-9.61,48.7166976852,3.0494444414,0,3.0494444414,44.71,-9.61,45.7311294416,131.26
2019-05-22 04:00:00,3.062111108,0.0,3.062111108,3.062111108,0,3.062111108,0.0,0.0,0.0,132.19,46.592111108,-62.57,78.0117280766,3.062111108,0,3.062111108,43.53,-62.57,76.2224756879,125.1,47.142111108,-9.69,48.1276920257,3.062111108,0,3.062111108,44.08,-9.69,45.1324993768,131.26
2019-05-22 04:30:00,3.0849999969,0.0,3.0849999969,3.0849999969,0,3.0849999969,0.0,0.0,0.0,132.19,46.4449999969,-62.8,78.1087576698,3.0849999969,0,3.0849999969,43.36,-62.8,76.3146748666,125.63,46.9749999969,-9.8,47.9863587357,3.0849999969,0,3.0849999969,43.89,-9.8,44.9707916319,131.76
2019-05-22 05:00:00,3.0872222191,0.0,3.0872222191,3.0872222191,0,3.0872222191,0.0,0.0,0.0,132.19,46.5472222191,-62.72,78.1053282198,3.0872222191,0,3.0872222191,43.46,-62.72,76.3057664924,125.63,47.0972222191,-9.77,48.0999089475,3.0872222191,0,3.0872222191,44.01,-9.77,45.0814041485,131.49
2019-05-22 05:30:00,3.0563333303,0.0,3.0563333303,3.0563333303,0,3.0563333303,0.0,0.0,0.0,132.19,48.0163333303,-62.33,78.6803480323,3.0563333303,0,3.0563333303,44.96,-62.33,76.8533050688,124.84,48.5363333303,-9.53,49.4630827299,3.0563333303,0,3.0563333303,45.48,-9.53,46.4677447269,131.26
2019-05-22 06:00:00,3.3917777744,0.0,3.3917777744,3.3917777744,0,3.3917777744,0.0,0.0,0.0,132.19,51.2417777744,-62.45,80.7819428429,3.3917777744,0,3.3917777744,47.85,-62.45,78.6741698399,125.21,51.7917777744,-9.47,52.6504429709,3.3917777744,0,3.3917777744,48.4,-9.47,49.3177544095,131.26
2019-05-22 06:30:00,3.9958888849000003,0.0,3.9958888849000003,3.9958888849000003,0,3.9958888849000003,0.0,0.0,0.0,132.19,59.6958888849,-60.61,85.0715654597,3.9958888849000003,0,3.9958888849000003,55.7,-60.61,82.316839711,124.73,60.2058888849,-7.92,60.7245869185,3.9958888849000003,0,3.9958888849000003,56.21,-7.92,56.7652226279,131.26
2019-05-22 07:00:00,4.8977777729,0.0,4.8977777729,4.8977777729,0,4.8977777729,0.0,0.0,0.0,131.62,67.2277777729,-57.95,88.7568397605,4.8977777729,0,4.8977777729,62.33,-57.95,85.1071759607,124.03,67.7277777729,-5.86,67.9808170152,4.8977777729,0,4.8977777729,62.83,-5.86,63.1026821934,130.45
2019-05-22 07:30:00,7.5733333258,0.0,7.5733333258,7.5733333258,0,7.5733333258,0.0,0.0,0.0,130.9,77.9033333258,-47.34,91.159228514,7.5733333258,0,7.5733333258,70.33,-47.34,84.7784436045,124.68,77.2733333258,5.91,77.4990073696,7.5733333258,0,7.5733333258,69.7,5.91,69.9501115081,131.29
2019-05-22 08:00:00,16.2822222059,0.0,16.2822222059,16.2822222059,0,16.2822222059,0.0,0.0,0.0,132.13,77.3122222059,-39.57,86.8502423855,16.2822222059,0,16.2822222059,61.03,-39.57,72.7354507788,124.85,77.4822222059,-11.64,78.3516710605,16.2822222059,0,16.2822222059,61.2,-11.64,62.297107477,131.4
2019-05-22 08:30:00,19.2949999807,0.0,19.2949999807,19.2949999807,0,19.2949999807,0.0,0.0,0.0,131.36,73.3249999807,-38.46,82.7993189717,19.2949999807,0,19.2949999807,54.03,-38.46,66.3205284961,124.69,73.6249999807,-12.47,74.6735664219,19.2949999807,0,19.2949999807,54.33,-12.47,55.7427107342,131.26
2019-05-22 09:00:00,18.5239999815,0.0,18.5239999815,18.5239999815,0,18.5239999815,0.0,0.0,0.0,131.26,74.2839999815,-34.56,81.9298862031,18.5239999815,0,18.5239999815,55.76,-34.56,65.6016097363,124.08,74.5739999815,-8.73,75.0832496183,18.5239999815,0,18.5239999815,56.05,-8.73,56.7257913122,130.61
2019-05-22 09:30:00,21.7345555338,0.0,21.7345555338,21.7345555338,0,21.7345555338,0.0,0.0,0.0,131.26,71.8045555338,-33.9,79.4046862308,21.7345555338,0,21.7345555338,50.07,-33.9,60.4666428703,124.22,72.1145555338,-8.08,72.5658013105,21.7345555338,0,21.7345555338,50.38,-8.08,51.0238258072,130.61
2019-05-22 10:00:00,22.976999977,0.0,22.976999977,22.976999977,0,22.976999977,0.0,0.0,0.0,131.26,70.736999977,-33.2,78.1406626907,22.976999977,0,22.976999977,47.76,-33.2,58.1657768795,124.01,71.036999977,-7.4,71.4213929137,22.976999977,0,22.976999977,48.06,-7.4,48.626367333,130.61
2019-05-22 10:30:00,23.6604444208,0.0,23.6604444208,23.6604444208,0,23.6604444208,0.0,0.0,0.0,131.26,66.8904444208,-32.56,74.3941204317,23.6604444208,0,23.6604444208,43.23,-32.56,54.1201117885,124.09,67.2004444208,-6.78,67.5416029596,23.6604444208,0,23.6604444208,43.54,-6.78,44.0647251211,130.32
2019-05-22 11:00:00,25.244222197,0.0,25.244222197,25.244222197,0,25.244222197,0.0,0.0,0.0,131.26,62.874222197,-32.12,70.6035566871,25.244222197,0,25.244222197,37.63,-32.12,49.4743499199,123.76,63.194222197,-6.42,63.5194940084,25.244222197,0,25.244222197,37.95,-6.42,38.4892049801,130.32
2019-05-22 11:30:00,27.6155555279,0.0,27.6155555279,27.6155555279,0,27.6155555279,0.0,0.0,0.0,131.26,60.7555555279,-31.74,68.5468097544,27.6155555279,0,27.6155555279,33.14,-31.74,45.8877674332,123.76,61.0655555279,-6.09,61.368478651,27.6155555279,0,27.6155555279,33.45,-6.09,33.9998617644,130.32
2019-05-22 12:00:00,28.4282221938,0.0,28.4282221938,28.4282221938,0,28.4282221938,0.0,0.0,0.0,131.26,57.4182221938,-31.12,65.3093151082,28.4282221938,0,28.4282221938,28.99,-31.12,42.5308652628,123.76,57.7282221938,-5.44,57.9839739726,28.4282221938,0,28.4282221938,29.3,-5.44,29.8007315346,130.32
2019-05-22 12:30:00,29.3569999706,0.0,29.3569999706,29.3569999706,0,29.3569999706,0.0,0.0,0.0,131.26,55.6769999706,-30.85,63.6525790972,29.3569999706,0,29.3569999706,26.32,-30.85,40.5520024167,123.76,55.9869999706,-5.18,56.2261199596,29.3569999706,0,29.3569999706,26.63,-5.18,27.1291227282,130.32
2019-05-22 13:00:00,29.6103333037,0.0,29.6103333037,29.6103333037,0,29.6103333037,0.0,0.0,0.0,131.26,54.2903333037,-31.2,62.6169329353,29.6103333037,0,29.6103333037,24.68,-31.2,39.7811814807,124.68,54.6003333037,-5.49,54.8756457536,29.6103333037,0,29.6103333037,24.99,-5.49,25.5859375439,130.32
2019-05-22 13:30:00,29.4002221928,0.0,29.4002221928,29.4002221928,0,29.4002221928,0.0,0.0,0.0,132.19,54.2802221928,-31.36,62.6880540558,29.4002221928,0,29.4002221928,24.88,-31.36,40.0307881511,124.68,54.5802221928,-5.58,54.8647159349,29.4002221928,0,29.4002221928,25.18,-5.58,25.7908666004,130.32
2019-05-22 14:00:00,29.8183333035,0.0,29.8183333035,29.8183333035,0,29.8183333035,0.0,0.0,0.0,132.19,54.0583333035,-31.52,62.5764636229,29.8183333035,0,29.8183333035,24.24,-31.52,39.7628972787,124.68,54.3783333035,-5.76,54.6825450475,29.8183333035,0,29.8183333035,24.56,-5.76,25.226398871,130.32
2019-05-22 14:30:00,30.214222192,0.0,30.214222192,30.214222192,0,30.214222192,0.0,0.0,0.0,132.19,53.604222192,-31.91,62.383176713,30.214222192,0,30.214222192,23.39,-31.91,39.564380445,124.68,53.914222192,-6.13,54.2615909698,30.214222192,0,30.214222192,23.7,-6.13,24.479928513,130.32
2019-05-22 15:00:00,29.7763333036,0.0,29.7763333036,29.7763333036,0,29.7763333036,0.0,0.0,0.0,132.19,52.5063333036,-32.37,61.6825091658,29.7763333036,0,29.7763333036,22.73,-32.37,39.5533791224,124.68,52.7963333036,-6.54,53.1998534801,29.7763333036,0,29.7763333036,23.02,-6.54,23.9309841001,131.26
2019-05-22 15:30:00,28.7983333045,0.0,28.7983333045,28.7983333045,0,28.7983333045,0.0,0.0,0.0,132.19,54.2783333045,-33.58,63.8259654554,28.7983333045,0,28.7983333045,25.48,-33.58,42.1526606515,124.68,54.5783333045,-7.65,55.1118586722,28.7983333045,0,28.7983333045,25.78,-7.65,26.891093321,131.26
2019-05-22 16:00:00,27.1525555284,0.0,27.1525555284,27.1525555284,0,27.1525555284,0.0,0.0,0.0,132.19,58.7025555284,-34.08,67.8780997492,27.1525555284,0,27.1525555284,31.55,-34.08,46.4418873432,124.68,58.9925555284,-8.12,59.5487699938,27.1525555284,0,27.1525555284,31.84,-8.12,32.8590931098,131.26
2019-05-22 16:30:00,24.8841110862,0.0,24.8841110862,24.8841110862,0,24.8841110862,0.0,0.0,0.0,132.19,64.4041110862,-34.85,73.2284918922,24.8841110862,0,24.8841110862,39.52,-34.85,52.6911083581,124.68,64.6941110862,-8.85,65.2966347466,24.8841110862,0,24.8841110862,39.81,-8.85,40.7818415474,131.26
2019-05-22 17:00:00,21.6335555339,0.0,21.6335555339,21.6335555339,0,21.6335555339,0.0,0.0,0.0,132.19,71.5935555339,-35.75,80.0231197467,21.6335555339,0,21.6335555339,49.96,-35.75,61.4334119189,124.68,71.8935555339,-9.73,72.548991911,21.6335555339,0,21.6335555339,50.26,-9.73,51.1931684896,131.26
2019-05-22 17:30:00,18.6869999813,0.0,18.6869999813,18.6869999813,0,18.6869999813,0.0,0.0,0.0,132.19,76.9569999813,-36.77,85.2901679335,18.6869999813,0,18.6869999813,58.27,-36.77,68.9015660199,124.68,77.2469999813,-10.74,77.9900417112,18.6869999813,0,18.6869999813,58.56,-10.74,59.5367214415,131.26
2019-05-22 18:00:00,16.0898888728,0.0,16.0898888728,16.0898888728,0,16.0898888728,0.0,0.0,0.0,131.39,82.3798888728,-37.84,90.6549043941,16.0898888728,0,16.0898888728,66.29,-37.84,76.3297432198,124.68,82.6598888728,-11.85,83.5049682861,16.0898888728,0,16.0898888728,66.57,-11.85,67.616472845,130.96
2019-05-22 18:30:00,12.0181110991,0.0,12.0181110991,12.0181110991,0,12.0181110991,0.0,0.0,0.0,131.26,87.7981110991,-38.0,95.6687426099,12.0181110991,0,12.0181110991,75.78,-38.0,84.7738662561,124.68,88.0881110991,-12.06,88.9098358845,12.0181110991,0,12.0181110991,76.07,-12.06,77.0200525837,130.32
2019-05-22 19:00:00,9.1596666575,0.0,9.1596666575,9.1596666575,0,9.1596666575,0.0,0.0,0.0,131.26,89.4596666575,-38.26,97.2977880451,9.1596666575,0,9.1596666575,80.3,-38.26,88.948960646,124.28,89.7496666575,-12.38,90.599487113,9.1596666575,0,9.1596666575,80.59,-12.38,81.5353450965,130.32
2019-05-22 19:30:00,7.2555555483,0.0,7.2555555483,7.2555555483,0,7.2555555483,0.0,0.0,0.0,131.26,87.3955555483,-37.49,95.0972303992,7.2555555483,0,7.2555555483,80.14,-37.49,88.4755316458,123.79,87.6855555483,-11.63,88.4534541542,7.2555555483,0,7.2555555483,80.43,-11.63,81.2664863274,130.32
2019-05-22 20:00:00,5.6737777721,0.0,5.6737777721,5.6737777721,0,5.6737777721,0.0,0.0,0.0,131.26,87.4137777721,-54.17,102.8375293577,5.6737777721,0,5.6737777721,81.74,-54.17,98.0602697324,124.18,86.7437777721,8.42,87.1514737809,5.6737777721,0,5.6737777721,81.07,8.42,81.5060813682,130.73
2019-05-22 20:30:00,7.7878888811,0.0,7.7878888811,7.7878888811,0,7.7878888811,0.0,0.0,0.0,130.32,86.7978888811,-58.26,104.5375583904,7.7878888811,0,7.7878888811,79.01,-58.26,98.1672435184,124.69,85.6878888811,11.69,86.4816188615,7.7878888811,0,7.7878888811,77.9,11.69,78.7722419384,131.26
2019-05-22 21:00:00,6.9594444375,0.0,6.9594444375,6.9594444375,0,6.9594444375,0.0,0.0,0.0,130.44,87.5894444375,-58.45,105.3010601887,6.9594444375,0,6.9594444375,80.63,-58.45,99.5871447527,124.91,86.4294444375,11.52,87.1938029092,6.9594444375,0,6.9594444375,79.47,11.52,80.3006307572,131.26
2019-05-22 21:30:00,6.7081111044,0.0,6.7081111044,6.7081111044,0,6.7081111044,0.0,0.0,0.0,130.91,86.8281111044,-59.21,105.0949331698,6.7081111044,0,6.7081111044,80.12,-59.21,99.6244874516,125.23,85.6581111044,10.91,86.350101899,6.7081111044,0,6.7081111044,78.95,10.91,79.7002547047,131.26
2019-05-22 22:00:00,7.3332222149,0.0,7.3332222149,7.3332222149,0,7.3332222149,0.0,0.0,0.0,130.91,83.6732222149,-60.43,103.2133373931,7.3332222149,0,7.3332222149,76.34,-60.43,97.3631372748,125.34,82.6432222149,9.98,83.243633859,7.3332222149,0,7.3332222149,75.31,9.98,75.9683914533,131.62
2019-05-22 22:30:00,6.0044444384,0.0,6.0044444384,6.0044444384,0,6.0044444384,0.0,0.0,0.0,130.17,76.2444444384,-59.21,96.5351718687,6.0044444384,0,6.0044444384,70.24,-59.21,91.8666517296,124.61,75.3544444384,10.17,76.0376301355,6.0044444384,0,6.0044444384,69.35,10.17,70.0917356041,130.68
2019-05-22 23:00:00,4.6812222175,0.0,4.6812222175,4.6812222175,0,4.6812222175,0.0,0.0,0.0,129.38,69.9412222175,-59.19,91.6254913508,4.6812222175,0,4.6812222175,65.26,-59.19,88.1040504177,123.76,69.1512222175,9.58,69.8116604457,4.6812222175,0,4.6812222175,64.47,9.58,65.1778896559,130.32
2019-05-22 23:30:00,2.972999997,0.0,2.972999997,2.972999997,0,2.972999997,0.0,0.0,0.0,129.72,64.832999997,-60.3,88.5404308134,2.972999997,0,2.972999997,61.86,-60.3,86.3872073863,124.56,64.132999997,9.04,64.7669922771,2.972999997,0,2.972999997,61.16,9.04,61.8244870581,130.57
2019-05-23 00:00:00,2.9756666637,0.0,2.9756666637,2.9756666637,0,2.9756666637,0.0,0.0,0.0,130.32,60.7256666637,-61.27,86.264821867,2.9756666637,0,2.9756666637,57.75,-61.27,84.1966472017,124.69,60.1256666637,8.27,60.6917514309,2.9756666637,0,2.9756666637,57.15,8.27,57.7452630092,131.04
2019-05-23 00:30:00,3.007999997,0.0,3.007999997,3.007999997,0,3.007999997,0.0,0.0,0.0,130.32,58.757999997,-62.71,85.9362942164,3.007999997,0,3.007999997,55.75,-62.71,83.9083225908,125.25,58.197999997,7.33,58.6577880903,3.007999997,0,3.007999997,55.19,7.33,55.6746351582,131.26
2019-05-23 01:00:00,3.0018888859,0.0,3.0018888859,3.0018888859,0,3.0018888859,0.0,0.0,0.0,130.32,56.9118888859,-63.25,85.0854017829,3.0018888859,0,3.0018888859,53.91,-63.25,83.1074641654,125.63,56.4218888859,6.97,56.8507734816,3.0018888859,0,3.0018888859,53.42,6.97,53.8727881216,131.26
2019-05-23 01:30:00,3.0433333303,0.0,3.0433333303,3.0433333303,0,3.0433333303,0.0,0.0,0.0,130.86,58.8233333303,-63.48,86.5441791462,3.0433333303,0,3.0433333303,55.78,-63.48,84.505140672,126.14,58.2733333303,7.35,58.7350310924,3.0433333303,0,3.0433333303,55.23,7.35,55.7169220255,131.86
2019-05-23 02:00:00,3.0014444414,0.0,3.0014444414,3.0014444414,0,3.0014444414,0.0,0.0,0.0,131.26,58.2414444414,-64.24,86.7112648427,3.0014444414,0,3.0014444414,55.24,-64.24,84.7244663601,126.57,57.7214444414,7.17,58.1650586556,3.0014444414,0,3.0014444414,54.72,7.17,55.1877459224,133.12
2019-05-23 02:30:00,3.0314444414,0.0,3.0314444414,3.0314444414,0,3.0314444414,0.0,0.0,0.0,131.26,56.9414444414,-65.0,86.4137031672,3.0314444414,0,3.0314444414,53.91,-65.0,84.446954356,126.57,56.4514444414,6.58,56.8336342276,3.0314444414,0,3.0314444414,53.42,6.58,53.8237196782,133.12
2019-05-23 03:00:00,2.9594444415,0.0,2.9594444415,2.9594444415,0,2.9594444415,0.0,0.0,0.0,131.36,55.3894444415,-66.01,86.1702422855,2.9594444415,0,2.9594444415,52.43,-66.01,84.2984282178,126.47,55.0194444415,4.39,55.1943055636,2.9594444415,0,2.9594444415,52.06,4.39,52.2447672021,132.95
2019-05-23 03:30:00,2.9715555526,0.0,2.9715555526,2.9715555526,0,2.9715555526,0.0,0.0,0.0,132.19,53.0015555526,-65.6,84.3357865381,2.9715555526,0,2.9715555526,50.03,-65.6,82.5006721185,124.72,53.5315555526,-12.69,55.0151210112,2.9715555526,0,2.9715555526,50.56,-12.69,52.1282044579,131.26
2019-05-23 04:00:00,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,132.19,52.4365555526,-65.74,84.0912597017,2.9565555526000002,0,2.9565555526000002,49.48,-65.74,82.2801191054,124.72,52.9565555526,-12.78,54.4768315525,2.9565555526000002,0,2.9565555526000002,50.0,-12.78,51.6074451993,131.26
2019-05-23 04:30:00,3.0237777748,0.0,3.0237777748,3.0237777748,0,3.0237777748,0.0,0.0,0.0,132.19,52.3237777748,-65.81,84.075762385,3.0237777748,0,3.0237777748,49.3,-65.81,82.2280128667,124.72,52.8537777748,-12.82,54.3863422659,3.0237777748,0,3.0237777748,49.83,-12.82,51.4527093553,131.26
2019-05-23 05:00:00,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,132.19,52.8177777748,-65.72,84.3139137335,2.9877777748,0,2.9877777748,49.83,-65.72,82.4751314034,124.72,53.3377777748,-12.76,54.8428312357,2.9877777748,0,2.9877777748,50.35,-12.76,51.9416990481,131.26
2019-05-23 05:30:00,2.9791111081,0.0,2.9791111081,2.9791111081,0,2.9791111081,0.0,0.0,0.0,132.19,53.9091111081,-65.34,84.708369483,2.9791111081,0,2.9791111081,50.93,-65.34,82.8443148321,124.72,54.4291111081,-12.45,55.8348514462,2.9791111081,0,2.9791111081,51.45,-12.45,52.9349128648,131.26
2019-05-23 06:00:00,3.3446666633,0.0,3.3446666633,3.3446666633,0,3.3446666633,0.0,0.0,0.0,131.67,56.3046666633,-64.48,85.603071721,3.3446666633,0,3.3446666633,52.96,-64.48,83.4411888698,124.72,56.8246666633,-11.74,58.0247390464,3.3446666633,0,3.3446666633,53.48,-11.74,54.7534291164,131.26
2019-05-23 06:30:00,7.5168888814,0.0,7.5168888814,7.5168888814,0,7.5168888814,0.0,0.0,0.0,131.26,63.1968888814,-62.49,88.8754570412,7.5168888814,0,7.5168888814,55.68,-62.49,83.6974461976,124.08,63.6968888814,-10.18,64.5052405093,7.5168888814,0,7.5168888814,56.18,-10.18,57.0948754268,130.36
2019-05-23 07:00:00,9.8829999901,0.0,9.8829999901,9.8829999901,0,9.8829999901,0.0,0.0,0.0,131.26,72.2629999901,-58.05,92.6916591046,9.8829999901,0,9.8829999901,62.38,-58.05,85.2118941228,123.95,72.6929999901,-11.34,73.5721947991,9.8829999901,0,9.8829999901,62.81,-11.34,63.8254784549,130.52
2019-05-23 07:30:00,7.1666666595,0.0,7.1666666595,7.1666666595,0,7.1666666595,0.0,0.0,0.0,131.26,82.4266666595,-39.52,91.4110812571,7.1666666595,0,7.1666666595,75.26,-39.52,85.0052821888,123.95,82.6666666595,-13.6,83.7779074494,7.1666666595,0,7.1666666595,75.5,-13.6,76.7151223684,130.52
2019-05-23 08:00:00,12.6499999874,0.0,12.6499999874,12.6499999874,0,12.6499999874,0.0,0.0,0.0,131.26,85.2999999873,-38.98,93.7844891112,12.6499999874,0,12.6499999874,72.65,-38.98,82.4467276488,124.69,85.5699999873,-12.9,86.5368990537,12.6499999874,0,12.6499999874,72.92,-12.9,74.0522545234,131.23
