Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-23 08:30:00,15.3354444291,0.0,15.3354444291,15.3354444291,0,15.3354444291,0.0,0.0,0.0,131.45,81.7454444291,-38.14,90.205195443,15.3354444291,0,15.3354444291,66.41,-38.14,76.5829465351,124.69,82.0154444291,-12.04,82.8944794598,15.3354444291,0,15.3354444291,66.68,-12.04,67.7582762473,131.23
2019-05-23 09:00:00,16.64366665,0.0,16.64366665,16.64366665,0,16.64366665,0.0,0.0,0.0,131.26,82.61366665,-36.85,90.459606551,16.64366665,0,16.64366665,65.97,-36.85,75.5642997718,124.69,82.88366665,-10.86,83.5921156411,16.64366665,0,16.64366665,66.24,-10.86,67.1243413376,131.02
2019-05-23 09:30:00,17.549555538,0.0,17.549555538,17.549555538,0,17.549555538,0.0,0.0,0.0,131.26,82.749555538,-35.46,90.0272211153,17.549555538,0,17.549555538,65.2,-35.46,74.2189436734,124.69,83.019555538,-9.53,83.564750354,17.549555538,0,17.549555538,65.47,-9.53,66.1599712817,130.38
2019-05-23 10:00:00,19.7596666469,0.0,19.7596666469,19.7596666469,0,19.7596666469,0.0,0.0,0.0,131.9,80.2896666469,-34.12,87.2387813433,19.7596666469,0,19.7596666469,60.53,-34.12,69.4842089974,124.69,80.5696666469,-8.16,80.9818299595,19.7596666469,0,19.7596666469,60.81,-8.16,61.3550462472,131.02
2019-05-23 10:30:00,22.4087777554,0.0,22.4087777554,22.4087777554,0,22.4087777554,0.0,0.0,0.0,132.19,72.9387777554,-33.54,80.2807380412,22.4087777554,0,22.4087777554,50.53,-33.54,60.6482687304,124.69,73.2387777554,-7.54,73.6258797374,22.4087777554,0,22.4087777554,50.83,-7.54,51.386189779,131.26
2019-05-23 11:00:00,24.1875555314,0.0,24.1875555314,24.1875555314,0,24.1875555314,0.0,0.0,0.0,132.19,71.1075555314,-32.67,78.2535197524,24.1875555314,0,24.1875555314,46.92,-32.67,57.1735542012,124.69,71.3975555314,-6.74,71.7149812512,24.1875555314,0,24.1875555314,47.21,-6.74,47.6886957255,131.26
2019-05-23 11:30:00,24.1787777536,0.0,24.1787777536,24.1787777536,0,24.1787777536,0.0,0.0,0.0,131.76,73.1887777536,-33.11,80.3297534483,24.1787777536,0,24.1787777536,49.01,-33.11,59.1460243803,124.53,73.4587777536,-7.23,73.8137177566,24.1787777536,0,24.1787777536,49.28,-7.23,49.8075426015,130.85
2019-05-23 12:00:00,24.4087777534,0.0,24.4087777534,24.4087777534,0,24.4087777534,0.0,0.0,0.0,131.26,76.8887777534,-33.28,83.7821135112,24.4087777534,0,24.4087777534,52.48,-33.28,62.142648801,123.76,77.1687777534,-7.51,77.5333499853,24.4087777534,0,24.4087777534,52.76,-7.51,53.2918164449,130.32
2019-05-23 12:30:00,23.9127777539,0.0,23.9127777539,23.9127777539,0,23.9127777539,0.0,0.0,0.0,131.26,77.2227777539,-33.13,84.0294847302,23.9127777539,0,23.9127777539,53.31,-33.13,62.7658585538,123.76,77.5027777539,-7.28,77.8439397742,23.9127777539,0,23.9127777539,53.59,-7.28,54.0822198139,130.32
2019-05-23 13:00:00,23.9892221982,0.0,23.9892221982,23.9892221982,0,23.9892221982,0.0,0.0,0.0,131.26,74.9292221982,-33.76,82.1834894564,23.9892221982,0,23.9892221982,50.94,-33.76,61.1115471904,123.86,75.2192221982,-7.87,75.6298108427,23.9892221982,0,23.9892221982,51.23,-7.87,51.8309733654,130.32
2019-05-23 13:30:00,23.1414444213,0.0,23.1414444213,23.1414444213,0,23.1414444213,0.0,0.0,0.0,131.26,73.8514444213,-34.53,81.5251908499,23.1414444213,0,23.1414444213,50.71,-34.53,61.3500203749,124.69,74.1314444213,-8.6,74.6286208635,23.1414444213,0,23.1414444213,50.99,-8.6,51.7101547087,130.48
2019-05-23 14:00:00,21.6383333117,0.0,21.6383333117,21.6383333117,0,21.6383333117,0.0,0.0,0.0,131.47,70.5983333117,-34.39,78.5289549554,21.6383333117,0,21.6383333117,48.96,-34.39,59.8310429459,124.69,70.9083333117,-8.47,71.4124123178,21.6383333117,0,21.6383333117,49.27,-8.47,49.9927374726,130.73
2019-05-23 14:30:00,23.4747777543,0.0,23.4747777543,23.4747777543,0,23.4747777543,0.0,0.0,0.0,132.18,65.8547777543,-33.39,73.8359252198,23.4747777543,0,23.4747777543,42.38,-33.39,53.9532807158,124.69,66.1547777543,-7.46,66.5740656692,23.4747777543,0,23.4747777543,42.68,-7.46,43.3270585201,131.15
2019-05-23 15:00:00,25.491444419,0.0,25.491444419,25.491444419,0,25.491444419,0.0,0.0,0.0,131.98,65.551444419,-33.47,73.6018530026,25.491444419,0,25.491444419,40.06,-33.47,52.2019587755,124.69,65.831444419,-7.55,66.2629728754,25.491444419,0,25.491444419,40.34,-7.55,41.0404446857,131.15
2019-05-23 15:30:00,24.062111087,0.0,24.062111087,24.062111087,0,24.062111087,0.0,0.0,0.0,131.26,68.132111087,-34.73,76.4732467022,24.062111087,0,24.062111087,44.07,-34.73,56.1100507931,124.53,68.422111087,-8.82,68.988243097,24.062111087,0,24.062111087,44.36,-8.82,45.2283318286,130.32
2019-05-23 16:00:00,23.4371110877,0.0,23.4371110877,23.4371110877,0,23.4371110877,0.0,0.0,0.0,131.26,71.0971110877,-34.94,79.2187023689,23.4371110877,0,23.4371110877,47.66,-34.94,59.0955091356,124.69,71.3671110877,-9.02,71.93486599,23.4371110877,0,23.4371110877,47.93,-9.02,48.7713573729,130.32
2019-05-23 16:30:00,18.1306666485,0.0,18.1306666485,18.1306666485,0,18.1306666485,0.0,0.0,0.0,131.26,76.4606666485,-35.42,84.2663037301,18.1306666485,0,18.1306666485,58.33,-35.42,68.2419614314,124.69,76.7306666485,-9.43,77.3079562809,18.1306666485,0,18.1306666485,58.6,-9.43,59.3538954071,131.1
2019-05-23 17:00:00,15.4009999846,0.0,15.4009999846,15.4009999846,0,15.4009999846,0.0,0.0,0.0,131.4,83.4009999846,-35.67,90.7087410255,15.4009999846,0,15.4009999846,68.0,-35.67,76.787687164,124.69,83.6809999846,-9.69,84.2401677255,15.4009999846,0,15.4009999846,68.28,-9.69,68.9641537322,130.39
2019-05-23 17:30:00,13.1343333202,0.0,13.1343333202,13.1343333202,0,13.1343333202,0.0,0.0,0.0,131.89,85.3043333202,-35.85,92.5313556758,13.1343333202,0,13.1343333202,72.17,-35.85,80.5836918985,124.69,85.5743333202,-9.84,86.1382152311,13.1343333202,0,13.1343333202,72.44,-9.84,73.1052610966,130.87
2019-05-23 18:00:00,10.4829999895,0.0,10.4829999895,10.4829999895,0,10.4829999895,0.0,0.0,0.0,131.26,91.5829999895,-36.29,98.5109637912,10.4829999895,0,10.4829999895,81.1,-36.29,88.8491648807,124.61,91.8629999895,-10.29,92.4375187198,10.4829999895,0,10.4829999895,81.38,-10.29,82.027973887,130.32
2019-05-23 18:30:00,9.5349999905,0.0,9.5349999905,9.5349999905,0,9.5349999905,0.0,0.0,0.0,131.26,91.7049999905,-36.74,98.7908630555,9.5349999905,0,9.5349999905,82.17,-36.74,90.0096467052,124.69,91.9849999905,-10.72,92.6075516534,9.5349999905,0,9.5349999905,82.45,-10.72,83.1439769316,130.32
2019-05-23 19:00:00,7.4185555481,0.0,7.4185555481,7.4185555481,0,7.4185555481,0.0,0.0,0.0,131.26,92.2085555481,-37.33,99.4783726057,7.4185555481,0,7.4185555481,84.79,-37.33,92.6437963384,124.56,92.4985555481,-11.34,93.1910852952,7.4185555481,0,7.4185555481,85.08,-11.34,85.8324064675,130.32
2019-05-23 19:30:00,6.3179999937,0.0,6.3179999937,6.3179999937,0,6.3179999937,0.0,0.0,0.0,131.26,92.0979999937,-37.5,99.4398893947,6.3179999937,0,6.3179999937,85.78,-37.5,93.6186861689,124.07,92.3579999937,-11.52,93.0736835138,6.3179999937,0,6.3179999937,86.04,-11.52,86.8077876691,130.32
2019-05-23 20:00:00,4.906888884,0.0,4.906888884,4.906888884,0,4.906888884,0.0,0.0,0.0,131.26,91.576888884,-38.17,99.2132827683,4.906888884,0,4.906888884,86.67,-38.17,94.7028922473,124.69,91.846888884,-12.16,92.6483491362,4.906888884,0,4.906888884,86.94,-12.16,87.7862699971,130.32
2019-05-23 20:30:00,4.0665555515,0.0,4.0665555515,4.0665555515,0,4.0665555515,0.0,0.0,0.0,131.26,89.7365555515,-38.85,97.7853358242,4.0665555515,0,4.0665555515,85.67,-38.85,94.0673769168,124.69,90.0165555515,-12.83,90.9262842821,4.0665555515,0,4.0665555515,85.95,-12.83,86.9023095205,130.32
2019-05-23 21:00:00,5.0024444394,0.0,5.0024444394,5.0024444394,0,5.0024444394,0.0,0.0,0.0,131.26,87.9624444394,-39.62,96.4734991164,5.0024444394,0,5.0024444394,82.96,-39.62,91.9353359705,124.69,88.2324444394,-13.51,89.2607660272,5.0024444394,0,5.0024444394,83.23,-13.51,84.3193512783,130.99
2019-05-23 21:30:00,3.7902222184000003,0.0,3.7902222184000003,3.7902222184000003,0,3.7902222184000003,0.0,0.0,0.0,131.26,87.2702222184,-40.75,96.3153891445,3.7902222184000003,0,3.7902222184000003,83.48,-40.75,92.8949562678,124.69,87.5502222184,-13.67,88.6110055834,3.7902222184000003,0,3.7902222184000003,83.76,-13.67,84.8681713011,131.22
2019-05-23 22:00:00,3.0124444414,0.0,3.0124444414,3.0124444414,0,3.0124444414,0.0,0.0,0.0,131.26,84.8524444414,-57.73,102.6288956761,3.0124444414,0,3.0124444414,81.84,-57.73,100.1525761027,123.76,85.3524444414,-5.84,85.5520039048,3.0124444414,0,3.0124444414,82.34,-5.84,82.5468424593,129.73
2019-05-23 22:30:00,3.0056666637,0.0,3.0056666637,3.0056666637,0,3.0056666637,0.0,0.0,0.0,130.65,81.5056666637,-58.74,100.4667173659,3.0056666637,0,3.0056666637,78.5,-58.74,98.0440594835,123.32,82.0056666637,-6.95,82.2996468094,3.0056666637,0,3.0056666637,79.0,-6.95,79.3051227854,129.61
2019-05-23 23:00:00,3.0012222192,0.0,3.0012222192,3.0012222192,0,3.0012222192,0.0,0.0,0.0,131.26,72.2912222192,-59.12,93.3873396663,3.0012222192,0,3.0012222192,69.29,-59.12,91.0839091168,123.76,72.8212222192,-7.01,73.1578465067,3.0012222192,0,3.0012222192,69.82,-7.01,70.1710232218,130.09
2019-05-23 23:30:00,3.0205555525,0.0,3.0205555525,3.0205555525,0,3.0205555525,0.0,0.0,0.0,131.89,64.9205555525,-59.62,88.1431956151,3.0205555525,0,3.0205555525,61.9,-59.62,85.9427390767,124.64,65.4305555525,-7.15,65.8200584922,3.0205555525,0,3.0205555525,62.41,-7.15,62.8182346138,130.36
2019-05-24 00:00:00,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,132.19,60.5224444414,-61.57,86.3355730922,3.0624444414,0,3.0624444414,57.46,-61.57,84.2170796217,124.64,61.0624444414,-8.77,61.6890186432,3.0624444414,0,3.0624444414,58.0,-8.77,58.6592950861,131.26
2019-05-24 00:30:00,3.0331111081,0.0,3.0331111081,3.0331111081,0,3.0331111081,0.0,0.0,0.0,132.19,55.3531111081,-61.95,83.0768885391,3.0331111081,0,3.0331111081,52.32,-61.95,81.0875138354,124.97,55.9031111081,-9.06,56.6325121424,3.0331111081,0,3.0331111081,52.87,-9.06,53.6406608833,131.26
2019-05-24 01:00:00,3.0552222192,0.0,3.0552222192,3.0552222192,0,3.0552222192,0.0,0.0,0.0,132.19,49.4252222192,-61.81,79.141194655,3.0552222192,0,3.0552222192,46.37,-61.81,77.2700006471,124.69,49.9652222192,-9.08,50.7835586722,3.0552222192,0,3.0552222192,46.91,-9.08,47.780691707,131.26
2019-05-24 01:30:00,3.0344444414,0.0,3.0344444414,3.0344444414,0,3.0344444414,0.0,0.0,0.0,132.19,51.3144444414,-61.7,80.2499981827,3.0344444414,0,3.0344444414,48.28,-61.7,78.3444216266,124.69,51.8444444414,-9.01,52.621540451,3.0344444414,0,3.0344444414,48.81,-9.01,49.6346270259,131.26
2019-05-24 02:00:00,3.0102222192,0.0,3.0102222192,3.0102222192,0,3.0102222192,0.0,0.0,0.0,132.19,50.3402222192,-61.69,79.6228238201,3.0102222192,0,3.0102222192,47.33,-61.69,77.7546461634,124.69,50.8902222192,-8.95,51.6712416874,3.0102222192,0,3.0102222192,47.88,-8.95,48.7093101984,131.26
2019-05-24 02:30:00,3.0644444414,0.0,3.0644444414,3.0644444414,0,3.0644444414,0.0,0.0,0.0,132.28,49.4844444414,-62.3,79.5612986424,3.0644444414,0,3.0644444414,46.42,-62.3,77.692383153,125.4,50.0244444414,-9.29,50.8797517847,3.0644444414,0,3.0644444414,46.96,-9.29,47.8700919155,131.44
2019-05-24 03:00:00,3.0814444414,0.0,3.0814444414,3.0814444414,0,3.0814444414,0.0,0.0,0.0,132.79,47.8314444414,-62.71,78.8694565554,3.0814444414,0,3.0814444414,44.75,-62.71,77.0396430417,125.63,48.3814444414,-9.45,49.2957063671,3.0814444414,0,3.0814444414,45.3,-9.45,46.2751823335,131.86
2019-05-24 03:30:00,3.0722222191,0.0,3.0722222191,3.0722222191,0,3.0722222191,0.0,0.0,0.0,133.13,46.9022222191,-62.3,77.9814622144,3.0722222191,0,3.0722222191,43.83,-62.3,76.1732164215,125.63,47.4422222191,-8.98,48.2846233193,3.0722222191,0,3.0722222191,44.37,-8.98,45.2696068019,132.19
2019-05-24 04:00:00,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,133.13,46.2596666636,-62.32,77.6127512708,3.0796666636,0,3.0796666636,43.18,-62.32,75.817509851,125.63,46.8096666636,-9.06,47.6783860167,3.0796666636,0,3.0796666636,43.73,-9.06,44.6586665721,132.11
2019-05-24 04:30:00,3.1079999969,0.0,3.1079999969,3.1079999969,0,3.1079999969,0.0,0.0,0.0,132.63,45.9179999969,-62.16,77.2808405992,3.1079999969,0,3.1079999969,42.81,-62.16,75.4755702198,125.63,46.4579999969,-8.97,47.3160296698,3.1079999969,0,3.1079999969,43.35,-8.97,44.2683114654,131.81
2019-05-24 05:00:00,3.0723333303,0.0,3.0723333303,3.0723333303,0,3.0723333303,0.0,0.0,0.0,132.63,46.0523333303,-62.1,77.3125307124,3.0723333303,0,3.0723333303,42.98,-62.1,75.5227806691,125.63,46.6023333303,-8.91,47.4464495176,3.0723333303,0,3.0723333303,43.53,-8.91,44.4325218731,131.68
2019-05-24 05:30:00,3.0848888858,0.0,3.0848888858,3.0848888858,0,3.0848888858,0.0,0.0,0.0,132.21,47.8848888858,-62.0,78.3387680756,3.0848888858,0,3.0848888858,44.8,-62.0,76.4920910944,124.8,48.4348888858,-9.2,49.3008971661,3.0848888858,0,3.0848888858,45.35,-9.2,46.2737776716,131.26
2019-05-24 06:00:00,3.2054444412,0.0,3.2054444412,3.2054444412,0,3.2054444412,0.0,0.0,0.0,132.21,53.5854444412,-62.25,82.1368513882,3.2054444412,0,3.2054444412,50.38,-62.25,80.0825005853,124.69,54.0954444412,-9.53,54.9284808573,3.2054444412,0,3.2054444412,50.89,-9.53,51.7746366477,131.26
2019-05-24 06:30:00,3.7699999962,0.0,3.7699999962,3.7699999962,0,3.7699999962,0.0,0.0,0.0,131.78,63.3099999962,-60.17,87.3417712181,3.7699999962,0,3.7699999962,59.54,-60.17,84.6489249784,124.48,63.8099999962,-7.65,64.2669323954,3.7699999962,0,3.7699999962,60.04,-7.65,60.525400453,130.61
2019-05-24 07:00:00,5.8252222164,0.0,5.8252222164,5.8252222164,0,5.8252222164,0.0,0.0,0.0,132.17,73.8752222164,-58.45,94.2016505032,5.8252222164,0,5.8252222164,68.05,-58.45,89.7062149463,124.48,74.3752222164,-5.79,74.600253215,5.8252222164,0,5.8252222164,68.55,-5.79,68.7940884088,130.88
2019-05-24 07:30:00,6.1522222161,0.0,6.1522222161,6.1522222161,0,6.1522222161,0.0,0.0,0.0,132.0,84.5922222161,-42.8,94.8033968772,6.1522222161,0,6.1522222161,78.44,-42.8,89.3570008449,124.48,84.8822222161,-11.4,85.6443322604,6.1522222161,0,6.1522222161,78.73,-11.4,79.5510710173,131.07
2019-05-24 08:00:00,8.4613333249,0.0,8.4613333249,8.4613333249,0,8.4613333249,0.0,0.0,0.0,131.65,89.1413333249,-37.26,96.6151380837,8.4613333249,0,8.4613333249,80.68,-37.26,88.8682733038,124.69,89.4113333249,-11.21,90.1113235222,8.4613333249,0,8.4613333249,80.95,-11.21,81.7224975145,131.07
2019-05-24 08:30:00,9.8377777679,0.0,9.8377777679,9.8377777679,0,9.8377777679,0.0,0.0,0.0,131.07,91.3077777679,-34.67,97.6684144487,9.8377777679,0,9.8377777679,81.47,-34.67,88.5402157214,123.79,91.5677777679,-8.93,92.0021892422,9.8377777679,0,9.8377777679,81.73,-8.93,82.216408338,130.13
2019-05-24 09:00:00,10.746777767,0.0,10.746777767,10.746777767,0,10.746777767,0.0,0.0,0.0,130.32,90.516777767,-33.47,96.5066213134,10.746777767,0,10.746777767,79.77,-33.47,86.5071892966,122.97,90.766777767,-7.93,91.112528481,10.746777767,0,10.746777767,80.02,-7.93,80.4119723673,129.38
2019-05-24 09:30:00,12.0284444324,0.0,12.0284444324,12.0284444324,0,12.0284444324,0.0,0.0,0.0,130.32,91.1984444324,-32.21,96.7193898187,12.0284444324,0,12.0284444324,79.17,-32.21,85.4714747738,122.82,91.4684444324,-6.73,91.7156978215,12.0284444324,0,12.0284444324,79.44,-6.73,79.7245664773,129.38
2019-05-24 10:00:00,13.7746666529,0.0,13.7746666529,13.7746666529,0,13.7746666529,0.0,0.0,0.0,130.88,88.2246666529,-31.41,93.6492386836,13.7746666529,0,13.7746666529,74.45,-31.41,80.8046446685,123.02,88.4946666529,-5.89,88.6904624298,13.7746666529,0,13.7746666529,74.72,-5.89,74.9517878372,129.38
2019-05-24 10:30:00,15.3101110958,0.0,15.3101110958,15.3101110958,0,15.3101110958,0.0,0.0,0.0,131.26,85.9401110958,-31.84,91.6487222778,15.3101110958,0,15.3101110958,70.63,-31.84,77.4750443691,123.73,86.2201110958,-6.23,86.4448983884,15.3101110958,0,15.3101110958,70.91,-6.23,71.1831510963,130.0
2019-05-24 11:00:00,17.1695555384,0.0,17.1695555384,17.1695555384,0,17.1695555384,0.0,0.0,0.0,131.26,81.9395555384,-31.44,87.7642544652,17.1695555384,0,17.1695555384,64.77,-31.44,71.9974062033,123.73,82.2195555384,-5.78,82.4224709223,17.1695555384,0,17.1695555384,65.05,-5.78,65.3062853024,130.32
2019-05-24 11:30:00,18.457444426,0.0,18.457444426,18.457444426,0,18.457444426,0.0,0.0,0.0,131.26,83.537444426,-31.65,89.3321169637,18.457444426,0,18.457444426,65.08,-31.65,72.3680101979,123.16,83.797444426,-6.1,84.0191745516,18.457444426,0,18.457444426,65.34,-6.1,65.6241236132,129.65
2019-05-24 12:00:00,21.0511110901,0.0,21.0511110901,21.0511110901,0,21.0511110901,0.0,0.0,0.0,131.26,81.3511110901,-33.95,88.1510395604,21.0511110901,0,21.0511110901,60.3,-33.95,69.2003793342,123.69,81.6211110901,-8.3,82.0420366372,21.0511110901,0,21.0511110901,60.57,-8.3,61.136036018,130.19
2019-05-24 12:30:00,21.3475555342,0.0,21.3475555342,21.3475555342,0,21.3475555342,0.0,0.0,0.0,131.26,78.7175555342,-34.46,85.9298850766,21.3475555342,0,21.3475555342,57.37,-34.46,66.9239008128,123.69,78.9975555342,-8.74,79.4795658039,21.3475555342,0,21.3475555342,57.65,-8.74,58.3087480572,130.32
2019-05-24 13:00:00,20.7299999793,0.0,20.7299999793,20.7299999793,0,20.7299999793,0.0,0.0,0.0,131.26,78.3099999793,-34.1,85.4123298872,20.7299999793,0,20.7299999793,57.58,-34.1,66.9198505677,123.69,78.5899999793,-8.37,79.0344544913,20.7299999793,0,20.7299999793,57.86,-8.37,58.4622656078,130.32
2019-05-24 13:30:00,20.6545555349,0.0,20.6545555349,20.6545555349,0,20.6545555349,0.0,0.0,0.0,131.26,78.4245555349,-34.9,85.839506702,20.6545555349,0,20.6545555349,57.77,-34.9,67.4935767314,123.69,78.7045555349,-9.12,79.2311899566,20.6545555349,0,20.6545555349,58.05,-9.12,58.7620362139,130.32
2019-05-24 14:00:00,20.3903333129,0.0,20.3903333129,20.3903333129,0,20.3903333129,0.0,0.0,0.0,131.26,76.2803333129,-36.25,84.4556200044,20.3903333129,0,20.3903333129,55.89,-36.25,66.6164739385,124.19,76.5503333129,-10.36,77.2481917609,20.3903333129,0,20.3903333129,56.16,-10.36,57.1075756796,130.32
2019-05-24 14:30:00,20.2456666464,0.0,20.2456666464,20.2456666464,0,20.2456666464,0.0,0.0,0.0,131.26,77.4256666464,-36.98,85.8035795037,20.2456666464,0,20.2456666464,57.18,-36.98,68.0960556861,124.69,77.7056666464,-11.05,78.4874074547,20.2456666464,0,20.2456666464,57.46,-11.05,58.5128541433,130.32
2019-05-24 15:00:00,19.4281110917,0.0,19.4281110917,19.4281110917,0,19.4281110917,0.0,0.0,0.0,131.26,79.8281110917,-36.12,87.6195281913,19.4281110917,0,19.4281110917,60.4,-36.12,70.376234625,124.08,80.0981110917,-10.23,80.7487479807,19.4281110917,0,19.4281110917,60.67,-10.23,61.5264317184,130.32
2019-05-24 15:30:00,15.3099999847,0.0,15.3099999847,15.3099999847,0,15.3099999847,0.0,0.0,0.0,131.26,80.6699999847,-35.91,88.3016251126,15.3099999847,0,15.3099999847,65.36,-35.91,74.5751815284,123.76,80.9399999847,-10.05,81.5615479103,15.3099999847,0,15.3099999847,65.63,-10.05,66.3950254161,130.32
2019-05-24 16:00:00,12.8069999872,0.0,12.8069999872,12.8069999872,0,12.8069999872,0.0,0.0,0.0,131.26,82.8969999872,-36.46,90.560721104,12.8069999872,0,12.8069999872,70.09,-36.46,79.0059472445,123.76,83.1869999872,-10.59,83.8583631302,12.8069999872,0,12.8069999872,70.38,-10.59,71.1722733935,130.32
2019-05-24 16:30:00,13.1106666536,0.0,13.1106666536,13.1106666536,0,13.1106666536,0.0,0.0,0.0,131.26,82.4906666536,-36.78,90.3187604263,13.1106666536,0,13.1106666536,69.38,-36.78,78.5261281358,124.31,82.7706666536,-10.87,83.4813761163,13.1106666536,0,13.1106666536,69.66,-10.87,70.5029963902,130.32
2019-05-24 17:00:00,11.7021110994,0.0,11.7021110994,11.7021110994,0,11.7021110994,0.0,0.0,0.0,131.26,85.3821110994,-36.33,92.7899444756,11.7021110994,0,11.7021110994,73.68,-36.33,82.149931832,123.76,85.6521110994,-10.48,86.2908716828,11.7021110994,0,11.7021110994,73.95,-10.48,74.6889074763,130.32
2019-05-24 17:30:00,13.4709999865,0.0,13.4709999865,13.4709999865,0,13.4709999865,0.0,0.0,0.0,131.26,88.9609999865,-37.38,96.4952015315,13.4709999865,0,13.4709999865,75.49,-37.38,84.2377854647,123.87,89.2309999865,-11.51,89.9702809743,13.4709999865,0,13.4709999865,75.76,-11.51,76.6293527312,130.32
2019-05-24 18:00:00,12.9085555426,0.0,12.9085555426,12.9085555426,0,12.9085555426,0.0,0.0,0.0,131.26,88.3585555426,-54.02,103.5634816795,12.9085555426,0,12.9085555426,75.45,-54.02,92.7947353032,123.87,88.3085555426,2.13,88.3342395792,12.9085555426,0,12.9085555426,75.4,2.13,75.4300795439,130.05
2019-05-24 18:30:00,13.5481110976,0.0,13.5481110976,13.5481110976,0,13.5481110976,0.0,0.0,0.0,131.26,89.7381110976,-56.54,106.0646038194,13.5481110976,0,13.5481110976,76.19,-56.54,94.8772243481,124.88,88.7081110976,13.48,89.7264697539,13.5481110976,0,13.5481110976,75.16,13.48,76.3592561514,131.26
2019-05-24 19:00:00,11.2831110998,0.0,11.2831110998,11.2831110998,0,11.2831110998,0.0,0.0,0.0,131.26,89.8031110998,-57.25,106.4995833945,11.2831110998,0,11.2831110998,78.52,-57.25,97.1748573449,125.1,88.6931110998,12.88,89.6234475825,11.2831110998,0,11.2831110998,77.41,12.88,78.4742155106,131.26
2019-05-24 19:30:00,9.1603333242,0.0,9.1603333242,9.1603333242,0,9.1603333242,0.0,0.0,0.0,131.26,88.3703333242,-57.18,105.2562027238,9.1603333242,0,9.1603333242,79.21,-57.18,97.692254043,125.1,87.2403333242,13.07,88.2139482084,9.1603333242,0,9.1603333242,78.08,13.07,79.1663520696,131.26
2019-05-24 20:00:00,7.7166666589,0.0,7.7166666589,7.7166666589,0,7.7166666589,0.0,0.0,0.0,130.32,86.9566666589,-57.74,104.3808865475,7.7166666589,0,7.7166666589,79.24,-57.74,98.045322173,124.65,85.8166666589,11.84,86.6295900744,7.7166666589,0,7.7166666589,78.1,11.84,78.9923768474,131.15
2019-05-24 20:30:00,7.256222215,0.0,7.256222215,7.256222215,0,7.256222215,0.0,0.0,0.0,130.32,85.786222215,-58.3,103.7215788634,7.256222215,0,7.256222215,78.53,-58.3,97.8051680639,124.36,84.686222215,11.19,85.422317535,7.256222215,0,7.256222215,77.43,11.19,78.2343978056,130.82
2019-05-24 21:00:00,8.0002222142,0.0,8.0002222142,8.0002222142,0,8.0002222142,0.0,0.0,0.0,130.32,82.9802222142,-59.78,102.271040274,8.0002222142,0,8.0002222142,74.98,-59.78,95.8939455857,124.69,81.9402222142,10.03,82.5518074697,8.0002222142,0,8.0002222142,73.94,10.03,74.6171863581,131.26
2019-05-24 21:30:00,5.5273333278,0.0,5.5273333278,5.5273333278,0,5.5273333278,0.0,0.0,0.0,130.32,86.1673333278,-58.42,104.1043021821,5.5273333278,0,5.5273333278,80.64,-58.42,99.5776380519,124.69,84.9873333278,11.05,85.7026798074,5.5273333278,0,5.5273333278,79.46,11.05,80.2246477088,130.93
2019-05-24 22:00:00,3.0907777747,0.0,3.0907777747,3.0907777747,0,3.0907777747,0.0,0.0,0.0,130.32,85.1907777747,-58.79,103.5071626404,3.0907777747,0,3.0907777747,82.1,-58.79,100.9785823826,124.69,83.9807777747,10.78,84.6698260046,3.0907777747,0,3.0907777747,80.89,10.78,81.60514996,130.93
2019-05-24 22:30:00,3.1502222190999998,0.0,3.1502222190999998,3.1502222190999998,0,3.1502222190999998,0.0,0.0,0.0,130.32,79.8002222191,-59.17,99.3436679724,3.1502222190999998,0,3.1502222190999998,76.65,-59.17,96.8313554589,124.69,78.7502222191,10.53,79.451106975,3.1502222190999998,0,3.1502222190999998,75.6,10.53,76.3298165857,131.26
2019-05-24 23:00:00,3.1661111079,0.0,3.1661111079,3.1661111079,0,3.1661111079,0.0,0.0,0.0,130.63,73.2961111079,-59.76,94.5704896019,3.1661111079,0,3.1661111079,70.13,-59.76,92.1383443524,124.94,72.3961111079,10.37,73.1350381387,3.1661111079,0,3.1661111079,69.23,10.37,70.0023556746,131.26
2019-05-24 23:30:00,3.0962222191,0.0,3.0962222191,3.0962222191,0,3.0962222191,0.0,0.0,0.0,131.26,71.9562222191,-61.98,94.9695652093,3.0962222191,0,3.0962222191,68.86,-61.98,92.6456690839,125.63,71.1062222191,8.65,71.630421877,3.0962222191,0,3.0962222191,68.01,8.65,68.5578777384,132.19
2019-05-25 00:00:00,3.1378888858,0.0,3.1378888858,3.1378888858,0,3.1378888858,0.0,0.0,0.0,131.26,65.1078888858,-63.04,90.6260381742,3.1378888858,0,3.1378888858,61.97,-63.04,88.398656664,126.19,64.4278888858,8.18,64.9450942433,3.1378888858,0,3.1378888858,61.29,8.18,61.8334577717,132.51
2019-05-25 00:30:00,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,131.62,61.8134444414,-64.55,89.3733988036,3.0934444414,0,3.0934444414,58.72,-64.55,87.2624827747,126.57,61.2134444414,7.1,61.6238247788,3.0934444414,0,3.0934444414,58.12,7.1,58.5520657193,133.13
2019-05-25 01:00:00,3.1372222191,0.0,3.1372222191,3.1372222191,0,3.1372222191,0.0,0.0,0.0,131.26,58.1172222191,-64.63,86.9174805115,3.1372222191,0,3.1372222191,54.98,-64.63,84.851855018,126.57,57.6072222191,6.75,58.0013323278,3.1372222191,0,3.1372222191,54.47,6.75,54.886641362,133.13
2019-05-25 01:30:00,3.0885555525,0.0,3.0885555525,3.0885555525,0,3.0885555525,0.0,0.0,0.0,131.26,59.3585555525,-64.31,87.5169367453,3.0885555525,0,3.0885555525,56.27,-64.31,85.4522615265,126.57,58.8185555525,7.08,59.2431335876,3.0885555525,0,3.0885555525,55.73,7.08,56.17792538,132.23
2019-05-25 02:00:00,3.0955555525,0.0,3.0955555525,3.0955555525,0,3.0955555525,0.0,0.0,0.0,130.92,53.9555555525,-63.95,83.6708101728,3.0955555525,0,3.0955555525,50.86,-63.95,81.7088862976,126.07,53.5655555525,6.85,54.0017707269,3.0955555525,0,3.0955555525,50.47,6.85,50.9327340715,131.9
2019-05-25 02:30:00,3.0792222191,0.0,3.0792222191,3.0792222191,0,3.0792222191,0.0,0.0,0.0,130.32,50.2592222191,-64.16,81.5015031645,3.0792222191,0,3.0792222191,47.18,-64.16,79.6395504759,125.63,49.9492222191,6.11,50.3215351544,3.0792222191,0,3.0792222191,46.87,6.11,47.2665738128,131.9
2019-05-25 03:00:00,3.1548888857,0.0,3.1548888857,3.1548888857,0,3.1548888857,0.0,0.0,0.0,130.66,48.5048888857,-64.57,80.7589570625,3.1548888857,0,3.1548888857,45.35,-64.57,78.9044193946,125.63,48.2448888857,5.96,48.6116334183,3.1548888857,0,3.1548888857,45.09,5.96,45.4821910202,132.19
2019-05-25 03:30:00,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,131.26,47.1828888857,-64.76,80.1254179621,3.1628888857,0,3.1628888857,44.02,-64.76,78.3046486487,125.63,46.9528888857,5.92,47.3246254577,3.1628888857,0,3.1628888857,43.79,5.92,44.1883525377,132.19
2019-05-25 04:00:00,3.1905555524,0.0,3.1905555524,3.1905555524,0,3.1905555524,0.0,0.0,0.0,131.26,46.6005555524,-64.94,79.9300655435,3.1905555524,0,3.1905555524,43.41,-64.94,78.1129419495,125.63,46.3805555524,5.84,46.7467809945,3.1905555524,0,3.1905555524,43.19,5.84,43.5830437212,132.19
2019-05-25 04:30:00,3.1635555524,0.0,3.1635555524,3.1635555524,0,3.1635555524,0.0,0.0,0.0,131.26,46.3035555524,-64.85,79.6840119271,3.1635555524,0,3.1635555524,43.14,-64.85,77.8882667672,125.63,46.0935555524,5.99,46.4811355655,3.1635555524,0,3.1635555524,42.93,5.99,43.3458763898,132.19
2019-05-25 05:00:00,3.0888888858,0.0,3.0888888858,3.0888888858,0,3.0888888858,0.0,0.0,0.0,131.26,46.1988888858,-65.27,79.9656816033,3.0888888858,0,3.0888888858,43.11,-65.27,78.22176807,126.39,45.9988888858,5.74,46.3556402041,3.0888888858,0,3.0888888858,42.91,5.74,43.2922129257,132.41
2019-05-25 05:30:00,3.1507777746,0.0,3.1507777746,3.1507777746,0,3.1507777746,0.0,0.0,0.0,131.26,45.8307777746,-65.28,79.7617614614,3.1507777746,0,3.1507777746,42.68,-65.28,77.9939792548,126.57,45.6407777746,5.92,46.0231137134,3.1507777746,0,3.1507777746,42.49,5.92,42.9004254058,132.77
2019-05-25 06:00:00,3.3916666633,0.0,3.3916666633,3.3916666633,0,3.3916666633,0.0,0.0,0.0,131.26,46.3616666633,-65.6,80.3290989355,3.3916666633,0,3.3916666633,42.97,-65.6,78.4205387638,126.57,46.1616666633,5.54,46.492914182,3.3916666633,0,3.3916666633,42.77,5.54,43.1273057355,132.19
2019-05-25 06:30:00,4.0983333292,0.0,4.0983333292,4.0983333292,0,4.0983333292,0.0,0.0,0.0,131.26,49.4883333292,-64.84,81.5678903473,4.0983333292,0,4.0983333292,45.39,-64.84,79.1484535541,125.77,49.2183333292,6.03,49.5863412212,4.0983333292,0,4.0983333292,45.12,6.03,45.5211522262,132.19
2019-05-25 07:00:00,6.8611111042,0.0,6.8611111042,6.8611111042,0,6.8611111042,0.0,0.0,0.0,131.26,56.3011111043,-64.4,85.540488142,6.8611111042,0,6.8611111042,49.44,-64.4,81.1891224241,126.47,55.9411111043,6.78,56.3504774743,6.8611111042,0,6.8611111042,49.08,6.78,49.5460876357,132.19
2019-05-25 07:30:00,8.4403333249,0.0,8.4403333249,8.4403333249,0,8.4403333249,0.0,0.0,0.0,130.83,68.2503333249,-64.59,93.9679525102,8.4403333249,0,8.4403333249,59.81,-64.59,88.0289963592,125.79,67.6003333249,6.27,67.8904850891,8.4403333249,0,8.4403333249,59.16,6.27,59.4913313013,132.19
2019-05-25 08:00:00,9.4556666572,0.0,9.4556666572,9.4556666572,0,9.4556666572,0.0,0.0,0.0,130.83,72.6456666572,-63.59,96.5457455514,9.4556666572,0,9.4556666572,63.19,-63.59,89.6474439122,125.63,71.9256666572,7.18,72.2831510387,9.4556666572,0,9.4556666572,62.47,7.18,62.8812635051,132.19
2019-05-25 08:30:00,13.8597777639,0.0,13.8597777639,13.8597777639,0,13.8597777639,0.0,0.0,0.0,130.32,74.5397777639,-62.03,96.9737045239,13.8597777639,0,13.8597777639,60.68,-62.03,86.7743239674,125.23,73.8897777639,8.22,74.3455960902,13.8597777639,0,13.8597777639,60.03,8.22,60.5901749461,131.54
2019-05-25 09:00:00,17.3308888716,0.0,17.3308888716,17.3308888716,0,17.3308888716,0.0,0.0,0.0,130.32,76.1508888716,-60.62,97.3331509606,17.3308888716,0,17.3308888716,58.82,-60.62,84.4664240986,124.97,75.5308888716,9.3,76.1012823396,17.3308888716,0,17.3308888716,58.2,9.3,58.938357629,131.25
2019-05-25 09:30:00,19.5587777582,0.0,19.5587777582,19.5587777582,0,19.5587777582,0.0,0.0,0.0,130.32,78.3487777582,-57.71,97.3086587936,19.5587777582,0,19.5587777582,58.79,-57.71,82.3814797148,124.69,77.7387777582,11.84,78.6352539726,19.5587777582,0,19.5587777582,58.18,11.84,59.3725357383,130.96
2019-05-25 10:00:00,16.9402222053,0.0,16.9402222053,16.9402222053,0,16.9402222053,0.0,0.0,0.0,130.32,74.1102222053,-56.39,93.1244175032,16.9402222053,0,16.9402222053,57.17,-56.39,80.3009402187,124.69,73.5602222053,13.32,74.756462536,16.9402222053,0,16.9402222053,56.62,13.32,58.1656840414,131.26
2019-05-25 10:30:00,18.0244444264,0.0,18.0244444264,18.0244444264,0,18.0244444264,0.0,0.0,0.0,130.32,71.1044444264,-56.02,90.5211710993,18.0244444264,0,18.0244444264,53.08,-56.02,77.1733555056,124.69,70.6544444264,13.66,71.9628106539,18.0244444264,0,18.0244444264,52.63,13.66,54.3738218263,131.26
2019-05-25 11:00:00,19.9445555356,0.0,19.9445555356,19.9445555356,0,19.9445555356,0.0,0.0,0.0,130.47,69.2845555356,-55.85,88.9919779293,19.9445555356,0,19.9445555356,49.34,-55.85,74.5228696442,124.69,68.9245555356,13.87,70.3062675427,19.9445555356,0,19.9445555356,48.98,13.87,50.9059652693,131.26
2019-05-25 11:30:00,20.125111091,0.0,20.125111091,20.125111091,0,20.125111091,0.0,0.0,0.0,130.93,71.325111091,-56.71,91.1224207983,20.125111091,0,20.125111091,51.2,-56.71,76.4032990125,124.69,70.905111091,13.2,72.1233303365,20.125111091,0,20.125111091,50.78,13.2,52.467593808,131.26
2019-05-25 12:00:00,20.3843333129,0.0,20.3843333129,20.3843333129,0,20.3843333129,0.0,0.0,0.0,130.32,72.7443333129,-57.46,92.7005373725,20.3843333129,0,20.3843333129,52.36,-57.46,77.7381579406,124.69,72.3143333129,12.36,73.3630179484,20.3843333129,0,20.3843333129,51.93,12.36,53.3806566089,131.26
2019-05-25 12:30:00,22.5334444219,0.0,22.5334444219,22.5334444219,0,22.5334444219,0.0,0.0,0.0,130.32,70.0734444219,-57.46,90.6197506791,22.5334444219,0,22.5334444219,47.54,-57.46,74.5768275002,124.69,69.7734444219,12.38,70.8632340957,22.5334444219,0,22.5334444219,47.24,12.38,48.8352536596,131.26
2019-05-25 13:00:00,22.3236666443,0.0,22.3236666443,22.3236666443,0,22.3236666443,0.0,0.0,0.0,130.32,66.0836666443,-58.21,88.065061728,22.3236666443,0,22.3236666443,43.76,-58.21,72.8240461661,124.69,65.8636666443,11.74,66.9017950719,22.3236666443,0,22.3236666443,43.54,11.74,45.0950019403,131.26
2019-05-25 13:30:00,21.573555534,0.0,21.573555534,21.573555534,0,21.573555534,0.0,0.0,0.0,130.32,70.083555534,-58.18,91.0857681325,21.573555534,0,21.573555534,48.51,-58.18,75.7504620448,124.69,69.753555534,11.78,70.7412673737,21.573555534,0,21.573555534,48.18,11.78,49.5992016065,131.26
2019-05-25 14:00:00,17.9039999821,0.0,17.9039999821,17.9039999821,0,17.9039999821,0.0,0.0,0.0,130.32,69.6939999821,-59.07,91.3592826893,17.9039999821,0,17.9039999821,51.79,-59.07,78.5586977998,125.03,69.2839999821,11.09,70.1659515258,17.9039999821,0,17.9039999821,51.38,11.09,52.5632238357,131.26
2019-05-25 14:30:00,18.0475555375,0.0,18.0475555375,18.0475555375,0,18.0475555375,0.0,0.0,0.0,130.32,69.8175555375,-59.06,91.4471140126,18.0475555375,0,18.0475555375,51.77,-59.06,78.5379939902,124.83,69.4175555375,11.13,70.3041529129,18.0475555375,0,18.0475555375,51.37,11.13,52.5619044556,131.26
2019-05-25 15:00:00,18.6457777591,0.0,18.6457777591,18.6457777591,0,18.6457777591,0.0,0.0,0.0,130.32,68.0157777591,-59.49,90.361530112,18.6457777591,0,18.6457777591,49.37,-59.49,77.3075481438,125.37,67.6857777591,10.83,68.5467242898,18.6457777591,0,18.6457777591,49.04,10.83,50.2216138729,131.26
2019-05-25 15:30:00,19.4849999805,0.0,19.4849999805,19.4849999805,0,19.4849999805,0.0,0.0,0.0,130.32,64.9749999805,-59.6,88.1697829331,19.4849999805,0,19.4849999805,45.49,-59.6,74.9766637028,125.63,64.7349999805,10.86,65.6396208283,19.4849999805,0,19.4849999805,45.25,10.86,46.5349556785,131.26
2019-05-25 16:00:00,20.0282222022,0.0,20.0282222022,20.0282222022,0,20.0282222022,0.0,0.0,0.0,130.86,65.3482222022,-59.77,88.5598274896,20.0282222022,0,20.0282222022,45.32,-59.77,75.0090347892,125.63,65.0982222022,10.75,65.9798532424,20.0282222022,0,20.0282222022,45.07,10.75,46.3343004695,131.26
2019-05-25 16:30:00,21.8258888671,0.0,21.8258888671,21.8258888671,0,21.8258888671,0.0,0.0,0.0,130.63,68.2758888671,-59.91,90.8339424477,21.8258888671,0,21.8258888671,46.45,-59.91,75.8077212426,125.63,67.9958888671,10.44,68.7926922196,21.8258888671,0,21.8258888671,46.17,10.44,47.335636681,131.26
2019-05-25 17:00:00,20.1596666465,0.0,20.1596666465,20.1596666465,0,20.1596666465,0.0,0.0,0.0,130.32,71.4596666465,-60.03,93.3278353828,20.1596666465,0,20.1596666465,51.3,-60.03,78.9638581884,125.5,71.0596666465,10.24,71.7936893042,20.1596666465,0,20.1596666465,50.9,10.24,51.9198189519,131.26
2019-05-25 17:30:00,20.2837777575,0.0,20.2837777575,20.2837777575,0,20.2837777575,0.0,0.0,0.0,130.32,77.6637777575,-58.83,97.4301353564,20.2837777575,0,20.2837777575,57.38,-58.83,82.1792753679,124.82,77.0737777575,11.11,77.8704007811,20.2837777575,0,20.2837777575,56.79,11.11,57.8665378263,131.26
2019-05-25 18:00:00,15.9086666508,0.0,15.9086666508,15.9086666508,0,15.9086666508,0.0,0.0,0.0,130.32,81.1186666508,-59.21,100.4293890213,15.9086666508,0,15.9086666508,65.21,-59.21,88.0804643494,124.69,80.3686666508,10.64,81.0699215444,15.9086666508,0,15.9086666508,64.46,10.64,65.3322370656,131.26
2019-05-25 18:30:00,12.562555543,0.0,12.562555543,12.562555543,0,12.562555543,0.0,0.0,0.0,130.32,83.162555543,-59.14,102.0468041853,12.562555543,0,12.562555543,70.6,-59.14,92.0972290571,124.69,82.252555543,10.64,82.9378833426,12.562555543,0,12.562555543,69.69,10.64,70.4975581137,131.26
2019-05-25 19:00:00,8.3381111028,0.0,8.3381111028,8.3381111028,0,8.3381111028,0.0,0.0,0.0,130.32,84.6981111028,-58.91,103.1705293404,8.3381111028,0,8.3381111028,76.36,-58.91,96.442924572,124.69,83.6381111028,10.73,84.3235822818,8.3381111028,0,8.3381111028,75.3,10.73,76.0606527713,131.26
2019-05-25 19:30:00,5.8981111052,0.0,5.8981111052,5.8981111052,0,5.8981111052,0.0,0.0,0.0,130.32,85.3181111052,-59.2,103.8451736123,5.8981111052,0,5.8981111052,79.42,-59.2,99.0564303819,124.69,84.1881111052,10.47,84.8366604214,5.8981111052,0,5.8981111052,78.29,10.47,78.9869926,131.26
2019-05-25 20:00:00,4.5684444399,0.0,4.5684444399,4.5684444399,0,4.5684444399,0.0,0.0,0.0,130.32,83.3284444399,-59.34,102.2979239905,4.5684444399,0,4.5684444399,78.76,-59.34,98.6122365632,124.69,82.2384444399,10.51,82.9073087483,4.5684444399,0,4.5684444399,77.67,10.51,78.3778603944,131.26
2019-05-25 20:30:00,3.897888885,0.0,3.897888885,3.897888885,0,3.897888885,0.0,0.0,0.0,130.32,80.957888885,-59.43,100.4296005803,3.897888885,0,3.897888885,77.06,-59.43,97.3147907566,124.69,79.907888885,10.34,80.5741044384,3.897888885,0,3.897888885,76.01,10.34,76.7100756094,131.26
2019-05-25 21:00:00,3.3391111078,0.0,3.3391111078,3.3391111078,0,3.3391111078,0.0,0.0,0.0,130.32,78.6291111078,-59.78,98.7734048902,3.3391111078,0,3.3391111078,75.29,-59.78,96.1365305178,124.69,77.6191111078,10.05,78.2670359038,3.3391111078,0,3.3391111078,74.28,10.05,74.9567935547,131.26
2019-05-25 21:30:00,3.0944444413,0.0,3.0944444413,3.0944444413,0,3.0944444413,0.0,0.0,0.0,130.32,77.5144444414,-59.78,97.888393066,3.0944444413,0,3.0944444413,74.42,-59.78,95.4567168931,124.69,76.5144444414,10.07,77.174251588,3.0944444413,0,3.0944444413,73.42,10.07,74.1073633319,131.26
2019-05-25 22:00:00,3.0983333302,0.0,3.0983333302,3.0983333302,0,3.0983333302,0.0,0.0,0.0,130.32,77.1583333302,-60.29,97.9198269111,3.0983333302,0,3.0983333302,74.06,-60.29,95.4974748357,124.94,76.1783333302,9.72,76.7959430502,3.0983333302,0,3.0983333302,73.08,9.72,73.7235701794,131.26
2019-05-25 22:30:00,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,130.99,73.6143333301,-61.52,95.9363355129,3.1843333301,0,3.1843333301,70.43,-61.52,93.5152142702,125.63,72.7243333301,8.91,73.2681155641,3.1843333301,0,3.1843333301,69.54,8.91,70.1084852211,131.89
2019-05-25 23:00:00,3.2164444412,0.0,3.2164444412,3.2164444412,0,3.2164444412,0.0,0.0,0.0,130.74,68.1064444412,-61.81,91.9726256797,3.2164444412,0,3.2164444412,64.89,-61.81,89.6168968443,125.63,67.3564444412,8.69,67.9147017056,3.2164444412,0,3.2164444412,64.14,8.69,64.7260048203,131.67
2019-05-25 23:30:00,3.1463333302,0.0,3.1463333302,3.1463333302,0,3.1463333302,0.0,0.0,0.0,130.66,66.0963333302,-62.83,91.1939371872,3.1463333302,0,3.1463333302,62.95,-62.83,88.9399314144,125.63,65.3963333302,7.78,65.8574886633,3.1463333302,0,3.1463333302,62.25,7.78,62.7342880728,131.79
2019-05-26 00:00:00,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,130.32,63.9607777748,-63.71,90.277046881,3.0107777748,0,3.0107777748,60.95,-63.71,88.1695332867,125.63,63.3007777748,6.96,63.682258651,3.0107777748,0,3.0107777748,60.29,6.96,60.6904086327,131.97
2019-05-26 00:30:00,3.0446666636,0.0,3.0446666636,3.0446666636,0,3.0446666636,0.0,0.0,0.0,130.32,62.1546666636,-64.09,89.2789487397,3.0446666636,0,3.0446666636,59.11,-64.09,87.1866973798,125.63,61.5446666636,6.64,61.9018222247,3.0446666636,0,3.0446666636,58.5,6.64,58.8756282344,131.83
2019-05-26 01:00:00,3.1046666636,0.0,3.1046666636,3.1046666636,0,3.1046666636,0.0,0.0,0.0,131.24,57.6746666636,-64.64,86.6296529761,3.1046666636,0,3.1046666636,54.57,-64.64,84.594411754,125.78,57.1746666636,6.41,57.532865460400004,3.1046666636,0,3.1046666636,54.07,6.41,54.4486271636,132.19
2019-05-26 01:30:00,3.2023333301,0.0,3.2023333301,3.2023333301,0,3.2023333301,0.0,0.0,0.0,131.24,58.0023333301,-65.38,87.4003150552,3.2023333301,0,3.2023333301,54.8,-65.38,85.308759222,125.95,57.5023333301,5.84,57.7981309249,3.2023333301,0,3.2023333301,54.3,5.84,54.6131449378,132.19
2019-05-26 02:00:00,3.2867777745,0.0,3.2867777745,3.2867777745,0,3.2867777745,0.0,0.0,0.0,131.24,55.5567777745,-65.65,86.0027793544,3.2867777745,0,3.2867777745,52.27,-65.65,83.9170745439,126.51,55.1167777745,5.66,55.4066313021,3.2867777745,0,3.2867777745,51.83,5.66,52.138129042,132.19
2019-05-26 02:30:00,3.2789999967,0.0,3.2789999967,3.2789999967,0,3.2789999967,0.0,0.0,0.0,131.24,53.9589999967,-65.83,85.1185207851,3.2789999967,0,3.2789999967,50.68,-65.83,83.0785850867,126.51,53.5689999967,5.51,53.851628208,3.2789999967,0,3.2789999967,50.29,5.51,50.5909497835,132.19
2019-05-26 03:00:00,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,131.24,51.0052222189,-66.42,83.7445466499,3.2752222189,0,3.2752222189,47.73,-66.42,81.7910098972,126.51,50.6752222189,5.24,50.945419293,3.2752222189,0,3.2752222189,47.4,5.24,47.688757585,132.49
2019-05-26 03:30:00,3.32733333,0.0,3.32733333,3.32733333,0,3.32733333,0.0,0.0,0.0,131.24,50.83733333,-68.12,84.9986403427,3.32733333,0,3.32733333,47.51,-68.12,83.0513967372,126.3,50.70733333,0.18,50.7076528094,3.32733333,0,3.32733333,47.38,0.18,47.3803419152,132.72
2019-05-26 04:00:00,3.412444441,0.0,3.412444441,3.412444441,0,3.412444441,0.0,0.0,0.0,131.24,49.082444441,-67.43,83.4019859015,3.412444441,0,3.412444441,45.67,-67.43,81.4404923855,124.69,49.652444441,-14.48,51.7207466977,3.412444441,0,3.412444441,46.24,-14.48,48.4541845458,131.26
2019-05-26 04:30:00,3.3406666633,0.0,3.3406666633,3.3406666633,0,3.3406666633,0.0,0.0,0.0,131.24,48.4306666633,-67.48,83.0606999336,3.3406666633,0,3.3406666633,45.09,-67.48,81.1582312523,124.69,48.9806666633,-14.52,51.0875337708,3.3406666633,0,3.3406666633,45.64,-14.52,47.8940497348,131.26
2019-05-26 05:00:00,3.3648888855,0.0,3.3648888855,3.3648888855,0,3.3648888855,0.0,0.0,0.0,131.24,47.0348888855,-67.58,82.336730397,3.3648888855,0,3.3648888855,43.67,-67.58,80.4619493922,124.98,47.5948888855,-14.57,49.7750775793,3.3648888855,0,3.3648888855,44.23,-14.57,46.5679911527,131.26
2019-05-26 05:30:00,3.2925555523,0.0,3.2925555523,3.2925555523,0,3.2925555523,0.0,0.0,0.0,131.24,46.6525555523,-67.46,82.0201959249,3.2925555523,0,3.2925555523,43.36,-67.46,80.1931493333,124.91,47.2125555523,-14.38,49.3539238742,3.2925555523,0,3.2925555523,43.92,-14.38,46.2141839699,131.26
2019-05-26 06:00:00,3.4701111076,0.0,3.4701111076,3.4701111076,0,3.4701111076,0.0,0.0,0.0,131.37,46.7401111076,-67.63,82.2098223229,3.4701111076,0,3.4701111076,43.27,-67.63,80.2876690408,125.06,47.2901111076,-14.57,49.4837297359,3.4701111076,0,3.4701111076,43.82,-14.57,46.1787537727,131.26
2019-05-26 06:30:00,4.019999996,0.0,4.019999996,4.019999996,0,4.019999996,0.0,0.0,0.0,131.26,48.869999996,-67.09,83.0020782849,4.019999996,0,4.019999996,44.85,-67.09,80.7006232938,124.84,49.419999996,-14.1,51.3920849898,4.019999996,0,4.019999996,45.4,-14.1,47.5391417676,131.26
2019-05-26 07:00:00,4.6277777731,0.0,4.6277777731,4.6277777731,0,4.6277777731,0.0,0.0,0.0,131.26,50.7477777731,-65.73,83.0407722081,4.6277777731,0,4.6277777731,46.12,-65.73,80.2962471103,124.69,51.3077777731,-13.03,52.9364615366,4.6277777731,0,4.6277777731,46.68,-13.03,48.4644539843,131.13
2019-05-26 07:30:00,5.0348888839,0.0,5.0348888839,5.0348888839,0,5.0348888839,0.0,0.0,0.0,131.26,54.3548888839,-63.85,83.852706847,5.0348888839,0,5.0348888839,49.32,-63.85,80.6801394396,124.28,54.8848888839,-11.52,56.0808472457,5.0348888839,0,5.0348888839,49.85,-11.52,51.1637850437,130.32
2019-05-26 08:00:00,6.6126666601,0.0,6.6126666601,6.6126666601,0,6.6126666601,0.0,0.0,0.0,130.49,58.1126666601,-61.28,84.4530664117,6.6126666601,0,6.6126666601,51.5,-61.28,80.0467888175,123.76,58.6426666601,-9.37,59.3865241701,6.6126666601,0,6.6126666601,52.03,-9.37,52.8669821344,129.59
2019-05-26 08:30:00,7.4366666592,0.0,7.4366666592,7.4366666592,0,7.4366666592,0.0,0.0,0.0,130.32,62.1266666592,-59.76,86.2031339928,7.4366666592,0,7.4366666592,54.69,-59.76,81.0077385192,123.46,62.6666666592,-8.17,63.1969936799,7.4366666592,0,7.4366666592,55.23,-8.17,55.831011096,129.38
2019-05-26 09:00:00,9.8358888791,0.0,9.8358888791,9.8358888791,0,9.8358888791,0.0,0.0,0.0,130.32,66.8658888791,-58.1,88.5813586235,9.8358888791,0,9.8358888791,57.03,-58.1,81.4127195222,124.52,66.3958888791,9.27,67.0398908117,9.8358888791,0,9.8358888791,56.56,9.27,57.3146272779,131.07
2019-05-26 09:30:00,11.2637777665,0.0,11.2637777665,11.2637777665,0,11.2637777665,0.0,0.0,0.0,130.32,70.6537777665,-57.02,90.7922723181,11.2637777665,0,11.2637777665,59.39,-57.02,82.3313579385,124.69,70.0137777665,12.3,71.0859977572,11.2637777665,0,11.2637777665,58.75,12.3,60.0237661264,130.77
2019-05-26 10:00:00,12.284333321,0.0,12.284333321,12.284333321,0,12.284333321,0.0,0.0,0.0,130.32,72.514333321,-56.43,91.8840216632,12.284333321,0,12.284333321,60.23,-56.43,82.5348278001,124.69,71.864333321,12.86,73.005903896,12.284333321,0,12.284333321,59.58,12.86,60.9520795379,131.17
2019-05-26 10:30:00,10.913777766900001,0.0,10.913777766900001,10.913777766900001,0,10.913777766900001,0.0,0.0,0.0,130.32,74.6537777669,-55.52,93.0357830884,10.913777766900001,0,10.913777766900001,63.74,-55.52,84.5296279419,124.5,73.9037777669,13.61,75.1465266544,10.913777766900001,0,10.913777766900001,62.99,13.61,64.4435582506,130.77
2019-05-26 11:00:00,10.8764444336,0.0,10.8764444336,10.8764444336,0,10.8764444336,0.0,0.0,0.0,130.32,75.0564444336,-55.2,93.1692537858,10.8764444336,0,10.8764444336,64.18,-55.2,84.6528936304,124.69,74.3164444336,13.92,75.608863986,10.8764444336,0,10.8764444336,63.44,13.92,64.9492109267,130.32
2019-05-26 11:30:00,11.5018888774,0.0,11.5018888774,11.5018888774,0,11.5018888774,0.0,0.0,0.0,130.32,74.6818888774,-54.97,92.7312537729,11.5018888774,0,11.5018888774,63.18,-54.97,83.7461240894,124.61,73.9618888774,14.12,75.2976454234,11.5018888774,0,11.5018888774,62.46,14.12,64.0361304265,130.32
2019-05-26 12:00:00,11.1316666555,0.0,11.1316666555,11.1316666555,0,11.1316666555,0.0,0.0,0.0,130.32,75.0716666555,-55.56,93.3952286492,11.1316666555,0,11.1316666555,63.94,-55.56,84.7067718662,124.61,74.3416666555,14.13,75.6725861929,11.1316666555,0,11.1316666555,63.21,14.13,64.7700625289,131.11
2019-05-26 12:30:00,11.5429999885,0.0,11.5429999885,11.5429999885,0,11.5429999885,0.0,0.0,0.0,130.32,79.6229999885,-56.62,97.7018245846,11.5429999885,0,11.5429999885,68.08,-56.62,88.5477882276,124.69,78.7929999885,13.1,79.8745694648,11.5429999885,0,11.5429999885,67.25,13.1,68.5140314096,131.26
2019-05-26 13:00:00,12.3619999876,0.0,12.3619999876,12.3619999876,0,12.3619999876,0.0,0.0,0.0,130.32,79.2119999876,-56.73,97.4311748982,12.3619999876,0,12.3619999876,66.85,-56.73,87.6767665918,124.69,78.4119999876,13.06,79.4921715772,12.3619999876,0,12.3619999876,66.05,13.06,67.3287910184,131.26
2019-05-26 13:30:00,13.179222209,0.0,13.179222209,13.179222209,0,13.179222209,0.0,0.0,0.0,130.32,75.449222209,-56.66,94.3553958815,13.179222209,0,13.179222209,62.27,-56.66,84.1897173056,124.69,74.759222209,13.25,75.9243294689,13.179222209,0,13.179222209,61.58,13.25,62.9893554499,131.26
2019-05-26 14:00:00,11.3456666553,0.0,11.3456666553,11.3456666553,0,11.3456666553,0.0,0.0,0.0,131.24,71.8656666553,-57.1,91.7882565681,11.3456666553,0,11.3456666553,60.52,-57.1,83.2050503275,125.43,71.2356666553,12.97,72.4067752619,11.3456666553,0,11.3456666553,59.89,12.97,61.2783240632,131.26
2019-05-26 14:30:00,12.7916666539,0.0,12.7916666539,12.7916666539,0,12.7916666539,0.0,0.0,0.0,131.24,69.7816666539,-58.09,90.7960852735,12.7916666539,0,12.7916666539,56.99,-58.09,81.3775657046,125.62,69.2316666539,12.29,70.3140652194,12.7916666539,0,12.7916666539,56.44,12.29,57.7625977601,132.12
2019-05-26 15:00:00,13.1066666536,0.0,13.1066666536,13.1066666536,0,13.1066666536,0.0,0.0,0.0,131.24,68.4966666536,-58.8,90.2731042041,13.1066666536,0,13.1066666536,55.39,-58.8,80.7805180721,125.62,67.9966666536,11.76,69.0061176708,13.1066666536,0,13.1066666536,54.89,11.76,56.1356366313,132.19
2019-05-26 15:30:00,13.4681110976,0.0,13.4681110976,13.4681110976,0,13.4681110976,0.0,0.0,0.0,131.24,68.2581110976,-58.95,90.1902003026,13.4681110976,0,13.4681110976,54.79,-58.95,80.4801006461,125.62,67.7681110976,11.52,68.7402886359,13.4681110976,0,13.4681110976,54.3,11.52,55.5085615018,132.19
2019-05-26 16:00:00,13.5939999864,0.0,13.5939999864,13.5939999864,0,13.5939999864,0.0,0.0,0.0,131.24,68.0839999864,-59.13,90.1764268207,13.5939999864,0,13.5939999864,54.49,-59.13,80.4084386119,125.62,67.6039999864,11.4,68.5584481604,13.5939999864,0,13.5939999864,54.01,11.4,55.2000009058,132.19
2019-05-26 16:30:00,12.095111099,0.0,12.095111099,12.095111099,0,12.095111099,0.0,0.0,0.0,131.24,71.505111099,-58.67,92.4940528536,12.095111099,0,12.095111099,59.41,-58.67,83.4968083222,125.62,70.895111099,11.68,71.8508119491,12.095111099,0,12.095111099,58.8,11.68,59.9488315149,131.54
2019-05-26 17:00:00,10.9951111001,0.0,10.9951111001,10.9951111001,0,10.9951111001,0.0,0.0,0.0,131.11,74.7451111001,-58.34,94.8176525409,10.9951111001,0,10.9951111001,63.75,-58.34,86.4153811541,125.43,74.0351111001,11.86,74.9790455768,10.9951111001,0,10.9951111001,63.04,11.86,64.145936738,131.26
2019-05-26 17:30:00,11.2423333221,0.0,11.2423333221,11.2423333221,0,11.2423333221,0.0,0.0,0.0,130.32,76.8723333221,-57.9,96.2380674701,11.2423333221,0,11.2423333221,65.63,-57.9,87.519751485,124.69,76.1023333221,12.03,77.0472974027,11.2423333221,0,11.2423333221,64.86,12.03,65.966207258,131.26
2019-05-26 18:00:00,11.0333333223,0.0,11.0333333223,11.0333333223,0,11.0333333223,0.0,0.0,0.0,130.32,74.8633333223,-58.29,94.8801495368,11.0333333223,0,11.0333333223,63.83,-58.29,86.4406906497,124.69,74.1533333223,11.71,75.072238163,11.0333333223,0,11.0333333223,63.12,11.71,64.1970287474,131.26
