Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-26 18:30:00,10.957999989,0.0,10.957999989,10.957999989,0,10.957999989,0.0,0.0,0.0,130.99,74.387999989,-58.85,94.8519743725,10.957999989,0,10.957999989,63.43,-58.85,86.5256459092,125.63,73.687999989,11.31,74.5509050407,10.957999989,0,10.957999989,62.73,11.31,63.7414229524,131.26
2019-05-26 19:00:00,9.1528888797,0.0,9.1528888797,9.1528888797,0,9.1528888797,0.0,0.0,0.0,131.26,73.5528888797,-59.23,94.4363296754,9.1528888797,0,9.1528888797,64.4,-59.23,87.4960164808,125.63,72.8228888797,10.93,73.6385635709,9.1528888797,0,9.1528888797,63.67,10.93,64.6013451872,131.26
2019-05-26 19:30:00,7.3887777704,0.0,7.3887777704,7.3887777704,0,7.3887777704,0.0,0.0,0.0,131.26,73.6187777704,-59.57,94.7011580732,7.3887777704,0,7.3887777704,66.23,-59.57,89.0786046141,125.63,72.8387777704,10.52,73.5945510692,7.3887777704,0,7.3887777704,65.45,10.52,66.290066375,131.26
2019-05-26 20:00:00,5.9817777718,0.0,5.9817777718,5.9817777718,0,5.9817777718,0.0,0.0,0.0,131.26,72.2717777718,-60.13,94.0150347673,5.9817777718,0,5.9817777718,66.29,-60.13,89.4984971941,125.63,71.5017777718,10.07,72.2074035299,5.9817777718,0,5.9817777718,65.52,10.07,66.2893302123,131.26
2019-05-26 20:30:00,4.7304444397,0.0,4.7304444397,4.7304444397,0,4.7304444397,0.0,0.0,0.0,130.78,71.2604444397,-60.28,93.3366452244,4.7304444397,0,4.7304444397,66.53,-60.28,89.7770533043,125.63,70.4704444397,10.01,71.177831096,4.7304444397,0,4.7304444397,65.74,10.01,66.4977270288,131.26
2019-05-26 21:00:00,3.8823333294999998,0.0,3.8823333294999998,3.8823333294999998,0,3.8823333294999998,0.0,0.0,0.0,131.26,70.3323333295,-60.86,93.0084765576,3.8823333294999998,0,3.8823333294999998,66.45,-60.86,90.1085018186,125.63,69.5423333295,9.6,70.2018242278,3.8823333294999998,0,3.8823333294999998,65.66,9.6,66.3580861689,131.62
2019-05-26 21:30:00,3.4746666632,0.0,3.4746666632,3.4746666632,0,3.4746666632,0.0,0.0,0.0,131.1,70.0846666632,-61.18,93.0314618895,3.4746666632,0,3.4746666632,66.61,-61.18,90.4427139133,125.53,69.2846666632,9.26,69.9007341494,3.4746666632,0,3.4746666632,65.81,9.26,66.4582854127,132.04
2019-05-26 22:00:00,3.4295555521,0.0,3.4295555521,3.4295555521,0,3.4295555521,0.0,0.0,0.0,130.32,70.2695555521,-59.82,92.2834916846,3.4295555521,0,3.4295555521,66.84,-59.82,89.6995986613,124.69,69.4695555521,9.91,70.1728383964,3.4295555521,0,3.4295555521,66.04,9.91,66.7794107491,131.26
2019-05-26 22:30:00,3.4426666632,0.0,3.4426666632,3.4426666632,0,3.4426666632,0.0,0.0,0.0,130.32,68.4626666632,-60.55,91.397151086,3.4426666632,0,3.4426666632,65.02,-60.55,88.8476386856,124.79,67.7026666632,9.49,68.3645461721,3.4426666632,0,3.4426666632,64.26,9.49,64.9569680635,131.26
2019-05-26 23:00:00,3.4338888855,0.0,3.4338888855,3.4338888855,0,3.4338888855,0.0,0.0,0.0,131.07,64.5838888855,-62.28,89.721107347,3.4338888855,0,3.4338888855,61.15,-62.28,87.2818474827,125.63,63.9238888855,8.24,64.4527824864,3.4338888855,0,3.4338888855,60.49,8.24,61.0486502717,132.06
2019-05-26 23:30:00,3.3397777744,0.0,3.3397777744,3.3397777744,0,3.3397777744,0.0,0.0,0.0,131.25,61.5097777744,-63.25,88.2270664924,3.3397777744,0,3.3397777744,58.17,-63.25,85.9320161523,125.76,60.9197777744,7.69,61.4032199814,3.3397777744,0,3.3397777744,57.58,7.69,58.0912428857,132.19
2019-05-27 00:00:00,3.3001111078,0.0,3.3001111078,3.3001111078,0,3.3001111078,0.0,0.0,0.0,130.62,57.5401111078,-65.89,87.477748521,3.3001111078,0,3.3001111078,54.24,-65.89,85.3432463643,125.94,57.0501111078,4.94,57.2635903294,3.3001111078,0,3.3001111078,53.75,4.94,53.9765328638,132.19
2019-05-27 00:30:00,3.3632222189,0.0,3.3632222189,3.3632222189,0,3.3632222189,0.0,0.0,0.0,130.32,55.4132222189,-65.89,86.0936542184,3.3632222189,0,3.3632222189,52.05,-65.89,83.9684142997,125.63,54.9832222189,4.64,55.1786582436,3.3632222189,0,3.3632222189,51.62,4.64,51.8281197807,131.51
2019-05-27 01:00:00,3.34033333,0.0,3.34033333,3.34033333,0,3.34033333,0.0,0.0,0.0,130.32,53.58033333,-66.53,85.4230239441,3.34033333,0,3.34033333,50.24,-66.53,83.3684502675,125.63,53.18033333,4.15,53.3420130206,3.34033333,0,3.34033333,49.84,4.15,50.0124794426,132.19
2019-05-27 01:30:00,3.3572222189,0.0,3.3572222189,3.3572222189,0,3.3572222189,0.0,0.0,0.0,130.32,55.2472222189,-66.42,86.3937032596,3.3572222189,0,3.3572222189,51.89,-66.42,84.2863482422,125.63,54.8072222189,4.36,54.9803711096,3.3572222189,0,3.3572222189,51.45,4.36,51.6344081016,132.19
2019-05-27 02:00:00,3.2841111078,0.0,3.2841111078,3.2841111078,0,3.2841111078,0.0,0.0,0.0,130.32,54.2041111078,-66.66,85.9164784019,3.2841111078,0,3.2841111078,50.92,-66.66,83.8832641234,125.63,53.7941111078,4.14,53.9531833155,3.2841111078,0,3.2841111078,50.51,4.14,50.679381409,132.19
2019-05-27 02:30:00,3.2752222189,0.0,3.2752222189,3.2752222189,0,3.2752222189,0.0,0.0,0.0,130.32,54.9052222189,-67.23,86.8012461138,3.2752222189,0,3.2752222189,51.63,-67.23,84.767504387,125.63,54.4652222189,3.66,54.5880575892,3.2752222189,0,3.2752222189,51.19,3.66,51.3206751709,132.19
2019-05-27 03:00:00,3.2852222189,0.0,3.2852222189,3.2852222189,0,3.2852222189,0.0,0.0,0.0,130.32,51.4152222189,-67.12,84.5495090218,3.2852222189,0,3.2852222189,48.13,-67.12,82.5929252418,125.63,51.0752222189,3.86,51.220873916,3.2852222189,0,3.2852222189,47.79,3.86,47.9456327521,132.19
2019-05-27 03:30:00,3.2932222189,0.0,3.2932222189,3.2932222189,0,3.2932222189,0.0,0.0,0.0,130.32,50.3032222189,-67.59,84.254508874,3.2932222189,0,3.2932222189,47.01,-67.59,82.3307245201,125.63,49.9932222189,3.56,50.1198151217,3.2932222189,0,3.2932222189,46.7,3.56,46.8354950865,132.19
2019-05-27 04:00:00,3.2644444412,0.0,3.2644444412,3.2644444412,0,3.2644444412,0.0,0.0,0.0,130.32,49.9544444412,-67.63,84.0789118592,3.2644444412,0,3.2644444412,46.69,-67.63,82.1813421648,125.93,49.6444444412,3.63,49.7769802607,3.2644444412,0,3.2644444412,46.38,3.63,46.5218368081,132.19
2019-05-27 04:30:00,3.2441111079000002,0.0,3.2441111079000002,3.2441111079000002,0,3.2441111079000002,0.0,0.0,0.0,130.32,50.8141111079,-68.0,84.8885969237,3.2441111079000002,0,3.2441111079000002,47.57,-68.0,82.9873779559,125.73,50.4741111079,3.18,50.5741860254,3.2441111079000002,0,3.2441111079000002,47.23,3.18,47.3369337833,132.19
2019-05-27 05:00:00,3.2806666634,0.0,3.2806666634,3.2806666634,0,3.2806666634,0.0,0.0,0.0,130.32,51.3706666634,-68.53,85.6464026883,3.2806666634,0,3.2806666634,48.09,-68.53,83.7198244145,126.07,51.0306666634,2.79,51.1068785988,3.2806666634,0,3.2806666634,47.75,2.79,47.8314394515,132.19
2019-05-27 05:30:00,3.2066666635,0.0,3.2066666635,3.2066666635,0,3.2066666635,0.0,0.0,0.0,130.32,51.3666666635,-68.29,85.4520833223,3.2066666635,0,3.2066666635,48.16,-68.29,83.5638061603,125.63,51.0266666635,2.96,51.1124477088,3.2066666635,0,3.2066666635,47.82,2.96,47.9115226224,132.19
2019-05-27 06:00:00,3.5276666630999998,0.0,3.5276666630999998,3.5276666630999998,0,3.5276666630999998,0.0,0.0,0.0,130.32,51.2676666631,-68.29,85.3926094289,3.5276666630999998,0,3.5276666630999998,47.74,-68.29,83.3224561568,125.63,50.9376666631,3.05,51.0288975492,3.5276666630999998,0,3.5276666630999998,47.41,3.05,47.5080056412,132.19
2019-05-27 06:30:00,4.4123333289,0.0,4.4123333289,4.4123333289,0,4.4123333289,0.0,0.0,0.0,130.61,53.4223333289,-67.82,86.3336440694,4.4123333289,0,4.4123333289,49.01,-67.82,83.6751605914,125.98,53.0523333289,3.5300000000000002,53.1696433282,4.4123333289,0,4.4123333289,48.64,3.5300000000000002,48.7679249097,132.19
2019-05-27 07:00:00,8.3114444361,0.0,8.3114444361,8.3114444361,0,8.3114444361,0.0,0.0,0.0,132.18,54.3714444361,-67.97,87.0412251182,8.3114444361,0,8.3114444361,46.06,-67.97,82.1063000019,125.57,54.8914444361,-13.75,56.5873941111,8.3114444361,0,8.3114444361,46.58,-13.75,48.5670557065,131.47
2019-05-27 07:30:00,10.4725555451,0.0,10.4725555451,10.4725555451,0,10.4725555451,0.0,0.0,0.0,131.48,53.8725555451,-66.45,85.5444606094,10.4725555451,0,10.4725555451,43.4,-66.45,79.3672634025,124.8,54.4125555451,-13.35,56.0263215011,10.4725555451,0,10.4725555451,43.94,-13.35,45.923263168,131.26
2019-05-27 08:00:00,14.7801110963,0.0,14.7801110963,14.7801110963,0,14.7801110963,0.0,0.0,0.0,131.26,57.7601110963,-65.83,87.577504725,14.7801110963,0,14.7801110963,42.98,-65.83,78.6185048192,124.69,58.3301110963,-12.82,59.7223095711,14.7801110963,0,14.7801110963,43.55,-12.82,45.3977411332,131.26
2019-05-27 08:30:00,15.1545555404,0.0,15.1545555404,15.1545555404,0,15.1545555404,0.0,0.0,0.0,131.26,57.7045555404,-64.38,86.4557697908,15.1545555404,0,15.1545555404,42.55,-64.38,77.1705053761,124.69,58.2545555404,-11.54,59.3865712195,15.1545555404,0,15.1545555404,43.1,-11.54,44.6181756687,131.26
2019-05-27 09:00:00,18.6252222036,0.0,18.6252222036,18.6252222036,0,18.6252222036,0.0,0.0,0.0,131.26,61.0652222036,-63.33,87.9752821125,18.6252222036,0,18.6252222036,42.44,-63.33,76.2354412331,124.69,61.6352222036,-10.62,62.543465015,18.6252222036,0,18.6252222036,43.01,-10.62,44.301743758,131.26
2019-05-27 09:30:00,19.9782222022,0.0,19.9782222022,19.9782222022,0,19.9782222022,0.0,0.0,0.0,131.26,60.2082222022,-60.78,85.5525477163,19.9782222022,0,19.9782222022,40.23,-60.78,72.888005186,124.4,60.7682222022,-8.32,61.3351386207,19.9782222022,0,19.9782222022,40.79,-8.32,41.6298750899,130.62
2019-05-27 10:00:00,18.5831110925,0.0,18.5831110925,18.5831110925,0,18.5831110925,0.0,0.0,0.0,131.26,64.4131110925,-57.85,86.5775454758,18.5831110925,0,18.5831110925,45.83,-57.85,73.8038711722,123.79,64.9631110925,-5.63,65.2066154836,18.5831110925,0,18.5831110925,46.38,-5.63,46.7204591159,130.32
2019-05-27 10:30:00,19.626333313700002,0.0,19.626333313700002,19.626333313700002,0,19.626333313700002,0.0,0.0,0.0,131.26,68.1963333137,-55.57,87.9702493883,19.626333313700002,0,19.626333313700002,48.57,-55.57,73.80426681430001,123.79,68.7463333137,-3.73,68.84744907460001,19.626333313700002,0,19.626333313700002,49.12,-3.73,49.2614179658,130.1
2019-05-27 11:00:00,17.2478888716,0.0,17.2478888716,17.2478888716,0,17.2478888716,0.0,0.0,0.0,131.26,64.6478888716,-55.39,85.1316723409,17.2478888716,0,17.2478888716,47.4,-55.39,72.9027578354,123.79,65.1978888716,-3.5,65.2917660453,17.2478888716,0,17.2478888716,47.95,-3.5,48.0775675341,130.3
2019-05-27 11:30:00,20.03299998,0.0,20.03299998,20.03299998,0,20.03299998,0.0,0.0,0.0,131.26,63.66299998,-54.74,83.960974068,20.03299998,0,20.03299998,43.63,-54.74,70.0003178564,123.79,64.24299998,-2.84,64.3057434949,20.03299998,0,20.03299998,44.21,-2.84,44.3011252679,130.3
2019-05-27 12:00:00,21.3058888676,0.0,21.3058888676,21.3058888676,0,21.3058888676,0.0,0.0,0.0,131.26,63.9958888676,-55.44,84.6703454106,21.3058888676,0,21.3058888676,42.69,-55.44,69.9716349673,123.79,64.5558888676,-3.5,64.6506982753,21.3058888676,0,21.3058888676,43.25,-3.5,43.3913873943,130.09
2019-05-27 12:30:00,20.3041110908,0.0,20.3041110908,20.3041110908,0,20.3041110908,0.0,0.0,0.0,131.26,67.9341110908,-56.23,88.1864862079,20.3041110908,0,20.3041110908,47.63,-56.23,73.6914499789,123.79,68.4741110908,-4.26,68.6064974305,20.3041110908,0,20.3041110908,48.17,-4.26,48.3580034741,130.27
2019-05-27 13:00:00,19.4147777584,0.0,19.4147777584,19.4147777584,0,19.4147777584,0.0,0.0,0.0,131.26,68.1047777584,-56.69,88.6116067652,19.4147777584,0,19.4147777584,48.69,-56.69,74.7293262381,123.79,68.6547777584,-4.69,68.8147848144,19.4147777584,0,19.4147777584,49.24,-4.69,49.4628517172,130.12
2019-05-27 13:30:00,20.9996666457,0.0,20.9996666457,20.9996666457,0,20.9996666457,0.0,0.0,0.0,131.26,68.0696666457,-56.79,88.6486526533,20.9996666457,0,20.9996666457,47.07,-56.79,73.7610262944,123.79,68.6296666457,-4.72,68.7917839854,20.9996666457,0,20.9996666457,47.63,-4.72,47.8632980477,130.32
2019-05-27 14:00:00,19.5337777582,0.0,19.5337777582,19.5337777582,0,19.5337777582,0.0,0.0,0.0,131.26,67.3037777582,-57.05,88.2298192253,19.5337777582,0,19.5337777582,47.77,-57.05,74.4088395286,123.79,67.8637777582,-4.89,68.0397268632,19.5337777582,0,19.5337777582,48.33,-4.89,48.5767536997,130.32
2019-05-27 14:30:00,20.4781110906,0.0,20.4781110906,20.4781110906,0,20.4781110906,0.0,0.0,0.0,131.26,65.4881110906,-58.02,87.4929316815,20.4781110906,0,20.4781110906,45.01,-58.02,73.4317404124,123.79,66.0481110906,-5.8100000000000005,66.3031603971,20.4781110906,0,20.4781110906,45.57,-5.8100000000000005,45.9388833125,130.32
2019-05-27 15:00:00,18.9345555366,0.0,18.9345555366,18.9345555366,0,18.9345555366,0.0,0.0,0.0,131.26,64.1445555366,-58.21,86.6194441508,18.9345555366,0,18.9345555366,45.21,-58.21,73.704465265,123.79,64.7045555366,-6.13,64.9942798036,18.9345555366,0,18.9345555366,45.77,-6.13,46.1786725665,130.32
2019-05-27 15:30:00,19.6757777581,0.0,19.6757777581,19.6757777581,0,19.6757777581,0.0,0.0,0.0,131.26,60.4657777581,-57.57,83.4890123303,19.6757777581,0,19.6757777581,40.79,-57.57,70.5558573047,123.79,61.0357777581,-5.36,61.270676237,19.6757777581,0,19.6757777581,41.36,-5.36,41.7058652949,130.32
2019-05-27 16:00:00,16.2914444282,0.0,16.2914444282,16.2914444282,0,16.2914444282,0.0,0.0,0.0,131.26,62.3114444282,-56.86,84.3550573868,16.2914444282,0,16.2914444282,46.02,-56.86,73.1498462063,123.79,62.8414444282,-4.76,63.0214625173,16.2914444282,0,16.2914444282,46.55,-4.76,46.7927355473,130.32
2019-05-27 16:30:00,16.2951110948,0.0,16.2951110948,16.2951110948,0,16.2951110948,0.0,0.0,0.0,131.26,76.4551110948,-57.34,95.5680888818,16.2951110948,0,16.2951110948,60.16,-57.34,83.1089718382,123.79,76.9851110948,-5.48,77.1799049642,16.2951110948,0,16.2951110948,60.69,-5.48,60.9369058945,129.98
2019-05-27 17:00:00,15.0316666516,0.0,15.0316666516,15.0316666516,0,15.0316666516,0.0,0.0,0.0,130.39,81.0916666516,-57.22,99.2470997074,15.0316666516,0,15.0316666516,66.06,-57.22,87.3959495629,124.23,80.6616666516,7.42,81.0022275436,15.0316666516,0,15.0316666516,65.63,7.42,66.0481135234,130.76
2019-05-27 17:30:00,14.5121110966,0.0,14.5121110966,14.5121110966,0,14.5121110966,0.0,0.0,0.0,130.39,83.6921110966,-47.02,95.9960929403,14.5121110966,0,14.5121110966,69.18,-47.02,83.6465946707,125.29,82.6921110966,6.38,82.9378661265,14.5121110966,0,14.5121110966,68.18,6.38,68.4778562749,131.85
2019-05-27 18:00:00,13.1222222091,0.0,13.1222222091,13.1222222091,0,13.1222222091,0.0,0.0,0.0,130.39,86.2522222091,-41.15,95.5655185515,13.1222222091,0,13.1222222091,73.13,-41.15,83.9125699761,125.63,85.0922222091,3.06,85.1472247374,13.1222222091,0,13.1222222091,71.97,3.06,72.035022732,132.19
2019-05-27 18:30:00,14.0318888749,0.0,14.0318888749,14.0318888749,0,14.0318888749,0.0,0.0,0.0,130.39,88.8018888749,-42.94,98.6388314395,14.0318888749,0,14.0318888749,74.77,-42.94,86.2229464818,125.79,87.5918888749,1.4100000000000001,87.6032367933,14.0318888749,0,14.0318888749,73.56,1.4100000000000001,73.5735122174,132.19
2019-05-27 19:00:00,12.740777765,0.0,12.740777765,12.740777765,0,12.740777765,0.0,0.0,0.0,130.39,87.300777765,-43.47,97.5246978892,12.740777765,0,12.740777765,74.56,-43.47,86.3066306839,125.93,86.110777765,0.93,86.115799638,12.740777765,0,12.740777765,73.37,0.93,73.3758938617,132.19
2019-05-27 19:30:00,13.1816666535,0.0,13.1816666535,13.1816666535,0,13.1816666535,0.0,0.0,0.0,130.39,86.9616666535,-43.64,97.2973846881,13.1816666535,0,13.1816666535,73.78,-43.64,85.7201143256,126.53,85.7816666535,0.8200000000000001,85.7855858163,13.1816666535,0,13.1816666535,72.6,0.8200000000000001,72.6046307063,132.19
2019-05-27 20:00:00,11.5757777662,0.0,11.5757777662,11.5757777662,0,11.5757777662,0.0,0.0,0.0,130.39,86.3457777662,-44.23,97.014876375,11.5757777662,0,11.5757777662,74.77,-44.23,86.8725837074,126.53,85.1357777662,0.31,85.1363421569,11.5757777662,0,11.5757777662,73.56,0.31,73.5606532054,132.19
2019-05-27 20:30:00,11.1786666555,0.0,11.1786666555,11.1786666555,0,11.1786666555,0.0,0.0,0.0,130.97,84.1086666555,-45.58,95.6650626225,11.1786666555,0,11.1786666555,72.93,-45.58,86.001868003,126.53,82.9486666555,-0.84,82.9529197794,11.1786666555,0,11.1786666555,71.77,-0.84,71.7749155346,133.13
2019-05-27 21:00:00,8.4239999916,0.0,8.4239999916,8.4239999916,0,8.4239999916,0.0,0.0,0.0,131.26,81.9239999916,-46.54,94.2205570702,8.4239999916,0,8.4239999916,73.5,-46.54,86.9955263218,126.53,80.7339999916,-1.72,80.7523198096,8.4239999916,0,8.4239999916,72.31,-1.72,72.3304534757,133.13
2019-05-27 21:30:00,8.0247777698,0.0,8.0247777698,8.0247777698,0,8.0247777698,0.0,0.0,0.0,131.26,81.5547777698,-46.52,93.889787395,8.0247777698,0,8.0247777698,73.53,-46.52,87.0101792896,126.53,80.3747777698,-1.7000000000000002,80.3927540363,8.0247777698,0,8.0247777698,72.35,-1.7000000000000002,72.3699696007,133.13
2019-05-27 22:00:00,7.9733333254000005,0.0,7.9733333254000005,7.9733333254000005,0,7.9733333254000005,0.0,0.0,0.0,131.26,80.3833333254,-46.96,93.095230149,7.9733333254000005,0,7.9733333254000005,72.41,-46.96,86.3044013941,126.19,79.5233333254,-5.83,79.7367508943,7.9733333254000005,0,7.9733333254000005,71.55,-5.83,71.7871255867,132.71
2019-05-27 22:30:00,5.7982222164,0.0,5.7982222164,5.7982222164,0,5.7982222164,0.0,0.0,0.0,131.26,78.9682222164,-44.42,90.6041749591,5.7982222164,0,5.7982222164,73.17,-44.42,85.5978113038,124.69,79.2382222164,-18.29,81.3217065735,5.7982222164,0,5.7982222164,73.44,-18.29,75.6832722601,131.12
2019-05-27 23:00:00,3.9814444405,0.0,3.9814444405,3.9814444405,0,3.9814444405,0.0,0.0,0.0,131.26,73.8014444405,-45.53,86.7158238241,3.9814444405,0,3.9814444405,69.82,-45.53,83.3535440158,125.4,74.0814444405,-19.25,76.5416416755,3.9814444405,0,3.9814444405,70.1,-19.25,72.6950651695,131.26
2019-05-27 23:30:00,3.564555552,0.0,3.564555552,3.564555552,0,3.564555552,0.0,0.0,0.0,131.56,61.254555552,-59.66,85.5069364196,3.564555552,0,3.564555552,57.69,-59.66,82.9906723674,124.67,61.774555552,-11.15,62.7727505662,3.564555552,0,3.564555552,58.21,-11.15,59.2682596336,130.91
2019-05-28 00:00:00,3.5522222187,0.0,3.5522222187,3.5522222187,0,3.5522222187,0.0,0.0,0.0,131.26,50.3122222187,-62.61,80.3201830462,3.5522222187,0,3.5522222187,46.76,-62.61,78.1441597306,124.53,50.8822222187,-10.29,51.9122782963,3.5522222187,0,3.5522222187,47.33,-10.29,48.4356583521,130.58
2019-05-28 00:30:00,3.5652222187,0.0,3.5652222187,3.5652222187,0,3.5652222187,0.0,0.0,0.0,131.35,48.7452222187,-62.91,79.5849532836,3.5652222187,0,3.5652222187,45.18,-62.91,77.452569357,124.69,49.2952222187,-10.49,50.3989983391,3.5652222187,0,3.5652222187,45.73,-10.49,46.9177258613,130.67
2019-05-28 01:00:00,3.4858888854,0.0,3.4858888854,3.4858888854,0,3.4858888854,0.0,0.0,0.0,131.65,46.8858888854,-63.32,78.7890155832,3.4858888854,0,3.4858888854,43.4,-63.32,76.7657632021,124.69,47.4258888854,-10.71,48.6201505198,3.4858888854,0,3.4858888854,43.94,-10.71,45.226404898,131.26
2019-05-28 01:30:00,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,130.54,47.2855555525,-64.5,79.9760824491,3.0755555525,0,3.0755555525,44.21,-64.5,78.197021043,123.97,47.8255555525,-12.62,49.4625935825,3.0755555525,0,3.0755555525,44.75,-12.62,46.4954503151,130.0
2019-05-28 02:00:00,3.3027777745,0.0,3.3027777745,3.3027777745,0,3.3027777745,0.0,0.0,0.0,130.32,46.5827777745,-65.1,80.0497669277,3.3027777745,0,3.3027777745,43.28,-65.1,78.1739624172,123.76,47.1327777745,-13.37,48.9924039085,3.3027777745,0,3.3027777745,43.83,-13.37,45.8238562323,129.93
2019-05-28 02:30:00,3.3722222189,0.0,3.3722222189,3.3722222189,0,3.3722222189,0.0,0.0,0.0,130.32,45.6022222189,-65.19,79.556890156,3.3722222189,0,3.3722222189,42.23,-65.19,77.6730905784,123.76,46.1522222189,-13.4,48.0581690843,3.3722222189,0,3.3722222189,42.78,-13.4,44.8295482913,130.14
2019-05-28 03:00:00,3.4208888855,0.0,3.4208888855,3.4208888855,0,3.4208888855,0.0,0.0,0.0,130.32,44.2608888855,-65.5,79.0523641957,3.4208888855,0,3.4208888855,40.84,-65.5,77.1890899027,123.76,44.8008888855,-13.6,46.8196502008,3.4208888855,0,3.4208888855,41.38,-13.6,43.5575986482,130.32
2019-05-28 03:30:00,3.3374444411,0.0,3.3374444411,3.3374444411,0,3.3374444411,0.0,0.0,0.0,132.05,45.2874444411,-64.18,78.5495068349,3.3374444411,0,3.3374444411,41.95,-64.18,76.6738214777,124.88,45.8474444411,-11.37,47.2362684997,3.3374444411,0,3.3374444411,42.51,-11.37,44.0042838824,131.18
2019-05-28 04:00:00,3.3761111077,0.0,3.3761111077,3.3761111077,0,3.3761111077,0.0,0.0,0.0,132.19,44.7861111077,-64.2,78.2779390899,3.3761111077,0,3.3761111077,41.41,-64.2,76.3965188998,124.88,45.3361111077,-11.27,46.7159059676,3.3761111077,0,3.3761111077,41.96,-11.27,43.4471460513,131.26
2019-05-28 04:30:00,3.3779999966,0.0,3.3779999966,3.3779999966,0,3.3779999966,0.0,0.0,0.0,132.19,44.6079999966,-64.09,78.085861484,3.3779999966,0,3.3779999966,41.23,-64.09,76.2065679584,124.69,45.1679999966,-11.18,46.5310715941,3.3779999966,0,3.3779999966,41.79,-11.18,43.259640544,131.26
2019-05-28 05:00:00,3.4041111077,0.0,3.4041111077,3.4041111077,0,3.4041111077,0.0,0.0,0.0,132.19,44.4141111077,-64.22,78.0821469062,3.4041111077,0,3.4041111077,41.01,-64.22,76.1972998209,124.79,44.9741111077,-11.33,46.3793010936,3.4041111077,0,3.4041111077,41.57,-11.33,43.0863528278,131.26
2019-05-28 05:30:00,3.3925555522,0.0,3.3925555522,3.3925555522,0,3.3925555522,0.0,0.0,0.0,131.65,45.5125555522,-63.75,78.3291466371,3.3925555522,0,3.3925555522,42.12,-63.75,76.4078327137,124.69,46.0625555522,-11.07,47.374084941,3.3925555522,0,3.3925555522,42.67,-11.07,44.0825793256,131.26
2019-05-28 06:00:00,3.6617777741,0.0,3.6617777741,3.6617777741,0,3.6617777741,0.0,0.0,0.0,131.26,47.6917777741,-63.29,79.2472697779,3.6617777741,0,3.6617777741,44.03,-63.29,77.099059657,124.69,48.2317777741,-10.9,49.4480979134,3.6617777741,0,3.6617777741,44.57,-10.9,45.8834926744,130.89
2019-05-28 06:30:00,4.337333329,0.0,4.337333329,4.337333329,0,4.337333329,0.0,0.0,0.0,131.26,53.777333329,-56.7,78.146603125,4.337333329,0,4.337333329,49.44,-56.7,75.2276784169,124.15,54.247333329,-11.69,55.4926055732,4.337333329,0,4.337333329,49.91,-11.69,51.2607471658,130.64
2019-05-28 07:00:00,5.1727777726,0.0,5.1727777726,5.1727777726,0,5.1727777726,0.0,0.0,0.0,131.76,61.9727777726,-31.95,69.7239391088,5.1727777726,0,5.1727777726,56.8,-31.95,65.1693371149,125.57,62.1427777726,-20.27,65.3651109484,5.1727777726,0,5.1727777726,56.97,-20.27,60.4686183074,132.01
2019-05-28 07:30:00,6.5888888823,0.0,6.5888888823,6.5888888823,0,6.5888888823,0.0,0.0,0.0,132.02,75.5888888823,-21.7,78.6420378834,6.5888888823,0,6.5888888823,69.0,-21.7,72.3318048994,126.3,75.6188888823,-25.24,79.7199721261,6.5888888823,0,6.5888888823,69.03,-25.24,73.499649659,132.41
2019-05-28 08:00:00,8.2647777695,0.0,8.2647777695,8.2647777695,0,8.2647777695,0.0,0.0,0.0,132.02,84.5347777695,-20.32,86.9426883213,8.2647777695,0,8.2647777695,76.27,-20.32,78.9304459635,125.87,84.5847777695,-23.84,87.8802038591,8.2647777695,0,8.2647777695,76.32,-23.84,79.9567883297,132.19
2019-05-28 08:30:00,10.8436666558,0.0,10.8436666558,10.8436666558,0,10.8436666558,0.0,0.0,0.0,131.26,85.9236666558,-17.75,87.7378994026,10.8436666558,0,10.8436666558,75.08,-17.75,77.149652624,125.63,85.9736666558,-21.24,88.5585058492,10.8436666558,0,10.8436666558,75.13,-21.24,78.0746725898,131.48
2019-05-28 09:00:00,12.769777765,0.0,12.769777765,12.769777765,0,12.769777765,0.0,0.0,0.0,131.26,86.559777765,-15.88,88.0043722023,12.769777765,0,12.769777765,73.79,-15.88,75.479391227,124.74,86.589777765,-19.36,88.7276688153,12.769777765,0,12.769777765,73.82,-19.36,76.3164595615,131.26
2019-05-28 09:30:00,18.096111093,0.0,18.096111093,18.096111093,0,18.096111093,0.0,0.0,0.0,131.26,86.486111093,-15.64,87.8888901511,18.096111093,0,18.096111093,68.39,-15.64,70.1555535934,125.08,86.556111093,-19.13,88.644894199,18.096111093,0,18.096111093,68.46,-19.13,71.0825470844,131.26
2019-05-28 10:00:00,21.9601110892,0.0,21.9601110892,21.9601110892,0,21.9601110892,0.0,0.0,0.0,131.26,81.5901110892,-15.28,83.00858165,21.9601110892,0,21.9601110892,59.63,-15.28,61.5566024079,125.24,81.6301110892,-18.82,83.7715192439,21.9601110892,0,21.9601110892,59.67,-18.82,62.5675738702,131.52
2019-05-28 10:30:00,22.4345555331,0.0,22.4345555331,22.4345555331,0,22.4345555331,0.0,0.0,0.0,131.26,81.0045555331,-15.89,82.5483501781,22.4345555331,0,22.4345555331,58.57,-15.89,60.68720623,125.35,81.0545555331,-19.43,83.3508600596,22.4345555331,0,22.4345555331,58.62,-19.43,61.7562085948,131.81
2019-05-28 11:00:00,24.0564444204,0.0,24.0564444204,24.0564444204,0,24.0564444204,0.0,0.0,0.0,131.26,77.0264444204,-16.62,78.7990960611,24.0564444204,0,24.0564444204,52.97,-16.62,55.5161715179,125.63,77.0664444204,-20.18,79.6647303115,24.0564444204,0,24.0564444204,53.01,-20.18,56.7211821104,132.19
2019-05-28 11:30:00,25.6687777521,0.0,25.6687777521,25.6687777521,0,25.6687777521,0.0,0.0,0.0,131.26,75.8087777521,-16.27,77.5350481026,25.6687777521,0,25.6687777521,50.14,-16.27,52.7136841816,125.63,75.8287777521,-19.83,78.3787754139,25.6687777521,0,25.6687777521,50.16,-19.83,53.9375055041,131.79
2019-05-28 12:00:00,24.6291110865,0.0,24.6291110865,24.6291110865,0,24.6291110865,0.0,0.0,0.0,131.26,75.1391110865,-16.76,76.9856065435,24.6291110865,0,24.6291110865,50.51,-16.76,53.2180204442,125.63,75.1891110865,-20.32,77.8864867995,24.6291110865,0,24.6291110865,50.56,-20.32,54.4905129357,131.92
2019-05-28 12:30:00,22.3902221998,0.0,22.3902221998,22.3902221998,0,22.3902221998,0.0,0.0,0.0,131.26,80.9702221998,-15.01,82.349723637,22.3902221998,0,22.3902221998,58.58,-15.01,60.4724441378,124.85,80.9902221998,-18.54,83.085183348,22.3902221998,0,22.3902221998,58.6,-18.54,61.4629286644,131.26
2019-05-28 13:00:00,20.174333313200002,0.0,20.174333313200002,20.174333313200002,0,20.174333313200002,0.0,0.0,0.0,131.26,79.6543333132,-15.06,81.0655069408,20.174333313200002,0,20.174333313200002,59.48,-15.06,61.3569392978,124.69,79.7143333132,-18.58,81.8510313653,20.174333313200002,0,20.174333313200002,59.54,-18.58,62.3716922971,131.26
2019-05-28 13:30:00,21.6667777561,0.0,21.6667777561,21.6667777561,0,21.6667777561,0.0,0.0,0.0,131.26,77.2267777561,-14.98,78.6662291113,21.6667777561,0,21.6667777561,55.56,-14.98,57.5440179341,124.69,77.2967777561,-18.52,79.4844780538,21.6667777561,0,21.6667777561,55.63,-18.52,58.6317942758,131.26
2019-05-28 14:00:00,19.7123333136,0.0,19.7123333136,19.7123333136,0,19.7123333136,0.0,0.0,0.0,131.26,77.7523333136,-15.38,79.2588779615,19.7123333136,0,19.7123333136,58.04,-15.38,60.0432011139,125.16,77.8023333136,-18.9,80.0650552304,19.7123333136,0,19.7123333136,58.09,-18.9,61.0872990072,131.26
2019-05-28 14:30:00,18.9438888699,0.0,18.9438888699,18.9438888699,0,18.9438888699,0.0,0.0,0.0,131.26,77.4838888699,-15.39,78.9975008112,18.9438888699,0,18.9438888699,58.54,-15.39,60.529197087,125.63,77.5338888699,-18.93,79.8113326746,18.9438888699,0,18.9438888699,58.59,-18.93,61.5721771582,131.26
2019-05-28 15:00:00,19.7796666469,0.0,19.7796666469,19.7796666469,0,19.7796666469,0.0,0.0,0.0,131.26,74.9296666469,-15.15,76.4459118842,19.7796666469,0,19.7796666469,55.15,-15.15,57.1930502771,125.63,74.9996666469,-18.71,77.2982153555,19.7796666469,0,19.7796666469,55.22,-18.71,58.3036233865,131.26
2019-05-28 15:30:00,19.242222203,0.0,19.242222203,19.242222203,0,19.242222203,0.0,0.0,0.0,132.01,71.022222203,-14.15,72.4180816278,19.242222203,0,19.242222203,51.78,-14.15,53.6785888414,125.63,71.082222203,-17.73,73.2600519609,19.242222203,0,19.242222203,51.84,-17.73,54.7881237131,132.15
2019-05-28 16:00:00,18.4782222037,0.0,18.4782222037,18.4782222037,0,18.4782222037,0.0,0.0,0.0,132.19,73.8982222037,-13.86,75.1867464709,18.4782222037,0,18.4782222037,55.42,-13.86,57.126841327,125.63,73.9682222037,-17.42,75.9918041369,18.4782222037,0,18.4782222037,55.49,-17.42,58.1600937069,132.15
2019-05-28 16:30:00,20.6899999793,0.0,20.6899999793,20.6899999793,0,20.6899999793,0.0,0.0,0.0,131.75,76.9299999793,-14.84,78.3482641596,20.6899999793,0,20.6899999793,56.24,-14.84,58.1649654001,125.63,76.9799999793,-18.4,79.1484705905,20.6899999793,0,20.6899999793,56.29,-18.4,59.2209768579,132.15
2019-05-28 17:00:00,18.958999981,0.0,18.958999981,18.958999981,0,18.958999981,0.0,0.0,0.0,131.26,81.988999981,-15.64,83.4673931418,18.958999981,0,18.958999981,63.03,-15.64,64.9414390047,125.28,82.048999981,-19.17,84.2586927141,18.958999981,0,18.958999981,63.09,-19.17,65.9381300918,131.4
2019-05-28 17:30:00,18.0342222042,0.0,18.0342222042,18.0342222042,0,18.0342222042,0.0,0.0,0.0,131.26,85.9942222042,-16.33,87.5309953817,18.0342222042,0,18.0342222042,67.96,-16.33,69.894423955,124.69,86.0442222042,-19.83,88.2997003094,18.0342222042,0,18.0342222042,68.01,-19.83,70.8420002541,131.26
2019-05-28 18:00:00,16.2627777615,0.0,16.2627777615,16.2627777615,0,16.2627777615,0.0,0.0,0.0,131.26,88.2427777615,-16.85,89.8371322287,16.2627777615,0,16.2627777615,71.98,-16.85,73.925928469,124.69,88.3027777615,-20.34,90.6150989648,16.2627777615,0,16.2627777615,72.04,-20.34,74.8563771498,131.26
2019-05-28 18:30:00,13.2298888757,0.0,13.2298888757,13.2298888757,0,13.2298888757,0.0,0.0,0.0,131.26,90.6398888757,-17.63,92.3385420905,13.2298888757,0,13.2298888757,77.41,-17.63,79.392222541,124.69,90.6998888757,-21.12,93.1263885376,13.2298888757,0,13.2298888757,77.47,-21.12,80.2972932296,131.26
2019-05-28 19:00:00,11.2075555443,0.0,11.2075555443,11.2075555443,0,11.2075555443,0.0,0.0,0.0,131.26,92.7075555443,-18.6,94.5550149649,11.2075555443,0,11.2075555443,81.5,-18.6,83.5955142337,124.69,92.7575555443,-22.06,95.3446784596,11.2075555443,0,11.2075555443,81.55,-22.06,84.4810398847,131.26
2019-05-28 19:30:00,6.780777771,0.0,6.780777771,6.780777771,0,6.780777771,0.0,0.0,0.0,131.26,92.790777771,-18.48,94.6131007807,6.780777771,0,6.780777771,86.01,-18.48,87.9728963943,124.69,92.840777771,-21.93,95.3956755683,6.780777771,0,6.780777771,86.06,-21.93,88.8101824117,131.26
2019-05-28 20:00:00,6.9736666597,0.0,6.9736666597,6.9736666597,0,6.9736666597,0.0,0.0,0.0,131.26,91.9236666597,-19.4,93.948499148,6.9736666597,0,6.9736666597,84.95,-19.4,87.137032885,125.24,91.9636666597,-22.86,94.762310997,6.9736666597,0,6.9736666597,84.99,-22.86,88.0106794656,131.26
2019-05-28 20:30:00,6.2417777715,0.0,6.2417777715,6.2417777715,0,6.2417777715,0.0,0.0,0.0,131.26,89.5317777715,-20.01,91.7406089523,6.2417777715,0,6.2417777715,83.29,-20.01,85.6599334578,125.63,89.5817777715,-23.49,92.6103396426,6.2417777715,0,6.2417777715,83.34,-23.49,86.5871566689,131.34
2019-05-28 21:00:00,4.0483333293,0.0,4.0483333293,4.0483333293,0,4.0483333293,0.0,0.0,0.0,131.26,89.2083333293,-20.23,91.4733821141,4.0483333293,0,4.0483333293,85.16,-20.23,87.5298720438,125.63,89.2583333293,-23.71,92.3537447466,4.0483333293,0,4.0483333293,85.21,-23.71,88.4472057218,131.67
2019-05-28 21:30:00,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,131.26,88.994222219,-20.37,91.2957199893,3.224222219,0,3.224222219,85.77,-20.37,88.1557133713,124.82,89.024222219,-23.83,92.1584561595,3.224222219,0,3.224222219,85.8,-23.83,89.0477899782,131.26
2019-05-28 22:00:00,4.8976666618,0.0,4.8976666618,4.8976666618,0,4.8976666618,0.0,0.0,0.0,131.26,87.2676666618,-21.13,89.7893231102,4.8976666618,0,4.8976666618,82.37,-21.13,85.0370142938,125.58,87.3176666618,-24.61,90.7194963128,4.8976666618,0,4.8976666618,82.42,-24.61,86.0157456516,131.26
2019-05-28 22:30:00,3.7826666629,0.0,3.7826666629,3.7826666629,0,3.7826666629,0.0,0.0,0.0,131.26,83.1126666629,-33.16,89.4835233985,3.7826666629,0,3.7826666629,79.33,-33.16,85.9815939606,125.1,83.2726666629,-20.11,85.6664993632,3.7826666629,0,3.7826666629,79.49,-20.11,81.9943424878,130.96
2019-05-28 23:00:00,3.2133333301,0.0,3.2133333301,3.2133333301,0,3.2133333301,0.0,0.0,0.0,131.26,77.7933333301,-42.94,88.8574493816,3.2133333301,0,3.2133333301,74.58,-42.94,86.0582360963,124.69,78.0533333301,-16.87,79.8556181113,3.2133333301,0,3.2133333301,74.84,-16.87,76.7178108395,131.08
2019-05-28 23:30:00,3.1868888857,0.0,3.1868888857,3.1868888857,0,3.1868888857,0.0,0.0,0.0,130.51,72.8668888857,-44.63,85.448349287,3.1868888857,0,3.1868888857,69.68,-44.63,82.7474428608,124.04,73.1168888857,-18.66,75.4604203561,3.1868888857,0,3.1868888857,69.93,-18.66,72.3767953145,130.51
2019-05-29 00:00:00,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,130.32,68.1963333302,-54.33,87.1922518328,3.1763333302,0,3.1763333302,65.02,-54.33,84.7310409472,124.24,68.5763333302,-15.93,70.4022612777,3.1763333302,0,3.1763333302,65.4,-15.93,67.3121452637,130.51
2019-05-29 00:30:00,3.2146666635,0.0,3.2146666635,3.2146666635,0,3.2146666635,0.0,0.0,0.0,131.55,58.9546666635,-62.51,85.9252746367,3.2146666635,0,3.2146666635,55.74,-62.51,83.7522996699,124.15,59.4846666635,-9.99,60.3177060908,3.2146666635,0,3.2146666635,56.27,-9.99,57.1499168853,130.72
2019-05-29 01:00:00,3.2419999968,0.0,3.2419999968,3.2419999968,0,3.2419999968,0.0,0.0,0.0,132.19,49.5319999968,-61.56,79.0129902211,3.2419999968,0,3.2419999968,46.29,-61.56,77.022059827,124.69,50.0719999968,-9.03,50.8797217335,3.2419999968,0,3.2419999968,46.83,-9.03,47.6926598126,131.26
2019-05-29 01:30:00,3.1633333302,0.0,3.1633333302,3.1633333302,0,3.1633333302,0.0,0.0,0.0,131.59,51.4133333302,-61.39,80.0753579082,3.1633333302,0,3.1633333302,48.25,-61.39,78.0819735919,124.69,51.9433333302,-9.01,52.7189717033,3.1633333302,0,3.1633333302,48.78,-9.01,49.6051257432,130.72
2019-05-29 02:00:00,3.1043333302,0.0,3.1043333302,3.1043333302,0,3.1043333302,0.0,0.0,0.0,131.26,50.5543333302,-61.56,79.6578572299,3.1043333302,0,3.1043333302,47.45,-61.56,77.7247457378,124.69,51.0843333302,-9.23,51.9114824658,3.1043333302,0,3.1043333302,47.98,-9.23,48.859730863,130.32
2019-05-29 02:30:00,3.1578888857,0.0,3.1578888857,3.1578888857,0,3.1578888857,0.0,0.0,0.0,131.73,49.6678888857,-61.87,79.339750985,3.1578888857,0,3.1578888857,46.51,-61.87,77.4020477765,124.69,50.2078888857,-9.42,51.0839358934,3.1578888857,0,3.1578888857,47.05,-9.42,47.9837357862,131.06
2019-05-29 03:00:00,3.1457777746,0.0,3.1457777746,3.1457777746,0,3.1457777746,0.0,0.0,0.0,132.19,48.4657777746,-62.36,78.9791188562,3.1457777746,0,3.1457777746,45.32,-62.36,77.0887280995,124.69,48.9957777746,-9.64,49.9351162985,3.1457777746,0,3.1457777746,45.85,-9.64,46.8524503095,131.25
2019-05-29 03:30:00,3.1192222191,0.0,3.1192222191,3.1192222191,0,3.1192222191,0.0,0.0,0.0,132.19,47.2892222191,-62.73,78.5577713411,3.1192222191,0,3.1192222191,44.17,-62.73,76.720543533,125.21,47.8392222191,-9.78,48.828675822,3.1192222191,0,3.1192222191,44.72,-9.78,45.7769243178,131.25
2019-05-29 04:00:00,3.017999997,0.0,3.017999997,3.017999997,0,3.017999997,0.0,0.0,0.0,132.19,46.597999997,-62.74,78.1516551566,3.017999997,0,3.017999997,43.58,-62.74,76.3906015162,125.12,47.137999997,-9.75,48.1357823632,3.017999997,0,3.017999997,44.12,-9.75,45.1844763165,131.25
2019-05-29 04:30:00,3.0177777748,0.0,3.0177777748,3.0177777748,0,3.0177777748,0.0,0.0,0.0,132.19,46.3777777748,-62.86,78.1170779748,3.0177777748,0,3.0177777748,43.36,-62.86,76.3640569902,125.21,46.9277777748,-9.81,47.942177953,3.0177777748,0,3.0177777748,43.91,-9.81,44.9924904845,131.25
2019-05-29 05:00:00,3.0795555525,0.0,3.0795555525,3.0795555525,0,3.0795555525,0.0,0.0,0.0,132.19,46.7095555525,-63.2,78.5876744783,3.0795555525,0,3.0795555525,43.63,-63.2,76.7972453933,125.21,47.2495555525,-10.18,48.3337656293,3.0795555525,0,3.0795555525,44.17,-10.18,45.327930683,131.42
2019-05-29 05:30:00,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,132.19,50.9063333302,-63.41,81.3159447656,3.0863333302,0,3.0863333302,47.82,-63.41,79.4202776374,124.75,51.4363333302,-10.41,52.4791814576,3.0863333302,0,3.0863333302,48.35,-10.41,49.4579680133,131.26
2019-05-29 06:00:00,3.1493333302,0.0,3.1493333302,3.1493333302,0,3.1493333302,0.0,0.0,0.0,132.19,56.2493333302,-63.25,84.643664855,3.1493333302,0,3.1493333302,53.1,-63.25,82.5843356818,124.75,56.7593333302,-10.3,57.6863235099,3.1493333302,0,3.1493333302,53.61,-10.3,54.5904945938,131.26
2019-05-29 06:30:00,3.4423333299,0.0,3.4423333299,3.4423333299,0,3.4423333299,0.0,0.0,0.0,131.37,66.4223333299,-51.11,83.8102527438,3.4423333299,0,3.4423333299,62.98,-51.11,81.1092627263,124.58,66.7623333299,-14.52,68.3230528566,3.4423333299,0,3.4423333299,63.32,-14.52,64.9634728136,131.01
2019-05-29 07:00:00,4.0244444404,0.0,4.0244444404,4.0244444404,0,4.0244444404,0.0,0.0,0.0,131.37,76.1344444404,-27.54,80.9623692233,4.0244444404,0,4.0244444404,72.11,-27.54,77.1900492292,125.46,76.1844444404,-24.14,79.9175148181,4.0244444404,0,4.0244444404,72.16,-24.14,76.0907694796,131.97
2019-05-29 07:30:00,4.1082222181,0.0,4.1082222181,4.1082222181,0,4.1082222181,0.0,0.0,0.0,131.7,83.3182222181,-20.92,85.9044384976,4.1082222181,0,4.1082222181,79.21,-20.92,81.9260062495,125.79,83.3482222181,-24.43,86.854769857,4.1082222181,0,4.1082222181,79.24,-24.43,82.9204588748,132.25
2019-05-29 08:00:00,7.2168888817,0.0,7.2168888817,7.2168888817,0,7.2168888817,0.0,0.0,0.0,131.26,89.0768888817,-19.04,91.0890428802,7.2168888817,0,7.2168888817,81.86,-19.04,84.0451140757,125.24,89.0968888817,-22.5,91.8939911441,7.2168888817,0,7.2168888817,81.88,-22.5,84.9151600128,131.41
2019-05-29 08:30:00,6.7027777711,0.0,6.7027777711,6.7027777711,0,6.7027777711,0.0,0.0,0.0,130.85,93.2027777711,-16.21,94.6019126881,6.7027777711,0,6.7027777711,86.5,-16.21,88.0057617432,124.69,93.2327777711,-19.63,95.2769004057,6.7027777711,0,6.7027777711,86.53,-19.63,88.7286751845,130.63
2019-05-29 09:00:00,11.1496666555,0.0,11.1496666555,11.1496666555,0,11.1496666555,0.0,0.0,0.0,131.26,95.1696666555,-15.79,96.4706667922,11.1496666555,0,11.1496666555,84.02,-15.79,85.490844539,124.69,95.1996666555,-19.21,97.1184875877,11.1496666555,0,11.1496666555,84.05,-19.21,86.2173219255,130.73
2019-05-29 09:30:00,9.8992222123,0.0,9.8992222123,9.8992222123,0,9.8992222123,0.0,0.0,0.0,130.49,96.1292222123,-15.43,97.3597055416,9.8992222123,0,9.8992222123,86.23,-15.43,87.5996449764,124.04,96.1592222123,-18.84,97.9874564242,9.8992222123,0,9.8992222123,86.26,-18.84,88.2934493606,130.32
2019-05-29 10:00:00,8.6451111025,0.0,8.6451111025,8.6451111025,0,8.6451111025,0.0,0.0,0.0,130.32,99.9751111025,-19.47,101.8533442747,8.6451111025,0,8.6451111025,91.33,-19.47,93.3822777619,124.28,100.0251111025,-22.86,102.6041054299,8.6451111025,0,8.6451111025,91.38,-22.86,94.1959871757,130.82
2019-05-29 10:30:00,7.258222215,0.0,7.258222215,7.258222215,0,7.258222215,0.0,0.0,0.0,130.32,99.288222215,-23.79,102.0985561632,7.258222215,0,7.258222215,92.03,-23.79,95.055168192,124.69,99.348222215,-27.22,103.009696909,7.258222215,0,7.258222215,92.09,-27.22,96.028623337,131.26
2019-05-29 11:00:00,7.6329999924,0.0,7.6329999924,7.6329999924,0,7.6329999924,0.0,0.0,0.0,130.32,98.3729999924,-23.76,101.2017031848,7.6329999924,0,7.6329999924,90.74,-23.76,93.7991748365,124.69,98.4529999924,-27.19,102.1385789381,7.6329999924,0,7.6329999924,90.82,-27.19,94.8027874063,131.26
2019-05-29 11:30:00,8.0617777697,0.0,8.0617777697,8.0617777697,0,8.0617777697,0.0,0.0,0.0,130.32,96.6117777697,-22.86,99.2794802758,8.0617777697,0,8.0617777697,88.55,-22.86,91.4531688899,124.69,96.6817777697,-26.32,100.2003420788,8.0617777697,0,8.0617777697,88.62,-26.32,92.4459128356,131.26
2019-05-29 12:00:00,10.5858888783,0.0,10.5858888783,10.5858888783,0,10.5858888783,0.0,0.0,0.0,130.48,97.2558888783,-23.04,99.9477339488,10.5858888783,0,10.5858888783,86.67,-23.04,89.680156668,124.69,97.3258888783,-26.49,100.8664897077,10.5858888783,0,10.5858888783,86.74,-26.49,90.6948052537,131.26
2019-05-29 12:30:00,11.6083333217,0.0,11.6083333217,11.6083333217,0,11.6083333217,0.0,0.0,0.0,131.26,96.7383333217,-24.26,99.733909649,11.6083333217,0,11.6083333217,85.13,-24.26,88.5192888584,125.63,96.8183333217,-27.74,100.7139378001,11.6083333217,0,11.6083333217,85.21,-27.74,89.6116716728,131.99
2019-05-29 13:00:00,11.7631110993,0.0,11.7631110993,11.7631110993,0,11.7631110993,0.0,0.0,0.0,131.26,93.4031110993,-23.64,96.3482784643,11.7631110993,0,11.7631110993,81.64,-23.64,84.9937597709,125.63,93.5031110993,-27.15,97.3650567979,11.7631110993,0,11.7631110993,81.74,-27.15,86.131005451,132.19
2019-05-29 13:30:00,8.9094444355,0.0,8.9094444355,8.9094444355,0,8.9094444355,0.0,0.0,0.0,131.26,90.0594444355,-24.12,93.2334592946,8.9094444355,0,8.9094444355,81.15,-24.12,84.658708353,125.63,90.1394444355,-27.62,94.2761043062,8.9094444355,0,8.9094444355,81.23,-27.62,85.7973035707,132.19
2019-05-29 14:00:00,8.1445555474,0.0,8.1445555474,8.1445555474,0,8.1445555474,0.0,0.0,0.0,131.26,88.6745555474,-24.77,92.0691571675,8.1445555474,0,8.1445555474,80.53,-24.77,84.2533904362,125.63,88.7545555474,-28.3,93.1571850714,8.1445555474,0,8.1445555474,80.61,-28.3,85.4333781376,132.19
2019-05-29 14:30:00,7.7466666589,0.0,7.7466666589,7.7466666589,0,7.7466666589,0.0,0.0,0.0,131.26,87.9466666589,-24.44,91.279404996,7.7466666589,0,7.7466666589,80.2,-24.44,83.8412404488,125.63,88.0466666589,-27.97,92.3825546829,7.7466666589,0,7.7466666589,80.3,-27.97,85.0318228665,132.19
2019-05-29 15:00:00,9.2678888796,0.0,9.2678888796,9.2678888796,0,9.2678888796,0.0,0.0,0.0,131.26,87.8878888796,-25.04,91.3853522821,9.2678888796,0,9.2678888796,78.62,-25.04,82.5112477181,125.63,87.9778888796,-28.57,92.5005612508,9.2678888796,0,9.2678888796,78.71,-28.57,83.7347538361,132.19
2019-05-29 15:30:00,9.5118888794,0.0,9.5118888794,9.5118888794,0,9.5118888794,0.0,0.0,0.0,131.26,93.4018888794,-26.51,97.0911579199,9.5118888794,0,9.5118888794,83.89,-26.51,87.9790440957,125.63,93.4818888794,-30.02,98.1838273264,9.5118888794,0,9.5118888794,83.97,-30.02,89.1748916456,132.19
2019-05-29 16:00:00,7.9376666586999995,0.0,7.9376666586999995,7.9376666586999995,0,7.9376666586999995,0.0,0.0,0.0,131.26,94.2776666587,-26.42,97.9096258323,7.9376666586999995,0,7.9376666586999995,86.34,-26.42,90.2918157974,125.63,94.3576666587,-29.92,98.9877550876,7.9376666586999995,0,7.9376666586999995,86.42,-29.92,91.4528446796,132.19
2019-05-29 16:30:00,8.4603333249,0.0,8.4603333249,8.4603333249,0,8.4603333249,0.0,0.0,0.0,131.26,94.9703333249,-26.56,98.6143894766,8.4603333249,0,8.4603333249,86.51,-26.56,90.4953794401,125.63,95.0603333249,-30.06,99.6999025668,8.4603333249,0,8.4603333249,86.6,-30.06,91.6687711274,132.19
2019-05-29 17:00:00,12.880888876,0.0,12.880888876,12.880888876,0,12.880888876,0.0,0.0,0.0,131.26,93.660888876,-28.51,97.9039437666,12.880888876,0,12.880888876,80.78,-28.51,85.6634607053,125.63,93.750888876,-32.02,99.0682066308,12.880888876,0,12.880888876,80.87,-32.02,86.9783725992,132.19
2019-05-29 17:30:00,13.0755555425,0.0,13.0755555425,13.0755555425,0,13.0755555425,0.0,0.0,0.0,131.26,95.0155555425,-29.34,99.4424023998,13.0755555425,0,13.0755555425,81.94,-29.34,87.0344713318,125.63,95.0855555425,-32.86,100.6033919549,13.0755555425,0,13.0755555425,82.01,-32.86,88.3482863444,132.19
2019-05-29 18:00:00,12.2708888766,0.0,12.2708888766,12.2708888766,0,12.2708888766,0.0,0.0,0.0,131.26,96.9708888766,-29.34,101.3123333535,12.2708888766,0,12.2708888766,84.7,-29.34,89.6377465134,125.63,97.0608888766,-32.85,102.4692082995,12.2708888766,0,12.2708888766,84.79,-32.85,90.9311090881,132.19
2019-05-29 18:30:00,11.1877777666,0.0,11.1877777666,11.1877777666,0,11.1877777666,0.0,0.0,0.0,131.26,95.7477777666,-29.2,100.1013333939,11.1877777666,0,11.1877777666,84.56,-29.2,89.4596758322,126.01,95.8377777666,-32.73,101.2725656199,11.1877777666,0,11.1877777666,84.65,-32.73,90.7572333205,132.19
2019-05-29 19:00:00,6.7304444377,0.0,6.7304444377,6.7304444377,0,6.7304444377,0.0,0.0,0.0,131.26,94.0604444377,-27.74,98.065665795,6.7304444377,0,6.7304444377,87.33,-27.74,91.6298886827,125.63,94.1604444377,-31.24,99.207494156,6.7304444377,0,6.7304444377,87.43,-31.24,92.8436454476,132.19
2019-05-29 19:30:00,5.54755555,0.0,5.54755555,5.54755555,0,5.54755555,0.0,0.0,0.0,131.26,96.38755555,-28.87,100.6182774893,5.54755555,0,5.54755555,90.84,-28.87,95.3172728313,125.79,96.46755555,-32.35,101.7472936927,5.54755555,0,5.54755555,90.92,-32.35,96.5037247986,132.19
2019-05-29 20:00:00,4.6142222176,0.0,4.6142222176,4.6142222176,0,4.6142222176,0.0,0.0,0.0,131.26,95.3042222176,-29.76,99.8426380486,4.6142222176,0,4.6142222176,90.69,-29.76,95.4480680789,126.44,95.4042222176,-33.27,101.0388960596,4.6142222176,0,4.6142222176,90.79,-33.27,96.6939346598,132.67
2019-05-29 20:30:00,4.0837777737,0.0,4.0837777737,4.0837777737,0,4.0837777737,0.0,0.0,0.0,131.26,94.2737777737,-30.98,99.2335909646,4.0837777737,0,4.0837777737,90.19,-30.98,95.36244806,126.44,94.3537777737,-34.49,100.4599197699,4.0837777737,0,4.0837777737,90.27,-34.49,96.6345331649,132.35
2019-05-29 21:00:00,3.5061111075999998,0.0,3.5061111075999998,3.5061111075999998,0,3.5061111075999998,0.0,0.0,0.0,131.26,91.4661111076,-31.42,96.7122840241,3.5061111075999998,0,3.5061111075999998,87.96,-31.42,93.4033082926,126.57,91.5561111076,-34.95,98.0001223527,3.5061111075999998,0,3.5061111075999998,88.05,-34.95,94.7328084668,133.04
2019-05-29 21:30:00,6.5653333268,0.0,6.5653333268,6.5653333268,0,6.5653333268,0.0,0.0,0.0,131.78,81.8653333268,-25.46,85.7329831553,6.5653333268,0,6.5653333268,75.3,-25.46,79.4877449674,126.26,81.9653333268,-26.58,86.167350356,6.5653333268,0,6.5653333268,75.4,-26.58,79.9478354929,132.6
2019-05-29 22:00:00,7.7014444367,0.0,7.7014444367,7.7014444367,0,7.7014444367,0.0,0.0,0.0,130.2,69.8714444367,-41.89,81.4665013836,7.7014444367,0,7.7014444367,62.17,-41.89,74.9658655656,123.54,70.1714444367,-12.67,71.3061043273,7.7014444367,0,7.7014444367,62.47,-12.67,63.7418998776,129.96
2019-05-29 22:30:00,7.7752222144,0.0,7.7752222144,7.7752222144,0,7.7752222144,0.0,0.0,0.0,130.32,66.7852222144,-48.79,82.7087057463,7.7752222144,0,7.7752222144,59.01,-48.79,76.5679058092,125.46,66.7952222144,3.86,66.9066611832,7.7752222144,0,7.7752222144,59.02,3.86,59.1460903188,131.95
2019-05-29 23:00:00,6.4879999935,0.0,6.4879999935,6.4879999935,0,6.4879999935,0.0,0.0,0.0,130.63,63.5079999935,-49.57,80.5633351046,6.4879999935,0,6.4879999935,57.02,-49.57,75.5543863717,125.71,63.5379999935,3.43,63.6305142457,6.4879999935,0,6.4879999935,57.05,3.43,57.1530174182,132.25
2019-05-29 23:30:00,3.2721111078,0.0,3.2721111078,3.2721111078,0,3.2721111078,0.0,0.0,0.0,130.32,60.1921111078,-49.52,77.9443432176,3.2721111078,0,3.2721111078,56.92,-49.52,75.4461185218,125.63,60.2221111078,3.47,60.3219990243,3.2721111078,0,3.2721111078,56.95,3.47,57.0556167261,132.25
2019-05-30 00:00:00,3.2947777745,0.0,3.2947777745,3.2947777745,0,3.2947777745,0.0,0.0,0.0,130.53,55.7847777745,-50.86,75.489608764,3.2947777745,0,3.2947777745,52.49,-50.86,73.0885743465,125.81,55.8647777745,2.22,55.9088704571,3.2947777745,0,3.2947777745,52.57,2.22,52.6168537638,132.25
2019-05-30 00:30:00,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,130.32,53.6936666634,-51.83,74.6281363814,3.2336666634,0,3.2336666634,50.46,-51.83,72.3364396414,125.69,53.7836666634,1.26,53.7984237665,3.2336666634,0,3.2336666634,50.55,1.26,50.5657008258,132.25
2019-05-30 01:00:00,3.2797777745,0.0,3.2797777745,3.2797777745,0,3.2797777745,0.0,0.0,0.0,130.32,51.6097777745,-52.39,73.5410175476,3.2797777745,0,3.2797777745,48.33,-52.39,71.2776332379,126.45,51.7197777745,0.9,51.7276078419,3.2797777745,0,3.2797777745,48.44,0.9,48.4483601374,132.51
2019-05-30 01:30:00,3.2029999968,0.0,3.2029999968,3.2029999968,0,3.2029999968,0.0,0.0,0.0,130.32,53.3229999968,-52.17,74.599270966,3.2029999968,0,3.2029999968,50.12,-52.17,72.3444766378,125.83,53.412999996799996,1.03,53.4229301766,3.2029999968,0,3.2029999968,50.21,1.03,50.2205635173,132.31
2019-05-30 02:00:00,3.1989999968,0.0,3.1989999968,3.1989999968,0,3.1989999968,0.0,0.0,0.0,130.52,52.4589999968,-52.39,74.1394549526,3.1989999968,0,3.1989999968,49.26,-52.39,71.9114712685,126.57,52.5589999968,0.9500000000000001,52.5675848852,3.1989999968,0,3.1989999968,49.36,0.9500000000000001,49.3691411714,132.73
2019-05-30 02:30:00,3.1681111079,0.0,3.1681111079,3.1681111079,0,3.1681111079,0.0,0.0,0.0,130.63,51.4881111079,-52.62,73.6199021017,3.1681111079,0,3.1681111079,48.32,-52.62,71.4400923852,126.57,51.6081111079,0.79,51.6141572839,3.1681111079,0,3.1681111079,48.44,0.79,48.4464415618,132.88
2019-05-30 03:00:00,3.1843333301,0.0,3.1843333301,3.1843333301,0,3.1843333301,0.0,0.0,0.0,131.26,50.0743333301,-53.18,73.0448578509,3.1843333301,0,3.1843333301,46.89,-53.18,70.899820169,126.57,50.2043333301,0.58,50.2076835268,3.1843333301,0,3.1843333301,47.02,0.58,47.0235770651,133.13
