Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-05-30 03:30:00,3.1345555524,0.0,3.1345555524,3.1345555524,0,3.1345555524,0.0,0.0,0.0,131.26,48.9745555524,-53.36,72.427872339,3.1345555524,0,3.1345555524,45.84,-53.36,70.3462522101,126.57,49.1145555524,0.46,49.1167096527,3.1345555524,0,3.1345555524,45.98,0.46,45.9823009429,133.13
2019-05-30 04:00:00,3.2015555524,0.0,3.2015555524,3.2015555524,0,3.2015555524,0.0,0.0,0.0,131.26,48.2515555524,-53.39,71.9632177798,3.2015555524,0,3.2015555524,45.05,-53.39,69.8569581359,126.73,48.3915555524,0.49,48.3940362935,3.2015555524,0,3.2015555524,45.19,0.49,45.1926564831,133.13
2019-05-30 04:30:00,3.2445555523,0.0,3.2445555523,3.2445555523,0,3.2445555523,0.0,0.0,0.0,131.26,47.7945555523,-53.34,71.6203542329,3.2445555523,0,3.2445555523,44.55,-53.34,69.4971805183,126.57,47.9545555523,0.56,47.9578252032,3.2445555523,0,3.2445555523,44.71,0.56,44.7135069079,133.13
2019-05-30 05:00:00,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,131.26,47.866222219,-53.51,71.7948140852,3.1862222190000002,0,3.1862222190000002,44.68,-53.51,69.7109926769,126.57,48.006222219,0.4,48.0078886408,3.1862222190000002,0,3.1862222190000002,44.82,0.4,44.8217848819,133.13
2019-05-30 05:30:00,3.179222219,0.0,3.179222219,3.179222219,0,3.179222219,0.0,0.0,0.0,131.26,48.839222219,-53.14,72.1742975509,3.179222219,0,3.179222219,45.66,-53.14,70.0620810425,126.57,48.979222219,0.65,48.9835350825,3.179222219,0,3.179222219,45.8,0.65,45.8046122132,133.13
2019-05-30 06:00:00,3.5738888853,0.0,3.5738888853,3.5738888853,0,3.5738888853,0.0,0.0,0.0,131.26,50.6038888853,-52.8,73.1340794043,3.5738888853,0,3.5738888853,47.03,-52.8,70.7082802789,126.57,50.7238888853,1.11,50.7360325967,3.5738888853,0,3.5738888853,47.15,1.11,47.1630639378,133.13
2019-05-30 06:30:00,4.3983333289,0.0,4.3983333289,4.3983333289,0,4.3983333289,0.0,0.0,0.0,131.26,55.2683333289,-51.34,75.4346357382,4.3983333289,0,4.3983333289,50.87,-51.34,72.2741482136,126.57,55.3583333289,2.5700000000000003,55.4179570984,4.3983333289,0,4.3983333289,50.96,2.5700000000000003,51.0247635957,133.13
2019-05-30 07:00:00,5.6605555499,0.0,5.6605555499,5.6605555499,0,5.6605555499,0.0,0.0,0.0,131.26,59.8405555499,-49.8,77.8519883402,5.6605555499,0,5.6605555499,54.18,-49.8,73.5901651038,126.41,59.9105555499,3.71,60.0253177109,5.6605555499,0,5.6605555499,54.25,3.71,54.3767100881,132.91
2019-05-30 07:30:00,10.156111101,0.0,10.156111101,10.156111101,0,10.156111101,0.0,0.0,0.0,130.71,63.346111101,-48.68,79.8903760888,10.156111101,0,10.156111101,53.19,-48.68,72.1035262661,125.77,63.416111101,4.49,63.574863328,10.156111101,0,10.156111101,53.26,4.49,53.4489260884,132.33
2019-05-30 08:00:00,11.5933333217,0.0,11.5933333217,11.5933333217,0,11.5933333217,0.0,0.0,0.0,131.2,69.8533333217,-44.6,82.8773079688,11.5933333217,0,11.5933333217,58.26,-44.6,73.3715721516,125.77,69.8633333217,8.37,70.3629323069,11.5933333217,0,11.5933333217,58.27,8.37,58.8680711422,132.33
2019-05-30 08:30:00,10.5222222117,0.0,10.5222222117,10.5222222117,0,10.5222222117,0.0,0.0,0.0,130.57,72.4622222117,-40.49,83.0073114121,10.5222222117,0,10.5222222117,61.94,-40.49,74.000025,124.42,72.4322222117,11.71,73.372685071,10.5222222117,0,10.5222222117,61.91,11.71,63.0077154006,131.16
2019-05-30 09:00:00,11.0765555445,0.0,11.0765555445,11.0765555445,0,11.0765555445,0.0,0.0,0.0,130.32,75.2365555445,-34.16,82.628354033,11.0765555445,0,11.0765555445,64.16,-34.16,72.6870772559,124.51,75.1565555445,11.5,76.0312951442,11.0765555445,0,11.0765555445,64.08,11.5,65.1037356839,131.3
2019-05-30 09:30:00,13.2307777645,0.0,13.2307777645,13.2307777645,0,13.2307777645,0.0,0.0,0.0,130.32,75.9907777645,-20.16,78.6194880755,13.2307777645,0,13.2307777645,62.76,-20.16,65.9184587198,124.82,75.8007777645,6.08,76.0442260116,13.2307777645,0,13.2307777645,62.57,6.08,62.8647063144,131.61
2019-05-30 10:00:00,15.7886666509,0.0,15.7886666509,15.7886666509,0,15.7886666509,0.0,0.0,0.0,130.32,72.3686666509,-20.2,75.1349713038,15.7886666509,0,15.7886666509,56.58,-20.2,60.077752954,125.46,72.2386666509,6.1,72.4957582173,15.7886666509,0,15.7886666509,56.45,6.1,56.7786271409,132.17
2019-05-30 10:30:00,18.89188887,0.0,18.89188887,18.89188887,0,18.89188887,0.0,0.0,0.0,130.61,67.34188887,-20.62,70.4280796031,18.89188887,0,18.89188887,48.45,-20.62,52.6553596512,125.63,67.28188887,5.8,67.5314191315,18.89188887,0,18.89188887,48.39,5.8,48.7363529616,132.17
2019-05-30 11:00:00,19.1881110919,0.0,19.1881110919,19.1881110919,0,19.1881110919,0.0,0.0,0.0,130.36,64.9381110919,-19.51,67.8055924846,19.1881110919,0,19.1881110919,45.75,-19.51,49.7363307855,125.63,64.8781110919,5.77,65.1341860996,19.1881110919,0,19.1881110919,45.69,5.77,46.052893503,132.24
2019-05-30 11:30:00,21.0598888678,0.0,21.0598888678,21.0598888678,0,21.0598888678,0.0,0.0,0.0,131.26,63.0198888678,-11.79,64.1132630032,21.0598888678,0,21.0598888678,41.96,-11.79,43.5849251462,124.94,63.0598888678,-14.88,64.7916968756,21.0598888678,0,21.0598888678,42.0,-14.88,44.5579891826,131.51
2019-05-30 12:00:00,24.0606666426,0.0,24.0606666426,24.0606666426,0,24.0606666426,0.0,0.0,0.0,131.26,60.2406666426,-11.73,61.3720687084,24.0606666426,0,24.0606666426,36.18,-11.73,38.034001893,124.69,60.3206666426,-15.33,62.2381854187,24.0606666426,0,24.0606666426,36.26,-15.33,39.367454832600004,131.26
2019-05-30 12:30:00,26.7025555289,0.0,26.7025555289,26.7025555289,0,26.7025555289,0.0,0.0,0.0,131.54,61.2325555289,-12.34,62.4636010537,26.7025555289,0,26.7025555289,34.53,-12.34,36.6687400929,124.99,61.3025555289,-15.94,63.3410365748,26.7025555289,0,26.7025555289,34.6,-15.94,38.0951912976,131.54
2019-05-30 13:00:00,27.2737777505,0.0,27.2737777505,27.2737777505,0,27.2737777505,0.0,0.0,0.0,131.83,57.2837777505,-14.91,59.1923921916,27.2737777505,0,27.2737777505,30.01,-14.91,33.5098224406,125.63,57.3537777505,-18.55,60.2790039919,27.2737777505,0,27.2737777505,30.08,-18.55,35.3399052064,132.19
2019-05-30 13:30:00,21.3032222009,0.0,21.3032222009,21.3032222009,0,21.3032222009,0.0,0.0,0.0,131.32,60.2332222009,-13.65,61.7605339736,21.3032222009,0,21.3032222009,38.93,-13.65,41.253695592,125.2,60.2932222009,-17.26,62.7150718996,21.3032222009,0,21.3032222009,38.99,-17.26,42.6395086745,131.51
2019-05-30 14:00:00,19.5431110916,0.0,19.5431110916,19.5431110916,0,19.5431110916,0.0,0.0,0.0,131.45,59.0631110916,-13.81,60.6561389458,19.5431110916,0,19.5431110916,39.52,-13.81,41.8634267589,125.2,59.1331110916,-17.41,61.6427848768,19.5431110916,0,19.5431110916,39.59,-17.41,43.2490023006,131.51
2019-05-30 14:30:00,18.7908888701,0.0,18.7908888701,18.7908888701,0,18.7908888701,0.0,0.0,0.0,130.81,60.4708888701,-14.42,62.166428245,18.7908888701,0,18.7908888701,41.68,-14.42,44.1039544712,124.71,60.5508888701,-17.98,63.1639972054,18.7908888701,0,18.7908888701,41.76,-17.98,45.4662292257,131.27
2019-05-30 15:00:00,19.4381110917,0.0,19.4381110917,19.4381110917,0,19.4381110917,0.0,0.0,0.0,131.26,63.1581110917,-14.65,64.8349404,19.4381110917,0,19.4381110917,43.72,-14.65,46.1092279267,124.71,63.2381110917,-18.21,65.8077715353,19.4381110917,0,19.4381110917,43.8,-18.21,47.4346297551,131.27
2019-05-30 15:30:00,18.1743333152,0.0,18.1743333152,18.1743333152,0,18.1743333152,0.0,0.0,0.0,131.26,67.1743333152,-14.67,68.757544723,18.1743333152,0,18.1743333152,49.0,-14.67,51.1488895285,124.82,67.2343333152,-18.23,69.6619586025,18.1743333152,0,18.1743333152,49.06,-18.23,52.3375247791,131.27
2019-05-30 16:00:00,16.63466665,0.0,16.63466665,16.63466665,0,16.63466665,0.0,0.0,0.0,131.26,74.23466665,-14.86,75.7073664358,16.63466665,0,16.63466665,57.6,-14.86,59.485961369,124.69,74.29466665,-18.4,76.5392545864,16.63466665,0,16.63466665,57.66,-18.4,60.5246693506,131.27
2019-05-30 16:30:00,14.5276666521,0.0,14.5276666521,14.5276666521,0,14.5276666521,0.0,0.0,0.0,131.26,80.3176666521,-15.75,81.8473583962,14.5276666521,0,14.5276666521,65.79,-15.75,67.648995558,124.69,80.3676666521,-19.25,82.6409362429,14.5276666521,0,14.5276666521,65.84,-19.25,68.5964146293,131.27
2019-05-30 17:00:00,12.7093333206,0.0,12.7093333206,12.7093333206,0,12.7093333206,0.0,0.0,0.0,130.34,88.0093333206,-17.69,89.7695875647,12.7093333206,0,12.7093333206,75.3,-17.69,77.3500232708,124.69,88.0693333206,-21.15,90.5733402914,12.7093333206,0,12.7093333206,75.36,-21.15,78.2716557893,131.27
2019-05-30 17:30:00,14.1888888747,0.0,14.1888888747,14.1888888747,0,14.1888888747,0.0,0.0,0.0,130.34,91.3588888747,-18.03,93.1210367018,14.1888888747,0,14.1888888747,77.17,-18.03,79.2482794766,124.69,91.4188888747,-21.49,93.9107733068,14.1888888747,0,14.1888888747,77.23,-21.49,80.1641628161,131.13
2019-05-30 18:00:00,15.1352222071,0.0,15.1352222071,15.1352222071,0,15.1352222071,0.0,0.0,0.0,130.34,91.1852222071,-18.8,93.1030866779,15.1352222071,0,15.1352222071,76.05,-18.8,78.3392781432,124.69,91.2352222071,-22.28,93.9162614842,15.1352222071,0,15.1352222071,76.1,-22.28,79.2944411671,131.26
2019-05-30 18:30:00,14.6669999853,0.0,14.6669999853,14.6669999853,0,14.6669999853,0.0,0.0,0.0,130.34,92.4769999853,-19.02,94.4126894347,14.6669999853,0,14.6669999853,77.81,-19.02,80.1009144767,124.69,92.5269999853,-22.48,95.2186753021,14.6669999853,0,14.6669999853,77.86,-22.48,81.0402986174,131.26
2019-05-30 19:00:00,13.0197777648,0.0,13.0197777648,13.0197777648,0,13.0197777648,0.0,0.0,0.0,130.34,92.8797777648,-19.46,94.8964947595,13.0197777648,0,13.0197777648,79.86,-19.46,82.1967833921,124.69,92.9197777648,-22.91,95.7024200313,13.0197777648,0,13.0197777648,79.9,-22.91,83.1196613323,131.26
2019-05-30 19:30:00,10.517555545,0.0,10.517555545,10.517555545,0,10.517555545,0.0,0.0,0.0,130.34,92.027555545,-19.99,94.1736219947,10.517555545,0,10.517555545,81.51,-19.99,83.92544429430001,124.69,92.067555545,-23.45,95.0070380763,10.517555545,0,10.517555545,81.55,-23.45,84.8546109531,131.26
2019-05-30 20:00:00,6.882888882,0.0,6.882888882,6.882888882,0,6.882888882,0.0,0.0,0.0,130.34,93.342888882,-19.06,95.2689797617,6.882888882,0,6.882888882,86.46,-19.06,88.5359542785,124.69,93.412888882,-22.48,96.0797492153,6.882888882,0,6.882888882,86.53,-22.48,89.4024121599,130.82
2019-05-30 20:30:00,7.8384444366,0.0,7.8384444366,7.8384444366,0,7.8384444366,0.0,0.0,0.0,131.23,89.3784444366,-21.15,91.8467682061,7.8384444366,0,7.8384444366,81.54,-21.15,84.2383172909,125.05,89.4384444366,-24.61,92.76253254,7.8384444366,0,7.8384444366,81.6,-24.61,85.2303472948,131.26
2019-05-30 21:00:00,7.6944444368,0.0,7.6944444368,7.6944444368,0,7.6944444368,0.0,0.0,0.0,131.23,87.4644444368,-21.89,90.1620826103,7.6944444368,0,7.6944444368,79.77,-21.89,82.7189518792,125.37,87.5044444368,-25.37,91.1079837126,7.6944444368,0,7.6944444368,79.81,-25.37,83.7452864345,131.51
2019-05-30 21:30:00,5.4137777724,0.0,5.4137777724,5.4137777724,0,5.4137777724,0.0,0.0,0.0,130.61,89.9237777724,-20.78,92.2935220308,5.4137777724,0,5.4137777724,84.51,-20.78,87.027285951,124.97,89.9737777724,-24.22,93.1766552664,5.4137777724,0,5.4137777724,84.56,-24.22,87.9602296495,131.08
2019-05-30 22:00:00,4.9185555506,0.0,4.9185555506,4.9185555506,0,4.9185555506,0.0,0.0,0.0,130.32,87.4485555506,-22.93,90.4048381885,4.9185555506,0,4.9185555506,82.53,-22.93,85.6562070139,124.61,87.5185555506,-24.15,90.7894270588,4.9185555506,0,4.9185555506,82.6,-24.15,86.0580182203,131.18
2019-05-30 22:30:00,3.7924444406999998,0.0,3.7924444406999998,3.7924444406999998,0,3.7924444406999998,0.0,0.0,0.0,130.47,80.5624444407,-41.07,90.4270554328,3.7924444406999998,0,3.7924444406999998,76.77,-41.07,87.0653651,123.8,80.8624444407,-15.28,82.2934585548,3.7924444406999998,0,3.7924444406999998,77.07,-15.28,78.570117093,130.3
2019-05-30 23:00:00,3.0957777747,0.0,3.0957777747,3.0957777747,0,3.0957777747,0.0,0.0,0.0,130.86,70.2757777747,-57.1,90.5488538958,3.0957777747,0,3.0957777747,67.18,-57.1,88.1678081842,123.24,70.7857777747,-7.12,71.1429598426,3.0957777747,0,3.0957777747,67.69,-7.12,68.0634299753,129.7
2019-05-30 23:30:00,4.8409999952,0.0,4.8409999952,4.8409999952,0,4.8409999952,0.0,0.0,0.0,131.26,67.4409999952,-59.91,90.2080738091,4.8409999952,0,4.8409999952,62.6,-59.91,86.648532013,123.76,67.9609999952,-7.96,68.4255735843,4.8409999952,0,4.8409999952,63.12,-7.96,63.619933983,129.89
2019-05-31 00:00:00,4.9766666617,0.0,4.9766666617,4.9766666617,0,4.9766666617,0.0,0.0,0.0,131.26,61.8666666617,-60.68,86.6576415778,4.9766666617,0,4.9766666617,56.89,-60.68,83.1777283893,123.76,62.3966666617,-8.45,62.9662330975,4.9766666617,0,4.9766666617,57.42,-8.45,58.0384260641,130.32
2019-05-31 00:30:00,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,131.26,59.4087777746,-60.94,85.1063245398,3.1587777746,0,3.1587777746,56.25,-60.94,82.9321777117,123.76,59.9387777746,-8.75,60.5740834113,3.1587777746,0,3.1587777746,56.78,-8.75,57.4502471709,130.32
2019-05-31 01:00:00,3.1606666635,0.0,3.1606666635,3.1606666635,0,3.1606666635,0.0,0.0,0.0,131.07,53.2306666635,-60.32,80.4487804348,3.1606666635,0,3.1606666635,50.07,-60.32,78.3932860646,124.14,53.7806666635,-8.21,54.4037150089,3.1606666635,0,3.1606666635,50.62,-8.21,51.2814635127,130.14
2019-05-31 01:30:00,4.5967777732,0.0,4.5967777732,4.5967777732,0,4.5967777732,0.0,0.0,0.0,130.49,50.2867777732,-59.82,78.1485279376,4.5967777732,0,4.5967777732,45.69,-59.82,75.2728935275,123.5,50.8367777732,-8.29,51.5082719023,4.5967777732,0,4.5967777732,46.24,-8.29,46.97724662,129.51
2019-05-31 02:00:00,3.2405555523,0.0,3.2405555523,3.2405555523,0,3.2405555523,0.0,0.0,0.0,131.06,49.7905555523,-59.94,77.92241668610001,3.2405555523,0,3.2405555523,46.55,-59.94,75.8927275831,123.66,50.3305555523,-8.32,51.0135984048,3.2405555523,0,3.2405555523,47.09,-8.32,47.8193527769,129.83
2019-05-31 02:30:00,4.7461111064,0.0,4.7461111064,4.7461111064,0,4.7461111064,0.0,0.0,0.0,131.16,48.2061111064,-60.57,77.4115885898,4.7461111064,0,4.7461111064,43.46,-60.57,74.5486183641,123.76,48.7561111064,-8.68,49.522729834,4.7461111064,0,4.7461111064,44.01,-8.68,44.8578031116,130.16
2019-05-31 03:00:00,4.1755555514000005,0.0,4.1755555514000005,4.1755555514000005,0,4.1755555514000005,0.0,0.0,0.0,131.26,46.8555555514,-61.0,76.9184183797,4.1755555514000005,0,4.1755555514000005,42.68,-61.0,74.4485218121,123.98,47.4055555514,-8.85,48.2245704712,4.1755555514000005,0,4.1755555514000005,43.23,-8.85,44.1265838243,130.32
2019-05-31 03:30:00,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,131.67,46.508222219,-61.43,77.0497218293,3.218222219,0,3.218222219,43.29,-61.43,75.1509747109,124.69,47.058222219,-9.01,47.9130084467,3.218222219,0,3.218222219,43.84,-9.01,44.7562922951,130.91
2019-05-31 04:00:00,3.1137777747,0.0,3.1137777747,3.1137777747,0,3.1137777747,0.0,0.0,0.0,132.01,45.8437777747,-61.57,76.7627309353,3.1137777747,0,3.1137777747,42.73,-61.57,74.944764994,124.69,46.4037777747,-9.11,47.2895621862,3.1137777747,0,3.1137777747,43.29,-9.11,44.2381758213,131.08
2019-05-31 04:30:00,3.1555555524,0.0,3.1555555524,3.1555555524,0,3.1555555524,0.0,0.0,0.0,131.26,45.9355555524,-61.59,76.8336082968,3.1555555524,0,3.1555555524,42.78,-61.59,74.989709294,124.6,46.4855555524,-9.19,47.385261158,3.1555555524,0,3.1555555524,43.33,-9.19,44.2938483313,130.44
2019-05-31 05:00:00,3.1654444413,0.0,3.1654444413,3.1654444413,0,3.1654444413,0.0,0.0,0.0,131.26,45.8554444413,-61.68,76.857948092,3.1654444413,0,3.1654444413,42.69,-61.68,75.0123889768,124.69,46.4154444413,-9.28,47.3340457037,3.1654444413,0,3.1654444413,43.25,-9.28,44.2343859458,130.72
2019-05-31 05:30:00,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,131.55,46.4058888858,-61.47,77.0199157574,3.1058888857999998,0,3.1058888857999998,43.3,-61.47,75.1894334332,124.34,46.9558888858,-9.04,47.8181670608,3.1058888857999998,0,3.1058888857999998,43.85,-9.04,44.7721353076,130.62
2019-05-31 06:00:00,3.3843333299,0.0,3.3843333299,3.3843333299,0,3.3843333299,0.0,0.0,0.0,131.76,48.0243333299,-61.45,77.9899935363,3.3843333299,0,3.3843333299,44.64,-61.45,75.9528281238,124.48,48.5643333299,-8.96,49.3839657357,3.3843333299,0,3.3843333299,45.18,-8.96,46.059895788,130.82
2019-05-31 06:30:00,3.899888885,0.0,3.899888885,3.899888885,0,3.899888885,0.0,0.0,0.0,131.4,55.579888885,-60.29,82.0000496858,3.899888885,0,3.899888885,51.68,-60.29,79.4084787664,124.12,56.119888885,-8.08,56.6985743072,3.899888885,0,3.899888885,52.22,-8.08,52.8414117904,130.45
2019-05-31 07:00:00,6.538555549,0.0,6.538555549,6.538555549,0,6.538555549,0.0,0.0,0.0,131.69,66.508555549,-60.43,89.8619655984,6.538555549,0,6.538555549,59.97,-60.43,85.1362778139,124.32,67.008555549,-7.92,67.4749799316,6.538555549,0,6.538555549,60.47,-7.92,60.9864517741,130.69
2019-05-31 07:30:00,5.7321111054,0.0,5.7321111054,5.7321111054,0,5.7321111054,0.0,0.0,0.0,131.51,76.1421111054,-47.69,89.8440714994,5.7321111054,0,5.7321111054,70.41,-47.69,85.0406032434,124.17,76.5121111054,-10.57,77.2387729434,5.7321111054,0,5.7321111054,70.78,-10.57,71.5648887374,130.69
2019-05-31 08:00:00,7.1445555484,0.0,7.1445555484,7.1445555484,0,7.1445555484,0.0,0.0,0.0,131.29,80.4145555484,-38.37,89.0997061951,7.1445555484,0,7.1445555484,73.27,-38.37,82.7088254058,124.28,80.6845555484,-12.39,81.6303228221,7.1445555484,0,7.1445555484,73.54,-12.39,74.5764285817,130.82
2019-05-31 08:30:00,8.3294444361,0.0,8.3294444361,8.3294444361,0,8.3294444361,0.0,0.0,0.0,131.29,86.6094444361,-36.35,93.9282618041,8.3294444361,0,8.3294444361,78.28,-36.35,86.3080581406,123.76,86.8694444361,-10.52,87.5041186267,8.3294444361,0,8.3294444361,78.54,-10.52,79.2414159389,130.32
2019-05-31 09:00:00,8.6807777691,0.0,8.6807777691,8.6807777691,0,8.6807777691,0.0,0.0,0.0,131.29,88.9107777691,-34.48,95.3624496513,8.6807777691,0,8.6807777691,80.23,-34.48,87.3253874884,123.6,89.1907777691,-8.75,89.61895636,8.6807777691,0,8.6807777691,80.51,-8.75,80.9840885607,129.99
2019-05-31 09:30:00,13.0231110981,0.0,13.0231110981,13.0231110981,0,13.0231110981,0.0,0.0,0.0,131.29,89.0031110981,-35.03,95.6486000166,13.0231110981,0,13.0231110981,75.98,-35.03,83.6663689902,123.44,89.2831110981,-9.32,89.7682367397,13.0231110981,0,13.0231110981,76.26,-9.32,76.827403965,129.99
2019-05-31 10:00:00,14.5403333188,0.0,14.5403333188,14.5403333188,0,14.5403333188,0.0,0.0,0.0,131.29,86.7003333188,-35.8,93.8007878303,14.5403333188,0,14.5403333188,72.16,-35.8,80.5525021337,123.76,86.9603333188,-10.02,87.5357068339,14.5403333188,0,14.5403333188,72.42,-10.02,73.1098953631,130.32
2019-05-31 10:30:00,14.631666652,0.0,14.631666652,14.631666652,0,14.631666652,0.0,0.0,0.0,131.29,81.281666652,-34.66,88.3630292245,14.631666652,0,14.631666652,66.65,-34.66,75.1234856753,123.76,81.571666652,-8.86,82.0514253404,14.631666652,0,14.631666652,66.94,-8.86,67.5237972866,130.32
2019-05-31 11:00:00,15.0376666516,0.0,15.0376666516,15.0376666516,0,15.0376666516,0.0,0.0,0.0,131.29,79.7076666516,-34.45,86.8338334006,15.0376666516,0,15.0376666516,64.67,-34.45,73.2735381976,123.76,79.9976666516,-8.61,80.4596716977,15.0376666516,0,15.0376666516,64.96,-8.61,65.5281138138,130.32
2019-05-31 11:30:00,17.2028888717,0.0,17.2028888717,17.2028888717,0,17.2028888717,0.0,0.0,0.0,131.29,81.8728888717,-35.93,89.4099258035,17.2028888717,0,17.2028888717,64.67,-35.93,73.9809015895,123.76,82.1628888717,-10.06,82.7764695293,17.2028888717,0,17.2028888717,64.96,-10.06,65.7343532713,130.32
2019-05-31 12:00:00,17.2767777605,0.0,17.2767777605,17.2767777605,0,17.2767777605,0.0,0.0,0.0,131.29,78.8167777605,-35.92,86.6159965396,17.2767777605,0,17.2767777605,61.54,-35.92,71.2560032559,124.15,79.1067777605,-9.99,79.7350762692,17.2767777605,0,17.2767777605,61.83,-9.99,62.6318529185,130.32
2019-05-31 12:30:00,19.0632222032,0.0,19.0632222032,19.0632222032,0,19.0632222032,0.0,0.0,0.0,131.29,75.4132222032,-35.98,83.5566543314,19.0632222032,0,19.0632222032,56.35,-35.98,66.8571828602,124.56,75.7132222032,-10.0,76.3707536717,19.0632222032,0,19.0632222032,56.65,-10.0,57.525842019,130.9
2019-05-31 13:00:00,21.4096666453,0.0,21.4096666453,21.4096666453,0,21.4096666453,0.0,0.0,0.0,132.36,63.0096666453,-35.31,72.2289013536,21.4096666453,0,21.4096666453,41.6,-35.31,54.5651546319,125.36,63.3296666453,-9.09,63.9787056559,21.4096666453,0,21.4096666453,41.92,-9.09,42.894224553,131.86
2019-05-31 13:30:00,20.0642222022,0.0,20.0642222022,20.0642222022,0,20.0642222022,0.0,0.0,0.0,132.36,66.7542222022,-33.83,74.8371236875,20.0642222022,0,20.0642222022,46.69,-33.83,57.6578268755,125.08,67.0742222022,-7.59,67.5022916946,20.0642222022,0,20.0642222022,47.01,-7.59,47.6187799088,131.49
2019-05-31 14:00:00,20.9916666457,0.0,20.9916666457,20.9916666457,0,20.9916666457,0.0,0.0,0.0,132.49,62.7216666457,-34.92,71.7872820687,20.9916666457,0,20.9916666457,41.73,-34.92,54.4132272522,124.99,63.0416666457,-8.78,63.6501385188,20.9916666457,0,20.9916666457,42.05,-8.78,42.9568492792,131.49
2019-05-31 14:30:00,25.6578888632,0.0,25.6578888632,25.6578888632,0,25.6578888632,0.0,0.0,0.0,132.8,59.5578888632,-33.92,68.5398316736,25.6578888632,0,25.6578888632,33.9,-33.92,47.9559839853,125.39,59.8678888632,-7.72,60.3635860179,25.6578888632,0,25.6578888632,34.21,-7.72,35.0702509258,131.89
2019-05-31 15:00:00,29.467444415,0.0,29.467444415,29.467444415,0,29.467444415,0.0,0.0,0.0,131.26,71.817444415,-37.48,81.0092323275,29.467444415,0,29.467444415,42.35,-37.48,56.5532748831,124.12,72.067444415,-11.67,73.0062014113,29.467444415,0,29.467444415,42.6,-11.67,44.1695472017,130.69
2019-05-31 15:30:00,30.2785555253,0.0,30.2785555253,30.2785555253,0,30.2785555253,0.0,0.0,0.0,131.26,73.5785555253,-40.43,83.9546826162,30.2785555253,0,30.2785555253,43.3,-40.43,59.24082123,124.44,73.8585555253,-14.54,75.2761437926,30.2785555253,0,30.2785555253,43.58,-14.54,45.9415715883,130.97
2019-05-31 16:00:00,29.8255555257,0.0,29.8255555257,29.8255555257,0,29.8255555257,0.0,0.0,0.0,131.95,66.6955555257,-40.3,77.9255229491,29.8255555257,0,29.8255555257,36.87,-40.3,54.6213044517,125.03,66.9955555257,-14.18,68.479755112,29.8255555257,0,29.8255555257,37.17,-14.18,39.7829272427,131.48
2019-05-31 16:30:00,25.8957777519,0.0,25.8957777519,25.8957777519,0,25.8957777519,0.0,0.0,0.0,132.19,66.1857777519,-38.59,76.6142628798,25.8957777519,0,25.8957777519,40.29,-38.59,55.7895348609,125.14,66.4857777519,-12.41,67.6340649619,25.8957777519,0,25.8957777519,40.59,-12.41,42.4447429018,131.7
2019-05-31 17:00:00,23.3775555322,0.0,23.3775555322,23.3775555322,0,23.3775555322,0.0,0.0,0.0,132.19,66.2875555322,-37.85,76.3325783557,23.3775555322,0,23.3775555322,42.91,-37.85,57.2179220175,125.63,66.5875555322,-11.55,67.5818396594,23.3775555322,0,23.3775555322,43.21,-11.55,44.7270231516,131.58
2019-05-31 17:30:00,20.4636666462,0.0,20.4636666462,20.4636666462,0,20.4636666462,0.0,0.0,0.0,132.19,70.8236666462,-38.5,80.6116725866,20.4636666462,0,20.4636666462,50.36,-38.5,63.3906901682,125.63,71.1336666462,-12.2,72.1722836727,20.4636666462,0,20.4636666462,50.67,-12.2,52.1180285506,131.58
2019-05-31 18:00:00,20.180222202,0.0,20.180222202,20.180222202,0,20.180222202,0.0,0.0,0.0,132.19,72.040222202,-40.05,82.4244873501,20.180222202,0,20.180222202,51.86,-40.05,65.5245152596,125.63,72.340222202,-13.67,73.6204906819,20.180222202,0,20.180222202,52.16,-13.67,53.9215587683,131.96
2019-05-31 18:30:00,16.330333317,0.0,16.330333317,16.330333317,0,16.330333317,0.0,0.0,0.0,132.19,75.990333317,-40.63,86.1703409395,16.330333317,0,16.330333317,59.66,-40.63,72.1811090245,125.34,76.290333317,-14.31,77.6208158783,16.330333317,0,16.330333317,59.96,-14.31,61.6439591525,131.4
2019-05-31 19:00:00,14.039999986,0.0,14.039999986,14.039999986,0,14.039999986,0.0,0.0,0.0,132.19,75.509999986,-41.23,86.0329762235,14.039999986,0,14.039999986,61.47,-41.23,74.0167129775,125.63,75.809999986,-14.91,77.2623077436,14.039999986,0,14.039999986,61.77,-14.91,63.5440083722,131.29
2019-05-31 19:30:00,10.6655555449,0.0,10.6655555449,10.6655555449,0,10.6655555449,0.0,0.0,0.0,132.19,77.8555555449,-41.16,88.0660725206,10.6655555449,0,10.6655555449,67.19,-41.16,78.7949344819,125.17,78.1555555449,-14.89,79.5613157416,10.6655555449,0,10.6655555449,67.49,-14.89,69.1130392907,131.29
2019-05-31 20:00:00,6.599555549,0.0,6.599555549,6.599555549,0,6.599555549,0.0,0.0,0.0,132.19,81.949555549,-40.18,91.2697214561,6.599555549,0,6.599555549,75.35,-40.18,85.3935296144,124.85,82.249555549,-13.34,83.324336109,6.599555549,0,6.599555549,75.65,-13.34,76.8171732102,131.29
2019-05-31 20:30:00,5.1692222171,0.0,5.1692222171,5.1692222171,0,5.1692222171,0.0,0.0,0.0,131.29,78.9492222171,-57.49,97.6630932783,5.1692222171,0,5.1692222171,73.78,-57.49,93.5338895802,123.76,79.48922221710001,-5.28,79.6643888364,5.1692222171,0,5.1692222171,74.32,-5.28,74.5073204457,130.32
2019-05-31 21:00:00,5.9081111052,0.0,5.9081111052,5.9081111052,0,5.9081111052,0.0,0.0,0.0,131.49,74.0781111052,-58.63,94.472448073,5.9081111052,0,5.9081111052,68.17,-58.63,89.9145472101,123.76,74.6081111052,-6.24,74.8686038516,5.9081111052,0,5.9081111052,68.7,-6.24,68.9828065535,130.32
2019-05-31 21:30:00,3.2513333301,0.0,3.2513333301,3.2513333301,0,3.2513333301,0.0,0.0,0.0,131.74,76.3213333301,-57.27,95.4190694845,3.2513333301,0,3.2513333301,73.07,-57.27,92.838988577,123.76,76.8513333301,-5.19,77.0263820688,3.2513333301,0,3.2513333301,73.6,-5.19,73.7827628922,129.91
2019-05-31 22:00:00,3.0999999969,0.0,3.0999999969,3.0999999969,0,3.0999999969,0.0,0.0,0.0,131.26,75.8999999969,-56.85,94.8300189789,3.0999999969,0,3.0999999969,72.8,-56.85,92.3675402942,123.37,76.4299999969,-5.08,76.5986377133,3.0999999969,0,3.0999999969,73.33,-5.08,73.5057501152,129.49
2019-05-31 22:30:00,3.1263333302,0.0,3.1263333302,3.1263333302,0,3.1263333302,0.0,0.0,0.0,131.26,74.2763333302,-58.12,94.3128204062,3.1263333302,0,3.1263333302,71.15,-58.12,91.8708707916,123.76,74.8063333302,-6.03,75.0489733861,3.1263333302,0,3.1263333302,71.68,-6.03,71.9331863607,130.17
2019-05-31 23:00:00,3.1418888857,0.0,3.1418888857,3.1418888857,0,3.1418888857,0.0,0.0,0.0,130.74,70.1118888857,-54.49,88.7966050203,3.1418888857,0,3.1418888857,66.97,-54.49,86.3373673446,124.39,70.3818888857,-2.42,70.4234810495,3.1418888857,0,3.1418888857,67.24,-2.42,67.2835343899,130.66
2019-05-31 23:30:00,3.0988888858,0.0,3.0988888858,3.0988888858,0,3.0988888858,0.0,0.0,0.0,130.32,68.4288888858,-51.2,85.4631665347,3.0988888858,0,3.0988888858,65.33,-51.2,83.0027041728,125.63,68.3688888858,1.88,68.3947320155,3.0988888858,0,3.0988888858,65.27,1.88,65.2970696127,132.09
2019-06-01 00:00:00,3.0777777747,0.0,3.0777777747,3.0777777747,0,3.0777777747,0.0,0.0,0.0,130.32,62.0677777747,-52.45,81.261377898,3.0777777747,0,3.0777777747,58.99,-52.45,78.935559794,126.16,62.0777777747,0.9500000000000001,62.085046456,3.0777777747,0,3.0777777747,59.0,0.9500000000000001,59.0076478094,132.36
2019-06-01 00:30:00,3.1483333302,0.0,3.1483333302,3.1483333302,0,3.1483333302,0.0,0.0,0.0,130.98,57.2683333302,-52.82,77.9077300556,3.1483333302,0,3.1483333302,54.12,-52.82,75.6235862678,127.02,57.3383333302,1.02,57.3474050772,3.1483333302,0,3.1483333302,54.19,1.02,54.199598707,133.02
2019-06-01 01:00:00,3.1105555524,0.0,3.1105555524,3.1105555524,0,3.1105555524,0.0,0.0,0.0,130.32,50.3705555524,-52.18,72.5254801202,3.1105555524,0,3.1105555524,47.26,-52.18,70.4007102237,126.25,50.5005555524,1.0,50.5104554633,3.1105555524,0,3.1105555524,47.39,1.0,47.4005495749,132.28
2019-06-01 01:30:00,3.1113333302,0.0,3.1113333302,3.1113333302,0,3.1113333302,0.0,0.0,0.0,130.32,51.4913333302,-52.13,73.2727391881,3.1113333302,0,3.1113333302,48.38,-52.13,71.1207515427,126.57,51.6013333302,1.16,51.6143701062,3.1113333302,0,3.1113333302,48.49,1.16,48.5038730412,132.28
2019-06-01 02:00:00,3.0866666636,0.0,3.0866666636,3.0866666636,0,3.0866666636,0.0,0.0,0.0,130.9,50.1766666636,-52.6,72.6942767862,3.0866666636,0,3.0866666636,47.09,-52.6,70.5990658578,126.57,50.3066666636,0.88,50.3143628679,3.0866666636,0,3.0866666636,47.22,0.88,47.2281992034,132.77
2019-06-01 02:30:00,3.0888888858,0.0,3.0888888858,3.0888888858,0,3.0888888858,0.0,0.0,0.0,131.26,48.8888888858,-53.38,72.3847211536,3.0888888858,0,3.0888888858,45.8,-53.38,70.3353709026,127.17,49.0288888858,0.51,49.0315413318,3.0888888858,0,3.0888888858,45.94,0.51,45.9428307791,133.13
2019-06-01 03:00:00,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,131.26,47.3174444413,-53.69,71.5650518651,3.1674444413,0,3.1674444413,44.15,-53.69,69.5114278374,126.64,47.4874444413,0.07,47.4874960338,3.1674444413,0,3.1674444413,44.32,0.07,44.3200552797,133.13
2019-06-01 03:30:00,3.1274444413,0.0,3.1274444413,3.1274444413,0,3.1274444413,0.0,0.0,0.0,131.45,45.6874444413,-59.54,75.0490118494,3.1274444413,0,3.1274444413,42.56,-59.54,73.1871928687,125.84,46.0574444413,-5.85,46.427477731,3.1274444413,0,3.1274444413,42.93,-5.85,43.3267515514,132.23
2019-06-01 04:00:00,3.156111108,0.0,3.156111108,3.156111108,0,3.156111108,0.0,0.0,0.0,131.7,44.296111108,-63.9,77.7518839597,3.156111108,0,3.156111108,41.14,-63.9,75.9980894497,124.69,44.846111108,-11.23,46.2307968946,3.156111108,0,3.156111108,41.69,-11.23,43.1760234389,131.26
2019-06-01 04:30:00,3.1031111080000002,0.0,3.1031111080000002,3.1031111080000002,0,3.1031111080000002,0.0,0.0,0.0,131.99,44.043111108,-63.9,77.6080255906,3.1031111080000002,0,3.1031111080000002,40.94,-63.9,75.8900098827,124.69,44.613111108,-11.19,45.9950625908,3.1031111080000002,0,3.1031111080000002,41.51,-11.19,42.9918155002,131.26
2019-06-01 05:00:00,3.083111108,0.0,3.083111108,3.083111108,0,3.083111108,0.0,0.0,0.0,132.08,43.803111108,-63.98,77.538074149,3.083111108,0,3.083111108,40.72,-63.98,75.8390321668,125.02,44.373111108,-11.09,45.7379611418,3.083111108,0,3.083111108,41.29,-11.09,42.7533881698,131.26
2019-06-01 05:30:00,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,132.19,43.9974444413,-64.14,77.7799120427,3.1674444413,0,3.1674444413,40.83,-64.14,76.0330750397,125.16,44.5674444413,-11.15,45.941044873,3.1674444413,0,3.1674444413,41.4,-11.15,42.8751967926,131.26
2019-06-01 06:00:00,6.7538888821,0.0,6.7538888821,6.7538888821,0,6.7538888821,0.0,0.0,0.0,132.19,43.0538888821,-65.63,78.4916189658,6.7538888821,0,6.7538888821,36.3,-65.63,74.9999126666,125.46,43.6338888821,-12.45,45.3753100152,6.7538888821,0,6.7538888821,36.88,-12.45,38.9247594726,131.65
2019-06-01 06:30:00,8.152111103,0.0,8.152111103,8.152111103,0,8.152111103,0.0,0.0,0.0,132.19,44.652111103,-65.7,79.4374031924,8.152111103,0,8.152111103,36.5,-65.7,75.1581000292,125.6,45.222111103,-12.6,46.944641149,8.152111103,0,8.152111103,37.07,-12.6,39.1528402546,131.65
2019-06-01 07:00:00,9.515555546,0.0,9.515555546,9.515555546,0,9.515555546,0.0,0.0,0.0,131.56,47.235555546,-64.78,80.1726019769,9.515555546,0,9.515555546,37.72,-64.78,74.9616355211,124.84,47.815555546,-12.1,49.3227873521,9.515555546,0,9.515555546,38.3,-12.1,40.1659059402,131.12
2019-06-01 07:30:00,9.2891111018,0.0,9.2891111018,9.2891111018,0,9.2891111018,0.0,0.0,0.0,131.26,56.1791111018,-60.92,82.8694088563,9.2891111018,0,9.2891111018,46.89,-60.92,76.8759943025,124.26,56.7391111018,-8.63,57.3916686343,9.2891111018,0,9.2891111018,47.45,-8.63,48.2284086406,130.5
2019-06-01 08:00:00,12.1465555434,0.0,12.1465555434,12.1465555434,0,12.1465555434,0.0,0.0,0.0,130.74,79.2865555434,-59.16,98.9255451839,12.1465555434,0,12.1465555434,67.14,-59.16,89.4856703612,123.93,79.5465555434,-7.26,79.8771688208,12.1465555434,0,12.1465555434,67.4,-7.26,67.7898783005,130.5
2019-06-01 08:30:00,18.1397777596,0.0,18.1397777596,18.1397777596,0,18.1397777596,0.0,0.0,0.0,129.38,115.3297777596,-57.43,128.8377372437,18.1397777596,0,18.1397777596,97.19,-57.43,112.8897736733,124.69,115.0197777596,-4.8,115.1198908785,18.1397777596,0,18.1397777596,96.88,-4.8,96.9988371064,131.26
2019-06-01 09:00:00,20.9176666457,0.0,20.9176666457,20.9176666457,0,20.9176666457,0.0,0.0,0.0,129.8,106.6776666457,-54.28,119.69311994,20.9176666457,0,20.9176666457,85.76,-54.28,101.4943151117,125.12,106.4876666457,-1.5,106.4982307255,20.9176666457,0,20.9176666457,85.57,-1.5,85.5831461212,131.61
2019-06-01 09:30:00,23.6845555319,0.0,23.6845555319,23.6845555319,0,23.6845555319,0.0,0.0,0.0,130.32,92.1045555319,-50.35,104.9684316817,23.6845555319,0,23.6845555319,68.42,-50.35,84.9495079444,125.63,92.0445555319,2.61,92.0815524579,23.6845555319,0,23.6845555319,68.36,2.61,68.4098070455,132.16
2019-06-01 10:00:00,21.6793333117,0.0,21.6793333117,21.6793333117,0,21.6793333117,0.0,0.0,0.0,130.32,94.4193333117,-47.53,105.7076695563,21.6793333117,0,21.6793333117,72.74,-47.53,86.8919357593,125.21,94.3393333117,5.02,94.4728014282,21.6793333117,0,21.6793333117,72.66,5.02,72.8332067123,131.26
2019-06-01 10:30:00,24.911888864,0.0,24.911888864,24.911888864,0,24.911888864,0.0,0.0,0.0,130.32,93.061888864,-46.72,104.1310403239,24.911888864,0,24.911888864,68.15,-46.72,82.6267565623,124.69,93.001888864,5.63,93.1721430057,24.911888864,0,24.911888864,68.09,5.63,68.3223609077,131.26
2019-06-01 11:00:00,26.6763333067,0.0,26.6763333067,26.6763333067,0,26.6763333067,0.0,0.0,0.0,129.98,90.5763333067,-47.89,102.4574265501,26.6763333067,0,26.6763333067,63.9,-47.89,79.854004909,125.1,90.5863333067,4.47,90.6965527567,26.6763333067,0,26.6763333067,63.91,4.47,64.0661298972,131.26
2019-06-01 11:30:00,27.2564444172,0.0,27.2564444172,27.2564444172,0,27.2564444172,0.0,0.0,0.0,129.81,89.3764444172,-47.57,101.2474874585,27.2564444172,0,27.2564444172,62.12,-47.57,78.2419280182,124.87,89.3664444172,4.74,89.4920610321,27.2564444172,0,27.2564444172,62.11,4.74,62.290606836,131.26
2019-06-01 12:00:00,26.776777751,0.0,26.776777751,26.776777751,0,26.776777751,0.0,0.0,0.0,129.54,84.336777751,-45.22,95.6950389593,26.776777751,0,26.776777751,57.56,-45.22,73.1983742989,124.79,84.396777751,6.92,84.6800005595,26.776777751,0,26.776777751,57.62,6.92,58.0340486266,131.26
2019-06-01 12:30:00,29.1723333042,0.0,29.1723333042,29.1723333042,0,29.1723333042,0.0,0.0,0.0,130.2,69.9123333042,-39.69,80.3929751162,29.1723333042,0,29.1723333042,40.74,-39.69,56.8774445628,124.79,70.0923333042,9.76,70.7685861666,29.1723333042,0,29.1723333042,40.92,9.76,42.0678499569,131.37
2019-06-01 13:00:00,29.3178888596,0.0,29.3178888596,29.3178888596,0,29.3178888596,0.0,0.0,0.0,130.41,66.8878888596,-29.31,73.0278424718,29.3178888596,0,29.3178888596,37.57,-29.31,47.650613847,126.66,66.9078888596,-2.25,66.9457100317,29.3178888596,0,29.3178888596,37.59,-2.25,37.657278181,133.2
2019-06-01 13:30:00,32.4386666342,0.0,32.4386666342,32.4386666342,0,32.4386666342,0.0,0.0,0.0,131.26,57.0686666342,-42.43,71.1135543438,32.4386666342,0,32.4386666342,24.63,-42.43,49.0605931477,125.2,57.3886666342,-16.06,59.5934783181,32.4386666342,0,32.4386666342,24.95,-16.06,29.6719749932,131.27
2019-06-01 14:00:00,31.658666635,0.0,31.658666635,31.658666635,0,31.658666635,0.0,0.0,0.0,131.89,52.888666635,-41.96,67.5118705001,31.658666635,0,31.658666635,21.23,-41.96,47.0250412015,125.63,53.218666635,-15.73,55.4946788297,31.658666635,0,31.658666635,21.56,-15.73,26.6883214159,131.7
2019-06-01 14:30:00,32.3184444121,0.0,32.3184444121,32.3184444121,0,32.3184444121,0.0,0.0,0.0,131.27,51.9184444121,-42.92,67.3620907497,32.3184444121,0,32.3184444121,19.6,-42.92,47.1835395027,125.63,52.2384444121,-16.7,54.8429127107,32.3184444121,0,32.3184444121,19.92,-16.7,25.9941608828,131.31
2019-06-01 15:00:00,31.3769999686,0.0,31.3769999686,31.3769999686,0,31.3769999686,0.0,0.0,0.0,132.58,42.5969999686,-41.81,59.6873563355,31.3769999686,0,31.3769999686,11.22,-41.81,43.2893116138,126.31,42.9169999686,-15.29,45.5593347878,31.3769999686,0,31.3769999686,11.54,-15.29,19.1560878052,132.43
2019-06-01 15:30:00,29.9125555256,0.0,29.9125555256,29.9125555256,0,29.9125555256,0.0,0.0,0.0,132.73,45.1425555256,-40.36,60.5539422283,29.9125555256,0,29.9125555256,15.23,-40.36,43.1379473318,126.38,45.4625555256,-13.91,47.5429495816,29.9125555256,0,29.9125555256,15.55,-13.91,20.8636190533,132.19
2019-06-01 16:00:00,25.2009999748,0.0,25.2009999748,25.2009999748,0,25.2009999748,0.0,0.0,0.0,132.19,48.1909999748,-41.61,63.6691807594,25.2009999748,0,25.2009999748,22.99,-41.61,47.5387441988,126.23,48.4909999748,-15.1,50.7876665989,25.2009999748,0,25.2009999748,23.29,-15.1,27.7566946879,132.19
2019-06-01 16:30:00,22.6689999773,0.0,22.6689999773,22.6689999773,0,22.6689999773,0.0,0.0,0.0,132.19,49.8589999773,-41.91,65.1334628186,22.6689999773,0,22.6689999773,27.19,-41.91,49.9574238727,126.57,50.1689999773,-15.39,52.4764771943,22.6689999773,0,22.6689999773,27.5,-15.39,31.5135224943,132.19
2019-06-01 17:00:00,20.713666646,0.0,20.713666646,20.713666646,0,20.713666646,0.0,0.0,0.0,132.19,54.633666646,-42.31,69.1011840071,20.713666646,0,20.713666646,33.92,-42.31,54.2282444857,126.57,54.933666646,-15.78,57.1551933876,20.713666646,0,20.713666646,34.22,-15.78,37.683110275,132.19
2019-06-01 17:30:00,21.4307777563,0.0,21.4307777563,21.4307777563,0,21.4307777563,0.0,0.0,0.0,132.19,55.5507777563,-43.37,70.4758526684,21.4307777563,0,21.4307777563,34.12,-43.37,55.1827083424,126.57,55.8607777563,-16.83,58.3410266583,21.4307777563,0,21.4307777563,34.43,-16.83,38.323280131,132.19
2019-06-01 18:00:00,22.1429999779,0.0,22.1429999779,22.1429999779,0,22.1429999779,0.0,0.0,0.0,132.19,60.4929999779,-43.34,74.416118189,22.1429999779,0,22.1429999779,38.35,-43.34,57.8712199629,126.57,60.7929999779,-16.77,63.0636325175,22.1429999779,0,22.1429999779,38.65,-16.77,42.1314063378,132.19
2019-06-01 18:30:00,19.9179999801,0.0,19.9179999801,19.9179999801,0,19.9179999801,0.0,0.0,0.0,132.19,64.3079999801,-43.73,77.7678067161,19.9179999801,0,19.9179999801,44.39,-43.73,62.3119972397,126.57,64.5979999801,-17.17,66.8409343249,19.9179999801,0,19.9179999801,44.68,-17.17,47.8655544207,132.19
2019-06-01 19:00:00,16.0492222062,0.0,16.0492222062,16.0492222062,0,16.0492222062,0.0,0.0,0.0,132.19,64.8392222062,-43.77,78.2300302716,16.0492222062,0,16.0492222062,48.79,-43.77,65.5459914869,126.29,65.1492222062,-17.22,67.3865680538,16.0492222062,0,16.0492222062,49.1,-17.22,52.0320900983,132.19
2019-06-01 19:30:00,13.3458888755,0.0,13.3458888755,13.3458888755,0,13.3458888755,0.0,0.0,0.0,132.12,63.6458888755,-48.43,79.9766470337,13.3458888755,0,13.3458888755,50.3,-48.43,69.8251738272,126.06,63.9958888755,-15.8,65.9174771436,13.3458888755,0,13.3458888755,50.65,-15.8,53.0571625702,131.9
2019-06-01 20:00:00,9.7739999902,0.0,9.7739999902,9.7739999902,0,9.7739999902,0.0,0.0,0.0,132.19,62.6839999902,-61.01,87.4728755374,9.7739999902,0,9.7739999902,52.91,-61.01,80.7569699778,124.69,63.2339999902,-8.33,63.7803077349,9.7739999902,0,9.7739999902,53.46,-8.33,54.1050875612,130.91
2019-06-01 20:30:00,6.6003333267,0.0,6.6003333267,6.6003333267,0,6.6003333267,0.0,0.0,0.0,132.19,64.2203333267,-60.3,88.0927988691,6.6003333267,0,6.6003333267,57.62,-60.3,83.403563473,124.69,64.7603333267,-7.62,65.2070944958,6.6003333267,0,6.6003333267,58.16,-7.62,58.6570541367,130.64
2019-06-01 21:00:00,7.3755555482,0.0,7.3755555482,7.3755555482,0,7.3755555482,0.0,0.0,0.0,132.19,61.6555555482,-61.67,87.2043372199,7.3755555482,0,7.3755555482,54.28,-61.67,82.1553850943,124.69,62.2055555482,-8.8,62.8249245209,7.3755555482,0,7.3755555482,54.83,-8.8,55.5316927529,131.26
2019-06-01 21:30:00,7.4316666592,0.0,7.4316666592,7.4316666592,0,7.4316666592,0.0,0.0,0.0,132.19,60.8716666592,-62.18,87.015585971,7.4316666592,0,7.4316666592,53.44,-62.18,81.9889382783,124.69,61.4216666592,-9.23,62.1113036025,7.4316666592,0,7.4316666592,53.99,-9.23,54.773287285,131.26
2019-06-01 22:00:00,7.3117777705,0.0,7.3117777705,7.3117777705,0,7.3117777705,0.0,0.0,0.0,132.19,60.3517777705,-62.7,87.0265883512,7.3117777705,0,7.3117777705,53.04,-62.7,82.1250972602,125.18,60.9017777705,-9.64,61.6600043432,7.3117777705,0,7.3117777705,53.59,-9.64,54.4501395774,131.26
2019-06-01 22:30:00,7.2264444372,0.0,7.2264444372,7.2264444372,0,7.2264444372,0.0,0.0,0.0,132.32,58.1864444372,-63.24,85.9357894957,7.2264444372,0,7.2264444372,50.96,-63.24,81.2171114975,125.63,58.7464444372,-9.93,59.5797753773,7.2264444372,0,7.2264444372,51.52,-9.93,52.4682313405,131.43
2019-06-01 23:00:00,4.5934444399,0.0,4.5934444399,4.5934444399,0,4.5934444399,0.0,0.0,0.0,133.13,55.3334444399,-59.46,81.2236521807,4.5934444399,0,4.5934444399,50.74,-59.46,78.1667397299,125.63,55.8934444399,-6.16,56.2318658,4.5934444399,0,4.5934444399,51.3,-6.16,51.668516526,131.68
2019-06-01 23:30:00,3.1205555524,0.0,3.1205555524,3.1205555524,0,3.1205555524,0.0,0.0,0.0,133.51,53.8305555524,-56.62,78.1252399106,3.1205555524,0,3.1205555524,50.71,-56.62,76.0087396291,125.99,54.3805555524,-3.07,54.4671435105,3.1205555524,0,3.1205555524,51.26,-3.07,51.3518500154,131.68
2019-06-02 00:00:00,3.122111108,0.0,3.122111108,3.122111108,0,3.122111108,0.0,0.0,0.0,134.07,48.772111108,-56.68,74.7752714601,3.122111108,0,3.122111108,45.65,-56.68,72.7773652999,126.57,49.332111108,-2.7199999999999998,49.4070398463,3.122111108,0,3.122111108,46.21,-2.7199999999999998,46.2899827176,132.19
2019-06-02 00:30:00,3.133111108,0.0,3.133111108,3.133111108,0,3.133111108,0.0,0.0,0.0,133.24,45.443111108,-57.24,73.0855248813,3.133111108,0,3.133111108,42.31,-57.24,71.1797281535,125.7,46.003111108,-3.8200000000000003,46.1614409612,3.133111108,0,3.133111108,42.87,-3.8200000000000003,43.0398571094,132.19
2019-06-02 01:00:00,3.1704444413,0.0,3.1704444413,3.1704444413,0,3.1704444413,0.0,0.0,0.0,133.93,41.6204444413,-56.46,70.1426617366,3.1704444413,0,3.1704444413,38.45,-56.46,68.3091070063,126.23,42.1804444413,-2.92,42.2813941736,3.1704444413,0,3.1704444413,39.01,-2.92,39.1191321478,132.19
2019-06-02 01:30:00,3.2136666635,0.0,3.2136666635,3.2136666635,0,3.2136666635,0.0,0.0,0.0,134.07,42.4736666635,-56.15,70.4047928755,3.2136666635,0,3.2136666635,39.26,-56.15,68.514013895,126.56,43.0336666635,-2.47,43.1044935767,3.2136666635,0,3.2136666635,39.82,-2.47,39.8965324308,132.19
2019-06-02 02:00:00,3.2736666634000002,0.0,3.2736666634000002,3.2736666634000002,0,3.2736666634000002,0.0,0.0,0.0,134.07,41.4536666634,-56.42,70.0115910392,3.2736666634000002,0,3.2736666634000002,38.18,-56.42,68.1243627493,126.56,42.0136666634,-2.68,42.0990568363,3.2736666634000002,0,3.2736666634000002,38.74,-2.68,38.8325894063,132.19
2019-06-02 02:30:00,3.2852222189,0.0,3.2852222189,3.2852222189,0,3.2852222189,0.0,0.0,0.0,134.07,40.2152222189,-56.49,69.3425136415,3.2852222189,0,3.2852222189,36.93,-56.49,67.4903326411,125.95,40.7752222189,-2.88,40.8768045107,3.2852222189,0,3.2852222189,37.49,-2.88,37.6004587738,132.19
2019-06-02 03:00:00,3.3484444411,0.0,3.3484444411,3.3484444411,0,3.3484444411,0.0,0.0,0.0,134.07,38.9884444411,-57.09,69.1329653634,3.3484444411,0,3.3484444411,35.64,-57.09,67.3013944878,126.57,39.7084444411,-3.32,39.8469943651,3.3484444411,0,3.3484444411,36.36,-3.32,36.5112585376,132.28
2019-06-02 03:30:00,3.3538888855,0.0,3.3538888855,3.3538888855,0,3.3538888855,0.0,0.0,0.0,134.07,38.3038888855,-57.74,69.2899379691,3.3538888855,0,3.3538888855,34.95,-57.74,67.4937782318,126.57,38.8638888855,-3.87,39.0560975945,3.3538888855,0,3.3538888855,35.51,-3.87,35.7202603574,132.49
2019-06-02 04:00:00,3.3211111078,0.0,3.3211111078,3.3211111078,0,3.3211111078,0.0,0.0,0.0,134.07,37.9611111078,-57.61,68.9924492719,3.3211111078,0,3.3211111078,34.64,-57.61,67.2223303672,126.57,38.5211111078,-3.66,38.6945939503,3.3211111078,0,3.3211111078,35.2,-3.66,35.3897668825,132.9
2019-06-02 04:30:00,3.3284444411000003,0.0,3.3284444411000003,3.3284444411000003,0,3.3284444411000003,0.0,0.0,0.0,134.07,38.0084444411,-57.03,68.5351205502,3.3284444411000003,0,3.3284444411000003,34.68,-57.03,66.7467100313,126.57,38.5584444411,-3.13,38.6852754639,3.3284444411000003,0,3.3284444411000003,35.23,-3.13,35.3687687091,132.47
2019-06-02 05:00:00,3.2762222189,0.0,3.2762222189,3.2762222189,0,3.2762222189,0.0,0.0,0.0,134.07,37.5162222189,-57.04,68.2717256965,3.2762222189,0,3.2762222189,34.24,-57.04,66.5277325632,126.57,38.0762222189,-3.13,38.2046541467,3.2762222189,0,3.2762222189,34.8,-3.13,34.9404765279,132.47
2019-06-02 05:30:00,4.2326666624,0.0,4.2326666624,4.2326666624,0,4.2326666624,0.0,0.0,0.0,134.07,37.4726666624,-56.92,68.1475395506,4.2326666624,0,4.2326666624,33.24,-56.92,65.9149755367,126.57,38.0326666624,-2.99,38.1500174765,4.2326666624,0,4.2326666624,33.8,-2.99,33.9319922787,132.47
2019-06-02 06:00:00,3.5118888854,0.0,3.5118888854,3.5118888854,0,3.5118888854,0.0,0.0,0.0,134.07,37.9818888854,-57.01,68.5037516002,3.5118888854,0,3.5118888854,34.47,-57.01,66.6207250036,126.57,38.5318888854,-3.12,38.6579986688,3.5118888854,0,3.5118888854,35.02,-3.12,35.1587087362,132.36
2019-06-02 06:30:00,4.1116666626,0.0,4.1116666626,4.1116666626,0,4.1116666626,0.0,0.0,0.0,134.07,39.6116666626,-56.47,68.9778590258,4.1116666626,0,4.1116666626,35.5,-56.47,66.7016559015,126.23,40.1716666626,-2.75,40.2656839312,4.1116666626,0,4.1116666626,36.06,-2.75,36.1647079347,132.19
2019-06-02 07:00:00,5.037999995,0.0,5.037999995,5.037999995,0,5.037999995,0.0,0.0,0.0,133.81,40.727999995,-56.31,69.4952234588,5.037999995,0,5.037999995,35.69,-56.31,66.6677748241,125.63,41.287999995,-2.79,41.3821585177,5.037999995,0,5.037999995,36.25,-2.79,36.3572083637,132.19
2019-06-02 07:30:00,6.0557777717,0.0,6.0557777717,6.0557777717,0,6.0557777717,0.0,0.0,0.0,133.41,41.9357777717,-55.69,69.713596646,6.0557777717,0,6.0557777717,35.88,-55.69,66.2476452412,125.63,42.5057777717,-2.36,42.5712431575,6.0557777717,0,6.0557777717,36.45,-2.36,36.5263206469,131.86
2019-06-02 08:00:00,7.628666659,0.0,7.628666659,7.628666659,0,7.628666659,0.0,0.0,0.0,133.13,44.928666659,-54.4,70.5545539831,7.628666659,0,7.628666659,37.3,-54.4,65.9594572446,125.28,45.488666659,-1.5,45.5133913746,7.628666659,0,7.628666659,37.86,-1.5,37.8897030867,131.26
2019-06-02 08:30:00,11.9275555436,0.0,11.9275555436,11.9275555436,0,11.9275555436,0.0,0.0,0.0,133.13,48.2275555436,-53.39,71.9471279046,11.9275555436,0,11.9275555436,36.3,-53.39,64.5614598658,124.69,48.7475555436,-0.81,48.7542846474,11.9275555436,0,11.9275555436,36.82,-0.81,36.8289084823,131.26
2019-06-02 09:00:00,12.9252222093,0.0,12.9252222093,12.9252222093,0,12.9252222093,0.0,0.0,0.0,132.2,49.4652222093,-52.52,72.1467851551,12.9252222093,0,12.9252222093,36.54,-52.52,63.9806376961,124.34,50.0152222093,-0.28,50.0160059645,12.9252222093,0,12.9252222093,37.09,-0.28,37.0910568736,130.69
2019-06-02 09:30:00,11.5111110996,0.0,11.5111110996,11.5111110996,0,11.5111110996,0.0,0.0,0.0,131.35,56.0511110996,-55.1,78.5985817652,11.5111110996,0,11.5111110996,44.54,-55.1,70.8506993614,123.62,56.6111110996,-3.3,56.7072120628,11.5111110996,0,11.5111110996,45.1,-3.3,45.2205705404,129.93
2019-06-02 10:00:00,11.1458888777,0.0,11.1458888777,11.1458888777,0,11.1458888777,0.0,0.0,0.0,130.79,59.8458888777,-56.44,82.2618016796,11.1458888777,0,11.1458888777,48.7,-56.44,74.5463855596,123.23,60.4258888777,-4.87,60.6218190643,11.1458888777,0,11.1458888777,49.28,-4.87,49.5200494749,129.57
2019-06-02 10:30:00,10.1639999898,0.0,10.1639999898,10.1639999898,0,10.1639999898,0.0,0.0,0.0,130.32,62.6139999898,-55.54,83.6971002767,10.1639999898,0,10.1639999898,52.45,-55.54,76.3917148649,124.67,62.1739999898,13.31,63.5827207246,10.1639999898,0,10.1639999898,52.01,13.31,53.686089446,131.05
2019-06-02 11:00:00,11.9176666547,0.0,11.9176666547,11.9176666547,0,11.9176666547,0.0,0.0,0.0,130.32,61.1876666547,-56.56,83.3244510972,11.9176666547,0,11.9176666547,49.27,-56.56,75.0104426063,124.67,60.8276666547,13.1,62.2223033217,11.9176666547,0,11.9176666547,48.91,13.1,50.6339619228,131.26
2019-06-02 11:30:00,13.1086666536,0.0,13.1086666536,13.1086666536,0,13.1086666536,0.0,0.0,0.0,131.02,63.3786666536,-56.81,85.113051213,13.1086666536,0,13.1086666536,50.27,-56.81,75.8580846054,125.22,62.9786666536,13.03,64.3124665478,13.1086666536,0,13.1086666536,49.87,13.03,51.5441344869,131.26
2019-06-02 12:00:00,11.7346666549,0.0,11.7346666549,11.7346666549,0,11.7346666549,0.0,0.0,0.0,130.32,66.1846666549,-55.65,86.4715710521,11.7346666549,0,11.7346666549,54.45,-55.65,77.8570806029,124.69,65.7046666549,13.85,67.1485347587,11.7346666549,0,11.7346666549,53.97,13.85,55.7187885726,131.26
2019-06-02 12:30:00,11.826777766,0.0,11.826777766,11.826777766,0,11.826777766,0.0,0.0,0.0,131.36,68.096777766,-43.32,80.7080760649,11.826777766,0,11.826777766,56.27,-43.32,71.0136275654,125.43,67.786777766,0.17,67.786990934,11.826777766,0,11.826777766,55.96,0.17,55.9602582196,131.4
