Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-02 13:00:00,13.5361110976,0.0,13.5361110976,13.5361110976,0,13.5361110976,0.0,0.0,0.0,131.94,65.5361110976,-40.03,76.7944187933,13.5361110976,0,13.5361110976,52.0,-40.03,65.6231734984,124.98,65.8361110976,-13.92,67.2916036698,13.5361110976,0,13.5361110976,52.3,-13.92,54.1207575705,131.3
2019-06-02 13:30:00,13.8417777639,0.0,13.8417777639,13.8417777639,0,13.8417777639,0.0,0.0,0.0,132.06,63.7917777639,-47.78,79.701438571,13.8417777639,0,13.8417777639,49.95,-47.78,69.1225788003,125.21,64.2017777639,-11.07,65.1491609159,13.8417777639,0,13.8417777639,50.36,-11.07,51.5623360603,131.43
2019-06-02 14:00:00,14.6154444298,0.0,14.6154444298,14.6154444298,0,14.6154444298,0.0,0.0,0.0,131.45,63.1554444298,-56.76,84.9135310839,14.6154444298,0,14.6154444298,48.54,-56.76,74.6848659368,123.95,63.7154444298,-4.8100000000000005,63.8967445093,14.6154444298,0,14.6154444298,49.1,-4.8100000000000005,49.3350392723,130.07
2019-06-02 14:30:00,12.2906666544,0.0,12.2906666544,12.2906666544,0,12.2906666544,0.0,0.0,0.0,131.26,58.0206666544,-56.35,80.8809016951,12.2906666544,0,12.2906666544,45.73,-56.35,72.5710369225,123.76,58.5806666544,-4.48,58.7517225762,12.2906666544,0,12.2906666544,46.29,-4.48,46.5062845216,129.95
2019-06-02 15:00:00,13.5827777642,0.0,13.5827777642,13.5827777642,0,13.5827777642,0.0,0.0,0.0,131.26,55.6627777642,-56.7,79.4558671743,13.5827777642,0,13.5827777642,42.08,-56.7,70.6088974563,123.76,56.2427777642,-4.77,56.4446893041,13.5827777642,0,13.5827777642,42.66,-4.77,42.9258488559,130.32
2019-06-02 15:30:00,15.1125555404,0.0,15.1125555404,15.1125555404,0,15.1125555404,0.0,0.0,0.0,131.26,52.3125555404,-57.07,77.4182689497,15.1125555404,0,15.1125555404,37.2,-57.07,68.1236001691,123.76,52.8925555404,-5.02,53.1302440386,15.1125555404,0,15.1125555404,37.78,-5.02,38.1120558354,130.32
2019-06-02 16:00:00,17.0478888718,0.0,17.0478888718,17.0478888718,0,17.0478888718,0.0,0.0,0.0,131.26,50.2378888718,-57.17,76.1068615717,17.0478888718,0,17.0478888718,33.19,-57.17,66.1058620699,123.76,50.8378888718,-5.22,51.105179238,17.0478888718,0,17.0478888718,33.79,-5.22,34.1908247926,130.32
2019-06-02 16:30:00,21.2657777565,0.0,21.2657777565,21.2657777565,0,21.2657777565,0.0,0.0,0.0,131.26,51.0857777565,-56.41,76.1041706412,21.2657777565,0,21.2657777565,29.82,-56.41,63.8069000971,123.76,51.6657777565,-4.41,51.8536468456,21.2657777565,0,21.2657777565,30.4,-4.41,30.7182047001,130.32
2019-06-02 17:00:00,21.4531110897,0.0,21.4531110897,21.4531110897,0,21.4531110897,0.0,0.0,0.0,131.26,53.7731110897,-56.32,77.8684138548,21.4531110897,0,21.4531110897,32.32,-56.32,64.9347734269,123.67,54.3731110897,-4.39,54.550044084,21.4531110897,0,21.4531110897,32.92,-4.39,33.2114212282,130.17
2019-06-02 17:30:00,22.4565555331,0.0,22.4565555331,22.4565555331,0,22.4565555331,0.0,0.0,0.0,131.26,55.3965555331,-58.23,80.3710847565,22.4565555331,0,22.4565555331,32.94,-58.23,66.901244383,124.09,55.9865555331,-6.01,56.3082098851,22.4565555331,0,22.4565555331,33.53,-6.01,34.0643655452,130.32
2019-06-02 18:00:00,18.040999982,0.0,18.040999982,18.040999982,0,18.040999982,0.0,0.0,0.0,131.26,57.220999982,-58.61,81.9107742543,18.040999982,0,18.040999982,39.18,-58.61,70.4996773042,124.17,57.820999982000004,-6.41,58.1752192855,18.040999982,0,18.040999982,39.78,-6.41,40.2931321691,130.32
2019-06-02 18:30:00,14.2475555413,0.0,14.2475555413,14.2475555413,0,14.2475555413,0.0,0.0,0.0,131.65,62.2775555413,-58.21,85.2461026922,14.2475555413,0,14.2475555413,48.03,-58.21,75.4671120423,124.32,62.8875555413,-5.83,63.1572129053,14.2475555413,0,14.2475555413,48.64,-5.83,48.9881465255,130.32
2019-06-02 19:00:00,8.6178888803,0.0,8.6178888803,8.6178888803,0,8.6178888803,0.0,0.0,0.0,131.26,66.1578888803,-57.68,87.7715709162,8.6178888803,0,8.6178888803,57.54,-57.68,81.472903471,123.92,66.7178888803,-5.38,66.9344537338,8.6178888803,0,8.6178888803,58.1,-5.38,58.3485595366,130.32
2019-06-02 19:30:00,9.5007777683,0.0,9.5007777683,9.5007777683,0,9.5007777683,0.0,0.0,0.0,132.02,65.6807777683,-59.28,88.4764543155,9.5007777683,0,9.5007777683,56.18,-59.28,81.6719707121,124.55,66.2207777683,-6.8100000000000005,66.5700195902,9.5007777683,0,9.5007777683,56.72,-6.8100000000000005,57.1273533432,130.32
2019-06-02 20:00:00,5.8098888831,0.0,5.8098888831,5.8098888831,0,5.8098888831,0.0,0.0,0.0,131.78,69.1798888831,-57.53,89.9753184261,5.8098888831,0,5.8098888831,63.37,-57.53,85.5888882975,124.2,69.7298888831,-5.22,69.9250012774,5.8098888831,0,5.8098888831,63.92,-5.22,64.132790365,130.32
2019-06-02 20:30:00,4.4165555511,0.0,4.4165555511,4.4165555511,0,4.4165555511,0.0,0.0,0.0,131.78,69.4965555511,-57.53,90.2190231241,4.4165555511,0,4.4165555511,65.08,-57.53,86.8625770974,124.2,70.0365555511,-5.23,70.2315599533,4.4165555511,0,4.4165555511,65.62,-5.23,65.8280889894,130.32
2019-06-02 21:00:00,1.8661111092,0.0,1.8661111092,1.8661111092,0,1.8661111092,0.0,0.0,0.0,132.17,61.9761111092,-58.34,85.1151804805,1.8661111092,0,1.8661111092,60.11,-58.34,83.7661488908,124.69,62.5061111092,-5.94,62.787717955,1.8661111092,0,1.8661111092,60.64,-5.94,60.9302322333,130.32
2019-06-02 21:30:00,2.9249999971,0.0,2.9249999971,2.9249999971,0,2.9249999971,0.0,0.0,0.0,131.26,59.2049999971,-60.63,84.7421319336,2.9249999971,0,2.9249999971,56.28,-60.63,82.7250584769,124.48,59.7349999971,-8.25,60.3020126086,2.9249999971,0,2.9249999971,56.81,-8.25,57.4059108455,130.32
2019-06-02 22:00:00,2.2881111088,0.0,2.2881111088,2.2881111088,0,2.2881111088,0.0,0.0,0.0,131.26,60.0781111088,-59.95,84.8727396424,2.2881111088,0,2.2881111088,57.79,-59.95,83.2687612493,124.69,60.6081111088,-7.57,61.079031035,2.2881111088,0,2.2881111088,58.32,-7.57,58.8092450215,130.32
2019-06-02 22:30:00,1.3882222208,0.0,1.3882222208,1.3882222208,0,1.3882222208,0.0,0.0,0.0,131.87,58.2182222208,-60.92,84.2651042755,1.3882222208,0,1.3882222208,56.83,-60.92,83.3120357451,124.69,58.7482222208,-8.32,59.3344420561,1.3882222208,0,1.3882222208,57.36,-8.32,57.9602622492,130.88
2019-06-02 23:00:00,1.3895555542,0.0,1.3895555542,1.3895555542,0,1.3895555542,0.0,0.0,0.0,132.19,53.3495555542,-61.94,81.7480194123,1.3895555542,0,1.3895555542,51.96,-61.94,80.8480377004,124.69,53.8695555542,-9.05,54.6244589502,1.3895555542,0,1.3895555542,52.48,-9.05,53.2546044958,131.26
2019-06-02 23:30:00,1.3697777764,0.0,1.3697777764,1.3697777764,0,1.3697777764,0.0,0.0,0.0,132.19,50.3797777764,-62.64,80.3858918517,1.3697777764,0,1.3697777764,49.01,-62.64,79.5345817868,125.23,50.9197777764,-9.55,51.8075889113,1.3697777764,0,1.3697777764,49.55,-9.55,50.461916333,131.26
2019-06-03 00:00:00,1.4177777764,0.0,1.4177777764,1.4177777764,0,1.4177777764,0.0,0.0,0.0,132.19,45.3577777764,-62.99,77.6213121817,1.4177777764,0,1.4177777764,43.94,-62.99,76.8014563664,125.63,45.9077777764,-9.65,46.9110494485,1.4177777764,0,1.4177777764,44.49,-9.65,45.524527455,131.89
2019-06-03 00:30:00,1.4331111097,0.0,1.4331111097,1.4331111097,0,1.4331111097,0.0,0.0,0.0,132.19,43.7431111097,-63.45,77.0672580903,1.4331111097,0,1.4331111097,42.31,-63.45,76.2629569319,125.63,44.2831111097,-10.06,45.4114250993,1.4331111097,0,1.4331111097,42.85,-10.06,44.0150667386,132.19
2019-06-03 01:00:00,1.4517777763,0.0,1.4517777763,1.4517777763,0,1.4517777763,0.0,0.0,0.0,132.74,42.0917777763,-63.35,76.0587947339,1.4517777763,0,1.4517777763,40.64,-63.35,75.2650788879,125.63,42.6417777763,-9.8,43.7534137174,1.4517777763,0,1.4517777763,41.19,-9.8,42.3397697207,132.12
2019-06-03 01:30:00,3.8491111073,0.0,3.8491111073,3.8491111073,0,3.8491111073,0.0,0.0,0.0,133.13,44.4191111073,-57.3,72.5006719387,3.8491111073,0,3.8491111073,40.57,-57.3,70.2083677349,125.63,44.9491111073,-4.19,45.1439773318,3.8491111073,0,3.8491111073,41.1,-4.19,41.3130257909,131.26
2019-06-03 02:00:00,1.4411111097,0.0,1.4411111097,1.4411111097,0,1.4411111097,0.0,0.0,0.0,133.13,42.9511111097,-57.5,71.7708014833,1.4411111097,0,1.4411111097,41.51,-57.5,70.9177699875,125.41,43.4811111097,-4.34,43.6971695117,1.4411111097,0,1.4411111097,42.04,-4.34,42.2634262691,131.26
2019-06-03 02:30:00,1.4287777763,0.0,1.4287777763,1.4287777763,0,1.4287777763,0.0,0.0,0.0,133.13,41.9787777763,-57.72,71.3709757786,1.4287777763,0,1.4287777763,40.55,-57.72,70.54006592,125.63,42.5187777763,-4.49,42.7551934108,1.4287777763,0,1.4287777763,41.09,-4.49,41.3345884218,131.26
2019-06-03 03:00:00,1.4042222208,0.0,1.4042222208,1.4042222208,0,1.4042222208,0.0,0.0,0.0,133.13,40.6742222208,-58.04,70.8733656127,1.4042222208,0,1.4042222208,39.27,-58.04,70.0769184539,125.63,41.2042222208,-4.7,41.4714109818,1.4042222208,0,1.4042222208,39.8,-4.7,40.0765517479,131.86
2019-06-03 03:30:00,1.3936666653,0.0,1.3936666653,1.3936666653,0,1.3936666653,0.0,0.0,0.0,133.13,40.1136666653,-58.05,70.5613828757,1.3936666653,0,1.3936666653,38.72,-58.05,69.7785131685,125.63,40.6536666653,-4.72,40.9267518053,1.3936666653,0,1.3936666653,39.26,-4.72,39.5427110856,132.19
2019-06-03 04:00:00,1.3916666653,0.0,1.3916666653,1.3916666653,0,1.3916666653,0.0,0.0,0.0,133.13,39.5616666653,-58.15,70.331699605,1.3916666653,0,1.3916666653,38.17,-58.15,69.5584027994,125.63,40.1016666653,-4.77,40.3843604547,1.3916666653,0,1.3916666653,38.71,-4.77,39.0027819521,132.19
2019-06-03 04:30:00,1.4271111097,0.0,1.4271111097,1.4271111097,0,1.4271111097,0.0,0.0,0.0,133.13,39.7471111097,-57.92,70.2464179981,1.4271111097,0,1.4271111097,38.32,-57.92,69.4488934397,125.63,40.2771111097,-4.55,40.5332971684,1.4271111097,0,1.4271111097,38.85,-4.55,39.1155339987,131.92
2019-06-03 05:00:00,1.4569999985,0.0,1.4569999985,1.4569999985,0,1.4569999985,0.0,0.0,0.0,133.13,39.9269999985,-57.97,70.3895320973,1.4569999985,0,1.4569999985,38.47,-57.97,69.5734273987,125.63,40.4669999985,-4.68,40.7367216266,1.4569999985,0,1.4569999985,39.01,-4.68,39.2897251199,131.83
2019-06-03 05:30:00,1.4965555541,0.0,1.4965555541,1.4965555541,0,1.4965555541,0.0,0.0,0.0,133.13,41.2765555541,-57.7,70.9439499775,1.4965555541,0,1.4965555541,39.78,-57.7,70.0837955593,125.63,41.8165555541,-4.31,42.0380829535,1.4965555541,0,1.4965555541,40.32,-4.31,40.549704068,132.19
2019-06-03 06:00:00,2.19122222,0.0,2.19122222,2.19122222,0,2.19122222,0.0,0.0,0.0,133.13,43.25122222,-57.53,71.9747811634,2.19122222,0,2.19122222,41.06,-57.53,70.6797318897,125.56,43.78122222,-4.26,43.9879872133,2.19122222,0,2.19122222,41.59,-4.26,41.8076033755,131.44
2019-06-03 06:30:00,5.0254444394,0.0,5.0254444394,5.0254444394,0,5.0254444394,0.0,0.0,0.0,133.13,50.3454444394,-56.72,75.8407685602,5.0254444394,0,5.0254444394,45.32,-56.72,72.6020715958,125.43,50.9054444394,-3.36,51.0162118701,5.0254444394,0,5.0254444394,45.88,-3.36,46.0028694757,131.88
2019-06-03 07:00:00,4.3261111068,0.0,4.3261111068,4.3261111068,0,4.3261111068,0.0,0.0,0.0,132.37,60.2361111068,-53.5,80.5645026129,4.3261111068,0,4.3261111068,55.91,-53.5,77.383319262,124.62,60.7761111068,-0.75,60.7807385712,4.3261111068,0,4.3261111068,56.45,-0.75,56.4549820654,130.9
2019-06-03 07:30:00,5.8576666608,0.0,5.8576666608,5.8576666608,0,5.8576666608,0.0,0.0,0.0,132.19,68.9576666608,-48.0,84.0188061764,5.8576666608,0,5.8576666608,63.1,-48.0,79.2818390301,123.76,69.4876666608,3.9,69.5970244907,5.8576666608,0,5.8576666608,63.63,3.9,63.7494070561,130.2
2019-06-03 08:00:00,11.0958888778,0.0,11.0958888778,11.0958888778,0,11.0958888778,0.0,0.0,0.0,131.81,73.1758888778,-49.25,88.2058570224,11.0958888778,0,11.0958888778,62.08,-49.25,79.2432262089,123.64,73.6958888778,2.45,73.7366024271,11.0958888778,0,11.0958888778,62.6,2.45,62.6479249457,129.38
2019-06-03 08:30:00,11.7492222105,0.0,11.7492222105,11.7492222105,0,11.7492222105,0.0,0.0,0.0,131.26,73.3092222105,-49.41,88.4058265111,11.7492222105,0,11.7492222105,61.56,-49.41,78.9365675717,123.64,73.3392222105,9.51,73.9532393776,11.7492222105,0,11.7492222105,61.59,9.51,62.3198860718,130.17
2019-06-03 09:00:00,15.4601110957,0.0,15.4601110957,15.4601110957,0,15.4601110957,0.0,0.0,0.0,131.26,72.2001110957,-48.82,87.1564595554,15.4601110957,0,15.4601110957,56.74,-48.82,74.8519872816,124.69,71.6301110957,20.72,74.5666897185,15.4601110957,0,15.4601110957,56.17,20.72,59.8697527972,131.26
2019-06-03 09:30:00,18.1652222041,0.0,18.1652222041,18.1652222041,0,18.1652222041,0.0,0.0,0.0,131.26,70.5052222041,-47.61,85.0746640196,18.1652222041,0,18.1652222041,52.34,-47.61,70.7544182366,124.69,70.0252222041,21.75,73.3252633458,18.1652222041,0,18.1652222041,51.86,21.75,56.2363058886,131.26
2019-06-03 10:00:00,18.0173333153,0.0,18.0173333153,18.0173333153,0,18.0173333153,0.0,0.0,0.0,131.26,66.6673333153,-44.38,80.0881872149,18.0173333153,0,18.0173333153,48.65,-44.38,65.851400137,124.04,66.3073333153,24.44,70.6680695321,18.0173333153,0,18.0173333153,48.29,24.44,54.1224325026,130.41
2019-06-03 10:30:00,17.8273333155,0.0,17.8273333155,17.8273333155,0,17.8273333155,0.0,0.0,0.0,131.26,67.8773333155,-45.03,81.4557135996,17.8273333155,0,17.8273333155,50.05,-45.03,67.3253548078,124.45,67.4873333155,23.97,71.6177426204,17.8273333155,0,17.8273333155,49.66,23.97,55.1423294756,130.66
2019-06-03 11:00:00,21.4726666452,0.0,21.4726666452,21.4726666452,0,21.4726666452,0.0,0.0,0.0,131.26,66.0326666452,-45.3,80.0774816305,21.4726666452,0,21.4726666452,44.56,-45.3,63.5427698483,124.69,65.7526666452,23.7,69.8935130821,21.4726666452,0,21.4726666452,44.28,23.7,50.2235841015,130.35
2019-06-03 11:30:00,19.423444425,0.0,19.423444425,19.423444425,0,19.423444425,0.0,0.0,0.0,131.26,65.963444425,-45.61,80.196309768,19.423444425,0,19.423444425,46.54,-45.61,65.1632081776,124.69,65.663444425,23.41,69.7116635417,19.423444425,0,19.423444425,46.24,23.41,51.8282326536,130.61
2019-06-03 12:00:00,19.5077777583,0.0,19.5077777583,19.5077777583,0,19.5077777583,0.0,0.0,0.0,131.26,67.1777777583,-46.16,81.5082782577,19.5077777583,0,19.5077777583,47.67,-46.16,66.3564201867,124.69,66.8077777583,22.93,70.6333070796,19.5077777583,0,19.5077777583,47.3,22.93,52.5649588604,130.48
2019-06-03 12:30:00,21.8112222004,0.0,21.8112222004,21.8112222004,0,21.8112222004,0.0,0.0,0.0,131.26,64.3512222004,-47.88,80.2095642594,21.8112222004,0,21.8112222004,42.54,-47.88,64.0479976268,124.69,64.1312222004,21.57,67.6614998424,21.8112222004,0,21.8112222004,42.32,21.57,47.4999715789,131.26
2019-06-03 13:00:00,21.800777756,0.0,21.800777756,21.800777756,0,21.800777756,0.0,0.0,0.0,131.26,63.330777756,-48.25,79.6168946341,21.800777756,0,21.800777756,41.53,-48.25,63.6616320872,124.69,63.140777756,21.21,66.6079718625,21.800777756,0,21.800777756,41.34,21.21,46.4635308602,131.26
2019-06-03 13:30:00,25.4579999745,0.0,25.4579999745,25.4579999745,0,25.4579999745,0.0,0.0,0.0,131.26,60.1379999745,-49.35,77.794611259,25.4579999745,0,25.4579999745,34.68,-49.35,60.3168707743,125.09,60.0879999745,20.42,63.4629351743,25.4579999745,0,25.4579999745,34.63,20.42,40.2021554149,131.26
2019-06-03 14:00:00,26.1783333072,0.0,26.1783333072,26.1783333072,0,26.1783333072,0.0,0.0,0.0,131.26,53.9183333072,-49.52,73.2080396311,26.1783333072,0,26.1783333072,27.74,-49.52,56.7603558833,125.3,54.0783333072,20.37,57.7875681551,26.1783333072,0,26.1783333072,27.9,20.37,34.5448534517,131.26
2019-06-03 14:30:00,26.62766664,0.0,26.62766664,26.62766664,0,26.62766664,0.0,0.0,0.0,131.26,51.02766664,-49.64,71.1895523425,26.62766664,0,26.62766664,24.4,-49.64,55.3126531636,125.47,51.27766664,20.23,55.1239693423,26.62766664,0,26.62766664,24.65,20.23,31.8884838147,131.26
2019-06-03 15:00:00,25.5863333077,0.0,25.5863333077,25.5863333077,0,25.5863333077,0.0,0.0,0.0,131.04,49.3363333077,-50.08,70.2999301867,25.5863333077,0,25.5863333077,23.75,-50.08,55.4262473924,124.91,49.5963333077,19.53,53.3030691196,25.5863333077,0,25.5863333077,24.01,19.53,30.9499757674,131.04
2019-06-03 15:30:00,25.896888863,0.0,25.896888863,25.896888863,0,25.896888863,0.0,0.0,0.0,130.71,51.866888863,-20.82,55.889592594,25.896888863,0,25.896888863,25.97,-20.82,33.2853316042,125.32,51.906888863,-6.18,52.2734876533,25.896888863,0,25.896888863,26.01,-6.18,26.7341074285,131.74
2019-06-03 16:00:00,20.9438888679,0.0,20.9438888679,20.9438888679,0,20.9438888679,0.0,0.0,0.0,131.21,56.3138888679,-14.45,58.1382540109,20.9438888679,0,20.9438888679,35.37,-14.45,38.2078447442,124.7,56.3838888679,-18.05,59.2025795373,20.9438888679,0,20.9438888679,35.44,-18.05,39.7718003113,131.26
2019-06-03 16:30:00,18.2634444262,0.0,18.2634444262,18.2634444262,0,18.2634444262,0.0,0.0,0.0,130.74,60.9634444262,-14.36,62.6318701326,18.2634444262,0,18.2634444262,42.7,-14.36,45.0499678135,124.7,61.0634444262,-17.91,63.6357788134,18.2634444262,0,18.2634444262,42.8,-17.91,46.3962078192,131.02
2019-06-03 17:00:00,19.0064444254,0.0,19.0064444254,19.0064444254,0,19.0064444254,0.0,0.0,0.0,130.74,69.6964444254,-14.21,71.1302921796,19.0064444254,0,19.0064444254,50.69,-14.21,52.6440898867,124.56,69.7564444254,-17.75,71.9793306365,19.0064444254,0,19.0064444254,50.75,-17.75,53.764532919,130.72
2019-06-03 17:30:00,17.7633333156,0.0,17.7633333156,17.7633333156,0,17.7633333156,0.0,0.0,0.0,130.88,70.3333333156,-15.81,72.0883754518,17.7633333156,0,17.7633333156,52.57,-15.81,54.8959105945,124.56,70.4333333156,-19.34,73.0403316117,17.7633333156,0,17.7633333156,52.67,-19.34,56.1085064852,131.15
2019-06-03 18:00:00,11.844111099300001,0.0,11.844111099300001,11.844111099300001,0,11.844111099300001,0.0,0.0,0.0,130.52,73.0341110993,-13.65,74.2987475269,11.844111099300001,0,11.844111099300001,61.19,-13.65,62.6940076881,123.95,73.1141110993,-17.13,75.0940086947,11.844111099300001,0,11.844111099300001,61.27,-17.13,63.6195708882,130.51
2019-06-03 18:30:00,10.2094444342,0.0,10.2094444342,10.2094444342,0,10.2094444342,0.0,0.0,0.0,131.26,73.8794444342,-13.11,75.0336218632,10.2094444342,0,10.2094444342,63.67,-13.11,65.0056997501,124.69,73.9594444342,-16.61,75.8016590915,10.2094444342,0,10.2094444342,63.75,-16.61,65.8783317943,131.26
2019-06-03 19:00:00,9.2737777685,0.0,9.2737777685,9.2737777685,0,9.2737777685,0.0,0.0,0.0,131.26,73.8337777685,-14.15,75.1774516698,9.2737777685,0,9.2737777685,64.56,-14.15,66.0924814181,124.69,73.8837777685,-17.64,75.9603990073,9.2737777685,0,9.2737777685,64.61,-17.64,66.9747840609,131.26
2019-06-03 19:30:00,8.5077777693,0.0,8.5077777693,8.5077777693,0,8.5077777693,0.0,0.0,0.0,131.26,72.2377777693,-15.17,73.8134502448,8.5077777693,0,8.5077777693,63.73,-15.17,65.510623566,124.95,72.2977777693,-18.68,74.6720233446,8.5077777693,0,8.5077777693,63.79,-18.68,66.4688385636,131.26
2019-06-03 20:00:00,7.1827777706,0.0,7.1827777706,7.1827777706,0,7.1827777706,0.0,0.0,0.0,131.75,70.3827777706,-16.11,72.2029605121,7.1827777706,0,7.1827777706,63.2,-16.11,65.2209483218,125.46,70.4327777706,-19.63,73.1171189564,7.1827777706,0,7.1827777706,63.25,-19.63,66.2261232445,131.83
2019-06-03 20:30:00,3.8303333295,0.0,3.8303333295,3.8303333295,0,3.8303333295,0.0,0.0,0.0,131.64,71.9403333295,-15.58,73.608069935,3.8303333295,0,3.8303333295,68.11,-15.58,69.8692242693,125.46,72.0003333295,-19.08,74.485531478,3.8303333295,0,3.8303333295,68.17,-19.08,70.7897965811,131.55
2019-06-03 21:00:00,1.6789999983000001,0.0,1.6789999983000001,1.6789999983000001,0,1.6789999983000001,0.0,0.0,0.0,130.37,69.8589999983,-15.77,71.6168470457,1.6789999983000001,0,1.6789999983000001,68.18,-15.77,69.98003501,124.5,69.9289999983,-19.23,72.5248780817,1.6789999983000001,0,1.6789999983000001,68.25,-19.23,70.9073719722,130.37
2019-06-03 21:30:00,1.4161111097,0.0,1.4161111097,1.4161111097,0,1.4161111097,0.0,0.0,0.0,130.95,68.5261111097,-16.19,70.4126693417,1.4161111097,0,1.4161111097,67.11,-16.19,69.0352677984,124.65,68.5661111097,-19.68,71.3345217458,1.4161111097,0,1.4161111097,67.15,-19.68,69.9744589118,131.09
2019-06-03 22:00:00,3.8907777739,0.0,3.8907777739,3.8907777739,0,3.8907777739,0.0,0.0,0.0,130.95,66.7407777739,-17.48,68.9918967551,3.8907777739,0,3.8907777739,62.85,-17.48,65.2355186996,124.65,66.7607777739,-20.98,69.9797245563,3.8907777739,0,3.8907777739,62.87,-20.98,66.278181176,131.25
2019-06-03 22:30:00,4.4645555511,0.0,4.4645555511,4.4645555511,0,4.4645555511,0.0,0.0,0.0,130.95,60.6945555511,-19.09,63.6259158955,4.4645555511,0,4.4645555511,56.23,-19.09,59.3821606208,125.26,60.7045555511,-22.64,64.7889856739,4.4645555511,0,4.4645555511,56.24,-22.64,60.6259614357,131.7
2019-06-03 23:00:00,2.799777775,0.0,2.799777775,2.799777775,0,2.799777775,0.0,0.0,0.0,131.36,53.289777775,-20.4,57.061023609,2.799777775,0,2.799777775,50.49,-20.4,54.4554873268,125.77,53.319777775,-23.98,58.4639983406,2.799777775,0,2.799777775,50.52,-23.98,55.9223640416,132.19
2019-06-03 23:30:00,1.3787777764,0.0,1.3787777764,1.3787777764,0,1.3787777764,0.0,0.0,0.0,131.88,48.6987777764,-21.51,53.2376845563,1.3787777764,0,1.3787777764,47.32,-21.51,51.979443052,126.31,48.7287777764,-25.14,54.8316822976,1.3787777764,0,1.3787777764,47.35,-25.14,53.6100932661,132.46
2019-06-04 00:00:00,1.4388888875,0.0,1.4388888875,1.4388888875,0,1.4388888875,0.0,0.0,0.0,132.17,43.4688888875,-50.96,66.9810861446,1.4388888875,0,1.4388888875,42.03,-50.96,66.056358513,125.3,43.8388888875,-14.18,46.0751622774,1.4388888875,0,1.4388888875,42.4,-14.18,44.7083034793,131.81
2019-06-04 00:30:00,1.4615555541,0.0,1.4615555541,1.4615555541,0,1.4615555541,0.0,0.0,0.0,132.17,42.2715555541,-61.71,74.7997894981,1.4615555541,0,1.4615555541,40.81,-61.71,73.9836481934,124.69,42.8015555541,-9.19,43.7770403048,1.4615555541,0,1.4615555541,41.34,-9.19,42.3491641004,131.2
2019-06-04 01:00:00,1.6026666651,0.0,1.6026666651,1.6026666651,0,1.6026666651,0.0,0.0,0.0,131.59,42.9326666651,-61.08,74.6590936656,1.6026666651,0,1.6026666651,41.33,-61.08,73.7491376221,124.69,43.4726666651,-8.7,44.3346675523,1.6026666651,0,1.6026666651,41.87,-8.7,42.7643180701,130.65
2019-06-04 01:30:00,1.6941111094,0.0,1.6941111094,1.6941111094,0,1.6941111094,0.0,0.0,0.0,131.27,45.1341111094,-59.92,75.0166273944,1.6941111094,0,1.6941111094,43.44,-59.92,74.0097290902,123.92,45.6541111094,-8.09,46.3653530256,1.6941111094,0,1.6941111094,43.96,-8.09,44.6982068992,130.21
2019-06-04 02:00:00,1.6959999983,0.0,1.6959999983,1.6959999983,0,1.6959999983,0.0,0.0,0.0,131.27,44.3259999983,-59.89,74.5091026375,1.6959999983,0,1.6959999983,42.63,-59.89,73.5127812016,123.76,44.8659999983,-8.09,45.5895388861,1.6959999983,0,1.6959999983,43.17,-8.09,43.921486769,130.32
2019-06-04 02:30:00,1.7353333316000001,0.0,1.7353333316000001,1.7353333316000001,0,1.7353333316000001,0.0,0.0,0.0,131.27,45.2353333316,-59.61,74.8303914304,1.7353333316000001,0,1.7353333316000001,43.5,-59.61,73.7943229524,123.76,45.7653333316,-7.87,46.4370825414,1.7353333316000001,0,1.7353333316000001,44.03,-7.87,44.7278190839,130.32
2019-06-04 03:00:00,1.7749999982,0.0,1.7749999982,1.7749999982,0,1.7749999982,0.0,0.0,0.0,131.27,44.6249999982,-59.69,74.5270871888,1.7749999982,0,1.7749999982,42.85,-59.69,73.4780143989,123.76,45.1549999982,-7.92,45.8443063514,1.7749999982,0,1.7749999982,43.38,-7.92,44.0970611266,130.32
2019-06-04 03:30:00,1.8572222204000002,0.0,1.8572222204000002,1.8572222204000002,0,1.8572222204000002,0.0,0.0,0.0,131.27,44.3672222204,-59.63,74.3248767745,1.8572222204000002,0,1.8572222204000002,42.51,-59.63,73.2313935413,123.76,44.8972222204,-7.78,45.5663139074,1.8572222204000002,0,1.8572222204000002,43.04,-7.78,43.7375125036,130.32
2019-06-04 04:00:00,1.9064444425,0.0,1.9064444425,1.9064444425,0,1.9064444425,0.0,0.0,0.0,131.27,43.9364444425,-59.68,74.1087953637,1.9064444425,0,1.9064444425,42.03,-59.68,72.9946799431,123.76,44.4664444425,-7.8100000000000005,45.1471015832,1.9064444425,0,1.9064444425,42.56,-7.8100000000000005,43.2706563389,130.32
2019-06-04 04:30:00,1.9623333314,0.0,1.9623333314,1.9623333314,0,1.9623333314,0.0,0.0,0.0,131.27,43.7423333314,-59.76,74.0584183282,1.9623333314,0,1.9623333314,41.78,-59.76,72.9165687618,123.76,44.2723333314,-7.91,44.9734099063,1.9623333314,0,1.9623333314,42.31,-7.91,43.0430505425,130.32
2019-06-04 05:00:00,2.0027777758,0.0,2.0027777758,2.0027777758,0,2.0027777758,0.0,0.0,0.0,131.27,43.7327777758,-59.75,74.0447050908,2.0027777758,0,2.0027777758,41.73,-59.75,72.8797324364,123.76,44.2727777758,-7.91,44.9738474225,2.0027777758,0,2.0027777758,42.27,-7.91,43.0037323962,130.32
2019-06-04 05:30:00,3.6498888852,0.0,3.6498888852,3.6498888852,0,3.6498888852,0.0,0.0,0.0,131.27,45.3698888852,-59.33,74.6891941144,3.6498888852,0,3.6498888852,41.72,-59.33,72.5300441197,123.76,45.8998888852,-7.53,46.5134464395,3.6498888852,0,3.6498888852,42.25,-7.53,42.9157709939,130.32
2019-06-04 06:00:00,2.6321111085,0.0,2.6321111085,2.6321111085,0,2.6321111085,0.0,0.0,0.0,131.27,48.3421111085,-59.25,76.469093145,2.6321111085,0,2.6321111085,45.71,-59.25,74.832924572,123.76,48.8921111085,-7.48,49.4609839029,2.6321111085,0,2.6321111085,46.26,-7.48,46.8608365269,130.32
2019-06-04 06:30:00,6.0231111051,0.0,6.0231111051,6.0231111051,0,6.0231111051,0.0,0.0,0.0,131.01,54.2031111051,-58.31,79.611766426,6.0231111051,0,6.0231111051,48.18,-58.31,75.6397283179,123.52,54.7231111051,-6.65,55.1256871977,6.0231111051,0,6.0231111051,48.7,-6.65,49.1519328206,129.73
2019-06-04 07:00:00,8.0635555475,0.0,8.0635555475,8.0635555475,0,8.0635555475,0.0,0.0,0.0,130.84,59.9135555475,-49.85,77.9400836434,8.0635555475,0,8.0635555475,51.85,-49.85,71.9266640405,123.8,60.3435555475,-10.42,61.2365993187,8.0635555475,0,8.0635555475,52.28,-10.42,53.3082995414,129.86
2019-06-04 07:30:00,8.4075555471,0.0,8.4075555471,8.4075555471,0,8.4075555471,0.0,0.0,0.0,130.99,73.6275555471,-30.15,79.5615449564,8.4075555471,0,8.4075555471,65.22,-30.15,71.8517285805,124.27,73.8375555471,-16.06,75.5639345798,8.4075555471,0,8.4075555471,65.43,-16.06,67.3721641333,130.7
2019-06-04 08:00:00,11.0843333222,0.0,11.0843333222,11.0843333222,0,11.0843333222,0.0,0.0,0.0,130.67,79.1243333222,-16.89,80.9069355722,11.0843333222,0,11.0843333222,68.04,-16.89,70.1050190785,124.69,79.1643333222,-20.37,81.7430643563,11.0843333222,0,11.0843333222,68.08,-20.37,71.06210875,131.02
2019-06-04 08:30:00,14.1138888748,0.0,14.1138888748,14.1138888748,0,14.1138888748,0.0,0.0,0.0,130.83,78.1938888748,-16.36,79.8870068119,14.1138888748,0,14.1138888748,64.08,-16.36,66.1354367945,124.69,78.2238888748,-19.84,80.7006963458,14.1138888748,0,14.1138888748,64.11,-19.84,67.1097437039,131.26
2019-06-04 09:00:00,13.8676666528,0.0,13.8676666528,13.8676666528,0,13.8676666528,0.0,0.0,0.0,131.26,79.6176666528,-14.5,80.9272688482,13.8676666528,0,13.8676666528,65.75,-14.5,67.3298782117,124.69,79.6776666528,-17.98,81.6811542722,13.8676666528,0,13.8676666528,65.81,-17.98,68.221964938,131.26
2019-06-04 09:30:00,11.2494444332,0.0,11.2494444332,11.2494444332,0,11.2494444332,0.0,0.0,0.0,131.26,84.3594444332,-13.36,85.4108041472,11.2494444332,0,11.2494444332,73.11,-13.36,74.320668054,124.69,84.4194444332,-16.81,86.076818589,11.2494444332,0,11.2494444332,73.17,-16.81,75.0761280302,131.12
2019-06-04 10:00:00,9.7079999903,0.0,9.7079999903,9.7079999903,0,9.7079999903,0.0,0.0,0.0,131.26,85.3179999903,-11.72,86.1192169167,9.7079999903,0,9.7079999903,75.61,-11.72,76.5129433495,124.69,85.3579999903,-15.16,86.6937931016,9.7079999903,0,9.7079999903,75.65,-15.16,77.1540543329,131.26
2019-06-04 10:30:00,11.287333322,0.0,11.287333322,11.287333322,0,11.287333322,0.0,0.0,0.0,131.26,84.707333322,-11.38,85.4683375206,11.287333322,0,11.287333322,73.42,-11.38,74.2967078678,124.69,84.737333322,-14.83,86.0252553529,11.287333322,0,11.287333322,73.45,-14.83,74.9321786684,131.26
2019-06-04 11:00:00,9.2419999908,0.0,9.2419999908,9.2419999908,0,9.2419999908,0.0,0.0,0.0,131.89,85.2719999908,-10.74,85.9456897257,9.2419999908,0,9.2419999908,76.03,-10.74,76.7848194632,125.31,85.3119999908,-14.2,86.4857060006,9.2419999908,0,9.2419999908,76.07,-14.2,77.3840093301,131.5
2019-06-04 11:30:00,11.1438888777,0.0,11.1438888777,11.1438888777,0,11.1438888777,0.0,0.0,0.0,132.16,85.5438888777,-11.66,86.3348859056,11.1438888777,0,11.1438888777,74.4,-11.66,75.3081376745,125.31,85.5738888777,-15.15,86.9046198868,11.1438888777,0,11.1438888777,74.43,-15.15,75.9562202851,131.81
2019-06-04 12:00:00,11.3148888776,0.0,11.3148888776,11.3148888776,0,11.3148888776,0.0,0.0,0.0,131.83,82.1948888776,-12.0,83.0662371701,11.3148888776,0,11.3148888776,70.88,-12.0,71.8886249695,125.16,82.2048888776,-15.49,83.6515621813,11.3148888776,0,11.3148888776,70.89,-15.49,72.5626088285,131.26
2019-06-04 12:30:00,16.0812222061,0.0,16.0812222061,16.0812222061,0,16.0812222061,0.0,0.0,0.0,132.19,81.3712222061,-12.52,82.3287689895,16.0812222061,0,16.0812222061,65.29,-12.52,66.4795795715,125.63,81.3912222061,-16.05,82.9586255444,16.0812222061,0,16.0812222061,65.31,-16.05,67.253242301,131.26
2019-06-04 13:00:00,18.7302222035,0.0,18.7302222035,18.7302222035,0,18.7302222035,0.0,0.0,0.0,132.19,75.3702222035,-14.29,76.7129356432,18.7302222035,0,18.7302222035,56.64,-14.29,58.4148414361,125.63,75.3902222035,-17.84,77.4722608673,18.7302222035,0,18.7302222035,56.66,-17.84,59.4021986125,132.0
2019-06-04 13:30:00,19.9015555357,0.0,19.9015555357,19.9015555357,0,19.9015555357,0.0,0.0,0.0,132.19,73.5715555357,-14.73,75.0316378865,19.9015555357,0,19.9015555357,53.67,-14.73,55.6546655726,125.63,73.6115555357,-18.3,75.8521661416,19.9015555357,0,19.9015555357,53.71,-18.3,56.7419959113,132.19
2019-06-04 14:00:00,22.0122222002,0.0,22.0122222002,22.0122222002,0,22.0122222002,0.0,0.0,0.0,132.19,76.6522222002,-14.34,77.9820413187,22.0122222002,0,22.0122222002,54.64,-14.34,56.4903991843,125.63,76.6822222002,-17.91,78.7459922889,22.0122222002,0,22.0122222002,54.67,-17.91,57.5289231604,132.19
2019-06-04 14:30:00,21.6939999783,0.0,21.6939999783,21.6939999783,0,21.6939999783,0.0,0.0,0.0,132.19,73.4939999783,-15.0,75.0091196643,21.6939999783,0,21.6939999783,51.8,-15.0,53.9281002818,125.63,73.5339999783,-18.57,75.8425609589,21.6939999783,0,21.6939999783,51.84,-18.57,55.0656925862,132.19
2019-06-04 15:00:00,21.3438888675,0.0,21.3438888675,21.3438888675,0,21.3438888675,0.0,0.0,0.0,132.19,70.4438888675,-15.08,72.0399047666,21.3438888675,0,21.3438888675,49.1,-15.08,51.3635707481,126.02,70.4538888675,-18.68,72.8882216586,21.3438888675,0,21.3438888675,49.11,-18.68,52.5426921655,132.19
2019-06-04 15:30:00,19.9967777578,0.0,19.9967777578,19.9967777578,0,19.9967777578,0.0,0.0,0.0,132.19,70.5867777578,-14.37,72.0346450968,19.9967777578,0,19.9967777578,50.59,-14.37,52.5913015621,125.82,70.6567777578,-17.96,72.9036476667,19.9967777578,0,19.9967777578,50.66,-17.96,53.7493925547,132.19
2019-06-04 16:00:00,17.478444427,0.0,17.478444427,17.478444427,0,17.478444427,0.0,0.0,0.0,132.19,75.608444427,-13.04,76.7246926919,17.478444427,0,17.478444427,58.13,-13.04,59.574646453,125.63,75.678444427,-16.6,77.4776545262,17.478444427,0,17.478444427,58.2,-16.6,60.521070711,132.19
2019-06-04 16:30:00,17.9813333154,0.0,17.9813333154,17.9813333154,0,17.9813333154,0.0,0.0,0.0,132.19,81.2713333154,-13.95,82.4598818751,17.9813333154,0,17.9813333154,63.29,-13.95,64.8091552175,125.63,81.3213333154,-17.49,83.1808833338,17.9813333154,0,17.9813333154,63.34,-17.49,65.7103926331,132.19
2019-06-04 17:00:00,17.1773333162,0.0,17.1773333162,17.1773333162,0,17.1773333162,0.0,0.0,0.0,132.19,84.9773333162,-14.54,86.2122890169,17.1773333162,0,17.1773333162,67.8,-14.54,69.3415575251,125.63,85.0273333162,-18.08,86.9283257106,17.1773333162,0,17.1773333162,67.85,-18.08,70.2175825559,132.19
2019-06-04 17:30:00,16.3642222059,0.0,16.3642222059,16.3642222059,0,16.3642222059,0.0,0.0,0.0,132.19,86.8442222059,-14.86,88.1064045943,16.3642222059,0,16.3642222059,70.48,-14.86,72.0295078423,125.63,86.8942222059,-18.39,88.8189053792,16.3642222059,0,16.3642222059,70.53,-18.39,72.8880854461,132.19
2019-06-04 18:00:00,16.4348888725,0.0,16.4348888725,16.4348888725,0,16.4348888725,0.0,0.0,0.0,132.19,86.5148888725,-15.39,87.8730794761,16.4348888725,0,16.4348888725,70.08,-15.39,71.7499721254,125.63,86.5648888725,-18.92,88.608387783,16.4348888725,0,16.4348888725,70.13,-18.92,72.637340948,132.19
2019-06-04 18:30:00,13.3709999866,0.0,13.3709999866,13.3709999866,0,13.3709999866,0.0,0.0,0.0,132.19,87.0309999866,-16.02,88.4931373535,13.3709999866,0,13.3709999866,73.66,-16.02,75.3819341752,126.03,87.0809999866,-19.54,89.2463565568,13.3709999866,0,13.3709999866,73.71,-19.54,76.2559879616,132.19
2019-06-04 19:00:00,11.7781110993,0.0,11.7781110993,11.7781110993,0,11.7781110993,0.0,0.0,0.0,132.19,85.8381110993,-16.54,87.4171202746,11.7781110993,0,11.7781110993,74.06,-16.54,75.884485898,126.24,85.8881110993,-20.07,88.2018850604,11.7781110993,0,11.7781110993,74.11,-20.07,76.7795350338,132.19
2019-06-04 19:30:00,5.5122222167,0.0,5.5122222167,5.5122222167,0,5.5122222167,0.0,0.0,0.0,132.19,86.2122222167,-15.44,87.5839075375,5.5122222167,0,5.5122222167,80.7,-15.44,82.1637608682,125.71,86.2922222167,-18.93,88.3441708043,5.5122222167,0,5.5122222167,80.78,-18.93,82.9683873533,132.19
2019-06-04 20:00:00,3.5096666632,0.0,3.5096666632,3.5096666632,0,3.5096666632,0.0,0.0,0.0,132.19,84.1996666632,-15.99,85.7045154364,3.5096666632,0,3.5096666632,80.69,-15.99,82.259079742,126.23,84.2596666632,-19.5,86.4866546132,3.5096666632,0,3.5096666632,80.75,-19.5,83.0711291605,132.19
2019-06-04 20:30:00,2.9139999971,0.0,2.9139999971,2.9139999971,0,2.9139999971,0.0,0.0,0.0,132.19,81.9039999971,-16.65,83.5792301683,2.9139999971,0,2.9139999971,78.99,-16.65,80.7257245245,125.91,81.9339999971,-20.15,84.3753687727,2.9139999971,0,2.9139999971,79.02,-20.15,81.5486535756,132.19
2019-06-04 21:00:00,2.1677777756,0.0,2.1677777756,2.1677777756,0,2.1677777756,0.0,0.0,0.0,131.57,78.9677777756,-32.96,85.570272448,2.1677777756,0,2.1677777756,76.8,-32.96,83.5739289492,124.85,79.1977777756,-12.61,80.1953870531,2.1677777756,0,2.1677777756,77.03,-12.61,78.0553201262,130.79
2019-06-04 21:30:00,1.8261111093,0.0,1.8261111093,1.8261111093,0,1.8261111093,0.0,0.0,0.0,131.26,76.1361111093,-55.68,94.3237500041,1.8261111093,0,1.8261111093,74.31,-55.68,92.8560094986,123.76,76.6361111093,-3.91,76.7357910362,1.8261111093,0,1.8261111093,74.81,-3.91,74.9121098355,129.46
2019-06-04 22:00:00,1.8849999981,0.0,1.8849999981,1.8849999981,0,1.8849999981,0.0,0.0,0.0,131.26,74.6349999981,-56.21,93.4341871304,1.8849999981,0,1.8849999981,72.75,-56.21,91.9354480057,123.76,75.1349999981,-4.62,75.2769063174,1.8849999981,0,1.8849999981,73.25,-4.62,73.3955509551,129.46
2019-06-04 22:30:00,1.8525555537,0.0,1.8525555537,1.8525555537,0,1.8525555537,0.0,0.0,0.0,131.26,71.5825555537,-57.18,91.6166723888,1.8525555537,0,1.8525555537,69.73,-57.18,90.1766338915,123.76,72.0625555537,-5.44,72.2675965626,1.8525555537,0,1.8525555537,70.21,-5.44,70.4204352443,129.86
2019-06-04 23:00:00,1.8423333315,0.0,1.8423333315,1.8423333315,0,1.8423333315,0.0,0.0,0.0,131.05,61.1523333315,-57.0,83.5978939441,1.8423333315,0,1.8423333315,59.31,-57.0,82.2598085337,123.55,61.6423333315,-5.35,61.8740636984,1.8423333315,0,1.8423333315,59.8,-5.35,60.0388415944,129.75
2019-06-04 23:30:00,1.8158888871,0.0,1.8158888871,1.8158888871,0,1.8158888871,0.0,0.0,0.0,131.05,54.1758888871,-57.97,79.3444883826,1.8158888871,0,1.8158888871,52.36,-57.97,78.1158786675,123.55,54.6858888871,-6.34,55.0521756461,1.8158888871,0,1.8158888871,52.87,-6.34,53.2487793287,129.84
2019-06-05 00:00:00,1.8219999982,0.0,1.8219999982,1.8219999982,0,1.8219999982,0.0,0.0,0.0,131.83,50.5119999982,-59.51,78.0570448058,1.8219999982,0,1.8219999982,48.69,-59.51,76.8905468832,124.69,51.0319999982,-7.27,51.5472397303,1.8219999982,0,1.8219999982,49.21,-7.27,49.7441152298,130.63
2019-06-05 00:30:00,1.8347777759000001,0.0,1.8347777759000001,1.8347777759000001,0,1.8347777759000001,0.0,0.0,0.0,132.19,48.7047777759,-60.32,77.5284320634,1.8347777759000001,0,1.8347777759000001,46.87,-60.32,76.3891307713,124.92,49.2347777759,-7.63,49.8224873189,1.8347777759000001,0,1.8347777759000001,47.4,-7.63,48.0101749632,131.26
2019-06-05 01:00:00,1.8094444426,0.0,1.8094444426,1.8094444426,0,1.8094444426,0.0,0.0,0.0,131.34,46.9394444426,-60.4,76.4949112333,1.8094444426,0,1.8094444426,45.13,-60.4,75.3981226557,123.84,47.4694444426,-8.51,48.2262195874,1.8094444426,0,1.8094444426,45.66,-8.51,46.4462668037,130.4
2019-06-05 01:30:00,1.7019999983,0.0,1.7019999983,1.7019999983,0,1.7019999983,0.0,0.0,0.0,131.26,48.1619999983,-60.02,76.9543932718,1.7019999983,0,1.7019999983,46.46,-60.02,75.9008036848,123.76,48.6819999983,-8.32,49.3878479369,1.7019999983,0,1.7019999983,46.98,-8.32,47.7110343631,130.32
2019-06-05 02:00:00,1.6761111094,0.0,1.6761111094,1.6761111094,0,1.6761111094,0.0,0.0,0.0,131.26,47.3361111094,-60.41,76.7468273935,1.6761111094,0,1.6761111094,45.66,-60.41,75.7245250893,123.76,47.8661111094,-8.59,48.6307792734,1.6761111094,0,1.6761111094,46.19,-8.59,46.9819561108,130.32
2019-06-05 02:30:00,1.6992222205,0.0,1.6992222205,1.6992222205,0,1.6992222205,0.0,0.0,0.0,131.26,46.3392222205,-60.63,76.3106834985,1.6992222205,0,1.6992222205,44.64,-60.63,75.2909456708,123.76,46.8592222205,-8.66,47.6527261247,1.6992222205,0,1.6992222205,45.16,-8.66,45.9828359282,130.32
2019-06-05 03:00:00,1.7386666649,0.0,1.7386666649,1.7386666649,0,1.7386666649,0.0,0.0,0.0,131.26,45.3886666649,-59.48,74.8197932476,1.7386666649,0,1.7386666649,43.65,-59.48,73.7779973976,124.47,45.9186666649,-7.43,46.5158988765,1.7386666649,0,1.7386666649,44.18,-7.43,44.8004162927,130.32
2019-06-05 03:30:00,1.7438888871,0.0,1.7438888871,1.7438888871,0,1.7438888871,0.0,0.0,0.0,131.26,44.7438888871,-53.98,70.1131656163,1.7438888871,0,1.7438888871,43.0,-53.98,69.0133349433,123.76,45.2438888871,-2.38,45.3064441513,1.7438888871,0,1.7438888871,43.5,-2.38,43.565059394,129.82
2019-06-05 04:00:00,1.7815555538,0.0,1.7815555538,1.7815555538,0,1.7815555538,0.0,0.0,0.0,131.26,44.3315555538,-53.89,69.7812218137,1.7815555538,0,1.7815555538,42.55,-53.89,68.6631968379,123.76,44.8415555538,-2.43,44.9073491144,1.7815555538,0,1.7815555538,43.06,-2.43,43.1285114512,129.38
2019-06-05 04:30:00,1.7103333316,0.0,1.7103333316,1.7103333316,0,1.7103333316,0.0,0.0,0.0,131.26,44.3703333316,-53.74,69.6901289994,1.7103333316,0,1.7103333316,42.66,-53.74,68.6138703179,123.02,44.8803333316,-2.3,44.9392291874,1.7103333316,0,1.7103333316,43.17,-2.3,43.2312259831,129.38
2019-06-05 05:00:00,1.6937777761000001,0.0,1.6937777761000001,1.6937777761000001,0,1.6937777761000001,0.0,0.0,0.0,131.26,44.6037777761,-53.81,69.892868677,1.6937777761000001,0,1.6937777761000001,42.91,-53.81,68.8242994879,123.76,45.1037777761,-2.32,45.1634052046,1.6937777761000001,0,1.6937777761000001,43.41,-2.32,43.4719507269,129.51
2019-06-05 05:30:00,1.708666665,0.0,1.708666665,1.708666665,0,1.708666665,0.0,0.0,0.0,131.26,45.498666665,-53.16,69.9722392688,1.708666665,0,1.708666665,43.79,-53.16,68.8734324686,122.91,46.018666665,-2.12,46.0674731413,1.708666665,0,1.708666665,44.31,-2.12,44.3606864239,129.37
2019-06-05 06:00:00,2.1918888867,0.0,2.1918888867,2.1918888867,0,2.1918888867,0.0,0.0,0.0,130.64,50.3218888867,-47.29,69.0553155168,2.1918888867,0,2.1918888867,48.13,-47.29,67.474743423,125.52,49.741888886699996,21.05,54.0125727032,2.1918888867,0,2.1918888867,47.55,21.05,52.0010096056,132.04
2019-06-05 06:30:00,2.7971111083,0.0,2.7971111083,2.7971111083,0,2.7971111083,0.0,0.0,0.0,131.24,56.7571111083,-37.07,67.7905197012,2.7971111083,0,2.7971111083,53.96,-37.07,65.4665296163,125.52,56.3971111083,10.01,57.2785670331,2.7971111083,0,2.7971111083,53.6,10.01,54.526691629,131.88
2019-06-05 07:00:00,3.9299999961000003,0.0,3.9299999961000003,3.9299999961000003,0,3.9299999961000003,0.0,0.0,0.0,131.13,67.9299999961,-27.93,73.4477351555,3.9299999961000003,0,3.9299999961000003,64.0,-27.93,69.8289689169,124.87,67.9499999961,-1.6099999999999999,67.9690709034,3.9299999961000003,0,3.9299999961000003,64.02,-1.6099999999999999,64.040241255,131.29
2019-06-05 07:30:00,6.0729999939,0.0,6.0729999939,6.0729999939,0,6.0729999939,0.0,0.0,0.0,131.94,76.0329999939,-16.46,77.7942715634,6.0729999939,0,6.0729999939,69.96,-16.46,71.8702525389,125.74,75.9029999939,-1.57,75.9192354287,6.0729999939,0,6.0729999939,69.83,-1.57,69.8476470613,131.78
2019-06-05 08:00:00,9.0473333243,0.0,9.0473333243,9.0473333243,0,9.0473333243,0.0,0.0,0.0,131.3,77.3773333243,-2.37,77.4136203286,9.0473333243,0,9.0473333243,68.33,-2.37,68.3710889192,125.74,77.1373333243,-5.33,77.3212589938,9.0473333243,0,9.0473333243,68.09,-5.33,68.2982942686,132.19
2019-06-05 08:30:00,12.6127777652,0.0,12.6127777652,12.6127777652,0,12.6127777652,0.0,0.0,0.0,131.3,75.9327777652,-1.02,75.9396282525,12.6127777652,0,12.6127777652,63.32,-1.02,63.3282148809,125.63,75.7027777652,-3.99,75.8078535599,12.6127777652,0,12.6127777652,63.09,-3.99,63.2160438496,132.19
2019-06-05 09:00:00,14.8133333185,0.0,14.8133333185,14.8133333185,0,14.8133333185,0.0,0.0,0.0,131.3,74.7033333185,-0.32,74.7040186931,14.8133333185,0,14.8133333185,59.89,-0.32,59.8908548945,125.63,74.5133333185,-3.29,74.5859299214,14.8133333185,0,14.8133333185,59.7,-3.29,59.7905853793,132.19
2019-06-05 09:30:00,18.3205555372,0.0,18.3205555372,18.3205555372,0,18.3205555372,0.0,0.0,0.0,131.3,76.1905555372,0.05,76.1905719435,18.3205555372,0,18.3205555372,57.87,0.05,57.8700216001,125.27,76.0105555372,-2.92,76.0666218067,18.3205555372,0,18.3205555372,57.69,-2.92,57.7638511528,131.76
2019-06-05 10:00:00,20.1805555354,0.0,20.1805555354,20.1805555354,0,20.1805555354,0.0,0.0,0.0,131.3,75.6205555354,-0.88,75.625675663,20.1805555354,0,20.1805555354,55.44,-0.88,55.4469836871,125.43,75.4205555354,-3.89,75.5208070486,20.1805555354,0,20.1805555354,55.24,-3.89,55.3767974878,131.55
2019-06-05 10:30:00,24.199222198,0.0,24.199222198,24.199222198,0,24.199222198,0.0,0.0,0.0,131.3,73.359222198,-1.75,73.3800925422,24.199222198,0,24.199222198,49.16,-1.75,49.1911384296,125.63,73.199222198,-4.76,73.3538256016,24.199222198,0,24.199222198,49.0,-4.76,49.2306571153,132.19
2019-06-05 11:00:00,23.8172221984,0.0,23.8172221984,23.8172221984,0,23.8172221984,0.0,0.0,0.0,131.3,75.1972221984,-1.28,75.2081154288,23.8172221984,0,23.8172221984,51.38,-1.28,51.395941474,125.63,75.0172221984,-4.28,75.1392176321,23.8172221984,0,23.8172221984,51.2,-4.28,51.3785791941,132.19
2019-06-05 11:30:00,23.5593333098,0.0,23.5593333098,23.5593333098,0,23.5593333098,0.0,0.0,0.0,131.3,79.0193333098,-0.67,79.0221737028,23.5593333098,0,23.5593333098,55.46,-0.67,55.4640469133,125.63,78.8393333098,-3.66,78.9242426427,23.5593333098,0,23.5593333098,55.28,-3.66,55.4010288713,132.19
2019-06-05 12:00:00,23.0652221992,0.0,23.0652221992,23.0652221992,0,23.0652221992,0.0,0.0,0.0,131.3,75.6752221992,-1.35,75.6872628313,23.0652221992,0,23.0652221992,52.61,-1.35,52.6273180012,125.63,75.4852221992,-4.37,75.6116106855,23.0652221992,0,23.0652221992,52.42,-4.37,52.6018374204,132.19
2019-06-05 12:30:00,22.7691110883,0.0,22.7691110883,22.7691110883,0,22.7691110883,0.0,0.0,0.0,131.3,71.2491110883,-1.71,71.2696283902,22.7691110883,0,22.7691110883,48.48,-1.71,48.5101484228,125.63,71.0891110883,-4.73,71.2462954499,22.7691110883,0,22.7691110883,48.32,-4.73,48.5509557064,132.19
2019-06-05 13:00:00,21.9129999781,0.0,21.9129999781,21.9129999781,0,21.9129999781,0.0,0.0,0.0,131.3,71.2629999781,-0.88,71.2684331656,21.9129999781,0,21.9129999781,49.35,-0.88,49.3578453744,125.63,71.1229999781,-3.91,71.2303953792,21.9129999781,0,21.9129999781,49.21,-3.91,49.3650909044,132.19
2019-06-05 13:30:00,20.4508888684,0.0,20.4508888684,20.4508888684,0,20.4508888684,0.0,0.0,0.0,131.3,72.2308888684,-1.03,72.2382323062,20.4508888684,0,20.4508888684,51.78,-1.03,51.7902432896,125.63,72.0708888684,-4.05,72.1845933859,20.4508888684,0,20.4508888684,51.62,-4.05,51.7786336243,132.19
2019-06-05 14:00:00,18.7193333146,0.0,18.7193333146,18.7193333146,0,18.7193333146,0.0,0.0,0.0,131.96,69.4993333146,-0.58,69.5017534396,18.7193333146,0,18.7193333146,50.78,-0.58,50.7833122197,125.63,69.3493333146,-3.62,69.4437501233,18.7193333146,0,18.7193333146,50.63,-3.62,50.7592484184,132.19
2019-06-05 14:30:00,16.66566665,0.0,16.66566665,16.66566665,0,16.66566665,0.0,0.0,0.0,132.19,69.75566665,-1.04,69.7634189944,16.66566665,0,16.66566665,53.09,-1.04,53.1001854987,125.63,69.60566665,-4.09,69.7257264558,16.66566665,0,16.66566665,52.94,-4.09,53.0977560731,132.19
2019-06-05 15:00:00,17.8287777599,0.0,17.8287777599,17.8287777599,0,17.8287777599,0.0,0.0,0.0,131.54,73.3687777599,-2.32,73.4054490483,17.8287777599,0,17.8287777599,55.54,-2.32,55.5884340488,125.83,73.1787777599,-5.35,73.3740827162,17.8287777599,0,17.8287777599,55.35,-5.35,55.6079580636,132.35
2019-06-05 15:30:00,18.4063333149,0.0,18.4063333149,18.4063333149,0,18.4063333149,0.0,0.0,0.0,132.19,72.0363333149,-3.37,72.1151178149,18.4063333149,0,18.4063333149,53.63,-3.37,53.7357776533,126.47,71.8863333149,-6.4,72.1706652142,18.4063333149,0,18.4063333149,53.48,-6.4,53.8615855689,132.49
2019-06-05 16:00:00,23.0928888658,0.0,23.0928888658,23.0928888658,0,23.0928888658,0.0,0.0,0.0,132.19,70.3528888658,-3.65,70.4475086271,23.0928888658,0,23.0928888658,47.26,-3.65,47.4007394457,126.56,70.1828888658,-6.71,70.5029218511,23.0928888658,0,23.0928888658,47.09,-6.71,47.5656619843,133.07
2019-06-05 16:30:00,21.3411110898,0.0,21.3411110898,21.3411110898,0,21.3411110898,0.0,0.0,0.0,132.19,72.6811110898,-3.64,72.772202861,21.3411110898,0,21.3411110898,51.34,-3.64,51.468876032,126.56,72.5411110898,-6.68,72.8480281005,21.3411110898,0,21.3411110898,51.2,-6.68,51.6339268311,132.85
2019-06-05 17:00:00,22.4585555331,0.0,22.4585555331,22.4585555331,0,22.4585555331,0.0,0.0,0.0,132.19,74.0985555331,-4.11,74.2124520016,22.4585555331,0,22.4585555331,51.64,-4.11,51.8032981575,126.56,73.9785555331,-7.15,74.3232748119,22.4585555331,0,22.4585555331,51.52,-7.15,52.0137760598,133.13
2019-06-05 17:30:00,17.3149999827,0.0,17.3149999827,17.3149999827,0,17.3149999827,0.0,0.0,0.0,132.19,80.6749999827,-4.45,80.7976368603,17.3149999827,0,17.3149999827,63.36,-4.45,63.5160774922,126.56,80.5049999827,-7.47,80.8508251177,17.3149999827,0,17.3149999827,63.19,-7.47,63.6300007858,133.04
2019-06-05 18:00:00,15.990999984,0.0,15.990999984,15.990999984,0,15.990999984,0.0,0.0,0.0,132.19,79.930999984,-5.32,80.1078470466,15.990999984,0,15.990999984,63.94,-5.32,64.1609382724,126.56,79.730999984,-8.32,80.1639242955,15.990999984,0,15.990999984,63.74,-8.32,64.2807125038,133.13
2019-06-05 18:30:00,12.9731110981,0.0,12.9731110981,12.9731110981,0,12.9731110981,0.0,0.0,0.0,132.19,81.7931110981,-5.4,81.9711719028,12.9731110981,0,12.9731110981,68.82,-5.4,69.0315319256,126.56,81.5931110981,-8.39,82.0233374027,12.9731110981,0,12.9731110981,68.62,-8.39,69.1310096845,133.13
2019-06-05 19:00:00,11.4733333219,0.0,11.4733333219,11.4733333219,0,11.4733333219,0.0,0.0,0.0,132.19,82.8933333219,-5.03,83.0458042842,11.4733333219,0,11.4733333219,71.42,-5.03,71.5969084528,126.56,82.6533333219,-8.01,83.0405540035,11.4733333219,0,11.4733333219,71.18,-8.01,71.6292712514,132.95
2019-06-05 19:30:00,6.1588888827,0.0,6.1588888827,6.1588888827,0,6.1588888827,0.0,0.0,0.0,131.59,83.9288888827,-4.24,84.0359208261,6.1588888827,0,6.1588888827,77.77,-4.24,77.8854960824,126.1,83.6888888827,-7.2,83.9980364201,6.1588888827,0,6.1588888827,77.53,-7.2,77.8636044632,132.28
2019-06-05 20:00:00,3.7681111073,0.0,3.7681111073,3.7681111073,0,3.7681111073,0.0,0.0,0.0,132.39,82.7581111073,-4.69,82.8908984995,3.7681111073,0,3.7681111073,78.99,-4.69,79.1291109517,126.89,82.4981111073,-7.03,82.7970967865,3.7681111073,0,3.7681111073,78.73,-7.03,79.0432400652,132.75
2019-06-05 20:30:00,2.8639999971,0.0,2.8639999971,2.8639999971,0,2.8639999971,0.0,0.0,0.0,132.19,80.2639999971,-25.25,84.1419764181,2.8639999971,0,2.8639999971,77.4,-25.25,81.4145103775,125.63,80.1939999971,1.47,80.2074718187,2.8639999971,0,2.8639999971,77.33,1.47,77.3439706765,132.19
2019-06-05 21:00:00,2.1883333311,0.0,2.1883333311,2.1883333311,0,2.1883333311,0.0,0.0,0.0,132.19,78.8883333311,-25.69,82.9659281619,2.1883333311,0,2.1883333311,76.7,-25.69,80.8879848927,125.78,78.8183333311,1.06,78.8254607922,2.1883333311,0,2.1883333311,76.63,1.06,76.6373309817,132.19
2019-06-05 21:30:00,1.695666665,0.0,1.695666665,1.695666665,0,1.695666665,0.0,0.0,0.0,132.19,77.465666665,-26.24,81.7891625574,1.695666665,0,1.695666665,75.77,-26.24,80.1849767725,125.78,77.375666665,0.48,77.3771554908,1.695666665,0,1.695666665,75.68,0.48,75.6815221834,132.19
