Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-05 22:00:00,3.9632222183,0.0,3.9632222183,3.9632222183,0,3.9632222183,0.0,0.0,0.0,132.67,75.1432222183,-27.13,79.8908051364,3.9632222183,0,3.9632222183,71.18,-27.13,76.1749913029,126.57,75.0932222183,-0.26,75.0936723241,3.9632222183,0,3.9632222183,71.13,-0.26,71.1304751847,132.63
2019-06-05 22:30:00,1.677666665,0.0,1.677666665,1.677666665,0,1.677666665,0.0,0.0,0.0,132.19,72.887666665,-34.94,80.8295462802,1.677666665,0,1.677666665,71.21,-34.94,79.320033409,126.18,72.907666665,2.73,72.9587606702,1.677666665,0,1.677666665,71.23,2.73,71.2822965399,131.81
2019-06-05 23:00:00,1.6635555539,0.0,1.6635555539,1.6635555539,0,1.6635555539,0.0,0.0,0.0,132.28,68.1435555539,-46.66,82.5875278933,1.6635555539,0,1.6635555539,66.48,-46.66,81.2203545917,125.63,68.3035555539,6.64,68.6255440875,1.6635555539,0,1.6635555539,66.64,6.64,66.9699873077,131.81
2019-06-05 23:30:00,1.6799999983,0.0,1.6799999983,1.6799999983,0,1.6799999983,0.0,0.0,0.0,131.6,59.6699999983,-46.92,75.9078078975,1.6799999983,0,1.6799999983,57.99,-46.92,74.5944133297,124.69,59.8499999983,5.79,60.1294154287,1.6799999983,0,1.6799999983,58.17,5.79,58.4574460612,131.26
2019-06-06 00:00:00,1.6635555539,0.0,1.6635555539,1.6635555539,0,1.6635555539,0.0,0.0,0.0,131.73,51.4235555539,-46.86,69.5718453529,1.6635555539,0,1.6635555539,49.76,-46.86,68.3514242719,124.69,51.6635555539,5.72,51.979239822,1.6635555539,0,1.6635555539,50.0,5.72,50.3261204545,131.26
2019-06-06 00:30:00,1.6732222205,0.0,1.6732222205,1.6732222205,0,1.6732222205,0.0,0.0,0.0,131.81,49.4432222205,-47.42,68.5075807743,1.6732222205,0,1.6732222205,47.77,-47.42,67.3099494874,124.58,49.7132222205,5.22,49.9865268202,1.6732222205,0,1.6732222205,48.04,5.22,48.3227689604,131.12
2019-06-06 01:00:00,1.6604444428,0.0,1.6604444428,1.6604444428,0,1.6604444428,0.0,0.0,0.0,130.86,47.6704444428,-47.05,66.9789054358,1.6604444428,0,1.6604444428,46.01,-47.05,65.8074661418,123.79,47.9504444428,4.98,48.2083553159,1.6604444428,0,1.6604444428,46.29,4.98,46.5571100907,130.32
2019-06-06 01:30:00,1.6538888872,0.0,1.6538888872,1.6538888872,0,1.6538888872,0.0,0.0,0.0,130.86,48.6938888872,-46.99,67.6694533373,1.6538888872,0,1.6538888872,47.04,-46.99,66.489260035,123.79,48.9538888872,4.99,49.2075536598,1.6538888872,0,1.6538888872,47.3,4.99,47.5624862681,130.32
2019-06-06 02:00:00,1.6731111094000002,0.0,1.6731111094000002,1.6731111094000002,0,1.6731111094000002,0.0,0.0,0.0,131.26,48.1431111094,-47.21,67.4280597919,1.6731111094000002,0,1.6731111094000002,46.47,-47.21,66.2438299014,123.79,48.4131111094,4.87,48.6574375332,1.6731111094000002,0,1.6731111094000002,46.74,4.87,46.9930260783,130.32
2019-06-06 02:30:00,1.6968888872,0.0,1.6968888872,1.6968888872,0,1.6968888872,0.0,0.0,0.0,131.26,47.4468888872,-47.53,67.1588279013,1.6968888872,0,1.6968888872,45.75,-47.53,65.9709284458,124.37,47.7168888872,4.64,47.9419553739,1.6968888872,0,1.6968888872,46.02,4.64,46.2533242049,130.79
2019-06-06 03:00:00,1.6814444428000002,0.0,1.6814444428000002,1.6814444428000002,0,1.6814444428000002,0.0,0.0,0.0,131.26,46.3514444428,-47.85,66.6189079911,1.6814444428000002,0,1.6814444428000002,44.67,-47.85,65.4601512372,124.69,46.6214444428,4.53,46.841007482,1.6814444428000002,0,1.6814444428000002,44.94,4.53,45.1677373797,131.26
2019-06-06 03:30:00,1.7305555538,0.0,1.7305555538,1.7305555538,0,1.7305555538,0.0,0.0,0.0,131.26,45.8005555538,-48.03,66.3669480166,1.7305555538,0,1.7305555538,44.07,-48.03,65.1847052613,124.69,46.0705555538,4.42,46.2820968522,1.7305555538,0,1.7305555538,44.34,4.42,44.5597576295,131.26
2019-06-06 04:00:00,1.731777776,0.0,1.731777776,1.731777776,0,1.731777776,0.0,0.0,0.0,131.26,45.511777776,-48.05,66.1825083866,1.731777776,0,1.731777776,43.78,-48.05,65.0037760442,124.69,45.801777776,4.45,46.0174461204,1.731777776,0,1.731777776,44.07,4.45,44.2941011874,131.26
2019-06-06 04:30:00,1.7118888872,0.0,1.7118888872,1.7118888872,0,1.7118888872,0.0,0.0,0.0,131.26,45.5618888872,-48.1,66.2532694964,1.7118888872,0,1.7118888872,43.85,-48.1,65.0878828969,124.69,45.8418888872,4.4,46.0525653655,1.7118888872,0,1.7118888872,44.13,4.4,44.3488094541,131.26
2019-06-06 05:00:00,1.7174444427000002,0.0,1.7174444427000002,1.7174444427000002,0,1.7174444427000002,0.0,0.0,0.0,131.26,45.2074444427,-48.21,66.0902196474,1.7174444427000002,0,1.7174444427000002,43.49,-48.21,64.9275303704,124.69,45.4974444427,4.2,45.6908902389,1.7174444427000002,0,1.7174444427000002,43.78,4.2,43.9810004434,131.26
2019-06-06 05:30:00,1.7938888871,0.0,1.7938888871,1.7938888871,0,1.7938888871,0.0,0.0,0.0,131.26,46.2038888871,-47.91,66.5595030652,1.7938888871,0,1.7938888871,44.41,-47.91,65.3269944204,124.69,46.4738888871,4.39,46.6807717191,1.7938888871,0,1.7938888871,44.68,4.39,44.8951500721,131.26
2019-06-06 06:00:00,2.2367777755000002,0.0,2.2367777755000002,2.2367777755000002,0,2.2367777755000002,0.0,0.0,0.0,131.17,48.8267777755,-48.05,68.504428528,2.2367777755000002,0,2.2367777755000002,46.59,-48.05,66.9285484678,124.45,49.0767777755,6.97,49.5692547536,2.2367777755000002,0,2.2367777755000002,46.84,6.97,47.3557441078,131.01
2019-06-06 06:30:00,2.8123333305,0.0,2.8123333305,2.8123333305,0,2.8123333305,0.0,0.0,0.0,131.45,56.1723333305,-47.55,73.5957439788,2.8123333305,0,2.8123333305,53.36,-47.55,71.4723170185,124.8,56.3223333305,12.26,57.6412424553,2.8123333305,0,2.8123333305,53.51,12.26,54.8965181045,131.36
2019-06-06 07:00:00,7.4206666592,0.0,7.4206666592,7.4206666592,0,7.4206666592,0.0,0.0,0.0,133.13,65.2006666592,-48.51,81.26713378,7.4206666592,0,7.4206666592,57.78,-48.51,75.4436776675,126.52,65.3406666592,12.8,66.5826007263,7.4206666592,0,7.4206666592,57.92,12.8,59.3175050048,133.03
2019-06-06 07:30:00,10.3156666564,0.0,10.3156666564,10.3156666564,0,10.3156666564,0.0,0.0,0.0,133.13,71.4056666564,-46.89,85.425062661,10.3156666564,0,10.3156666564,61.09,-46.89,77.0107797649,125.74,71.5456666564,14.07,72.9160292206,10.3156666564,0,10.3156666564,61.23,14.07,62.8257733737,132.19
2019-06-06 08:00:00,15.6925555399,0.0,15.6925555399,15.6925555399,0,15.6925555399,0.0,0.0,0.0,132.08,72.7425555399,-39.04,82.5566531932,15.6925555399,0,15.6925555399,57.05,-39.04,69.1290394841,125.0,72.8625555399,8.86,73.3992615753,15.6925555399,0,15.6925555399,57.17,8.86,57.8524718573,131.37
2019-06-06 08:30:00,19.1427777586,0.0,19.1427777586,19.1427777586,0,19.1427777586,0.0,0.0,0.0,131.35,73.7927777586,-24.45,77.7378707538,19.1427777586,0,19.1427777586,54.65,-24.45,59.8700676465,124.8,73.8127777586,1.92,73.8377448223,19.1427777586,0,19.1427777586,54.67,1.92,54.7037046277,131.37
2019-06-06 09:00:00,19.0488888698,0.0,19.0488888698,19.0488888698,0,19.0488888698,0.0,0.0,0.0,131.26,74.6788888698,-22.4,77.9659954264,19.0488888698,0,19.0488888698,55.63,-22.4,59.9704668983,124.69,74.7188888698,3.83,74.8169850632,19.0488888698,0,19.0488888698,55.67,3.83,55.8015931672,131.26
2019-06-06 09:30:00,21.8269999782,0.0,21.8269999782,21.8269999782,0,21.8269999782,0.0,0.0,0.0,131.69,75.1769999782,-13.04,76.2995604556,21.8269999782,0,21.8269999782,53.35,-13.04,54.920525307,125.5,75.0869999782,-0.52,75.0888005346,21.8269999782,0,21.8269999782,53.26,-0.52,53.2625384299,132.08
2019-06-06 10:00:00,24.1793333092,0.0,24.1793333092,24.1793333092,0,24.1793333092,0.0,0.0,0.0,132.19,73.8493333092,-2.3,73.8851407944,24.1793333092,0,24.1793333092,49.67,-2.3,49.7232229446,126.57,73.6793333092,-5.36,73.8740398034,24.1793333092,0,24.1793333092,49.5,-5.36,49.7893522754,133.13
2019-06-06 10:30:00,25.9695555296,0.0,25.9695555296,25.9695555296,0,25.9695555296,0.0,0.0,0.0,132.19,70.7195555296,-1.77,70.7417022293,25.9695555296,0,25.9695555296,44.75,-1.77,44.7849907893,126.57,70.5795555296,-4.84,70.7453126274,25.9695555296,0,25.9695555296,44.61,-4.84,44.8717918073,133.13
2019-06-06 11:00:00,26.4478888624,0.0,26.4478888624,26.4478888624,0,26.4478888624,0.0,0.0,0.0,132.19,69.6378888624,0.06,69.6379147104,26.4478888624,0,26.4478888624,43.19,0.06,43.1900416763,126.57,69.5178888624,-2.99,69.582159868,26.4478888624,0,26.4478888624,43.07,-2.99,43.173660952,133.13
2019-06-06 11:30:00,24.9802221972,0.0,24.9802221972,24.9802221972,0,24.9802221972,0.0,0.0,0.0,132.19,68.0502221972,-0.25,68.0506814154,24.9802221972,0,24.9802221972,43.07,-0.25,43.0707255569,126.29,67.9402221972,-3.31,68.0208048483,24.9802221972,0,24.9802221972,42.96,-3.31,43.0873264429,132.61
2019-06-06 12:00:00,25.8881110852,0.0,25.8881110852,25.8881110852,0,25.8881110852,0.0,0.0,0.0,132.19,69.9781110852,-0.56,69.98035175,25.8881110852,0,25.8881110852,44.09,-0.56,44.0935562186,125.63,69.8481110852,-3.62,69.9418545806,25.8881110852,0,25.8881110852,43.96,-3.62,44.1087973085,132.19
2019-06-06 12:30:00,25.3911110857,0.0,25.3911110857,25.3911110857,0,25.3911110857,0.0,0.0,0.0,132.19,71.0511110857,-1.0,71.0581479249,25.3911110857,0,25.3911110857,45.66,-1.0,45.670949190900004,125.85,70.9311110857,-4.05,71.0466397506,25.3911110857,0,25.3911110857,45.54,-4.05,45.7197342512,132.19
2019-06-06 13:00:00,26.1089999739,0.0,26.1089999739,26.1089999739,0,26.1089999739,0.0,0.0,0.0,132.19,66.2989999739,-0.68,66.3024871143,26.1089999739,0,26.1089999739,40.19,-0.68,40.1957522631,126.2,66.1689999739,-3.77,66.2763114359,26.1089999739,0,26.1089999739,40.06,-3.77,40.2370041131,132.4
2019-06-06 13:30:00,26.0542221962,0.0,26.0542221962,26.0542221962,0,26.0542221962,0.0,0.0,0.0,132.19,67.1142221962,-2.03,67.1449158239,26.0542221962,0,26.0542221962,41.06,-2.03,41.1101508146,126.57,66.9742221962,-5.11,67.1688807319,26.0542221962,0,26.0542221962,40.92,-5.11,41.2378285073,132.75
2019-06-06 14:00:00,26.8885555287,0.0,26.8885555287,26.8885555287,0,26.8885555287,0.0,0.0,0.0,132.19,63.8885555287,-1.77,63.9130693015,26.8885555287,0,26.8885555287,37.0,-1.77,37.0423122928,126.57,63.7985555287,-4.87,63.9841588797,26.8885555287,0,26.8885555287,36.91,-4.87,37.2298939026,133.13
2019-06-06 14:30:00,25.3945555302,0.0,25.3945555302,25.3945555302,0,25.3945555302,0.0,0.0,0.0,132.19,64.6945555302,-2.16,64.7306041625,25.3945555302,0,25.3945555302,39.3,-2.16,39.3593140184,126.57,64.5745555302,-5.25,64.7876201285,25.3945555302,0,25.3945555302,39.18,-5.25,39.5301770803,133.13
2019-06-06 15:00:00,24.9824444195,0.0,24.9824444195,24.9824444195,0,24.9824444195,0.0,0.0,0.0,132.19,66.2224444195,-2.81,66.2820356121,24.9824444195,0,24.9824444195,41.24,-2.81,41.3356226517,126.57,66.1424444195,-5.89,66.4041794903,24.9824444195,0,24.9824444195,41.16,-5.89,41.5792941258,133.13
2019-06-06 15:30:00,20.7138888682,0.0,20.7138888682,20.7138888682,0,20.7138888682,0.0,0.0,0.0,132.19,65.8838888682,-3.12,65.957722917,20.7138888682,0,20.7138888682,45.17,-3.12,45.2776247169,126.57,65.7638888682,-6.19,66.0545621367,20.7138888682,0,20.7138888682,45.05,-6.19,45.4732734691,133.13
2019-06-06 16:00:00,20.3351110908,0.0,20.3351110908,20.3351110908,0,20.3351110908,0.0,0.0,0.0,132.19,66.6551110908,-2.61,66.7061911259,20.3351110908,0,20.3351110908,46.32,-2.61,46.3934747567,126.57,66.5251110908,-5.69,66.7680051045,20.3351110908,0,20.3351110908,46.19,-5.69,46.5391469625,133.13
2019-06-06 16:30:00,20.9668888679,0.0,20.9668888679,20.9668888679,0,20.9668888679,0.0,0.0,0.0,132.19,69.6868888679,-3.01,69.7518643485,20.9668888679,0,20.9668888679,48.72,-3.01,48.8128927641,126.57,69.5768888679,-6.07,69.8411652576,20.9668888679,0,20.9668888679,48.61,-6.07,48.9875188186,133.13
2019-06-06 17:00:00,18.5553333148,0.0,18.5553333148,18.5553333148,0,18.5553333148,0.0,0.0,0.0,132.19,72.5553333148,-2.99,72.6169160211,18.5553333148,0,18.5553333148,54.0,-2.99,54.0827153534,126.57,72.4053333148,-6.05,72.6576547407,18.5553333148,0,18.5553333148,53.85,-6.05,54.1887903537,133.13
2019-06-06 17:30:00,16.6992222055,0.0,16.6992222055,16.6992222055,0,16.6992222055,0.0,0.0,0.0,132.19,76.3192222055,-3.41,76.395364899,16.6992222055,0,16.6992222055,59.62,-3.41,59.7174388265,127.07,76.1692222055,-6.45,76.4418269758,16.6992222055,0,16.6992222055,59.47,-6.45,59.8187545842,133.13
2019-06-06 18:00:00,15.3562222069,0.0,15.3562222069,15.3562222069,0,15.3562222069,0.0,0.0,0.0,132.19,78.8062222069,-4.08,78.9117675541,15.3562222069,0,15.3562222069,63.45,-4.08,63.5810419858,126.57,78.6262222069,-7.1,78.9461387183,15.3562222069,0,15.3562222069,63.27,-7.1,63.6671257401,133.13
2019-06-06 18:30:00,10.3539999896,0.0,10.3539999896,10.3539999896,0,10.3539999896,0.0,0.0,0.0,132.19,81.0339999896,-4.48,81.1577448819,10.3539999896,0,10.3539999896,70.68,-4.48,70.8218384398,126.57,80.8339999896,-7.48,81.1793443822,10.3539999896,0,10.3539999896,70.48,-7.48,70.87581251739999,133.13
2019-06-06 19:00:00,9.7954444346,0.0,9.7954444346,9.7954444346,0,9.7954444346,0.0,0.0,0.0,132.19,84.0954444346,-4.31,84.2058185321,9.7954444346,0,9.7954444346,74.3,-4.31,74.4249024185,126.57,83.8754444346,-7.29,84.191652075,9.7954444346,0,9.7954444346,74.08,-7.29,74.4378297642,133.13
2019-06-06 19:30:00,10.5398888783,0.0,10.5398888783,10.5398888783,0,10.5398888783,0.0,0.0,0.0,132.19,82.9398888783,-5.91,83.1501850097,10.5398888783,0,10.5398888783,72.4,-5.91,72.6408156617,126.57,82.6898888783,-8.91,83.1685386592,10.5398888783,0,10.5398888783,72.15,-8.91,72.698078379,133.13
2019-06-06 20:00:00,8.1897777696,0.0,8.1897777696,8.1897777696,0,8.1897777696,0.0,0.0,0.0,132.19,84.0697777696,-5.65,84.2594210414,8.1897777696,0,8.1897777696,75.88,-5.65,76.0900578262,126.83,83.8197777696,-8.63,84.2628746563,8.1897777696,0,8.1897777696,75.63,-8.63,76.1207842839,133.13
2019-06-06 20:30:00,7.6835555479,0.0,7.6835555479,7.6835555479,0,7.6835555479,0.0,0.0,0.0,132.19,80.7235555479,-7.55,81.0758590475,7.6835555479,0,7.6835555479,73.04,-7.55,73.4291774433,127.51,80.4735555479,-10.54,81.1608572066,7.6835555479,0,7.6835555479,72.79,-10.54,73.5491379963,133.13
2019-06-06 21:00:00,6.5679999934,0.0,6.5679999934,6.5679999934,0,6.5679999934,0.0,0.0,0.0,132.19,79.2479999934,-7.68,79.6192684151,6.5679999934,0,6.5679999934,72.68,-7.68,73.0846413414,127.51,78.9779999934,-10.68,79.6968436198,6.5679999934,0,6.5679999934,72.41,-10.68,73.1933774327,133.13
2019-06-06 21:30:00,3.8726666628,0.0,3.8726666628,3.8726666628,0,3.8726666628,0.0,0.0,0.0,132.19,80.3026666628,-6.68,80.580026515,3.8726666628,0,3.8726666628,76.43,-6.68,76.7213614321,126.81,80.0726666628,-9.66,80.6532550273,3.8726666628,0,3.8726666628,76.2,-9.66,76.8098665537,133.13
2019-06-06 22:00:00,2.4183333309,0.0,2.4183333309,2.4183333309,0,2.4183333309,0.0,0.0,0.0,132.19,78.5083333309,-6.68,78.7920097624,2.4183333309,0,2.4183333309,76.09,-6.68,76.3826583722,126.81,78.2283333309,-9.66,78.8225077991,2.4183333309,0,2.4183333309,75.81,-9.66,76.4229788742,133.13
2019-06-06 22:30:00,7.966999992,0.0,7.966999992,7.966999992,0,7.966999992,0.0,0.0,0.0,132.19,73.526999992,-26.04,78.0019315647,7.966999992,0,7.966999992,65.56,-26.04,70.5421519377,126.74,73.426999992,-4.71,73.5779071993,7.966999992,0,7.966999992,65.46,-4.71,65.6292290066,132.41
2019-06-06 23:00:00,4.9947777728,0.0,4.9947777728,4.9947777728,0,4.9947777728,0.0,0.0,0.0,132.19,68.2547777728,-37.78,78.0130956238,4.9947777728,0,4.9947777728,63.26,-37.78,73.6828066784,125.79,68.3347777728,0.27,68.3353111741,4.9947777728,0,4.9947777728,63.34,0.27,63.3405754631,131.99
2019-06-06 23:30:00,1.7121111093999999,0.0,1.7121111093999999,1.7121111093999999,0,1.7121111093999999,0.0,0.0,0.0,131.88,60.8921111094,-46.88,76.8477949935,1.7121111093999999,0,1.7121111093999999,59.18,-46.88,75.4983893868,124.87,61.0921111094,5.92,61.3782733531,1.7121111093999999,0,1.7121111093999999,59.38,5.92,59.6743730591,131.26
2019-06-07 00:00:00,1.7521111094,0.0,1.7521111094,1.7521111094,0,1.7521111094,0.0,0.0,0.0,132.19,57.9521111094,-47.84,75.1472739494,1.7521111094,0,1.7521111094,56.2,-47.84,73.8045093473,125.39,58.1821111094,5.23,58.4167009779,1.7521111094,0,1.7521111094,56.43,5.23,56.6718430969,131.26
2019-06-07 00:30:00,1.7531111094,0.0,1.7531111094,1.7531111094,0,1.7531111094,0.0,0.0,0.0,131.93,53.0331111094,-48.13,71.6170913535,1.7531111094,0,1.7531111094,51.28,-48.13,70.3287658075,125.3,53.2731111094,4.7,53.4800370911,1.7531111094,0,1.7531111094,51.52,4.7,51.7339385703,131.26
2019-06-07 01:00:00,1.8145555537,0.0,1.8145555537,1.8145555537,0,1.8145555537,0.0,0.0,0.0,131.26,48.5545555537,-48.07,68.3247375774,1.8145555537,0,1.8145555537,46.74,-48.07,67.0473899567,124.69,48.8345555537,4.32,49.0252610001,1.8145555537,0,1.8145555537,47.02,4.32,47.2180346901,131.26
2019-06-07 01:30:00,1.7792222203999999,0.0,1.7792222203999999,1.7792222203999999,0,1.7792222203999999,0.0,0.0,0.0,131.26,49.7492222204,-47.81,68.9984145582,1.7792222203999999,0,1.7792222203999999,47.97,-47.81,67.7267819994,124.69,50.0192222204,4.5600000000000005,50.2266482212,1.7792222203999999,0,1.7792222203999999,48.24,4.5600000000000005,48.4550430812,131.26
2019-06-07 02:00:00,1.754777776,0.0,1.754777776,1.754777776,0,1.754777776,0.0,0.0,0.0,131.26,48.994777776,-47.23,68.0526351387,1.754777776,0,1.754777776,47.24,-47.23,66.8003779929,124.42,49.274777776,5.04,49.5318617142,1.754777776,0,1.754777776,47.52,5.04,47.7865252974,130.46
2019-06-07 02:30:00,1.7576666649,0.0,1.7576666649,1.7576666649,0,1.7576666649,0.0,0.0,0.0,131.26,48.0876666649,-47.64,67.6904224043,1.7576666649,0,1.7576666649,46.33,-47.64,66.4532805812,124.64,48.3676666649,4.74,48.5993701462,1.7576666649,0,1.7576666649,46.61,4.74,46.8503970101,130.89
2019-06-07 03:00:00,1.7844444427,0.0,1.7844444427,1.7844444427,0,1.7844444427,0.0,0.0,0.0,131.26,46.8144444427,-47.76,66.8775732849,1.7844444427,0,1.7844444427,45.03,-47.76,65.6408295194,124.64,47.1044444427,4.68,47.3363611429,1.7844444427,0,1.7844444427,45.32,4.68,45.561000867,131.26
2019-06-07 03:30:00,1.8038888871,0.0,1.8038888871,1.8038888871,0,1.8038888871,0.0,0.0,0.0,131.26,46.3238888871,-47.92,66.6500493745,1.8038888871,0,1.8038888871,44.52,-47.92,65.4091492071,124.64,46.6138888871,4.59,46.8393289574,1.8038888871,0,1.8038888871,44.81,4.59,45.0444691388,131.26
2019-06-07 04:00:00,1.9251111092,0.0,1.9251111092,1.9251111092,0,1.9251111092,0.0,0.0,0.0,131.26,45.8251111092,-48.18,66.4925049022,1.9251111092,0,1.9251111092,43.9,-48.18,65.1806903922,124.64,46.1251111092,4.36,46.3307184796,1.9251111092,0,1.9251111092,44.2,4.36,44.4145201483,131.26
2019-06-07 04:30:00,1.9641111091,0.0,1.9641111091,1.9641111091,0,1.9641111091,0.0,0.0,0.0,131.26,45.7441111091,-48.21,66.458466738,1.9641111091,0,1.9641111091,43.78,-48.21,65.1221352537,124.64,46.0341111091,4.32,46.2363686464,1.9641111091,0,1.9641111091,44.07,4.32,44.2812296577,131.26
2019-06-07 05:00:00,1.9491111092,0.0,1.9491111092,1.9491111092,0,1.9491111092,0.0,0.0,0.0,130.98,46.4091111092,-48.16,66.8819197836,1.9491111092,0,1.9491111092,44.46,-48.16,65.5444673485,124.29,46.7091111092,4.19,46.8966647067,1.9491111092,0,1.9491111092,44.76,4.19,44.9556859585,130.84
2019-06-07 05:30:00,1.9488888869,0.0,1.9488888869,1.9488888869,0,1.9488888869,0.0,0.0,0.0,130.84,49.6188888869,-48.39,69.3081974544,1.9488888869,0,1.9488888869,47.67,-48.39,67.9265853698,124.29,49.9088888869,3.86,50.0579343354,1.9488888869,0,1.9488888869,47.96,3.86,48.1150828743,130.33
2019-06-07 06:00:00,2.0015555536,0.0,2.0015555536,2.0015555536,0,2.0015555536,0.0,0.0,0.0,131.72,53.6415555536,-48.94,72.6122584844,2.0015555536,0,2.0015555536,51.64,-48.94,71.1464208516,125.13,53.8915555536,3.96,54.0368518696,2.0015555536,0,2.0015555536,51.89,3.96,52.0408848887,131.65
2019-06-07 06:30:00,2.0505555535,0.0,2.0505555535,2.0505555535,0,2.0505555535,0.0,0.0,0.0,132.52,62.5005555535,-48.64,79.1970267403,2.0505555535,0,2.0505555535,60.45,-48.64,77.5889947093,125.81,62.7405555535,4.84,62.9269648971,2.0505555535,0,2.0505555535,60.69,4.84,60.8826880156,132.28
2019-06-07 07:00:00,2.3911111087,0.0,2.3911111087,2.3911111087,0,2.3911111087,0.0,0.0,0.0,131.68,70.0411111087,-44.03,82.7308778229,2.3911111087,0,2.3911111087,67.65,-44.03,80.7165621171,124.75,70.2011111087,6.45,70.496797806,2.3911111087,0,2.3911111087,67.81,6.45,68.1160671208,131.06
2019-06-07 07:30:00,2.6549999973,0.0,2.6549999973,2.6549999973,0,2.6549999973,0.0,0.0,0.0,131.68,78.3949999973,-24.21,82.0481573503,2.6549999973,0,2.6549999973,75.74,-24.21,79.5152293589,125.08,78.3249999973,2.26,78.3575983845,2.6549999973,0,2.6549999973,75.67,2.26,75.7037416513,131.52
2019-06-07 08:00:00,4.6959999953,0.0,4.6959999953,4.6959999953,0,4.6959999953,0.0,0.0,0.0,132.06,83.1559999953,-22.58,86.1671441747,4.6959999953,0,4.6959999953,78.46,-22.58,81.6445221677,124.8,83.0659999953,3.83,83.1542497725,4.6959999953,0,4.6959999953,78.37,3.83,78.4635316564,131.33
2019-06-07 08:30:00,7.7055555478,0.0,7.7055555478,7.7055555478,0,7.7055555478,0.0,0.0,0.0,131.26,85.6355555479,-21.32,88.2495936194,7.7055555478,0,7.7055555478,77.93,-21.32,80.793733049,124.51,85.5155555479,4.89,85.6552528492,7.7055555478,0,7.7055555478,77.81,4.89,77.9635055651,131.07
2019-06-07 09:00:00,10.2965555453,0.0,10.2965555453,10.2965555453,0,10.2965555453,0.0,0.0,0.0,132.16,83.4465555453,-22.28,86.3697055244,10.2965555453,0,10.2965555453,73.15,-22.28,76.4677768737,124.69,83.3765555453,4.1,83.4773023917,10.2965555453,0,10.2965555453,73.08,4.1,73.1949205888,131.26
2019-06-07 09:30:00,10.075111101,0.0,10.075111101,10.075111101,0,10.075111101,0.0,0.0,0.0,131.62,86.215111101,-21.31,88.8096925012,10.075111101,0,10.075111101,76.14,-21.31,79.0658946702,124.69,86.125111101,4.94,86.2666700538,10.075111101,0,10.075111101,76.05,4.94,76.2102755539,131.26
2019-06-07 10:00:00,7.7278888812,0.0,7.7278888812,7.7278888812,0,7.7278888812,0.0,0.0,0.0,131.26,88.0178888812,-19.81,90.2196478773,7.7278888812,0,7.7278888812,80.29,-19.81,82.6977641778,124.31,87.9278888812,6.31,88.1540114975,7.7278888812,0,7.7278888812,80.2,6.31,80.4478470812,130.86
2019-06-07 10:30:00,6.9993333263,0.0,6.9993333263,6.9993333263,0,6.9993333263,0.0,0.0,0.0,131.26,89.9993333263,-23.67,93.0599210143,6.9993333263,0,6.9993333263,83.0,-23.67,86.3091472557,124.31,89.8893333263,2.52,89.9246498234,6.9993333263,0,6.9993333263,82.89,2.52,82.9282973417,130.86
2019-06-07 11:00:00,11.2428888776,0.0,11.2428888776,11.2428888776,0,11.2428888776,0.0,0.0,0.0,131.26,91.6028888776,-25.43,95.0672085986,11.2428888776,0,11.2428888776,80.36,-25.43,84.2876888994,124.69,91.5228888776,0.85,91.5268358926,11.2428888776,0,11.2428888776,80.28,0.85,80.2844997493,131.26
2019-06-07 11:30:00,7.7884444367,0.0,7.7884444367,7.7884444367,0,7.7884444367,0.0,0.0,0.0,131.26,91.0584444367,-14.18,92.155915183,7.7884444367,0,7.7884444367,83.27,-14.18,84.4687237976,125.19,90.8484444367,-3.26,90.9069164396,7.7884444367,0,7.7884444367,83.06,-3.26,83.1239508204,131.75
2019-06-07 12:00:00,13.3079999867,0.0,13.3079999867,13.3079999867,0,13.3079999867,0.0,0.0,0.0,131.26,90.6379999867,-5.69,90.8164255055,13.3079999867,0,13.3079999867,77.33,-5.69,77.5390546757,125.84,90.3379999867,-8.65,90.7511803868,13.3079999867,0,13.3079999867,77.03,-8.65,77.514149676,132.4
2019-06-07 12:30:00,18.6109999814,0.0,18.6109999814,18.6109999814,0,18.6109999814,0.0,0.0,0.0,131.85,81.8409999814,-9.1,82.345365856,18.6109999814,0,18.6109999814,63.23,-9.1,63.8814754056,126.86,81.5909999814,-12.13,82.487745623,18.6109999814,0,18.6109999814,62.98,-12.13,64.1374874781,133.13
2019-06-07 13:00:00,17.6553333157,0.0,17.6553333157,17.6553333157,0,17.6553333157,0.0,0.0,0.0,132.19,82.0753333157,-8.44,82.5081446821,17.6553333157,0,17.6553333157,64.42,-8.44,64.9705317817,126.61,81.8953333157,-11.46,82.6932719082,17.6553333157,0,17.6553333157,64.24,-11.46,65.2541891376,133.13
2019-06-07 13:30:00,15.3587777624,0.0,15.3587777624,15.3587777624,0,15.3587777624,0.0,0.0,0.0,132.19,82.5587777624,-8.4,82.9850094031,15.3587777624,0,15.3587777624,67.2,-8.4,67.7229650857,126.84,82.3587777624,-11.41,83.1453929843,15.3587777624,0,15.3587777624,67.0,-11.41,67.9646091727,133.13
2019-06-07 14:00:00,15.2747777625,0.0,15.2747777625,15.2747777625,0,15.2747777625,0.0,0.0,0.0,132.19,81.2847777625,-7.75,81.6533991693,15.2747777625,0,15.2747777625,66.01,-7.75,66.4633929317,126.99,81.0547777625,-10.75,81.7645369224,15.2747777625,0,15.2747777625,65.78,-10.75,66.6526136022,133.27
2019-06-07 14:30:00,15.6972222065,0.0,15.6972222065,15.6972222065,0,15.6972222065,0.0,0.0,0.0,132.19,77.9872222065,-2.84,78.0389161091,15.6972222065,0,15.6972222065,62.29,-2.84,62.3547087236,126.57,77.7772222065,-5.87,77.9984178953,15.6972222065,0,15.6972222065,62.08,-5.87,62.356902585,133.13
2019-06-07 15:00:00,14.2732222079,0.0,14.2732222079,14.2732222079,0,14.2732222079,0.0,0.0,0.0,132.19,78.2332222079,-2.92,78.2876967156,14.2732222079,0,14.2732222079,63.96,-2.92,64.0266194641,126.57,78.0232222079,-5.96,78.2505259005,14.2732222079,0,14.2732222079,63.75,-5.96,64.0279946586,133.13
2019-06-07 15:30:00,12.912999987100001,0.0,12.912999987100001,12.912999987100001,0,12.912999987100001,0.0,0.0,0.0,132.55,77.6329999871,-3.49,77.7114070584,12.912999987100001,0,12.912999987100001,64.72,-3.49,64.8140301169,127.27,77.4229999871,-6.52,77.6970483802,12.912999987100001,0,12.912999987100001,64.51,-6.52,64.8386497392,133.37
2019-06-07 16:00:00,12.9897777648,0.0,12.9897777648,12.9897777648,0,12.9897777648,0.0,0.0,0.0,132.19,76.2397777648,-3.54,76.3219189593,12.9897777648,0,12.9897777648,63.25,-3.54,63.3489865744,126.57,76.0397777648,-6.57,76.3230810602,12.9897777648,0,12.9897777648,63.05,-6.57,63.3913826951,133.13
2019-06-07 16:30:00,9.3811111017,0.0,9.3811111017,9.3811111017,0,9.3811111017,0.0,0.0,0.0,132.19,80.1911111017,-3.26,80.2573479485,9.3811111017,0,9.3811111017,70.81,-3.26,70.8850033505,126.57,80.0111111017,-6.25,80.254846581,9.3811111017,0,9.3811111017,70.63,-6.25,70.9059898739,133.13
2019-06-07 17:00:00,11.4619999885,0.0,11.4619999885,11.4619999885,0,11.4619999885,0.0,0.0,0.0,132.19,85.1619999885,-4.06,85.2587229675,11.4619999885,0,11.4619999885,73.7,-4.06,73.811744323,126.57,84.9019999885,-7.05,85.1942022796,11.4619999885,0,11.4619999885,73.44,-7.05,73.777612458,133.13
2019-06-07 17:30:00,13.5656666531,0.0,13.5656666531,13.5656666531,0,13.5656666531,0.0,0.0,0.0,132.19,88.1256666531,-3.48,88.1943508568,13.5656666531,0,13.5656666531,74.56,-3.48,74.6411682652,126.32,87.8556666531,-6.44,88.0913830239,13.5656666531,0,13.5656666531,74.29,-6.44,74.5686106884,132.21
2019-06-07 18:00:00,13.738111097400001,0.0,13.738111097400001,13.738111097400001,0,13.738111097400001,0.0,0.0,0.0,132.19,90.2481110974,-3.46,90.3144127847,13.738111097400001,0,13.738111097400001,76.51,-3.46,76.5881955656,126.32,89.9881110974,-6.43,90.2175428554,13.738111097400001,0,13.738111097400001,76.25,-6.43,76.5206338186,132.21
2019-06-07 18:30:00,9.5297777682,0.0,9.5297777682,9.5297777682,0,9.5297777682,0.0,0.0,0.0,132.19,89.4597777682,-3.7199999999999998,89.5370886189,9.5297777682,0,9.5297777682,79.93,-3.7199999999999998,80.0165189195,126.22,89.1897777682,-6.69,89.4403295966,9.5297777682,0,9.5297777682,79.66,-6.69,79.9404259433,132.21
2019-06-07 19:00:00,7.8625555476999995,0.0,7.8625555476999995,7.8625555476999995,0,7.8625555476999995,0.0,0.0,0.0,132.19,87.9125555477,-4.18,88.0118731929,7.8625555476999995,0,7.8625555476999995,80.05,-4.18,80.1590599995,126.29,87.6125555477,-7.15,87.9038246585,7.8625555476999995,0,7.8625555476999995,79.75,-7.15,80.0698757336,132.47
2019-06-07 19:30:00,7.4987777703,0.0,7.4987777703,7.4987777703,0,7.4987777703,0.0,0.0,0.0,132.19,84.9087777703,-4.72,85.0398667828,7.4987777703,0,7.4987777703,77.41,-4.72,77.5537652213,126.57,84.6287777703,-7.71,84.9792570389,7.4987777703,0,7.4987777703,77.13,-7.71,77.514392212,133.13
2019-06-07 20:00:00,7.8214444366,0.0,7.8214444366,7.8214444366,0,7.8214444366,0.0,0.0,0.0,132.19,83.9614444366,-5.77,84.1594739283,7.8214444366,0,7.8214444366,76.14,-5.77,76.3583165084,126.57,83.6814444366,-8.77,84.1397471056,7.8214444366,0,7.8214444366,75.86,-8.77,76.3652571527,133.13
2019-06-07 20:30:00,7.0727777707,0.0,7.0727777707,7.0727777707,0,7.0727777707,0.0,0.0,0.0,132.19,79.3827777707,-6.3,79.6323766228,7.0727777707,0,7.0727777707,72.31,-6.3,72.5839245288,127.09,79.1027777707,-9.32,79.6499331515,7.0727777707,0,7.0727777707,72.03,-9.32,72.6304571099,133.56
2019-06-07 21:00:00,6.5459999935,0.0,6.5459999935,6.5459999935,0,6.5459999935,0.0,0.0,0.0,132.19,77.5659999935,-7.16,77.8957633956,6.5459999935,0,6.5459999935,71.02,-7.16,71.3800112076,127.19,77.3159999935,-9.82,77.9371301434,6.5459999935,0,6.5459999935,70.77,-9.82,71.4480601556,133.19
2019-06-07 21:30:00,6.5212222157,0.0,6.5212222157,6.5212222157,0,6.5212222157,0.0,0.0,0.0,132.19,74.1712222157,-19.71,76.7453862129,6.5212222157,0,6.5212222157,67.65,-19.71,70.462802953,124.7,74.4912222157,-24.21,78.3266639606,6.5212222157,0,6.5212222157,67.97,-24.21,72.1529278685,131.26
2019-06-07 22:00:00,6.181222216,0.0,6.181222216,6.181222216,0,6.181222216,0.0,0.0,0.0,132.29,73.531222216,-19.47,76.0652452871,6.181222216,0,6.181222216,67.35,-19.47,70.107798425,124.7,73.861222216,-23.97,77.6533389317,6.181222216,0,6.181222216,67.68,-23.97,71.7993265985,131.26
2019-06-07 22:30:00,2.5058888864,0.0,2.5058888864,2.5058888864,0,2.5058888864,0.0,0.0,0.0,133.13,70.4958888864,-19.65,73.1832825848,2.5058888864,0,2.5058888864,67.99,-19.65,70.7726119343,124.7,70.8258888864,-24.16,74.8332288261,2.5058888864,0,2.5058888864,68.32,-24.16,72.4660472221,131.26
2019-06-07 23:00:00,2.1085555534,0.0,2.1085555534,2.1085555534,0,2.1085555534,0.0,0.0,0.0,132.49,64.1585555534,-38.33,74.73626396,2.1085555534,0,2.1085555534,62.05,-38.33,72.9341579783,123.82,64.6885555534,-15.52,66.5242784222,2.1085555534,0,2.1085555534,62.58,-15.52,64.4757846017,130.39
2019-06-07 23:30:00,2.8406666638,0.0,2.8406666638,2.8406666638,0,2.8406666638,0.0,0.0,0.0,132.77,61.8106666638,-41.07,74.2112081388,2.8406666638,0,2.8406666638,58.97,-41.07,71.8624088102,123.82,62.360666663800004,-15.92,64.3606956671,2.8406666638,0,2.8406666638,59.52,-15.92,61.6123104582,130.39
2019-06-08 00:00:00,4.1953333291,0.0,4.1953333291,4.1953333291,0,4.1953333291,0.0,0.0,0.0,133.13,57.0753333291,-42.13,70.9403310863,4.1953333291,0,4.1953333291,52.88,-42.13,67.6108815207,124.69,57.5953333291,-16.86,60.0123489067,4.1953333291,0,4.1953333291,53.4,-16.86,55.9983892625,131.2
2019-06-08 00:30:00,4.1118888848,0.0,4.1118888848,4.1118888848,0,4.1118888848,0.0,0.0,0.0,133.13,55.2918888848,-42.58,69.7871720049,4.1118888848,0,4.1118888848,51.18,-42.58,66.5766385454,124.69,55.8018888848,-17.28,58.4161724449,4.1118888848,0,4.1118888848,51.69,-17.28,54.5018761145,131.02
2019-06-08 01:00:00,2.6317777750999998,0.0,2.6317777750999998,2.6317777750999998,0,2.6317777750999998,0.0,0.0,0.0,131.81,51.0317777751,-38.57,63.9678610154,2.6317777750999998,0,2.6317777750999998,48.4,-38.57,61.8886492016,123.91,51.4017777751,-13.66,53.185884955,2.6317777750999998,0,2.6317777750999998,48.77,-13.66,50.6469002013,130.22
2019-06-08 01:30:00,3.076111108,0.0,3.076111108,3.076111108,0,3.076111108,0.0,0.0,0.0,131.26,51.926111108,-29.73,59.8347216489,3.076111108,0,3.076111108,48.85,-29.73,57.1856223189,125.57,51.986111108,-3.37,52.0952267308,3.076111108,0,3.076111108,48.91,-3.37,49.0259625097,131.43
2019-06-08 02:00:00,1.8786666647999999,0.0,1.8786666647999999,1.8786666647999999,0,1.8786666647999999,0.0,0.0,0.0,131.26,51.1786666648,-29.78,59.2123662894,1.8786666647999999,0,1.8786666647999999,49.3,-29.78,57.5963401615,125.57,51.2086666648,-3.39,51.3207525431,1.8786666647999999,0,1.8786666647999999,49.33,-3.39,49.4463446576,131.65
2019-06-08 02:30:00,4.0858888848,0.0,4.0858888848,4.0858888848,0,4.0858888848,0.0,0.0,0.0,131.26,50.1658888848,-30.6,58.7620320241,4.0858888848,0,4.0858888848,46.08,-30.6,55.3147936813,125.67,50.2158888848,-4.04,50.3781410583,4.0858888848,0,4.0858888848,46.13,-4.04,46.306570808000004,132.15
2019-06-08 03:00:00,4.1472222181,0.0,4.1472222181,4.1472222181,0,4.1472222181,0.0,0.0,0.0,131.9,48.6372222181,-31.07,57.7141601783,4.1472222181,0,4.1472222181,44.49,-31.07,54.2651361373,126.28,48.7172222181,-4.35,48.9110441582,4.1472222181,0,4.1472222181,44.57,-4.35,44.7817753109,132.63
2019-06-08 03:30:00,2.6201111085,0.0,2.6201111085,2.6201111085,0,2.6201111085,0.0,0.0,0.0,132.19,47.5401111085,-32.04,57.3290830574,2.6201111085,0,2.6201111085,44.92,-32.04,55.1757917931,126.57,47.6201111085,-5.2,47.9031834222,2.6201111085,0,2.6201111085,45.0,-5.2,45.2994481203,133.09
2019-06-08 04:00:00,2.1096666646,0.0,2.1096666646,2.1096666646,0,2.1096666646,0.0,0.0,0.0,132.19,46.8796666646,-32.23,56.8900346861,2.1096666646,0,2.1096666646,44.77,-32.23,55.1645338963,126.57,46.9596666646,-5.33,47.2611806163,2.1096666646,0,2.1096666646,44.85,-5.33,45.1655997414,133.09
2019-06-08 04:30:00,2.1597777756,0.0,2.1597777756,2.1597777756,0,2.1597777756,0.0,0.0,0.0,132.19,46.5897777756,-32.19,56.6286455178,2.1597777756,0,2.1597777756,44.43,-32.19,54.8654809511,126.57,46.6597777756,-5.31,46.9609514604,2.1597777756,0,2.1597777756,44.5,-5.31,44.8156903327,133.09
2019-06-08 05:00:00,2.1696666645000002,0.0,2.1696666645000002,2.1696666645000002,0,2.1696666645000002,0.0,0.0,0.0,132.19,46.2596666645,-32.46,56.5120196057,2.1696666645000002,0,2.1696666645000002,44.09,-32.46,54.7501570774,126.8,46.3396666645,-5.48,46.662566438,2.1696666645000002,0,2.1696666645000002,44.17,-5.48,44.5086429809,133.09
2019-06-08 05:30:00,2.1154444423,0.0,2.1154444423,2.1154444423,0,2.1154444423,0.0,0.0,0.0,132.19,46.3554444423,-32.54,56.6363737314,2.1154444423,0,2.1154444423,44.24,-32.54,54.9183867207,126.64,46.4354444423,-5.57,46.768316204,2.1154444423,0,2.1154444423,44.32,-5.57,44.6686388868,133.09
2019-06-08 06:00:00,2.3727777754,0.0,2.3727777754,2.3727777754,0,2.3727777754,0.0,0.0,0.0,132.19,46.8227777754,-31.38,56.3655650074,2.3727777754,0,2.3727777754,44.45,-31.38,54.4105403392,126.64,46.8827777754,-6.41,47.3189491846,2.3727777754,0,2.3727777754,44.51,-6.41,44.9691916761,133.09
2019-06-08 06:30:00,3.0762222191,0.0,3.0762222191,3.0762222191,0,3.0762222191,0.0,0.0,0.0,133.08,48.5162222191,-24.03,54.1411554958,3.0762222191,0,3.0762222191,45.44,-24.03,51.4026701641,125.63,48.7562222191,-28.65,56.550788722,3.0762222191,0,3.0762222191,45.68,-28.65,53.921098839,132.14
2019-06-08 07:00:00,4.8301111063,0.0,4.8301111063,4.8301111063,0,4.8301111063,0.0,0.0,0.0,133.08,50.4801111063,-23.54,55.6989516715,4.8301111063,0,4.8301111063,45.65,-23.54,51.3619908103,125.63,50.7301111063,-28.18,58.0315136185,4.8301111063,0,4.8301111063,45.9,-28.18,53.8602116594,132.14
2019-06-08 07:30:00,5.5086666612,0.0,5.5086666612,5.5086666612,0,5.5086666612,0.0,0.0,0.0,132.66,53.6986666612,-22.37,58.1718462934,5.5086666612,0,5.5086666612,48.19,-22.37,53.1290222007,125.16,53.9686666612,-26.97,60.3323949565,5.5086666612,0,5.5086666612,48.46,-26.97,55.459467181,131.58
2019-06-08 08:00:00,7.908888881,0.0,7.908888881,7.908888881,0,7.908888881,0.0,0.0,0.0,132.19,55.588888881,-20.75,59.3353778704,7.908888881,0,7.908888881,47.68,-20.75,51.9994701896,124.61,55.848888881,-25.28,61.3039704199,7.908888881,0,7.908888881,47.94,-25.28,54.1970663413,131.02
2019-06-08 08:30:00,13.7032222085,0.0,13.7032222085,13.7032222085,0,13.7032222085,0.0,0.0,0.0,131.99,57.8632222085,-19.71,61.128034357,13.7032222085,0,13.7032222085,44.16,-19.71,48.3589671106,124.15,58.0832222085,-24.25,62.9422211407,13.7032222085,0,13.7032222085,44.38,-24.25,50.5731836055,130.71
2019-06-08 09:00:00,18.4612222038,0.0,18.4612222038,18.4612222038,0,18.4612222038,0.0,0.0,0.0,132.14,56.7412222038,-19.66,60.0506610886,18.4612222038,0,18.4612222038,38.28,-19.66,43.0334056287,124.3,56.9512222038,-24.2,61.8795742592,18.4612222038,0,18.4612222038,38.49,-24.2,45.4655924849,130.83
2019-06-08 09:30:00,20.2288888687,0.0,20.2288888687,20.2288888687,0,20.2288888687,0.0,0.0,0.0,132.14,60.7688888687,-18.24,63.4472651446,20.2288888687,0,20.2288888687,40.54,-18.24,44.4543496185,124.61,61.0088888687,-22.78,65.1230598251,20.2288888687,0,20.2288888687,40.78,-22.78,46.7112063642,130.92
2019-06-08 10:00:00,19.7078888692,0.0,19.7078888692,19.7078888692,0,19.7078888692,0.0,0.0,0.0,132.14,62.3278888692,-17.88,64.8418085103,19.7078888692,0,19.7078888692,42.62,-17.88,46.2185979883,124.24,62.5678888692,-22.41,66.460129533,19.7078888692,0,19.7078888692,42.86,-22.41,48.3651496431,130.55
2019-06-08 10:30:00,22.1599999778,0.0,22.1599999778,22.1599999778,0,22.1599999778,0.0,0.0,0.0,132.14,62.3599999778,-16.88,64.6042103677,22.1599999778,0,22.1599999778,40.2,-16.88,43.6001651373,123.76,62.5899999778,-21.39,66.1440866384,22.1599999778,0,22.1599999778,40.43,-21.39,45.7396654994,130.32
2019-06-08 11:00:00,25.4409999746,0.0,25.4409999746,25.4409999746,0,25.4409999746,0.0,0.0,0.0,132.14,60.3309999746,-16.77,62.6183875386,25.4409999746,0,25.4409999746,34.89,-16.77,38.7110449355,123.89,60.5209999746,-21.3,64.1598117042,25.4409999746,0,25.4409999746,35.08,-21.3,41.0401803115,130.32
2019-06-08 11:30:00,24.5471110866,0.0,24.5471110866,24.5471110866,0,24.5471110866,0.0,0.0,0.0,132.14,55.9371110866,-17.38,58.5749502493,24.5471110866,0,24.5471110866,31.39,-17.38,35.8803079697,124.23,56.1371110866,-21.94,60.2722062077,24.5471110866,0,24.5471110866,31.59,-21.94,38.4615613308,130.32
2019-06-08 12:00:00,24.9416666417,0.0,24.9416666417,24.9416666417,0,24.9416666417,0.0,0.0,0.0,132.14,56.2516666417,-17.41,58.8842771882,24.9416666417,0,24.9416666417,31.31,-17.41,35.8249103279,124.38,56.4416666417,-21.97,60.5668443399,24.9416666417,0,24.9416666417,31.5,-21.97,38.4048291234,130.32
2019-06-08 12:30:00,21.0597777567,0.0,21.0597777567,21.0597777567,0,21.0597777567,0.0,0.0,0.0,132.14,57.8597777567,-16.8,60.2494305538,21.0597777567,0,21.0597777567,36.8,-16.8,40.4534300153,123.8,58.1297777567,-21.32,61.9161809388,21.0597777567,0,21.0597777567,37.07,-21.32,42.7636212218,130.32
2019-06-08 13:00:00,23.3933333099,0.0,23.3933333099,23.3933333099,0,23.3933333099,0.0,0.0,0.0,132.14,57.4333333099,-16.9,59.8681699661,23.3933333099,0,23.3933333099,34.04,-16.9,38.0043629074,124.3,57.6333333099,-21.45,61.4955576315,23.3933333099,0,23.3933333099,34.24,-21.45,40.4039614394,130.53
2019-06-08 13:30:00,21.9713333114,0.0,21.9713333114,21.9713333114,0,21.9713333114,0.0,0.0,0.0,132.14,55.8413333114,-16.71,58.2878941633,21.9713333114,0,21.9713333114,33.87,-16.71,37.7677243159,124.64,56.0613333114,-21.26,59.9571571428,21.9713333114,0,21.9713333114,34.09,-21.26,40.1760587913,130.92
2019-06-08 14:00:00,21.4167777564,0.0,21.4167777564,21.4167777564,0,21.4167777564,0.0,0.0,0.0,132.14,54.7367777564,-16.81,57.2598545156,21.4167777564,0,21.4167777564,33.32,-16.81,37.3202157014,124.64,54.9467777564,-21.38,58.9597556458,21.4167777564,0,21.4167777564,33.53,-21.38,39.7663840448,131.0
2019-06-08 14:30:00,24.564555531,0.0,24.564555531,24.564555531,0,24.564555531,0.0,0.0,0.0,132.73,52.774555531,-18.39,55.886901967200004,24.564555531,0,24.564555531,28.21,-18.39,33.6748600591,124.99,52.964555531,-22.99,57.7389317757,24.564555531,0,24.564555531,28.4,-22.99,36.539021607,131.28
2019-06-08 15:00:00,26.5454444179,0.0,26.5454444179,26.5454444179,0,26.5454444179,0.0,0.0,0.0,133.07,49.7554444179,-21.22,54.0915210474,26.5454444179,0,26.5454444179,23.21,-21.22,31.4482511437,125.5,49.9254444179,-24.23,55.494530364,26.5454444179,0,26.5454444179,23.38,-24.23,33.670718733,131.86
2019-06-08 15:30:00,23.6024444208,0.0,23.6024444208,23.6024444208,0,23.6024444208,0.0,0.0,0.0,132.63,48.3024444208,-40.55,63.066858468,23.6024444208,0,23.6024444208,24.7,-40.55,47.4804433425,124.26,48.7624444208,-15.56,51.1848569979,23.6024444208,0,23.6024444208,25.16,-15.56,29.5827517314,130.32
2019-06-08 16:00:00,20.0357777577,0.0,20.0357777577,20.0357777577,0,20.0357777577,0.0,0.0,0.0,132.19,53.1457777577,-38.47,65.6080375676,20.0357777577,0,20.0357777577,33.11,-38.47,50.7564084624,123.69,53.6457777577,-13.6,55.3428357715,20.0357777577,0,20.0357777577,33.61,-13.6,36.2573040917,130.17
2019-06-08 16:30:00,21.3408888675,0.0,21.3408888675,21.3408888675,0,21.3408888675,0.0,0.0,0.0,132.19,55.8608888675,-39.64,68.4964853483,21.3408888675,0,21.3408888675,34.52,-39.64,52.5638659157,123.69,56.3508888675,-14.7,58.2366952716,21.3408888675,0,21.3408888675,35.01,-14.7,37.9709112348,130.32
2019-06-08 17:00:00,21.7366666449,0.0,21.7366666449,21.7366666449,0,21.7366666449,0.0,0.0,0.0,132.19,56.0466666449,-39.85,68.7695524343,21.7366666449,0,21.7366666449,34.31,-39.85,52.5851557001,123.69,56.5366666449,-14.87,58.4594866153,21.7366666449,0,21.7366666449,34.8,-14.87,37.8438489057,130.32
2019-06-08 17:30:00,22.1652222001,0.0,22.1652222001,22.1652222001,0,22.1652222001,0.0,0.0,0.0,132.19,60.6452222001,-40.78,73.0811287248,22.1652222001,0,22.1652222001,38.48,-40.78,56.0688755015,123.69,61.1652222001,-15.75,63.1604853273,22.1652222001,0,22.1652222001,39.0,-15.75,42.0602246784,130.32
2019-06-08 18:00:00,19.6277777581,0.0,19.6277777581,19.6277777581,0,19.6277777581,0.0,0.0,0.0,132.19,65.0077777582,-40.65,76.6709440991,19.6277777581,0,19.6277777581,45.38,-40.65,60.9242718463,123.69,65.5677777582,-15.64,67.4072924849,19.6277777581,0,19.6277777581,45.94,-15.64,48.5293024883,130.32
2019-06-08 18:30:00,15.5094444289,0.0,15.5094444289,15.5094444289,0,15.5094444289,0.0,0.0,0.0,132.19,67.9794444289,-40.57,79.165205519,15.5094444289,0,15.5094444289,52.47,-40.57,66.3251520918,123.69,68.5594444289,-15.61,70.314077683,15.5094444289,0,15.5094444289,53.05,-15.61,55.2989565905,130.32
2019-06-08 19:00:00,12.2609999877,0.0,12.2609999877,12.2609999877,0,12.2609999877,0.0,0.0,0.0,131.63,72.2509999877,-45.93,85.6140870373,12.2609999877,0,12.2609999877,59.99,-45.93,75.5537226085,124.25,72.6409999877,-2.89,72.6984661408,12.2609999877,0,12.2609999877,60.38,-2.89,60.449123236,130.57
2019-06-08 19:30:00,8.3365555472,0.0,8.3365555472,8.3365555472,0,8.3365555472,0.0,0.0,0.0,131.26,74.8665555472,-46.42,88.0898265381,8.3365555472,0,8.3365555472,66.53,-46.42,81.1237160145,124.69,75.0965555472,6.15,75.3479605235,8.3365555472,0,8.3365555472,66.76,6.15,67.0426737235,130.74
2019-06-08 20:00:00,4.0933333292,0.0,4.0933333292,4.0933333292,0,4.0933333292,0.0,0.0,0.0,131.26,73.8933333292,-45.78,86.9254457021,4.0933333292,0,4.0933333292,69.8,-45.78,83.4736389527,124.69,74.0733333292,6.74,74.3793406162,4.0933333292,0,4.0933333292,69.98,6.74,70.3038263539,130.32
2019-06-08 20:30:00,5.7561111054000005,0.0,5.7561111054000005,5.7561111054000005,0,5.7561111054000005,0.0,0.0,0.0,131.26,72.5761111054,-47.43,86.700039234,5.7561111054000005,0,5.7561111054000005,66.82,-47.43,81.9421582581,124.69,72.7461111054,5.28,72.9374737769,5.7561111054000005,0,5.7561111054000005,66.99,5.28,67.197756659,131.24
2019-06-08 21:00:00,4.8011111063000005,0.0,4.8011111063000005,4.8011111063000005,0,4.8011111063000005,0.0,0.0,0.0,131.26,72.0111111063,-47.53,86.282680897,4.8011111063000005,0,4.8011111063000005,67.21,-47.53,82.3181936148,124.69,72.2111111063,5.18,72.3966640613,4.8011111063000005,0,4.8011111063000005,67.41,5.18,67.608730945,131.24
2019-06-08 21:30:00,2.6414444418,0.0,2.6414444418,2.6414444418,0,2.6414444418,0.0,0.0,0.0,131.26,71.0114444418,-47.37,85.3612449635,2.6414444418,0,2.6414444418,68.37,-47.37,83.1767623799,124.69,71.1914444418,5.28,71.3869747343,2.6414444418,0,2.6414444418,68.55,5.28,68.7530428418,131.24
2019-06-08 22:00:00,7.157111104,0.0,7.157111104,7.157111104,0,7.157111104,0.0,0.0,0.0,131.26,71.687111104,-47.82,86.1730485618,7.157111104,0,7.157111104,64.53,-47.82,80.3173287653,124.69,71.857111104,4.79,72.0165850079,7.157111104,0,7.157111104,64.7,4.79,64.8770691385,131.04
2019-06-08 22:30:00,7.1887777706,0.0,7.1887777706,7.1887777706,0,7.1887777706,0.0,0.0,0.0,131.45,67.8487777706,-49.46,83.9627789259,7.1887777706,0,7.1887777706,60.66,-49.46,78.2683026518,125.06,68.0687777706,3.48,68.157676803,7.1887777706,0,7.1887777706,60.88,3.48,60.9793801215,131.26
2019-06-08 23:00:00,2.8801111082,0.0,2.8801111082,2.8801111082,0,2.8801111082,0.0,0.0,0.0,131.66,66.8301111082,-48.84,82.7744486586,2.8801111082,0,2.8801111082,63.95,-48.84,80.4670622056,125.06,67.0401111082,4.09,67.1647571082,2.8801111082,0,2.8801111082,64.16,4.09,64.2902302065,131.26
2019-06-08 23:30:00,3.1534444413,0.0,3.1534444413,3.1534444413,0,3.1534444413,0.0,0.0,0.0,132.19,61.1334444413,-48.7,78.1600155403,3.1534444413,0,3.1534444413,57.98,-48.7,75.719022709,125.63,61.3334444413,4.65,61.5094619309,3.1534444413,0,3.1534444413,58.18,4.65,58.3655283536,131.95
2019-06-09 00:00:00,2.8002222194,0.0,2.8002222194,2.8002222194,0,2.8002222194,0.0,0.0,0.0,132.19,52.0602222194,-47.42,70.4196218219,2.8002222194,0,2.8002222194,49.26,-47.42,68.3754634354,125.42,52.3202222194,5.58,52.6169369413,2.8002222194,0,2.8002222194,49.52,5.58,49.8333904125,131.47
2019-06-09 00:30:00,1.602555554,0.0,1.602555554,1.602555554,0,1.602555554,0.0,0.0,0.0,132.19,49.432555554,-47.86,68.8052116383,1.602555554,0,1.602555554,47.83,-47.86,67.663051217,125.42,49.712555554,5.26,49.9900568084,1.602555554,0,1.602555554,48.11,5.26,48.3966910026,131.83
2019-06-09 01:00:00,1.6135555539,0.0,1.6135555539,1.6135555539,0,1.6135555539,0.0,0.0,0.0,132.36,47.7535555539,-48.24,67.878565601,1.6135555539,0,1.6135555539,46.14,-48.24,66.7532561004,125.71,48.0535555539,5.14,48.3276711768,1.6135555539,0,1.6135555539,46.44,5.14,46.7235829106,132.19
2019-06-09 01:30:00,1.617666665,0.0,1.617666665,1.617666665,0,1.617666665,0.0,0.0,0.0,131.97,48.657666665,-48.45,68.6656466167,1.617666665,0,1.617666665,47.04,-48.45,67.5289871092,125.41,48.947666665,4.63,49.1661567743,1.617666665,0,1.617666665,47.33,4.63,47.5559228698,131.81
2019-06-09 02:00:00,1.636666665,0.0,1.636666665,1.636666665,0,1.636666665,0.0,0.0,0.0,131.26,47.636666665,-47.84,67.5123515437,1.636666665,0,1.636666665,46.0,-47.84,66.3676547725,124.69,47.906666665,4.51,48.1184872056,1.636666665,0,1.636666665,46.27,4.51,46.4892783338,131.06
2019-06-09 02:30:00,1.6469999984,0.0,1.6469999984,1.6469999984,0,1.6469999984,0.0,0.0,0.0,131.45,46.6869999984,-48.49,67.312376788,1.6469999984,0,1.6469999984,45.04,-48.49,66.1806746717,124.89,46.9669999984,4.21,47.1553092328,1.6469999984,0,1.6469999984,45.32,4.21,45.5151238601,131.4
2019-06-09 03:00:00,1.6778888872,0.0,1.6778888872,1.6778888872,0,1.6778888872,0.0,0.0,0.0,132.36,46.1878888872,-33.35,56.969672457,1.6778888872,0,1.6778888872,44.51,-33.35,55.6180060772,126.71,46.2678888872,-4.19,46.4572237879,1.6778888872,0,1.6778888872,44.59,-4.19,44.786428748,133.14
2019-06-09 03:30:00,1.6657777761,0.0,1.6657777761,1.6657777761,0,1.6657777761,0.0,0.0,0.0,132.36,45.1457777761,-32.35,55.5397492883,1.6657777761,0,1.6657777761,43.48,-32.35,54.1943991571,126.71,45.2157777761,-5.33,45.5288420663,1.6657777761,0,1.6657777761,43.55,-5.33,43.8749518518,133.22
2019-06-09 04:00:00,1.6792222205,0.0,1.6792222205,1.6792222205,0,1.6792222205,0.0,0.0,0.0,132.58,44.6192222205,-32.41,55.1478294366,1.6792222205,0,1.6792222205,42.94,-32.41,53.7982499715,127.06,44.6992222205,-5.36,45.0194409908,1.6792222205,0,1.6792222205,43.02,-5.36,43.3526239114,133.22
2019-06-09 04:30:00,1.6629999983000001,0.0,1.6629999983000001,1.6629999983000001,0,1.6629999983000001,0.0,0.0,0.0,132.92,44.4829999983,-32.63,55.1675102651,1.6629999983000001,0,1.6629999983000001,42.82,-32.63,53.8355765271,127.47,44.5529999983,-5.53,44.8948851079,1.6629999983000001,0,1.6629999983000001,42.89,-5.53,43.245034397,133.68
2019-06-09 05:00:00,1.6798888872000002,0.0,1.6798888872000002,1.6798888872000002,0,1.6798888872000002,0.0,0.0,0.0,133.13,43.7498888872,-32.61,54.5661513912,1.6798888872000002,0,1.6798888872000002,42.07,-32.61,53.2287234489,127.47,43.8198888872,-5.43,44.1550400531,1.6798888872000002,0,1.6798888872000002,42.14,-5.43,42.4884043005,134.07
2019-06-09 05:30:00,1.7889999982,0.0,1.7889999982,1.7889999982,0,1.7889999982,0.0,0.0,0.0,133.49,43.0489999982,-42.71,60.6412442224,1.7889999982,0,1.7889999982,41.26,-42.71,59.3846082752,126.94,43.0789999982,-6.3,43.5372282173,1.7889999982,0,1.7889999982,41.29,-6.3,41.7678596531,133.12
2019-06-09 06:00:00,4.1846666625,0.0,4.1846666625,4.1846666625,0,4.1846666625,0.0,0.0,0.0,133.13,44.0246666625,-52.55,68.5541667205,4.1846666625,0,4.1846666625,39.84,-52.55,65.9448868374,125.98,44.0046666625,-6.83,44.5315572159,4.1846666625,0,4.1846666625,39.82,-6.83,40.4015012097,132.19
2019-06-09 06:30:00,7.235222215,0.0,7.235222215,7.235222215,0,7.235222215,0.0,0.0,0.0,133.13,48.985222215,-52.41,71.7381355727,7.235222215,0,7.235222215,41.75,-52.41,67.0064966999,125.62,48.965222215,-6.8100000000000005,49.4365157203,7.235222215,0,7.235222215,41.73,-6.8100000000000005,42.2820174542,132.19
