Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-09 07:00:00,8.4463333249,0.0,8.4463333249,8.4463333249,0,8.4463333249,0.0,0.0,0.0,133.13,55.6963333249,-53.32,77.1045001659,8.4463333249,0,8.4463333249,47.25,-53.32,71.2431393188,125.62,55.5863333249,-7.78,56.1281467047,8.4463333249,0,8.4463333249,47.14,-7.78,47.77769354,132.19
2019-06-09 07:30:00,7.1213333262,0.0,7.1213333262,7.1213333262,0,7.1213333262,0.0,0.0,0.0,132.5,57.0913333262,-52.19,77.3512536483,7.1213333262,0,7.1213333262,49.97,-52.19,72.2550828662,125.43,56.9413333262,-6.93,57.3614883085,7.1213333262,0,7.1213333262,49.82,-6.93,50.2996749492,131.41
2019-06-09 08:00:00,8.4835555471,0.0,8.4835555471,8.4835555471,0,8.4835555471,0.0,0.0,0.0,132.19,58.7335555471,-51.42,78.061814911,8.4835555471,0,8.4835555471,50.25,-51.42,71.8963065811,124.69,58.5735555471,-6.5,58.9331096195,8.4835555471,0,8.4835555471,50.09,-6.5,50.5099802019,131.18
2019-06-09 08:30:00,10.7996666559,0.0,10.7996666559,10.7996666559,0,10.7996666559,0.0,0.0,0.0,131.41,61.1296666559,-49.24,78.4946733572,10.7996666559,0,10.7996666559,50.33,-49.24,70.4108407846,123.84,60.9796666559,-4.77,61.1659435099,10.7996666559,0,10.7996666559,50.18,-4.77,50.4062029913,130.32
2019-06-09 09:00:00,11.8507777659,0.0,11.8507777659,11.8507777659,0,11.8507777659,0.0,0.0,0.0,132.64,66.0007777659,-47.42,81.2696687929,11.8507777659,0,11.8507777659,54.15,-47.42,71.9783224311,124.47,65.7907777659,-2.5700000000000003,65.8409548765,11.8507777659,0,11.8507777659,53.94,-2.5700000000000003,54.0011898017,131.02
2019-06-09 09:30:00,15.456444429,0.0,15.456444429,15.456444429,0,15.456444429,0.0,0.0,0.0,132.19,68.706444429,-47.19,83.3514943242,15.456444429,0,15.456444429,53.25,-47.19,71.1509564236,124.61,68.506444429,-2.41,68.548822224,15.456444429,0,15.456444429,53.05,-2.41,53.1047135384,131.02
2019-06-09 10:00:00,17.4419999826,0.0,17.4419999826,17.4419999826,0,17.4419999826,0.0,0.0,0.0,132.19,69.1219999826,-46.81,83.4806982577,17.4419999826,0,17.4419999826,51.68,-46.81,69.728032383,124.47,68.9619999826,-2.13,68.9948863438,17.4419999826,0,17.4419999826,51.52,-2.13,51.5640116748,131.02
2019-06-09 10:30:00,18.3176666483,0.0,18.3176666483,18.3176666483,0,18.3176666483,0.0,0.0,0.0,132.19,72.8476666483,-44.37,85.2964210041,18.3176666483,0,18.3176666483,54.53,-44.37,70.3009089557,123.76,72.6076666483,-0.05,72.6076838642,18.3176666483,0,18.3176666483,54.29,-0.05,54.2900230245,130.32
2019-06-09 11:00:00,19.899888869,0.0,19.899888869,19.899888869,0,19.899888869,0.0,0.0,0.0,132.19,68.079888869,-43.45,80.7636909039,19.899888869,0,19.899888869,48.18,-43.45,64.878462528,123.76,67.909888869,0.85,67.9152082099,19.899888869,0,19.899888869,48.01,0.85,48.0175238845,130.32
2019-06-09 11:30:00,26.6207777512,0.0,26.6207777512,26.6207777512,0,26.6207777512,0.0,0.0,0.0,132.19,67.3007777512,-43.36,80.0592548423,26.6207777512,0,26.6207777512,40.68,-43.36,59.4554623226,123.76,67.2707777512,1.02,67.2785102335,26.6207777512,0,26.6207777512,40.65,1.02,40.6627950343,130.32
2019-06-09 12:00:00,30.3349999697,0.0,30.3349999697,30.3349999697,0,30.3349999697,0.0,0.0,0.0,132.19,63.3849999697,-44.9,77.6766903334,30.3349999697,0,30.3349999697,33.05,-44.9,55.7522421074,124.36,63.4849999697,-0.28,63.4856174354,30.3349999697,0,30.3349999697,33.15,-0.28,33.1511824827,130.83
2019-06-09 12:30:00,27.5437777502,0.0,27.5437777502,27.5437777502,0,27.5437777502,0.0,0.0,0.0,132.19,63.9337777502,-47.65,79.7373841897,27.5437777502,0,27.5437777502,36.39,-47.65,59.9562723991,124.06,64.0437777502,2.92,64.1103101577,27.5437777502,0,27.5437777502,36.5,2.92,36.6166137156,130.22
2019-06-09 13:00:00,27.2037777506,0.0,27.2037777506,27.2037777506,0,27.2037777506,0.0,0.0,0.0,132.19,60.7737777506,-61.84,86.7043116695,27.2037777506,0,27.2037777506,33.57,-61.84,70.3642700523,123.23,61.1537777506,8.35,61.7212040807,27.2037777506,0,27.2037777506,33.95,8.35,34.9617648296,129.38
2019-06-09 13:30:00,20.6272222016,0.0,20.6272222016,20.6272222016,0,20.6272222016,0.0,0.0,0.0,132.19,62.3272222016,-61.71,87.7086468221,20.6272222016,0,20.6272222016,41.7,-61.71,74.478279384,122.91,62.5672222016,8.45,63.1352500116,20.6272222016,0,20.6272222016,41.94,8.45,42.7827780772,129.38
2019-06-09 14:00:00,18.9275555366,0.0,18.9275555366,18.9275555366,0,18.9275555366,0.0,0.0,0.0,132.19,59.7175555366,-62.35,86.3348651431,18.9275555366,0,18.9275555366,40.79,-62.35,74.5073593681,123.41,59.9675555366,7.91,60.4869888244,18.9275555366,0,18.9275555366,41.04,7.91,41.795331079,129.54
2019-06-09 14:30:00,19.2514444252,0.0,19.2514444252,19.2514444252,0,19.2514444252,0.0,0.0,0.0,132.19,57.2414444252,-62.74,84.9287381272,19.2514444252,0,19.2514444252,37.99,-62.74,73.3453999921,123.76,57.5414444252,7.7,58.0543523479,19.2514444252,0,19.2514444252,38.29,7.7,39.0565500269,130.32
2019-06-09 15:00:00,19.249222203,0.0,19.249222203,19.249222203,0,19.249222203,0.0,0.0,0.0,132.19,59.559222203,-62.8,86.5513775131,19.249222203,0,19.249222203,40.31,-62.8,74.6239646494,123.76,59.839222203,7.58,60.3174014183,19.249222203,0,19.249222203,40.59,7.58,41.2917001345,129.78
2019-06-09 15:30:00,17.8006666489,0.0,17.8006666489,17.8006666489,0,17.8006666489,0.0,0.0,0.0,132.19,59.5806666489,-62.81,86.5733904749,17.8006666489,0,17.8006666489,41.78,-62.81,75.4364931582,123.76,59.8306666489,7.58,60.3089136998,17.8006666489,0,17.8006666489,42.03,7.58,42.7080472511,129.38
2019-06-09 16:00:00,20.3221110908,0.0,20.3221110908,20.3221110908,0,20.3221110908,0.0,0.0,0.0,132.19,60.6121110908,-64.02,88.1611502357,20.3221110908,0,20.3221110908,40.29,-64.02,75.6428747471,123.76,60.8521110908,6.47,61.1951004918,20.3221110908,0,20.3221110908,40.53,6.47,41.0431699555,129.94
2019-06-09 16:30:00,20.2499999797,0.0,20.2499999797,20.2499999797,0,20.2499999797,0.0,0.0,0.0,132.19,61.9699999797,-64.52,89.460110091,20.2499999797,0,20.2499999797,41.72,-64.52,76.8335135211,123.76,62.2399999797,5.87,62.5161938819,20.2499999797,0,20.2499999797,41.99,5.87,42.3983136457,129.48
2019-06-09 17:00:00,20.630666646,0.0,20.630666646,20.630666646,0,20.630666646,0.0,0.0,0.0,132.19,65.670666646,-62.69,90.7891654204,20.630666646,0,20.630666646,45.04,-62.69,77.1922126901,123.43,65.880666646,6.59,66.2094429649,20.630666646,0,20.630666646,45.25,6.59,45.7273506777,129.48
2019-06-09 17:30:00,19.0444444254,0.0,19.0444444254,19.0444444254,0,19.0444444254,0.0,0.0,0.0,132.07,71.4644444254,-45.56,84.7518755959,19.0444444254,0,19.0444444254,52.42,-45.56,69.4519258192,124.69,71.7544444254,7.09,72.1038722594,19.0444444254,0,19.0444444254,52.71,7.09,53.1846989274,131.26
2019-06-09 18:00:00,18.1542222041,0.0,18.1542222041,18.1542222041,0,18.1542222041,0.0,0.0,0.0,131.26,73.3042222041,-45.46,86.256133654,18.1542222041,0,18.1542222041,55.15,-45.46,71.4712116869,124.69,73.5742222041,7.06,73.9121760804,18.1542222041,0,18.1542222041,55.42,7.06,55.8678798595,131.26
2019-06-09 18:30:00,15.6694444288,0.0,15.6694444288,15.6694444288,0,15.6694444288,0.0,0.0,0.0,131.26,73.8794444288,-45.48,86.7559952344,15.6694444288,0,15.6694444288,58.21,-45.48,73.8703898731,124.69,74.1294444288,6.86,74.4461827854,15.6694444288,0,15.6694444288,58.46,6.86,58.8611178963,130.55
2019-06-09 19:00:00,12.7214444317,0.0,12.7214444317,12.7214444317,0,12.7214444317,0.0,0.0,0.0,131.26,74.0114444317,-45.93,87.1048724634,12.7214444317,0,12.7214444317,61.29,-45.93,76.5900058754,124.69,74.2514444317,6.71,74.5540146484,12.7214444317,0,12.7214444317,61.53,6.71,61.8947897646,131.26
2019-06-09 19:30:00,8.5363333248,0.0,8.5363333248,8.5363333248,0,8.5363333248,0.0,0.0,0.0,131.72,74.9863333248,-44.01,86.9472845206,8.5363333248,0,8.5363333248,66.45,-44.01,79.7024629481,124.97,75.1763333248,5.8100000000000005,75.4005118826,8.5363333248,0,8.5363333248,66.64,5.8100000000000005,66.8927925863,131.37
2019-06-09 20:00:00,7.0882222151,0.0,7.0882222151,7.0882222151,0,7.0882222151,0.0,0.0,0.0,132.19,75.6482222151,-29.01,81.0199581851,7.0882222151,0,7.0882222151,68.56,-29.01,74.4449709517,126.57,75.6282222151,-2.08,75.6568198871,7.0882222151,0,7.0882222151,68.54,-2.08,68.5715538689,132.68
2019-06-09 20:30:00,6.3749999936,0.0,6.3749999936,6.3749999936,0,6.3749999936,0.0,0.0,0.0,132.19,75.1049999936,-29.42,80.6616229941,6.3749999936,0,6.3749999936,68.73,-29.42,74.7619508841,126.57,75.0749999936,-2.49,75.1162813513,6.3749999936,0,6.3749999936,68.7,-2.49,68.7451096443,133.13
2019-06-09 21:00:00,5.7104444387,0.0,5.7104444387,5.7104444387,0,5.7104444387,0.0,0.0,0.0,132.19,73.0304444387,-29.48,78.7560551,5.7104444387,0,5.7104444387,67.32,-29.48,73.4918553311,126.57,73.0004444387,-2.59,73.0463755997,5.7104444387,0,5.7104444387,67.29,-2.59,67.3398262546,132.73
2019-06-09 21:30:00,6.9726666597,0.0,6.9726666597,6.9726666597,0,6.9726666597,0.0,0.0,0.0,132.19,71.5626666597,-30.52,77.7990080878,6.9726666597,0,6.9726666597,64.59,-30.52,71.4376546368,126.57,71.5326666597,-3.5700000000000003,71.6216957314,6.9726666597,0,6.9726666597,64.56,-3.5700000000000003,64.6586305144,133.13
2019-06-09 22:00:00,7.9928888809,0.0,7.9928888809,7.9928888809,0,7.9928888809,0.0,0.0,0.0,132.89,68.6628888809,-31.55,75.5645076042,7.9928888809,0,7.9928888809,60.67,-31.55,68.3831221867,126.57,68.6528888809,-4.44,68.7963135037,7.9928888809,0,7.9928888809,60.66,-4.44,60.8222755247,133.13
2019-06-09 22:30:00,6.2728888826,0.0,6.2728888826,6.2728888826,0,6.2728888826,0.0,0.0,0.0,132.22,66.0328888826,-31.54,73.1786445227,6.2728888826,0,6.2728888826,59.76,-31.54,67.572399691,126.57,66.0128888826,-4.55,66.1695095843,6.2728888826,0,6.2728888826,59.74,-4.55,59.9130211223,133.05
2019-06-09 23:00:00,4.090111107,0.0,4.090111107,4.090111107,0,4.090111107,0.0,0.0,0.0,132.71,63.380111107,-30.83,70.4806880212,4.090111107,0,4.090111107,59.29,-30.83,66.8265890196,126.77,63.400111107,-3.73,63.5097393191,4.090111107,0,4.090111107,59.31,-3.73,59.427173919,133.13
2019-06-09 23:30:00,1.7333333316,0.0,1.7333333316,1.7333333316,0,1.7333333316,0.0,0.0,0.0,133.24,57.4633333316,-34.06,66.7990888978,1.7333333316,0,1.7333333316,55.73,-34.06,65.3139839544,126.97,57.6133333316,-7.74,58.1309192907,1.7333333316,0,1.7333333316,55.88,-7.74,56.4134912942,133.13
2019-06-10 00:00:00,1.7188888871999999,0.0,1.7188888871999999,1.7188888871999999,0,1.7188888871999999,0.0,0.0,0.0,133.65,51.5088888872,-42.68,66.8935574954,1.7188888871999999,0,1.7188888871999999,49.79,-42.68,65.5791620867,125.21,52.0088888872,-17.24,54.7918070817,1.7188888871999999,0,1.7188888871999999,50.29,-17.24,53.1629730169,131.16
2019-06-10 00:30:00,1.7251111094,0.0,1.7251111094,1.7251111094,0,1.7251111094,0.0,0.0,0.0,132.44,46.7951111094,-41.47,62.526341039100004,1.7251111094,0,1.7251111094,45.07,-41.47,61.2459451719,124.01,47.2751111094,-16.54,50.0850050455,1.7251111094,0,1.7251111094,45.55,-16.54,48.4600257945,130.22
2019-06-10 01:00:00,1.7002222205000002,0.0,1.7002222205000002,1.7002222205000002,0,1.7002222205000002,0.0,0.0,0.0,132.19,45.1702222205,-41.97,61.6589804931,1.7002222205000002,0,1.7002222205000002,43.47,-41.97,60.4245132376,123.76,45.6502222205,-17.13,48.758380703,1.7002222205000002,0,1.7002222205000002,43.95,-17.13,47.1703232976,130.11
2019-06-10 01:30:00,1.7362222205000002,0.0,1.7362222205000002,1.7362222205000002,0,1.7362222205000002,0.0,0.0,0.0,132.19,46.7562222205,-41.8,62.7166988635,1.7362222205000002,0,1.7362222205000002,45.02,-41.8,61.4332190268,123.76,47.2362222205,-16.96,50.1886669445,1.7362222205000002,0,1.7362222205000002,45.5,-16.96,48.5581259935,130.11
2019-06-10 02:00:00,1.7556666649000001,0.0,1.7556666649000001,1.7556666649000001,0,1.7556666649000001,0.0,0.0,0.0,132.19,46.0356666649,-41.89,62.2419047369,1.7556666649000001,0,1.7556666649000001,44.28,-41.89,60.9548234351,123.76,46.5056666649,-17.02,49.5222922728,1.7556666649000001,0,1.7556666649000001,44.75,-17.02,47.8773735704,130.32
2019-06-10 02:30:00,1.7556666649000001,0.0,1.7556666649000001,1.7556666649000001,0,1.7556666649000001,0.0,0.0,0.0,132.19,45.2956666649,-42.28,61.9620514397,1.7556666649000001,0,1.7556666649000001,43.54,-42.28,60.6904440584,123.76,45.7656666649,-17.38,48.9546795034,1.7556666649000001,0,1.7556666649000001,44.01,-17.38,47.317486197,130.32
2019-06-10 03:00:00,1.7671111093,0.0,1.7671111093,1.7671111093,0,1.7671111093,0.0,0.0,0.0,132.19,44.1271111093,-42.65,61.3695725491,1.7671111093,0,1.7671111093,42.36,-42.65,60.1114972364,123.76,44.5871111093,-17.67,47.9608108467,1.7671111093,0,1.7671111093,42.82,-17.67,46.3225787279,130.32
2019-06-10 03:30:00,1.7523333316,0.0,1.7523333316,1.7523333316,0,1.7523333316,0.0,0.0,0.0,132.19,43.3923333316,-42.86,60.9907713671,1.7523333316,0,1.7523333316,41.64,-42.86,59.7567502463,123.76,43.8623333316,-17.86,47.3590950641,1.7523333316,0,1.7523333316,42.11,-17.86,45.7409193174,130.32
2019-06-10 04:00:00,1.7788888871,0.0,1.7788888871,1.7788888871,0,1.7788888871,0.0,0.0,0.0,132.38,43.0188888871,-43.03,60.8457533529,1.7788888871,0,1.7788888871,41.24,-43.03,59.6013296832,123.94,43.4688888871,-17.96,47.0330298947,1.7788888871,0,1.7788888871,41.69,-17.96,45.3940271401,130.32
2019-06-10 04:30:00,1.7891111093,0.0,1.7891111093,1.7891111093,0,1.7891111093,0.0,0.0,0.0,132.19,43.0991111093,-42.93,60.8318853761,1.7891111093,0,1.7891111093,41.31,-42.93,59.5776887769,123.76,43.5691111093,-17.87,47.0914465997,1.7891111093,0,1.7891111093,41.78,-17.87,45.4412290767,130.32
2019-06-10 05:00:00,1.7915555537999999,0.0,1.7915555537999999,1.7915555537999999,0,1.7915555537999999,0.0,0.0,0.0,132.19,43.0815555538,-42.79,60.7207092262,1.7915555537999999,0,1.7915555537999999,41.29,-42.79,59.4629985789,123.76,43.5215555538,-17.74,46.998227603,1.7915555537999999,0,1.7915555537999999,41.73,-17.74,45.3442443977,130.32
2019-06-10 05:30:00,1.7698888871,0.0,1.7698888871,1.7698888871,0,1.7698888871,0.0,0.0,0.0,132.19,44.1198888871,-42.34,61.1493270234,1.7698888871,0,1.7698888871,42.35,-42.34,59.8848737162,123.76,44.5998888871,-17.4,47.873897781,1.7698888871,0,1.7698888871,42.83,-17.4,46.2295241161,130.32
2019-06-10 06:00:00,2.27022222,0.0,2.27022222,2.27022222,0,2.27022222,0.0,0.0,0.0,132.19,47.08022222,-41.82,62.9718963053,2.27022222,0,2.27022222,44.81,-41.82,61.293135831,123.58,47.57022222,-16.92,50.489726104,2.27022222,0,2.27022222,45.3,-16.92,48.3567616782,130.15
2019-06-10 06:30:00,2.8913333304,0.0,2.8913333304,2.8913333304,0,2.8913333304,0.0,0.0,0.0,132.19,56.1613333304,-40.52,69.2529115738,2.8913333304,0,2.8913333304,53.27,-40.52,66.9295398161,123.27,56.7113333304,-15.64,58.8284363902,2.8913333304,0,2.8913333304,53.82,-15.64,56.0464271832,129.82
2019-06-10 07:00:00,4.0776666626,0.0,4.0776666626,4.0776666626,0,4.0776666626,0.0,0.0,0.0,132.44,67.0776666626,-24.09,71.2723050343,4.0776666626,0,4.0776666626,63.0,-24.09,67.4487071781,123.99,67.4576666626,-21.77,70.8834937878,4.0776666626,0,4.0776666626,63.38,-21.77,67.0146051246,130.55
2019-06-10 07:30:00,8.0453333253,0.0,8.0453333253,8.0453333253,0,8.0453333253,0.0,0.0,0.0,132.19,73.3753333253,-16.51,75.2098373924,8.0453333253,0,8.0453333253,65.33,-16.51,67.3838927341,123.76,73.7053333253,-20.93,76.6194561492,8.0453333253,0,8.0453333253,65.66,-20.93,68.9151688672,130.32
2019-06-10 08:00:00,8.0006666587,0.0,8.0006666587,8.0006666587,0,8.0006666587,0.0,0.0,0.0,132.19,77.3406666587,-14.53,78.6937076214,8.0006666587,0,8.0006666587,69.34,-14.53,70.8460055331,123.26,77.6806666587,-18.89,79.94446868,8.0006666587,0,8.0006666587,69.68,-18.89,72.1951141006,129.82
2019-06-10 08:30:00,14.8268888741,0.0,14.8268888741,14.8268888741,0,14.8268888741,0.0,0.0,0.0,131.55,75.1168888741,-15.15,76.6294296868,14.8268888741,0,14.8268888741,60.29,-15.15,62.1643515208,123.02,75.3768888741,-19.54,77.8683952341,14.8268888741,0,14.8268888741,60.55,-19.54,63.6247915517,129.63
2019-06-10 09:00:00,18.6895555369,0.0,18.6895555369,18.6895555369,0,18.6895555369,0.0,0.0,0.0,131.26,72.7995555369,-14.29,74.1888090372,18.6895555369,0,18.6895555369,54.11,-14.29,55.9651337888,122.82,73.0495555369,-18.69,75.4026104597,18.6895555369,0,18.6895555369,54.36,-18.69,57.4832645211,129.38
2019-06-10 09:30:00,22.6484444218,0.0,22.6484444218,22.6484444218,0,22.6484444218,0.0,0.0,0.0,131.26,72.9384444218,-11.97,73.9141229717,22.6484444218,0,22.6484444218,50.29,-11.97,51.6949223812,122.82,73.1784444218,-16.36,74.9848939987,22.6484444218,0,22.6484444218,50.53,-16.36,53.1124326312,129.38
2019-06-10 10:00:00,22.767777755,0.0,22.767777755,22.767777755,0,22.767777755,0.0,0.0,0.0,131.26,74.037777755,-11.68,74.9534184337,22.767777755,0,22.767777755,51.27,-11.68,52.5836029576,122.82,74.307777755,-16.06,76.0234794974,22.767777755,0,22.767777755,51.54,-16.06,53.984212507,129.38
2019-06-10 10:30:00,22.2315555333,0.0,22.2315555333,22.2315555333,0,22.2315555333,0.0,0.0,0.0,131.38,76.0515555333,-10.92,76.8315397414,22.2315555333,0,22.2315555333,53.82,-10.92,54.9166532119,122.82,76.3115555333,-14.78,77.7296719916,22.2315555333,0,22.2315555333,54.08,-14.78,56.0633106407,129.38
2019-06-10 11:00:00,20.5226666461,0.0,20.5226666461,20.5226666461,0,20.5226666461,0.0,0.0,0.0,131.26,83.9526666461,3.49,84.0251768043,20.5226666461,0,20.5226666461,63.43,3.49,63.5259395838,124.69,83.7526666461,0.5,83.7541591226,20.5226666461,0,20.5226666461,63.23,0.5,63.2319768788,131.26
2019-06-10 11:30:00,17.3004444271,0.0,17.3004444271,17.3004444271,0,17.3004444271,0.0,0.0,0.0,131.26,85.0304444271,4.26,85.1370899167,17.3004444271,0,17.3004444271,67.73,4.26,67.8638379404,124.69,84.8204444271,1.32,84.830714914,17.3004444271,0,17.3004444271,67.52,1.32,67.532901611,131.26
2019-06-10 12:00:00,21.2523333121,0.0,21.2523333121,21.2523333121,0,21.2523333121,0.0,0.0,0.0,131.26,86.7523333121,3.12,86.8084197246,21.2523333121,0,21.2523333121,65.5,3.12,65.574266294,124.69,86.5023333121,0.17,86.5025003594,21.2523333121,0,21.2523333121,65.25,0.17,65.2502214556,131.26
2019-06-10 12:30:00,18.6497777591,0.0,18.6497777591,18.6497777591,0,18.6497777591,0.0,0.0,0.0,131.26,87.7297777591,2.8,87.7744490479,18.6497777591,0,18.6497777591,69.08,2.8,69.1367225142,124.69,87.4897777591,-0.14,87.4898897721,18.6497777591,0,18.6497777591,68.84,-0.14,68.8401423589,131.26
2019-06-10 13:00:00,17.7856666489,0.0,17.7856666489,17.7856666489,0,17.7856666489,0.0,0.0,0.0,131.26,87.0856666489,2.38,87.1181825779,17.7856666489,0,17.7856666489,69.3,2.38,69.3408566431,124.69,86.8256666489,-0.5700000000000001,86.8275376193,17.7856666489,0,17.7856666489,69.04,-0.5700000000000001,69.0423529437,131.26
2019-06-10 13:30:00,16.6543333167,0.0,16.6543333167,16.6543333167,0,16.6543333167,0.0,0.0,0.0,131.26,83.8743333167,1.7000000000000002,83.8915597025,16.6543333167,0,16.6543333167,67.22,1.7000000000000002,67.2414931423,124.69,83.6543333167,-1.25,83.6636718215,16.6543333167,0,16.6543333167,67.0,-1.25,67.0116594333,131.26
2019-06-10 14:00:00,11.1894444333,0.0,11.1894444333,11.1894444333,0,11.1894444333,0.0,0.0,0.0,131.77,85.7494444333,3.86,85.8362791634,11.1894444333,0,11.1894444333,74.56,3.86,74.6598499865,125.21,85.4994444333,0.92,85.5043940298,11.1894444333,0,11.1894444333,74.31,0.92,74.315694843,131.77
2019-06-10 14:30:00,10.6146666561,0.0,10.6146666561,10.6146666561,0,10.6146666561,0.0,0.0,0.0,132.18,87.0746666561,4.41,87.1862699814,10.6146666561,0,10.6146666561,76.46,4.41,76.587072669,125.62,86.8246666561,1.46,86.8369411019,10.6146666561,0,10.6146666561,76.21,1.46,76.2239837584,132.18
2019-06-10 15:00:00,11.9317777658,0.0,11.9317777658,11.9317777658,0,11.9317777658,0.0,0.0,0.0,132.36,88.2617777658,3.33,88.3245736723,11.9317777658,0,11.9317777658,76.33,3.33,76.4026033588,126.03,87.9817777658,0.34,87.9824347176,11.9317777658,0,11.9317777658,76.05,0.34,76.0507600225,132.4
2019-06-10 15:30:00,9.7959999902,0.0,9.7959999902,9.7959999902,0,9.7959999902,0.0,0.0,0.0,132.19,88.2359999902,3.27,88.2965718149,9.7959999902,0,9.7959999902,78.44,3.27,78.5081301522,125.71,87.9559999902,0.30000000000000004,87.9565116082,9.7959999902,0,9.7959999902,78.16,0.30000000000000004,78.1605757399,132.21
2019-06-10 16:00:00,9.9625555456,0.0,9.9625555456,9.9625555456,0,9.9625555456,0.0,0.0,0.0,132.19,85.0325555456,2.76,85.0773360103,9.9625555456,0,9.9625555456,75.07,2.76,75.120719512,125.63,84.7625555456,-0.24,84.7628953176,9.9625555456,0,9.9625555456,74.8,-0.24,74.8003850257,132.21
2019-06-10 16:30:00,10.300333323,0.0,10.300333323,10.300333323,0,10.300333323,0.0,0.0,0.0,132.19,82.270333323,2.01,82.2948834684,10.300333323,0,10.300333323,71.97,2.01,71.9980624739,125.63,82.030333323,-0.98,82.0361870463,10.300333323,0,10.300333323,71.73,-0.98,71.7366942366,132.21
2019-06-10 17:00:00,11.5437777662,0.0,11.5437777662,11.5437777662,0,11.5437777662,0.0,0.0,0.0,132.19,81.2937777662,1.75,81.3126115895,11.5437777662,0,11.5437777662,69.75,1.75,69.7719499513,125.63,81.0937777662,-1.24,81.1032575943,11.5437777662,0,11.5437777662,69.55,-1.24,69.5610530398,132.21
2019-06-10 17:30:00,15.6818888732,0.0,15.6818888732,15.6818888732,0,15.6818888732,0.0,0.0,0.0,131.64,80.5918888732,-8.94,81.0862266489,15.6818888732,0,15.6818888732,64.91,-8.94,65.5227571154,125.3,80.4618888732,-0.33,80.4625655883,15.6818888732,0,15.6818888732,64.78,-0.33,64.7808405317,131.94
2019-06-10 18:00:00,13.7702222085,0.0,13.7702222085,13.7702222085,0,13.7702222085,0.0,0.0,0.0,130.32,82.8002222085,-25.6,86.667391779,13.7702222085,0,13.7702222085,69.03,-25.6,73.6240510975,124.12,82.8002222085,0.46,82.8014999729,13.7702222085,0,13.7702222085,69.03,0.46,69.0315326499,130.72
2019-06-10 18:30:00,12.2037777656,0.0,12.2037777656,12.2037777656,0,12.2037777656,0.0,0.0,0.0,130.32,85.5937777656,-29.7,90.6001368221,12.2037777656,0,12.2037777656,73.39,-29.7,79.1718516899,124.69,85.6037777656,-3.43,85.6724673844,12.2037777656,0,12.2037777656,73.4,-3.43,73.4800986662,131.26
2019-06-10 19:00:00,7.6292222146,0.0,7.6292222146,7.6292222146,0,7.6292222146,0.0,0.0,0.0,130.32,90.0392222146,-28.81,94.5361181613,7.6292222146,0,7.6292222146,82.41,-28.81,87.3007686106,124.48,90.0092222146,-2.63,90.047637302,7.6292222146,0,7.6292222146,82.38,-2.63,82.4219709786,131.06
2019-06-10 19:30:00,4.6937777731,0.0,4.6937777731,4.6937777731,0,4.6937777731,0.0,0.0,0.0,130.32,91.3137777731,-27.27,95.2987875641,4.6937777731,0,4.6937777731,86.62,-27.27,90.8112179194,123.76,91.1937777731,-1.13,91.2007785303,4.6937777731,0,4.6937777731,86.5,-1.13,86.50738061,130.32
2019-06-10 20:00:00,6.6846666599999995,0.0,6.6846666599999995,6.6846666599999995,0,6.6846666599999995,0.0,0.0,0.0,130.66,90.47466666,-28.48,94.8513347678,6.6846666599999995,0,6.6846666599999995,83.79,-28.48,88.4978785056,124.1,90.35466666,-2.27,90.3831770145,6.6846666599999995,0,6.6846666599999995,83.67,-2.27,83.700787332,130.69
2019-06-10 20:30:00,6.6573333267,0.0,6.6573333267,6.6573333267,0,6.6573333267,0.0,0.0,0.0,131.26,85.3373333267,-30.88,90.7526024933,6.6573333267,0,6.6573333267,78.68,-30.88,84.5228773765,124.69,85.2473333267,-4.5,85.3660227451,6.6573333267,0,6.6573333267,78.59,-4.5,78.718727759,131.26
2019-06-10 21:00:00,6.4266666602,0.0,6.4266666602,6.4266666602,0,6.4266666602,0.0,0.0,0.0,131.05,82.3966666602,-35.39,89.6753186597,6.4266666602,0,6.4266666602,75.97,-35.39,83.8086690027,124.49,82.3666666602,-3.49,82.4405717879,6.4266666602,0,6.4266666602,75.94,-3.49,76.020153249,131.05
2019-06-10 21:30:00,6.3378888826,0.0,6.3378888826,6.3378888826,0,6.3378888826,0.0,0.0,0.0,130.8,78.8878888826,-49.73,93.2543399116,6.3378888826,0,6.3378888826,72.55,-49.73,87.9578046566,123.87,79.0078888826,2.61,79.0509873795,6.3378888826,0,6.3378888826,72.67,2.61,72.7168549925,130.46
2019-06-10 22:00:00,5.7489999943,0.0,5.7489999943,5.7489999943,0,5.7489999943,0.0,0.0,0.0,131.26,76.3989999943,-50.7,91.6913147475,5.7489999943,0,5.7489999943,70.65,-50.7,86.9592577015,124.69,76.5789999943,2.0,76.6051123628,5.7489999943,0,5.7489999943,70.83,2.0,70.8582309968,131.26
2019-06-10 22:30:00,6.6944444377,0.0,6.6944444377,6.6944444377,0,6.6944444377,0.0,0.0,0.0,131.56,75.09444443780001,-50.95,90.7473310099,6.6944444377,0,6.6944444377,68.4,-50.95,85.2904596072,124.91,75.2244444378,2.05,75.2523723278,6.6944444377,0,6.6944444377,68.53,2.05,68.5606548977,131.37
2019-06-10 23:00:00,5.3389999947,0.0,5.3389999947,5.3389999947,0,5.3389999947,0.0,0.0,0.0,131.28,68.1089999947,-52.45,85.9641691653,5.3389999947,0,5.3389999947,62.77,-52.45,81.7989938813,124.72,68.3089999947,0.61,68.3117235932,5.3389999947,0,5.3389999947,62.97,0.61,62.9729545122,131.28
2019-06-10 23:30:00,1.8795555537,0.0,1.8795555537,1.8795555537,0,1.8795555537,0.0,0.0,0.0,131.81,62.3695555537,-51.66,80.9859065515,1.8795555537,0,1.8795555537,60.49,-51.66,79.5474430764,125.18,62.5595555537,1.57,62.5792528804,1.8795555537,0,1.8795555537,60.68,1.57,60.700307248,131.74
2019-06-11 00:00:00,1.8597777759,0.0,1.8597777759,1.8597777759,0,1.8597777759,0.0,0.0,0.0,131.95,53.6497777759,-51.62,74.4508096357,1.8597777759,0,1.8597777759,51.79,-51.62,73.12201105,125.39,53.9197777759,1.53,53.9414806564,1.8597777759,0,1.8597777759,52.06,1.53,52.0824778596,131.95
2019-06-11 00:30:00,1.8885555537,0.0,1.8885555537,1.8885555537,0,1.8885555537,0.0,0.0,0.0,132.19,52.1885555537,-46.95,70.199343521,1.8885555537,0,1.8885555537,50.3,-46.95,68.8069218902,125.18,52.4685555537,6.11,52.823114466,1.8885555537,0,1.8885555537,50.58,6.11,50.9477035793,131.72
2019-06-11 01:00:00,1.9221111092,0.0,1.9221111092,1.9221111092,0,1.9221111092,0.0,0.0,0.0,132.19,50.6221111092,-44.51,67.4072565319,1.9221111092,0,1.9221111092,48.7,-44.51,65.9759812356,124.72,50.8921111092,8.3,51.5644933375,1.9221111092,0,1.9221111092,48.97,8.3,49.6684094773,131.26
2019-06-11 01:30:00,2.036999998,0.0,2.036999998,2.036999998,0,2.036999998,0.0,0.0,0.0,132.19,52.046999998,-44.22,68.2956704981,2.036999998,0,2.036999998,50.01,-44.22,66.7563367779,124.72,52.326999998,8.47,53.0080732416,2.036999998,0,2.036999998,50.29,8.47,50.9982842849,131.26
2019-06-11 02:00:00,2.0414444424,0.0,2.0414444424,2.0414444424,0,2.0414444424,0.0,0.0,0.0,132.19,51.6214444424,-44.39,68.082638215,2.0414444424,0,2.0414444424,49.58,-44.39,66.548091633,124.72,51.8914444424,8.41,52.5685277169,2.0414444424,0,2.0414444424,49.85,8.41,50.554432051,131.26
2019-06-11 02:30:00,2.0945555535000002,0.0,2.0945555535000002,2.0945555535000002,0,2.0945555535000002,0.0,0.0,0.0,132.19,50.5645555535,-44.94,67.6489310952,2.0945555535000002,0,2.0945555535000002,48.47,-44.94,66.0979916488,125.1,50.8445555535,8.08,51.4825720941,2.0945555535000002,0,2.0945555535000002,48.75,8.08,49.4150675402,131.62
2019-06-11 03:00:00,2.0814444424,0.0,2.0814444424,2.0814444424,0,2.0814444424,0.0,0.0,0.0,132.49,49.4314444424,-45.41,67.1232880576,2.0814444424,0,2.0814444424,47.35,-45.41,65.6055683612,125.63,49.7214444424,7.75,50.3218097591,2.0814444424,0,2.0814444424,47.64,7.75,48.2662625443,132.19
2019-06-11 03:30:00,2.2055555533,0.0,2.2055555533,2.2055555533,0,2.2055555533,0.0,0.0,0.0,132.8,48.2955555533,-45.98,66.6829894816,2.2055555533,0,2.2055555533,46.09,-45.98,65.1033678084,125.63,48.5955555533,7.28,49.1378308388,2.2055555533,0,2.2055555533,46.39,7.28,46.9577522886,132.19
2019-06-11 04:00:00,2.2887777755,0.0,2.2887777755,2.2887777755,0,2.2887777755,0.0,0.0,0.0,132.23,47.9787777755,-45.96,66.4400836606,2.2887777755,0,2.2887777755,45.69,-45.96,64.8066177176,125.63,48.2787777755,7.23,48.8171412876,2.2887777755,0,2.2887777755,45.99,7.23,46.5548386314,132.19
2019-06-11 04:30:00,2.3225555532,0.0,2.3225555532,2.3225555532,0,2.3225555532,0.0,0.0,0.0,132.35,47.8825555532,-46.18,66.5231653359,2.3225555532,0,2.3225555532,45.56,-46.18,64.8714575141,125.63,48.1725555532,7.01,48.6799261352,2.3225555532,0,2.3225555532,45.85,7.01,46.3827834439,132.19
2019-06-11 05:00:00,2.3372222199,0.0,2.3372222199,2.3372222199,0,2.3372222199,0.0,0.0,0.0,132.19,47.7972222199,-46.24,66.503473984,2.3372222199,0,2.3372222199,45.46,-46.24,64.8440375054,125.63,48.0972222199,6.94,48.5953329577,2.3372222199,0,2.3372222199,45.76,6.94,46.2832712759,132.19
2019-06-11 05:30:00,2.3429999977,0.0,2.3429999977,2.3429999977,0,2.3429999977,0.0,0.0,0.0,132.19,49.3629999977,-45.65,67.2356175607,2.3429999977,0,2.3429999977,47.02,-45.65,65.5347457461,124.82,49.6629999977,7.24,50.1879584041,2.3429999977,0,2.3429999977,47.32,7.24,47.8706590721,131.41
2019-06-11 06:00:00,2.3132222199,0.0,2.3132222199,2.3132222199,0,2.3132222199,0.0,0.0,0.0,132.19,53.1532222199,-45.26,69.8121238207,2.3132222199,0,2.3132222199,50.84,-45.26,68.0674165809,124.91,53.4332222199,7.8100000000000005,54.000975332,2.3132222199,0,2.3132222199,51.12,7.8100000000000005,51.7131559663,131.81
2019-06-11 06:30:00,5.9997777718,0.0,5.9997777718,5.9997777718,0,5.9997777718,0.0,0.0,0.0,132.19,60.9697777718,-44.82,75.671303686,5.9997777718,0,5.9997777718,54.97,-44.82,70.9262525445,124.69,61.1997777718,8.16,61.7413831989,5.9997777718,0,5.9997777718,55.2,8.16,55.7998709676,131.27
2019-06-11 07:00:00,8.8029999912,0.0,8.8029999912,8.8029999912,0,8.8029999912,0.0,0.0,0.0,132.19,67.3229999912,-42.43,79.5782082471,8.8029999912,0,8.8029999912,58.52,-42.43,72.28343724530001,124.46,67.5529999912,10.23,68.3232076809,8.8029999912,0,8.8029999912,58.75,10.23,59.6340121072,131.12
2019-06-11 07:30:00,8.1114444363,0.0,8.1114444363,8.1114444363,0,8.1114444363,0.0,0.0,0.0,131.26,77.3214444363,-40.44,87.2582338219,8.1114444363,0,8.1114444363,69.21,-40.44,80.1587032081,123.04,77.4814444363,11.38,78.3126977695,8.1114444363,0,8.1114444363,69.37,11.38,70.2972353653,129.91
2019-06-11 08:00:00,8.6484444358,0.0,8.6484444358,8.6484444358,0,8.6484444358,0.0,0.0,0.0,131.26,81.2584444358,-42.6,91.7479961205,8.6484444358,0,8.6484444358,72.61,-42.6,84.1841558727,123.28,81.4084444358,9.36,81.9447644786,8.6484444358,0,8.6484444358,72.76,9.36,73.3595746989,130.02
2019-06-11 08:30:00,6.5457777712,0.0,6.5457777712,6.5457777712,0,6.5457777712,0.0,0.0,0.0,131.0,83.6557777712,-42.91,94.0189196625,6.5457777712,0,6.5457777712,77.11,-42.91,88.245227633,122.89,83.7757777712,8.88,84.2450909025,6.5457777712,0,6.5457777712,77.23,8.88,77.7388403567,129.9
2019-06-11 09:00:00,10.9628888779,0.0,10.9628888779,10.9628888779,0,10.9628888779,0.0,0.0,0.0,131.26,81.1628888779,-44.39,92.5088462311,10.9628888779,0,10.9628888779,70.2,-44.39,83.0572820408,123.75,81.3228888779,7.71,81.6875532468,10.9628888779,0,10.9628888779,70.36,7.71,70.7811676931,130.32
2019-06-11 09:30:00,10.9408888779,0.0,10.9408888779,10.9408888779,0,10.9408888779,0.0,0.0,0.0,131.26,82.9408888779,-43.41,93.614203772,10.9408888779,0,10.9408888779,72.0,-43.41,84.0739442396,123.28,83.1208888779,8.54,83.5584452217,10.9408888779,0,10.9408888779,72.18,8.54,72.6834506611,130.32
2019-06-11 10:00:00,12.0958888768,0.0,12.0958888768,12.0958888768,0,12.0958888768,0.0,0.0,0.0,131.0,84.9158888768,-43.15,95.2503579192,12.0958888768,0,12.0958888768,72.82,-43.15,84.6444026501,122.86,85.0458888768,8.72,85.4917634328,12.0958888768,0,12.0958888768,72.95,8.72,73.469319447,130.12
2019-06-11 10:30:00,14.2563333191,0.0,14.2563333191,14.2563333191,0,14.2563333191,0.0,0.0,0.0,131.26,86.5363333191,-43.33,96.7782304256,14.2563333191,0,14.2563333191,72.28,-43.33,84.2726960528,123.76,86.6863333191,8.69,87.1208154479,14.2563333191,0,14.2563333191,72.43,8.69,72.9494413961,130.32
2019-06-11 11:00:00,14.6949999853,0.0,14.6949999853,14.6949999853,0,14.6949999853,0.0,0.0,0.0,131.26,87.8549999853,-42.46,97.5774186091,14.6949999853,0,14.6949999853,73.16,-42.46,84.5886351705,123.59,88.0149999853,9.48,88.5240680404,14.6949999853,0,14.6949999853,73.32,9.48,73.9303239544,130.32
2019-06-11 11:30:00,13.1618888757,0.0,13.1618888757,13.1618888757,0,13.1618888757,0.0,0.0,0.0,131.26,89.1518888757,-41.76,98.4477368461,13.1618888757,0,13.1618888757,75.99,-41.76,86.7085791603,122.88,89.2718888757,10.06,89.8369286176,13.1618888757,0,13.1618888757,76.11,10.06,76.7719720992,130.32
2019-06-11 12:00:00,13.1263333202,0.0,13.1263333202,13.1263333202,0,13.1263333202,0.0,0.0,0.0,131.26,89.1963333202,-41.58,98.4117994845,13.1263333202,0,13.1263333202,76.07,-41.58,86.6922216811,122.88,89.3163333202,10.18,89.8946038301,13.1263333202,0,13.1263333202,76.19,10.18,76.8670833322,130.14
2019-06-11 12:30:00,12.4299999876,0.0,12.4299999876,12.4299999876,0,12.4299999876,0.0,0.0,0.0,131.26,88.5099999876,-42.07,97.9995152937,12.4299999876,0,12.4299999876,76.08,-42.07,86.9370536653,122.88,88.6399999876,9.73,89.1724312655,12.4299999876,0,12.4299999876,76.21,9.73,76.828620969,130.06
2019-06-11 13:00:00,12.8156666539,0.0,12.8156666539,12.8156666539,0,12.8156666539,0.0,0.0,0.0,131.26,87.1956666539,-43.09,97.2616696505,12.8156666539,0,12.8156666539,74.38,-43.09,85.9600634016,123.76,87.3356666539,8.97,87.7950999195,12.8156666539,0,12.8156666539,74.52,8.97,75.0579196354,130.32
2019-06-11 13:30:00,11.1381111,0.0,11.1381111,11.1381111,0,11.1381111,0.0,0.0,0.0,131.26,88.5781111,-42.23,98.1297848058,11.1381111,0,11.1381111,77.44,-42.23,88.206159082,123.63,88.7281111,9.81,89.268772812,11.1381111,0,11.1381111,77.59,9.81,78.2076991095,130.32
2019-06-11 14:00:00,8.9113333244,0.0,8.9113333244,8.9113333244,0,8.9113333244,0.0,0.0,0.0,131.26,87.5113333244,-42.13,97.1245095752,8.9113333244,0,8.9113333244,78.6,-42.13,89.1790160296,123.74,87.6313333244,9.88,88.1865351412,8.9113333244,0,8.9113333244,78.72,9.88,79.337587561,130.32
2019-06-11 14:30:00,9.0026666577,0.0,9.0026666577,9.0026666577,0,9.0026666577,0.0,0.0,0.0,131.13,86.6326666577,-36.64,94.0622588088,9.0026666577,0,9.0026666577,77.63,-36.64,85.8423351267,123.2,86.6926666577,6.78,86.9573852655,9.0026666577,0,9.0026666577,77.69,6.78,77.9852838682,130.07
2019-06-11 15:00:00,13.1156666536,0.0,13.1156666536,13.1156666536,0,13.1156666536,0.0,0.0,0.0,131.26,85.2156666536,-7.18,85.5176136431,13.1156666536,0,13.1156666536,72.1,-7.18,72.4566242658,125.63,84.9656666536,-10.13,85.5674085729,13.1156666536,0,13.1156666536,71.85,-10.13,72.5605912324,132.19
2019-06-11 15:30:00,10.9167777669,0.0,10.9167777669,10.9167777669,0,10.9167777669,0.0,0.0,0.0,131.26,84.5367777669,-7.35,84.855696893,10.9167777669,0,10.9167777669,73.62,-7.35,73.9859912416,125.63,84.2867777669,-10.29,84.9125727223,10.9167777669,0,10.9167777669,73.37,-10.29,74.0880624662,132.19
2019-06-11 16:00:00,10.4296666562,0.0,10.4296666562,10.4296666562,0,10.4296666562,0.0,0.0,0.0,131.26,86.6296666562,-6.83,86.8984927658,10.4296666562,0,10.4296666562,76.2,-6.83,76.5054828101,125.63,86.4096666562,-9.76,86.9591173578,10.4296666562,0,10.4296666562,75.98,-9.76,76.6042949188,132.19
2019-06-11 16:30:00,10.149111101,0.0,10.149111101,10.149111101,0,10.149111101,0.0,0.0,0.0,131.26,89.829111101,-6.52,90.0654184534,10.149111101,0,10.149111101,79.68,-6.52,79.946311985,125.63,89.579111101,-9.44,90.0751394428,10.149111101,0,10.149111101,79.43,-9.44,79.9889898674,132.19
2019-06-11 17:00:00,10.0376666566,0.0,10.0376666566,10.0376666566,0,10.0376666566,0.0,0.0,0.0,131.18,92.2976666566,-6.54,92.5290812137,10.0376666566,0,10.0376666566,82.26,-6.54,82.5195685883,125.19,92.0276666566,-9.44,92.5105671276,10.0376666566,0,10.0376666566,81.99,-9.44,82.5316527158,132.19
2019-06-11 17:30:00,8.9382222133,0.0,8.9382222133,8.9382222133,0,8.9382222133,0.0,0.0,0.0,130.32,95.6782222133,-5.85,95.8568970179,8.9382222133,0,8.9382222133,86.74,-5.85,86.9370467637,124.69,95.3982222133,-8.71,95.7950150136,8.9382222133,0,8.9382222133,86.46,-8.71,86.8976161929,131.5
2019-06-11 18:00:00,7.3802222148,0.0,7.3802222148,7.3802222148,0,7.3802222148,0.0,0.0,0.0,130.64,97.7502222148,-5.33,97.8954281009,7.3802222148,0,7.3802222148,90.37,-5.33,90.5270445778,124.69,97.4702222148,-8.2,97.8145399141,7.3802222148,0,7.3802222148,90.09,-8.2,90.4624126364,131.26
2019-06-11 18:30:00,6.9465555486,0.0,6.9465555486,6.9465555486,0,6.9465555486,0.0,0.0,0.0,130.99,97.4765555486,-5.76,97.6465897081,6.9465555486,0,6.9465555486,90.53,-5.76,90.7130558409,124.69,97.1765555486,-8.65,97.5607782272,6.9465555486,0,6.9465555486,90.23,-8.65,90.643672697,131.78
2019-06-11 19:00:00,10.5567777672,0.0,10.5567777672,10.5567777672,0,10.5567777672,0.0,0.0,0.0,131.26,95.5567777672,-7.52,95.8522205129,10.5567777672,0,10.5567777672,85.0,-7.52,85.3320010313,125.42,95.2567777672,-10.43,95.8260852305,10.5567777672,0,10.5567777672,84.7,-10.43,85.3397615417,132.19
2019-06-11 19:30:00,4.7424444397,0.0,4.7424444397,4.7424444397,0,4.7424444397,0.0,0.0,0.0,130.34,95.0324444397,-12.12,95.8021914999,4.7424444397,0,4.7424444397,90.29,-12.12,91.0998271129,124.45,94.7924444397,-7.38,95.0792928184,4.7424444397,0,4.7424444397,90.05,-7.38,90.3519059013,131.04
2019-06-11 20:00:00,4.4466666622,0.0,4.4466666622,4.4466666622,0,4.4466666622,0.0,0.0,0.0,130.34,90.6766666622,-27.73,94.8219952172,4.4466666622,0,4.4466666622,86.23,-27.73,90.5790582861,123.76,90.5466666622,-1.7000000000000002,90.5626238778,4.4466666622,0,4.4466666622,86.1,-1.7000000000000002,86.1167811753,130.32
2019-06-11 20:30:00,4.0453333293,0.0,4.0453333293,4.0453333293,0,4.0453333293,0.0,0.0,0.0,130.34,88.3253333293,-28.74,92.8835405641,4.0453333293,0,4.0453333293,84.28,-28.74,89.0455276811,123.76,88.2253333293,-2.73,88.2675610916,4.0453333293,0,4.0453333293,84.18,-2.73,84.2242560074,130.32
2019-06-11 21:00:00,2.0107777758,0.0,2.0107777758,2.0107777758,0,2.0107777758,0.0,0.0,0.0,130.34,85.8107777758,-29.16,90.6299905246,2.0107777758,0,2.0107777758,83.8,-29.16,88.7284937323,123.76,85.7007777758,-3.17,85.7593855585,2.0107777758,0,2.0107777758,83.69,-3.17,83.7500149254,130.32
2019-06-11 21:30:00,1.9526666647000002,0.0,1.9526666647000002,1.9526666647000002,0,1.9526666647000002,0.0,0.0,0.0,130.34,83.3726666647,-30.02,88.6126511667,1.9526666647000002,0,1.9526666647000002,81.42,-30.02,86.777974164,124.38,83.2626666647,-3.86,83.352092116,1.9526666647000002,0,1.9526666647000002,81.31,-3.86,81.4015706237,131.01
2019-06-11 22:00:00,1.9283333314000002,0.0,1.9283333314000002,1.9283333314000002,0,1.9283333314000002,0.0,0.0,0.0,130.34,79.8783333314,-34.89,87.1657056175,1.9283333314000002,0,1.9283333314000002,77.95,-34.89,85.4020760872,124.51,79.8183333314,-3.74,79.9059067642,1.9283333314000002,0,1.9283333314000002,77.89,-3.74,77.9797390352,131.01
2019-06-11 22:30:00,1.8827777759000002,0.0,1.8827777759000002,1.8827777759000002,0,1.8827777759000002,0.0,0.0,0.0,130.93,75.0627777759,-50.71,90.5865591986,1.8827777759000002,0,1.8827777759000002,73.18,-50.71,89.0326709697,123.98,75.2027777759,1.79,75.2240778289,1.8827777759000002,0,1.8827777759000002,73.32,1.79,73.3418468543,130.64
2019-06-11 23:00:00,2.8241111083,0.0,2.8241111083,2.8241111083,0,2.8241111083,0.0,0.0,0.0,131.26,66.8841111083,-51.42,84.3652814773,2.8241111083,0,2.8241111083,64.06,-51.42,82.144385079,124.69,67.0441111083,1.42,67.0591472828,2.8241111083,0,2.8241111083,64.22,1.42,64.2356972407,131.26
2019-06-11 23:30:00,2.2946666644000002,0.0,2.2946666644000002,2.2946666644000002,0,2.2946666644000002,0.0,0.0,0.0,131.26,62.3346666644,-51.56,80.8952672791,2.2946666644000002,0,2.2946666644000002,60.04,-51.56,79.1406039906,124.69,62.5646666644,1.42,62.5807791165,2.2946666644000002,0,2.2946666644000002,60.27,1.42,60.2867257363,131.26
2019-06-12 00:00:00,1.8934444425999999,0.0,1.8934444425999999,1.8934444425999999,0,1.8934444425999999,0.0,0.0,0.0,131.34,59.4734444426,-52.95,79.6290970303,1.8934444425999999,0,1.8934444425999999,57.58,-52.95,78.2250528923,125.03,59.7034444426,0.26,59.7040105714,1.8934444425999999,0,1.8934444425999999,57.81,0.26,57.810584671,131.76
2019-06-12 00:30:00,2.0125555535,0.0,2.0125555535,2.0125555535,0,2.0125555535,0.0,0.0,0.0,131.26,57.2525555535,-53.95,78.6667503931,2.0125555535,0,2.0125555535,55.24,-53.95,77.2143775472,124.71,57.4825555535,-0.87,57.4891389131,2.0125555535,0,2.0125555535,55.47,-0.87,55.4768221873,131.28
2019-06-12 01:00:00,2.0003333313,0.0,2.0003333313,2.0003333313,0,2.0003333313,0.0,0.0,0.0,131.26,55.7803333313,-54.19,77.7688992243,2.0003333313,0,2.0003333313,53.78,-54.19,76.3468696149,124.71,56.0303333313,-1.05,56.0401708886,2.0003333313,0,2.0003333313,54.03,-1.05,54.0402017021,131.28
2019-06-12 01:30:00,1.9889999980000002,0.0,1.9889999980000002,1.9889999980000002,0,1.9889999980000002,0.0,0.0,0.0,131.26,57.718999998,-53.79,78.8976999714,1.9889999980000002,0,1.9889999980000002,55.73,-53.79,77.454483408,124.71,57.968999998,-0.74,57.9737230197,1.9889999980000002,0,1.9889999980000002,55.98,-0.74,55.9848908189,131.28
2019-06-12 02:00:00,1.9815555536,0.0,1.9815555536,1.9815555536,0,1.9815555536,0.0,0.0,0.0,131.26,57.4415555536,-54.1,78.9071752404,1.9815555536,0,1.9815555536,55.46,-54.1,77.4765874313,124.71,57.6915555536,-0.98,57.6998785284,1.9815555536,0,1.9815555536,55.71,-0.98,55.7186189707,131.28
2019-06-12 02:30:00,1.9142222203,0.0,1.9142222203,1.9142222203,0,1.9142222203,0.0,0.0,0.0,131.26,56.9242222203,-54.46,78.7798113439,1.9142222203,0,1.9142222203,55.01,-54.46,77.4079563094,124.71,57.1542222203,-1.26,57.1681092709,1.9142222203,0,1.9142222203,55.24,-1.26,55.2543681531,131.28
2019-06-12 03:00:00,1.9455555536,0.0,1.9455555536,1.9455555536,0,1.9455555536,0.0,0.0,0.0,131.26,55.1755555536,-54.49,77.5467731801,1.9455555536,0,1.9455555536,53.23,-54.49,76.1747530354,124.71,55.4355555536,-1.24,55.449422175,1.9455555536,0,1.9455555536,53.49,-1.24,53.5043708495,131.51
2019-06-12 03:30:00,1.9084444425,0.0,1.9084444425,1.9084444425,0,1.9084444425,0.0,0.0,0.0,131.26,54.5684444425,-54.8,77.3353420428,1.9084444425,0,1.9084444425,52.66,-54.8,76.0007605225,124.95,54.8284444425,-1.46,54.8478798131,1.9084444425,0,1.9084444425,52.92,-1.46,52.9401360028,132.11
2019-06-12 04:00:00,1.8854444425999999,0.0,1.8854444425999999,1.8854444425999999,0,1.8854444425999999,0.0,0.0,0.0,131.26,53.9454444426,-54.99,77.0325325827,1.8854444425999999,0,1.8854444425999999,52.06,-54.99,75.7241289154,125.58,54.2154444426,-1.63,54.2399420732,1.8854444425999999,0,1.8854444425999999,52.33,-1.63,52.3553798573,132.19
2019-06-12 04:30:00,1.8677777759,0.0,1.8677777759,1.8677777759,0,1.8677777759,0.0,0.0,0.0,131.26,53.6277777759,-54.91,76.7531540015,1.8677777759,0,1.8677777759,51.76,-54.91,75.4599609064,125.12,53.8877777759,-1.51,53.9089296279,1.8677777759,0,1.8677777759,52.02,-1.51,52.0419109949,132.19
2019-06-12 05:00:00,1.8743333315,0.0,1.8743333315,1.8743333315,0,1.8743333315,0.0,0.0,0.0,131.26,54.3343333315,-55.02,77.3267106411,1.8743333315,0,1.8743333315,52.46,-55.02,76.0213917263,124.88,54.6043333315,-1.67,54.6298647131,1.8743333315,0,1.8743333315,52.73,-1.67,52.7564384696,132.11
2019-06-12 05:30:00,1.8378888871,0.0,1.8378888871,1.8378888871,0,1.8378888871,0.0,0.0,0.0,131.37,55.4578888871,-54.17,77.5239726782,1.8378888871,0,1.8378888871,53.62,-54.17,76.2200321438,124.79,55.7178888871,-1.03,55.7274083556,1.8378888871,0,1.8378888871,53.88,-1.03,53.8898441267,131.37
2019-06-12 06:00:00,2.0977777757,0.0,2.0977777757,2.0977777757,0,2.0977777757,0.0,0.0,0.0,133.13,58.9777777757,-45.1,74.245459601,2.0977777757,0,2.0977777757,56.88,-45.1,72.590250034,125.63,59.2077777757,8.79,59.8567042956,2.0977777757,0,2.0977777757,57.11,8.79,57.7824904275,132.27
2019-06-12 06:30:00,4.2566666624,0.0,4.2566666624,4.2566666624,0,4.2566666624,0.0,0.0,0.0,133.13,64.2166666624,-42.38,76.9405268843,4.2566666624,0,4.2566666624,59.96,-42.38,73.4252408917,124.97,64.4566666624,10.93,65.3768061106,4.2566666624,0,4.2566666624,60.2,10.93,61.1841883169,131.78
2019-06-12 07:00:00,5.1901111059,0.0,5.1901111059,5.1901111059,0,5.1901111059,0.0,0.0,0.0,132.23,73.6201111059,-38.99,83.3075078204,5.1901111059,0,5.1901111059,68.43,-38.99,78.7583963778,123.96,73.7901111059,13.46,75.0076802536,5.1901111059,0,5.1901111059,68.6,13.46,69.9080224295,130.69
2019-06-12 07:30:00,3.8059999962,0.0,3.8059999962,3.8059999962,0,3.8059999962,0.0,0.0,0.0,131.34,79.4459999962,-40.73,89.2782157942,3.8059999962,0,3.8059999962,75.64,-40.73,85.908919793,123.67,79.6059999962,11.4,80.4181275298,3.8059999962,0,3.8059999962,75.8,11.4,76.6524624523,130.32
2019-06-12 08:00:00,8.3131111028,0.0,8.3131111028,8.3131111028,0,8.3131111028,0.0,0.0,0.0,131.26,83.2131111028,-34.39,90.0394022604,8.3131111028,0,8.3131111028,74.9,-34.39,82.417729282,123.24,83.2331111028,7.83,83.6005961932,8.3131111028,0,8.3131111028,74.92,7.83,75.328051216,130.61
2019-06-12 08:30:00,8.7343333246,0.0,8.7343333246,8.7343333246,0,8.7343333246,0.0,0.0,0.0,131.26,84.8443333246,-22.09,87.6728521111,8.7343333246,0,8.7343333246,76.11,-22.09,79.250868765,123.76,84.7743333246,4.11,84.8739046505,8.7343333246,0,8.7343333246,76.04,4.11,76.1509927709,130.89
2019-06-12 09:00:00,8.5794444359,0.0,8.5794444359,8.5794444359,0,8.5794444359,0.0,0.0,0.0,131.26,84.8794444359,-21.26,87.501472489,8.5794444359,0,8.5794444359,76.3,-21.26,79.2065502342,123.76,84.7794444359,4.9,84.9209290979,8.5794444359,0,8.5794444359,76.2,4.9,76.357383402,130.73
2019-06-12 09:30:00,8.1172222141,0.0,8.1172222141,8.1172222141,0,8.1172222141,0.0,0.0,0.0,131.26,87.5272222141,-19.99,89.7809263069,8.1172222141,0,8.1172222141,79.41,-19.99,81.887411731,123.76,87.4472222141,6.12,87.6611149425,8.1172222141,0,8.1172222141,79.33,6.12,79.5657168635,130.39
2019-06-12 10:00:00,8.5331111026,0.0,8.5331111026,8.5331111026,0,8.5331111026,0.0,0.0,0.0,131.26,89.6931111026,-19.45,91.7777569962,8.5331111026,0,8.5331111026,81.16,-19.45,83.4580619233,123.76,89.6031111026,6.62,89.84732561,8.5331111026,0,8.5331111026,81.07,6.62,81.3398383328,130.39
2019-06-12 10:30:00,12.0817777657,0.0,12.0817777657,12.0817777657,0,12.0817777657,0.0,0.0,0.0,131.61,85.9617777657,-21.94,88.7174776278,12.0817777657,0,12.0817777657,73.88,-21.94,77.0689172105,124.65,85.8617777657,4.37,85.9729130662,12.0817777657,0,12.0817777657,73.78,4.37,73.9093045563,131.26
2019-06-12 11:00:00,11.1534444333,0.0,11.1534444333,11.1534444333,0,11.1534444333,0.0,0.0,0.0,131.26,85.2534444333,-20.49,87.6811832022,11.1534444333,0,11.1534444333,74.1,-20.49,76.8807524677,123.88,85.1934444333,5.74,85.3865948168,11.1534444333,0,11.1534444333,74.04,5.74,74.2621653334,131.26
2019-06-12 11:30:00,11.4771110996,0.0,11.4771110996,11.4771110996,0,11.4771110996,0.0,0.0,0.0,131.26,79.9271110996,-21.06,82.6551068521,11.4771110996,0,11.4771110996,68.45,-21.06,71.6165211386,124.58,79.8471110996,5.2,80.016255542,11.4771110996,0,11.4771110996,68.37,5.2,68.5674624002,131.26
2019-06-12 12:00:00,13.1658888757,0.0,13.1658888757,13.1658888757,0,13.1658888757,0.0,0.0,0.0,131.43,79.2458888757,-20.38,81.8245397402,13.1658888757,0,13.1658888757,66.08,-20.38,69.1513615195,124.69,79.2058888757,5.87,79.4231057854,13.1658888757,0,13.1658888757,66.04,5.87,66.3003657607,131.26
2019-06-12 12:30:00,14.3114444301,0.0,14.3114444301,14.3114444301,0,14.3114444301,0.0,0.0,0.0,132.19,78.2514444301,-20.61,80.9200880833,14.3114444301,0,14.3114444301,63.94,-20.61,67.1795779981,124.69,78.2414444301,5.71,78.4495234308,14.3114444301,0,14.3114444301,63.93,5.71,64.1844918964,131.26
2019-06-12 13:00:00,14.4147777634,0.0,14.4147777634,14.4147777634,0,14.4147777634,0.0,0.0,0.0,132.19,80.4647777634,-21.21,83.2132475061,14.4147777634,0,14.4147777634,66.05,-21.21,69.3719438967,124.69,80.4647777634,5.2,80.6326265262,14.4147777634,0,14.4147777634,66.05,5.2,66.2543772139,131.26
2019-06-12 13:30:00,16.6623333167,0.0,16.6623333167,16.6623333167,0,16.6623333167,0.0,0.0,0.0,132.19,80.2923333167,-22.01,83.2544226419,16.6623333167,0,16.6623333167,63.63,-22.01,67.3291690131,125.21,80.2823333167,4.5,80.4083518222,16.6623333167,0,16.6623333167,63.62,4.5,63.7789495053,132.11
2019-06-12 14:00:00,18.8219999812,0.0,18.8219999812,18.8219999812,0,18.8219999812,0.0,0.0,0.0,132.19,76.79199998120001,-21.46,79.7342013261,18.8219999812,0,18.8219999812,57.97,-21.46,61.8146625001,125.21,76.7719999812,5.1,76.9412112012,18.8219999812,0,18.8219999812,57.95,5.1,58.1739847354,132.11
2019-06-12 14:30:00,19.7621110913,0.0,19.7621110913,19.7621110913,0,19.7621110913,0.0,0.0,0.0,132.19,74.0221110913,-21.82,77.1711431198,19.7621110913,0,19.7621110913,54.26,-21.82,58.4829889797,125.07,74.0821110913,4.7,74.2310526919,19.7621110913,0,19.7621110913,54.32,4.7,54.5229529648,131.76
2019-06-12 15:00:00,16.0111110951,0.0,16.0111110951,16.0111110951,0,16.0111110951,0.0,0.0,0.0,132.19,75.2911110951,-21.82,78.3891817149,16.0111110951,0,16.0111110951,59.28,-21.82,63.1682736823,124.88,75.3111110951,4.69,75.457004674,16.0111110951,0,16.0111110951,59.3,4.69,59.4851754641,131.92
2019-06-12 15:30:00,16.3594444281,0.0,16.3594444281,16.3594444281,0,16.3594444281,0.0,0.0,0.0,132.19,75.9094444281,-21.92,79.010949579,16.3594444281,0,16.3594444281,59.55,-21.92,63.4561967029,124.88,75.9394444281,4.62,76.0798502893,16.3594444281,0,16.3594444281,59.58,4.62,59.7588554107,132.01
