Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-12 16:00:00,16.8762222053,0.0,16.8762222053,16.8762222053,0,16.8762222053,0.0,0.0,0.0,132.19,79.1962222053,-22.0,82.1951434794,16.8762222053,0,16.8762222053,62.32,-22.0,66.089200328,124.69,79.2062222053,4.46,79.3316912466,16.8762222053,0,16.8762222053,62.33,4.46,62.4893630948,131.4
2019-06-12 16:30:00,17.4822222047,0.0,17.4822222047,17.4822222047,0,17.4822222047,0.0,0.0,0.0,132.19,79.1122222047,-23.25,82.4579056378,17.4822222047,0,17.4822222047,61.63,-23.25,65.8697153478,124.69,79.1122222047,3.24,79.1785406671,17.4822222047,0,17.4822222047,61.63,3.24,61.7151075507,131.6
2019-06-12 17:00:00,17.8176666488,0.0,17.8176666488,17.8176666488,0,17.8176666488,0.0,0.0,0.0,132.19,80.3876666488,-24.55,84.0528372469,17.8176666488,0,17.8176666488,62.57,-24.55,67.2138929091,125.31,80.3976666488,2.06,80.4240536319,17.8176666488,0,17.8176666488,62.58,2.06,62.6138962212,132.09
2019-06-12 17:30:00,17.0622222052,0.0,17.0622222052,17.0622222052,0,17.0622222052,0.0,0.0,0.0,132.19,81.7722222052,-38.18,90.2463779017,17.0622222052,0,17.0622222052,64.71,-38.18,75.133857215,124.19,81.9422222052,7.84,82.3164222979,17.0622222052,0,17.0622222052,64.88,7.84,65.351970131,131.18
2019-06-12 18:00:00,13.2386666534,0.0,13.2386666534,13.2386666534,0,13.2386666534,0.0,0.0,0.0,131.32,86.9786666534,-40.8,96.0725166362,13.2386666534,0,13.2386666534,73.74,-40.8,84.2747150692,123.76,87.1686666534,11.47,87.9200622505,13.2386666534,0,13.2386666534,73.93,11.47,74.814475872,130.32
2019-06-12 18:30:00,9.0181111021,0.0,9.0181111021,9.0181111021,0,9.0181111021,0.0,0.0,0.0,131.32,85.9281111021,-41.01,95.2127112185,9.0181111021,0,9.0181111021,76.91,-41.01,87.1605885708,123.76,86.0781111021,11.25,86.8101590305,9.0181111021,0,9.0181111021,77.06,11.25,77.8768649857,130.32
2019-06-12 19:00:00,10.2614444342,0.0,10.2614444342,10.2614444342,0,10.2614444342,0.0,0.0,0.0,131.32,84.6914444342,-41.15,94.1592441577,10.2614444342,0,10.2614444342,74.43,-41.15,85.0479123788,123.51,84.8014444342,10.89,85.4978191425,10.2614444342,0,10.2614444342,74.54,10.89,75.3312929665,130.32
2019-06-12 19:30:00,14.0366666526,0.0,14.0366666526,14.0366666526,0,14.0366666526,0.0,0.0,0.0,131.32,82.9366666526,-42.76,93.3108154259,14.0366666526,0,14.0366666526,68.9,-42.76,81.0902435562,123.76,83.1266666526,9.47,83.6643508836,14.0366666526,0,14.0366666526,69.09,9.47,69.7359950098,130.32
2019-06-12 20:00:00,10.2401111009,0.0,10.2401111009,10.2401111009,0,10.2401111009,0.0,0.0,0.0,131.32,82.8201111009,-43.69,93.6375293499,10.2401111009,0,10.2401111009,72.58,-43.69,84.7152436106,123.76,82.9701111009,8.64,83.4187565005,10.2401111009,0,10.2401111009,72.73,8.64,73.2413988124,130.48
2019-06-12 20:30:00,7.7618888811,0.0,7.7618888811,7.7618888811,0,7.7618888811,0.0,0.0,0.0,131.21,80.2318888811,-44.11,91.557894763,7.7618888811,0,7.7618888811,72.47,-44.11,84.8386291733,123.76,80.3918888811,7.78,80.7674699237,7.7618888811,0,7.7618888811,72.63,7.78,73.0455015726,130.32
2019-06-12 21:00:00,6.7584444377,0.0,6.7584444377,6.7584444377,0,6.7584444377,0.0,0.0,0.0,131.21,79.3284444377,-44.74,91.0750772544,6.7584444377,0,6.7584444377,72.57,-44.74,85.2529911499,123.76,79.4784444377,7.31,79.8139037401,6.7584444377,0,6.7584444377,72.72,7.31,73.086486439,130.32
2019-06-12 21:30:00,6.4019999936,0.0,6.4019999936,6.4019999936,0,6.4019999936,0.0,0.0,0.0,131.21,77.9219999936,-45.22,90.0926549892,6.4019999936,0,6.4019999936,71.52,-45.22,84.6165397544,123.76,78.0619999936,6.92,78.3681200681,6.4019999936,0,6.4019999936,71.66,6.92,71.9933469148,130.32
2019-06-12 22:00:00,6.2785555493,0.0,6.2785555493,6.2785555493,0,6.2785555493,0.0,0.0,0.0,131.21,75.9985555493,-46.06,88.8667769505,6.2785555493,0,6.2785555493,69.72,-46.06,83.5607683067,123.87,76.1485555493,6.29,76.4078962689,6.2785555493,0,6.2785555493,69.87,6.29,70.1525551922,130.45
2019-06-12 22:30:00,6.0904444384,0.0,6.0904444384,6.0904444384,0,6.0904444384,0.0,0.0,0.0,131.42,76.5704444384,-45.63,89.1354579361,6.0904444384,0,6.0904444384,70.48,-45.63,83.961463184,124.01,76.7304444384,6.87,77.037380561,6.0904444384,0,6.0904444384,70.64,6.87,70.9732801835,130.58
2019-06-12 23:00:00,2.1042222201,0.0,2.1042222201,2.1042222201,0,2.1042222201,0.0,0.0,0.0,131.95,67.4042222201,-46.03,81.6216274838,2.1042222201,0,2.1042222201,65.3,-46.03,79.8927462289,124.59,67.5742222201,6.65,67.9006480724,2.1042222201,0,2.1042222201,65.47,6.65,65.8068643836,131.26
2019-06-12 23:30:00,2.7575555528,0.0,2.7575555528,2.7575555528,0,2.7575555528,0.0,0.0,0.0,131.87,62.6775555528,-46.92,78.2940762132,2.7575555528,0,2.7575555528,59.92,-46.92,76.1044860701,124.69,62.8975555528,5.84,63.1680939598,2.7575555528,0,2.7575555528,60.14,5.84,60.4228863925,131.26
2019-06-13 00:00:00,2.5708888863,0.0,2.5708888863,2.5708888863,0,2.5708888863,0.0,0.0,0.0,131.43,61.7308888863,-48.33,78.3995634088,2.5708888863,0,2.5708888863,59.16,-48.33,76.391717483,124.69,61.9508888863,4.54,62.117020484,2.5708888863,0,2.5708888863,59.38,4.54,59.5533038546,131.26
2019-06-13 00:30:00,1.7608888871000001,0.0,1.7608888871000001,1.7608888871000001,0,1.7608888871000001,0.0,0.0,0.0,131.92,57.9508888871,-48.76,75.7353492288,1.7608888871000001,0,1.7608888871000001,56.19,-48.76,74.3965973684,124.69,58.1708888871,4.27,58.3273967696,1.7608888871000001,0,1.7608888871000001,56.41,4.27,56.5713796897,131.26
2019-06-13 01:00:00,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,132.19,56.401666665,-49.44,75.0030772874,1.701666665,0,1.701666665,54.7,-49.44,73.7319713557,125.15,56.651666665,3.79,56.7783007488,1.701666665,0,1.701666665,54.95,3.79,55.0805464751,132.09
2019-06-13 01:30:00,2.3184444421,0.0,2.3184444421,2.3184444421,0,2.3184444421,0.0,0.0,0.0,132.19,59.9484444421,-49.38,77.667241428,2.3184444421,0,2.3184444421,57.63,-49.38,75.8920371317,124.75,60.1784444421,3.8,60.298301596900004,2.3184444421,0,2.3184444421,57.86,3.8,57.9846496928,131.33
2019-06-13 02:00:00,3.5738888853,0.0,3.5738888853,3.5738888853,0,3.5738888853,0.0,0.0,0.0,132.19,59.8738888853,-49.68,77.8009316798,3.5738888853,0,3.5738888853,56.3,-49.68,75.0852342342,124.75,60.1038888853,3.51,60.2062916906,3.5738888853,0,3.5738888853,56.53,3.51,56.6388647485,131.33
2019-06-13 02:30:00,3.6399999964000003,0.0,3.6399999964000003,3.6399999964000003,0,3.6399999964000003,0.0,0.0,0.0,132.19,58.4399999964,-50.22,77.0537604506,3.6399999964000003,0,3.6399999964000003,54.8,-50.22,74.330938377,125.55,58.6799999964,3.15,58.7644867209,3.6399999964000003,0,3.6399999964000003,55.04,3.15,55.1300653002,132.12
2019-06-13 03:00:00,3.0218888859,0.0,3.0218888859,3.0218888859,0,3.0218888859,0.0,0.0,0.0,132.19,57.0718888859,-50.26,76.0478014212,3.0218888859,0,3.0218888859,54.05,-50.26,73.8069786673,125.63,57.3218888859,3.2800000000000002,57.4156541846,3.0218888859,0,3.0218888859,54.3,3.2800000000000002,54.398974255,132.19
2019-06-13 03:30:00,3.044999997,0.0,3.044999997,3.044999997,0,3.044999997,0.0,0.0,0.0,132.19,56.114999997,-49.98,75.1458157495,3.044999997,0,3.044999997,53.07,-49.98,72.9001049382,125.63,56.364999997,3.6,56.4798479518,3.044999997,0,3.044999997,53.32,3.6,53.4413921974,132.19
2019-06-13 04:00:00,2.5291111086,0.0,2.5291111086,2.5291111086,0,2.5291111086,0.0,0.0,0.0,132.19,55.4191111086,-50.08,74.6946067401,2.5291111086,0,2.5291111086,52.89,-50.08,72.8378919245,125.63,55.6691111086,3.48,55.7777763237,2.5291111086,0,2.5291111086,53.14,3.48,53.2538261536,132.19
2019-06-13 04:30:00,3.6141111075,0.0,3.6141111075,3.6141111075,0,3.6141111075,0.0,0.0,0.0,132.19,55.4341111075,-50.03,74.6722275969,3.6141111075,0,3.6141111075,51.82,-50.03,72.0299472442,125.63,55.7041111075,3.52,55.815216512,3.6141111075,0,3.6141111075,52.09,3.52,52.2087971514,132.19
2019-06-13 05:00:00,2.1424444423,0.0,2.1424444423,2.1424444423,0,2.1424444423,0.0,0.0,0.0,132.19,55.4224444423,-49.89,74.5698293411,2.1424444423,0,2.1424444423,53.28,-49.89,72.9915782813,125.63,55.6724444423,3.59,55.7880737271,2.1424444423,0,2.1424444423,53.53,3.59,53.6502469705,132.19
2019-06-13 05:30:00,1.8916666648,0.0,1.8916666648,1.8916666648,0,1.8916666648,0.0,0.0,0.0,132.19,56.3516666648,-49.27,74.8534784489,1.8916666648,0,1.8916666648,54.46,-49.27,73.4399380446,124.92,56.5916666648,4.0,56.7328541138,1.8916666648,0,1.8916666648,54.7,4.0,54.8460572876,131.51
2019-06-13 06:00:00,3.9355555516000003,0.0,3.9355555516000003,3.9355555516000003,0,3.9355555516000003,0.0,0.0,0.0,132.19,59.3355555516,-49.05,76.9844831938,3.9355555516000003,0,3.9355555516000003,55.4,-49.05,73.9936652694,125.62,59.5755555516,4.51,59.7460201125,3.9355555516000003,0,3.9355555516000003,55.64,4.51,55.8224838215,132.19
2019-06-13 06:30:00,6.1106666606,0.0,6.1106666606,6.1106666606,0,6.1106666606,0.0,0.0,0.0,132.19,63.0806666606,-48.38,79.4971377242,6.1106666606,0,6.1106666606,56.97,-48.38,74.7409211878,124.7,63.3006666606,4.8,63.4823944072,6.1106666606,0,6.1106666606,57.19,4.8,57.3910803174,131.54
2019-06-13 07:00:00,6.823777771,0.0,6.823777771,6.823777771,0,6.823777771,0.0,0.0,0.0,132.03,69.853777771,-45.77,83.5131317152,6.823777771,0,6.823777771,63.03,-45.77,77.8952745678,124.7,70.063777771,7.01,70.4135857313,6.823777771,0,6.823777771,63.24,7.01,63.6273345348,131.26
2019-06-13 07:30:00,7.4212222148,0.0,7.4212222148,7.4212222148,0,7.4212222148,0.0,0.0,0.0,131.26,78.1212222148,-28.64,83.2056185623,7.4212222148,0,7.4212222148,70.7,-28.64,76.2806633427,124.55,78.1112222148,2.22,78.1427631703,7.4212222148,0,7.4212222148,70.69,2.22,70.7248506538,131.11
2019-06-13 08:00:00,8.223666658399999,0.0,8.223666658399999,8.223666658399999,0,8.223666658399999,0.0,0.0,0.0,131.26,80.4436666584,-3.33,80.5125605446,8.223666658399999,0,8.223666658399999,72.22,-3.33,72.2967309081,125.63,80.1736666584,-6.28,80.4192466109,8.223666658399999,0,8.223666658399999,71.95,-6.28,72.2235480989,132.19
2019-06-13 08:30:00,9.1824444353,0.0,9.1824444353,9.1824444353,0,9.1824444353,0.0,0.0,0.0,131.39,81.2524444353,-2.26,81.2838687976,9.1824444353,0,9.1824444353,72.07,-2.26,72.1054262868,125.63,80.9924444353,-5.2,81.1592019157,9.1824444353,0,9.1824444353,71.81,-5.2,71.9980284452,132.19
2019-06-13 09:00:00,10.0112222122,0.0,10.0112222122,10.0112222122,0,10.0112222122,0.0,0.0,0.0,131.26,81.1412222122,-1.67,81.1584058622,10.0112222122,0,10.0112222122,71.13,-1.67,71.1496015449,125.63,80.8912222122,-4.61,81.0224779366,10.0112222122,0,10.0112222122,70.88,-4.61,71.0297578484,132.19
2019-06-13 09:30:00,8.9452222133,0.0,8.9452222133,8.9452222133,0,8.9452222133,0.0,0.0,0.0,131.26,84.1052222133,0.09,84.1052703672,8.9452222133,0,8.9452222133,75.16,0.09,75.160053885,124.86,83.8652222133,-2.84,83.913295114,8.9452222133,0,8.9452222133,74.92,-2.84,74.9738087601,131.49
2019-06-13 10:00:00,8.9203333244,0.0,8.9203333244,8.9203333244,0,8.9203333244,0.0,0.0,0.0,131.26,85.0603333244,0.78,85.0639095343,8.9203333244,0,8.9203333244,76.14,0.78,76.1439951671,124.69,84.8003333244,-2.15,84.8275841453,8.9203333244,0,8.9203333244,75.88,-2.15,75.9104531669,131.27
2019-06-13 10:30:00,11.3099999887,0.0,11.3099999887,11.3099999887,0,11.3099999887,0.0,0.0,0.0,131.91,85.4899999887,0.46,85.4912375514,11.3099999887,0,11.3099999887,74.18,0.46,74.1814262467,125.5,85.2199999887,-2.48,85.2560777779,11.3099999887,0,11.3099999887,73.91,-2.48,73.9515956555,132.19
2019-06-13 11:00:00,12.6259999874,0.0,12.6259999874,12.6259999874,0,12.6259999874,0.0,0.0,0.0,132.19,84.3259999874,-0.88,84.330591566,12.6259999874,0,12.6259999874,71.7,-0.88,71.7054000756,125.63,84.0859999874,-3.83,84.1731803716,12.6259999874,0,12.6259999874,71.46,-3.83,71.5625635371,132.19
2019-06-13 11:30:00,11.3289999887,0.0,11.3289999887,11.3289999887,0,11.3289999887,0.0,0.0,0.0,132.19,84.3589999887,-0.79,84.3626989794,11.3289999887,0,11.3289999887,73.03,-0.79,73.0342727766,125.63,84.1089999887,-3.74,84.1921105514,11.3289999887,0,11.3289999887,72.78,-3.74,72.8760317251,132.19
2019-06-13 12:00:00,12.0687777657,0.0,12.0687777657,12.0687777657,0,12.0687777657,0.0,0.0,0.0,131.43,83.4487777657,-0.77,83.4523301687,12.0687777657,0,12.0687777657,71.38,-0.77,71.3841530033,125.63,83.2087777657,-3.71,83.2914449224,12.0687777657,0,12.0687777657,71.14,-3.71,71.2366738415,132.19
2019-06-13 12:30:00,12.8297777649,0.0,12.8297777649,12.8297777649,0,12.8297777649,0.0,0.0,0.0,131.26,82.4897777649,-1.23,82.4989474824,12.8297777649,0,12.8297777649,69.66,-1.23,69.6708583268,125.63,82.2497777649,-4.19,82.3564329144,12.8297777649,0,12.8297777649,69.42,-4.19,69.5463334763,132.19
2019-06-13 13:00:00,12.7882222094,0.0,12.7882222094,12.7882222094,0,12.7882222094,0.0,0.0,0.0,132.04,81.4182222094,-1.56,81.4331658954,12.7882222094,0,12.7882222094,68.63,-1.56,68.6477275662,125.63,81.1782222094,-4.53,81.3045180853,12.7882222094,0,12.7882222094,68.39,-4.53,68.5398643127,132.19
2019-06-13 13:30:00,13.3491110978,0.0,13.3491110978,13.3491110978,0,13.3491110978,0.0,0.0,0.0,132.19,80.3491110978,-1.9100000000000001,80.3718094496,13.3491110978,0,13.3491110978,67.0,-1.9100000000000001,67.0272190979,125.63,80.1291110978,-4.89,80.2781822497,13.3491110978,0,13.3491110978,66.78,-4.89,66.9587970322,132.19
2019-06-13 14:00:00,14.1239999859,0.0,14.1239999859,14.1239999859,0,14.1239999859,0.0,0.0,0.0,132.19,80.1439999859,-2.02,80.1694526222,14.1239999859,0,14.1239999859,66.02,-2.02,66.0508955276,125.63,79.9439999859,-4.99,80.0995832308,14.1239999859,0,14.1239999859,65.82,-4.99,66.0088819781,132.4
2019-06-13 14:30:00,12.6771110984,0.0,12.6771110984,12.6771110984,0,12.6771110984,0.0,0.0,0.0,132.19,80.1271110984,-2.18,80.1567609936,12.6771110984,0,12.6771110984,67.45,-2.18,67.4852198633,125.63,79.9371110984,-5.17,80.1041236814,12.6771110984,0,12.6771110984,67.26,-5.17,67.4584057031,132.66
2019-06-13 15:00:00,9.6657777681,0.0,9.6657777681,9.6657777681,0,9.6657777681,0.0,0.0,0.0,132.01,82.0357777681,-4.51,82.1596551479,9.6657777681,0,9.6657777681,72.37,-4.51,72.5103923586,125.45,81.8357777681,-1.92,81.8582978256,9.6657777681,0,9.6657777681,72.17,-1.92,72.1955351805,132.01
2019-06-13 15:30:00,10.6645555449,0.0,10.6645555449,10.6645555449,0,10.6645555449,0.0,0.0,0.0,131.91,78.4345555449,-21.41,81.3041671966,10.6645555449,0,10.6645555449,67.77,-21.41,71.0715203158,124.69,78.4145555449,4.84,78.5637837766,10.6645555449,0,10.6645555449,67.75,4.84,67.9226626392,131.26
2019-06-13 16:00:00,10.5892222116,0.0,10.5892222116,10.5892222116,0,10.5892222116,0.0,0.0,0.0,131.91,79.3892222116,-21.83,82.3358822347,10.5892222116,0,10.5892222116,68.8,-21.83,72.1802528397,124.69,79.3992222116,4.42,79.5221534405,10.5892222116,0,10.5892222116,68.81,4.42,68.9518128841,131.26
2019-06-13 16:30:00,10.7869999892,0.0,10.7869999892,10.7869999892,0,10.7869999892,0.0,0.0,0.0,131.26,87.7269999892,-20.49,90.0881048036,10.7869999892,0,10.7869999892,76.94,-20.49,79.6216283431,123.94,87.6669999892,5.5600000000000005,87.8431356858,10.7869999892,0,10.7869999892,76.88,5.5600000000000005,77.0807887868,130.76
2019-06-13 17:00:00,9.869888879,0.0,9.869888879,9.869888879,0,9.869888879,0.0,0.0,0.0,131.26,91.009888879,-19.94,93.1686829024,9.869888879,0,9.869888879,81.14,-19.94,83.5541931922,123.76,90.929888879,6.04,91.1302709946,9.869888879,0,9.869888879,81.06,6.04,81.2847168907,130.32
2019-06-13 17:30:00,8.2595555473,0.0,8.2595555473,8.2595555473,0,8.2595555473,0.0,0.0,0.0,131.26,94.6595555473,-20.08,96.7658920096,8.2595555473,0,8.2595555473,86.4,-20.08,88.7026854159,123.76,94.5695555473,5.86,94.7509389738,8.2595555473,0,8.2595555473,86.31,5.86,86.5087030304,130.32
2019-06-13 18:00:00,9.7237777681,0.0,9.7237777681,9.7237777681,0,9.7237777681,0.0,0.0,0.0,131.26,92.7537777681,-22.51,95.4461282098,9.7237777681,0,9.7237777681,83.03,-22.51,86.0272108115,123.95,92.6137777681,3.55,92.6817907276,9.7237777681,0,9.7237777681,82.89,3.55,82.9659845961,130.61
2019-06-13 18:30:00,11.9273333214,0.0,11.9273333214,11.9273333214,0,11.9273333214,0.0,0.0,0.0,131.26,90.0873333214,-24.39,93.3305937245,11.9273333214,0,11.9273333214,78.16,-24.39,81.877088981,124.69,90.0173333214,1.8399999999999999,90.0361366247,11.9273333214,0,11.9273333214,78.09,1.8399999999999999,78.1116745436,131.26
2019-06-13 19:00:00,10.9811111001,0.0,10.9811111001,10.9811111001,0,10.9811111001,0.0,0.0,0.0,131.26,89.9111111001,-24.44,93.1736094571,10.9811111001,0,10.9811111001,78.93,-24.44,82.6272261425,124.69,89.8311111001,1.78,89.8487446851,10.9811111001,0,10.9811111001,78.85,1.78,78.8700887536,131.26
2019-06-13 19:30:00,10.3221111008,0.0,10.3221111008,10.3221111008,0,10.3221111008,0.0,0.0,0.0,131.26,89.4121111008,-24.84,92.7984440144,10.3221111008,0,10.3221111008,79.09,-24.84,82.8990572926,124.69,89.3121111008,1.3900000000000001,89.322927008,10.3221111008,0,10.3221111008,78.99,1.3900000000000001,79.0022290825,131.26
2019-06-13 20:00:00,9.685666657,0.0,9.685666657,9.685666657,0,9.685666657,0.0,0.0,0.0,131.26,85.735666657,-42.97,95.9011232318,9.685666657,0,9.685666657,76.05,-42.97,87.3500051517,123.2,85.855666657,8.76,86.3014084307,9.685666657,0,9.685666657,76.17,8.76,76.6720711863,130.1
2019-06-13 20:30:00,7.7387777700000004,0.0,7.7387777700000004,7.7387777700000004,0,7.7387777700000004,0.0,0.0,0.0,131.26,84.17877777,-43.69,94.8413555726,7.7387777700000004,0,7.7387777700000004,76.44,-43.69,88.0448164289,123.57,84.29877777,8.23,84.6995680834,7.7387777700000004,0,7.7387777700000004,76.56,8.23,77.0010811612,130.32
2019-06-13 21:00:00,7.5174444369,0.0,7.5174444369,7.5174444369,0,7.5174444369,0.0,0.0,0.0,131.26,82.5774444369,-44.71,93.904304639,7.5174444369,0,7.5174444369,75.06,-44.71,87.366971448,123.76,82.6874444369,7.28,83.0073000857,7.5174444369,0,7.5174444369,75.17,7.28,75.5217008548,130.32
2019-06-13 21:30:00,5.5686666611,0.0,5.5686666611,5.5686666611,0,5.5686666611,0.0,0.0,0.0,131.26,81.5586666611,-44.81,93.0577896123,5.5686666611,0,5.5686666611,75.99,-44.81,88.2180038314,123.76,81.6886666611,7.27,82.011530658,5.5686666611,0,5.5686666611,76.12,7.27,76.4663801942,130.32
2019-06-13 22:00:00,6.2011111049,0.0,6.2011111049,6.2011111049,0,6.2011111049,0.0,0.0,0.0,131.26,76.5911111049,-46.5,89.6016088041,6.2011111049,0,6.2011111049,70.39,-46.5,84.3623263074,123.88,76.7311111049,5.92,76.9591437803,6.2011111049,0,6.2011111049,70.53,5.92,70.7780142417,130.67
2019-06-13 22:30:00,6.8354444376,0.0,6.8354444376,6.8354444376,0,6.8354444376,0.0,0.0,0.0,131.37,73.4454444376,-47.89,87.6794468997,6.8354444376,0,6.8354444376,66.61,-47.89,82.0386750259,124.69,73.6154444376,4.8100000000000005,73.7724186925,6.8354444376,0,6.8354444376,66.78,4.8100000000000005,66.9530021732,131.26
2019-06-13 23:00:00,6.0521111051,0.0,6.0521111051,6.0521111051,0,6.0521111051,0.0,0.0,0.0,131.86,68.2121111051,-48.58,83.7431101728,6.0521111051,0,6.0521111051,62.16,-48.58,78.891583835,124.69,68.4221111051,4.38,68.5621593014,6.0521111051,0,6.0521111051,62.37,4.38,62.5236059421,131.26
2019-06-13 23:30:00,1.6519999983,0.0,1.6519999983,1.6519999983,0,1.6519999983,0.0,0.0,0.0,132.19,65.8219999983,-47.98,81.4531526939,1.6519999983,0,1.6519999983,64.17,-47.98,80.1240868903,124.97,66.0019999983,5.12,66.2002900581,1.6519999983,0,1.6519999983,64.35,5.12,64.5533647458,131.62
2019-06-14 00:00:00,1.6454444428000001,0.0,1.6454444428000001,1.6454444428000001,0,1.6454444428000001,0.0,0.0,0.0,132.19,60.6054444428,-48.77,77.7915984931,1.6454444428000001,0,1.6454444428000001,58.96,-48.77,76.5166289116,125.22,60.8154444428,4.43,60.9765789691,1.6454444428000001,0,1.6454444428000001,59.17,4.43,59.3356031401,131.86
2019-06-14 00:30:00,1.7441111094,0.0,1.7441111094,1.7441111094,0,1.7441111094,0.0,0.0,0.0,131.52,53.3341111094,-48.51,72.0954055944,1.7441111094,0,1.7441111094,51.59,-48.51,70.814886853,124.22,53.594111109400004,3.92,53.7372789189,1.7441111094,0,1.7441111094,51.85,3.92,51.9979701527,131.15
2019-06-14 01:00:00,1.8368888871,0.0,1.8368888871,1.8368888871,0,1.8368888871,0.0,0.0,0.0,131.26,50.8068888871,-48.8,70.4470010602,1.8368888871,0,1.8368888871,48.97,-48.8,69.133934504,124.42,51.0968888871,3.49,51.2159365231,1.8368888871,0,1.8368888871,49.26,3.49,49.3834759813,131.25
2019-06-14 01:30:00,1.8335555537000001,0.0,1.8335555537000001,1.8335555537000001,0,1.8335555537000001,0.0,0.0,0.0,131.26,52.7935555537,-48.33,71.574774942,1.8335555537000001,0,1.8335555537000001,50.96,-48.33,70.2332577914,123.76,53.0835555537,3.74,53.2151432416,1.8335555537000001,0,1.8335555537000001,51.25,3.74,51.3862831892,130.39
2019-06-14 02:00:00,1.8594444426,0.0,1.8594444426,1.8594444426,0,1.8594444426,0.0,0.0,0.0,131.26,52.2894444426,-48.42,71.2648749393,1.8594444426,0,1.8594444426,50.43,-48.42,69.9119539135,123.76,52.5694444426,3.65,52.6960054369,1.8594444426,0,1.8594444426,50.71,3.65,50.8411899939,130.39
2019-06-14 02:30:00,1.8619999981,0.0,1.8619999981,1.8619999981,0,1.8619999981,0.0,0.0,0.0,131.26,51.6419999981,-48.83,71.0722524183,1.8619999981,0,1.8619999981,49.78,-48.83,69.7310354147,123.87,51.9119999981,3.38,52.0219198397,1.8619999981,0,1.8619999981,50.05,3.38,50.1640000399,131.11
2019-06-14 03:00:00,1.8864444426,0.0,1.8864444426,1.8864444426,0,1.8864444426,0.0,0.0,0.0,131.26,50.3064444426,-49.14,70.3240922618,1.8864444426,0,1.8864444426,48.42,-49.14,68.9872162071,124.63,50.5964444426,3.29,50.7032966406,1.8864444426,0,1.8864444426,48.71,3.29,48.8209811454,131.26
2019-06-14 03:30:00,1.8617777759,0.0,1.8617777759,1.8617777759,0,1.8617777759,0.0,0.0,0.0,131.26,49.5017777759,-49.33,69.8847258203,1.8617777759,0,1.8617777759,47.64,-49.33,68.5785571443,124.63,49.8017777759,3.16,49.9019305202,1.8617777759,0,1.8617777759,47.94,3.16,48.0440339688,131.26
2019-06-14 04:00:00,1.8773333315,0.0,1.8773333315,1.8773333315,0,1.8773333315,0.0,0.0,0.0,131.26,48.9873333315,-49.46,69.6135793285,1.8773333315,0,1.8773333315,47.11,-49.46,68.3055173467,124.63,49.2873333315,3.04,49.3809966174,1.8773333315,0,1.8773333315,47.41,3.04,47.5073646922,131.26
2019-06-14 04:30:00,1.8905555537,0.0,1.8905555537,1.8905555537,0,1.8905555537,0.0,0.0,0.0,131.26,48.5005555537,-49.24,69.1149874413,1.8905555537,0,1.8905555537,46.61,-49.24,67.8016939316,124.63,48.7905555537,3.14,48.8914911946,1.8905555537,0,1.8905555537,46.9,3.14,47.0049954792,131.26
2019-06-14 05:00:00,1.884888887,0.0,1.884888887,1.884888887,0,1.884888887,0.0,0.0,0.0,131.26,49.024888887,-49.39,69.5903141995,1.884888887,0,1.884888887,47.14,-49.39,68.2755571197,124.4,49.324888887,2.96,49.4136242722,1.884888887,0,1.884888887,47.44,2.96,47.5322543122,131.16
2019-06-14 05:30:00,1.8854444425999999,0.0,1.8854444425999999,1.8854444425999999,0,1.8854444425999999,0.0,0.0,0.0,131.78,51.6454444426,-49.53,71.5574792154,1.8854444425999999,0,1.8854444425999999,49.76,-49.53,70.2088206709,124.55,51.9354444426,3.26,52.0376593387,1.8854444425999999,0,1.8854444425999999,50.05,3.26,50.1560574607,131.55
2019-06-14 06:00:00,1.9083333314000002,0.0,1.9083333314000002,1.9083333314000002,0,1.9083333314000002,0.0,0.0,0.0,132.19,55.3583333314,-49.39,74.1883897199,1.9083333314000002,0,1.9083333314000002,53.45,-49.39,72.7755082428,124.69,55.6183333314,3.59,55.7340748785,1.9083333314000002,0,1.9083333314000002,53.71,3.59,53.8298448818,131.26
2019-06-14 06:30:00,2.1747777756,0.0,2.1747777756,2.1747777756,0,2.1747777756,0.0,0.0,0.0,131.3,61.5747777756,-47.23,77.6023592303,2.1747777756,0,2.1747777756,59.4,-47.23,75.8882922459,124.04,61.8147777756,5.13,62.0272815094,2.1747777756,0,2.1747777756,59.64,5.13,59.8602246905,130.87
2019-06-14 07:00:00,3.001999997,0.0,3.001999997,3.001999997,0,3.001999997,0.0,0.0,0.0,131.3,69.901999997,-45.69,83.5096743113,3.001999997,0,3.001999997,66.9,-45.69,81.0134933206,123.76,70.121999997,6.19,70.3946800801,3.001999997,0,3.001999997,67.12,6.19,67.4048254949,130.33
2019-06-14 07:30:00,7.8293333255,0.0,7.8293333255,7.8293333255,0,7.8293333255,0.0,0.0,0.0,131.3,80.5493333255,-11.33,81.3422645319,7.8293333255,0,7.8293333255,72.72,-11.33,73.5973321527,125.24,80.3193333255,-6.85,80.6109037653,7.8293333255,0,7.8293333255,72.49,-6.85,72.812928797,131.97
2019-06-14 08:00:00,10.5871111005,0.0,10.5871111005,10.5871111005,0,10.5871111005,0.0,0.0,0.0,131.64,83.3971111005,-5.1,83.5529062326,10.5871111005,0,10.5871111005,72.81,-5.1,72.9883970231,125.53,83.1371111005,-8.03,83.5240093754,10.5871111005,0,10.5871111005,72.55,-8.03,72.9930366542,132.39
2019-06-14 08:30:00,12.5819999874,0.0,12.5819999874,12.5819999874,0,12.5819999874,0.0,0.0,0.0,131.64,85.9219999874,-3.18,85.9808262454,12.5819999874,0,12.5819999874,73.34,-3.18,73.408909541,125.63,85.6719999874,-6.13,85.891026783,12.5819999874,0,12.5819999874,73.09,-6.13,73.3466086469,132.39
2019-06-14 09:00:00,15.9421110952,0.0,15.9421110952,15.9421110952,0,15.9421110952,0.0,0.0,0.0,132.19,82.7021110952,-3.89,82.7935461229,15.9421110952,0,15.9421110952,66.76,-3.89,66.8732360515,125.63,82.4621110952,-6.85,82.7461314278,15.9421110952,0,15.9421110952,66.52,-6.85,66.8717645946,132.81
2019-06-14 09:30:00,16.7775555388,0.0,16.7775555388,16.7775555388,0,16.7775555388,0.0,0.0,0.0,132.19,82.4275555388,-3.7800000000000002,82.5141824906,16.7775555388,0,16.7775555388,65.65,-3.7800000000000002,65.7587325,125.63,82.1975555388,-6.75,82.4742422611,16.7775555388,0,16.7775555388,65.42,-6.75,65.7673087483,132.43
2019-06-14 10:00:00,14.9026666518,0.0,14.9026666518,14.9026666518,0,14.9026666518,0.0,0.0,0.0,132.19,82.3326666518,-2.07,82.3586844115,14.9026666518,0,14.9026666518,67.43,-2.07,67.4617654676,125.63,82.1126666518,-5.04,82.2671965285,14.9026666518,0,14.9026666518,67.21,-5.04,67.3987069609,132.35
2019-06-14 10:30:00,14.4789999855,0.0,14.4789999855,14.4789999855,0,14.4789999855,0.0,0.0,0.0,132.19,80.0589999855,-2.62,80.1018593959,14.4789999855,0,14.4789999855,65.58,-2.62,65.6323152113,125.75,79.8389999855,-5.61,80.0358545821,14.4789999855,0,14.4789999855,65.36,-5.61,65.6003178346,133.09
2019-06-14 11:00:00,14.2868888746,0.0,14.2868888746,14.2868888746,0,14.2868888746,0.0,0.0,0.0,132.19,79.3068888746,-2.73,79.3538626846,14.2868888746,0,14.2868888746,65.02,-2.73,65.0772871285,126.54,79.0868888746,-5.71,79.292749302,14.2868888746,0,14.2868888746,64.8,-5.71,65.0510883844,133.09
2019-06-14 11:30:00,14.8279999852,0.0,14.8279999852,14.8279999852,0,14.8279999852,0.0,0.0,0.0,132.19,79.0979999852,-2.2800000000000002,79.13085366440001,14.8279999852,0,14.8279999852,64.27,-2.2800000000000002,64.3104291698,126.23,78.8879999852,-5.29,79.0651670564,14.8279999852,0,14.8279999852,64.06,-5.29,64.2780499082,133.09
2019-06-14 12:00:00,15.1883333181,0.0,15.1883333181,15.1883333181,0,15.1883333181,0.0,0.0,0.0,132.19,78.0583333181,-2.69,78.1046701575,15.1883333181,0,15.1883333181,62.87,-2.69,62.9275218009,125.7,77.8483333181,-5.67,78.0545443931,15.1883333181,0,15.1883333181,62.66,-5.67,62.9160114756,133.09
2019-06-14 12:30:00,16.0956666506,0.0,16.0956666506,16.0956666506,0,16.0956666506,0.0,0.0,0.0,132.19,77.6356666506,-3.11,77.6979332819,16.0956666506,0,16.0956666506,61.54,-3.11,61.6185337378,126.57,77.4456666506,-6.13,77.6878895514,16.0956666506,0,16.0956666506,61.35,-6.13,61.6554896177,133.09
2019-06-14 13:00:00,15.8185555397,0.0,15.8185555397,15.8185555397,0,15.8185555397,0.0,0.0,0.0,132.19,75.2585555397,-2.8200000000000003,75.3113708674,15.8185555397,0,15.8185555397,59.44,-2.8200000000000003,59.5068567478,126.57,75.0785555397,-5.86,75.3068994312,15.8185555397,0,15.8185555397,59.26,-5.86,59.5490318981,133.09
2019-06-14 13:30:00,18.3855555372,0.0,18.3855555372,18.3855555372,0,18.3855555372,0.0,0.0,0.0,132.19,70.5655555372,-4.28,70.6952334197,18.3855555372,0,18.3855555372,52.18,-4.28,52.3552366053,126.57,70.3955555372,-7.34,70.7771844551,18.3855555372,0,18.3855555372,52.01,-7.34,52.5253814836,133.09
2019-06-14 14:00:00,17.1405555384,0.0,17.1405555384,17.1405555384,0,17.1405555384,0.0,0.0,0.0,132.19,66.2305555384,-5.15,66.4304823626,17.1405555384,0,17.1405555384,49.09,-5.15,49.3594023465,126.57,66.0905555384,-8.2,66.5973087397,17.1405555384,0,17.1405555384,48.95,-8.2,49.6320712846,133.09
2019-06-14 14:30:00,18.4089999816,0.0,18.4089999816,18.4089999816,0,18.4089999816,0.0,0.0,0.0,132.19,64.0289999816,-5.45,64.2605270648,18.4089999816,0,18.4089999816,45.62,-5.45,45.9443892113,126.57,63.8889999816,-8.52,64.45459424,18.4089999816,0,18.4089999816,45.48,-8.52,46.2711659676,133.09
2019-06-14 15:00:00,19.1028888698,0.0,19.1028888698,19.1028888698,0,19.1028888698,0.0,0.0,0.0,132.19,60.8128888698,-5.58,61.0683539379,19.1028888698,0,19.1028888698,41.71,-5.58,42.0815933634,126.57,60.6628888698,-8.67,61.2793193992,19.1028888698,0,19.1028888698,41.56,-8.67,42.4547111638,133.09
2019-06-14 15:30:00,24.0332221982,0.0,24.0332221982,24.0332221982,0,24.0332221982,0.0,0.0,0.0,132.19,57.0932221982,-5.47,57.3546591043,24.0332221982,0,24.0332221982,33.06,-5.47,33.5094688111,126.57,56.9932221982,-8.58,57.6354385472,24.0332221982,0,24.0332221982,32.96,-8.58,34.0584497592,133.51
2019-06-14 16:00:00,24.329333309,0.0,24.329333309,24.329333309,0,24.329333309,0.0,0.0,0.0,132.19,57.369333309,-5.45,57.6276227544,24.329333309,0,24.329333309,33.04,-5.45,33.4864763748,126.57,57.289333309,-8.55,57.9238311146,24.329333309,0,24.329333309,32.96,-8.55,34.0509045401,134.07
2019-06-14 16:30:00,22.4486666442,0.0,22.4486666442,22.4486666442,0,22.4486666442,0.0,0.0,0.0,132.19,58.6586666442,-25.83,64.0939004311,22.4486666442,0,22.4486666442,36.21,-25.83,44.4786802862,125.63,58.8086666442,0.71,58.812952421,22.4486666442,0,22.4486666442,36.36,0.71,36.3669314075,132.34
2019-06-14 17:00:00,20.1793333132,0.0,20.1793333132,20.1793333132,0,20.1793333132,0.0,0.0,0.0,132.19,65.3493333132,-26.38,70.472971872,20.1793333132,0,20.1793333132,45.17,-26.38,52.3090173871,125.63,65.4693333132,0.24,65.4697732123,20.1793333132,0,20.1793333132,45.29,0.24,45.2906358975,132.19
2019-06-14 17:30:00,21.6204444228,0.0,21.6204444228,21.6204444228,0,21.6204444228,0.0,0.0,0.0,132.19,71.2604444228,-28.25,76.6558115171,21.6204444228,0,21.6204444228,49.64,-28.25,57.115602947,125.63,71.3204444228,-1.5899999999999999,71.3381657507,21.6204444228,0,21.6204444228,49.7,-1.5899999999999999,49.7254270972,132.19
2019-06-14 18:00:00,17.1393333162,0.0,17.1393333162,17.1393333162,0,17.1393333162,0.0,0.0,0.0,132.19,74.9793333162,-27.83,79.9775551298,17.1393333162,0,17.1393333162,57.84,-27.83,64.1870275056,125.54,75.0493333162,-1.22,75.0592488052,17.1393333162,0,17.1393333162,57.91,-1.22,57.9228495501,132.12
2019-06-14 18:30:00,10.0784444344,0.0,10.0784444344,10.0784444344,0,10.0784444344,0.0,0.0,0.0,131.32,80.9284444344,-26.3,85.0946715051,10.0784444344,0,10.0784444344,70.85,-26.3,75.5738876862,124.69,80.9084444344,0.19,80.9086675257,10.0784444344,0,10.0784444344,70.83,0.19,70.8302548351,131.26
2019-06-14 19:00:00,10.9505555446,0.0,10.9505555446,10.9505555446,0,10.9505555446,0.0,0.0,0.0,132.15,72.4705555446,-29.35,78.1882594828,10.9505555446,0,10.9505555446,61.52,-29.35,68.1625476343,125.57,72.4405555446,-2.68,72.4901130335,10.9505555446,0,10.9505555446,61.49,-2.68,61.5483752832,132.18
2019-06-14 19:30:00,11.300444433100001,0.0,11.300444433100001,11.300444433100001,0,11.300444433100001,0.0,0.0,0.0,132.15,76.2004444331,-28.89,81.4931888676,11.300444433100001,0,11.300444433100001,64.9,-28.89,71.0397219871,125.57,76.2304444331,-2.24,76.2633480676,11.300444433100001,0,11.300444433100001,64.93,-2.24,64.9686270441,132.18
2019-06-14 20:00:00,8.1897777696,0.0,8.1897777696,8.1897777696,0,8.1897777696,0.0,0.0,0.0,131.61,79.0197777696,-29.78,84.445092686,8.1897777696,0,8.1897777696,70.83,-29.78,76.8357813782,125.57,78.9897777696,-1.71,79.0082849585,8.1897777696,0,8.1897777696,70.8,-1.71,70.820647413,132.18
2019-06-14 20:30:00,7.1789999928,0.0,7.1789999928,7.1789999928,0,7.1789999928,0.0,0.0,0.0,131.26,77.1689999928,-45.96,89.8185735797,7.1789999928,0,7.1789999928,69.99,-45.96,83.7312468556,123.93,77.3289999928,6.41,77.594215892,7.1789999928,0,7.1789999928,70.15,6.41,70.442250106,130.52
2019-06-14 21:00:00,3.4523333299,0.0,3.4523333299,3.4523333299,0,3.4523333299,0.0,0.0,0.0,131.26,72.9723333299,-46.51,86.5340483949,3.4523333299,0,3.4523333299,69.52,-46.51,83.6433529935,124.15,73.1423333299,5.96,73.3847567615,3.4523333299,0,3.4523333299,69.69,5.96,69.9443900538,131.08
2019-06-14 21:30:00,1.9157777759,0.0,1.9157777759,1.9157777759,0,1.9157777759,0.0,0.0,0.0,131.26,69.7357777759,-47.44,84.3423517695,1.9157777759,0,1.9157777759,67.82,-47.44,82.7653671532,124.69,69.8957777759,5.21,70.0896843401,1.9157777759,0,1.9157777759,67.98,5.21,68.1793553798,131.26
2019-06-14 22:00:00,5.0372222172,0.0,5.0372222172,5.0372222172,0,5.0372222172,0.0,0.0,0.0,131.26,64.9072222172,-48.62,81.0977921768,5.0372222172,0,5.0372222172,59.87,-48.62,77.1253609392,124.42,65.1072222172,3.86,65.2215454036,5.0372222172,0,5.0372222172,60.07,3.86,60.193890886,131.15
2019-06-14 22:30:00,2.4579999975,0.0,2.4579999975,2.4579999975,0,2.4579999975,0.0,0.0,0.0,131.26,64.7979999975,-48.78,81.1065299694,2.4579999975,0,2.4579999975,62.34,-48.78,79.1565790064,124.29,64.9979999975,3.7199999999999998,65.1043654733,2.4579999975,0,2.4579999975,62.54,3.7199999999999998,62.6505387048,131.26
2019-06-14 23:00:00,1.9079999981,0.0,1.9079999981,1.9079999981,0,1.9079999981,0.0,0.0,0.0,131.44,60.6479999981,-50.02,78.614122801,1.9079999981,0,1.9079999981,58.74,-50.02,77.1517206548,124.69,60.8579999981,2.8200000000000003,60.9233006638,1.9079999981,0,1.9079999981,58.95,2.8200000000000003,59.0174118375,131.26
2019-06-14 23:30:00,1.9273333314,0.0,1.9273333314,1.9273333314,0,1.9273333314,0.0,0.0,0.0,132.19,57.2273333314,-51.89,77.2498529463,1.9273333314,0,1.9273333314,55.3,-51.89,75.833120073,125.26,57.4673333314,1.45,57.4856234221,1.9273333314,0,1.9273333314,55.54,1.45,55.5589245756,131.9
2019-06-15 00:00:00,2.0128888869,0.0,2.0128888869,2.0128888869,0,2.0128888869,0.0,0.0,0.0,132.19,52.9028888869,-52.81,74.750329448,2.0128888869,0,2.0128888869,50.89,-52.81,73.3395404949,125.63,53.1528888869,0.73,53.1579015483,2.0128888869,0,2.0128888869,51.14,0.73,51.1452099419,132.2
2019-06-15 00:30:00,2.1036666646,0.0,2.1036666646,2.1036666646,0,2.1036666646,0.0,0.0,0.0,132.19,47.5436666646,-53.11,71.2816409738,2.1036666646,0,2.1036666646,45.44,-53.11,69.8961064724,125.63,47.8336666646,0.48,47.8360749495,2.1036666646,0,2.1036666646,45.73,0.48,45.7325190647,132.38
2019-06-15 01:00:00,2.1378888868,0.0,2.1378888868,2.1378888868,0,2.1378888868,0.0,0.0,0.0,131.26,41.9778888868,-52.67,67.35185265,2.1378888868,0,2.1378888868,39.84,-52.67,66.0405519359,124.69,42.3178888868,0.15,42.3181547309,2.1378888868,0,2.1378888868,40.18,0.15,40.1802799891,131.37
2019-06-15 01:30:00,2.1426666645,0.0,2.1426666645,2.1426666645,0,2.1426666645,0.0,0.0,0.0,131.26,43.6326666645,-52.4,68.1877525679,2.1426666645,0,2.1426666645,41.49,-52.4,66.8369665679,124.69,43.9626666645,0.49,43.9653973058,2.1426666645,0,2.1426666645,41.82,0.49,41.8228705375,131.45
2019-06-15 02:00:00,2.1919999978,0.0,2.1919999978,2.1919999978,0,2.1919999978,0.0,0.0,0.0,131.37,43.0419999978,-52.55,67.9272865924,2.1919999978,0,2.1919999978,40.85,-52.55,66.5599353966,124.69,43.3719999978,0.46,43.374439291,2.1919999978,0,2.1919999978,41.18,0.46,41.1825691282,131.84
2019-06-15 02:30:00,2.2725555533,0.0,2.2725555533,2.2725555533,0,2.2725555533,0.0,0.0,0.0,131.47,42.1625555533,-52.87,67.6233538859,2.2725555533,0,2.2725555533,39.89,-52.87,66.2302725345,124.87,42.4925555533,0.12,42.4927249944,2.2725555533,0,2.2725555533,40.22,0.12,40.220179015,131.84
2019-06-15 03:00:00,2.3029999977,0.0,2.3029999977,2.3029999977,0,2.3029999977,0.0,0.0,0.0,132.19,40.6629999977,-53.07,66.8573441651,2.3029999977,0,2.3029999977,38.36,-53.07,65.4821693288,125.51,41.0129999977,0.09,41.0130987468,2.3029999977,0,2.3029999977,38.71,0.09,38.710104624,132.19
2019-06-15 03:30:00,2.2764444422,0.0,2.2764444422,2.2764444422,0,2.2764444422,0.0,0.0,0.0,132.19,39.7364444422,-53.28,66.4661072796,2.2764444422,0,2.2764444422,37.46,-53.28,65.1307147205,125.63,40.0864444422,0.04,40.086464399,2.2764444422,0,2.2764444422,37.81,0.04,37.8100211584,132.19
2019-06-15 04:00:00,2.2758888865999998,0.0,2.2758888865999998,2.2758888865999998,0,2.2758888865999998,0.0,0.0,0.0,132.19,39.2158888866,-53.37,66.2287161371,2.2758888865999998,0,2.2758888865999998,36.94,-53.37,64.9070142589,125.63,39.5658888866,0.02,39.5658939415,2.2758888865999998,0,2.2758888865999998,37.29,0.02,37.2900053634,132.19
2019-06-15 04:30:00,2.2838888866,0.0,2.2838888866,2.2838888866,0,2.2838888866,0.0,0.0,0.0,132.19,39.1138888866,-53.43,66.2167743388,2.2838888866,0,2.2838888866,36.83,-53.43,64.8938656577,125.63,39.4638888866,0.0,39.4638888866,2.2838888866,0,2.2838888866,37.18,0.0,37.18,132.19
2019-06-15 05:00:00,3.0444444414,0.0,3.0444444414,3.0444444414,0,3.0444444414,0.0,0.0,0.0,132.19,38.2944444414,-53.37,65.6872999527,3.0444444414,0,3.0444444414,35.25,-53.37,63.9602954965,125.63,38.6544444414,0.06,38.6544910078,3.0444444414,0,3.0444444414,35.61,0.06,35.6100505476,132.19
2019-06-15 05:30:00,3.0236666636,0.0,3.0236666636,3.0236666636,0,3.0236666636,0.0,0.0,0.0,132.19,38.5136666636,-53.21,65.6856652541,3.0236666636,0,3.0236666636,35.49,-53.21,63.9597076291,125.63,38.8736666636,0.23,38.8743470669,3.0236666636,0,3.0236666636,35.85,0.23,35.850737788800004,132.19
2019-06-15 06:00:00,2.0576666646,0.0,2.0576666646,2.0576666646,0,2.0576666646,0.0,0.0,0.0,132.19,39.2576666646,-53.06,66.0039998178,2.0576666646,0,2.0576666646,37.2,-53.06,64.8012623334,125.63,39.6176666646,0.26,39.6185198102,2.0576666646,0,2.0576666646,37.56,0.26,37.5608998827,132.19
2019-06-15 06:30:00,2.2706666644,0.0,2.2706666644,2.2706666644,0,2.2706666644,0.0,0.0,0.0,131.62,42.1506666644,-52.57,67.3816265777,2.2706666644,0,2.2706666644,39.88,-52.57,65.9849929908,125.06,42.4806666644,0.48,42.4833783997,2.2706666644,0,2.2706666644,40.21,0.48,40.2128648569,131.78
2019-06-15 07:00:00,2.7678888861,0.0,2.7678888861,2.7678888861,0,2.7678888861,0.0,0.0,0.0,131.48,44.6278888861,-51.95,68.4868671092,2.7678888861,0,2.7678888861,41.86,-51.95,66.7162806217,124.79,44.9578888861,0.97,44.9683519055,2.7678888861,0,2.7678888861,42.19,0.97,42.2011492734,131.5
2019-06-15 07:30:00,3.4682222188000003,0.0,3.4682222188000003,3.4682222188000003,0,3.4682222188000003,0.0,0.0,0.0,131.26,49.5782222188,-51.75,71.6663283444,3.4682222188000003,0,3.4682222188000003,46.11,-51.75,69.3122976102,124.69,49.8882222188,0.96,49.8974580129,3.4682222188000003,0,3.4682222188000003,46.42,0.96,46.4299256945,131.26
2019-06-15 08:00:00,4.517555551,0.0,4.517555551,4.517555551,0,4.517555551,0.0,0.0,0.0,131.51,57.337555551,-51.66,77.1773987419,4.517555551,0,4.517555551,52.82,-51.66,73.8830697792,124.69,57.617555551,1.4100000000000001,57.634805523,4.517555551,0,4.517555551,53.1,1.4100000000000001,53.1187170402,131.45
2019-06-15 08:30:00,7.4106666593,0.0,7.4106666593,7.4106666593,0,7.4106666593,0.0,0.0,0.0,131.51,60.2306666593,-50.61,78.6708669472,7.4106666593,0,7.4106666593,52.82,-50.61,73.1527477269,124.69,60.5006666593,2.45,60.55025323,7.4106666593,0,7.4106666593,53.09,2.45,53.1465012959,131.45
2019-06-15 09:00:00,12.4926666542,0.0,12.4926666542,12.4926666542,0,12.4926666542,0.0,0.0,0.0,131.26,60.4926666542,-49.46,78.1386864423,12.4926666542,0,12.4926666542,48.0,-49.46,68.9223592167,124.69,60.7626666542,3.45,60.8605303865,12.4926666542,0,12.4926666542,48.27,3.45,48.3931338105,131.26
2019-06-15 09:30:00,18.8135555367,0.0,18.8135555367,18.8135555367,0,18.8135555367,0.0,0.0,0.0,131.26,59.4435555367,-49.65,77.4510089983,18.8135555367,0,18.8135555367,40.63,-49.65,64.1554315705,124.69,59.7535555367,3.26,59.8424180601,18.8135555367,0,18.8135555367,40.94,3.26,41.0695897228,131.26
2019-06-15 10:00:00,22.0913333112,0.0,22.0913333112,22.0913333112,0,22.0913333112,0.0,0.0,0.0,131.26,59.8013333112,-48.59,77.0531476697,22.0913333112,0,22.0913333112,37.71,-48.59,61.5063590208,124.69,60.1613333112,4.23,60.309857617,22.0913333112,0,22.0913333112,38.07,4.23,38.3042791343,131.26
2019-06-15 10:30:00,21.9782222002,0.0,21.9782222002,21.9782222002,0,21.9782222002,0.0,0.0,0.0,131.26,58.2182222002,-46.93,74.7782474798,21.9782222002,0,21.9782222002,36.24,-46.93,59.2938656186,124.51,58.5682222002,5.64,58.8391557698,21.9782222002,0,21.9782222002,36.59,5.64,37.0221244663,131.26
2019-06-15 11:00:00,24.9019999751,0.0,24.9019999751,24.9019999751,0,24.9019999751,0.0,0.0,0.0,131.26,57.8319999751,-46.44,74.1701679998,24.9019999751,0,24.9019999751,32.93,-46.44,56.9302950985,124.69,58.2019999751,6.25,58.5366150465,24.9019999751,0,24.9019999751,33.3,6.25,33.8814477259,131.26
2019-06-15 11:30:00,29.1995555264,0.0,29.1995555264,29.1995555264,0,29.1995555264,0.0,0.0,0.0,131.26,54.7895555264,-47.27,72.3626166938,29.1995555264,0,29.1995555264,25.59,-47.27,53.7522185589,124.69,55.1795555264,5.5600000000000005,55.4589663453,29.1995555264,0,29.1995555264,25.98,5.5600000000000005,26.5682893691,131.26
2019-06-15 12:00:00,32.5771110785,0.0,32.5771110785,32.5771110785,0,32.5771110785,0.0,0.0,0.0,131.26,49.8671110785,-48.49,69.5557967916,32.5771110785,0,32.5771110785,17.29,-48.49,51.4803282818,124.69,50.3171110785,4.5,50.5179341154,32.5771110785,0,32.5771110785,17.74,4.5,18.3018469013,131.26
2019-06-15 12:30:00,31.1826666355,0.0,31.1826666355,31.1826666355,0,31.1826666355,0.0,0.0,0.0,131.26,48.3726666355,-48.55,68.534789541,31.1826666355,0,31.1826666355,17.19,-48.55,51.5033843548,124.69,48.8526666355,4.46,49.0558318388,31.1826666355,0,31.1826666355,17.67,4.46,18.2241735066,131.26
2019-06-15 13:00:00,27.7166666389,0.0,27.7166666389,27.7166666389,0,27.7166666389,0.0,0.0,0.0,131.59,49.4666666389,-47.41,68.5175832058,27.7166666389,0,27.7166666389,21.75,-47.41,52.1610065087,124.69,49.9066666389,5.5,50.2088177018,27.7166666389,0,27.7166666389,22.19,5.5,22.8614544594,131.26
2019-06-15 13:30:00,26.3028888626,0.0,26.3028888626,26.3028888626,0,26.3028888626,0.0,0.0,0.0,132.19,46.5828888626,-47.44,66.4869847022,26.3028888626,0,26.3028888626,20.28,-47.44,51.5929452542,125.05,47.0228888626,5.69,47.3658967717,26.3028888626,0,26.3028888626,20.72,5.69,21.4870775118,131.76
2019-06-15 14:00:00,27.2405555283,0.0,27.2405555283,27.2405555283,0,27.2405555283,0.0,0.0,0.0,132.19,44.3905555283,-47.7,65.1598911917,27.2405555283,0,27.2405555283,17.15,-47.7,50.6893726534,125.63,44.8605555283,5.6,45.2087319255,27.2405555283,0,27.2405555283,17.62,5.6,18.4884937191,132.19
2019-06-15 14:30:00,26.477444418,0.0,26.477444418,26.477444418,0,26.477444418,0.0,0.0,0.0,132.19,43.007444418,-47.84,64.3296655934,26.477444418,0,26.477444418,16.53,-47.84,50.6152793137,125.63,43.487444418,5.36,43.8165199669,26.477444418,0,26.477444418,17.01,5.36,17.834508684,132.19
2019-06-15 15:00:00,24.2137777536,0.0,24.2137777536,24.2137777536,0,24.2137777536,0.0,0.0,0.0,132.19,43.8237777536,-48.3,65.2181991211,24.2137777536,0,24.2137777536,19.61,-48.3,52.1290907268,125.63,44.2937777536,5.1,44.5864188703,24.2137777536,0,24.2137777536,20.08,5.1,20.7175384638,132.19
2019-06-15 15:30:00,22.0122222002,0.0,22.0122222002,22.0122222002,0,22.0122222002,0.0,0.0,0.0,132.19,45.1322222002,-48.63,66.3460200821,22.0122222002,0,22.0122222002,23.12,-48.63,53.8461818516,125.63,45.5922222002,4.89,45.8537111383,22.0122222002,0,22.0122222002,23.58,4.89,24.0817046739,132.19
2019-06-15 16:00:00,20.5481110906,0.0,20.5481110906,20.5481110906,0,20.5481110906,0.0,0.0,0.0,132.19,45.6281110906,-48.94,66.9107474304,20.5481110906,0,20.5481110906,25.08,-48.94,54.9920903403,125.63,46.0481110906,4.49,46.2664958151,20.5481110906,0,20.5481110906,25.5,4.49,25.8922787719,132.19
2019-06-15 16:30:00,20.1109999799,0.0,20.1109999799,20.1109999799,0,20.1109999799,0.0,0.0,0.0,132.19,46.8009999799,-49.49,68.1145630472,20.1109999799,0,20.1109999799,26.69,-49.49,56.2282509065,125.63,47.2609999799,3.86,47.418369005,20.1109999799,0,20.1109999799,27.15,3.86,27.4230213507,132.19
2019-06-15 17:00:00,18.764888870100002,0.0,18.764888870100002,18.764888870100002,0,18.764888870100002,0.0,0.0,0.0,132.19,50.3848888701,-49.7,70.772360611,18.764888870100002,0,18.764888870100002,31.62,-49.7,58.905979323,125.63,50.7948888701,3.5700000000000003,50.9201888776,18.764888870100002,0,18.764888870100002,32.03,3.5700000000000003,32.2283384617,132.19
2019-06-15 17:30:00,17.1786666495,0.0,17.1786666495,17.1786666495,0,17.1786666495,0.0,0.0,0.0,132.19,55.6486666495,-49.51,74.4849931185,17.1786666495,0,17.1786666495,38.47,-49.51,62.6991307755,125.24,56.0386666495,3.7,56.1606816185,17.1786666495,0,17.1786666495,38.86,3.7,39.0357477192,131.94
2019-06-15 18:00:00,15.6763333177,0.0,15.6763333177,15.6763333177,0,15.6763333177,0.0,0.0,0.0,132.19,58.5563333177,-49.47,76.6558873904,15.6763333177,0,15.6763333177,42.88,-49.47,65.46736057,125.63,58.9063333177,3.96,59.0392895023,15.6763333177,0,15.6763333177,43.23,3.96,43.410995151,132.19
2019-06-15 18:30:00,14.782777763,0.0,14.782777763,14.782777763,0,14.782777763,0.0,0.0,0.0,132.19,62.372777763,-50.79,80.436232544,14.782777763,0,14.782777763,47.59,-50.79,69.6019554323,125.63,62.702777763,2.61,62.7570748139,14.782777763,0,14.782777763,47.92,2.61,47.9910252026,132.19
2019-06-15 19:00:00,14.1805555414,0.0,14.1805555414,14.1805555414,0,14.1805555414,0.0,0.0,0.0,132.19,62.0605555414,-52.02,80.9789661215,14.1805555414,0,14.1805555414,47.88,-52.02,70.7005997146,125.63,62.3605555414,1.5,62.3785931825,14.1805555414,0,14.1805555414,48.18,1.5,48.2033442823,132.19
2019-06-15 19:30:00,10.8165555447,0.0,10.8165555447,10.8165555447,0,10.8165555447,0.0,0.0,0.0,132.19,63.0765555447,-52.61,82.1368611489,10.8165555447,0,10.8165555447,52.26,-52.61,74.1547011322,125.63,63.3665555447,0.9,63.3729466066,10.8165555447,0,10.8165555447,52.55,0.9,52.5577063807,132.19
2019-06-15 20:00:00,8.4511111027,0.0,8.4511111027,8.4511111027,0,8.4511111027,0.0,0.0,0.0,132.19,62.5011111027,-52.9,81.8828363521,8.4511111027,0,8.4511111027,54.05,-52.9,75.6294420183,125.63,62.7711111027,0.74,62.775472830300004,8.4511111027,0,8.4511111027,54.32,0.74,54.3250402669,132.19
2019-06-15 20:30:00,7.5444444369,0.0,7.5444444369,7.5444444369,0,7.5444444369,0.0,0.0,0.0,132.19,61.1444444369,-53.26,81.0880428022,7.5444444369,0,7.5444444369,53.6,-53.26,75.5618131069,125.63,61.4044444369,0.42,61.4058807982,7.5444444369,0,7.5444444369,53.86,0.42,53.861637554,132.19
2019-06-15 21:00:00,6.9211111042,0.0,6.9211111042,6.9211111042,0,6.9211111042,0.0,0.0,0.0,132.19,59.6311111042,-53.97,80.4277956401,6.9211111042,0,6.9211111042,52.71,-53.97,75.4394127761,125.63,59.9011111042,-0.18,59.9013815493,6.9211111042,0,6.9211111042,52.98,-0.18,52.9803057749,132.19
2019-06-15 21:30:00,5.4871111056,0.0,5.4871111056,5.4871111056,0,5.4871111056,0.0,0.0,0.0,131.95,59.9671111056,-53.57,80.4101940947,5.4871111056,0,5.4871111056,54.48,-53.57,76.4055973081,125.46,60.2471111056,-0.14,60.2472737688,5.4871111056,0,5.4871111056,54.76,-0.14,54.7601789625,131.92
2019-06-15 22:00:00,3.5099999965,0.0,3.5099999965,3.5099999965,0,3.5099999965,0.0,0.0,0.0,131.26,62.7799999965,-51.71,81.33420252,3.5099999965,0,3.5099999965,59.27,-51.71,78.6565763303,124.44,63.0099999965,0.96,63.017312697,3.5099999965,0,3.5099999965,59.5,0.96,59.5077440339,131.04
2019-06-15 22:30:00,5.5943333277,0.0,5.5943333277,5.5943333277,0,5.5943333277,0.0,0.0,0.0,131.26,58.7043333277,-53.18,79.210549496,5.5943333277,0,5.5943333277,53.11,-53.18,75.1583960712,124.69,58.9343333277,-0.28,58.9349984711,5.5943333277,0,5.5943333277,53.34,-0.28,53.3407349031,131.26
2019-06-15 23:00:00,6.3175555492,0.0,6.3175555492,6.3175555492,0,6.3175555492,0.0,0.0,0.0,131.26,54.1875555492,-54.38,76.7689753507,6.3175555492,0,6.3175555492,47.87,-54.38,72.4480593253,125.08,54.4675555492,-1.15,54.4796944513,6.3175555492,0,6.3175555492,48.15,-1.15,48.1637311678,131.73
2019-06-15 23:30:00,6.3228888826,0.0,6.3228888826,6.3228888826,0,6.3228888826,0.0,0.0,0.0,131.7,51.3328888826,-55.22,75.3943889227,6.3228888826,0,6.3228888826,45.01,-55.22,71.2400765019,125.63,51.6228888826,-1.67,51.6498940617,6.3228888826,0,6.3228888826,45.3,-1.67,45.330772109,132.19
2019-06-16 00:00:00,5.0942222171000004,0.0,5.0942222171000004,5.0942222171000004,0,5.0942222171000004,0.0,0.0,0.0,131.91,49.3142222171,-55.52,74.2587564728,5.0942222171000004,0,5.0942222171000004,44.22,-55.52,70.9780163149,125.63,49.6342222171,-2.03,49.67571756,5.0942222171000004,0,5.0942222171000004,44.54,-2.03,44.5862366656,132.19
