Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-16 00:30:00,1.799777776,0.0,1.799777776,1.799777776,0,1.799777776,0.0,0.0,0.0,131.91,47.709777776,-54.92,72.7490844989,1.799777776,0,1.799777776,45.91,-54.92,71.5816631547,125.63,48.019777776,-1.42,48.0407687038,1.799777776,0,1.799777776,46.22,-1.42,46.2418079231,132.19
2019-06-16 01:00:00,1.7966666649,0.0,1.7966666649,1.7966666649,0,1.7966666649,0.0,0.0,0.0,132.19,44.4466666649,-55.07,70.7687153876,1.7966666649,0,1.7966666649,42.65,-55.07,69.6543422911,125.63,44.7666666649,-1.5,44.7917899205,1.7966666649,0,1.7966666649,42.97,-1.5,42.9961730855,132.19
2019-06-16 01:30:00,1.8611111093,0.0,1.8611111093,1.8611111093,0,1.8611111093,0.0,0.0,0.0,132.19,45.7211111093,-54.93,71.468348946,1.8611111093,0,1.8611111093,43.86,-54.93,70.2922790924,125.63,46.0411111093,-1.43,46.0633130829,1.8611111093,0,1.8611111093,44.18,-1.43,44.2031367665,132.19
2019-06-16 02:00:00,1.8725555537,0.0,1.8725555537,1.8725555537,0,1.8725555537,0.0,0.0,0.0,132.19,44.6425555537,-55.05,70.876373118,1.8725555537,0,1.8725555537,42.77,-55.05,69.7120893389,125.63,44.9625555537,-1.47,44.9865791311,1.8725555537,0,1.8725555537,43.09,-1.47,43.115066972,132.19
2019-06-16 02:30:00,1.910888887,0.0,1.910888887,1.910888887,0,1.910888887,0.0,0.0,0.0,132.19,43.820888887,-55.42,70.6515866973,1.910888887,0,1.910888887,41.91,-55.42,69.4825481686,125.63,44.160888887,-1.76,44.1959467292,1.910888887,0,1.910888887,42.25,-1.76,42.2866420989,132.19
2019-06-16 03:00:00,1.8634444426,0.0,1.8634444426,1.8634444426,0,1.8634444426,0.0,0.0,0.0,132.19,42.3834444426,-56.2,70.3903144106,1.8634444426,0,1.8634444426,40.52,-56.2,69.2842723856,125.63,42.5234444426,-2.15,42.5777621213,1.8634444426,0,1.8634444426,40.66,-2.15,40.7168036565,132.19
2019-06-16 03:30:00,1.866888887,0.0,1.866888887,1.866888887,0,1.866888887,0.0,0.0,0.0,132.19,38.526888887,-55.61,67.652001207,1.866888887,0,1.866888887,36.66,-55.61,66.6065139457,125.63,38.906888887,-2.04,38.9603337109,1.866888887,0,1.866888887,37.04,-2.04,37.0961345695,132.19
2019-06-16 04:00:00,1.9444444425,0.0,1.9444444425,1.9444444425,0,1.9444444425,0.0,0.0,0.0,132.19,36.7244444425,-55.36,66.4335338486,1.9444444425,0,1.9444444425,34.78,-55.36,65.3787274272,125.63,37.1044444425,-1.9100000000000001,37.1535717985,1.9444444425,0,1.9444444425,35.16,-1.9100000000000001,35.2118403382,132.19
2019-06-16 04:30:00,2.0344444424,0.0,2.0344444424,2.0344444424,0,2.0344444424,0.0,0.0,0.0,132.19,36.7144444424,-55.52,66.5614064659,2.0344444424,0,2.0344444424,34.68,-55.52,65.4612312747,125.63,37.0844444424,-2.02,37.1394186761,2.0344444424,0,2.0344444424,35.05,-2.02,35.1081600201,132.19
2019-06-16 05:00:00,1.9396666647,0.0,1.9396666647,1.9396666647,0,1.9396666647,0.0,0.0,0.0,132.19,36.2496666647,-55.69,66.4485848856,1.9396666647,0,1.9396666647,34.31,-55.69,65.4106428649,125.63,36.6296666647,-2.08,36.6886750915,1.9396666647,0,1.9396666647,34.69,-2.08,34.752302082,132.19
2019-06-16 05:30:00,1.8872222203,0.0,1.8872222203,1.8872222203,0,1.8872222203,0.0,0.0,0.0,132.19,36.2372222203,-55.73,66.4753275603,1.8872222203,0,1.8872222203,34.35,-55.73,65.4656810856,125.63,36.6172222203,-2.08,36.676250669,1.8872222203,0,1.8872222203,34.73,-2.08,34.7922304545,132.19
2019-06-16 06:00:00,2.0617777757,0.0,2.0617777757,2.0617777757,0,2.0617777757,0.0,0.0,0.0,132.19,36.5817777757,-55.45,66.4298800634,2.0617777757,0,2.0617777757,34.52,-55.45,65.3171715554,125.63,36.9617777757,-1.8900000000000001,37.01006777,2.0617777757,0,2.0617777757,34.9,-1.8900000000000001,34.9511387511,132.19
2019-06-16 06:30:00,2.6564444418,0.0,2.6564444418,2.6564444418,0,2.6564444418,0.0,0.0,0.0,131.89,38.4264444418,-54.98,67.0775076493,2.6564444418,0,2.6564444418,35.77,-54.98,65.5918691607,125.63,38.7964444418,-1.6,38.8294231392,2.6564444418,0,2.6564444418,36.14,-1.6,36.1754004815,132.19
2019-06-16 07:00:00,3.6105555519,0.0,3.6105555519,3.6105555519,0,3.6105555519,0.0,0.0,0.0,131.89,39.4605555519,-54.73,67.4722783406,3.6105555519,0,3.6105555519,35.85,-54.73,65.4262592542,125.63,39.8305555519,-1.32,39.8524222046,3.6105555519,0,3.6105555519,36.22,-1.32,36.2440450281,132.19
2019-06-16 07:30:00,5.4563333279,0.0,5.4563333279,5.4563333279,0,5.4563333279,0.0,0.0,0.0,131.67,42.3563333279,-54.53,69.0476637764,5.4563333279,0,5.4563333279,36.9,-54.53,65.8417109437,125.63,42.7163333279,-1.21,42.7334673643,5.4563333279,0,5.4563333279,37.26,-1.21,37.2796418974,132.19
2019-06-16 08:00:00,6.5684444379,0.0,6.5684444379,6.5684444379,0,6.5684444379,0.0,0.0,0.0,131.77,49.7184444379,-54.53,73.7932559068,6.5684444379,0,6.5684444379,43.15,-54.53,69.5373525524,125.63,50.0284444379,-1.13,50.0412045506,6.5684444379,0,6.5684444379,43.46,-1.13,43.474688038,132.19
2019-06-16 08:30:00,8.8929999911,0.0,8.8929999911,8.8929999911,0,8.8929999911,0.0,0.0,0.0,131.26,55.5629999911,-53.71,77.2787879564,8.8929999911,0,8.8929999911,46.67,-53.71,71.1537279417,125.05,55.8629999911,-0.55,55.8657074421,8.8929999911,0,8.8929999911,46.97,-0.55,46.9732200301,131.66
2019-06-16 09:00:00,11.635666655,0.0,11.635666655,11.635666655,0,11.635666655,0.0,0.0,0.0,131.26,61.785666655,-52.13,80.8393808982,11.635666655,0,11.635666655,50.15,-52.13,72.3364320381,124.69,62.065666655,0.65,62.0690702148,11.635666655,0,11.635666655,50.43,0.65,50.4341888009,131.26
2019-06-16 09:30:00,14.301333319,0.0,14.301333319,14.301333319,0,14.301333319,0.0,0.0,0.0,131.26,64.551333319,-50.59,82.0135521317,14.301333319,0,14.301333319,50.25,-50.59,71.3050531169,124.48,64.841333319,1.97,64.8712525437,14.301333319,0,14.301333319,50.54,1.97,50.5783797684,131.06
2019-06-16 10:00:00,15.2527777625,0.0,15.2527777625,15.2527777625,0,15.2527777625,0.0,0.0,0.0,131.26,64.8327777625,-50.58,82.2291035608,15.2527777625,0,15.2527777625,49.58,-50.58,70.8273450018,124.69,65.1027777625,2.22,65.1406176851,15.2527777625,0,15.2527777625,49.85,2.22,49.8994078121,131.26
2019-06-16 10:30:00,14.1628888747,0.0,14.1628888747,14.1628888747,0,14.1628888747,0.0,0.0,0.0,131.26,67.0328888747,-49.42,83.2811178533,14.1628888747,0,14.1628888747,52.87,-49.42,72.3710805502,124.69,67.3528888747,3.44,67.4406794136,14.1628888747,0,14.1628888747,53.19,3.44,53.3011228775,131.26
2019-06-16 11:00:00,16.5752222056,0.0,16.5752222056,16.5752222056,0,16.5752222056,0.0,0.0,0.0,131.72,64.4152222056,-49.69,81.3536535861,16.5752222056,0,16.5752222056,47.84,-49.69,68.9765300664,124.69,64.7252222056,3.32,64.8103139135,16.5752222056,0,16.5752222056,48.15,3.32,48.2643232626,131.26
2019-06-16 11:30:00,15.4298888735,0.0,15.4298888735,15.4298888735,0,15.4298888735,0.0,0.0,0.0,131.4,63.6398888735,-48.87,80.239094934,15.4298888735,0,15.4298888735,48.21,-48.87,68.6475127008,124.69,63.9698888735,4.09,64.1005053216,15.4298888735,0,15.4298888735,48.54,4.09,48.7120077599,131.26
2019-06-16 12:00:00,15.3558888735,0.0,15.3558888735,15.3558888735,0,15.3558888735,0.0,0.0,0.0,131.26,64.6458888735,-48.74,80.9609692892,15.3558888735,0,15.3558888735,49.29,-48.74,69.3187687427,124.69,64.9458888735,4.2,65.0815525443,15.3558888735,0,15.3558888735,49.59,4.2,49.7675406264,131.26
2019-06-16 12:30:00,15.8164444286,0.0,15.8164444286,15.8164444286,0,15.8164444286,0.0,0.0,0.0,131.26,64.7564444286,-48.86,81.1214934221,15.8164444286,0,15.8164444286,48.94,-48.86,69.1550663365,124.69,65.0564444286,4.1,65.1855119002,15.8164444286,0,15.8164444286,49.24,4.1,49.410399715,131.26
2019-06-16 13:00:00,12.6813333207,0.0,12.6813333207,12.6813333207,0,12.6813333207,0.0,0.0,0.0,131.48,68.0413333207,-49.02,83.8604998796,12.6813333207,0,12.6813333207,55.36,-49.02,73.9438300333,124.69,68.3213333207,4.01,68.4389120801,12.6813333207,0,12.6813333207,55.64,4.01,55.7843141035,131.26
2019-06-16 13:30:00,11.2395555443,0.0,11.2395555443,11.2395555443,0,11.2395555443,0.0,0.0,0.0,132.19,67.6795555443,-49.26,83.7082423581,11.2395555443,0,11.2395555443,56.44,-49.26,74.9134246981,124.69,67.9395555443,3.9,68.0514012167,11.2395555443,0,11.2395555443,56.7,3.9,56.8339687159,131.26
2019-06-16 14:00:00,9.949555545599999,0.0,9.949555545599999,9.949555545599999,0,9.949555545599999,0.0,0.0,0.0,132.19,64.9795555456,-49.76,81.8437550391,9.949555545599999,0,9.949555545599999,55.03,-49.76,74.1913640527,125.05,65.2595555456,3.51,65.353880451,9.949555545599999,0,9.949555545599999,55.31,3.51,55.4212612632,131.62
2019-06-16 14:30:00,11.0317777667,0.0,11.0317777667,11.0317777667,0,11.0317777667,0.0,0.0,0.0,132.19,60.0517777667,-50.54,78.4889012087,11.0317777667,0,11.0317777667,49.02,-50.54,70.4077552547,125.63,60.3617777667,2.91,60.431881612,11.0317777667,0,11.0317777667,49.33,2.91,49.4157565965,132.19
2019-06-16 15:00:00,12.334333321,0.0,12.334333321,12.334333321,0,12.334333321,0.0,0.0,0.0,132.19,61.224333321,-50.37,79.2814977823,12.334333321,0,12.334333321,48.89,-50.37,70.195220635,125.63,61.534333321,3.13,61.6138870488,12.334333321,0,12.334333321,49.2,3.13,49.2994614575,132.19
2019-06-16 15:30:00,12.7999999872,0.0,12.7999999872,12.7999999872,0,12.7999999872,0.0,0.0,0.0,132.19,62.9399999872,-50.31,80.5762973733,12.7999999872,0,12.7999999872,50.14,-50.31,71.0289778893,125.63,63.2399999872,3.22,63.3219235209,12.7999999872,0,12.7999999872,50.44,3.22,50.542675038,132.19
2019-06-16 16:00:00,9.6604444348,0.0,9.6604444348,9.6604444348,0,9.6604444348,0.0,0.0,0.0,132.19,62.0104444348,-50.03,79.676195435,9.6604444348,0,9.6604444348,52.35,-50.03,72.4121771527,125.63,62.2904444348,3.45,62.3859116138,9.6604444348,0,9.6604444348,52.63,3.45,52.7429559278,132.19
2019-06-16 16:30:00,9.3375555462,0.0,9.3375555462,9.3375555462,0,9.3375555462,0.0,0.0,0.0,132.19,64.0075555462,-49.76,81.0741929778,9.3375555462,0,9.3375555462,54.67,-49.76,73.9247353732,125.63,64.2875555462,3.64,64.3905225799,9.3375555462,0,9.3375555462,54.95,3.64,55.0704285438,132.19
2019-06-16 17:00:00,10.1764444343,0.0,10.1764444343,10.1764444343,0,10.1764444343,0.0,0.0,0.0,132.19,66.6064444343,-49.61,83.051613712,10.1764444343,0,10.1764444343,56.43,-49.61,75.1365224109,125.31,66.8664444343,3.65,66.965990557,10.1764444343,0,10.1764444343,56.69,3.65,56.8073815626,131.97
2019-06-16 17:30:00,8.0201111031,0.0,8.0201111031,8.0201111031,0,8.0201111031,0.0,0.0,0.0,132.19,70.9701111031,-48.96,86.2197092896,8.0201111031,0,8.0201111031,62.95,-48.96,79.7482545264,124.69,71.2001111031,4.11,71.3186365622,8.0201111031,0,8.0201111031,63.18,4.11,63.3135412057,131.26
2019-06-16 18:00:00,8.8739999911,0.0,8.8739999911,8.8739999911,0,8.8739999911,0.0,0.0,0.0,132.0,71.8539999911,-49.02,86.9825138446,8.8739999911,0,8.8739999911,62.98,-49.02,79.8087764597,124.69,72.0839999911,3.99,72.1943429551,8.8739999911,0,8.8739999911,63.21,3.99,63.3358050395,131.26
2019-06-16 18:30:00,6.7101111044,0.0,6.7101111044,6.7101111044,0,6.7101111044,0.0,0.0,0.0,131.26,73.0201111044,-48.94,87.9036985894,6.7101111044,0,6.7101111044,66.31,-48.94,82.4144386622,124.69,73.2201111044,3.9,73.3239024476,6.7101111044,0,6.7101111044,66.51,3.9,66.6242455867,131.26
2019-06-16 19:00:00,5.2577777725,0.0,5.2577777725,5.2577777725,0,5.2577777725,0.0,0.0,0.0,131.26,73.3877777725,-48.72,88.0874810991,5.2577777725,0,5.2577777725,68.13,-48.72,83.7575984613,124.69,73.5777777725,4.1,73.6919220942,5.2577777725,0,5.2577777725,68.32,4.1,68.4429134389,131.26
2019-06-16 19:30:00,8.2449999918,0.0,8.2449999918,8.2449999918,0,8.2449999918,0.0,0.0,0.0,131.26,70.4149999918,-51.14,87.0262708832,8.2449999918,0,8.2449999918,62.17,-51.14,80.500984466,124.69,70.6449999918,1.96,70.67218423,8.2449999918,0,8.2449999918,62.4,1.96,62.4307744626,131.26
2019-06-16 20:00:00,5.8457777719,0.0,5.8457777719,5.8457777719,0,5.8457777719,0.0,0.0,0.0,132.14,70.0957777719,-50.54,86.4159109276,5.8457777719,0,5.8457777719,64.25,-50.54,81.7456671635,125.03,70.2957777719,2.58,70.3431074986,5.8457777719,0,5.8457777719,64.45,2.58,64.5016193595,131.6
2019-06-16 20:30:00,7.2781111038,0.0,7.2781111038,7.2781111038,0,7.2781111038,0.0,0.0,0.0,132.14,67.3181111038,-51.66,84.8556638215,7.2781111038,0,7.2781111038,60.04,-51.66,79.2057901924,125.38,67.5681111038,1.67,67.588745647,7.2781111038,0,7.2781111038,60.29,1.67,60.3131246082,131.95
2019-06-16 21:00:00,4.3779999956,0.0,4.3779999956,4.3779999956,0,4.3779999956,0.0,0.0,0.0,132.14,67.0279999956,-50.8,84.1034647527,4.3779999956,0,4.3779999956,62.65,-50.8,80.6576871724,125.38,67.2479999956,2.44,67.2922514366,4.3779999956,0,4.3779999956,62.87,2.44,62.9173306808,132.19
2019-06-16 21:30:00,3.9264444405,0.0,3.9264444405,3.9264444405,0,3.9264444405,0.0,0.0,0.0,132.14,67.1164444405,-51.73,84.7384801276,3.9264444405,0,3.9264444405,63.19,-51.73,81.6637557304,125.38,67.3364444405,1.56,67.3545124687,3.9264444405,0,3.9264444405,63.41,1.56,63.4291864996,132.19
2019-06-16 22:00:00,2.1334444423,0.0,2.1334444423,2.1334444423,0,2.1334444423,0.0,0.0,0.0,131.38,63.7934444423,-51.55,82.0183275483,2.1334444423,0,2.1334444423,61.66,-51.55,80.3701318899,124.8,64.0234444423,1.55,64.042204352,2.1334444423,0,2.1334444423,61.89,1.55,61.9094063935,131.37
2019-06-16 22:30:00,2.1312222201,0.0,2.1312222201,2.1312222201,0,2.1312222201,0.0,0.0,0.0,132.08,58.9412222201,-51.65,78.3695743053,2.1312222201,0,2.1312222201,56.81,-51.65,76.7795454532,125.11,59.2112222201,1.6,59.232835799,2.1312222201,0,2.1312222201,57.08,1.6,57.1024202639,132.08
2019-06-16 23:00:00,2.117111109,0.0,2.117111109,2.117111109,0,2.117111109,0.0,0.0,0.0,132.19,54.107111109,-52.55,75.4260032917,2.117111109,0,2.117111109,51.99,-52.55,73.9220034902,125.63,54.397111109,0.8300000000000001,54.4034428782,2.117111109,0,2.117111109,52.28,0.8300000000000001,52.2865881465,132.19
2019-06-16 23:30:00,2.1195555534,0.0,2.1195555534,2.1195555534,0,2.1195555534,0.0,0.0,0.0,132.19,50.4195555534,-53.49,73.5072219731,2.1195555534,0,2.1195555534,48.3,-53.49,72.069897322,125.63,50.7195555534,-0.02,50.7195594967,2.1195555534,0,2.1195555534,48.6,-0.02,48.6000041152,132.19
2019-06-17 00:00:00,2.1068888868,0.0,2.1068888868,2.1068888868,0,2.1068888868,0.0,0.0,0.0,132.19,46.9968888868,-54.2,71.7380482383,2.1068888868,0,2.1068888868,44.89,-54.2,70.3757920026,125.63,47.3268888868,-0.56,47.330201898,2.1068888868,0,2.1068888868,45.22,-0.56,45.2234673593,132.19
2019-06-17 00:30:00,2.1705555534,0.0,2.1705555534,2.1705555534,0,2.1705555534,0.0,0.0,0.0,132.19,45.7405555534,-54.5,71.150884902,2.1705555534,0,2.1705555534,43.57,-54.5,69.7753172691,125.63,46.0705555534,-0.8200000000000001,46.0778524781,2.1705555534,0,2.1705555534,43.9,-0.8200000000000001,43.9076576465,132.19
2019-06-17 01:00:00,2.1273333312,0.0,2.1273333312,2.1273333312,0,2.1273333312,0.0,0.0,0.0,132.19,44.4773333312,-54.49,70.3377088073,2.1273333312,0,2.1273333312,42.35,-54.49,69.0121916765,125.63,44.8073333312,-1.02,44.8189415343,2.1273333312,0,2.1273333312,42.68,-1.02,42.6921866388,132.19
2019-06-17 01:30:00,2.0874444424,0.0,2.0874444424,2.0874444424,0,2.0874444424,0.0,0.0,0.0,131.92,45.9374444424,-54.24,71.0790152007,2.0874444424,0,2.0874444424,43.85,-54.24,69.7481189711,125.63,46.2574444424,-0.8,46.2643617306,2.0874444424,0,2.0874444424,44.17,-0.8,44.1772441422,132.19
2019-06-17 02:00:00,2.0443333313,0.0,2.0443333313,2.0443333313,0,2.0443333313,0.0,0.0,0.0,131.57,45.4443333313,-54.18,70.715343681,2.0443333313,0,2.0443333313,43.4,-54.18,69.4192509323,125.63,45.7743333313,-0.73,45.7801539089,2.0443333313,0,2.0443333313,43.73,-0.73,43.7360926467,132.19
2019-06-17 02:30:00,2.0368888869,0.0,2.0368888869,2.0368888869,0,2.0368888869,0.0,0.0,0.0,131.94,44.8068888869,-54.66,70.6779519491,2.0368888869,0,2.0368888869,42.77,-54.66,69.4045279503,125.63,45.1268888869,-1.15,45.1415396349,2.0368888869,0,2.0368888869,43.09,-1.15,43.1053430563,132.19
2019-06-17 03:00:00,1.9964444424,0.0,1.9964444424,1.9964444424,0,1.9964444424,0.0,0.0,0.0,131.6,41.8464444424,-54.52,68.7281260655,1.9964444424,0,1.9964444424,39.85,-54.52,67.5311254164,125.53,42.2064444424,-1.11,42.2210380317,1.9964444424,0,1.9964444424,40.21,-1.11,40.2253178981,132.1
2019-06-17 03:30:00,2.0481111091,0.0,2.0481111091,2.0481111091,0,2.0481111091,0.0,0.0,0.0,131.26,38.8781111091,-54.44,66.8970935348,2.0481111091,0,2.0481111091,36.83,-54.44,65.7279430684,124.69,39.2481111091,-1.37,39.2720145349,2.0481111091,0,2.0481111091,37.2,-1.37,37.2252186024,131.43
2019-06-17 04:00:00,2.0554444424,0.0,2.0554444424,2.0554444424,0,2.0554444424,0.0,0.0,0.0,131.26,38.3154444424,-54.46,66.5880235689,2.0554444424,0,2.0554444424,36.26,-54.46,65.4268996667,124.69,38.6754444424,-1.46,38.7029921688,2.0554444424,0,2.0554444424,36.62,-1.46,36.6490927582,131.26
2019-06-17 04:30:00,2.0396666646,0.0,2.0396666646,2.0396666646,0,2.0396666646,0.0,0.0,0.0,131.26,38.3296666646,-54.5,66.6289227485,2.0396666646,0,2.0396666646,36.29,-54.5,65.4768210896,124.69,38.7096666646,-1.49,38.7383323504,2.0396666646,0,2.0396666646,36.67,-1.49,36.7002588547,131.26
2019-06-17 05:00:00,2.0313333313,0.0,2.0313333313,2.0313333313,0,2.0313333313,0.0,0.0,0.0,131.26,38.3313333313,-54.36,66.5154171223,2.0313333313,0,2.0313333313,36.3,-54.36,65.3658901875,124.69,38.7013333313,-1.4,38.7266471776,2.0313333313,0,2.0313333313,36.67,-1.4,36.6967151118,131.26
2019-06-17 05:30:00,2.042999998,0.0,2.042999998,2.042999998,0,2.042999998,0.0,0.0,0.0,131.26,39.462999998,-54.23,67.0687801353,2.042999998,0,2.042999998,37.42,-54.23,65.8873986434,124.69,39.812999998,-1.3599999999999999,39.8362218193,2.042999998,0,2.042999998,37.77,-1.3599999999999999,37.7944771098,131.26
2019-06-17 06:00:00,2.2835555533,0.0,2.2835555533,2.2835555533,0,2.2835555533,0.0,0.0,0.0,131.26,41.5935555533,-53.6,67.8452935992,2.2835555533,0,2.2835555533,39.31,-53.6,66.4698134494,124.69,41.9335555533,-0.71,41.939565822,2.2835555533,0,2.2835555533,39.65,-0.71,39.6563563631,131.26
2019-06-17 06:30:00,5.2279999948,0.0,5.2279999948,5.2279999948,0,5.2279999948,0.0,0.0,0.0,131.11,48.6479999948,-46.87,67.5531257862,5.2279999948,0,5.2279999948,43.42,-46.87,63.8912615308,124.62,48.9079999948,-1.3599999999999999,48.9269053128,5.2279999948,0,5.2279999948,43.68,-1.3599999999999999,43.7011670325,131.55
2019-06-17 07:00:00,6.5901111045,0.0,6.5901111045,6.5901111045,0,6.5901111045,0.0,0.0,0.0,131.26,54.8301111045,-32.45,63.7129781421,6.5901111045,0,6.5901111045,48.24,-32.45,58.1386282948,125.4,54.8901111045,-5.87,55.2030904666,6.5901111045,0,6.5901111045,48.3,-5.87,48.6553892185,132.18
2019-06-17 07:30:00,4.5902222176,0.0,4.5902222176,4.5902222176,0,4.5902222176,0.0,0.0,0.0,131.26,62.0602222176,-28.52,68.2997919594,4.5902222176,0,4.5902222176,57.47,-28.52,64.1575506079,124.86,62.0902222176,-2.19,62.1288322362,4.5902222176,0,4.5902222176,57.5,-2.19,57.5416901038,131.49
2019-06-17 08:00:00,5.8349999942,0.0,5.8349999942,5.8349999942,0,5.8349999942,0.0,0.0,0.0,131.26,66.1749999942,-9.93,66.9158839457,5.8349999942,0,5.8349999942,60.34,-9.93,61.1516189483,125.43,66.0449999942,-7.51,66.4706109813,5.8349999942,0,5.8349999942,60.21,-7.51,60.6765539562,132.02
2019-06-17 08:30:00,7.0926666596,0.0,7.0926666596,7.0926666596,0,7.0926666596,0.0,0.0,0.0,131.26,67.5526666596,-5.27,67.7579196317,7.0926666596,0,7.0926666596,60.46,-5.27,60.6892453405,125.63,67.3826666596,-8.24,67.8846180379,7.0926666596,0,7.0926666596,60.29,-8.24,60.8504864401,132.19
2019-06-17 09:00:00,7.2273333261,0.0,7.2273333261,7.2273333261,0,7.2273333261,0.0,0.0,0.0,131.26,69.0473333261,-4.17,69.1731388578,7.2273333261,0,7.2273333261,61.82,-4.17,61.9604817606,125.21,68.8573333261,-7.14,69.2265263666,7.2273333261,0,7.2273333261,61.63,-7.14,62.0422154666,132.19
2019-06-17 09:30:00,7.6591111035,0.0,7.6591111035,7.6591111035,0,7.6591111035,0.0,0.0,0.0,131.26,70.9191111035,-3.36,70.9986613937,7.6591111035,0,7.6591111035,63.26,-3.36,63.3491688975,125.3,70.7391111035,-6.33,71.0217624373,7.6591111035,0,7.6591111035,63.08,-6.33,63.3968082793,132.19
2019-06-17 10:00:00,8.6727777691,0.0,8.6727777691,8.6727777691,0,8.6727777691,0.0,0.0,0.0,131.26,70.6727777691,-3.07,70.7394261894,8.6727777691,0,8.6727777691,62.0,-3.07,62.0759607255,125.58,70.5027777691,-6.04,70.7610293393,8.6727777691,0,8.6727777691,61.83,-6.04,62.1243148856,132.19
2019-06-17 10:30:00,10.6355555449,0.0,10.6355555449,10.6355555449,0,10.6355555449,0.0,0.0,0.0,131.26,68.8655555449,-3.08,68.9343973682,10.6355555449,0,10.6355555449,58.23,-3.08,58.3113994001,125.58,68.7155555449,-6.07,68.9831318066,10.6355555449,0,10.6355555449,58.08,-6.07,58.3963295079,132.19
2019-06-17 11:00:00,11.8527777659,0.0,11.8527777659,11.8527777659,0,11.8527777659,0.0,0.0,0.0,131.26,66.1827777659,-3.08,66.2544071954,11.8527777659,0,11.8527777659,54.33,-3.08,54.4172334835,125.58,66.0527777659,-6.08,66.332012261,11.8527777659,0,11.8527777659,54.2,-6.08,54.5399523285,132.19
2019-06-17 11:30:00,13.1429999869,0.0,13.1429999869,13.1429999869,0,13.1429999869,0.0,0.0,0.0,132.11,63.6429999869,-2.61,63.6964955655,13.1429999869,0,13.1429999869,50.5,-2.61,50.5674015548,125.58,63.5229999869,-5.63,63.7720034759,13.1429999869,0,13.1429999869,50.38,-5.63,50.6936021604,132.49
2019-06-17 12:00:00,14.0945555415,0.0,14.0945555415,14.0945555415,0,14.0945555415,0.0,0.0,0.0,132.19,62.2345555415,-2.47,62.2835516284,14.0945555415,0,14.0945555415,48.14,-2.47,48.2033245741,125.58,62.1245555415,-5.52,62.3693097703,14.0945555415,0,14.0945555415,48.03,-5.52,48.3461611713,133.13
2019-06-17 12:30:00,14.6933333186,0.0,14.6933333186,14.6933333186,0,14.6933333186,0.0,0.0,0.0,132.19,62.3433333186,-2.6,62.3975256663,14.6933333186,0,14.6933333186,47.65,-2.6,47.7208811738,126.18,62.2433333186,-5.65,62.4992403363,14.6933333186,0,14.6933333186,47.55,-5.65,47.8844964472,132.98
2019-06-17 13:00:00,16.0755555395,0.0,16.0755555395,16.0755555395,0,16.0755555395,0.0,0.0,0.0,132.19,61.4055555395,-3.14,61.4857857648,16.0755555395,0,16.0755555395,45.33,-3.14,45.4386234387,126.57,61.3055555395,-6.2,61.6182695311,16.0755555395,0,16.0755555395,45.23,-6.2,45.6529615688,133.13
2019-06-17 13:30:00,16.1944444283,0.0,16.1944444283,16.1944444283,0,16.1944444283,0.0,0.0,0.0,132.56,60.5344444283,-3.03,60.6102290231,16.1944444283,0,16.1944444283,44.34,-3.03,44.4434078351,126.57,60.4244444283,-6.11,60.7325743276,16.1944444283,0,16.1944444283,44.23,-6.11,44.6500279955,133.34
2019-06-17 14:00:00,15.8677777619,0.0,15.8677777619,15.8677777619,0,15.8677777619,0.0,0.0,0.0,132.87,58.3877777619,-3.2,58.4754015974,15.8677777619,0,15.8677777619,42.52,-3.2,42.6402439017,126.57,58.2977777619,-6.28,58.6350517351,15.8677777619,0,15.8677777619,42.43,-6.28,42.8922288999,133.25
2019-06-17 14:30:00,16.2105555393,0.0,16.2105555393,16.2105555393,0,16.2105555393,0.0,0.0,0.0,132.19,56.0005555393,-3.88,56.1348075682,16.2105555393,0,16.2105555393,39.79,-3.88,39.9787255925,126.57,55.9205555393,-6.97,56.3532557341,16.2105555393,0,16.2105555393,39.71,-6.97,40.3170559441,133.13
2019-06-17 15:00:00,15.9325555396,0.0,15.9325555396,15.9325555396,0,15.9325555396,0.0,0.0,0.0,132.19,56.8725555396,-3.9,57.0061187383,15.9325555396,0,15.9325555396,40.94,-3.9,41.1253401202,126.57,56.7825555396,-6.98,57.2099555463,15.9325555396,0,15.9325555396,40.85,-6.98,41.442042662,133.13
2019-06-17 15:30:00,16.3089999837,0.0,16.3089999837,16.3089999837,0,16.3089999837,0.0,0.0,0.0,132.19,57.2989999837,-3.93,57.4336164553,16.3089999837,0,16.3089999837,40.99,-3.93,41.1779674098,126.57,57.2089999837,-7.01,57.636878638,16.3089999837,0,16.3089999837,40.9,-7.01,41.4963865897,133.13
2019-06-17 16:00:00,15.6648888732,0.0,15.6648888732,15.6648888732,0,15.6648888732,0.0,0.0,0.0,132.19,62.2048888732,-4.49,62.3667242985,15.6648888732,0,15.6648888732,46.54,-4.49,46.7560873042,126.57,62.0748888732,-7.55,62.5323462587,15.6648888732,0,15.6648888732,46.41,-7.55,47.0201084644,133.13
2019-06-17 16:30:00,17.8099999822,0.0,17.8099999822,17.8099999822,0,17.8099999822,0.0,0.0,0.0,132.19,65.3099999822,-5.05,65.5049509402,17.8099999822,0,17.8099999822,47.5,-5.05,47.7676930571,126.57,65.1799999822,-8.1,65.6813702482,17.8099999822,0,17.8099999822,47.37,-8.1,48.0575373901,133.13
2019-06-17 17:00:00,17.5307777602,0.0,17.5307777602,17.5307777602,0,17.5307777602,0.0,0.0,0.0,132.19,69.3107777602,-4.78,69.4754079781,17.5307777602,0,17.5307777602,51.78,-4.78,52.0001615382,126.57,69.1607777602,-7.82,69.601476855,17.5307777602,0,17.5307777602,51.63,-7.82,52.2188596199,133.13
2019-06-17 17:30:00,15.5728888733,0.0,15.5728888733,15.5728888733,0,15.5728888733,0.0,0.0,0.0,132.19,73.3128888733,-5.33,73.5063845863,15.5728888733,0,15.5728888733,57.74,-5.33,57.9854852528,126.57,73.1428888733,-8.36,73.6190993746,15.5728888733,0,15.5728888733,57.57,-8.36,58.1738300269,133.13
2019-06-17 18:00:00,14.3211110968,0.0,14.3211110968,14.3211110968,0,14.3211110968,0.0,0.0,0.0,132.19,78.1111110968,-6.58,78.3877673925,14.3211110968,0,14.3211110968,63.79,-6.58,64.1284687171,126.57,77.9111110968,-9.58,78.49788298,14.3211110968,0,14.3211110968,63.59,-9.58,64.307577314,133.13
2019-06-17 18:30:00,13.4619999865,0.0,13.4619999865,13.4619999865,0,13.4619999865,0.0,0.0,0.0,132.19,77.7719999865,-8.24,78.2072987764,13.4619999865,0,13.4619999865,64.31,-8.24,64.8357439997,126.57,77.5819999865,-11.23,78.3905582447,13.4619999865,0,13.4619999865,64.12,-11.23,65.0959852833,133.13
2019-06-17 19:00:00,12.4351110987,0.0,12.4351110987,12.4351110987,0,12.4351110987,0.0,0.0,0.0,132.19,78.3851110987,-8.53,78.8478696095,12.4351110987,0,12.4351110987,65.95,-8.53,66.499348869,126.57,78.1751110987,-11.51,79.01789731,12.4351110987,0,12.4351110987,65.74,-11.51,66.7400007492,133.13
2019-06-17 19:30:00,10.1533333232,0.0,10.1533333232,10.1533333232,0,10.1533333232,0.0,0.0,0.0,131.49,75.5733333232,-24.73,79.516675041,10.1533333232,0,10.1533333232,65.42,-24.73,69.9381819895,125.68,75.5133333232,-5.55,75.7170126826,10.1533333232,0,10.1533333232,65.36,-5.55,65.5952140022,132.27
2019-06-17 20:00:00,10.6213333227,0.0,10.6213333227,10.6213333227,0,10.6213333227,0.0,0.0,0.0,131.26,73.7413333227,-30.52,79.8076101648,10.6213333227,0,10.6213333227,63.12,-30.52,70.1113742555,125.6,73.7413333227,-3.88,73.8433384958,10.6213333227,0,10.6213333227,63.12,-3.88,63.2391397791,132.08
2019-06-17 20:30:00,8.8256666578,0.0,8.8256666578,8.8256666578,0,8.8256666578,0.0,0.0,0.0,131.26,72.4056666578,-38.91,82.1983495222,8.8256666578,0,8.8256666578,63.58,-38.91,74.5412939249,125.16,72.4856666578,-0.29,72.4862467702,8.8256666578,0,8.8256666578,63.66,-0.29,63.6606605369,131.76
2019-06-17 21:00:00,6.2481111049,0.0,6.2481111049,6.2481111049,0,6.2481111049,0.0,0.0,0.0,131.26,73.3981111049,-47.13,87.2268285206,6.2481111049,0,6.2481111049,67.15,-47.13,82.038767665,124.11,73.5881111049,5.46,73.7903902685,6.2481111049,0,6.2481111049,67.34,5.46,67.5609887435,130.66
2019-06-17 21:30:00,7.7791111033,0.0,7.7791111033,7.7791111033,0,7.7791111033,0.0,0.0,0.0,131.61,69.7591111033,-49.09,85.3004201744,7.7791111033,0,7.7791111033,61.98,-49.09,79.0654697071,124.69,69.9791111033,3.92,70.0888178728,7.7791111033,0,7.7791111033,62.2,3.92,62.3234017043,131.26
2019-06-17 22:00:00,5.8374444386,0.0,5.8374444386,5.8374444386,0,5.8374444386,0.0,0.0,0.0,131.61,68.5974444386,-48.54,84.0341655727,5.8374444386,0,5.8374444386,62.76,-48.54,79.340715903,124.35,68.8074444386,4.21,68.9361190536,5.8374444386,0,5.8374444386,62.97,4.21,63.1105775603,130.93
2019-06-17 22:30:00,2.0947777757,0.0,2.0947777757,2.0947777757,0,2.0947777757,0.0,0.0,0.0,131.3,66.3647777757,-48.5,82.1981370179,2.0947777757,0,2.0947777757,64.27,-48.5,80.5163517554,124.23,66.5647777757,4.22,66.698411078,2.0947777757,0,2.0947777757,64.47,4.22,64.6079662271,130.93
2019-06-17 23:00:00,1.7087777761,0.0,1.7087777761,1.7087777761,0,1.7087777761,0.0,0.0,0.0,132.17,58.2687777761,-48.25,75.6525806798,1.7087777761,0,1.7087777761,56.56,-48.25,74.344442294,124.91,58.5387777761,4.87,58.7410027452,1.7087777761,0,1.7087777761,56.83,4.87,57.0382836348,131.45
2019-06-17 23:30:00,1.6812222205,0.0,1.6812222205,1.6812222205,0,1.6812222205,0.0,0.0,0.0,131.51,50.3412222205,-48.42,69.8479423796,1.6812222205,0,1.6812222205,48.66,-48.42,68.6461360894,124.69,50.6512222205,4.36,50.838527835,1.6812222205,0,1.6812222205,48.97,4.36,49.1637112106,131.26
2019-06-18 00:00:00,1.6614444428000001,0.0,1.6614444428000001,1.6614444428000001,0,1.6614444428000001,0.0,0.0,0.0,131.26,46.8914444428,-49.28,68.0244512064,1.6614444428000001,0,1.6614444428000001,45.23,-49.28,66.88999402,124.69,47.2114444428,3.51,47.3417425363,1.6614444428000001,0,1.6614444428000001,45.55,3.51,45.6850369377,131.26
2019-06-18 00:30:00,1.6813333316999999,0.0,1.6813333316999999,1.6813333316999999,0,1.6813333316999999,0.0,0.0,0.0,131.26,45.0813333317,-49.55,66.9890223466,1.6813333316999999,0,1.6813333316999999,43.4,-49.55,65.8692834332,124.69,45.4013333317,3.32,45.5225599927,1.6813333316999999,0,1.6813333316999999,43.72,3.32,43.8458755187,131.26
2019-06-18 01:00:00,1.7143333316,0.0,1.7143333316,1.7143333316,0,1.7143333316,0.0,0.0,0.0,131.26,43.4443333316,-49.82,66.1017586652,1.7143333316,0,1.7143333316,41.73,-49.82,64.9878857942,124.69,43.7743333316,2.87,43.8683161134,1.7143333316,0,1.7143333316,42.06,2.87,42.1578047341,131.26
2019-06-18 01:30:00,2.3893333309,0.0,2.3893333309,2.3893333309,0,2.3893333309,0.0,0.0,0.0,131.26,45.1493333309,-49.75,67.1827716028,2.3893333309,0,2.3893333309,42.76,-49.75,65.60091539,124.69,45.4793333309,2.89,45.5710638479,2.3893333309,0,2.3893333309,43.09,2.89,43.1868058555,131.26
2019-06-18 02:00:00,1.6968888872,0.0,1.6968888872,1.6968888872,0,1.6968888872,0.0,0.0,0.0,131.26,44.4668888872,-49.84,66.793186833,1.6968888872,0,1.6968888872,42.77,-49.84,65.6757070765,124.69,44.7968888872,2.83,44.8861911279,1.6968888872,0,1.6968888872,43.1,2.83,43.1928107444,131.26
2019-06-18 02:30:00,1.6952222205,0.0,1.6952222205,1.6952222205,0,1.6952222205,0.0,0.0,0.0,131.26,43.4752222205,-50.26,66.4542139155,1.6952222205,0,1.6952222205,41.78,-50.26,65.3577539394,124.69,43.8052222205,2.5300000000000002,43.878222318,1.6952222205,0,1.6952222205,42.11,2.5300000000000002,42.1859336746,131.26
2019-06-18 03:00:00,1.6786666650000002,0.0,1.6786666650000002,1.6786666650000002,0,1.6786666650000002,0.0,0.0,0.0,131.26,42.028666665,-50.49,65.6935987874,1.6786666650000002,0,1.6786666650000002,40.35,-50.49,64.6325196786,124.69,42.368666665,2.43,42.4382942043,1.6786666650000002,0,1.6786666650000002,40.69,2.43,40.7624950169,131.26
2019-06-18 03:30:00,3.182222219,0.0,3.182222219,3.182222219,0,3.182222219,0.0,0.0,0.0,131.76,41.222222219,-50.36,65.0799600851,3.182222219,0,3.182222219,38.04,-50.36,63.1123696275,124.99,41.562222219,2.69,41.6491826545,3.182222219,0,3.182222219,38.38,2.69,38.4741536619,131.45
2019-06-18 04:00:00,1.700666665,0.0,1.700666665,1.700666665,0,1.700666665,0.0,0.0,0.0,132.18,40.750666665,-49.96,64.4718421766,1.700666665,0,1.700666665,39.05,-49.96,63.4105992717,124.91,41.100666665,3.04,41.2129397193,1.700666665,0,1.700666665,39.4,3.04,39.5171051571,131.26
2019-06-18 04:30:00,1.7115555538,0.0,1.7115555538,1.7115555538,0,1.7115555538,0.0,0.0,0.0,132.18,40.4815555538,-50.02,64.3487120311,1.7115555538,0,1.7115555538,38.77,-50.02,63.2859644787,124.91,40.8315555538,3.03,40.9438252847,1.7115555538,0,1.7115555538,39.12,3.03,39.2371673289,131.33
2019-06-18 05:00:00,1.6906666650000002,0.0,1.6906666650000002,1.6906666650000002,0,1.6906666650000002,0.0,0.0,0.0,132.18,40.350666665,-49.86,64.1419979445,1.6906666650000002,0,1.6906666650000002,38.66,-49.86,63.0921167817,124.7,40.700666665,3.19,40.8254867328,1.6906666650000002,0,1.6906666650000002,39.01,3.19,39.1402120587,131.33
2019-06-18 05:30:00,1.7074444427,0.0,1.7074444427,1.7074444427,0,1.7074444427,0.0,0.0,0.0,131.32,41.1874444427,-49.66,64.5176036421,1.7074444427,0,1.7074444427,39.48,-49.66,63.4412011236,124.7,41.5174444427,3.23,41.6428996716,1.7074444427,0,1.7074444427,39.81,3.23,39.9408187197,131.26
2019-06-18 06:00:00,2.2046666645,0.0,2.2046666645,2.2046666645,0,2.2046666645,0.0,0.0,0.0,131.43,43.4746666645,-49.7,66.0313307573,2.2046666645,0,2.2046666645,41.27,-49.7,64.6011060277,124.84,43.8046666645,3.19,43.9206662243,2.2046666645,0,2.2046666645,41.6,3.19,41.7221296197,131.4
2019-06-18 06:30:00,2.9575555526,0.0,2.9575555526,2.9575555526,0,2.9575555526,0.0,0.0,0.0,131.35,50.8575555526,-48.32,70.1520730755,2.9575555526,0,2.9575555526,47.9,-48.32,68.0384626517,124.7,51.1475555526,4.5600000000000005,51.3504239418,2.9575555526,0,2.9575555526,48.19,4.5600000000000005,48.4052652095,131.26
2019-06-18 07:00:00,3.9012222183,0.0,3.9012222183,3.9012222183,0,3.9012222183,0.0,0.0,0.0,131.26,61.1912222183,-47.43,77.4207373807,3.9012222183,0,3.9012222183,57.29,-47.43,74.3757285679,124.7,61.4112222183,5.28,61.6377856055,3.9012222183,0,3.9012222183,57.51,5.28,57.7518700996,131.26
2019-06-18 07:30:00,4.3902222178,0.0,4.3902222178,4.3902222178,0,4.3902222178,0.0,0.0,0.0,131.26,68.0702222178,-43.51,80.7878409959,4.3902222178,0,4.3902222178,63.68,-43.51,77.1249797407,123.73,68.2602222178,8.42,68.7775714694,4.3902222178,0,4.3902222178,63.87,8.42,64.4226148181,130.36
2019-06-18 08:00:00,5.1405555504,0.0,5.1405555504,5.1405555504,0,5.1405555504,0.0,0.0,0.0,130.47,72.7005555504,-36.37,81.2905140674,5.1405555504,0,5.1405555504,67.56,-36.37,76.7276384362,123.13,72.8005555504,6.65,73.1036482568,5.1405555504,0,5.1405555504,67.66,6.65,67.9860140029,129.7
2019-06-18 08:30:00,6.1747777716,0.0,6.1747777716,6.1747777716,0,6.1747777716,0.0,0.0,0.0,130.32,74.7647777716,-23.77,78.4524371529,6.1747777716,0,6.1747777716,68.59,-23.77,72.5920174675,123.76,74.7447777716,2.17,74.7762709964,6.1747777716,0,6.1747777716,68.57,2.17,68.6043278518,130.32
2019-06-18 09:00:00,7.1593333262,0.0,7.1593333262,7.1593333262,0,7.1593333262,0.0,0.0,0.0,130.32,73.6093333262,-22.8,77.0595480958,7.1593333262,0,7.1593333262,66.45,-22.8,70.2527045743,123.76,73.5893333262,3.1,73.6545991734,7.1593333262,0,7.1593333262,66.43,3.1,66.5022924417,130.32
2019-06-18 09:30:00,7.2264444372,0.0,7.2264444372,7.2264444372,0,7.2264444372,0.0,0.0,0.0,130.32,75.8764444372,-26.1,80.2399203666,7.2264444372,0,7.2264444372,68.65,-26.1,73.444077365,123.76,75.8564444372,-0.11,75.8565241931,7.2264444372,0,7.2264444372,68.63,-0.11,68.6300881538,130.32
2019-06-18 10:00:00,9.3802222128,0.0,9.3802222128,9.3802222128,0,9.3802222128,0.0,0.0,0.0,130.32,73.7802222128,-28.6,79.1295216071,9.3802222128,0,9.3802222128,64.4,-28.6,70.4650267863,123.76,73.7902222128,-2.52,73.8332397652,9.3802222128,0,9.3802222128,64.41,-2.52,64.4592778427,130.32
2019-06-18 10:30:00,10.5897777672,0.0,10.5897777672,10.5897777672,0,10.5897777672,0.0,0.0,0.0,130.32,73.4097777672,-28.67,78.8096718165,10.5897777672,0,10.5897777672,62.82,-28.67,69.0530325185,123.87,73.4297777672,-2.55,73.4740414224,10.5897777672,0,10.5897777672,62.84,-2.55,62.8917172607,130.5
2019-06-18 11:00:00,11.5654444329,0.0,11.5654444329,11.5654444329,0,11.5654444329,0.0,0.0,0.0,130.32,71.5954444329,-28.43,77.0335807524,11.5654444329,0,11.5654444329,60.03,-28.43,66.42187742,123.76,71.6254444329,-2.29,71.6620428833,11.5654444329,0,11.5654444329,60.06,-2.29,60.1036413206,131.05
2019-06-18 11:30:00,10.813777767,0.0,10.813777767,10.813777767,0,10.813777767,0.0,0.0,0.0,130.32,74.293777767,-28.25,79.4835071879,10.813777767,0,10.813777767,63.48,-28.25,69.4821768513,123.76,74.313777767,-2.14,74.3445839722,10.813777767,0,10.813777767,63.5,-2.14,63.5360496097,130.32
2019-06-18 12:00:00,10.9846666557,0.0,10.9846666557,10.9846666557,0,10.9846666557,0.0,0.0,0.0,130.32,75.2746666557,-27.93,80.2892292909,10.9846666557,0,10.9846666557,64.29,-27.93,70.094857158,123.76,75.2946666557,-1.83,75.3169019994,10.9846666557,0,10.9846666557,64.31,-1.83,64.336031895,130.32
2019-06-18 12:30:00,12.6619999873,0.0,12.6619999873,12.6619999873,0,12.6619999873,0.0,0.0,0.0,130.32,76.2619999873,-28.04,81.2535183366,12.6619999873,0,12.6619999873,63.6,-28.04,69.50684570600001,123.76,76.2719999873,-1.9500000000000002,76.2969231494,12.6619999873,0,12.6619999873,63.61,-1.9500000000000002,63.639882149499996,130.32
2019-06-18 13:00:00,12.1874444323,0.0,12.1874444323,12.1874444323,0,12.1874444323,0.0,0.0,0.0,130.32,75.5574444323,-28.31,80.686947576,12.1874444323,0,12.1874444323,63.37,-28.31,69.4061452611,123.76,75.5674444323,-2.19,75.5991716755,12.1874444323,0,12.1874444323,63.38,-2.19,63.4178247814,130.41
2019-06-18 13:30:00,10.1098888788,0.0,10.1098888788,10.1098888788,0,10.1098888788,0.0,0.0,0.0,130.32,74.7298888788,-28.8,80.08742905,10.1098888788,0,10.1098888788,64.62,-28.8,70.7473278647,124.29,74.7398888788,-2.64,74.7865000492,10.1098888788,0,10.1098888788,64.63,-2.64,64.6838967595,130.88
2019-06-18 14:00:00,9.4595555461,0.0,9.4595555461,9.4595555461,0,9.4595555461,0.0,0.0,0.0,130.32,73.2495555461,-29.03,78.792374553,9.4595555461,0,9.4595555461,63.79,-29.03,70.0849841264,124.69,73.2595555461,-2.86,73.3153604561,9.4595555461,0,9.4595555461,63.8,-2.86,63.8640712764,131.26
2019-06-18 14:30:00,9.4955555461,0.0,9.4955555461,9.4955555461,0,9.4955555461,0.0,0.0,0.0,130.32,75.0755555461,-28.85,80.4279897831,9.4955555461,0,9.4955555461,65.58,-28.85,71.645369006,123.8,75.0555555461,-2.7,75.1041038714,9.4955555461,0,9.4955555461,65.56,-2.7,65.6155743707,130.61
2019-06-18 15:00:00,12.2755555433,0.0,12.2755555433,12.2755555433,0,12.2755555433,0.0,0.0,0.0,130.32,74.3655555433,-29.68,80.0695838085,12.2755555433,0,12.2755555433,62.09,-29.68,68.8191143506,124.61,74.3755555433,-3.45,74.4555287562,12.2755555433,0,12.2755555433,62.1,-3.45,62.1957595018,131.25
2019-06-18 15:30:00,10.2436666564,0.0,10.2436666564,10.2436666564,0,10.2436666564,0.0,0.0,0.0,130.67,73.8536666564,-29.49,79.5237334297,10.2436666564,0,10.2436666564,63.61,-29.49,70.1134238217,124.69,73.8536666564,-3.23,73.9242651543,10.2436666564,0,10.2436666564,63.61,-3.23,63.6919539659,131.25
2019-06-18 16:00:00,10.1847777676,0.0,10.1847777676,10.1847777676,0,10.1847777676,0.0,0.0,0.0,130.32,75.4047777676,-29.53,80.9808706435,10.1847777676,0,10.1847777676,65.22,-29.53,71.5937797577,124.69,75.3947777676,-3.35,75.469165986,10.1847777676,0,10.1847777676,65.21,-3.35,65.29599222,131.25
2019-06-18 16:30:00,13.6317777641,0.0,13.6317777641,13.6317777641,0,13.6317777641,0.0,0.0,0.0,130.32,72.9017777641,-31.37,79.3646401187,13.6317777641,0,13.6317777641,59.27,-31.37,67.0597479864,124.69,72.9317777641,-5.1,73.1098776352,13.6317777641,0,13.6317777641,59.3,-5.1,59.5189045598,131.25
2019-06-18 17:00:00,15.3913333179,0.0,15.3913333179,15.3913333179,0,15.3913333179,0.0,0.0,0.0,130.32,75.4913333179,-31.18,81.6770090425,15.3913333179,0,15.3913333179,60.1,-31.18,67.7067382171,124.69,75.5213333179,-4.82,75.674990493,15.3913333179,0,15.3913333179,60.13,-4.82,60.3228754288,131.25
2019-06-18 17:30:00,16.1961110949,0.0,16.1961110949,16.1961110949,0,16.1961110949,0.0,0.0,0.0,130.32,75.9161110949,-32.99,82.7743681569,16.1961110949,0,16.1961110949,59.72,-32.99,68.226230293,124.69,75.9461110949,-6.59,76.2314888379,16.1961110949,0,16.1961110949,59.75,-6.59,60.1123165416,131.25
2019-06-18 18:00:00,16.4946666502,0.0,16.4946666502,16.4946666502,0,16.4946666502,0.0,0.0,0.0,130.32,80.0646666502,-32.72,86.4924808628,16.4946666502,0,16.4946666502,63.57,-32.72,71.4964565556,124.69,80.0646666502,-6.35,80.3160839795,16.4946666502,0,16.4946666502,63.57,-6.35,63.8863631771,131.25
2019-06-18 18:30:00,14.5457777632,0.0,14.5457777632,14.5457777632,0,14.5457777632,0.0,0.0,0.0,130.32,81.1157777632,-33.08,87.6016883521,14.5457777632,0,14.5457777632,66.57,-33.08,74.3360699795,124.69,81.0757777632,-6.67,81.3496812527,14.5457777632,0,14.5457777632,66.53,-6.67,66.8635162103,131.25
2019-06-18 19:00:00,12.852888876,0.0,12.852888876,12.852888876,0,12.852888876,0.0,0.0,0.0,130.32,81.452888876,-33.25,87.9780404775,12.852888876,0,12.852888876,68.6,-33.25,76.2333424428,124.69,81.432888876,-6.85,81.7204863587,12.852888876,0,12.852888876,68.58,-6.85,68.9212514396,131.25
2019-06-18 19:30:00,11.0483333223,0.0,11.0483333223,11.0483333223,0,11.0483333223,0.0,0.0,0.0,130.32,77.9483333223,-45.07,90.0402552624,11.0483333223,0,11.0483333223,66.9,-45.07,80.6654504729,124.12,78.0683333223,-2.79,78.118171815,11.0483333223,0,11.0483333223,67.02,-2.79,67.0780478249,130.68
2019-06-18 20:00:00,6.9662222153,0.0,6.9662222153,6.9662222153,0,6.9662222153,0.0,0.0,0.0,130.32,77.3162222153,-51.47,92.881425041,6.9662222153,0,6.9662222153,70.35,-51.47,87.1681329386,123.76,77.4862222153,0.8300000000000001,77.4906673942,6.9662222153,0,6.9662222153,70.52,0.8300000000000001,70.5248842608,130.32
2019-06-18 20:30:00,3.7612222185,0.0,3.7612222185,3.7612222185,0,3.7612222185,0.0,0.0,0.0,130.32,77.2112222185,-51.41,92.7607726168,3.7612222185,0,3.7612222185,73.45,-51.41,89.6542837794,123.76,77.3712222185,0.92,77.3766917591,3.7612222185,0,3.7612222185,73.61,0.92,73.6157489944,130.32
2019-06-18 21:00:00,2.0068888869,0.0,2.0068888869,2.0068888869,0,2.0068888869,0.0,0.0,0.0,130.32,74.2968888869,-51.95,90.6577641367,2.0068888869,0,2.0068888869,72.29,-51.95,89.0204841595,123.76,74.4668888869,0.47000000000000003,74.4683720817,2.0068888869,0,2.0068888869,72.46,0.47000000000000003,72.4615242732,130.32
2019-06-18 21:30:00,3.8545555517,0.0,3.8545555517,3.8545555517,0,3.8545555517,0.0,0.0,0.0,130.81,72.5245555517,-52.98,89.8147624724,3.8545555517,0,3.8545555517,68.67,-52.98,86.732054628,124.37,72.7145555517,-0.41000000000000003,72.7157114321,3.8545555517,0,3.8545555517,68.86,-0.41000000000000003,68.8612205817,130.81
2019-06-18 22:00:00,3.0738888858,0.0,3.0738888858,3.0738888858,0,3.0738888858,0.0,0.0,0.0,130.36,70.6938888858,-53.24,88.4992854536,3.0738888858,0,3.0738888858,67.62,-53.24,86.0637089603,124.61,70.8938888858,-0.74,70.8977508907,3.0738888858,0,3.0738888858,67.82,-0.74,67.824037037,130.4
2019-06-18 22:30:00,2.4908888864,0.0,2.4908888864,2.4908888864,0,2.4908888864,0.0,0.0,0.0,131.26,66.6008888864,-53.98,85.7293345388,2.4908888864,0,2.4908888864,64.11,-53.98,83.8089046582,124.69,66.8308888864,-1.18,66.8413054132,2.4908888864,0,2.4908888864,64.34,-1.18,64.3508197306,131.26
2019-06-18 23:00:00,1.6805555539,0.0,1.6805555539,1.6805555539,0,1.6805555539,0.0,0.0,0.0,131.45,60.7005555539,-55.93,82.5392170095,1.6805555539,0,1.6805555539,59.02,-55.93,81.3112864245,125.46,60.9505555539,-2.58,61.0051360324,1.6805555539,0,1.6805555539,59.27,-2.58,59.3261266223,131.94
2019-06-18 23:30:00,1.7065555538,0.0,1.7065555538,1.7065555538,0,1.7065555538,0.0,0.0,0.0,131.71,56.6265555538,-57.08,80.403315814,1.7065555538,0,1.7065555538,54.92,-57.08,79.2106861478,125.38,56.9065555538,-3.7,57.0267136087,1.7065555538,0,1.7065555538,55.2,-3.7,55.3238646517,131.85
2019-06-19 00:00:00,2.1756666645,0.0,2.1756666645,2.1756666645,0,2.1756666645,0.0,0.0,0.0,130.43,49.4956666645,-56.61,75.1964967173,2.1756666645,0,2.1756666645,47.32,-56.61,73.7826165164,124.64,49.8156666645,-3.98,49.9744039007,2.1756666645,0,2.1756666645,47.64,-3.98,47.8059619713,130.98
2019-06-19 00:30:00,2.6821111084,0.0,2.6821111084,2.6821111084,0,2.6821111084,0.0,0.0,0.0,131.96,44.2821111084,-55.96,71.3612427317,2.6821111084,0,2.6821111084,41.6,-55.96,69.728628267,125.68,44.6321111084,-2.43,44.698212962,2.6821111084,0,2.6821111084,41.95,-2.43,42.0203212744,132.19
2019-06-19 01:00:00,1.7551111094,0.0,1.7551111094,1.7551111094,0,1.7551111094,0.0,0.0,0.0,132.19,42.4851111094,-55.47,69.8706345039,1.7551111094,0,1.7551111094,40.73,-55.47,68.8175399153,125.85,42.8451111094,-1.77,42.8816562877,1.7551111094,0,1.7551111094,41.09,-1.77,41.128104746,132.19
2019-06-19 01:30:00,1.735777776,0.0,1.735777776,1.735777776,0,1.735777776,0.0,0.0,0.0,132.19,44.355777776,-50.21,66.9961127389,1.735777776,0,1.735777776,42.62,-50.21,65.8597638927,125.63,44.675777776,3.06,44.7804501975,1.735777776,0,1.735777776,42.94,3.06,43.0488931333,132.19
2019-06-19 02:00:00,1.7439999983,0.0,1.7439999983,1.7439999983,0,1.7439999983,0.0,0.0,0.0,132.19,43.8439999983,-50.41,66.8091643103,1.7439999983,0,1.7439999983,42.1,-50.41,65.677835683,125.63,44.1839999983,2.89,44.2784141072,1.7439999983,0,1.7439999983,42.44,2.89,42.5382851088,132.19
2019-06-19 02:30:00,1.7285555538000001,0.0,1.7285555538000001,1.7285555538000001,0,1.7285555538000001,0.0,0.0,0.0,132.19,42.9685555538,-50.73,66.4817995122,1.7285555538000001,0,1.7285555538000001,41.24,-50.73,65.3779052892,125.63,43.3185555538,2.64,43.3989268908,1.7285555538000001,0,1.7285555538000001,41.59,2.64,41.6737051389,132.19
2019-06-19 03:00:00,1.7503333316,0.0,1.7503333316,1.7503333316,0,1.7503333316,0.0,0.0,0.0,132.19,41.7503333316,-50.91,65.8400974581,1.7503333316,0,1.7503333316,40.0,-50.91,64.7443287092,125.63,42.0903333316,2.54,42.1669036089,1.7503333316,0,1.7503333316,40.34,2.54,40.4198861948,132.19
2019-06-19 03:30:00,1.7501111094000001,0.0,1.7501111094000001,1.7501111094000001,0,1.7501111094000001,0.0,0.0,0.0,132.19,40.9301111094,-50.99,65.3854272405,1.7501111094000001,0,1.7501111094000001,39.18,-50.99,64.3043738792,125.63,41.2901111094,2.54,41.3681625822,1.7501111094000001,0,1.7501111094000001,39.54,2.54,39.6214992144,132.19
2019-06-19 04:00:00,1.7189999983000002,0.0,1.7189999983000002,1.7189999983000002,0,1.7189999983000002,0.0,0.0,0.0,132.19,40.5289999983,-51.16,65.2682575289,1.7189999983000002,0,1.7189999983000002,38.81,-51.16,64.2149647668,125.63,40.8789999983,2.46,40.9529515525,1.7189999983000002,0,1.7189999983000002,39.16,2.46,39.2371915407,132.19
2019-06-19 04:30:00,1.7684444427,0.0,1.7684444427,1.7684444427,0,1.7684444427,0.0,0.0,0.0,132.19,40.3784444427,-51.17,65.1827252852,1.7684444427,0,1.7684444427,38.61,-51.17,64.1022698506,125.63,40.7384444427,2.46,40.812650681,1.7684444427,0,1.7684444427,38.97,2.46,39.0475671457,132.19
2019-06-19 05:00:00,1.7546666649,0.0,1.7546666649,1.7546666649,0,1.7546666649,0.0,0.0,0.0,132.19,40.3646666649,-51.03,65.0643313573,1.7546666649,0,1.7546666649,38.61,-51.03,63.9905696177,125.63,40.7146666649,2.64,40.8001676667,1.7546666649,0,1.7546666649,38.96,2.64,39.0493431443,132.19
2019-06-19 05:30:00,1.7272222205,0.0,1.7272222205,1.7272222205,0,1.7272222205,0.0,0.0,0.0,132.19,42.1972222205,-50.68,65.9474636595,1.7272222205,0,1.7272222205,40.47,-50.68,64.855865579,125.63,42.5372222205,2.79,42.6286215381,1.7272222205,0,1.7272222205,40.81,2.79,40.9052588306,132.19
2019-06-19 06:00:00,1.7783333316,0.0,1.7783333316,1.7783333316,0,1.7783333316,0.0,0.0,0.0,132.19,45.8783333316,-50.33,68.1023521567,1.7783333316,0,1.7783333316,44.1,-50.33,66.9172541278,125.63,46.1883333316,3.21,46.299743368,1.7783333316,0,1.7783333316,44.41,3.21,44.5258599019,132.19
2019-06-19 06:30:00,2.2511111089,0.0,2.2511111089,2.2511111089,0,2.2511111089,0.0,0.0,0.0,131.63,56.3811111089,-49.06,74.7376296779,2.2511111089,0,2.2511111089,54.13,-49.06,73.0543667415,124.83,56.6211111089,3.93,56.7573354132,2.2511111089,0,2.2511111089,54.37,3.93,54.5118500878,131.37
2019-06-19 07:00:00,4.2043333291,0.0,4.2043333291,4.2043333291,0,4.2043333291,0.0,0.0,0.0,131.26,64.1543333291,-46.14,79.0232755896,4.2043333291,0,4.2043333291,59.95,-46.14,75.6498651684,123.87,64.3543333291,6.16,64.6484788548,4.2043333291,0,4.2043333291,60.15,6.16,60.4646020412,130.35
2019-06-19 07:30:00,2.7781111083,0.0,2.7781111083,2.7781111083,0,2.7781111083,0.0,0.0,0.0,131.01,71.8781111083,-43.35,83.9385808583,2.7781111083,0,2.7781111083,69.1,-43.35,81.5722532483,123.58,72.0281111083,8.54,72.5326160416,2.7781111083,0,2.7781111083,69.25,8.54,69.7745949469,130.09
2019-06-19 08:00:00,6.3095555492,0.0,6.3095555492,6.3095555492,0,6.3095555492,0.0,0.0,0.0,131.23,75.4995555492,-34.11,82.8472992205,6.3095555492,0,6.3095555492,69.19,-34.11,77.1410928105,123.76,75.5595555492,5.12,75.7328253454,6.3095555492,0,6.3095555492,69.25,5.12,69.43901569,130.31
2019-06-19 08:30:00,6.8597777709,0.0,6.8597777709,6.8597777709,0,6.8597777709,0.0,0.0,0.0,131.23,79.1897777709,-3.9699999999999998,79.2892287982,6.8597777709,0,6.8597777709,72.33,-3.9699999999999998,72.4388694003,125.63,78.9197777709,-6.89,79.2199685901,6.8597777709,0,6.8597777709,72.06,-6.89,72.3886434463,131.92
2019-06-19 09:00:00,7.9616666587000005,0.0,7.9616666587000005,7.9616666587000005,0,7.9616666587000005,0.0,0.0,0.0,131.23,79.9416666587,-3.24,80.0072975932,7.9616666587000005,0,7.9616666587000005,71.98,-3.24,72.0528833566,125.1,79.6816666587,-6.17,79.920190825,7.9616666587000005,0,7.9616666587000005,71.72,-6.17,71.9849102243,131.26
2019-06-19 09:30:00,11.413444433,0.0,11.413444433,11.413444433,0,11.413444433,0.0,0.0,0.0,131.23,80.803444433,-3.37,80.8736887513,11.413444433,0,11.413444433,69.39,-3.37,69.4717856399,124.69,80.553444433,-6.29,80.7986479468,11.413444433,0,11.413444433,69.14,-6.29,69.4255262854,131.26
