Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-19 10:00:00,11.948222210299999,0.0,11.948222210299999,11.948222210299999,0,11.948222210299999,0.0,0.0,0.0,131.23,79.7382222103,-2.96,79.7931430717,11.948222210299999,0,11.948222210299999,67.79,-2.96,67.854592328,125.05,79.4982222103,-5.9,79.71685728,11.948222210299999,0,11.948222210299999,67.55,-5.9,67.8071714496,131.34
2019-06-19 10:30:00,11.4882222107,0.0,11.4882222107,11.4882222107,0,11.4882222107,0.0,0.0,0.0,131.23,77.6682222107,-3.2800000000000002,77.7374500571,11.4882222107,0,11.4882222107,66.18,-3.2800000000000002,66.2612315008,125.63,77.4482222107,-6.23,77.6983913836,11.4882222107,0,11.4882222107,65.96,-6.23,66.2535621684,132.19
2019-06-19 11:00:00,12.7426666539,0.0,12.7426666539,12.7426666539,0,12.7426666539,0.0,0.0,0.0,131.23,76.2226666539,-3.35,76.2962476917,12.7426666539,0,12.7426666539,63.48,-3.35,63.5683325249,125.63,76.0126666539,-6.31,76.274121377,12.7426666539,0,12.7426666539,63.27,-6.31,63.5838737417,132.19
2019-06-19 11:30:00,13.4046666533,0.0,13.4046666533,13.4046666533,0,13.4046666533,0.0,0.0,0.0,131.23,73.9146666533,-4.07,74.0266360607,13.4046666533,0,13.4046666533,60.51,-4.07,60.6467229123,125.63,73.7146666533,-7.04,74.0500754882,13.4046666533,0,13.4046666533,60.31,-7.04,60.7195001626,132.19
2019-06-19 12:00:00,13.1659999868,0.0,13.1659999868,13.1659999868,0,13.1659999868,0.0,0.0,0.0,131.23,74.2759999868,-3.15,74.3427647727,13.1659999868,0,13.1659999868,61.11,-3.15,61.1911317104,125.42,74.0859999868,-6.12,74.3383467266,13.1659999868,0,13.1659999868,60.92,-6.12,61.2266347271,132.19
2019-06-19 12:30:00,13.0507777647,0.0,13.0507777647,13.0507777647,0,13.0507777647,0.0,0.0,0.0,131.23,69.3407777647,-2.77,69.3960831821,13.0507777647,0,13.0507777647,56.29,-2.77,56.358113879,125.49,69.1807777647,-5.75,69.419323766,13.0507777647,0,13.0507777647,56.13,-5.75,56.4237485462,132.19
2019-06-19 13:00:00,17.2237777606,0.0,17.2237777606,17.2237777606,0,17.2237777606,0.0,0.0,0.0,131.23,70.7137777606,-4.16,70.836035781,17.2237777606,0,17.2237777606,53.49,-4.16,53.6515209477,125.63,70.5637777606,-7.16,70.9261047277,17.2237777606,0,17.2237777606,53.34,-7.16,53.8184094897,132.19
2019-06-19 13:30:00,15.6908888732,0.0,15.6908888732,15.6908888732,0,15.6908888732,0.0,0.0,0.0,131.23,70.2008888732,-4.4,70.3386437073,15.6908888732,0,15.6908888732,54.51,-4.4,54.687293771,125.63,70.0508888732,-7.39,70.4396133715,15.6908888732,0,15.6908888732,54.36,-7.39,54.8600191396,132.19
2019-06-19 14:00:00,14.8305555407,0.0,14.8305555407,14.8305555407,0,14.8305555407,0.0,0.0,0.0,131.23,70.1105555407,-4.23,70.2380445217,14.8305555407,0,14.8305555407,55.28,-4.23,55.4416026103,125.63,69.9605555407,-7.24,70.3341803931,14.8305555407,0,14.8305555407,55.13,-7.24,55.603367703800004,132.19
2019-06-19 14:30:00,16.0925555395,0.0,16.0925555395,16.0925555395,0,16.0925555395,0.0,0.0,0.0,131.23,64.0425555395,-3.89,64.1605877469,16.0925555395,0,16.0925555395,47.95,-3.89,48.1075316349,125.63,63.9225555395,-6.9,64.2938807873,16.0925555395,0,16.0925555395,47.83,-6.9,48.3251373511,132.19
2019-06-19 15:00:00,15.9034444285,0.0,15.9034444285,15.9034444285,0,15.9034444285,0.0,0.0,0.0,131.23,62.8734444285,-4.54,63.0371447189,15.9034444285,0,15.9034444285,46.97,-4.54,47.188902297,125.63,62.7634444285,-7.55,63.2159193284,15.9034444285,0,15.9034444285,46.86,-7.55,47.4643244975,132.19
2019-06-19 15:30:00,18.2173333151,0.0,18.2173333151,18.2173333151,0,18.2173333151,0.0,0.0,0.0,131.23,61.0873333151,-4.84,61.2787719488,18.2173333151,0,18.2173333151,42.87,-4.84,43.1423515817,125.63,60.9873333151,-7.87,61.4930217577,18.2173333151,0,18.2173333151,42.77,-7.87,43.4880420346,132.19
2019-06-19 16:00:00,19.8095555357,0.0,19.8095555357,19.8095555357,0,19.8095555357,0.0,0.0,0.0,131.23,61.1895555357,-4.5600000000000005,61.3592316336,19.8095555357,0,19.8095555357,41.38,-4.5600000000000005,41.6304936315,125.63,61.0795555357,-7.6,61.5505654275,19.8095555357,0,19.8095555357,41.27,-7.6,41.9639476217,132.19
2019-06-19 16:30:00,20.4289999796,0.0,20.4289999796,20.4289999796,0,20.4289999796,0.0,0.0,0.0,131.23,64.8789999796,-4.67,65.0468564832,20.4289999796,0,20.4289999796,44.45,-4.67,44.6946462118,125.63,64.7589999796,-7.69,65.2139875974,20.4289999796,0,20.4289999796,44.33,-7.69,44.9920548542,132.19
2019-06-19 17:00:00,21.3041110898,0.0,21.3041110898,21.3041110898,0,21.3041110898,0.0,0.0,0.0,131.23,68.7141110898,-4.66,68.8719439457,21.3041110898,0,21.3041110898,47.41,-4.66,47.6384686992,125.63,68.5941110898,-7.68,69.0227098584,21.3041110898,0,21.3041110898,47.29,-7.68,47.9095658507,132.19
2019-06-19 17:30:00,24.315333309,0.0,24.315333309,24.315333309,0,24.315333309,0.0,0.0,0.0,131.23,71.615333309,-6.22,71.8849383735,24.315333309,0,24.315333309,47.3,-6.22,47.7072153872,125.63,71.485333309,-9.24,72.0800282901,24.315333309,0,24.315333309,47.17,-9.24,48.0664800043,132.19
2019-06-19 18:00:00,22.5507777552,0.0,22.5507777552,22.5507777552,0,22.5507777552,0.0,0.0,0.0,131.23,71.8307777552,-7.51,72.2223008005,22.5507777552,0,22.5507777552,49.28,-7.51,49.8489568597,126.35,71.6807777552,-10.53,72.4500848833,22.5507777552,0,22.5507777552,49.13,-10.53,50.2457739516,132.19
2019-06-19 18:30:00,19.2436666474,0.0,19.2436666474,19.2436666474,0,19.2436666474,0.0,0.0,0.0,131.23,72.6436666474,-8.27,73.112893555,19.2436666474,0,19.2436666474,53.4,-8.27,54.0365885304,126.56,72.4836666474,-11.28,73.3561199264,19.2436666474,0,19.2436666474,53.24,-11.28,54.4218338537,133.07
2019-06-19 19:00:00,14.5653333188,0.0,14.5653333188,14.5653333188,0,14.5653333188,0.0,0.0,0.0,131.23,74.9453333188,-8.05,75.3764252685,14.5653333188,0,14.5653333188,60.38,-8.05,60.9142585935,126.27,74.7453333188,-11.04,75.5562469484,14.5653333188,0,14.5653333188,60.18,-11.04,61.1842626825,132.73
2019-06-19 19:30:00,10.4729999895,0.0,10.4729999895,10.4729999895,0,10.4729999895,0.0,0.0,0.0,131.03,76.0029999895,-26.37,80.4477029343,10.4729999895,0,10.4729999895,65.53,-26.37,70.6368020227,124.67,76.0029999895,-0.97,76.0091896247,10.4729999895,0,10.4729999895,65.53,-0.97,65.5371787614,131.04
2019-06-19 20:00:00,8.1222222141,0.0,8.1222222141,8.1222222141,0,8.1222222141,0.0,0.0,0.0,130.32,74.7022222141,-43.66,86.5252425811,8.1222222141,0,8.1222222141,66.58,-43.66,79.6184149553,123.27,74.8722222141,7.92,75.2899466016,8.1222222141,0,8.1222222141,66.75,7.92,67.2182185125,129.38
2019-06-19 20:30:00,4.7923333285,0.0,4.7923333285,4.7923333285,0,4.7923333285,0.0,0.0,0.0,130.32,74.5823333285,-43.82,86.5026984824,4.7923333285,0,4.7923333285,69.79,-43.82,82.4065319013,123.51,74.7523333285,7.83,75.1612948136,4.7923333285,0,4.7923333285,69.96,7.83,70.396807456,129.46
2019-06-19 21:00:00,2.2837777755,0.0,2.2837777755,2.2837777755,0,2.2837777755,0.0,0.0,0.0,130.32,72.1837777755,-44.42,84.7563223243,2.2837777755,0,2.2837777755,69.9,-44.42,82.8199637769,123.76,72.3437777755,7.36,72.7172041736,2.2837777755,0,2.2837777755,70.06,7.36,70.4455335703,129.73
2019-06-19 21:30:00,1.8555555537,0.0,1.8555555537,1.8555555537,0,1.8555555537,0.0,0.0,0.0,130.63,70.7155555537,-45.22,83.9377042649,1.8555555537,0,1.8555555537,68.86,-45.22,82.3805074031,123.76,70.8855555537,6.72,71.2033734184,1.8555555537,0,1.8555555537,69.03,6.72,69.3563212692,130.11
2019-06-19 22:00:00,1.7339999983,0.0,1.7339999983,1.7339999983,0,1.7339999983,0.0,0.0,0.0,131.26,69.1339999983,-45.99,83.0336682061,1.7339999983,0,1.7339999983,67.4,-45.99,81.5955887288,123.76,69.3139999983,6.18,69.5889574269,1.7339999983,0,1.7339999983,67.58,6.18,67.8619834664,130.32
2019-06-19 22:30:00,1.6715555539,0.0,1.6715555539,1.6715555539,0,1.6715555539,0.0,0.0,0.0,131.26,67.3115555539,-46.86,82.0164929211,1.6715555539,0,1.6715555539,65.64,-46.86,80.6502895221,124.09,67.5115555539,5.59,67.7425880322,1.6715555539,0,1.6715555539,65.84,5.59,66.0768771962,130.51
2019-06-19 23:00:00,1.6584444428,0.0,1.6584444428,1.6584444428,0,1.6584444428,0.0,0.0,0.0,131.11,62.5284444428,-48.34,79.035194467,1.6584444428,0,1.6584444428,60.87,-48.34,77.7297401256,124.55,62.7384444428,4.39,62.8918477316,1.6584444428,0,1.6584444428,61.08,4.39,61.23755792,131.09
2019-06-19 23:30:00,1.7241111094,0.0,1.7241111094,1.7241111094,0,1.7241111094,0.0,0.0,0.0,130.35,58.2341111094,-49.66,76.5331777512,1.7241111094,0,1.7241111094,56.51,-49.66,75.2296198316,123.79,58.4841111094,2.73,58.5477937437,1.7241111094,0,1.7241111094,56.76,2.73,56.8256148229,130.32
2019-06-20 00:00:00,1.6674444428,0.0,1.6674444428,1.6674444428,0,1.6674444428,0.0,0.0,0.0,131.26,54.4374444428,-50.98,74.581470604,1.6674444428,0,1.6674444428,52.77,-50.98,73.3732464867,124.69,54.6874444428,1.7000000000000002,54.7138609466,1.6674444428,0,1.6674444428,53.02,1.7000000000000002,53.0472468654,130.97
2019-06-20 00:30:00,1.6684444428,0.0,1.6684444428,1.6684444428,0,1.6684444428,0.0,0.0,0.0,131.26,51.7784444428,-52.36,73.638148462,1.6684444428,0,1.6684444428,50.11,-52.36,72.4746969638,124.9,52.0584444428,0.73,52.063562477,1.6684444428,0,1.6684444428,50.39,0.73,50.3952874781,131.26
2019-06-20 01:00:00,1.7105555538,0.0,1.7105555538,1.7105555538,0,1.7105555538,0.0,0.0,0.0,131.79,47.6505555538,-51.62,70.2509775348,1.7105555538,0,1.7105555538,45.94,-51.62,69.1021562616,125.63,47.9505555538,1.5899999999999999,47.9769098413,1.7105555538,0,1.7105555538,46.24,1.5899999999999999,46.2673286456,131.79
2019-06-20 01:30:00,1.759777776,0.0,1.759777776,1.759777776,0,1.759777776,0.0,0.0,0.0,132.19,45.839777776,-50.41,68.1355511209,1.759777776,0,1.759777776,44.08,-50.41,66.9642777905,125.63,46.159777776,2.96,46.2545855492,1.759777776,0,1.759777776,44.4,2.96,44.49855728,132.17
2019-06-20 02:00:00,1.7493333316,0.0,1.7493333316,1.7493333316,0,1.7493333316,0.0,0.0,0.0,132.19,43.4993333316,-50.53,66.6743796394,1.7493333316,0,1.7493333316,41.75,-50.53,65.5464979995,125.63,43.8293333316,2.74,43.9148956539,1.7493333316,0,1.7493333316,42.08,2.74,42.1691119186,132.17
2019-06-20 02:30:00,1.6987777761,0.0,1.6987777761,1.6987777761,0,1.6987777761,0.0,0.0,0.0,132.19,42.3387777761,-51.13,66.3841020394,1.6987777761,0,1.6987777761,40.64,-51.13,65.3137542942,125.63,42.6687777761,2.48,42.740788445,1.6987777761,0,1.6987777761,40.97,2.48,41.0449911682,132.17
2019-06-20 03:00:00,1.7182222205,0.0,1.7182222205,1.7182222205,0,1.7182222205,0.0,0.0,0.0,132.36,40.8582222205,-51.4,65.6609040679,1.7182222205,0,1.7182222205,39.14,-51.4,64.6057242046,125.76,41.1982222205,2.4,41.2680689411,1.7182222205,0,1.7182222205,39.48,2.4,39.5528810581,132.29
2019-06-20 03:30:00,3.6383333297,0.0,3.6383333297,3.6383333297,0,3.6383333297,0.0,0.0,0.0,133.07,40.1983333297,-52.18,65.8684932459,3.6383333297,0,3.6383333297,36.56,-52.18,63.713311011100004,126.45,40.5583333297,1.88,40.6018817604,3.6383333297,0,3.6383333297,36.92,1.88,36.9678346675,133.01
2019-06-20 04:00:00,3.8348888851,0.0,3.8348888851,3.8348888851,0,3.8348888851,0.0,0.0,0.0,133.07,39.8648888851,-52.42,65.8564026183,3.8348888851,0,3.8348888851,36.03,-52.42,63.6083115638,126.57,40.2348888851,1.7000000000000002,40.2707869751,3.8348888851,0,3.8348888851,36.4,1.7000000000000002,36.4396761786,133.13
2019-06-20 04:30:00,3.8343333295,0.0,3.8343333295,3.8343333295,0,3.8343333295,0.0,0.0,0.0,133.07,39.8143333295,-50.78,64.5274324491,3.8343333295,0,3.8343333295,35.98,-50.78,62.234787699500004,126.57,40.1643333295,3.25,40.2956098329,3.8343333295,0,3.8343333295,36.33,3.25,36.4750791637,133.13
2019-06-20 05:00:00,1.7621111093000001,0.0,1.7621111093000001,1.7621111093000001,0,1.7621111093000001,0.0,0.0,0.0,133.07,39.7521111093,-46.45,61.1378183913,1.7621111093000001,0,1.7621111093000001,37.99,-46.45,60.0070212558,125.8,40.0921111093,7.22,40.7370319636,1.7621111093000001,0,1.7621111093000001,38.33,7.22,39.0040677366,132.23
2019-06-20 05:30:00,1.7914444427,0.0,1.7914444427,1.7914444427,0,1.7914444427,0.0,0.0,0.0,132.3,40.7014444427,-45.83,61.2943429667,1.7914444427,0,1.7914444427,38.91,-45.83,60.1196889546,125.63,41.0314444427,7.47,41.7058788788,1.7914444427,0,1.7914444427,39.24,7.47,39.9446930142,132.23
2019-06-20 06:00:00,2.2257777756,0.0,2.2257777756,2.2257777756,0,2.2257777756,0.0,0.0,0.0,132.19,43.0457777756,-45.51,62.642629928,2.2257777756,0,2.2257777756,40.82,-45.51,61.1345442446,124.83,43.355777775600004,7.38,43.9794027531,2.2257777756,0,2.2257777756,41.13,7.38,41.7868555888,131.37
2019-06-20 06:30:00,5.9182222163,0.0,5.9182222163,5.9182222163,0,5.9182222163,0.0,0.0,0.0,131.32,50.0282222163,-43.83,66.5123441034,5.9182222163,0,5.9182222163,44.11,-43.83,62.1832855356,124.17,50.3082222163,8.43,51.0096277438,5.9182222163,0,5.9182222163,44.39,8.43,45.1833708349,130.43
2019-06-20 07:00:00,5.7021111054,0.0,5.7021111054,5.7021111054,0,5.7021111054,0.0,0.0,0.0,131.32,61.6021111054,-34.97,70.835873628,5.7021111054,0,5.7021111054,55.9,-34.97,65.9371738854,124.29,61.6721111054,2.38,61.718017533,5.7021111054,0,5.7021111054,55.97,2.38,56.0205792544,130.85
2019-06-20 07:30:00,7.3119999927,0.0,7.3119999927,7.3119999927,0,7.3119999927,0.0,0.0,0.0,131.09,69.4919999927,-27.31,74.6657495977,7.3119999927,0,7.3119999927,62.18,-27.31,67.9130952026,124.69,69.4819999927,-0.96,69.4886316097,7.3119999927,0,7.3119999927,62.17,-0.96,62.1774114932,131.26
2019-06-20 08:00:00,12.4649999875,0.0,12.4649999875,12.4649999875,0,12.4649999875,0.0,0.0,0.0,131.26,70.1049999875,-27.24,75.2112267102,12.4649999875,0,12.4649999875,57.64,-27.24,63.7525466158,124.69,70.1249999875,-0.91,70.1309041953,12.4649999875,0,12.4649999875,57.66,-0.91,57.6671804409,131.26
2019-06-20 08:30:00,11.7282222105,0.0,11.7282222105,11.7282222105,0,11.7282222105,0.0,0.0,0.0,131.26,71.6082222105,-25.85,76.1312024609,11.7282222105,0,11.7282222105,59.88,-25.85,65.2214450929,124.69,71.5882222105,0.39,71.5892845282,11.7282222105,0,11.7282222105,59.86,0.39,59.8612704509,131.26
2019-06-20 09:00:00,12.9349999871,0.0,12.9349999871,12.9349999871,0,12.9349999871,0.0,0.0,0.0,131.26,73.2749999871,-24.61,77.2973332212,12.9349999871,0,12.9349999871,60.34,-24.61,65.1656941956,124.69,73.2749999871,1.57,73.2918175727,12.9349999871,0,12.9349999871,60.34,1.57,60.3604216354,131.11
2019-06-20 09:30:00,16.8999999831,0.0,16.8999999831,16.8999999831,0,16.8999999831,0.0,0.0,0.0,131.13,71.2799999831,-24.66,75.4251549391,16.8999999831,0,16.8999999831,54.38,-24.66,59.7101331434,124.69,71.3099999831,1.49,71.3255648249,16.8999999831,0,16.8999999831,54.41,1.49,54.4303977571,131.11
2019-06-20 10:00:00,14.995999985000001,0.0,14.995999985000001,14.995999985000001,0,14.995999985000001,0.0,0.0,0.0,130.34,71.905999985,-23.61,75.6829236608,14.995999985000001,0,14.995999985000001,56.91,-23.61,61.6131495705,123.89,71.925999985,2.48,71.9687423389,14.995999985000001,0,14.995999985000001,56.93,2.48,56.9839916117,130.47
2019-06-20 10:30:00,19.4038888695,0.0,19.4038888695,19.4038888695,0,19.4038888695,0.0,0.0,0.0,131.26,70.6738888695,-23.84,74.5864878375,19.4038888695,0,19.4038888695,51.27,-23.84,56.541652788,124.49,70.7238888695,2.3,70.7612779479,19.4038888695,0,19.4038888695,51.32,2.3,51.371513507,131.03
2019-06-20 11:00:00,19.7264444247,0.0,19.7264444247,19.7264444247,0,19.7264444247,0.0,0.0,0.0,131.26,72.5564444247,-22.29,75.9031074961,19.7264444247,0,19.7264444247,52.83,-22.29,57.3398029296,123.93,72.5964444247,3.76,72.6937503718,19.7264444247,0,19.7264444247,52.87,3.76,53.0035329011,130.49
2019-06-20 11:30:00,20.9576666457,0.0,20.9576666457,20.9576666457,0,20.9576666457,0.0,0.0,0.0,131.26,67.7876666457,-23.65,71.7947787048,20.9576666457,0,20.9576666457,46.83,-23.65,52.4630479481,124.42,67.8576666457,2.49,67.9033358724,20.9576666457,0,20.9576666457,46.9,2.49,46.9660526338,130.99
2019-06-20 12:00:00,19.888888869,0.0,19.888888869,19.888888869,0,19.888888869,0.0,0.0,0.0,131.26,68.018888869,-23.97,72.1188612152,19.888888869,0,19.888888869,48.13,-23.97,53.7685577266,124.69,68.088888869,2.19,68.1240991677,19.888888869,0,19.888888869,48.2,2.19,48.2497264241,131.26
2019-06-20 12:30:00,20.5309999795,0.0,20.5309999795,20.5309999795,0,20.5309999795,0.0,0.0,0.0,131.26,68.9409999795,-24.09,73.0286901031,20.5309999795,0,20.5309999795,48.41,-24.09,54.0726936633,124.69,69.0209999795,2.09,69.0526359972,20.5309999795,0,20.5309999795,48.49,2.09,48.5350203461,131.26
2019-06-20 13:00:00,18.6892222035,0.0,18.6892222035,18.6892222035,0,18.6892222035,0.0,0.0,0.0,131.26,68.9392222035,-23.55,72.8506613424,18.6892222035,0,18.6892222035,50.25,-23.55,55.4947294795,124.69,68.9892222035,2.62,69.0389540785,18.6892222035,0,18.6892222035,50.3,2.62,50.3681883732,131.26
2019-06-20 13:30:00,18.0994444263,0.0,18.0994444263,18.0994444263,0,18.0994444263,0.0,0.0,0.0,131.26,69.4094444263,-22.42,72.940574275,18.0994444263,0,18.0994444263,51.31,-22.42,55.9943970411,124.5,69.4794444263,3.7,69.577893025,18.0994444263,0,18.0994444263,51.38,3.7,51.5130507736,130.69
2019-06-20 14:00:00,16.9558888719,0.0,16.9558888719,16.9558888719,0,16.9558888719,0.0,0.0,0.0,131.26,66.0958888719,-22.73,69.8950600956,16.9558888719,0,16.9558888719,49.14,-22.73,54.142335561,124.41,66.1658888719,3.39,66.2526750419,16.9558888719,0,16.9558888719,49.21,3.39,49.3266276974,130.58
2019-06-20 14:30:00,18.1347777596,0.0,18.1347777596,18.1347777596,0,18.1347777596,0.0,0.0,0.0,131.26,63.1447777596,-23.16,67.2580742983,18.1347777596,0,18.1347777596,45.01,-23.16,50.6190250795,124.55,63.2347777596,3.02,63.3068520645,18.1347777596,0,18.1347777596,45.1,3.02,45.2009999889,131.09
2019-06-20 15:00:00,22.2272222,0.0,22.2272222,22.2272222,0,22.2272222,0.0,0.0,0.0,132.19,61.8472222,-25.82,67.0205288987,22.2272222,0,22.2272222,39.62,-25.82,47.2907686552,125.63,61.9672222,0.8,61.9723860052,22.2272222,0,22.2272222,39.74,0.8,39.7480515246,132.19
2019-06-20 15:30:00,22.4771110886,0.0,22.4771110886,22.4771110886,0,22.4771110886,0.0,0.0,0.0,132.19,61.1571110886,-27.11,66.8965196158,22.4771110886,0,22.4771110886,38.68,-27.11,47.234463054,125.63,61.2871110886,-0.4,61.2884164063,22.4771110886,0,22.4771110886,38.81,-0.4,38.8120612697,132.19
2019-06-20 16:00:00,24.345333309,0.0,24.345333309,24.345333309,0,24.345333309,0.0,0.0,0.0,132.19,63.935333309,-25.74,68.9222347674,24.345333309,0,24.345333309,39.59,-25.74,47.2219832282,125.63,64.035333309,0.85,64.0409744772,24.345333309,0,24.345333309,39.69,0.85,39.6991007455,132.19
2019-06-20 16:30:00,24.0589999759,0.0,24.0589999759,24.0589999759,0,24.0589999759,0.0,0.0,0.0,132.19,67.1689999759,-24.65,71.5492631532,24.0589999759,0,24.0589999759,43.11,-24.65,49.6597885618,125.54,67.2889999759,1.9,67.3158192237,24.0589999759,0,24.0589999759,43.23,1.9,43.2717332678,132.08
2019-06-20 17:00:00,24.6121110865,0.0,24.6121110865,24.6121110865,0,24.6121110865,0.0,0.0,0.0,132.19,64.5921110865,-27.43,70.1751075141,24.6121110865,0,24.6121110865,39.98,-27.43,48.485103898,125.63,64.7121110865,-0.67,64.7155794324,24.6121110865,0,24.6121110865,40.1,-0.67,40.1055968663,132.19
2019-06-20 17:30:00,24.678666642,0.0,24.678666642,24.678666642,0,24.678666642,0.0,0.0,0.0,132.19,67.238666642,-31.57,74.2812438762,24.678666642,0,24.678666642,42.56,-31.57,52.9907397571,125.45,67.368666642,0.36,67.3696285066,24.678666642,0,24.678666642,42.69,0.36,42.6915178929,132.0
2019-06-20 18:00:00,22.1053333112,0.0,22.1053333112,22.1053333112,0,22.1053333112,0.0,0.0,0.0,132.19,69.1053333112,-46.78,83.4500778433,22.1053333112,0,22.1053333112,47.0,-46.78,66.3126564089,124.69,69.4053333112,6.18,69.679930339,22.1053333112,0,22.1053333112,47.3,6.18,47.7020167289,131.26
2019-06-20 18:30:00,18.4738888704,0.0,18.4738888704,18.4738888704,0,18.4738888704,0.0,0.0,0.0,132.19,70.1138888704,-47.69,84.7955984266,18.4738888704,0,18.4738888704,51.64,-47.69,70.2924298911,124.69,70.3938888704,5.32,70.5946314552,18.4738888704,0,18.4738888704,51.92,5.32,52.1918461065,131.26
2019-06-20 19:00:00,13.1228888758,0.0,13.1228888758,13.1228888758,0,13.1228888758,0.0,0.0,0.0,132.19,72.8728888758,-46.37,86.3749664724,13.1228888758,0,13.1228888758,59.75,-46.37,75.6322642792,124.69,73.1028888758,6.46,73.3877643888,13.1228888758,0,13.1228888758,59.98,6.46,60.3268762659,131.26
2019-06-20 19:30:00,6.0632222162,0.0,6.0632222162,6.0632222162,0,6.0632222162,0.0,0.0,0.0,131.96,73.5332222162,-44.42,85.9085046401,6.0632222162,0,6.0632222162,67.47,-44.42,80.7795599146,124.69,73.7332222162,8.14,74.1811812954,6.0632222162,0,6.0632222162,67.67,8.14,68.1578205344,131.03
2019-06-20 20:00:00,4.081111107,0.0,4.081111107,4.081111107,0,4.081111107,0.0,0.0,0.0,131.26,74.211111107,-44.23,86.3920245841,4.081111107,0,4.081111107,70.13,-44.23,82.912663689,124.53,74.391111107,8.2,74.841682315,4.081111107,0,4.081111107,70.31,8.2,70.7865531016,130.36
2019-06-20 20:30:00,5.4066666613,0.0,5.4066666613,5.4066666613,0,5.4066666613,0.0,0.0,0.0,131.92,72.5466666613,-45.6,85.6876819832,5.4066666613,0,5.4066666613,67.14,-45.6,81.1611951612,124.69,72.7366666613,7.03,73.0756017901,5.4066666613,0,5.4066666613,67.33,7.03,67.6960102222,131.26
2019-06-20 21:00:00,2.3676666643,0.0,2.3676666643,2.3676666643,0,2.3676666643,0.0,0.0,0.0,132.19,71.8076666643,-45.29,84.8971441909,2.3676666643,0,2.3676666643,69.44,-45.29,82.9041476646,124.69,71.9976666643,7.34,72.3708477573,2.3676666643,0,2.3676666643,69.63,7.34,70.0158017879,131.26
2019-06-20 21:30:00,1.8085555537,0.0,1.8085555537,1.8085555537,0,1.8085555537,0.0,0.0,0.0,131.55,70.3085555537,-45.97,84.0031778212,1.8085555537,0,1.8085555537,68.5,-45.97,82.4953992657,124.69,70.4885555537,6.69,70.8053145184,1.8085555537,0,1.8085555537,68.68,6.69,69.0050614086,131.26
2019-06-20 22:00:00,1.6784444428,0.0,1.6784444428,1.6784444428,0,1.6784444428,0.0,0.0,0.0,132.19,68.6084444428,-46.61,82.9434189605,1.6784444428,0,1.6784444428,66.93,-46.61,81.5605112784,124.69,68.7884444428,6.17,69.0646001136,1.6784444428,0,1.6784444428,67.11,6.17,67.3930337646,131.26
2019-06-20 22:30:00,1.6988888871999999,0.0,1.6988888871999999,1.6988888871999999,0,1.6988888871999999,0.0,0.0,0.0,132.19,66.5888888872,-46.73,81.3496959013,1.6988888871999999,0,1.6988888871999999,64.89,-46.73,79.9650236041,124.69,66.7988888872,6.21,67.0869261225,1.6988888871999999,0,1.6988888871999999,65.1,6.21,65.3955204888,131.26
2019-06-20 23:00:00,1.6909999983000001,0.0,1.6909999983000001,1.6909999983000001,0,1.6909999983000001,0.0,0.0,0.0,132.19,60.7009999983,-47.89,77.3179377686,1.6909999983000001,0,1.6909999983000001,59.01,-47.89,75.9975802246,125.63,60.9509999983,5.48,61.1968528667,1.6909999983000001,0,1.6909999983000001,59.26,5.48,59.5128389509,131.82
2019-06-20 23:30:00,1.6614444428000001,0.0,1.6614444428000001,1.6614444428000001,0,1.6614444428000001,0.0,0.0,0.0,131.65,53.9814444428,-48.89,72.8301341762,1.6614444428000001,0,1.6614444428000001,52.32,-48.89,71.6073634482,125.08,54.2614444428,4.05,54.4123777556,1.6614444428000001,0,1.6614444428000001,52.6,4.05,52.7556868972,131.58
2019-06-21 00:00:00,1.6661111094,0.0,1.6661111094,1.6661111094,0,1.6661111094,0.0,0.0,0.0,131.26,47.0861111094,-49.37,68.2238870148,1.6661111094,0,1.6661111094,45.42,-49.37,67.0848216812,124.52,47.4061111094,3.07,47.5054130655,1.6661111094,0,1.6661111094,45.74,3.07,45.8429111205,130.99
2019-06-21 00:30:00,1.6651111094000002,0.0,1.6651111094000002,1.6651111094000002,0,1.6651111094000002,0.0,0.0,0.0,131.26,45.4551111094,-49.71,67.3591213272,1.6651111094000002,0,1.6651111094000002,43.79,-49.71,66.2468731338,124.69,45.7851111094,3.05,45.8865873574,1.6651111094000002,0,1.6651111094000002,44.12,3.05,44.2252970595,131.26
2019-06-21 01:00:00,1.7231111094,0.0,1.7231111094,1.7231111094,0,1.7231111094,0.0,0.0,0.0,131.72,43.3431111094,-50.23,66.3451443637,1.7231111094,0,1.7231111094,41.62,-50.23,65.2324865385,125.16,43.6731111094,2.74,43.7589788955,1.7231111094,0,1.7231111094,41.95,2.74,42.0393874836,131.37
2019-06-21 01:30:00,1.7026666650000002,0.0,1.7026666650000002,1.7026666650000002,0,1.7026666650000002,0.0,0.0,0.0,131.86,44.682666665,-50.18,67.1905730017,1.7026666650000002,0,1.7026666650000002,42.98,-50.18,66.0705138469,125.25,44.992666665,2.7800000000000002,45.0784699566,1.7026666650000002,0,1.7026666650000002,43.29,2.7800000000000002,43.3791712692,131.37
2019-06-21 02:00:00,1.6972222205,0.0,1.6972222205,1.6972222205,0,1.6972222205,0.0,0.0,0.0,132.19,43.7572222205,-50.35,66.706948637,1.6972222205,0,1.6972222205,42.06,-50.35,65.6061437672,125.63,44.0872222205,2.7199999999999998,44.1710489249,1.6972222205,0,1.6972222205,42.39,2.7199999999999998,42.4771762244,132.17
2019-06-21 02:30:00,1.6787777761,0.0,1.6787777761,1.6787777761,0,1.6787777761,0.0,0.0,0.0,132.19,42.5787777761,-50.73,66.2305459505,1.6787777761,0,1.6787777761,40.9,-50.73,65.1639693389,125.63,42.9287777761,2.47,42.999777457,1.6787777761,0,1.6787777761,41.25,2.47,41.323884135,132.17
2019-06-21 03:00:00,1.6731111094000002,0.0,1.6731111094000002,1.6731111094000002,0,1.6731111094000002,0.0,0.0,0.0,132.19,41.4531111094,-50.42,65.27278775,1.6731111094000002,0,1.6731111094000002,39.78,-50.42,64.2232418989,125.63,41.7931111094,2.88,41.8922252477,1.6731111094000002,0,1.6731111094000002,40.12,2.88,40.2232370652,132.17
2019-06-21 03:30:00,1.6712222206,0.0,1.6712222206,1.6712222206,0,1.6712222206,0.0,0.0,0.0,132.19,40.5912222206,-50.11,64.4876687543,1.6712222206,0,1.6712222206,38.92,-50.11,63.449022845100004,125.63,40.9212222206,3.26,41.0508712213,1.6712222206,0,1.6712222206,39.25,3.26,39.3851507551,132.17
2019-06-21 04:00:00,1.6723333317,0.0,1.6723333317,1.6723333317,0,1.6723333317,0.0,0.0,0.0,132.19,40.1423333317,-50.15,64.2372899904,1.6723333317,0,1.6723333317,38.47,-50.15,63.2057228422,125.63,40.4823333317,3.27,40.6141873238,1.6723333317,0,1.6723333317,38.81,3.27,38.947515967,132.17
2019-06-21 04:30:00,1.6842222205000001,0.0,1.6842222205000001,1.6842222205000001,0,1.6842222205000001,0.0,0.0,0.0,132.19,40.1842222205,-50.19,64.2946950803,1.6842222205000001,0,1.6842222205000001,38.5,-50.19,63.2557198995,125.63,40.5242222205,3.24,40.6535384263,1.6842222205000001,0,1.6842222205000001,38.84,3.24,38.9749047465,132.17
2019-06-21 05:00:00,1.707666665,0.0,1.707666665,1.707666665,0,1.707666665,0.0,0.0,0.0,132.19,39.917666665,-50.17,64.1127835301,1.707666665,0,1.707666665,38.21,-50.17,63.0637217424,125.63,40.267666665,3.22,40.3962050029,1.707666665,0,1.707666665,38.56,3.22,38.6942114534,132.17
2019-06-21 05:30:00,1.7175555538,0.0,1.7175555538,1.7175555538,0,1.7175555538,0.0,0.0,0.0,132.19,41.1375555538,-50.13,64.8484030408,1.7175555538,0,1.7175555538,39.42,-50.13,63.7726689107,125.63,41.4675555538,3.09,41.5825235359,1.7175555538,0,1.7175555538,39.75,3.09,39.8699209931,132.17
2019-06-21 06:00:00,2.0883333312,0.0,2.0883333312,2.0883333312,0,2.0883333312,0.0,0.0,0.0,132.0,43.1683333312,-49.81,65.9131330055,2.0883333312,0,2.0883333312,41.08,-49.81,64.5647155961,125.22,43.4883333312,3.2,43.605907122,2.0883333312,0,2.0883333312,41.4,3.2,41.5234873295,131.42
2019-06-21 06:30:00,2.9094444415,0.0,2.9094444415,2.9094444415,0,2.9094444415,0.0,0.0,0.0,131.26,49.9694444415,-48.24,69.4553308091,2.9094444415,0,2.9094444415,47.06,-48.24,67.3924417127,124.69,50.2494444415,4.43,50.4443412751,2.9094444415,0,2.9094444415,47.34,4.43,47.5468242893,131.26
2019-06-21 07:00:00,3.8632222184,0.0,3.8632222184,3.8632222184,0,3.8632222184,0.0,0.0,0.0,131.26,60.1132222184,-46.99,76.2998006909,3.8632222184,0,3.8632222184,56.25,-46.99,73.294765161,123.97,60.3432222184,5.35,60.57992215,3.8632222184,0,3.8632222184,56.48,5.35,56.7328203071,130.5
2019-06-21 07:30:00,5.0916666616,0.0,5.0916666616,5.0916666616,0,5.0916666616,0.0,0.0,0.0,131.15,67.3816666616,-44.76,80.8934274344,5.0916666616,0,5.0916666616,62.29,-44.76,76.7039875104,123.76,67.5716666616,7.37,67.9723990707,5.0916666616,0,5.0916666616,62.48,7.37,62.9131727065,130.32
2019-06-21 08:00:00,8.7068888802,0.0,8.7068888802,8.7068888802,0,8.7068888802,0.0,0.0,0.0,131.26,70.3268888802,-43.28,82.5774164016,8.7068888802,0,8.7068888802,61.62,-43.28,75.3006161993,123.76,70.5568888802,8.8,71.1035482128,8.7068888802,0,8.7068888802,61.85,8.8,62.4728941222,130.32
2019-06-21 08:30:00,11.4676666552,0.0,11.4676666552,11.4676666552,0,11.4676666552,0.0,0.0,0.0,131.26,68.0376666552,-41.9,79.90453105980001,11.4676666552,0,11.4676666552,56.57,-41.9,70.3972648616,123.76,68.2976666552,10.18,69.0521807805,11.4676666552,0,11.4676666552,56.83,10.18,57.7345762953,130.32
2019-06-21 09:00:00,14.7901110963,0.0,14.7901110963,14.7901110963,0,14.7901110963,0.0,0.0,0.0,131.26,64.9801110963,-40.81,76.7324633913,14.7901110963,0,14.7901110963,50.19,-40.81,64.6876510626,123.76,65.2801110963,11.33,66.256032214,14.7901110963,0,14.7901110963,50.49,11.33,51.745618172,130.32
2019-06-21 09:30:00,18.1183333152,0.0,18.1183333152,18.1183333152,0,18.1183333152,0.0,0.0,0.0,131.26,62.6683333152,-39.96,74.3244347473,18.1183333152,0,18.1183333152,44.55,-39.96,59.8456690162,123.76,62.9983333152,12.02,64.1347830783,18.1183333152,0,18.1183333152,44.88,12.02,46.4617563164,130.32
2019-06-21 10:00:00,20.5159999795,0.0,20.5159999795,20.5159999795,0,20.5159999795,0.0,0.0,0.0,131.26,62.0859999795,-39.69,73.6883131402,20.5159999795,0,20.5159999795,41.57,-39.69,57.4748727706,123.49,62.4459999795,12.11,63.609394066,20.5159999795,0,20.5159999795,41.93,12.11,43.6437509845,130.06
2019-06-21 10:30:00,23.4277777544,0.0,23.4277777544,23.4277777544,0,23.4277777544,0.0,0.0,0.0,130.41,61.6777777543,-45.12,76.4196484467,23.4277777544,0,23.4277777544,38.25,-45.12,59.151305142,123.65,62.0477777543,6.97,62.438030272,23.4277777544,0,23.4277777544,38.62,6.97,39.2439205483,130.21
2019-06-21 11:00:00,24.5967777532,0.0,24.5967777532,24.5967777532,0,24.5967777532,0.0,0.0,0.0,130.32,60.0467777532,-45.41,75.2840196758,24.5967777532,0,24.5967777532,35.45,-45.41,57.6087719015,123.76,60.4367777532,6.62,60.7982607086,24.5967777532,0,24.5967777532,35.84,6.62,36.4462618111,130.32
2019-06-21 11:30:00,26.1964444182,0.0,26.1964444182,26.1964444182,0,26.1964444182,0.0,0.0,0.0,130.66,60.2364444182,-45.74,75.6344950149,26.1964444182,0,26.1964444182,34.04,-45.74,57.0163941336,123.76,60.6164444182,6.32,60.9450222242,26.1964444182,0,26.1964444182,34.42,6.32,34.9954111277,130.32
2019-06-21 12:00:00,26.2854444182,0.0,26.2854444182,26.2854444182,0,26.2854444182,0.0,0.0,0.0,130.51,60.9354444182,-45.65,76.1383667177,26.2854444182,0,26.2854444182,34.65,-45.65,57.3109500881,123.76,61.3254444182,6.37,61.6553893272,26.2854444182,0,26.2854444182,35.04,6.37,35.6143019025,130.32
2019-06-21 12:30:00,25.5622221967,0.0,25.5622221967,25.5622221967,0,25.5622221967,0.0,0.0,0.0,130.32,57.6922221967,-45.55,73.5064283038,25.5622221967,0,25.5622221967,32.13,-45.55,55.7417204614,123.76,58.1022221967,6.39,58.4525476279,25.5622221967,0,25.5622221967,32.54,6.39,33.1614791588,130.32
2019-06-21 13:00:00,24.8352221974,0.0,24.8352221974,24.8352221974,0,24.8352221974,0.0,0.0,0.0,130.32,56.7452221974,-46.08,73.0984722291,24.8352221974,0,24.8352221974,31.91,-46.08,56.0501070472,123.76,57.1452221974,5.94,57.4531114909,24.8352221974,0,24.8352221974,32.31,5.94,32.8514794187,130.32
2019-06-21 13:30:00,25.6153333077,0.0,25.6153333077,25.6153333077,0,25.6153333077,0.0,0.0,0.0,131.26,53.9453333077,-45.97,70.8755238829,25.6153333077,0,25.6153333077,28.33,-45.97,53.9984240511,123.76,54.3953333077,6.25,54.7532171261,25.6153333077,0,25.6153333077,28.78,6.25,29.4508217203,130.32
2019-06-21 14:00:00,24.4536666422,0.0,24.4536666422,24.4536666422,0,24.4536666422,0.0,0.0,0.0,131.26,49.7236666422,-46.26,67.9148777835,24.4536666422,0,24.4536666422,25.27,-46.26,52.7120527014,124.52,50.1836666422,6.17,50.5615397081,24.4536666422,0,24.4536666422,25.73,6.17,26.4594368799,131.02
2019-06-21 14:30:00,24.6595555309,0.0,24.6595555309,24.6595555309,0,24.6595555309,0.0,0.0,0.0,131.26,47.7495555309,-46.8,66.8600033907,24.6595555309,0,24.6595555309,23.09,-46.8,52.1860910588,124.69,48.2495555309,5.8,48.5969094586,24.6595555309,0,24.6595555309,23.59,5.8,24.2925523566,131.26
2019-06-21 15:00:00,25.57955553,0.0,25.57955553,25.57955553,0,25.57955553,0.0,0.0,0.0,131.26,47.13955553,-47.33,66.8001990683,25.57955553,0,25.57955553,21.56,-47.33,52.0092539843,124.69,47.61955553,5.35,47.9191461618,25.57955553,0,25.57955553,22.04,5.35,22.6800374779,131.26
2019-06-21 15:30:00,25.0952221971,0.0,25.0952221971,25.0952221971,0,25.0952221971,0.0,0.0,0.0,131.26,48.4152221971,-48.73,68.6924059878,25.0952221971,0,25.0952221971,23.32,-48.73,54.0225443681,124.69,48.8852221971,4.05,49.0527007336,25.0952221971,0,25.0952221971,23.79,4.05,24.132272997,131.26
2019-06-21 16:00:00,24.9465555306,0.0,24.9465555306,24.9465555306,0,24.9465555306,0.0,0.0,0.0,131.26,49.9565555306,-48.79,69.8292312752,24.9465555306,0,24.9465555306,25.01,-48.79,54.826674165,124.69,50.4165555306,3.96,50.5718367431,24.9465555306,0,24.9465555306,25.47,3.96,25.7760062849,131.26
2019-06-21 16:30:00,23.7128888652,0.0,23.7128888652,23.7128888652,0,23.7128888652,0.0,0.0,0.0,131.26,55.4928888652,-50.03,74.7158725747,23.7128888652,0,23.7128888652,31.78,-50.03,59.2703070685,124.69,55.9128888652,2.68,55.9770804995,23.7128888652,0,23.7128888652,32.2,2.68,32.3113354722,131.26
2019-06-21 17:00:00,21.6769999783,0.0,21.6769999783,21.6769999783,0,21.6769999783,0.0,0.0,0.0,131.26,59.2169999783,-50.17,77.6123829452,21.6769999783,0,21.6769999783,37.54,-50.17,62.6600390999,124.69,59.5969999783,2.63,59.6550023587,21.6769999783,0,21.6769999783,37.92,2.63,38.0110944331,131.26
2019-06-21 17:30:00,19.4572222028,0.0,19.4572222028,19.4572222028,0,19.4572222028,0.0,0.0,0.0,131.26,62.8072222028,-50.93,80.8616847514,19.4572222028,0,19.4572222028,43.35,-50.93,66.8811438299,124.69,63.1672222028,1.8900000000000001,63.1954908266,19.4572222028,0,19.4572222028,43.71,1.8900000000000001,43.7508422776,131.26
2019-06-21 18:00:00,19.452444425,0.0,19.452444425,19.452444425,0,19.452444425,0.0,0.0,0.0,131.26,65.692444425,-51.63,83.5533012785,19.452444425,0,19.452444425,46.24,-51.63,69.3094113379,124.69,66.042444425,1.27,66.0546543828,19.452444425,0,19.452444425,46.59,1.27,46.6073062942,131.26
2019-06-21 18:30:00,16.8644444276,0.0,16.8644444276,16.8644444276,0,16.8644444276,0.0,0.0,0.0,131.26,67.4344444276,-52.29,85.3325752293,16.8644444276,0,16.8644444276,50.57,-52.29,72.7431715008,124.69,67.7544444276,0.75,67.7585953196,16.8644444276,0,16.8644444276,50.89,0.75,50.895526326,131.26
2019-06-21 19:00:00,13.3657777644,0.0,13.3657777644,13.3657777644,0,13.3657777644,0.0,0.0,0.0,131.26,68.8957777644,-52.82,86.813481636,13.3657777644,0,13.3657777644,55.53,-52.82,76.6389802907,124.69,69.1757777644,0.2,69.1760668823,13.3657777644,0,13.3657777644,55.81,0.2,55.8103583576,131.26
2019-06-21 19:30:00,10.6078888783,0.0,10.6078888783,10.6078888783,0,10.6078888783,0.0,0.0,0.0,131.26,70.1978888783,-53.19,88.0733768114,10.6078888783,0,10.6078888783,59.59,-53.19,79.8758048473,124.8,70.4578888783,-0.09,70.4579463594,10.6078888783,0,10.6078888783,59.85,-0.09,59.8500676691,131.26
2019-06-21 20:00:00,6.6136666601,0.0,6.6136666601,6.6136666601,0,6.6136666601,0.0,0.0,0.0,131.26,70.2836666601,-53.29,88.2021422596,6.6136666601,0,6.6136666601,63.67,-53.29,83.0282662712,124.69,70.5236666601,-0.26,70.5241459302,6.6136666601,0,6.6136666601,63.91,-0.26,63.9105288665,131.26
2019-06-21 20:30:00,3.0448888858,0.0,3.0448888858,3.0448888858,0,3.0448888858,0.0,0.0,0.0,131.26,67.4448888858,-54.1,86.4616853689,3.0448888858,0,3.0448888858,64.4,-54.1,84.1080852237,125.35,67.6848888858,-0.91,67.6910059276,3.0448888858,0,3.0448888858,64.64,-0.91,64.6464051591,131.26
2019-06-21 21:00:00,2.065111109,0.0,2.065111109,2.065111109,0,2.065111109,0.0,0.0,0.0,131.26,67.245111109,-53.69,86.0495268323,2.065111109,0,2.065111109,65.18,-53.69,84.445535702,124.69,67.475111109,-0.97,67.4820829493,2.065111109,0,2.065111109,65.41,-0.97,65.41719193,131.26
2019-06-21 21:30:00,1.7286666649,0.0,1.7286666649,1.7286666649,0,1.7286666649,0.0,0.0,0.0,131.26,66.2186666649,-54.43,85.717773623,1.7286666649,0,1.7286666649,64.49,-54.43,84.389483942,124.69,66.4486666649,-1.57,66.4672114771,1.7286666649,0,1.7286666649,64.72,-1.57,64.7390399991,131.26
2019-06-21 22:00:00,3.6582222186,0.0,3.6582222186,3.6582222186,0,3.6582222186,0.0,0.0,0.0,131.26,66.4382222186,-55.17,86.3583595928,3.6582222186,0,3.6582222186,62.78,-55.17,83.5766552334,124.69,66.6782222186,-2.26,66.7165115862,3.6582222186,0,3.6582222186,63.02,-2.26,63.0605106227,131.26
2019-06-21 22:30:00,3.3107777745,0.0,3.3107777745,3.3107777745,0,3.3107777745,0.0,0.0,0.0,131.26,65.7507777745,-55.35,85.9464209723,3.3107777745,0,3.3107777745,62.44,-55.35,83.4408539026,124.69,65.9807777745,-2.33,66.0219049689,3.3107777745,0,3.3107777745,62.67,-2.33,62.7132984302,131.26
2019-06-21 23:00:00,1.6262222205999999,0.0,1.6262222205999999,1.6262222205999999,0,1.6262222205999999,0.0,0.0,0.0,131.26,60.9862222206,-56.18,82.918705373,1.6262222205999999,0,1.6262222205999999,59.36,-56.18,81.7300556711,125.25,61.2462222206,-2.9699999999999998,61.3181917239,1.6262222205999999,0,1.6262222205999999,59.62,-2.9699999999999998,59.6939301772,131.43
2019-06-21 23:30:00,1.6182222205999999,0.0,1.6182222205999999,1.6182222205999999,0,1.6182222205999999,0.0,0.0,0.0,132.03,53.5582222206,-56.94,78.1706259885,1.6182222205999999,0,1.6182222205999999,51.94,-56.94,77.0709231812,125.82,53.8682222206,-3.22,53.9643749636,1.6182222205999999,0,1.6182222205999999,52.25,-3.22,52.3491251121,132.19
2019-06-22 00:00:00,1.6013333317,0.0,1.6013333317,1.6013333317,0,1.6013333317,0.0,0.0,0.0,131.67,45.6213333317,-57.42,73.3373196604,1.6013333317,0,1.6013333317,44.02,-57.42,72.3520338346,125.71,45.9713333317,-3.93,46.1390115661,1.6013333317,0,1.6013333317,44.37,-3.93,44.5437066262,132.19
2019-06-22 00:30:00,1.6306666650000001,0.0,1.6306666650000001,1.6306666650000001,0,1.6306666650000001,0.0,0.0,0.0,131.44,43.610666665,-57.86,72.4546054228,1.6306666650000001,0,1.6306666650000001,41.98,-57.86,71.4849634539,125.71,43.960666665,-4.36,44.1763490302,1.6306666650000001,0,1.6306666650000001,42.33,-4.36,42.553948113,132.19
2019-06-22 01:00:00,1.6162222206,0.0,1.6162222206,1.6162222206,0,1.6162222206,0.0,0.0,0.0,131.75,41.7862222206,-58.26,71.695996872,1.6162222206,0,1.6162222206,40.17,-58.26,70.7662101571,125.9,42.1462222206,-4.62,42.3986845016,1.6162222206,0,1.6162222206,40.53,-4.62,40.7924662162,132.19
2019-06-22 01:30:00,1.6372222206,0.0,1.6372222206,1.6372222206,0,1.6372222206,0.0,0.0,0.0,132.0,42.7572222206,-58.31,72.3065429406,1.6372222206,0,1.6372222206,41.12,-58.31,71.3506166757,126.14,43.1172222206,-4.62,43.3640317777,1.6372222206,0,1.6372222206,41.48,-4.62,41.7364924257,132.33
2019-06-22 02:00:00,1.6527777761,0.0,1.6527777761,1.6527777761,0,1.6527777761,0.0,0.0,0.0,132.18,41.7327777761,-58.5,71.86010535,1.6527777761,0,1.6527777761,40.08,-58.5,70.9130199611,126.45,42.0927777761,-4.75,42.3599391042,1.6527777761,0,1.6527777761,40.44,-4.75,40.718007073,132.33
2019-06-22 02:30:00,1.6454444428000001,0.0,1.6454444428000001,1.6454444428000001,0,1.6454444428000001,0.0,0.0,0.0,132.18,40.8554444428,-55.96,69.287004125,1.6454444428000001,0,1.6454444428000001,39.21,-55.96,68.3296838863,126.22,41.2054444428,-2.33,41.2712678716,1.6454444428000001,0,1.6454444428000001,39.56,-2.33,39.6285566227,132.45
2019-06-22 03:00:00,1.6033333317,0.0,1.6033333317,1.6033333317,0,1.6033333317,0.0,0.0,0.0,132.18,39.7733333317,-53.6,66.7448727942,1.6033333317,0,1.6033333317,38.17,-53.6,65.8020432813,126.13,40.1233333317,0.01,40.1233345779,1.6033333317,0,1.6033333317,38.52,0.01,38.520001298,132.19
2019-06-22 03:30:00,1.6198888873000001,0.0,1.6198888873000001,1.6198888873000001,0,1.6198888873000001,0.0,0.0,0.0,132.18,39.1098888873,-53.91,66.6023386134,1.6198888873000001,0,1.6198888873000001,37.49,-53.91,65.6642079066,125.81,39.459888887299996,-0.42,39.4621240051,1.6198888873000001,0,1.6198888873000001,37.84,-0.42,37.842330795,132.19
2019-06-22 04:00:00,1.6607777761,0.0,1.6607777761,1.6607777761,0,1.6607777761,0.0,0.0,0.0,132.18,38.4407777761,-53.98,66.2686486661,1.6607777761,0,1.6607777761,36.78,-53.98,65.3192835233,125.63,38.8007777761,-0.52,38.8042620859,1.6607777761,0,1.6607777761,37.14,-0.52,37.1436401016,132.19
2019-06-22 04:30:00,1.6507777761,0.0,1.6507777761,1.6507777761,0,1.6507777761,0.0,0.0,0.0,132.18,38.2007777761,-53.96,66.1133951836,1.6507777761,0,1.6507777761,36.55,-53.96,65.1734923109,125.63,38.5607777761,-0.47000000000000003,38.5636419792,1.6507777761,0,1.6507777761,36.91,-0.47000000000000003,36.9129922927,132.19
2019-06-22 05:00:00,1.6628888872,0.0,1.6628888872,1.6628888872,0,1.6628888872,0.0,0.0,0.0,132.18,37.6328888872,-54.12,65.9181972296,1.6628888872,0,1.6628888872,35.97,-54.12,64.9831924424,125.63,37.9828888872,-0.53,37.9865864249,1.6628888872,0,1.6628888872,36.32,-0.53,36.3238668096,132.19
2019-06-22 05:30:00,1.7223333316,0.0,1.7223333316,1.7223333316,0,1.7223333316,0.0,0.0,0.0,132.18,37.6823333316,-54.24,66.0449532161,1.7223333316,0,1.7223333316,35.96,-54.24,65.0776397851,125.63,38.0423333316,-0.65,38.0478859506,1.7223333316,0,1.7223333316,36.32,-0.65,36.325815889,132.19
2019-06-22 06:00:00,2.2197777756,0.0,2.2197777756,2.2197777756,0,2.2197777756,0.0,0.0,0.0,132.18,38.1197777756,-54.24,66.2955131035,2.2197777756,0,2.2197777756,35.9,-54.24,65.044504764,125.63,38.4897777756,-0.66,38.495436005,2.2197777756,0,2.2197777756,36.27,-0.66,36.2760044658,132.19
2019-06-22 06:30:00,2.8226666637999998,0.0,2.8226666637999998,2.8226666637999998,0,2.8226666637999998,0.0,0.0,0.0,131.96,41.3126666638,-53.97,67.9668840457,2.8226666637999998,0,2.8226666637999998,38.49,-53.97,66.2890714975,125.63,41.6626666638,-0.5,41.6656668438,2.8226666637999998,0,2.8226666637999998,38.84,-0.5,38.8432181983,132.11
2019-06-22 07:00:00,3.8876666628,0.0,3.8876666628,3.8876666628,0,3.8876666628,0.0,0.0,0.0,132.19,45.9376666628,-53.71,70.6755496506,3.8876666628,0,3.8876666628,42.05,-53.71,68.2126571833,125.63,46.2676666628,-0.13,46.2678492954,3.8876666628,0,3.8876666628,42.38,-0.13,42.380199386,132.19
2019-06-22 07:30:00,6.2087777716,0.0,6.2087777716,6.2087777716,0,6.2087777716,0.0,0.0,0.0,131.82,51.2887777716,-52.99,73.7460427772,6.2087777716,0,6.2087777716,45.08,-52.99,69.5711614105,125.63,51.5887777716,0.29,51.5895928649,6.2087777716,0,6.2087777716,45.38,0.29,45.3809266102,131.96
2019-06-22 08:00:00,9.4397777683,0.0,9.4397777683,9.4397777683,0,9.4397777683,0.0,0.0,0.0,131.54,55.9797777683,-52.25,76.5754400509,9.4397777683,0,9.4397777683,46.54,-52.25,69.9716664086,125.19,56.2997777683,0.91,56.3071316688,9.4397777683,0,9.4397777683,46.86,0.91,46.8688350613,131.65
2019-06-22 08:30:00,13.1149999869,0.0,13.1149999869,13.1149999869,0,13.1149999869,0.0,0.0,0.0,131.4,57.9149999869,-50.56,76.8795214832,13.1149999869,0,13.1149999869,44.8,-50.56,67.5525987657,124.98,58.2549999869,2.58,58.3121035761,13.1149999869,0,13.1149999869,45.14,2.58,45.2136704991,131.39
2019-06-22 09:00:00,16.6807777611,0.0,16.6807777611,16.6807777611,0,16.6807777611,0.0,0.0,0.0,132.19,58.9707777611,-48.49,76.3467925309,16.6807777611,0,16.6807777611,42.29,-48.49,64.340688526,125.63,59.3207777611,5.07,59.5370437138,16.6807777611,0,16.6807777611,42.64,5.07,42.9403598029,132.19
2019-06-22 09:30:00,19.8981110912,0.0,19.8981110912,19.8981110912,0,19.8981110912,0.0,0.0,0.0,132.19,58.6981110912,-47.18,75.3088351103,19.8981110912,0,19.8981110912,38.8,-47.18,61.085124212,125.63,59.0781110912,6.08,59.3901474161,19.8981110912,0,19.8981110912,39.18,6.08,39.6489445005,132.19
2019-06-22 10:00:00,22.4199999776,0.0,22.4199999776,22.4199999776,0,22.4199999776,0.0,0.0,0.0,132.19,56.9299999776,-46.62,73.58294162,22.4199999776,0,22.4199999776,34.51,-46.62,58.0031421563,125.63,57.329999977599996,6.65,57.7143950625,22.4199999776,0,22.4199999776,34.91,6.65,35.5377348744,131.86
2019-06-22 10:30:00,25.0195555305,0.0,25.0195555305,25.0195555305,0,25.0195555305,0.0,0.0,0.0,132.19,54.3595555305,-45.73,71.0365692969,25.0195555305,0,25.0195555305,29.34,-45.73,54.3329412051,125.63,54.7895555305,7.54,55.3059399634,25.0195555305,0,25.0195555305,29.77,7.54,30.7100065125,132.03
2019-06-22 11:00:00,26.6023333067,0.0,26.6023333067,26.6023333067,0,26.6023333067,0.0,0.0,0.0,132.19,51.5523333067,-45.14,68.5219867588,26.6023333067,0,26.6023333067,24.95,-45.14,51.5763715281,125.63,52.0123333067,8.01,52.6254968244,26.6023333067,0,26.6023333067,25.41,8.01,26.6426012244,131.26
2019-06-22 11:30:00,28.2773333051,0.0,28.2773333051,28.2773333051,0,28.2773333051,0.0,0.0,0.0,132.19,49.4473333051,-44.91,66.7978058845,28.2773333051,0,28.2773333051,21.17,-44.91,49.6495417904,125.63,49.9173333051,8.16,50.5798948624,28.2773333051,0,28.2773333051,21.64,8.16,23.1273690678,131.26
2019-06-22 12:00:00,32.9261110782,0.0,32.9261110782,32.9261110782,0,32.9261110782,0.0,0.0,0.0,132.19,47.1561110782,-45.99,65.8694080133,32.9261110782,0,32.9261110782,14.23,-45.99,48.1411778003,125.63,47.6861110782,7.18,48.2236206621,32.9261110782,0,32.9261110782,14.76,7.18,16.413713778400002,131.77
2019-06-22 12:30:00,32.9653333004,0.0,32.9653333004,32.9653333004,0,32.9653333004,0.0,0.0,0.0,132.19,47.3753333004,-45.36,65.5892659306,32.9653333004,0,32.9653333004,14.41,-45.36,47.5938830103,125.63,47.8753333004,7.77,48.5017570674,32.9653333004,0,32.9653333004,14.91,7.77,16.813119877,131.49
2019-06-22 13:00:00,34.069111077,0.0,34.069111077,34.069111077,0,34.069111077,0.0,0.0,0.0,132.19,44.249111077,-46.09,63.8926594462,34.069111077,0,34.069111077,10.18,-46.09,47.2008527465,125.63,44.779111077,7.15,45.3463481314,34.069111077,0,34.069111077,10.71,7.15,12.8773677434,131.65
2019-06-22 13:30:00,34.9963332983,0.0,34.9963332983,34.9963332983,0,34.9963332983,0.0,0.0,0.0,132.19,41.0363332983,-47.5,62.7712565636,34.9963332983,0,34.9963332983,6.04,-47.5,47.8824769618,125.63,41.5963332983,5.86,42.0070773069,34.9963332983,0,34.9963332983,6.6,5.86,8.8260750053,132.19
2019-06-22 14:00:00,32.3946666343,0.0,32.3946666343,32.3946666343,0,32.3946666343,0.0,0.0,0.0,132.19,42.9446666343,-46.37,63.2014342585,32.3946666343,0,32.3946666343,10.55,-46.37,47.5550144569,125.63,43.4546666343,6.93,44.0037833862,32.3946666343,0,32.3946666343,11.06,6.93,13.0517623331,132.19
2019-06-22 14:30:00,30.286333303,0.0,30.286333303,30.286333303,0,30.286333303,0.0,0.0,0.0,132.19,41.186333303,-46.55,62.1547789872,30.286333303,0,30.286333303,10.9,-46.55,47.8091256979,125.63,41.726333303,6.8,42.2767890327,30.286333303,0,30.286333303,11.44,6.8,13.3084033603,132.19
2019-06-22 15:00:00,29.811777748,0.0,29.811777748,29.811777748,0,29.811777748,0.0,0.0,0.0,132.88,39.191777748,-46.47,60.7902651997,29.811777748,0,29.811777748,9.38,-46.47,47.4072283518,126.23,39.731777748,7.16,40.3717693818,29.811777748,0,29.811777748,9.92,7.16,12.2340508418,132.19
2019-06-22 15:30:00,28.6099999714,0.0,28.6099999714,28.6099999714,0,28.6099999714,0.0,0.0,0.0,133.13,39.6099999714,-46.94,61.4191802105,28.6099999714,0,28.6099999714,11.0,-46.94,48.2116541927,126.57,40.1399999714,6.93,40.7338249825,28.6099999714,0,28.6099999714,11.53,6.93,13.452352954,132.59
2019-06-22 16:00:00,25.1695555304,0.0,25.1695555304,25.1695555304,0,25.1695555304,0.0,0.0,0.0,133.13,45.0495555304,-50.22,67.4648860778,25.1695555304,0,25.1695555304,19.88,-50.22,54.011691327,126.57,45.5295555304,4.01,45.7058040821,25.1695555304,0,25.1695555304,20.36,4.01,20.7511373182,133.12
2019-06-22 16:30:00,22.6363333107,0.0,22.6363333107,22.6363333107,0,22.6363333107,0.0,0.0,0.0,133.13,53.2863333107,-50.85,73.6556570651,22.6363333107,0,22.6363333107,30.65,-50.85,59.3729315429,126.57,53.6963333107,3.38,53.8026078458,22.6363333107,0,22.6363333107,31.06,3.38,31.2433672961,133.0
2019-06-22 17:00:00,17.2233333161,0.0,17.2233333161,17.2233333161,0,17.2233333161,0.0,0.0,0.0,133.13,62.0733333161,-48.73,78.915851443,17.2233333161,0,17.2233333161,44.85,-48.73,66.2279049948,126.57,62.4333333161,5.39,62.6655663739,17.2233333161,0,17.2233333161,45.21,5.39,45.5301680208,132.9
2019-06-22 17:30:00,18.0477777597,0.0,18.0477777597,18.0477777597,0,18.0477777597,0.0,0.0,0.0,133.13,57.4677777597,-49.03,75.541289244,18.0477777597,0,18.0477777597,39.42,-49.03,62.9116626708,126.57,57.8677777597,5.25,58.1054403894,18.0477777597,0,18.0477777597,39.82,5.25,40.1645975954,133.13
2019-06-22 18:00:00,16.138111095,0.0,16.138111095,16.138111095,0,16.138111095,0.0,0.0,0.0,133.13,62.218111095,-49.83,79.7127483419,16.138111095,0,16.138111095,46.08,-49.83,67.8704302329,126.57,62.568111095,4.35,62.7191440151,16.138111095,0,16.138111095,46.43,4.35,46.6333292828,132.65
