Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-22 18:30:00,14.0221110971,0.0,14.0221110971,14.0221110971,0,14.0221110971,0.0,0.0,0.0,133.13,68.2321110971,-50.0,84.5909036763,14.0221110971,0,14.0221110971,54.21,-50.0,73.747705727,126.57,68.5121110971,4.15,68.6376854722,14.0221110971,0,14.0221110971,54.49,4.15,54.6478050794,133.12
2019-06-22 19:00:00,11.2087777666,0.0,11.2087777666,11.2087777666,0,11.2087777666,0.0,0.0,0.0,133.13,68.6587777666,-50.21,85.0592256278,11.2087777666,0,11.2087777666,57.45,-50.21,76.2990602825,126.57,68.9387777666,3.95,69.0518470423,11.2087777666,0,11.2087777666,57.73,3.95,57.8649755897,133.12
2019-06-22 19:30:00,9.3738888795,0.0,9.3738888795,9.3738888795,0,9.3738888795,0.0,0.0,0.0,133.13,68.3038888795,-50.64,85.0284119343,9.3738888795,0,9.3738888795,58.93,-50.64,77.6991280517,126.57,68.5738888795,3.51,68.6636609573,9.3738888795,0,9.3738888795,59.2,3.51,59.3039636112,133.05
2019-06-22 20:00:00,7.6873333256,0.0,7.6873333256,7.6873333256,0,7.6873333256,0.0,0.0,0.0,131.69,67.7373333256,-50.9,84.7299021956,7.6873333256,0,7.6873333256,60.05,-50.9,78.7198354927,125.63,68.0073333256,2.24,68.044213465,7.6873333256,0,7.6873333256,60.32,2.24,60.3615771828,131.37
2019-06-22 20:30:00,6.9467777708,0.0,6.9467777708,6.9467777708,0,6.9467777708,0.0,0.0,0.0,131.61,66.5167777708,-51.76,84.282734442,6.9467777708,0,6.9467777708,59.57,-51.76,78.9156670123,125.63,66.7767777708,1.46,66.7927365022,6.9467777708,0,6.9467777708,59.83,1.46,59.8478111546,131.26
2019-06-22 21:00:00,6.0963333272,0.0,6.0963333272,6.0963333272,0,6.0963333272,0.0,0.0,0.0,131.85,65.6763333272,-52.25,83.9252242136,6.0963333272,0,6.0963333272,59.58,-52.25,79.2454345688,125.63,65.9263333272,1.01,65.934069539,6.0963333272,0,6.0963333272,59.83,1.01,59.8385243802,131.44
2019-06-22 21:30:00,6.9797777708,0.0,6.9797777708,6.9797777708,0,6.9797777708,0.0,0.0,0.0,132.19,65.7097777708,-52.88,84.3449423184,6.9797777708,0,6.9797777708,58.73,-52.88,79.0285220664,125.63,65.9697777708,0.45,65.9713125467,6.9797777708,0,6.9797777708,58.99,0.45,58.9917163676,132.06
2019-06-22 22:00:00,3.6178888853,0.0,3.6178888853,3.6178888853,0,3.6178888853,0.0,0.0,0.0,132.03,63.5378888853,-52.62,82.498046789,3.6178888853,0,3.6178888853,59.92,-52.62,79.7450362092,125.63,63.7978888853,0.68,63.8015127267,3.6178888853,0,3.6178888853,60.18,0.68,60.1838416853,131.55
2019-06-22 22:30:00,3.6164444408,0.0,3.6164444408,3.6164444408,0,3.6164444408,0.0,0.0,0.0,132.19,61.9764444408,-53.19,81.6716337875,3.6164444408,0,3.6164444408,58.36,-53.19,78.9624322067,125.63,62.2464444408,0.25,62.2469464755,3.6164444408,0,3.6164444408,58.63,0.25,58.6305330012,132.19
2019-06-22 23:00:00,3.6847777741,0.0,3.6847777741,3.6847777741,0,3.6847777741,0.0,0.0,0.0,132.19,58.8647777741,-53.98,79.868031542,3.6847777741,0,3.6847777741,55.18,-53.98,77.1924400443,125.87,59.1447777741,-0.27,59.1453940552,3.6847777741,0,3.6847777741,55.46,-0.27,55.4606572265,132.19
2019-06-22 23:30:00,3.6169999964,0.0,3.6169999964,3.6169999964,0,3.6169999964,0.0,0.0,0.0,132.19,52.1969999964,-54.14,75.2041648356,3.6169999964,0,3.6169999964,48.58,-54.14,72.740332691,126.2,52.5469999964,-0.43,52.5487593442,3.6169999964,0,3.6169999964,48.93,-0.43,48.9318893974,132.19
2019-06-23 00:00:00,3.6901111074,0.0,3.6901111074,3.6901111074,0,3.6901111074,0.0,0.0,0.0,131.87,45.2401111074,-54.5,70.8302029717,3.6901111074,0,3.6901111074,41.55,-54.5,68.5321275024,125.63,45.6201111074,-1.12,45.6338573589,3.6901111074,0,3.6901111074,41.93,-1.12,41.9449555966,132.19
2019-06-23 00:30:00,3.7231111074000003,0.0,3.7231111074000003,3.7231111074000003,0,3.7231111074000003,0.0,0.0,0.0,132.19,43.7731111074,-54.79,70.1286628706,3.7231111074000003,0,3.7231111074000003,40.05,-54.79,67.8671245892,126.45,44.1631111074,-1.06,44.1758302999,3.7231111074000003,0,3.7231111074000003,40.44,-1.06,40.4538898006,132.19
2019-06-23 01:00:00,3.6914444408,0.0,3.6914444408,3.6914444408,0,3.6914444408,0.0,0.0,0.0,132.19,41.7814444408,-55.17,69.2056211558,3.6914444408,0,3.6914444408,38.09,-55.17,67.0416064843,125.8,42.1614444408,-1.6600000000000001,42.1941109319,3.6914444408,0,3.6914444408,38.47,-1.6600000000000001,38.5057982647,132.19
2019-06-23 01:30:00,3.6449999964,0.0,3.6449999964,3.6449999964,0,3.6449999964,0.0,0.0,0.0,132.19,42.7349999964,-55.13,69.7538323298,3.6449999964,0,3.6449999964,39.09,-55.13,67.5821352134,125.8,43.1249999964,-1.62,43.1554170955,3.6449999964,0,3.6449999964,39.48,-1.62,39.5132231032,132.19
2019-06-23 02:00:00,3.5752222186,0.0,3.5752222186,3.5752222186,0,3.5752222186,0.0,0.0,0.0,132.19,41.8952222186,-55.5,69.5374693583,3.5752222186,0,3.5752222186,38.32,-55.5,67.4438462723,126.57,42.2852222186,-1.78,42.3226702617,3.5752222186,0,3.5752222186,38.71,-1.78,38.7509032153,132.35
2019-06-23 02:30:00,3.5957777742,0.0,3.5957777742,3.5957777742,0,3.5957777742,0.0,0.0,0.0,132.19,40.6557777742,-55.73,68.9835137292,3.5957777742,0,3.5957777742,37.06,-55.73,66.9273972301,126.57,41.0557777742,-1.87,41.0983428941,3.5957777742,0,3.5957777742,37.46,-1.87,37.5066460777,132.82
2019-06-23 03:00:00,3.6129999964,0.0,3.6129999964,3.6129999964,0,3.6129999964,0.0,0.0,0.0,132.19,39.4629999964,-56.21,68.6796364923,3.6129999964,0,3.6129999964,35.85,-56.21,66.6692327839,126.57,39.8629999964,-2.15,39.9209377234,3.6129999964,0,3.6129999964,36.25,-2.15,36.3137026479,133.13
2019-06-23 03:30:00,3.5059999965,0.0,3.5059999965,3.5059999965,0,3.5059999965,0.0,0.0,0.0,132.19,38.7059999965,-56.4,68.4040527727,3.5059999965,0,3.5059999965,35.2,-56.4,66.4830805544,126.57,39.1259999965,-2.34,39.195911467,3.5059999965,0,3.5059999965,35.62,-2.34,35.6967785661,133.13
2019-06-23 04:00:00,3.5218888854,0.0,3.5218888854,3.5218888854,0,3.5218888854,0.0,0.0,0.0,132.19,38.1418888854,-56.51,68.1775900699,3.5218888854,0,3.5218888854,34.62,-56.51,66.2715964799,126.57,38.5618888854,-2.35,38.633428199,3.5218888854,0,3.5218888854,35.04,-2.35,35.1187143842,133.13
2019-06-23 04:30:00,3.4805555521000002,0.0,3.4805555521000002,3.4805555521000002,0,3.4805555521000002,0.0,0.0,0.0,132.38,37.9505555521,-56.55,68.1039438411,3.4805555521000002,0,3.4805555521000002,34.47,-56.55,66.2275124099,126.57,38.3605555521,-2.4,38.4355593463,3.4805555521000002,0,3.4805555521000002,34.88,-2.4,34.9624713085,133.13
2019-06-23 05:00:00,3.4877777743,0.0,3.4877777743,3.4877777743,0,3.4877777743,0.0,0.0,0.0,132.51,37.1777777743,-56.61,67.7265033811,3.4877777743,0,3.4877777743,33.69,-56.61,65.8764616536,126.57,37.5977777743,-2.4,37.6743001735,3.4877777743,0,3.4877777743,34.11,-2.4,34.1943284771,133.13
2019-06-23 05:30:00,3.5166666632,0.0,3.5166666632,3.5166666632,0,3.5166666632,0.0,0.0,0.0,132.65,37.3766666632,-56.6,67.8275402093,3.5166666632,0,3.5166666632,33.86,-56.6,65.9549816163,126.57,37.7966666632,-2.38,37.8715250663,3.5166666632,0,3.5166666632,34.28,-2.38,34.3625202801,133.13
2019-06-23 06:00:00,3.7981111073,0.0,3.7981111073,3.7981111073,0,3.7981111073,0.0,0.0,0.0,132.65,37.6081111073,-56.66,68.0053352397,3.7981111073,0,3.7981111073,33.81,-56.66,65.980843432,126.57,38.0281111073,-2.47,38.1082423419,3.7981111073,0,3.7981111073,34.23,-2.47,34.3190005682,133.13
2019-06-23 06:30:00,4.244222218,0.0,4.244222218,4.244222218,0,4.244222218,0.0,0.0,0.0,132.36,40.684222218,-55.73,69.0002814305,4.244222218,0,4.244222218,36.44,-55.73,66.5860833808,126.57,41.074222218,-1.53,41.1027083148,4.244222218,0,4.244222218,36.83,-1.53,36.8617660998,133.13
2019-06-23 07:00:00,4.9023333284,0.0,4.9023333284,4.9023333284,0,4.9023333284,0.0,0.0,0.0,133.07,44.7523333284,-50.59,67.543463328,4.9023333284,0,4.9023333284,39.85,-50.59,64.4000822981,126.57,45.1123333284,3.34,45.2358068165,4.9023333284,0,4.9023333284,40.21,3.34,40.3484782861,132.3
2019-06-23 07:30:00,5.3963333279,0.0,5.3963333279,5.3963333279,0,5.3963333279,0.0,0.0,0.0,132.19,47.9563333279,-49.67,69.0428765787,5.3963333279,0,5.3963333279,42.56,-49.67,65.4099571931,126.25,48.3063333279,4.06,48.4766483948,5.3963333279,0,5.3963333279,42.91,4.06,43.1016438202,132.19
2019-06-23 08:00:00,7.0077777708,0.0,7.0077777708,7.0077777708,0,7.0077777708,0.0,0.0,0.0,132.19,51.4977777708,-49.43,71.3816924381,7.0077777708,0,7.0077777708,44.49,-49.43,66.5032705963,125.63,51.8277777708,4.03,51.9842230745,7.0077777708,0,7.0077777708,44.82,4.03,45.0008144371,132.01
2019-06-23 08:30:00,12.4548888764,0.0,12.4548888764,12.4548888764,0,12.4548888764,0.0,0.0,0.0,132.19,53.6048888764,-50.22,73.4542885845,12.4548888764,0,12.4548888764,41.15,-50.22,64.925887749,126.28,53.9648888764,3.48,54.0769787566,12.4548888764,0,12.4548888764,41.51,3.48,41.6556178684,132.19
2019-06-23 09:00:00,14.557555541,0.0,14.557555541,14.557555541,0,14.557555541,0.0,0.0,0.0,132.19,56.737555541,-49.23,75.1181942592,14.557555541,0,14.557555541,42.18,-49.23,64.8285839734,125.68,57.077555541,4.23,57.2340829099,14.557555541,0,14.557555541,42.52,4.23,42.7298876666,132.19
2019-06-23 09:30:00,14.1433333192,0.0,14.1433333192,14.1433333192,0,14.1433333192,0.0,0.0,0.0,132.19,61.3333333192,-47.36,77.4903050455,14.1433333192,0,14.1433333192,47.19,-47.36,66.8570542277,125.4,61.6433333192,5.78,61.9137217642,14.1433333192,0,14.1433333192,47.5,5.78,47.8503751291,131.43
2019-06-23 10:00:00,15.7308888732,0.0,15.7308888732,15.7308888732,0,15.7308888732,0.0,0.0,0.0,132.19,62.1808888732,-46.94,77.9090915173,15.7308888732,0,15.7308888732,46.45,-46.94,66.037611253,125.59,62.5008888732,6.22,62.809629118,15.7308888732,0,15.7308888732,46.77,6.22,47.1817899194,131.66
2019-06-23 10:30:00,16.9844444275,0.0,16.9844444275,16.9844444275,0,16.9844444275,0.0,0.0,0.0,132.19,62.7044444275,-46.86,78.2796713774,16.9844444275,0,16.9844444275,45.72,-46.86,65.4689086514,125.49,63.0344444275,6.14,63.3327781191,16.9844444275,0,16.9844444275,46.05,6.14,46.4575300678,131.26
2019-06-23 11:00:00,16.7704444277,0.0,16.7704444277,16.7704444277,0,16.7704444277,0.0,0.0,0.0,132.19,63.4904444277,-45.4,78.0525241976,16.7704444277,0,16.7704444277,46.72,-45.4,65.1453636109,124.69,63.7904444277,7.36,64.2136309539,16.7704444277,0,16.7704444277,47.02,7.36,47.5925414325,131.26
2019-06-23 11:30:00,12.1513333212,0.0,12.1513333212,12.1513333212,0,12.1513333212,0.0,0.0,0.0,131.32,65.7613333212,-42.1,78.0830516833,12.1513333212,0,12.1513333212,53.61,-42.1,68.1648157043,124.48,66.0413333212,10.26,66.8335642237,12.1513333212,0,12.1513333212,53.89,10.26,54.8579957709,130.38
2019-06-23 12:00:00,11.1854444333,0.0,11.1854444333,11.1854444333,0,11.1854444333,0.0,0.0,0.0,131.32,69.8854444333,-41.35,81.2022034408,11.1854444333,0,11.1854444333,58.7,-41.35,71.8018976072,124.35,70.1154444333,10.92,70.9607070714,11.1854444333,0,11.1854444333,58.93,10.92,59.9332236744,130.38
2019-06-23 12:30:00,10.5147777673,0.0,10.5147777673,10.5147777673,0,10.5147777673,0.0,0.0,0.0,131.32,73.6747777673,-41.16,84.3926446976,10.5147777673,0,10.5147777673,63.16,-41.16,75.3878717036,124.35,73.8947777673,11.07,74.7193621578,10.5147777673,0,10.5147777673,63.38,11.07,64.3394847664,130.38
2019-06-23 13:00:00,10.2279999898,0.0,10.2279999898,10.2279999898,0,10.2279999898,0.0,0.0,0.0,131.32,72.1679999898,-41.17,83.0854326734,10.2279999898,0,10.2279999898,61.94,-41.17,74.3742731057,124.35,72.3879999898,11.16,73.2432122624,10.2279999898,0,10.2279999898,62.16,11.16,63.1538692401,130.38
2019-06-23 13:30:00,9.0798888798,0.0,9.0798888798,9.0798888798,0,9.0798888798,0.0,0.0,0.0,132.19,70.5698888798,-41.77,82.005134696,9.0798888798,0,9.0798888798,61.49,-41.77,74.3354087902,124.69,70.7998888798,10.64,71.594929048,9.0798888798,0,9.0798888798,61.72,10.64,62.6304079501,130.38
2019-06-23 14:00:00,9.3199999907,0.0,9.3199999907,9.3199999907,0,9.3199999907,0.0,0.0,0.0,132.19,69.6799999907,-41.93,81.3229813687,9.3199999907,0,9.3199999907,60.36,-41.93,73.4945882361,124.69,69.8899999907,10.52,70.6773124751,9.3199999907,0,9.3199999907,60.57,10.52,61.4767866759,130.38
2019-06-23 14:30:00,8.091111103,0.0,8.091111103,8.091111103,0,8.091111103,0.0,0.0,0.0,132.19,71.501111103,-41.92,82.8836249748,8.091111103,0,8.091111103,63.41,-41.92,76.0139099113,124.69,71.711111103,10.53,72.4800962722,8.091111103,0,8.091111103,63.62,10.53,64.4855433411,130.38
2019-06-23 15:00:00,8.7891111023,0.0,8.7891111023,8.7891111023,0,8.7891111023,0.0,0.0,0.0,132.19,70.4891111023,-41.92,82.0122014337,8.7891111023,0,8.7891111023,61.7,-41.92,74.5934072154,124.69,70.7191111023,10.64,71.5150492911,8.7891111023,0,8.7891111023,61.93,10.64,62.8373654763,130.82
2019-06-23 15:30:00,7.545555548,0.0,7.545555548,7.545555548,0,7.545555548,0.0,0.0,0.0,132.19,69.565555548,-42.07,81.2973026533,7.545555548,0,7.545555548,62.02,-42.07,74.9424132251,124.69,69.785555548,10.52,70.5740332073,7.545555548,0,7.545555548,62.24,10.52,63.1228009518,131.26
2019-06-23 16:00:00,7.0483333263,0.0,7.0483333263,7.0483333263,0,7.0483333263,0.0,0.0,0.0,132.19,70.7083333263,-41.72,82.0988842907,7.0483333263,0,7.0483333263,63.66,-41.72,76.1127715958,124.69,70.9283333263,10.8,71.7458602879,7.0483333263,0,7.0483333263,63.88,10.8,64.7865294641,130.8
2019-06-23 16:30:00,8.465444436,0.0,8.465444436,8.465444436,0,8.465444436,0.0,0.0,0.0,132.19,72.835444436,-41.66,83.9080304035,8.465444436,0,8.465444436,64.37,-41.66,76.6749796218,124.69,73.055444436,10.71,73.8363193946,8.465444436,0,8.465444436,64.59,10.71,65.4719191715,130.34
2019-06-23 17:00:00,11.6975555439,0.0,11.6975555439,11.6975555439,0,11.6975555439,0.0,0.0,0.0,131.86,71.6075555439,-42.7,83.3722496456,11.6975555439,0,11.6975555439,59.91,-42.7,73.5696819349,124.69,71.8475555439,9.76,72.5074398778,11.6975555439,0,11.6975555439,60.15,9.76,60.9366892767,130.81
2019-06-23 17:30:00,12.696666654,0.0,12.696666654,12.696666654,0,12.696666654,0.0,0.0,0.0,131.26,71.216666654,-42.99,83.1862591376,12.696666654,0,12.696666654,58.52,-42.99,72.6135696685,124.69,71.456666654,9.39,72.0709879861,12.696666654,0,12.696666654,58.76,9.39,59.5055434392,130.32
2019-06-23 18:00:00,12.9993333203,0.0,12.9993333203,12.9993333203,0,12.9993333203,0.0,0.0,0.0,131.26,72.7693333203,-43.47,84.7644782435,12.9993333203,0,12.9993333203,59.77,-43.47,73.9059794604,124.34,73.0093333203,8.82,73.5401601295,12.9993333203,0,12.9993333203,60.01,8.82,60.6546989111,130.32
2019-06-23 18:30:00,11.6642222106,0.0,11.6642222106,11.6642222106,0,11.6642222106,0.0,0.0,0.0,131.26,72.6442222106,-43.89,84.8735242616,11.6642222106,0,11.6642222106,60.98,-43.89,75.1324996257,124.69,72.8742222106,8.41,73.3578923007,11.6642222106,0,11.6642222106,61.21,8.41,61.7850483531,130.32
2019-06-23 19:00:00,12.803777765,0.0,12.803777765,12.803777765,0,12.803777765,0.0,0.0,0.0,131.26,71.823777765,-44.35,84.4131361367,12.803777765,0,12.803777765,59.02,-44.35,73.8260313169,124.69,72.073777765,8.1,72.5275081698,12.803777765,0,12.803777765,59.27,8.1,59.820923597,130.48
2019-06-23 19:30:00,12.8561110983,0.0,12.8561110983,12.8561110983,0,12.8561110983,0.0,0.0,0.0,131.89,68.41611109830001,-45.15,81.9712556803,12.8561110983,0,12.8561110983,55.56,-45.15,71.5921511061,124.69,68.6961110983,7.59,69.1141358915,12.8561110983,0,12.8561110983,55.84,7.59,56.3534710555,131.26
2019-06-23 20:00:00,12.0543333213,0.0,12.0543333213,12.0543333213,0,12.0543333213,0.0,0.0,0.0,132.19,66.3843333213,-45.79,80.64492427,12.0543333213,0,12.0543333213,54.33,-45.79,71.052607271,125.63,66.6643333213,7.14,67.0456034142,12.0543333213,0,12.0543333213,54.61,7.14,55.0747827958,131.26
2019-06-23 20:30:00,10.3218888786,0.0,10.3218888786,10.3218888786,0,10.3218888786,0.0,0.0,0.0,132.19,66.4218888786,-45.42,80.4664136283,10.3218888786,0,10.3218888786,56.1,-45.42,72.1816209294,125.63,66.6818888786,7.57,67.1102019399,10.3218888786,0,10.3218888786,56.36,7.57,56.8661102943,131.26
2019-06-23 21:00:00,4.3622222179,0.0,4.3622222179,4.3622222179,0,4.3622222179,0.0,0.0,0.0,132.19,67.4222222179,-45.06,81.0935240867,4.3622222179,0,4.3622222179,63.06,-45.06,77.5046269587,124.69,67.6422222179,7.79,68.0893113974,4.3622222179,0,4.3622222179,63.28,7.79,63.7576858112,131.26
2019-06-23 21:30:00,5.747777772,0.0,5.747777772,5.747777772,0,5.747777772,0.0,0.0,0.0,131.6,65.107777772,-45.81,79.6089117273,5.747777772,0,5.747777772,59.36,-45.81,74.9811022858,124.8,65.367777772,6.84,65.7246679022,5.747777772,0,5.747777772,59.62,6.84,60.0110823099,130.91
2019-06-23 22:00:00,3.2773333301,0.0,3.2773333301,3.2773333301,0,3.2773333301,0.0,0.0,0.0,131.26,63.5673333301,-45.28,78.0453987542,3.2773333301,0,3.2773333301,60.29,-45.28,75.4000165782,124.69,63.8073333301,7.16,64.2077984881,3.2773333301,0,3.2773333301,60.53,7.16,60.9520016078,130.32
2019-06-23 22:30:00,3.2816666634000002,0.0,3.2816666634000002,3.2816666634000002,0,3.2816666634000002,0.0,0.0,0.0,131.37,62.1916666634,-45.59,77.1119413734,3.2816666634000002,0,3.2816666634000002,58.91,-45.59,74.4905108051,124.69,62.4416666634,6.99,62.8316945156,3.2816666634000002,0,3.2816666634000002,59.16,6.99,59.5715175231,131.17
2019-06-23 23:00:00,3.2874444412,0.0,3.2874444412,3.2874444412,0,3.2874444412,0.0,0.0,0.0,132.19,57.8174444412,-46.08,73.9339115813,3.2874444412,0,3.2874444412,54.53,-46.08,71.3924877,125.32,58.0974444412,6.89,58.5045737579,3.2874444412,0,3.2874444412,54.81,6.89,55.2413631258,131.29
2019-06-23 23:30:00,3.2391111079,0.0,3.2391111079,3.2391111079,0,3.2391111079,0.0,0.0,0.0,132.19,55.5191111079,-47.61,73.137430897,3.2391111079,0,3.2391111079,52.28,-47.61,70.7100452553,125.71,55.8191111079,5.86,56.125865382,3.2391111079,0,3.2391111079,52.58,5.86,52.9055384624,132.19
2019-06-24 00:00:00,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,131.51,51.6724444412,-48.58,70.9229011993,3.2524444412,0,3.2524444412,48.42,-48.58,68.589451084,125.14,51.9724444412,4.39,52.1575218084,3.2524444412,0,3.2524444412,48.72,4.39,48.9173844354,131.38
2019-06-24 00:30:00,3.2686666634,0.0,3.2686666634,3.2686666634,0,3.2686666634,0.0,0.0,0.0,131.26,50.0686666634,-48.76,69.8885468546,3.2686666634,0,3.2686666634,46.8,-48.76,67.5853356876,125.14,50.3686666634,4.0,50.5272459318,3.2686666634,0,3.2686666634,47.1,4.0,47.2695462216,131.26
2019-06-24 01:00:00,3.2163333301,0.0,3.2163333301,3.2163333301,0,3.2163333301,0.0,0.0,0.0,131.26,47.7863333301,-48.72,68.243476268,3.2163333301,0,3.2163333301,44.57,-48.72,66.0312297326,124.69,48.1063333301,3.95,48.2682277121,3.2163333301,0,3.2163333301,44.89,3.95,45.0634508221,131.26
2019-06-24 01:30:00,3.2945555523,0.0,3.2945555523,3.2945555523,0,3.2945555523,0.0,0.0,0.0,131.26,49.5845555523,-48.69,69.4934835025,3.2945555523,0,3.2945555523,46.29,-48.69,67.1824396699,124.69,49.8845555523,3.8200000000000003,50.0306034607,3.2945555523,0,3.2945555523,46.59,3.8200000000000003,46.7463421029,131.26
2019-06-24 02:00:00,3.2635555523,0.0,3.2635555523,3.2635555523,0,3.2635555523,0.0,0.0,0.0,131.26,48.9735555523,-48.67,69.0447539168,3.2635555523,0,3.2635555523,45.71,-48.67,66.7695514438,124.69,49.2735555523,3.93,49.4300331455,3.2635555523,0,3.2635555523,46.01,3.93,46.1775378296,131.26
2019-06-24 02:30:00,3.2326666634,0.0,3.2326666634,3.2326666634,0,3.2326666634,0.0,0.0,0.0,131.26,48.0026666634,-48.99,68.5877256278,3.2326666634,0,3.2326666634,44.77,-48.99,66.3654503488,124.69,48.3026666634,3.64,48.4396243462,3.2326666634,0,3.2326666634,45.07,3.64,45.2167502149,131.26
2019-06-24 03:00:00,3.2368888857,0.0,3.2368888857,3.2368888857,0,3.2368888857,0.0,0.0,0.0,131.26,46.7868888857,-49.19,67.8871789928,3.2368888857,0,3.2368888857,43.55,-49.19,65.6982389414,124.69,47.1068888857,3.56,47.2412169666,3.2368888857,0,3.2368888857,43.87,3.56,44.0142079333,131.26
2019-06-24 03:30:00,3.8056666629,0.0,3.8056666629,3.8056666629,0,3.8056666629,0.0,0.0,0.0,131.84,46.2856666629,-49.22,67.5645716217,3.8056666629,0,3.8056666629,42.48,-49.22,65.0166040331,125.28,46.6056666629,3.87,46.7660674538,3.8056666629,0,3.8056666629,42.8,3.87,42.9746076189,131.26
2019-06-24 04:00:00,3.1885555524,0.0,3.1885555524,3.1885555524,0,3.1885555524,0.0,0.0,0.0,132.19,45.9585555524,-49.29,67.3920835741,3.1885555524,0,3.1885555524,42.77,-49.29,65.2593058498,125.63,46.2685555524,3.93,46.4351605241,3.1885555524,0,3.1885555524,43.08,3.93,43.2588869482,131.26
2019-06-24 04:30:00,3.230222219,0.0,3.230222219,3.230222219,0,3.230222219,0.0,0.0,0.0,132.19,46.030222219,-49.35,67.4848416871,3.230222219,0,3.230222219,42.8,-49.35,65.3242872139,125.63,46.350222219,3.89,46.5131723252,3.230222219,0,3.230222219,43.12,3.89,43.2951094236,131.26
2019-06-24 05:00:00,3.2403333301,0.0,3.2403333301,3.2403333301,0,3.2403333301,0.0,0.0,0.0,132.19,46.0803333301,-49.33,67.5044148172,3.2403333301,0,3.2403333301,42.84,-49.33,65.3354000523,125.63,46.3903333301,3.88,46.5523084978,3.2403333301,0,3.2403333301,43.15,3.88,43.3240914504,131.26
2019-06-24 05:30:00,3.7929999962,0.0,3.7929999962,3.7929999962,0,3.7929999962,0.0,0.0,0.0,132.19,47.3429999962,-48.91,68.0701678317,3.7929999962,0,3.7929999962,43.55,-48.91,65.4888585944,125.63,47.6429999962,4.26,47.8330748399,3.7929999962,0,3.7929999962,43.85,4.26,44.0564422077,131.26
2019-06-24 06:00:00,3.3501111078,0.0,3.3501111078,3.3501111078,0,3.3501111078,0.0,0.0,0.0,132.09,49.5401111078,-48.41,69.265797538,3.3501111078,0,3.3501111078,46.19,-48.41,66.910718125,125.4,49.8401111078,4.63,50.0547058251,3.3501111078,0,3.3501111078,46.49,4.63,46.7199850171,131.26
2019-06-24 06:30:00,3.9107777739,0.0,3.9107777739,3.9107777739,0,3.9107777739,0.0,0.0,0.0,131.26,55.0207777739,-46.42,71.9868209247,3.9107777739,0,3.9107777739,51.11,-46.42,69.0438157984,124.69,55.2707777739,6.17,55.6140969155,3.9107777739,0,3.9107777739,51.36,6.17,51.7292808765,131.17
2019-06-24 07:00:00,4.7395555508000005,0.0,4.7395555508000005,4.7395555508000005,0,4.7395555508000005,0.0,0.0,0.0,131.52,59.9795555508,-44.07,74.4292414584,4.7395555508000005,0,4.7395555508000005,55.24,-44.07,70.6655679946,124.69,60.2195555508,8.42,60.805355609,4.7395555508000005,0,4.7395555508000005,55.48,8.42,56.1152991616,131.17
2019-06-24 07:30:00,6.0053333273,0.0,6.0053333273,6.0053333273,0,6.0053333273,0.0,0.0,0.0,131.26,67.8753333273,-41.28,79.4424274195,6.0053333273,0,6.0053333273,61.87,-41.28,74.376980982,123.84,68.0653333273,10.69,68.8996785258,6.0053333273,0,6.0053333273,62.06,10.69,62.9739604916,130.33
2019-06-24 08:00:00,5.2674444392,0.0,5.2674444392,5.2674444392,0,5.2674444392,0.0,0.0,0.0,131.26,72.9874444392,-45.47,85.9923714393,5.2674444392,0,5.2674444392,67.72,-45.47,81.5691075101,123.76,73.1674444392,6.61,73.4654138065,5.2674444392,0,5.2674444392,67.9,6.61,68.2209799109,130.33
2019-06-24 08:30:00,6.229222216,0.0,6.229222216,6.229222216,0,6.229222216,0.0,0.0,0.0,130.93,74.399222216,-44.91,86.9031205789,6.229222216,0,6.229222216,68.17,-44.91,81.6336756492,123.76,74.599222216,7.03,74.929732785,6.229222216,0,6.229222216,68.37,7.03,68.7304721357,130.33
2019-06-24 09:00:00,9.7099999903,0.0,9.7099999903,9.7099999903,0,9.7099999903,0.0,0.0,0.0,130.93,75.7399999903,-45.28,88.2429940479,9.7099999903,0,9.7099999903,66.03,-45.28,80.063970049,123.76,75.9499999903,6.8,76.2538031742,9.7099999903,0,9.7099999903,66.24,6.8,66.5881190604,130.33
2019-06-24 09:30:00,12.4593333209,0.0,12.4593333209,12.4593333209,0,12.4593333209,0.0,0.0,0.0,131.26,76.1493333209,-44.97,88.4365414589,12.4593333209,0,12.4593333209,63.69,-44.97,77.9661272605,123.84,76.3893333209,7.31,76.7382977737,12.4593333209,0,12.4593333209,63.93,7.31,64.3465694501,130.33
2019-06-24 10:00:00,15.3468888735,0.0,15.3468888735,15.3468888735,0,15.3468888735,0.0,0.0,0.0,131.26,73.3968888735,-47.66,87.5133069671,15.3468888735,0,15.3468888735,58.05,-47.66,75.1084422685,124.69,73.6368888735,4.86,73.7970934589,15.3468888735,0,15.3468888735,58.29,4.86,58.4922533332,130.84
2019-06-24 10:30:00,15.9007777619,0.0,15.9007777619,15.9007777619,0,15.9007777619,0.0,0.0,0.0,131.26,73.5607777619,-48.67,88.2040641067,15.9007777619,0,15.9007777619,57.66,-48.67,75.4549170035,124.69,73.8307777619,3.93,73.9353003979,15.9007777619,0,15.9007777619,57.93,3.93,58.0631535485,131.1
2019-06-24 11:00:00,20.455444424,0.0,20.455444424,20.455444424,0,20.455444424,0.0,0.0,0.0,131.26,71.565444424,-48.7,86.5638656461,20.455444424,0,20.455444424,51.11,-48.7,70.5968986571,124.69,71.895444424,3.86,71.9989897771,20.455444424,0,20.455444424,51.44,3.86,51.5846217394,131.01
2019-06-24 11:30:00,24.546555531,0.0,24.546555531,24.546555531,0,24.546555531,0.0,0.0,0.0,131.26,67.786555531,-48.98,83.6304819474,24.546555531,0,24.546555531,43.24,-48.98,65.3355798933,124.69,68.136555531,3.64,68.2337145378,24.546555531,0,24.546555531,43.59,3.64,43.7417157871,131.26
2019-06-24 12:00:00,25.8539999741,0.0,25.8539999741,25.8539999741,0,25.8539999741,0.0,0.0,0.0,131.26,65.7839999741,-48.82,81.9202481234,25.8539999741,0,25.8539999741,39.93,-48.82,63.0697811951,124.69,66.1539999741,3.87,66.2671005294,25.8539999741,0,25.8539999741,40.3,3.87,40.4853911924,131.26
2019-06-24 12:30:00,28.4178888605,0.0,28.4178888605,28.4178888605,0,28.4178888605,0.0,0.0,0.0,131.26,64.2078888605,-48.76,80.6237594752,28.4178888605,0,28.4178888605,35.79,-48.76,60.4852188555,124.69,64.6178888605,3.98,64.7403426063,28.4178888605,0,28.4178888605,36.2,3.98,36.4181328462,131.26
2019-06-24 13:00:00,28.345333305,0.0,28.345333305,28.345333305,0,28.345333305,0.0,0.0,0.0,131.26,64.415333305,-48.85,80.84341448,28.345333305,0,28.345333305,36.07,-48.85,60.7236971865,124.69,64.795333305,3.88,64.9113982141,28.345333305,0,28.345333305,36.45,3.88,36.6559258511,131.26
2019-06-24 13:30:00,23.487444421,0.0,23.487444421,23.487444421,0,23.487444421,0.0,0.0,0.0,131.26,66.587444421,-47.59,81.8455609946,23.487444421,0,23.487444421,43.1,-47.59,64.2060596829,124.69,66.927444421,5.08,67.119961388,23.487444421,0,23.487444421,43.44,5.08,43.7360263398,131.26
2019-06-24 14:00:00,17.4548888714,0.0,17.4548888714,17.4548888714,0,17.4548888714,0.0,0.0,0.0,131.26,66.4148888714,-46.31,80.9663730434,17.4548888714,0,17.4548888714,48.96,-46.31,67.3921189754,124.69,66.7648888714,6.37,67.0680794866,17.4548888714,0,17.4548888714,49.31,6.37,49.7197445689,131.26
2019-06-24 14:30:00,20.2971110908,0.0,20.2971110908,20.2971110908,0,20.2971110908,0.0,0.0,0.0,131.26,63.7271110908,-46.5,78.8884952828,20.2971110908,0,20.2971110908,43.43,-46.5,63.6271553662,124.69,64.0971110908,6.11,64.3876676871,20.2971110908,0,20.2971110908,43.8,6.11,44.2241122014,131.26
2019-06-24 15:00:00,19.4146666473,0.0,19.4146666473,19.4146666473,0,19.4146666473,0.0,0.0,0.0,131.26,66.6746666473,-46.73,81.419924297,19.4146666473,0,19.4146666473,47.26,-46.73,66.4620229906,124.69,67.0046666473,5.89,67.2630467085,19.4146666473,0,19.4146666473,47.59,5.89,47.9531041748,131.26
2019-06-24 15:30:00,15.8215555397,0.0,15.8215555397,15.8215555397,0,15.8215555397,0.0,0.0,0.0,131.26,64.7215555397,-47.31,80.1692949419,15.8215555397,0,15.8215555397,48.9,-47.31,68.0400330688,124.69,65.0715555397,5.38,65.2935811574,15.8215555397,0,15.8215555397,49.25,5.38,49.5429803302,131.26
2019-06-24 16:00:00,18.4077777594,0.0,18.4077777594,18.4077777594,0,18.4077777594,0.0,0.0,0.0,131.26,65.1477777594,-47.12,80.4022844637,18.4077777594,0,18.4077777594,46.74,-47.12,66.3695864082,124.69,65.4877777594,5.57,65.7242263999,18.4077777594,0,18.4077777594,47.08,5.57,47.4083463116,131.26
2019-06-24 16:30:00,19.708666647,0.0,19.708666647,19.708666647,0,19.708666647,0.0,0.0,0.0,131.26,71.308666647,-47.68,85.7805825287,19.708666647,0,19.708666647,51.6,-47.68,70.2562623543,124.69,71.628666647,5.04,71.8057622035,19.708666647,0,19.708666647,51.92,5.04,52.1640489226,131.26
2019-06-24 17:00:00,19.4855555361,0.0,19.4855555361,19.4855555361,0,19.4855555361,0.0,0.0,0.0,131.26,73.4555555361,-49.39,88.51604791849999,19.4855555361,0,19.4855555361,53.97,-49.39,73.1582736264,125.04,73.7555555361,3.54,73.8404602669,19.4855555361,0,19.4855555361,54.27,3.54,54.3853335009,131.26
2019-06-24 17:30:00,18.3289999817,0.0,18.3289999817,18.3289999817,0,18.3289999817,0.0,0.0,0.0,131.26,76.7589999817,-49.54,91.3572967977,18.3289999817,0,18.3289999817,58.43,-49.54,76.6046767502,124.69,77.0389999817,3.43,77.1153189592,18.3289999817,0,18.3289999817,58.71,3.43,58.8101096751,131.26
2019-06-24 18:00:00,16.583555539,0.0,16.583555539,16.583555539,0,16.583555539,0.0,0.0,0.0,131.26,78.683555539,-49.68,93.0548457215,16.583555539,0,16.583555539,62.1,-49.68,79.5268030289,124.9,78.943555539,3.29,79.0120817416,16.583555539,0,16.583555539,62.36,3.29,62.4467268958,131.26
2019-06-24 18:30:00,15.2214444292,0.0,15.2214444292,15.2214444292,0,15.2214444292,0.0,0.0,0.0,131.26,87.7014444292,-50.58,101.241689807,15.2214444292,0,15.2214444292,72.48,-50.58,88.3837473747,125.63,87.8914444292,2.45,87.9255850356,15.2214444292,0,15.2214444292,72.67,2.45,72.711287982,131.26
2019-06-24 19:00:00,14.2511110969,0.0,14.2511110969,14.2511110969,0,14.2511110969,0.0,0.0,0.0,131.26,89.0911110969,-51.03,102.6707698251,14.2511110969,0,14.2511110969,74.84,-51.03,90.5819325252,125.05,89.2911110969,1.98,89.3130613119,14.2511110969,0,14.2511110969,75.04,1.98,75.0661175232,131.26
2019-06-24 19:30:00,13.2356666534,0.0,13.2356666534,13.2356666534,0,13.2356666534,0.0,0.0,0.0,131.26,80.9056666534,-51.53,95.9221965795,13.2356666534,0,13.2356666534,67.67,-51.53,85.056274313,125.34,81.1556666534,1.57,81.1708514798,13.2356666534,0,13.2356666534,67.92,1.57,67.9381431892,131.26
2019-06-24 20:00:00,12.8719999871,0.0,12.8719999871,12.8719999871,0,12.8719999871,0.0,0.0,0.0,131.8,75.7619999871,-52.64,92.2542695058,12.8719999871,0,12.8719999871,62.89,-52.64,82.0129361747,125.63,76.0219999871,0.66,76.0248648933,12.8719999871,0,12.8719999871,63.15,0.66,63.1534488369,131.78
2019-06-24 20:30:00,11.6288888773,0.0,11.6288888773,11.6288888773,0,11.6288888773,0.0,0.0,0.0,131.93,74.6988888773,-53.14,91.6721528028,11.6288888773,0,11.6288888773,63.07,-53.14,82.4723256614,125.63,74.9388888773,0.17,74.9390817008,11.6288888773,0,11.6288888773,63.31,0.17,63.3102282416,132.06
2019-06-24 21:00:00,5.58755555,0.0,5.58755555,5.58755555,0,5.58755555,0.0,0.0,0.0,131.26,74.83755555,-51.68,90.9476889244,5.58755555,0,5.58755555,69.25,-51.68,86.4082455556,125.63,75.04755555,1.44,75.0613695187,5.58755555,0,5.58755555,69.46,1.44,69.474924973,131.26
2019-06-24 21:30:00,11.2076666555,0.0,11.2076666555,11.2076666555,0,11.2076666555,0.0,0.0,0.0,132.14,70.0476666555,-54.55,88.78275792,11.2076666555,0,11.2076666555,58.84,-54.55,80.2362019291,125.63,70.3376666555,-1.03,70.3452077297,11.2076666555,0,11.2076666555,59.13,-1.03,59.1389702311,132.14
2019-06-24 22:00:00,4.5909999954,0.0,4.5909999954,4.5909999954,0,4.5909999954,0.0,0.0,0.0,130.93,69.9509999954,-53.02,87.7739300724,4.5909999954,0,4.5909999954,65.36,-53.02,84.1608578854,124.45,70.1609999954,-0.5,70.1627815894,4.5909999954,0,4.5909999954,65.57,-0.5,65.5719063319,130.96
2019-06-24 22:30:00,3.1429999969,0.0,3.1429999969,3.1429999969,0,3.1429999969,0.0,0.0,0.0,129.71,66.6929999969,-53.49,85.4934871705,3.1429999969,0,3.1429999969,63.55,-53.49,83.0649300246,123.76,66.9229999969,-1.51,66.9400330787,3.1429999969,0,3.1429999969,63.78,-1.51,63.7978722216,130.32
2019-06-24 23:00:00,3.1433333302,0.0,3.1433333302,3.1433333302,0,3.1433333302,0.0,0.0,0.0,130.22,59.1833333302,-54.15,80.2177626469,3.1433333302,0,3.1433333302,56.04,-54.15,77.9275567434,124.23,59.4633333302,-1.87,59.4927298982,3.1433333302,0,3.1433333302,56.32,-1.87,56.3510363702,130.32
2019-06-24 23:30:00,3.216222219,0.0,3.216222219,3.216222219,0,3.216222219,0.0,0.0,0.0,130.32,54.116222219,-55.35,77.4092243034,3.216222219,0,3.216222219,50.9,-55.35,75.1959606628,124.69,54.436222219,-2.66,54.5011732853,3.216222219,0,3.216222219,51.22,-2.66,51.289024167,131.07
2019-06-25 00:00:00,3.2351111079,0.0,3.2351111079,3.2351111079,0,3.2351111079,0.0,0.0,0.0,131.01,50.5551111079,-56.53,75.8383818335,3.2351111079,0,3.2351111079,47.32,-56.53,73.7212540588,125.38,50.8851111079,-3.56,51.0094906117,3.2351111079,0,3.2351111079,47.65,-3.56,47.7828012992,131.26
2019-06-25 00:30:00,3.2085555523,0.0,3.2085555523,3.2085555523,0,3.2085555523,0.0,0.0,0.0,130.93,48.5085555523,-57.22,75.0147209671,3.2085555523,0,3.2085555523,45.3,-57.22,72.9809454584,125.3,48.8485555523,-4.15,49.0245232465,3.2085555523,0,3.2085555523,45.64,-4.15,45.8282892982,131.26
2019-06-25 01:00:00,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,131.26,43.7806666635,-56.89,71.7859239231,3.1806666635,0,3.1806666635,40.6,-56.89,69.8915738841,125.63,44.1506666635,-3.63,44.2996418364,3.1806666635,0,3.1806666635,40.97,-3.63,41.130497201,131.71
2019-06-25 01:30:00,3.1935555524,0.0,3.1935555524,3.1935555524,0,3.1935555524,0.0,0.0,0.0,131.26,43.8435555524,-56.76,71.7213703402,3.1935555524,0,3.1935555524,40.65,-56.76,69.8148988397,125.63,44.2135555524,-3.75,44.3722998568,3.1935555524,0,3.1935555524,41.02,-3.75,41.1910536403,131.33
2019-06-25 02:00:00,3.1825555524,0.0,3.1825555524,3.1825555524,0,3.1825555524,0.0,0.0,0.0,131.26,43.1325555524,-57.21,71.6477595496,3.1825555524,0,3.1825555524,39.95,-57.21,69.7781240791,125.63,43.5025555524,-4.08,43.6934633508,3.1825555524,0,3.1825555524,40.32,-4.08,40.5259028277,131.83
2019-06-25 02:30:00,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,131.26,41.9484444413,-57.51,71.1833694836,3.1884444413,0,3.1884444413,38.76,-57.51,69.3522724934,125.63,42.3384444413,-4.21,42.5472440671,3.1884444413,0,3.1884444413,39.15,-4.21,39.3757107872,132.19
2019-06-25 03:00:00,3.2061111079,0.0,3.2061111079,3.2061111079,0,3.2061111079,0.0,0.0,0.0,131.26,40.8361111079,-57.51,70.5335953317,3.2061111079,0,3.2061111079,37.63,-57.51,68.7271198291,125.63,41.2061111079,-4.12,41.4115683431,3.2061111079,0,3.2061111079,38.0,-4.12,38.2226948291,132.19
2019-06-25 03:30:00,3.1945555523999998,0.0,3.1945555523999998,3.1945555523999998,0,3.1945555523999998,0.0,0.0,0.0,131.26,40.3045555524,-56.87,69.7040464986,3.1945555523999998,0,3.1945555523999998,37.11,-56.87,67.9069142282,125.63,40.7045555524,-3.42,40.8479772169,3.1945555523999998,0,3.1945555523999998,37.51,-3.42,37.6655877427,132.19
2019-06-25 04:00:00,3.2496666634,0.0,3.2496666634,3.2496666634,0,3.2496666634,0.0,0.0,0.0,131.26,39.9096666634,-57.31,69.8370789279,3.2496666634,0,3.2496666634,36.66,-57.31,68.032284248,125.79,40.2896666634,-3.8,40.4684721709,3.2496666634,0,3.2496666634,37.04,-3.8,37.234414189,132.19
2019-06-25 04:30:00,3.2241111078999998,0.0,3.2241111078999998,3.2241111078999998,0,3.2241111078999998,0.0,0.0,0.0,131.26,39.8841111079,-57.45,69.9374350321,3.2241111078999998,0,3.2241111078999998,36.66,-57.45,68.1502611881,126.16,40.2741111079,-3.95,40.467351353,3.2241111078999998,0,3.2241111078999998,37.05,-3.95,37.25996511,132.19
2019-06-25 05:00:00,3.1928888857,0.0,3.1928888857,3.1928888857,0,3.1928888857,0.0,0.0,0.0,131.26,39.9928888857,-57.43,69.9831126874,3.1928888857,0,3.1928888857,36.8,-57.43,68.2088330057,125.63,40.3728888857,-4.0,40.5705577602,3.1928888857,0,3.1928888857,37.18,-4.0,37.3945504051,132.19
2019-06-25 05:30:00,3.9049999961,0.0,3.9049999961,3.9049999961,0,3.9049999961,0.0,0.0,0.0,131.26,43.6649999961,-57.16,71.9298117936,3.9049999961,0,3.9049999961,39.76,-57.16,69.6284654434,125.63,44.0249999961,-3.69,44.1793698988,3.9049999961,0,3.9049999961,40.12,-3.69,40.289334817,132.19
2019-06-25 06:00:00,3.2871111078,0.0,3.2871111078,3.2871111078,0,3.2871111078,0.0,0.0,0.0,131.26,47.0471111078,-56.86,73.8003405385,3.2871111078,0,3.2871111078,43.76,-56.86,71.7495449463,125.63,47.3771111078,-3.49,47.5054813356,3.2871111078,0,3.2871111078,44.09,-3.49,44.2279120014,132.19
2019-06-25 06:30:00,3.7257777741,0.0,3.7257777741,3.7257777741,0,3.7257777741,0.0,0.0,0.0,130.91,52.7357777741,-54.82,76.0676978581,3.7257777741,0,3.7257777741,49.01,-54.82,73.5337507543,124.85,53.0357777741,-2.01,53.0738525462,3.7257777741,0,3.7257777741,49.31,-2.01,49.3509493323,131.32
2019-06-25 07:00:00,5.1901111059,0.0,5.1901111059,5.1901111059,0,5.1901111059,0.0,0.0,0.0,130.76,58.7601111059,-43.77,73.2704821683,5.1901111059,0,5.1901111059,53.57,-43.77,69.1777261841,125.14,58.9101111059,-3.8,59.0325434867,5.1901111059,0,5.1901111059,53.72,-3.8,53.8542328884,131.4
2019-06-25 07:30:00,5.7819999941999995,0.0,5.7819999941999995,5.7819999941999995,0,5.7819999941999995,0.0,0.0,0.0,131.26,66.9419999942,-33.27,74.7537575191,5.7819999941999995,0,5.7819999941999995,61.16,-33.27,69.6235484588,125.71,66.9619999942,-6.64,67.2904082558,5.7819999941999995,0,5.7819999941999995,61.18,-6.64,61.5392720139,132.19
2019-06-25 08:00:00,10.7694444337,0.0,10.7694444337,10.7694444337,0,10.7694444337,0.0,0.0,0.0,131.26,71.1694444337,-31.85,77.9712275201,10.7694444337,0,10.7694444337,60.4,-31.85,68.283105524,125.63,71.2094444337,-5.31,71.407150038,10.7694444337,0,10.7694444337,60.44,-5.31,60.6728085719,131.84
2019-06-25 08:30:00,11.0503333223,0.0,11.0503333223,11.0503333223,0,11.0503333223,0.0,0.0,0.0,131.26,70.8103333223,-30.65,77.1590941187,11.0503333223,0,11.0503333223,59.76,-30.65,67.1615969137,125.63,70.8503333223,-4.17,70.9729429563,11.0503333223,0,11.0503333223,59.8,-4.17,59.9452158224,131.63
2019-06-25 09:00:00,13.139111098,0.0,13.139111098,13.139111098,0,13.139111098,0.0,0.0,0.0,131.26,68.099111098,-29.47,74.2022225566,13.139111098,0,13.139111098,54.96,-29.47,62.3625087693,125.63,68.179111098,-2.87,68.2394906935,13.139111098,0,13.139111098,55.04,-2.87,55.1147756958,131.92
2019-06-25 09:30:00,16.6239999834,0.0,16.6239999834,16.6239999834,0,16.6239999834,0.0,0.0,0.0,131.26,67.7439999834,-28.74,73.5882948148,16.6239999834,0,16.6239999834,51.12,-28.74,58.6450509421,125.63,67.8339999834,-2.15,67.8680635774,16.6239999834,0,16.6239999834,51.21,-2.15,51.2551129157,132.19
2019-06-25 10:00:00,23.0378888659,0.0,23.0378888659,23.0378888659,0,23.0378888659,0.0,0.0,0.0,131.26,66.5778888659,-29.66,72.8857385627,23.0378888659,0,23.0378888659,43.54,-29.66,52.6825132278,125.63,66.7078888659,-3.01,66.7757630951,23.0378888659,0,23.0378888659,43.67,-3.01,43.7736107718,132.19
2019-06-25 10:30:00,19.0552222032,0.0,19.0552222032,19.0552222032,0,19.0552222032,0.0,0.0,0.0,131.26,65.6852222032,-28.83,71.7336553919,19.0552222032,0,19.0552222032,46.63,-28.83,54.8226759653,125.63,65.8052222032,-2.21,65.8423220217,19.0552222032,0,19.0552222032,46.75,-2.21,46.8022072129,132.19
2019-06-25 11:00:00,17.7291110934,0.0,17.7291110934,17.7291110934,0,17.7291110934,0.0,0.0,0.0,131.26,64.1591110934,-28.09,70.0388437675,17.7291110934,0,17.7291110934,46.43,-28.09,54.2659469649,125.63,64.2791110934,-1.55,64.2977964082,17.7291110934,0,17.7291110934,46.55,-1.55,46.5757984365,132.19
2019-06-25 11:30:00,17.6146666491,0.0,17.6146666491,17.6146666491,0,17.6146666491,0.0,0.0,0.0,131.26,64.5346666491,-28.16,70.4109991372,17.6146666491,0,17.6146666491,46.92,-28.16,54.7217689773,125.63,64.6546666491,-1.63,64.6752102393,17.6146666491,0,17.6146666491,47.04,-1.63,47.0682323866,132.19
2019-06-25 12:00:00,18.1365555374,0.0,18.1365555374,18.1365555374,0,18.1365555374,0.0,0.0,0.0,131.26,64.7965555374,-29.1,71.031004565,18.1365555374,0,18.1365555374,46.66,-29.1,54.9905955596,125.63,64.9265555374,-2.47,64.9735216373,18.1365555374,0,18.1365555374,46.79,-2.47,46.8551491301,132.19
2019-06-25 12:30:00,23.5014444209,0.0,23.5014444209,23.5014444209,0,23.5014444209,0.0,0.0,0.0,131.26,64.3614444209,-30.83,71.3644479272,23.5014444209,0,23.5014444209,40.86,-30.83,51.1862139643,125.88,64.5214444209,-4.11,64.6522148899,23.5014444209,0,23.5014444209,41.02,-4.11,41.2253865961,132.19
2019-06-25 13:00:00,25.6922221965,0.0,25.6922221965,25.6922221965,0,25.6922221965,0.0,0.0,0.0,132.17,61.7222221965,-33.2,70.0847537834,25.6922221965,0,25.6922221965,36.03,-33.2,48.9938863533,126.57,61.9022221965,-6.33,62.2250272227,25.6922221965,0,25.6922221965,36.21,-6.33,36.759121317,132.19
2019-06-25 13:30:00,26.5662221957,0.0,26.5662221957,26.5662221957,0,26.5662221957,0.0,0.0,0.0,132.17,58.6862221957,-43.53,73.0680065117,26.5662221957,0,26.5662221957,32.12,-43.53,54.0976459747,126.06,59.0262221957,-2.23,59.0683316735,26.5662221957,0,26.5662221957,32.46,-2.23,32.5365102616,132.62
2019-06-25 14:00:00,26.7649999732,0.0,26.7649999732,26.7649999732,0,26.7649999732,0.0,0.0,0.0,131.45,56.7649999732,-50.87,76.2235011132,26.7649999732,0,26.7649999732,30.0,-50.87,59.0572341039,125.63,57.1949999732,2.35,57.2432574365,26.7649999732,0,26.7649999732,30.43,2.35,30.5206061539,131.37
2019-06-25 14:30:00,20.4802222017,0.0,20.4802222017,20.4802222017,0,20.4802222017,0.0,0.0,0.0,131.26,58.7402222017,-49.6,76.8802556207,20.4802222017,0,20.4802222017,38.26,-49.6,62.641740078,125.16,59.1302222017,3.35,59.2250426562,20.4802222017,0,20.4802222017,38.65,3.35,38.7949094599,131.26
2019-06-25 15:00:00,18.616666648,0.0,18.616666648,18.616666648,0,18.616666648,0.0,0.0,0.0,131.26,59.9666666481,-49.79,77.9425763551,18.616666648,0,18.616666648,41.35,-49.79,64.7214539392,125.63,60.3266666481,3.24,60.4136102949,18.616666648,0,18.616666648,41.71,3.24,41.8356510646,131.26
2019-06-25 15:30:00,17.0115555385,0.0,17.0115555385,17.0115555385,0,17.0115555385,0.0,0.0,0.0,131.72,60.2715555385,-50.11,78.3815827031,17.0115555385,0,17.0115555385,43.26,-50.11,66.1999977341,125.63,60.6415555385,3.1,60.720739934,17.0115555385,0,17.0115555385,43.63,3.1,43.7399919982,131.34
2019-06-25 16:00:00,18.6229999814,0.0,18.6229999814,18.6229999814,0,18.6229999814,0.0,0.0,0.0,131.43,62.6029999814,-49.91,80.0633730658,18.6229999814,0,18.6229999814,43.98,-49.91,66.5225412924,125.63,62.9729999814,3.2800000000000002,63.0583628606,18.6229999814,0,18.6229999814,44.35,3.2800000000000002,44.4711243393,131.26
2019-06-25 16:30:00,20.2595555353,0.0,20.2595555353,20.2595555353,0,20.2595555353,0.0,0.0,0.0,131.43,64.1595555353,-51.23,82.1033584361,20.2595555353,0,20.2595555353,43.9,-51.23,67.4664575919,125.63,64.5495555353,1.99,64.5802231322,20.2595555353,0,20.2595555353,44.29,1.99,44.3346839393,131.26
2019-06-25 17:00:00,22.3734444221,0.0,22.3734444221,22.3734444221,0,22.3734444221,0.0,0.0,0.0,131.26,68.5834444221,-51.91,86.0135858385,22.3734444221,0,22.3734444221,46.21,-51.91,69.4982891876,125.63,68.9234444221,1.3900000000000001,68.9374592729,22.3734444221,0,22.3734444221,46.55,1.3900000000000001,46.5707483298,131.26
2019-06-25 17:30:00,20.9284444235,0.0,20.9284444235,20.9284444235,0,20.9284444235,0.0,0.0,0.0,131.77,73.8184444235,-52.14,90.3755627208,20.9284444235,0,20.9284444235,52.89,-52.14,74.2693186989,125.63,74.1084444235,1.26,74.1191549795,20.9284444235,0,20.9284444235,53.18,1.26,53.1949245699,131.26
2019-06-25 18:00:00,18.5906666481,0.0,18.5906666481,18.5906666481,0,18.5906666481,0.0,0.0,0.0,132.19,75.0206666481,-52.56,91.6005132318,18.5906666481,0,18.5906666481,56.43,-52.56,77.1161364437,125.63,75.3006666481,0.88,75.3058085253,18.5906666481,0,18.5906666481,56.71,0.88,56.716827309,132.06
2019-06-25 18:30:00,13.0923333202,0.0,13.0923333202,13.0923333202,0,13.0923333202,0.0,0.0,0.0,131.84,76.9723333202,-52.01,92.8966102544,13.0923333202,0,13.0923333202,63.88,-52.01,82.37532701,125.35,77.2123333202,1.19,77.2215029429,13.0923333202,0,13.0923333202,64.12,1.19,64.13104162569999,131.32
2019-06-25 19:00:00,9.8248888791,0.0,9.8248888791,9.8248888791,0,9.8248888791,0.0,0.0,0.0,131.26,79.1548888791,-50.89,94.1025426514,9.8248888791,0,9.8248888791,69.33,-50.89,86.0025639153,124.69,79.3748888791,1.78,79.3948448236,9.8248888791,0,9.8248888791,69.55,1.78,69.572774129,130.58
2019-06-25 19:30:00,9.1396666575,0.0,9.1396666575,9.1396666575,0,9.1396666575,0.0,0.0,0.0,131.26,79.5596666575,-50.74,94.3625357791,9.1396666575,0,9.1396666575,70.42,-50.74,86.795875478,124.69,79.7696666575,1.8399999999999999,79.7908849346,9.1396666575,0,9.1396666575,70.63,1.8399999999999999,70.6539630877,130.32
2019-06-25 20:00:00,11.1565555444,0.0,11.1565555444,11.1565555444,0,11.1565555444,0.0,0.0,0.0,131.26,77.0665555444,-52.67,93.3455027491,11.1565555444,0,11.1565555444,65.91,-52.67,84.3697635412,125.0,77.3065555444,0.19,77.3067890301,11.1565555444,0,11.1565555444,66.15,0.19,66.1502728641,131.12
2019-06-25 20:30:00,6.6143333267,0.0,6.6143333267,6.6143333267,0,6.6143333267,0.0,0.0,0.0,131.26,74.5343333267,-52.57,91.2083973352,6.6143333267,0,6.6143333267,67.92,-52.57,85.8878996134,125.41,74.7643333267,0.30000000000000004,74.7649352156,6.6143333267,0,6.6143333267,68.15,0.30000000000000004,68.1506603049,131.26
2019-06-25 21:00:00,5.8762222163,0.0,5.8762222163,5.8762222163,0,5.8762222163,0.0,0.0,0.0,131.26,73.4262222163,-53.08,90.6029608179,5.8762222163,0,5.8762222163,67.55,-53.08,85.909771854,124.87,73.6462222163,-0.18,73.6464421866,5.8762222163,0,5.8762222163,67.77,-0.18,67.7702390434,131.26
2019-06-25 21:30:00,3.3509999966,0.0,3.3509999966,3.3509999966,0,3.3509999966,0.0,0.0,0.0,131.26,69.8109999966,-53.91,88.2035363267,3.3509999966,0,3.3509999966,66.46,-53.91,85.5758125874,124.69,70.0509999966,-1.16,70.0606037694,3.3509999966,0,3.3509999966,66.7,-1.16,66.7100861939,131.26
2019-06-25 22:00:00,3.0663333303,0.0,3.0663333303,3.0663333303,0,3.0663333303,0.0,0.0,0.0,131.26,68.2963333303,-54.69,87.4950584111,3.0663333303,0,3.0663333303,65.23,-54.69,85.1231402146,125.24,68.5363333303,-1.77,68.5591852807,3.0663333303,0,3.0663333303,65.47,-1.77,65.4939218554,131.26
2019-06-25 22:30:00,3.0737777747,0.0,3.0737777747,3.0737777747,0,3.0737777747,0.0,0.0,0.0,131.26,66.7737777747,-55.24,86.6613812393,3.0737777747,0,3.0737777747,63.7,-55.24,84.3157612787,125.63,67.0237777747,-2.06,67.0554277236,3.0737777747,0,3.0737777747,63.95,-2.06,63.9831704435,131.38
2019-06-25 23:00:00,4.5432222177,0.0,4.5432222177,4.5432222177,0,4.5432222177,0.0,0.0,0.0,132.06,59.5032222177,-53.23,79.837750183,4.5432222177,0,4.5432222177,54.96,-53.23,76.5116625097,125.95,59.8032222177,0.38,59.8044294983,4.5432222177,0,4.5432222177,55.26,0.38,55.2613065354,132.19
2019-06-25 23:30:00,3.121111108,0.0,3.121111108,3.121111108,0,3.121111108,0.0,0.0,0.0,132.52,55.551111108,-50.11,74.812686393,3.121111108,0,3.121111108,52.43,-50.11,72.5252852459,126.45,55.861111108,3.62,55.9782827016,3.121111108,0,3.121111108,52.74,3.62,52.864089891,132.19
2019-06-26 00:00:00,3.174222219,0.0,3.174222219,3.174222219,0,3.174222219,0.0,0.0,0.0,132.31,48.894222219,-50.73,70.4569220617,3.174222219,0,3.174222219,45.72,-50.73,68.2923956235,126.57,49.244222219,3.01,49.3361279587,3.174222219,0,3.174222219,46.07,3.01,46.1682250038,132.19
2019-06-26 00:30:00,3.1514444413,0.0,3.1514444413,3.1514444413,0,3.1514444413,0.0,0.0,0.0,132.15,45.2614444413,-50.86,68.0833162597,3.1514444413,0,3.1514444413,42.11,-50.86,66.0302332269,126.28,45.6314444413,2.69,45.7106642021,3.1514444413,0,3.1514444413,42.48,2.69,42.5650854574,132.05
2019-06-26 01:00:00,3.1416666635,0.0,3.1416666635,3.1416666635,0,3.1416666635,0.0,0.0,0.0,131.26,43.5916666635,-50.69,66.8558860722,3.1416666635,0,3.1416666635,40.45,-50.69,64.8512035355,125.32,43.9516666635,2.02,43.9980613494,3.1416666635,0,3.1416666635,40.81,2.02,40.8599620656,131.26
2019-06-26 01:30:00,3.1229999969,0.0,3.1229999969,3.1229999969,0,3.1229999969,0.0,0.0,0.0,131.26,44.1529999969,-50.74,67.2609471293,3.1229999969,0,3.1229999969,41.03,-50.74,65.253417535,124.98,44.4929999969,1.9500000000000002,44.5357109377,3.1229999969,0,3.1229999969,41.37,1.9500000000000002,41.4159317172,131.26
2019-06-26 02:00:00,3.1615555524,0.0,3.1615555524,3.1615555524,0,3.1615555524,0.0,0.0,0.0,131.44,43.1215555524,-50.8,66.6341395477,3.1615555524,0,3.1615555524,39.96,-50.8,64.6331308231,124.98,43.4815555524,2.04,43.5293840211,3.1615555524,0,3.1615555524,40.32,2.04,40.3715741581,131.42
2019-06-26 02:30:00,3.2207777746,0.0,3.2207777746,3.2207777746,0,3.2207777746,0.0,0.0,0.0,132.2,42.0207777746,-51.51,66.4757539617,3.2207777746,0,3.2207777746,38.8,-51.51,64.4881392195,125.95,42.3907777746,1.9,42.4333364271,3.2207777746,0,3.2207777746,39.17,1.9,39.2160541105,132.19
2019-06-26 03:00:00,3.2101111079,0.0,3.2101111079,3.2101111079,0,3.2101111079,0.0,0.0,0.0,133.13,40.9301111079,-52.71,66.7354335815,3.2101111079,0,3.2101111079,37.72,-52.71,64.8162209636,126.97,41.3201111079,1.47,41.3462511235,3.2101111079,0,3.2101111079,38.11,1.47,38.138340289,132.94
2019-06-26 03:30:00,3.1957777746,0.0,3.1957777746,3.1957777746,0,3.1957777746,0.0,0.0,0.0,133.13,40.3257777746,-53.29,66.8280813216,3.1957777746,0,3.1957777746,37.13,-53.29,64.9496805227,127.47,40.7057777746,1.1400000000000001,40.7217379815,3.1957777746,0,3.1957777746,37.51,1.1400000000000001,37.527319382,133.13
