Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-26 04:00:00,3.7161111074,0.0,3.7161111074,3.7161111074,0,3.7161111074,0.0,0.0,0.0,133.13,40.3761111074,-47.51,62.3492618092,3.7161111074,0,3.7161111074,36.66,-47.51,60.0096300605,126.57,40.7561111074,6.54,41.2775022573,3.7161111074,0,3.7161111074,37.04,6.54,37.612939263,133.13
2019-06-26 04:30:00,3.5367777742,0.0,3.5367777742,3.5367777742,0,3.5367777742,0.0,0.0,0.0,133.13,40.4267777742,-47.7,62.5269090969,3.5367777742,0,3.5367777742,36.89,-47.7,60.3005978411,126.57,40.7967777742,6.39,41.2941784851,3.5367777742,0,3.5367777742,37.26,6.39,37.8039640779,133.13
2019-06-26 05:00:00,3.1616666635,0.0,3.1616666635,3.1616666635,0,3.1616666635,0.0,0.0,0.0,133.13,40.7616666635,-47.9,62.8961323866,3.1616666635,0,3.1616666635,37.6,-47.9,60.8947452577,126.57,41.1216666635,5.99,41.5556442518,3.1616666635,0,3.1616666635,37.96,5.99,38.4296981513,132.61
2019-06-26 05:30:00,3.1869999968,0.0,3.1869999968,3.1869999968,0,3.1869999968,0.0,0.0,0.0,133.13,43.2669999968,-48.04,64.6519519328,3.1869999968,0,3.1869999968,40.08,-48.04,62.5639512819,126.57,43.6069999968,5.76,43.9857709802,3.1869999968,0,3.1869999968,40.42,5.76,40.828347995,132.19
2019-06-26 06:00:00,3.9861111071,0.0,3.9861111071,3.9861111071,0,3.9861111071,0.0,0.0,0.0,133.13,47.1661111071,-47.98,67.2809217904,3.9861111071,0,3.9861111071,43.18,-47.98,64.5491502655,126.25,47.4861111071,5.73,47.830572316,3.9861111071,0,3.9861111071,43.5,5.73,43.87576666,132.19
2019-06-26 06:30:00,3.6112222186,0.0,3.6112222186,3.6112222186,0,3.6112222186,0.0,0.0,0.0,132.16,53.2212222186,-45.47,70.0001385316,3.6112222186,0,3.6112222186,49.61,-45.47,67.2954158914,125.28,53.5112222186,7.51,54.0356456733,3.6112222186,0,3.6112222186,49.9,7.51,50.4619668661,131.53
2019-06-26 07:00:00,5.9882222162000005,0.0,5.9882222162000005,5.9882222162000005,0,5.9882222162000005,0.0,0.0,0.0,132.0,59.3582222162,-42.91,73.2438846913,5.9882222162000005,0,5.9882222162000005,53.37,-42.91,68.4808367355,124.69,59.6182222162,9.62,60.3893767166,5.9882222162000005,0,5.9882222162000005,53.63,9.62,54.4859734244,131.03
2019-06-26 07:30:00,6.4726666602,0.0,6.4726666602,6.4726666602,0,6.4726666602,0.0,0.0,0.0,131.07,67.8526666602,-44.32,81.0447208207,6.4726666602,0,6.4726666602,61.38,-44.32,75.7084328196,124.11,68.0526666602,7.76,68.4936715293,6.4726666602,0,6.4726666602,61.58,7.76,62.0670121723,130.32
2019-06-26 08:00:00,10.0358888789,0.0,10.0358888789,10.0358888789,0,10.0358888789,0.0,0.0,0.0,131.96,73.5658888789,-44.9,86.1855556723,10.0358888789,0,10.0358888789,63.53,-44.9,77.7950570409,124.64,73.7958888789,7.83,74.2101213813,10.0358888789,0,10.0358888789,63.76,7.83,64.2389795996,131.07
2019-06-26 08:30:00,13.4465555421,0.0,13.4465555421,13.4465555421,0,13.4465555421,0.0,0.0,0.0,131.73,72.6465555421,-45.08,85.4969498411,13.4465555421,0,13.4465555421,59.2,-45.08,74.4099885768,124.64,72.8965555421,7.64,73.2958212308,13.4465555421,0,13.4465555421,59.45,7.64,59.9389030597,131.26
2019-06-26 09:00:00,13.1096666536,0.0,13.1096666536,13.1096666536,0,13.1096666536,0.0,0.0,0.0,131.26,72.2896666536,-44.47,84.8727094235,13.1096666536,0,13.1096666536,59.18,-44.47,74.0260312323,124.64,72.5396666536,8.02,72.9816664527,13.1096666536,0,13.1096666536,59.43,8.02,59.9687026706,131.26
2019-06-26 09:30:00,13.8427777639,0.0,13.8427777639,13.8427777639,0,13.8427777639,0.0,0.0,0.0,131.26,73.1427777639,-43.58,85.1415429683,13.8427777639,0,13.8427777639,59.3,-43.58,73.5914832029,124.64,73.3827777639,8.82,73.9109225511,13.8427777639,0,13.8427777639,59.54,8.82,60.1897333438,130.32
2019-06-26 10:00:00,13.7656666529,0.0,13.7656666529,13.7656666529,0,13.7656666529,0.0,0.0,0.0,131.26,74.9456666529,-43.1,86.4549764331,13.7656666529,0,13.7656666529,61.18,-43.1,74.8371725815,124.64,75.1756666529,9.18,75.7340957344,13.7656666529,0,13.7656666529,61.41,9.18,62.0923546018,130.32
2019-06-26 10:30:00,14.3905555412,0.0,14.3905555412,14.3905555412,0,14.3905555412,0.0,0.0,0.0,131.26,76.6505555412,-42.85,87.81474913,14.3905555412,0,14.3905555412,62.26,-42.85,75.5806198704,124.64,76.8705555412,9.43,77.4468024466,14.3905555412,0,14.3905555412,62.48,9.43,63.1876198317,130.32
2019-06-26 11:00:00,14.5501110966,0.0,14.5501110966,14.5501110966,0,14.5501110966,0.0,0.0,0.0,131.26,75.0101110966,-42.85,86.3865687866,14.5501110966,0,14.5501110966,60.46,-42.85,74.1048858038,124.64,75.2401110966,9.42,75.8275063405,14.5501110966,0,14.5501110966,60.69,9.42,61.4167118951,130.32
2019-06-26 11:30:00,11.4128888775,0.0,11.4128888775,11.4128888775,0,11.4128888775,0.0,0.0,0.0,131.26,76.1128888775,-41.12,86.5102667507,11.4128888775,0,11.4128888775,64.7,-41.12,76.6612314015,123.87,76.3228888775,10.91,77.0987124834,11.4128888775,0,11.4128888775,64.91,10.91,65.8204846533,130.32
2019-06-26 12:00:00,14.9296666517,0.0,14.9296666517,14.9296666517,0,14.9296666517,0.0,0.0,0.0,131.26,74.5796666517,-42.32,85.7502715907,14.9296666517,0,14.9296666517,59.65,-42.32,73.1375751581,124.17,74.8296666517,9.77,75.4647726506,14.9296666517,0,14.9296666517,59.9,9.77,60.691538949,130.32
2019-06-26 12:30:00,17.5952222046,0.0,17.5952222046,17.5952222046,0,17.5952222046,0.0,0.0,0.0,131.26,72.9652222046,-42.7,84.5411949961,17.5952222046,0,17.5952222046,55.37,-42.7,69.9222918675,124.34,73.2252222046,9.48,73.8363295872,17.5952222046,0,17.5952222046,55.63,9.48,56.4319705486,130.32
2019-06-26 13:00:00,15.178222207,0.0,15.178222207,15.178222207,0,15.178222207,0.0,0.0,0.0,131.26,73.938222207,-42.14,85.1037032281,15.178222207,0,15.178222207,58.76,-42.14,72.3084863623,124.45,74.198222207,10.0,74.8690602231,15.178222207,0,15.178222207,59.02,10.0,59.861176066,130.32
2019-06-26 13:30:00,17.0996666496,0.0,17.0996666496,17.0996666496,0,17.0996666496,0.0,0.0,0.0,131.26,66.1796666496,-42.16,78.4679162324,17.0996666496,0,17.0996666496,49.08,-42.16,64.7017155878,124.69,66.5296666496,10.12,67.2949548221,17.0996666496,0,17.0996666496,49.43,10.12,50.4553198384,130.32
2019-06-26 14:00:00,23.6945555319,0.0,23.6945555319,23.6945555319,0,23.6945555319,0.0,0.0,0.0,131.26,59.4645555319,-41.56,72.5483767193,23.6945555319,0,23.6945555319,35.77,-41.56,54.8336256325,124.69,59.8445555319,10.7,60.793591988,23.6945555319,0,23.6945555319,36.15,10.7,37.7002984073,130.32
2019-06-26 14:30:00,24.4926666422,0.0,24.4926666422,24.4926666422,0,24.4926666422,0.0,0.0,0.0,131.26,57.7326666422,-41.16,70.9027954147,24.4926666422,0,24.4926666422,33.24,-41.16,52.9059845386,124.69,58.1426666422,11.11,59.194609419,24.4926666422,0,24.4926666422,33.65,11.11,35.4366279434,130.32
2019-06-26 15:00:00,25.3771110857,0.0,25.3771110857,25.3771110857,0,25.3771110857,0.0,0.0,0.0,131.26,54.9971110857,-41.03,68.615910165,25.3771110857,0,25.3771110857,29.62,-41.03,50.6044000063,124.69,55.4171110857,11.19,56.5355843791,25.3771110857,0,25.3771110857,30.04,11.19,32.0564767247,130.32
2019-06-26 15:30:00,25.1968888637,0.0,25.1968888637,25.1968888637,0,25.1968888637,0.0,0.0,0.0,131.26,56.5768888637,-41.41,70.1122846119,25.1968888637,0,25.1968888637,31.38,-41.41,51.9566405765,124.69,56.9868888637,10.68,57.9790298501,25.1968888637,0,25.1968888637,31.79,10.68,33.5360477695,130.32
2019-06-26 16:00:00,24.3925555312,0.0,24.3925555312,24.3925555312,0,24.3925555312,0.0,0.0,0.0,131.26,58.0325555312,-41.16,71.1471932087,24.3925555312,0,24.3925555312,33.64,-41.16,53.1582091497,124.53,58.4125555312,10.95,59.4300357032,24.3925555312,0,24.3925555312,34.02,10.95,35.7388150335,130.32
2019-06-26 16:30:00,23.6679999763,0.0,23.6679999763,23.6679999763,0,23.6679999763,0.0,0.0,0.0,131.26,59.9279999763,-41.39,72.8319797971,23.6679999763,0,23.6679999763,36.26,-41.39,55.0265363257,124.69,60.3179999763,10.97,61.3074385466,23.6679999763,0,23.6679999763,36.65,10.97,38.2565471521,130.32
2019-06-26 17:00:00,22.675666644,0.0,22.675666644,22.675666644,0,22.675666644,0.0,0.0,0.0,131.65,64.085666644,-42.13,76.6936083986,22.675666644,0,22.675666644,41.41,-42.13,59.0738944035,124.69,64.425666644,10.4,65.2596852775,22.675666644,0,22.675666644,41.75,10.4,43.0258352621,130.73
2019-06-26 17:30:00,18.9041110922,0.0,18.9041110922,18.9041110922,0,18.9041110922,0.0,0.0,0.0,132.19,67.8441110922,-42.91,80.2750989404,18.9041110922,0,18.9041110922,48.94,-42.91,65.0875694737,124.69,68.1441110922,9.75,68.8380881239,18.9041110922,0,18.9041110922,49.24,9.75,50.1960167742,131.26
2019-06-26 18:00:00,18.1986666485,0.0,18.1986666485,18.1986666485,0,18.1986666485,0.0,0.0,0.0,132.19,70.1186666485,-44.56,83.0796064781,18.1986666485,0,18.1986666485,51.92,-44.56,68.4198801519,124.84,70.4186666485,8.24,70.8991270225,18.1986666485,0,18.1986666485,52.22,8.24,52.8661139105,131.26
2019-06-26 18:30:00,16.4129999836,0.0,16.4129999836,16.4129999836,0,16.4129999836,0.0,0.0,0.0,132.19,73.4329999836,-45.07,86.1609562771,16.4129999836,0,16.4129999836,57.02,-45.07,72.6813958314,124.98,73.7129999836,7.78,74.1224309274,16.4129999836,0,16.4129999836,57.3,7.78,57.8257589661,131.26
2019-06-26 19:00:00,16.2727777615,0.0,16.2727777615,16.2727777615,0,16.2727777615,0.0,0.0,0.0,131.97,73.4427777615,-45.96,86.6381163537,16.2727777615,0,16.2727777615,57.17,-45.96,73.3534627676,125.4,73.6927777615,6.93,74.0179059026,16.2727777615,0,16.2727777615,57.42,6.93,57.8366778092,131.03
2019-06-26 19:30:00,10.6094444338,0.0,10.6094444338,10.6094444338,0,10.6094444338,0.0,0.0,0.0,131.26,73.8694444338,-45.25,86.6271165454,10.6094444338,0,10.6094444338,63.26,-45.25,77.777825246,124.69,74.0894444338,7.26,74.444297139,10.6094444338,0,10.6094444338,63.48,7.26,63.8938025164,130.41
2019-06-26 20:00:00,6.7561111044,0.0,6.7561111044,6.7561111044,0,6.7561111044,0.0,0.0,0.0,131.26,72.8261111044,-45.42,85.8290094233,6.7561111044,0,6.7561111044,66.07,-45.42,80.1761891087,124.69,73.0361111044,7.14,73.3842839118,6.7561111044,0,6.7561111044,66.28,7.14,66.6634682566,130.41
2019-06-26 20:30:00,9.130111102,0.0,9.130111102,9.130111102,0,9.130111102,0.0,0.0,0.0,131.26,71.710111102,-46.82,85.6414177502,9.130111102,0,9.130111102,62.58,-46.82,78.1560541481,124.69,71.940111102,5.88,72.180010982,9.130111102,0,9.130111102,62.81,5.88,63.0846296652,131.18
2019-06-26 21:00:00,4.0171111071,0.0,4.0171111071,4.0171111071,0,4.0171111071,0.0,0.0,0.0,131.26,69.6271111071,-46.71,83.8436562962,4.0171111071,0,4.0171111071,65.61,-46.71,80.538786929,124.69,69.8671111071,6.0,70.1242697962,4.0171111071,0,4.0171111071,65.85,6.0,66.1227835167,131.26
2019-06-26 21:30:00,4.680666662,0.0,4.680666662,4.680666662,0,4.680666662,0.0,0.0,0.0,131.63,65.960666662,-48.16,81.6712626723,4.680666662,0,4.680666662,61.28,-48.16,77.9398742622,125.33,66.210666662,4.69,66.3765657429,4.680666662,0,4.680666662,61.53,4.69,61.7084840196,131.26
2019-06-26 22:00:00,3.9933333293,0.0,3.9933333293,3.9933333293,0,3.9933333293,0.0,0.0,0.0,132.19,64.7133333293,-48.22,80.7030601068,3.9933333293,0,3.9933333293,60.72,-48.22,77.53764763,125.63,64.9833333293,4.62,65.1473561289,3.9933333293,0,3.9933333293,60.99,4.62,61.1647324853,131.26
2019-06-26 22:30:00,4.1489999959,0.0,4.1489999959,4.1489999959,0,4.1489999959,0.0,0.0,0.0,131.97,62.7889999959,-48.79,79.5168071572,4.1489999959,0,4.1489999959,58.64,-48.79,76.2831154319,125.63,63.0689999959,4.16,63.2060468664,4.1489999959,0,4.1489999959,58.92,4.16,59.0666741911,131.26
2019-06-26 23:00:00,3.4937777743,0.0,3.4937777743,3.4937777743,0,3.4937777743,0.0,0.0,0.0,131.97,59.2137777743,-49.46,77.1528552829,3.4937777743,0,3.4937777743,55.72,-49.46,74.5051004965,125.63,59.4937777743,3.6,59.6025972073,3.4937777743,0,3.4937777743,56.0,3.6,56.1155949804,131.26
2019-06-26 23:30:00,4.0793333293,0.0,4.0793333293,4.0793333293,0,4.0793333293,0.0,0.0,0.0,132.19,53.3493333293,-50.39,73.3846269097,4.0793333293,0,4.0793333293,49.27,-50.39,70.4747117766,125.99,53.6793333293,3.0,53.7630991171,4.0793333293,0,4.0793333293,49.6,3.0,49.6906429824,132.09
2019-06-27 00:00:00,3.5039999965,0.0,3.5039999965,3.5039999965,0,3.5039999965,0.0,0.0,0.0,131.94,47.1839999965,-50.95,69.4422951498,3.5039999965,0,3.5039999965,43.68,-50.95,67.1106913986,125.63,47.5439999965,2.26,47.5976841418,3.5039999965,0,3.5039999965,44.04,2.26,44.0979500657,131.84
2019-06-27 00:30:00,3.594555552,0.0,3.594555552,3.594555552,0,3.594555552,0.0,0.0,0.0,132.13,44.964555552,-51.43,68.3143920121,3.594555552,0,3.594555552,41.37,-51.43,66.0039529119,125.63,45.344555552,1.75,45.3783122009,3.594555552,0,3.594555552,41.75,1.75,41.7866605509,131.84
2019-06-27 01:00:00,3.571555552,0.0,3.571555552,3.571555552,0,3.571555552,0.0,0.0,0.0,132.13,43.141555552,-51.82,67.4277851886,3.571555552,0,3.571555552,39.57,-51.82,65.2004394157,125.63,43.511555552,1.46,43.5360433038,3.571555552,0,3.571555552,39.94,1.46,39.966676119,132.19
2019-06-27 01:30:00,3.5719999963999998,0.0,3.5719999963999998,3.5719999963999998,0,3.5719999963999998,0.0,0.0,0.0,132.13,43.7319999964,-51.78,67.7765167568,3.5719999963999998,0,3.5719999963999998,40.16,-51.78,65.5285739201,125.73,44.1119999964,1.52,44.138180113,3.5719999963999998,0,3.5719999963999998,40.54,1.52,40.5684853057,132.19
2019-06-27 02:00:00,3.6207777742,0.0,3.6207777742,3.6207777742,0,3.6207777742,0.0,0.0,0.0,132.13,42.4407777742,-52.34,67.3846808858,3.6207777742,0,3.6207777742,38.82,-52.34,65.1649292181,126.17,42.8207777742,1.18,42.837033151,3.6207777742,0,3.6207777742,39.2,1.18,39.2177561826,132.19
2019-06-27 02:30:00,3.5957777742,0.0,3.5957777742,3.5957777742,0,3.5957777742,0.0,0.0,0.0,132.13,41.2857777742,-53.27,67.3959074901,3.5957777742,0,3.5957777742,37.69,-53.27,65.2551070798,126.57,41.6757777742,0.55,41.6794068226,3.5957777742,0,3.5957777742,38.08,0.55,38.0839716941,132.19
2019-06-27 03:00:00,3.5293333298,0.0,3.5293333298,3.5293333298,0,3.5293333298,0.0,0.0,0.0,132.13,40.1293333298,-54.12,67.3746079283,3.5293333298,0,3.5293333298,36.6,-54.12,65.3340217651,126.57,40.5293333298,-0.22,40.5299304238,3.5293333298,0,3.5293333298,37.0,-0.22,37.0006540483,132.46
2019-06-27 03:30:00,3.4519999965,0.0,3.4519999965,3.4519999965,0,3.4519999965,0.0,0.0,0.0,132.13,39.8119999965,-54.25,67.2908451702,3.4519999965,0,3.4519999965,36.36,-54.25,65.3078257179,126.57,40.2119999965,-0.33,40.2133540472,3.4519999965,0,3.4519999965,36.76,-0.33,36.7614811998,132.74
2019-06-27 04:00:00,3.4457777743,0.0,3.4457777743,3.4457777743,0,3.4457777743,0.0,0.0,0.0,132.23,39.5257777743,-54.37,67.2189259708,3.4457777743,0,3.4457777743,36.08,-54.37,65.2523049401,126.57,39.9157777743,-0.4,39.917781944,3.4457777743,0,3.4457777743,36.47,-0.4,36.4721935178,132.99
2019-06-27 04:30:00,3.4336666632,0.0,3.4336666632,3.4336666632,0,3.4336666632,0.0,0.0,0.0,132.62,39.4436666632,-54.59,67.3488748224,3.4336666632,0,3.4336666632,36.01,-54.59,65.3971574306,126.57,39.8436666632,-0.48,39.8465578585,3.4336666632,0,3.4336666632,36.41,-0.48,36.4131638285,133.13
2019-06-27 05:00:00,3.4239999966,0.0,3.4239999966,3.4239999966,0,3.4239999966,0.0,0.0,0.0,132.41,39.6639999966,-54.57,67.4619729605,3.4239999966,0,3.4239999966,36.24,-54.57,65.5074232435,126.57,40.0539999966,-0.63,40.0589542515,3.4239999966,0,3.4239999966,36.63,-0.63,36.6354172898,132.56
2019-06-27 05:30:00,3.4768888854,0.0,3.4768888854,3.4768888854,0,3.4768888854,0.0,0.0,0.0,132.3,41.9668888854,-54.64,68.896657123,3.4768888854,0,3.4768888854,38.49,-54.64,66.8356918121,126.57,42.3468888854,-0.77,42.3538888211,3.4768888854,0,3.4768888854,38.87,-0.77,38.8776259563,132.44
2019-06-27 06:00:00,3.8653333295000003,0.0,3.8653333295000003,3.8653333295000003,0,3.8653333295000003,0.0,0.0,0.0,134.02,46.4553333295,-49.43,67.8337887395,3.8653333295000003,0,3.8653333295000003,42.59,-49.43,65.2474750469,127.51,46.7953333295,5.14,47.076775818,3.8653333295000003,0,3.8653333295000003,42.93,5.14,43.2366106442,133.15
2019-06-27 06:30:00,4.4497777733,0.0,4.4497777733,4.4497777733,0,4.4497777733,0.0,0.0,0.0,133.19,51.6197777733,-47.15,69.912258992,4.4497777733,0,4.4497777733,47.17,-47.15,66.6943131009,126.52,51.9197777733,6.77,52.3592993081,4.4497777733,0,4.4497777733,47.47,6.77,47.9503263805,132.58
2019-06-27 07:00:00,5.2264444392,0.0,5.2264444392,5.2264444392,0,5.2264444392,0.0,0.0,0.0,133.19,57.216444439200004,-44.67,72.5887760902,5.2264444392,0,5.2264444392,51.99,-44.67,68.5446496818,126.52,57.5064444392,9.13,58.2266953557,5.2264444392,0,5.2264444392,52.28,9.13,53.0712285518,132.19
2019-06-27 07:30:00,6.8653333265,0.0,6.8653333265,6.8653333265,0,6.8653333265,0.0,0.0,0.0,132.53,65.2353333265,-42.28,77.7383246167,6.8653333265,0,6.8653333265,58.37,-42.28,72.0739571551,125.53,65.4653333265,10.91,66.3681999722,6.8653333265,0,6.8653333265,58.6,10.91,59.6069467428,131.58
2019-06-27 08:00:00,11.1098888778,0.0,11.1098888778,11.1098888778,0,11.1098888778,0.0,0.0,0.0,132.19,69.5198888778,-40.11,80.2609933254,11.1098888778,0,11.1098888778,58.41,-40.11,70.8557704072,125.1,69.7798888778,12.73,70.9315570941,11.1098888778,0,11.1098888778,58.67,12.73,60.0351713581,131.26
2019-06-27 08:30:00,14.3632222079,0.0,14.3632222079,14.3632222079,0,14.3632222079,0.0,0.0,0.0,132.19,70.5032222079,-37.74,79.9688185588,14.3632222079,0,14.3632222079,56.14,-37.74,67.6461913192,124.69,70.7532222079,14.6,72.2438817672,14.3632222079,0,14.3632222079,56.39,14.6,58.249395705,130.47
2019-06-27 09:00:00,16.7379999833,0.0,16.7379999833,16.7379999833,0,16.7379999833,0.0,0.0,0.0,132.19,68.2579999833,-40.48,79.3585846756,16.7379999833,0,16.7379999833,51.52,-40.48,65.5205372383,124.61,68.5479999833,11.95,69.5818280998,16.7379999833,0,16.7379999833,51.81,11.95,53.1702792921,130.32
2019-06-27 09:30:00,19.766777758,0.0,19.766777758,19.766777758,0,19.766777758,0.0,0.0,0.0,131.51,66.406777758,-40.95,78.0177071709,19.766777758,0,19.766777758,46.64,-40.95,62.0660301614,124.61,66.736777758,11.33,67.691701157,19.766777758,0,19.766777758,46.97,11.33,48.3171791395,130.32
2019-06-27 10:00:00,21.5824444229,0.0,21.5824444229,21.5824444229,0,21.5824444229,0.0,0.0,0.0,131.26,64.2524444229,-40.26,75.8237707735,21.5824444229,0,21.5824444229,42.67,-40.26,58.6651216653,123.76,64.6024444229,11.63,65.6409378773,21.5824444229,0,21.5824444229,43.02,11.63,44.5643052229,130.32
2019-06-27 10:30:00,23.6041110875,0.0,23.6041110875,23.6041110875,0,23.6041110875,0.0,0.0,0.0,131.26,62.0341110875,-39.79,73.6985416302,23.6041110875,0,23.6041110875,38.43,-39.79,55.3182519608,123.76,62.3941110875,12.05,63.547050273,23.6041110875,0,23.6041110875,38.79,12.05,40.6185499495,130.32
2019-06-27 11:00:00,27.8531110833,0.0,27.8531110833,27.8531110833,0,27.8531110833,0.0,0.0,0.0,131.26,60.6731110833,-41.24,73.3618702632,27.8531110833,0,27.8531110833,32.82,-41.24,52.7056922922,123.76,61.0831110833,10.64,62.002871382,27.8531110833,0,27.8531110833,33.23,10.64,34.8918686803,130.32
2019-06-27 11:30:00,30.0164444144,0.0,30.0164444144,30.0164444144,0,30.0164444144,0.0,0.0,0.0,130.96,58.7364444144,-40.62,71.4139643379,30.0164444144,0,30.0164444144,28.72,-40.62,49.7475908964,123.76,59.1564444144,11.16,60.1999212272,30.0164444144,0,30.0164444144,29.14,11.16,31.2039292398,130.0
2019-06-27 12:00:00,28.0242221942,0.0,28.0242221942,28.0242221942,0,28.0242221942,0.0,0.0,0.0,130.32,57.7642221942,-38.87,69.6245809014,28.0242221942,0,28.0242221942,29.74,-38.87,48.9422567931,123.76,58.1842221942,12.65,59.5434816948,28.0242221942,0,28.0242221942,30.16,12.65,32.7054750768,129.38
2019-06-27 12:30:00,28.6692221936,0.0,28.6692221936,28.6692221936,0,28.6692221936,0.0,0.0,0.0,130.66,57.7792221936,-40.29,70.4394961459,28.6692221936,0,28.6692221936,29.11,-40.29,49.7058970345,124.8,58.0192221936,15.41,60.0308107887,28.6692221936,0,28.6692221936,29.35,15.41,33.1495188502,130.62
2019-06-27 13:00:00,29.2495555263,0.0,29.2495555263,29.2495555263,0,29.2495555263,0.0,0.0,0.0,131.26,57.1995555263,-40.95,70.3469377614,29.2495555263,0,29.2495555263,27.95,-40.95,49.5792799464,126.32,57.2295555263,19.15,60.3485254645,29.2495555263,0,29.2495555263,27.98,19.15,33.90579449,132.19
2019-06-27 13:30:00,30.5026666362,0.0,30.5026666362,30.5026666362,0,30.5026666362,0.0,0.0,0.0,131.26,56.2326666362,-41.92,70.1384288177,30.5026666362,0,30.5026666362,25.73,-41.92,49.1865764208,126.57,56.2826666362,18.49,59.2420346011,30.5026666362,0,30.5026666362,25.78,18.49,31.725202915,132.19
2019-06-27 14:00:00,28.7208888602,0.0,28.7208888602,28.7208888602,0,28.7208888602,0.0,0.0,0.0,131.26,55.1108888602,-41.89,69.224144422,28.7208888602,0,28.7208888602,26.39,-41.89,49.5096374457,126.57,55.1508888602,18.45,58.1551635031,28.7208888602,0,28.7208888602,26.43,18.45,32.2327069915,132.19
2019-06-27 14:30:00,29.5829999704,0.0,29.5829999704,29.5829999704,0,29.5829999704,0.0,0.0,0.0,131.26,54.8729999704,-41.97,69.0834786744,29.5829999704,0,29.5829999704,25.29,-41.97,49.0006632608,126.57,54.9229999704,18.41,57.9263672756,29.5829999704,0,29.5829999704,25.34,18.41,31.3216171358,132.19
2019-06-27 15:00:00,29.4984444149,0.0,29.4984444149,29.4984444149,0,29.4984444149,0.0,0.0,0.0,131.26,55.0884444149,-42.9,69.8222508092,29.4984444149,0,29.4984444149,25.59,-42.9,49.952558493,126.71,55.1384444149,17.64,57.8914298709,29.4984444149,0,29.4984444149,25.64,17.64,31.1220050768,132.64
2019-06-27 15:30:00,26.7468888621,0.0,26.7468888621,26.7468888621,0,26.7468888621,0.0,0.0,0.0,131.67,53.9068888621,-43.05,68.9873551225,26.7468888621,0,26.7468888621,27.16,-43.05,50.9015530215,126.98,53.9568888621,17.73,56.7952353255,26.7468888621,0,26.7468888621,27.21,17.73,32.4767147353,133.13
2019-06-27 16:00:00,25.4618888634,0.0,25.4618888634,25.4618888634,0,25.4618888634,0.0,0.0,0.0,132.19,55.5818888634,-43.17,70.3775196325,25.4618888634,0,25.4618888634,30.12,-43.17,52.6389903019,127.51,55.6118888634,17.76,58.378932698,25.4618888634,0,25.4618888634,30.15,17.76,34.9920005144,133.13
2019-06-27 16:30:00,23.7165555318,0.0,23.7165555318,23.7165555318,0,23.7165555318,0.0,0.0,0.0,132.19,58.9465555318,-44.13,73.6352721803,23.7165555318,0,23.7165555318,35.23,-44.13,56.4677766518,127.51,58.9865555318,17.01,61.3901770116,23.7165555318,0,23.7165555318,35.27,17.01,39.1575407808,133.13
2019-06-27 17:00:00,21.7233333116,0.0,21.7233333116,21.7233333116,0,21.7233333116,0.0,0.0,0.0,132.19,63.2933333116,-44.49,77.3654066214,21.7233333116,0,21.7233333116,41.57,-44.49,60.888627838,127.51,63.2833333116,16.76,65.465088979,21.7233333116,0,21.7233333116,41.56,16.76,44.8121769165,133.13
2019-06-27 17:30:00,19.1057777587,0.0,19.1057777587,19.1057777587,0,19.1057777587,0.0,0.0,0.0,132.19,66.9857777587,-45.86,81.1802563554,19.1057777587,0,19.1057777587,47.88,-45.86,66.2995776759,127.51,66.9757777587,15.6,68.768559723,19.1057777587,0,19.1057777587,47.87,15.6,50.3477596324,133.13
2019-06-27 18:00:00,16.2128888727,0.0,16.2128888727,16.2128888727,0,16.2128888727,0.0,0.0,0.0,132.69,67.0828888727,-55.1,86.8108517382,16.2128888727,0,16.2128888727,50.87,-55.1,74.9917788828,126.2,67.3928888727,5.45,67.6128979604,16.2128888727,0,16.2128888727,51.18,5.45,51.4693588458,131.98
2019-06-27 18:30:00,15.4953333178,0.0,15.4953333178,15.4953333178,0,15.4953333178,0.0,0.0,0.0,133.13,68.7953333178,-60.36,91.5211859971,15.4953333178,0,15.4953333178,53.3,-60.36,80.5246521259,125.63,69.2453333178,0.46,69.2468612018,15.4953333178,0,15.4953333178,53.75,0.46,53.7519683361,131.26
2019-06-27 19:00:00,14.602555541000001,0.0,14.602555541000001,14.602555541000001,0,14.602555541000001,0.0,0.0,0.0,132.76,70.532555541,-59.95,92.5680500558,14.602555541000001,0,14.602555541000001,55.93,-59.95,81.9888248483,125.63,70.992555541,-0.84,70.9975249022,14.602555541000001,0,14.602555541000001,56.39,-0.84,56.3962560814,131.26
2019-06-27 19:30:00,8.4083333249,0.0,8.4083333249,8.4083333249,0,8.4083333249,0.0,0.0,0.0,131.26,70.9583333249,-54.9,89.7167490954,8.4083333249,0,8.4083333249,62.55,-54.9,83.225672121,123.76,71.4983333249,-3.29,71.57398807,8.4083333249,0,8.4083333249,63.09,-3.29,63.1757247683,129.38
2019-06-27 20:00:00,5.9094444385,0.0,5.9094444385,5.9094444385,0,5.9094444385,0.0,0.0,0.0,131.26,70.8694444385,-55.29,89.8858290001,5.9094444385,0,5.9094444385,64.96,-55.29,85.3040778627,123.76,71.4194444385,-3.64,71.5121433318,5.9094444385,0,5.9094444385,65.51,-3.64,65.6110486123,129.38
2019-06-27 20:30:00,4.9489999951,0.0,4.9489999951,4.9489999951,0,4.9489999951,0.0,0.0,0.0,131.26,69.1689999951,-56.24,89.1475639618,4.9489999951,0,4.9489999951,64.22,-56.24,85.3647819654,123.76,69.7189999951,-4.6,69.8705872332,4.9489999951,0,4.9489999951,64.77,-4.6,64.9331417691,129.38
2019-06-27 21:00:00,4.2833333291,0.0,4.2833333291,4.2833333291,0,4.2833333291,0.0,0.0,0.0,131.26,66.903333329,-56.49,87.5624126583,4.2833333291,0,4.2833333291,62.62,-56.49,84.3349542005,123.76,67.443333329,-4.78,67.6125107545,4.2833333291,0,4.2833333291,63.16,-4.78,63.3406188792,129.38
2019-06-27 21:30:00,3.7055555518,0.0,3.7055555518,3.7055555518,0,3.7055555518,0.0,0.0,0.0,131.33,64.6655555518,-58.34,87.0929944073,3.7055555518,0,3.7055555518,60.96,-58.34,84.3781796438,124.53,65.2255555518,-6.12,65.5120408555,3.7055555518,0,3.7055555518,61.52,-6.12,61.8236589018,130.16
2019-06-27 22:00:00,3.5794444409,0.0,3.5794444409,3.5794444409,0,3.5794444409,0.0,0.0,0.0,131.33,62.7694444409,-58.89,86.0699439724,3.5794444409,0,3.5794444409,59.19,-58.89,83.4954381987,124.62,63.3294444409,-6.8100000000000005,63.6945416279,3.5794444409,0,3.5794444409,59.75,-6.8100000000000005,60.1368323077,130.32
2019-06-27 22:30:00,3.5509999964,0.0,3.5509999964,3.5509999964,0,3.5509999964,0.0,0.0,0.0,130.79,59.5709999964,-53.46,80.0417118794,3.5509999964,0,3.5509999964,56.02,-53.46,77.4352116288,124.53,59.9209999964,-0.9400000000000001,59.9283725841,3.5509999964,0,3.5509999964,56.37,-0.9400000000000001,56.3778369574,130.52
2019-06-27 23:00:00,3.571555552,0.0,3.571555552,3.571555552,0,3.571555552,0.0,0.0,0.0,130.79,55.861555552,-48.23,73.8013976066,3.571555552,0,3.571555552,52.29,-48.23,71.1363268661,126.36,55.971555552,4.9,56.1856301105,3.571555552,0,3.571555552,52.4,4.9,52.6286043896,132.11
2019-06-27 23:30:00,3.5573333298,0.0,3.5573333298,3.5573333298,0,3.5573333298,0.0,0.0,0.0,131.15,51.2373333298,-50.63,72.0323623571,3.5573333298,0,3.5573333298,47.68,-50.63,69.5469575179,126.94,51.4073333298,3.02,51.4959641145,3.5573333298,0,3.5573333298,47.85,3.02,47.9452072683,132.76
2019-06-28 00:00:00,3.5887777742,0.0,3.5887777742,3.5887777742,0,3.5887777742,0.0,0.0,0.0,131.86,46.4487777742,-59.53,75.5070185924,3.5887777742,0,3.5887777742,42.86,-59.53,73.3539399078,126.38,46.8887777742,-6.34,47.3154634465,3.5887777742,0,3.5887777742,43.3,-6.34,43.7616910094,132.27
2019-06-28 00:30:00,3.6203333297,0.0,3.6203333297,3.6203333297,0,3.6203333297,0.0,0.0,0.0,132.19,43.4503333297,-65.54,78.6347446519,3.6203333297,0,3.6203333297,39.83,-65.54,76.6936796614,125.83,44.0603333297,-12.14,45.7022162824,3.6203333297,0,3.6203333297,40.44,-12.14,42.2228990004,131.94
2019-06-28 01:00:00,3.6058888853,0.0,3.6058888853,3.6058888853,0,3.6058888853,0.0,0.0,0.0,132.73,41.6858888853,-61.9,74.6278991541,3.6058888853,0,3.6058888853,38.08,-61.9,72.6752805292,126.04,42.2758888853,-8.64,43.1497436961,3.6058888853,0,3.6058888853,38.67,-8.64,39.6234589606,131.67
2019-06-28 01:30:00,3.5936666631,0.0,3.5936666631,3.5936666631,0,3.5936666631,0.0,0.0,0.0,132.32,42.5036666631,-58.09,71.9792315867,3.5936666631,0,3.5936666631,38.91,-58.09,69.9173526387,125.63,43.0836666631,-5.23,43.3999450822,3.5936666631,0,3.5936666631,39.49,-5.23,39.8348214506,131.26
2019-06-28 02:00:00,3.6051111075,0.0,3.6051111075,3.6051111075,0,3.6051111075,0.0,0.0,0.0,132.23,41.4751111075,-58.15,71.4255370395,3.6051111075,0,3.6051111075,37.87,-58.15,69.3942317488,125.63,42.0551111075,-5.2,42.3753745737,3.6051111075,0,3.6051111075,38.45,-5.2,38.8000322165,131.26
2019-06-28 02:30:00,3.578555552,0.0,3.578555552,3.578555552,0,3.578555552,0.0,0.0,0.0,133.0,40.578555552,-58.61,71.2864031263,3.578555552,0,3.578555552,37.0,-58.61,69.3118467508,125.63,41.148555552,-5.46,41.5092185426,3.578555552,0,3.578555552,37.57,-5.46,37.9646743697,131.26
2019-06-28 03:00:00,3.6066666631,0.0,3.6066666631,3.6066666631,0,3.6066666631,0.0,0.0,0.0,133.12,39.6066666631,-58.71,70.8205630037,3.6066666631,0,3.6066666631,36.0,-58.71,68.8684550429,125.63,40.1866666631,-5.41,40.549183438,3.6066666631,0,3.6066666631,36.58,-5.41,36.9778920438,131.48
2019-06-28 03:30:00,3.5567777742,0.0,3.5567777742,3.5567777742,0,3.5567777742,0.0,0.0,0.0,133.12,39.6067777742,-58.28,70.4645673062,3.5567777742,0,3.5567777742,36.05,-58.28,68.5285407695,125.85,40.1867777742,-4.9,40.484405737,3.5567777742,0,3.5567777742,36.63,-4.9,36.9562836335,132.18
2019-06-28 04:00:00,3.5998888853,0.0,3.5998888853,3.5998888853,0,3.5998888853,0.0,0.0,0.0,133.12,39.1898888853,-58.03,70.0237694704,3.5998888853,0,3.5998888853,35.59,-58.03,68.0744371993,125.68,39.7698888853,-4.67,40.0431387624,3.5998888853,0,3.5998888853,36.17,-4.67,36.4702316965,131.99
2019-06-28 04:30:00,3.5889999964,0.0,3.5889999964,3.5889999964,0,3.5889999964,0.0,0.0,0.0,133.12,39.3689999964,-58.15,70.2235050444,3.5889999964,0,3.5889999964,35.78,-58.15,68.2761371198,125.76,39.9489999964,-4.77,40.2327665058,3.5889999964,0,3.5889999964,36.36,-4.77,36.6715489174,132.1
2019-06-28 05:00:00,3.5281111076,0.0,3.5281111076,3.5281111076,0,3.5281111076,0.0,0.0,0.0,133.12,39.2381111076,-58.17,70.1667888911,3.5281111076,0,3.5281111076,35.71,-58.17,68.2565234978,125.85,39.818111107600004,-4.79,40.1051875968,3.5281111076,0,3.5281111076,36.29,-4.79,36.6047565215,131.89
2019-06-28 05:30:00,3.5573333298,0.0,3.5573333298,3.5573333298,0,3.5573333298,0.0,0.0,0.0,133.12,41.1873333298,-57.95,71.0957025904,3.5573333298,0,3.5573333298,37.63,-57.95,69.0957263512,125.63,41.7573333298,-4.68,42.0187730284,3.5573333298,0,3.5573333298,38.2,-4.68,38.4856128962,131.26
2019-06-28 06:00:00,3.9473333294,0.0,3.9473333294,3.9473333294,0,3.9473333294,0.0,0.0,0.0,132.36,46.0773333294,-58.19,74.2239634266,3.9473333294,0,3.9473333294,42.13,-58.19,71.8401907013,125.63,46.6273333294,-5.14,46.9097837707,3.9473333294,0,3.9473333294,42.68,-5.14,42.9883937825,131.26
2019-06-28 06:30:00,7.0633333263,0.0,7.0633333263,7.0633333263,0,7.0633333263,0.0,0.0,0.0,132.36,52.6433333263,-57.1,77.6642166232,7.0633333263,0,7.0633333263,45.58,-57.1,73.0612510158,124.99,53.2033333263,-4.33,53.3792429417,7.0633333263,0,7.0633333263,46.14,-4.33,46.3427286637,130.87
2019-06-28 07:00:00,9.0747777687,0.0,9.0747777687,9.0747777687,0,9.0747777687,0.0,0.0,0.0,132.69,56.7047777687,-55.99,79.6888443999,9.0747777687,0,9.0747777687,47.63,-55.99,73.5084825037,125.23,57.2447777687,-3.03,57.3249115288,9.0747777687,0,9.0747777687,48.17,-3.03,48.2652027863,131.12
2019-06-28 07:30:00,7.8852222143,0.0,7.8852222143,7.8852222143,0,7.8852222143,0.0,0.0,0.0,132.19,64.5952222143,-50.82,82.190115786,7.8852222143,0,7.8852222143,56.71,-50.82,76.149172681,124.47,65.1152222143,1.57,65.1341466822,7.8852222143,0,7.8852222143,57.23,1.57,57.2515309839,130.35
2019-06-28 08:00:00,9.2246666574,0.0,9.2246666574,9.2246666574,0,9.2246666574,0.0,0.0,0.0,132.19,67.3846666574,-48.79,83.1934937392,9.2246666574,0,9.2246666574,58.16,-48.79,75.9147528482,123.76,67.9246666574,3.17,67.9985973423,9.2246666574,0,9.2246666574,58.7,3.17,58.7855330843,129.66
2019-06-28 08:30:00,12.8235555427,0.0,12.8235555427,12.8235555427,0,12.8235555427,0.0,0.0,0.0,132.19,68.1435555427,-46.85,82.6950219905,12.8235555427,0,12.8235555427,55.32,-46.85,72.4929300001,123.76,68.6835555427,4.93,68.86026214,12.8235555427,0,12.8235555427,55.86,4.93,56.0771299194,129.38
2019-06-28 09:00:00,14.7852222074,0.0,14.7852222074,14.7852222074,0,14.7852222074,0.0,0.0,0.0,132.19,66.1252222074,-45.96,80.5286695034,14.7852222074,0,14.7852222074,51.34,-45.96,68.9065831398,123.76,66.6752222074,5.63,66.912496265,14.7852222074,0,14.7852222074,51.89,5.63,52.1945303648,129.38
2019-06-28 09:30:00,17.3993333159,0.0,17.3993333159,17.3993333159,0,17.3993333159,0.0,0.0,0.0,131.48,66.1993333159,-46.46,80.8757277029,17.3993333159,0,17.3993333159,48.8,-46.46,67.3793113648,124.34,66.1493333159,16.85,68.2616788406,17.3993333159,0,17.3993333159,48.75,16.85,51.5798894919,130.21
2019-06-28 10:00:00,19.8622222024,0.0,19.8622222024,19.8622222024,0,19.8622222024,0.0,0.0,0.0,131.26,64.7122222024,-50.56,82.1217711838,19.8622222024,0,19.8622222024,44.85,-50.56,67.5857684724,124.69,64.4522222024,18.86,67.1549592124,19.8622222024,0,19.8622222024,44.59,18.86,48.4145401713,131.26
2019-06-28 10:30:00,22.2176666444,0.0,22.2176666444,22.2176666444,0,22.2176666444,0.0,0.0,0.0,131.15,62.5376666444,-50.3,80.2561508505,22.2176666444,0,22.2176666444,40.32,-50.3,64.4654357001,124.9,62.4076666444,19.09,65.2621249731,22.2176666444,0,22.2176666444,40.19,19.09,44.4934174907,131.15
2019-06-28 11:00:00,24.3751110867,0.0,24.3751110867,24.3751110867,0,24.3751110867,0.0,0.0,0.0,131.26,60.3951110867,-50.93,79.0027489596,24.3751110867,0,24.3751110867,36.02,-50.93,62.3803278286,125.63,60.3751110867,18.78,63.2284938832,24.3751110867,0,24.3751110867,36.0,18.78,40.6040441336,131.26
2019-06-28 11:30:00,25.6674444188,0.0,25.6674444188,25.6674444188,0,25.6674444188,0.0,0.0,0.0,131.26,58.6774444188,-50.51,77.4228815243,25.6674444188,0,25.6674444188,33.01,-50.51,60.3400381173,125.63,58.7274444188,19.14,61.7677288555,25.6674444188,0,25.6674444188,33.06,19.14,38.2008272162,131.26
2019-06-28 12:00:00,27.1457777506,0.0,27.1457777506,27.1457777506,0,27.1457777506,0.0,0.0,0.0,131.26,58.2157777506,-50.66,77.1719662773,27.1457777506,0,27.1457777506,31.07,-50.66,59.4287851129,125.63,58.3057777506,19.21,61.3888248715,27.1457777506,0,27.1457777506,31.16,19.21,36.6055965666,131.26
2019-06-28 12:30:00,27.974999972,0.0,27.974999972,27.974999972,0,27.974999972,0.0,0.0,0.0,131.26,57.634999972,-50.85,76.86036509,27.974999972,0,27.974999972,29.66,-50.85,58.8679717673,125.63,57.774999972,19.09,60.8471751338,27.974999972,0,27.974999972,29.8,19.09,35.3902260518,131.26
2019-06-28 13:00:00,28.1317777496,0.0,28.1317777496,28.1317777496,0,28.1317777496,0.0,0.0,0.0,131.87,55.1317777496,-51.28,75.2937667927,28.1317777496,0,28.1317777496,27.0,-51.28,57.9537608788,126.19,55.3417777496,19.12,58.5515735441,28.1317777496,0,28.1317777496,27.21,19.12,33.2559543541,131.89
2019-06-28 13:30:00,28.4462221938,0.0,28.4462221938,28.4462221938,0,28.4462221938,0.0,0.0,0.0,132.19,53.7762221938,-51.68,74.5835402313,28.4462221938,0,28.4462221938,25.33,-51.68,57.5537253356,126.57,54.0262221938,18.89,57.233423666,28.4462221938,0,28.4462221938,25.58,18.89,31.7988757663,132.19
2019-06-28 14:00:00,28.6034444158,0.0,28.6034444158,28.6034444158,0,28.6034444158,0.0,0.0,0.0,131.35,51.3834444158,-51.9,73.0333373196,28.6034444158,0,28.6034444158,22.78,-51.9,56.679258993,126.0,51.7034444158,18.54,54.92702217,28.6034444158,0,28.6034444158,23.1,18.54,29.619952734599998,132.19
2019-06-28 14:30:00,28.154111083,0.0,28.154111083,28.154111083,0,28.154111083,0.0,0.0,0.0,131.26,51.434111083,-52.31,73.3607789142,28.154111083,0,28.154111083,23.28,-52.31,57.2563926562,126.57,51.734111083,18.14,54.8222386404,28.154111083,0,28.154111083,23.58,18.14,29.7502268899,132.19
2019-06-28 15:00:00,27.4492221948,0.0,27.4492221948,27.4492221948,0,27.4492221948,0.0,0.0,0.0,132.11,51.1092221948,-52.85,73.5205759863,27.4492221948,0,27.4492221948,23.66,-52.85,57.9043875712,126.57,51.3892221948,17.79,54.3813962471,27.4492221948,0,27.4492221948,23.94,17.79,29.8262920927,132.19
2019-06-28 15:30:00,26.5299999735,0.0,26.5299999735,26.5299999735,0,26.5299999735,0.0,0.0,0.0,131.4,52.0199999735,-53.7,74.7647670848,26.5299999735,0,26.5299999735,25.49,-53.7,59.442662289,126.57,52.2599999735,16.95,54.9400591302,26.5299999735,0,26.5299999735,25.73,16.95,30.811286893,132.19
2019-06-28 16:00:00,24.6197777532,0.0,24.6197777532,24.6197777532,0,24.6197777532,0.0,0.0,0.0,131.26,54.9397777532,-54.23,77.1963216712,24.6197777532,0,24.6197777532,30.32,-54.23,62.1304699805,126.57,55.0497777532,16.49,57.4664957229,24.6197777532,0,24.6197777532,30.43,16.49,34.6107642216,132.19
2019-06-28 16:30:00,21.8797777559,0.0,21.8797777559,21.8797777559,0,21.8797777559,0.0,0.0,0.0,131.26,60.3297777559,-55.13,81.7251429125,21.8797777559,0,21.8797777559,38.45,-55.13,67.2139821763,126.57,60.2297777559,15.6,62.2172494452,21.8797777559,0,21.8797777559,38.35,15.6,41.4014794422,132.19
2019-06-28 17:00:00,22.0445555335,0.0,22.0445555335,22.0445555335,0,22.0445555335,0.0,0.0,0.0,131.26,64.6445555335,-55.48,85.1877277554,22.0445555335,0,22.0445555335,42.6,-55.48,69.9484839007,126.57,64.4545555335,15.4,66.2687688811,22.0445555335,0,22.0445555335,42.41,15.4,45.1194869208,132.19
2019-06-28 17:30:00,18.86088887,0.0,18.86088887,18.86088887,0,18.86088887,0.0,0.0,0.0,131.26,67.59088887,-56.18,87.89039002210001,18.86088887,0,18.86088887,48.73,-56.18,74.3693841577,126.57,67.23088887,14.76,68.8320420898,18.86088887,0,18.86088887,48.37,14.76,50.5718745945,132.19
2019-06-28 18:00:00,13.8669999861,0.0,13.8669999861,13.8669999861,0,13.8669999861,0.0,0.0,0.0,131.38,69.7569999861,-56.58,89.8183469402,13.8669999861,0,13.8669999861,55.89,-56.58,79.529796303,126.57,69.2369999861,14.41,70.7206495097,13.8669999861,0,13.8669999861,55.37,14.41,57.2143775637,132.19
2019-06-28 18:30:00,10.2218888787,0.0,10.2218888787,10.2218888787,0,10.2218888787,0.0,0.0,0.0,132.06,72.4418888787,-57.19,92.2958469505,10.2218888787,0,10.2218888787,62.22,-57.19,84.5104993477,126.57,71.7618888787,13.94,73.1032987999,10.2218888787,0,10.2218888787,61.54,13.94,63.0990903262,132.19
2019-06-28 19:00:00,9.5689999904,0.0,9.5689999904,9.5689999904,0,9.5689999904,0.0,0.0,0.0,131.75,73.7689999904,-57.51,93.5375083033,9.5689999904,0,9.5689999904,64.2,-57.51,86.1918795479,126.57,73.0489999904,13.47,74.280531094,9.5689999904,0,9.5689999904,63.48,13.47,64.8933841004,132.19
2019-06-28 19:30:00,11.3881110997,0.0,11.3881110997,11.3881110997,0,11.3881110997,0.0,0.0,0.0,131.26,71.0081110997,-58.97,92.3017483147,11.3881110997,0,11.3881110997,59.62,-58.97,83.8570527743,126.57,70.4181110997,12.13,71.4552116423,11.3881110997,0,11.3881110997,59.03,12.13,60.2634034884,132.19
2019-06-28 20:00:00,7.1827777706,0.0,7.1827777706,7.1827777706,0,7.1827777706,0.0,0.0,0.0,131.26,71.4127777706,-58.53,92.3338818036,7.1827777706,0,7.1827777706,64.23,-58.53,86.8979504937,126.57,70.7027777706,12.42,71.7853688747,7.1827777706,0,7.1827777706,63.52,12.42,64.7228460437,132.19
2019-06-28 20:30:00,7.1046666596,0.0,7.1046666596,7.1046666596,0,7.1046666596,0.0,0.0,0.0,131.26,69.4146666596,-59.8,91.6211544757,7.1046666596,0,7.1046666596,62.31,-59.8,86.3630482324,126.57,68.7446666596,11.39,69.6818577116,7.1046666596,0,7.1046666596,61.64,11.39,62.6835042096,132.19
2019-06-28 21:00:00,7.9697777698,0.0,7.9697777698,7.9697777698,0,7.9697777698,0.0,0.0,0.0,131.63,67.4297777698,-60.98,90.9138896434,7.9697777698,0,7.9697777698,59.46,-60.98,85.1707226692,126.57,66.8397777698,10.41,67.6455762953,7.9697777698,0,7.9697777698,58.87,10.41,59.7833170709,132.19
2019-06-28 21:30:00,6.9323333264,0.0,6.9323333264,6.9323333264,0,6.9323333264,0.0,0.0,0.0,132.19,65.8223333264,-61.65,90.1848216971,6.9323333264,0,6.9323333264,58.89,-61.65,85.2569915022,127.07,65.2523333264,10.02,66.0171750724,6.9323333264,0,6.9323333264,58.32,10.02,59.1745114048,132.59
2019-06-28 22:00:00,6.8108888821,0.0,6.8108888821,6.8108888821,0,6.8108888821,0.0,0.0,0.0,131.65,64.7208888821,-61.96,89.5981866875,6.8108888821,0,6.8108888821,57.91,-61.96,84.8092548016,126.97,64.1608888821,9.35,64.8385854421,6.8108888821,0,6.8108888821,57.35,9.35,58.1071854421,132.59
2019-06-28 22:30:00,4.5001111066,0.0,4.5001111066,4.5001111066,0,4.5001111066,0.0,0.0,0.0,130.32,63.2101111066,-60.01,87.1591546891,4.5001111066,0,4.5001111066,58.71,-60.01,83.9527498061,125.63,62.6301111066,9.96,63.4171303137,4.5001111066,0,4.5001111066,58.13,9.96,58.9771014886,131.26
2019-06-28 23:00:00,6.0408888828,0.0,6.0408888828,6.0408888828,0,6.0408888828,0.0,0.0,0.0,130.81,58.0008888828,-61.11,84.252805361,6.0408888828,0,6.0408888828,51.96,-61.11,80.2139246017,126.12,57.5908888828,9.44,58.3594386738,6.0408888828,0,6.0408888828,51.55,9.44,52.407214198,131.77
2019-06-28 23:30:00,3.6904444408,0.0,3.6904444408,3.6904444408,0,3.6904444408,0.0,0.0,0.0,130.81,53.7404444408,-60.99,81.2884706997,3.6904444408,0,3.6904444408,50.05,-60.99,78.89729146170001,126.12,53.3804444408,9.46,54.2122075615,3.6904444408,0,3.6904444408,49.69,9.46,50.5824841225,131.77
2019-06-29 00:00:00,3.2956666634,0.0,3.2956666634,3.2956666634,0,3.2956666634,0.0,0.0,0.0,129.38,47.4256666634,-61.13,77.3697018119,3.2956666634,0,3.2956666634,44.13,-61.13,75.3945210211,124.69,47.2056666634,8.04,47.8854525418,3.2956666634,0,3.2956666634,43.91,8.04,44.6400011201,130.32
2019-06-29 00:30:00,3.2658888856,0.0,3.2658888856,3.2658888856,0,3.2658888856,0.0,0.0,0.0,129.64,45.4658888856,-62.09,76.9565796548,3.2658888856,0,3.2658888856,42.2,-62.09,75.0733514638,125.35,45.2958888856,7.59,45.9273954186,3.2658888856,0,3.2658888856,42.03,7.59,42.709823226,130.92
2019-06-29 01:00:00,3.2486666634,0.0,3.2486666634,3.2486666634,0,3.2486666634,0.0,0.0,0.0,130.32,43.4086666634,-63.14,76.6222679219,3.2486666634,0,3.2486666634,40.16,-63.14,74.8297080042,125.76,43.2886666634,7.11,43.8686763135,3.2486666634,0,3.2486666634,40.04,7.11,40.6663706273,131.34
2019-06-29 01:30:00,3.9251111072000002,0.0,3.9251111072000002,3.9251111072000002,0,3.9251111072000002,0.0,0.0,0.0,130.32,43.5451111072,-63.71,77.1695587738,3.9251111072000002,0,3.9251111072000002,39.62,-63.71,75.0247192597,126.37,43.4351111072,6.89,43.9781875126,3.9251111072000002,0,3.9251111072000002,39.51,6.89,40.1062613566,131.99
2019-06-29 02:00:00,3.2398888856,0.0,3.2398888856,3.2398888856,0,3.2398888856,0.0,0.0,0.0,130.74,42.4298888856,-64.18,76.9374282833,3.2398888856,0,3.2398888856,39.19,-64.18,75.19925864,126.57,42.3498888856,6.65,42.8688183722,3.2398888856,0,3.2398888856,39.11,6.65,39.6713322186,132.19
2019-06-29 02:30:00,3.2597777745,0.0,3.2597777745,3.2597777745,0,3.2597777745,0.0,0.0,0.0,131.26,40.9897777745,-65.64,77.3871532104,3.2597777745,0,3.2597777745,37.73,-65.64,75.7110460897,126.83,40.9397777745,5.77,41.3443866108,3.2597777745,0,3.2597777745,37.68,5.77,38.1192248085,132.4
2019-06-29 03:00:00,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,131.26,39.6271111077,-66.14,77.1025780032,3.4171111077000003,0,3.4171111077000003,36.21,-66.14,75.4033401117,126.83,39.6271111077,5.46,40.0014941564,3.4171111077000003,0,3.4171111077000003,36.21,5.46,36.6193350568,132.4
2019-06-29 03:30:00,3.7819999962,0.0,3.7819999962,3.7819999962,0,3.7819999962,0.0,0.0,0.0,131.5,38.0119999962,-62.07,72.7845934502,3.7819999962,0,3.7819999962,34.23,-62.07,70.8828455975,125.03,38.5519999962,-8.27,39.4290451788,3.7819999962,0,3.7819999962,34.77,-8.27,35.7399748181,130.66
2019-06-29 04:00:00,3.3374444411,0.0,3.3374444411,3.3374444411,0,3.3374444411,0.0,0.0,0.0,131.26,37.5274444411,-61.53,72.0711453099,3.3374444411,0,3.3374444411,34.19,-61.53,70.391029258,124.69,38.0874444411,-9.06,39.150185492,3.3374444411,0,3.3374444411,34.75,-9.06,35.9116429588,130.32
2019-06-29 04:30:00,3.2677777745,0.0,3.2677777745,3.2677777745,0,3.2677777745,0.0,0.0,0.0,131.26,37.5077777745,-61.67,72.1804841601,3.2677777745,0,3.2677777745,34.24,-61.67,70.537695596,124.69,38.0877777745,-9.16,39.1737720395,3.2677777745,0,3.2677777745,34.82,-9.16,36.0046941384,130.32
2019-06-29 05:00:00,3.2759999967,0.0,3.2759999967,3.2759999967,0,3.2759999967,0.0,0.0,0.0,131.61,36.9959999967,-62.16,72.3365026509,3.2759999967,0,3.2759999967,33.72,-62.16,70.7170700751,125.62,37.5759999967,-9.5,38.7582994435,3.2759999967,0,3.2759999967,34.3,-9.5,35.5912910696,131.25
2019-06-29 05:30:00,3.3438888855,0.0,3.3438888855,3.3438888855,0,3.3438888855,0.0,0.0,0.0,131.26,37.0638888855,-61.95,72.1909576008,3.3438888855,0,3.3438888855,33.72,-61.95,70.5325520593,124.86,37.6338888855,-9.36,38.7803970151,3.3438888855,0,3.3438888855,34.29,-9.36,35.5445312249,130.64
2019-06-29 06:00:00,5.2952222169,0.0,5.2952222169,5.2952222169,0,5.2952222169,0.0,0.0,0.0,131.26,37.5852222169,-62.14,72.6225070422,5.2952222169,0,5.2952222169,32.29,-62.14,70.0287348165,124.69,38.1552222169,-9.57,39.3370802478,5.2952222169,0,5.2952222169,32.86,-9.57,34.2252027021,130.64
2019-06-29 06:30:00,9.8296666568,0.0,9.8296666568,9.8296666568,0,9.8296666568,0.0,0.0,0.0,131.26,40.9896666568,-62.2,74.4915617546,9.8296666568,0,9.8296666568,31.16,-62.2,69.568567615,125.3,41.5496666568,-9.54,42.6308151376,9.8296666568,0,9.8296666568,31.72,-9.54,33.1235565723,130.93
2019-06-29 07:00:00,7.5943333257,0.0,7.5943333257,7.5943333257,0,7.5943333257,0.0,0.0,0.0,131.26,46.7543333257,-61.08,76.9203099625,7.5943333257,0,7.5943333257,39.16,-61.08,72.5553030453,124.71,47.3043333257,-8.6,48.0797249513,7.5943333257,0,7.5943333257,39.71,-8.6,40.6305808474,130.36
2019-06-29 07:30:00,8.9982222132,0.0,8.9982222132,8.9982222132,0,8.9982222132,0.0,0.0,0.0,131.26,52.6282222132,-59.46,79.40542408,8.9982222132,0,8.9982222132,43.63,-59.46,73.750040678,124.44,53.1882222132,-7.46,53.7088315103,8.9982222132,0,8.9982222132,44.19,-7.46,44.8152619093,130.14
2019-06-29 08:00:00,12.3871110987,0.0,12.3871110987,12.3871110987,0,12.3871110987,0.0,0.0,0.0,130.35,54.8871110987,-58.95,80.5462442623,12.3871110987,0,12.3871110987,42.5,-58.95,72.6729144868,123.76,55.4171110987,-7.18,55.8803060347,12.3871110987,0,12.3871110987,43.03,-7.18,43.6249160458,129.38
2019-06-29 08:30:00,14.4216666522,0.0,14.4216666522,14.4216666522,0,14.4216666522,0.0,0.0,0.0,130.47,60.0216666522,-38.52,71.3189376513,14.4216666522,0,14.4216666522,45.6,-38.52,59.6921301345,124.75,60.2716666522,-15.21,62.1612250606,14.4216666522,0,14.4216666522,45.85,-15.21,48.307003633,130.38
2019-06-29 09:00:00,16.1015555395,0.0,16.1015555395,16.1015555395,0,16.1015555395,0.0,0.0,0.0,131.47,63.5115555395,-18.7,66.2073084111,16.1015555395,0,16.1015555395,47.41,-18.7,50.964675021,125.91,63.5415555395,-22.29,67.3377559796,16.1015555395,0,16.1015555395,47.44,-22.29,52.4156245789,131.54
2019-06-29 09:30:00,18.6167777592,0.0,18.6167777592,18.6167777592,0,18.6167777592,0.0,0.0,0.0,131.89,62.8267777592,-30.28,69.7429738655,18.6167777592,0,18.6167777592,44.21,-30.28,53.5854691124,126.14,63.0167777592,-16.53,65.1487158672,18.6167777592,0,18.6167777592,44.4,-16.53,47.3772192092,131.78
2019-06-29 10:00:00,20.4605555351,0.0,20.4605555351,20.4605555351,0,20.4605555351,0.0,0.0,0.0,132.04,61.5705555351,-38.85,72.8028557743,20.4605555351,0,20.4605555351,41.11,-38.85,56.5628376233,125.63,61.8705555351,-12.7,63.16055448,20.4605555351,0,20.4605555351,41.41,-12.7,43.3137172268,131.26
2019-06-29 10:30:00,24.2253333091,0.0,24.2253333091,24.2253333091,0,24.2253333091,0.0,0.0,0.0,131.48,60.3753333091,-44.14,74.7898420388,24.2253333091,0,24.2253333091,36.15,-44.14,57.0540279034,125.18,60.7753333091,-8.58,61.3779890419,24.2253333091,0,24.2253333091,36.55,-8.58,37.5435600336,130.87
2019-06-29 11:00:00,25.5179999745,0.0,25.5179999745,25.5179999745,0,25.5179999745,0.0,0.0,0.0,131.26,60.0679999745,-54.44,81.0671217013,25.5179999745,0,25.5179999745,34.55,-54.44,64.4780280406,123.97,60.6179999745,-2.45,60.6674906429,25.5179999745,0,25.5179999745,35.1,-2.45,35.1854018025,130.19
2019-06-29 11:30:00,24.4089999756,0.0,24.4089999756,24.4089999756,0,24.4089999756,0.0,0.0,0.0,131.26,59.5089999756,-54.26,80.5324076263,24.4089999756,0,24.4089999756,35.1,-54.26,64.6231970735,123.82,60.0689999756,-2.32,60.1137850918,24.4089999756,0,24.4089999756,35.66,-2.32,35.7353886225,129.5
2019-06-29 12:00:00,25.8719999741,0.0,25.8719999741,25.8719999741,0,25.8719999741,0.0,0.0,0.0,131.26,61.2719999741,-53.39,81.2696135147,25.8719999741,0,25.8719999741,35.4,-53.39,64.0597541363,124.61,61.8319999741,-1.34,61.8465182593,25.8719999741,0,25.8719999741,35.96,-1.34,35.9849579686,130.28
2019-06-29 12:30:00,25.4002221968,0.0,25.4002221968,25.4002221968,0,25.4002221968,0.0,0.0,0.0,131.26,59.9002221968,-53.93,80.6007538378,25.4002221968,0,25.4002221968,34.5,-53.93,64.0210504444,124.69,60.4602221968,-1.73,60.4849681168,25.4002221968,0,25.4002221968,35.06,-1.73,35.1026565946,130.28
2019-06-29 13:00:00,26.154111085,0.0,26.154111085,26.154111085,0,26.154111085,0.0,0.0,0.0,131.26,58.134111085,-54.55,79.7199935502,26.154111085,0,26.154111085,31.98,-54.55,63.2330839039,124.69,58.704111085,-2.31,58.7495426218,26.154111085,0,26.154111085,32.55,-2.31,32.631864795,130.28
