Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-06-29 13:30:00,25.3424444191,0.0,25.3424444191,25.3424444191,0,25.3424444191,0.0,0.0,0.0,131.83,56.9724444191,-55.03,79.2095974178,25.3424444191,0,25.3424444191,31.63,-55.03,63.4724964059,124.69,57.5324444191,-2.69,57.5952972111,25.3424444191,0,25.3424444191,32.19,-2.69,32.3022011634,130.28
2019-06-29 14:00:00,23.2755555323,0.0,23.2755555323,23.2755555323,0,23.2755555323,0.0,0.0,0.0,131.69,53.6155555323,-53.84,75.9827177392,23.2755555323,0,23.2755555323,30.34,-53.84,61.8001715208,124.69,54.1755555323,-1.62,54.1997713762,23.2755555323,0,23.2755555323,30.9,-1.62,30.9424368788,130.28
2019-06-29 14:30:00,23.998999976,0.0,23.998999976,23.998999976,0,23.998999976,0.0,0.0,0.0,132.19,50.028999976,-55.78,74.9286943607,23.998999976,0,23.998999976,26.03,-55.78,61.5546042145,124.69,50.618999976,-3.2800000000000002,50.7251570581,23.998999976,0,23.998999976,26.62,-3.2800000000000002,26.8213124213,130.28
2019-06-29 15:00:00,23.5489999765,0.0,23.5489999765,23.5489999765,0,23.5489999765,0.0,0.0,0.0,132.19,45.5489999765,-56.17,72.3172199331,23.5489999765,0,23.5489999765,22.0,-56.17,60.3246956064,124.69,46.1489999765,-3.55,46.285339999,23.5489999765,0,23.5489999765,22.6,-3.55,22.8771173883,130.28
2019-06-29 15:30:00,25.5127777523,0.0,25.5127777523,25.5127777523,0,25.5127777523,0.0,0.0,0.0,132.19,45.0827777523,-56.11,71.9776975865,25.5127777523,0,25.5127777523,19.57,-56.11,59.4248853596,125.4,45.6727777523,-3.38,45.7976749149,25.5127777523,0,25.5127777523,20.16,-3.38,20.4413796012,131.03
2019-06-29 16:00:00,24.1488888647,0.0,24.1488888647,24.1488888647,0,24.1488888647,0.0,0.0,0.0,132.19,45.6188888647,-56.02,72.2448850871,24.1488888647,0,24.1488888647,21.47,-56.02,59.9933437975,125.63,46.2088888647,-3.19,46.3188677551,24.1488888647,0,24.1488888647,22.06,-3.19,22.2894526626,131.26
2019-06-29 16:30:00,25.806777752,0.0,25.806777752,25.806777752,0,25.806777752,0.0,0.0,0.0,132.19,49.206777752,-55.59,74.2398483076,25.806777752,0,25.806777752,23.4,-55.59,60.3142445862,125.63,49.786777752,-2.73,49.8615697599,25.806777752,0,25.806777752,23.98,-2.73,24.1348979695,131.26
2019-06-29 17:00:00,24.4926666422,0.0,24.4926666422,24.4926666422,0,24.4926666422,0.0,0.0,0.0,132.19,55.1326666422,-56.31,78.8062626387,24.4926666422,0,24.4926666422,30.64,-56.31,64.1063623988,125.07,55.6826666422,-3.55,55.7957154662,24.4926666422,0,24.4926666422,31.19,-3.55,31.3913777971,131.06
2019-06-29 17:30:00,21.4101110897,0.0,21.4101110897,21.4101110897,0,21.4101110897,0.0,0.0,0.0,132.19,57.2301110897,-56.49,80.4139646787,21.4101110897,0,21.4101110897,35.82,-56.49,66.8894049906,124.69,57.8001110897,-3.76,57.9222793231,21.4101110897,0,21.4101110897,36.39,-3.76,36.5837354572,130.32
2019-06-29 18:00:00,19.4085555361,0.0,19.4085555361,19.4085555361,0,19.4085555361,0.0,0.0,0.0,132.19,58.5385555361,-57.17,81.8240269374,19.4085555361,0,19.4085555361,39.13,-57.17,69.2788986633,125.59,59.0885555361,-4.36,59.2491940481,19.4085555361,0,19.4085555361,39.68,-4.36,39.9188176178,131.1
2019-06-29 18:30:00,17.2736666494,0.0,17.2736666494,17.2736666494,0,17.2736666494,0.0,0.0,0.0,132.53,60.3036666494,-57.47,83.3026596896,17.2736666494,0,17.2736666494,43.03,-57.47,71.7940234281,125.59,60.8736666494,-4.45,61.0361023603,17.2736666494,0,17.2736666494,43.6,-4.45,43.8265045378,131.26
2019-06-29 19:00:00,15.1821110959,0.0,15.1821110959,15.1821110959,0,15.1821110959,0.0,0.0,0.0,133.13,59.6621110959,-58.22,83.3614773167,15.1821110959,0,15.1821110959,44.48,-58.22,73.2669011219,125.59,60.2121110959,-4.91,60.4119725107,15.1821110959,0,15.1821110959,45.03,-4.91,45.2968983486,131.26
2019-06-29 19:30:00,12.3445555432,0.0,12.3445555432,12.3445555432,0,12.3445555432,0.0,0.0,0.0,133.13,61.2645555432,-58.74,84.8748099609,12.3445555432,0,12.3445555432,48.92,-58.74,76.4431422693,125.59,61.8145555432,-5.4,62.049974029,12.3445555432,0,12.3445555432,49.47,-5.4,49.7638513381,131.26
2019-06-29 20:00:00,9.4665555461,0.0,9.4665555461,9.4665555461,0,9.4665555461,0.0,0.0,0.0,133.13,61.7065555461,-58.87,85.2840893565,9.4665555461,0,9.4665555461,52.24,-58.87,78.706381571,125.59,62.2565555461,-5.59,62.5070140741,9.4665555461,0,9.4665555461,52.79,-5.59,53.0851410472,131.26
2019-06-29 20:30:00,8.4981111026,0.0,8.4981111026,8.4981111026,0,8.4981111026,0.0,0.0,0.0,133.05,60.8981111026,-59.37,85.0492612306,8.4981111026,0,8.4981111026,52.4,-59.37,79.1868480242,125.59,61.4581111026,-6.02,61.7522454677,8.4981111026,0,8.4981111026,52.96,-6.02,53.3010506463,131.26
2019-06-29 21:00:00,7.8516666588,0.0,7.8516666588,7.8516666588,0,7.8516666588,0.0,0.0,0.0,131.26,59.3416666588,-59.24,83.8499314361,7.8516666588,0,7.8516666588,51.49,-59.24,78.4894750906,124.69,59.8716666588,-7.0,60.2794862993,7.8516666588,0,7.8516666588,52.02,-7.0,52.4888597704,130.32
2019-06-29 21:30:00,4.3487777734,0.0,4.3487777734,4.3487777734,0,4.3487777734,0.0,0.0,0.0,131.26,60.5487777734,-57.95,83.8114371065,4.3487777734,0,4.3487777734,56.2,-57.95,80.7257239051,124.69,61.0887777734,-5.83,61.3663398766,4.3487777734,0,4.3487777734,56.74,-5.83,57.0387280714,130.32
2019-06-29 22:00:00,3.3314444411,0.0,3.3314444411,3.3314444411,0,3.3314444411,0.0,0.0,0.0,131.26,60.2614444411,-57.87,83.54865999,3.3314444411,0,3.3314444411,56.93,-57.87,81.178579687,124.58,60.7914444411,-5.82,61.0694041009,3.3314444411,0,3.3314444411,57.46,-5.82,57.7539955328,130.04
2019-06-29 22:30:00,3.3316666633,0.0,3.3316666633,3.3316666633,0,3.3316666633,0.0,0.0,0.0,131.26,59.9116666633,-58.36,83.6378945358,3.3316666633,0,3.3316666633,56.58,-58.36,81.2845987872,124.58,60.4316666633,-6.19,60.7478595154,3.3316666633,0,3.3316666633,57.1,-6.19,57.4345375188,130.17
2019-06-29 23:00:00,3.3269999967,0.0,3.3269999967,3.3269999967,0,3.3269999967,0.0,0.0,0.0,131.33,57.2469999967,-59.43,82.5175369762,3.3269999967,0,3.3269999967,53.92,-59.43,80.2451948717,124.73,57.7869999967,-6.97,58.2058267583,3.3269999967,0,3.3269999967,54.46,-6.97,54.9042120424,130.32
2019-06-29 23:30:00,3.2974444411,0.0,3.2974444411,3.2974444411,0,3.2974444411,0.0,0.0,0.0,131.33,52.9374444411,-60.19,80.1574021782,3.2974444411,0,3.2974444411,49.64,-60.19,78.0190085812,124.73,53.4874444411,-7.98,54.0794518541,3.2974444411,0,3.2974444411,50.19,-7.98,50.8204338824,130.21
2019-06-30 00:00:00,3.3146666634,0.0,3.3146666634,3.3146666634,0,3.3146666634,0.0,0.0,0.0,130.88,47.9146666634,-59.99,76.7763985966,3.3146666634,0,3.3146666634,44.6,-59.99,74.7526594845,124.32,48.4646666634,-7.87,49.0994991297,3.3146666634,0,3.3146666634,45.15,-7.87,45.8307691404,129.95
2019-06-30 00:30:00,3.2411111079,0.0,3.2411111079,3.2411111079,0,3.2411111079,0.0,0.0,0.0,131.26,42.9111111079,-59.8,73.6030125505,3.2411111079,0,3.2411111079,39.67,-59.8,71.7617509541,124.69,43.4811111079,-7.55,44.1317292112,3.2411111079,0,3.2411111079,40.24,-7.55,40.9421555368,130.32
2019-06-30 01:00:00,3.2713333301,0.0,3.2713333301,3.2713333301,0,3.2713333301,0.0,0.0,0.0,131.26,40.3513333301,-60.14,72.4227153697,3.2713333301,0,3.2713333301,37.08,-60.14,70.652289418,124.69,40.9013333301,-7.85,41.6478278927,3.2713333301,0,3.2713333301,37.63,-7.85,38.4400754422,130.32
2019-06-30 01:30:00,3.2155555523,0.0,3.2155555523,3.2155555523,0,3.2155555523,0.0,0.0,0.0,131.51,40.7855555523,-60.46,72.9306049729,3.2155555523,0,3.2155555523,37.57,-60.46,71.1822765862,124.86,41.3555555523,-7.94,42.1108724089,3.2155555523,0,3.2155555523,38.14,-7.94,38.957710405,130.55
2019-06-30 02:00:00,3.2376666634,0.0,3.2376666634,3.2376666634,0,3.2376666634,0.0,0.0,0.0,132.1,39.3876666634,-60.7,72.3593690215,3.2376666634,0,3.2376666634,36.15,-60.7,70.6492215102,125.5,39.9376666634,-8.05,40.7408850974,3.2376666634,0,3.2376666634,36.7,-8.05,37.5724965899,131.13
2019-06-30 02:30:00,3.2284444412,0.0,3.2284444412,3.2284444412,0,3.2284444412,0.0,0.0,0.0,132.19,38.2284444412,-61.13,72.0991738122,3.2284444412,0,3.2284444412,35.0,-61.13,70.4405912809,125.63,38.7984444412,-8.23,39.6617219881,3.2284444412,0,3.2284444412,35.57,-8.23,36.5096946029,131.26
2019-06-30 03:00:00,3.2459999968,0.0,3.2459999968,3.2459999968,0,3.2459999968,0.0,0.0,0.0,132.19,37.0559999968,-61.64,71.921045152,3.2459999968,0,3.2459999968,33.81,-61.64,70.3036677564,125.63,37.6259999968,-8.52,38.5785727543,3.2459999968,0,3.2459999968,34.38,-8.52,35.4199774139,131.26
2019-06-30 03:30:00,3.2484444412,0.0,3.2484444412,3.2484444412,0,3.2484444412,0.0,0.0,0.0,132.19,36.5084444412,-62.01,71.9590620806,3.2484444412,0,3.2484444412,33.26,-62.01,70.366666114,125.63,37.0784444412,-8.79,38.1061037391,3.2484444412,0,3.2484444412,33.83,-8.79,34.9532974124,131.26
2019-06-30 04:00:00,3.2179999968,0.0,3.2179999968,3.2179999968,0,3.2179999968,0.0,0.0,0.0,132.19,36.0979999968,-62.01,71.7516947798,3.2179999968,0,3.2179999968,32.88,-62.01,70.1878515129,125.63,36.6679999968,-8.78,37.7045172859,3.2179999968,0,3.2179999968,33.45,-8.78,34.5831013647,131.26
2019-06-30 04:30:00,3.2597777745,0.0,3.2597777745,3.2597777745,0,3.2597777745,0.0,0.0,0.0,132.19,36.3097777745,-59.64,69.8235602217,3.2597777745,0,3.2597777745,33.05,-59.64,68.1852777365,125.63,36.8797777745,-6.61,37.4674539927,3.2597777745,0,3.2597777745,33.62,-6.61,34.2636323235,131.26
2019-06-30 05:00:00,3.2609999967,0.0,3.2609999967,3.2609999967,0,3.2609999967,0.0,0.0,0.0,132.19,36.2209999967,-59.64,69.77743504,3.2609999967,0,3.2609999967,32.96,-59.64,68.1416994211,125.63,36.7809999967,-6.64,37.3755476316,3.2609999967,0,3.2609999967,33.52,-6.64,34.1713330147,131.26
2019-06-30 05:30:00,3.2563333301,0.0,3.2563333301,3.2563333301,0,3.2563333301,0.0,0.0,0.0,132.19,36.0163333301,-59.27,69.3549505554,3.2563333301,0,3.2563333301,32.76,-59.27,67.7211229972,125.43,36.5763333301,-6.5,37.1494032236,3.2563333301,0,3.2563333301,33.32,-6.5,33.9480838929,131.17
2019-06-30 06:00:00,3.5107777743,0.0,3.5107777743,3.5107777743,0,3.5107777743,0.0,0.0,0.0,132.19,36.4907777743,-59.37,69.6876873097,3.5107777743,0,3.5107777743,32.98,-59.37,67.9152214161,125.57,37.0607777743,-6.58,37.6403725969,3.5107777743,0,3.5107777743,33.55,-6.58,34.1891634879,131.17
2019-06-30 06:30:00,3.9326666627,0.0,3.9326666627,3.9326666627,0,3.9326666627,0.0,0.0,0.0,132.19,38.3526666627,-58.89,70.2777286211,3.9326666627,0,3.9326666627,34.42,-58.89,68.2112050912,124.82,38.9126666627,-6.28,39.416164537,3.9326666627,0,3.9326666627,34.98,-6.28,35.5392571673,130.62
2019-06-30 07:00:00,4.6199999954,0.0,4.6199999954,4.6199999954,0,4.6199999954,0.0,0.0,0.0,131.59,39.6299999954,-58.51,70.6679347345,4.6199999954,0,4.6199999954,35.01,-58.51,68.1844571732,124.69,40.1899999954,-6.15,40.6578233508,4.6199999954,0,4.6199999954,35.57,-6.15,36.0977478522,130.32
2019-06-30 07:30:00,8.7771111023,0.0,8.7771111023,8.7771111023,0,8.7771111023,0.0,0.0,0.0,131.26,41.0171111023,-58.58,71.5123751751,8.7771111023,0,8.7771111023,32.24,-58.58,66.8657909547,124.59,41.5771111023,-6.42,42.0698534299,8.7771111023,0,8.7771111023,32.8,-6.42,33.4223936905,130.32
2019-06-30 08:00:00,7.8168888811,0.0,7.8168888811,7.8168888811,0,7.8168888811,0.0,0.0,0.0,131.37,46.0768888811,-56.28,72.7359477078,7.8168888811,0,7.8168888811,38.26,-56.28,68.0534054989,125.48,46.1968888811,7.4,46.78581561,7.8168888811,0,7.8168888811,38.38,7.4,39.0868827102,131.13
2019-06-30 08:30:00,8.2543333251,0.0,8.2543333251,8.2543333251,0,8.2543333251,0.0,0.0,0.0,131.37,50.2343333251,-55.8,75.0808114275,8.2543333251,0,8.2543333251,41.98,-55.8,69.8280774474,126.13,50.0543333251,14.68,52.1626176933,8.2543333251,0,8.2543333251,41.8,14.68,44.3028486669,131.89
2019-06-30 09:00:00,12.3374444321,0.0,12.3374444321,12.3374444321,0,12.3374444321,0.0,0.0,0.0,131.07,51.7074444321,-55.65,75.9643489388,12.3374444321,0,12.3374444321,39.37,-55.65,68.1683166874,125.63,51.5874444321,14.46,53.5757036635,12.3374444321,0,12.3374444321,39.25,14.46,41.8288668266,131.26
2019-06-30 09:30:00,13.5223333198,0.0,13.5223333198,13.5223333198,0,13.5223333198,0.0,0.0,0.0,130.59,54.1623333198,-54.57,76.8859106121,13.5223333198,0,13.5223333198,40.64,-54.57,68.0403887408,125.25,54.0023333198,15.07,56.0656481634,13.5223333198,0,13.5223333198,40.48,15.07,43.1941581698,131.08
2019-06-30 10:00:00,15.0346666516,0.0,15.0346666516,15.0346666516,0,15.0346666516,0.0,0.0,0.0,130.69,57.0946666516,-49.24,75.3948178595,15.0346666516,0,15.0346666516,42.06,-49.24,64.7581747735,125.65,56.8446666516,13.67,58.4652463155,15.0346666516,0,15.0346666516,41.81,13.67,43.9880097299,131.51
2019-06-30 10:30:00,18.0155555375,0.0,18.0155555375,18.0155555375,0,18.0155555375,0.0,0.0,0.0,131.73,59.9755555375,-38.09,71.0486830422,18.0155555375,0,18.0155555375,41.96,-38.09,56.6700070584,126.21,59.9655555375,-4.35,60.1231265897,18.0155555375,0,18.0155555375,41.95,-4.35,42.1749333135,132.02
2019-06-30 11:00:00,19.6673333137,0.0,19.6673333137,19.6673333137,0,19.6673333137,0.0,0.0,0.0,131.26,59.6173333137,-38.2,70.8058361396,19.6673333137,0,19.6673333137,39.95,-38.2,55.2742480727,125.63,59.9273333137,-12.09,61.1347149996,19.6673333137,0,19.6673333137,40.26,-12.09,42.0361237509,131.26
2019-06-30 11:30:00,20.8246666458,0.0,20.8246666458,20.8246666458,0,20.8246666458,0.0,0.0,0.0,131.26,56.7946666458,-37.76,68.2015524707,20.8246666458,0,20.8246666458,35.97,-37.76,52.1503451571,125.19,57.0946666458,-11.75,58.2911953849,20.8246666458,0,20.8246666458,36.27,-11.75,38.1257839264,131.05
2019-06-30 12:00:00,21.7619999782,0.0,21.7619999782,21.7619999782,0,21.7619999782,0.0,0.0,0.0,131.26,54.9319999782,-36.39,65.8920080253,21.7619999782,0,21.7619999782,33.17,-36.39,49.2390190804,124.69,55.2419999782,-10.49,56.2291620211,21.7619999782,0,21.7619999782,33.48,-10.49,35.0849041612,130.63
2019-06-30 12:30:00,21.8759999781,0.0,21.8759999781,21.8759999781,0,21.8759999781,0.0,0.0,0.0,131.26,56.3859999781,-34.79,66.2550005172,21.8759999781,0,21.8759999781,34.51,-34.79,49.0028999142,124.69,56.6859999781,-8.93,57.3850807573,21.8759999781,0,21.8759999781,34.81,-8.93,35.9371813029,130.32
2019-06-30 13:00:00,20.8134444236,0.0,20.8134444236,20.8134444236,0,20.8134444236,0.0,0.0,0.0,131.26,53.3234444236,-34.51,63.5163744652,20.8134444236,0,20.8134444236,32.51,-34.51,47.4113931455,124.69,53.6334444236,-8.73,54.3392975731,20.8134444236,0,20.8134444236,32.82,-8.73,33.9612323098,130.32
2019-06-30 13:30:00,20.5023333128,0.0,20.5023333128,20.5023333128,0,20.5023333128,0.0,0.0,0.0,131.26,52.3023333128,-34.97,62.9160946815,20.5023333128,0,20.5023333128,31.8,-34.97,47.2666996944,124.69,52.6123333128,-9.1,53.393516616,20.5023333128,0,20.5023333128,32.11,-9.1,33.3745726564,130.32
2019-06-30 14:00:00,21.5991110895,0.0,21.5991110895,21.5991110895,0,21.5991110895,0.0,0.0,0.0,131.89,50.1691110895,-35.13,61.2458701262,21.5991110895,0,21.5991110895,28.57,-35.13,45.280920927,125.61,50.4891110895,-9.12,51.3061861632,21.5991110895,0,21.5991110895,28.89,-9.12,30.295321421,131.24
2019-06-30 14:30:00,22.2251110889,0.0,22.2251110889,22.2251110889,0,22.2251110889,0.0,0.0,0.0,131.26,48.8651110889,-35.12,60.1765193554,22.2251110889,0,22.2251110889,26.64,-35.12,44.0806533527,125.61,49.1751110889,-9.14,50.0173085102,22.2251110889,0,22.2251110889,26.95,-9.14,28.457724786100002,131.24
2019-06-30 15:00:00,21.7912222004,0.0,21.7912222004,21.7912222004,0,21.7912222004,0.0,0.0,0.0,131.91,49.0012222004,-35.36,60.4272238079,21.7912222004,0,21.7912222004,27.21,-35.36,44.6174147615,125.61,49.3112222004,-9.35,50.189830991,21.7912222004,0,21.7912222004,27.52,-9.35,29.0649772063,131.24
2019-06-30 15:30:00,22.1822222,0.0,22.1822222,22.1822222,0,22.1822222,0.0,0.0,0.0,132.19,49.7422222,-35.47,61.0934494803,22.1822222,0,22.1822222,27.56,-35.47,44.9185318104,125.61,50.0622222,-9.43,50.9426245065,22.1822222,0,22.1822222,27.88,-9.43,29.4316037619,131.24
2019-06-30 16:00:00,22.0277777558,0.0,22.0277777558,22.0277777558,0,22.0277777558,0.0,0.0,0.0,132.05,52.3777777557,-35.46,63.2522189542,22.0277777558,0,22.0277777558,30.35,-35.46,46.6747694156,125.61,52.6877777557,-9.43,53.5250112082,22.0277777558,0,22.0277777558,30.66,-9.43,32.0774141726,131.24
2019-06-30 16:30:00,19.9104444245,0.0,19.9104444245,19.9104444245,0,19.9104444245,0.0,0.0,0.0,131.49,55.2604444245,-35.66,65.7674107594,19.9104444245,0,19.9104444245,35.35,-35.66,50.2121310044,125.61,55.5604444245,-9.67,56.3956725703,19.9104444245,0,19.9104444245,35.65,-9.67,36.9382105685,131.24
2019-06-30 17:00:00,18.5137777593,0.0,18.5137777593,18.5137777593,0,18.5137777593,0.0,0.0,0.0,131.26,56.9037777593,-35.58,67.1116705445,18.5137777593,0,18.5137777593,38.39,-35.58,52.3424158785,125.27,57.2137777593,-9.64,58.0202203157,18.5137777593,0,18.5137777593,38.7,-9.64,39.8825726352,130.89
2019-06-30 17:30:00,17.3098888716,0.0,17.3098888716,17.3098888716,0,17.3098888716,0.0,0.0,0.0,131.26,60.0598888716,-35.54,69.787404675,17.3098888716,0,17.3098888716,42.75,-35.54,55.593651616,124.77,60.3698888716,-9.66,61.1378694621,17.3098888716,0,17.3098888716,43.06,-9.66,44.1302526619,130.38
2019-06-30 18:00:00,15.4898888734,0.0,15.4898888734,15.4898888734,0,15.4898888734,0.0,0.0,0.0,131.26,62.1598888734,-35.86,71.762046966,15.4898888734,0,15.4898888734,46.67,-35.86,58.8559979951,124.77,62.4598888734,-9.95,63.2474522655,15.4898888734,0,15.4898888734,46.97,-9.95,48.0123255009,130.38
2019-06-30 18:30:00,12.5743333208,0.0,12.5743333208,12.5743333208,0,12.5743333208,0.0,0.0,0.0,131.26,66.4643333208,-36.62,75.8849919534,12.5743333208,0,12.5743333208,53.89,-36.62,65.1548655129,124.69,66.7443333208,-10.8,67.6124694892,12.5743333208,0,12.5743333208,54.17,-10.8,55.2361195234,130.38
2019-06-30 19:00:00,12.3024444321,0.0,12.3024444321,12.3024444321,0,12.3024444321,0.0,0.0,0.0,131.26,67.1324444321,-37.34,76.8182315302,12.3024444321,0,12.3024444321,54.83,-37.34,66.3370522408,124.69,67.4324444321,-11.49,68.404346807,12.3024444321,0,12.3024444321,55.13,-11.49,56.3146250986,130.38
2019-06-30 19:30:00,10.9841111001,0.0,10.9841111001,10.9841111001,0,10.9841111001,0.0,0.0,0.0,131.26,65.8141111001,-38.28,76.1370843932,10.9841111001,0,10.9841111001,54.83,-38.28,66.870675935,124.69,66.1041111001,-12.36,67.2497070948,10.9841111001,0,10.9841111001,55.12,-12.36,56.4887953492,130.38
2019-06-30 20:00:00,9.1537777686,0.0,9.1537777686,9.1537777686,0,9.1537777686,0.0,0.0,0.0,131.26,65.7637777686,-38.34,76.1237812146,9.1537777686,0,9.1537777686,56.61,-38.34,68.3713953346,124.69,66.0437777686,-12.41,67.1996181682,9.1537777686,0,9.1537777686,56.89,-12.41,58.2278301158,130.38
2019-06-30 20:30:00,8.2094444362,0.0,8.2094444362,8.2094444362,0,8.2094444362,0.0,0.0,0.0,131.26,64.9794444362,-48.93,81.3417057803,8.2094444362,0,8.2094444362,56.77,-48.93,74.9464995847,124.15,65.4094444362,-7.96,65.8920103006,8.2094444362,0,8.2094444362,57.2,-7.96,57.7512043164,129.77
2019-06-30 21:00:00,7.5154444369,0.0,7.5154444369,7.5154444369,0,7.5154444369,0.0,0.0,0.0,131.26,63.8154444369,-56.93,85.5186286647,7.5154444369,0,7.5154444369,56.3,-56.93,80.0669401189,123.76,64.3354444369,-5.04,64.5325577588,7.5154444369,0,7.5154444369,56.82,-5.04,57.0430889767,129.38
2019-06-30 21:30:00,5.5198888834,0.0,5.5198888834,5.5198888834,0,5.5198888834,0.0,0.0,0.0,131.11,64.8298888834,-56.37,85.9097863612,5.5198888834,0,5.5198888834,59.31,-56.37,81.8245256632,123.76,65.3398888834,-4.66,65.5058522522,5.5198888834,0,5.5198888834,59.82,-4.66,60.0012333207,129.38
2019-06-30 22:00:00,3.2823333301,0.0,3.2823333301,3.2823333301,0,3.2823333301,0.0,0.0,0.0,131.26,61.9123333301,-56.24,83.6425407216,3.2823333301,0,3.2823333301,58.63,-56.24,81.2429350775,123.76,62.4323333301,-4.46,62.5914358761,3.2823333301,0,3.2823333301,59.15,-4.46,59.317907077,129.38
2019-06-30 22:30:00,3.2341111079,0.0,3.2341111079,3.2341111079,0,3.2341111079,0.0,0.0,0.0,131.26,61.1241111079,-56.61,83.3117582261,3.2341111079,0,3.2341111079,57.89,-56.61,80.9687853435,123.85,61.6541111079,-4.74,61.8360494898,3.2341111079,0,3.2341111079,58.42,-4.74,58.611978298,129.38
2019-06-30 23:00:00,3.2426666634,0.0,3.2426666634,3.2426666634,0,3.2426666634,0.0,0.0,0.0,131.34,54.5926666634,-56.99,78.9190683766,3.2426666634,0,3.2426666634,51.35,-56.99,76.7116848987,124.69,55.1426666634,-4.75,55.3468715173,3.2426666634,0,3.2426666634,51.9,-4.75,52.1169118425,130.32
2019-06-30 23:30:00,3.2324444412,0.0,3.2324444412,3.2324444412,0,3.2324444412,0.0,0.0,0.0,132.19,50.2324444412,-57.76,76.5474759515,3.2324444412,0,3.2324444412,47.0,-57.76,74.4662178441,124.69,50.7824444412,-5.25,51.0531014085,3.2324444412,0,3.2324444412,47.55,-5.25,47.838948567,130.32
2019-07-01 00:00:00,3.2909999967,0.0,3.2909999967,3.2909999967,0,3.2909999967,0.0,0.0,0.0,132.19,46.2309999967,-58.45,74.5232035053,3.2909999967,0,3.2909999967,42.94,-58.45,72.5275540743,125.19,46.7809999967,-5.69,47.1257685422,3.2909999967,0,3.2909999967,43.49,-5.69,43.8606452301,130.81
2019-07-01 00:30:00,3.9612222183,0.0,3.9612222183,3.9612222183,0,3.9612222183,0.0,0.0,0.0,132.06,45.2912222183,-59.29,74.6096435458,3.9612222183,0,3.9612222183,41.33,-59.29,72.2735982223,125.49,45.8512222183,-6.39,46.2943482394,3.9612222183,0,3.9612222183,41.89,-6.39,42.3745702043,131.12
2019-07-01 01:00:00,3.3251111078,0.0,3.3251111078,3.3251111078,0,3.3251111078,0.0,0.0,0.0,131.26,42.6051111078,-59.15,72.8966253849,3.3251111078,0,3.3251111078,39.28,-59.15,71.0045132368,124.69,43.1551111078,-7.21,43.7532594754,3.3251111078,0,3.3251111078,39.83,-7.21,40.4773146342,130.32
2019-07-01 01:30:00,3.3623333300000002,0.0,3.3623333300000002,3.3623333300000002,0,3.3623333300000002,0.0,0.0,0.0,130.46,43.04233333,-59.04,73.0641092363,3.3623333300000002,0,3.3623333300000002,39.68,-59.04,71.135251458,123.85,43.60233333,-7.17,44.1879211077,3.3623333300000002,0,3.3623333300000002,40.24,-7.17,40.8737874438,129.48
2019-07-01 02:00:00,3.4371111077,0.0,3.4371111077,3.4371111077,0,3.4371111077,0.0,0.0,0.0,130.78,42.1071111077,-59.43,72.8349758415,3.4371111077,0,3.4371111077,38.67,-59.43,70.9034117656,124.16,42.6471111077,-7.48,43.2981118044,3.4371111077,0,3.4371111077,39.21,-7.48,39.9170953352,129.76
2019-07-01 02:30:00,3.4031111077,0.0,3.4031111077,3.4031111077,0,3.4031111077,0.0,0.0,0.0,130.99,41.2231111077,-59.6,72.4672677103,3.4031111077,0,3.4031111077,37.82,-59.6,70.5869138014,124.37,41.7831111077,-7.66,42.4794535492,3.4031111077,0,3.4031111077,38.38,-7.66,39.136939073,130.0
2019-07-01 03:00:00,3.3936666633,0.0,3.3936666633,3.3936666633,0,3.3936666633,0.0,0.0,0.0,131.26,40.3536666633,-59.82,72.1585117167,3.3936666633,0,3.3936666633,36.96,-59.82,70.3169538589,124.69,40.9036666633,-7.8,41.6407246155,3.3936666633,0,3.3936666633,37.51,-7.8,38.3124013865,130.32
2019-07-01 03:30:00,3.4182222188,0.0,3.4182222188,3.4182222188,0,3.4182222188,0.0,0.0,0.0,131.26,39.9882222188,-59.86,71.9880373133,3.4182222188,0,3.4182222188,36.57,-59.86,70.1468780488,124.69,40.5282222188,-7.77,41.2663264202,3.4182222188,0,3.4182222188,37.11,-7.77,37.9147069091,130.32
2019-07-01 04:00:00,3.37233333,0.0,3.37233333,3.37233333,0,3.37233333,0.0,0.0,0.0,131.26,39.76233333,-60.06,72.0294852949,3.37233333,0,3.37233333,36.39,-60.06,70.2241817325,124.69,40.32233333,-7.95,41.0985774106,3.37233333,0,3.37233333,36.95,-7.95,37.7955685233,130.32
2019-07-01 04:30:00,3.3444444411,0.0,3.3444444411,3.3444444411,0,3.3444444411,0.0,0.0,0.0,131.26,39.8144444411,-60.13,72.1166200411,3.3444444411,0,3.3444444411,36.47,-60.13,70.3255131513,124.69,40.3644444411,-8.02,41.153478286,3.3444444411,0,3.3444444411,37.02,-8.02,37.8787644994,130.32
2019-07-01 05:00:00,3.3684444411,0.0,3.3684444411,3.3684444411,0,3.3684444411,0.0,0.0,0.0,131.26,39.9784444411,-59.89,72.0075559919,3.3684444411,0,3.3684444411,36.61,-59.89,70.1933344414,124.69,40.5184444411,-7.77,41.2567235723,3.3684444411,0,3.3684444411,37.15,-7.77,37.9538588288,130.32
2019-07-01 05:30:00,5.2938888836,0.0,5.2938888836,5.2938888836,0,5.2938888836,0.0,0.0,0.0,130.39,41.0138888836,-59.25,72.0604023119,5.2938888836,0,5.2938888836,35.72,-59.25,69.1843978076,123.76,41.5538888836,-7.38,42.2041476795,5.2938888836,0,5.2938888836,36.26,-7.38,37.0034052487,129.42
2019-07-01 06:00:00,3.6821111074,0.0,3.6821111074,3.6821111074,0,3.6821111074,0.0,0.0,0.0,130.39,43.1121111074,-58.92,73.0083592758,3.6821111074,0,3.6821111074,39.43,-58.92,70.8963419367,123.76,43.6421111074,-7.15,44.2239342654,3.6821111074,0,3.6821111074,39.96,-7.15,40.5946314185,129.42
2019-07-01 06:30:00,4.4982222177,0.0,4.4982222177,4.4982222177,0,4.4982222177,0.0,0.0,0.0,130.39,49.3382222177,-57.06,75.4327765073,4.4982222177,0,4.4982222177,44.84,-57.06,72.5704430192,123.76,49.8182222177,-5.04,50.0725160636,4.4982222177,0,4.4982222177,45.32,-5.04,45.5993859608,129.42
2019-07-01 07:00:00,8.4292222138,0.0,8.4292222138,8.4292222138,0,8.4292222138,0.0,0.0,0.0,130.99,58.8292222138,-24.88,63.8740306093,8.4292222138,0,8.4292222138,50.4,-24.88,56.2065334281,126.35,58.6192222138,-14.02,60.2724946634,8.4292222138,0,8.4292222138,50.19,-14.02,52.1113855122,132.01
2019-07-01 07:30:00,7.1585555484,0.0,7.1585555484,7.1585555484,0,7.1585555484,0.0,0.0,0.0,131.26,62.7485555484,-15.29,64.5845594814,7.1585555484,0,7.1585555484,55.59,-15.29,57.654420472300004,125.6,62.7785555484,-18.83,65.5417114267,7.1585555484,0,7.1585555484,55.62,-18.83,58.7209783638,131.35
2019-07-01 08:00:00,7.6345555479,0.0,7.6345555479,7.6345555479,0,7.6345555479,0.0,0.0,0.0,131.26,65.5745555479,-12.6,66.7741142607,7.6345555479,0,7.6345555479,57.94,-12.6,59.2942121965,124.83,65.6145555479,-16.12,67.5657035762,7.6345555479,0,7.6345555479,57.98,-16.12,60.1791890939,131.13
2019-07-01 08:30:00,9.1492222131,0.0,9.1492222131,9.1492222131,0,9.1492222131,0.0,0.0,0.0,131.11,67.1592222131,-11.24,68.0933089831,9.1492222131,0,9.1492222131,58.01,-11.24,59.0888965881,124.69,67.2092222131,-14.72,68.8023106479,9.1492222131,0,9.1492222131,58.06,-14.72,59.8969281349,130.32
2019-07-01 09:00:00,14.625666652,0.0,14.625666652,14.625666652,0,14.625666652,0.0,0.0,0.0,131.0,66.935666652,-10.94,67.8237942772,14.625666652,0,14.625666652,52.31,-10.94,53.4417411767,124.69,66.955666652,-14.45,68.4971809407,14.625666652,0,14.625666652,52.33,-14.45,54.2884094444,130.32
2019-07-01 09:30:00,16.895888872,0.0,16.895888872,16.895888872,0,16.895888872,0.0,0.0,0.0,130.32,68.545888872,-12.71,69.7142953866,16.895888872,0,16.895888872,51.65,-12.71,53.190850717000004,124.69,68.605888872,-16.21,70.4949082411,16.895888872,0,16.895888872,51.71,-16.21,54.1912188459,130.32
2019-07-01 10:00:00,17.432444427,0.0,17.432444427,17.432444427,0,17.432444427,0.0,0.0,0.0,131.15,67.522444427,-12.93,68.7492938247,17.432444427,0,17.432444427,50.09,-12.93,51.7319340446,125.51,67.562444427,-16.5,69.5480689664,17.432444427,0,17.432444427,50.13,-16.5,52.7756278977,131.15
2019-07-01 10:30:00,18.9844444255,0.0,18.9844444255,18.9844444255,0,18.9844444255,0.0,0.0,0.0,132.01,67.3544444255,-12.94,68.5861850803,18.9844444255,0,18.9844444255,48.37,-12.94,50.0709546544,125.63,67.3944444255,-16.52,69.3896356772,18.9844444255,0,18.9844444255,48.41,-16.52,51.1511339073,131.59
2019-07-01 11:00:00,20.0852222021,0.0,20.0852222021,20.0852222021,0,20.0852222021,0.0,0.0,0.0,132.19,66.3752222021,-13.35,67.704450536,20.0852222021,0,20.0852222021,46.29,-13.35,48.1766188104,125.63,66.4252222021,-16.94,68.5512490375,20.0852222021,0,20.0852222021,46.34,-16.94,49.3392257742,132.19
2019-07-01 11:30:00,20.0292222022,0.0,20.0292222022,20.0292222022,0,20.0292222022,0.0,0.0,0.0,132.19,64.6292222022,-12.86,65.8962515054,20.0292222022,0,20.0292222022,44.6,-12.86,46.4170184307,126.57,64.6792222022,-16.48,66.7457278384,20.0292222022,0,20.0292222022,44.65,-16.48,47.5942528043,132.19
2019-07-01 12:00:00,21.4936666452,0.0,21.4936666452,21.4936666452,0,21.4936666452,0.0,0.0,0.0,132.19,63.2536666452,-12.56,64.4886032106,21.4936666452,0,21.4936666452,41.76,-12.56,43.6079258851,126.57,63.3136666452,-16.18,65.3483954207,21.4936666452,0,21.4936666452,41.82,-16.18,44.8408831314,132.19
2019-07-01 12:30:00,21.8859999781,0.0,21.8859999781,21.8859999781,0,21.8859999781,0.0,0.0,0.0,132.19,63.0959999781,-12.7,64.3614419761,21.8859999781,0,21.8859999781,41.21,-12.7,43.1225474665,126.45,63.1459999781,-16.32,65.2208533618,21.8859999781,0,21.8859999781,41.26,-16.32,44.3703729982,132.19
2019-07-01 13:00:00,23.0515555325,0.0,23.0515555325,23.0515555325,0,23.0515555325,0.0,0.0,0.0,132.19,60.7415555325,-12.28,61.9704362459,23.0515555325,0,23.0515555325,37.69,-12.28,39.6400618062,126.57,60.8015555325,-15.91,62.8486853894,23.0515555325,0,23.0515555325,37.75,-15.91,40.9657246976,132.19
2019-07-01 13:30:00,23.8757777539,0.0,23.8757777539,23.8757777539,0,23.8757777539,0.0,0.0,0.0,132.19,59.5957777539,-11.63,60.7199606892,23.8757777539,0,23.8757777539,35.72,-11.63,37.5656132653,126.57,59.6657777539,-15.26,61.5863023324,23.8757777539,0,23.8757777539,35.79,-15.26,38.9074761453,132.19
2019-07-01 14:00:00,24.7511110864,0.0,24.7511110864,24.7511110864,0,24.7511110864,0.0,0.0,0.0,132.19,56.8911110864,-12.49,58.2460180668,24.7511110864,0,24.7511110864,32.14,-12.49,34.4815849404,126.57,56.9411110864,-16.15,59.1870985245,24.7511110864,0,24.7511110864,32.19,-16.15,36.0141444435,132.19
2019-07-01 14:30:00,23.1505555324,0.0,23.1505555324,23.1505555324,0,23.1505555324,0.0,0.0,0.0,132.19,56.7905555324,-11.44,57.9313455538,23.1505555324,0,23.1505555324,33.64,-11.44,35.5320024766,126.57,56.8605555324,-15.09,58.8288269087,23.1505555324,0,23.1505555324,33.71,-15.09,36.9333480746,132.19
2019-07-01 15:00:00,23.3971110877,0.0,23.3971110877,23.3971110877,0,23.3971110877,0.0,0.0,0.0,132.19,57.1771110877,-11.76,58.3739636511,23.3971110877,0,23.3971110877,33.78,-11.76,35.7685056998,126.57,57.2371110877,-15.4,59.2726487148,23.3971110877,0,23.3971110877,33.84,-15.4,37.179370624,132.19
2019-07-01 15:30:00,25.3235555302,0.0,25.3235555302,25.3235555302,0,25.3235555302,0.0,0.0,0.0,132.19,57.9635555302,-13.41,59.4945532776,25.3235555302,0,25.3235555302,32.64,-13.41,35.2873589264,126.57,58.0135555302,-17.07,60.4727833431,25.3235555302,0,25.3235555302,32.69,-17.07,36.8784625493,132.19
2019-07-01 16:00:00,22.2747777555,0.0,22.2747777555,22.2747777555,0,22.2747777555,0.0,0.0,0.0,132.19,61.8347777555,-13.19,63.2259111447,22.2747777555,0,22.2747777555,39.56,-13.19,41.7009556245,126.57,61.8747777555,-16.83,64.1228276224,22.2747777555,0,22.2747777555,39.6,-16.83,43.028001348,132.19
2019-07-01 16:30:00,21.1486666455,0.0,21.1486666455,21.1486666455,0,21.1486666455,0.0,0.0,0.0,132.19,62.8986666455,-14.25,64.4926721867,21.1486666455,0,21.1486666455,41.75,-14.25,44.1149067776,126.57,62.9586666455,-17.88,65.4483621322,21.1486666455,0,21.1486666455,41.81,-17.88,45.472744584,132.19
2019-07-01 17:00:00,19.1206666475,0.0,19.1206666475,19.1206666475,0,19.1206666475,0.0,0.0,0.0,132.55,67.0406666475,-13.57,68.4002623134,19.1206666475,0,19.1206666475,47.92,-13.57,49.804330133,126.57,67.0906666475,-17.2,69.2603606056,19.1206666475,0,19.1206666475,47.97,-17.2,50.9603855951,132.34
2019-07-01 17:30:00,15.9775555396,0.0,15.9775555396,15.9775555396,0,15.9775555396,0.0,0.0,0.0,132.55,72.3675555396,-13.85,73.6809717279,15.9775555396,0,15.9775555396,56.39,-13.85,58.0659504357,126.57,72.4175555396,-17.45,74.4903003775,15.9775555396,0,15.9775555396,56.44,-17.45,59.0760196696,132.2
2019-07-01 18:00:00,17.5427777602,0.0,17.5427777602,17.5427777602,0,17.5427777602,0.0,0.0,0.0,132.22,73.3927777602,-16.29,75.1788795298,17.5427777602,0,17.5427777602,55.85,-16.29,58.1772000014,126.66,73.4427777602,-19.91,76.093690311,17.5427777602,0,17.5427777602,55.9,-19.91,59.3398525445,133.0
2019-07-01 18:30:00,14.6056666521,0.0,14.6056666521,14.6056666521,0,14.6056666521,0.0,0.0,0.0,132.53,75.3856666521,-18.58,77.6415812344,14.6056666521,0,14.6056666521,60.78,-18.58,63.5564693796,126.85,75.4556666521,-18.91,77.7891106126,14.6056666521,0,14.6056666521,60.85,-18.91,63.720566538599996,132.63
2019-07-01 19:00:00,13.3661110977,0.0,13.3661110977,13.3661110977,0,13.3661110977,0.0,0.0,0.0,131.26,74.3461110977,-36.1,82.6471671345,13.3661110977,0,13.3661110977,60.98,-36.1,70.8644508904,124.69,74.6261110977,-10.09,75.3051429689,13.3661110977,0,13.3661110977,61.26,-10.09,62.085390391,130.72
2019-07-01 19:30:00,12.5288888764,0.0,12.5288888764,12.5288888764,0,12.5288888764,0.0,0.0,0.0,131.26,71.1488888764,-44.77,84.062579596,12.5288888764,0,12.5288888764,58.62,-44.77,73.7608114109,124.2,71.5588888764,-5.16,71.7446874494,12.5288888764,0,12.5288888764,59.03,-5.16,59.2550968272,129.82
2019-07-01 20:00:00,11.3895555442,0.0,11.3895555442,11.3895555442,0,11.3895555442,0.0,0.0,0.0,131.26,66.3395555442,-54.63,85.9381959887,11.3895555442,0,11.3895555442,54.95,-54.63,77.4850914693,123.9,66.8695555442,-2.59,66.9196948489,11.3895555442,0,11.3895555442,55.48,-2.59,55.5404222166,129.82
2019-07-01 20:30:00,10.759777767,0.0,10.759777767,10.759777767,0,10.759777767,0.0,0.0,0.0,131.26,65.139777767,-55.94,85.8631134279,10.759777767,0,10.759777767,54.38,-55.94,78.0158189087,124.69,65.669777767,-3.71,65.7744921073,10.759777767,0,10.759777767,54.91,-3.71,55.0351905602,130.32
2019-07-01 21:00:00,10.8385555447,0.0,10.8385555447,10.8385555447,0,10.8385555447,0.0,0.0,0.0,131.76,64.4785555447,-56.32,85.6120699734,10.8385555447,0,10.8385555447,53.64,-56.32,77.7765517364,124.69,64.9985555447,-4.01,65.1221338939,10.8385555447,0,10.8385555447,54.16,-4.01,54.3082470717,130.32
2019-07-01 21:30:00,6.5174444379,0.0,6.5174444379,6.5174444379,0,6.5174444379,0.0,0.0,0.0,131.59,62.7474444379,-56.0,84.1025670446,6.5174444379,0,6.5174444379,56.23,-56.0,79.358760701,124.23,63.2674444379,-3.7800000000000002,63.3802644812,6.5174444379,0,6.5174444379,56.75,-3.7800000000000002,56.8757496654,130.32
2019-07-01 22:00:00,7.4897777703,0.0,7.4897777703,7.4897777703,0,7.4897777703,0.0,0.0,0.0,131.26,60.0497777703,-56.83,82.6778368746,7.4897777703,0,7.4897777703,52.56,-56.83,77.4093179146,124.61,60.5697777703,-4.65,60.7480080261,7.4897777703,0,7.4897777703,53.08,-4.65,53.2832891252,130.32
2019-07-01 22:30:00,7.3371111038,0.0,7.3371111038,7.3371111038,0,7.3371111038,0.0,0.0,0.0,131.51,58.6571111038,-57.19,81.9228465267,7.3371111038,0,7.3371111038,51.32,-57.19,76.840344221,124.69,59.1771111038,-4.85,59.3755250805,7.3371111038,0,7.3371111038,51.84,-4.85,52.066381668,130.32
2019-07-01 23:00:00,4.1819999958,0.0,4.1819999958,4.1819999958,0,4.1819999958,0.0,0.0,0.0,131.26,57.0919999958,-56.54,80.350905804,4.1819999958,0,4.1819999958,52.91,-56.54,77.4353904878,124.26,57.6019999958,-4.36,57.7667724866,4.1819999958,0,4.1819999958,53.42,-4.36,53.5976305446,130.32
2019-07-01 23:30:00,3.194222219,0.0,3.194222219,3.194222219,0,3.194222219,0.0,0.0,0.0,131.36,52.754222219,-57.4,77.9600408025,3.194222219,0,3.194222219,49.56,-57.4,75.835042032,124.26,53.284222219,-5.2,53.5373545993,3.194222219,0,3.194222219,50.09,-5.2,50.3591908196,130.32
2019-07-02 00:00:00,6.444444438,0.0,6.444444438,6.444444438,0,6.444444438,0.0,0.0,0.0,131.12,46.284444438,-58.62,74.6897194862,6.444444438,0,6.444444438,39.84,-58.62,70.8768650548,124.26,46.834444438,-6.47,47.2792352499,6.444444438,0,6.444444438,40.39,-6.47,40.9049263537,130.18
2019-07-02 00:30:00,4.4035555512,0.0,4.4035555512,4.4035555512,0,4.4035555512,0.0,0.0,0.0,130.64,43.2535555512,-58.28,72.5770519367,4.4035555512,0,4.4035555512,38.85,-58.28,70.0419938323,123.76,43.7635555512,-6.61,44.2599242485,4.4035555512,0,4.4035555512,39.36,-6.61,39.9111726212,129.44
2019-07-02 01:00:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,131.11,40.6681111079,-58.66,71.3785041948,3.2581111079,0,3.2581111079,37.41,-58.66,69.5737285187,123.95,41.1981111079,-6.85,41.7637026478,3.2581111079,0,3.2581111079,37.94,-6.85,38.5534187848,130.04
2019-07-02 01:30:00,3.2033333301,0.0,3.2033333301,3.2033333301,0,3.2033333301,0.0,0.0,0.0,131.26,41.1433333301,-58.72,71.6994580001,3.2033333301,0,3.2033333301,37.94,-58.72,69.9105285347,123.95,41.6733333301,-6.84,42.2309402079,3.2033333301,0,3.2033333301,38.47,-6.84,39.0733476938,130.04
2019-07-02 02:00:00,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,131.26,40.1782222191,-59.04,71.4143622858,3.1182222191,0,3.1182222191,37.06,-59.04,69.7077126292,124.29,40.7082222191,-7.03,41.3107765146,3.1182222191,0,3.1182222191,37.59,-7.03,38.2417180576,130.32
2019-07-02 02:30:00,3.2114444412,0.0,3.2114444412,3.2114444412,0,3.2114444412,0.0,0.0,0.0,131.26,39.0014444412,-59.53,71.1683466753,3.2114444412,0,3.2114444412,35.79,-59.53,69.4603843928,124.69,39.5314444412,-7.33,40.2052732811,3.2114444412,0,3.2114444412,36.32,-7.33,37.0522779327,130.32
2019-07-02 03:00:00,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,131.26,38.122222219,-59.7,70.8335642681,3.202222219,0,3.202222219,34.92,-59.7,69.1628252749,124.69,38.642222219,-7.38,39.3406372346,3.202222219,0,3.202222219,35.44,-7.38,36.2002486179,130.32
2019-07-02 03:30:00,3.1913333301,0.0,3.1913333301,3.1913333301,0,3.1913333301,0.0,0.0,0.0,131.26,37.5913333301,-59.68,70.5323382679,3.1913333301,0,3.1913333301,34.4,-59.68,68.8844133313,124.69,38.1213333301,-7.29,38.8121135068,3.1913333301,0,3.1913333301,34.93,-7.29,35.6826148145,130.32
2019-07-02 04:00:00,3.1482222191,0.0,3.1482222191,3.1482222191,0,3.1482222191,0.0,0.0,0.0,131.26,37.3182222191,-59.8,70.488933242,3.1482222191,0,3.1482222191,34.17,-59.8,68.8740074339,124.69,37.8482222191,-7.43,38.5706212699,3.1482222191,0,3.1482222191,34.7,-7.43,35.4865453376,130.32
2019-07-02 04:30:00,3.2279999968,0.0,3.2279999968,3.2279999968,0,3.2279999968,0.0,0.0,0.0,131.26,37.5179999968,-60.0,70.7644001159,3.2279999968,0,3.2279999968,34.29,-60.0,69.1071928239,124.69,38.0479999968,-7.58,38.7957047075,3.2279999968,0,3.2279999968,34.82,-7.58,35.6354991546,130.32
2019-07-02 05:00:00,3.2774444412,0.0,3.2774444412,3.2774444412,0,3.2774444412,0.0,0.0,0.0,131.26,37.4774444412,-59.92,70.6750680356,3.2774444412,0,3.2774444412,34.2,-59.92,68.993089509,124.69,38.0074444412,-7.47,38.7345676747,3.2774444412,0,3.2774444412,34.73,-7.47,35.5242705766,130.32
2019-07-02 05:30:00,3.2871111078,0.0,3.2871111078,3.2871111078,0,3.2871111078,0.0,0.0,0.0,131.26,38.4671111078,-59.75,71.0618120863,3.2871111078,0,3.2871111078,35.18,-59.75,69.3375432215,124.69,38.9871111078,-7.37,39.6775973634,3.2871111078,0,3.2871111078,35.7,-7.37,36.452803733,130.32
2019-07-02 06:00:00,3.5709999964,0.0,3.5709999964,3.5709999964,0,3.5709999964,0.0,0.0,0.0,132.09,40.4309999964,-59.26,71.7385068196,3.5709999964,0,3.5709999964,36.86,-59.26,69.7883027448,125.42,40.9609999964,-6.32,41.4456984584,3.5709999964,0,3.5709999964,37.39,-6.32,37.9203705151,131.08
2019-07-02 06:30:00,3.9465555516,0.0,3.9465555516,3.9465555516,0,3.9465555516,0.0,0.0,0.0,131.51,45.6365555516,-56.97,72.9950416303,3.9465555516,0,3.9465555516,41.69,-56.97,70.5948794177,124.39,46.1465555516,-4.8,46.3955233754,3.9465555516,0,3.9465555516,42.2,-4.8,42.4721084949,130.3
2019-07-02 07:00:00,5.9031111052,0.0,5.9031111052,5.9031111052,0,5.9031111052,0.0,0.0,0.0,130.69,52.7931111052,-55.07,76.287728241,5.9031111052,0,5.9031111052,46.89,-55.07,72.3282586546,123.79,53.2431111052,-2.5700000000000003,53.3051008831,5.9031111052,0,5.9031111052,47.34,-2.5700000000000003,47.4097089213,129.46
2019-07-02 07:30:00,6.5398888823,0.0,6.5398888823,6.5398888823,0,6.5398888823,0.0,0.0,0.0,130.91,63.6298888823,-53.34,83.0296233833,6.5398888823,0,6.5398888823,57.09,-53.34,78.1308114639,124.98,63.0298888823,16.25,65.0909317226,6.5398888823,0,6.5398888823,56.49,16.25,58.7808012875,131.23
2019-07-02 08:00:00,9.3008888796,0.0,9.3008888796,9.3008888796,0,9.3008888796,0.0,0.0,0.0,130.47,67.8008888796,-52.0,85.4456583617,9.3008888796,0,9.3008888796,58.5,-52.0,78.2703647621,124.83,67.1808888796,17.37,69.3901198345,9.3008888796,0,9.3008888796,57.88,17.37,60.4302184342,130.74
2019-07-02 08:30:00,12.9535555426,0.0,12.9535555426,12.9535555426,0,12.9535555426,0.0,0.0,0.0,131.26,68.0535555426,-50.62,84.8155105036,12.9535555426,0,12.9535555426,55.1,-50.62,74.8224191002,125.63,67.5335555426,19.37,70.2565158845,12.9535555426,0,12.9535555426,54.58,19.37,57.915225114,131.26
2019-07-02 09:00:00,16.6439999834,0.0,16.6439999834,16.6439999834,0,16.6439999834,0.0,0.0,0.0,131.26,65.9539999834,-49.74,82.6074918746,16.6439999834,0,16.6439999834,49.31,-49.74,70.0395866635,125.63,65.5939999834,20.1,68.6045394549,16.6439999834,0,16.6439999834,48.95,20.1,52.9160892357,131.26
2019-07-02 09:30:00,19.6241110915,0.0,19.6241110915,19.6241110915,0,19.6241110915,0.0,0.0,0.0,131.26,63.8641110915,-48.84,80.3988201748,19.6241110915,0,19.6241110915,44.24,-48.84,65.8978239398,125.63,63.6241110915,20.87,66.9595729689,19.6241110915,0,19.6241110915,44.0,20.87,48.6986334511,131.26
2019-07-02 10:00:00,22.1639999778,0.0,22.1639999778,22.1639999778,0,22.1639999778,0.0,0.0,0.0,131.26,61.3639999778,-48.64,78.3031933786,22.1639999778,0,22.1639999778,39.2,-48.64,62.4699095565,125.63,61.2639999778,21.08,64.7892282195,22.1639999778,0,22.1639999778,39.1,21.08,44.4204502454,131.26
2019-07-02 10:30:00,25.3209999747,0.0,25.3209999747,25.3209999747,0,25.3209999747,0.0,0.0,0.0,131.81,60.1909999747,-48.81,77.4943390058,25.3209999747,0,25.3209999747,34.87,-48.81,59.9861067248,125.63,60.2009999747,21.29,63.8547139838,25.3209999747,0,25.3209999747,34.88,21.29,40.8641468772,131.75
2019-07-02 11:00:00,27.7245555278,0.0,27.7245555278,27.7245555278,0,27.7245555278,0.0,0.0,0.0,132.04,59.6945555278,-48.55,76.9450613078,27.7245555278,0,27.7245555278,31.97,-48.55,58.1307440173,125.63,59.7545555278,21.66,63.5591260664,27.7245555278,0,27.7245555278,32.03,21.66,38.6662191066,131.48
2019-07-02 11:30:00,29.6862221925,0.0,29.6862221925,29.6862221925,0,29.6862221925,0.0,0.0,0.0,131.26,60.5462221925,-48.66,77.6765126778,29.6862221925,0,29.6862221925,30.86,-48.66,57.6206143667,125.63,60.6562221925,21.32,64.2940097573,29.6862221925,0,29.6862221925,30.97,21.32,37.5989800394,131.26
2019-07-02 12:00:00,30.5823333028,0.0,30.5823333028,30.5823333028,0,30.5823333028,0.0,0.0,0.0,131.26,57.2123333028,-50.01,75.988493747,30.5823333028,0,30.5823333028,26.63,-50.01,56.6582474138,125.63,57.4223333028,20.2,60.8717041156,30.5823333028,0,30.5823333028,26.84,20.2,33.5920466777,131.26
2019-07-02 12:30:00,30.1284444143,0.0,30.1284444143,30.1284444143,0,30.1284444143,0.0,0.0,0.0,131.58,57.818444414300004,-50.38,76.6884405533,30.1284444143,0,30.1284444143,27.69,-50.38,57.4880900709,125.63,57.9984444143,19.96,61.3369477108,30.1284444143,0,30.1284444143,27.87,19.96,34.2802931726,131.48
2019-07-02 13:00:00,27.7548888611,0.0,27.7548888611,27.7548888611,0,27.7548888611,0.0,0.0,0.0,132.19,56.4248888611,-50.6,75.7900262765,27.7548888611,0,27.7548888611,28.67,-50.6,58.1577931149,125.63,56.5948888611,19.9,59.991594788,27.7548888611,0,27.7548888611,28.84,19.9,35.0393436012,132.19
2019-07-02 13:30:00,26.7129999733,0.0,26.7129999733,26.7129999733,0,26.7129999733,0.0,0.0,0.0,132.19,56.8229999733,-50.91,76.2933904474,26.7129999733,0,26.7129999733,30.11,-50.91,59.1476136459,125.63,56.9629999733,19.61,60.2439662203,26.7129999733,0,26.7129999733,30.25,19.61,36.0501678221,132.19
2019-07-02 14:00:00,25.9399999741,0.0,25.9399999741,25.9399999741,0,25.9399999741,0.0,0.0,0.0,132.19,57.4499999741,-50.03,76.1807285146,25.9399999741,0,25.9399999741,31.51,-50.03,59.1259756791,125.63,57.5399999741,20.28,61.0092615675,25.9399999741,0,25.9399999741,31.6,20.28,37.5478148499,131.93
2019-07-02 14:30:00,26.0484444184,0.0,26.0484444184,26.0484444184,0,26.0484444184,0.0,0.0,0.0,131.45,57.5384444184,-49.08,75.6275015195,26.0484444184,0,26.0484444184,31.49,-49.08,58.3135190157,125.63,57.6484444184,20.96,61.3405636089,26.0484444184,0,26.0484444184,31.6,20.96,37.9194092781,131.26
2019-07-02 15:00:00,22.9402221993,0.0,22.9402221993,22.9402221993,0,22.9402221993,0.0,0.0,0.0,131.26,57.6702221993,-48.94,75.6371478079,22.9402221993,0,22.9402221993,34.73,-48.94,60.0108031941,125.63,57.6802221993,21.02,61.3909474838,22.9402221993,0,22.9402221993,34.74,21.02,40.6042854881,131.26
2019-07-02 15:30:00,22.0622222002,0.0,22.0622222002,22.0622222002,0,22.0622222002,0.0,0.0,0.0,131.26,57.6122222002,-49.71,76.0937070121,22.0622222002,0,22.0622222002,35.55,-49.71,61.1137185908,125.63,57.6222222002,20.39,61.1234209717,22.0622222002,0,22.0622222002,35.56,20.39,40.9910441438,131.26
2019-07-02 16:00:00,21.413777756400002,0.0,21.413777756400002,21.413777756400002,0,21.413777756400002,0.0,0.0,0.0,131.26,60.3237777564,-49.34,77.931981643,21.413777756400002,0,21.413777756400002,38.91,-49.34,62.8364838291,125.63,60.2437777564,20.74,63.7138945471,21.413777756400002,0,21.413777756400002,38.83,20.74,44.021773022,131.26
2019-07-02 16:30:00,19.3347777584,0.0,19.3347777584,19.3347777584,0,19.3347777584,0.0,0.0,0.0,131.26,65.0647777584,-49.66,81.8507233001,19.3347777584,0,19.3347777584,45.73,-49.66,67.5081365466,125.63,64.8047777584,20.46,67.957860622,19.3347777584,0,19.3347777584,45.47,20.46,49.8611321572,131.26
2019-07-02 17:00:00,17.5023333158,0.0,17.5023333158,17.5023333158,0,17.5023333158,0.0,0.0,0.0,131.92,68.4523333158,-49.92,84.7214750602,17.5023333158,0,17.5023333158,50.95,-49.92,71.3295794184,125.63,68.0723333158,20.31,71.03758627,17.5023333158,0,17.5023333158,50.57,20.31,54.4960640781,131.26
2019-07-02 17:30:00,15.0155555405,0.0,15.0155555405,15.0155555405,0,15.0155555405,0.0,0.0,0.0,132.19,71.4555555405,-50.51,87.5051799473,15.0155555405,0,15.0155555405,56.44,-50.51,75.7412285351,125.63,70.9455555405,19.92,73.6890646633,15.0155555405,0,15.0155555405,55.93,19.92,59.3714687371,131.62
2019-07-02 18:00:00,14.3998888745,0.0,14.3998888745,14.3998888745,0,14.3998888745,0.0,0.0,0.0,132.19,72.5898888745,-51.07,88.7549258735,14.3998888745,0,14.3998888745,58.19,-51.07,77.4223546529,125.63,72.0298888745,19.42,74.6018853064,14.3998888745,0,14.3998888745,57.63,19.42,60.814088006,131.39
2019-07-02 18:30:00,14.7125555408,0.0,14.7125555408,14.7125555408,0,14.7125555408,0.0,0.0,0.0,131.67,74.4325555408,-51.75,90.6546624523,14.7125555408,0,14.7125555408,59.72,-51.75,79.0224075816,125.63,73.8325555408,18.43,76.0980364904,14.7125555408,0,14.7125555408,59.12,18.43,61.9260793204,131.39
2019-07-02 19:00:00,11.5487777662,0.0,11.5487777662,11.5487777662,0,11.5487777662,0.0,0.0,0.0,131.26,73.7587777662,-52.19,90.3557048424,11.5487777662,0,11.5487777662,62.21,-52.19,81.2027105459,125.63,73.0787777662,17.63,75.1752928814,11.5487777662,0,11.5487777662,61.53,17.63,64.0059200387,131.26
2019-07-02 19:30:00,7.6557777701,0.0,7.6557777701,7.6557777701,0,7.6557777701,0.0,0.0,0.0,131.26,75.3057777701,-51.45,91.2034136728,7.6557777701,0,7.6557777701,67.65,-51.45,84.9919113798,124.69,74.4857777701,18.2,76.6770571294,7.6557777701,0,7.6557777701,66.83,18.2,69.2639076287,131.26
2019-07-02 20:00:00,9.5368888794,0.0,9.5368888794,9.5368888794,0,9.5368888794,0.0,0.0,0.0,131.26,72.6268888794,-53.42,90.157425586,9.5368888794,0,9.5368888794,63.09,-53.42,82.6682798902,125.54,71.9168888794,16.47,73.778721906,9.5368888794,0,9.5368888794,62.38,16.47,64.5176355735,131.26
2019-07-02 20:30:00,7.5048888814,0.0,7.5048888814,7.5048888814,0,7.5048888814,0.0,0.0,0.0,131.26,71.9948888814,-53.56,89.7325895372,7.5048888814,0,7.5048888814,64.49,-53.56,83.8309829359,125.63,71.2548888814,16.41,73.1200881393,7.5048888814,0,7.5048888814,63.75,16.41,65.8281900101,131.26
2019-07-02 21:00:00,8.0144444364,0.0,8.0144444364,8.0144444364,0,8.0144444364,0.0,0.0,0.0,131.26,70.6644444364,-54.57,89.2824092837,8.0144444364,0,8.0144444364,62.65,-54.57,83.0837372775,125.63,69.9544444364,15.6,71.6727583982,8.0144444364,0,8.0144444364,61.94,15.6,63.8742796437,131.26
2019-07-02 21:30:00,4.9185555506,0.0,4.9185555506,4.9185555506,0,4.9185555506,0.0,0.0,0.0,131.26,71.0885555506,-54.22,89.4057667619,4.9185555506,0,4.9185555506,66.17,-54.22,85.546930395,125.63,70.2885555506,15.99,72.0844028996,4.9185555506,0,4.9185555506,65.37,15.99,67.2972287691,131.26
2019-07-02 22:00:00,5.7074444387,0.0,5.7074444387,5.7074444387,0,5.7074444387,0.0,0.0,0.0,131.26,68.2374444387,-56.25,88.4330895284,5.7074444387,0,5.7074444387,62.53,-56.25,84.1074515129,125.81,67.5274444387,14.27,69.0187558018,5.7074444387,0,5.7074444387,61.82,14.27,63.4456089891,131.67
2019-07-02 22:30:00,5.5029999945,0.0,5.5029999945,5.5029999945,0,5.5029999945,0.0,0.0,0.0,131.26,67.7929999945,-56.59,88.308091069,5.5029999945,0,5.5029999945,62.29,-56.59,84.1574251032,125.81,67.1029999945,13.89,68.5255040716,5.5029999945,0,5.5029999945,61.6,13.89,63.1465921487,131.59
