Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-02 23:00:00,3.5774444409,0.0,3.5774444409,3.5774444409,0,3.5774444409,0.0,0.0,0.0,131.26,63.7374444409,-57.04,85.533756049,3.5774444409,0,3.5774444409,60.16,-57.04,82.9022749989,125.95,63.0974444409,13.68,64.5633788999,3.5774444409,0,3.5774444409,59.52,13.68,61.0718658631,132.04
2019-07-02 23:30:00,4.3777777734,0.0,4.3777777734,4.3777777734,0,4.3777777734,0.0,0.0,0.0,131.66,54.2277777734,-57.52,79.0518961331,4.3777777734,0,4.3777777734,49.85,-57.52,76.1155233839,126.53,53.8577777734,13.51,55.5263930639,4.3777777734,0,4.3777777734,49.48,13.51,51.2912321942,132.16
2019-07-03 00:00:00,3.235222219,0.0,3.235222219,3.235222219,0,3.235222219,0.0,0.0,0.0,131.34,46.115222219,-57.68,73.8484672847,3.235222219,0,3.235222219,42.88,-57.68,71.8726429179,126.09,45.895222219,12.97,47.6926862583,3.235222219,0,3.235222219,42.66,12.97,44.5880757602,131.96
2019-07-03 00:30:00,3.2403333301,0.0,3.2403333301,3.2403333301,0,3.2403333301,0.0,0.0,0.0,132.06,44.2003333301,-58.42,73.2568485979,3.2403333301,0,3.2403333301,40.96,-58.42,71.3485669092,126.84,44.0403333301,12.92,45.8963763257,3.2403333301,0,3.2403333301,40.8,12.92,42.796803619,132.79
2019-07-03 01:00:00,3.5282222187,0.0,3.5282222187,3.5282222187,0,3.5282222187,0.0,0.0,0.0,132.06,42.5082222187,-59.38,73.0269358264,3.5282222187,0,3.5282222187,38.98,-59.38,71.0311537285,127.19,42.3982222187,12.2,44.1185816556,3.5282222187,0,3.5282222187,38.87,12.2,40.7396232187,132.79
2019-07-03 01:30:00,4.6921111064000005,0.0,4.6921111064000005,4.6921111064000005,0,4.6921111064000005,0.0,0.0,0.0,131.7,43.3921111064,-59.52,73.6580321911,4.6921111064000005,0,4.6921111064000005,38.7,-59.52,70.9952139232,126.57,43.2721111064,11.6,44.7999508884,4.6921111064000005,0,4.6921111064000005,38.58,11.6,40.2861812536,132.59
2019-07-03 02:00:00,3.2017777746,0.0,3.2017777746,3.2017777746,0,3.2017777746,0.0,0.0,0.0,131.26,42.0517777746,-59.61,72.9500110624,3.2017777746,0,3.2017777746,38.85,-59.61,71.1524743069,126.57,41.9417777746,11.3,43.4373424934,3.2017777746,0,3.2017777746,38.74,11.3,40.3544000079,132.19
2019-07-03 02:30:00,3.1694444413,0.0,3.1694444413,3.1694444413,0,3.1694444413,0.0,0.0,0.0,131.26,41.0294444413,-60.08,72.753156022,3.1694444413,0,3.1694444413,37.86,-60.08,71.0139845383,126.57,40.9394444413,10.81,42.3425815363,3.1694444413,0,3.1694444413,37.77,10.81,39.2864989532,132.19
2019-07-03 03:00:00,3.1888888857,0.0,3.1888888857,3.1888888857,0,3.1888888857,0.0,0.0,0.0,131.26,39.8888888857,-60.08,72.1160859763,3.1888888857,0,3.1888888857,36.7,-60.08,70.402389164,126.57,39.8388888857,10.9,41.3031120819,3.1888888857,0,3.1888888857,36.65,10.9,38.2365335772,132.19
2019-07-03 03:30:00,3.2383333301,0.0,3.2383333301,3.2383333301,0,3.2383333301,0.0,0.0,0.0,131.26,39.7383333301,-60.37,72.2749751702,3.2383333301,0,3.2383333301,36.5,-60.37,70.5463457594,126.57,39.6783333301,10.7,41.0957435248,3.2383333301,0,3.2383333301,36.44,10.7,37.978462317500004,132.19
2019-07-03 04:00:00,3.2489999968,0.0,3.2489999968,3.2489999968,0,3.2489999968,0.0,0.0,0.0,131.26,39.3989999968,-60.36,72.0805854634,3.2489999968,0,3.2489999968,36.15,-60.36,70.3573173167,126.57,39.3489999968,10.76,40.7936441219,3.2489999968,0,3.2489999968,36.1,10.76,37.6694518144,132.19
2019-07-03 04:30:00,3.5013333298,0.0,3.5013333298,3.5013333298,0,3.5013333298,0.0,0.0,0.0,131.26,39.4013333298,-60.37,72.0902349016,3.5013333298,0,3.5013333298,35.9,-60.37,70.2377882624,126.57,39.3713333298,10.69,40.7967889443,3.5013333298,0,3.5013333298,35.87,10.69,37.4290395282,132.19
2019-07-03 05:00:00,4.5568888843,0.0,4.5568888843,4.5568888843,0,4.5568888843,0.0,0.0,0.0,131.26,40.7968888843,-60.94,73.3353239758,4.5568888843,0,4.5568888843,36.24,-60.94,70.9014894061,126.57,40.7268888843,9.75,41.8777026375,4.5568888843,0,4.5568888843,36.17,9.75,37.461065121,132.19
2019-07-03 05:30:00,3.3808888855,0.0,3.3808888855,3.3808888855,0,3.3808888855,0.0,0.0,0.0,131.13,45.1308888855,-61.26,76.0893207461,3.3808888855,0,3.3808888855,41.75,-61.26,74.1340009712,126.35,44.9308888855,9.59,45.9429306427,3.3808888855,0,3.3808888855,41.55,9.59,42.6423568767,132.19
2019-07-03 06:00:00,3.6699999963,0.0,3.6699999963,3.6699999963,0,3.6699999963,0.0,0.0,0.0,130.32,50.9699999963,-61.72,80.0456076223,3.6699999963,0,3.6699999963,47.3,-61.72,77.760198045,125.63,50.6299999963,8.97,51.4184577718,3.6699999963,0,3.6699999963,46.96,8.97,47.8090211153,131.91
2019-07-03 06:30:00,4.5204444399,0.0,4.5204444399,4.5204444399,0,4.5204444399,0.0,0.0,0.0,131.42,56.7604444399,-59.97,82.5720833758,4.5204444399,0,4.5204444399,52.24,-59.97,79.5324996464,126.24,56.3004444399,11.28,57.4193211744,4.5204444399,0,4.5204444399,51.78,11.28,52.9944034781,132.33
2019-07-03 07:00:00,8.0121111031,0.0,8.0121111031,8.0121111031,0,8.0121111031,0.0,0.0,0.0,132.19,61.4921111031,-58.95,85.1844013181,8.0121111031,0,8.0121111031,53.48,-58.95,79.5940506571,126.73,61.0021111031,12.56,62.2817080613,8.0121111031,0,8.0121111031,52.99,12.56,54.4581830398,132.78
2019-07-03 07:30:00,7.7473333256,0.0,7.7473333256,7.7473333256,0,7.7473333256,0.0,0.0,0.0,131.34,65.1673333256,-55.12,85.3521864557,7.7473333256,0,7.7473333256,57.42,-55.12,79.5944143769,125.77,64.5773333256,15.26,66.355855653,7.7473333256,0,7.7473333256,56.83,15.26,58.8431516831,131.6
2019-07-03 08:00:00,11.4365555441,0.0,11.4365555441,11.4365555441,0,11.4365555441,0.0,0.0,0.0,131.26,67.4965555441,-53.17,85.9234188701,11.4365555441,0,11.4365555441,56.06,-53.17,77.264302883,125.36,66.9465555441,16.68,68.9932148781,11.4365555441,0,11.4365555441,55.51,16.68,57.9619055932,131.26
2019-07-03 08:30:00,18.1765555374,0.0,18.1765555374,18.1765555374,0,18.1765555374,0.0,0.0,0.0,131.26,68.5165555374,-53.98,87.225906603,18.1765555374,0,18.1765555374,50.34,-53.98,73.8102702881,125.63,68.1365555374,16.02,69.9945040735,18.1765555374,0,18.1765555374,49.96,16.02,52.4656268427,131.26
2019-07-03 09:00:00,17.4379999826,0.0,17.4379999826,17.4379999826,0,17.4379999826,0.0,0.0,0.0,131.26,68.4979999826,-52.15,86.0906411964,17.4379999826,0,17.4379999826,51.06,-52.15,72.9845606961,125.5,68.0679999826,17.7,70.3316615873,17.4379999826,0,17.4379999826,50.63,17.7,53.6347545907,131.26
2019-07-03 09:30:00,18.8494444256,0.0,18.8494444256,18.8494444256,0,18.8494444256,0.0,0.0,0.0,131.26,67.9794444256,-50.58,84.7321737265,18.8494444256,0,18.8494444256,49.13,-50.58,70.5130718378,124.78,67.6394444256,19.07,70.2763071184,18.8494444256,0,18.8494444256,48.79,19.07,52.3844347111,131.26
2019-07-03 10:00:00,22.1025555335,0.0,22.1025555335,22.1025555335,0,22.1025555335,0.0,0.0,0.0,130.77,66.2125555335,-49.31,82.5565176729,22.1025555335,0,22.1025555335,44.11,-49.31,66.1601707978,124.26,65.9825555335,19.75,68.8749601432,22.1025555335,0,22.1025555335,43.88,19.75,48.1198181626,130.62
2019-07-03 10:30:00,25.800777752,0.0,25.800777752,25.800777752,0,25.800777752,0.0,0.0,0.0,130.32,62.430777752,-50.51,80.3048075193,25.800777752,0,25.800777752,36.63,-50.51,62.3940461903,124.69,62.390777752,18.42,65.0530979162,25.800777752,0,25.800777752,36.59,18.42,40.9649179177,130.32
2019-07-03 11:00:00,22.7007777551,0.0,22.7007777551,22.7007777551,0,22.7007777551,0.0,0.0,0.0,130.32,63.7907777551,-48.82,80.3284241511,22.7007777551,0,22.7007777551,41.09,-48.82,63.8105046211,123.91,63.6307777551,19.79,66.6372266659,22.7007777551,0,22.7007777551,40.93,19.79,45.4632708898,130.32
2019-07-03 11:30:00,24.712666642,0.0,24.712666642,24.712666642,0,24.712666642,0.0,0.0,0.0,130.32,62.332666642,-49.94,79.8709266924,24.712666642,0,24.712666642,37.62,-49.94,62.5241393383,124.69,62.252666642,18.85,65.0439620875,24.712666642,0,24.712666642,37.54,18.85,42.0068339678,130.32
2019-07-03 12:00:00,23.4661110876,0.0,23.4661110876,23.4661110876,0,23.4661110876,0.0,0.0,0.0,130.32,62.6761110876,-48.6,79.311127221,23.4661110876,0,23.4661110876,39.21,-48.6,62.4450486428,124.17,62.5461110876,20.05,65.6811884194,23.4661110876,0,23.4661110876,39.08,20.05,43.9232159569,130.32
2019-07-03 12:30:00,22.5801110885,0.0,22.5801110885,22.5801110885,0,22.5801110885,0.0,0.0,0.0,130.32,62.3701110885,-48.52,79.020384441,22.5801110885,0,22.5801110885,39.79,-48.52,62.7489800714,123.84,62.2301110885,20.06,65.3834101748,22.5801110885,0,22.5801110885,39.65,20.06,44.4356399751,130.32
2019-07-03 13:00:00,22.2817777555,0.0,22.2817777555,22.2817777555,0,22.2817777555,0.0,0.0,0.0,130.32,61.8717777555,-48.95,78.8937220736,22.2817777555,0,22.2817777555,39.59,-48.95,62.9561005781,124.23,61.7517777555,19.66,64.8058458471,22.2817777555,0,22.2817777555,39.47,19.66,44.0953115422,130.32
2019-07-03 13:30:00,22.3578888665,0.0,22.3578888665,22.3578888665,0,22.3578888665,0.0,0.0,0.0,130.32,62.2778888665,-49.34,79.4542071993,22.3578888665,0,22.3578888665,39.92,-49.34,63.4668574927,124.69,62.1578888665,19.44,65.1269279818,22.3578888665,0,22.3578888665,39.8,19.44,44.2939454102,130.32
2019-07-03 14:00:00,21.6914444228,0.0,21.6914444228,21.6914444228,0,21.6914444228,0.0,0.0,0.0,130.32,61.0114444228,-49.34,78.465482542,21.6914444228,0,21.6914444228,39.32,-49.34,63.0911879742,124.69,60.9014444228,19.56,63.9654557771,21.6914444228,0,21.6914444228,39.21,19.56,43.8180065726,130.32
2019-07-03 14:30:00,21.6758888672,0.0,21.6758888672,21.6758888672,0,21.6758888672,0.0,0.0,0.0,130.32,59.4858888672,-49.14,77.1576993846,21.6758888672,0,21.6758888672,37.81,-49.14,62.002707199,124.69,59.4258888672,19.88,62.662992808,21.6758888672,0,21.6758888672,37.75,19.88,42.66470321,130.32
2019-07-03 15:00:00,22.3394444221,0.0,22.3394444221,22.3394444221,0,22.3394444221,0.0,0.0,0.0,130.52,56.6694444221,-49.18,75.0339811759,22.3394444221,0,22.3394444221,34.33,-49.18,59.9768396967,124.69,56.6894444221,20.0,60.1140009389,22.3394444221,0,22.3394444221,34.35,20.0,39.7482389547,130.32
2019-07-03 15:30:00,22.908111088200002,0.0,22.908111088200002,22.908111088200002,0,22.908111088200002,0.0,0.0,0.0,130.82,55.3581110882,-49.41,74.2015401677,22.908111088200002,0,22.908111088200002,32.45,-49.41,59.113032404,124.69,55.4281110882,19.82,58.8651671093,22.908111088200002,0,22.908111088200002,32.52,19.82,38.0838916079,130.32
2019-07-03 16:00:00,23.2784444212,0.0,23.2784444212,23.2784444212,0,23.2784444212,0.0,0.0,0.0,130.32,59.4584444212,-49.43,77.3216109053,23.2784444212,0,23.2784444212,36.18,-49.43,61.2561613228,124.69,59.4284444212,19.61,62.5802852847,23.2784444212,0,23.2784444212,36.15,19.61,41.1263249027,130.32
2019-07-03 16:30:00,22.3923333109,0.0,22.3923333109,22.3923333109,0,22.3923333109,0.0,0.0,0.0,130.32,62.3323333109,-49.69,79.7145901074,22.3923333109,0,22.3923333109,39.94,-49.69,63.751860365,124.69,62.2123333109,19.37,65.158048743,22.3923333109,0,22.3923333109,39.82,19.37,44.2812522406,130.32
2019-07-03 17:00:00,19.8787777579,0.0,19.8787777579,19.8787777579,0,19.8787777579,0.0,0.0,0.0,130.32,66.7587777579,-50.31,83.5932443905,19.8787777579,0,19.8787777579,46.88,-50.31,68.7664925672,124.69,66.4387777579,18.91,69.0774875771,19.8787777579,0,19.8787777579,46.56,18.91,50.2535740023,130.32
2019-07-03 17:30:00,18.3718888705,0.0,18.3718888705,18.3718888705,0,18.3718888705,0.0,0.0,0.0,130.88,69.6218888705,-50.91,86.2498435355,18.3718888705,0,18.3718888705,51.25,-50.91,72.2384288312,124.69,69.2118888705,18.57,71.6598245953,18.3718888705,0,18.3718888705,50.84,18.57,54.1253221699,130.85
2019-07-03 18:00:00,15.5834444289,0.0,15.5834444289,15.5834444289,0,15.5834444289,0.0,0.0,0.0,131.26,71.5534444289,-51.54,88.1831447026,15.5834444289,0,15.5834444289,55.97,-51.54,76.0855603909,124.69,71.0234444289,18.08,73.2885806831,15.5834444289,0,15.5834444289,55.44,18.08,58.3136347692,131.2
2019-07-03 18:30:00,12.4532222098,0.0,12.4532222098,12.4532222098,0,12.4532222098,0.0,0.0,0.0,132.06,72.7732222098,-51.88,89.3726819044,12.4532222098,0,12.4532222098,60.32,-51.88,79.5615283916,125.55,72.1532222098,18.62,74.5170576127,12.4532222098,0,12.4532222098,59.7,18.62,62.5363446325,131.56
2019-07-03 19:00:00,9.9194444345,0.0,9.9194444345,9.9194444345,0,9.9194444345,0.0,0.0,0.0,132.19,73.5794444345,-51.94,90.0649667923,9.9194444345,0,9.9194444345,63.66,-51.94,82.1605696183,125.63,72.8694444345,18.61,75.2082976286,9.9194444345,0,9.9194444345,62.95,18.61,65.6432372754,131.67
2019-07-03 19:30:00,9.856888879,0.0,9.856888879,9.856888879,0,9.856888879,0.0,0.0,0.0,132.19,73.226888879,-53.82,90.8777731621,9.856888879,0,9.856888879,63.37,-53.82,83.1405394498,126.45,72.526888879,17.08,74.5109120228,9.856888879,0,9.856888879,62.67,17.08,64.9557949686,132.19
2019-07-03 20:00:00,9.1377777686,0.0,9.1377777686,9.1377777686,0,9.1377777686,0.0,0.0,0.0,132.19,71.1777777686,-55.34,90.1598117128,9.1377777686,0,9.1377777686,62.04,-55.34,83.1352945505,126.68,70.5077777686,15.9,72.2783281895,9.1377777686,0,9.1377777686,61.37,15.9,63.3962688177,132.33
2019-07-03 20:30:00,5.6133333277,0.0,5.6133333277,5.6133333277,0,5.6133333277,0.0,0.0,0.0,131.55,72.2333333277,-54.46,90.4629539847,5.6133333277,0,5.6133333277,66.62,-54.46,86.0471731087,125.93,71.4433333277,16.09,73.2327657335,5.6133333277,0,5.6133333277,65.83,16.09,67.7678168455,131.56
2019-07-03 21:00:00,3.6403333297,0.0,3.6403333297,3.6403333297,0,3.6403333297,0.0,0.0,0.0,131.26,71.4803333297,-54.09,89.6390883093,3.6403333297,0,3.6403333297,67.84,-54.09,86.7640115486,125.63,70.6503333297,16.04,72.4482656769,3.6403333297,0,3.6403333297,67.01,16.04,68.9029875985,131.26
2019-07-03 21:30:00,3.1938888857,0.0,3.1938888857,3.1938888857,0,3.1938888857,0.0,0.0,0.0,131.26,69.3538888857,-54.74,88.3540010615,3.1938888857,0,3.1938888857,66.16,-54.74,85.8697455452,125.63,68.5538888857,15.66,70.3197787351,3.1938888857,0,3.1938888857,65.36,15.66,67.2098593958,131.26
2019-07-03 22:00:00,3.0016666637,0.0,3.0016666637,3.0016666637,0,3.0016666637,0.0,0.0,0.0,131.26,68.4716666637,-55.19,87.9448988612,3.0016666637,0,3.0016666637,65.47,-55.19,85.6285991944,125.63,67.7016666637,15.36,69.4222246045,3.0016666637,0,3.0016666637,64.7,15.36,66.4982676466,131.26
2019-07-03 22:30:00,3.0077777748,0.0,3.0077777748,3.0077777748,0,3.0077777748,0.0,0.0,0.0,131.26,67.5577777748,-55.93,87.7052919604,3.0077777748,0,3.0077777748,64.55,-55.93,85.4099959021,125.8,66.8277777748,14.67,68.4190089253,3.0077777748,0,3.0077777748,63.82,14.67,65.4843592013,131.66
2019-07-03 23:00:00,3.0484444414,0.0,3.0484444414,3.0484444414,0,3.0484444414,0.0,0.0,0.0,131.34,59.2584444414,-56.51,81.8837183915,3.0484444414,0,3.0484444414,56.21,-56.51,79.7053586655,126.36,58.7284444414,14.2,60.4207761164,3.0484444414,0,3.0484444414,55.68,14.2,57.4621823463,132.07
2019-07-03 23:30:00,3.071111108,0.0,3.071111108,3.071111108,0,3.071111108,0.0,0.0,0.0,130.96,50.351111108,-56.42,75.6204389687,3.071111108,0,3.071111108,47.28,-56.42,73.6112409894,125.7,50.031111108,13.74,51.8835202999,3.071111108,0,3.071111108,46.96,13.74,48.9288176845,131.46
2019-07-04 00:00:00,3.1133333302,0.0,3.1133333302,3.1133333302,0,3.1133333302,0.0,0.0,0.0,130.82,46.6333333302,-56.88,73.552716996,3.1133333302,0,3.1133333302,43.52,-56.88,71.6193046601,125.43,46.4033333302,12.95,48.1764656669,3.1133333302,0,3.1133333302,43.29,12.95,45.1854689032,131.1
2019-07-04 00:30:00,3.090111108,0.0,3.090111108,3.090111108,0,3.090111108,0.0,0.0,0.0,130.32,44.450111108,-57.19,72.4327859295,3.090111108,0,3.090111108,41.36,-57.19,70.5786490378,125.13,44.260111108,12.32,45.9427887192,3.090111108,0,3.090111108,41.17,12.32,42.9738443707,131.0
2019-07-04 01:00:00,3.096111108,0.0,3.096111108,3.096111108,0,3.096111108,0.0,0.0,0.0,130.32,42.576111108,-57.74,71.7400365004,3.096111108,0,3.096111108,39.48,-57.74,69.946965624,125.63,42.436111108,12.06,44.1165176093,3.096111108,0,3.096111108,39.34,12.06,41.1470436362,131.26
2019-07-04 01:30:00,3.0873333302,0.0,3.0873333302,3.0873333302,0,3.0873333302,0.0,0.0,0.0,130.32,42.9173333302,-57.86,72.0394135191,3.0873333302,0,3.0873333302,39.83,-57.86,70.2439214452,125.63,42.7673333302,11.87,44.3840252814,3.0873333302,0,3.0873333302,39.68,11.87,41.4173792025,131.26
2019-07-04 02:00:00,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,131.61,41.9282222192,-58.74,72.1689920843,3.0682222192,0,3.0682222192,38.86,-58.74,70.4307262493,126.35,41.7982222192,12.14,43.5255210271,3.0682222192,0,3.0682222192,38.73,12.14,40.5880832265,132.27
2019-07-04 02:30:00,3.0528888858,0.0,3.0528888858,3.0528888858,0,3.0528888858,0.0,0.0,0.0,132.19,40.6328888858,-60.6,72.9615765949,3.0528888858,0,3.0528888858,37.58,-60.6,71.3064961978,127.02,40.6128888858,9.12,41.6242855032,3.0528888858,0,3.0528888858,37.56,9.12,38.6513647883,132.84
2019-07-04 03:00:00,2.9743333304,0.0,2.9743333304,2.9743333304,0,2.9743333304,0.0,0.0,0.0,132.19,38.3943333304,-61.16,72.2126750085,2.9743333304,0,2.9743333304,35.42,-61.16,70.676177033,125.63,38.9543333304,-8.09,39.7855273336,2.9743333304,0,2.9743333304,35.98,-8.09,36.8782930733,131.26
2019-07-04 03:30:00,3.0411111081,0.0,3.0411111081,3.0411111081,0,3.0411111081,0.0,0.0,0.0,132.19,37.9111111081,-61.14,71.9399189981,3.0411111081,0,3.0411111081,34.87,-61.14,70.384774632,125.63,38.4511111081,-8.01,39.2765584725,3.0411111081,0,3.0411111081,35.41,-8.01,36.3046581033,131.26
2019-07-04 04:00:00,3.0902222191,0.0,3.0902222191,3.0902222191,0,3.0902222191,0.0,0.0,0.0,132.19,37.390222219099996,-61.28,71.7862599499,3.0902222191,0,3.0902222191,34.3,-61.28,70.2262657415,125.63,37.9402222191,-8.08,38.7910667814,3.0902222191,0,3.0902222191,34.85,-8.08,35.7744168366,131.26
2019-07-04 04:30:00,3.0854444414,0.0,3.0854444414,3.0854444414,0,3.0854444414,0.0,0.0,0.0,132.19,37.6354444414,-61.46,72.0677339612,3.0854444414,0,3.0854444414,34.55,-61.46,70.5055607736,125.63,38.1854444414,-8.27,39.0707187953,3.0854444414,0,3.0854444414,35.1,-8.27,36.0610995395,131.26
2019-07-04 05:00:00,2.9773333304,0.0,2.9773333304,2.9773333304,0,2.9773333304,0.0,0.0,0.0,132.3,37.5973333304,-61.54,72.1160944142,2.9773333304,0,2.9773333304,34.62,-61.54,70.6096027464,125.63,38.1573333304,-8.26,39.0411281456,2.9773333304,0,2.9773333304,35.18,-8.26,36.1366849614,131.54
2019-07-04 05:30:00,3.0385555525,0.0,3.0385555525,3.0385555525,0,3.0385555525,0.0,0.0,0.0,132.19,38.3385555525,-61.08,72.1152635844,3.0385555525,0,3.0385555525,35.3,-61.08,70.5468383416,125.63,38.8885555525,-7.9,39.6828647272,3.0385555525,0,3.0385555525,35.85,-7.9,36.7101144101,131.26
2019-07-04 06:00:00,3.3025555523,0.0,3.3025555523,3.3025555523,0,3.3025555523,0.0,0.0,0.0,132.19,40.5125555523,-60.69,72.9694679806,3.3025555523,0,3.3025555523,37.21,-60.69,71.1889050344,125.63,41.0425555523,-7.64,41.7475863525,3.3025555523,0,3.3025555523,37.74,-7.64,38.5055476523,131.26
2019-07-04 06:30:00,3.7382222185,0.0,3.7382222185,3.7382222185,0,3.7382222185,0.0,0.0,0.0,131.4,45.9882222185,-57.51,73.6363815163,3.7382222185,0,3.7382222185,42.25,-57.51,71.3614924171,124.22,46.5182222185,-5.43,46.8340677111,3.7382222185,0,3.7382222185,42.78,-5.43,43.1232338769,130.28
2019-07-04 07:00:00,6.6843333266,0.0,6.6843333266,6.6843333266,0,6.6843333266,0.0,0.0,0.0,131.02,51.7743333266,-54.76,75.3607271158,6.6843333266,0,6.6843333266,45.09,-54.76,70.9349399098,123.9,52.2243333266,-1.7000000000000002,52.251995095,6.6843333266,0,6.6843333266,45.54,-1.7000000000000002,45.5717193005,129.57
2019-07-04 07:30:00,7.6151111035,0.0,7.6151111035,7.6151111035,0,7.6151111035,0.0,0.0,0.0,130.57,58.9451111035,-52.0,78.6036012089,7.6151111035,0,7.6151111035,51.33,-52.0,73.0668796378,124.81,58.4951111035,17.16,60.9601806347,7.6151111035,0,7.6151111035,50.88,17.16,53.6958098924,130.64
2019-07-04 08:00:00,12.7965555428,0.0,12.7965555428,12.7965555428,0,12.7965555428,0.0,0.0,0.0,130.32,59.3565555428,-51.47,78.564378607,12.7965555428,0,12.7965555428,46.56,-51.47,69.4045711751,124.69,59.0565555428,17.59,61.6204905253,12.7965555428,0,12.7965555428,46.26,17.59,49.4913699548,130.76
2019-07-04 08:30:00,16.3571110948,0.0,16.3571110948,16.3571110948,0,16.3571110948,0.0,0.0,0.0,130.32,59.0571110948,-50.22,77.5228403173,16.3571110948,0,16.3571110948,42.7,-50.22,65.9191808202,124.34,58.8371110948,18.45,61.662047825,16.3571110948,0,16.3571110948,42.48,18.45,46.3136362209,130.32
2019-07-04 09:00:00,18.4425555371,0.0,18.4425555371,18.4425555371,0,18.4425555371,0.0,0.0,0.0,130.96,59.7725555371,-48.42,76.9236946294,18.4425555371,0,18.4425555371,41.33,-48.42,63.6605474372,124.46,59.6125555371,20.4,63.006482029,18.4425555371,0,18.4425555371,41.17,20.4,45.9470227545,130.32
2019-07-04 09:30:00,23.392111087700002,0.0,23.392111087700002,23.392111087700002,0,23.392111087700002,0.0,0.0,0.0,131.26,56.2821110877,-49.23,74.7747880538,23.392111087700002,0,23.392111087700002,32.89,-49.23,59.2059540925,125.31,56.3521110877,20.39,59.9275606382,23.392111087700002,0,23.392111087700002,32.96,20.39,38.7571116055,131.13
2019-07-04 10:00:00,24.5133333088,0.0,24.5133333088,24.5133333088,0,24.5133333088,0.0,0.0,0.0,131.26,61.2333333088,-53.36,81.2207529398,24.5133333088,0,24.5133333088,36.72,-53.36,64.7738218727,125.63,61.1933333088,16.7,63.4311756272,24.5133333088,0,24.5133333088,36.68,16.7,40.3027592108,131.26
2019-07-04 10:30:00,25.1803333082,0.0,25.1803333082,25.1803333082,0,25.1803333082,0.0,0.0,0.0,131.26,59.4303333082,-54.23,80.4540702334,25.1803333082,0,25.1803333082,34.25,-54.23,64.140123168,125.63,59.5003333082,15.86,61.5778309441,25.1803333082,0,25.1803333082,34.32,15.86,37.8074331316,131.26
2019-07-04 11:00:00,27.5263333058,0.0,27.5263333058,27.5263333058,0,27.5263333058,0.0,0.0,0.0,131.26,49.7463333058,-51.91,71.8981625452,27.5263333058,0,27.5263333058,22.22,-51.91,56.4657108341,125.63,50.0963333058,17.83,53.1747262399,27.5263333058,0,27.5263333058,22.57,17.83,28.7630631192,131.26
2019-07-04 11:30:00,29.339333304,0.0,29.339333304,29.339333304,0,29.339333304,0.0,0.0,0.0,131.26,48.879333304,-45.68,66.9018058369,29.339333304,0,29.339333304,19.54,-45.68,49.6837397948,124.86,49.269333304,23.2,54.4583070268,29.339333304,0,29.339333304,19.93,23.2,30.5850437306,130.5
2019-07-04 12:00:00,30.2398888586,0.0,30.2398888586,30.2398888586,0,30.2398888586,0.0,0.0,0.0,131.26,48.0998888586,-43.92,65.1349806802,30.2398888586,0,30.2398888586,17.86,-43.92,47.412508898,124.69,48.5298888586,24.69,54.4494831255,30.2398888586,0,30.2398888586,18.29,24.69,30.7265390176,130.32
2019-07-04 12:30:00,32.4823333009,0.0,32.4823333009,32.4823333009,0,32.4823333009,0.0,0.0,0.0,130.82,47.0223333009,-43.1,63.7864392254,32.4823333009,0,32.4823333009,14.54,-43.1,45.4864990959,124.47,47.5323333009,25.28,53.8368006945,32.4823333009,0,32.4823333009,15.05,25.28,29.4207562785,130.32
2019-07-04 13:00:00,33.7175555218,0.0,33.7175555218,33.7175555218,0,33.7175555218,0.0,0.0,0.0,130.82,46.7175555218,-42.78,63.3455475463,33.7175555218,0,33.7175555218,13.0,-42.78,44.7116137038,124.69,47.2475555218,25.6,53.7372450242,33.7175555218,0,33.7175555218,13.53,25.6,28.9554986143,130.32
2019-07-04 13:30:00,34.8337777429,0.0,34.8337777429,34.8337777429,0,34.8337777429,0.0,0.0,0.0,131.26,44.7737777429,-45.11,63.5578734177,34.8337777429,0,34.8337777429,9.94,-45.11,46.1921605903,124.69,45.4137777429,23.88,51.3095079774,34.8337777429,0,34.8337777429,10.58,23.88,26.1187825137,130.68
2019-07-04 14:00:00,33.8399999662,0.0,33.8399999662,33.8399999662,0,33.8399999662,0.0,0.0,0.0,131.26,45.2299999662,-44.33,63.3316808315,33.8399999662,0,33.8399999662,11.39,-44.33,45.769870002,124.69,45.7899999662,24.54,51.9512819563,33.8399999662,0,33.8399999662,11.95,24.54,27.2949464187,130.36
2019-07-04 14:30:00,32.5474444119,0.0,32.5474444119,32.5474444119,0,32.5474444119,0.0,0.0,0.0,131.26,46.5774444119,-43.77,63.9161265092,32.5474444119,0,32.5474444119,14.03,-43.77,45.9636138701,124.69,47.0974444119,24.97,53.3073181668,32.5474444119,0,32.5474444119,14.55,24.97,28.8998858129,130.36
2019-07-04 15:00:00,32.2429999678,0.0,32.2429999678,32.2429999678,0,32.2429999678,0.0,0.0,0.0,131.26,45.8029999678,-44.45,63.8256790488,32.2429999678,0,32.2429999678,13.56,-44.45,46.4723154147,124.69,46.3129999678,24.42,52.3567604614,32.2429999678,0,32.2429999678,14.07,24.42,28.1833514686,130.64
2019-07-04 15:30:00,32.0175555235,0.0,32.0175555235,32.0175555235,0,32.0175555235,0.0,0.0,0.0,131.26,45.0375555235,-45.38,63.935325193,32.0175555235,0,32.0175555235,13.02,-45.38,47.2108546841,124.97,45.5775555235,23.67,51.3573993452,32.0175555235,0,32.0175555235,13.56,23.67,27.2789754206,130.74
2019-07-04 16:00:00,31.6191110795,0.0,31.6191110795,31.6191110795,0,31.6191110795,0.0,0.0,0.0,131.26,46.0791110795,-46.28,65.3079082338,31.6191110795,0,31.6191110795,14.46,-46.28,48.4863898429,124.97,46.5891110795,23.03,51.9704355492,31.6191110795,0,31.6191110795,14.97,23.03,27.467832095,131.25
2019-07-04 16:30:00,30.3437777474,0.0,30.3437777474,30.3437777474,0,30.3437777474,0.0,0.0,0.0,131.26,49.0437777474,-46.78,67.7765485676,30.3437777474,0,30.3437777474,18.7,-46.78,50.3791464795,125.63,49.4437777474,22.66,54.3889948237,30.3437777474,0,30.3437777474,19.1,22.66,29.6358836548,131.25
2019-07-04 17:00:00,29.095111082,0.0,29.095111082,29.095111082,0,29.095111082,0.0,0.0,0.0,131.26,53.135111082,-47.9,71.5384514069,29.095111082,0,29.095111082,24.04,-47.9,53.5941377391,125.63,53.385111082,21.8,57.6646346146,29.095111082,0,29.095111082,24.29,21.8,32.6380774556,131.25
2019-07-04 17:30:00,24.6271110865,0.0,24.6271110865,24.6271110865,0,24.6271110865,0.0,0.0,0.0,131.26,56.0971110865,-48.71,74.2936738373,24.6271110865,0,24.6271110865,31.47,-48.71,57.9915942185,125.63,56.1771110865,21.14,60.0230573199,24.6271110865,0,24.6271110865,31.55,21.14,37.9776526394,131.25
2019-07-04 18:00:00,21.1875555344,0.0,21.1875555344,21.1875555344,0,21.1875555344,0.0,0.0,0.0,131.26,57.2975555344,-49.43,75.6725496479,21.1875555344,0,21.1875555344,36.11,-49.43,61.2148429713,125.63,57.2575555344,20.54,60.8302495948,21.1875555344,0,21.1875555344,36.07,20.54,41.5082702603,131.25
2019-07-04 18:30:00,17.3821110937,0.0,17.3821110937,17.3821110937,0,17.3821110937,0.0,0.0,0.0,131.26,60.2821110937,-49.58,78.0519654968,17.3821110937,0,17.3821110937,42.9,-49.58,65.5636057581,125.63,60.0621110937,20.41,63.4352054386,17.3821110937,0,17.3821110937,42.68,20.41,47.30909532,131.25
2019-07-04 19:00:00,13.966999986,0.0,13.966999986,13.966999986,0,13.966999986,0.0,0.0,0.0,131.26,61.846999986,-49.63,79.2980977532,13.966999986,0,13.966999986,47.88,-49.63,68.9610854033,125.63,61.516999986,20.25,64.7642168738,13.966999986,0,13.966999986,47.55,20.25,51.6823470829,131.25
2019-07-04 19:30:00,11.3277777665,0.0,11.3277777665,11.3277777665,0,11.3277777665,0.0,0.0,0.0,131.26,62.5477777664,-49.28,79.6287818789,11.3277777665,0,11.3277777665,51.22,-49.28,71.0774704108,125.63,62.1477777664,20.38,65.4040570707,11.3277777665,0,11.3277777665,50.82,20.38,54.7541487013,131.25
2019-07-04 20:00:00,9.4974444349,0.0,9.4974444349,9.4974444349,0,9.4974444349,0.0,0.0,0.0,131.26,61.7174444349,-48.96,78.7789600565,9.4974444349,0,9.4974444349,52.22,-48.96,71.5821905225,125.24,61.2674444349,20.51,64.6092860786,9.4974444349,0,9.4974444349,51.77,20.51,55.6847645232,131.14
2019-07-04 20:30:00,6.0298888829,0.0,6.0298888829,6.0298888829,0,6.0298888829,0.0,0.0,0.0,131.26,63.6698888829,-48.04,79.7602429181,6.0298888829,0,6.0298888829,57.64,-48.04,75.0347332907,124.69,63.0898888829,21.08,66.5184221043,6.0298888829,0,6.0298888829,57.06,21.08,60.8293514679,130.32
2019-07-04 21:00:00,3.7669999962,0.0,3.7669999962,3.7669999962,0,3.7669999962,0.0,0.0,0.0,131.26,61.6869999962,-48.46,78.4452520458,3.7669999962,0,3.7669999962,57.92,-48.46,75.5188585719,124.69,61.0969999962,20.68,64.5019829815,3.7669999962,0,3.7669999962,57.33,20.68,60.9458062544,130.32
2019-07-04 21:30:00,3.1765555524,0.0,3.1765555524,3.1765555524,0,3.1765555524,0.0,0.0,0.0,131.26,60.2365555524,-49.21,77.7821748527,3.1765555524,0,3.1765555524,57.06,-49.21,75.3489727866,124.83,59.6765555524,20.07,62.9610687854,3.1765555524,0,3.1765555524,56.5,20.07,59.958776672,130.53
2019-07-04 22:00:00,3.1603333302,0.0,3.1603333302,3.1603333302,0,3.1603333302,0.0,0.0,0.0,131.26,59.3503333302,-49.79,77.4693885764,3.1603333302,0,3.1603333302,56.19,-49.79,75.075696467,125.37,58.8103333302,19.71,62.0253126264,3.1603333302,0,3.1603333302,55.65,19.71,59.0373322568,131.07
2019-07-04 22:30:00,3.1283333302,0.0,3.1283333302,3.1283333302,0,3.1283333302,0.0,0.0,0.0,131.26,58.0783333302,-50.48,76.9501345185,3.1283333302,0,3.1283333302,54.95,-50.48,74.6172426454,125.63,57.5683333302,19.34,60.7301292804,3.1283333302,0,3.1283333302,54.44,19.34,57.7732567889,131.26
2019-07-04 23:00:00,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,131.75,53.695222219,-51.57,74.4489206715,3.205222219,0,3.205222219,50.49,-51.57,72.171358585,125.83,53.295222219,18.67,56.470785468,3.205222219,0,3.205222219,50.09,18.67,53.4563092628,131.73
2019-07-04 23:30:00,3.1638888857,0.0,3.1638888857,3.1638888857,0,3.1638888857,0.0,0.0,0.0,131.3,49.3738888857,-52.54,72.0987690859,3.1638888857,0,3.1638888857,46.21,-52.54,69.9701057595,125.97,49.0838888857,17.8,52.2117625459,3.1638888857,0,3.1638888857,45.92,17.8,49.2492274051,131.6
2019-07-05 00:00:00,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,131.79,45.478222219,-53.9,70.5228948371,3.218222219,0,3.218222219,42.26,-53.9,68.4917338078,126.17,45.268222219,16.89,48.3164986611,3.218222219,0,3.218222219,42.05,16.89,45.3152799837,131.83
2019-07-05 00:30:00,3.2134444412,0.0,3.2134444412,3.2134444412,0,3.2134444412,0.0,0.0,0.0,132.54,42.7534444412,-56.14,70.5659734687,3.2134444412,0,3.2134444412,39.54,-56.14,68.6666673139,126.64,42.8134444412,10.59,44.1037314172,3.2134444412,0,3.2134444412,39.6,10.59,40.9915613267,132.27
2019-07-05 01:00:00,3.1977777746,0.0,3.1977777746,3.1977777746,0,3.1977777746,0.0,0.0,0.0,133.13,39.6577777746,-56.95,69.3977077288,3.1977777746,0,3.1977777746,36.46,-56.95,67.6212547946,125.63,40.2077777746,-3.58,40.3668402723,3.1977777746,0,3.1977777746,37.01,-3.58,37.1827446539,131.26
2019-07-05 01:30:00,3.1499999969,0.0,3.1499999969,3.1499999969,0,3.1499999969,0.0,0.0,0.0,132.11,39.8899999968,-55.81,68.6000597649,3.1499999969,0,3.1499999969,36.74,-55.81,66.8175403618,124.94,40.4399999968,-3.25,40.5703845156,3.1499999969,0,3.1499999969,37.29,-3.25,37.4313585113,130.65
2019-07-05 02:00:00,3.2416666634,0.0,3.2416666634,3.2416666634,0,3.2416666634,0.0,0.0,0.0,132.19,39.1116666634,-55.73,68.0849129337,3.2416666634,0,3.2416666634,35.87,-55.73,66.2758613675,125.43,39.6516666634,-2.93,39.7597732537,3.2416666634,0,3.2416666634,36.41,-2.93,36.5277018166,131.17
2019-07-05 02:30:00,3.1763333302,0.0,3.1763333302,3.1763333302,0,3.1763333302,0.0,0.0,0.0,132.19,38.1163333302,-55.84,67.6088786073,3.1763333302,0,3.1763333302,34.94,-55.84,65.8703969929,124.69,38.6563333302,-3.25,38.7927133175,3.1763333302,0,3.1763333302,35.48,-3.25,35.6285405258,130.37
2019-07-05 03:00:00,3.148111108,0.0,3.148111108,3.148111108,0,3.148111108,0.0,0.0,0.0,132.19,37.368111108,-56.22,67.5060303068,3.148111108,0,3.148111108,34.22,-56.22,65.8156273236,125.38,37.898111108,-3.44,38.0539147205,3.148111108,0,3.148111108,34.75,-3.44,34.9198525197,131.26
2019-07-05 03:30:00,3.1352222191,0.0,3.1352222191,3.1352222191,0,3.1352222191,0.0,0.0,0.0,132.19,37.1552222191,-56.41,67.5470105789,3.1352222191,0,3.1352222191,34.02,-56.41,65.8744905104,125.52,37.7052222191,-3.59,37.8757426672,3.1352222191,0,3.1352222191,34.57,-3.59,34.7559059729,131.26
2019-07-05 04:00:00,3.2638888856,0.0,3.2638888856,3.2638888856,0,3.2638888856,0.0,0.0,0.0,132.19,36.8438888856,-56.34,67.3176629735,3.2638888856,0,3.2638888856,33.58,-56.34,65.5882001583,125.32,37.3838888856,-3.5300000000000002,37.5501804019,3.2638888856,0,3.2638888856,34.12,-3.5300000000000002,34.3021180104,131.26
2019-07-05 04:30:00,3.2513333301,0.0,3.2513333301,3.2513333301,0,3.2513333301,0.0,0.0,0.0,132.19,36.9713333301,-56.43,67.4627629749,3.2513333301,0,3.2513333301,33.72,-56.43,65.737229178,125.25,37.5113333301,-3.62,37.6856010726,3.2513333301,0,3.2513333301,34.26,-3.62,34.450718425,131.26
2019-07-05 05:00:00,3.257222219,0.0,3.257222219,3.257222219,0,3.257222219,0.0,0.0,0.0,132.19,36.947222219,-56.41,67.4328208642,3.257222219,0,3.257222219,33.69,-56.41,65.7046741108,124.96,37.487222219,-3.63,37.662564035,3.257222219,0,3.257222219,34.23,-3.63,34.4219377723,131.26
2019-07-05 05:30:00,3.1714444413,0.0,3.1714444413,3.1714444413,0,3.1714444413,0.0,0.0,0.0,132.19,37.7414444413,-56.26,67.7466178382,3.1714444413,0,3.1714444413,34.57,-56.26,66.0323594914,124.96,38.2714444413,-3.59,38.439453165,3.1714444413,0,3.1714444413,35.1,-3.59,35.2831135247,130.71
2019-07-05 06:00:00,3.4667777743,0.0,3.4667777743,3.4667777743,0,3.4667777743,0.0,0.0,0.0,132.19,39.4567777743,-56.05,68.5451662215,3.4667777743,0,3.4667777743,35.99,-56.05,66.6099286893,124.85,39.9967777743,-3.43,40.1435814587,3.4667777743,0,3.4667777743,36.53,-3.43,36.690677289999996,130.71
2019-07-05 06:30:00,4.8845555507,0.0,4.8845555507,4.8845555507,0,4.8845555507,0.0,0.0,0.0,130.96,45.6445555507,-49.06,67.0097683283,4.8845555507,0,4.8845555507,40.76,-49.06,63.7829224793,124.42,46.0245555507,2.47,46.0907866459,4.8845555507,0,4.8845555507,41.14,2.47,41.2140813315,130.14
2019-07-05 07:00:00,8.2164444362,0.0,8.2164444362,8.2164444362,0,8.2164444362,0.0,0.0,0.0,131.14,51.3364444362,-29.29,59.104438305,8.2164444362,0,8.2164444362,43.12,-29.29,52.1271378458,126.77,51.3264444362,3.92,51.4759195981,8.2164444362,0,8.2164444362,43.11,3.92,43.2878562648,132.52
2019-07-05 07:30:00,7.8185555477,0.0,7.8185555477,7.8185555477,0,7.8185555477,0.0,0.0,0.0,130.91,58.0585555477,-11.96,59.2776304544,7.8185555477,0,7.8185555477,50.24,-11.96,51.6439657656,125.03,58.0785555477,-15.48,60.1061478928,7.8185555477,0,7.8185555477,50.26,-15.48,52.5899039741,130.83
2019-07-05 08:00:00,11.589555544,0.0,11.589555544,11.589555544,0,11.589555544,0.0,0.0,0.0,131.26,59.279555544,-10.92,60.2769616478,11.589555544,0,11.589555544,47.69,-10.92,48.924252677,125.13,59.329555544,-14.45,61.0638899927,11.589555544,0,11.589555544,47.74,-14.45,49.8789544798,130.97
2019-07-05 08:30:00,18.2404444262,0.0,18.2404444262,18.2404444262,0,18.2404444262,0.0,0.0,0.0,131.26,58.2104444262,-10.53,59.1551919978,18.2404444262,0,18.2404444262,39.97,-10.53,41.3337852126,124.69,58.2804444262,-14.08,59.957123034,18.2404444262,0,18.2404444262,40.04,-14.08,42.4434682843,130.32
2019-07-05 09:00:00,22.7766666439,0.0,22.7766666439,22.7766666439,0,22.7766666439,0.0,0.0,0.0,131.26,56.2366666439,-9.96,57.1118575711,22.7766666439,0,22.7766666439,33.46,-9.96,34.9109323851,124.69,56.2966666439,-13.52,57.8973667382,22.7766666439,0,22.7766666439,33.52,-13.52,36.1438902167,130.32
2019-07-05 09:30:00,24.1684444203,0.0,24.1684444203,24.1684444203,0,24.1684444203,0.0,0.0,0.0,131.26,54.9684444203,-9.19,55.7313734084,24.1684444203,0,24.1684444203,30.8,-9.19,32.1418123322,124.69,55.0184444203,-12.75,56.4764705557,24.1684444203,0,24.1684444203,30.85,-12.75,33.3809077168,130.32
2019-07-05 10:00:00,28.1697777496,0.0,28.1697777496,28.1697777496,0,28.1697777496,0.0,0.0,0.0,131.26,53.0197777496,-8.85,53.7533192707,28.1697777496,0,28.1697777496,24.85,-8.85,26.3788741231,124.69,53.0897777496,-12.43,54.525493134,28.1697777496,0,28.1697777496,24.92,-12.43,27.8480035191,130.32
2019-07-05 10:30:00,28.2694444162,0.0,28.2694444162,28.2694444162,0,28.2694444162,0.0,0.0,0.0,131.26,50.5594444162,-8.27,51.2313411856,28.2694444162,0,28.2694444162,22.29,-8.27,23.7747134578,124.69,50.6194444162,-11.87,51.9925480526,28.2694444162,0,28.2694444162,22.35,-11.87,25.3065090441,130.32
2019-07-05 11:00:00,32.0067777458,0.0,32.0067777458,32.0067777458,0,32.0067777458,0.0,0.0,0.0,131.1,49.8767777458,-15.58,52.2535104878,32.0067777458,0,32.0067777458,17.87,-15.58,23.7080851188,124.94,50.0367777458,-3.79,50.1801078833,32.0067777458,0,32.0067777458,18.03,-3.79,18.4240332175,130.76
2019-07-05 11:30:00,32.0493333013,0.0,32.0493333013,32.0493333013,0,32.0493333013,0.0,0.0,0.0,130.32,48.6793333013,-38.03,61.773444057,32.0493333013,0,32.0493333013,16.63,-38.03,41.5070813236,125.63,49.0293333013,29.79,57.3700237404,32.0493333013,0,32.0493333013,16.98,29.79,34.2894225673,131.26
2019-07-05 12:00:00,33.1034444113,0.0,33.1034444113,33.1034444113,0,33.1034444113,0.0,0.0,0.0,130.32,47.4934444113,-38.04,60.8495592593,33.1034444113,0,33.1034444113,14.39,-38.04,40.6707966482,125.63,47.9134444113,29.73,56.3876853166,33.1034444113,0,33.1034444113,14.81,29.73,33.2145901676,131.26
2019-07-05 12:30:00,32.9824444115,0.0,32.9824444115,32.9824444115,0,32.9824444115,0.0,0.0,0.0,130.32,46.6424444115,-38.75,60.638932384,32.9824444115,0,32.9824444115,13.66,-38.75,41.0872011702,125.63,47.0624444115,29.19,55.3798679484,32.9824444115,0,32.9824444115,14.08,29.19,32.4083708322,131.26
2019-07-05 13:00:00,30.2842221919,0.0,30.2842221919,30.2842221919,0,30.2842221919,0.0,0.0,0.0,130.32,48.514222191900004,-38.83,62.1401533221,30.2842221919,0,30.2842221919,18.23,-38.83,42.896407775,125.63,48.8042221919,28.99,56.7650614706,30.2842221919,0,30.2842221919,18.52,28.99,34.4007340038,131.26
2019-07-05 13:30:00,27.2274444172,0.0,27.2274444172,27.2274444172,0,27.2274444172,0.0,0.0,0.0,130.32,47.4974444172,-40.46,62.3940608245,27.2274444172,0,27.2274444172,20.27,-40.46,45.2535578712,125.63,47.7374444172,27.61,55.1468557534,27.2274444172,0,27.2274444172,20.51,27.61,34.3943629102,131.26
2019-07-05 14:00:00,26.2071110849,0.0,26.2071110849,26.2071110849,0,26.2071110849,0.0,0.0,0.0,130.32,49.8871110849,-41.7,65.0201034481,26.2071110849,0,26.2071110849,23.68,-41.7,47.9544825851,125.63,50.0571110849,26.54,56.6576205833,26.2071110849,0,26.2071110849,23.85,26.54,35.681845524,131.26
2019-07-05 14:30:00,25.4126666413,0.0,25.4126666413,25.4126666413,0,25.4126666413,0.0,0.0,0.0,130.32,47.6926666413,-41.36,63.1287577207,25.4126666413,0,25.4126666413,22.28,-41.36,46.979229453,125.63,47.9026666413,26.83,54.9045933538,25.4126666413,0,25.4126666413,22.49,26.83,35.0092702009,131.26
2019-07-05 15:00:00,26.8148888621,0.0,26.8148888621,26.8148888621,0,26.8148888621,0.0,0.0,0.0,130.48,44.3448888621,-42.55,61.4570717509,26.8148888621,0,26.8148888621,17.53,-42.55,46.0195979991,126.15,44.6848888621,26.02,51.7086036614,26.8148888621,0,26.8148888621,17.87,26.02,31.5654447141,131.78
2019-07-05 15:30:00,26.3581110848,0.0,26.3581110848,26.3581110848,0,26.3581110848,0.0,0.0,0.0,130.64,43.3281110848,-43.45,61.3614513369,26.3581110848,0,26.3581110848,16.97,-43.45,46.6463653461,126.53,43.6781110848,25.34,50.4964651033,26.3581110848,0,26.3581110848,17.32,25.34,30.6936149712,132.19
2019-07-05 16:00:00,24.3247777535,0.0,24.3247777535,24.3247777535,0,24.3247777535,0.0,0.0,0.0,130.52,46.9247777535,-42.82,63.5254843918,24.3247777535,0,24.3247777535,22.6,-42.82,48.4180999214,126.2,47.1047777535,25.81,53.7123466924,24.3247777535,0,24.3247777535,22.78,25.81,34.4250562817,131.76
2019-07-05 16:30:00,21.9456666447,0.0,21.9456666447,21.9456666447,0,21.9456666447,0.0,0.0,0.0,130.32,50.8256666447,-43.04,66.6009758929,21.9456666447,0,21.9456666447,28.88,-43.04,51.8314190429,126.38,50.8356666447,25.56,56.8997241049,21.9456666447,0,21.9456666447,28.89,25.56,38.5738992066,131.76
2019-07-05 17:00:00,19.6277777582,0.0,19.6277777582,19.6277777582,0,19.6277777582,0.0,0.0,0.0,130.32,53.8177777581,-43.45,69.168314298,19.6277777582,0,19.6277777582,34.19,-43.45,55.2888650634,125.9,53.6777777581,25.17,59.2860247027,19.6277777582,0,19.6277777582,34.05,25.17,42.3430206764,131.4
2019-07-05 17:30:00,16.8046666499,0.0,16.8046666499,16.8046666499,0,16.8046666499,0.0,0.0,0.0,130.32,56.5946666499,-43.87,71.6067957195,16.8046666499,0,16.8046666499,39.79,-43.87,59.2268604604,125.9,56.2746666499,24.63,61.428617163,16.8046666499,0,16.8046666499,39.47,24.63,46.5243785558,131.26
2019-07-05 18:00:00,12.2211110989,0.0,12.2211110989,12.2211110989,0,12.2211110989,0.0,0.0,0.0,130.32,61.2311110989,-43.93,75.3597629137,12.2211110989,0,12.2211110989,49.01,-43.93,65.8166012492,125.62,60.6611110989,24.36,65.3695647817,12.2211110989,0,12.2211110989,48.44,24.36,54.2203209138,131.26
2019-07-05 18:30:00,10.9371111002,0.0,10.9371111002,10.9371111002,0,10.9371111002,0.0,0.0,0.0,130.32,61.8871111002,-44.57,76.2659781313,10.9371111002,0,10.9371111002,50.95,-44.57,67.6933334975,125.74,61.2471111002,23.94,65.7596549422,10.9371111002,0,10.9371111002,50.31,23.94,55.7155247664,131.26
2019-07-05 19:00:00,8.3166666583,0.0,8.3166666583,8.3166666583,0,8.3166666583,0.0,0.0,0.0,130.32,63.3866666584,-44.64,77.5280536971,8.3166666583,0,8.3166666583,55.07,-44.64,70.8902990542,125.63,62.6266666584,23.76,66.9823631767,8.3166666583,0,8.3166666583,54.31,23.76,59.2799603576,131.26
2019-07-05 19:30:00,5.7369999943,0.0,5.7369999943,5.7369999943,0,5.7369999943,0.0,0.0,0.0,130.32,64.6869999943,-44.46,78.4926720673,5.7369999943,0,5.7369999943,58.95,-44.46,73.8362654798,125.63,63.8269999943,23.95,68.1724902601,5.7369999943,0,5.7369999943,58.09,23.95,62.8335149423,131.26
2019-07-05 20:00:00,4.6934444398,0.0,4.6934444398,4.6934444398,0,4.6934444398,0.0,0.0,0.0,130.32,64.2434444398,-44.77,78.3043616504,4.6934444398,0,4.6934444398,59.55,-44.77,74.5020496362,125.63,63.3734444398,23.74,67.6740796772,4.6934444398,0,4.6934444398,58.68,23.74,63.300315955,131.26
2019-07-05 20:30:00,6.2799999937,0.0,6.2799999937,6.2799999937,0,6.2799999937,0.0,0.0,0.0,130.96,63.1099999937,-46.74,78.5334304561,6.2799999937,0,6.2799999937,56.83,-46.74,73.5817674428,126.39,62.3099999937,22.37,66.2038745031,6.2799999937,0,6.2799999937,56.03,22.37,60.3305710233,131.97
2019-07-05 21:00:00,5.2418888836,0.0,5.2418888836,5.2418888836,0,5.2418888836,0.0,0.0,0.0,130.85,62.8218888836,-46.87,78.3797590128,5.2418888836,0,5.2418888836,57.58,-46.87,74.2445506418,126.39,62.0018888836,22.12,65.8295421915,5.2418888836,0,5.2418888836,56.76,22.12,60.91791198,131.97
2019-07-05 21:30:00,6.3122222159,0.0,6.3122222159,6.3122222159,0,6.3122222159,0.0,0.0,0.0,130.44,59.3022222159,-48.67,76.7171588352,6.3122222159,0,6.3122222159,52.99,-48.67,71.9493502403,126.57,58.6122222159,20.63,62.1368609851,6.3122222159,0,6.3122222159,52.3,20.63,56.2217653583,132.19
2019-07-05 22:00:00,7.5452222147,0.0,7.5452222147,7.5452222147,0,7.5452222147,0.0,0.0,0.0,131.1,56.3952222147,-50.01,75.3752027436,7.5452222147,0,7.5452222147,48.85,-50.01,69.9093884968,127.04,55.8152222147,19.67,59.1797932649,7.5452222147,0,7.5452222147,48.27,19.67,52.123908142,132.58
2019-07-05 22:30:00,4.0155555515,0.0,4.0155555515,4.0155555515,0,4.0155555515,0.0,0.0,0.0,130.32,57.9055555515,-48.37,75.4500514495,4.0155555515,0,4.0155555515,53.89,-48.37,72.4140110752,126.09,57.1855555515,20.44,60.7287523644,4.0155555515,0,4.0155555515,53.17,20.44,56.9635190275,131.66
2019-07-05 23:00:00,6.1255555494,0.0,6.1255555494,6.1255555494,0,6.1255555494,0.0,0.0,0.0,130.44,53.8655555494,-50.14,73.5902009418,6.1255555494,0,6.1255555494,47.74,-50.14,69.2324143736,126.67,53.3055555494,19.16,56.6443982441,6.1255555494,0,6.1255555494,47.18,19.16,50.9220777267,132.19
2019-07-05 23:30:00,3.205222219,0.0,3.205222219,3.205222219,0,3.205222219,0.0,0.0,0.0,130.69,50.945222219,-50.27,71.5715625577,3.205222219,0,3.205222219,47.74,-50.27,69.3266218707,126.92,50.405222219,19.35,53.9917486932,3.205222219,0,3.205222219,47.2,19.35,51.0123759494,132.45
2019-07-06 00:00:00,3.1758888857,0.0,3.1758888857,3.1758888857,0,3.1758888857,0.0,0.0,0.0,131.26,47.4458888857,-51.74,70.2007120488,3.1758888857,0,3.1758888857,44.27,-51.74,68.0944968408,127.42,47.0558888857,17.26,50.1214951775,3.1758888857,0,3.1758888857,43.88,17.26,47.1525396983,133.04
2019-07-06 00:30:00,3.1599999968,0.0,3.1599999968,3.1599999968,0,3.1599999968,0.0,0.0,0.0,131.46,43.8599999968,-53.81,69.4205711567,3.1599999968,0,3.1599999968,40.7,-53.81,67.46855638,126.57,44.2199999968,-0.36,44.2214653728,3.1599999968,0,3.1599999968,41.06,-0.36,41.0615781479,132.19
2019-07-06 01:00:00,3.1871111079,0.0,3.1871111079,3.1871111079,0,3.1871111079,0.0,0.0,0.0,131.76,42.0271111079,-54.35,68.7037158244,3.1871111079,0,3.1871111079,38.84,-54.35,66.8017073135,126.33,42.3871111079,-0.98,42.3984385099,3.1871111079,0,3.1871111079,39.2,-0.98,39.2122480865,131.77
2019-07-06 01:30:00,3.2046666635,0.0,3.2046666635,3.2046666635,0,3.2046666635,0.0,0.0,0.0,131.26,42.1346666635,-53.94,68.4459913716,3.2046666635,0,3.2046666635,38.93,-53.94,66.5211883538,125.69,42.4946666635,-0.99,42.5061971345,3.2046666635,0,3.2046666635,39.29,-0.99,39.3024706603,131.26
2019-07-06 02:00:00,3.2199999968,0.0,3.2199999968,3.2199999968,0,3.2199999968,0.0,0.0,0.0,131.26,40.8299999968,-54.33,67.9620320454,3.2199999968,0,3.2199999968,37.61,-54.33,66.0776891242,126.25,41.1899999968,-1.06,41.2036369722,3.2199999968,0,3.2199999968,37.97,-1.06,37.9847930098,131.81
2019-07-06 02:30:00,3.2345555523,0.0,3.2345555523,3.2345555523,0,3.2345555523,0.0,0.0,0.0,131.94,39.5345555523,-54.81,67.5804497079,3.2345555523,0,3.2345555523,36.3,-54.81,65.7405970463,126.57,39.9045555523,-1.27,39.9247599095,3.2345555523,0,3.2345555523,36.67,-1.27,36.6919855009,132.19
2019-07-06 03:00:00,3.1624444413,0.0,3.1624444413,3.1624444413,0,3.1624444413,0.0,0.0,0.0,132.19,38.4624444413,-55.58,67.5906504807,3.1624444413,0,3.1624444413,35.3,-55.58,65.8424361639,127.03,38.8524444413,-1.6600000000000001,38.8878906482,3.1624444413,0,3.1624444413,35.69,-1.6600000000000001,35.7285837951,132.66
2019-07-06 03:30:00,3.1515555524,0.0,3.1515555524,3.1515555524,0,3.1515555524,0.0,0.0,0.0,132.19,38.2715555524,-51.66,64.2920489983,3.1515555524,0,3.1515555524,35.12,-51.66,62.4673514726,126.69,38.6315555524,1.92,38.6792384154,3.1515555524,0,3.1515555524,35.48,1.92,35.5319124169,132.3
2019-07-06 04:00:00,3.1829999968,0.0,3.1829999968,3.1829999968,0,3.1829999968,0.0,0.0,0.0,131.37,37.9529999968,-48.94,61.9318480974,3.1829999968,0,3.1829999968,34.77,-48.94,60.033961222,125.63,38.3229999968,3.94,38.5250039423,3.1829999968,0,3.1829999968,35.14,3.94,35.3601923072,131.26
2019-07-06 04:30:00,3.2421111079,0.0,3.2421111079,3.2421111079,0,3.2421111079,0.0,0.0,0.0,131.26,37.9021111079,-48.81,61.7979459726,3.2421111079,0,3.2421111079,34.66,-48.81,59.864277328,125.63,38.2621111079,4.15,38.4865125262,3.2421111079,0,3.2421111079,35.02,4.15,35.2650379271,131.26
2019-07-06 05:00:00,3.1755555524,0.0,3.1755555524,3.1755555524,0,3.1755555524,0.0,0.0,0.0,131.7,37.8855555524,-49.05,61.9775589993,3.1755555524,0,3.1755555524,34.71,-49.05,60.088989008,125.89,38.2455555524,4.08,38.4625651707,3.1755555524,0,3.1755555524,35.07,4.08,35.3065333897,131.54
2019-07-06 05:30:00,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,132.19,37.868222219,-49.26,62.1333232173,3.218222219,0,3.218222219,34.65,-49.26,60.2259918972,126.5,38.238222219,4.05,38.4521018732,3.218222219,0,3.218222219,35.02,4.05,35.2534097642,132.19
2019-07-06 06:00:00,3.5101111076000002,0.0,3.5101111076000002,3.5101111076000002,0,3.5101111076000002,0.0,0.0,0.0,132.19,38.5501111076,-49.33,62.606389182,3.5101111076000002,0,3.5101111076000002,35.04,-49.33,60.5082680301,126.36,38.9001111076,3.96,39.1011540007,3.5101111076000002,0,3.5101111076000002,35.39,3.96,35.6108649151,132.06
2019-07-06 06:30:00,4.2816666624,0.0,4.2816666624,4.2816666624,0,4.2816666624,0.0,0.0,0.0,131.4,40.7816666624,-48.71,63.5280130003,4.2816666624,0,4.2816666624,36.5,-48.71,60.868005553,125.63,41.1416666624,4.08,41.343477548,4.2816666624,0,4.2816666624,36.86,4.08,37.0851183091,131.26
2019-07-06 07:00:00,5.6169999944,0.0,5.6169999944,5.6169999944,0,5.6169999944,0.0,0.0,0.0,131.26,42.6769999944,-47.59,63.9228787565,5.6169999944,0,5.6169999944,37.06,-47.59,60.3179218806,125.63,43.0269999944,5.06,43.3235078048,5.6169999944,0,5.6169999944,37.41,5.06,37.75065165,131.26
2019-07-06 07:30:00,7.983999992,0.0,7.983999992,7.983999992,0,7.983999992,0.0,0.0,0.0,131.26,45.413999992,-45.52,64.3000917206,7.983999992,0,7.983999992,37.43,-45.52,58.9328032593,124.78,45.763999992,6.62,46.2403297487,7.983999992,0,7.983999992,37.78,6.62,38.3556097592,130.41
2019-07-06 08:00:00,10.5391111006,0.0,10.5391111006,10.5391111006,0,10.5391111006,0.0,0.0,0.0,130.66,47.7791111006,-43.82,64.8308249027,10.5391111006,0,10.5391111006,37.24,-43.82,57.5066083159,124.58,48.1191111006,8.23,48.8178425692,10.5391111006,0,10.5391111006,37.58,8.23,38.4706290565,130.24
