Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-06 08:30:00,12.9044444315,0.0,12.9044444315,12.9044444315,0,12.9044444315,0.0,0.0,0.0,131.66,51.5244444315,-42.27,66.6447392821,12.9044444315,0,12.9044444315,38.62,-42.27,57.2560678007,125.08,51.8844444315,10.3,52.8969335025,12.9044444315,0,12.9044444315,38.98,10.3,40.3178670071,130.73
2019-07-06 09:00:00,17.3952222048,0.0,17.3952222048,17.3952222048,0,17.3952222048,0.0,0.0,0.0,131.26,52.9452222048,-41.09,67.0192856894,17.3952222048,0,17.3952222048,35.55,-41.09,54.3340648213,124.69,53.3352222048,11.0,54.457744423,17.3952222048,0,17.3952222048,35.94,11.0,37.5856834446,130.32
2019-07-06 09:30:00,24.9798888639,0.0,24.9798888639,24.9798888639,0,24.9798888639,0.0,0.0,0.0,131.26,49.3498888639,-41.74,64.6346588981,24.9798888639,0,24.9798888639,24.37,-41.74,48.3334718389,124.69,49.7998888639,10.45,50.8844910642,24.9798888639,0,24.9798888639,24.82,10.45,26.9301856659,130.32
2019-07-06 10:00:00,25.086111086,0.0,25.086111086,25.086111086,0,25.086111086,0.0,0.0,0.0,131.13,49.426111086,-43.9,66.1071135135,25.086111086,0,25.086111086,24.34,-43.9,50.1960715594,124.69,49.886111086,8.24,50.5620577042,25.086111086,0,25.086111086,24.8,8.24,26.1330748287,130.32
2019-07-06 10:30:00,31.0341110801,0.0,31.0341110801,31.0341110801,0,31.0341110801,0.0,0.0,0.0,131.26,45.4341110801,-47.07,65.4205116889,31.0341110801,0,31.0341110801,14.4,-47.07,49.2234182072,125.4,45.9641110801,5.5600000000000005,46.2991696187,31.0341110801,0,31.0341110801,14.93,5.5600000000000005,15.9316822715,131.05
2019-07-06 11:00:00,34.0174444104,0.0,34.0174444104,34.0174444104,0,34.0174444104,0.0,0.0,0.0,131.26,45.0874444104,-46.45,64.7339180296,34.0174444104,0,34.0174444104,11.07,-46.45,47.750888997,125.15,45.6274444104,6.03,46.0241739027,34.0174444104,0,34.0174444104,11.61,6.03,13.0825456238,130.78
2019-07-06 11:30:00,34.3364444101,0.0,34.3364444101,34.3364444101,0,34.3364444101,0.0,0.0,0.0,131.26,42.5564444101,-46.31,62.894094006,34.3364444101,0,34.3364444101,8.22,-46.31,47.0338654588,124.76,43.1164444101,6.08,43.5430152673,34.3364444101,0,34.3364444101,8.78,6.08,10.6796441888,130.42
2019-07-06 12:00:00,31.0816666356,0.0,31.0816666356,31.0816666356,0,31.0816666356,0.0,0.0,0.0,131.01,42.9816666356,-45.05,62.2649674116,31.0816666356,0,31.0816666356,11.9,-45.05,46.5951982505,124.76,43.5016666356,7.15,44.0853433703,31.0816666356,0,31.0816666356,12.42,7.15,14.3310467168,130.32
2019-07-06 12:30:00,32.0457777457,0.0,32.0457777457,32.0457777457,0,32.0457777457,0.0,0.0,0.0,131.26,42.1957777457,-46.59,62.8578695118,32.0457777457,0,32.0457777457,10.15,-46.59,47.6828124171,125.3,42.7457777457,5.89,43.1496652952,32.0457777457,0,32.0457777457,10.7,5.89,12.2140124447,130.92
2019-07-06 13:00:00,29.9105555256,0.0,29.9105555256,29.9105555256,0,29.9105555256,0.0,0.0,0.0,130.99,40.8705555256,-45.57,61.2129660201,29.9105555256,0,29.9105555256,10.96,-45.57,46.8694623396,124.89,41.4305555256,6.67,41.9640302064,29.9105555256,0,29.9105555256,11.52,6.67,13.311622741,130.51
2019-07-06 13:30:00,30.2423333031,0.0,30.2423333031,30.2423333031,0,30.2423333031,0.0,0.0,0.0,131.26,38.8923333031,-45.63,59.9559045446,30.2423333031,0,30.2423333031,8.65,-45.63,46.4426463501,124.69,39.4523333031,6.67,40.0121919302,30.2423333031,0,30.2423333031,9.21,6.67,11.3715874002,130.32
2019-07-06 14:00:00,30.6016666361,0.0,30.6016666361,30.6016666361,0,30.6016666361,0.0,0.0,0.0,131.26,37.6416666361,-45.83,59.3066941174,30.6016666361,0,30.6016666361,7.04,-45.83,46.3675587022,125.19,38.2116666361,6.5600000000000005,38.7706727709,30.6016666361,0,30.6016666361,7.61,6.5600000000000005,10.047173732,130.71
2019-07-06 14:30:00,30.3686666363,0.0,30.3686666363,30.3686666363,0,30.3686666363,0.0,0.0,0.0,131.26,37.0786666363,-46.22,59.2546700229,30.3686666363,0,30.3686666363,6.71,-46.22,46.7045233355,125.63,37.6586666363,6.35,38.1902824397,30.3686666363,0,30.3686666363,7.29,6.35,9.6678125758,131.26
2019-07-06 15:00:00,29.6278888593,0.0,29.6278888593,29.6278888593,0,29.6278888593,0.0,0.0,0.0,131.26,36.7578888593,-46.6,59.352357943,29.6278888593,0,29.6278888593,7.13,-46.6,47.1423047803,125.63,37.3278888593,6.02,37.810206118,29.6278888593,0,29.6278888593,7.7,6.02,9.7739654184,131.26
2019-07-06 15:30:00,28.0123333053,0.0,28.0123333053,28.0123333053,0,28.0123333053,0.0,0.0,0.0,131.26,36.9823333053,-47.19,59.9548920165,28.0123333053,0,28.0123333053,8.97,-47.19,48.0349560216,125.63,37.5423333053,5.53,37.9474332466,28.0123333053,0,28.0123333053,9.53,5.53,11.0182484996,131.26
2019-07-06 16:00:00,26.1656666405,0.0,26.1656666405,26.1656666405,0,26.1656666405,0.0,0.0,0.0,131.26,39.1756666405,-47.75,61.7640296348,26.1656666405,0,26.1656666405,13.01,-47.75,49.4906314367,125.63,39.7156666405,4.93,40.0204832142,26.1656666405,0,26.1656666405,13.55,4.93,14.4189944171,131.26
2019-07-06 16:30:00,23.5028888654,0.0,23.5028888654,23.5028888654,0,23.5028888654,0.0,0.0,0.0,131.26,42.1428888654,-48.01,63.8825733821,23.5028888654,0,23.5028888654,18.64,-48.01,51.5015504621,125.63,42.6428888654,4.66,42.8967547815,23.5028888654,0,23.5028888654,19.14,4.66,19.6991167315,131.26
2019-07-06 17:00:00,18.0086666487,0.0,18.0086666487,18.0086666487,0,18.0086666487,0.0,0.0,0.0,131.51,48.9586666487,-48.83,69.1470891652,18.0086666487,0,18.0086666487,30.95,-48.83,57.8123810269,125.63,49.3786666487,4.01,49.5412234407,18.0086666487,0,18.0086666487,31.37,4.01,31.6252588922,131.26
2019-07-06 17:30:00,18.069111093,0.0,18.069111093,18.069111093,0,18.069111093,0.0,0.0,0.0,131.26,50.359111093,-48.53,69.9371215456,18.069111093,0,18.069111093,32.29,-48.53,58.2906939399,125.63,50.799111093,4.43,50.9919070818,18.069111093,0,18.069111093,32.73,4.43,33.0284392607,131.26
2019-07-06 18:00:00,22.0384444224,0.0,22.0384444224,22.0384444224,0,22.0384444224,0.0,0.0,0.0,131.86,49.8784444224,-50.34,70.8658931927,22.0384444224,0,22.0384444224,27.84,-50.34,57.5254830488,126.26,50.3284444224,2.9,50.4119263466,22.0384444224,0,22.0384444224,28.29,2.9,28.4382506494,131.82
2019-07-06 18:30:00,17.8201110933,0.0,17.8201110933,17.8201110933,0,17.8201110933,0.0,0.0,0.0,131.96,51.0701110933,-51.31,72.3938695407,17.8201110933,0,17.8201110933,33.25,-51.31,61.1414638359,126.39,51.4801110933,1.97,51.5177905017,17.8201110933,0,17.8201110933,33.66,1.97,33.7175992621,131.82
2019-07-06 19:00:00,13.8363333195,0.0,13.8363333195,13.8363333195,0,13.8363333195,0.0,0.0,0.0,131.26,52.0863333195,-50.94,72.8551282936,13.8363333195,0,13.8363333195,38.25,-50.94,63.7020101724,125.63,52.4563333195,1.9500000000000002,52.4925652386,13.8363333195,0,13.8363333195,38.62,1.9500000000000002,38.6691983367,131.26
2019-07-06 19:30:00,12.619666654,0.0,12.619666654,12.619666654,0,12.619666654,0.0,0.0,0.0,131.26,53.669666654,-50.78,73.8853268163,12.619666654,0,12.619666654,41.05,-50.78,65.297097179,125.63,54.019666654,2.03,54.0577957876,12.619666654,0,12.619666654,41.4,2.03,41.4497394443,131.26
2019-07-06 20:00:00,10.106111101,0.0,10.106111101,10.106111101,0,10.106111101,0.0,0.0,0.0,131.26,54.186111101,-51.02,74.4256342684,10.106111101,0,10.106111101,44.08,-51.02,67.4246750085,125.63,54.526111101,1.85,54.5574861206,10.106111101,0,10.106111101,44.42,1.85,44.4585076223,131.26
2019-07-06 20:30:00,7.0218888819,0.0,7.0218888819,7.0218888819,0,7.0218888819,0.0,0.0,0.0,130.53,55.0418888819,-50.12,74.4420844125,7.0218888819,0,7.0218888819,48.02,-50.12,69.411344894,124.83,55.3418888819,1.9100000000000001,55.3748387358,7.0218888819,0,7.0218888819,48.32,1.9100000000000001,48.357734645,130.06
2019-07-06 21:00:00,7.2449999928,0.0,7.2449999928,7.2449999928,0,7.2449999928,0.0,0.0,0.0,130.32,52.8549999928,-50.5,73.1019905627,7.2449999928,0,7.2449999928,45.61,-50.5,68.047939719,124.69,53.1749999928,1.58,53.1984682508,7.2449999928,0,7.2449999928,45.93,1.58,45.9571681025,130.29
2019-07-06 21:30:00,10.6098888783,0.0,10.6098888783,10.6098888783,0,10.6098888783,0.0,0.0,0.0,130.32,52.2298888783,-50.98,72.9857636271,10.6098888783,0,10.6098888783,41.62,-50.98,65.8117375549,125.39,52.5698888783,1.4100000000000001,52.5887945923,10.6098888783,0,10.6098888783,41.96,1.4100000000000001,41.9836837355,130.41
2019-07-06 22:00:00,7.6171111035,0.0,7.6171111035,7.6171111035,0,7.6171111035,0.0,0.0,0.0,130.32,50.8171111035,-51.59,72.4148250078,7.6171111035,0,7.6171111035,43.2,-51.59,67.288692215,125.39,51.1371111035,0.8,51.143368407,7.6171111035,0,7.6171111035,43.52,0.8,43.5273523201,130.74
2019-07-06 22:30:00,5.8031111053,0.0,5.8031111053,5.8031111053,0,5.8031111053,0.0,0.0,0.0,130.32,51.9131111053,-50.78,72.6194154798,5.8031111053,0,5.8031111053,46.11,-50.78,68.5911109401,124.85,52.2231111053,1.5,52.2446488506,5.8031111053,0,5.8031111053,46.42,1.5,46.4442289203,130.32
2019-07-06 23:00:00,3.2145555523000002,0.0,3.2145555523000002,3.2145555523000002,0,3.2145555523000002,0.0,0.0,0.0,130.95,49.5545555523,-50.94,71.0671342886,3.2145555523000002,0,3.2145555523000002,46.34,-50.94,68.8642084105,125.38,49.8745555523,1.6099999999999999,49.9005349825,3.2145555523000002,0,3.2145555523000002,46.66,1.6099999999999999,46.6877682054,130.86
2019-07-06 23:30:00,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,131.26,46.8594444412,-51.73,69.7982838854,3.1994444412,0,3.1994444412,43.66,-51.73,67.6918643561,125.63,47.1894444412,1.1,47.2022633639,3.1994444412,0,3.1994444412,43.99,1.1,44.0037509765,131.26
2019-07-07 00:00:00,3.1487777746,0.0,3.1487777746,3.1487777746,0,3.1487777746,0.0,0.0,0.0,131.26,44.0087777746,-52.57,68.5592985759,3.1487777746,0,3.1487777746,40.86,-52.57,66.5818631461,125.81,44.3487777746,0.49,44.3514846437,3.1487777746,0,3.1487777746,41.2,0.49,41.2029137319,131.26
2019-07-07 00:30:00,3.094111108,0.0,3.094111108,3.094111108,0,3.094111108,0.0,0.0,0.0,131.26,42.224111108,-53.12,67.8572763885,3.094111108,0,3.094111108,39.13,-53.12,65.9764450391,125.65,42.584111108,-0.25,42.5848449435,3.094111108,0,3.094111108,39.49,-0.25,39.4907913317,131.26
2019-07-07 01:00:00,3.0512222192,0.0,3.0512222192,3.0512222192,0,3.0512222192,0.0,0.0,0.0,131.26,40.4212222192,-53.57,67.1090165752,3.0512222192,0,3.0512222192,37.37,-53.57,65.3166272859,125.65,40.781222219200004,-0.63,40.7860881391,3.0512222192,0,3.0512222192,37.73,-0.63,37.7352593737,131.26
2019-07-07 01:30:00,2.9908888859,0.0,2.9908888859,2.9908888859,0,2.9908888859,0.0,0.0,0.0,131.1,40.4508888859,-53.69,67.2226934276,2.9908888859,0,2.9908888859,37.46,-53.69,65.4665387813,125.65,40.8008888859,-1.03,40.8138877575,2.9908888859,0,2.9908888859,37.81,-1.03,37.8240267555,131.26
2019-07-07 02:00:00,2.670666664,0.0,2.670666664,2.670666664,0,2.670666664,0.0,0.0,0.0,130.74,38.830666664,-53.82,66.365752264,2.670666664,0,2.670666664,36.16,-53.82,64.8393244875,125.65,39.200666664,-1.19,39.2187246975,2.670666664,0,2.670666664,36.53,-1.19,36.5493775597,131.26
2019-07-07 02:30:00,2.7505555528,0.0,2.7505555528,2.7505555528,0,2.7505555528,0.0,0.0,0.0,130.32,37.8105555528,-54.0,65.9214541042,2.7505555528,0,2.7505555528,35.06,-54.0,64.3832555871,125.65,38.1805555528,-1.3599999999999999,38.2047696279,2.7505555528,0,2.7505555528,35.43,-1.3599999999999999,35.4560925653,131.26
2019-07-07 03:00:00,2.7425555528,0.0,2.7425555528,2.7425555528,0,2.7425555528,0.0,0.0,0.0,131.1,36.8525555528,-54.3,65.6246969576,2.7425555528,0,2.7425555528,34.11,-54.3,64.124738596,125.65,37.2125555528,-1.5,37.2427750144,2.7425555528,0,2.7425555528,34.47,-1.5,34.5026216395,131.26
2019-07-07 03:30:00,2.8191111083,0.0,2.8191111083,2.8191111083,0,2.8191111083,0.0,0.0,0.0,131.26,36.2491111083,-54.33,65.3126860276,2.8191111083,0,2.8191111083,33.43,-54.33,63.7911733706,125.65,36.6291111083,-1.29,36.6518196081,2.8191111083,0,2.8191111083,33.81,-1.29,33.8346006331,131.26
2019-07-07 04:00:00,2.7982222194,0.0,2.7982222194,2.7982222194,0,2.7982222194,0.0,0.0,0.0,131.26,35.8382222194,-54.37,65.1189302112,2.7982222194,0,2.7982222194,33.04,-54.37,63.6218398036,125.65,36.2182222194,-1.4,36.2452703223,2.7982222194,0,2.7982222194,33.42,-1.4,33.4493109047,131.26
2019-07-07 04:30:00,2.8259999972000003,0.0,2.8259999972000003,2.8259999972000003,0,2.8259999972000003,0.0,0.0,0.0,131.26,35.7759999972,-54.76,65.4108536544,2.8259999972000003,0,2.8259999972000003,32.95,-54.76,63.9089985839,125.98,36.1459999972,-1.6600000000000001,36.184097554,2.8259999972000003,0,2.8259999972000003,33.32,-1.6600000000000001,33.3613249137,131.57
2019-07-07 05:00:00,2.8076666639,0.0,2.8076666639,2.8076666639,0,2.8076666639,0.0,0.0,0.0,131.26,35.5676666639,-55.23,65.6917940987,2.8076666639,0,2.8076666639,32.76,-55.23,64.2150332866,125.76,35.9576666639,-2.24,36.0273700388,2.8076666639,0,2.8076666639,33.15,-2.24,33.2255940504,131.26
2019-07-07 05:30:00,2.8179999972000003,0.0,2.8179999972000003,2.8179999972000003,0,2.8179999972000003,0.0,0.0,0.0,131.26,35.3379999972,-55.23,65.5677294391,2.8179999972000003,0,2.8179999972000003,32.52,-55.23,64.0929270669,125.63,35.7279999972,-2.24,35.7981505639,2.8179999972000003,0,2.8179999972000003,32.91,-2.24,32.9861440608,131.26
2019-07-07 06:00:00,2.9205555525999998,0.0,2.9205555525999998,2.9205555525999998,0,2.9205555525999998,0.0,0.0,0.0,131.26,35.8005555526,-55.24,65.8265704551,2.9205555525999998,0,2.9205555525999998,32.88,-55.24,64.2849282492,125.63,36.1805555526,-2.2800000000000002,36.2523240648,2.9205555525999998,0,2.9205555525999998,33.26,-2.2800000000000002,33.3380563321,131.26
2019-07-07 06:30:00,3.4601111077,0.0,3.4601111077,3.4601111077,0,3.4601111077,0.0,0.0,0.0,130.58,37.5001111077,-54.79,66.3942951848,3.4601111077,0,3.4601111077,34.04,-54.79,64.5032224001,125.63,37.8701111077,-2.04,37.9250170113,3.4601111077,0,3.4601111077,34.41,-2.04,34.470417752,131.26
2019-07-07 07:00:00,4.2758888846,0.0,4.2758888846,4.2758888846,0,4.2758888846,0.0,0.0,0.0,130.79,38.9158888846,-54.38,66.8702535338,4.2758888846,0,4.2758888846,34.64,-54.38,64.4756853395,125.63,39.2858888846,-1.57,39.3172476841,4.2758888846,0,4.2758888846,35.01,-1.57,35.0451851186,131.26
2019-07-07 07:30:00,5.3757777724,0.0,5.3757777724,5.3757777724,0,5.3757777724,0.0,0.0,0.0,130.52,41.3657777724,-53.78,67.848478028,5.3757777724,0,5.3757777724,35.99,-53.78,64.7114248027,125.63,41.7257777724,-1.09,41.7400123468,5.3757777724,0,5.3757777724,36.35,-1.09,36.3663388314,131.26
2019-07-07 08:00:00,6.6705555489,0.0,6.6705555489,6.6705555489,0,6.6705555489,0.0,0.0,0.0,131.78,43.9405555489,-53.29,69.0695050072,6.6705555489,0,6.6705555489,37.27,-53.29,65.0298162384,126.42,44.3205555489,0.01,44.320556677,6.6705555489,0,6.6705555489,37.65,0.01,37.650001328,132.03
2019-07-07 08:30:00,9.1938888797,0.0,9.1938888797,9.1938888797,0,9.1938888797,0.0,0.0,0.0,131.68,46.5238888797,-52.3,69.9983016686,9.1938888797,0,9.1938888797,37.33,-52.3,64.2558861117,126.31,46.8938888797,1.03,46.9051992242,9.1938888797,0,9.1938888797,37.7,1.03,37.7140676671,131.89
2019-07-07 09:00:00,11.5814444329,0.0,11.5814444329,11.5814444329,0,11.5814444329,0.0,0.0,0.0,132.19,49.1214444329,-52.08,71.5908004088,11.5814444329,0,11.5814444329,37.54,-52.08,64.1995171321,126.84,49.4914444329,1.78,49.5234436611,11.5814444329,0,11.5814444329,37.91,1.78,37.9517654398,132.45
2019-07-07 09:30:00,13.6551110975,0.0,13.6551110975,13.6551110975,0,13.6551110975,0.0,0.0,0.0,132.19,51.4451110975,-51.37,72.7012816657,13.6551110975,0,13.6551110975,37.79,-51.37,63.7727292814,126.57,51.8451110975,2.32,51.8969935999,13.6551110975,0,13.6551110975,38.19,2.32,38.2604038139,132.19
2019-07-07 10:00:00,15.9106666508,0.0,15.9106666508,15.9106666508,0,15.9106666508,0.0,0.0,0.0,132.19,51.9106666508,-50.4,72.3524520118,15.9106666508,0,15.9106666508,36.0,-50.4,61.9367419227,126.57,52.3006666508,3.18,52.397253097,15.9106666508,0,15.9106666508,36.39,3.18,36.5286805127,132.19
2019-07-07 10:30:00,16.5942222056,0.0,16.5942222056,16.5942222056,0,16.5942222056,0.0,0.0,0.0,132.19,54.4242222056,-49.7,73.7026862651,16.5942222056,0,16.5942222056,37.83,-49.7,62.4595781286,126.57,54.8242222056,3.73,54.9509621431,16.5942222056,0,16.5942222056,38.23,3.73,38.4115321225,132.19
2019-07-07 11:00:00,19.6548888692,0.0,19.6548888692,19.6548888692,0,19.6548888692,0.0,0.0,0.0,132.19,51.5148888692,-49.16,71.2073688266,19.6548888692,0,19.6548888692,31.86,-49.16,58.5812700443,126.57,51.9448888692,4.14,52.1096064045,19.6548888692,0,19.6548888692,32.29,4.14,32.5543192219,132.19
2019-07-07 11:30:00,21.8689999781,0.0,21.8689999781,21.8689999781,0,21.8689999781,0.0,0.0,0.0,132.19,49.3889999781,-49.1,69.6425395778,21.8689999781,0,21.8689999781,27.52,-49.1,56.2864139913,126.57,49.8589999781,4.24,50.0389596097,21.8689999781,0,21.8689999781,27.99,4.24,28.3093217863,132.19
2019-07-07 12:00:00,22.5583333108,0.0,22.5583333108,22.5583333108,0,22.5583333108,0.0,0.0,0.0,132.19,47.7383333108,-48.99,68.4029865378,22.5583333108,0,22.5583333108,25.18,-48.99,55.0822339779,126.57,48.2183333108,4.35,48.4141525514,22.5583333108,0,22.5583333108,25.66,4.35,26.0261042033,132.19
2019-07-07 12:30:00,22.7097777551,0.0,22.7097777551,22.7097777551,0,22.7097777551,0.0,0.0,0.0,132.19,47.259777755100004,-49.02,68.0914605032,22.7097777551,0,22.7097777551,24.55,-49.02,54.8239263461,126.57,47.7497777551,4.33,47.9457002833,22.7097777551,0,22.7097777551,25.04,4.33,25.4116213572,132.19
2019-07-07 13:00:00,21.295333312,0.0,21.295333312,21.295333312,0,21.295333312,0.0,0.0,0.0,132.19,48.225333312,-49.46,69.0794786681,21.295333312,0,21.295333312,26.93,-49.46,56.3162188006,126.57,48.695333312,3.93,48.853662978,21.295333312,0,21.295333312,27.4,3.93,27.6804064277,132.19
2019-07-07 13:30:00,20.0012222022,0.0,20.0012222022,20.0012222022,0,20.0012222022,0.0,0.0,0.0,132.19,46.8812222022,-49.8,68.3950948181,20.0012222022,0,20.0012222022,26.88,-49.8,56.5912926164,126.57,47.3812222022,3.71,47.5262487198,20.0012222022,0,20.0012222022,27.38,3.71,27.630209916,132.19
2019-07-07 14:00:00,19.6237777582,0.0,19.6237777582,19.6237777582,0,19.6237777582,0.0,0.0,0.0,132.19,44.9337777582,-50.31,67.454729142,19.6237777582,0,19.6237777582,25.31,-50.31,56.3177787204,126.57,45.4237777582,3.2,45.5363545513,19.6237777582,0,19.6237777582,25.8,3.2,25.9976922053,132.19
2019-07-07 14:30:00,18.187222204,0.0,18.187222204,18.187222204,0,18.187222204,0.0,0.0,0.0,132.19,43.117222204,-50.67,66.5322760064,18.187222204,0,18.187222204,24.93,-50.67,56.4708225547,126.57,43.627222204,2.86,43.7208659251,18.187222204,0,18.187222204,25.44,2.86,25.6002578112,132.19
2019-07-07 15:00:00,17.1829999828,0.0,17.1829999828,17.1829999828,0,17.1829999828,0.0,0.0,0.0,132.19,45.0929999828,-50.93,68.0238454327,17.1829999828,0,17.1829999828,27.91,-50.93,58.0760966319,126.57,45.5729999828,2.77,45.6571048954,17.1829999828,0,17.1829999828,28.39,2.77,28.5248137593,132.19
2019-07-07 15:30:00,15.6115555399,0.0,15.6115555399,15.6115555399,0,15.6115555399,0.0,0.0,0.0,132.19,46.0915555399,-50.81,68.6009299652,15.6115555399,0,15.6115555399,30.48,-50.81,59.2510464043,126.57,46.5515555399,2.96,46.6455670261,15.6115555399,0,15.6115555399,30.94,2.96,31.0812676704,132.19
2019-07-07 16:00:00,12.7279999873,0.0,12.7279999873,12.7279999873,0,12.7279999873,0.0,0.0,0.0,132.19,48.7579999873,-50.66,70.3120058223,12.7279999873,0,12.7279999873,36.03,-50.66,62.1658789047,126.57,49.1779999873,3.04,49.2718711107,12.7279999873,0,12.7279999873,36.45,3.04,36.5765512316,132.19
2019-07-07 16:30:00,12.0326666546,0.0,12.0326666546,12.0326666546,0,12.0326666546,0.0,0.0,0.0,132.19,51.7526666546,-50.47,72.2880308617,12.0326666546,0,12.0326666546,39.72,-50.47,64.2253789401,126.57,52.1626666546,3.13,52.2564894776,12.0326666546,0,12.0326666546,40.13,3.13,40.2518794592,132.19
2019-07-07 17:00:00,11.5032222107,0.0,11.5032222107,11.5032222107,0,11.5032222107,0.0,0.0,0.0,132.19,55.0832222107,-50.2,74.5265145375,11.5032222107,0,11.5032222107,43.58,-50.2,66.4774879188,126.57,55.4532222107,3.15,55.5426174532,11.5032222107,0,11.5032222107,43.95,3.15,44.0627393611,131.81
2019-07-07 17:30:00,10.8134444336,0.0,10.8134444336,10.8134444336,0,10.8134444336,0.0,0.0,0.0,131.26,55.9734444336,-49.81,74.9270483989,10.8134444336,0,10.8134444336,45.16,-49.81,67.2343788549,125.63,56.3434444336,3.19,56.4336763878,10.8134444336,0,10.8134444336,45.53,3.19,45.641614783,131.26
2019-07-07 18:00:00,9.2699999907,0.0,9.2699999907,9.2699999907,0,9.2699999907,0.0,0.0,0.0,131.26,57.6199999907,-49.0,75.6377180971,9.2699999907,0,9.2699999907,48.35,-49.0,68.8383795568,125.36,57.9399999907,3.64,58.0542263658,9.2699999907,0,9.2699999907,48.67,3.64,48.8059268942,130.93
2019-07-07 18:30:00,10.082111101,0.0,10.082111101,10.082111101,0,10.082111101,0.0,0.0,0.0,131.26,60.012111101,-48.24,76.9970848721,10.082111101,0,10.082111101,49.93,-48.24,69.4269580206,125.1,60.322111101,4.11,60.4619648017,10.082111101,0,10.082111101,50.24,4.11,50.4078337166,130.58
2019-07-07 19:00:00,6.5982222156,0.0,6.5982222156,6.5982222156,0,6.5982222156,0.0,0.0,0.0,131.26,61.7482222156,-47.33,77.8008473398,6.5982222156,0,6.5982222156,55.15,-47.33,72.6749709322,125.1,62.0282222156,5.13,62.2399971982,6.5982222156,0,6.5982222156,55.43,5.13,55.6668824347,130.5
2019-07-07 19:30:00,7.8865555477000004,0.0,7.8865555477000004,7.8865555477000004,0,7.8865555477000004,0.0,0.0,0.0,131.26,61.2665555477,-48.42,78.0902505354,7.8865555477000004,0,7.8865555477000004,53.38,-48.42,72.0688615145,125.59,61.5665555477,4.2,61.7096488566,7.8865555477000004,0,7.8865555477000004,53.68,4.2,53.8440563108,130.91
2019-07-07 20:00:00,4.7503333286,0.0,4.7503333286,4.7503333286,0,4.7503333286,0.0,0.0,0.0,130.97,59.6803333286,-48.32,76.7890915834,4.7503333286,0,4.7503333286,54.93,-48.32,73.1582346698,124.83,59.9503333286,3.9,60.0770544069,4.7503333286,0,4.7503333286,55.2,3.9,55.3376002371,130.09
2019-07-07 20:30:00,6.1332222161,0.0,6.1332222161,6.1332222161,0,6.1332222161,0.0,0.0,0.0,130.0,58.4732222161,-50.11,77.0073361202,6.1332222161,0,6.1332222161,52.34,-50.11,72.4602491025,124.36,58.7732222161,1.5899999999999999,58.7947255259,6.1332222161,0,6.1332222161,52.64,1.5899999999999999,52.6640076333,129.71
2019-07-07 21:00:00,3.5983333297,0.0,3.5983333297,3.5983333297,0,3.5983333297,0.0,0.0,0.0,130.32,56.9583333297,-50.02,75.8040377269,3.5983333297,0,3.5983333297,53.36,-50.02,73.1388405705,124.69,57.2483333297,1.74,57.2747699169,3.5983333297,0,3.5983333297,53.65,1.74,53.6782088002,130.08
2019-07-07 21:30:00,6.4368888825,0.0,6.4368888825,6.4368888825,0,6.4368888825,0.0,0.0,0.0,130.32,53.2668888825,-51.9,74.3705012166,6.4368888825,0,6.4368888825,46.83,-51.9,69.9046414768,124.69,53.5868888825,0.24,53.5874263247,6.4368888825,0,6.4368888825,47.15,0.24,47.1506108126,130.3
2019-07-07 22:00:00,6.3237777715,0.0,6.3237777715,6.3237777715,0,6.3237777715,0.0,0.0,0.0,130.32,52.3137777715,-52.36,74.015545291,6.3237777715,0,6.3237777715,45.99,-52.36,69.6896670963,125.45,52.6237777715,0.01,52.6237787216,6.3237777715,0,6.3237777715,46.3,0.01,46.3000010799,130.55
2019-07-07 22:30:00,5.2375555503,0.0,5.2375555503,5.2375555503,0,5.2375555503,0.0,0.0,0.0,130.8,54.0475555503,-51.71,74.8001494715,5.2375555503,0,5.2375555503,48.81,-51.71,71.1079475164,125.24,54.3375555503,0.78,54.3431535999,5.2375555503,0,5.2375555503,49.1,0.78,49.1061951285,130.82
2019-07-07 23:00:00,1.6706666650000002,0.0,1.6706666650000002,1.6706666650000002,0,1.6706666650000002,0.0,0.0,0.0,131.04,51.580666665,-51.55,72.9243969711,1.6706666650000002,0,1.6706666650000002,49.91,-51.55,71.752425743,125.54,51.890666665,1.05,51.9012888755,1.6706666650000002,0,1.6706666650000002,50.22,1.05,50.2309755032,131.02
2019-07-07 23:30:00,1.6347777761,0.0,1.6347777761,1.6347777761,0,1.6347777761,0.0,0.0,0.0,131.25,47.8647777761,-51.79,70.5212099411,1.6347777761,0,1.6347777761,46.23,-51.79,69.422021002,125.73,48.1947777761,1.17,48.2089774305,1.6347777761,0,1.6347777761,46.56,1.17,46.5746980667,131.25
2019-07-08 00:00:00,1.5907777762,0.0,1.5907777762,1.5907777762,0,1.5907777762,0.0,0.0,0.0,131.4,44.8707777762,-52.39,68.9789735951,1.5907777762,0,1.5907777762,43.28,-52.39,67.9549152012,125.85,45.2007777762,0.76,45.2071665953,1.5907777762,0,1.5907777762,43.61,0.76,43.6166218316,131.45
2019-07-08 00:30:00,1.6093333317,0.0,1.6093333317,1.6093333317,0,1.6093333317,0.0,0.0,0.0,131.26,43.7293333317,-52.87,68.611161582,1.6093333317,0,1.6093333317,42.12,-52.87,67.5968290676,125.63,44.0693333317,0.0,44.0693333317,1.6093333317,0,1.6093333317,42.46,0.0,42.46,131.26
2019-07-08 01:00:00,1.6684444428,0.0,1.6684444428,1.6684444428,0,1.6684444428,0.0,0.0,0.0,131.26,42.7284444428,-52.74,67.8765612307,1.6684444428,0,1.6684444428,41.06,-52.74,66.838844993,125.63,43.0684444428,0.11,43.0685849166,1.6684444428,0,1.6684444428,41.4,0.11,41.400146135,131.26
2019-07-08 01:30:00,1.6874444428,0.0,1.6874444428,1.6874444428,0,1.6874444428,0.0,0.0,0.0,131.26,44.3574444428,-52.19,68.4936418764,1.6874444428,0,1.6874444428,42.67,-52.19,67.4130922003,125.63,44.6974444428,0.67,44.7024657006,1.6874444428,0,1.6874444428,43.01,0.67,43.0152182373,131.26
2019-07-08 02:00:00,1.6687777761,0.0,1.6687777761,1.6687777761,0,1.6687777761,0.0,0.0,0.0,131.26,43.4887777761,-52.4,68.0957692699,1.6687777761,0,1.6687777761,41.82,-52.4,67.042317979,125.63,43.8187777761,0.56,43.8223560046,1.6687777761,0,1.6687777761,42.15,0.56,42.1537198833,131.26
2019-07-08 02:30:00,1.6818888872,0.0,1.6818888872,1.6818888872,0,1.6818888872,0.0,0.0,0.0,131.26,42.7218888872,-52.89,67.9890571349,1.6818888872,0,1.6818888872,41.04,-52.89,66.9450050415,126.11,43.0618888872,0.21,43.0624009379,1.6818888872,0,1.6818888872,41.38,0.21,41.3805328627,131.54
2019-07-08 03:00:00,1.6838888872000002,0.0,1.6838888872000002,1.6838888872000002,0,1.6838888872000002,0.0,0.0,0.0,131.48,41.7738888872,-53.17,67.6173549672,1.6838888872000002,0,1.6838888872000002,40.09,-53.17,66.5902169992,126.57,42.1238888872,0.04,42.1239078788,1.6838888872000002,0,1.6838888872000002,40.44,0.04,40.4400197824,132.11
2019-07-08 03:30:00,1.6669999983000001,0.0,1.6669999983000001,1.6669999983000001,0,1.6669999983000001,0.0,0.0,0.0,131.68,41.1969999983,-54.09,67.9920650434,1.6669999983000001,0,1.6669999983000001,39.53,-54.09,66.9951416149,126.57,41.5569999983,-0.65,41.5620830669,1.6669999983000001,0,1.6669999983000001,39.89,-0.65,39.895295462,132.19
2019-07-08 04:00:00,1.6742222205,0.0,1.6742222205,1.6742222205,0,1.6742222205,0.0,0.0,0.0,132.08,40.9442222205,-54.5,68.1665558265,1.6742222205,0,1.6742222205,39.27,-54.5,67.1742726049,126.57,41.294222220500004,-1.0,41.3063286773,1.6742222205,0,1.6742222205,39.62,-1.0,39.6326178797,132.19
2019-07-08 04:30:00,2.2159999978,0.0,2.2159999978,2.2159999978,0,2.2159999978,0.0,0.0,0.0,131.95,40.8459999978,-54.46,68.0756000034,2.2159999978,0,2.2159999978,38.63,-54.46,66.7695177457,126.57,41.1959999978,-0.92,41.2062715593,2.2159999978,0,2.2159999978,38.98,-0.92,38.9908553381,132.19
2019-07-08 05:00:00,1.7897777760000002,0.0,1.7897777760000002,1.7897777760000002,0,1.7897777760000002,0.0,0.0,0.0,132.19,41.059777776,-54.94,68.5879650596,1.7897777760000002,0,1.7897777760000002,39.27,-54.94,67.5317443874,126.57,41.419777776,-1.31,41.440488547,1.7897777760000002,0,1.7897777760000002,39.63,-1.31,39.6516456153,132.19
2019-07-08 05:30:00,2.3529999976,0.0,2.3529999976,2.3529999976,0,2.3529999976,0.0,0.0,0.0,131.58,42.3129999976,-54.39,68.9105367038,2.3529999976,0,2.3529999976,39.96,-54.39,67.4912861042,126.57,42.6529999976,-0.8200000000000001,42.6608814817,2.3529999976,0,2.3529999976,40.3,-0.8200000000000001,40.3083415685,132.19
2019-07-08 06:00:00,1.8561111093,0.0,1.8561111093,1.8561111093,0,1.8561111093,0.0,0.0,0.0,132.19,44.4661111093,-54.45,70.2996268637,1.8561111093,0,1.8561111093,42.61,-54.45,69.1405423757,127.1,44.8061111093,-0.55,44.8094866377,1.8561111093,0,1.8561111093,42.95,-0.55,42.9535213923,132.71
2019-07-08 06:30:00,2.366333331,0.0,2.366333331,2.366333331,0,2.366333331,0.0,0.0,0.0,131.79,50.026333331,-52.2,72.3012726481,2.366333331,0,2.366333331,47.66,-52.2,70.6846206752,126.28,50.326333331,1.03,50.336872435,2.366333331,0,2.366333331,47.96,1.03,47.9710589835,131.92
2019-07-08 07:00:00,3.3818888855,0.0,3.3818888855,3.3818888855,0,3.3818888855,0.0,0.0,0.0,131.37,55.5618888855,-49.15,74.1811700941,3.3818888855,0,3.3818888855,52.18,-49.15,71.68315632,125.58,55.8418888855,3.51,55.9520924926,3.3818888855,0,3.3818888855,52.46,3.51,52.5772926271,131.29
2019-07-08 07:30:00,4.9635555506,0.0,4.9635555506,4.9635555506,0,4.9635555506,0.0,0.0,0.0,131.26,61.0735555506,-46.02,76.4710375737,4.9635555506,0,4.9635555506,56.11,-46.02,72.5683987697,125.02,61.3235555506,6.37,61.6535105681,4.9635555506,0,4.9635555506,56.36,6.37,56.7188372589,130.8
2019-07-08 08:00:00,8.8534444356,0.0,8.8534444356,8.8534444356,0,8.8534444356,0.0,0.0,0.0,131.26,64.2134444356,-43.37,77.487568979,8.8534444356,0,8.8534444356,55.36,-43.37,70.3255750065,124.6,64.4934444356,8.48,65.0485570568,8.8534444356,0,8.8534444356,55.64,8.48,56.2825017212,130.31
2019-07-08 08:30:00,14.0081110971,0.0,14.0081110971,14.0081110971,0,14.0081110971,0.0,0.0,0.0,130.55,63.9081110971,-42.97,77.0108275764,14.0081110971,0,14.0081110971,49.9,-42.97,65.8515823652,124.05,64.2081110971,8.72,64.7975302821,14.0081110971,0,14.0081110971,50.2,8.72,50.9517261729,129.91
2019-07-08 09:00:00,11.4577777663,0.0,11.4577777663,11.4577777663,0,11.4577777663,0.0,0.0,0.0,131.25,71.5277777663,-21.32,74.6375601972,11.4577777663,0,11.4577777663,60.07,-21.32,63.7412527332,125.14,71.5477777663,5.65,71.7705162535,11.4577777663,0,11.4577777663,60.09,5.65,60.3550379007,130.77
2019-07-08 09:30:00,14.0456666526,0.0,14.0456666526,14.0456666526,0,14.0456666526,0.0,0.0,0.0,131.25,71.7356666526,-19.71,74.3941527951,14.0456666526,0,14.0456666526,57.69,-19.71,60.9640894298,124.69,71.8056666526,6.31,72.0823824761,14.0456666526,0,14.0456666526,57.76,6.31,58.1036461851,130.39
2019-07-08 10:00:00,14.8513333185,0.0,14.8513333185,14.8513333185,0,14.8513333185,0.0,0.0,0.0,131.25,69.1913333185,-19.41,71.8622898772,14.8513333185,0,14.8513333185,54.34,-19.41,57.7025450045,124.9,69.2713333185,6.61,69.5859879553,14.8513333185,0,14.8513333185,54.42,6.61,54.819964429,130.72
2019-07-08 10:30:00,15.3184444291,0.0,15.3184444291,15.3184444291,0,15.3184444291,0.0,0.0,0.0,131.25,68.5284444291,-18.94,71.0976180746,15.3184444291,0,15.3184444291,53.21,-18.94,56.4803302044,124.69,68.6084444291,7.07,68.9717590539,15.3184444291,0,15.3184444291,53.29,7.07,53.7569437375,130.35
2019-07-08 11:00:00,17.4196666492,0.0,17.4196666492,17.4196666492,0,17.4196666492,0.0,0.0,0.0,131.25,66.6596666492,-18.65,69.2194601091,17.4196666492,0,17.4196666492,49.24,-18.65,52.6535858228,124.69,66.7696666492,7.34,67.1718987706,17.4196666492,0,17.4196666492,49.35,7.34,49.8928662235,130.35
2019-07-08 11:30:00,21.9401110892,0.0,21.9401110892,21.9401110892,0,21.9401110892,0.0,0.0,0.0,131.25,64.5101110892,-17.85,66.9341238289,21.9401110892,0,21.9401110892,42.57,-17.85,46.16088604,124.69,64.6501110892,8.11,65.1568028976,21.9401110892,0,21.9401110892,42.71,8.11,43.4731664363,130.35
2019-07-08 12:00:00,27.1642221951,0.0,27.1642221951,27.1642221951,0,27.1642221951,0.0,0.0,0.0,131.25,61.5042221951,-18.89,64.3397345955,27.1642221951,0,27.1642221951,34.34,-18.89,39.1926995753,125.24,61.6642221951,7.13,62.0750610062,27.1642221951,0,27.1642221951,34.5,7.13,35.2290632859,130.91
2019-07-08 12:30:00,27.6618888612,0.0,27.6618888612,27.6618888612,0,27.6618888612,0.0,0.0,0.0,131.25,60.0318888612,-18.24,62.7417347564,27.6618888612,0,27.6618888612,32.37,-18.24,37.1552755339,125.24,60.2018888612,7.77,60.7012382284,27.6618888612,0,27.6618888612,32.54,7.77,33.4548128077,130.91
2019-07-08 13:00:00,28.6351110825,0.0,28.6351110825,28.6351110825,0,28.6351110825,0.0,0.0,0.0,131.25,60.6051110825,-17.9,63.193270918,28.6351110825,0,28.6351110825,31.97,-17.9,36.6400177402,125.63,60.7751110825,8.12,61.3151574008,28.6351110825,0,28.6351110825,32.14,8.12,33.1498717946,130.74
2019-07-08 13:30:00,26.0401110851,0.0,26.0401110851,26.0401110851,0,26.0401110851,0.0,0.0,0.0,131.25,59.8701110851,-18.62,62.698760764,26.0401110851,0,26.0401110851,33.83,-18.62,38.615713123,125.63,60.0301110851,7.47,60.4930999114,26.0401110851,0,26.0401110851,33.99,7.47,34.8011637736,131.26
2019-07-08 14:00:00,24.3765555312,0.0,24.3765555312,24.3765555312,0,24.3765555312,0.0,0.0,0.0,131.25,60.8065555312,-18.56,63.5760237477,24.3765555312,0,24.3765555312,36.43,-18.56,40.8854313907,125.63,60.9465555312,7.52,61.4087374167,24.3765555312,0,24.3765555312,36.57,7.52,37.3351751034,131.26
2019-07-08 14:30:00,23.9276666427,0.0,23.9276666427,23.9276666427,0,23.9276666427,0.0,0.0,0.0,131.25,62.0776666427,-18.39,64.7443340827,23.9276666427,0,23.9276666427,38.15,-18.39,42.3510873532,125.63,62.2276666427,7.65,62.6961322236,23.9276666427,0,23.9276666427,38.3,7.65,39.0565295437,130.92
2019-07-08 15:00:00,24.0244444204,0.0,24.0244444204,24.0244444204,0,24.0244444204,0.0,0.0,0.0,131.25,60.5344444204,-18.92,63.4222781149,24.0244444204,0,24.0244444204,36.51,-18.92,41.1211198777,125.63,60.6944444204,7.2,61.1200096818,24.0244444204,0,24.0244444204,36.67,7.2,37.3701605563,131.26
2019-07-08 15:30:00,22.1795555334,0.0,22.1795555334,22.1795555334,0,22.1795555334,0.0,0.0,0.0,131.94,60.8595555334,-19.84,64.0118043779,22.1795555334,0,22.1795555334,38.68,-19.84,43.4714619032,125.63,60.9895555334,6.42,61.3265218658,22.1795555334,0,22.1795555334,38.81,6.42,39.3374185732,131.26
2019-07-08 16:00:00,20.7794444237,0.0,20.7794444237,20.7794444237,0,20.7794444237,0.0,0.0,0.0,132.19,60.1494444237,-22.49,64.2164758024,20.7794444237,0,20.7794444237,39.37,-22.49,45.3408976532,126.23,60.2894444237,3.9,60.4154542225,20.7794444237,0,20.7794444237,39.51,3.9,39.7020163216,131.26
2019-07-08 16:30:00,17.8223333155,0.0,17.8223333155,17.8223333155,0,17.8223333155,0.0,0.0,0.0,132.19,63.5623333155,-22.92,67.5684587401,17.8223333155,0,17.8223333155,45.74,-22.92,51.1612548712,125.94,63.6623333155,3.47,63.7568316589,17.8223333155,0,17.8223333155,45.84,3.47,45.9711485608,131.26
2019-07-08 17:00:00,20.0929999799,0.0,20.0929999799,20.0929999799,0,20.0929999799,0.0,0.0,0.0,132.19,65.2429999799,-24.02,69.5241644781,20.0929999799,0,20.0929999799,45.15,-24.02,51.1417921078,126.57,65.3629999799,2.49,65.4104109938,20.0929999799,0,20.0929999799,45.27,2.49,45.3384274099,132.07
2019-07-08 17:30:00,20.2747777575,0.0,20.2747777575,20.2747777575,0,20.2747777575,0.0,0.0,0.0,132.19,65.3847777575,-24.34,69.7682217231,20.2747777575,0,20.2747777575,45.11,-24.34,51.2576599154,126.57,65.4847777575,2.25,65.5234203774,20.2747777575,0,20.2747777575,45.21,2.25,45.2659540936,132.17
2019-07-08 18:00:00,21.9925555336,0.0,21.9925555336,21.9925555336,0,21.9925555336,0.0,0.0,0.0,132.19,64.4525555336,-25.0,69.1312658267,21.9925555336,0,21.9925555336,42.46,-25.0,49.2732341135,126.57,64.5425555336,1.63,64.5631347969,21.9925555336,0,21.9925555336,42.55,1.63,42.5812094708,132.17
2019-07-08 18:30:00,16.1706666505,0.0,16.1706666505,16.1706666505,0,16.1706666505,0.0,0.0,0.0,132.19,67.7906666505,-25.83,72.5449059888,16.1706666505,0,16.1706666505,51.62,-25.83,57.7218615431,126.57,67.8606666505,0.8300000000000001,67.8657423024,16.1706666505,0,16.1706666505,51.69,0.8300000000000001,51.6966633353,132.17
2019-07-08 19:00:00,13.1375555424,0.0,13.1375555424,13.1375555424,0,13.1375555424,0.0,0.0,0.0,132.19,68.4075555424,-26.39,73.3213867524,13.1375555424,0,13.1375555424,55.27,-26.39,61.2470815631,126.57,68.4675555424,0.21,68.467877592,13.1375555424,0,13.1375555424,55.33,0.21,55.3303985165,132.17
2019-07-08 19:30:00,8.7739999912,0.0,8.7739999912,8.7739999912,0,8.7739999912,0.0,0.0,0.0,131.55,71.2139999912,-24.92,75.4482617079,8.7739999912,0,8.7739999912,62.44,-24.92,67.2291603398,125.92,71.2139999912,1.44,71.2285574384,8.7739999912,0,8.7739999912,62.44,1.44,62.4566025333,131.47
2019-07-08 20:00:00,3.9241111072,0.0,3.9241111072,3.9241111072,0,3.9241111072,0.0,0.0,0.0,131.26,70.2641111072,-24.41,74.3834216051,3.9241111072,0,3.9241111072,66.34,-24.41,70.688356184,125.63,70.2741111072,1.8599999999999999,70.2987218369,3.9241111072,0,3.9241111072,66.35,1.8599999999999999,66.3760657165,131.26
2019-07-08 20:30:00,3.5884444409,0.0,3.5884444409,3.5884444409,0,3.5884444409,0.0,0.0,0.0,131.39,70.0784444409,-24.8,74.3372610153,3.5884444409,0,3.5884444409,66.49,-24.8,70.9644988709,125.76,70.0884444409,1.57,70.1060264467,3.5884444409,0,3.5884444409,66.5,1.57,66.5185305009,131.26
2019-07-08 21:00:00,5.3664444391,0.0,5.3664444391,5.3664444391,0,5.3664444391,0.0,0.0,0.0,131.6,65.7664444391,-38.29,76.1009153306,5.3664444391,0,5.3664444391,60.4,-38.29,71.5142230609,125.88,65.9164444391,4.45,66.0664827843,5.3664444391,0,5.3664444391,60.55,4.45,60.7133016727,131.36
2019-07-08 21:30:00,4.8389999952,0.0,4.8389999952,4.8389999952,0,4.8389999952,0.0,0.0,0.0,131.26,63.8789999952,-45.37,78.3515382132,4.8389999952,0,4.8389999952,59.04,-45.37,74.4591062262,125.13,64.1389999952,6.97,64.5166042223,4.8389999952,0,4.8389999952,59.3,6.97,59.7082146777,130.61
2019-07-08 22:00:00,3.7913333295,0.0,3.7913333295,3.7913333295,0,3.7913333295,0.0,0.0,0.0,130.45,64.3713333295,-44.79,78.4207412272,3.7913333295,0,3.7913333295,60.58,-44.79,75.3397670557,124.22,64.6013333295,6.8100000000000005,64.9592823848,3.7913333295,0,3.7913333295,60.81,6.8100000000000005,61.1901315573,129.64
2019-07-08 22:30:00,1.7378888872,0.0,1.7378888872,1.7378888872,0,1.7378888872,0.0,0.0,0.0,130.45,62.0878888872,-45.6,77.0341868683,1.7378888872,0,1.7378888872,60.35,-45.6,75.6404818864,124.52,62.3178888872,6.23,62.6285252529,1.7378888872,0,1.7378888872,60.58,6.23,60.89950164,129.89
2019-07-08 23:00:00,1.7801111093,0.0,1.7801111093,1.7801111093,0,1.7801111093,0.0,0.0,0.0,131.26,57.7601111093,-46.7,74.2773211375,1.7801111093,0,1.7801111093,55.98,-46.7,72.9016488154,125.08,58.0201111093,5.63,58.2926255468,1.7801111093,0,1.7801111093,56.24,5.63,56.5210978308,130.43
2019-07-08 23:30:00,1.7312222205,0.0,1.7312222205,1.7312222205,0,1.7312222205,0.0,0.0,0.0,131.26,53.4912222205,-47.69,71.6634282926,1.7312222205,0,1.7312222205,51.76,-47.69,70.3806344103,125.61,53.7812222205,4.89,54.0030736489,1.7312222205,0,1.7312222205,52.05,4.89,52.2791985401,130.91
2019-07-09 00:00:00,1.667666665,0.0,1.667666665,1.667666665,0,1.667666665,0.0,0.0,0.0,130.36,49.767666665,-48.4,69.4217591629,1.667666665,0,1.667666665,48.1,-48.4,68.2361341226,124.73,50.057666665,3.6,50.1869504149,1.667666665,0,1.667666665,48.39,3.6,48.5237271858,130.34
2019-07-09 00:30:00,1.6592222206,0.0,1.6592222206,1.6592222206,0,1.6592222206,0.0,0.0,0.0,130.67,47.8892222206,-48.97,68.4940764219,1.6592222206,0,1.6592222206,46.23,-48.97,67.344441493,124.88,48.1892222206,3.33,48.3041410049,1.6592222206,0,1.6592222206,46.53,3.33,46.6490064203,130.34
2019-07-09 01:00:00,1.7132222205,0.0,1.7132222205,1.7132222205,0,1.7132222205,0.0,0.0,0.0,131.26,46.1832222205,-49.78,67.9038910127,1.7132222205,0,1.7132222205,44.47,-49.78,66.7505003727,125.63,46.5032222205,2.86,46.5910858093,1.7132222205,0,1.7132222205,44.79,2.86,44.8812176751,131.25
2019-07-09 01:30:00,1.8786666647999999,0.0,1.8786666647999999,1.8786666647999999,0,1.8786666647999999,0.0,0.0,0.0,131.26,46.4786666648,-49.28,67.7405702289,1.8786666647999999,0,1.8786666647999999,44.6,-49.28,66.4656181796,125.63,46.7886666648,3.44,46.9149542073,1.8786666647999999,0,1.8786666647999999,44.91,3.44,45.0415552573,131.25
2019-07-09 02:00:00,1.8841111092,0.0,1.8841111092,1.8841111092,0,1.8841111092,0.0,0.0,0.0,131.26,45.3941111092,-49.41,67.0967467423,1.8841111092,0,1.8841111092,43.51,-49.41,65.8366782273,125.63,45.7141111092,3.31,45.833787259,1.8841111092,0,1.8841111092,43.83,3.31,43.9548063356,131.25
2019-07-09 02:30:00,1.8411111092999999,0.0,1.8411111092999999,1.8411111092999999,0,1.8411111092999999,0.0,0.0,0.0,131.26,44.3511111093,-49.94,66.790902499,1.8411111092999999,0,1.8411111092999999,42.51,-49.94,65.5828003367,125.63,44.6611111093,2.93,44.7571194953,1.8411111092999999,0,1.8411111092999999,42.82,2.93,42.9201269802,131.25
2019-07-09 03:00:00,1.7408888871000001,0.0,1.7408888871000001,1.7408888871000001,0,1.7408888871000001,0.0,0.0,0.0,131.26,43.2908888871,-50.17,66.2656016395,1.7408888871000001,0,1.7408888871000001,41.55,-50.17,65.1416257089,125.63,43.6208888871,2.87,43.7152015586,1.7408888871000001,0,1.7408888871000001,41.88,2.87,41.9782241168,131.25
2019-07-09 03:30:00,1.6834444428,0.0,1.6834444428,1.6834444428,0,1.6834444428,0.0,0.0,0.0,131.5,43.1034444428,-50.32,66.2571454473,1.6834444428,0,1.6834444428,41.42,-50.32,65.1745256983,126.01,43.4334444428,2.76,43.5210488863,1.6834444428,0,1.6834444428,41.75,2.76,41.8411292869,131.47
2019-07-09 04:00:00,1.6631111094,0.0,1.6631111094,1.6631111094,0,1.6631111094,0.0,0.0,0.0,131.81,42.9231111094,-50.53,66.2998821063,1.6631111094,0,1.6631111094,41.26,-50.53,65.2354849756,126.22,43.2531111094,2.6,43.3311853132,1.6631111094,0,1.6631111094,41.59,2.6,41.6711902878,131.47
2019-07-09 04:30:00,1.684666665,0.0,1.684666665,1.684666665,0,1.684666665,0.0,0.0,0.0,131.51,42.924666665,-50.47,66.2551726909,1.684666665,0,1.684666665,41.24,-50.47,65.176364581,125.9,43.244666665,2.64,43.3251750714,1.684666665,0,1.684666665,41.56,2.64,41.6437654397,131.26
2019-07-09 05:00:00,1.8076666649000002,0.0,1.8076666649000002,1.8076666649000002,0,1.8076666649000002,0.0,0.0,0.0,131.26,43.2376666649,-50.2,66.2535721197,1.8076666649000002,0,1.8076666649000002,41.43,-50.2,65.0882854283,125.66,43.5676666649,2.81,43.6581914264,1.8076666649000002,0,1.8076666649000002,41.76,2.81,41.8544346515,131.26
2019-07-09 05:30:00,1.8401111093,0.0,1.8401111093,1.8401111093,0,1.8401111093,0.0,0.0,0.0,131.26,44.2301111093,-50.2,66.9054760744,1.8401111093,0,1.8401111093,42.39,-50.2,65.7035166487,125.66,44.5401111093,2.8200000000000003,44.6292941646,1.8401111093,0,1.8401111093,42.7,2.8200000000000003,42.7930181221,131.26
2019-07-09 06:00:00,4.0272222182,0.0,4.0272222182,4.0272222182,0,4.0272222182,0.0,0.0,0.0,131.26,47.0372222182,-50.09,68.7132328886,4.0272222182,0,4.0272222182,43.01,-50.09,66.0217252122,125.66,47.3572222182,2.87,47.4441081297,4.0272222182,0,4.0272222182,43.33,2.87,43.4249444444,131.26
2019-07-09 06:30:00,4.5872222176,0.0,4.5872222176,4.5872222176,0,4.5872222176,0.0,0.0,0.0,130.51,52.0872222176,-47.93,70.7839220328,4.5872222176,0,4.5872222176,47.5,-47.93,67.4798851511,124.82,52.3572222176,4.14,52.5206465911,4.5872222176,0,4.5872222176,47.77,4.14,47.9490615132,130.45
2019-07-09 07:00:00,3.4308888855,0.0,3.4308888855,3.4308888855,0,3.4308888855,0.0,0.0,0.0,130.22,56.6408888855,-50.27,75.7315204768,3.4308888855,0,3.4308888855,53.21,-50.27,73.2009357864,124.44,56.9108888855,1.7000000000000002,56.9362737956,3.4308888855,0,3.4308888855,53.48,1.7000000000000002,53.5070126245,130.09
2019-07-09 07:30:00,5.2359999948,0.0,5.2359999948,5.2359999948,0,5.2359999948,0.0,0.0,0.0,130.36,61.9959999948,-49.72,79.4706386998,5.2359999948,0,5.2359999948,56.76,-49.72,75.4571136474,124.44,62.2659999948,2.32,62.3092060241,5.2359999948,0,5.2359999948,57.03,2.32,57.0771696916,130.09
2019-07-09 08:00:00,7.9642222143,0.0,7.9642222143,7.9642222143,0,7.9642222143,0.0,0.0,0.0,130.69,64.2242222143,-47.93,80.1376042756,7.9642222143,0,7.9642222143,56.26,-47.93,73.908541455,124.69,64.4942222143,4.2,64.6308339651,7.9642222143,0,7.9642222143,56.53,4.2,56.6858086297,130.38
2019-07-09 08:30:00,11.4611110997,0.0,11.4611110997,11.4611110997,0,11.4611110997,0.0,0.0,0.0,130.32,65.1111110996,-40.54,76.700380629,11.4611110997,0,11.4611110997,53.65,-40.54,67.2444354575,124.38,65.3511110996,2.93,65.416761017,11.4611110997,0,11.4611110997,53.89,2.93,53.969593291,130.2
2019-07-09 09:00:00,16.4561110947,0.0,16.4561110947,16.4561110947,0,16.4561110947,0.0,0.0,0.0,131.02,66.3961110947,-14.37,67.9333531374,16.4561110947,0,16.4561110947,49.94,-14.37,51.9663400674,126.25,66.3461110947,-7.68,66.7891372708,16.4561110947,0,16.4561110947,49.89,-7.68,50.477663377,132.1
2019-07-09 09:30:00,21.6417777561,0.0,21.6417777561,21.6417777561,0,21.6417777561,0.0,0.0,0.0,131.26,65.1917777561,-7.98,65.6783700087,21.6417777561,0,21.6417777561,43.55,-7.98,44.2750821569,126.89,65.1117777561,-11.01,66.0360787946,21.6417777561,0,21.6417777561,43.47,-11.01,44.8426248117,132.63
2019-07-09 10:00:00,22.9625555326,0.0,22.9625555326,22.9625555326,0,22.9625555326,0.0,0.0,0.0,131.26,62.8925555326,-7.52,63.3405394784,22.9625555326,0,22.9625555326,39.93,-7.52,40.6319492518,126.89,62.8225555326,-10.57,63.7055600685,22.9625555326,0,22.9625555326,39.86,-10.57,41.2376587599,132.51
2019-07-09 10:30:00,23.1165555324,0.0,23.1165555324,23.1165555324,0,23.1165555324,0.0,0.0,0.0,131.26,61.0265555324,-6.63,61.3856447401,23.1165555324,0,23.1165555324,37.91,-6.63,38.4853868371,126.57,60.9765555324,-9.68,61.7401224861,23.1165555324,0,23.1165555324,37.86,-9.68,39.0778965657,132.19
2019-07-09 11:00:00,25.4061110857,0.0,25.4061110857,25.4061110857,0,25.4061110857,0.0,0.0,0.0,131.26,59.3161110857,-5.96,59.6147853668,25.4061110857,0,25.4061110857,33.91,-5.96,34.4297792616,126.57,59.2661110857,-9.03,59.9500860985,25.4061110857,0,25.4061110857,33.86,-9.03,35.0434087954,132.19
2019-07-09 11:30:00,27.247222195,0.0,27.247222195,27.247222195,0,27.247222195,0.0,0.0,0.0,131.26,58.577222195,-5.57,58.8414467878,27.247222195,0,27.247222195,31.33,-5.57,31.8212790441,126.57,58.547222195,-8.64,59.1813047064,27.247222195,0,27.247222195,31.3,-8.64,32.4705959292,132.19
2019-07-09 12:00:00,28.3187777495,0.0,28.3187777495,28.3187777495,0,28.3187777495,0.0,0.0,0.0,131.26,56.9787777495,-5.37,57.2312677985,28.3187777495,0,28.3187777495,28.66,-5.37,29.1587465437,126.69,56.9487777495,-8.45,57.572265781,28.3187777495,0,28.3187777495,28.63,-8.45,29.8509530836,132.19
2019-07-09 12:30:00,30.4555555251,0.0,30.4555555251,30.4555555251,0,30.4555555251,0.0,0.0,0.0,131.26,57.3855555251,-5.66,57.6640059563,30.4555555251,0,30.4555555251,26.93,-5.66,27.518366594,127.39,57.3655555251,-8.77,58.0320589046,30.4555555251,0,30.4555555251,26.91,-8.77,28.3030210402,132.81
2019-07-09 13:00:00,30.121111081,0.0,30.121111081,30.121111081,0,30.121111081,0.0,0.0,0.0,131.26,55.471111081,-6.2,55.8165223259,30.121111081,0,30.121111081,25.35,-6.2,26.0971741765,127.51,55.461111081,-9.32,56.2387521407,30.121111081,0,30.121111081,25.34,-9.32,26.9995925895,133.13
2019-07-09 13:30:00,28.6812221935,0.0,28.6812221935,28.6812221935,0,28.6812221935,0.0,0.0,0.0,131.26,54.7312221935,-6.55,55.1217668693,28.6812221935,0,28.6812221935,26.05,-6.55,26.8608451096,127.51,54.7012221935,-9.66,55.5476309978,28.6812221935,0,28.6812221935,26.02,-9.66,27.7552877845,133.13
2019-07-09 14:00:00,27.7358888612,0.0,27.7358888612,27.7358888612,0,27.7358888612,0.0,0.0,0.0,131.26,53.625888861199996,-6.85,54.0616172173,27.7358888612,0,27.7358888612,25.89,-6.85,26.7808625701,127.51,53.6058888612,-9.96,54.5233245556,27.7358888612,0,27.7358888612,25.87,-9.96,27.7210840336,133.13
2019-07-09 14:30:00,28.3924444161,0.0,28.3924444161,28.3924444161,0,28.3924444161,0.0,0.0,0.0,131.26,53.4724444161,-6.74,53.8955463079,28.3924444161,0,28.3924444161,25.08,-6.74,25.9698671541,127.51,53.4424444161,-9.86,54.3444060154,28.3924444161,0,28.3924444161,25.05,-9.86,26.9206630676,133.13
2019-07-09 15:00:00,27.1666666395,0.0,27.1666666395,27.1666666395,0,27.1666666395,0.0,0.0,0.0,131.44,51.9566666395,-7.54,52.5009219756,27.1666666395,0,27.1666666395,24.79,-7.54,25.9113044828,127.62,51.9266666395,-10.66,53.0095680825,27.1666666395,0,27.1666666395,24.76,-10.66,26.957247634,133.13
2019-07-09 15:30:00,24.9977777528,0.0,24.9977777528,24.9977777528,0,24.9977777528,0.0,0.0,0.0,132.1,51.7577777528,-8.83,52.5055850163,24.9977777528,0,24.9977777528,26.76,-8.83,28.1791855809,127.53,51.717777752800004,-11.97,53.0849266335,24.9977777528,0,24.9977777528,26.72,-11.97,29.2786492175,133.13
2019-07-09 16:00:00,20.9056666458,0.0,20.9056666458,20.9056666458,0,20.9056666458,0.0,0.0,0.0,131.26,55.4256666458,-8.26,56.0377740736,20.9056666458,0,20.9056666458,34.52,-8.26,35.4944784438,127.53,55.3556666458,-11.35,56.5072767862,20.9056666458,0,20.9056666458,34.45,-11.35,36.2715453214,133.13
2019-07-09 16:30:00,19.1684444253,0.0,19.1684444253,19.1684444253,0,19.1684444253,0.0,0.0,0.0,131.59,59.0484444253,-8.4,59.6429274017,19.1684444253,0,19.1684444253,39.88,-8.4,40.7550536744,127.53,58.9584444253,-11.49,60.0676141448,19.1684444253,0,19.1684444253,39.79,-11.49,41.4157482125,133.13
