Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-09 17:00:00,16.8773333165,0.0,16.8773333165,16.8773333165,0,16.8773333165,0.0,0.0,0.0,131.26,62.6073333165,-8.68,63.2061752125,16.8773333165,0,16.8773333165,45.73,-8.68,46.5464853668,127.53,62.4873333165,-11.75,63.5824608285,16.8773333165,0,16.8773333165,45.61,-11.75,47.0991995686,133.13
2019-07-09 17:30:00,13.9427777638,0.0,13.9427777638,13.9427777638,0,13.9427777638,0.0,0.0,0.0,131.26,66.9027777638,-8.93,67.496122648,13.9427777638,0,13.9427777638,52.96,-8.93,53.7076018828,127.53,66.7627777638,-11.97,67.8273499021,13.9427777638,0,13.9427777638,52.82,-11.97,54.1593325291,133.13
2019-07-09 18:00:00,11.313999988700001,0.0,11.313999988700001,11.313999988700001,0,11.313999988700001,0.0,0.0,0.0,131.26,69.4239999887,-9.2,70.0309344107,11.313999988700001,0,11.313999988700001,58.11,-9.2,58.8337666651,127.53,69.2639999887,-12.22,70.3337052517,11.313999988700001,0,11.313999988700001,57.95,-12.22,59.2244113521,132.97
2019-07-09 18:30:00,9.0909999909,0.0,9.0909999909,9.0909999909,0,9.0909999909,0.0,0.0,0.0,131.26,70.4909999909,-9.91,71.1841919229,9.0909999909,0,9.0909999909,61.4,-9.91,62.1945986401,127.53,70.3109999909,-12.93,71.4900106289,9.0909999909,0,9.0909999909,61.22,-12.93,62.5705465854,133.13
2019-07-09 19:00:00,10.0233333233,0.0,10.0233333233,10.0233333233,0,10.0233333233,0.0,0.0,0.0,131.62,69.4133333233,-11.09,70.2936621827,10.0233333233,0,10.0233333233,59.39,-11.09,60.4165556781,127.6,69.2333333233,-14.12,70.6585369439,10.0233333233,0,10.0233333233,59.21,-14.12,60.8703417109,133.13
2019-07-09 19:30:00,6.6708888822,0.0,6.6708888822,6.6708888822,0,6.6708888822,0.0,0.0,0.0,131.26,72.3608888822,-10.18,73.073460571,6.6708888822,0,6.6708888822,65.69,-10.18,66.4741190239,127.51,72.1708888822,-13.17,73.3627023906,6.6708888822,0,6.6708888822,65.5,-13.17,66.8109190178,132.83
2019-07-09 20:00:00,3.2588888856000002,0.0,3.2588888856000002,3.2588888856000002,0,3.2588888856000002,0.0,0.0,0.0,131.26,71.2188888856,-10.13,71.9357145937,3.2588888856000002,0,3.2588888856000002,67.96,-10.13,68.7108324793,126.95,71.0188888856,-13.1,72.2169826187,3.2588888856000002,0,3.2588888856000002,67.76,-13.1,69.0146911896,132.19
2019-07-09 20:30:00,2.3658888865,0.0,2.3658888865,2.3658888865,0,2.3658888865,0.0,0.0,0.0,131.26,70.4158888865,-10.71,71.2257081936,2.3658888865,0,2.3658888865,68.05,-10.71,68.8876374976,127.51,70.2158888865,-13.68,71.536098944,2.3658888865,0,2.3658888865,67.85,-13.68,69.2153516209,132.55
2019-07-09 21:00:00,1.9808888869,0.0,1.9808888869,1.9808888869,0,1.9808888869,0.0,0.0,0.0,131.34,69.1508888869,-11.12,70.0392735103,1.9808888869,0,1.9808888869,67.17,-11.12,68.0842367953,127.51,68.9608888869,-14.1,70.3875997323,1.9808888869,0,1.9808888869,66.98,-14.1,68.448012389,133.13
2019-07-09 21:30:00,1.6659999983,0.0,1.6659999983,1.6659999983,0,1.6659999983,0.0,0.0,0.0,131.2,66.0659999983,-30.57,72.7958876296,1.6659999983,0,1.6659999983,64.4,-30.57,71.2873403908,126.31,66.0659999983,-6.45,66.3801088865,1.6659999983,0,1.6659999983,64.4,-6.45,64.7221948021,131.65
2019-07-09 22:00:00,1.5987777762,0.0,1.5987777762,1.5987777762,0,1.5987777762,0.0,0.0,0.0,130.32,65.1287777762,-31.28,72.2509245243,1.5987777762,0,1.5987777762,63.53,-31.28,70.8131294323,125.63,65.1487777762,-5.18,65.3543850536,1.5987777762,0,1.5987777762,63.55,-5.18,63.760763013,130.53
2019-07-09 22:30:00,1.5669999984,0.0,1.5669999984,1.5669999984,0,1.5669999984,0.0,0.0,0.0,130.32,63.6369999984,-32.03,71.2431657691,1.5669999984,0,1.5669999984,62.07,-32.03,69.847017116,125.63,63.6669999984,-5.73,63.9243286144,1.5669999984,0,1.5669999984,62.1,-5.73,62.3637947851,131.26
2019-07-09 23:00:00,1.5544444429,0.0,1.5544444429,1.5544444429,0,1.5544444429,0.0,0.0,0.0,131.26,59.3544444429,-33.44,68.1262333842,1.5544444429,0,1.5544444429,57.8,-33.44,66.7762951952,126.49,59.3944444429,-6.86,59.7892936125,1.5544444429,0,1.5544444429,57.84,-6.86,58.2453878002,131.92
2019-07-09 23:30:00,1.5916666651,0.0,1.5916666651,1.5916666651,0,1.5916666651,0.0,0.0,0.0,131.39,54.9116666651,-35.15,65.1982640562,1.5916666651,0,1.5916666651,53.32,-35.15,63.8634864379,127.3,54.9816666651,-8.26,55.5986624773,1.5916666651,0,1.5916666651,53.39,-8.26,54.0251765384,132.49
2019-07-10 00:00:00,1.6013333317,0.0,1.6013333317,1.6013333317,0,1.6013333317,0.0,0.0,0.0,132.42,51.5313333317,-33.69,61.5669912774,1.6013333317,0,1.6013333317,49.93,-33.69,60.2330557086,127.82,51.6113333317,-6.57,52.0278255194,1.6013333317,0,1.6013333317,50.01,-6.57,50.439716494,133.13
2019-07-10 00:30:00,1.653666665,0.0,1.653666665,1.653666665,0,1.653666665,0.0,0.0,0.0,131.04,48.433666665,-48.21,68.3375750712,1.653666665,0,1.653666665,46.78,-48.21,67.1756838447,125.21,48.733666665,4.02,48.8991888135,1.653666665,0,1.653666665,47.08,4.02,47.2513153256,130.39
2019-07-10 01:00:00,1.6568888872,0.0,1.6568888872,1.6568888872,0,1.6568888872,0.0,0.0,0.0,131.13,46.6668888872,-48.68,67.4354574272,1.6568888872,0,1.6568888872,45.01,-48.68,66.2996417788,125.43,46.9668888872,3.73,47.1147699957,1.6568888872,0,1.6568888872,45.31,3.73,45.4632708898,130.72
2019-07-10 01:30:00,1.6538888872,0.0,1.6538888872,1.6538888872,0,1.6538888872,0.0,0.0,0.0,131.26,46.8238888872,-48.91,67.7101519015,1.6538888872,0,1.6538888872,45.17,-48.91,66.5771507351,125.63,47.1238888872,3.62,47.2627263693,1.6538888872,0,1.6538888872,45.47,3.62,45.6138717936,131.06
2019-07-10 02:00:00,1.6461111095,0.0,1.6461111095,1.6461111095,0,1.6461111095,0.0,0.0,0.0,131.26,45.7761111095,-49.27,67.2531430366,1.6461111095,0,1.6461111095,44.13,-49.27,66.1437056718,125.63,46.0961111095,3.39,46.2205967012,1.6461111095,0,1.6461111095,44.45,3.39,44.5790825388,131.26
2019-07-10 02:30:00,1.6435555539000002,0.0,1.6435555539000002,1.6435555539000002,0,1.6435555539000002,0.0,0.0,0.0,131.26,44.8035555539,-49.83,67.010353605,1.6435555539000002,0,1.6435555539000002,43.16,-49.83,65.9227919615,125.63,45.1235555539,3.07,45.2278693487,1.6435555539000002,0,1.6435555539000002,43.48,3.07,43.5882472692,131.26
2019-07-10 03:00:00,1.6697777761,0.0,1.6697777761,1.6697777761,0,1.6697777761,0.0,0.0,0.0,131.26,44.1397777761,-49.74,66.501034444,1.6697777761,0,1.6697777761,42.47,-49.74,65.4046519752,125.63,44.4597777761,3.24,44.5776787182,1.6697777761,0,1.6697777761,42.79,3.24,42.9124888581,131.26
2019-07-10 03:30:00,1.6304444428,0.0,1.6304444428,1.6304444428,0,1.6304444428,0.0,0.0,0.0,131.4,43.7504444428,-49.93,66.3860398649,1.6304444428,0,1.6304444428,42.12,-49.93,65.3230380494,125.75,44.0804444428,3.14,44.192139372,1.6304444428,0,1.6304444428,42.45,3.14,42.5659735,131.26
2019-07-10 04:00:00,1.6012222206,0.0,1.6012222206,1.6012222206,0,1.6012222206,0.0,0.0,0.0,131.59,43.5312222206,-50.01,66.3020920335,1.6012222206,0,1.6012222206,41.93,-50.01,65.2619720818,125.97,43.8512222206,3.07,43.9585553703,1.6012222206,0,1.6012222206,42.25,3.07,42.3613904399,131.37
2019-07-10 04:30:00,1.6692222206,0.0,1.6692222206,1.6692222206,0,1.6692222206,0.0,0.0,0.0,132.12,43.5792222206,-50.22,66.4920823057,1.6692222206,0,1.6692222206,41.91,-50.22,65.4102170918,126.47,43.8992222206,2.95,43.9982296413,1.6692222206,0,1.6692222206,42.23,2.95,42.3329115465,131.65
2019-07-10 05:00:00,1.6724444428,0.0,1.6724444428,1.6724444428,0,1.6724444428,0.0,0.0,0.0,131.73,43.7724444428,-50.18,66.588732474,1.6724444428,0,1.6724444428,42.1,-50.18,65.5014686858,125.89,44.1024444428,2.89,44.1970327718,1.6724444428,0,1.6724444428,42.43,2.89,42.5283082193,131.26
2019-07-10 05:30:00,1.6964444427,0.0,1.6964444427,1.6964444427,0,1.6964444427,0.0,0.0,0.0,131.26,44.5564444427,-49.88,66.8826669727,1.6964444427,0,1.6964444427,42.86,-49.88,65.7646865727,125.63,44.8664444427,3.1,44.973412556,1.6964444427,0,1.6964444427,43.17,3.1,43.2811610288,131.26
2019-07-10 06:00:00,1.9858888869,0.0,1.9858888869,1.9858888869,0,1.9858888869,0.0,0.0,0.0,131.26,46.2458888869,-49.51,67.7489655931,1.9858888869,0,1.9858888869,44.26,-49.51,66.4092440854,125.63,46.5558888869,3.2,46.665734646,1.9858888869,0,1.9858888869,44.57,3.2,44.6847278161,131.26
2019-07-10 06:30:00,5.6361111055,0.0,5.6361111055,5.6361111055,0,5.6361111055,0.0,0.0,0.0,130.85,54.4661111055,-40.22,67.7067622838,5.6361111055,0,5.6361111055,48.83,-40.22,63.2614993499,125.48,54.6261111055,-0.6900000000000001,54.6304687378,5.6361111055,0,5.6361111055,48.99,-0.6900000000000001,48.994858914,131.12
2019-07-10 07:00:00,7.6715555479,0.0,7.6715555479,7.6715555479,0,7.6715555479,0.0,0.0,0.0,131.24,64.7215555479,-31.65,72.0458343871,7.6715555479,0,7.6715555479,57.05,-31.65,65.2412829426,125.97,64.7415555479,-5.17,64.9476551906,7.6715555479,0,7.6715555479,57.07,-5.17,57.303697961,131.59
2019-07-10 07:30:00,9.0308888799,0.0,9.0308888799,9.0308888799,0,9.0308888799,0.0,0.0,0.0,132.0,71.0508888799,-18.52,73.4249222718,9.0308888799,0,9.0308888799,62.02,-18.52,64.7261214658,126.42,71.1108888799,-17.03,73.1216754272,9.0308888799,0,9.0308888799,62.08,-17.03,64.3734984291,132.09
2019-07-10 08:00:00,11.554555544,0.0,11.554555544,11.554555544,0,11.554555544,0.0,0.0,0.0,133.1,72.534555544,-19.57,75.1282014158,11.554555544,0,11.554555544,60.98,-19.57,64.0433080033,125.75,72.884555544,-24.1,76.7656722556,11.554555544,0,11.554555544,61.33,-24.1,65.8952115104,131.4
2019-07-10 08:30:00,13.5498888753,0.0,13.5498888753,13.5498888753,0,13.5498888753,0.0,0.0,0.0,132.19,75.3398888753,-14.29,76.6831334502,13.5498888753,0,13.5498888753,61.79,-14.29,63.4208814193,124.61,75.6998888753,-18.71,77.9777998903,13.5498888753,0,13.5498888753,62.15,-18.71,64.9052124255,130.32
2019-07-10 09:00:00,17.712666649,0.0,17.712666649,17.712666649,0,17.712666649,0.0,0.0,0.0,132.19,69.102666649,-14.78,70.665599396,17.712666649,0,17.712666649,51.39,-14.78,53.4731755182,124.61,69.412666649,-19.21,72.0218188559,17.712666649,0,17.712666649,51.7,-19.21,55.153550203,130.32
2019-07-10 09:30:00,21.1288888678,0.0,21.1288888678,21.1288888678,0,21.1288888678,0.0,0.0,0.0,132.09,65.7588888678,-14.1,67.2535609847,21.1288888678,0,21.1288888678,44.63,-14.1,46.8043470203,124.51,66.0288888678,-18.56,68.5878106161,21.1288888678,0,21.1288888678,44.9,-18.56,48.5848083252,130.18
2019-07-10 10:00:00,24.3457777534,0.0,24.3457777534,24.3457777534,0,24.3457777534,0.0,0.0,0.0,132.19,64.2657777534,-12.46,65.4625220279,24.3457777534,0,24.3457777534,39.92,-12.46,41.8193495884,124.27,64.5157777534,-16.91,66.695079872,24.3457777534,0,24.3457777534,40.17,-16.91,43.5841370225,129.9
2019-07-10 10:30:00,27.9316666387,0.0,27.9316666387,27.9316666387,0,27.9316666387,0.0,0.0,0.0,132.19,62.5216666387,-11.9,63.6440790591,27.9316666387,0,27.9316666387,34.59,-11.9,36.5797498625,124.35,62.7516666387,-16.36,64.8492194705,27.9316666387,0,27.9316666387,34.82,-16.36,38.4718338528,129.98
2019-07-10 11:00:00,26.454444418,0.0,26.454444418,26.454444418,0,26.454444418,0.0,0.0,0.0,132.19,62.504444418,-12.56,63.7538953477,26.454444418,0,26.454444418,36.05,-12.56,38.1753336593,124.17,62.714444418,-17.03,64.9855556155,26.454444418,0,26.454444418,36.26,-17.03,40.0600611582,129.76
2019-07-10 11:30:00,25.6554444188,0.0,25.6554444188,25.6554444188,0,25.6554444188,0.0,0.0,0.0,131.35,61.8554444188,-11.72,62.9559719506,25.6554444188,0,25.6554444188,36.2,-11.72,38.0499461235,123.84,62.0754444188,-16.15,64.1418997208,25.6554444188,0,25.6554444188,36.42,-16.15,39.8401669173,129.46
2019-07-10 12:00:00,24.6091110865,0.0,24.6091110865,24.6091110865,0,24.6091110865,0.0,0.0,0.0,131.26,61.629111086500004,-12.88,62.9606363795,24.6091110865,0,24.6091110865,37.02,-12.88,39.196617201,123.76,61.8491110865,-17.33,64.2311563199,24.6091110865,0,24.6091110865,37.24,-17.33,41.0748889226,129.38
2019-07-10 12:30:00,23.7902221984,0.0,23.7902221984,23.7902221984,0,23.7902221984,0.0,0.0,0.0,131.95,62.6002221984,-14.03,64.1531660894,23.7902221984,0,23.7902221984,38.81,-14.03,41.2681111756,124.47,62.8602221984,-18.5,65.5260065534,23.7902221984,0,23.7902221984,39.07,-18.5,43.2286351855,130.04
2019-07-10 13:00:00,26.0424444184,0.0,26.0424444184,26.0424444184,0,26.0424444184,0.0,0.0,0.0,132.19,58.2524444184,-14.29,59.9795913684,26.0424444184,0,26.0424444184,32.21,-14.29,35.2375963993,124.69,58.4824444184,-18.79,61.4268703838,26.0424444184,0,26.0424444184,32.44,-18.79,37.4889010242,130.32
2019-07-10 13:30:00,27.5286666391,0.0,27.5286666391,27.5286666391,0,27.5286666391,0.0,0.0,0.0,132.19,55.2686666391,-12.19,56.5970106284,27.5286666391,0,27.5286666391,27.74,-12.19,30.3002260718,124.69,55.4586666391,-16.69,57.9156266079,27.5286666391,0,27.5286666391,27.93,-16.69,32.5367638219,129.97
2019-07-10 14:00:00,28.2911110828,0.0,28.2911110828,28.2911110828,0,28.2911110828,0.0,0.0,0.0,132.19,54.2911110828,-11.39,55.4730280642,28.2911110828,0,28.2911110828,26.0,-11.39,28.3854205535,123.81,54.4611110828,-15.89,56.731866886,28.2911110828,0,28.2911110828,26.17,-15.89,30.6163518402,129.38
2019-07-10 14:30:00,28.7439999713,0.0,28.7439999713,28.7439999713,0,28.7439999713,0.0,0.0,0.0,132.19,52.9639999713,-11.53,54.2044849893,28.7439999713,0,28.7439999713,24.22,-11.53,26.8244161167,124.24,53.1339999713,-16.03,55.4993950683,28.7439999713,0,28.7439999713,24.39,-16.03,29.1861782356,129.38
2019-07-10 15:00:00,25.8775555297,0.0,25.8775555297,25.8775555297,0,25.8775555297,0.0,0.0,0.0,132.19,58.2775555297,-12.18,59.5367607325,25.8775555297,0,25.8775555297,32.4,-12.18,34.6137602696,124.63,58.4475555297,-16.67,60.7783320551,25.8775555297,0,25.8775555297,32.57,-16.67,36.5881647531,129.97
2019-07-10 15:30:00,25.112111086,0.0,25.112111086,25.112111086,0,25.112111086,0.0,0.0,0.0,132.19,58.762111086,-12.76,60.1315499491,25.112111086,0,25.112111086,33.65,-12.76,35.9880549627,124.63,58.982111086,-17.26,61.455650905,25.112111086,0,25.112111086,33.87,-17.26,38.0142670586,130.32
2019-07-10 16:00:00,25.8281110853,0.0,25.8281110853,25.8281110853,0,25.8281110853,0.0,0.0,0.0,132.19,57.0081110853,-13.01,58.4737960929,25.8281110853,0,25.8281110853,31.18,-13.01,33.7853888538,124.75,57.1881110853,-17.54,59.8174861516,25.8281110853,0,25.8281110853,31.36,-17.54,35.9318966936,130.32
2019-07-10 16:30:00,24.5193333088,0.0,24.5193333088,24.5193333088,0,24.5193333088,0.0,0.0,0.0,132.19,61.7493333088,-15.16,63.5830619276,24.5193333088,0,24.5193333088,37.23,-15.16,40.1982400112,124.91,61.9593333088,-19.69,65.0127301693,24.5193333088,0,24.5193333088,37.44,-19.69,42.3018876647,130.51
2019-07-10 17:00:00,24.0995555315,0.0,24.0995555315,24.0995555315,0,24.0995555315,0.0,0.0,0.0,132.19,66.7695555315,-15.22,68.4822746838,24.0995555315,0,24.0995555315,42.67,-15.22,45.3031709707,124.69,66.9995555315,-19.75,69.8498599957,24.0995555315,0,24.0995555315,42.9,-19.75,47.2278784194,130.32
2019-07-10 17:30:00,19.3415555362,0.0,19.3415555362,19.3415555362,0,19.3415555362,0.0,0.0,0.0,132.19,72.4415555362,-15.43,74.0666177742,19.3415555362,0,19.3415555362,53.1,-15.43,55.2964275519,124.69,72.7115555362,-19.89,75.3829052803,19.3415555362,0,19.3415555362,53.37,-19.89,56.9558513236,130.32
2019-07-10 18:00:00,13.7521110974,0.0,13.7521110974,13.7521110974,0,13.7521110974,0.0,0.0,0.0,131.69,76.6221110974,-15.72,78.218068942,13.7521110974,0,13.7521110974,62.87,-15.72,64.8055190551,124.47,76.9621110974,-20.13,79.5511372927,13.7521110974,0,13.7521110974,63.21,-20.13,66.3379303265,129.68
2019-07-10 18:30:00,10.8926666558,0.0,10.8926666558,10.8926666558,0,10.8926666558,0.0,0.0,0.0,131.56,79.1726666558,-15.99,80.7712278314,10.8926666558,0,10.8926666558,68.28,-15.99,70.1273021013,124.09,79.5226666558,-20.35,82.08518144,10.8926666558,0,10.8926666558,68.63,-20.35,71.583513465,129.68
2019-07-10 19:00:00,12.0248888769,0.0,12.0248888769,12.0248888769,0,12.0248888769,0.0,0.0,0.0,131.26,78.2448888769,-19.99,80.7580505916,12.0248888769,0,12.0248888769,66.22,-19.99,69.171442807,124.31,78.5648888769,-15.82,80.1418377892,12.0248888769,0,12.0248888769,66.54,-15.82,68.3947658816,129.88
2019-07-10 19:30:00,9.6164444348,0.0,9.6164444348,9.6164444348,0,9.6164444348,0.0,0.0,0.0,131.26,75.4564444348,-27.46,80.2977372455,9.6164444348,0,9.6164444348,65.84,-27.46,71.3369273238,125.63,75.4564444348,-1.15,75.4652072597,9.6164444348,0,9.6164444348,65.84,-1.15,65.8500425209,131.26
2019-07-10 20:00:00,10.283333323,0.0,10.283333323,10.283333323,0,10.283333323,0.0,0.0,0.0,130.85,74.473333323,-28.28,79.6620096172,10.283333323,0,10.283333323,64.19,-28.28,70.1435278554,125.63,74.473333323,-1.98,74.4996495042,10.283333323,0,10.283333323,64.19,-1.98,64.2205302065,130.99
2019-07-10 20:30:00,9.719888879199999,0.0,9.719888879199999,9.719888879199999,0,9.719888879199999,0.0,0.0,0.0,130.62,72.7598888792,-29.2,78.4005193204,9.719888879199999,0,9.719888879199999,63.04,-29.2,69.4743233144,125.63,72.7798888792,-2.92,72.838441947,9.719888879199999,0,9.719888879199999,63.06,-2.92,63.1275692546,131.26
2019-07-10 21:00:00,7.8896666588,0.0,7.8896666588,7.8896666588,0,7.8896666588,0.0,0.0,0.0,130.32,70.6496666588,-29.81,76.68123303,7.8896666588,0,7.8896666588,62.76,-29.81,69.4798798214,125.63,70.6496666588,-3.59,70.7408191852,7.8896666588,0,7.8896666588,62.76,-3.59,62.8625938059,131.26
2019-07-10 21:30:00,7.1559999928,0.0,7.1559999928,7.1559999928,0,7.1559999928,0.0,0.0,0.0,130.32,69.0759999928,-30.26,75.4132705498,7.1559999928,0,7.1559999928,61.92,-30.26,68.9184590658,125.63,69.0959999928,-4.01,69.2122627503,7.1559999928,0,7.1559999928,61.94,-4.01,62.0696681158,131.26
2019-07-10 22:00:00,7.1803333262,0.0,7.1803333262,7.1803333262,0,7.1803333262,0.0,0.0,0.0,130.32,67.2803333262,-30.87,74.0243213578,7.1803333262,0,7.1803333262,60.1,-30.87,67.5645387759,124.94,67.3003333262,-4.78,67.4698693182,7.1803333262,0,7.1803333262,60.12,-4.78,60.3097239257,130.5
2019-07-10 22:30:00,7.2365555483,0.0,7.2365555483,7.2365555483,0,7.2365555483,0.0,0.0,0.0,130.32,63.5865555483,-41.65,76.0129761718,7.2365555483,0,7.2365555483,56.35,-41.65,70.0717132658,125.1,63.7465555483,-0.93,63.7533390833,7.2365555483,0,7.2365555483,56.51,-0.93,56.5176521098,130.58
2019-07-10 23:00:00,6.0544444384,0.0,6.0544444384,6.0544444384,0,6.0544444384,0.0,0.0,0.0,130.32,61.5244444384,-48.93,78.6091735324,6.0544444384,0,6.0544444384,55.47,-48.93,73.9666532973,124.69,61.7844444384,2.87,61.851066883,6.0544444384,0,6.0544444384,55.73,2.87,55.8038511216,129.73
2019-07-10 23:30:00,3.3452222189,0.0,3.3452222189,3.3452222189,0,3.3452222189,0.0,0.0,0.0,130.32,58.2752222189,-48.76,75.9838083058,3.3452222189,0,3.3452222189,54.93,-48.76,73.4495915577,124.54,58.5452222189,3.16,58.6304412797,3.3452222189,0,3.3452222189,55.2,3.16,55.2903752926,130.0
2019-07-11 00:00:00,3.3344444411,0.0,3.3344444411,3.3344444411,0,3.3344444411,0.0,0.0,0.0,130.32,54.1044444411,-49.72,73.4804008446,3.3344444411,0,3.3344444411,50.77,-49.72,71.061039255,124.75,54.3844444411,2.37,54.4360606323,3.3344444411,0,3.3344444411,51.05,2.37,51.1049841014,130.32
2019-07-11 00:30:00,3.3535555522,0.0,3.3535555522,3.3535555522,0,3.3535555522,0.0,0.0,0.0,130.44,51.9335555522,-50.24,72.2575379617,3.3535555522,0,3.3535555522,48.58,-50.24,69.8861502731,125.21,52.2435555522,2.18,52.2890188925,3.3535555522,0,3.3535555522,48.89,2.18,48.9385788515,130.39
2019-07-11 01:00:00,3.3155555522,0.0,3.3155555522,3.3155555522,0,3.3155555522,0.0,0.0,0.0,131.06,50.0755555522,-50.81,71.3387507871,3.3155555522,0,3.3155555522,46.76,-50.81,69.0518189478,125.63,50.3855555522,1.8,50.4176973721,3.3155555522,0,3.3155555522,47.07,1.8,47.1044042527,130.99
2019-07-11 01:30:00,3.30233333,0.0,3.30233333,3.30233333,0,3.30233333,0.0,0.0,0.0,131.26,50.28233333,-51.23,71.7831870643,3.30233333,0,3.30233333,46.98,-51.23,69.5099510862,125.63,50.58233333,1.47,50.6036890465,3.30233333,0,3.30233333,47.28,1.47,47.3028466374,131.26
2019-07-11 02:00:00,3.2326666634,0.0,3.2326666634,3.2326666634,0,3.2326666634,0.0,0.0,0.0,131.26,48.6526666634,-51.98,71.1969267136,3.2326666634,0,3.2326666634,45.42,-51.98,69.0282319055,125.63,48.9826666634,0.9500000000000001,48.9918782398,3.2326666634,0,3.2326666634,45.75,0.9500000000000001,45.759862325,131.26
2019-07-11 02:30:00,3.2479999968,0.0,3.2479999968,3.2479999968,0,3.2479999968,0.0,0.0,0.0,131.26,47.3779999968,-52.28,70.5540451264,3.2479999968,0,3.2479999968,44.13,-52.28,68.415314806,125.73,47.6979999968,0.76,47.704054373700004,3.2479999968,0,3.2479999968,44.45,0.76,44.4564967131,131.26
2019-07-11 03:00:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,131.26,46.3981111079,-52.92,70.3797635288,3.2581111079,0,3.2581111079,43.14,-52.92,68.2758083072,126.54,46.7281111079,0.27,46.7288911457,3.2581111079,0,3.2581111079,43.47,0.27,43.4708385012,131.86
2019-07-11 03:30:00,3.2026666635,0.0,3.2026666635,3.2026666635,0,3.2026666635,0.0,0.0,0.0,131.6,46.0926666635,-53.23,70.4128313601,3.2026666635,0,3.2026666635,42.89,-53.23,68.3592349284,126.54,46.4426666635,0.1,46.442774323,3.2026666635,0,3.2026666635,43.24,0.1,43.2401156335,131.86
2019-07-11 04:00:00,3.0958888858,0.0,3.0958888858,3.0958888858,0,3.0958888858,0.0,0.0,0.0,131.26,46.0258888858,-53.36,70.4675247737,3.0958888858,0,3.0958888858,42.93,-53.36,68.4855787739,126.54,46.3658888858,0.0,46.3658888858,3.0958888858,0,3.0958888858,43.27,0.0,43.27,132.15
2019-07-11 04:30:00,3.1862222190000002,0.0,3.1862222190000002,3.1862222190000002,0,3.1862222190000002,0.0,0.0,0.0,131.84,45.926222219,-53.5,70.5086369696,3.1862222190000002,0,3.1862222190000002,42.74,-53.5,68.4759636661,126.54,46.256222219,-0.04,46.256239514,3.1862222190000002,0,3.1862222190000002,43.07,-0.04,43.0700185744,132.15
2019-07-11 05:00:00,3.1169999969,0.0,3.1169999969,3.1169999969,0,3.1169999969,0.0,0.0,0.0,132.19,46.1169999969,-53.93,70.9593023409,3.1169999969,0,3.1169999969,43.0,-53.93,68.9742335949,126.54,46.4469999969,-0.37,46.4484736962,3.1169999969,0,3.1169999969,43.33,-0.37,43.3315797081,132.15
2019-07-11 05:30:00,3.0284444414,0.0,3.0284444414,3.0284444414,0,3.0284444414,0.0,0.0,0.0,132.19,47.2384444414,-53.63,71.4678076706,3.0284444414,0,3.0284444414,44.21,-53.63,69.5032445286,126.54,47.5784444414,-0.01,47.5784454923,3.0284444414,0,3.0284444414,44.55,-0.01,44.5500011223,132.15
2019-07-11 06:00:00,3.1909999968,0.0,3.1909999968,3.1909999968,0,3.1909999968,0.0,0.0,0.0,132.08,49.4509999968,-53.5,72.853629976,3.1909999968,0,3.1909999968,46.26,-53.5,70.7264985702,126.54,49.7709999968,0.05,49.7710251118,3.1909999968,0,3.1909999968,46.58,0.05,46.5800268355,132.15
2019-07-11 06:30:00,3.6157777742,0.0,3.6157777742,3.6157777742,0,3.6157777742,0.0,0.0,0.0,131.95,55.8957777742,-51.64,76.0988013899,3.6157777742,0,3.6157777742,52.28,-51.64,73.4839302161,126.42,56.1757777742,1.5899999999999999,56.1982749605,3.6157777742,0,3.6157777742,52.56,1.5899999999999999,52.5840441579,131.96
2019-07-11 07:00:00,4.671666662,0.0,4.671666662,4.671666662,0,4.671666662,0.0,0.0,0.0,131.95,61.611666662,-49.61,79.1021464239,4.671666662,0,4.671666662,56.94,-49.61,75.52029992,125.98,61.881666662,3.43,61.9766534178,4.671666662,0,4.671666662,57.21,3.43,57.3127298251,131.26
2019-07-11 07:30:00,6.3609999936,0.0,6.3609999936,6.3609999936,0,6.3609999936,0.0,0.0,0.0,131.26,68.6509999936,-39.27,79.0891440093,6.3609999936,0,6.3609999936,62.29,-39.27,73.6354330469,125.43,68.8109999936,3.81,68.916397324,6.3609999936,0,6.3609999936,62.45,3.81,62.5661138317,131.04
2019-07-11 08:00:00,10.6127777672,0.0,10.6127777672,10.6127777672,0,10.6127777672,0.0,0.0,0.0,131.26,71.7627777672,-20.29,74.5760040017,10.6127777672,0,10.6127777672,61.15,-20.29,64.4283058911,125.9,71.7227777672,-2.59,71.7695266157,10.6127777672,0,10.6127777672,61.11,-2.59,61.1648608271,131.53
2019-07-11 08:30:00,12.5249999875,0.0,12.5249999875,12.5249999875,0,12.5249999875,0.0,0.0,0.0,130.45,73.6849999875,-5.08,73.8599053828,12.5249999875,0,12.5249999875,61.16,-5.08,61.3706118594,125.83,73.5049999875,-8.03,73.942314835,12.5249999875,0,12.5249999875,60.98,-8.03,61.5064329969,131.45
2019-07-11 09:00:00,14.2936666524,0.0,14.2936666524,14.2936666524,0,14.2936666524,0.0,0.0,0.0,130.32,72.4036666524,-3.59,72.4926137252,14.2936666524,0,14.2936666524,58.11,-3.59,58.2207883835,125.63,72.2636666524,-6.54,72.5590043898,14.2936666524,0,14.2936666524,57.97,-6.54,58.3377450713,131.25
2019-07-11 09:30:00,22.5192221997,0.0,22.5192221997,22.5192221997,0,22.5192221997,0.0,0.0,0.0,130.85,67.9292221997,-4.42,68.0728699899,22.5192221997,0,22.5192221997,45.41,-4.42,45.6246041079,126.2,67.7892221997,-7.42,68.1940983256,22.5192221997,0,22.5192221997,45.27,-7.42,45.8740591184,131.85
2019-07-11 10:00:00,17.8339999822,0.0,17.8339999822,17.8339999822,0,17.8339999822,0.0,0.0,0.0,130.33,73.0339999822,-4.9,73.1981909161,17.8339999822,0,17.8339999822,55.2,-4.9,55.4170551365,125.64,72.8639999822,-7.85,73.2856397489,17.8339999822,0,17.8339999822,55.03,-7.85,55.587079434,131.26
2019-07-11 10:30:00,18.1156666486,0.0,18.1156666486,18.1156666486,0,18.1156666486,0.0,0.0,0.0,131.26,73.5156666486,-5.75,73.7401908241,18.1156666486,0,18.1156666486,55.4,-5.75,55.6975986915,126.57,73.3856666486,-8.74,73.9042872197,18.1156666486,0,18.1156666486,55.27,-8.74,55.9567734953,132.19
2019-07-11 11:00:00,18.1796666485,0.0,18.1796666485,18.1796666485,0,18.1796666485,0.0,0.0,0.0,131.26,72.4596666485,-5.47,72.6658392287,18.1796666485,0,18.1796666485,54.28,-5.47,54.5549200348,126.57,72.3296666485,-8.45,72.8215845576,18.1796666485,0,18.1796666485,54.15,-8.45,54.8053373313,132.19
2019-07-11 11:30:00,19.6747777581,0.0,19.6747777581,19.6747777581,0,19.6747777581,0.0,0.0,0.0,131.26,69.1547777581,-5.76,69.3942424613,19.6747777581,0,19.6747777581,49.48,-5.76,49.8141345403,126.57,69.0547777581,-8.76,69.6081886794,19.6747777581,0,19.6747777581,49.38,-8.76,50.1509920141,132.19
2019-07-11 12:00:00,21.2571110899,0.0,21.2571110899,21.2571110899,0,21.2571110899,0.0,0.0,0.0,131.26,66.3771110899,-5.84,66.6335236697,21.2571110899,0,21.2571110899,45.12,-5.84,45.4963734819,126.57,66.2871110899,-8.86,66.8766079929,21.2571110899,0,21.2571110899,45.03,-8.86,45.8933600862,132.19
2019-07-11 12:30:00,22.152666644500002,0.0,22.152666644500002,22.152666644500002,0,22.152666644500002,0.0,0.0,0.0,131.26,62.3926666445,-6.57,62.7376262781,22.152666644500002,0,22.152666644500002,40.24,-6.57,40.7728156987,126.57,62.3226666445,-9.62,63.0607578267,22.152666644500002,0,22.152666644500002,40.17,-9.62,41.3058506752,132.19
2019-07-11 13:00:00,22.3266666443,0.0,22.3266666443,22.3266666443,0,22.3266666443,0.0,0.0,0.0,131.26,62.3966666443,-6.06,62.6902513021,22.3266666443,0,22.3266666443,40.07,-6.06,40.5256523698,126.69,62.3166666443,-9.11,62.9790365254,22.3266666443,0,22.3266666443,39.99,-9.11,41.0145364475,132.19
2019-07-11 13:30:00,23.9714444205,0.0,23.9714444205,23.9714444205,0,23.9714444205,0.0,0.0,0.0,130.32,62.6514444205,-5.78,62.9175006494,23.9714444205,0,23.9714444205,38.68,-5.78,39.1094719985,126.57,62.5814444205,-8.81,63.1985228131,23.9714444205,0,23.9714444205,38.61,-8.81,39.6023761913,131.98
2019-07-11 14:00:00,21.9555555336,0.0,21.9555555336,21.9555555336,0,21.9555555336,0.0,0.0,0.0,130.32,61.7455555336,-4.76,61.9287592977,21.9555555336,0,21.9555555336,39.79,-4.76,40.0737033477,126.01,61.6455555336,-7.78,62.1345549356,21.9555555336,0,21.9555555336,39.69,-7.78,40.445327295,131.56
2019-07-11 14:30:00,19.817777758,0.0,19.817777758,19.817777758,0,19.817777758,0.0,0.0,0.0,130.93,64.057777758,-4.32,64.203281001,19.817777758,0,19.817777758,44.24,-4.32,44.4504218203,126.57,63.947777758,-7.34,64.3676462222,19.817777758,0,19.817777758,44.13,-7.34,44.7362548723,132.12
2019-07-11 15:00:00,19.3579999806,0.0,19.3579999806,19.3579999806,0,19.3579999806,0.0,0.0,0.0,131.24,64.4979999806,-4.61,64.6625401721,19.3579999806,0,19.3579999806,45.14,-4.61,45.3747914596,126.57,64.3979999806,-7.63,64.8484333003,19.3579999806,0,19.3579999806,45.04,-7.63,45.6817085933,132.19
2019-07-11 15:30:00,18.0836666486,0.0,18.0836666486,18.0836666486,0,18.0836666486,0.0,0.0,0.0,131.24,66.9236666486,-4.8,67.0955822517,18.0836666486,0,18.0836666486,48.84,-4.8,49.0753053989,126.57,66.8036666486,-7.8100000000000005,67.2586498355,18.0836666486,0,18.0836666486,48.72,-7.8100000000000005,49.3420155648,132.19
2019-07-11 16:00:00,15.5139999845,0.0,15.5139999845,15.5139999845,0,15.5139999845,0.0,0.0,0.0,131.24,71.1439999845,-4.57,71.290627952,15.5139999845,0,15.5139999845,55.63,-4.57,55.8173969296,126.57,70.9939999845,-7.57,71.3964490279,15.5139999845,0,15.5139999845,55.48,-7.57,55.9940648641,132.19
2019-07-11 16:30:00,12.8078888761,0.0,12.8078888761,12.8078888761,0,12.8078888761,0.0,0.0,0.0,130.32,76.7878888761,-4.95,76.9472701143,12.8078888761,0,12.8078888761,63.98,-4.95,64.1711999264,126.2,76.5878888761,-7.89,76.9932258221,12.8078888761,0,12.8078888761,63.78,-7.89,64.2661691717,131.29
2019-07-11 17:00:00,9.752777768,0.0,9.752777768,9.752777768,0,9.752777768,0.0,0.0,0.0,130.32,82.002777768,-4.76,82.1408130083,9.752777768,0,9.752777768,72.25,-4.76,72.4066302213,125.63,81.792777768,-7.66,82.1506792121,9.752777768,0,9.752777768,72.04,-7.66,72.4460985837,131.29
2019-07-11 17:30:00,7.9811111031,0.0,7.9811111031,7.9811111031,0,7.9811111031,0.0,0.0,0.0,130.62,84.3811111031,-5.1,84.5350927781,7.9811111031,0,7.9811111031,76.4,-5.1,76.5700333029,125.93,84.1611111031,-8.01,84.541426071,7.9811111031,0,7.9811111031,76.18,-8.01,76.5999510444,131.56
2019-07-11 18:00:00,8.7019999913,0.0,8.7019999913,8.7019999913,0,8.7019999913,0.0,0.0,0.0,131.26,86.8619999913,-4.17,86.9620373639,8.7019999913,0,8.7019999913,78.16,-4.17,78.2711600783,126.57,86.6319999913,-7.11,86.9232737677,8.7019999913,0,8.7019999913,77.93,-7.11,78.2536708404,132.19
2019-07-11 18:30:00,7.9445555476,0.0,7.9445555476,7.9445555476,0,7.9445555476,0.0,0.0,0.0,131.26,87.1945555476,-4.55,87.3131892508,7.9445555476,0,7.9445555476,79.25,-4.55,79.3805076829,126.57,86.9745555476,-7.49,87.2964685008,7.9445555476,0,7.9445555476,79.03,-7.49,79.3841356947,132.19
2019-07-11 19:00:00,9.246222213,0.0,9.246222213,9.246222213,0,9.246222213,0.0,0.0,0.0,130.99,84.796222213,-6.08,85.0139147528,9.246222213,0,9.246222213,75.55,-6.08,75.79425374,126.47,84.566222213,-9.01,85.0448472241,9.246222213,0,9.246222213,75.32,-9.01,75.8569871535,131.97
2019-07-11 19:30:00,5.6719999943,0.0,5.6719999943,5.6719999943,0,5.6719999943,0.0,0.0,0.0,130.32,82.2819999943,-5.22,82.4474130769,5.6719999943,0,5.6719999943,76.61,-5.22,76.7876324677,125.63,82.0619999943,-8.11,82.4617726166,5.6719999943,0,5.6719999943,76.39,-8.11,76.8192957531,131.26
2019-07-11 20:00:00,9.1175555464,0.0,9.1175555464,9.1175555464,0,9.1175555464,0.0,0.0,0.0,130.47,81.8175555464,-6.23,82.0544044863,9.1175555464,0,9.1175555464,72.7,-6.23,72.9664505098,125.87,81.5875555464,-9.14,82.0979221421,9.1175555464,0,9.1175555464,72.47,-9.14,73.0440996933,131.43
2019-07-11 20:30:00,9.9474444345,0.0,9.9474444345,9.9474444345,0,9.9474444345,0.0,0.0,0.0,130.32,76.2874444345,-8.76,76.7887477326,9.9474444345,0,9.9474444345,66.34,-8.76,66.9158665789,126.51,76.0974444345,-11.69,76.9901107251,9.9474444345,0,9.9474444345,66.15,-11.69,67.1749849274,132.11
2019-07-11 21:00:00,8.2415555473,0.0,8.2415555473,8.2415555473,0,8.2415555473,0.0,0.0,0.0,130.45,75.0815555473,-8.94,75.6119275208,8.2415555473,0,8.2415555473,66.84,-8.94,67.4352222507,126.37,74.8715555473,-11.86,75.8050752264,8.2415555473,0,8.2415555473,66.63,-11.86,67.6772967841,131.87
2019-07-11 21:30:00,7.0714444374,0.0,7.0714444374,7.0714444374,0,7.0714444374,0.0,0.0,0.0,131.26,70.5814444374,-23.41,74.3624125407,7.0714444374,0,7.0714444374,63.51,-23.41,67.6871346712,126.73,70.5214444374,-9.2,71.1190138116,7.0714444374,0,7.0714444374,63.45,-9.2,64.1135126163,132.03
2019-07-11 22:00:00,6.2788888826,0.0,6.2788888826,6.2788888826,0,6.2788888826,0.0,0.0,0.0,130.91,70.7688888826,-30.62,77.1091436451,6.2788888826,0,6.2788888826,64.49,-30.62,71.3900868468,125.82,70.7688888826,-4.34,70.9018422446,6.2788888826,0,6.2788888826,64.49,-4.34,64.6358700723,131.08
2019-07-11 22:30:00,3.1627777746,0.0,3.1627777746,3.1627777746,0,3.1627777746,0.0,0.0,0.0,129.38,69.7527777746,-29.92,75.8989881835,3.1627777746,0,3.1627777746,66.59,-29.92,73.0029759667,124.48,69.7527777746,-3.69,69.8503121487,3.1627777746,0,3.1627777746,66.59,-3.69,66.692159959,129.84
2019-07-11 23:00:00,3.066111108,0.0,3.066111108,3.066111108,0,3.066111108,0.0,0.0,0.0,129.8,63.836111108,-48.24,80.0134156339,3.066111108,0,3.066111108,60.77,-48.24,77.5892421667,124.12,64.066111108,3.36,64.1541595885,3.066111108,0,3.066111108,61.0,3.36,61.0924676208,129.54
2019-07-11 23:30:00,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,130.32,59.000222219,-49.29,76.8799734775,3.190222219,0,3.190222219,55.81,-49.29,74.4597891482,124.69,59.270222219,2.66,59.329881526,3.190222219,0,3.190222219,56.08,2.66,56.1430494362,130.32
2019-07-12 00:00:00,3.231222219,0.0,3.231222219,3.231222219,0,3.231222219,0.0,0.0,0.0,130.57,54.701222219,-50.87,74.699267816,3.231222219,0,3.231222219,51.47,-50.87,72.3665516658,125.23,54.991222219,1.53,55.0125024075,3.231222219,0,3.231222219,51.76,1.53,51.7826080842,130.58
2019-07-12 00:30:00,5.1893333281,0.0,5.1893333281,5.1893333281,0,5.1893333281,0.0,0.0,0.0,130.32,51.3693333281,-50.77,72.2246585771,5.1893333281,0,5.1893333281,46.18,-50.77,68.6307897376,124.94,51.6893333281,1.43,51.7091102216,5.1893333281,0,5.1893333281,46.5,1.43,46.5219829758,130.33
2019-07-12 01:00:00,5.4361111057,0.0,5.4361111057,5.4361111057,0,5.4361111057,0.0,0.0,0.0,130.32,49.1461111057,-51.22,70.9847070629,5.4361111057,0,5.4361111057,43.71,-51.22,67.3353733189,125.33,49.4661111057,1.2,49.4806643844,5.4361111057,0,5.4361111057,44.03,1.2,44.0463494515,130.33
2019-07-12 01:30:00,3.4566666632,0.0,3.4566666632,3.4566666632,0,3.4566666632,0.0,0.0,0.0,130.6,50.2466666632,-51.17,71.7153847564,3.4566666632,0,3.4566666632,46.79,-51.17,69.3373852983,125.47,50.5266666632,1.29,50.5431315224,3.4566666632,0,3.4566666632,47.07,1.29,47.0876735463,130.74
2019-07-12 02:00:00,3.2336666634,0.0,3.2336666634,3.2336666634,0,3.2336666634,0.0,0.0,0.0,130.8,48.9536666634,-51.62,71.1413092359,3.2336666634,0,3.2336666634,45.72,-51.62,68.9560932768,125.21,49.2636666634,0.8,49.2701618947,3.2336666634,0,3.2336666634,46.03,0.8,46.0369514629,130.82
2019-07-12 02:30:00,3.2167777746,0.0,3.2167777746,3.2167777746,0,3.2167777746,0.0,0.0,0.0,130.32,47.8567777746,-52.09,70.7364070261,3.2167777746,0,3.2167777746,44.64,-52.09,68.601003637,125.36,48.1767777746,0.26,48.1774793523,3.2167777746,0,3.2167777746,44.96,0.26,44.9607517731,130.67
2019-07-12 03:00:00,3.29433333,0.0,3.29433333,3.29433333,0,3.29433333,0.0,0.0,0.0,130.57,46.67433333,-52.14,69.9790896754,3.29433333,0,3.29433333,43.38,-52.14,67.8262780934,125.54,47.00433333,0.36,47.0057119061,3.29433333,0,3.29433333,43.71,0.36,43.7114824731,130.75
2019-07-12 03:30:00,3.2499999968,0.0,3.2499999968,3.2499999968,0,3.2499999968,0.0,0.0,0.0,130.57,46.2199999967,-52.11,69.6544363246,3.2499999968,0,3.2499999968,42.97,-52.11,67.5416390088,125.54,46.5499999967,0.5,46.5526852039,3.2499999968,0,3.2499999968,43.3,0.5,43.3028867398,130.75
2019-07-12 04:00:00,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,131.26,46.4978888856,-52.14,69.861529262,3.2578888856,0,3.2578888856,43.24,-52.14,67.73682307280001,125.63,46.8278888856,0.74,46.8337354637,3.2578888856,0,3.2578888856,43.57,0.74,43.5762836873,131.26
2019-07-12 04:30:00,3.2902222189,0.0,3.2902222189,3.2902222189,0,3.2902222189,0.0,0.0,0.0,131.26,46.9502222189,-52.14,70.1634019016,3.2902222189,0,3.2902222189,43.66,-52.14,68.0056997611,125.63,47.2802222189,0.77,47.2864918668,3.2902222189,0,3.2902222189,43.99,0.77,43.9967385155,131.26
2019-07-12 05:00:00,3.2327777745,0.0,3.2327777745,3.2327777745,0,3.2327777745,0.0,0.0,0.0,131.26,47.3427777745,-52.43,70.6416556106,3.2327777745,0,3.2327777745,44.11,-52.43,68.5171292452,125.74,47.6827777745,0.54,47.6858353843,3.2327777745,0,3.2327777745,44.45,0.54,44.453279969,131.26
2019-07-12 05:30:00,3.2079999968,0.0,3.2079999968,3.2079999968,0,3.2079999968,0.0,0.0,0.0,131.26,48.6579999968,-52.63,71.6764805476,3.2079999968,0,3.2079999968,45.45,-52.63,69.5386180478,125.63,48.9679999968,0.33,48.9691119348,3.2079999968,0,3.2079999968,45.76,0.33,45.7611898884,131.26
2019-07-12 06:00:00,3.251222219,0.0,3.251222219,3.251222219,0,3.251222219,0.0,0.0,0.0,131.26,50.931222219,-52.22,72.9446214379,3.251222219,0,3.251222219,47.68,-52.22,70.7128757724,125.63,51.241222219,0.62,51.244972968,3.251222219,0,3.251222219,47.99,0.62,47.9940048339,131.26
2019-07-12 06:30:00,4.8396666618,0.0,4.8396666618,4.8396666618,0,4.8396666618,0.0,0.0,0.0,129.93,57.7196666618,-49.67,76.1489909293,4.8396666618,0,4.8396666618,52.88,-49.67,72.5493163303,124.36,57.9996666618,1.54,58.0201080048,4.8396666618,0,4.8396666618,53.16,1.54,53.1823015673,129.91
2019-07-12 07:00:00,8.1358888808,0.0,8.1358888808,8.1358888808,0,8.1358888808,0.0,0.0,0.0,130.93,62.2358888808,-16.56,64.401393345,8.1358888808,0,8.1358888808,54.1,-16.56,56.5777659509,127.03,62.1058888808,-15.0,63.891638214,8.1358888808,0,8.1358888808,53.97,-15.0,56.015720115,132.66
2019-07-12 07:30:00,8.0506666586,0.0,8.0506666586,8.0506666586,0,8.0506666586,0.0,0.0,0.0,131.92,70.7106666586,-11.3,71.6078793102,8.0506666586,0,8.0506666586,62.66,-11.3,63.6707593798,126.53,70.9206666586,-17.93,73.1520735133,8.0506666586,0,8.0506666586,62.87,-17.93,65.3767680449,132.14
2019-07-12 08:00:00,12.2043333211,0.0,12.2043333211,12.2043333211,0,12.2043333211,0.0,0.0,0.0,134.82,70.3743333211,-10.62,71.171140151,12.2043333211,0,12.2043333211,58.17,-10.62,59.1314916098,126.53,71.4243333211,-29.02,77.0947196011,12.2043333211,0,12.2043333211,59.22,-29.02,65.9482281794,132.14
2019-07-12 08:30:00,17.0111110941,0.0,17.0111110941,17.0111110941,0,17.0111110941,0.0,0.0,0.0,131.91,70.4811110941,-21.84,73.7873472965,17.0111110941,0,17.0111110941,53.47,-21.84,57.7583457173,125.35,70.0211110941,-6.67,70.3380757403,17.0111110941,0,17.0111110941,53.01,-6.67,53.4279795613,130.96
2019-07-12 09:00:00,17.6029999824,0.0,17.6029999824,17.6029999824,0,17.6029999824,0.0,0.0,0.0,131.24,72.2929999824,-20.18,75.0567135335,17.6029999824,0,17.6029999824,54.69,-20.18,58.2943264821,123.95,71.8329999824,-5.33,72.0304712359,17.6029999824,0,17.6029999824,54.23,-5.33,54.4913002231,129.58
2019-07-12 09:30:00,21.0392222012,0.0,21.0392222012,21.0392222012,0,21.0392222012,0.0,0.0,0.0,131.24,67.5892222012,-21.0,70.776429394,21.0392222012,0,21.0392222012,46.55,-21.0,51.0676267316,124.21,67.2492222012,-6.1,67.5253129327,21.0392222012,0,21.0392222012,46.21,-6.1,46.6108796313,129.89
2019-07-12 10:00:00,25.7734444187,0.0,25.7734444187,25.7734444187,0,25.7734444187,0.0,0.0,0.0,131.24,65.2634444187,-20.79,68.4948266469,25.7734444187,0,25.7734444187,39.49,-20.79,44.6282892345,124.59,65.0334444187,-5.89,65.2996247536,25.7734444187,0,25.7734444187,39.26,-5.89,39.6993664937,130.32
2019-07-12 10:30:00,27.6973333056,0.0,27.6973333056,27.6973333056,0,27.6973333056,0.0,0.0,0.0,131.24,62.1273333056,-21.13,65.6222709426,27.6973333056,0,27.6973333056,34.43,-21.13,40.3968043291,124.69,61.9573333056,-6.15,62.2618153473,27.6973333056,0,27.6973333056,34.26,-6.15,34.807615546,130.32
2019-07-12 11:00:00,28.5966666381,0.0,28.5966666381,28.5966666381,0,28.5966666381,0.0,0.0,0.0,131.24,59.9766666381,-20.39,63.347870059,28.5966666381,0,28.5966666381,31.38,-20.39,37.4226736084,124.69,59.8566666381,-5.47,60.1060848918,28.5966666381,0,28.5966666381,31.26,-5.47,31.7349728218,130.32
2019-07-12 11:30:00,30.7793333026,0.0,30.7793333026,30.7793333026,0,30.7793333026,0.0,0.0,0.0,131.24,60.6393333026,-19.04,63.558243709,30.7793333026,0,30.7793333026,29.86,-19.04,35.4138560453,124.49,60.5693333026,-4.2,60.7147769222,30.7793333026,0,30.7793333026,29.79,-4.2,30.0846156698,130.09
2019-07-12 12:00:00,32.3372221899,0.0,32.3372221899,32.3372221899,0,32.3372221899,0.0,0.0,0.0,131.24,59.0972221899,-20.15,62.4380026151,32.3372221899,0,32.3372221899,26.76,-20.15,33.4980611379,124.69,59.0472221899,-5.23,59.2783885437,32.3372221899,0,32.3372221899,26.71,-5.23,27.2172188146,130.32
2019-07-12 12:30:00,30.0257777478,0.0,30.0257777478,30.0257777478,0,30.0257777478,0.0,0.0,0.0,131.58,60.0057777478,-20.67,63.4660717479,30.0257777478,0,30.0257777478,29.98,-20.67,36.414959838,124.82,59.8957777478,-5.69,60.1654410107,30.0257777478,0,30.0257777478,29.87,-5.69,30.4071208765,130.32
2019-07-12 13:00:00,25.100111086,0.0,25.100111086,25.100111086,0,25.100111086,0.0,0.0,0.0,131.26,61.910111086,-20.28,65.1470663551,25.100111086,0,25.100111086,36.81,-20.28,42.0268307156,124.69,61.720111086,-5.33,61.9498265734,25.100111086,0,25.100111086,36.62,-5.33,37.0058549422,130.32
2019-07-12 13:30:00,22.4123333109,0.0,22.4123333109,22.4123333109,0,22.4123333109,0.0,0.0,0.0,131.54,62.1423333109,-20.12,65.3183281271,22.4123333109,0,22.4123333109,39.73,-20.12,44.5341138904,124.69,61.9123333109,-5.15,62.1261580657,22.4123333109,0,22.4123333109,39.5,-5.15,39.8343130981,130.32
2019-07-12 14:00:00,23.663666643,0.0,23.663666643,23.663666643,0,23.663666643,0.0,0.0,0.0,132.19,60.613666643,-20.33,63.9321944243,23.663666643,0,23.663666643,36.95,-20.33,42.1735865205,125.17,60.433666643,-5.3,60.665625059999996,23.663666643,0,23.663666643,36.77,-5.3,37.1500053836,130.67
2019-07-12 14:30:00,25.411444419,0.0,25.411444419,25.411444419,0,25.411444419,0.0,0.0,0.0,132.19,58.401444419,-20.41,61.8651502078,25.411444419,0,25.411444419,32.99,-20.41,38.7931463019,125.63,58.281444419,-5.36,58.5273984008,25.411444419,0,25.411444419,32.87,-5.36,33.3041513929,131.09
2019-07-12 15:00:00,26.4493333069,0.0,26.4493333069,26.4493333069,0,26.4493333069,0.0,0.0,0.0,132.19,55.4393333069,-21.52,59.4695727033,26.4493333069,0,26.4493333069,28.99,-21.52,36.1044387853,125.63,55.3793333069,-6.37,55.744483651,26.4493333069,0,26.4493333069,28.93,-6.37,29.6229944469,131.26
2019-07-12 15:30:00,25.2204444192,0.0,25.2204444192,25.2204444192,0,25.2204444192,0.0,0.0,0.0,131.29,55.9404444192,-22.82,60.4159393026,25.2204444192,0,25.2204444192,30.72,-22.82,38.2684047224,124.75,55.8404444192,-7.85,56.389517935,25.2204444192,0,25.2204444192,30.62,-7.85,31.6102341023,130.36
2019-07-12 16:00:00,25.3794444191,0.0,25.3794444191,25.3794444191,0,25.3794444191,0.0,0.0,0.0,130.32,54.8894444191,-6.28,55.2475294347,25.3794444191,0,25.3794444191,29.51,-6.28,30.1708219974,125.32,54.8294444191,-6.38,55.1993874541,25.3794444191,0,25.3794444191,29.45,-6.38,30.1331528387,130.93
2019-07-12 16:30:00,24.2063333091,0.0,24.2063333091,24.2063333091,0,24.2063333091,0.0,0.0,0.0,130.32,55.3563333091,-4.13,55.5101840875,24.2063333091,0,24.2063333091,31.15,-4.13,31.4225937822,125.63,55.2963333091,-7.15,55.7566765279,24.2063333091,0,24.2063333091,31.09,-7.15,31.9015767635,131.26
2019-07-12 17:00:00,24.6868888642,0.0,24.6868888642,24.6868888642,0,24.6868888642,0.0,0.0,0.0,130.32,59.6268888642,-4.52,59.797962136,24.6868888642,0,24.6868888642,34.94,-4.52,35.2311509889,125.63,59.5468888642,-7.54,60.0223589457,24.6868888642,0,24.6868888642,34.86,-7.54,35.6661071607,131.26
2019-07-12 17:30:00,20.9317777568,0.0,20.9317777568,20.9317777568,0,20.9317777568,0.0,0.0,0.0,130.32,63.5217777568,-5.8,63.7860192314,20.9317777568,0,20.9317777568,42.59,-5.8,42.9831141264,125.63,63.4117777568,-8.8,64.0194779601,20.9317777568,0,20.9317777568,42.48,-8.8,43.3819132819,131.26
2019-07-12 18:00:00,17.9445555376,0.0,17.9445555376,17.9445555376,0,17.9445555376,0.0,0.0,0.0,130.5,69.6645555376,-6.76,69.991770218,17.9445555376,0,17.9445555376,51.72,-6.76,52.1599079754,125.81,69.5145555376,-9.75,70.1949850886,17.9445555376,0,17.9445555376,51.57,-9.75,52.4835917216,131.43
2019-07-12 18:30:00,13.8832222083,0.0,13.8832222083,13.8832222083,0,13.8832222083,0.0,0.0,0.0,131.26,71.6232222083,-9.15,72.2053215456,13.8832222083,0,13.8832222083,57.74,-9.15,58.46050034,127.05,71.4732222083,-12.14,72.4969040225,13.8832222083,0,13.8832222083,57.59,-12.14,58.8556513854,132.25
2019-07-12 19:00:00,10.1985555454,0.0,10.1985555454,10.1985555454,0,10.1985555454,0.0,0.0,0.0,131.15,69.4585555454,-8.83,70.0175680701,10.1985555454,0,10.1985555454,59.26,-8.83,59.914242881,126.57,69.3085555454,-11.81,70.3075527364,10.1985555454,0,10.1985555454,59.11,-11.81,60.2782564446,132.25
2019-07-12 19:30:00,11.3971110997,0.0,11.3971110997,11.3971110997,0,11.3971110997,0.0,0.0,0.0,131.26,63.8171110997,-8.97,64.444430086,11.3971110997,0,11.3971110997,52.42,-8.97,53.1819264412,127.06,63.6671110997,-11.97,64.782574322,11.3971110997,0,11.3971110997,52.27,-11.97,53.6230715271,132.62
2019-07-12 20:00:00,8.4471111027,0.0,8.4471111027,8.4471111027,0,8.4471111027,0.0,0.0,0.0,131.26,63.9871111027,-8.78,64.5866765461,8.4471111027,0,8.4471111027,55.54,-8.78,56.2297074508,126.75,63.8171111027,-11.79,64.8970551681,8.4471111027,0,8.4471111027,55.37,-11.79,56.6113151234,132.22
2019-07-12 20:30:00,9.1276666575,0.0,9.1276666575,9.1276666575,0,9.1276666575,0.0,0.0,0.0,131.26,63.0276666575,-9.23,63.699918872,9.1276666575,0,9.1276666575,53.9,-9.23,54.6845764361,126.97,62.8776666575,-12.23,64.0560212962,9.1276666575,0,9.1276666575,53.75,-12.23,55.1238188082,132.43
2019-07-12 21:00:00,7.7704444367,0.0,7.7704444367,7.7704444367,0,7.7704444367,0.0,0.0,0.0,130.96,63.0304444367,-9.66,63.7663902529,7.7704444367,0,7.7704444367,55.26,-9.66,56.0979785732,127.21,62.8604444367,-12.64,64.1186796088,7.7704444367,0,7.7704444367,55.09,-12.64,56.5214799877,132.21
2019-07-12 21:30:00,6.6381111045,0.0,6.6381111045,6.6381111045,0,6.6381111045,0.0,0.0,0.0,130.31,58.9281111045,-11.64,60.066728547,6.6381111045,0,6.6381111045,52.29,-11.64,53.5698954638,126.56,58.7581111045,-14.62,60.5496492192,6.6381111045,0,6.6381111045,52.12,-14.62,54.1316801882,132.21
2019-07-12 22:00:00,6.5357777712,0.0,6.5357777712,6.5357777712,0,6.5357777712,0.0,0.0,0.0,130.41,61.0857777712,-11.72,62.1999248064,6.5357777712,0,6.5357777712,54.55,-11.72,55.7948106906,126.56,60.9157777712,-13.93,62.4882139405,6.5357777712,0,6.5357777712,54.38,-13.93,56.1358112082,132.21
2019-07-12 22:30:00,8.310333325,0.0,8.310333325,8.310333325,0,8.310333325,0.0,0.0,0.0,130.61,56.040333325,-36.7,66.9881255088,8.310333325,0,8.310333325,47.73,-36.7,60.208329158,125.93,56.170333325,-4.45,56.3463294798,8.310333325,0,8.310333325,47.86,-4.45,48.0664342343,131.4
2019-07-12 23:00:00,4.7359999953,0.0,4.7359999953,4.7359999953,0,4.7359999953,0.0,0.0,0.0,130.39,53.4259999953,-49.62,72.9142090096,4.7359999953,0,4.7359999953,48.69,-49.62,69.5187780387,124.86,53.7059999953,2.61,53.7693828818,4.7359999953,0,4.7359999953,48.97,2.61,49.0395044836,130.39
2019-07-12 23:30:00,3.2013333301,0.0,3.2013333301,3.2013333301,0,3.2013333301,0.0,0.0,0.0,130.64,49.2413333301,-50.02,70.1905214978,3.2013333301,0,3.2013333301,46.04,-50.02,67.9829537458,125.08,49.5613333301,2.4,49.6194091204,3.2013333301,0,3.2013333301,46.36,2.4,46.422080952900004,130.39
2019-07-13 00:00:00,3.2285555523,0.0,3.2285555523,3.2285555523,0,3.2285555523,0.0,0.0,0.0,131.24,46.2085555523,-50.93,68.7684193961,3.2285555523,0,3.2285555523,42.98,-50.93,66.6419184898,125.63,46.5185555523,1.92,46.5581615904,3.2285555523,0,3.2285555523,43.29,1.92,43.3325570443,131.24
2019-07-13 00:30:00,3.2965555523,0.0,3.2965555523,3.2965555523,0,3.2965555523,0.0,0.0,0.0,130.62,43.8565555523,-50.62,66.9759797607,3.2965555523,0,3.2965555523,40.56,-50.62,64.8652295147,125.05,44.1965555523,1.8599999999999999,44.2356770343,3.2965555523,0,3.2965555523,40.9,1.8599999999999999,40.942271554,130.62
2019-07-13 01:00:00,3.2305555523000002,0.0,3.2305555523000002,3.2305555523000002,0,3.2305555523000002,0.0,0.0,0.0,131.02,41.9105555523,-51.11,66.096344579,3.2305555523000002,0,3.2305555523000002,38.68,-51.11,64.0966028741,125.63,42.2505555523,1.49,42.2768204159,3.2305555523000002,0,3.2305555523000002,39.02,1.49,39.0484378689,131.26
2019-07-13 01:30:00,3.2842222189,0.0,3.2842222189,3.2842222189,0,3.2842222189,0.0,0.0,0.0,131.02,41.9642222189,-51.14,66.1535754623,3.2842222189,0,3.2842222189,38.68,-51.14,64.1205271345,125.63,42.3042222189,1.47,42.3297545179,3.2842222189,0,3.2842222189,39.02,1.47,39.0476798286,131.26
2019-07-13 02:00:00,3.1052222191,0.0,3.1052222191,3.1052222191,0,3.1052222191,0.0,0.0,0.0,131.26,40.7552222191,-51.48,65.6595654732,3.1052222191,0,3.1052222191,37.65,-51.48,63.778624162,125.63,41.1052222191,1.27,41.124836701,3.1052222191,0,3.1052222191,38.0,1.27,38.0212164456,131.26
