Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-13 02:30:00,3.1565555524,0.0,3.1565555524,3.1565555524,0,3.1565555524,0.0,0.0,0.0,131.26,39.6265555524,-51.85,65.2586117302,3.1565555524,0,3.1565555524,36.47,-51.85,63.3915088951,125.63,39.9765555524,1.07,39.9908726316,3.1565555524,0,3.1565555524,36.82,1.07,36.8355439759,131.26
2019-07-13 03:00:00,3.202222219,0.0,3.202222219,3.202222219,0,3.202222219,0.0,0.0,0.0,131.26,38.612222219,-52.68,65.3152823211,3.202222219,0,3.202222219,35.41,-52.68,63.4748020871,126.49,38.982222219,0.45,38.9848194703,3.202222219,0,3.202222219,35.78,0.45,35.7828296813,131.37
2019-07-13 03:30:00,3.1981111079,0.0,3.1981111079,3.1981111079,0,3.1981111079,0.0,0.0,0.0,131.44,38.1781111079,-52.87,65.213534391,3.1981111079,0,3.1981111079,34.98,-52.87,63.394300217,126.57,38.5481111079,0.44,38.5506221738,3.1981111079,0,3.1981111079,35.35,0.44,35.3527382249,132.14
2019-07-13 04:00:00,3.1182222191,0.0,3.1182222191,3.1182222191,0,3.1182222191,0.0,0.0,0.0,131.44,38.0482222191,-52.84,65.1132307142,3.1182222191,0,3.1182222191,34.93,-52.84,63.3416963777,126.57,38.4182222191,0.51,38.4216071824,3.1182222191,0,3.1182222191,35.3,0.51,35.3036839437,132.14
2019-07-13 04:30:00,3.1746666635,0.0,3.1746666635,3.1746666635,0,3.1746666635,0.0,0.0,0.0,131.53,37.8846666635,-52.9,65.0665656709,3.1746666635,0,3.1746666635,34.71,-52.9,63.2707997421,126.57,38.2646666635,0.46,38.2674315165,3.1746666635,0,3.1746666635,35.09,0.46,35.0930149745,132.06
2019-07-13 05:00:00,3.2315555523,0.0,3.2315555523,3.2315555523,0,3.2315555523,0.0,0.0,0.0,132.19,37.8415555523,-53.0,65.1228326059,3.2315555523,0,3.2315555523,34.61,-53.0,63.2997006312,126.57,38.2115555523,0.46,38.214324248,3.2315555523,0,3.2315555523,34.98,0.46,34.9830244547,132.19
2019-07-13 05:30:00,3.1806666635,0.0,3.1806666635,3.1806666635,0,3.1806666635,0.0,0.0,0.0,132.19,37.7506666635,-53.14,65.1841425006,3.1806666635,0,3.1806666635,34.57,-53.14,63.3951457132,126.57,38.1206666635,0.30000000000000004,38.1218471073,3.1806666635,0,3.1806666635,34.94,0.30000000000000004,34.9412878984,132.19
2019-07-13 06:00:00,3.4422222188,0.0,3.4422222188,3.4422222188,0,3.4422222188,0.0,0.0,0.0,131.69,38.1322222188,-53.14,65.4058557879,3.4422222188,0,3.4422222188,34.69,-53.14,63.4606626187,126.57,38.4922222188,0.27,38.4931691517,3.4422222188,0,3.4422222188,35.05,0.27,35.0510399275,132.19
2019-07-13 06:30:00,4.1568888847,0.0,4.1568888847,4.1568888847,0,4.1568888847,0.0,0.0,0.0,131.33,40.5368888847,-52.65,66.4474368238,4.1568888847,0,4.1568888847,36.38,-52.65,63.9963037995,126.07,40.9068888847,0.48,40.9097049394,4.1568888847,0,4.1568888847,36.75,0.48,36.7531345602,131.66
2019-07-13 07:00:00,5.2585555503,0.0,5.2585555503,5.2585555503,0,5.2585555503,0.0,0.0,0.0,131.26,42.8985555503,-51.91,67.3419198442,5.2585555503,0,5.2585555503,37.64,-51.91,64.1203376473,125.63,43.2485555503,1.16,43.2641093424,5.2585555503,0,5.2585555503,37.99,1.16,38.0077057976,131.26
2019-07-13 07:30:00,6.7761111043,0.0,6.7761111043,6.7761111043,0,6.7761111043,0.0,0.0,0.0,131.15,46.2061111043,-50.7,68.5966085414,6.7761111043,0,6.7761111043,39.43,-50.7,64.2278358658,125.49,46.5661111043,1.99,46.6086129742,6.7761111043,0,6.7761111043,39.79,1.99,39.8397314248,131.08
2019-07-13 08:00:00,10.5962222116,0.0,10.5962222116,10.5962222116,0,10.5962222116,0.0,0.0,0.0,130.53,49.7162222116,-49.2,69.9452839797,10.5962222116,0,10.5962222116,39.12,-49.2,62.8570950649,124.88,50.0462222116,3.03,50.1378625158,10.5962222116,0,10.5962222116,39.45,3.03,39.5661901123,130.44
2019-07-13 08:30:00,12.4697777653,0.0,12.4697777653,12.4697777653,0,12.4697777653,0.0,0.0,0.0,130.15,52.2897777653,-53.21,74.6024460641,12.4697777653,0,12.4697777653,39.82,-53.21,66.4600368643,124.99,52.6697777653,-0.88,52.6771287168,12.4697777653,0,12.4697777653,40.2,-0.88,40.2096306872,130.62
2019-07-13 09:00:00,15.2241110959,0.0,15.2241110959,15.2241110959,0,15.2241110959,0.0,0.0,0.0,130.32,51.9741110959,-50.92,72.7609416116,15.2241110959,0,15.2241110959,36.75,-50.92,62.7965675814,125.27,52.3141110959,-3.19,52.4112804628,15.2241110959,0,15.2241110959,37.09,-3.19,37.2269284255,130.99
2019-07-13 09:30:00,18.5061110926,0.0,18.5061110926,18.5061110926,0,18.5061110926,0.0,0.0,0.0,130.32,53.3461110926,-35.68,64.1784229216,18.5061110926,0,18.5061110926,34.84,-35.68,49.8687076231,126.03,53.5161110926,-9.19,54.2994497806,18.5061110926,0,18.5061110926,35.01,-9.19,36.1960798982,131.65
2019-07-13 10:00:00,22.0176666446,0.0,22.0176666446,22.0176666446,0,22.0176666446,0.0,0.0,0.0,130.32,49.7376666446,-36.99,61.9846398978,22.0176666446,0,22.0176666446,27.72,-36.99,46.2240035047,126.57,49.9476666446,-10.37,51.012805287,22.0176666446,0,22.0176666446,27.93,-10.37,29.7929823952,132.19
2019-07-13 10:30:00,19.406444425,0.0,19.406444425,19.406444425,0,19.406444425,0.0,0.0,0.0,130.32,50.436444425,-35.87,61.8909672427,19.406444425,0,19.406444425,31.03,-35.87,47.4290817959,126.01,50.596444425,-9.41,51.4640485043,19.406444425,0,19.406444425,31.19,-9.41,32.5785849908,131.62
2019-07-13 11:00:00,18.4285555371,0.0,18.4285555371,18.4285555371,0,18.4285555371,0.0,0.0,0.0,130.73,52.4985555371,-17.67,55.3924835468,18.4285555371,0,18.4285555371,34.07,-17.67,38.3796013528,127.13,52.4885555371,-16.34,54.9731212719,18.4285555371,0,18.4285555371,34.06,-16.34,37.7767018147,132.73
2019-07-13 11:30:00,21.454444423,0.0,21.454444423,21.454444423,0,21.454444423,0.0,0.0,0.0,131.26,49.644444423,-21.49,54.0961270524,21.454444423,0,21.454444423,28.19,-21.49,35.4470901486,125.8,49.754444423,-26.05,56.1614390827,21.454444423,0,21.454444423,28.3,-26.05,38.4641716406,131.26
2019-07-13 12:00:00,19.9977777578,0.0,19.9977777578,19.9977777578,0,19.9977777578,0.0,0.0,0.0,131.26,49.0677777578,-23.96,54.6052050091,19.9977777578,0,19.9977777578,29.07,-23.96,37.6715608915,124.89,49.2677777578,-28.58,56.9572675362,19.9977777578,0,19.9977777578,29.27,-28.58,40.909036899,130.34
2019-07-13 12:30:00,21.9497777558,0.0,21.9497777558,21.9497777558,0,21.9497777558,0.0,0.0,0.0,131.26,49.5197777558,-23.88,54.9769296068,21.9497777558,0,21.9497777558,27.57,-23.88,36.4740908043,125.0,49.7097777558,-28.49,57.2952188628,21.9497777558,0,21.9497777558,27.76,-28.49,39.778105787,130.34
2019-07-13 13:00:00,22.2952221999,0.0,22.2952221999,22.2952221999,0,22.2952221999,0.0,0.0,0.0,131.81,47.0052221999,-24.49,53.0023680043,22.2952221999,0,22.2952221999,24.71,-24.49,34.7900014372,125.63,47.1752221999,-29.14,55.4494471534,22.2952221999,0,22.2952221999,24.88,-29.14,38.3164977523,131.16
2019-07-13 13:30:00,20.5706666461,0.0,20.5706666461,20.5706666461,0,20.5706666461,0.0,0.0,0.0,132.06,47.2406666461,-23.44,52.7362701105,20.5706666461,0,20.5706666461,26.67,-23.44,35.5066543059,125.55,47.4206666461,-28.07,55.1057576407,20.5706666461,0,20.5706666461,26.85,-28.07,38.8438849756,131.07
2019-07-13 14:00:00,18.2618888706,0.0,18.2618888706,18.2618888706,0,18.2618888706,0.0,0.0,0.0,132.19,45.2918888706,-23.6,51.0716672674,18.2618888706,0,18.2618888706,27.03,-23.6,35.8828775323,125.63,45.4818888706,-28.25,53.5412431238,18.2618888706,0,18.2618888706,27.22,-28.25,39.2299745093,131.26
2019-07-13 14:30:00,17.4565555381,0.0,17.4565555381,17.4565555381,0,17.4565555381,0.0,0.0,0.0,132.19,46.3765555381,-24.22,52.3201042008,17.4565555381,0,17.4565555381,28.92,-24.22,37.7223382096,125.85,46.5865555381,-28.87,54.8067884199,17.4565555381,0,17.4565555381,29.13,-28.87,41.0126053793,131.44
2019-07-13 15:00:00,20.6737777571,0.0,20.6737777571,20.6737777571,0,20.6737777571,0.0,0.0,0.0,132.59,45.3837777571,-24.96,51.794680069500004,20.6737777571,0,20.6737777571,24.71,-24.96,35.1224386967,126.43,45.5637777571,-29.67,54.3724814911,20.6737777571,0,20.6737777571,24.89,-29.67,38.7275225131,131.95
2019-07-13 15:30:00,19.6508888692,0.0,19.6508888692,19.6508888692,0,19.6508888692,0.0,0.0,0.0,133.13,46.0608888692,-25.45,52.624214801,19.6508888692,0,19.6508888692,26.41,-25.45,36.676840103800004,126.57,46.2408888692,-30.16,55.2072948388,19.6508888692,0,19.6508888692,26.59,-30.16,40.20763236,132.19
2019-07-13 16:00:00,15.840888873,0.0,15.840888873,15.840888873,0,15.840888873,0.0,0.0,0.0,132.77,48.010888873,-25.42,54.325149336,15.840888873,0,15.840888873,32.17,-25.42,41.0010402307,126.57,48.220888873,-30.11,56.8495050436,15.840888873,0,15.840888873,32.38,-30.11,44.216247014,132.19
2019-07-13 16:30:00,14.1504444303,0.0,14.1504444303,14.1504444303,0,14.1504444303,0.0,0.0,0.0,132.36,49.8404444303,-25.24,55.8670520165,14.1504444303,0,14.1504444303,35.69,-25.24,43.7130838537,126.08,50.0504444303,-29.9,58.3014321237,14.1504444303,0,14.1504444303,35.9,-29.9,46.7206592419,131.54
2019-07-13 17:00:00,12.4926666542,0.0,12.4926666542,12.4926666542,0,12.4926666542,0.0,0.0,0.0,132.19,53.6126666542,-24.86,59.096003467,12.4926666542,0,12.4926666542,41.12,-24.86,48.0507440109,125.73,53.8526666542,-29.48,61.3936487413,12.4926666542,0,12.4926666542,41.36,-29.48,50.7909440747,131.26
2019-07-13 17:30:00,10.852888878,0.0,10.852888878,10.852888878,0,10.852888878,0.0,0.0,0.0,132.19,58.342888878,-23.82,63.0181329669,10.852888878,0,10.852888878,47.49,-23.82,53.1290174952,125.58,58.602888878,-28.38,65.1131552365,10.852888878,0,10.852888878,47.75,-28.38,55.5471592433,130.55
2019-07-13 18:00:00,11.2669999887,0.0,11.2669999887,11.2669999887,0,11.2669999887,0.0,0.0,0.0,131.26,59.5769999887,-23.27,63.9602363008,11.2669999887,0,11.2669999887,48.31,-23.27,53.6222808168,124.87,59.8669999887,-27.8,66.0068003137,11.2669999887,0,11.2669999887,48.6,-27.8,55.9892846891,130.32
2019-07-13 18:30:00,8.9317777688,0.0,8.9317777688,8.9317777688,0,8.9317777688,0.0,0.0,0.0,131.26,59.7417777688,-23.35,64.1428289911,8.9317777688,0,8.9317777688,50.81,-23.35,55.9184996222,124.69,60.0217777688,-27.87,66.1766628543,8.9317777688,0,8.9317777688,51.09,-27.87,58.1972937515,130.32
2019-07-13 19:00:00,7.9952222142,0.0,7.9952222142,7.9952222142,0,7.9952222142,0.0,0.0,0.0,131.26,59.4252222142,-23.44,63.8810663281,7.9952222142,0,7.9952222142,51.43,-23.44,56.5197177983,124.69,59.7252222142,-27.94,65.9374382922,7.9952222142,0,7.9952222142,51.73,-27.94,58.79316712,130.32
2019-07-13 19:30:00,6.9722222153,0.0,6.9722222153,6.9722222153,0,6.9722222153,0.0,0.0,0.0,131.26,58.5922222153,-23.82,63.2490387605,6.9722222153,0,6.9722222153,51.62,-23.82,56.8508293695,124.69,58.8822222153,-28.34,65.3473158822,6.9722222153,0,6.9722222153,51.91,-28.34,59.1422327952,130.32
2019-07-13 20:00:00,5.4282222168,0.0,5.4282222168,5.4282222168,0,5.4282222168,0.0,0.0,0.0,131.26,56.1682222168,-40.09,69.007805986,5.4282222168,0,5.4282222168,50.74,-40.09,64.666495962,123.95,56.6582222168,-21.58,60.6287930341,5.4282222168,0,5.4282222168,51.23,-21.58,55.5896510153,129.57
2019-07-13 20:30:00,4.4578888844,0.0,4.4578888844,4.4578888844,0,4.4578888844,0.0,0.0,0.0,131.09,55.4778888844,-51.13,75.4458286128,4.4578888844,0,4.4578888844,51.02,-51.13,72.2309995777,124.67,55.5278888844,-1.73,55.5548318687,4.4578888844,0,4.4578888844,51.07,-1.73,51.0992935372,130.28
2019-07-13 21:00:00,3.7441111074,0.0,3.7441111074,3.7441111074,0,3.7441111074,0.0,0.0,0.0,130.33,55.0341111074,-55.75,78.3378317633,3.7441111074,0,3.7441111074,51.29,-55.75,75.7543833715,125.63,54.6041111074,14.05,56.3827229728,3.7441111074,0,3.7441111074,50.86,14.05,52.7649703876,131.26
2019-07-13 21:30:00,3.3221111078,0.0,3.3221111078,3.3221111078,0,3.3221111078,0.0,0.0,0.0,130.96,54.3821111078,-56.88,78.694017616,3.3221111078,0,3.3221111078,51.06,-56.88,76.4359732063,125.63,53.9521111078,13.05,55.5079525202,3.3221111078,0,3.3221111078,50.63,13.05,52.2847912877,131.26
2019-07-13 22:00:00,3.2585555523,0.0,3.2585555523,3.2585555523,0,3.2585555523,0.0,0.0,0.0,130.79,54.2385555523,-57.1,78.7542437485,3.2585555523,0,3.2585555523,50.98,-57.1,76.5465244149,125.63,53.8185555523,12.86,55.3336834282,3.2585555523,0,3.2585555523,50.56,12.86,52.1698495302,131.26
2019-07-13 22:30:00,4.0582222182,0.0,4.0582222182,4.0582222182,0,4.0582222182,0.0,0.0,0.0,131.26,53.6882222182,-57.5,78.6681333511,4.0582222182,0,4.0582222182,49.63,-57.5,75.9564803029,126.25,53.2982222182,12.8,54.8136889072,4.0582222182,0,4.0582222182,49.24,12.8,50.8764935899,131.5
2019-07-13 23:00:00,3.2549999967,0.0,3.2549999967,3.2549999967,0,3.2549999967,0.0,0.0,0.0,131.26,50.2449999967,-58.66,77.2370094234,3.2549999967,0,3.2549999967,46.99,-58.66,75.1602002392,126.25,49.9349999967,11.79,51.3079752541,3.2549999967,0,3.2549999967,46.68,11.79,48.1458876749,131.67
2019-07-13 23:30:00,4.4397777733,0.0,4.4397777733,4.4397777733,0,4.4397777733,0.0,0.0,0.0,131.26,47.4697777733,-59.78,76.3349736481,4.4397777733,0,4.4397777733,43.03,-59.78,73.6561558867,126.57,47.2497777733,11.17,48.5521410406,4.4397777733,0,4.4397777733,42.81,11.17,44.2432480724,132.19
2019-07-14 00:00:00,3.2176666634,0.0,3.2176666634,3.2176666634,0,3.2176666634,0.0,0.0,0.0,131.26,44.2476666634,-60.58,75.0186137246,3.2176666634,0,3.2176666634,41.03,-60.58,73.1669139707,126.57,44.0776666634,10.21,45.2447212224,3.2176666634,0,3.2176666634,40.86,10.21,42.1163115669,132.19
2019-07-14 00:30:00,3.2239999968,0.0,3.2239999968,3.2239999968,0,3.2239999968,0.0,0.0,0.0,131.26,42.4339999968,-61.16,74.4391694992,3.2239999968,0,3.2239999968,39.21,-61.16,72.649636613,126.9,42.3139999968,10.04,43.488805407,3.2239999968,0,3.2239999968,39.09,10.04,40.3587623695,132.19
2019-07-14 01:00:00,3.2631111078,0.0,3.2631111078,3.2631111078,0,3.2631111078,0.0,0.0,0.0,131.26,40.4631111078,-61.78,73.8514167808,3.2631111078,0,3.2631111078,37.2,-61.78,72.1152438809,127.41,40.4031111078,9.63,41.5349044443,3.2631111078,0,3.2631111078,37.14,9.63,38.368170402,132.49
2019-07-14 01:30:00,3.2396666634,0.0,3.2396666634,3.2396666634,0,3.2396666634,0.0,0.0,0.0,131.26,40.5196666634,-62.33,74.3429370318,3.2396666634,0,3.2396666634,37.28,-62.33,72.6280063061,127.41,40.4496666634,9.12,41.4650447146,3.2396666634,0,3.2396666634,37.21,9.12,38.3113364424,132.49
2019-07-14 02:00:00,3.2423333301,0.0,3.2423333301,3.2423333301,0,3.2423333301,0.0,0.0,0.0,131.69,39.3523333301,-62.61,73.9501064132,3.2423333301,0,3.2423333301,36.11,-62.61,72.2768579837,127.51,39.3123333301,9.03,40.3360936613,3.2423333301,0,3.2423333301,36.07,9.03,37.1831386518,133.13
2019-07-14 02:30:00,3.1885555524,0.0,3.1885555524,3.1885555524,0,3.1885555524,0.0,0.0,0.0,132.09,38.3085555524,-63.61,74.2548148507,3.1885555524,0,3.1885555524,35.12,-63.61,72.6611760158,127.51,38.3085555524,8.18,39.1721562913,3.1885555524,0,3.1885555524,35.12,8.18,36.0600443705,133.13
2019-07-14 03:00:00,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,132.19,35.8257777745,-64.2,73.5195644244,3.2757777745,0,3.2757777745,32.55,-64.2,71.9801535147,126.57,36.3857777745,-10.98,38.0063839934,3.2757777745,0,3.2757777745,33.11,-10.98,34.8831262934,131.56
2019-07-14 03:30:00,3.3277777744,0.0,3.3277777744,3.3277777744,0,3.3277777744,0.0,0.0,0.0,132.19,35.0177777744,-64.0,72.9537165624,3.3277777744,0,3.3277777744,31.69,-64.0,71.4160773216,125.78,35.5777777744,-10.79,37.1779823467,3.3277777744,0,3.3277777744,32.25,-10.79,34.0071551295,131.31
2019-07-14 04:00:00,3.2324444412,0.0,3.2324444412,3.2324444412,0,3.2324444412,0.0,0.0,0.0,132.19,34.8224444412,-64.03,72.8865113506,3.2324444412,0,3.2324444412,31.59,-64.03,71.3986624525,126.38,35.3924444412,-10.75,36.9890203104,3.2324444412,0,3.2324444412,32.16,-10.75,33.9091152937,131.75
2019-07-14 04:30:00,3.3141111078,0.0,3.3141111078,3.3141111078,0,3.3141111078,0.0,0.0,0.0,132.19,34.7041111078,-63.98,72.7860957037,3.3141111078,0,3.3141111078,31.39,-63.98,71.2655070844,126.38,35.2541111078,-10.64,36.824746435,3.3141111078,0,3.3141111078,31.94,-10.64,33.6656085642,131.75
2019-07-14 05:00:00,3.3258888856,0.0,3.3258888856,3.3258888856,0,3.3258888856,0.0,0.0,0.0,132.19,34.5958888856,-63.97,72.7257617889,3.3258888856,0,3.3258888856,31.27,-63.97,71.2037484968,126.38,35.1658888856,-10.61,36.7316190919,3.3258888856,0,3.3258888856,31.84,-10.61,33.5612529563,131.89
2019-07-14 05:30:00,3.2733333301,0.0,3.2733333301,3.2733333301,0,3.2733333301,0.0,0.0,0.0,132.19,34.3733333301,-64.09,72.7258835919,3.2733333301,0,3.2733333301,31.1,-64.09,71.2371960425,126.57,34.9333333301,-10.67,36.5265201949,3.2733333301,0,3.2733333301,31.66,-10.67,33.4096468105,132.19
2019-07-14 06:00:00,3.4346666632,0.0,3.4346666632,3.4346666632,0,3.4346666632,0.0,0.0,0.0,132.28,35.3746666632,-61.95,71.3384156085,3.4346666632,0,3.4346666632,31.94,-61.95,69.6991111852,126.0,35.9246666632,-8.75,36.974912777,3.4346666632,0,3.4346666632,32.49,-8.75,33.6476239874,131.62
2019-07-14 06:30:00,4.0551111071,0.0,4.0551111071,4.0551111071,0,4.0551111071,0.0,0.0,0.0,132.19,37.1151111071,-59.61,70.2202504445,4.0551111071,0,4.0551111071,33.06,-59.61,68.1638885334,125.63,37.6651111071,-6.71,38.2581323996,4.0551111071,0,4.0551111071,33.61,-6.71,34.2732577967,131.26
2019-07-14 07:00:00,5.0734444394,0.0,5.0734444394,5.0734444394,0,5.0734444394,0.0,0.0,0.0,132.19,38.5034444394,-58.59,70.1092243125,5.0734444394,0,5.0734444394,33.43,-58.59,67.4563043755,125.63,39.0634444394,-5.91,39.5079838953,5.0734444394,0,5.0734444394,33.99,-5.91,34.499973913,131.26
2019-07-14 07:30:00,6.5097777713,0.0,6.5097777713,6.5097777713,0,6.5097777713,0.0,0.0,0.0,131.85,40.9597777713,-57.86,70.8906410965,6.5097777713,0,6.5097777713,34.45,-57.86,67.3393057582,125.08,41.4997777713,-5.47,41.8587201795,6.5097777713,0,6.5097777713,34.99,-5.47,35.4149827051,130.71
2019-07-14 08:00:00,8.7363333246,0.0,8.7363333246,8.7363333246,0,8.7363333246,0.0,0.0,0.0,131.26,43.2563333246,-55.96,70.7292865275,8.7363333246,0,8.7363333246,34.52,-55.96,65.7506806048,124.63,43.8063333246,-3.9699999999999998,43.9858584018,8.7363333246,0,8.7363333246,35.07,-3.9699999999999998,35.29399099,130.25
2019-07-14 08:30:00,11.2703333221,0.0,11.2703333221,11.2703333221,0,11.2703333221,0.0,0.0,0.0,130.78,45.9703333221,-54.49,71.2911750902,11.2703333221,0,11.2703333221,34.7,-54.49,64.6006973647,124.42,46.2903333221,4.45,46.5037359689,11.2703333221,0,11.2703333221,35.02,4.45,35.3015991139,130.04
2019-07-14 09:00:00,13.4378888755,0.0,13.4378888755,13.4378888755,0,13.4378888755,0.0,0.0,0.0,130.32,48.0378888755,-55.7,73.553577531,13.4378888755,0,13.4378888755,34.6,-55.7,65.5717164637,125.54,48.0378888755,13.77,49.9725091186,13.4378888755,0,13.4378888755,34.6,13.77,37.239399834,131.21
2019-07-14 09:30:00,16.5552222057,0.0,16.5552222057,16.5552222057,0,16.5552222057,0.0,0.0,0.0,130.99,48.4052222057,-55.11,73.3496941833,16.5552222057,0,16.5552222057,31.85,-55.11,63.6516661212,125.63,48.4952222057,14.93,50.7414177648,16.5552222057,0,16.5552222057,31.94,14.93,35.2571765744,131.32
2019-07-14 10:00:00,18.8445555367,0.0,18.8445555367,18.8445555367,0,18.8445555367,0.0,0.0,0.0,131.26,48.5045555367,-54.49,72.9510247208,18.8445555367,0,18.8445555367,29.66,-54.49,62.0393077008,125.63,48.6645555367,15.58,51.0977041127,18.8445555367,0,18.8445555367,29.82,15.58,33.6447440175,131.32
2019-07-14 10:30:00,20.2021110909,0.0,20.2021110909,20.2021110909,0,20.2021110909,0.0,0.0,0.0,130.69,48.1121110909,-48.98,68.6572329301,20.2021110909,0,20.2021110909,27.91,-48.98,56.3738281475,125.87,48.2421110909,13.81,50.1798503635,20.2021110909,0,20.2021110909,28.04,13.81,31.2563225604,131.5
2019-07-14 11:00:00,20.9074444235,0.0,20.9074444235,20.9074444235,0,20.9074444235,0.0,0.0,0.0,131.26,49.7074444235,-35.94,61.3393318444,20.9074444235,0,20.9074444235,28.8,-35.94,46.0556576329,126.57,49.6274444235,8.11,50.2857369441,20.9074444235,0,20.9074444235,28.72,8.11,29.8430980295,132.19
2019-07-14 11:30:00,22.9971110881,0.0,22.9971110881,22.9971110881,0,22.9971110881,0.0,0.0,0.0,131.26,51.2571110881,-35.66,62.4413888146,22.9971110881,0,22.9971110881,28.26,-35.66,45.5001450547,126.57,51.1771110881,8.31,51.8473991568,22.9971110881,0,22.9971110881,28.18,8.31,29.3797294065,132.19
2019-07-14 12:00:00,21.3565555342,0.0,21.3565555342,21.3565555342,0,21.3565555342,0.0,0.0,0.0,130.99,50.9065555342,-35.58,62.1080815704,21.3565555342,0,21.3565555342,29.55,-35.58,46.2508259386,126.57,50.8065555342,8.35,51.4881402388,21.3565555342,0,21.3565555342,29.45,8.35,30.6108640845,132.19
2019-07-14 12:30:00,27.7118888612,0.0,27.7118888612,27.7118888612,0,27.7118888612,0.0,0.0,0.0,131.26,51.4418888612,-35.59,62.553305505,27.7118888612,0,27.7118888612,23.73,-35.59,42.7757057218,126.57,51.4918888612,8.44,52.1790017008,27.7118888612,0,27.7118888612,23.78,8.44,25.2333509467,132.19
2019-07-14 13:00:00,27.9578888609,0.0,27.9578888609,27.9578888609,0,27.9578888609,0.0,0.0,0.0,131.26,47.9178888609,-35.52,59.647250338,27.9578888609,0,27.9578888609,19.96,-35.52,40.7439811506,126.57,48.0578888609,8.59,48.8195532729,27.9578888609,0,27.9578888609,20.1,8.59,21.8585932759,132.19
2019-07-14 13:30:00,28.7241110824,0.0,28.7241110824,28.7241110824,0,28.7241110824,0.0,0.0,0.0,131.26,44.0141110824,-37.99,58.1419132328,28.7241110824,0,28.7241110824,15.29,-37.99,40.9514859315,127.32,44.2741110824,6.47,44.7443606741,28.7241110824,0,28.7241110824,15.55,6.47,16.8423098178,132.95
2019-07-14 14:00:00,29.96999997,0.0,29.96999997,29.96999997,0,29.96999997,0.0,0.0,0.0,131.46,42.22999997,-39.36,57.7285241234,29.96999997,0,29.96999997,12.26,-39.36,41.2252010304,126.17,42.54999997,-7.59,43.2216450109,29.96999997,0,29.96999997,12.58,-7.59,14.6923279299,131.78
2019-07-14 14:30:00,31.3037777465,0.0,31.3037777465,31.3037777465,0,31.3037777465,0.0,0.0,0.0,131.54,37.7137777465,-45.36,58.9903265961,31.3037777465,0,31.3037777465,6.41,-45.36,45.8106723373,125.32,38.1237777465,-10.78,39.618566729,31.3037777465,0,31.3037777465,6.82,-10.78,12.7562063326,130.95
2019-07-14 15:00:00,29.857888859,0.0,29.857888859,29.857888859,0,29.857888859,0.0,0.0,0.0,131.26,36.977888859000004,-55.92,67.0403659333,29.857888859,0,29.857888859,7.12,-55.92,56.3714537687,124.61,37.557888859,-3.94,37.7639856947,29.857888859,0,29.857888859,7.7,-3.94,8.6494855338,130.11
2019-07-14 15:30:00,25.1525555304,0.0,25.1525555304,25.1525555304,0,25.1525555304,0.0,0.0,0.0,131.26,38.0525555304,-54.27,66.2814444803,25.1525555304,0,25.1525555304,12.9,-54.27,55.7821019683,124.69,38.6325555304,-2.52,38.7146580356,25.1525555304,0,25.1525555304,13.48,-2.52,13.7135261694,129.52
2019-07-14 16:00:00,24.7341110864,0.0,24.7341110864,24.7341110864,0,24.7341110864,0.0,0.0,0.0,131.26,39.7041110864,-54.53,67.4532233267,24.7341110864,0,24.7341110864,14.97,-54.53,56.5475180711,124.69,40.2741110864,-2.75,40.3678897615,24.7341110864,0,24.7341110864,15.54,-2.75,15.7814479691,129.85
2019-07-14 16:30:00,22.522555533,0.0,22.522555533,22.522555533,0,22.522555533,0.0,0.0,0.0,131.26,41.882555533,-54.78,68.95648524960001,22.522555533,0,22.522555533,19.36,-54.78,58.1004130794,124.17,42.462555533,-3.09,42.5748367278,22.522555533,0,22.522555533,19.94,-3.09,20.1780003965,129.38
2019-07-14 17:00:00,19.7113333136,0.0,19.7113333136,19.7113333136,0,19.7113333136,0.0,0.0,0.0,131.26,45.3613333136,-55.01,71.3004253844,19.7113333136,0,19.7113333136,25.65,-55.01,60.6961497955,123.76,45.9213333136,-3.5,46.0545204437,19.7113333136,0,19.7113333136,26.21,-3.5,26.4426568257,129.38
2019-07-14 17:30:00,18.4765555371,0.0,18.4765555371,18.4765555371,0,18.4765555371,0.0,0.0,0.0,130.37,50.6565555371,-48.58,70.1862024823,18.4765555371,0,18.4765555371,32.18,-48.58,58.2715093335,124.67,51.0565555371,2.9,51.1388488657,18.4765555371,0,18.4765555371,32.58,2.9,32.7088122683,130.29
2019-07-14 18:00:00,19.756777758,0.0,19.756777758,19.756777758,0,19.756777758,0.0,0.0,0.0,130.37,52.476777758,-44.35,68.7076029553,19.756777758,0,19.756777758,32.72,-44.35,55.1137088209,126.42,52.736777758,8.37,53.3968597232,19.756777758,0,19.756777758,32.98,8.37,34.0255389377,131.37
2019-07-14 18:30:00,14.7966666519,0.0,14.7966666519,14.7966666519,0,14.7966666519,0.0,0.0,0.0,130.37,55.6466666519,-43.79,70.810420204,14.7966666519,0,14.7966666519,40.85,-43.79,59.8856126294,125.96,55.8066666519,8.72,56.4838246119,14.7966666519,0,14.7966666519,41.01,8.72,41.9268231565,131.37
2019-07-14 19:00:00,12.0051110991,0.0,12.0051110991,12.0051110991,0,12.0051110991,0.0,0.0,0.0,130.37,57.1651110991,-43.73,71.9733480323,12.0051110991,0,12.0051110991,45.16,-43.73,62.8628546918,125.63,57.2951110991,8.64,57.942897372,12.0051110991,0,12.0051110991,45.29,8.64,46.1067641458,131.26
2019-07-14 19:30:00,7.5374444368999995,0.0,7.5374444368999995,7.5374444368999995,0,7.5374444368999995,0.0,0.0,0.0,130.37,59.0974444369,-43.04,73.1091617991,7.5374444368999995,0,7.5374444368999995,51.56,-43.04,67.163049365,125.79,59.1674444369,9.46,59.9189292394,7.5374444368999995,0,7.5374444368999995,51.63,9.46,52.4895084755,131.26
2019-07-14 20:00:00,5.57355555,0.0,5.57355555,5.57355555,0,5.57355555,0.0,0.0,0.0,130.37,60.81355555,-42.53,74.2097664639,5.57355555,0,5.57355555,55.24,-42.53,69.7155542186,125.63,60.84355555,9.7,61.611916477,5.57355555,0,5.57355555,55.27,9.7,56.1147297953,131.26
2019-07-14 20:30:00,8.1368888808,0.0,8.1368888808,8.1368888808,0,8.1368888808,0.0,0.0,0.0,130.37,60.6468888808,-43.5,74.6344098316,8.1368888808,0,8.1368888808,52.51,-43.5,68.1876095783,125.63,60.7168888808,8.9,61.3657118867,8.1368888808,0,8.1368888808,52.58,8.9,53.3279138913,131.26
2019-07-14 21:00:00,6.0262222162,0.0,6.0262222162,6.0262222162,0,6.0262222162,0.0,0.0,0.0,130.37,59.8162222162,-43.69,74.0729136744,6.0262222162,0,6.0262222162,53.79,-43.69,69.2977647547,125.76,59.8462222162,8.77,60.4853966966,6.0262222162,0,6.0262222162,53.82,8.77,54.5298569593,131.26
2019-07-14 21:30:00,3.29733333,0.0,3.29733333,3.29733333,0,3.29733333,0.0,0.0,0.0,130.37,57.79733333,-44.0,72.6397393997,3.29733333,0,3.29733333,54.5,-44.0,70.0446286306,126.2,57.83733333,8.67,58.4835534721,3.29733333,0,3.29733333,54.54,8.67,55.2248177906,131.55
2019-07-14 22:00:00,3.5577777742,0.0,3.5577777742,3.5577777742,0,3.5577777742,0.0,0.0,0.0,130.76,56.7677777742,-44.41,72.0751600305,3.5577777742,0,3.5577777742,53.21,-44.41,69.3076633569,126.57,56.8277777742,8.48,57.4569989362,3.5577777742,0,3.5577777742,53.27,8.48,53.9407387788,131.86
2019-07-14 22:30:00,4.8315555507,0.0,4.8315555507,4.8315555507,0,4.8315555507,0.0,0.0,0.0,131.18,55.2715555507,-45.69,71.7113725499,4.8315555507,0,4.8315555507,50.44,-45.69,68.0571061683,126.86,55.3615555507,7.62,55.8835059118,4.8315555507,0,4.8315555507,50.53,7.62,51.1013238576,132.25
2019-07-14 23:00:00,3.185222219,0.0,3.185222219,3.185222219,0,3.185222219,0.0,0.0,0.0,131.68,50.935222219,-47.02,69.320107202,3.185222219,0,3.185222219,47.75,-47.02,67.0144976852,127.7,51.055222219,6.8100000000000005,51.5073957392,3.185222219,0,3.185222219,47.87,6.8100000000000005,48.3519699702,132.95
2019-07-14 23:30:00,3.1876666635,0.0,3.1876666635,3.1876666635,0,3.1876666635,0.0,0.0,0.0,131.94,45.7876666635,-56.48,72.708327023,3.1876666635,0,3.1876666635,42.6,-56.48,70.7442605446,126.53,46.1976666635,-2.69,46.2759171184,3.1876666635,0,3.1876666635,43.01,-2.69,43.0940390309,131.62
2019-07-15 00:00:00,3.2105555523,0.0,3.2105555523,3.2105555523,0,3.2105555523,0.0,0.0,0.0,131.33,42.0005555523,-59.69,72.9859080008,3.2105555523,0,3.2105555523,38.79,-59.69,71.1867979333,124.84,42.5605555523,-7.29,43.1803773597,3.2105555523,0,3.2105555523,39.35,-7.29,40.0195777089,130.32
2019-07-15 00:30:00,3.243222219,0.0,3.243222219,3.243222219,0,3.243222219,0.0,0.0,0.0,131.26,40.173222219,-60.04,72.2404968384,3.243222219,0,3.243222219,36.93,-60.04,70.4884848752,124.84,40.733222219,-7.75,41.4639348391,3.243222219,0,3.243222219,37.49,-7.75,38.2826670962,130.32
2019-07-15 01:00:00,3.2176666634,0.0,3.2176666634,3.2176666634,0,3.2176666634,0.0,0.0,0.0,131.26,38.5576666634,-60.37,71.6326082069,3.2176666634,0,3.2176666634,35.34,-60.37,69.9532165093,124.69,39.1076666634,-8.09,39.9356694179,3.2176666634,0,3.2176666634,35.89,-8.09,36.7904906192,130.32
2019-07-15 01:30:00,3.2566666634,0.0,3.2566666634,3.2566666634,0,3.2566666634,0.0,0.0,0.0,131.26,38.8066666634,-60.39,71.7837689003,3.2566666634,0,3.2566666634,35.55,-60.39,70.076776467,124.69,39.3666666634,-8.02,40.17530142,3.2566666634,0,3.2566666634,36.11,-8.02,36.9898972694,130.32
2019-07-15 02:00:00,3.2341111079,0.0,3.2341111079,3.2341111079,0,3.2341111079,0.0,0.0,0.0,131.26,37.7841111079,-60.57,71.3888223198,3.2341111079,0,3.2341111079,34.55,-60.57,69.7311078357,124.69,38.3341111079,-8.2,39.2013274575,3.2341111079,0,3.2341111079,35.1,-8.2,36.0451106254,130.32
2019-07-15 02:30:00,3.2508888856000002,0.0,3.2508888856000002,3.2508888856000002,0,3.2508888856000002,0.0,0.0,0.0,131.26,36.9608888856,-60.86,71.2042618613,3.2508888856000002,0,3.2508888856000002,33.71,-60.86,69.5722911798,124.95,37.5108888856,-8.44,38.4486720836,3.2508888856000002,0,3.2508888856000002,34.26,-8.44,35.2842911223,130.32
2019-07-15 03:00:00,3.2789999967,0.0,3.2789999967,3.2789999967,0,3.2789999967,0.0,0.0,0.0,131.34,36.1189999967,-61.05,70.9343686852,3.2789999967,0,3.2789999967,32.84,-61.05,69.3222049563,125.63,36.6789999967,-8.49,37.648760149,3.2789999967,0,3.2789999967,33.4,-8.49,34.4621546047,130.67
2019-07-15 03:30:00,3.3057777745,0.0,3.3057777745,3.3057777745,0,3.3057777745,0.0,0.0,0.0,131.26,35.7157777745,-60.95,70.6436075101,3.3057777745,0,3.3057777745,32.41,-60.95,69.0312291648,124.9,36.2657777745,-8.52,37.2531480225,3.3057777745,0,3.3057777745,32.96,-8.52,34.0433840856,130.33
2019-07-15 04:00:00,3.2884444412000002,0.0,3.2884444412000002,3.2884444412000002,0,3.2884444412000002,0.0,0.0,0.0,131.26,35.6684444412,-61.08,70.7319187415,3.2884444412000002,0,3.2884444412000002,32.38,-61.08,69.1319810218,124.74,36.2184444412,-8.62,37.2300969343,3.2884444412000002,0,3.2884444412000002,32.93,-8.62,34.0395255549,130.33
2019-07-15 04:30:00,3.3266666633,0.0,3.3266666633,3.3266666633,0,3.3266666633,0.0,0.0,0.0,131.26,35.8066666633,-61.02,70.7499666257,3.3266666633,0,3.3266666633,32.48,-61.02,69.125905419,124.74,36.3566666633,-8.62,37.3645769529,3.3266666633,0,3.3266666633,33.03,-8.62,34.1362754266,130.33
2019-07-15 05:00:00,3.3172222189,0.0,3.3172222189,3.3172222189,0,3.3172222189,0.0,0.0,0.0,131.26,36.0272222189,-61.1,70.9307460895,3.3172222189,0,3.3172222189,32.71,-61.1,69.3047913207,124.74,36.5772222189,-8.7,37.5976486665,3.3172222189,0,3.3172222189,33.26,-8.7,34.3790284912,130.33
2019-07-15 05:30:00,3.29533333,0.0,3.29533333,3.29533333,0,3.29533333,0.0,0.0,0.0,131.99,37.10533333,-61.02,71.4160077401,3.29533333,0,3.29533333,33.81,-61.02,69.7607088553,125.46,37.65533333,-8.29,38.557077537,3.29533333,0,3.29533333,34.36,-8.29,35.3459148983,130.82
2019-07-15 06:00:00,3.4868888854,0.0,3.4868888854,3.4868888854,0,3.4868888854,0.0,0.0,0.0,132.19,39.0668888854,-60.9,72.35351966,3.4868888854,0,3.4868888854,35.58,-60.9,70.5318821527,125.63,39.6168888854,-7.79,40.3755121944,3.4868888854,0,3.4868888854,36.13,-7.79,36.960262445,131.26
2019-07-15 06:30:00,4.8224444396,0.0,4.8224444396,4.8224444396,0,4.8224444396,0.0,0.0,0.0,132.19,45.1324444396,-59.02,74.2987075331,4.8224444396,0,4.8224444396,40.31,-59.02,71.4720679706,125.5,45.6724444396,-6.37,46.114521369,4.8224444396,0,4.8224444396,40.85,-6.37,41.3436742441,131.13
2019-07-15 07:00:00,5.1122222171,0.0,5.1122222171,5.1122222171,0,5.1122222171,0.0,0.0,0.0,131.64,49.6722222171,-56.84,75.4858613251,5.1122222171,0,5.1122222171,44.56,-56.84,72.2245055366,124.72,50.2022222171,-4.6,50.4125293507,5.1122222171,0,5.1122222171,45.09,-4.6,45.324034463,130.38
2019-07-15 07:30:00,6.768777771,0.0,6.768777771,6.768777771,0,6.768777771,0.0,0.0,0.0,131.26,55.868777771,-51.81,76.1944645603,6.768777771,0,6.768777771,49.1,-51.81,71.3798718127,124.03,56.388777771,-2.79,56.4577572926,6.768777771,0,6.768777771,49.62,-2.79,49.698375225,129.69
2019-07-15 08:00:00,9.0708888798,0.0,9.0708888798,9.0708888798,0,9.0708888798,0.0,0.0,0.0,131.26,59.4508888798,-33.89,68.4320121624,9.0708888798,0,9.0708888798,50.38,-33.89,60.7180080372,124.69,59.7408888798,-8.16,60.2956002056,9.0708888798,0,9.0708888798,50.67,-8.16,51.3228457902,130.32
2019-07-15 08:30:00,12.1072222101,0.0,12.1072222101,12.1072222101,0,12.1072222101,0.0,0.0,0.0,131.56,60.6472222101,-18.32,63.353831469,12.1072222101,0,12.1072222101,48.54,-18.32,51.8821163793,125.33,60.7772222101,-13.14,62.1814308261,12.1072222101,0,12.1072222101,48.67,-13.14,50.4125827547,130.96
2019-07-15 09:00:00,15.6224444288,0.0,15.6224444288,15.6224444288,0,15.6224444288,0.0,0.0,0.0,131.26,60.1224444288,-11.0,61.1204411314,15.6224444288,0,15.6224444288,44.5,-11.0,45.8393935387,125.63,60.1924444288,-14.56,61.9283777142,15.6224444288,0,15.6224444288,44.57,-14.56,46.8879355485,131.26
2019-07-15 09:30:00,19.0962222031,0.0,19.0962222031,19.0962222031,0,19.0962222031,0.0,0.0,0.0,131.26,61.0562222031,-10.19,61.9007138062,19.0962222031,0,19.0962222031,41.96,-10.19,43.1795981917,125.63,61.1262222031,-13.76,62.6558268705,19.0962222031,0,19.0962222031,42.03,-13.76,44.2250890333,131.26
2019-07-15 10:00:00,20.3724444241,0.0,20.3724444241,20.3724444241,0,20.3724444241,0.0,0.0,0.0,131.51,60.7424444241,-9.54,61.487040542,20.3724444241,0,20.3724444241,40.37,-9.54,41.4819056939,125.63,60.8024444241,-13.11,62.1997536003,20.3724444241,0,20.3724444241,40.43,-13.11,42.5024352243,131.26
2019-07-15 10:30:00,20.5081110906,0.0,20.5081110906,20.5081110906,0,20.5081110906,0.0,0.0,0.0,131.86,57.9981110906,-9.51,58.7726210925,20.5081110906,0,20.5081110906,37.49,-9.51,38.6773861578,125.63,58.0781110906,-13.1,59.537189956,20.5081110906,0,20.5081110906,37.57,-13.1,39.7883764434,131.26
2019-07-15 11:00:00,20.780777757,0.0,20.780777757,20.780777757,0,20.780777757,0.0,0.0,0.0,131.26,56.390777757,-9.79,57.2342896876,20.780777757,0,20.780777757,35.61,-9.79,36.9312361017,125.63,56.480777757,-13.37,58.0416674126,20.780777757,0,20.780777757,35.7,-13.37,38.1214755748,131.26
2019-07-15 11:30:00,22.0573333113,0.0,22.0573333113,22.0573333113,0,22.0573333113,0.0,0.0,0.0,131.26,55.2073333113,-9.81,56.0721477326,22.0573333113,0,22.0573333113,33.15,-9.81,34.5710659367,125.63,55.2673333113,-13.4,56.8686040917,22.0573333113,0,22.0573333113,33.21,-13.4,35.8115079269,131.26
2019-07-15 12:00:00,25.8326666408,0.0,25.8326666408,25.8326666408,0,25.8326666408,0.0,0.0,0.0,131.26,54.9026666408,-9.57,55.7304916924,25.8326666408,0,25.8326666408,29.07,-9.57,30.6047349278,125.63,54.9726666408,-13.18,56.5305800218,25.8326666408,0,25.8326666408,29.14,-13.18,31.9820574698,131.26
2019-07-15 12:30:00,24.9528888639,0.0,24.9528888639,24.9528888639,0,24.9528888639,0.0,0.0,0.0,131.26,53.5628888639,-9.56,54.4093435308,24.9528888639,0,24.9528888639,28.61,-9.56,30.1649747223,125.63,53.6328888639,-13.16,55.2238387645,24.9528888639,0,24.9528888639,28.68,-13.16,31.555158057,131.26
2019-07-15 13:00:00,25.441444419,0.0,25.441444419,25.441444419,0,25.441444419,0.0,0.0,0.0,131.26,53.921444419,-9.48,54.7484480897,25.441444419,0,25.441444419,28.48,-9.48,30.0163422155,125.63,53.981444419,-13.08,55.5435211484,25.441444419,0,25.441444419,28.54,-13.08,31.3945536678,131.26
2019-07-15 13:30:00,25.5306666411,0.0,25.5306666411,25.5306666411,0,25.5306666411,0.0,0.0,0.0,132.17,53.2706666411,-9.71,54.1483889362,25.5306666411,0,25.5306666411,27.74,-9.71,29.3903334449,125.63,53.3306666411,-13.32,54.9689221687,25.5306666411,0,25.5306666411,27.8,-13.32,30.826326411,131.26
2019-07-15 14:00:00,25.9082221963,0.0,25.9082221963,25.9082221963,0,25.9082221963,0.0,0.0,0.0,131.97,51.0282221963,-9.51,51.906835393,25.9082221963,0,25.9082221963,25.12,-9.51,26.8599050631,125.63,51.0982221963,-13.14,52.7606663304,25.9082221963,0,25.9082221963,25.19,-13.14,28.411189697,131.26
2019-07-15 14:30:00,26.3517777514,0.0,26.3517777514,26.3517777514,0,26.3517777514,0.0,0.0,0.0,131.97,49.7517777514,-9.44,50.6394410458,26.3517777514,0,26.3517777514,23.4,-9.44,25.2323918803,125.63,49.8117777514,-13.06,51.4954056471,26.3517777514,0,26.3517777514,23.46,-13.06,26.850236498,131.26
2019-07-15 15:00:00,26.2538888626,0.0,26.2538888626,26.2538888626,0,26.2538888626,0.0,0.0,0.0,132.19,48.7838888626,-9.59,49.71756141,26.2538888626,0,26.2538888626,22.53,-9.59,24.4860980967,126.15,48.8338888626,-13.24,50.596900117,26.2538888626,0,26.2538888626,22.58,-13.24,26.17544651,131.76
2019-07-15 15:30:00,25.8504444186,0.0,25.8504444186,25.8504444186,0,25.8504444186,0.0,0.0,0.0,132.19,50.6104444186,-10.94,51.7793461165,25.8504444186,0,25.8504444186,24.76,-10.94,27.0691928214,126.57,50.6604444186,-14.62,52.7278392189,25.8504444186,0,25.8504444186,24.81,-14.62,28.7972307696,132.19
2019-07-15 16:00:00,25.0825555305,0.0,25.0825555305,25.0825555305,0,25.0825555305,0.0,0.0,0.0,132.19,52.4525555305,-10.8,53.5528765024,25.0825555305,0,25.0825555305,27.37,-10.8,29.4237472121,126.57,52.4925555305,-14.47,54.4504296229,25.0825555305,0,25.0825555305,27.41,-14.47,30.9949834651,132.19
2019-07-15 16:30:00,23.6965555319,0.0,23.6965555319,23.6965555319,0,23.6965555319,0.0,0.0,0.0,132.19,55.6965555319,-11.11,56.7938235912,23.6965555319,0,23.6965555319,32.0,-11.11,33.8737671362,126.57,55.7365555319,-14.76,57.657794118,23.6965555319,0,23.6965555319,32.04,-14.76,35.2763263393,132.19
2019-07-15 17:00:00,22.4779999775,0.0,22.4779999775,22.4779999775,0,22.4779999775,0.0,0.0,0.0,132.19,58.6879999775,-11.46,59.796429169,22.4779999775,0,22.4779999775,36.21,-11.46,37.9802014213,126.57,58.7279999775,-15.1,60.638172642,22.4779999775,0,22.4779999775,36.25,-15.1,39.2692309576,132.19
2019-07-15 17:30:00,19.2399999808,0.0,19.2399999808,19.2399999808,0,19.2399999808,0.0,0.0,0.0,132.19,62.1099999808,-12.24,63.3045788045,19.2399999808,0,19.2399999808,42.87,-12.24,44.5831190026,126.57,62.1499999808,-15.88,64.1466826703,19.2399999808,0,19.2399999808,42.91,-15.88,45.754152817,132.19
2019-07-15 18:00:00,15.4429999846,0.0,15.4429999846,15.4429999846,0,15.4429999846,0.0,0.0,0.0,132.19,65.1329999846,-12.69,66.3576957631,15.4429999846,0,15.4429999846,49.69,-12.69,51.2848145166,126.57,65.1729999846,-16.29,67.1780025528,15.4429999846,0,15.4429999846,49.73,-16.29,52.3300773934,132.19
2019-07-15 18:30:00,13.1385555424,0.0,13.1385555424,13.1385555424,0,13.1385555424,0.0,0.0,0.0,132.19,67.9685555424,-13.05,69.2100212579,13.1385555424,0,13.1385555424,54.83,-13.05,56.3616128229,126.57,68.0285555424,-16.63,70.0317161662,13.1385555424,0,13.1385555424,54.89,-16.63,57.3538926316,132.19
2019-07-15 19:00:00,11.0894444334,0.0,11.0894444334,11.0894444334,0,11.0894444334,0.0,0.0,0.0,132.19,68.3694444334,-13.19,69.6301445649,11.0894444334,0,11.0894444334,57.28,-13.19,58.7790311251,126.57,68.4194444334,-16.76,70.442302465,11.0894444334,0,11.0894444334,57.33,-16.76,59.7296115842,132.19
2019-07-15 19:30:00,9.8146666569,0.0,9.8146666569,9.8146666569,0,9.8146666569,0.0,0.0,0.0,132.19,67.4946666569,-14.76,69.0897070997,9.8146666569,0,9.8146666569,57.68,-14.76,59.5385589345,126.57,67.5546666569,-17.14,69.6951403408,9.8146666569,0,9.8146666569,57.74,-17.14,60.2302847411,132.11
2019-07-15 20:00:00,7.4272222148,0.0,7.4272222148,7.4272222148,0,7.4272222148,0.0,0.0,0.0,131.51,65.3072222148,-35.36,74.2654891145,7.4272222148,0,7.4272222148,57.88,-35.36,67.8264255287,124.86,65.6072222148,-7.18,65.9989394365,7.4272222148,0,7.4272222148,58.18,-7.18,58.6213681178,130.23
2019-07-15 20:30:00,4.7328888842,0.0,4.7328888842,4.7328888842,0,4.7328888842,0.0,0.0,0.0,131.26,62.2328888842,-52.48,81.4068968753,4.7328888842,0,4.7328888842,57.5,-52.48,77.8485735258,124.18,62.7628888842,-0.78,62.7677355103,4.7328888842,0,4.7328888842,58.03,-0.78,58.0352418794,129.38
2019-07-15 21:00:00,3.7822222184000003,0.0,3.7822222184000003,3.7822222184000003,0,3.7822222184000003,0.0,0.0,0.0,131.34,61.3022222184,-52.82,80.9191871494,3.7822222184000003,0,3.7822222184000003,57.52,-52.82,78.09291133,124.69,61.8422222184,-0.98,61.8499866525,3.7822222184000003,0,3.7822222184000003,58.06,-0.98,58.0682701654,129.48
2019-07-15 21:30:00,3.2401111079,0.0,3.2401111079,3.2401111079,0,3.2401111079,0.0,0.0,0.0,130.87,61.3801111079,-44.87,76.0318021595,3.2401111079,0,3.2401111079,58.14,-44.87,73.4409728966,125.11,61.5701111079,6.92,61.957767728,3.2401111079,0,3.2401111079,58.33,6.92,58.7390440848,130.56
2019-07-15 22:00:00,4.7831111063,0.0,4.7831111063,4.7831111063,0,4.7831111063,0.0,0.0,0.0,130.87,62.0431111063,-40.71,74.2068173132,4.7831111063,0,4.7831111063,57.26,-40.71,70.2567555471,125.79,62.0531111063,11.84,63.1725747297,4.7831111063,0,4.7831111063,57.27,11.84,58.481095236,131.26
2019-07-15 22:30:00,4.6341111065,0.0,4.6341111065,4.6341111065,0,4.6341111065,0.0,0.0,0.0,131.06,59.3441111065,-41.83,72.6049063288,4.6341111065,0,4.6341111065,54.71,-41.83,68.8689552701,126.34,59.3741111065,11.03,60.3899492439,4.6341111065,0,4.6341111065,54.74,11.03,55.8402050498,131.6
2019-07-15 23:00:00,3.1777777746,0.0,3.1777777746,3.1777777746,0,3.1777777746,0.0,0.0,0.0,129.77,54.0077777746,-42.76,68.8858306196,3.1777777746,0,3.1777777746,50.83,-42.76,66.4236892983,125.32,54.0677777746,9.27,54.8566996226,3.1777777746,0,3.1777777746,50.89,9.27,51.7274105287,130.55
2019-07-15 23:30:00,3.2071111079,0.0,3.2071111079,3.2071111079,0,3.2071111079,0.0,0.0,0.0,130.18,50.1271111079,-43.47,66.350344144,3.2071111079,0,3.2071111079,46.92,-43.47,63.9619207029,125.73,50.2171111079,8.93,51.0049325852,3.2071111079,0,3.2071111079,47.01,8.93,47.8506530781,131.12
2019-07-16 00:00:00,3.2791111078,0.0,3.2791111078,3.2791111078,0,3.2791111078,0.0,0.0,0.0,130.85,46.7591111078,-44.67,64.6670191952,3.2791111078,0,3.2791111078,43.48,-44.67,62.3371422187,126.57,46.8991111078,8.31,47.6296412196,3.2791111078,0,3.2791111078,43.62,8.31,44.4045099061,131.96
2019-07-16 00:30:00,3.2895555523,0.0,3.2895555523,3.2895555523,0,3.2895555523,0.0,0.0,0.0,131.26,44.5295555523,-46.31,64.2456023217,3.2895555523,0,3.2895555523,41.24,-46.31,62.0109159745,126.73,44.6995555523,6.99,45.2427935319,3.2895555523,0,3.2895555523,41.41,6.99,41.9958116959,132.25
2019-07-16 01:00:00,3.3052222189,0.0,3.3052222189,3.3052222189,0,3.3052222189,0.0,0.0,0.0,131.26,42.8452222189,-46.6,63.3030257333,3.3052222189,0,3.3052222189,39.54,-46.6,61.1144140118,127.16,43.0052222189,6.82,43.5426404585,3.3052222189,0,3.3052222189,39.7,6.82,40.281539196,132.38
2019-07-16 01:30:00,3.2935555523,0.0,3.2935555523,3.2935555523,0,3.2935555523,0.0,0.0,0.0,131.26,42.8935555523,-46.55,63.2989700383,3.2935555523,0,3.2935555523,39.6,-46.55,61.1151576943,126.91,43.0635555523,6.86,43.6065295203,3.2935555523,0,3.2935555523,39.77,6.86,40.3573103663,132.22
2019-07-16 02:00:00,3.2537777745,0.0,3.2537777745,3.2537777745,0,3.2537777745,0.0,0.0,0.0,131.26,42.1637777745,-46.77,62.9699694793,3.2537777745,0,3.2537777745,38.91,-46.77,60.8393047298,127.51,42.3437777745,6.75,42.8784096745,3.2537777745,0,3.2537777745,39.09,6.75,39.6685089208,132.85
2019-07-16 02:30:00,3.2727777745,0.0,3.2727777745,3.2727777745,0,3.2727777745,0.0,0.0,0.0,131.37,41.0327777745,-47.28,62.6026137784,3.2727777745,0,3.2727777745,37.76,-47.28,60.5079829444,127.51,41.2127777745,6.41,41.7082863696,3.2727777745,0,3.2727777745,37.94,6.41,38.4776779445,133.13
2019-07-16 03:00:00,3.3681111077,0.0,3.3681111077,3.3681111077,0,3.3681111077,0.0,0.0,0.0,131.46,40.1481111077,-48.73,63.1386072504,3.3681111077,0,3.3681111077,36.78,-48.73,61.0522833316,127.51,40.3481111077,5.17,40.6779912233,3.3681111077,0,3.3681111077,36.98,5.17,37.3396478291,133.13
2019-07-16 03:30:00,3.3434444411,0.0,3.3434444411,3.3434444411,0,3.3434444411,0.0,0.0,0.0,131.26,39.8734444411,-48.78,63.0030155754,3.3434444411,0,3.3434444411,36.53,-48.78,60.942015884,127.51,40.0734444411,5.11,40.3979337265,3.3434444411,0,3.3434444411,36.73,5.11,37.0837565519,133.13
2019-07-16 04:00:00,3.2496666634,0.0,3.2496666634,3.2496666634,0,3.2496666634,0.0,0.0,0.0,131.78,39.7496666634,-48.84,62.9712759903,3.2496666634,0,3.2496666634,36.5,-48.84,60.9720886964,127.51,39.9396666634,5.14,40.2690523006,3.2496666634,0,3.2496666634,36.69,5.14,37.0482887594,133.13
2019-07-16 04:30:00,3.2263333301,0.0,3.2263333301,3.2263333301,0,3.2263333301,0.0,0.0,0.0,131.34,39.6963333301,-48.81,62.9143463755,3.2263333301,0,3.2263333301,36.47,-48.81,60.9300992942,127.51,39.8863333301,5.12,40.2136044955,3.2263333301,0,3.2263333301,36.66,5.12,37.0158074341,133.13
2019-07-16 05:00:00,3.2901111078,0.0,3.2901111078,3.2901111078,0,3.2901111078,0.0,0.0,0.0,131.26,39.8901111078,-49.01,63.1917800366,3.2901111078,0,3.2901111078,36.6,-49.01,61.1681297736,127.51,40.0901111078,4.93,40.3921020577,3.2901111078,0,3.2901111078,36.8,4.93,37.1287610889,133.13
2019-07-16 05:30:00,3.3062222189,0.0,3.3062222189,3.3062222189,0,3.3062222189,0.0,0.0,0.0,131.26,40.8062222189,-48.7,63.5361139178,3.3062222189,0,3.3062222189,37.5,-48.7,61.4649493614,127.51,40.9762222189,5.09,41.2911478084,3.3062222189,0,3.3062222189,37.67,5.09,38.012326948,133.13
2019-07-16 06:00:00,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,131.95,42.512555552,-48.63,64.5925249511,3.582555552,0,3.582555552,38.93,-48.63,62.293031713,127.65,42.682555552,5.44,43.0278299296,3.582555552,0,3.582555552,39.1,5.44,39.4766209294,133.13
2019-07-16 06:30:00,4.148111107,0.0,4.148111107,4.148111107,0,4.148111107,0.0,0.0,0.0,131.32,47.378111107,-47.04,66.7641147029,4.148111107,0,4.148111107,43.23,-47.04,63.8873579044,126.91,47.498111107,6.42,47.9300214764,4.148111107,0,4.148111107,43.35,6.42,43.8228125524,132.49
2019-07-16 07:00:00,4.9907777728,0.0,4.9907777728,4.9907777728,0,4.9907777728,0.0,0.0,0.0,130.43,52.1907777728,-44.57,68.6320783929,4.9907777728,0,4.9907777728,47.2,-44.57,64.9178319108,126.49,52.2807777728,8.29,52.9339571969,4.9907777728,0,4.9907777728,47.29,8.29,48.0111257939,132.11
2019-07-16 07:30:00,10.6793333227,0.0,10.6793333227,10.6793333227,0,10.6793333227,0.0,0.0,0.0,130.43,57.6193333227,-33.96,66.8825027384,10.6793333227,0,10.6793333227,46.94,-33.96,57.9365618586,126.22,57.6093333227,5.54,57.8750972861,10.6793333227,0,10.6793333227,46.93,5.54,47.2558620702,131.89
2019-07-16 08:00:00,14.4638888744,0.0,14.4638888744,14.4638888744,0,14.4638888744,0.0,0.0,0.0,131.46,58.7838888744,-24.31,63.6122762617,14.4638888744,0,14.4638888744,44.32,-24.31,50.5493669594,127.65,58.7038888744,2.67,58.7645766511,14.4638888744,0,14.4638888744,44.24,2.67,44.3204975153,133.3
2019-07-16 08:30:00,16.5758888723,0.0,16.5758888723,16.5758888723,0,16.5758888723,0.0,0.0,0.0,131.26,59.6558888723,-22.81,63.8679980675,16.5758888723,0,16.5758888723,43.08,-22.81,48.7461024083,127.51,59.5958888723,4.04,59.7326675319,16.5758888723,0,16.5758888723,43.02,4.04,43.2092814104,133.13
2019-07-16 09:00:00,17.5962222046,0.0,17.5962222046,17.5962222046,0,17.5962222046,0.0,0.0,0.0,131.26,61.9362222046,-20.19,65.143930807,17.5962222046,0,17.5962222046,44.34,-20.19,48.7203417476,127.27,61.8762222046,6.49,62.2156489504,17.5962222046,0,17.5962222046,44.28,6.49,44.7530836926,132.89
2019-07-16 09:30:00,24.8098888641,0.0,24.8098888641,24.8098888641,0,24.8098888641,0.0,0.0,0.0,131.26,59.0898888641,-20.95,62.6938391389,24.8098888641,0,24.8098888641,34.28,-20.95,40.1748789668,127.49,59.1298888641,5.83,59.4166025373,24.8098888641,0,24.8098888641,34.32,5.83,34.8116546576,133.12
2019-07-16 10:00:00,25.0285555305,0.0,25.0285555305,25.0285555305,0,25.0285555305,0.0,0.0,0.0,131.26,60.0785555305,-19.12,63.047658439,25.0285555305,0,25.0285555305,35.05,-19.12,39.9258926012,127.24,60.0985555305,7.52,60.567208759,25.0285555305,0,25.0285555305,35.07,7.52,35.8671897422,132.76
2019-07-16 10:30:00,24.0347777537,0.0,24.0347777537,24.0347777537,0,24.0347777537,0.0,0.0,0.0,131.82,56.544777753700004,-18.83,59.5976575984,24.0347777537,0,24.0347777537,32.51,-18.83,37.5695222221,127.32,56.6147777537,7.91,57.1646845535,24.0347777537,0,24.0347777537,32.58,7.91,33.5264746134,132.93
2019-07-16 11:00:00,26.7609999732,0.0,26.7609999732,26.7609999732,0,26.7609999732,0.0,0.0,0.0,131.82,55.5509999732,-18.19,58.453312122,26.7609999732,0,26.7609999732,28.79,-18.19,34.054958523,127.51,55.6409999732,8.55,56.2940794225,26.7609999732,0,26.7609999732,28.88,8.55,30.1190454696,133.13
2019-07-16 11:30:00,26.1899999738,0.0,26.1899999738,26.1899999738,0,26.1899999738,0.0,0.0,0.0,131.26,54.3199999738,-18.27,57.310167485,26.1899999738,0,26.1899999738,28.13,-18.27,33.5423582951,127.51,54.4099999738,8.45,55.0622429361,26.1899999738,0,26.1899999738,28.22,8.45,29.4579513884,133.13
2019-07-16 12:00:00,26.1913333071,0.0,26.1913333071,26.1913333071,0,26.1913333071,0.0,0.0,0.0,131.26,53.5013333071,-18.34,56.5574775396,26.1913333071,0,26.1913333071,27.31,-18.34,32.8966822035,127.51,53.5913333071,8.34,54.2363955812,26.1913333071,0,26.1913333071,27.4,8.34,28.6411522115,133.13
