Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-16 12:30:00,28.3251110828,0.0,28.3251110828,28.3251110828,0,28.3251110828,0.0,0.0,0.0,131.36,53.8151110828,-18.21,56.8125891053,28.3251110828,0,28.3251110828,25.49,-18.21,31.326413775,127.51,53.9351110828,8.48,54.5976795067,28.3251110828,0,28.3251110828,25.61,8.48,26.9774442822,133.13
2019-07-16 13:00:00,28.5389999715,0.0,28.5389999715,28.5389999715,0,28.5389999715,0.0,0.0,0.0,131.36,51.5789999715,-18.29,54.7258379384,28.5389999715,0,28.5389999715,23.04,-18.29,29.4170987693,127.51,51.7089999715,8.43,52.3916556147,28.5389999715,0,28.5389999715,23.17,8.43,24.6559080141,133.13
2019-07-16 13:30:00,28.3094444161,0.0,28.3094444161,28.3094444161,0,28.3094444161,0.0,0.0,0.0,131.86,50.2494444161,-18.69,53.6127108448,28.3094444161,0,28.3094444161,21.94,-18.69,28.8215145334,127.51,50.3994444161,8.1,51.0461947402,28.3094444161,0,28.3094444161,22.09,8.1,23.5282404782,133.13
2019-07-16 14:00:00,27.78877775,0.0,27.78877775,27.78877775,0,27.78877775,0.0,0.0,0.0,132.16,49.38877775,-18.94,52.8958880031,27.78877775,0,27.78877775,21.6,-18.94,28.7277496508,127.51,49.53877775,7.87,50.1600179522,27.78877775,0,27.78877775,21.75,7.87,23.1300540423,133.13
2019-07-16 14:30:00,28.3295555272,0.0,28.3295555272,28.3295555272,0,28.3295555272,0.0,0.0,0.0,131.59,47.5795555272,-19.05,51.2515034332,28.3295555272,0,28.3295555272,19.25,-19.05,27.0825589633,127.51,47.7395555272,7.76,48.3661323856,28.3295555272,0,28.3295555272,19.41,7.76,20.9037245485,133.13
2019-07-16 15:00:00,27.6195555279,0.0,27.6195555279,27.6195555279,0,27.6195555279,0.0,0.0,0.0,132.19,49.3095555279,-19.23,52.9266016892,27.6195555279,0,27.6195555279,21.69,-19.23,28.9870488322,127.51,49.4595555279,7.64,50.046151031,27.6195555279,0,27.6195555279,21.84,7.64,23.137744056,133.13
2019-07-16 15:30:00,27.016999973,0.0,27.016999973,27.016999973,0,27.016999973,0.0,0.0,0.0,132.19,49.796999973,-19.48,53.4715962574,27.016999973,0,27.016999973,22.78,-19.48,29.9733014531,127.81,49.926999973,7.45,50.479776409,27.016999973,0,27.016999973,22.91,7.45,24.0908820926,133.13
2019-07-16 16:00:00,27.2814444172,0.0,27.2814444172,27.2814444172,0,27.2814444172,0.0,0.0,0.0,132.19,51.4814444172,-26.36,57.8376064449,27.2814444172,0,27.2814444172,24.2,-26.36,35.7839293538,127.03,51.7014444172,0.56,51.7044771255,27.2814444172,0,27.2814444172,24.42,0.56,24.4264201225,132.2
2019-07-16 16:30:00,24.6775555309,0.0,24.6775555309,24.6775555309,0,24.6775555309,0.0,0.0,0.0,132.19,52.6775555309,-32.18,61.7290633066,24.6775555309,0,24.6775555309,28.0,-32.18,42.6562117399,125.63,52.9875555309,-6.15,53.3432614408,24.6775555309,0,24.6775555309,28.31,-6.15,28.9703054868,131.26
2019-07-16 17:00:00,26.0611110851,0.0,26.0611110851,26.0611110851,0,26.0611110851,0.0,0.0,0.0,132.19,56.021111085,-33.5,65.2733857495,26.0611110851,0,26.0611110851,29.96,-33.5,44.9427591498,125.63,56.321111085,-7.39,56.8038700605,26.0611110851,0,26.0611110851,30.26,-7.39,31.149312994,131.26
2019-07-16 17:30:00,24.1478888647,0.0,24.1478888647,24.1478888647,0,24.1478888647,0.0,0.0,0.0,131.73,58.8878888647,-47.81,75.8523536546,24.1478888647,0,24.1478888647,34.74,-47.81,59.0987622544,124.67,59.3978888647,-0.32,59.398750842,24.1478888647,0,24.1478888647,35.25,-0.32,35.2514524523,129.98
2019-07-16 18:00:00,22.6863333106,0.0,22.6863333106,22.6863333106,0,22.6863333106,0.0,0.0,0.0,131.27,59.0463333106,-50.93,77.976498879,22.6863333106,0,22.6863333106,36.36,-50.93,62.577268237,124.56,59.5763333106,0.43,59.5778850811,22.6863333106,0,22.6863333106,36.89,0.43,36.8925060141,129.43
2019-07-16 18:30:00,19.7474444247,0.0,19.7474444247,19.7474444247,0,19.7474444247,0.0,0.0,0.0,130.32,61.4574444247,-40.13,73.3991442403,19.7474444247,0,19.7474444247,41.71,-40.13,57.8804025556,125.63,61.6174444247,12.2,62.813608855300004,19.7474444247,0,19.7474444247,41.87,12.2,43.6112015427,131.26
2019-07-16 19:00:00,16.3072222059,0.0,16.3072222059,16.3072222059,0,16.3072222059,0.0,0.0,0.0,130.32,63.4072222059,-40.25,75.1035174134,16.3072222059,0,16.3072222059,47.1,-40.25,61.9554073508,125.63,63.5072222059,11.94,64.6198953288,16.3072222059,0,16.3072222059,47.2,11.94,48.6867908164,131.26
2019-07-16 19:30:00,13.620666653,0.0,13.620666653,13.620666653,0,13.620666653,0.0,0.0,0.0,130.32,63.940666653,-30.71,70.9331583396,13.620666653,0,13.620666653,50.32,-30.71,58.9508820969,126.15,63.900666653,7.27,64.3128921656,13.620666653,0,13.620666653,50.28,7.27,50.8028670451,131.78
2019-07-16 20:00:00,11.5417777662,0.0,11.5417777662,11.5417777662,0,11.5417777662,0.0,0.0,0.0,130.32,64.1117777662,-23.52,68.2899000464,11.5417777662,0,11.5417777662,52.57,-23.52,57.5916252592,126.69,63.9517777662,3.07,64.0254229151,11.5417777662,0,11.5417777662,52.41,3.07,52.499838095,132.19
2019-07-16 20:30:00,6.4966666602,0.0,6.4966666602,6.4966666602,0,6.4966666602,0.0,0.0,0.0,130.32,65.5866666602,-22.66,69.3908239149,6.4966666602,0,6.4966666602,59.09,-22.66,63.2858886325,126.57,65.3866666602,3.8,65.496993648,6.4966666602,0,6.4966666602,58.89,3.8,59.0124741051,132.19
2019-07-16 21:00:00,7.8056666589,0.0,7.8056666589,7.8056666589,0,7.8056666589,0.0,0.0,0.0,130.32,61.0256666589,-42.31,74.2581180152,7.8056666589,0,7.8056666589,53.22,-42.31,67.9890027872,125.65,61.0656666589,9.3,61.7697793787,7.8056666589,0,7.8056666589,53.26,9.3,54.065863537,131.15
2019-07-16 21:30:00,7.7416666589,0.0,7.7416666589,7.7416666589,0,7.7416666589,0.0,0.0,0.0,130.32,59.4516666589,-43.46,73.6428697738,7.7416666589,0,7.7416666589,51.71,-43.46,67.5477290514,125.65,59.5216666589,8.87,60.1789473309,7.7416666589,0,7.7416666589,51.78,8.87,52.5342297935,131.26
2019-07-16 22:00:00,7.6155555479,0.0,7.6155555479,7.6155555479,0,7.6155555479,0.0,0.0,0.0,130.32,58.4455555479,-43.7,72.9765233709,7.6155555479,0,7.6155555479,50.83,-43.7,67.0326703929,125.65,58.5055555479,8.74,59.154776899,7.6155555479,0,7.6155555479,50.89,8.74,51.6350626997,131.26
2019-07-16 22:30:00,5.1871111059,0.0,5.1871111059,5.1871111059,0,5.1871111059,0.0,0.0,0.0,130.32,59.0971111059,-43.01,73.0912350495,5.1871111059,0,5.1871111059,53.91,-43.01,68.9648330673,125.65,59.1271111059,9.5,59.8854345207,5.1871111059,0,5.1871111059,53.94,9.5,54.7701889717,131.26
2019-07-16 23:00:00,3.1642222191,0.0,3.1642222191,3.1642222191,0,3.1642222191,0.0,0.0,0.0,130.32,54.4142222191,-43.52,69.677097957,3.1642222191,0,3.1642222191,51.25,-43.52,67.2350570759,125.65,54.4742222191,8.96,55.2061815956,3.1642222191,0,3.1642222191,51.31,8.96,52.0864444937,131.26
2019-07-16 23:30:00,3.2888888856,0.0,3.2888888856,3.2888888856,0,3.2888888856,0.0,0.0,0.0,130.73,50.3788888856,-44.86,67.457038516,3.2888888856,0,3.2888888856,47.09,-44.86,65.0375868249,126.62,50.4988888856,8.12,51.1475530077,3.2888888856,0,3.2888888856,47.21,8.12,47.9032201423,131.81
2019-07-17 00:00:00,3.3476666633,0.0,3.3476666633,3.3476666633,0,3.3476666633,0.0,0.0,0.0,131.26,46.8676666633,-46.6,66.0918919268,3.3476666633,0,3.3476666633,43.52,-46.6,63.761668736,127.11,47.0076666633,6.75,47.4898223321,3.3476666633,0,3.3476666633,43.66,6.75,44.1787064093,132.19
2019-07-17 00:30:00,3.3224444411,0.0,3.3224444411,3.3224444411,0,3.3224444411,0.0,0.0,0.0,131.26,44.7024444411,-47.65,65.3362918982,3.3224444411,0,3.3224444411,41.38,-47.65,63.1096418941,127.51,44.8824444411,6.1,45.2950749973,3.3224444411,0,3.3224444411,41.56,6.1,42.0052806204,132.78
2019-07-17 01:00:00,3.3156666634,0.0,3.3156666634,3.3156666634,0,3.3156666634,0.0,0.0,0.0,131.39,43.0956666634,-48.71,65.0376858841,3.3156666634,0,3.3156666634,39.78,-48.71,62.8896851638,127.51,43.2756666634,5.17,43.5833939151,3.3156666634,0,3.3156666634,39.96,5.17,40.2930577147,133.13
2019-07-17 01:30:00,3.2579999967,0.0,3.2579999967,3.2579999967,0,3.2579999967,0.0,0.0,0.0,131.26,43.2979999967,-48.85,65.2766367372,3.2579999967,0,3.2579999967,40.04,-48.85,63.1626796455,127.51,43.4679999967,4.93,43.7466790021,3.2579999967,0,3.2579999967,40.21,4.93,40.5110972451,133.13
2019-07-17 02:00:00,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,131.67,42.1894444412,-49.28,64.8727032137,3.2494444412,0,3.2494444412,38.94,-49.28,62.8079772004,127.63,42.3794444412,4.68,42.6370696829,3.2494444412,0,3.2494444412,39.13,4.68,39.4088733663,133.13
2019-07-17 02:30:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,132.19,40.4781111079,-54.1,67.5669111242,3.2581111079,0,3.2581111079,37.22,-54.1,65.6668744498,127.33,40.8181111079,-0.02,40.8181160076,3.2581111079,0,3.2581111079,37.56,-0.02,37.5600053248,132.39
2019-07-17 03:00:00,3.2628888856,0.0,3.2628888856,3.2628888856,0,3.2628888856,0.0,0.0,0.0,132.06,38.4928888856,-60.36,71.5893294756,3.2628888856,0,3.2628888856,35.23,-60.36,69.8890728226,125.63,39.0328888856,-7.77,39.7987350899,3.2628888856,0,3.2628888856,35.77,-7.77,36.6041773572,130.69
2019-07-17 03:30:00,3.31233333,0.0,3.31233333,3.31233333,0,3.31233333,0.0,0.0,0.0,132.19,38.10233333,-60.55,71.5408296373,3.31233333,0,3.31233333,34.79,-60.55,69.8329907708,125.63,38.64233333,-7.9,39.4416014531,3.31233333,0,3.31233333,35.33,-7.9,36.2024709101,131.11
2019-07-17 04:00:00,3.2855555523,0.0,3.2855555523,3.2855555523,0,3.2855555523,0.0,0.0,0.0,132.19,37.7055555523,-60.54,71.3218095642,3.2855555523,0,3.2855555523,34.42,-60.54,69.6407064869,125.63,38.2655555523,-7.84,39.06044472,3.2855555523,0,3.2855555523,34.98,-7.84,35.8478172278,130.92
2019-07-17 04:30:00,3.2494444412,0.0,3.2494444412,3.2494444412,0,3.2494444412,0.0,0.0,0.0,132.19,37.8694444412,-60.63,71.4849055555,3.2494444412,0,3.2494444412,34.62,-60.63,69.8179153226,125.63,38.3994444412,-7.87,39.1976304563,3.2494444412,0,3.2494444412,35.15,-7.87,36.0202637414,131.26
2019-07-17 05:00:00,3.2819999967,0.0,3.2819999967,3.2819999967,0,3.2819999967,0.0,0.0,0.0,132.19,38.1119999967,-60.68,71.6560321519,3.2819999967,0,3.2819999967,34.83,-60.68,69.9656437118,125.63,38.6519999967,-7.94,39.4591016591,3.2819999967,0,3.2819999967,35.37,-7.94,36.250248275,131.26
2019-07-17 05:30:00,3.2774444412,0.0,3.2774444412,3.2774444412,0,3.2774444412,0.0,0.0,0.0,132.19,39.3474444412,-60.49,72.1613572769,3.2774444412,0,3.2774444412,36.07,-60.49,70.4278709035,125.63,39.8874444412,-7.79,40.6410177536,3.2774444412,0,3.2774444412,36.61,-7.79,37.4296166157,131.26
2019-07-17 06:00:00,3.3863333299000002,0.0,3.3863333299000002,3.3863333299000002,0,3.3863333299000002,0.0,0.0,0.0,131.4,41.1063333299,-59.7,72.4832438556,3.3863333299000002,0,3.3863333299000002,37.72,-59.7,70.6179042453,124.85,41.6263333299,-7.32,42.2650449721,3.3863333299000002,0,3.3863333299000002,38.24,-7.32,38.9343036409,130.44
2019-07-17 06:30:00,3.9192222183,0.0,3.9192222183,3.9192222183,0,3.9192222183,0.0,0.0,0.0,131.26,46.4692222183,-57.03,73.5650019614,3.9192222183,0,3.9192222183,42.55,-57.03,71.1542226435,124.69,46.9892222183,-4.93,47.2471364707,3.9192222183,0,3.9192222183,43.07,-4.93,43.3512375833,130.25
2019-07-17 07:00:00,5.0335555505,0.0,5.0335555505,5.0335555505,0,5.0335555505,0.0,0.0,0.0,131.26,51.0935555505,-55.46,75.4079771562,5.0335555505,0,5.0335555505,46.06,-55.46,72.0925460779,124.15,51.6135555505,-3.7,51.746005803,5.0335555505,0,5.0335555505,46.58,-3.7,46.7267204071,129.6
2019-07-17 07:30:00,6.6411111045,0.0,6.6411111045,6.6411111045,0,6.6411111045,0.0,0.0,0.0,130.96,57.9011111045,-45.54,73.6643079594,6.6411111045,0,6.6411111045,51.26,-45.54,68.5673333301,125.04,57.6911111045,8.1,58.2569678276,6.6411111045,0,6.6411111045,51.05,8.1,51.6886109312,130.66
2019-07-17 08:00:00,12.6862222095,0.0,12.6862222095,12.6862222095,0,12.6862222095,0.0,0.0,0.0,131.26,60.7062222095,-34.12,69.6377757755,12.6862222095,0,12.6862222095,48.02,-34.12,58.9075105568,126.57,60.1262222095,9.7,60.9036336945,12.6862222095,0,12.6862222095,47.44,9.7,48.4215200092,132.19
2019-07-17 08:30:00,15.2066666515,0.0,15.2066666515,15.2066666515,0,15.2066666515,0.0,0.0,0.0,130.5,61.3566666515,-28.95,67.8435187957,15.2066666515,0,15.2066666515,46.15,-28.95,54.478665549,125.97,60.7966666515,8.83,61.4345470882,15.2066666515,0,15.2066666515,45.59,8.83,46.4372372133,131.58
2019-07-17 09:00:00,15.7809999842,0.0,15.7809999842,15.7809999842,0,15.7809999842,0.0,0.0,0.0,130.34,63.1409999842,-11.32,64.1477067323,15.7809999842,0,15.7809999842,47.36,-11.32,48.6940653468,126.57,62.3609999842,3.14,62.4400025547,15.7809999842,0,15.7809999842,46.58,3.14,46.68571516,132.19
2019-07-17 09:30:00,14.8987777629,0.0,14.8987777629,14.8987777629,0,14.8987777629,0.0,0.0,0.0,130.95,66.4487777629,-9.65,67.1458305942,14.8987777629,0,14.8987777629,51.55,-9.65,52.4454478482,126.72,65.6087777629,4.8,65.7841296936,14.8987777629,0,14.8987777629,50.71,4.8,50.9366675392,132.34
2019-07-17 10:00:00,18.0004444264,0.0,18.0004444264,18.0004444264,0,18.0004444264,0.0,0.0,0.0,131.26,61.2304444264,-11.47,62.2954912065,18.0004444264,0,18.0004444264,43.23,-11.47,44.7257621511,125.82,61.1804444264,-12.72,62.4887604311,18.0004444264,0,18.0004444264,43.18,-12.72,45.0145620883,131.45
2019-07-17 10:30:00,15.4448888734,0.0,15.4448888734,15.4448888734,0,15.4448888734,0.0,0.0,0.0,131.26,61.6648888734,-9.41,62.3787353172,15.4448888734,0,15.4448888734,46.22,-9.41,47.1681725319,125.43,61.7148888734,-12.95,63.0589407512,15.4448888734,0,15.4448888734,46.27,-12.95,48.0480530303,131.07
2019-07-17 11:00:00,17.5662222047,0.0,17.5662222047,17.5662222047,0,17.5662222047,0.0,0.0,0.0,131.26,59.1462222047,-9.29,59.8713596061,17.5662222047,0,17.5662222047,41.58,-9.29,42.6051698741,125.63,59.2262222047,-12.85,60.6041904214,17.5662222047,0,17.5662222047,41.66,-12.85,43.596767082,131.26
2019-07-17 11:30:00,20.3658888685,0.0,20.3658888685,20.3658888685,0,20.3658888685,0.0,0.0,0.0,131.26,56.6058888685,-9.16,57.3422379629,20.3658888685,0,20.3658888685,36.24,-9.16,37.3797164248,125.63,56.6658888685,-12.74,58.0803801749,20.3658888685,0,20.3658888685,36.3,-12.74,38.4707369308,131.26
2019-07-17 12:00:00,20.0925555355,0.0,20.0925555355,20.0925555355,0,20.0925555355,0.0,0.0,0.0,131.26,56.6125555355,-9.14,57.3456279437,20.0925555355,0,20.0925555355,36.52,-9.14,37.6463809682,125.63,56.6625555355,-12.72,58.0727440355,20.0925555355,0,20.0925555355,36.57,-12.72,38.7190302048,131.26
2019-07-17 12:30:00,19.5491110916,0.0,19.5491110916,19.5491110916,0,19.5491110916,0.0,0.0,0.0,131.26,58.3591110916,-9.12,59.0674212015,19.5491110916,0,19.5491110916,38.81,-9.12,39.8671606714,125.63,58.3991110916,-12.69,59.7619634574,19.5491110916,0,19.5491110916,38.85,-12.69,40.8700207976,131.17
2019-07-17 13:00:00,21.3629999786,0.0,21.3629999786,21.3629999786,0,21.3629999786,0.0,0.0,0.0,131.38,58.8829999786,-10.02,59.7294574434,21.3629999786,0,21.3629999786,37.52,-10.02,38.8349172781,125.63,58.9529999786,-13.6,60.5013735917,21.3629999786,0,21.3629999786,37.59,-13.6,39.9745931812,131.26
2019-07-17 13:30:00,21.0875555345,0.0,21.0875555345,21.0875555345,0,21.0875555345,0.0,0.0,0.0,132.19,56.6875555345,-11.24,57.7911459695,21.0875555345,0,21.0875555345,35.6,-11.24,37.3322595084,126.28,56.7175555345,-14.85,58.6293749396,21.0875555345,0,21.0875555345,35.63,-14.85,38.6007694224,131.48
2019-07-17 14:00:00,17.4491110937,0.0,17.4491110937,17.4491110937,0,17.4491110937,0.0,0.0,0.0,131.61,62.0291110937,-9.97,62.8252459054,17.4491110937,0,17.4491110937,44.58,-9.97,45.6812576447,125.71,62.0791110937,-13.55,63.5406840865,17.4491110937,0,17.4491110937,44.63,-13.55,46.64160589,131.26
2019-07-17 14:30:00,15.6544444288,0.0,15.6544444288,15.6544444288,0,15.6544444288,0.0,0.0,0.0,132.03,60.7844444288,-10.44,61.6744864958,15.6544444288,0,15.6544444288,45.13,-10.44,46.3218145154,125.71,60.8544444288,-14.02,62.448569293,15.6544444288,0,15.6544444288,45.2,-14.02,47.324416531,131.26
2019-07-17 15:00:00,17.3747777604,0.0,17.3747777604,17.3747777604,0,17.3747777604,0.0,0.0,0.0,132.19,57.1047777604,-12.73,58.5064829148,17.3747777604,0,17.3747777604,39.73,-12.73,41.7196092983,126.45,57.1747777604,-16.34,59.4638613946,17.3747777604,0,17.3747777604,39.8,-16.34,43.0236632564,131.95
2019-07-17 15:30:00,16.1376666505,0.0,16.1376666505,16.1376666505,0,16.1376666505,0.0,0.0,0.0,132.19,55.2876666505,-11.98,56.5707210813,16.1376666505,0,16.1376666505,39.15,-11.98,40.9419454838,126.57,55.3776666505,-15.6,57.5329989107,16.1376666505,0,16.1376666505,39.24,-15.6,42.2272139739,131.95
2019-07-17 16:00:00,15.0518888738,0.0,15.0518888738,15.0518888738,0,15.0518888738,0.0,0.0,0.0,131.81,56.8518888738,-11.6,58.0232476558,15.0518888738,0,15.0518888738,41.8,-11.6,43.3797187635,125.86,56.9018888738,-15.19,58.8944908919,15.0518888738,0,15.0518888738,41.85,-15.19,44.5214397791,131.26
2019-07-17 16:30:00,15.0087777628,0.0,15.0087777628,15.0087777628,0,15.0087777628,0.0,0.0,0.0,131.26,61.9687777628,-11.16,62.9656653853,15.0087777628,0,15.0087777628,46.96,-11.16,48.26786923,125.62,62.0187777628,-14.7,63.737106893800004,15.0087777628,0,15.0087777628,47.01,-14.7,49.2547469794,131.26
2019-07-17 17:00:00,13.6683333197,0.0,13.6683333197,13.6683333197,0,13.6683333197,0.0,0.0,0.0,131.26,67.6183333197,-10.53,68.4333244913,13.6683333197,0,13.6683333197,53.95,-10.53,54.9680216126,125.02,67.6483333197,-14.05,69.0919640836,13.6683333197,0,13.6683333197,53.98,-14.05,55.7785164736,130.63
2019-07-17 17:30:00,11.0888888778,0.0,11.0888888778,11.0888888778,0,11.0888888778,0.0,0.0,0.0,131.26,69.5588888778,-10.82,70.3953934708,11.0888888778,0,11.0888888778,58.47,-10.82,59.4627051184,124.83,69.6288888778,-14.31,71.0841632599,11.0888888778,0,11.0888888778,58.54,-14.31,60.2636515654,130.32
2019-07-17 18:00:00,11.0176666556,0.0,11.0176666556,11.0176666556,0,11.0176666556,0.0,0.0,0.0,131.26,71.0176666556,-11.67,71.9701179464,11.0176666556,0,11.0176666556,60.0,-11.67,61.1243723894,125.3,71.0876666556,-15.18,72.6903621572,11.0176666556,0,11.0176666556,60.07,-15.18,61.9583513338,130.88
2019-07-17 18:30:00,14.4379999856,0.0,14.4379999856,14.4379999856,0,14.4379999856,0.0,0.0,0.0,131.26,66.6579999856,-13.95,68.1020665037,14.4379999856,0,14.4379999856,52.22,-13.95,54.051187776,126.02,66.7279999856,-17.51,68.9871443247,14.4379999856,0,14.4379999856,52.29,-17.51,55.1438500651,131.26
2019-07-17 19:00:00,10.4846666562,0.0,10.4846666562,10.4846666562,0,10.4846666562,0.0,0.0,0.0,131.26,69.6246666562,-12.78,70.7878704792,10.4846666562,0,10.4846666562,59.14,-12.78,60.5051072224,125.57,69.6546666562,-16.28,71.5318879031,10.4846666562,0,10.4846666562,59.17,-16.28,61.3687811513,130.8
2019-07-17 19:30:00,6.1482222161,0.0,6.1482222161,6.1482222161,0,6.1482222161,0.0,0.0,0.0,131.26,69.5382222161,-12.54,70.6598609465,6.1482222161,0,6.1482222161,63.39,-12.54,64.6184470565,125.57,69.5782222161,-16.04,71.4031554397,6.1482222161,0,6.1482222161,63.43,-16.04,65.426649769,131.12
2019-07-17 20:00:00,4.6788888842,0.0,4.6788888842,4.6788888842,0,4.6788888842,0.0,0.0,0.0,131.26,68.6788888842,-12.88,69.876206096,4.6788888842,0,4.6788888842,64.0,-12.88,65.2831861968,125.57,68.7288888842,-16.37,70.6515185064,4.6788888842,0,4.6788888842,64.05,-16.37,66.1088450966,131.26
2019-07-17 20:30:00,4.139111107,0.0,4.139111107,4.139111107,0,4.139111107,0.0,0.0,0.0,131.26,67.199111107,-13.48,68.5378066002,4.139111107,0,4.139111107,63.06,-13.48,64.4846803512,125.57,67.259111107,-17.0,69.3742605503,4.139111107,0,4.139111107,63.12,-17.0,65.3692159965,131.26
2019-07-17 21:00:00,3.5914444409,0.0,3.5914444409,3.5914444409,0,3.5914444409,0.0,0.0,0.0,131.51,64.6614444409,-22.78,68.5567706151,3.5914444409,0,3.5914444409,61.07,-22.78,65.1803137458,125.32,64.8114444409,-13.99,66.30417355270001,3.5914444409,0,3.5914444409,61.22,-13.99,62.7981568201,130.86
2019-07-17 21:30:00,3.2117777746,0.0,3.2117777746,3.2117777746,0,3.2117777746,0.0,0.0,0.0,131.26,63.0217777746,-35.15,72.1613953154,3.2117777746,0,3.2117777746,59.81,-35.15,69.3740484619,124.85,63.3017777746,-9.26,63.9754849096,3.2117777746,0,3.2117777746,60.09,-9.26,60.7993067395,130.32
2019-07-17 22:00:00,3.2181111079,0.0,3.2181111079,3.2181111079,0,3.2181111079,0.0,0.0,0.0,131.26,61.5281111079,-35.69,71.1300538205,3.2181111079,0,3.2181111079,58.31,-35.69,68.3654313231,124.72,61.7981111079,-9.88,62.5829124962,3.2181111079,0,3.2181111079,58.58,-9.88,59.4073295141,130.32
2019-07-17 22:30:00,3.2181111079,0.0,3.2181111079,3.2181111079,0,3.2181111079,0.0,0.0,0.0,131.66,58.7881111079,-36.26,69.0711923137,3.2181111079,0,3.2181111079,55.57,-36.26,66.3536924368,125.46,59.0781111079,-10.22,59.9555803247,3.2181111079,0,3.2181111079,55.86,-10.22,56.7872168714,130.82
2019-07-17 23:00:00,3.3085555522,0.0,3.3085555522,3.3085555522,0,3.3085555522,0.0,0.0,0.0,131.11,53.8385555522,-53.97,76.2322173622,3.3085555522,0,3.3085555522,50.53,-53.97,73.9326842472,124.61,54.0885555522,1.63,54.113110627,3.3085555522,0,3.3085555522,50.78,1.63,50.8061541548,130.2
2019-07-17 23:30:00,3.4031111077,0.0,3.4031111077,3.4031111077,0,3.4031111077,0.0,0.0,0.0,130.5,50.8431111077,-55.11,74.9808912131,3.4031111077,0,3.4031111077,47.44,-55.11,72.716337229,125.63,50.5031111077,14.56,52.5600402545,3.4031111077,0,3.4031111077,47.1,14.56,49.2991237245,131.23
2019-07-18 00:00:00,3.467444441,0.0,3.467444441,3.467444441,0,3.467444441,0.0,0.0,0.0,131.26,47.277444441,-56.45,73.6325964018,3.467444441,0,3.467444441,43.81,-56.45,71.4557107585,125.96,47.037444441,13.84,49.0312836823,3.467444441,0,3.467444441,43.57,13.84,45.7153201892,131.53
2019-07-18 00:30:00,3.4822222187,0.0,3.4822222187,3.4822222187,0,3.4822222187,0.0,0.0,0.0,131.26,45.1322222187,-57.51,73.1048396647,3.4822222187,0,3.4822222187,41.65,-57.51,71.0079051937,126.49,44.9422222187,13.05,46.7985666229,3.4822222187,0,3.4822222187,41.46,13.05,43.4653206591,131.7
2019-07-18 01:00:00,3.490444441,0.0,3.490444441,3.490444441,0,3.490444441,0.0,0.0,0.0,131.26,43.500444441,-57.93,72.4442790465,3.490444441,0,3.490444441,40.01,-57.93,70.4037285944,126.57,43.350444441,12.87,45.2205476883,3.490444441,0,3.490444441,39.86,12.87,41.8862328218,132.19
2019-07-18 01:30:00,3.466444441,0.0,3.466444441,3.466444441,0,3.466444441,0.0,0.0,0.0,131.37,43.666444441,-58.6,73.0802187334,3.466444441,0,3.466444441,40.2,-58.6,71.0633520178,126.57,43.526444441,12.45,45.2719986932,3.466444441,0,3.466444441,40.06,12.45,41.9500429082,132.19
2019-07-18 02:00:00,3.3815555522,0.0,3.3815555522,3.3815555522,0,3.3815555522,0.0,0.0,0.0,132.07,42.6215555522,-58.9,72.7035556055,3.3815555522,0,3.3815555522,39.24,-58.9,70.7742015144,127.05,42.5015555522,12.49,44.2987846826,3.3815555522,0,3.3815555522,39.12,12.49,41.0654903782,132.27
2019-07-18 02:30:00,3.3525555522,0.0,3.3525555522,3.3525555522,0,3.3525555522,0.0,0.0,0.0,132.19,40.9825555522,-60.56,73.1237544139,3.3525555522,0,3.3525555522,37.63,-60.56,71.2988814779,126.62,41.1925555522,2.6,41.2745276523,3.3525555522,0,3.3525555522,37.84,2.6,37.9292182888,132.27
2019-07-18 03:00:00,3.3864444411,0.0,3.3864444411,3.3864444411,0,3.3864444411,0.0,0.0,0.0,132.19,39.1764444411,-60.05,71.6993465733,3.3864444411,0,3.3864444411,35.79,-60.05,69.9065562018,125.63,39.7364444411,-7.25,40.3924190513,3.3864444411,0,3.3864444411,36.35,-7.25,37.0659547294,131.26
2019-07-18 03:30:00,3.35933333,0.0,3.35933333,3.35933333,0,3.35933333,0.0,0.0,0.0,132.05,38.82933333,-60.14,71.5858696032,3.35933333,0,3.35933333,35.47,-60.14,69.8207741292,125.49,39.37933333,-7.32,40.0538923641,3.35933333,0,3.35933333,36.02,-7.32,36.7562620515,131.1
2019-07-18 04:00:00,3.2987777745,0.0,3.2987777745,3.2987777745,0,3.2987777745,0.0,0.0,0.0,131.26,38.5587777745,-60.07,71.3805592824,3.2987777745,0,3.2987777745,35.26,-60.07,69.6539482011,124.69,39.1187777745,-7.6,39.8502041973,3.2987777745,0,3.2987777745,35.82,-7.6,36.6173783879,130.32
2019-07-18 04:30:00,3.3691111077,0.0,3.3691111077,3.3691111077,0,3.3691111077,0.0,0.0,0.0,131.26,38.9491111077,-60.08,71.6005562554,3.3691111077,0,3.3691111077,35.58,-60.08,69.8250871822,124.69,39.5091111077,-7.57,40.2277859262,3.3691111077,0,3.3691111077,36.14,-7.57,36.9243077119,130.32
2019-07-18 05:00:00,3.3962222188,0.0,3.3962222188,3.3962222188,0,3.3962222188,0.0,0.0,0.0,131.26,39.0962222188,-60.19,71.7729105707,3.3962222188,0,3.3962222188,35.7,-60.19,69.980898108,124.69,39.6462222188,-7.71,40.3889469561,3.3962222188,0,3.3962222188,36.25,-7.71,37.0608499633,130.32
2019-07-18 05:30:00,3.3836666633,0.0,3.3836666633,3.3836666633,0,3.3836666633,0.0,0.0,0.0,131.26,40.4736666633,-58.95,71.5067842458,3.3836666633,0,3.3836666633,37.09,-58.95,69.6474737517,124.69,41.0136666633,-6.69,41.5557090322,3.3836666633,0,3.3836666633,37.63,-6.69,38.2200601779,130.32
2019-07-18 06:00:00,3.3947777744,0.0,3.3947777744,3.3947777744,0,3.3947777744,0.0,0.0,0.0,131.6,42.0647777744,-58.29,71.8830274071,3.3947777744,0,3.3947777744,38.67,-58.29,69.9506468876,124.69,42.6247777744,-5.89,43.0298010722,3.3947777744,0,3.3947777744,39.23,-5.89,39.6696987637,130.32
2019-07-18 06:30:00,3.7698888851,0.0,3.7698888851,3.7698888851,0,3.7698888851,0.0,0.0,0.0,131.86,47.2198888851,-56.59,73.7030936008,3.7698888851,0,3.7698888851,43.45,-56.59,71.3465528249,124.69,47.7398888851,-4.32,47.9349495751,3.7698888851,0,3.7698888851,43.97,-4.32,44.1817077533,130.32
2019-07-18 07:00:00,5.5798888833,0.0,5.5798888833,5.5798888833,0,5.5798888833,0.0,0.0,0.0,131.29,50.9298888833,-55.65,75.4372327281,5.5798888833,0,5.5798888833,45.35,-55.65,71.7881954084,124.36,51.4698888833,-3.7,51.6027078908,5.5798888833,0,5.5798888833,45.89,-3.7,46.0389194052,129.98
2019-07-18 07:30:00,5.1277777726,0.0,5.1277777726,5.1277777726,0,5.1277777726,0.0,0.0,0.0,130.53,60.0477777727,-45.55,75.3693446663,5.1277777726,0,5.1277777726,54.92,-45.55,71.3513062249,125.16,59.5977777727,17.21,62.0328881759,5.1277777726,0,5.1277777726,54.47,17.21,57.1241192492,130.78
2019-07-18 08:00:00,9.2546666574,0.0,9.2546666574,9.2546666574,0,9.2546666574,0.0,0.0,0.0,131.26,62.1546666574,-30.0,69.0159589319,9.2546666574,0,9.2546666574,52.9,-30.0,60.8145541791,126.47,62.1846666574,-2.88,62.2513226148,9.2546666574,0,9.2546666574,52.93,-2.88,53.008294634,132.19
2019-07-18 08:30:00,11.4321110997,0.0,11.4321110997,11.4321110997,0,11.4321110997,0.0,0.0,0.0,131.26,62.0821110997,-29.46,68.7173931301,11.4321110997,0,11.4321110997,50.65,-29.46,58.5944886487,125.63,62.1621110997,-3.0,62.2344603605,11.4321110997,0,11.4321110997,50.73,-3.0,50.8186274903,131.41
2019-07-18 09:00:00,12.0645555435,0.0,12.0645555435,12.0645555435,0,12.0645555435,0.0,0.0,0.0,131.05,63.4445555435,-16.13,65.4628790087,12.0645555435,0,12.0645555435,51.38,-16.13,53.8524029176,125.8,63.4045555435,-4.6,63.5712015276,12.0645555435,0,12.0645555435,51.34,-4.6,51.5456651912,131.58
2019-07-18 09:30:00,12.5811110985,0.0,12.5811110985,12.5811110985,0,12.5811110985,0.0,0.0,0.0,131.26,66.0711110985,-5.47,66.2971539494,12.5811110985,0,12.5811110985,53.49,-5.47,53.7689594469,126.57,65.9011110985,-8.47,66.443188846,12.5811110985,0,12.5811110985,53.32,-8.47,53.9885478597,132.19
2019-07-18 10:00:00,14.5789999854,0.0,14.5789999854,14.5789999854,0,14.5789999854,0.0,0.0,0.0,131.26,64.3689999854,-5.78,64.6279858817,14.5789999854,0,14.5789999854,49.79,-5.78,50.1243703202,127.04,64.2589999854,-8.8,64.858762547,14.5789999854,0,14.5789999854,49.68,-8.8,50.4533685694,132.69
2019-07-18 10:30:00,15.5007777623,0.0,15.5007777623,15.5007777623,0,15.5007777623,0.0,0.0,0.0,132.19,63.1307777623,-6.73,63.4884871522,15.5007777623,0,15.5007777623,47.63,-6.73,48.1031163232,127.51,63.0007777623,-9.79,63.7568984397,15.5007777623,0,15.5007777623,47.5,-9.79,48.4983927569,133.13
2019-07-18 11:00:00,15.3104444291,0.0,15.3104444291,15.3104444291,0,15.3104444291,0.0,0.0,0.0,132.19,62.2104444291,-5.45,62.4487141266,15.3104444291,0,15.3104444291,46.9,-5.45,47.2155959403,127.51,62.1004444291,-8.49,62.678108605,15.3104444291,0,15.3104444291,46.79,-8.49,47.5540135004,133.13
2019-07-18 11:30:00,16.818777761,0.0,16.818777761,16.818777761,0,16.818777761,0.0,0.0,0.0,132.19,61.298777761,-5.28,61.5257552167,16.818777761,0,16.818777761,44.48,-5.28,44.79228505,127.51,61.188777761,-8.34,61.7545312012,16.818777761,0,16.818777761,44.37,-8.34,45.1470098678,133.13
2019-07-18 12:00:00,17.2383333161,0.0,17.2383333161,17.2383333161,0,17.2383333161,0.0,0.0,0.0,132.19,61.2683333161,-5.11,61.4810602327,17.2383333161,0,17.2383333161,44.03,-5.11,44.3255344017,127.51,61.168333316100004,-8.18,61.7128625221,17.2383333161,0,17.2383333161,43.93,-8.18,44.6850903546,133.13
2019-07-18 12:30:00,16.5517777612,0.0,16.5517777612,16.5517777612,0,16.5517777612,0.0,0.0,0.0,132.19,62.1117777612,-5.29,62.3366428087,16.5517777612,0,16.5517777612,45.56,-5.29,45.8660844198,127.51,62.0317777612,-8.35,62.5912450125,16.5517777612,0,16.5517777612,45.48,-8.35,46.2401654409,133.13
2019-07-18 13:00:00,17.0454444274,0.0,17.0454444274,17.0454444274,0,17.0454444274,0.0,0.0,0.0,132.19,59.7054444274,-5.89,59.995268099,17.0454444274,0,17.0454444274,42.66,-5.89,43.0646920342,127.51,59.6254444274,-8.97,60.2963889728,17.0454444274,0,17.0454444274,42.58,-8.97,43.5145642285,133.13
2019-07-18 13:30:00,19.95099998,0.0,19.95099998,19.95099998,0,19.95099998,0.0,0.0,0.0,132.19,58.90099998,-5.77,59.1829426326,19.95099998,0,19.95099998,38.95,-5.77,39.3750606349,127.51,58.85099998,-8.85,59.5127103958,19.95099998,0,19.95099998,38.9,-8.85,39.894015842,133.13
2019-07-18 14:00:00,24.7509999752,0.0,24.7509999752,24.7509999752,0,24.7509999752,0.0,0.0,0.0,132.57,52.5609999752,-20.19,56.3053711328,24.7509999752,0,24.7509999752,27.81,-20.19,34.3661490423,125.68,52.7509999752,-24.34,58.0956418192,24.7509999752,0,24.7509999752,28.0,-24.34,37.100345011900004,131.31
2019-07-18 14:30:00,23.6144444208,0.0,23.6144444208,23.6144444208,0,23.6144444208,0.0,0.0,0.0,132.24,53.3944444208,-19.58,56.8712853293,23.6144444208,0,23.6144444208,29.78,-19.58,35.6402132429,125.58,53.5944444208,-24.2,58.8047997427,23.6144444208,0,23.6144444208,29.98,-24.2,38.5284362517,131.2
2019-07-18 15:00:00,18.6974444257,0.0,18.6974444257,18.6974444257,0,18.6974444257,0.0,0.0,0.0,132.24,55.1774444257,-18.28,58.1266614675,18.6974444257,0,18.6974444257,36.48,-18.28,40.8037841382,125.58,55.4074444257,-22.85,59.9341922261,18.6974444257,0,18.6974444257,36.71,-22.85,43.2405666013,131.2
2019-07-18 15:30:00,17.7982222044,0.0,17.7982222044,17.7982222044,0,17.7982222044,0.0,0.0,0.0,132.9,55.9382222044,-18.32,58.8617626596,17.7982222044,0,17.7982222044,38.14,-18.32,42.3117241436,125.58,56.1882222044,-22.9,60.6755825229,17.7982222044,0,17.7982222044,38.39,-22.9,44.7012538974,131.2
2019-07-18 16:00:00,18.3956666483,0.0,18.3956666483,18.3956666483,0,18.3956666483,0.0,0.0,0.0,132.26,55.5056666483,-18.2,58.4133463351,18.3956666483,0,18.3956666483,37.11,-18.2,41.3327001296,125.58,55.7456666483,-22.78,60.220492775,18.3956666483,0,18.3956666483,37.35,-22.78,43.7487245528,131.2
2019-07-18 16:30:00,17.4189999826,0.0,17.4189999826,17.4189999826,0,17.4189999826,0.0,0.0,0.0,132.74,58.9789999826,-18.91,61.9363426346,17.4189999826,0,17.4189999826,41.56,-18.91,45.6598477877,125.58,59.2389999826,-23.49,63.7262835801,17.4189999826,0,17.4189999826,41.82,-23.49,47.9655345013,131.2
2019-07-18 17:00:00,15.3068888736,0.0,15.3068888736,15.3068888736,0,15.3068888736,0.0,0.0,0.0,132.55,62.8168888736,-18.85,65.5841751321,15.3068888736,0,15.3068888736,47.51,-18.85,51.1128418306,125.58,63.0868888736,-23.4,67.2868155566,15.3068888736,0,15.3068888736,47.78,-23.4,53.2023345352,131.2
2019-07-18 17:30:00,13.3746666533,0.0,13.3746666533,13.3746666533,0,13.3746666533,0.0,0.0,0.0,132.19,66.0946666533,-18.61,68.6646711199,13.3746666533,0,13.3746666533,52.72,-18.61,55.9082328463,125.58,66.4046666533,-23.13,70.3176837882,13.3746666533,0,13.3746666533,53.03,-23.13,57.8547992823,131.2
2019-07-18 18:00:00,11.5911110995,0.0,11.5911110995,11.5911110995,0,11.5911110995,0.0,0.0,0.0,132.19,67.5811110995,-18.73,70.1285924388,11.5911110995,0,11.5911110995,55.99,-18.73,59.0397577908,125.51,67.9011110995,-23.24,71.7680882325,11.5911110995,0,11.5911110995,56.31,-23.24,60.9172693085,130.87
2019-07-18 18:30:00,10.3545555452,0.0,10.3545555452,10.3545555452,0,10.3545555452,0.0,0.0,0.0,132.19,67.9045555452,-19.22,70.5722116969,10.3545555452,0,10.3545555452,57.55,-19.22,60.6746314369,125.6,68.2445555452,-23.74,72.2558437883,10.3545555452,0,10.3545555452,57.89,-23.74,62.5686798646,131.23
2019-07-18 19:00:00,8.6785555469,0.0,8.6785555469,8.6785555469,0,8.6785555469,0.0,0.0,0.0,131.8,66.0485555469,-34.85,74.6788737852,8.6785555469,0,8.6785555469,57.37,-34.85,67.1255495322,124.13,66.5885555469,-16.04,68.4931918501,8.6785555469,0,8.6785555469,57.91,-16.04,60.0903461464,129.76
2019-07-18 19:30:00,7.6571111035,0.0,7.6571111035,7.6571111035,0,7.6571111035,0.0,0.0,0.0,131.8,64.3971111035,-38.99,75.2808609042,7.6571111035,0,7.6571111035,56.74,-38.99,68.8450993172,123.76,64.9771111035,-14.19,66.5085037221,7.6571111035,0,7.6571111035,57.32,-14.19,59.0503048256,129.38
2019-07-18 20:00:00,5.9676666607,0.0,5.9676666607,5.9676666607,0,5.9676666607,0.0,0.0,0.0,131.33,64.8776666607,-38.38,75.3799444901,5.9676666607,0,5.9676666607,58.91,-38.38,70.3094054875,124.33,64.6876666607,-1.48,64.7045950301,5.9676666607,0,5.9676666607,58.72,-1.48,58.738648265,129.95
2019-07-18 20:30:00,6.8501111043,0.0,6.8501111043,6.8501111043,0,6.8501111043,0.0,0.0,0.0,130.77,64.8101111043,-42.3,77.3927677587,6.8501111043,0,6.8501111043,57.96,-42.3,71.754105109,124.74,64.4701111043,8.87,65.0774317701,6.8501111043,0,6.8501111043,57.62,8.87,58.2987246859,130.34
2019-07-18 21:00:00,7.1439999929,0.0,7.1439999929,7.1439999929,0,7.1439999929,0.0,0.0,0.0,130.32,61.8039999929,-40.91,74.1172214476,7.1439999929,0,7.1439999929,54.66,-40.91,68.2740338635,125.63,61.8339999929,11.56,62.9053030763,7.1439999929,0,7.1439999929,54.69,11.56,55.8983872755,131.26
2019-07-18 21:30:00,5.7565555498,0.0,5.7565555498,5.7565555498,0,5.7565555498,0.0,0.0,0.0,130.42,61.7065555498,-41.52,74.3747900691,5.7565555498,0,5.7565555498,55.95,-41.52,69.6728993225,125.76,61.7165555498,10.93,62.6769345847,5.7565555498,0,5.7565555498,55.96,10.93,57.0174227758,131.26
2019-07-18 22:00:00,9.0246666576,0.0,9.0246666576,9.0246666576,0,9.0246666576,0.0,0.0,0.0,130.42,61.0246666576,-42.3,74.2515989099,9.0246666576,0,9.0246666576,52.0,-42.3,67.0320072801,125.76,61.0846666576,10.15,61.9222011937,9.0246666576,0,9.0246666576,52.06,10.15,53.0402309573,131.26
2019-07-18 22:30:00,11.2809999887,0.0,11.2809999887,11.2809999887,0,11.2809999887,0.0,0.0,0.0,131.04,57.3109999887,-44.09,72.308220969,11.2809999887,0,11.2809999887,46.03,-44.09,63.7392265406,126.57,57.4209999887,8.91,58.1081693026,11.2809999887,0,11.2809999887,46.14,8.91,46.9924217295,132.19
2019-07-18 23:00:00,6.4298888825,0.0,6.4298888825,6.4298888825,0,6.4298888825,0.0,0.0,0.0,131.04,53.2498888825,-45.05,69.7499330895,6.4298888825,0,6.4298888825,46.82,-45.05,64.9739555514,126.57,53.3698888825,8.14,53.9870784478,6.4298888825,0,6.4298888825,46.94,8.14,47.6405625492,132.01
2019-07-18 23:30:00,4.6108888842999995,0.0,4.6108888842999995,4.6108888842999995,0,4.6108888842999995,0.0,0.0,0.0,131.26,51.3908888843,-45.42,68.5857117796,4.6108888842999995,0,4.6108888842999995,46.78,-45.42,65.2023373814,126.57,51.4808888843,7.79,52.0669378811,4.6108888842999995,0,4.6108888842999995,46.87,7.79,47.5129561278,132.19
2019-07-19 00:00:00,3.1152222191,0.0,3.1152222191,3.1152222191,0,3.1152222191,0.0,0.0,0.0,131.26,46.9752222191,-45.92,65.6910793223,3.1152222191,0,3.1152222191,43.86,-45.92,63.500755901,126.86,47.1252222191,7.54,47.7246075856,3.1152222191,0,3.1152222191,44.01,7.54,44.6512228276,132.19
2019-07-19 00:30:00,3.1769999968000002,0.0,3.1769999968000002,3.1769999968000002,0,3.1769999968000002,0.0,0.0,0.0,131.26,45.0169999968,-46.32,64.5915837297,3.1769999968000002,0,3.1769999968000002,41.84,-46.32,62.418971475,126.65,45.1769999968,7.12,45.7346228662,3.1769999968000002,0,3.1769999968000002,42.0,7.12,42.59923004,132.19
2019-07-19 01:00:00,3.1518888857,0.0,3.1518888857,3.1518888857,0,3.1518888857,0.0,0.0,0.0,131.26,43.2518888857,-46.84,63.7550899316,3.1518888857,0,3.1518888857,40.1,-46.84,61.6603243585,127.04,43.4318888857,6.73,43.950220388299996,3.1518888857,0,3.1518888857,40.28,6.73,40.8383557455,132.6
2019-07-19 01:30:00,3.1387777746,0.0,3.1387777746,3.1387777746,0,3.1387777746,0.0,0.0,0.0,131.26,43.3787777746,-47.62,64.4157027535,3.1387777746,0,3.1387777746,40.24,-47.62,62.3451842567,127.51,43.5587777746,6.18,43.9949942746,3.1387777746,0,3.1387777746,40.42,6.18,40.8897150883,133.13
2019-07-19 02:00:00,3.1809999968,0.0,3.1809999968,3.1809999968,0,3.1809999968,0.0,0.0,0.0,131.94,42.3709999968,-48.66,64.5220678585,3.1809999968,0,3.1809999968,39.19,-48.66,62.4792101423,127.58,42.5609999968,5.37,42.8984337794,3.1809999968,0,3.1809999968,39.38,5.37,39.744449927,133.13
2019-07-19 02:30:00,3.2076666635,0.0,3.2076666635,3.2076666635,0,3.2076666635,0.0,0.0,0.0,131.94,39.0676666635,-60.55,72.0595939381,3.2076666635,0,3.2076666635,35.86,-60.55,70.3721685043,125.67,39.6376666635,-8.13,40.4628412068,3.2076666635,0,3.2076666635,36.43,-8.13,37.3261543693,130.93
2019-07-19 03:00:00,3.2366666634,0.0,3.2366666634,3.2366666634,0,3.2366666634,0.0,0.0,0.0,132.19,38.3866666634,-60.84,71.937763223,3.2366666634,0,3.2366666634,35.15,-60.84,70.2639886428,125.67,38.9466666634,-8.05,39.7699050061,3.2366666634,0,3.2366666634,35.71,-8.05,36.6061005845,131.26
2019-07-19 03:30:00,3.3335555522,0.0,3.3335555522,3.3335555522,0,3.3335555522,0.0,0.0,0.0,132.19,37.9635555522,-60.92,71.7807630927,3.3335555522,0,3.3335555522,34.63,-60.92,70.0748407062,125.67,38.5135555522,-8.05,39.3458569772,3.3335555522,0,3.3335555522,35.18,-8.05,36.0892629462,131.26
2019-07-19 04:00:00,3.3114444411,0.0,3.3114444411,3.3114444411,0,3.3114444411,0.0,0.0,0.0,132.19,38.0414444411,-60.81,71.7287083054,3.3114444411,0,3.3114444411,34.73,-60.81,70.0287726581,125.67,38.5914444411,-7.92,39.3957609909,3.3114444411,0,3.3114444411,35.28,-7.92,36.1580530449,131.26
2019-07-19 04:30:00,3.2842222189,0.0,3.2842222189,3.2842222189,0,3.2842222189,0.0,0.0,0.0,132.19,38.4342222189,-60.57,71.735028665,3.2842222189,0,3.2842222189,35.15,-60.57,70.0303319998,125.67,38.9842222189,-7.84,39.7647479813,3.2842222189,0,3.2842222189,35.7,-7.84,36.550726395,131.26
2019-07-19 05:00:00,3.3176666633,0.0,3.3176666633,3.3176666633,0,3.3176666633,0.0,0.0,0.0,132.19,39.0276666633,-60.52,72.0127014157,3.3176666633,0,3.3176666633,35.71,-60.52,70.2700113847,125.67,39.5776666633,-7.8,40.3389600574,3.3176666633,0,3.3176666633,36.26,-7.8,37.0894540267,131.17
2019-07-19 05:30:00,3.3311111078,0.0,3.3311111078,3.3311111078,0,3.3311111078,0.0,0.0,0.0,131.27,40.5011111078,-59.91,72.3156145031,3.3311111078,0,3.3311111078,37.17,-59.91,70.5040211619,124.71,41.0511111078,-7.48,41.7270191025,3.3311111078,0,3.3311111078,37.72,-7.48,38.4545029873,130.33
2019-07-19 06:00:00,4.1838888847,0.0,4.1838888847,4.1838888847,0,4.1838888847,0.0,0.0,0.0,131.27,42.683888884699996,-58.24,72.2067307827,4.1838888847,0,4.1838888847,38.5,-58.24,69.8150957888,124.71,43.2238888847,-6.07,43.6480179426,4.1838888847,0,4.1838888847,39.04,-6.07,39.5090685793,129.95
2019-07-19 06:30:00,3.4778888854,0.0,3.4778888854,3.4778888854,0,3.4778888854,0.0,0.0,0.0,131.27,47.6778888854,-56.54,73.9591285006,3.4778888854,0,3.4778888854,44.2,-56.54,71.7663681678,124.71,48.1978888854,-4.44,48.4019637309,3.4778888854,0,3.4778888854,44.72,-4.44,44.9398709388,130.13
2019-07-19 07:00:00,3.6367777741,0.0,3.6367777741,3.6367777741,0,3.6367777741,0.0,0.0,0.0,131.27,53.6367777741,-54.64,76.5665300898,3.6367777741,0,3.6367777741,50.0,-54.64,74.0643612002,124.23,54.1567777741,-2.73,54.2255426794,3.6367777741,0,3.6367777741,50.52,-2.73,50.5937081068,129.8
2019-07-19 07:30:00,3.7257777741,0.0,3.7257777741,3.7257777741,0,3.7257777741,0.0,0.0,0.0,131.38,61.9057777741,-28.52,68.159487394,3.7257777741,0,3.7257777741,58.18,-28.52,64.7943114787,125.68,62.0357777741,-6.77,62.4040914046,3.7257777741,0,3.7257777741,58.31,-6.77,58.7016950352,131.32
2019-07-19 08:00:00,5.1702222171,0.0,5.1702222171,5.1702222171,0,5.1702222171,0.0,0.0,0.0,132.04,65.2502222171,-18.85,67.9184363732,5.1702222171,0,5.1702222171,60.08,-18.85,62.9676813929,124.64,65.5702222171,-23.31,69.5903020657,5.1702222171,0,5.1702222171,60.4,-23.31,64.7419191869,130.24
2019-07-19 08:30:00,5.7153333276,0.0,5.7153333276,5.7153333276,0,5.7153333276,0.0,0.0,0.0,130.52,68.9753333276,-20.08,71.8387291623,5.7153333276,0,5.7153333276,63.26,-20.08,66.3704301628,123.68,69.3253333276,-24.46,73.5138996448,5.7153333276,0,5.7153333276,63.61,-24.46,68.1507424758,129.34
2019-07-19 09:00:00,7.546555548,0.0,7.546555548,7.546555548,0,7.546555548,0.0,0.0,0.0,130.32,70.306555548,-21.25,73.4477654733,7.546555548,0,7.546555548,62.76,-21.25,66.2599434047,123.68,70.646555548,-25.43,75.0840909301,7.546555548,0,7.546555548,63.1,-25.43,68.0315728173,129.34
2019-07-19 09:30:00,7.477444437,0.0,7.477444437,7.477444437,0,7.477444437,0.0,0.0,0.0,130.1,72.887444437,-10.32,73.6144140543,7.477444437,0,7.477444437,65.41,-10.32,66.2191097796,125.62,72.677444437,-13.05,73.8397821631,7.477444437,0,7.477444437,65.2,-13.05,66.4931763416,131.24
2019-07-19 10:00:00,6.030999994,0.0,6.030999994,6.030999994,0,6.030999994,0.0,0.0,0.0,130.32,72.970999994,-9.59,73.5984710447,6.030999994,0,6.030999994,66.94,-9.59,67.6234552504,125.62,72.780999994,-12.52,73.8500125939,6.030999994,0,6.030999994,66.75,-12.52,67.9140110728,131.66
2019-07-19 10:30:00,7.4386666592,0.0,7.4386666592,7.4386666592,0,7.4386666592,0.0,0.0,0.0,130.32,72.4286666592,-9.34,73.0284010097,7.4386666592,0,7.4386666592,64.99,-9.34,65.6577162259,125.62,72.2486666592,-12.27,73.2831681496,7.4386666592,0,7.4386666592,64.81,-12.27,65.9612689387,131.26
2019-07-19 11:00:00,13.9398888749,0.0,13.9398888749,13.9398888749,0,13.9398888749,0.0,0.0,0.0,130.87,72.7598888749,-10.78,73.5541285659,13.9398888749,0,13.9398888749,58.82,-10.78,59.7996722399,126.34,72.6198888749,-13.75,73.9101532958,13.9398888749,0,13.9398888749,58.68,-13.75,60.2694358693,132.28
2019-07-19 11:30:00,12.5899999874,0.0,12.5899999874,12.5899999874,0,12.5899999874,0.0,0.0,0.0,131.23,71.7399999874,-11.45,72.6479875715,12.5899999874,0,12.5899999874,59.15,-11.45,60.2480290134,126.57,71.5799999874,-14.43,73.0200061504,12.5899999874,0,12.5899999874,58.99,-14.43,60.7292763006,132.48
2019-07-19 12:00:00,10.1903333231,0.0,10.1903333231,10.1903333231,0,10.1903333231,0.0,0.0,0.0,130.32,73.8903333231,-10.03,74.5679707288,10.1903333231,0,10.1903333231,63.7,-10.03,64.48481139,126.57,73.7003333231,-12.97,74.8328806872,10.1903333231,0,10.1903333231,63.51,-12.97,64.820837699,132.19
2019-07-19 12:30:00,7.8742222143,0.0,7.8742222143,7.8742222143,0,7.8742222143,0.0,0.0,0.0,130.32,74.6742222143,-10.11,75.3555012147,7.8742222143,0,7.8742222143,66.8,-10.11,67.5607289777,126.57,74.4942222143,-13.04,75.6269181133,7.8742222143,0,7.8742222143,66.62,-13.04,67.8842102407,132.19
2019-07-19 13:00:00,7.7894444367,0.0,7.7894444367,7.7894444367,0,7.7894444367,0.0,0.0,0.0,130.69,73.2094444367,-10.76,73.9959482318,7.7894444367,0,7.7894444367,65.42,-10.76,66.298974351,126.57,73.0294444367,-13.71,74.3052074536,7.7894444367,0,7.7894444367,65.24,-13.71,66.6649960624,132.19
2019-07-19 13:30:00,8.086111103,0.0,8.086111103,8.086111103,0,8.086111103,0.0,0.0,0.0,131.15,70.426111103,-11.21,71.3127003071,8.086111103,0,8.086111103,62.34,-11.21,63.3398744868,126.77,70.276111103,-14.17,71.6904504921,8.086111103,0,8.086111103,62.19,-14.17,63.7838929511,132.41
2019-07-19 14:00:00,8.726666657900001,0.0,8.726666657900001,8.726666657900001,0,8.726666657900001,0.0,0.0,0.0,131.26,69.2866666579,-11.42,70.2214965418,8.726666657900001,0,8.726666657900001,60.56,-11.42,61.6273478255,127.03,69.1166666579,-14.41,70.6028449137,8.726666657900001,0,8.726666657900001,60.39,-14.41,62.0854266314,132.72
2019-07-19 14:30:00,7.3765555482,0.0,7.3765555482,7.3765555482,0,7.3765555482,0.0,0.0,0.0,131.26,70.5365555482,-11.29,71.4343738588,7.3765555482,0,7.3765555482,63.16,-11.29,64.161122964,126.69,70.3665555482,-14.25,71.7949485668,7.3765555482,0,7.3765555482,62.99,-14.25,64.5817512925,132.35
2019-07-19 15:00:00,6.4599999935,0.0,6.4599999935,6.4599999935,0,6.4599999935,0.0,0.0,0.0,131.26,69.9099999935,-11.58,70.8625747422,6.4599999935,0,6.4599999935,63.45,-11.58,64.498053459,127.48,69.7399999935,-14.57,71.2457191633,6.4599999935,0,6.4599999935,63.28,-14.57,64.9356858746,133.12
2019-07-19 15:30:00,11.1306666555,0.0,11.1306666555,11.1306666555,0,11.1306666555,0.0,0.0,0.0,131.26,68.5306666555,-8.95,69.112623827,11.1306666555,0,11.1306666555,57.4,-8.95,58.0935667695,127.25,68.3706666555,-11.95,69.4071362248,11.1306666555,0,11.1306666555,57.24,-11.95,58.4740976844,133.12
2019-07-19 16:00:00,10.147111101,0.0,10.147111101,10.147111101,0,10.147111101,0.0,0.0,0.0,131.26,68.317111101,-7.4,68.7167204484,10.147111101,0,10.147111101,58.17,-7.4,58.6388002947,126.63,68.147111101,-10.38,68.9331063525,10.147111101,0,10.147111101,58.0,-10.38,58.9215105034,132.3
2019-07-19 16:30:00,9.801777768000001,0.0,9.801777768000001,9.801777768000001,0,9.801777768000001,0.0,0.0,0.0,131.26,69.871777768,-7.42,70.2646549017,9.801777768000001,0,9.801777768000001,60.07,-7.42,60.5265338509,126.88,69.691777768,-10.41,70.4649699387,9.801777768000001,0,9.801777768000001,59.89,-10.41,60.7879938804,132.78
2019-07-19 17:00:00,9.9459999901,0.0,9.9459999901,9.9459999901,0,9.9459999901,0.0,0.0,0.0,131.26,71.4459999901,-7.47,71.8354495676,9.9459999901,0,9.9459999901,61.5,-7.47,61.9520048102,126.57,71.2459999901,-10.45,72.0082982342,9.9459999901,0,9.9459999901,61.3,-10.45,62.1843428847,132.31
2019-07-19 17:30:00,9.4768888794,0.0,9.4768888794,9.4768888794,0,9.4768888794,0.0,0.0,0.0,131.26,73.7868888794,-7.59,74.1762298213,9.4768888794,0,9.4768888794,64.31,-7.59,64.7563448629,126.57,73.5868888794,-10.55,74.3393080069,9.4768888794,0,9.4768888794,64.11,-10.55,64.9722602347,132.19
2019-07-19 18:00:00,9.1333333242,0.0,9.1333333242,9.1333333242,0,9.1333333242,0.0,0.0,0.0,131.26,74.2433333242,-7.88,74.6603438452,9.1333333242,0,9.1333333242,65.11,-7.88,65.5851088281,126.57,74.0533333242,-10.84,74.8425131621,9.1333333242,0,9.1333333242,64.92,-10.84,65.8187815141,132.19
2019-07-19 18:30:00,8.7981111023,0.0,8.7981111023,8.7981111023,0,8.7981111023,0.0,0.0,0.0,131.26,73.5081111023,-8.56,74.004837665,8.7981111023,0,8.7981111023,64.71,-8.56,65.2737136985,126.85,73.3181111023,-11.53,74.219177546,8.7981111023,0,8.7981111023,64.52,-11.53,65.5421337767,132.58
2019-07-19 19:00:00,8.0643333253,0.0,8.0643333253,8.0643333253,0,8.0643333253,0.0,0.0,0.0,131.26,72.3343333253,-8.88,72.877363959,8.0643333253,0,8.0643333253,64.27,-8.88,64.880561804,127.21,72.1243333253,-11.85,73.0913261449,8.0643333253,0,8.0643333253,64.06,-11.85,65.1468042194,133.07
2019-07-19 19:30:00,4.0696666626,0.0,4.0696666626,4.0696666626,0,4.0696666626,0.0,0.0,0.0,131.26,71.7996666626,-7.88,72.2307866,4.0696666626,0,4.0696666626,67.73,-7.88,68.1868557715,126.57,71.5996666626,-10.83,72.4140950796,4.0696666626,0,4.0696666626,67.53,-10.83,68.392907527,132.19
2019-07-19 20:00:00,6.5134444379000005,0.0,6.5134444379000005,6.5134444379000005,0,6.5134444379000005,0.0,0.0,0.0,131.6,69.7434444379,-9.32,70.36341693,6.5134444379000005,0,6.5134444379000005,63.23,-9.32,63.9131856505,127.29,69.5434444379,-12.29,70.6210645933,6.5134444379000005,0,6.5134444379000005,63.03,-12.29,64.2170148792,132.91
2019-07-19 20:30:00,3.258222219,0.0,3.258222219,3.258222219,0,3.258222219,0.0,0.0,0.0,132.14,67.618222219,-17.08,69.7420273297,3.258222219,0,3.258222219,64.36,-17.08,66.5878066916,127.29,67.508222219,-9.68,68.1986984272,3.258222219,0,3.258222219,64.25,-9.68,64.9751098498,132.8
2019-07-19 21:00:00,3.1153333302,0.0,3.1153333302,3.1153333302,0,3.1153333302,0.0,0.0,0.0,131.51,64.2253333302,-46.27,79.1568464593,3.1153333302,0,3.1153333302,61.11,-46.27,76.6507990826,125.79,64.4253333302,2.13,64.4605342416,3.1153333302,0,3.1153333302,61.31,2.13,61.3469885161,131.41
2019-07-19 21:30:00,7.213222215,0.0,7.213222215,7.213222215,0,7.213222215,0.0,0.0,0.0,131.51,61.523222215,-50.65,79.6902087569,7.213222215,0,7.213222215,54.31,-50.65,74.263036566,125.79,61.803222215,2.27,61.8448961205,7.213222215,0,7.213222215,54.59,2.27,54.6371759885,131.41
2019-07-19 22:00:00,7.2972222149,0.0,7.2972222149,7.2972222149,0,7.2972222149,0.0,0.0,0.0,131.38,58.0272222149,-51.57,77.6313301315,7.2972222149,0,7.2972222149,50.73,-51.57,72.3394622595,125.79,58.3172222149,1.4100000000000001,58.3342652895,7.2972222149,0,7.2972222149,51.02,1.4100000000000001,51.0394798171,131.41
