Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-19 22:30:00,3.3857777744,0.0,3.3857777744,3.3857777744,0,3.3857777744,0.0,0.0,0.0,131.67,58.1457777744,-50.73,77.1651759085,3.3857777744,0,3.3857777744,54.76,-50.73,74.6471064409,125.79,58.4257777744,2.33,58.4722191177,3.3857777744,0,3.3857777744,55.04,2.33,55.0892956934,131.41
2019-07-19 23:00:00,3.2063333301,0.0,3.2063333301,3.2063333301,0,3.2063333301,0.0,0.0,0.0,132.08,54.1163333301,-51.32,74.5809622699,3.2063333301,0,3.2063333301,50.91,-51.32,72.2881075973,125.64,54.4263333301,1.98,54.4623370758,3.2063333301,0,3.2063333301,51.22,1.98,51.2582559204,131.86
2019-07-19 23:30:00,3.2214444412,0.0,3.2214444412,3.2214444412,0,3.2214444412,0.0,0.0,0.0,132.08,50.3714444412,-52.69,72.8938853066,3.2214444412,0,3.2214444412,47.15,-52.69,70.7061425903,126.5,50.7114444412,0.9500000000000001,50.7203420465,3.2214444412,0,3.2214444412,47.49,0.9500000000000001,47.49950105,132.19
2019-07-20 00:00:00,3.2026666635,0.0,3.2026666635,3.2026666635,0,3.2026666635,0.0,0.0,0.0,132.08,47.1126666635,-53.23,71.0847118595,3.2026666635,0,3.2026666635,43.91,-53.23,69.003775259,126.57,47.4526666635,0.24,47.4532735802,3.2026666635,0,3.2026666635,44.25,0.24,44.2506508427,132.19
2019-07-20 00:30:00,3.2902222189,0.0,3.2902222189,3.2902222189,0,3.2902222189,0.0,0.0,0.0,131.55,45.3002222189,-53.57,70.1559336983,3.2902222189,0,3.2902222189,42.01,-53.57,68.0777863917,126.06,45.6602222189,-0.25,45.660906617,3.2902222189,0,3.2902222189,42.37,-0.25,42.3707375437,131.72
2019-07-20 01:00:00,3.35533333,0.0,3.35533333,3.35533333,0,3.35533333,0.0,0.0,0.0,131.36,43.53533333,-54.15,69.4805566195,3.35533333,0,3.35533333,40.18,-54.15,67.4288877263,126.06,43.88533333,-0.9,43.8945609556,3.35533333,0,3.35533333,40.53,-0.9,40.5399913666,131.88
2019-07-20 01:30:00,3.2505555523,0.0,3.2505555523,3.2505555523,0,3.2505555523,0.0,0.0,0.0,131.86,43.7705555523,-54.3,69.7449032787,3.2505555523,0,3.2505555523,40.52,-54.3,67.7521984883,126.57,44.1305555523,-0.78,44.1374481971,3.2505555523,0,3.2505555523,40.88,-0.78,40.8874406144,132.19
2019-07-20 02:00:00,3.1008888858,0.0,3.1008888858,3.1008888858,0,3.1008888858,0.0,0.0,0.0,132.19,43.3208888858,-52.88,68.3592993956,3.1008888858,0,3.1008888858,40.22,-52.88,66.4375104892,126.57,43.6808888858,0.7000000000000001,43.6864973859,3.1008888858,0,3.1008888858,40.58,0.7000000000000001,40.5860370078,132.19
2019-07-20 02:30:00,3.0313333303,0.0,3.0313333303,3.0313333303,0,3.0313333303,0.0,0.0,0.0,132.19,42.3413333303,-51.49,66.6633978146,3.0313333303,0,3.0313333303,39.31,-51.49,64.78036894,126.41,42.7113333303,1.9,42.7535728899,3.0313333303,0,3.0313333303,39.68,1.9,39.725462867,132.19
2019-07-20 03:00:00,3.0519999969,0.0,3.0519999969,3.0519999969,0,3.0519999969,0.0,0.0,0.0,132.19,41.5619999969,-51.78,66.3970499627,3.0519999969,0,3.0519999969,38.51,-51.78,64.5305237853,126.57,41.9219999969,1.8399999999999999,41.9623603214,3.0519999969,0,3.0519999969,38.87,1.8399999999999999,38.9135259261,132.19
2019-07-20 03:30:00,3.1097777747,0.0,3.1097777747,3.1097777747,0,3.1097777747,0.0,0.0,0.0,132.19,40.8497777747,-51.99,66.1185635373,3.1097777747,0,3.1097777747,37.74,-51.99,64.2438144882,126.57,41.2297777747,1.8399999999999999,41.2708150555,3.1097777747,0,3.1097777747,38.12,1.8399999999999999,38.1643812998,132.31
2019-07-20 04:00:00,3.0753333303,0.0,3.0753333303,3.0753333303,0,3.0753333303,0.0,0.0,0.0,132.41,40.4253333303,-52.77,66.4746603967,3.0753333303,0,3.0753333303,37.35,-52.77,64.6505638026,126.8,40.8053333303,1.25,40.8244746224,3.0753333303,0,3.0753333303,37.73,1.25,37.7507006557,132.44
2019-07-20 04:30:00,3.1342222191,0.0,3.1342222191,3.1342222191,0,3.1342222191,0.0,0.0,0.0,132.19,40.2142222191,-53.14,66.6411529664,3.1342222191,0,3.1342222191,37.08,-53.14,64.7980400938,126.57,40.5842222191,0.56,40.5880856056,3.1342222191,0,3.1342222191,37.45,0.56,37.4541866819,132.19
2019-07-20 05:00:00,3.1079999969,0.0,3.1079999969,3.1079999969,0,3.1079999969,0.0,0.0,0.0,132.19,40.0679999969,-53.24,66.6328914557,3.1079999969,0,3.1079999969,36.96,-53.24,64.8115668689,126.57,40.4579999969,0.4,40.4599773078,3.1079999969,0,3.1079999969,37.35,0.4,37.3521418395,132.19
2019-07-20 05:30:00,3.0949999969,0.0,3.0949999969,3.0949999969,0,3.0949999969,0.0,0.0,0.0,132.19,40.5149999969,-53.14,66.8230860164,3.0949999969,0,3.0949999969,37.42,-53.14,64.9931996443,126.57,40.8949999969,0.45,40.8974757748,3.0949999969,0,3.0949999969,37.8,0.45,37.8026784765,132.19
2019-07-20 06:00:00,3.0674444414,0.0,3.0674444414,3.0674444414,0,3.0674444414,0.0,0.0,0.0,132.1,40.7674444414,-53.2,67.0240593092,3.0674444414,0,3.0674444414,37.7,-53.2,65.2037575604,126.57,41.1274444414,0.25,41.1282042676,3.0674444414,0,3.0674444414,38.06,0.25,38.0608210631,132.19
2019-07-20 06:30:00,3.5457777742000003,0.0,3.5457777742000003,3.5457777742000003,0,3.5457777742000003,0.0,0.0,0.0,131.38,42.9057777742,-52.34,67.6785148065,3.5457777742000003,0,3.5457777742000003,39.36,-52.34,65.4880538724,125.83,43.2757777742,0.74,43.2821041767,3.5457777742000003,0,3.5457777742000003,39.73,0.74,39.7368909202,131.55
2019-07-20 07:00:00,4.3817777734,0.0,4.3817777734,4.3817777734,0,4.3817777734,0.0,0.0,0.0,131.46,44.8417777734,-50.93,67.85757094,4.3817777734,0,4.3817777734,40.46,-50.93,65.0451881387,125.63,45.1917777734,2.19,45.2448105126,4.3817777734,0,4.3817777734,40.81,2.19,40.8687190893,131.26
2019-07-20 07:30:00,5.7681111053,0.0,5.7681111053,5.7681111053,0,5.7681111053,0.0,0.0,0.0,131.33,48.0281111053,-49.95,69.2943140261,5.7681111053,0,5.7681111053,42.26,-49.95,65.4286642077,125.63,48.3681111053,2.91,48.4555700812,5.7681111053,0,5.7681111053,42.6,2.91,42.6992751695,131.26
2019-07-20 08:00:00,6.9277777708,0.0,6.9277777708,6.9277777708,0,6.9277777708,0.0,0.0,0.0,131.1,51.7377777708,-47.81,70.445679418,6.9277777708,0,6.9277777708,44.81,-47.81,65.5265762878,124.9,52.0577777708,4.51,52.2527733851,6.9277777708,0,6.9277777708,45.13,4.51,45.3547902652,130.66
2019-07-20 08:30:00,11.694666655,0.0,11.694666655,11.694666655,0,11.694666655,0.0,0.0,0.0,130.82,56.154666655,-47.88,73.7959415356,11.694666655,0,11.694666655,44.46,-47.88,65.3390082569,124.67,56.484666655,4.39,56.655005667,11.694666655,0,11.694666655,44.79,4.39,45.0046242069,130.66
2019-07-20 09:00:00,14.784777763,0.0,14.784777763,14.784777763,0,14.784777763,0.0,0.0,0.0,131.26,54.394777763,-50.18,74.0055690329,14.784777763,0,14.784777763,39.61,-50.18,63.9295276066,125.14,54.774777763,2.5,54.8317998883,14.784777763,0,14.784777763,39.99,2.5,40.0680683338,131.21
2019-07-20 09:30:00,18.1452222041,0.0,18.1452222041,18.1452222041,0,18.1452222041,0.0,0.0,0.0,131.26,54.8452222041,-49.74,74.0409751328,18.1452222041,0,18.1452222041,36.7,-49.74,61.8138948781,125.63,55.2352222041,3.1,55.3221454025,18.1452222041,0,18.1452222041,37.09,3.1,37.2193242819,131.21
2019-07-20 10:00:00,20.5969999794,0.0,20.5969999794,20.5969999794,0,20.5969999794,0.0,0.0,0.0,131.26,54.6069999794,-49.29,73.5624125947,20.5969999794,0,20.5969999794,34.01,-49.29,59.88475766,125.63,55.0269999794,3.4,55.1319392615,20.5969999794,0,20.5969999794,34.43,3.4,34.5974695606,131.21
2019-07-20 10:30:00,20.599777757200002,0.0,20.599777757200002,20.599777757200002,0,20.599777757200002,0.0,0.0,0.0,131.26,56.2597777572,-47.23,73.4563509391,20.599777757200002,0,20.599777757200002,35.66,-47.23,59.1803050009,125.05,56.6697777572,5.36,56.9226959222,20.599777757200002,0,20.599777757200002,36.07,5.36,36.4660732737,130.99
2019-07-20 11:00:00,20.1819999798,0.0,20.1819999798,20.1819999798,0,20.1819999798,0.0,0.0,0.0,131.26,54.5519999798,-46.6,71.7459455426,20.1819999798,0,20.1819999798,34.37,-46.6,57.9038591115,124.69,54.9719999798,5.85,55.2823957674,20.1819999798,0,20.1819999798,34.79,5.85,35.2784154973,130.99
2019-07-20 11:30:00,22.3776666443,0.0,22.3776666443,22.3776666443,0,22.3776666443,0.0,0.0,0.0,131.26,51.4476666443,-46.2,69.1469623566,22.3776666443,0,22.3776666443,29.07,-46.2,54.5848413023,124.98,51.8876666443,6.37,52.2772115724,22.3776666443,0,22.3776666443,29.51,6.37,30.1896836684,131.1
2019-07-20 12:00:00,22.7416666439,0.0,22.7416666439,22.7416666439,0,22.7416666439,0.0,0.0,0.0,131.26,50.3116666439,-46.38,68.4278320604,22.7416666439,0,22.7416666439,27.57,-46.38,53.9556234326,125.49,50.7616666439,6.28,51.148657856,22.7416666439,0,22.7416666439,28.02,6.28,28.7151318994,131.26
2019-07-20 12:30:00,23.0734444214,0.0,23.0734444214,23.0734444214,0,23.0734444214,0.0,0.0,0.0,131.26,51.1934444214,-46.69,69.287263272,23.0734444214,0,23.0734444214,28.12,-46.69,54.5040411346,125.63,51.6534444214,6.09,52.0112143734,23.0734444214,0,23.0734444214,28.58,6.09,29.2216443754,131.26
2019-07-20 13:00:00,23.5266666431,0.0,23.5266666431,23.5266666431,0,23.5266666431,0.0,0.0,0.0,131.26,51.0666666431,-47.17,69.5184388637,23.5266666431,0,23.5266666431,27.54,-47.17,54.6210627872,125.63,51.5166666431,5.67,51.8277516589,23.5266666431,0,23.5266666431,27.99,5.67,28.5585188692,131.26
2019-07-20 13:30:00,22.5546666441,0.0,22.5546666441,22.5546666441,0,22.5546666441,0.0,0.0,0.0,130.58,50.6546666441,-48.17,69.9016748929,22.5546666441,0,22.5546666441,28.1,-48.17,55.7670054781,124.94,51.0846666441,4.21,51.2578507757,22.5546666441,0,22.5546666441,28.53,4.21,28.8389493567,130.58
2019-07-20 14:00:00,23.3982221988,0.0,23.3982221988,23.3982221988,0,23.3982221988,0.0,0.0,0.0,130.32,47.4682221988,-48.75,68.0425941504,23.3982221988,0,23.3982221988,24.07,-48.75,54.3684412136,124.69,47.9482221988,3.5300000000000002,48.0779878118,23.3982221988,0,23.3982221988,24.55,3.5300000000000002,24.8024877784,130.32
2019-07-20 14:30:00,23.7849999762,0.0,23.7849999762,23.7849999762,0,23.7849999762,0.0,0.0,0.0,131.21,45.0849999762,-49.45,66.917559152,23.7849999762,0,23.7849999762,21.3,-49.45,53.8422928561,125.57,45.5849999762,3.4,45.7116202167,23.7849999762,0,23.7849999762,21.8,3.4,22.0635445928,131.2
2019-07-20 15:00:00,21.1203333122,0.0,21.1203333122,21.1203333122,0,21.1203333122,0.0,0.0,0.0,131.21,45.9503333122,-50.04,67.9369908923,21.1203333122,0,21.1203333122,24.83,-50.04,55.86170871,125.57,46.4203333122,3.08,46.5224004628,21.1203333122,0,21.1203333122,25.3,3.08,25.4867887346,131.2
2019-07-20 15:30:00,20.2417777575,0.0,20.2417777575,20.2417777575,0,20.2417777575,0.0,0.0,0.0,132.01,45.4917777575,-51.41,68.6475778418,20.2417777575,0,20.2417777575,25.25,-51.41,57.2760909979,126.38,45.9817777575,2.02,46.0261261214,20.2417777575,0,20.2417777575,25.74,2.02,25.8191401871,131.98
2019-07-20 16:00:00,19.9287777578,0.0,19.9287777578,19.9287777578,0,19.9287777578,0.0,0.0,0.0,131.78,46.7287777578,-51.74,69.7180483859,19.9287777578,0,19.9287777578,26.8,-51.74,58.2689248228,126.53,47.1987777578,1.69,47.2290241465,19.9287777578,0,19.9287777578,27.27,1.69,27.3223168857,132.15
2019-07-20 16:30:00,19.0092222032,0.0,19.0092222032,19.0092222032,0,19.0092222032,0.0,0.0,0.0,131.55,49.7292222032,-51.8,71.8069324017,19.0092222032,0,19.0092222032,30.72,-51.8,60.2242343247,126.18,50.1592222032,1.53,50.1825514699,19.0092222032,0,19.0092222032,31.15,1.53,31.187552004,131.94
2019-07-20 17:00:00,15.7566666509,0.0,15.7566666509,15.7566666509,0,15.7566666509,0.0,0.0,0.0,132.19,53.6166666509,-51.55,74.3784205449,15.7566666509,0,15.7566666509,37.86,-51.55,63.9592221654,126.18,54.0266666509,1.88,54.059366528,15.7566666509,0,15.7566666509,38.27,1.88,38.3161493368,131.94
2019-07-20 17:30:00,13.8469999862,0.0,13.8469999862,13.8469999862,0,13.8469999862,0.0,0.0,0.0,132.11,56.0669999862,-51.38,76.0487533589,13.8469999862,0,13.8469999862,42.22,-51.38,66.5013744219,126.18,56.4569999862,1.99,56.492060924,13.8469999862,0,13.8469999862,42.61,1.99,42.6564438274,131.94
2019-07-20 18:00:00,12.2912222099,0.0,12.2912222099,12.2912222099,0,12.2912222099,0.0,0.0,0.0,131.26,57.9812222099,-51.25,77.3846537044,12.2912222099,0,12.2912222099,45.69,-51.25,68.6595849099,125.63,58.3312222099,1.87,58.3611890258,12.2912222099,0,12.2912222099,46.04,1.87,46.0779611094,131.26
2019-07-20 18:30:00,10.3267777675,0.0,10.3267777675,10.3267777675,0,10.3267777675,0.0,0.0,0.0,131.26,58.9667777675,-51.13,78.0471510068,10.3267777675,0,10.3267777675,48.64,-51.13,70.5700113363,125.18,59.3167777675,1.5899999999999999,59.3380841005,10.3267777675,0,10.3267777675,48.99,1.5899999999999999,49.0157954133,130.94
2019-07-20 19:00:00,11.1418888777,0.0,11.1418888777,11.1418888777,0,11.1418888777,0.0,0.0,0.0,131.26,59.2318888777,-51.75,78.6541744603,11.1418888777,0,11.1418888777,48.09,-51.75,70.6449616038,125.34,59.5718888777,0.9400000000000001,59.5793046658,11.1418888777,0,11.1418888777,48.43,0.9400000000000001,48.4391215858,130.94
2019-07-20 19:30:00,6.7771111043,0.0,6.7771111043,6.7771111043,0,6.7771111043,0.0,0.0,0.0,130.33,58.0371111043,-51.39,77.5192773788,6.7771111043,0,6.7771111043,51.26,-51.39,72.5845692968,124.69,58.3471111043,1.05,58.3565581081,6.7771111043,0,6.7771111043,51.57,1.05,51.5806882467,130.32
2019-07-20 20:00:00,7.632666659,0.0,7.632666659,7.632666659,0,7.632666659,0.0,0.0,0.0,130.33,57.522666659,-51.19,77.0017745222,7.632666659,0,7.632666659,49.89,-51.19,71.4802644091,124.69,57.852666659,1.25,57.8661692145,7.632666659,0,7.632666659,50.22,1.25,50.2355541425,130.32
2019-07-20 20:30:00,10.6155555449,0.0,10.6155555449,10.6155555449,0,10.6155555449,0.0,0.0,0.0,131.26,55.0955555449,-53.13,76.5396442427,10.6155555449,0,10.6155555449,44.48,-53.13,69.2911776491,125.63,55.4255555449,-0.19,55.425881206,10.6155555449,0,10.6155555449,44.81,-0.19,44.8104028101,131.26
2019-07-20 21:00:00,9.6107777682,0.0,9.6107777682,9.6107777682,0,9.6107777682,0.0,0.0,0.0,131.26,54.1907777682,-53.61,76.2277672185,9.6107777682,0,9.6107777682,44.58,-53.61,69.7238015315,125.63,54.5207777682,-0.62,54.5243029157,9.6107777682,0,9.6107777682,44.91,-0.62,44.9142794666,131.26
2019-07-20 21:30:00,5.7438888831,0.0,5.7438888831,5.7438888831,0,5.7438888831,0.0,0.0,0.0,131.26,55.5838888831,-52.82,76.6780353385,5.7438888831,0,5.7438888831,49.84,-52.82,72.6221591527,125.63,55.8838888831,-0.01,55.8838897779,5.7438888831,0,5.7438888831,50.14,-0.01,50.1400009972,131.26
2019-07-20 22:00:00,6.9272222153000005,0.0,6.9272222153000005,6.9272222153000005,0,6.9272222153000005,0.0,0.0,0.0,131.26,55.4472222153,-53.03,76.7240206936,6.9272222153000005,0,6.9272222153000005,48.52,-53.03,71.8774742183,125.63,55.7672222153,-0.21,55.7676176074,6.9272222153000005,0,6.9272222153000005,48.84,-0.21,48.8404514721,131.26
2019-07-20 22:30:00,5.6114444387999995,0.0,5.6114444387999995,5.6114444387999995,0,5.6114444387999995,0.0,0.0,0.0,131.26,54.4614444388,-53.29,76.196279636,5.6114444387999995,0,5.6114444387999995,48.85,-53.29,72.292092237,125.63,54.7714444388,-0.34,54.7724997231,5.6114444387999995,0,5.6114444387999995,49.16,-0.34,49.1611757386,131.26
2019-07-20 23:00:00,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,131.26,50.0295555527,-53.93,73.5622275954,2.8495555527,0,2.8495555527,47.18,-53.93,71.6547088474,125.63,50.3595555527,-0.8,50.3659094574,2.8495555527,0,2.8495555527,47.51,-0.8,47.5167349468,131.33
2019-07-20 23:30:00,2.8722222194,0.0,2.8722222194,2.8722222194,0,2.8722222194,0.0,0.0,0.0,131.78,47.1222222194,-54.03,71.6920129923,2.8722222194,0,2.8722222194,44.25,-54.03,69.8376932609,126.23,47.4622222194,-0.41000000000000003,47.4639930684,2.8722222194,0,2.8722222194,44.59,-0.41000000000000003,44.5918849119,131.91
2019-07-21 00:00:00,2.9272222193,0.0,2.9272222193,2.9272222193,0,2.9272222193,0.0,0.0,0.0,131.78,43.8772222193,-55.59,70.8199034854,2.9272222193,0,2.9272222193,40.95,-55.59,69.04455518,126.53,44.2372222193,-1.94,44.2797406234,2.9272222193,0,2.9272222193,41.31,-1.94,41.3555280464,132.16
2019-07-21 00:30:00,3.0036666637,0.0,3.0036666637,3.0036666637,0,3.0036666637,0.0,0.0,0.0,131.26,42.1536666637,-56.29,70.3242185395,3.0036666637,0,3.0036666637,39.15,-56.29,68.5659288568,126.26,42.5236666637,-2.85,42.6190652939,3.0036666637,0,3.0036666637,39.52,-2.85,39.6226311595,132.0
2019-07-21 01:00:00,2.9181111082,0.0,2.9181111082,2.9181111082,0,2.9181111082,0.0,0.0,0.0,131.48,40.3881111082,-56.72,69.6301509325,2.9181111082,0,2.9181111082,37.47,-56.72,67.979109291,126.57,40.7681111082,-3.07,40.8835392711,2.9181111082,0,2.9181111082,37.85,-3.07,37.9742992035,132.19
2019-07-21 01:30:00,2.9369999971,0.0,2.9369999971,2.9369999971,0,2.9369999971,0.0,0.0,0.0,132.19,40.5169999971,-56.99,69.9248696013,2.9369999971,0,2.9369999971,37.58,-56.99,68.2650459606,126.72,40.8969999971,-3.09,41.0135673742,2.9369999971,0,2.9369999971,37.96,-3.09,38.0855576302,132.48
2019-07-21 02:00:00,2.8864444416,0.0,2.8864444416,2.8864444416,0,2.8864444416,0.0,0.0,0.0,132.19,39.5564444416,-57.27,69.6029108361,2.8864444416,0,2.8864444416,36.67,-57.27,68.0039837068,126.83,39.9364444416,-3.3,40.0725541316,2.8864444416,0,2.8864444416,37.05,-3.3,37.1966732383,132.48
2019-07-21 02:30:00,2.9523333304,0.0,2.9523333304,2.9523333304,0,2.9523333304,0.0,0.0,0.0,132.19,38.6823333304,-56.06,68.1105462603,2.9523333304,0,2.9523333304,35.73,-56.06,66.478240801,127.07,39.0723333304,-2.08,39.1276581446,2.9523333304,0,2.9523333304,36.12,-2.08,36.1798396901,132.7
2019-07-21 03:00:00,2.9479999971,0.0,2.9479999971,2.9479999971,0,2.9479999971,0.0,0.0,0.0,132.19,38.1979999971,-54.51,66.5614550906,2.9479999971,0,2.9479999971,35.25,-54.51,64.9145792561,126.59,38.5879999971,-0.67,38.5938161338,2.9479999971,0,2.9479999971,35.64,-0.67,35.6462971429,132.22
2019-07-21 03:30:00,2.9707777748,0.0,2.9707777748,2.9707777748,0,2.9707777748,0.0,0.0,0.0,131.8,37.4907777748,-54.49,66.1416549397,2.9707777748,0,2.9707777748,34.52,-54.49,64.5041897864,126.59,37.8807777748,-0.99,37.893712207,2.9707777748,0,2.9707777748,34.91,-0.99,34.9240347039,132.22
2019-07-21 04:00:00,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,131.26,37.4104444416,-53.87,65.58596079430001,2.8904444416,0,2.8904444416,34.52,-53.87,63.9813043006,125.86,37.7904444416,-0.91,37.8013993271,2.8904444416,0,2.8904444416,34.9,-0.91,34.911861881,131.48
2019-07-21 04:30:00,2.9713333304000002,0.0,2.9713333304000002,2.9713333304000002,0,2.9713333304000002,0.0,0.0,0.0,131.26,37.1613333304,-53.3,64.9758008407,2.9713333304000002,0,2.9713333304000002,34.19,-53.3,63.323345616,125.63,37.5413333304,-0.55,37.5453620068,2.9713333304000002,0,2.9713333304000002,34.57,-0.55,34.574374904,131.26
2019-07-21 05:00:00,2.8832222193,0.0,2.8832222193,2.8832222193,0,2.8832222193,0.0,0.0,0.0,131.26,37.2232222193,-53.07,64.8227828189,2.8832222193,0,2.8832222193,34.34,-53.07,63.2112371339,125.63,37.5932222193,-0.31,37.5945003535,2.8832222193,0,2.8832222193,34.71,-0.31,34.7113842997,131.26
2019-07-21 05:30:00,2.8949999971,0.0,2.8949999971,2.8949999971,0,2.8949999971,0.0,0.0,0.0,131.26,37.4249999971,-53.03,64.9061747816,2.8949999971,0,2.8949999971,34.53,-53.03,63.2811330493,125.63,37.8149999971,-0.24,37.815761592,2.8949999971,0,2.8949999971,34.92,-0.24,34.9208247325,131.26
2019-07-21 06:00:00,2.9521111082,0.0,2.9521111082,2.9521111082,0,2.9521111082,0.0,0.0,0.0,131.26,37.3321111082,-52.98,64.8117807176,2.9521111082,0,2.9521111082,34.38,-52.98,63.1574603669,125.63,37.7121111082,-0.21,37.7126957964,2.9521111082,0,2.9521111082,34.76,-0.21,34.760634344,131.26
2019-07-21 06:30:00,3.3547777744,0.0,3.3547777744,3.3547777744,0,3.3547777744,0.0,0.0,0.0,131.16,39.0647777744,-52.72,65.6159680456,3.3547777744,0,3.3547777744,35.71,-52.72,63.6757606943,125.63,39.4347777744,0.17,39.4351442005,3.3547777744,0,3.3547777744,36.08,0.17,36.0804004967,131.26
2019-07-21 07:00:00,4.2358888847,0.0,4.2358888847,4.2358888847,0,4.2358888847,0.0,0.0,0.0,131.26,40.5958888847,-52.26,66.1750239466,4.2358888847,0,4.2358888847,36.36,-52.26,63.6644107803,125.63,40.9658888847,0.81,40.973895984,4.2358888847,0,4.2358888847,36.73,0.81,36.7389303056,131.26
2019-07-21 07:30:00,5.3347777724,0.0,5.3347777724,5.3347777724,0,5.3347777724,0.0,0.0,0.0,131.26,43.6747777724,-51.46,67.4953169744,5.3347777724,0,5.3347777724,38.34,-51.46,64.1723242527,125.63,44.0347777724,1.45,44.0586444806,5.3347777724,0,5.3347777724,38.7,1.45,38.7271545559,131.26
2019-07-21 08:00:00,8.5844444359,0.0,8.5844444359,8.5844444359,0,8.5844444359,0.0,0.0,0.0,131.26,47.1744444359,-50.95,69.4358027809,8.5844444359,0,8.5844444359,38.59,-50.95,63.914713486,125.63,47.5444444359,1.78,47.5777531701,8.5844444359,0,8.5844444359,38.96,1.78,39.0006410204,131.26
2019-07-21 08:30:00,10.6829999893,0.0,10.6829999893,10.6829999893,0,10.6829999893,0.0,0.0,0.0,131.26,48.8929999893,-50.68,70.4200812834,10.6829999893,0,10.6829999893,38.21,-50.68,63.4702016698,125.63,49.2729999893,2.23,49.3234369032,10.6829999893,0,10.6829999893,38.59,2.23,38.6543787946,131.26
2019-07-21 09:00:00,14.7009999853,0.0,14.7009999853,14.7009999853,0,14.7009999853,0.0,0.0,0.0,131.26,50.6509999853,-50.32,71.3976624233,14.7009999853,0,14.7009999853,35.95,-50.32,61.8425816085,125.63,51.0309999853,2.55,51.0946715373,14.7009999853,0,14.7009999853,36.33,2.55,36.4193822023,131.26
2019-07-21 09:30:00,16.1643333172,0.0,16.1643333172,16.1643333172,0,16.1643333172,0.0,0.0,0.0,131.26,53.3343333172,-48.79,72.2842666864,16.1643333172,0,16.1643333172,37.17,-48.79,61.335739989,124.96,53.7043333172,3.73,53.8337098577,16.1643333172,0,16.1643333172,37.54,3.73,37.7248525511,130.68
2019-07-21 10:00:00,17.6437777601,0.0,17.6437777601,17.6437777601,0,17.6437777601,0.0,0.0,0.0,130.76,55.2337777601,-47.42,72.7971606978,17.6437777601,0,17.6437777601,37.59,-47.42,60.5116889535,124.69,55.6037777601,4.85,55.814895872,17.6437777601,0,17.6437777601,37.96,4.85,38.2685784946,130.68
2019-07-21 10:30:00,18.5238888704,0.0,18.5238888704,18.5238888704,0,18.5238888704,0.0,0.0,0.0,130.6,56.3038888704,-48.14,74.0782525572,18.5238888704,0,18.5238888704,37.78,-48.14,61.1946729708,124.59,56.6838888704,4.11,56.8326962009,18.5238888704,0,18.5238888704,38.16,4.11,38.3806943658,130.49
2019-07-21 11:00:00,20.5771110905,0.0,20.5771110905,20.5771110905,0,20.5771110905,0.0,0.0,0.0,131.07,53.4671110905,-49.67,72.9783589043,20.5771110905,0,20.5771110905,32.89,-49.67,59.5723173966,124.69,53.8971110905,2.73,53.9662068697,20.5771110905,0,20.5771110905,33.32,2.73,33.4316511707,130.49
2019-07-21 11:30:00,22.1757777556,0.0,22.1757777556,22.1757777556,0,22.1757777556,0.0,0.0,0.0,130.87,47.7457777556,-49.28,68.6161620428,22.1757777556,0,22.1757777556,25.57,-49.28,55.5188553556,124.69,48.2357777556,3.15,48.3385224814,22.1757777556,0,22.1757777556,26.06,3.15,26.2496876172,130.8
2019-07-21 12:00:00,27.1156666396,0.0,27.1156666396,27.1156666396,0,27.1156666396,0.0,0.0,0.0,131.04,45.0156666396,-48.7,66.3181743039,27.1156666396,0,27.1156666396,17.9,-48.7,51.8854507545,124.69,45.5256666396,3.66,45.672551089,27.1156666396,0,27.1156666396,18.41,3.66,18.7702876909,130.49
2019-07-21 12:30:00,28.7265555268,0.0,28.7265555268,28.7265555268,0,28.7265555268,0.0,0.0,0.0,130.81,42.7365555268,-48.6,64.7176419402,28.7265555268,0,28.7265555268,14.01,-48.6,50.5790480337,124.69,43.2665555268,3.7800000000000002,43.4313622531,28.7265555268,0,28.7265555268,14.54,3.7800000000000002,15.0233152134,130.49
2019-07-21 13:00:00,30.6424444138,0.0,30.6424444138,30.6424444138,0,30.6424444138,0.0,0.0,0.0,131.26,41.1724444138,-48.77,63.8254109192,30.6424444138,0,30.6424444138,10.53,-48.77,49.8938252693,125.4,41.7224444138,3.9,41.9043239757,30.6424444138,0,30.6424444138,11.08,3.9,11.7463355988,131.26
2019-07-21 13:30:00,27.0008888619,0.0,27.0008888619,27.0008888619,0,27.0008888619,0.0,0.0,0.0,131.26,43.6308888619,-47.59,64.5636318904,27.0008888619,0,27.0008888619,16.63,-47.59,50.4119529477,125.4,44.1408888619,4.99,44.4220459853,27.0008888619,0,27.0008888619,17.14,4.99,17.851602169,131.08
2019-07-21 14:00:00,25.2747777525,0.0,25.2747777525,25.2747777525,0,25.2747777525,0.0,0.0,0.0,131.26,41.9847777525,-47.97,63.7482741957,25.2747777525,0,25.2747777525,16.71,-47.97,50.7970963737,125.63,42.5047777525,4.78,42.7727077912,25.2747777525,0,25.2747777525,17.23,4.78,17.8807522213,131.26
2019-07-21 14:30:00,24.8601110863,0.0,24.8601110863,24.8601110863,0,24.8601110863,0.0,0.0,0.0,131.26,41.8201110863,-48.27,63.8663807591,24.8601110863,0,24.8601110863,16.96,-48.27,51.162823417,125.63,42.3401110863,4.59,42.5881803649,24.8601110863,0,24.8601110863,17.48,4.59,18.0725897425,131.26
2019-07-21 15:00:00,23.6832221985,0.0,23.6832221985,23.6832221985,0,23.6832221985,0.0,0.0,0.0,131.89,42.8032221985,-48.73,64.8592994919,23.6832221985,0,23.6832221985,19.12,-48.73,52.3467983739,125.63,43.3032221985,4.34,43.5201637494,23.6832221985,0,23.6832221985,19.62,4.34,20.0942777924,131.26
2019-07-21 15:30:00,26.0222221962,0.0,26.0222221962,26.0222221962,0,26.0222221962,0.0,0.0,0.0,132.05,42.8522221962,-50.97,66.5901933257,26.0222221962,0,26.0222221962,16.83,-50.97,53.6767156223,126.4,43.3822221962,2.4,43.4485581197,26.0222221962,0,26.0222221962,17.36,2.4,17.525113409,132.03
2019-07-21 16:00:00,24.2599999757,0.0,24.2599999757,24.2599999757,0,24.2599999757,0.0,0.0,0.0,131.92,44.3699999757,-50.83,67.4713702088,24.2599999757,0,24.2599999757,20.11,-50.83,54.6635253162,126.11,44.8799999757,2.48,44.9484682478,24.2599999757,0,24.2599999757,20.62,2.48,20.768601301,131.79
2019-07-21 16:30:00,25.5416666411,0.0,25.5416666411,25.5416666411,0,25.5416666411,0.0,0.0,0.0,132.0,46.0316666411,-51.59,69.1407436593,25.5416666411,0,25.5416666411,20.49,-51.59,55.5100729598,126.25,46.5216666411,1.81,46.5568638019,25.5416666411,0,25.5416666411,20.98,1.81,21.0579319972,131.88
2019-07-21 17:00:00,23.0883333102,0.0,23.0883333102,23.0883333102,0,23.0883333102,0.0,0.0,0.0,131.74,48.9283333102,-52.4,71.691992583,23.0883333102,0,23.0883333102,25.84,-52.4,58.4248714162,126.37,49.3683333102,0.92,49.376904862800004,23.0883333102,0,23.0883333102,26.28,0.92,26.2960985699,131.99
2019-07-21 17:30:00,15.2513333181,0.0,15.2513333181,15.2513333181,0,15.2513333181,0.0,0.0,0.0,131.21,57.8113333181,-48.7,75.5899481414,15.2513333181,0,15.2513333181,42.56,-48.7,64.6764532114,124.83,58.1513333181,3.81,58.2760127897,15.2513333181,0,15.2513333181,42.9,3.81,43.0688530147,130.46
2019-07-21 18:00:00,12.5323333208,0.0,12.5323333208,12.5323333208,0,12.5323333208,0.0,0.0,0.0,130.4,61.5723333208,-47.46,77.7406189232,12.5323333208,0,12.5323333208,49.04,-47.46,68.2449499963,124.09,61.8923333208,4.46,62.0528204346,12.5323333208,0,12.5323333208,49.36,4.46,49.561085541,129.74
2019-07-21 18:30:00,10.5676666561,0.0,10.5676666561,10.5676666561,0,10.5676666561,0.0,0.0,0.0,130.16,60.9076666561,-48.85,78.0773101323,10.5676666561,0,10.5676666561,50.34,-48.85,70.1458345164,124.01,61.2276666561,3.0,61.3011187838,10.5676666561,0,10.5676666561,50.66,3.0,50.7487497383,129.74
2019-07-21 19:00:00,11.9066666548,0.0,11.9066666548,11.9066666548,0,11.9066666548,0.0,0.0,0.0,131.15,60.7066666548,-50.58,79.0166803677,11.9066666548,0,11.9066666548,48.8,-50.58,70.2835428817,125.17,61.0266666548,2.06,61.0614251634,11.9066666548,0,11.9066666548,49.12,2.06,49.1631772773,130.82
2019-07-21 19:30:00,7.9692222143,0.0,7.9692222143,7.9692222143,0,7.9692222143,0.0,0.0,0.0,130.43,63.5592222143,-49.68,80.6714145685,7.9692222143,0,7.9692222143,55.59,-49.68,74.5543459498,124.69,63.8392222143,2.7199999999999998,63.8971415082,7.9692222143,0,7.9692222143,55.87,2.7199999999999998,55.9361716602,130.32
2019-07-21 20:00:00,4.9225555506,0.0,4.9225555506,4.9225555506,0,4.9225555506,0.0,0.0,0.0,130.78,61.5525555506,-50.01,79.3077372948,4.9225555506,0,4.9225555506,56.63,-50.01,75.5510224947,124.69,61.8425555506,2.42,61.8898867105,4.9225555506,0,4.9225555506,56.92,2.42,56.9714209056,130.32
2019-07-21 20:30:00,6.5092222157,0.0,6.5092222157,6.5092222157,0,6.5092222157,0.0,0.0,0.0,131.2,61.0092222157,-51.01,79.5244949394,6.5092222157,0,6.5092222157,54.5,-51.01,74.6476396144,125.02,61.3192222157,1.6,61.3400930317,6.5092222157,0,6.5092222157,54.81,1.6,54.8333484296,130.67
2019-07-21 21:00:00,5.825777772,0.0,5.825777772,5.825777772,0,5.825777772,0.0,0.0,0.0,130.32,59.735777772,-51.22,78.6883189935,5.825777772,0,5.825777772,53.91,-51.22,74.3624670113,124.69,60.015777772,0.96,60.0234552619,5.825777772,0,5.825777772,54.19,0.96,54.1985027468,130.32
2019-07-21 21:30:00,3.1245555524,0.0,3.1245555524,3.1245555524,0,3.1245555524,0.0,0.0,0.0,130.32,58.8945555524,-50.71,77.7179051038,3.1245555524,0,3.1245555524,55.77,-50.71,75.37769564,124.5,59.1545555524,1.27,59.1681869133,3.1245555524,0,3.1245555524,56.03,1.27,56.044391334,130.32
2019-07-21 22:00:00,3.0748888858,0.0,3.0748888858,3.0748888858,0,3.0748888858,0.0,0.0,0.0,130.32,57.5148888858,-51.35,77.1024315022,3.0748888858,0,3.0748888858,54.44,-51.35,74.8367296186,124.69,57.8048888858,0.8200000000000001,57.8107047103,3.0748888858,0,3.0748888858,54.73,0.8200000000000001,54.7361425385,130.32
2019-07-21 22:30:00,3.070111108,0.0,3.070111108,3.070111108,0,3.070111108,0.0,0.0,0.0,130.63,55.310111108,-51.99,75.9089486871,3.070111108,0,3.070111108,52.24,-51.99,73.7019518059,125.01,55.630111108,0.47000000000000003,55.6320965082,3.070111108,0,3.070111108,52.56,0.47000000000000003,52.5621013659,130.63
2019-07-21 23:00:00,3.1184444413,0.0,3.1184444413,3.1184444413,0,3.1184444413,0.0,0.0,0.0,131.34,51.3584444413,-52.81,73.665364422,3.1184444413,0,3.1184444413,48.24,-52.81,71.5261749292,125.79,51.6884444413,0.29,51.689257963,3.1184444413,0,3.1184444413,48.57,0.29,48.570865753,131.44
2019-07-21 23:30:00,3.1512222191,0.0,3.1512222191,3.1512222191,0,3.1512222191,0.0,0.0,0.0,131.98,48.1412222191,-53.84,72.2241156176,3.1512222191,0,3.1512222191,44.99,-53.84,70.1629938073,126.39,48.5012222191,-0.15,48.5014541714,3.1512222191,0,3.1512222191,45.35,-0.15,45.3502480699,132.0
2019-07-22 00:00:00,3.1569999968,0.0,3.1569999968,3.1569999968,0,3.1569999968,0.0,0.0,0.0,131.27,45.7969999968,-51.0,68.5446220262,3.1569999968,0,3.1569999968,42.64,-51.0,66.4768350631,125.65,46.1469999968,1.78,46.1813166628,3.1569999968,0,3.1569999968,42.99,1.78,43.02683465,131.27
2019-07-22 00:30:00,3.1435555524,0.0,3.1435555524,3.1435555524,0,3.1435555524,0.0,0.0,0.0,130.32,44.4135555524,-49.72,66.6681506929,3.1435555524,0,3.1435555524,41.27,-49.72,64.6164940244,124.69,44.7735555524,2.45,44.8405372047,3.1435555524,0,3.1435555524,41.63,2.45,41.7020311256,130.32
2019-07-22 01:00:00,3.1548888857,0.0,3.1548888857,3.1548888857,0,3.1548888857,0.0,0.0,0.0,130.44,42.7148888857,-50.03,65.7842126389,3.1548888857,0,3.1548888857,39.56,-50.03,63.78083176,124.69,43.0748888857,2.3,43.136249866200004,3.1548888857,0,3.1548888857,39.92,2.3,39.9862026204,130.32
2019-07-22 01:30:00,3.1415555524,0.0,3.1415555524,3.1415555524,0,3.1415555524,0.0,0.0,0.0,130.79,42.9815555524,-50.11,66.0183778785,3.1415555524,0,3.1415555524,39.84,-50.11,64.0174796442,124.69,43.3315555524,2.27,43.3909737917,3.1415555524,0,3.1415555524,40.19,2.27,40.2540556963,130.32
2019-07-22 02:00:00,3.1418888857,0.0,3.1418888857,3.1418888857,0,3.1418888857,0.0,0.0,0.0,131.26,41.9618888857,-50.33,65.5279254888,3.1418888857,0,3.1418888857,38.82,-50.33,63.5617911957,125.32,42.3118888857,2.23,42.370612942,3.1418888857,0,3.1418888857,39.17,2.23,39.2334270744,131.08
2019-07-22 02:30:00,3.149111108,0.0,3.149111108,3.149111108,0,3.149111108,0.0,0.0,0.0,131.26,40.869111108,-50.61,65.0511824854,3.149111108,0,3.149111108,37.72,-50.61,63.1202859626,125.53,41.239111108,2.03,41.2890443698,3.149111108,0,3.149111108,38.09,2.03,38.1440558934,131.26
2019-07-22 03:00:00,3.1647777746,0.0,3.1647777746,3.1647777746,0,3.1647777746,0.0,0.0,0.0,131.26,40.1147777746,-50.88,64.7917417261,3.1647777746,0,3.1647777746,36.95,-50.88,62.8814511601,125.63,40.4847777746,1.83,40.526116659,3.1647777746,0,3.1647777746,37.32,1.83,37.3648404252,131.26
2019-07-22 03:30:00,3.2379999968,0.0,3.2379999968,3.2379999968,0,3.2379999968,0.0,0.0,0.0,131.26,39.787999996799996,-50.97,64.6608524823,3.2379999968,0,3.2379999968,36.55,-50.97,62.7203587362,125.63,40.1779999968,1.67,40.2126918241,3.2379999968,0,3.2379999968,36.94,1.67,36.9777297843,131.26
2019-07-22 04:00:00,3.1773333302,0.0,3.1773333302,3.1773333302,0,3.1773333302,0.0,0.0,0.0,131.26,39.7273333302,-50.92,64.5841111538,3.1773333302,0,3.1773333302,36.55,-50.92,62.6797327691,125.63,40.0973333302,1.9300000000000002,40.1437546848,3.1773333302,0,3.1773333302,36.92,1.9300000000000002,36.9704111419,131.26
2019-07-22 04:30:00,3.1336666635,0.0,3.1336666635,3.1336666635,0,3.1336666635,0.0,0.0,0.0,131.49,39.8636666635,-51.17,64.8650970851,3.1336666635,0,3.1336666635,36.73,-51.17,62.9877908805,125.86,40.2536666635,1.97,40.3018433804,3.1336666635,0,3.1336666635,37.12,1.97,37.1722382969,131.49
2019-07-22 05:00:00,3.0963333302,0.0,3.0963333302,3.0963333302,0,3.0963333302,0.0,0.0,0.0,132.19,40.1963333302,-51.55,65.3693178272,3.0963333302,0,3.0963333302,37.1,-51.55,63.512301958,126.44,40.5663333302,1.87,40.609411469,3.0963333302,0,3.0963333302,37.47,1.87,37.5166336443,132.08
2019-07-22 05:30:00,3.0544444414,0.0,3.0544444414,3.0544444414,0,3.0544444414,0.0,0.0,0.0,132.19,41.8344444414,-51.3,66.1952471233,3.0544444414,0,3.0544444414,38.78,-51.3,64.3084628956,126.44,42.2044444414,2.03,42.2532369246,3.0544444414,0,3.0544444414,39.15,2.03,39.2025943019,132.19
2019-07-22 06:00:00,2.9712222193,0.0,2.9712222193,2.9712222193,0,2.9712222193,0.0,0.0,0.0,131.79,43.4812222193,-50.8,66.8674561029,2.9712222193,0,2.9712222193,40.51,-50.8,64.9746111955,126.09,43.8312222193,2.32,43.89257843,2.9712222193,0,2.9712222193,40.86,2.32,40.9258109266,131.74
2019-07-22 06:30:00,6.3981111047,0.0,6.3981111047,6.3981111047,0,6.3981111047,0.0,0.0,0.0,131.79,47.9481111047,-49.93,69.2244628618,6.3981111047,0,6.3981111047,41.55,-49.93,64.9569657543,125.71,48.2981111047,3.14,48.4000737219,6.3981111047,0,6.3981111047,41.9,3.14,42.0174915958,131.43
2019-07-22 07:00:00,7.5944444369,0.0,7.5944444369,7.5944444369,0,7.5944444369,0.0,0.0,0.0,131.26,51.3544444369,-48.62,70.7190452666,7.5944444369,0,7.5944444369,43.76,-48.62,65.4128580632,125.49,51.6744444369,4.15,51.840820864,7.5944444369,0,7.5944444369,44.08,4.15,44.2749240541,131.26
2019-07-22 07:30:00,7.481444437,0.0,7.481444437,7.481444437,0,7.481444437,0.0,0.0,0.0,130.6,57.391444437,-47.53,74.5176408279,7.481444437,0,7.481444437,49.91,-47.53,68.921034525,124.33,57.671444437,4.45,57.8428734024,7.481444437,0,7.481444437,50.19,4.45,50.3868891677,130.22
2019-07-22 08:00:00,8.2306666584,0.0,8.2306666584,8.2306666584,0,8.2306666584,0.0,0.0,0.0,130.25,62.1506666584,-32.69,70.2235107787,8.2306666584,0,8.2306666584,53.92,-32.69,63.0555509055,124.52,62.2406666584,-1.8599999999999999,62.268452575,8.2306666584,0,8.2306666584,54.01,-1.8599999999999999,54.042017912,130.22
2019-07-22 08:30:00,8.2193333251,0.0,8.2193333251,8.2193333251,0,8.2193333251,0.0,0.0,0.0,130.25,69.9993333251,-8.77,70.5465772803,8.2193333251,0,8.2193333251,61.78,-8.77,62.3993693878,124.99,69.8193333251,-7.51,70.2220720711,8.2193333251,0,8.2193333251,61.6,-7.51,62.056104454,131.1
2019-07-22 09:00:00,9.8058888791,0.0,9.8058888791,9.8058888791,0,9.8058888791,0.0,0.0,0.0,130.09,68.4958888791,-6.5,68.803610322,9.8058888791,0,9.8058888791,58.69,-6.5,59.0488450353,124.99,68.3358888791,-9.42,68.9820999165,9.8058888791,0,9.8058888791,58.53,-9.42,59.2831957641,131.1
2019-07-22 09:30:00,11.6459999884,0.0,11.6459999884,11.6459999884,0,11.6459999884,0.0,0.0,0.0,130.26,69.3759999884,-6.14,69.6471749203,11.6459999884,0,11.6459999884,57.73,-6.14,58.0555983519,125.32,69.2059999884,-9.08,69.7991177193,11.6459999884,0,11.6459999884,57.56,-9.08,58.2717770452,131.24
2019-07-22 10:00:00,11.4313333219,0.0,11.4313333219,11.4313333219,0,11.4313333219,0.0,0.0,0.0,130.42,69.4513333219,-5.83,69.6955995755,11.4313333219,0,11.4313333219,58.02,-5.83,58.3121711138,125.72,69.2813333219,-8.79,69.8367184714,11.4313333219,0,11.4313333219,57.85,-8.79,58.5139863622,132.1
2019-07-22 10:30:00,12.1455555434,0.0,12.1455555434,12.1455555434,0,12.1455555434,0.0,0.0,0.0,131.26,69.6355555434,-5.66,69.8652001775,12.1455555434,0,12.1455555434,57.49,-5.66,57.7679469949,126.53,69.4655555434,-8.63,69.9995736198,12.1455555434,0,12.1455555434,57.32,-8.63,57.966018493600004,132.19
2019-07-22 11:00:00,11.7111110994,0.0,11.7111110994,11.7111110994,0,11.7111110994,0.0,0.0,0.0,131.26,72.7611110994,-3.71,72.8556338825,11.7111110994,0,11.7111110994,61.05,-3.71,61.1626242079,125.63,72.5811110994,-6.66,72.8860294461,11.7111110994,0,11.7111110994,60.87,-6.66,61.2332630194,131.26
2019-07-22 11:30:00,10.1282222121,0.0,10.1282222121,10.1282222121,0,10.1282222121,0.0,0.0,0.0,131.96,71.8482222121,-3.29,71.9235089177,10.1282222121,0,10.1282222121,61.72,-3.29,61.8076249341,126.42,71.6882222121,-6.27,71.9618934154,10.1282222121,0,10.1282222121,61.56,-6.27,61.8784817202,132.04
2019-07-22 12:00:00,12.8327777649,0.0,12.8327777649,12.8327777649,0,12.8327777649,0.0,0.0,0.0,131.56,73.0327777649,-3.48,73.1156414734,12.8327777649,0,12.8327777649,60.2,-3.48,60.3005008271,126.72,72.8827777649,-6.47,73.1693938388,12.8327777649,0,12.8327777649,60.05,-6.47,60.3975446521,132.36
2019-07-22 12:30:00,14.1689999858,0.0,14.1689999858,14.1689999858,0,14.1689999858,0.0,0.0,0.0,132.19,67.6589999858,-6.21,67.943390989,14.1689999858,0,14.1689999858,53.49,-6.21,53.8492729756,127.51,67.5389999858,-9.24,68.1681312571,14.1689999858,0,14.1689999858,53.37,-9.24,54.1639594195,133.13
2019-07-22 13:00:00,16.1671110949,0.0,16.1671110949,16.1671110949,0,16.1671110949,0.0,0.0,0.0,132.19,68.7171110949,-5.24,68.9166087183,16.1671110949,0,16.1671110949,52.55,-5.24,52.8106059424,127.51,68.5971110949,-8.29,69.0962209572,16.1671110949,0,16.1671110949,52.43,-8.29,53.0813432385,133.13
2019-07-22 13:30:00,15.425444429,0.0,15.425444429,15.425444429,0,15.425444429,0.0,0.0,0.0,132.77,63.145444429,-13.39,64.5495100844,15.425444429,0,15.425444429,47.72,-13.39,49.5629952686,126.36,63.295444429,-17.78,65.7452788074,15.425444429,0,15.425444429,47.87,-17.78,51.0653042682,131.98
2019-07-22 14:00:00,13.8374444306,0.0,13.8374444306,13.8374444306,0,13.8374444306,0.0,0.0,0.0,133.13,60.9774444306,-17.98,63.5730220242,13.8374444306,0,13.8374444306,47.14,-17.98,50.4525519672,125.63,61.2774444306,-22.53,65.2880241388,13.8374444306,0,13.8374444306,47.44,-22.53,52.5181349631,131.26
2019-07-22 14:30:00,13.0295555425,0.0,13.0295555425,13.0295555425,0,13.0295555425,0.0,0.0,0.0,133.13,62.1795555425,-15.55,64.0944586331,13.0295555425,0,13.0295555425,49.15,-15.55,51.5511881531,125.09,62.4795555425,-20.07,65.6239267401,13.0295555425,0,13.0295555425,49.45,-20.07,53.3676624933,131.26
2019-07-22 15:00:00,12.9731110981,0.0,12.9731110981,12.9731110981,0,12.9731110981,0.0,0.0,0.0,133.13,61.7631110981,-15.64,63.7125693448,12.9731110981,0,12.9731110981,48.79,-15.64,51.2354730631,125.46,62.0631110981,-20.15,65.2522203391,12.9731110981,0,12.9731110981,49.09,-20.15,53.0645889459,131.26
2019-07-22 15:30:00,12.4633333209,0.0,12.4633333209,12.4633333209,0,12.4633333209,0.0,0.0,0.0,133.13,61.9033333209,-15.88,63.9077231345,12.4633333209,0,12.4633333209,49.44,-15.88,51.9277189948,125.63,62.1933333209,-20.4,65.4535767515,12.4633333209,0,12.4633333209,49.73,-20.4,53.7515850929,131.26
2019-07-22 16:00:00,12.7182222095,0.0,12.7182222095,12.7182222095,0,12.7182222095,0.0,0.0,0.0,132.92,62.5382222095,-15.78,64.4983537552,12.7182222095,0,12.7182222095,49.82,-15.78,52.259360884,125.38,62.8382222095,-20.28,66.0296946112,12.7182222095,0,12.7182222095,50.12,-20.28,54.0674837587,131.0
2019-07-22 16:30:00,16.0245555395,0.0,16.0245555395,16.0245555395,0,16.0245555395,0.0,0.0,0.0,133.13,61.6945555395,-16.7,63.9148510381,16.0245555395,0,16.0245555395,45.67,-16.7,48.6275528893,125.6,61.9845555395,-21.24,65.522688631,16.0245555395,0,16.0245555395,45.96,-21.24,50.6306152441,131.26
2019-07-22 17:00:00,15.7549999842,0.0,15.7549999842,15.7549999842,0,15.7549999842,0.0,0.0,0.0,132.47,63.8149999842,-16.79,65.986804158,15.7549999842,0,15.7549999842,48.06,-16.79,50.9084246466,124.96,64.0949999842,-21.31,67.5446898207,15.7549999842,0,15.7549999842,48.34,-21.31,52.8287014794,130.77
2019-07-22 17:30:00,12.4949999875,0.0,12.4949999875,12.4949999875,0,12.4949999875,0.0,0.0,0.0,134.85,68.4749999875,-40.4,79.5046264269,12.4949999875,0,12.4949999875,55.98,-40.4,69.035645865,126.61,69.2449999875,-45.89,83.0708259455,12.4949999875,0,12.4949999875,56.75,-45.89,72.9825636711,132.23
2019-07-22 18:00:00,14.39444443,0.0,14.39444443,14.39444443,0,14.39444443,0.0,0.0,0.0,135.36,68.6144444301,-44.4,81.7269966684,14.39444443,0,14.39444443,54.22,-44.4,70.0797288808,126.61,69.5544444301,-52.76,87.3008495948,14.39444443,0,14.39444443,55.16,-52.76,76.3298316519,132.23
2019-07-22 18:30:00,11.3491110998,0.0,11.3491110998,11.3491110998,0,11.3491110998,0.0,0.0,0.0,135.18,70.6291110998,-44.05,83.2398572485,11.3491110998,0,11.3491110998,59.28,-44.05,73.8547283524,126.53,71.6391110998,-52.38,88.7458542083,11.3491110998,0,11.3491110998,60.29,-52.38,79.8658155909,131.83
2019-07-22 19:00:00,11.4653333219,0.0,11.4653333219,11.4653333219,0,11.4653333219,0.0,0.0,0.0,130.42,69.2553333219,-27.87,74.6527835618,11.4653333219,0,11.4653333219,57.79,-27.87,64.1593407073,125.49,68.9853333219,-16.25,70.8733991955,11.4653333219,0,11.4653333219,57.52,-16.25,59.7713384491,131.11
2019-07-22 19:30:00,8.2021111029,0.0,8.2021111029,8.2021111029,0,8.2021111029,0.0,0.0,0.0,129.38,69.6321111029,-25.6,74.1888866115,8.2021111029,0,8.2021111029,61.43,-25.6,66.5507693419,124.91,69.0721111029,-10.45,69.8581350468,8.2021111029,0,8.2021111029,60.87,-10.45,61.7605003218,130.55
2019-07-22 20:00:00,6.5131111046,0.0,6.5131111046,6.5131111046,0,6.5131111046,0.0,0.0,0.0,128.96,69.4031111046,-26.66,74.3474776371,6.5131111046,0,6.5131111046,62.89,-26.66,68.3074498133,124.55,68.8031111046,-11.55,69.7658268615,6.5131111046,0,6.5131111046,62.29,-11.55,63.3517687204,130.2
2019-07-22 20:30:00,4.0982222181,0.0,4.0982222181,4.0982222181,0,4.0982222181,0.0,0.0,0.0,128.87,67.8382222181,-36.59,77.0769258191,4.0982222181,0,4.0982222181,63.74,-36.59,73.4956849073,124.45,67.5582222181,-7.5600000000000005,67.9799013626,4.0982222181,0,4.0982222181,63.46,-7.5600000000000005,63.9087255388,130.11
2019-07-22 21:00:00,3.4237777744,0.0,3.4237777744,3.4237777744,0,3.4237777744,0.0,0.0,0.0,127.88,65.5937777744,-49.23,82.0130269086,3.4237777744,0,3.4237777744,62.17,-49.23,79.3013354238,123.82,65.8537777744,2.51,65.9015944204,3.4237777744,0,3.4237777744,62.43,2.51,62.4804369383,129.45
2019-07-22 21:30:00,7.1393333262,0.0,7.1393333262,7.1393333262,0,7.1393333262,0.0,0.0,0.0,128.38,61.1093333262,-51.78,80.0969351447,7.1393333262,0,7.1393333262,53.97,-51.78,74.7925751663,124.61,61.3993333262,0.49,61.401288528,7.1393333262,0,7.1393333262,54.26,0.49,54.2622124503,130.25
2019-07-22 22:00:00,7.2812222149,0.0,7.2812222149,7.2812222149,0,7.2812222149,0.0,0.0,0.0,128.61,59.2812222149,-52.65,79.2861009717,7.2812222149,0,7.2812222149,52.0,-52.65,74.0001520269,124.91,59.5812222149,-0.04,59.581235642,7.2812222149,0,7.2812222149,52.3,-0.04,52.3000152964,130.57
2019-07-22 22:30:00,3.653666663,0.0,3.653666663,3.653666663,0,3.653666663,0.0,0.0,0.0,128.49,59.533666663,-52.65,79.4750273126,3.653666663,0,3.653666663,55.88,-52.65,76.7762782375,124.61,59.803666663,-0.37,59.8048112307,3.653666663,0,3.653666663,56.15,-0.37,56.1512190429,130.25
2019-07-22 23:00:00,4.4757777733,0.0,4.4757777733,4.4757777733,0,4.4757777733,0.0,0.0,0.0,128.77,54.5957777733,-53.95,76.7548138599,4.4757777733,0,4.4757777733,50.12,-53.95,73.6384199993,125.41,54.9057777733,-1.13,54.9174046445,4.4757777733,0,4.4757777733,50.43,-1.13,50.4426585342,131.04
2019-07-22 23:30:00,2.8451111083000002,0.0,2.8451111083000002,2.8451111083000002,0,2.8451111083000002,0.0,0.0,0.0,128.62,50.0851111083,-55.08,74.4467914334,2.8451111083000002,0,2.8451111083000002,47.24,-55.08,72.5632413829,125.63,50.4251111083,-2.2,50.4730802535,2.8451111083000002,0,2.8451111083000002,47.58,-2.2,47.6308345507,131.26
2019-07-23 00:00:00,2.8417777749,0.0,2.8417777749,2.8417777749,0,2.8417777749,0.0,0.0,0.0,129.38,46.7617777749,-55.36,72.4664988852,2.8417777749,0,2.8417777749,43.92,-55.36,70.6660880479,125.63,47.1217777749,-2.12,47.16944287,2.8417777749,0,2.8417777749,44.28,-2.12,44.330720725,131.26
2019-07-23 00:30:00,2.8915555527,0.0,2.8915555527,2.8915555527,0,2.8915555527,0.0,0.0,0.0,129.77,44.8215555527,-56.6,72.1978659114,2.8915555527,0,2.8915555527,41.93,-56.6,70.4392284171,126.4,45.2015555527,-2.92,45.2957726988,2.8915555527,0,2.8915555527,42.31,-2.92,42.4106413533,132.0
2019-07-23 01:00:00,2.9269999971000003,0.0,2.9269999971000003,2.9269999971000003,0,2.9269999971000003,0.0,0.0,0.0,130.32,42.8969999971,-56.78,71.1626377304,2.9269999971000003,0,2.9269999971000003,39.97,-56.78,69.4375208371,126.57,43.2769999971,-2.86,43.3713998938,2.9269999971000003,0,2.9269999971000003,40.35,-2.86,40.4512311308,132.19
2019-07-23 01:30:00,2.8162222194,0.0,2.8162222194,2.8162222194,0,2.8162222194,0.0,0.0,0.0,130.09,43.2662222194,-49.88,66.0301475475,2.8162222194,0,2.8162222194,40.45,-49.88,64.2200661787,126.33,43.6262222194,3.54,43.7696112061,2.8162222194,0,2.8162222194,40.81,3.54,40.9632481622,131.95
2019-07-23 02:00:00,2.8212222194,0.0,2.8212222194,2.8212222194,0,2.8212222194,0.0,0.0,0.0,129.38,42.3212222194,-49.86,65.3995829508,2.8212222194,0,2.8212222194,39.5,-49.86,63.6102947643,125.63,42.6812222194,3.17,42.7987807086,2.8212222194,0,2.8212222194,39.86,3.17,39.9858537485,131.26
2019-07-23 02:30:00,2.8974444415000002,0.0,2.8974444415000002,2.8974444415000002,0,2.8974444415000002,0.0,0.0,0.0,129.65,41.0574444415,-50.17,64.8285634892,2.8974444415000002,0,2.8974444415000002,38.16,-50.17,63.0334395381,125.63,41.4174444415,3.05,41.5295943162,2.8974444415000002,0,2.8974444415000002,38.52,3.05,38.6405602961,131.26
2019-07-23 03:00:00,2.8873333304,0.0,2.8873333304,2.8873333304,0,2.8873333304,0.0,0.0,0.0,130.32,40.2473333304,-50.5,64.5762947235,2.8873333304,0,2.8873333304,37.36,-50.5,62.8173511062,126.48,40.7973333304,2.93,40.9024119934,2.8873333304,0,2.8873333304,37.91,2.93,38.0230587933,132.06
2019-07-23 03:30:00,2.8901111082,0.0,2.8901111082,2.8901111082,0,2.8901111082,0.0,0.0,0.0,129.96,39.9501111082,-50.64,64.5013253938,2.8901111082,0,2.8901111082,37.06,-50.64,62.7523162919,126.21,40.3201111082,2.69,40.4097446141,2.8901111082,0,2.8901111082,37.43,2.69,37.526537277,131.84
2019-07-23 04:00:00,2.8962222193000002,0.0,2.8962222193000002,2.8962222193000002,0,2.8962222193000002,0.0,0.0,0.0,129.38,39.7362222193,-50.72,64.4320243067,2.8962222193000002,0,2.8962222193000002,36.84,-50.72,62.6873511962,125.63,40.1062222193,2.42,40.1791669987,2.8962222193000002,0,2.8962222193000002,37.21,2.42,37.2886108618,131.26
2019-07-23 04:30:00,2.9054444415000003,0.0,2.9054444415000003,2.9054444415000003,0,2.9054444415000003,0.0,0.0,0.0,129.38,39.7854444415,-50.54,64.3208612303,2.9054444415000003,0,2.9054444415000003,36.88,-50.54,62.5653738101,125.63,40.1654444415,2.63,40.2514574542,2.9054444415000003,0,2.9054444415000003,37.26,2.63,37.352704052,131.26
2019-07-23 05:00:00,2.8918888860000003,0.0,2.8918888860000003,2.8918888860000003,0,2.8918888860000003,0.0,0.0,0.0,129.38,40.241888886,-50.64,64.6824490964,2.8918888860000003,0,2.8918888860000003,37.35,-50.64,62.9240184667,125.63,40.621888886,2.58,40.7037376253,2.8918888860000003,0,2.8918888860000003,37.73,2.58,37.8181080965,131.26
2019-07-23 05:30:00,2.8598888860000002,0.0,2.8598888860000002,2.8598888860000002,0,2.8598888860000002,0.0,0.0,0.0,129.38,41.489888886,-50.45,65.3193185801,2.8598888860000002,0,2.8598888860000002,38.63,-50.45,63.5411630363,125.63,41.849888886,2.61,41.9311972137,2.8598888860000002,0,2.8598888860000002,38.99,2.61,39.0772593717,131.26
2019-07-23 06:00:00,2.8674444416,0.0,2.8674444416,2.8674444416,0,2.8674444416,0.0,0.0,0.0,129.2,42.8074444416,-49.7,65.5939577981,2.8674444416,0,2.8674444416,39.94,-49.7,63.7596549552,125.11,43.1674444416,2.92,43.2660913374,2.8674444416,0,2.8674444416,40.3,2.92,40.40564812,130.72
2019-07-23 06:30:00,6.2751111048,0.0,6.2751111048,6.2751111048,0,6.2751111048,0.0,0.0,0.0,130.02,47.4451111048,-49.12,68.2921149749,6.2751111048,0,6.2751111048,41.17,-49.12,64.0916788671,125.64,47.7851111048,4.03,47.9547468276,6.2751111048,0,6.2751111048,41.51,4.03,41.7051675455,131.4
