Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-23 07:00:00,7.5194444369,0.0,7.5194444369,7.5194444369,0,7.5194444369,0.0,0.0,0.0,129.47,50.6794444369,-48.01,69.8094992708,7.5194444369,0,7.5194444369,43.16,-48.01,64.558080052,125.44,51.0394444369,4.8100000000000005,51.2655926371,7.5194444369,0,7.5194444369,43.52,4.8100000000000005,43.7850031403,131.08
2019-07-23 07:30:00,9.7138888792,0.0,9.7138888792,9.7138888792,0,9.7138888792,0.0,0.0,0.0,129.11,59.1538888792,-36.05,69.2732637424,9.7138888792,0,9.7138888792,49.44,-36.05,61.18754857,125.04,59.3438888792,4.42,59.5082645294,9.7138888792,0,9.7138888792,49.63,4.42,49.8264317406,130.69
2019-07-23 08:00:00,13.070111098,0.0,13.070111098,13.070111098,0,13.070111098,0.0,0.0,0.0,128.6,58.680111098,-25.78,64.0933993363,13.070111098,0,13.070111098,45.61,-25.78,52.3916071523,124.85,58.760111098,0.37,58.7612759924,13.070111098,0,13.070111098,45.69,0.37,45.6914981151,130.69
2019-07-23 08:30:00,14.7283333186,0.0,14.7283333186,14.7283333186,0,14.7283333186,0.0,0.0,0.0,128.21,64.6283333186,-13.73,66.0706770628,14.7283333186,0,14.7283333186,49.9,-13.73,51.754448118,125.2,64.5783333186,-8.95,65.1955798671,14.7283333186,0,14.7283333186,49.85,-8.95,50.6470630935,130.98
2019-07-23 09:00:00,15.2273333181,0.0,15.2273333181,15.2273333181,0,15.2273333181,0.0,0.0,0.0,129.38,64.1073333181,-8.18,64.6271041062,15.2273333181,0,15.2273333181,48.88,-8.18,49.5597296199,124.88,63.9773333181,-11.13,64.9382481939,15.2273333181,0,15.2273333181,48.75,-11.13,50.0043938069,130.79
2019-07-23 09:30:00,19.9942222022,0.0,19.9942222022,19.9942222022,0,19.9942222022,0.0,0.0,0.0,129.76,62.7942222022,-8.06,63.3093827326,19.9942222022,0,19.9942222022,42.8,-8.06,43.5523087792,125.42,62.6842222022,-11.03,63.6472514183,19.9942222022,0,19.9942222022,42.69,-11.03,44.0919153587,131.15
2019-07-23 10:00:00,21.2297777565,0.0,21.2297777565,21.2297777565,0,21.2297777565,0.0,0.0,0.0,130.32,61.6597777565,-7.18,62.0764093113,21.2297777565,0,21.2297777565,40.43,-7.18,41.0626022069,125.76,61.5897777565,-10.17,62.4237905297,21.2297777565,0,21.2297777565,40.36,-10.17,41.6216109731,131.4
2019-07-23 10:30:00,22.1046666446,0.0,22.1046666446,22.1046666446,0,22.1046666446,0.0,0.0,0.0,130.32,59.0546666446,-6.77,59.4414548316,22.1046666446,0,22.1046666446,36.95,-6.77,37.5650821908,125.63,58.9946666446,-9.78,59.7998251879,22.1046666446,0,22.1046666446,36.89,-9.78,38.1643878505,131.26
2019-07-23 11:00:00,27.4268888615,0.0,27.4268888615,27.4268888615,0,27.4268888615,0.0,0.0,0.0,130.32,56.7368888615,-7.27,57.2007644851,27.4268888615,0,27.4268888615,29.31,-7.27,30.1981621957,125.87,56.6668888615,-10.32,57.5989469803,27.4268888615,0,27.4268888615,29.24,-10.32,31.007740969,131.4
2019-07-23 11:30:00,28.7389999713,0.0,28.7389999713,28.7389999713,0,28.7389999713,0.0,0.0,0.0,130.32,55.8689999713,-7.15,56.3246629621,28.7389999713,0,28.7389999713,27.13,-7.15,28.0563611325,125.63,55.8289999713,-10.21,56.7549234674,28.7389999713,0,28.7389999713,27.09,-10.21,28.9501675297,131.26
2019-07-23 12:00:00,27.6385555279,0.0,27.6385555279,27.6385555279,0,27.6385555279,0.0,0.0,0.0,129.55,58.7085555279,-7.08,59.1339233619,27.6385555279,0,27.6385555279,31.07,-7.08,31.8664604247,125.63,58.6985555279,-10.1,59.5611485875,27.6385555279,0,27.6385555279,31.06,-10.1,32.6608879242,131.26
2019-07-23 12:30:00,23.2403333101,0.0,23.2403333101,23.2403333101,0,23.2403333101,0.0,0.0,0.0,129.38,58.4203333101,-8.03,58.9696213661,23.2403333101,0,23.2403333101,35.18,-8.03,36.0848070523,125.63,58.3703333101,-11.06,59.4089169295,23.2403333101,0,23.2403333101,35.13,-11.06,36.8298859624,130.85
2019-07-23 13:00:00,26.5107777513,0.0,26.5107777513,26.5107777513,0,26.5107777513,0.0,0.0,0.0,129.73,53.2207777513,-9.73,54.1029027359,26.5107777513,0,26.5107777513,26.71,-9.73,28.4270469799,125.94,53.1907777513,-12.79,54.7068819966,26.5107777513,0,26.5107777513,26.68,-12.79,29.5872692217,131.36
2019-07-23 13:30:00,31.900888857,0.0,31.900888857,31.900888857,0,31.900888857,0.0,0.0,0.0,130.32,52.780888857,-11.55,54.0298503471,31.900888857,0,31.900888857,20.88,-11.55,23.8616198109,126.29,52.780888857,-14.64,54.7736417315,31.900888857,0,31.900888857,20.88,-14.64,25.5010588015,131.89
2019-07-23 14:00:00,26.2504444182,0.0,26.2504444182,26.2504444182,0,26.2504444182,0.0,0.0,0.0,130.32,51.8704444182,-12.7,53.4025561574,26.2504444182,0,26.2504444182,25.62,-12.7,28.5950065571,126.29,51.8904444182,-15.77,54.2338558644,26.2504444182,0,26.2504444182,25.64,-15.77,30.1015365056,131.89
2019-07-23 14:30:00,26.557555529,0.0,26.557555529,26.557555529,0,26.557555529,0.0,0.0,0.0,130.32,51.507555529,-13.22,53.1770314757,26.557555529,0,26.557555529,24.95,-13.22,28.2359859045,126.54,51.497555529,-16.32,54.0216681107,26.557555529,0,26.557555529,24.94,-16.32,29.805133786,132.16
2019-07-23 15:00:00,27.9326666387,0.0,27.9326666387,27.9326666387,0,27.9326666387,0.0,0.0,0.0,130.32,49.7026666387,-12.97,51.367070882,27.9326666387,0,27.9326666387,21.77,-12.97,25.3407537378,126.88,49.7126666387,-16.07,52.245517744,27.9326666387,0,27.9326666387,21.78,-16.07,27.066830254,132.16
2019-07-23 15:30:00,30.5721110805,0.0,30.5721110805,30.5721110805,0,30.5721110805,0.0,0.0,0.0,130.44,52.6621110805,-12.26,54.0703758398,30.5721110805,0,30.5721110805,22.09,-12.26,25.2641188249,126.78,52.6821110805,-15.36,54.8756269021,30.5721110805,0,30.5721110805,22.11,-15.36,26.9217700012,132.25
2019-07-23 16:00:00,22.5754444219,0.0,22.5754444219,22.5754444219,0,22.5754444219,0.0,0.0,0.0,130.32,56.2654444219,-12.25,57.5835283392,22.5754444219,0,22.5754444219,33.69,-12.25,35.8479929703,126.57,56.2754444219,-15.3,58.3182273811,22.5754444219,0,22.5754444219,33.7,-15.3,37.0105390396,132.25
2019-07-23 16:30:00,18.7451110924,0.0,18.7451110924,18.7451110924,0,18.7451110924,0.0,0.0,0.0,130.32,64.1651110924,-12.7,65.4098729665,18.7451110924,0,18.7451110924,45.42,-12.7,47.1621288748,126.57,64.1151110924,-15.75,66.0212842225,18.7451110924,0,18.7451110924,45.37,-15.75,48.0260283596,132.25
2019-07-23 17:00:00,21.4226666452,0.0,21.4226666452,21.4226666452,0,21.4226666452,0.0,0.0,0.0,131.06,61.9926666452,-14.9,63.7581423646,21.4226666452,0,21.4226666452,40.57,-14.9,43.2196124462,127.48,61.9226666452,-17.95,64.4718476892,21.4226666452,0,21.4226666452,40.5,-17.95,44.2995767474,133.01
2019-07-23 17:30:00,22.1768888667,0.0,22.1768888667,22.1768888667,0,22.1768888667,0.0,0.0,0.0,130.82,61.5168888667,-15.17,63.3597389186,22.1768888667,0,22.1768888667,39.34,-15.17,42.1635446802,127.48,61.4768888667,-18.22,64.1200145409,22.1768888667,0,22.1768888667,39.3,-18.22,43.3181070685,132.8
2019-07-23 18:00:00,21.5067777563,0.0,21.5067777563,21.5067777563,0,21.5067777563,0.0,0.0,0.0,131.16,65.2967777563,-15.32,67.0699007406,21.5067777563,0,21.5067777563,43.79,-15.32,46.3925263378,127.48,65.2367777563,-18.36,67.7711352422,21.5067777563,0,21.5067777563,43.73,-18.36,47.4278662813,133.07
2019-07-23 18:30:00,15.980999984,0.0,15.980999984,15.980999984,0,15.980999984,0.0,0.0,0.0,131.26,69.020999984,-10.66,69.83934449,15.980999984,0,15.980999984,53.04,-10.66,54.1006210685,126.87,68.910999984,-13.65,70.2498997778,15.980999984,0,15.980999984,52.93,-13.65,54.6617544541,132.38
2019-07-23 19:00:00,12.5476666541,0.0,12.5476666541,12.5476666541,0,12.5476666541,0.0,0.0,0.0,130.39,69.6876666541,-9.51,70.333569394,12.5476666541,0,12.5476666541,57.14,-9.51,57.9259846701,126.57,69.5376666541,-12.48,70.6486906014,12.5476666541,0,12.5476666541,56.99,-12.48,58.3404705158,131.86
2019-07-23 19:30:00,6.3097777715,0.0,6.3097777715,6.3097777715,0,6.3097777715,0.0,0.0,0.0,130.32,70.0097777715,-9.57,70.6608369863,6.3097777715,0,6.3097777715,63.7,-9.57,64.4148655203,126.42,69.8497777715,-12.51,70.9611975288,6.3097777715,0,6.3097777715,63.54,-12.51,64.7598000306,131.48
2019-07-23 20:00:00,7.5737777701999995,0.0,7.5737777701999995,7.5737777701999995,0,7.5737777701999995,0.0,0.0,0.0,131.03,66.9037777702,-11.42,67.8714364068,7.5737777701999995,0,7.5737777701999995,59.33,-11.42,60.4190805955,127.2,66.7237777702,-14.42,68.2641847525,7.5737777701999995,0,7.5737777701999995,59.15,-14.42,60.8823365189,132.19
2019-07-23 20:30:00,7.7186666589,0.0,7.7186666589,7.7186666589,0,7.7186666589,0.0,0.0,0.0,131.26,64.7386666589,-12.69,65.9706833433,7.7186666589,0,7.7186666589,57.02,-12.69,58.4150365916,127.47,64.5686666589,-15.68,66.4452790958,7.7186666589,0,7.7186666589,56.85,-15.68,58.9727470956,132.78
2019-07-23 21:00:00,4.1025555515,0.0,4.1025555515,4.1025555515,0,4.1025555515,0.0,0.0,0.0,131.26,66.7325555515,-11.61,67.7349693322,4.1025555515,0,4.1025555515,62.63,-11.61,63.697009348899996,126.8,66.5625555515,-14.57,68.1385258245,4.1025555515,0,4.1025555515,62.46,-14.57,64.1368575782,132.2
2019-07-23 21:30:00,5.7828888831,0.0,5.7828888831,5.7828888831,0,5.7828888831,0.0,0.0,0.0,131.26,65.0628888831,-12.69,66.2888799861,5.7828888831,0,5.7828888831,59.28,-12.69,60.623052546,127.51,64.8928888831,-15.68,66.7603881624,5.7828888831,0,5.7828888831,59.11,-15.68,61.1543498044,132.73
2019-07-23 22:00:00,5.486444439,0.0,5.486444439,5.486444439,0,5.486444439,0.0,0.0,0.0,131.26,63.506444439,-13.24,64.8719206227,5.486444439,0,5.486444439,58.02,-13.24,59.511494688,127.51,63.356444439,-16.74,65.5306542921,5.486444439,0,5.486444439,57.87,-16.74,60.2425472569,132.73
2019-07-23 22:30:00,3.8981111072,0.0,3.8981111072,3.8981111072,0,3.8981111072,0.0,0.0,0.0,130.74,61.3581111072,-20.09,64.563347951,3.8981111072,0,3.8981111072,57.46,-20.09,60.8708444167,125.3,61.9181111072,-12.48,63.1633032946,3.8981111072,0,3.8981111072,58.02,-12.48,59.3470369943,130.87
2019-07-23 23:00:00,2.8125555527,0.0,2.8125555527,2.8125555527,0,2.8125555527,0.0,0.0,0.0,130.62,56.5425555527,-17.46,59.1769565662,2.8125555527,0,2.8125555527,53.73,-17.46,56.4957033765,126.05,57.1525555527,-8.34,57.7578583936,2.8125555527,0,2.8125555527,54.34,-8.34,54.9762785208,131.48
2019-07-23 23:30:00,2.1026666646,0.0,2.1026666646,2.1026666646,0,2.1026666646,0.0,0.0,0.0,130.32,53.9326666646,-18.09,56.885680391,2.1026666646,0,2.1026666646,51.83,-18.09,54.8962384868,126.31,54.5226666646,-9.0,55.260484799,2.1026666646,0,2.1026666646,52.42,-9.0,53.1869946509,131.3
2019-07-24 00:00:00,1.7878888871,0.0,1.7878888871,1.7878888871,0,1.7878888871,0.0,0.0,0.0,131.1,50.6178888871,-19.04,54.0804241421,1.7878888871,0,1.7878888871,48.83,-19.04,52.4107861036,126.86,51.1578888871,-9.89,52.105102393,1.7878888871,0,1.7878888871,49.37,-9.89,50.3508589798,132.19
2019-07-24 00:30:00,2.2593333311,0.0,2.2593333311,2.2593333311,0,2.2593333311,0.0,0.0,0.0,131.43,46.5593333311,-34.1,57.711190598,2.2593333311,0,2.2593333311,44.3,-34.1,55.9043826547,126.04,46.9393333311,-10.94,48.1973506903,2.2593333311,0,2.2593333311,44.68,-10.94,45.9998478258,131.33
2019-07-24 01:00:00,2.1616666645000002,0.0,2.1616666645000002,2.1616666645000002,0,2.1616666645000002,0.0,0.0,0.0,131.26,43.8216666645,-55.04,70.3543891257,2.1616666645000002,0,2.1616666645000002,41.66,-55.04,69.0286694063,124.2,44.3516666645,-3.32,44.4757544727,2.1616666645000002,0,2.1616666645000002,42.19,-3.32,42.3204265101,129.38
2019-07-24 01:30:00,2.3532222199,0.0,2.3532222199,2.3532222199,0,2.3532222199,0.0,0.0,0.0,131.26,43.6832222199,-55.12,70.3309199678,2.3532222199,0,2.3532222199,41.33,-55.12,68.8940004645,124.05,44.2232222199,-3.35,44.3499254059,2.3532222199,0,2.3532222199,41.87,-3.35,42.0038022088,129.38
2019-07-24 02:00:00,1.9747777758,0.0,1.9747777758,1.9747777758,0,1.9747777758,0.0,0.0,0.0,131.26,43.3647777758,-55.4,70.3538481644,1.9747777758,0,1.9747777758,41.39,-55.4,69.1541184601,124.51,43.9147777758,-3.51,44.0548272849,1.9747777758,0,1.9747777758,41.94,-3.51,42.0866213897,129.64
2019-07-24 02:30:00,1.8254444426,0.0,1.8254444426,1.8254444426,0,1.8254444426,0.0,0.0,0.0,132.06,42.8754444426,-56.11,70.6161159804,1.8254444426,0,1.8254444426,41.05,-56.11,69.5229070163,125.01,43.4154444426,-3.66,43.5694436062,1.8254444426,0,1.8254444426,41.59,-3.66,41.7507329277,130.47
2019-07-24 03:00:00,2.0058888869,0.0,2.0058888869,2.0058888869,0,2.0058888869,0.0,0.0,0.0,132.19,41.7558888869,-56.35,70.1347043676,2.0058888869,0,2.0058888869,39.75,-56.35,68.9592995904,125.54,42.3158888869,-3.7,42.4773404568,2.0058888869,0,2.0058888869,40.31,-3.7,40.4794528125,130.47
2019-07-24 03:30:00,1.7537777760000002,0.0,1.7537777760000002,1.7537777760000002,0,1.7537777760000002,0.0,0.0,0.0,132.19,43.683777776,-56.18,71.1650535079,1.7537777760000002,0,1.7537777760000002,41.93,-56.18,70.1021918345,125.46,44.243777776,-3.5300000000000002,44.3843753127,1.7537777760000002,0,1.7537777760000002,42.49,-3.5300000000000002,42.6363811785,130.62
2019-07-24 04:00:00,1.701666665,0.0,1.701666665,1.701666665,0,1.701666665,0.0,0.0,0.0,132.19,43.851666665,-56.15,71.2445869473,1.701666665,0,1.701666665,42.15,-56.15,70.2100064093,125.2,44.391666665,-3.51,44.5302163625,1.701666665,0,1.701666665,42.69,-3.51,42.8340542092,130.62
2019-07-24 04:30:00,3.1289999969,0.0,3.1289999969,3.1289999969,0,3.1289999969,0.0,0.0,0.0,132.19,43.8789999969,-56.09,71.2141470547,3.1289999969,0,3.1289999969,40.75,-56.09,69.3300122602,125.05,44.428999996900004,-3.51,44.567433634,3.1289999969,0,3.1289999969,41.3,-3.51,41.4488853891,130.62
2019-07-24 05:00:00,3.8447777739,0.0,3.8447777739,3.8447777739,0,3.8447777739,0.0,0.0,0.0,132.19,44.1747777739,-56.28,71.5461347061,3.8447777739,0,3.8447777739,40.33,-56.28,69.238336924,125.63,44.7247777739,-3.45,44.8576442418,3.8447777739,0,3.8447777739,40.88,-3.45,41.0253202303,131.26
2019-07-24 05:30:00,3.817777774,0.0,3.817777774,3.817777774,0,3.817777774,0.0,0.0,0.0,132.19,45.587777774,-55.81,72.0624838759,3.817777774,0,3.817777774,41.77,-55.81,69.7100351456,125.35,46.147777774,-3.19,46.2579019571,3.817777774,0,3.817777774,42.33,-3.19,42.4500294464,130.47
2019-07-24 06:00:00,1.7598888871,0.0,1.7598888871,1.7598888871,0,1.7598888871,0.0,0.0,0.0,132.11,47.2698888871,-55.44,72.856269431,1.7598888871,0,1.7598888871,45.51,-55.44,71.7269384541,125.05,47.8298888871,-3.11,47.9308916144,1.7598888871,0,1.7598888871,46.07,-3.11,46.1748524632,130.36
2019-07-24 06:30:00,5.4747777723,0.0,5.4747777723,5.4747777723,0,5.4747777723,0.0,0.0,0.0,131.54,52.7747777723,-54.87,76.1307695279,5.4747777723,0,5.4747777723,47.3,-54.87,72.4431287287,125.86,52.5647777723,13.27,54.2139166843,5.4747777723,0,5.4747777723,47.09,13.27,48.9240329491,131.43
2019-07-24 07:00:00,4.6042222176,0.0,4.6042222176,4.6042222176,0,4.6042222176,0.0,0.0,0.0,131.54,59.5342222176,-50.75,78.2297009777,4.6042222176,0,4.6042222176,54.93,-50.75,74.7854758626,126.12,59.0342222176,16.47,61.2886636568,4.6042222176,0,4.6042222176,54.43,16.47,56.8672647487,131.59
2019-07-24 07:30:00,4.4108888845,0.0,4.4108888845,4.4108888845,0,4.4108888845,0.0,0.0,0.0,130.48,66.6108888845,-30.97,73.4585013323,4.4108888845,0,4.4108888845,62.2,-30.97,69.4836736219,125.35,65.7008888845,12.19,66.8221737166,4.4108888845,0,4.4108888845,61.29,12.19,62.4904808751,130.91
2019-07-24 08:00:00,11.4521110997,0.0,11.4521110997,11.4521110997,0,11.4521110997,0.0,0.0,0.0,131.4,69.6021110997,-31.35,76.3365991483,11.4521110997,0,11.4521110997,58.15,-31.35,66.0624325922,126.57,68.8021110997,12.5,69.9283954611,11.4521110997,0,11.4521110997,57.35,12.5,58.6964436742,132.19
2019-07-24 08:30:00,13.065111098,0.0,13.065111098,13.065111098,0,13.065111098,0.0,0.0,0.0,131.26,70.595111098,-30.53,76.9139168873,13.065111098,0,13.065111098,57.53,-30.53,65.1289628353,126.17,69.795111098,13.16,71.0249472593,13.065111098,0,13.065111098,56.73,13.16,58.2364018463,131.83
2019-07-24 09:00:00,15.7644444287,0.0,15.7644444287,15.7644444287,0,15.7644444287,0.0,0.0,0.0,131.26,70.9544444287,-29.65,76.9002970357,15.7644444287,0,15.7644444287,55.19,-29.65,62.6502881079,125.63,70.2244444287,13.76,71.5598364679,15.7644444287,0,15.7644444287,54.46,13.76,56.1714269002,131.26
2019-07-24 09:30:00,17.3444444271,0.0,17.3444444271,17.3444444271,0,17.3444444271,0.0,0.0,0.0,131.26,71.4944444271,-28.98,77.1446432615,17.3444444271,0,17.3444444271,54.15,-28.98,61.4171222055,125.63,70.7744444271,14.39,72.2225316917,17.3444444271,0,17.3444444271,53.43,14.39,55.3338684713,131.26
2019-07-24 10:00:00,19.1223333142,0.0,19.1223333142,19.1223333142,0,19.1223333142,0.0,0.0,0.0,131.26,71.3423333142,-28.55,76.8428983232,19.1223333142,0,19.1223333142,52.22,-28.55,59.5149636646,125.63,70.6823333142,14.87,72.2295586498,19.1223333142,0,19.1223333142,51.56,14.87,53.6614433276,131.26
2019-07-24 10:30:00,22.4257777554,0.0,22.4257777554,22.4257777554,0,22.4257777554,0.0,0.0,0.0,131.26,69.6857777554,-28.22,75.182950337,22.4257777554,0,22.4257777554,47.26,-28.22,55.0443094243,125.63,69.1257777554,15.23,70.7836566609,22.4257777554,0,22.4257777554,46.7,15.23,49.120697267,131.26
2019-07-24 11:00:00,24.334333309,0.0,24.334333309,24.334333309,0,24.334333309,0.0,0.0,0.0,131.26,68.744333309,-27.46,74.025907371,24.334333309,0,24.334333309,44.41,-27.46,52.2139799288,125.63,68.274333309,15.87,70.0945182506,24.334333309,0,24.334333309,43.94,15.87,46.7180960657,131.26
2019-07-24 11:30:00,24.7804444197,0.0,24.7804444197,24.7804444197,0,24.7804444197,0.0,0.0,0.0,131.26,70.2704444197,-27.62,75.5036406999,24.7804444197,0,24.7804444197,45.49,-27.62,53.2184601431,125.63,69.7804444197,15.8,71.5468407647,24.7804444197,0,24.7804444197,45.0,15.8,47.6931860961,131.26
2019-07-24 12:00:00,23.9481110872,0.0,23.9481110872,23.9481110872,0,23.9481110872,0.0,0.0,0.0,131.26,68.5381110872,-28.54,74.2428735395,23.9481110872,0,23.9481110872,44.59,-28.54,52.94147429,125.63,68.0681110872,14.88,69.6755491329,23.9481110872,0,23.9481110872,44.12,14.88,46.5616666368,131.26
2019-07-24 12:30:00,24.1717777536,0.0,24.1717777536,24.1717777536,0,24.1717777536,0.0,0.0,0.0,131.26,68.5017777536,-28.64,74.2478495002,24.1717777536,0,24.1717777536,44.33,-28.64,52.7768746706,125.63,68.0317777536,14.69,69.5997046281,24.1717777536,0,24.1717777536,43.86,14.69,46.2546830062,131.26
2019-07-24 13:00:00,21.6022222006,0.0,21.6022222006,21.6022222006,0,21.6022222006,0.0,0.0,0.0,131.26,70.8222222006,-29.01,76.5334388188,21.6022222006,0,21.6022222006,49.22,-29.01,57.1330771095,125.63,70.2622222006,14.36,71.7146391511,21.6022222006,0,21.6022222006,48.66,14.36,50.7346548229,131.26
2019-07-24 13:30:00,20.661666646,0.0,20.661666646,20.661666646,0,20.661666646,0.0,0.0,0.0,131.26,69.851666646,-29.86,75.9662749727,20.661666646,0,20.661666646,49.19,-29.86,57.5436851444,126.09,69.271666646,13.72,70.6172939153,20.661666646,0,20.661666646,48.61,13.72,50.5091130391,131.67
2019-07-24 14:00:00,18.9201110922,0.0,18.9201110922,18.9201110922,0,18.9201110922,0.0,0.0,0.0,131.26,69.0101110922,-29.39,75.0077831492,18.9201110922,0,18.9201110922,50.09,-29.39,58.0756420541,126.18,68.4401110922,14.15,69.8875618856,18.9201110922,0,18.9201110922,49.52,14.15,51.5019698652,131.56
2019-07-24 14:30:00,19.6309999804,0.0,19.6309999804,19.6309999804,0,19.6309999804,0.0,0.0,0.0,131.26,65.6009999804,-30.44,72.3193252072,19.6309999804,0,19.6309999804,45.97,-30.44,55.1346941589,125.74,65.0709999804,13.06,66.3686570487,19.6309999804,0,19.6309999804,45.44,13.06,47.2795642958,131.26
2019-07-24 15:00:00,19.3144444251,0.0,19.3144444251,19.3144444251,0,19.3144444251,0.0,0.0,0.0,131.26,64.2644444251,-30.41,71.0963214046,19.3144444251,0,19.3144444251,44.95,-30.41,54.2703473363,126.05,63.8044444251,13.06,65.1273424024,19.3144444251,0,19.3144444251,44.49,13.06,46.3672697061,131.56
2019-07-24 15:30:00,18.4129999816,0.0,18.4129999816,18.4129999816,0,18.4129999816,0.0,0.0,0.0,131.26,63.0329999816,-31.01,70.2479835061,18.4129999816,0,18.4129999816,44.62,-31.01,54.3375054635,126.43,62.5729999816,12.69,63.8468200202,18.4129999816,0,18.4129999816,44.16,12.69,45.9471620451,132.04
2019-07-24 16:00:00,20.3528888685,0.0,20.3528888685,20.3528888685,0,20.3528888685,0.0,0.0,0.0,131.26,59.0528888685,-31.98,67.1562661538,20.3528888685,0,20.3528888685,38.7,-31.98,50.2036891075,126.57,58.7128888685,11.8,59.8869211038,20.3528888685,0,20.3528888685,38.36,11.8,40.1338958986,132.04
2019-07-24 16:30:00,17.3271110938,0.0,17.3271110938,17.3271110938,0,17.3271110938,0.0,0.0,0.0,131.26,63.6971110938,-30.27,70.5237184335,17.3271110938,0,17.3271110938,46.37,-30.27,55.3755343089,126.04,63.2471110938,13.3,64.6303880671,17.3271110938,0,17.3271110938,45.92,13.3,47.8072839638,131.35
2019-07-24 17:00:00,19.2224444252,0.0,19.2224444252,19.2224444252,0,19.2224444252,0.0,0.0,0.0,131.26,68.1924444252,-30.83,74.8378138155,19.2224444252,0,19.2224444252,48.97,-30.83,57.8666553379,126.49,67.6324444252,12.83,68.838626068,19.2224444252,0,19.2224444252,48.41,12.83,50.0813038968,131.96
2019-07-24 17:30:00,16.6423333167,0.0,16.6423333167,16.6423333167,0,16.6423333167,0.0,0.0,0.0,131.26,70.7023333167,-31.1,77.2400798577,16.6423333167,0,16.6423333167,54.06,-31.1,62.3674081552,126.2,70.0123333167,12.62,71.1406439136,16.6423333167,0,16.6423333167,53.37,12.62,54.8417842525,131.73
2019-07-24 18:00:00,17.0283333163,0.0,17.0283333163,17.0283333163,0,17.0283333163,0.0,0.0,0.0,131.26,69.1983333163,-32.7,76.5356082732,17.0283333163,0,17.0283333163,52.17,-32.7,61.5710881827,126.57,68.5583333163,11.2,69.4671509932,17.0283333163,0,17.0283333163,51.53,11.2,52.7331100922,132.19
2019-07-24 18:30:00,16.70166665,0.0,16.70166665,16.70166665,0,16.70166665,0.0,0.0,0.0,131.26,68.61166665,-33.79,76.480879313,16.70166665,0,16.70166665,51.91,-33.79,61.9387778375,126.57,67.96166665,10.16,68.7169101011,16.70166665,0,16.70166665,51.26,10.16,52.2571832383,132.19
2019-07-24 19:00:00,15.1831110959,0.0,15.1831110959,15.1831110959,0,15.1831110959,0.0,0.0,0.0,131.15,68.2331110959,-34.24,76.342223244,15.1831110959,0,15.1831110959,53.05,-34.24,63.1401623375,126.57,67.5631110959,9.65,68.2487837325,15.1831110959,0,15.1831110959,52.38,9.65,53.2614954728,132.08
2019-07-24 19:30:00,12.4065555431,0.0,12.4065555431,12.4065555431,0,12.4065555431,0.0,0.0,0.0,129.83,66.4065555431,-34.18,74.6866990776,12.4065555431,0,12.4065555431,54.0,-34.18,63.9083124484,125.27,65.7065555431,8.79,66.2918964983,12.4065555431,0,12.4065555431,53.3,8.79,54.0199416882,130.58
2019-07-24 20:00:00,11.0215555445,0.0,11.0215555445,11.0215555445,0,11.0215555445,0.0,0.0,0.0,129.73,65.2715555445,-35.21,74.1627943325,11.0215555445,0,11.0215555445,54.25,-35.21,64.6746209885,125.06,64.5615555445,7.8100000000000005,65.0322270442,11.0215555445,0,11.0215555445,53.54,7.8100000000000005,54.1066326803,130.68
2019-07-24 20:30:00,10.3935555452,0.0,10.3935555452,10.3935555452,0,10.3935555452,0.0,0.0,0.0,130.32,64.2835555452,-35.67,73.516830818,10.3935555452,0,10.3935555452,53.89,-35.67,64.6256992225,125.63,63.5735555452,7.82,64.0527077074,10.3935555452,0,10.3935555452,53.18,7.82,53.7518818275,131.26
2019-07-24 21:00:00,11.2167777666,0.0,11.2167777666,11.2167777666,0,11.2167777666,0.0,0.0,0.0,130.52,64.0067777666,-36.37,73.6182348339,11.2167777666,0,11.2167777666,52.79,-36.37,64.1058577667,126.54,63.3467777666,7.41,63.7786982731,11.2167777666,0,11.2167777666,52.13,7.41,52.6540121928,131.67
2019-07-24 21:30:00,5.4322222168,0.0,5.4322222168,5.4322222168,0,5.4322222168,0.0,0.0,0.0,129.65,64.8722222168,-35.41,73.907193935,5.4322222168,0,5.4322222168,59.44,-35.41,69.1880170261,125.21,64.0322222168,7.67,64.4899556677,5.4322222168,0,5.4322222168,58.6,7.67,59.0998214887,130.58
2019-07-24 22:00:00,8.7874444357,0.0,8.7874444357,8.7874444357,0,8.7874444357,0.0,0.0,0.0,129.95,61.4874444357,-37.16,71.8440771618,8.7874444357,0,8.7874444357,52.7,-37.16,64.4837622972,125.7,60.7974444357,6.23,61.1158093287,8.7874444357,0,8.7874444357,52.01,6.23,52.3818002745,131.04
2019-07-24 22:30:00,9.7225555458,0.0,9.7225555458,9.7225555458,0,9.7225555458,0.0,0.0,0.0,130.88,58.4525555458,-38.33,69.8991426975,9.7225555458,0,9.7225555458,48.73,-38.33,61.9984015923,126.57,57.8725555458,5.69,58.1516017441,9.7225555458,0,9.7225555458,48.15,5.69,48.4850348046,132.08
2019-07-24 23:00:00,8.7693333246,0.0,8.7693333246,8.7693333246,0,8.7693333246,0.0,0.0,0.0,131.26,53.6193333246,-51.72,74.4982637796,8.7693333246,0,8.7693333246,44.85,-51.72,68.4578768295,126.31,53.3093333246,10.55,54.3432380293,8.7693333246,0,8.7693333246,44.54,10.55,45.7724163662,131.6
2019-07-24 23:30:00,3.8105555517000003,0.0,3.8105555517000003,3.8105555517000003,0,3.8105555517000003,0.0,0.0,0.0,131.0,52.0605555517,-56.48,76.8133572001,3.8105555517000003,0,3.8105555517000003,48.25,-56.48,74.2835977858,125.74,51.7205555517,13.59,53.4762000013,3.8105555517000003,0,3.8105555517000003,47.91,13.59,49.8001626503,131.3
2019-07-25 00:00:00,3.034999997,0.0,3.034999997,3.034999997,0,3.034999997,0.0,0.0,0.0,131.26,47.984999997,-57.42,74.8305861577,3.034999997,0,3.034999997,44.95,-57.42,72.9215941954,126.36,47.714999997,13.02,49.4594947883,3.034999997,0,3.034999997,44.68,13.02,46.5384013477,131.88
2019-07-25 00:30:00,3.0468888858,0.0,3.0468888858,3.0468888858,0,3.0468888858,0.0,0.0,0.0,131.26,45.9368888858,-58.17,74.1211620289,3.0468888858,0,3.0468888858,42.89,-58.17,72.2724082897,126.57,45.7468888858,12.61,47.4530288046,3.0468888858,0,3.0468888858,42.7,12.61,44.523051333,132.19
2019-07-25 01:00:00,3.0863333302,0.0,3.0863333302,3.0863333302,0,3.0863333302,0.0,0.0,0.0,131.92,44.0763333302,-58.63,73.3498470335,3.0863333302,0,3.0863333302,40.99,-58.63,71.5378011963,126.82,43.9363333302,12.47,45.6716792609,3.0863333302,0,3.0863333302,40.85,12.47,42.7109283439,132.19
2019-07-25 01:30:00,3.0874444414,0.0,3.0874444414,3.0874444414,0,3.0874444414,0.0,0.0,0.0,132.19,44.0774444414,-58.97,73.6225645334,3.0874444414,0,3.0874444414,40.99,-58.97,71.8167181094,127.26,43.9274444414,12.3,45.6169965599,3.0874444414,0,3.0874444414,40.84,12.3,42.65202926,132.4
2019-07-25 02:00:00,3.1322222191,0.0,3.1322222191,3.1322222191,0,3.1322222191,0.0,0.0,0.0,132.19,43.2022222191,-59.86,73.8217556325,3.1322222191,0,3.1322222191,40.07,-59.86,72.0334956808,127.51,43.0922222191,11.63,44.6340286752,3.1322222191,0,3.1322222191,39.96,11.63,41.6180069201,133.13
2019-07-25 02:30:00,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,132.19,41.1649999968,-60.84,73.4578983142,3.2149999968,0,3.2149999968,37.95,-60.84,71.705704794,126.58,41.3949999968,2.01,41.4437706385,3.2149999968,0,3.2149999968,38.18,2.01,38.2328719821,132.2
2019-07-25 03:00:00,3.2017777746,0.0,3.2017777746,3.2017777746,0,3.2017777746,0.0,0.0,0.0,132.36,39.5717777746,-61.18,72.8623221991,3.2017777746,0,3.2017777746,36.37,-61.18,71.1742179444,126.15,40.1517777746,-8.08,40.9567046826,3.2017777746,0,3.2017777746,36.95,-8.08,37.8231265233,131.26
2019-07-25 03:30:00,3.1979999968,0.0,3.1979999968,3.1979999968,0,3.1979999968,0.0,0.0,0.0,132.23,39.2379999968,-61.25,72.7405192705,3.1979999968,0,3.1979999968,36.04,-61.25,71.0664766258,125.82,39.8379999968,-8.16,40.6651182679,3.1979999968,0,3.1979999968,36.64,-8.16,37.5376504326,131.26
2019-07-25 04:00:00,3.1657777746,0.0,3.1657777746,3.1657777746,0,3.1657777746,0.0,0.0,0.0,132.23,38.8657777746,-61.41,72.6755583537,3.1657777746,0,3.1657777746,35.7,-61.41,71.0329367266,126.53,39.4557777746,-8.28,40.3152179679,3.1657777746,0,3.1657777746,36.29,-8.28,37.2226073778,131.26
2019-07-25 04:30:00,3.204222219,0.0,3.204222219,3.204222219,0,3.204222219,0.0,0.0,0.0,132.23,39.094222219,-61.09,72.5282449182,3.204222219,0,3.204222219,35.89,-61.09,70.8525243022,125.66,39.684222219,-8.37,40.5572976556,3.204222219,0,3.204222219,36.48,-8.37,37.4278946776,131.26
2019-07-25 05:00:00,3.1442222191,0.0,3.1442222191,3.1442222191,0,3.1442222191,0.0,0.0,0.0,132.23,39.3842222191,-61.17,72.7522223702,3.1442222191,0,3.1442222191,36.24,-61.17,71.0992721482,125.66,39.9642222191,-8.27,40.8109293888,3.1442222191,0,3.1442222191,36.82,-8.27,37.7373197246,131.26
2019-07-25 05:30:00,3.0627777747,0.0,3.0627777747,3.0627777747,0,3.0627777747,0.0,0.0,0.0,132.23,40.5627777747,-60.97,73.2303205018,3.0627777747,0,3.0627777747,37.5,-60.97,71.5792630585,125.66,41.1427777747,-8.12,41.9364109459,3.0627777747,0,3.0627777747,38.08,-8.12,38.936111773,131.26
2019-07-25 06:00:00,3.089111108,0.0,3.089111108,3.089111108,0,3.089111108,0.0,0.0,0.0,132.09,41.869111108,-60.21,73.3366658976,3.089111108,0,3.089111108,38.78,-60.21,71.6179621324,125.47,42.469111108,-7.66,43.1543856208,3.089111108,0,3.089111108,39.38,-7.66,40.1180757265,131.1
2019-07-25 06:30:00,3.4987777743,0.0,3.4987777743,3.4987777743,0,3.4987777743,0.0,0.0,0.0,131.59,46.8987777743,-57.34,74.0767909451,3.4987777743,0,3.4987777743,43.4,-57.34,71.9126942897,124.69,47.4887777743,-5.19,47.7715408428,3.4987777743,0,3.4987777743,43.99,-5.19,44.2951035669,130.32
2019-07-25 07:00:00,4.324333329,0.0,4.324333329,4.324333329,0,4.324333329,0.0,0.0,0.0,131.26,51.074333329,-55.54,75.4538211425,4.324333329,0,4.324333329,46.75,-55.54,72.5965157566,124.41,51.654333329,-3.73,51.788831341,4.324333329,0,4.324333329,47.33,-3.73,47.4767500994,130.0
2019-07-25 07:30:00,5.5682222167,0.0,5.5682222167,5.5682222167,0,5.5682222167,0.0,0.0,0.0,130.57,57.0282222167,-45.98,73.2555699534,5.5682222167,0,5.5682222167,51.46,-45.98,69.0093616838,124.94,57.3082222167,5.5,57.5715410045,5.5682222167,0,5.5682222167,51.74,5.5,52.0315058402,130.56
2019-07-25 08:00:00,7.5244444369,0.0,7.5244444369,7.5244444369,0,7.5244444369,0.0,0.0,0.0,130.2,61.8644444369,-25.45,66.8947829467,7.5244444369,0,7.5244444369,54.34,-25.45,60.0044839991,126.07,61.7644444369,5.83,62.0389836845,7.5244444369,0,7.5244444369,54.24,5.83,54.5524197447,131.7
2019-07-25 08:30:00,11.1746666555,0.0,11.1746666555,11.1746666555,0,11.1746666555,0.0,0.0,0.0,130.32,64.4446666555,-20.53,67.6357594793,11.1746666555,0,11.1746666555,53.27,-20.53,57.0891741051,126.39,64.3146666555,5.82,64.5774631509,11.1746666555,0,11.1746666555,53.14,5.82,53.4577590252,132.01
2019-07-25 09:00:00,17.7408888711,0.0,17.7408888711,17.7408888711,0,17.7408888711,0.0,0.0,0.0,130.32,64.8708888711,-19.78,67.8194708246,17.7408888711,0,17.7408888711,47.13,-19.78,51.1124769503,126.03,64.7608888711,6.52,65.0882718113,17.7408888711,0,17.7408888711,47.02,6.52,47.4698936169,131.65
2019-07-25 09:30:00,23.974999976,0.0,23.974999976,23.974999976,0,23.974999976,0.0,0.0,0.0,130.32,61.174999976,-20.4,64.4867476468,23.974999976,0,23.974999976,37.2,-20.4,42.4264068712,126.57,61.174999976,6.06,61.4744192495,23.974999976,0,23.974999976,37.2,6.06,37.6903648165,132.19
2019-07-25 10:00:00,25.788777752,0.0,25.788777752,25.788777752,0,25.788777752,0.0,0.0,0.0,130.32,60.678777752,-20.18,63.9464343766,25.788777752,0,25.788777752,34.89,-20.18,40.3056385634,126.57,60.718777752,6.23,61.0375529629,25.788777752,0,25.788777752,34.93,6.23,35.4812316584,132.19
2019-07-25 10:30:00,28.2907777495,0.0,28.2907777495,28.2907777495,0,28.2907777495,0.0,0.0,0.0,131.18,60.0007777495,-1.57,60.0213148019,28.2907777495,0,28.2907777495,31.71,-1.57,31.7488424986,127.57,59.8407777495,-2.37,59.8876914037,28.2907777495,0,28.2907777495,31.55,-2.37,31.6388906253,133.07
2019-07-25 11:00:00,27.2506666394,0.0,27.2506666394,27.2506666394,0,27.2506666394,0.0,0.0,0.0,131.26,59.6206666394,-10.13,60.4751253866,27.2506666394,0,27.2506666394,32.37,-10.13,33.9180453446,125.41,59.6906666394,-13.29,61.1522672013,27.2506666394,0,27.2506666394,32.44,-13.29,35.0567782319,130.63
2019-07-25 11:30:00,29.9761110811,0.0,29.9761110811,29.9761110811,0,29.9761110811,0.0,0.0,0.0,131.26,56.6361110811,-11.48,57.7878834912,29.9761110811,0,29.9761110811,26.66,-11.48,29.0266429337,125.58,56.6961110811,-15.1,58.6724723505,29.9761110811,0,29.9761110811,26.72,-15.1,30.6915037103,131.19
2019-07-25 12:00:00,28.5002221937,0.0,28.5002221937,28.5002221937,0,28.5002221937,0.0,0.0,0.0,131.26,57.2802221937,-10.79,58.2876312314,28.5002221937,0,28.5002221937,28.78,-10.79,30.7361757543,125.58,57.3902221937,-14.37,59.1619345817,28.5002221937,0,28.5002221937,28.89,-14.37,32.2665306471,130.87
2019-07-25 12:30:00,25.7371110854,0.0,25.7371110854,25.7371110854,0,25.7371110854,0.0,0.0,0.0,131.26,57.2171110854,-10.27,58.1314949142,25.7371110854,0,25.7371110854,31.48,-10.27,33.1128872193,124.69,57.2971110854,-13.86,58.9496271297,25.7371110854,0,25.7371110854,31.56,-13.86,34.4693080871,130.32
2019-07-25 13:00:00,28.5653333048,0.0,28.5653333048,28.5653333048,0,28.5653333048,0.0,0.0,0.0,131.26,55.8453333048,-10.48,56.8201694112,28.5653333048,0,28.5653333048,27.28,-10.48,29.2237711461,124.98,55.8953333048,-14.07,57.6389901477,28.5653333048,0,28.5653333048,27.33,-14.07,30.7391249062,130.49
2019-07-25 13:30:00,31.9231110792,0.0,31.9231110792,31.9231110792,0,31.9231110792,0.0,0.0,0.0,131.26,51.3931110792,-12.13,52.8051963958,31.9231110792,0,31.9231110792,19.47,-12.13,22.9394376566,125.63,51.4531110792,-15.77,53.8155696776,31.9231110792,0,31.9231110792,19.53,-15.77,25.1020676439,131.26
2019-07-25 14:00:00,30.3139999697,0.0,30.3139999697,30.3139999697,0,30.3139999697,0.0,0.0,0.0,131.26,52.0839999697,-11.45,53.327718429,30.3139999697,0,30.3139999697,21.77,-11.45,24.5974673493,125.63,52.1739999697,-15.06,54.3040502434,30.3139999697,0,30.3139999697,21.86,-15.06,26.5454930261,130.9
2019-07-25 14:30:00,29.6003333037,0.0,29.6003333037,29.6003333037,0,29.6003333037,0.0,0.0,0.0,131.26,52.2303333037,-11.08,53.3926410381,29.6003333037,0,29.6003333037,22.63,-11.08,25.1968906812,125.63,52.2703333037,-14.7,54.2980454868,29.6003333037,0,29.6003333037,22.67,-14.7,27.0188619301,130.9
2019-07-25 15:00:00,31.3472221909,0.0,31.3472221909,31.3472221909,0,31.3472221909,0.0,0.0,0.0,130.92,52.2872221909,-12.27,53.7076019241,31.3472221909,0,31.3472221909,20.94,-12.27,24.2700741655,125.63,52.3372221909,-15.91,54.7020376829,31.3472221909,0,31.3472221909,20.99,-15.91,26.3383408741,130.9
2019-07-25 15:30:00,27.8607777499,0.0,27.8607777499,27.8607777499,0,27.8607777499,0.0,0.0,0.0,131.01,53.8607777499,-12.96,55.3980593507,27.8607777499,0,27.8607777499,26.0,-12.96,29.0510171939,125.63,53.9307777499,-16.56,56.4159763605,27.8607777499,0,27.8607777499,26.07,-16.56,30.8849235065,130.97
2019-07-25 16:00:00,26.5817777512,0.0,26.5817777512,26.5817777512,0,26.5817777512,0.0,0.0,0.0,131.26,59.7517777512,-12.86,61.1200011815,26.5817777512,0,26.5817777512,33.17,-12.86,35.5756728678,125.63,59.8217777512,-16.45,62.0423048678,26.5817777512,0,26.5817777512,33.24,-16.45,37.0877351695,131.08
2019-07-25 16:30:00,24.2679999757,0.0,24.2679999757,24.2679999757,0,24.2679999757,0.0,0.0,0.0,131.26,65.0879999757,-12.88,66.3501480092,24.2679999757,0,24.2679999757,40.82,-12.88,42.8038175868,125.63,65.1779999757,-16.45,67.2218281575,24.2679999757,0,24.2679999757,40.91,-16.45,44.0934303497,130.72
2019-07-25 17:00:00,21.4825555341,0.0,21.4825555341,21.4825555341,0,21.4825555341,0.0,0.0,0.0,131.26,67.8825555341,-13.2,69.1540407051,21.4825555341,0,21.4825555341,46.4,-13.2,48.2410613482,125.63,67.9325555341,-16.75,69.9670965625,21.4825555341,0,21.4825555341,46.45,-16.75,49.3777784028,131.04
2019-07-25 17:30:00,20.648666646,0.0,20.648666646,20.648666646,0,20.648666646,0.0,0.0,0.0,131.26,68.138666646,-13.85,69.5320098393,20.648666646,0,20.648666646,47.49,-13.85,49.4684000146,125.63,68.218666646,-17.4,70.4027448255,20.648666646,0,20.648666646,47.57,-17.4,50.6523928359,130.43
2019-07-25 18:00:00,19.7769999802,0.0,19.7769999802,19.7769999802,0,19.7769999802,0.0,0.0,0.0,131.26,68.1569999802,-14.25,69.6307342077,19.7769999802,0,19.7769999802,48.38,-14.25,50.4349769505,125.63,68.2169999802,-17.78,70.4960104283,19.7769999802,0,19.7769999802,48.44,-17.78,51.6000193798,130.5
2019-07-25 18:30:00,17.714666649,0.0,17.714666649,17.714666649,0,17.714666649,0.0,0.0,0.0,131.26,68.584666649,-14.8,70.1633558159,17.714666649,0,17.714666649,50.87,-14.8,52.9792119609,125.63,68.654666649,-18.36,71.0672417692,17.714666649,0,17.714666649,50.94,-18.36,54.147698012,131.17
2019-07-25 19:00:00,14.9042222073,0.0,14.9042222073,14.9042222073,0,14.9042222073,0.0,0.0,0.0,131.26,69.2842222073,-14.34,70.7526610586,14.9042222073,0,14.9042222073,54.38,-14.34,56.2389544711,125.63,69.3542222073,-17.86,71.6169514709,14.9042222073,0,14.9042222073,54.45,-17.86,57.3042939054,131.17
2019-07-25 19:30:00,13.409444431,0.0,13.409444431,13.409444431,0,13.409444431,0.0,0.0,0.0,131.26,68.599444431,-15.05,70.230949561,13.409444431,0,13.409444431,55.19,-15.05,57.2052322782,125.63,68.659444431,-18.56,71.1237858215,13.409444431,0,13.409444431,55.25,-18.56,58.2840981744,131.26
2019-07-25 20:00:00,11.1278888778,0.0,11.1278888778,11.1278888778,0,11.1278888778,0.0,0.0,0.0,131.26,66.3178888778,-22.07,69.8938286632,11.1278888778,0,11.1278888778,55.19,-22.07,59.4392210582,125.33,66.4578888778,-16.46,68.4659228674,11.1278888778,0,11.1278888778,55.33,-16.46,57.7264280897,130.93
2019-07-25 20:30:00,4.1924444403,0.0,4.1924444403,4.1924444403,0,4.1924444403,0.0,0.0,0.0,130.32,66.2824444403,-33.57,74.2987707905,4.1924444403,0,4.1924444403,62.09,-33.57,70.5840846084,123.76,66.6024444403,-8.24,67.1102317491,4.1924444403,0,4.1924444403,62.41,-8.24,62.9516139587,129.38
2019-07-25 21:00:00,6.9824444375,0.0,6.9824444375,6.9824444375,0,6.9824444375,0.0,0.0,0.0,130.66,64.3024444375,-35.22,73.316115286,6.9824444375,0,6.9824444375,57.32,-35.22,67.2757816751,124.21,64.5724444375,-9.76,65.3058816695,6.9824444375,0,6.9824444375,57.59,-9.76,58.4111778686,129.75
2019-07-25 21:30:00,9.3508888795,0.0,9.3508888795,9.3508888795,0,9.3508888795,0.0,0.0,0.0,131.26,62.0108888795,-36.67,72.0419269567,9.3508888795,0,9.3508888795,52.66,-36.67,64.1698098797,124.69,62.3108888795,-11.02,63.2778576831,9.3508888795,0,9.3508888795,52.96,-11.02,54.0943804845,130.32
2019-07-25 22:00:00,8.4738888804,0.0,8.4738888804,8.4738888804,0,8.4738888804,0.0,0.0,0.0,131.26,60.4438888804,-37.66,71.2161449602,8.4738888804,0,8.4738888804,51.97,-37.66,64.1806551852,125.01,60.7238888804,-11.91,61.880843407,8.4738888804,0,8.4738888804,52.25,-11.91,53.5902099268,130.53
2019-07-25 22:30:00,9.1303333242,0.0,9.1303333242,9.1303333242,0,9.1303333242,0.0,0.0,0.0,130.91,56.730333324200004,-50.16,75.7255328081,9.1303333242,0,9.1303333242,47.6,-50.16,69.150456253,124.67,57.1903333242,-8.27,57.7851808488,9.1303333242,0,9.1303333242,48.06,-8.27,48.7663459775,130.17
2019-07-25 23:00:00,6.1725555494,0.0,6.1725555494,6.1725555494,0,6.1725555494,0.0,0.0,0.0,131.14,54.2025555494,-56.61,78.3747990625,6.1725555494,0,6.1725555494,48.03,-56.61,74.2399690194,124.0,54.7725555494,-5.02,55.0021203356,6.1725555494,0,6.1725555494,48.6,-5.02,48.8585755011,129.42
2019-07-25 23:30:00,2.8202222194,0.0,2.8202222194,2.8202222194,0,2.8202222194,0.0,0.0,0.0,131.4,50.3802222194,-56.61,75.7816527325,2.8202222194,0,2.8202222194,47.56,-56.61,73.936768255,124.0,50.9102222194,-4.79,51.135064549,2.8202222194,0,2.8202222194,48.09,-4.79,48.3279649892,129.65
2019-07-26 00:00:00,2.8163333305,0.0,2.8163333305,2.8163333305,0,2.8163333305,0.0,0.0,0.0,131.26,46.8763333305,-57.28,74.0161403108,2.8163333305,0,2.8163333305,44.06,-57.28,72.2653582292,124.47,47.4163333305,-5.32,47.7138456479,2.8163333305,0,2.8163333305,44.6,-5.32,44.9161708074,129.81
2019-07-26 00:30:00,2.9078888860000003,0.0,2.9078888860000003,2.9078888860000003,0,2.9078888860000003,0.0,0.0,0.0,131.26,44.677888886,-58.01,73.2207201228,2.9078888860000003,0,2.9078888860000003,41.77,-58.01,71.4835155823,124.69,45.237888886,-5.77,45.6043801719,2.9078888860000003,0,2.9078888860000003,42.33,-5.77,42.721444264,130.32
2019-07-26 01:00:00,4.0965555515,0.0,4.0965555515,4.0965555515,0,4.0965555515,0.0,0.0,0.0,131.9,42.7765555515,-58.57,72.5277781601,4.0965555515,0,4.0965555515,38.68,-58.57,70.1896523713,125.02,43.3365555515,-6.09,43.7623713602,4.0965555515,0,4.0965555515,39.24,-6.09,39.7097683196,130.32
2019-07-26 01:30:00,2.8013333305,0.0,2.8013333305,2.8013333305,0,2.8013333305,0.0,0.0,0.0,132.19,42.7813333305,-59.1,72.9592521997,2.8013333305,0,2.8013333305,39.98,-59.1,71.3527182383,125.63,43.3513333305,-6.41,43.8226676679,2.8013333305,0,2.8013333305,40.55,-6.41,41.0535089852,130.91
2019-07-26 02:00:00,2.7351111084,0.0,2.7351111084,2.7351111084,0,2.7351111084,0.0,0.0,0.0,132.19,41.5151111084,-59.41,72.4779452685,2.7351111084,0,2.7351111084,38.78,-59.41,70.9467159212,125.63,42.0751111084,-6.65,42.5973881216,2.7351111084,0,2.7351111084,39.34,-6.65,39.8980964458,131.26
2019-07-26 02:30:00,2.7889999972,0.0,2.7889999972,2.7889999972,0,2.7889999972,0.0,0.0,0.0,132.19,40.4689999972,-58.41,71.0596092079,2.7889999972,0,2.7889999972,37.68,-58.41,69.5090677538,125.63,41.0389999972,-5.53,41.409907278,2.7889999972,0,2.7889999972,38.25,-5.53,38.6476829836,131.26
2019-07-26 03:00:00,2.8623333305000003,0.0,2.8623333305000003,2.8623333305000003,0,2.8623333305000003,0.0,0.0,0.0,132.19,40.3923333305,-56.14,69.1609730403,2.8623333305000003,0,2.8623333305000003,37.53,-56.14,67.5292566226,125.63,40.9523333305,-3.37,41.0907593652,2.8623333305000003,0,2.8623333305000003,38.09,-3.37,38.2387892068,131.26
2019-07-26 03:30:00,2.8471111083,0.0,2.8471111083,2.8471111083,0,2.8471111083,0.0,0.0,0.0,132.19,39.8371111083,-56.17,68.8626482315,2.8471111083,0,2.8471111083,36.99,-56.17,67.2556986433,125.63,40.3871111083,-3.32,40.5233407269,2.8471111083,0,2.8471111083,37.54,-3.32,37.68652279,131.26
2019-07-26 04:00:00,2.8383333305000003,0.0,2.8383333305000003,2.8383333305000003,0,2.8383333305000003,0.0,0.0,0.0,132.19,39.8283333305,-56.16,68.8494134752,2.8383333305000003,0,2.8383333305000003,36.99,-56.16,67.2473471596,125.63,40.3983333305,-3.32,40.5345252332,2.8383333305000003,0,2.8383333305000003,37.56,-3.32,37.7064450724,131.26
2019-07-26 04:30:00,2.8205555527,0.0,2.8205555527,2.8205555527,0,2.8205555527,0.0,0.0,0.0,132.19,40.1505555527,-56.25,69.1095479018,2.8205555527,0,2.8205555527,37.33,-56.25,67.5099355651,125.63,40.7105555527,-3.43,40.8547944972,2.8205555527,0,2.8205555527,37.89,-3.43,38.0449339597,131.26
2019-07-26 05:00:00,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,132.19,40.2019999972,-56.18,69.0825101149,2.8019999972000003,0,2.8019999972000003,37.4,-56.18,67.4903874637,125.63,40.7619999972,-3.4,40.903552948,2.8019999972000003,0,2.8019999972000003,37.96,-3.4,38.111961377,131.26
2019-07-26 05:30:00,2.7927777750000002,0.0,2.7927777750000002,2.7927777750000002,0,2.7927777750000002,0.0,0.0,0.0,132.19,41.582777775,-55.62,69.4457472239,2.7927777750000002,0,2.7927777750000002,38.79,-55.62,67.8103863726,124.8,42.142777775,-3.31,42.2725657914,2.7927777750000002,0,2.7927777750000002,39.35,-3.31,39.4889680797,130.36
2019-07-26 06:00:00,2.8144444416,0.0,2.8144444416,2.8144444416,0,2.8144444416,0.0,0.0,0.0,131.48,42.7444444416,-55.04,69.6885150554,2.8144444416,0,2.8144444416,39.93,-55.04,67.998577191,124.69,43.3044444416,-3.03,43.4103191465,2.8144444416,0,2.8144444416,40.49,-3.03,40.6032141585,130.22
2019-07-26 06:30:00,6.0308888829,0.0,6.0308888829,6.0308888829,0,6.0308888829,0.0,0.0,0.0,131.72,47.1608888829,-54.21,71.8531386943,6.0308888829,0,6.0308888829,41.13,-54.21,68.0470498993,124.69,47.7108888829,-2.15,47.7593071348,6.0308888829,0,6.0308888829,41.68,-2.15,41.7354154166,130.22
2019-07-26 07:00:00,6.3707777714,0.0,6.3707777714,6.3707777714,0,6.3707777714,0.0,0.0,0.0,132.05,50.3007777714,-52.99,73.0623592858,6.3707777714,0,6.3707777714,43.93,-52.99,68.8315697918,124.69,50.8707777714,-0.9400000000000001,50.8794617804,6.3707777714,0,6.3707777714,44.5,-0.9400000000000001,44.5099269826,130.22
2019-07-26 07:30:00,6.5791111045,0.0,6.5791111045,6.5791111045,0,6.5791111045,0.0,0.0,0.0,130.83,58.9891111045,-33.16,67.6705314661,6.5791111045,0,6.5791111045,52.41,-33.16,62.019301028,126.02,59.0491111045,8.05,59.5953020148,6.5791111045,0,6.5791111045,52.47,8.05,53.0839278878,131.47
2019-07-26 08:00:00,13.1128888758,0.0,13.1128888758,13.1128888758,0,13.1128888758,0.0,0.0,0.0,131.62,62.2828888758,-21.44,65.8698098275,13.1128888758,0,13.1128888758,49.17,-21.44,53.641052376,127.57,62.1828888758,5.4,62.4169181307,13.1128888758,0,13.1128888758,49.07,5.4,49.3662323861,133.13
2019-07-26 08:30:00,14.8048888741,0.0,14.8048888741,14.8048888741,0,14.8048888741,0.0,0.0,0.0,131.12,65.6648888741,-20.17,68.6928419185,14.8048888741,0,14.8048888741,50.86,-20.17,54.7135129561,126.72,65.5348888741,6.39,65.8456814054,14.8048888741,0,14.8048888741,50.73,6.39,51.1308615222,132.33
2019-07-26 09:00:00,17.0519999829,0.0,17.0519999829,17.0519999829,0,17.0519999829,0.0,0.0,0.0,131.12,64.6919999829,-22.48,68.48653343390001,17.0519999829,0,17.0519999829,47.64,-22.48,52.6775094324,126.57,64.6019999829,4.14,64.7345193988,17.0519999829,0,17.0519999829,47.55,4.14,47.7298868635,132.19
2019-07-26 09:30:00,18.4893333148,0.0,18.4893333148,18.4893333148,0,18.4893333148,0.0,0.0,0.0,131.26,63.9993333148,-22.16,67.7272490564,18.4893333148,0,18.4893333148,45.51,-22.16,50.6184324135,126.57,63.9293333148,4.41,64.0812590238,18.4893333148,0,18.4893333148,45.44,4.41,45.6534960326,132.19
2019-07-26 10:00:00,20.4903333128,0.0,20.4903333128,20.4903333128,0,20.4903333128,0.0,0.0,0.0,131.26,62.2203333128,-21.89,65.9586383847,20.4903333128,0,20.4903333128,41.73,-21.89,47.1228713047,126.57,62.1803333128,4.66,62.3547067261,20.4903333128,0,20.4903333128,41.69,4.66,41.9496328947,132.19
2019-07-26 10:30:00,23.756777754,0.0,23.756777754,23.756777754,0,23.756777754,0.0,0.0,0.0,131.1,57.956777754,-21.6,61.8510152514,23.756777754,0,23.756777754,34.2,-21.6,40.4499690976,127.22,57.966777754,4.97,58.1794484606,23.756777754,0,23.756777754,34.21,4.97,34.569133631,132.54
2019-07-26 11:00:00,24.6472221976,0.0,24.6472221976,24.6472221976,0,24.6472221976,0.0,0.0,0.0,131.26,56.5772221976,-21.43,60.4998096823,24.6472221976,0,24.6472221976,31.93,-21.43,38.4547760363,127.51,56.6372221976,5.14,56.8699792356,24.6472221976,0,24.6472221976,31.99,5.14,32.4003040109,132.19
2019-07-26 11:30:00,25.9901110851,0.0,25.9901110851,25.9901110851,0,25.9901110851,0.0,0.0,0.0,130.68,53.1601110851,-21.1,57.1944701049,25.9901110851,0,25.9901110851,27.17,-21.1,34.400856094,126.58,53.2201110851,5.39,53.4923576216,25.9901110851,0,25.9901110851,27.23,5.39,27.7583320825,132.19
2019-07-26 12:00:00,29.8168888591,0.0,29.8168888591,29.8168888591,0,29.8168888591,0.0,0.0,0.0,131.26,52.6268888591,-20.45,56.4605342782,29.8168888591,0,29.8168888591,22.81,-20.45,30.6349245144,127.24,52.7568888591,6.06,53.1037938578,29.8168888591,0,29.8168888591,22.94,6.06,23.7269298477,132.19
2019-07-26 12:30:00,23.8517777539,0.0,23.8517777539,23.8517777539,0,23.8517777539,0.0,0.0,0.0,131.26,55.3517777539,-19.0,58.5219557134,23.8517777539,0,23.8517777539,31.5,-19.0,36.7865464538,126.66,55.4117777539,7.46,55.9116867377,23.8517777539,0,23.8517777539,31.56,7.46,32.4296962675,132.19
2019-07-26 13:00:00,27.912777749900002,0.0,27.912777749900002,27.912777749900002,0,27.912777749900002,0.0,0.0,0.0,131.39,56.4027777499,-20.46,59.9990411415,27.912777749900002,0,27.912777749900002,28.49,-20.46,35.0755142514,127.51,56.4927777499,6.31,56.8440853378,27.912777749900002,0,27.912777749900002,28.58,6.31,29.2682848831,133.13
2019-07-26 13:30:00,19.9762222022,0.0,19.9762222022,19.9762222022,0,19.9762222022,0.0,0.0,0.0,132.19,59.7762222022,-19.14,62.7657258444,19.9762222022,0,19.9762222022,39.8,-19.14,44.1631022461,127.51,59.7662222022,7.78,60.2704713465,19.9762222022,0,19.9762222022,39.79,7.78,40.5434643315,133.13
2019-07-26 14:00:00,17.8369999822,0.0,17.8369999822,17.8369999822,0,17.8369999822,0.0,0.0,0.0,132.27,57.5569999822,-22.66,61.8569628009,17.8369999822,0,17.8369999822,39.72,-22.66,45.7291373197,127.39,57.6369999822,4.5,57.8124014978,17.8369999822,0,17.8369999822,39.8,4.5,40.0535891026,132.71
2019-07-26 14:30:00,14.9002222073,0.0,14.9002222073,14.9002222073,0,14.9002222073,0.0,0.0,0.0,131.59,55.7402222073,-44.72,71.4622331845,14.9002222073,0,14.9002222073,40.84,-44.72,60.5622324555,124.97,56.2202222073,-0.49,56.2223575194,14.9002222073,0,14.9002222073,41.32,-0.49,41.3229052706,129.92
2019-07-26 15:00:00,15.6448888732,0.0,15.6448888732,15.6448888732,0,15.6448888732,0.0,0.0,0.0,131.9,54.7248888732,-50.35,74.3635391989,15.6448888732,0,15.6448888732,39.08,-50.35,63.7367154786,124.69,55.2848888732,1.47,55.3044287352,15.6448888732,0,15.6448888732,39.64,1.47,39.6672471946,129.92
2019-07-26 15:30:00,16.8086666499,0.0,16.8086666499,16.8086666499,0,16.8086666499,0.0,0.0,0.0,131.18,54.7086666499,-47.77,72.6292716927,16.8086666499,0,16.8086666499,37.9,-47.77,60.9785445874,125.1,55.0086666499,9.07,55.7513973511,16.8086666499,0,16.8086666499,38.2,9.07,39.2620032601,130.28
