Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-26 16:00:00,15.5407777622,0.0,15.5407777622,15.5407777622,0,15.5407777622,0.0,0.0,0.0,130.32,57.0207777622,-43.69,71.8344290477,15.5407777622,0,15.5407777622,41.48,-43.69,60.2445557706,125.79,56.7007777622,24.63,61.8192130235,15.5407777622,0,15.5407777622,41.16,24.63,47.9664726658,131.26
2019-07-26 16:30:00,12.4378888765,0.0,12.4378888765,12.4378888765,0,12.4378888765,0.0,0.0,0.0,130.32,60.7478888765,-43.93,74.9676657163,12.4378888765,0,12.4378888765,48.31,-43.93,65.2970213716,125.63,60.2078888765,24.12,64.8595735644,12.4378888765,0,12.4378888765,47.77,24.12,53.5139916284,131.26
2019-07-26 17:00:00,13.7459999863,0.0,13.7459999863,13.7459999863,0,13.7459999863,0.0,0.0,0.0,129.5,58.9759999863,-44.44,73.8449874696,13.7459999863,0,13.7459999863,45.23,-44.44,63.4087257402,125.3,58.5259999863,23.31,62.9972124335,13.7459999863,0,13.7459999863,44.78,23.31,50.4837052919,130.82
2019-07-26 17:30:00,13.257222209,0.0,13.257222209,13.257222209,0,13.257222209,0.0,0.0,0.0,130.32,64.407222209,-44.02,78.0131442302,13.257222209,0,13.257222209,51.15,-44.02,67.4839454982,125.63,63.797222209,23.98,68.1551609314,13.257222209,0,13.257222209,50.54,23.98,55.9404326047,131.26
2019-07-26 18:00:00,15.323333318,0.0,15.323333318,15.323333318,0,15.323333318,0.0,0.0,0.0,130.32,63.763333318,-46.6,78.9767223669,15.323333318,0,15.323333318,48.44,-46.6,67.2160218995,126.35,63.203333318,22.0,66.9228013648,15.323333318,0,15.323333318,47.88,22.0,52.6924510722,131.96
2019-07-26 18:30:00,12.5249999875,0.0,12.5249999875,12.5249999875,0,12.5249999875,0.0,0.0,0.0,130.32,63.9649999875,-46.98,79.3639819024,12.5249999875,0,12.5249999875,51.44,-46.98,69.6648691953,126.07,63.3549999875,21.69,66.9650067081,12.5249999875,0,12.5249999875,50.83,21.69,55.2643194114,131.65
2019-07-26 19:00:00,9.4102222128,0.0,9.4102222128,9.4102222128,0,9.4102222128,0.0,0.0,0.0,130.32,64.6202222128,-46.37,79.5358410959,9.4102222128,0,9.4102222128,55.21,-46.37,72.099382799,125.63,63.8902222128,21.94,67.5523803755,9.4102222128,0,9.4102222128,54.48,21.94,58.7318823128,131.26
2019-07-26 19:30:00,11.3867777664,0.0,11.3867777664,11.3867777664,0,11.3867777664,0.0,0.0,0.0,130.32,61.6867777664,-48.85,78.6866002011,11.3867777664,0,11.3867777664,50.3,-48.85,70.11713414,126.44,61.0667777664,20.04,64.2709339186,11.3867777664,0,11.3867777664,49.68,20.04,53.569618255099996,132.04
2019-07-26 20:00:00,8.3321111028,0.0,8.3321111028,8.3321111028,0,8.3321111028,0.0,0.0,0.0,129.87,63.6421111028,-48.21,79.8406062453,8.3321111028,0,8.3321111028,55.31,-48.21,73.3716580159,126.03,62.9121111028,20.23,66.0846928071,8.3321111028,0,8.3321111028,54.58,20.23,58.2084985204,131.59
2019-07-26 20:30:00,4.5676666621,0.0,4.5676666621,4.5676666621,0,4.5676666621,0.0,0.0,0.0,130.22,62.8376666621,-47.99,79.0671388855,4.5676666621,0,4.5676666621,58.27,-47.99,75.4879659284,125.95,61.9976666621,20.47,65.2895977285,4.5676666621,0,4.5676666621,57.43,20.47,60.9690560859,131.26
2019-07-26 21:00:00,3.2403333301,0.0,3.2403333301,3.2403333301,0,3.2403333301,0.0,0.0,0.0,130.32,61.7203333301,-48.35,78.4035843975,3.2403333301,0,3.2403333301,58.48,-48.35,75.879067601,126.42,60.8703333301,20.3,64.166092913,3.2403333301,0,3.2403333301,57.63,20.3,61.1007929572,131.44
2019-07-26 21:30:00,7.5998888813,0.0,7.5998888813,7.5998888813,0,7.5998888813,0.0,0.0,0.0,130.32,60.9698888813,-49.73,78.6790966534,7.5998888813,0,7.5998888813,53.37,-49.73,72.9481308876,126.42,60.2498888813,19.21,63.2382258623,7.5998888813,0,7.5998888813,52.65,19.21,56.0450408154,131.97
2019-07-26 22:00:00,6.6397777711,0.0,6.6397777711,6.6397777711,0,6.6397777711,0.0,0.0,0.0,130.32,59.1397777711,-50.54,77.7933474972,6.6397777711,0,6.6397777711,52.5,-50.54,72.873462934,126.57,58.4797777711,18.62,61.3725411578,6.6397777711,0,6.6397777711,51.84,18.62,55.082574377,132.19
2019-07-26 22:30:00,3.4553333299,0.0,3.4553333299,3.4553333299,0,3.4553333299,0.0,0.0,0.0,130.62,58.2753333299,-49.79,76.6489306821,3.4553333299,0,3.4553333299,54.82,-49.79,74.0559011828,126.81,57.5253333299,19.59,60.7694995431,3.4553333299,0,3.4553333299,54.07,19.59,57.5094166202,132.19
2019-07-26 23:00:00,3.6373333297,0.0,3.6373333297,3.6373333297,0,3.6373333297,0.0,0.0,0.0,131.29,53.8973333297,-51.23,74.3601737495,3.6373333297,0,3.6373333297,50.26,-51.23,71.7675448932,127.25,53.5073333297,14.62,55.4687219977,3.6373333297,0,3.6373333297,49.87,14.62,51.9688493234,132.63
2019-07-26 23:30:00,2.7881111083,0.0,2.7881111083,2.7881111083,0,2.7881111083,0.0,0.0,0.0,131.29,48.9581111083,-51.75,71.2387474854,2.7881111083,0,2.7881111083,46.17,-51.75,69.3522270731,125.63,49.2781111083,0.93,49.2868860287,2.7881111083,0,2.7881111083,46.49,0.93,46.49930107,131.26
2019-07-27 00:00:00,2.7908888861000003,0.0,2.7908888861000003,2.7908888861000003,0,2.7908888861000003,0.0,0.0,0.0,131.36,45.7008888861,-52.64,69.7104070063,2.7908888861000003,0,2.7908888861000003,42.91,-52.64,67.9134574293,126.06,46.0308888861,0.43,46.0328972762,2.7908888861000003,0,2.7908888861000003,43.24,0.43,43.2421380137,131.43
2019-07-27 00:30:00,2.803777775,0.0,2.803777775,2.803777775,0,2.803777775,0.0,0.0,0.0,131.26,43.293777775,-53.04,68.4659973566,2.803777775,0,2.803777775,40.49,-53.04,66.7284174846,125.63,43.633777775,-0.11,43.6339164288,2.803777775,0,2.803777775,40.83,-0.11,40.8301481751,131.26
2019-07-27 01:00:00,2.8249999972,0.0,2.8249999972,2.8249999972,0,2.8249999972,0.0,0.0,0.0,131.26,41.4549999972,-53.45,67.6418474376,2.8249999972,0,2.8249999972,38.63,-53.45,65.9483085454,125.88,41.8149999972,-0.39,41.816818683,2.8249999972,0,2.8249999972,38.99,-0.39,38.9919504513,131.26
2019-07-27 01:30:00,2.7718888861,0.0,2.7718888861,2.7718888861,0,2.7718888861,0.0,0.0,0.0,131.26,41.4418888861,-53.5,67.6733341461,2.7718888861,0,2.7718888861,38.67,-53.5,66.0122632546,126.57,41.8118888861,-0.32,41.8131134003,2.7718888861,0,2.7718888861,39.04,-0.32,39.0413114534,131.56
2019-07-27 02:00:00,2.7682222195,0.0,2.7682222195,2.7682222195,0,2.7682222195,0.0,0.0,0.0,131.48,40.1482222195,-53.78,67.1130996705,2.7682222195,0,2.7682222195,37.38,-53.78,65.4946776464,126.57,40.5082222195,-0.4,40.510197079,2.7682222195,0,2.7682222195,37.74,-0.4,37.7421197073,132.19
2019-07-27 02:30:00,4.4801111066,0.0,4.4801111066,4.4801111066,0,4.4801111066,0.0,0.0,0.0,132.19,39.0001111066,-54.48,67.0005900446,4.4801111066,0,4.4801111066,34.52,-54.48,64.4957424951,126.57,39.3801111066,-0.93,39.3910910076,4.4801111066,0,4.4801111066,34.9,-0.93,34.9123889185,132.19
2019-07-27 03:00:00,2.7994444416,0.0,2.7994444416,2.7994444416,0,2.7994444416,0.0,0.0,0.0,132.19,37.8294444416,-54.96,66.7208248358,2.7994444416,0,2.7994444416,35.03,-54.96,65.1744006493,126.57,38.2094444416,-1.33,38.232584853,2.7994444416,0,2.7994444416,35.41,-1.33,35.4349686045,132.19
2019-07-27 03:30:00,2.7812222194,0.0,2.7812222194,2.7812222194,0,2.7812222194,0.0,0.0,0.0,132.19,37.9712222194,-53.53,65.6298302362,2.7812222194,0,2.7812222194,35.19,-53.53,64.0608851016,126.57,38.3612222194,0.13,38.3614424933,2.7812222194,0,2.7812222194,35.58,0.13,35.5802374922,132.19
2019-07-27 04:00:00,2.7834444417,0.0,2.7834444417,2.7834444417,0,2.7834444417,0.0,0.0,0.0,132.19,37.9834444417,-52.0,64.3952020857,2.7834444417,0,2.7834444417,35.2,-52.0,62.7936302502,126.57,38.3534444417,1.52,38.3835524742,2.7834444417,0,2.7834444417,35.57,1.52,35.6024619935,132.19
2019-07-27 04:30:00,2.7913333305,0.0,2.7913333305,2.7913333305,0,2.7913333305,0.0,0.0,0.0,132.19,38.1013333305,-51.97,64.4406122066,2.7913333305,0,2.7913333305,35.31,-51.97,62.8305419362,126.57,38.4813333305,1.57,38.5133472305,2.7913333305,0,2.7913333305,35.69,1.57,35.7245153921,132.19
2019-07-27 05:00:00,2.7681111083000003,0.0,2.7681111083000003,2.7681111083000003,0,2.7681111083000003,0.0,0.0,0.0,132.19,37.9081111083,-52.17,64.488245346,2.7681111083000003,0,2.7681111083000003,35.14,-52.17,62.9009419643,126.57,38.2881111083,1.37,38.3126134875,2.7681111083000003,0,2.7681111083000003,35.52,1.37,35.546410508,132.19
2019-07-27 05:30:00,2.7503333306,0.0,2.7503333306,2.7503333306,0,2.7503333306,0.0,0.0,0.0,132.19,38.1803333306,-52.27,64.7293654629,2.7503333306,0,2.7503333306,35.43,-52.27,63.1461621953,126.57,38.5503333306,1.24,38.5702709337,2.7503333306,0,2.7503333306,35.8,1.24,35.8214684233,132.19
2019-07-27 06:00:00,2.7976666639000003,0.0,2.7976666639000003,2.7976666639000003,0,2.7976666639000003,0.0,0.0,0.0,132.19,38.3976666639,-52.37,64.9384147114,2.7976666639000003,0,2.7976666639000003,35.6,-52.37,63.324378402,126.57,38.7676666639,1.21,38.7865450712,2.7976666639000003,0,2.7976666639000003,35.97,1.21,35.9903459278,132.19
2019-07-27 06:30:00,3.3129999967,0.0,3.3129999967,3.3129999967,0,3.3129999967,0.0,0.0,0.0,132.19,40.7729999967,-51.93,66.0239534467,3.3129999967,0,3.3129999967,37.46,-51.93,64.0310588699,126.57,41.1329999967,1.49,41.1599779972,3.3129999967,0,3.3129999967,37.82,1.49,37.8493394923,132.19
2019-07-27 07:00:00,4.209222218,0.0,4.209222218,4.209222218,0,4.209222218,0.0,0.0,0.0,132.19,42.649222218,-51.55,66.9055951009,4.209222218,0,4.209222218,38.44,-51.55,64.3042463606,126.57,43.009222218,1.76,43.0452180364,4.209222218,0,4.209222218,38.8,1.76,38.8398970133,132.19
2019-07-27 07:30:00,5.6213333277,0.0,5.6213333277,5.6213333277,0,5.6213333277,0.0,0.0,0.0,131.41,45.5913333277,-50.29,67.8797007551,5.6213333277,0,5.6213333277,39.97,-50.29,64.2392792612,125.78,45.9513333277,2.6,46.0248306308,5.6213333277,0,5.6213333277,40.33,2.6,40.4137216796,131.4
2019-07-27 08:00:00,7.4216666592,0.0,7.4216666592,7.4216666592,0,7.4216666592,0.0,0.0,0.0,131.26,49.4916666592,-48.66,69.4062005062,7.4216666592,0,7.4216666592,42.07,-48.66,64.3248047024,125.63,49.8316666592,4.07,49.9975989627,7.4216666592,0,7.4216666592,42.41,4.07,42.6048471421,131.26
2019-07-27 08:30:00,12.1015555435,0.0,12.1015555435,12.1015555435,0,12.1015555435,0.0,0.0,0.0,131.26,52.7915555435,-46.35,70.2514828078,12.1015555435,0,12.1015555435,40.69,-46.35,61.6765644309,125.35,53.4515555435,3.92,53.5951041609,12.1015555435,0,12.1015555435,41.35,3.92,41.5353933411,131.26
2019-07-27 09:00:00,16.7574444277,0.0,16.7574444277,16.7574444277,0,16.7574444277,0.0,0.0,0.0,131.26,52.8674444277,-41.86,67.4331245036,16.7574444277,0,16.7574444277,36.11,-41.86,55.2828336828,124.67,54.7474444277,1.12,54.7588994718,16.7574444277,0,16.7574444277,37.99,1.12,38.006506022,131.56
2019-07-27 09:30:00,18.5872222036,0.0,18.5872222036,18.5872222036,0,18.5872222036,0.0,0.0,0.0,131.26,53.2172222036,-40.85,67.0879664252,18.5872222036,0,18.5872222036,34.63,-40.85,53.5533322959,124.58,55.0172222036,1.8399999999999999,55.047982152,18.5872222036,0,18.5872222036,36.43,1.8399999999999999,36.4764376002,131.26
2019-07-27 10:00:00,19.5783333138,0.0,19.5783333138,19.5783333138,0,19.5783333138,0.0,0.0,0.0,131.26,54.0683333138,-39.07,66.7071927705,19.5783333138,0,19.5783333138,34.49,-39.07,52.1154967356,124.05,55.6083333138,3.22,55.7014823316,19.5783333138,0,19.5783333138,36.03,3.22,36.1735994891,131.05
2019-07-27 10:30:00,20.863888868,0.0,20.863888868,20.863888868,0,20.863888868,0.0,0.0,0.0,131.02,52.563888868,-38.28,65.0255396973,20.863888868,0,20.863888868,31.7,-38.28,49.7015935358,123.76,53.793888868,3.7199999999999998,53.9223597364,20.863888868,0,20.863888868,32.93,3.7199999999999998,33.139452319,130.65
2019-07-27 11:00:00,23.4213333099,0.0,23.4213333099,23.4213333099,0,23.4213333099,0.0,0.0,0.0,131.1,49.6913333099,-38.17,62.6592172479,23.4213333099,0,23.4213333099,26.27,-38.17,46.33639822,123.84,50.9713333099,3.8,51.112785283,23.4213333099,0,23.4213333099,27.55,3.8,27.8108342198,130.89
2019-07-27 11:30:00,29.2013333041,0.0,29.2013333041,29.2013333041,0,29.2013333041,0.0,0.0,0.0,131.26,45.4613333041,-39.2,60.0281003014,29.2013333041,0,29.2013333041,16.26,-39.2,42.4385155254,124.17,47.0113333041,3.06,47.1108167944,29.2013333041,0,29.2013333041,17.81,3.06,18.0709628963,131.26
2019-07-27 12:00:00,30.7441110804,0.0,30.7441110804,30.7441110804,0,30.7441110804,0.0,0.0,0.0,131.26,42.5841110804,-39.44,58.0423993,30.7441110804,0,30.7441110804,11.84,-39.44,41.1788683672,123.9,43.9941110804,2.8200000000000003,44.0843987115,30.7441110804,0,30.7441110804,13.25,2.8200000000000003,13.546767142,131.26
2019-07-27 12:30:00,28.558555527,0.0,28.558555527,28.558555527,0,28.558555527,0.0,0.0,0.0,131.26,41.958555527,-39.54,57.6535513382,28.558555527,0,28.558555527,13.4,-39.54,41.7489113631,124.28,43.258555527,2.71,43.3433585026,28.558555527,0,28.558555527,14.7,2.71,14.9477121995,131.15
2019-07-27 13:00:00,28.6072221936,0.0,28.6072221936,28.6072221936,0,28.6072221936,0.0,0.0,0.0,131.04,42.6872221936,-39.75,58.3289074011,28.6072221936,0,28.6072221936,14.08,-39.75,42.17,124.28,43.8272221936,2.46,43.8962071848,28.6072221936,0,28.6072221936,15.22,2.46,15.4175224988,131.01
2019-07-27 13:30:00,25.9401110852,0.0,25.9401110852,25.9401110852,0,25.9401110852,0.0,0.0,0.0,131.26,44.1601110852,-39.51,59.2550041014,25.9401110852,0,25.9401110852,18.22,-39.51,43.5087175173,124.71,45.2501110852,2.91,45.343584477,25.9401110852,0,25.9401110852,19.31,2.91,19.5280362556,131.26
2019-07-27 14:00:00,28.5538888603,0.0,28.5538888603,28.5538888603,0,28.5538888603,0.0,0.0,0.0,131.26,39.7338888603,-46.62,61.2552554804,28.5538888603,0,28.5538888603,11.18,-46.62,47.9418063907,125.63,40.2738888603,6.06,40.7272602066,28.5538888603,0,28.5538888603,11.72,6.06,13.1940137941,131.26
2019-07-27 14:30:00,28.3545555272,0.0,28.3545555272,28.3545555272,0,28.3545555272,0.0,0.0,0.0,131.43,39.8045555272,-46.76,61.407656206,28.3545555272,0,28.3545555272,11.45,-46.76,48.1414592633,125.63,40.3645555272,6.01,40.8095263745,28.3545555272,0,28.3545555272,12.01,6.01,13.4298250175,131.26
2019-07-27 15:00:00,26.456444418,0.0,26.456444418,26.456444418,0,26.456444418,0.0,0.0,0.0,131.43,41.366444418,-46.17,61.9907382097,26.456444418,0,26.456444418,14.91,-46.17,48.517800857,125.63,41.906444418,6.5600000000000005,42.416785401,26.456444418,0,26.456444418,15.45,6.5600000000000005,16.7849962764,131.26
2019-07-27 15:30:00,26.4845555291,0.0,26.4845555291,26.4845555291,0,26.4845555291,0.0,0.0,0.0,131.26,40.5345555291,-46.15,61.4237144101,26.4845555291,0,26.4845555291,14.05,-46.15,48.2413204629,125.63,41.0445555291,6.51,41.5576182977,26.4845555291,0,26.4845555291,14.56,6.51,15.9490971531,131.26
2019-07-27 16:00:00,23.7958888651,0.0,23.7958888651,23.7958888651,0,23.7958888651,0.0,0.0,0.0,131.26,41.0258888651,-45.79,61.4804656551,23.7958888651,0,23.7958888651,17.23,-45.79,48.924400865,125.63,41.5658888651,6.8100000000000005,42.1200571835,23.7958888651,0,23.7958888651,17.77,6.8100000000000005,19.0302128207,131.26
2019-07-27 16:30:00,21.9441110892,0.0,21.9441110892,21.9441110892,0,21.9441110892,0.0,0.0,0.0,131.26,44.0441110892,-45.69,63.4622708515,21.9441110892,0,21.9441110892,22.1,-45.69,50.7541732274,125.63,44.5341110892,6.83,45.0548105146,21.9441110892,0,21.9441110892,22.59,6.83,23.5999364406,131.26
2019-07-27 17:00:00,22.139111089,0.0,22.139111089,22.139111089,0,22.139111089,0.0,0.0,0.0,131.26,46.649111089,-47.06,66.2629848814,22.139111089,0,22.139111089,24.51,-47.06,53.0601894079,125.63,47.129111089,5.5600000000000005,47.4559449599,22.139111089,0,22.139111089,24.99,5.5600000000000005,25.6010488066,131.04
2019-07-27 17:30:00,21.2969999787,0.0,21.2969999787,21.2969999787,0,21.2969999787,0.0,0.0,0.0,131.26,50.4769999787,-47.42,69.2573745304,21.2969999787,0,21.2969999787,29.18,-47.42,55.6788002744,125.63,50.9569999787,5.26,51.2277605096,21.2969999787,0,21.2969999787,29.66,5.26,30.1228019945,131.26
2019-07-27 18:00:00,18.4886666482,0.0,18.4886666482,18.4886666482,0,18.4886666482,0.0,0.0,0.0,131.26,52.8986666482,-47.78,71.2825177246,18.4886666482,0,18.4886666482,34.41,-47.78,58.8810368455,125.63,53.3086666482,4.92,53.5352252242,18.4886666482,0,18.4886666482,34.82,4.92,35.1658755045,131.26
2019-07-27 18:30:00,15.379333318,0.0,15.379333318,15.379333318,0,15.379333318,0.0,0.0,0.0,131.26,54.519333318,-47.86,72.5461046882,15.379333318,0,15.379333318,39.14,-47.86,61.826525052,125.48,54.929333318,4.68,55.1283417015,15.379333318,0,15.379333318,39.55,4.68,39.8259325063,130.93
2019-07-27 19:00:00,12.9983333203,0.0,12.9983333203,12.9983333203,0,12.9983333203,0.0,0.0,0.0,131.26,55.3883333203,-47.8,73.1621997209,12.9983333203,0,12.9983333203,42.39,-47.8,63.8885913133,125.33,55.7583333203,4.62,55.9494069197,12.9983333203,0,12.9983333203,42.76,4.62,43.0088595524,130.63
2019-07-27 19:30:00,10.5196666561,0.0,10.5196666561,10.5196666561,0,10.5196666561,0.0,0.0,0.0,131.26,55.3996666561,-48.25,73.4655399872,10.5196666561,0,10.5196666561,44.88,-48.25,65.8959551111,125.33,55.7396666561,4.12,55.8917242437,10.5196666561,0,10.5196666561,45.22,4.12,45.4072989727,130.63
2019-07-27 20:00:00,7.5047777703000005,0.0,7.5047777703000005,7.5047777703000005,0,7.5047777703000005,0.0,0.0,0.0,130.91,56.5947777703,-47.75,74.0474940215,7.5047777703000005,0,7.5047777703000005,49.09,-47.75,68.4827759367,124.69,56.9147777703,4.39,57.0838333387,7.5047777703000005,0,7.5047777703000005,49.41,4.39,49.604638896,130.32
2019-07-27 20:30:00,7.0592222152,0.0,7.0592222152,7.0592222152,0,7.0592222152,0.0,0.0,0.0,131.02,54.4692222152,-48.75,73.098964895,7.0592222152,0,7.0592222152,47.41,-48.75,68.0019896768,125.21,54.7592222152,3.5700000000000003,54.8754710013,7.0592222152,0,7.0592222152,47.7,3.5700000000000003,47.8334077816,130.8
2019-07-27 21:00:00,7.1819999928,0.0,7.1819999928,7.1819999928,0,7.1819999928,0.0,0.0,0.0,130.32,52.2719999928,-49.5,71.9903603495,7.1819999928,0,7.1819999928,45.09,-49.5,66.9578830311,124.69,52.5919999928,2.51,52.6518619162,7.1819999928,0,7.1819999928,45.41,2.51,45.4793161778,130.32
2019-07-27 21:30:00,8.3538888805,0.0,8.3538888805,8.3538888805,0,8.3538888805,0.0,0.0,0.0,130.32,53.4438888805,-49.72,72.9953947772,8.3538888805,0,8.3538888805,45.09,-49.72,67.1206860811,124.69,53.7638888805,2.13,53.8060651559,8.3538888805,0,8.3538888805,45.41,2.13,45.4599274087,130.32
2019-07-27 22:00:00,7.3628888815,0.0,7.3628888815,7.3628888815,0,7.3628888815,0.0,0.0,0.0,130.32,52.6528888815,-50.65,73.0599015026,7.3628888815,0,7.3628888815,45.29,-50.65,67.9456150167,124.69,52.9628888815,1.3599999999999999,52.9803472872,7.3628888815,0,7.3628888815,45.6,1.3599999999999999,45.6202761938,130.32
2019-07-27 22:30:00,6.9648888819,0.0,6.9648888819,6.9648888819,0,6.9648888819,0.0,0.0,0.0,130.49,50.1548888819,-51.36,71.7869241489,6.9648888819,0,6.9648888819,43.19,-51.36,67.1060779662,125.33,50.4748888819,1.02,50.4851939448,6.9648888819,0,6.9648888819,43.51,1.02,43.52195423,130.68
2019-07-27 23:00:00,4.2504444402,0.0,4.2504444402,4.2504444402,0,4.2504444402,0.0,0.0,0.0,131.18,50.1704444402,-50.56,71.2277129727,4.2504444402,0,4.2504444402,45.92,-50.56,68.3005124432,125.48,50.4904444402,1.98,50.5292527133,4.2504444402,0,4.2504444402,46.24,1.98,46.2823724543,130.95
2019-07-27 23:30:00,2.8749999970999998,0.0,2.8749999970999998,2.8749999970999998,0,2.8749999970999998,0.0,0.0,0.0,131.26,46.7349999971,-51.11,69.2559912551,2.8749999970999998,0,2.8749999970999998,43.86,-51.11,67.3493259061,125.63,47.0649999971,1.75,47.097523552,2.8749999970999998,0,2.8749999970999998,44.19,1.75,44.2246379296,131.26
2019-07-28 00:00:00,2.8637777749,0.0,2.8637777749,2.8637777749,0,2.8637777749,0.0,0.0,0.0,131.43,43.9737777749,-51.48,67.7043834016,2.8637777749,0,2.8637777749,41.11,-51.48,65.8803650567,125.85,44.3137777749,1.6099999999999999,44.3430152412,2.8637777749,0,2.8637777749,41.45,1.6099999999999999,41.481256008,131.43
2019-07-28 00:30:00,2.8686666638,0.0,2.8686666638,2.8686666638,0,2.8686666638,0.0,0.0,0.0,132.19,42.0686666638,-52.53,67.2991353204,2.8686666638,0,2.8686666638,39.2,-52.53,65.5441904367,126.57,42.4286666638,0.85,42.4371801003,2.8686666638,0,2.8686666638,39.56,0.85,39.569130645,132.19
2019-07-28 01:00:00,2.8299999972,0.0,2.8299999972,2.8299999972,0,2.8299999972,0.0,0.0,0.0,132.19,40.3199999972,-52.97,66.5696875445,2.8299999972,0,2.8299999972,37.49,-52.97,64.8946916165,126.57,40.6799999972,0.5,40.6830726442,2.8299999972,0,2.8299999972,37.85,0.5,37.8533023658,132.19
2019-07-28 01:30:00,2.8582222194,0.0,2.8582222194,2.8582222194,0,2.8582222194,0.0,0.0,0.0,132.19,40.3882222194,-53.05,66.6746653088,2.8582222194,0,2.8582222194,37.53,-53.05,64.9831008802,126.57,40.7482222194,0.54,40.7518001325,2.8582222194,0,2.8582222194,37.89,0.54,37.8938477856,132.19
2019-07-28 02:00:00,2.8591111083,0.0,2.8591111083,2.8591111083,0,2.8591111083,0.0,0.0,0.0,132.19,39.1691111083,-53.5,66.3058765496,2.8591111083,0,2.8591111083,36.31,-53.5,64.6580706486,126.86,39.5391111083,0.28,39.5401025192,2.8591111083,0,2.8591111083,36.68,0.28,36.6810686867,132.44
2019-07-28 02:30:00,2.8459999972,0.0,2.8459999972,2.8459999972,0,2.8459999972,0.0,0.0,0.0,132.19,37.7059999972,-54.3,66.107733555,2.8459999972,0,2.8459999972,34.86,-54.3,64.5268130315,127.33,38.0859999972,-0.34,38.0875175849,2.8459999972,0,2.8459999972,35.24,-0.34,35.2416401434,132.44
2019-07-28 03:00:00,2.8308888861,0.0,2.8308888861,2.8308888861,0,2.8308888861,0.0,0.0,0.0,132.19,36.6908888861,-54.44,65.6500946477,2.8308888861,0,2.8308888861,33.86,-54.44,64.1109444635,127.1,37.0808888861,-0.5700000000000001,37.0852695902,2.8308888861,0,2.8308888861,34.25,-0.5700000000000001,34.2547427373,132.29
2019-07-28 03:30:00,2.8963333304,0.0,2.8963333304,2.8963333304,0,2.8963333304,0.0,0.0,0.0,132.19,36.2363333304,-54.69,65.6053957631,2.8963333304,0,2.8963333304,33.34,-54.69,64.0511647045,126.75,36.6263333304,-0.9,36.6373892797,2.8963333304,0,2.8963333304,33.73,-0.9,33.742004979,132.19
2019-07-28 04:00:00,2.9687777748,0.0,2.9687777748,2.9687777748,0,2.9687777748,0.0,0.0,0.0,132.19,35.7987777748,-54.73,65.3982063223,2.9687777748,0,2.9687777748,32.83,-54.73,63.8214838436,126.75,36.1887777748,-0.9,36.1999673596,2.9687777748,0,2.9687777748,33.22,-0.9,33.2321892147,132.19
2019-07-28 04:30:00,2.9485555526000002,0.0,2.9485555526000002,2.9485555526000002,0,2.9485555526000002,0.0,0.0,0.0,132.19,35.7285555526,-54.66,65.3011889775,2.9485555526000002,0,2.9485555526000002,32.78,-54.66,63.735735659,126.85,36.1185555526,-0.8300000000000001,36.1280909433,2.9485555526000002,0,2.9485555526000002,33.17,-0.8300000000000001,33.1803827585,132.19
2019-07-28 05:00:00,2.9864444414999998,0.0,2.9864444414999998,2.9864444414999998,0,2.9864444414999998,0.0,0.0,0.0,132.19,35.6764444415,-54.68,65.2894408613,2.9864444414999998,0,2.9864444414999998,32.69,-54.68,63.7066597775,126.95,36.0764444415,-0.8200000000000001,36.0857623383,2.9864444414999998,0,2.9864444414999998,33.09,-0.8200000000000001,33.1001586099,132.19
2019-07-28 05:30:00,2.9436666637,0.0,2.9436666637,2.9436666637,0,2.9436666637,0.0,0.0,0.0,132.19,35.8836666637,-54.76,65.4698032167,2.9436666637,0,2.9436666637,32.94,-54.76,63.9038433899,126.83,36.2636666637,-0.88,36.2743424461,2.9436666637,0,2.9436666637,33.32,-0.88,33.3316186226,132.36
2019-07-28 06:00:00,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,132.19,35.6477777748,-54.82,65.3911038313,2.9677777748,0,2.9677777748,32.68,-54.82,63.8217423767,126.83,36.0377777748,-0.9400000000000001,36.0500350478,2.9677777748,0,2.9677777748,33.07,-0.9400000000000001,33.083356843,132.44
2019-07-28 06:30:00,3.4412222188,0.0,3.4412222188,3.4412222188,0,3.4412222188,0.0,0.0,0.0,132.19,37.2712222188,-54.66,66.1578385808,3.4412222188,0,3.4412222188,33.83,-54.66,64.2820698173,126.57,37.6612222188,-0.9500000000000001,37.6732021338,3.4412222188,0,3.4412222188,34.22,-0.9500000000000001,34.2331841931,132.19
2019-07-28 07:00:00,4.3357777734,0.0,4.3357777734,4.3357777734,0,4.3357777734,0.0,0.0,0.0,132.19,38.4757777734,-54.29,66.5416379064,4.3357777734,0,4.3357777734,34.14,-54.29,64.132236044,126.85,38.8657777734,-0.46,38.8684998673,4.3357777734,0,4.3357777734,34.53,-0.46,34.5330638664,132.19
2019-07-28 07:30:00,5.8882222163,0.0,5.8882222163,5.8882222163,0,5.8882222163,0.0,0.0,0.0,132.19,40.6382222163,-53.81,67.4313073053,5.8882222163,0,5.8882222163,34.75,-53.81,64.0552776904,126.57,41.0282222163,-0.04,41.0282417151,5.8882222163,0,5.8882222163,35.14,-0.04,35.1400227661,132.19
2019-07-28 08:00:00,8.4566666582,0.0,8.4566666582,8.4566666582,0,8.4566666582,0.0,0.0,0.0,132.19,42.3166666582,-52.91,67.750781376,8.4566666582,0,8.4566666582,33.86,-52.91,62.8169380024,126.57,42.7066666582,0.62,42.7111668894,8.4566666582,0,8.4566666582,34.25,0.62,34.2556112192,132.19
2019-07-28 08:30:00,11.6271110995,0.0,11.6271110995,11.6271110995,0,11.6271110995,0.0,0.0,0.0,132.19,45.2371110995,-51.69,68.6895357433,11.6271110995,0,11.6271110995,33.61,-51.69,61.656209744,126.57,45.6571110995,1.67,45.687642683199996,11.6271110995,0,11.6271110995,34.03,1.67,34.0709524375,132.19
2019-07-28 09:00:00,17.3427777604,0.0,17.3427777604,17.3427777604,0,17.3427777604,0.0,0.0,0.0,131.79,47.0727777604,-50.95,69.3667709071,17.3427777604,0,17.3427777604,29.73,-50.95,58.989621121,126.02,47.4927777604,2.22,47.5446352326,17.3427777604,0,17.3427777604,30.15,2.22,30.2316208629,132.0
2019-07-28 09:30:00,22.2516666444,0.0,22.2516666444,22.2516666444,0,22.2516666444,0.0,0.0,0.0,131.37,45.7316666444,-50.48,68.1147247963,22.2516666444,0,22.2516666444,23.48,-50.48,55.6735197378,125.63,46.1816666444,2.6,46.2547979571,22.2516666444,0,22.2516666444,23.93,2.6,24.0708308955,131.63
2019-07-28 10:00:00,23.6282221986,0.0,23.6282221986,23.6282221986,0,23.6282221986,0.0,0.0,0.0,131.76,46.1582221986,-49.16,67.4335752911,23.6282221986,0,23.6282221986,22.53,-49.16,54.0768573421,125.63,46.6582221986,3.75,46.8086765326,23.6282221986,0,23.6282221986,23.03,3.75,23.3333109524,131.39
2019-07-28 10:30:00,23.6509999763,0.0,23.6509999763,23.6509999763,0,23.6509999763,0.0,0.0,0.0,132.19,47.4809999763,-48.5,67.8726407233,23.6509999763,0,23.6509999763,23.83,-48.5,54.0381245048,126.25,47.9409999763,4.61,48.162138436,23.6509999763,0,23.6509999763,24.29,4.61,24.7235960168,131.88
2019-07-28 11:00:00,24.9465555306,0.0,24.9465555306,24.9465555306,0,24.9465555306,0.0,0.0,0.0,132.19,46.7765555306,-48.22,67.1804625416,24.9465555306,0,24.9465555306,21.83,-48.22,52.9312506937,125.64,47.2465555306,4.8,47.4897568904,24.9465555306,0,24.9465555306,22.3,4.8,22.810743083,131.32
2019-07-28 11:30:00,26.8389999732,0.0,26.8389999732,26.8389999732,0,26.8389999732,0.0,0.0,0.0,132.19,47.2589999732,-48.32,67.5887230125,26.8389999732,0,26.8389999732,20.42,-48.32,52.4575904898,125.87,47.7689999732,4.69,47.9986818406,26.8389999732,0,26.8389999732,20.93,4.69,21.4490326122,131.32
2019-07-28 12:00:00,26.7665555288,0.0,26.7665555288,26.7665555288,0,26.7665555288,0.0,0.0,0.0,131.34,47.3765555288,-48.23,67.6067371922,26.7665555288,0,26.7665555288,20.61,-48.23,52.4490705351,125.63,47.8865555288,4.6,48.1069870228,26.7665555288,0,26.7665555288,21.12,4.6,21.6151428401,131.32
2019-07-28 12:30:00,25.9908888629,0.0,25.9908888629,25.9908888629,0,25.9908888629,0.0,0.0,0.0,131.26,47.7008888629,-48.61,68.1051165355,25.9908888629,0,25.9908888629,21.71,-48.61,53.2377328593,125.63,48.1908888629,4.14,48.3683922556,25.9908888629,0,25.9908888629,22.2,4.14,22.5827279132,131.32
2019-07-28 13:00:00,27.0077777508,0.0,27.0077777508,27.0077777508,0,27.0077777508,0.0,0.0,0.0,131.43,46.4777777508,-48.56,67.217984384,27.0077777508,0,27.0077777508,19.47,-48.56,52.3178220112,125.63,46.9777777508,4.31,47.1750750121,27.0077777508,0,27.0077777508,19.97,4.31,20.429806656,131.32
2019-07-28 13:30:00,26.7391110844,0.0,26.7391110844,26.7391110844,0,26.7391110844,0.0,0.0,0.0,132.19,45.6091110844,-49.52,67.323260571,26.7391110844,0,26.7391110844,18.87,-49.52,52.9934646914,126.23,46.1491110844,3.6,46.2893125233,26.7391110844,0,26.7391110844,19.41,3.6,19.7410258092,131.81
2019-07-28 14:00:00,21.2359999788,0.0,21.2359999788,21.2359999788,0,21.2359999788,0.0,0.0,0.0,131.29,49.2559999788,-47.91,68.7133293758,21.2359999788,0,21.2359999788,28.02,-47.91,55.5021486071,125.63,49.7259999788,4.98,49.9747483624,21.2359999788,0,21.2359999788,28.49,4.98,28.921972616,131.26
2019-07-28 14:30:00,20.2786666464,0.0,20.2786666464,20.2786666464,0,20.2786666464,0.0,0.0,0.0,131.49,49.9786666464,-47.89,69.2193558172,20.2786666464,0,20.2786666464,29.7,-47.89,56.3519485022,125.63,50.4386666464,4.99,50.6849010364,20.2786666464,0,20.2786666464,30.16,4.99,30.5700130847,131.26
2019-07-28 15:00:00,22.2297777555,0.0,22.2297777555,22.2297777555,0,22.2297777555,0.0,0.0,0.0,131.89,49.2497777555,-48.01,68.7786355562,22.2297777555,0,22.2297777555,27.02,-48.01,55.0912016569,125.71,49.7297777555,4.92,49.9725644291,22.2297777555,0,22.2297777555,27.5,4.92,27.9366497633,131.26
2019-07-28 15:30:00,22.9873333103,0.0,22.9873333103,22.9873333103,0,22.9873333103,0.0,0.0,0.0,132.19,45.2573333103,-49.71,67.2258158624,22.9873333103,0,22.9873333103,22.27,-49.71,54.4705149599,126.52,45.7373333103,3.58,45.8772281022,22.9873333103,0,22.9873333103,22.75,3.58,23.0299565783,131.97
2019-07-28 16:00:00,23.8196666428,0.0,23.8196666428,23.8196666428,0,23.8196666428,0.0,0.0,0.0,132.19,45.0596666428,-50.16,67.4269913163,23.8196666428,0,23.8196666428,21.24,-50.16,54.4716733725,126.52,45.5796666428,3.27,45.6968151108,23.8196666428,0,23.8196666428,21.76,3.27,22.0043291195,132.19
2019-07-28 16:30:00,23.3408888655,0.0,23.3408888655,23.3408888655,0,23.3408888655,0.0,0.0,0.0,132.19,45.7108888655,-50.43,68.0637220616,23.3408888655,0,23.3408888655,22.37,-50.43,55.1688480938,126.52,46.2008888655,3.16,46.3088299568,23.3408888655,0,23.3408888655,22.86,3.16,23.0773742007,132.19
2019-07-28 17:00:00,23.3159999767,0.0,23.3159999767,23.3159999767,0,23.3159999767,0.0,0.0,0.0,132.19,47.1159999767,-50.51,69.073711018,23.3159999767,0,23.3159999767,23.8,-50.51,55.8363689722,126.52,47.6159999767,3.14,47.7194200906,23.3159999767,0,23.3159999767,24.3,3.14,24.5020325687,132.19
2019-07-28 17:30:00,22.0832222001,0.0,22.0832222001,22.0832222001,0,22.0832222001,0.0,0.0,0.0,132.19,49.9332222001,-50.23,70.8264045345,22.0832222001,0,22.0832222001,27.85,-50.23,57.4340961451,126.52,50.4232222001,3.24,50.527209868,22.0832222001,0,22.0832222001,28.34,3.24,28.524606921,132.19
2019-07-28 18:00:00,18.1482222041,0.0,18.1482222041,18.1482222041,0,18.1482222041,0.0,0.0,0.0,132.08,53.8382222041,-50.05,73.5088883748,18.1482222041,0,18.1482222041,35.69,-50.05,61.471770757,126.34,54.2782222041,3.08,54.3655387689,18.1482222041,0,18.1482222041,36.13,3.08,36.2610438349,131.53
2019-07-28 18:30:00,15.3785555402,0.0,15.3785555402,15.3785555402,0,15.3785555402,0.0,0.0,0.0,131.45,55.7185555402,-49.6,74.5970336641,15.3785555402,0,15.3785555402,40.34,-49.6,63.9333684393,125.63,56.1085555402,3.3,56.2055157863,15.3785555402,0,15.3785555402,40.73,3.3,40.8634665686,131.26
2019-07-28 19:00:00,12.0172222102,0.0,12.0172222102,12.0172222102,0,12.0172222102,0.0,0.0,0.0,131.26,57.4472222102,-48.83,75.3959696514,12.0172222102,0,12.0172222102,45.43,-48.83,66.695230714,125.63,57.7972222102,3.75,57.9187482187,12.0172222102,0,12.0172222102,45.78,3.75,45.9333310353,131.26
2019-07-28 19:30:00,9.585666657099999,0.0,9.585666657099999,9.585666657099999,0,9.585666657099999,0.0,0.0,0.0,131.26,57.3456666571,-48.94,75.3899799996,9.585666657099999,0,9.585666657099999,47.76,-48.94,68.3823164276,125.63,57.6756666571,3.66,57.7916786773,9.585666657099999,0,9.585666657099999,48.09,3.66,48.2290752555,131.26
2019-07-28 20:00:00,8.1961111029,0.0,8.1961111029,8.1961111029,0,8.1961111029,0.0,0.0,0.0,131.26,56.2361111029,-49.23,74.7401705375,8.1961111029,0,8.1961111029,48.04,-49.23,68.7854236012,125.63,56.5561111029,3.49,56.6636903412,8.1961111029,0,8.1961111029,48.36,3.49,48.485768015,131.26
2019-07-28 20:30:00,6.1594444383,0.0,6.1594444383,6.1594444383,0,6.1594444383,0.0,0.0,0.0,131.26,57.2794444383,-48.71,75.1904173094,6.1594444383,0,6.1594444383,51.12,-48.71,70.6110366727,125.63,57.6094444383,3.99,57.7474517922,6.1594444383,0,6.1594444383,51.45,3.99,51.6044823635,131.26
2019-07-28 21:00:00,6.4111111047,0.0,6.4111111047,6.4111111047,0,6.4111111047,0.0,0.0,0.0,131.62,55.5211111047,-49.63,74.4696628051,6.4111111047,0,6.4111111047,49.11,-49.63,69.8206917754,125.63,55.8111111047,3.3,55.9085872004,6.4111111047,0,6.4111111047,49.4,3.3,49.5100999797,131.26
2019-07-28 21:30:00,6.1007777717,0.0,6.1007777717,6.1007777717,0,6.1007777717,0.0,0.0,0.0,131.42,54.9607777717,-49.71,74.1064855007,6.1007777717,0,6.1007777717,48.86,-49.71,69.7021068548,125.38,55.2807777717,2.92,55.3578430852,6.1007777717,0,6.1007777717,49.18,2.92,49.266609382,130.99
2019-07-28 22:00:00,2.8012222194,0.0,2.8012222194,2.8012222194,0,2.8012222194,0.0,0.0,0.0,131.15,54.7712222194,-48.25,72.9928029562,2.8012222194,0,2.8012222194,51.97,-48.25,70.915043538,124.69,55.0612222194,4.04,55.2092364763,2.8012222194,0,2.8012222194,52.26,4.04,52.415925061,130.32
2019-07-28 22:30:00,2.8079999972,0.0,2.8079999972,2.8079999972,0,2.8079999972,0.0,0.0,0.0,131.15,52.6279999972,-48.78,71.757890045,2.8079999972,0,2.8079999972,49.82,-48.78,69.7246068472,124.77,52.9179999972,3.5300000000000002,53.0356071305,2.8079999972,0,2.8079999972,50.11,3.5300000000000002,50.2341815898,130.32
2019-07-28 23:00:00,2.7752222194,0.0,2.7752222194,2.7752222194,0,2.7752222194,0.0,0.0,0.0,131.26,49.0952222194,-49.54,69.7463435943,2.7752222194,0,2.7752222194,46.32,-49.54,67.8214862709,125.63,49.4052222194,3.22,49.5100432494,2.7752222194,0,2.7752222194,46.63,3.22,46.7410451317,131.26
2019-07-28 23:30:00,2.806777775,0.0,2.806777775,2.806777775,0,2.806777775,0.0,0.0,0.0,131.73,45.736777775,-50.14,67.8665782343,2.806777775,0,2.806777775,42.93,-50.14,66.0076094098,125.63,46.066777775,2.95,46.161136409,2.806777775,0,2.806777775,43.26,2.95,43.3604670178,131.26
2019-07-29 00:00:00,2.8134444416,0.0,2.8134444416,2.8134444416,0,2.8134444416,0.0,0.0,0.0,131.92,42.4534444416,-51.32,66.6035835744,2.8134444416,0,2.8134444416,39.64,-51.32,64.8465265068,126.34,42.8034444416,2.0,42.8501441779,2.8134444416,0,2.8134444416,39.99,2.0,40.0399812687,131.87
2019-07-29 00:30:00,2.8281111083,0.0,2.8281111083,2.8281111083,0,2.8281111083,0.0,0.0,0.0,132.19,40.5181111083,-52.25,66.1194360819,2.8281111083,0,2.8281111083,37.69,-52.25,64.4251395031,126.72,40.8881111083,1.3599999999999999,40.9107226776,2.8281111083,0,2.8281111083,38.06,1.3599999999999999,38.0842907247,132.19
2019-07-29 01:00:00,2.8276666638,0.0,2.8276666638,2.8276666638,0,2.8276666638,0.0,0.0,0.0,132.19,38.7676666638,-52.71,65.4314609233,2.8276666638,0,2.8276666638,35.94,-52.71,63.796768727,126.57,39.1476666638,0.6900000000000001,39.1537470138,2.8276666638,0,2.8276666638,36.32,0.6900000000000001,36.3265536488,132.19
2019-07-29 01:30:00,2.8767777749,0.0,2.8767777749,2.8767777749,0,2.8767777749,0.0,0.0,0.0,132.19,38.9567777749,-52.85,65.6563251683,2.8767777749,0,2.8767777749,36.08,-52.85,63.9913189425,126.57,39.3267777749,0.73,39.3335524731,2.8767777749,0,2.8767777749,36.45,0.73,36.4573092809,132.19
2019-07-29 02:00:00,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,132.19,38.1489999972,-53.23,65.4887707992,2.8089999972,0,2.8089999972,35.34,-53.23,63.8932586428,126.68,38.5389999972,0.5,38.5422433284,2.8089999972,0,2.8089999972,35.73,0.5,35.7334982894,132.19
2019-07-29 02:30:00,2.761777775,0.0,2.761777775,2.761777775,0,2.761777775,0.0,0.0,0.0,132.19,37.241777775,-54.14,65.7121724785,2.761777775,0,2.761777775,34.48,-54.14,64.1873040406,127.14,37.621777775,-0.26,37.6226761801,2.761777775,0,2.761777775,34.86,-0.26,34.8609695792,132.34
2019-07-29 03:00:00,2.7502222195,0.0,2.7502222195,2.7502222195,0,2.7502222195,0.0,0.0,0.0,132.19,36.4002222195,-54.27,65.3468367836,2.7502222195,0,2.7502222195,33.65,-54.27,63.8557389747,127.14,36.8002222195,-0.31,36.8015278949,2.7502222195,0,2.7502222195,34.05,-0.31,34.0514111308,132.64
2019-07-29 03:30:00,2.8135555527,0.0,2.8135555527,2.8135555527,0,2.8135555527,0.0,0.0,0.0,132.19,35.9535555527,-54.29,65.1157604339,2.8135555527,0,2.8135555527,33.14,-54.29,63.6055319921,126.96,36.3335555527,-0.46,36.3364673449,2.8135555527,0,2.8135555527,33.52,-0.46,33.523156176,132.64
2019-07-29 04:00:00,2.8336666638,0.0,2.8336666638,2.8336666638,0,2.8336666638,0.0,0.0,0.0,132.19,35.8536666638,-54.2,64.985578502,2.8336666638,0,2.8336666638,33.02,-54.2,63.4662146342,126.57,36.2436666638,-0.52,36.2473967788,2.8336666638,0,2.8336666638,33.41,-0.52,33.4140464476,132.19
2019-07-29 04:30:00,2.8512222194,0.0,2.8512222194,2.8512222194,0,2.8512222194,0.0,0.0,0.0,132.19,36.0812222194,-54.28,65.1780100712,2.8512222194,0,2.8512222194,33.23,-54.28,63.6439415813,126.57,36.4712222194,-0.61,36.4763231449,2.8512222194,0,2.8512222194,33.62,-0.61,33.625533453,132.19
2019-07-29 05:00:00,2.8933333304,0.0,2.8933333304,2.8933333304,0,2.8933333304,0.0,0.0,0.0,132.19,36.2933333304,-54.13,65.1710284117,2.8933333304,0,2.8933333304,33.4,-54.13,63.6051640985,126.57,36.6933333304,-0.49,36.6966048961,2.8933333304,0,2.8933333304,33.8,-0.49,33.8035515886,132.19
2019-07-29 05:30:00,2.8461111083,0.0,2.8461111083,2.8461111083,0,2.8461111083,0.0,0.0,0.0,132.09,37.8361111083,-53.71,65.6988234582,2.8461111083,0,2.8461111083,34.99,-53.71,64.1019828086,126.77,38.2261111083,0.05,38.2261438084,2.8461111083,0,2.8461111083,35.38,0.05,35.3800353307,132.71
2019-07-29 06:00:00,2.8916666638,0.0,2.8916666638,2.8916666638,0,2.8916666638,0.0,0.0,0.0,132.19,39.0316666638,-53.3,66.0633105631,2.8916666638,0,2.8916666638,36.14,-53.3,64.3971241594,126.57,39.4116666638,0.46,39.4143510566,2.8916666638,0,2.8916666638,36.52,0.46,36.5228969278,132.49
2019-07-29 06:30:00,3.2578888856,0.0,3.2578888856,3.2578888856,0,3.2578888856,0.0,0.0,0.0,132.19,43.8978888856,-51.9,67.9752502652,3.2578888856,0,3.2578888856,40.64,-51.9,65.9182797106,126.57,44.2678888856,1.58,44.2960764221,3.2578888856,0,3.2578888856,41.01,1.58,41.0404251927,132.19
2019-07-29 07:00:00,4.0669999959,0.0,4.0669999959,4.0669999959,0,4.0669999959,0.0,0.0,0.0,131.45,47.8669999959,-50.16,69.3345172956,4.0669999959,0,4.0669999959,43.8,-50.16,66.5917832769,125.73,48.2069999959,2.83,48.2899963616,4.0669999959,0,4.0669999959,44.14,2.83,44.2306285282,131.38
2019-07-29 07:30:00,5.3642222169,0.0,5.3642222169,5.3642222169,0,5.3642222169,0.0,0.0,0.0,131.26,52.6242222169,-46.77,70.4041310147,5.3642222169,0,5.3642222169,47.26,-46.77,66.4901534064,124.91,52.9442222169,5.53,53.2322417915,5.3642222169,0,5.3642222169,47.58,5.53,47.9002849678,130.56
2019-07-29 08:00:00,7.2328888817,0.0,7.2328888817,7.2328888817,0,7.2328888817,0.0,0.0,0.0,130.39,55.2828888817,-46.45,72.2066499922,7.2328888817,0,7.2328888817,48.05,-46.45,66.8311678785,124.26,55.5828888817,5.34,55.8388138881,7.2328888817,0,7.2328888817,48.35,5.34,48.6439934627,130.01
2019-07-29 08:30:00,10.0261111011,0.0,10.0261111011,10.0261111011,0,10.0261111011,0.0,0.0,0.0,131.18,59.5261111011,-12.75,60.8762712624,10.0261111011,0,10.0261111011,49.5,-12.75,51.1156776342,126.83,59.4361111011,-10.27,60.316864995,10.0261111011,0,10.0261111011,49.41,-10.27,50.466038085,132.64
2019-07-29 09:00:00,11.6892222105,0.0,11.6892222105,11.6892222105,0,11.6892222105,0.0,0.0,0.0,131.78,61.3892222105,-7.93,61.8992851624,11.6892222105,0,11.6892222105,49.7,-7.93,50.3286687684,127.51,61.2492222105,-10.96,62.2220927115,11.6892222105,0,11.6892222105,49.56,-10.96,50.7574152218,133.13
2019-07-29 09:30:00,13.860888875,0.0,13.860888875,13.860888875,0,13.860888875,0.0,0.0,0.0,131.26,61.780888875,-7.11,62.1886672167,13.860888875,0,13.860888875,47.92,-7.11,48.4445920614,126.92,61.660888875,-10.13,62.487455676,13.860888875,0,13.860888875,47.8,-10.13,48.8616096747,132.76
2019-07-29 10:00:00,15.027999985,0.0,15.027999985,15.027999985,0,15.027999985,0.0,0.0,0.0,131.26,61.947999985,-6.8,62.3200987013,15.027999985,0,15.027999985,46.92,-6.8,47.4101929969,127.05,61.827999985,-9.84,62.606127353,15.027999985,0,15.027999985,46.8,-9.84,47.8232746683,133.13
2019-07-29 10:30:00,18.5159999815,0.0,18.5159999815,18.5159999815,0,18.5159999815,0.0,0.0,0.0,131.26,57.8659999815,-6.54,58.2344018073,18.5159999815,0,18.5159999815,39.35,-6.54,39.8897743789,127.42,57.7359999815,-9.6,58.5286741167,18.5159999815,0,18.5159999815,39.22,-9.6,40.3778206445,133.13
2019-07-29 11:00:00,22.064111089,0.0,22.064111089,22.064111089,0,22.064111089,0.0,0.0,0.0,131.26,54.544111089,-6.05,54.8786165505,22.064111089,0,22.064111089,32.48,-6.05,33.0386576604,127.49,54.484111089,-9.12,55.2421284996,22.064111089,0,22.064111089,32.42,-9.12,33.6783431897,133.13
2019-07-29 11:30:00,21.983999978,0.0,21.983999978,21.983999978,0,21.983999978,0.0,0.0,0.0,131.26,53.893999978,-5.94,54.2203544218,21.983999978,0,21.983999978,31.91,-5.94,32.458153059,126.7,53.833999978,-9.02,54.5844295897,21.983999978,0,21.983999978,31.85,-9.02,33.1026116794,133.13
2019-07-29 12:00:00,24.4006666423,0.0,24.4006666423,24.4006666423,0,24.4006666423,0.0,0.0,0.0,131.26,51.7406666423,-4.99,51.9807337827,24.4006666423,0,24.4006666423,27.34,-4.99,27.791648026,126.56,51.6806666423,-8.07,52.3069422217,24.4006666423,0,24.4006666423,27.28,-8.07,28.4486080503,132.22
2019-07-29 12:30:00,25.4269999746,0.0,25.4269999746,25.4269999746,0,25.4269999746,0.0,0.0,0.0,131.26,52.9369999746,-5.2,53.1917847633,25.4269999746,0,25.4269999746,27.51,-5.2,27.9971444973,126.56,52.9069999746,-8.28,53.5509948209,25.4269999746,0,25.4269999746,27.48,-8.28,28.7003275243,132.22
2019-07-29 13:00:00,21.9927777558,0.0,21.9927777558,21.9927777558,0,21.9927777558,0.0,0.0,0.0,131.26,53.7127777558,-6.04,54.0513098291,21.9927777558,0,21.9927777558,31.72,-6.04,32.2899365128,126.56,53.6827777558,-9.11,54.4502775712,21.9927777558,0,21.9927777558,31.69,-9.11,32.9734468929,132.22
2019-07-29 13:30:00,21.012999979,0.0,21.012999979,21.012999979,0,21.012999979,0.0,0.0,0.0,131.41,64.922999979,-6.4,65.2376879286,21.012999979,0,21.012999979,43.91,-6.4,44.3739574525,127.05,64.822999979,-9.45,65.5081966343,21.012999979,0,21.012999979,43.81,-9.45,44.8176148406,132.55
2019-07-29 14:00:00,18.2654444262,0.0,18.2654444262,18.2654444262,0,18.2654444262,0.0,0.0,0.0,131.77,66.5154444262,-7.03,66.885912173,18.2654444262,0,18.2654444262,48.25,-7.03,48.7594442134,127.15,66.4254444262,-10.07,67.1844071732,18.2654444262,0,18.2654444262,48.16,-10.07,49.2015294478,132.77
2019-07-29 14:30:00,17.4039999826,0.0,17.4039999826,17.4039999826,0,17.4039999826,0.0,0.0,0.0,131.26,70.2439999826,-6.08,70.5066375142,17.4039999826,0,17.4039999826,52.84,-6.08,53.1886454048,126.85,70.0939999826,-9.09,70.6809517024,17.4039999826,0,17.4039999826,52.69,-9.09,53.4683476461,132.3
2019-07-29 15:00:00,16.2475555393,0.0,16.2475555393,16.2475555393,0,16.2475555393,0.0,0.0,0.0,131.26,66.9675555393,-7.5,67.3862262997,16.2475555393,0,16.2475555393,50.72,-7.5,51.2715164589,127.44,66.8275555393,-10.54,67.65363094,16.2475555393,0,16.2475555393,50.58,-10.54,51.6665075266,132.74
2019-07-29 15:30:00,13.6554444308,0.0,13.6554444308,13.6554444308,0,13.6554444308,0.0,0.0,0.0,131.67,69.1854444308,-7.39,69.5790041685,13.6554444308,0,13.6554444308,55.53,-7.39,56.0195769352,127.44,69.0854444308,-10.4,69.8638578394,13.6554444308,0,13.6554444308,55.43,-10.4,56.3972064911,133.06
2019-07-29 16:00:00,10.9872222112,0.0,10.9872222112,10.9872222112,0,10.9872222112,0.0,0.0,0.0,131.26,71.6272222112,-6.71,71.9408302822,10.9872222112,0,10.9872222112,60.64,-6.71,61.010111457,126.96,71.4572222112,-9.7,72.1125828559,10.9872222112,0,10.9872222112,60.47,-9.7,61.2430477687,132.5
2019-07-29 16:30:00,10.3944444341,0.0,10.3944444341,10.3944444341,0,10.3944444341,0.0,0.0,0.0,131.95,64.4944444341,-8.58,65.0626602811,10.3944444341,0,10.3944444341,54.1,-8.58,54.7761480939,127.51,64.304444434,-11.62,65.3458948517,10.3944444341,0,10.3944444341,53.91,-11.62,55.1480960687,133.13
2019-07-29 17:00:00,16.9166666497,0.0,16.9166666497,16.9166666497,0,16.9166666497,0.0,0.0,0.0,131.95,58.1066666498,-9.07,58.8102848926,16.9166666497,0,16.9166666497,41.19,-9.07,42.1767827128,127.51,57.9966666498,-12.14,59.2536323147,16.9166666497,0,16.9166666497,41.08,-12.14,42.8362696789,133.13
2019-07-29 17:30:00,19.0796666476,0.0,19.0796666476,19.0796666476,0,19.0796666476,0.0,0.0,0.0,131.88,60.3196666476,-9.79,61.1089705729,19.0796666476,0,19.0796666476,41.24,-9.79,42.3861026753,127.51,60.239666647600004,-12.85,61.5949668221,19.0796666476,0,19.0796666476,41.16,-12.85,43.1192312084,133.13
2019-07-29 18:00:00,17.8118888711,0.0,17.8118888711,17.8118888711,0,17.8118888711,0.0,0.0,0.0,132.19,63.2618888711,-10.06,64.0567731277,17.8118888711,0,17.8118888711,45.45,-10.06,46.5500386681,127.51,63.1918888711,-13.11,64.5374846046,17.8118888711,0,17.8118888711,45.38,-13.11,47.2357544663,133.13
2019-07-29 18:30:00,13.33433332,0.0,13.33433332,13.33433332,0,13.33433332,0.0,0.0,0.0,131.48,70.55433332,-10.1,71.2735852208,13.33433332,0,13.33433332,57.22,-10.1,58.1045471542,127.51,70.41433332,-13.12,71.6262014692,13.33433332,0,13.33433332,57.08,-13.12,58.5684283552,133.13
2019-07-29 19:00:00,9.5055555461,0.0,9.5055555461,9.5055555461,0,9.5055555461,0.0,0.0,0.0,131.26,73.5355555461,-9.38,74.1313855898,9.5055555461,0,9.5055555461,64.03,-9.38,64.713408966,126.84,73.3855555461,-12.34,74.4158273676,9.5055555461,0,9.5055555461,63.88,-12.34,65.0609714038,132.47
2019-07-29 19:30:00,9.2703333241,0.0,9.2703333241,9.2703333241,0,9.2703333241,0.0,0.0,0.0,131.26,70.3603333241,-10.77,71.179838476,9.2703333241,0,9.2703333241,61.09,-10.77,62.0320965307,127.35,70.1803333241,-13.76,71.5165490322,9.2703333241,0,9.2703333241,60.91,-13.76,62.4449013131,132.99
2019-07-29 20:00:00,6.9325555486,0.0,6.9325555486,6.9325555486,0,6.9325555486,0.0,0.0,0.0,131.04,70.3425555486,-21.88,73.6668821188,6.9325555486,0,6.9325555486,63.41,-21.88,67.0787783133,126.07,70.3025555486,-5.89,70.5488583654,6.9325555486,0,6.9325555486,63.37,-5.89,63.6431378862,131.77
2019-07-29 20:30:00,3.7101111074,0.0,3.7101111074,3.7101111074,0,3.7101111074,0.0,0.0,0.0,130.91,68.6201111074,-27.68,73.9925810362,3.7101111074,0,3.7101111074,64.91,-27.68,70.565505029,125.47,68.6301111074,-1.46,68.6456389774,3.7101111074,0,3.7101111074,64.92,-1.46,64.9364150535,131.24
2019-07-29 21:00:00,3.2547777745,0.0,3.2547777745,3.2547777745,0,3.2547777745,0.0,0.0,0.0,130.32,66.6647777745,-28.16,72.3683507877,3.2547777745,0,3.2547777745,63.41,-28.16,69.3816524738,124.69,66.6747777745,-2.05,66.7062852457,3.2547777745,0,3.2547777745,63.42,-2.05,63.4531236426,130.32
2019-07-29 21:30:00,3.2239999968,0.0,3.2239999968,3.2239999968,0,3.2239999968,0.0,0.0,0.0,130.32,65.7839999968,-29.25,71.993729974,3.2239999968,0,3.2239999968,62.56,-29.25,69.0602353022,124.69,65.8039999968,-3.21,65.8822473476,3.2239999968,0,3.2239999968,62.58,-3.21,62.6622733389,130.32
2019-07-29 22:00:00,3.2357777745,0.0,3.2357777745,3.2357777745,0,3.2357777745,0.0,0.0,0.0,130.32,62.5457777745,-37.58,72.9673263689,3.2357777745,0,3.2357777745,59.31,-37.58,70.2134780509,124.97,62.6657777745,-0.13,62.6659126167,3.2357777745,0,3.2357777745,59.43,-0.13,59.4301421839,130.61
2019-07-29 22:30:00,3.3036666634,0.0,3.3036666634,3.3036666634,0,3.3036666634,0.0,0.0,0.0,130.75,58.4436666634,-48.16,75.7300981979,3.3036666634,0,3.3036666634,55.14,-48.16,73.2106904762,124.69,58.7036666634,4.04,58.8425193183,3.3036666634,0,3.3036666634,55.4,4.04,55.5471115361,130.32
2019-07-29 23:00:00,3.3845555522,0.0,3.3845555522,3.3845555522,0,3.3845555522,0.0,0.0,0.0,130.32,53.8045555522,-48.59,72.4977123651,3.3845555522,0,3.3845555522,50.42,-48.59,70.0225999232,124.69,54.0845555522,3.38,54.1900687329,3.3845555522,0,3.3845555522,50.7,3.38,50.8125417589,130.32
2019-07-29 23:30:00,3.440444441,0.0,3.440444441,3.440444441,0,3.440444441,0.0,0.0,0.0,130.85,49.830444441,-49.23,70.0475987682,3.440444441,0,3.440444441,46.39,-49.23,67.6433662675,125.0,50.140444441,3.2,50.2424538487,3.440444441,0,3.440444441,46.7,3.2,46.8095075813,130.72
2019-07-30 00:00:00,3.5413333298,0.0,3.5413333298,3.5413333298,0,3.5413333298,0.0,0.0,0.0,132.02,46.3113333298,-49.54,67.8155674958,3.5413333298,0,3.5413333298,42.77,-49.54,65.4483345854,125.69,46.6413333298,3.54,46.7754804869,3.5413333298,0,3.5413333298,43.1,3.54,43.2451338303,131.48
2019-07-30 00:30:00,3.5512222187,0.0,3.5512222187,3.5512222187,0,3.5512222187,0.0,0.0,0.0,131.82,43.9612222187,-51.54,67.7418678437,3.5512222187,0,3.5512222187,40.41,-51.54,65.4930507764,126.11,44.3012222187,1.82,44.3385914308,3.5512222187,0,3.5512222187,40.75,1.82,40.7906226969,131.82
