Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-07-30 01:00:00,3.510555552,0.0,3.510555552,3.510555552,0,3.510555552,0.0,0.0,0.0,132.19,42.090555552,-51.91,66.8301052422,3.510555552,0,3.510555552,38.58,-51.91,64.6766147846,126.11,42.450555552,1.56,42.479209817,3.510555552,0,3.510555552,38.94,1.56,38.9712355462,132.19
2019-07-30 01:30:00,3.5382222187,0.0,3.5382222187,3.5382222187,0,3.5382222187,0.0,0.0,0.0,132.0,42.9482222187,-50.64,66.3999954198,3.5382222187,0,3.5382222187,39.41,-50.64,64.1681985099,126.34,43.3082222187,2.8,43.3986418191,3.5382222187,0,3.5382222187,39.77,2.8,39.8684449157,131.98
2019-07-30 02:00:00,3.5608888853,0.0,3.5608888853,3.5608888853,0,3.5608888853,0.0,0.0,0.0,129.68,42.7208888853,-45.02,62.0634735344,3.5608888853,0,3.5608888853,39.16,-45.02,59.6682997914,126.99,42.7908888853,7.43,43.4311532382,3.5608888853,0,3.5608888853,39.23,7.43,39.9274066275,132.66
2019-07-30 02:30:00,3.5428888853,0.0,3.5428888853,3.5428888853,0,3.5428888853,0.0,0.0,0.0,130.32,41.6928888853,-46.66,62.5735773598,3.5428888853,0,3.5428888853,38.15,-46.66,60.270872733,127.51,41.7628888853,6.65,42.2890220749,3.5428888853,0,3.5428888853,38.22,6.65,38.7942121972,133.23
2019-07-30 03:00:00,3.5399999964999997,0.0,3.5399999964999997,3.5399999964999997,0,3.5399999964999997,0.0,0.0,0.0,130.32,39.3299999965,-53.3,66.2400098107,3.5399999964999997,0,3.5399999964999997,35.79,-53.3,64.2013559047,125.43,39.6199999965,-0.29,39.6210613149,3.5399999964999997,0,3.5399999964999997,36.08,-0.29,36.0811654468,131.48
2019-07-30 03:30:00,3.582555552,0.0,3.582555552,3.582555552,0,3.582555552,0.0,0.0,0.0,130.32,38.782555552,-54.35,66.76832419,3.582555552,0,3.582555552,35.2,-54.35,64.7530887294,124.76,39.162555552,-1.8900000000000001,39.2081350916,3.582555552,0,3.582555552,35.58,-1.8900000000000001,35.6301627838,130.55
2019-07-30 04:00:00,3.4983333298,0.0,3.4983333298,3.4983333298,0,3.4983333298,0.0,0.0,0.0,130.32,39.0583333298,-54.08,66.7098178869,3.4983333298,0,3.4983333298,35.56,-54.08,64.7237205358,124.76,39.4183333298,-1.67,39.4536931415,3.4983333298,0,3.4983333298,35.92,-1.67,35.9588000356,130.55
2019-07-30 04:30:00,3.517555552,0.0,3.517555552,3.517555552,0,3.517555552,0.0,0.0,0.0,130.32,39.627555552,-53.94,66.9318067815,3.517555552,0,3.517555552,36.11,-53.94,64.9111369489,124.76,39.997555552,-1.52,40.026426897,3.517555552,0,3.517555552,36.48,-1.52,36.5116529344,130.35
2019-07-30 05:00:00,3.3458888855,0.0,3.3458888855,3.3458888855,0,3.3458888855,0.0,0.0,0.0,130.56,40.5658888855,-53.91,67.4676177219,3.3458888855,0,3.3458888855,37.22,-53.91,65.5104304672,125.32,40.9258888855,-1.26,40.9452803272,3.3458888855,0,3.3458888855,37.58,-1.26,37.6011170047,131.07
2019-07-30 05:30:00,3.1937777746,0.0,3.1937777746,3.1937777746,0,3.1937777746,0.0,0.0,0.0,130.69,42.2437777746,-53.27,67.9869815529,3.1937777746,0,3.1937777746,39.05,-53.27,66.0499462528,125.43,42.6037777746,-0.62,42.6082888728,3.1937777746,0,3.1937777746,39.41,-0.62,39.4148766331,131.21
2019-07-30 06:00:00,3.2131111079,0.0,3.2131111079,3.2131111079,0,3.2131111079,0.0,0.0,0.0,131.25,43.5131111079,-51.79,67.6431440598,3.2131111079,0,3.2131111079,40.3,-51.79,65.6223597564,125.29,43.8631111079,1.18,43.8789803444,3.2131111079,0,3.2131111079,40.65,1.18,40.6671230849,131.51
2019-07-30 06:30:00,3.3972222188,0.0,3.3972222188,3.3972222188,0,3.3972222188,0.0,0.0,0.0,131.04,48.5072222188,-49.5,69.3051268478,3.3972222188,0,3.3972222188,45.11,-49.5,66.9713528309,125.1,48.8472222188,3.13,48.9474005285,3.3972222188,0,3.3972222188,45.45,3.13,45.5576491931,130.88
2019-07-30 07:00:00,5.7916666609,0.0,5.7916666609,5.7916666609,0,5.7916666609,0.0,0.0,0.0,131.26,53.0316666609,-48.82,72.0815515151,5.7916666609,0,5.7916666609,47.24,-48.82,67.9338648981,125.63,53.3316666609,3.95,53.4777446124,5.7916666609,0,5.7916666609,47.54,3.95,47.7038164092,131.26
2019-07-30 07:30:00,6.5004444379,0.0,6.5004444379,6.5004444379,0,6.5004444379,0.0,0.0,0.0,130.57,57.8004444379,-45.57,73.6037789602,6.5004444379,0,6.5004444379,51.3,-45.57,68.6171618475,124.17,58.1104444379,6.45,58.4673092657,6.5004444379,0,6.5004444379,51.61,6.45,52.0114852701,130.49
2019-07-30 08:00:00,5.5432222167,0.0,5.5432222167,5.5432222167,0,5.5432222167,0.0,0.0,0.0,130.36,63.0832222167,-42.68,76.1647905875,5.5432222167,0,5.5432222167,57.54,-42.68,71.6410078098,124.91,62.7432222167,14.6,64.419499642,5.5432222167,0,5.5432222167,57.2,14.6,59.0338885726,130.72
2019-07-30 08:30:00,6.2097777716,0.0,6.2097777716,6.2097777716,0,6.2097777716,0.0,0.0,0.0,131.06,66.0997777716,-27.03,71.4128946441,6.2097777716,0,6.2097777716,59.89,-27.03,65.7071761682,125.16,66.1197777716,-0.78,66.1243783529,6.2097777716,0,6.2097777716,59.91,-0.78,59.9150774013,131.21
2019-07-30 09:00:00,12.0371110991,0.0,12.0371110991,12.0371110991,0,12.0371110991,0.0,0.0,0.0,130.7,68.3271110991,-25.23,72.8364401323,12.0371110991,0,12.0371110991,56.29,-25.23,61.6856304175,125.02,68.3671110991,0.91,68.3731671055,12.0371110991,0,12.0371110991,56.33,0.91,56.3373499554,130.72
2019-07-30 09:30:00,13.4712222088,0.0,13.4712222088,13.4712222088,0,13.4712222088,0.0,0.0,0.0,130.32,67.6312222088,-24.9,72.0693569935,13.4712222088,0,13.4712222088,54.16,-24.9,59.6096938425,124.69,67.6712222088,1.1,67.6801619031,13.4712222088,0,13.4712222088,54.2,1.1,54.2111612124,130.32
2019-07-30 10:00:00,15.5198888734,0.0,15.5198888734,15.5198888734,0,15.5198888734,0.0,0.0,0.0,130.91,65.3898888734,-12.53,66.5795649345,15.5198888734,0,15.5198888734,49.87,-12.53,51.4200136134,125.87,65.3098888734,-5.04,65.5040699854,15.5198888734,0,15.5198888734,49.79,-5.04,50.0444372533,131.51
2019-07-30 10:30:00,20.0161110911,0.0,20.0161110911,20.0161110911,0,20.0161110911,0.0,0.0,0.0,131.26,62.0961110911,-5.69,62.3562596107,20.0161110911,0,20.0161110911,42.08,-5.69,42.4629544427,126.57,61.9561110911,-8.71,62.5653562408,20.0161110911,0,20.0161110911,41.94,-8.71,42.8348888174,132.19
2019-07-30 11:00:00,23.8433333095,0.0,23.8433333095,23.8433333095,0,23.8433333095,0.0,0.0,0.0,131.26,62.2233333095,-5.93,62.5052646434,23.8433333095,0,23.8433333095,38.38,-5.93,38.8354129629,126.57,62.1333333095,-8.97,62.7774801035,23.8433333095,0,23.8433333095,38.29,-8.97,39.3266449116,132.19
2019-07-30 11:30:00,19.6822222025,0.0,19.6822222025,19.6822222025,0,19.6822222025,0.0,0.0,0.0,131.26,64.7922222025,-4.89,64.9764892707,19.6822222025,0,19.6822222025,45.11,-4.89,45.3742680382,126.57,64.6822222025,-7.89,65.1616602694,19.6822222025,0,19.6822222025,45.0,-7.89,45.6864542288,132.19
2019-07-30 12:00:00,17.76977776,0.0,17.76977776,17.76977776,0,17.76977776,0.0,0.0,0.0,131.26,65.17977776,-4.31,65.3221212825,17.76977776,0,17.76977776,47.41,-4.31,47.6055059841,126.57,65.06977776,-7.31,65.4790964945,17.76977776,0,17.76977776,47.3,-7.31,47.8615304812,132.19
2019-07-30 12:30:00,16.6384444278,0.0,16.6384444278,16.6384444278,0,16.6384444278,0.0,0.0,0.0,131.26,57.9584444278,-5.46,58.215057163,16.6384444278,0,16.6384444278,41.32,-5.46,41.6791794545,126.57,57.8284444278,-8.48,58.4468937151,16.6384444278,0,16.6384444278,41.19,-8.48,42.05385238,132.19
2019-07-30 13:00:00,15.1169999849,0.0,15.1169999849,15.1169999849,0,15.1169999849,0.0,0.0,0.0,131.26,58.3769999849,-5.17,58.6054863237,15.1169999849,0,15.1169999849,43.26,-5.17,43.5678379083,126.33,58.2869999849,-8.17,58.8568030667,15.1169999849,0,15.1169999849,43.17,-8.17,43.9362925154,132.19
2019-07-30 13:30:00,15.9623333174,0.0,15.9623333174,15.9623333174,0,15.9623333174,0.0,0.0,0.0,131.26,62.8323333174,-6.39,63.1564265147,15.9623333174,0,15.9623333174,46.87,-6.39,47.3035833738,126.57,62.7123333174,-9.42,63.4158745907,15.9623333174,0,15.9623333174,46.75,-9.42,47.6896099795,132.49
2019-07-30 14:00:00,14.2675555413,0.0,14.2675555413,14.2675555413,0,14.2675555413,0.0,0.0,0.0,131.26,66.6075555413,-5.16,66.8071257815,14.2675555413,0,14.2675555413,52.34,-5.16,52.5937372698,126.57,66.4875555413,-8.15,66.9852039025,14.2675555413,0,14.2675555413,52.22,-8.15,52.8521607884,132.19
2019-07-30 14:30:00,16.1963333171,0.0,16.1963333171,16.1963333171,0,16.1963333171,0.0,0.0,0.0,131.26,63.8563333171,-5.43,64.0867865063,16.1963333171,0,16.1963333171,47.66,-5.43,47.9683280926,126.57,63.7063333171,-8.46,64.2656090356,16.1963333171,0,16.1963333171,47.51,-8.46,48.2573486632,132.43
2019-07-30 15:00:00,14.9032222073,0.0,14.9032222073,14.9032222073,0,14.9032222073,0.0,0.0,0.0,131.26,64.3332222073,-6.38,64.648804162,14.9032222073,0,14.9032222073,49.43,-6.38,49.8400371188,126.79,64.2132222073,-9.4,64.8975955352,14.9032222073,0,14.9032222073,49.31,-9.4,50.1979690824,132.83
2019-07-30 15:30:00,12.7732222094,0.0,12.7732222094,12.7732222094,0,12.7732222094,0.0,0.0,0.0,131.56,65.5532222094,-6.64,65.8886526045,12.7732222094,0,12.7732222094,52.78,-6.64,53.1960336867,127.29,65.4332222094,-9.66,66.1424384848,12.7732222094,0,12.7732222094,52.66,-9.66,53.5386888147,133.13
2019-07-30 16:00:00,13.1963333201,0.0,13.1963333201,13.1963333201,0,13.1963333201,0.0,0.0,0.0,132.19,68.1163333201,-6.46,68.4219735537,13.1963333201,0,13.1963333201,54.92,-6.46,55.298625661,127.51,67.9663333201,-9.5,68.6270534482,13.1963333201,0,13.1963333201,54.77,-9.5,55.5877945236,133.13
2019-07-30 16:30:00,12.0718888768,0.0,12.0718888768,12.0718888768,0,12.0718888768,0.0,0.0,0.0,132.19,67.4618888768,-6.99,67.8230532402,12.0718888768,0,12.0718888768,55.39,-6.99,55.8293130891,127.51,67.3118888768,-10.02,68.0535875922,12.0718888768,0,12.0718888768,55.24,-10.02,56.1414107411,133.13
2019-07-30 17:00:00,14.5674444299,0.0,14.5674444299,14.5674444299,0,14.5674444299,0.0,0.0,0.0,132.19,69.4374444299,-8.8,69.9928474128,14.5674444299,0,14.5674444299,54.87,-8.8,55.5711876785,127.51,69.2874444299,-11.83,70.2901049624,14.5674444299,0,14.5674444299,54.72,-11.83,55.9841700841,133.23
2019-07-30 17:30:00,11.7001110994,0.0,11.7001110994,11.7001110994,0,11.7001110994,0.0,0.0,0.0,131.43,71.3701110994,-9.34,71.9786659945,11.7001110994,0,11.7001110994,59.67,-9.34,60.3965603325,126.85,71.2301110994,-12.34,72.2911082169,11.7001110994,0,11.7001110994,59.53,-12.34,60.7955302633,132.52
2019-07-30 18:00:00,14.708666652,0.0,14.708666652,14.708666652,0,14.708666652,0.0,0.0,0.0,130.66,72.898666652,-10.69,73.6782987021,14.708666652,0,14.708666652,58.19,-10.69,59.1637743894,126.57,72.728666652,-13.66,74.0003686002,14.708666652,0,14.708666652,58.02,-13.66,59.6063419445,132.25
2019-07-30 18:30:00,12.0014444324,0.0,12.0014444324,12.0014444324,0,12.0014444324,0.0,0.0,0.0,130.32,71.7214444324,-11.55,72.6454960164,12.0014444324,0,12.0014444324,59.72,-11.55,60.8266462991,126.57,71.5614444324,-14.52,73.0196598818,12.0014444324,0,12.0014444324,59.56,-14.52,61.3043554733,132.25
2019-07-30 19:00:00,10.4638888784,0.0,10.4638888784,10.4638888784,0,10.4638888784,0.0,0.0,0.0,130.32,71.0338888784,-12.02,72.0436934727,10.4638888784,0,10.4638888784,60.57,-12.02,61.7511562645,126.57,70.8638888784,-14.98,72.4299050598,10.4638888784,0,10.4638888784,60.4,-14.98,62.229899566,132.25
2019-07-30 19:30:00,8.695666658,0.0,8.695666658,8.695666658,0,8.695666658,0.0,0.0,0.0,130.8,71.375666658,-11.85,72.3526660937,8.695666658,0,8.695666658,62.68,-11.85,63.7903197985,126.57,71.195666658,-14.81,72.7197294472,8.695666658,0,8.695666658,62.5,-14.81,64.2307255136,132.38
2019-07-30 20:00:00,8.544444435900001,0.0,8.544444435900001,8.544444435900001,0,8.544444435900001,0.0,0.0,0.0,131.25,68.4044444359,-13.2,69.6664052366,8.544444435900001,0,8.544444435900001,59.86,-13.2,61.298120689,127.12,68.2444444359,-16.19,70.1385792297,8.544444435900001,0,8.544444435900001,59.7,-16.19,61.8563343563,133.13
2019-07-30 20:30:00,7.9963333253,0.0,7.9963333253,7.9963333253,0,7.9963333253,0.0,0.0,0.0,131.02,66.6663333253,-13.82,68.0837161078,7.9963333253,0,7.9963333253,58.67,-13.82,60.2757106968,127.0,66.5063333253,-16.8,68.5954253021,7.9963333253,0,7.9963333253,58.51,-16.8,60.8741332587,132.85
2019-07-30 21:00:00,7.5431111036,0.0,7.5431111036,7.5431111036,0,7.5431111036,0.0,0.0,0.0,130.72,64.7831111036,-26.9,70.1460011993,7.5431111036,0,7.5431111036,57.24,-26.9,63.2457714001,126.17,64.7531111036,-10.09,65.5345214188,7.5431111036,0,7.5431111036,57.21,-10.09,58.0929617079,131.93
2019-07-30 21:30:00,7.3916666593,0.0,7.3916666593,7.3916666593,0,7.3916666593,0.0,0.0,0.0,130.45,63.2016666593,-48.99,79.965434836,7.3916666593,0,7.3916666593,55.81,-48.99,74.2615391707,124.69,63.4516666593,3.13,63.5288194589,7.3916666593,0,7.3916666593,56.06,3.13,56.1473107103,130.32
2019-07-30 22:00:00,7.2871111038,0.0,7.2871111038,7.2871111038,0,7.2871111038,0.0,0.0,0.0,131.13,60.7871111038,-49.7,78.5185511605,7.2871111038,0,7.2871111038,53.5,-49.7,73.0228731289,125.35,61.0471111038,2.88,61.1150077651,7.2871111038,0,7.2871111038,53.76,2.88,53.8370875884,131.07
2019-07-30 22:30:00,6.5629999934,0.0,6.5629999934,6.5629999934,0,6.5629999934,0.0,0.0,0.0,131.26,57.6429999934,-49.94,76.2674179991,6.5629999934,0,6.5629999934,51.08,-49.94,71.436475277,125.63,57.9429999934,2.86,58.0135402147,6.5629999934,0,6.5629999934,51.38,2.86,51.4595375028,131.26
2019-07-30 23:00:00,3.6211111075,0.0,3.6211111075,3.6211111075,0,3.6211111075,0.0,0.0,0.0,131.58,54.7411111075,-49.53,73.8228294316,3.6211111075,0,3.6211111075,51.12,-49.53,71.1791774327,125.38,55.0211111075,3.35,55.1230003492,3.6211111075,0,3.6211111075,51.4,3.35,51.5090526024,131.26
2019-07-30 23:30:00,2.9658888859,0.0,2.9658888859,2.9658888859,0,2.9658888859,0.0,0.0,0.0,131.38,50.2158888859,-50.66,71.3307163612,2.9658888859,0,2.9658888859,47.25,-50.66,69.274801335,125.62,50.5158888859,2.36,50.5709860487,2.9658888859,0,2.9658888859,47.55,2.36,47.6085296979,131.38
2019-07-31 00:00:00,5.1826666615,0.0,5.1826666615,5.1826666615,0,5.1826666615,0.0,0.0,0.0,131.49,47.2726666615,-50.81,69.4000080208,5.1826666615,0,5.1826666615,42.09,-50.81,65.978967861,125.62,47.5826666615,2.22,47.6344262757,5.1826666615,0,5.1826666615,42.4,2.22,42.4580781477,131.52
2019-07-31 00:30:00,5.7681111053,0.0,5.7681111053,5.7681111053,0,5.7681111053,0.0,0.0,0.0,132.06,44.6981111053,-51.69,68.3357683529,5.7681111053,0,5.7681111053,38.93,-51.69,64.7101305825,126.03,45.0681111053,1.71,45.100540336,5.7681111053,0,5.7681111053,39.3,1.71,39.3371846985,132.19
2019-07-31 01:00:00,2.9858888859,0.0,2.9858888859,2.9858888859,0,2.9858888859,0.0,0.0,0.0,132.19,43.4658888859,-50.22,66.417858266,2.9858888859,0,2.9858888859,40.48,-50.22,64.5033239454,126.47,43.8158888859,3.32,43.9414897206,2.9858888859,0,2.9858888859,40.83,3.32,40.9647568039,132.19
2019-07-31 01:30:00,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,132.19,43.8316666637,-50.06,66.5373474262,2.9916666637000002,0,2.9916666637000002,40.84,-50.06,64.6057985014,126.18,44.1716666637,3.2800000000000002,44.2932786757,2.9916666637000002,0,2.9916666637000002,41.18,3.2800000000000002,41.310419993,132.19
2019-07-31 02:00:00,2.9756666637,0.0,2.9756666637,2.9756666637,0,2.9756666637,0.0,0.0,0.0,132.19,42.6756666637,-50.27,65.9415303522,2.9756666637,0,2.9756666637,39.7,-50.27,64.0559357125,126.38,43.0256666637,3.17,43.1422865858,2.9756666637,0,2.9756666637,40.05,3.17,40.1752585555,132.19
2019-07-31 02:30:00,2.9988888859,0.0,2.9988888859,2.9988888859,0,2.9988888859,0.0,0.0,0.0,132.19,41.7488888859,-50.8,65.7541612615,2.9988888859,0,2.9988888859,38.75,-50.8,63.8921161021,126.57,42.1088888859,2.84,42.2045509774,2.9988888859,0,2.9988888859,39.11,2.84,39.2129787188,132.19
2019-07-31 03:00:00,2.9841111081,0.0,2.9841111081,2.9841111081,0,2.9841111081,0.0,0.0,0.0,132.6,40.7541111081,-51.2,65.4395719134,2.9841111081,0,2.9841111081,37.77,-51.2,63.6239962593,126.57,41.1241111081,2.61,41.2068515472,2.9841111081,0,2.9841111081,38.14,2.61,38.2291995731,132.52
2019-07-31 03:30:00,3.0261111081,0.0,3.0261111081,3.0261111081,0,3.0261111081,0.0,0.0,0.0,133.13,40.1361111081,-51.98,65.6721235752,3.0261111081,0,3.0261111081,37.11,-51.98,63.8676169901,127.05,40.5061111081,2.05,40.5579528219,3.0261111081,0,3.0261111081,37.48,2.05,37.5360213661,133.13
2019-07-31 04:00:00,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,133.13,40.4283333303,-52.28,66.0881875668,3.0083333303,0,3.0083333303,37.42,-52.28,64.2919497293,127.51,40.8083333303,1.9,40.8525405477,3.0083333303,0,3.0083333303,37.8,1.9,37.8477211996,133.13
2019-07-31 04:30:00,3.0022222192,0.0,3.0022222192,3.0022222192,0,3.0022222192,0.0,0.0,0.0,133.13,40.3022222192,-52.1,65.8686504781,3.0022222192,0,3.0022222192,37.3,-52.1,64.0757364374,127.51,40.6822222192,2.06,40.7343442895,3.0022222192,0,3.0022222192,37.68,2.06,37.736269026,133.13
2019-07-31 05:00:00,2.9306666637000003,0.0,2.9306666637000003,2.9306666637000003,0,2.9306666637000003,0.0,0.0,0.0,133.13,40.6906666637,-52.09,66.0991562241,2.9306666637000003,0,2.9306666637000003,37.76,-52.09,64.3365036352,127.43,41.0606666637,2.03,41.1108166651,2.9306666637000003,0,2.9306666637000003,38.13,2.03,38.1839992667,133.13
2019-07-31 05:30:00,2.8602222193999998,0.0,2.8602222193999998,2.8602222193999998,0,2.8602222193999998,0.0,0.0,0.0,132.23,42.3302222194,-51.61,66.749080991,2.8602222193999998,0,2.8602222193999998,39.47,-51.61,64.9728635663,126.57,42.6902222194,2.18,42.7458474374,2.8602222193999998,0,2.8602222193999998,39.83,2.18,39.8896139365,132.23
2019-07-31 06:00:00,2.8855555527,0.0,2.8855555527,2.8855555527,0,2.8855555527,0.0,0.0,0.0,132.23,43.3655555527,-51.62,67.4180673736,2.8855555527,0,2.8855555527,40.48,-51.62,65.5991981658,126.57,43.7255555527,2.07,43.7745257929,2.8855555527,0,2.8855555527,40.84,2.07,40.8924259491,132.23
2019-07-31 06:30:00,6.2768888826,0.0,6.2768888826,6.2768888826,0,6.2768888826,0.0,0.0,0.0,132.12,47.0768888826,-50.93,69.3548726974,6.2768888826,0,6.2768888826,40.8,-50.93,65.2572210564,126.12,47.4068888826,2.43,47.4691269514,6.2768888826,0,6.2768888826,41.13,2.43,41.2017208378,132.0
2019-07-31 07:00:00,5.7175555498,0.0,5.7175555498,5.7175555498,0,5.7175555498,0.0,0.0,0.0,131.69,52.6675555498,-47.34,70.8162905524,5.7175555498,0,5.7175555498,46.95,-47.34,66.6736687156,125.54,53.0075555498,5.5600000000000005,53.2983540587,5.7175555498,0,5.7175555498,47.29,5.5600000000000005,47.6157295439,131.29
2019-07-31 07:30:00,5.3336666613,0.0,5.3336666613,5.3336666613,0,5.3336666613,0.0,0.0,0.0,130.81,57.1836666613,-43.56,71.8849451056,5.3336666613,0,5.3336666613,51.85,-43.56,67.7192446798,123.93,57.4636666613,8.33,58.0642909727,5.3336666613,0,5.3336666613,52.13,8.33,52.7913420932,130.2
2019-07-31 08:00:00,7.4435555481,0.0,7.4435555481,7.4435555481,0,7.4435555481,0.0,0.0,0.0,130.32,59.0535555481,-43.28,73.2153045672,7.4435555481,0,7.4435555481,51.61,-43.28,67.355404386,123.76,59.3235555481,8.36,59.9097140944,7.4435555481,0,7.4435555481,51.88,8.36,52.549253087,129.43
2019-07-31 08:30:00,10.0421111011,0.0,10.0421111011,10.0421111011,0,10.0421111011,0.0,0.0,0.0,130.32,63.6321111011,-27.75,69.4197959027,10.0421111011,0,10.0421111011,53.59,-27.75,60.348575791,124.5,63.7121111011,2.23,63.7511254878,10.0421111011,0,10.0421111011,53.67,2.23,53.7163085105,130.17
2019-07-31 09:00:00,12.2981110988,0.0,12.2981110988,12.2981110988,0,12.2981110988,0.0,0.0,0.0,130.32,69.0981110988,-9.03,69.6856502978,12.2981110988,0,12.2981110988,56.8,-9.03,57.5133106333,125.19,68.9881110988,-5.08,69.1748933717,12.2981110988,0,12.2981110988,56.69,-5.08,56.9171547075,131.03
2019-07-31 09:30:00,15.5334444289,0.0,15.5334444289,15.5334444289,0,15.5334444289,0.0,0.0,0.0,130.32,71.8434444289,-5.19,72.0306643549,15.5334444289,0,15.5334444289,56.31,-5.19,56.5486710719,125.63,71.6534444289,-8.17,72.1177162598,15.5334444289,0,15.5334444289,56.12,-8.17,56.7115799463,131.7
2019-07-31 10:00:00,16.1643333172,0.0,16.1643333172,16.1643333172,0,16.1643333172,0.0,0.0,0.0,130.32,70.2343333172,-5.8,70.473410422,16.1643333172,0,16.1643333172,54.07,-5.8,54.3801884881,125.71,70.0743333172,-8.77,70.6209960978,16.1643333172,0,16.1643333172,53.91,-8.77,54.6186872783,131.59
2019-07-31 10:30:00,16.4525555391,0.0,16.4525555391,16.4525555391,0,16.4525555391,0.0,0.0,0.0,131.1,68.2625555391,-6.16,68.5399306151,16.4525555391,0,16.4525555391,51.81,-6.16,52.1749144705,126.28,68.1225555391,-9.13,68.7316482647,16.4525555391,0,16.4525555391,51.67,-9.13,52.4704278618,132.19
2019-07-31 11:00:00,15.1132222071,0.0,15.1132222071,15.1132222071,0,15.1132222071,0.0,0.0,0.0,130.57,65.0332222071,-6.12,65.3205510589,15.1132222071,0,15.1132222071,49.92,-6.12,50.2937451379,125.93,64.8832222071,-9.12,65.5210418414,15.1132222071,0,15.1132222071,49.77,-9.12,50.5986887182,132.19
2019-07-31 11:30:00,16.0106666507,0.0,16.0106666507,16.0106666507,0,16.0106666507,0.0,0.0,0.0,131.04,61.5806666507,-6.62,61.9354737218,16.0106666507,0,16.0106666507,45.57,-6.62,46.0483365606,126.53,61.4606666507,-9.62,62.2089860482,16.0106666507,0,16.0106666507,45.45,-9.62,46.456935973,132.19
2019-07-31 12:00:00,16.2928888726,0.0,16.2928888726,16.2928888726,0,16.2928888726,0.0,0.0,0.0,130.62,60.3528888726,-5.64,60.615846074,16.2928888726,0,16.2928888726,44.06,-5.64,44.4195137299,125.87,60.2528888726,-8.65,60.8706260646,16.2928888726,0,16.2928888726,43.96,-8.65,44.8029474477,132.19
2019-07-31 12:30:00,15.8896666508,0.0,15.8896666508,15.8896666508,0,15.8896666508,0.0,0.0,0.0,131.22,63.1696666508,-5.8,63.435374869,15.8896666508,0,15.8896666508,47.28,-5.8,47.6344245268,126.53,63.0596666508,-8.81,63.6721105203,15.8896666508,0,15.8896666508,47.17,-8.81,47.9856749458,132.19
2019-07-31 13:00:00,15.6922222065,0.0,15.6922222065,15.6922222065,0,15.6922222065,0.0,0.0,0.0,131.22,59.1122222065,-6.03,59.4189844595,15.6922222065,0,15.6922222065,43.42,-6.03,43.8367117836,126.53,59.0022222065,-9.08,59.6968058217,15.6922222065,0,15.6922222065,43.31,-9.08,44.2515818926,132.19
2019-07-31 13:30:00,15.2211110959,0.0,15.2211110959,15.2211110959,0,15.2211110959,0.0,0.0,0.0,131.22,55.8111110959,-6.96,56.2434149191,15.2211110959,0,15.2211110959,40.59,-6.96,41.1823955107,126.53,55.7011110959,-10.01,56.5934084264,15.2211110959,0,15.2211110959,40.48,-10.01,41.6992865646,132.7
2019-07-31 14:00:00,17.4257777604,0.0,17.4257777604,17.4257777604,0,17.4257777604,0.0,0.0,0.0,131.35,54.1857777604,-6.72,54.6008874607,17.4257777604,0,17.4257777604,36.76,-6.72,37.3691851664,126.7,54.0957777604,-9.79,54.9745147454,17.4257777604,0,17.4257777604,36.67,-9.79,37.9543541639,132.7
2019-07-31 14:30:00,16.9977777608,0.0,16.9977777608,16.9977777608,0,16.9977777608,0.0,0.0,0.0,131.69,55.4177777608,-7.45,55.9162998771,16.9977777608,0,16.9977777608,38.42,-7.45,39.135647433,127.12,55.3777777608,-10.51,56.3662875283,16.9977777608,0,16.9977777608,38.38,-10.51,39.7930207448,133.05
2019-07-31 15:00:00,16.6098888723,0.0,16.6098888723,16.6098888723,0,16.6098888723,0.0,0.0,0.0,131.97,58.2398888723,-7.48,58.7182685019,16.6098888723,0,16.6098888723,41.63,-7.48,42.2966582604,127.51,58.1498888723,-10.56,59.1009574868,16.6098888723,0,16.6098888723,41.54,-10.56,42.8612319002,133.13
2019-07-31 15:30:00,16.0062222062,0.0,16.0062222062,16.0062222062,0,16.0062222062,0.0,0.0,0.0,132.19,58.0262222062,-6.95,58.4409527945,16.0062222062,0,16.0062222062,42.02,-6.95,42.5908781314,127.51,57.9262222062,-10.01,58.7847541382,16.0062222062,0,16.0062222062,41.92,-10.01,43.0985672616,133.13
2019-07-31 16:00:00,14.5016666522,0.0,14.5016666522,14.5016666522,0,14.5016666522,0.0,0.0,0.0,132.19,58.6716666522,-6.89,59.0748387026,14.5016666522,0,14.5016666522,44.17,-6.89,44.7041496955,127.51,58.5916666522,-9.95,59.4305132157,14.5016666522,0,14.5016666522,44.09,-9.95,45.1987898068,133.13
2019-07-31 16:30:00,13.7439999863,0.0,13.7439999863,13.7439999863,0,13.7439999863,0.0,0.0,0.0,131.81,63.1139999863,-6.77,63.4760576459,13.7439999863,0,13.7439999863,49.37,-6.77,49.8320158131,127.16,63.0139999863,-9.81,63.7730373612,13.7439999863,0,13.7439999863,49.27,-9.81,50.2371277045,133.13
2019-07-31 17:00:00,12.898888876000001,0.0,12.898888876000001,12.898888876000001,0,12.898888876000001,0.0,0.0,0.0,131.26,64.808888876,-7.18,65.2054022098,12.898888876000001,0,12.898888876000001,51.91,-7.18,52.4042030757,126.61,64.688888876,-10.21,65.4896666964,12.898888876000001,0,12.898888876000001,51.79,-10.21,52.7868184304,133.13
2019-07-31 17:30:00,13.1208888758,0.0,13.1208888758,13.1208888758,0,13.1208888758,0.0,0.0,0.0,131.26,66.5008888758,-7.61,66.93489614,13.1208888758,0,13.1208888758,53.38,-7.61,53.9197227367,126.61,66.3908888758,-10.63,67.236500695,13.1208888758,0,13.1208888758,53.27,-10.63,54.3202522085,132.71
2019-07-31 18:00:00,14.291333319,0.0,14.291333319,14.291333319,0,14.291333319,0.0,0.0,0.0,131.26,68.081333319,-9.36,68.7217399845,14.291333319,0,14.291333319,53.79,-9.36,54.5982939294,127.31,67.961333319,-12.38,69.0797164622,14.291333319,0,14.291333319,53.67,-12.38,55.0793364158,133.01
2019-07-31 18:30:00,13.0258888759,0.0,13.0258888759,13.0258888759,0,13.0258888759,0.0,0.0,0.0,131.26,68.9558888759,-10.21,69.7076660824,13.0258888759,0,13.0258888759,55.93,-10.21,56.8542786429,127.51,68.7958888759,-13.22,70.0545696313,13.0258888759,0,13.0258888759,55.77,-13.22,57.3154542859,133.13
2019-07-31 19:00:00,12.1174444323,0.0,12.1174444323,12.1174444323,0,12.1174444323,0.0,0.0,0.0,131.26,70.2874444323,-9.88,70.9784421133,12.1174444323,0,12.1174444323,58.17,-9.88,59.0030787332,127.27,70.1674444323,-12.88,71.3397831379,12.1174444323,0,12.1174444323,58.05,-12.88,59.4617263456,132.96
2019-07-31 19:30:00,8.3702222139,0.0,8.3702222139,8.3702222139,0,8.3702222139,0.0,0.0,0.0,130.2,69.6902222139,-32.33,76.8241887182,8.3702222139,0,8.3702222139,61.32,-32.33,69.3207854831,125.97,69.5302222139,8.36,70.0310031422,8.3702222139,0,8.3702222139,61.16,8.36,61.72872265,131.79
2019-07-31 20:00:00,4.549555551,0.0,4.549555551,4.549555551,0,4.549555551,0.0,0.0,0.0,130.54,69.179555551,-26.05,73.9216707484,4.549555551,0,4.549555551,64.63,-26.05,69.6824181555,125.97,68.909555551,4.04,69.0278816583,4.549555551,0,4.549555551,64.36,4.04,64.4866745925,131.6
2019-07-31 20:30:00,5.3875555502,0.0,5.3875555502,5.3875555502,0,5.3875555502,0.0,0.0,0.0,132.84,69.5275555502,-11.4,70.4559506414,5.3875555502,0,5.3875555502,64.14,-11.4,65.1452193181,126.42,69.3375555502,-14.35,70.8069142787,5.3875555502,0,5.3875555502,63.95,-14.35,65.5402548057,132.1
2019-07-31 21:00:00,3.224222219,0.0,3.224222219,3.224222219,0,3.224222219,0.0,0.0,0.0,132.7,67.564222219,-11.91,68.605919745,3.224222219,0,3.224222219,64.34,-11.91,65.4330474607,126.42,67.364222219,-14.84,68.979446469,3.224222219,0,3.224222219,64.14,-14.84,65.8343770381,132.1
2019-07-31 21:30:00,4.8093333285,0.0,4.8093333285,4.8093333285,0,4.8093333285,0.0,0.0,0.0,132.97,67.6693333285,-12.6,68.8323955208,4.8093333285,0,4.8093333285,62.86,-12.6,64.110370456,126.93,67.4993333285,-15.56,69.269571962,4.8093333285,0,4.8093333285,62.69,-15.56,64.5921798672,132.79
2019-07-31 22:00:00,6.5847777712,0.0,6.5847777712,6.5847777712,0,6.5847777712,0.0,0.0,0.0,133.13,62.2547777712,-31.04,69.5639199251,6.5847777712,0,6.5847777712,55.67,-31.04,63.7387676379,126.51,62.2447777712,-7.93,62.7478864966,6.5847777712,0,6.5847777712,55.66,-7.93,56.2220641741,132.28
2019-07-31 22:30:00,7.0267777708,0.0,7.0267777708,7.0267777708,0,7.0267777708,0.0,0.0,0.0,133.34,57.6167777708,-50.86,76.8533192561,7.0267777708,0,7.0267777708,50.59,-50.86,71.7362370075,125.63,57.9067777708,2.12,57.9455719774,7.0267777708,0,7.0267777708,50.88,2.12,50.9241475137,131.26
2019-07-31 23:00:00,6.313333327,0.0,6.313333327,6.313333327,0,6.313333327,0.0,0.0,0.0,133.43,55.973333327,-49.41,74.6616510917,6.313333327,0,6.313333327,49.66,-49.41,70.053291857,125.51,56.273333327,3.48,56.3808340106,6.313333327,0,6.313333327,49.96,3.48,50.081054302,131.26
2019-07-31 23:30:00,3.5317777742,0.0,3.5317777742,3.5317777742,0,3.5317777742,0.0,0.0,0.0,133.81,51.5817777742,-49.96,71.8100368915,3.5317777742,0,3.5317777742,48.05,-49.96,69.3166942374,125.68,51.8717777742,3.13,51.9661257884,3.5317777742,0,3.5317777742,48.34,3.13,48.4412272759,131.34
2019-08-01 00:00:00,2.7791111083,0.0,2.7791111083,2.7791111083,0,2.7791111083,0.0,0.0,0.0,133.55,47.7391111083,-51.02,69.8717620317,2.7791111083,0,2.7791111083,44.96,-51.02,68.0032499223,125.81,48.0591111083,2.12,48.105847467,2.7791111083,0,2.7791111083,45.28,2.12,45.3296018072,131.67
2019-08-01 00:30:00,4.9783333284,0.0,4.9783333284,4.9783333284,0,4.9783333284,0.0,0.0,0.0,132.49,46.3383333284,-50.26,68.3616027873,4.9783333284,0,4.9783333284,41.36,-50.26,65.0900699032,124.69,46.6583333284,2.14,46.7073834525,4.9783333284,0,4.9783333284,41.68,2.14,41.7349014615,130.44
2019-08-01 01:00:00,4.8198888841,0.0,4.8198888841,4.8198888841,0,4.8198888841,0.0,0.0,0.0,133.13,44.2298888841,-50.65,67.2436284766,4.8198888841,0,4.8198888841,39.41,-50.65,64.1760905634,124.69,44.5798888841,1.8900000000000001,44.6199349273,4.8198888841,0,4.8198888841,39.76,1.8900000000000001,39.8048954276,131.15
2019-08-01 01:30:00,2.8931111082000003,0.0,2.8931111082000003,2.8931111082000003,0,2.8931111082000003,0.0,0.0,0.0,133.04,43.6531111082,-50.67,66.8808119675,2.8931111082000003,0,2.8931111082000003,40.76,-50.67,65.0294279538,124.69,43.9831111082,1.8399999999999999,44.0215817839,2.8931111082000003,0,2.8931111082000003,41.09,1.8399999999999999,41.1311767398,130.86
2019-08-01 02:00:00,2.8158888860999998,0.0,2.8158888860999998,2.8158888860999998,0,2.8158888860999998,0.0,0.0,0.0,133.12,42.7358888861,-50.99,66.5307169575,2.8158888860999998,0,2.8158888860999998,39.92,-50.99,64.7579068531,125.14,43.0658888861,1.63,43.0967247659,2.8158888860999998,0,2.8158888860999998,40.25,1.63,40.282991448,131.21
2019-08-01 02:30:00,2.8673333305,0.0,2.8673333305,2.8673333305,0,2.8673333305,0.0,0.0,0.0,133.12,41.4773333305,-51.59,66.195900781,2.8673333305,0,2.8673333305,38.61,-51.59,64.4380337999,125.62,41.8173333305,1.13,41.8325981368,2.8673333305,0,2.8673333305,38.95,1.13,38.96638808,131.21
2019-08-01 03:00:00,2.8462222194,0.0,2.8462222194,2.8462222194,0,2.8462222194,0.0,0.0,0.0,133.12,40.3062222194,-51.95,65.7525212414,2.8462222194,0,2.8462222194,37.46,-51.95,64.0472801921,125.62,40.6562222194,0.9400000000000001,40.6670874929,2.8462222194,0,2.8462222194,37.81,0.9400000000000001,37.821682934500004,131.21
2019-08-01 03:30:00,2.7841111083000003,0.0,2.7841111083000003,2.7841111083000003,0,2.7841111083000003,0.0,0.0,0.0,133.12,39.8241111083,-52.13,65.6010421073,2.7841111083000003,0,2.7841111083000003,37.04,-52.13,63.9491868596,125.62,40.1741111083,0.86,40.183314987,2.7841111083000003,0,2.7841111083000003,37.39,0.86,37.3998890373,131.21
2019-08-01 04:00:00,2.8122222194,0.0,2.8122222194,2.8122222194,0,2.8122222194,0.0,0.0,0.0,133.12,39.6722222194,-52.27,65.6204092933,2.8122222194,0,2.8122222194,36.86,-52.27,63.9594598164,125.62,40.0422222194,0.8200000000000001,40.0506174767,2.8122222194,0,2.8122222194,37.23,0.8200000000000001,37.239029257,131.74
2019-08-01 04:30:00,2.8644444416,0.0,2.8644444416,2.8644444416,0,2.8644444416,0.0,0.0,0.0,133.42,39.5544444416,-52.32,65.5891490651,2.8644444416,0,2.8644444416,36.69,-52.32,63.9025703708,125.62,39.9044444416,0.84,39.9132845828,2.8644444416,0,2.8644444416,37.04,0.84,37.0495236137,131.74
2019-08-01 05:00:00,2.8228888861,0.0,2.8228888861,2.8228888861,0,2.8228888861,0.0,0.0,0.0,133.85,39.8528888861,-52.42,65.8491393457,2.8228888861,0,2.8228888861,37.03,-52.42,64.1800381739,125.62,40.2028888861,0.81,40.2110479195,2.8228888861,0,2.8228888861,37.38,0.81,37.3887750535,132.05
2019-08-01 05:30:00,2.8396666638,0.0,2.8396666638,2.8396666638,0,2.8396666638,0.0,0.0,0.0,133.18,41.3896666638,-51.87,66.3596368777,2.8396666638,0,2.8396666638,38.55,-51.87,64.6266152603,125.62,41.7396666638,1.15,41.7555059029,2.8396666638,0,2.8396666638,38.9,1.15,38.9169950022,131.3
2019-08-01 06:00:00,2.8082222194,0.0,2.8082222194,2.8082222194,0,2.8082222194,0.0,0.0,0.0,133.18,42.4682222194,-51.72,66.9216579179,2.8082222194,0,2.8082222194,39.66,-51.72,65.1757163367,125.62,42.8082222194,1.2,42.8250381154,2.8082222194,0,2.8082222194,40.0,1.2,40.0179959518,131.3
2019-08-01 06:30:00,3.2074444412,0.0,3.2074444412,3.2074444412,0,3.2074444412,0.0,0.0,0.0,133.9,47.4874444412,-50.65,69.4296757846,3.2074444412,0,3.2074444412,44.28,-50.65,67.2765999438,126.12,47.8174444412,2.68,47.8924878545,3.2074444412,0,3.2074444412,44.61,2.68,44.6904296242,131.84
2019-08-01 07:00:00,3.9906666627,0.0,3.9906666627,3.9906666627,0,3.9906666627,0.0,0.0,0.0,134.34,51.4806666627,-49.48,71.403987564,3.9906666627,0,3.9906666627,47.49,-49.48,68.5825816079,126.31,51.8006666627,3.98,51.9533393219,3.9906666627,0,3.9906666627,47.81,3.98,47.9753738912,132.16
2019-08-01 07:30:00,5.2819999947,0.0,5.2819999947,5.2819999947,0,5.2819999947,0.0,0.0,0.0,134.16,55.9819999947,-47.34,73.3148001662,5.2819999947,0,5.2819999947,50.7,-47.34,69.3654496129,125.79,56.2819999947,5.83,56.5831461073,5.2819999947,0,5.2819999947,51.0,5.83,51.3321429516,131.67
2019-08-01 08:00:00,7.7489999923,0.0,7.7489999923,7.7489999923,0,7.7489999923,0.0,0.0,0.0,133.23,58.7989999923,-44.55,73.7700813344,7.7489999923,0,7.7489999923,51.05,-44.55,67.7554794832,124.73,59.0789999923,7.91,59.6061770296,7.7489999923,0,7.7489999923,51.33,7.91,51.9358931761,131.04
2019-08-01 08:30:00,14.2742222079,0.0,14.2742222079,14.2742222079,0,14.2742222079,0.0,0.0,0.0,133.3,60.5042222079,-43.19,74.3379916664,14.2742222079,0,14.2742222079,46.23,-43.19,63.2660177346,124.73,60.8042222079,9.26,61.5052927667,14.2742222079,0,14.2742222079,46.53,9.26,47.4424756943,130.87
2019-08-01 09:00:00,18.238222204,0.0,18.238222204,18.238222204,0,18.238222204,0.0,0.0,0.0,133.06,59.928222204,-41.73,73.0259181149,18.238222204,0,18.238222204,41.69,-41.73,58.9868544678,124.28,60.288222204,10.32,61.1651218957,18.238222204,0,18.238222204,42.05,10.32,43.2978625338,130.43
2019-08-01 09:30:00,18.0807777597,0.0,18.0807777597,18.0807777597,0,18.0807777597,0.0,0.0,0.0,133.14,60.7307777597,-28.63,67.1409284066,18.0807777597,0,18.0807777597,42.65,-28.63,51.3682723089,124.8,60.9207777597,6.41,61.2570752064,18.0807777597,0,18.0807777597,42.84,6.41,43.3168985501,130.43
2019-08-01 10:00:00,19.3532222029,0.0,19.3532222029,19.3532222029,0,19.3532222029,0.0,0.0,0.0,133.29,59.2132222029,-22.6,63.3795367895,19.3532222029,0,19.3532222029,39.86,-22.6,45.8211697799,125.63,59.3332222029,3.7199999999999998,59.4497237754,19.3532222029,0,19.3532222029,39.98,3.7199999999999998,40.1526935585,131.26
2019-08-01 10:30:00,22.7996666439,0.0,22.7996666439,22.7996666439,0,22.7996666439,0.0,0.0,0.0,134.06,58.9496666439,-23.24,63.3652964755,22.7996666439,0,22.7996666439,36.15,-23.24,42.9758083112,125.76,59.0996666439,3.18,59.1851585908,22.7996666439,0,22.7996666439,36.3,3.18,36.4390230385,131.65
2019-08-01 11:00:00,21.8025555338,0.0,21.8025555338,21.8025555338,0,21.8025555338,0.0,0.0,0.0,134.06,58.1825555338,-23.38,62.7043393111,21.8025555338,0,21.8025555338,36.38,-23.38,43.2449858365,125.76,58.3625555338,3.04,58.441675955,21.8025555338,0,21.8025555338,36.56,3.04,36.6861717817,131.65
2019-08-01 11:30:00,17.367333316,0.0,17.367333316,17.367333316,0,17.367333316,0.0,0.0,0.0,134.06,59.227333316,-23.04,63.5509135396,17.367333316,0,17.367333316,41.86,-23.04,47.7818082538,125.63,59.387333316,3.34,59.4811815483,17.367333316,0,17.367333316,42.02,3.34,42.1525325455,131.26
2019-08-01 12:00:00,18.4113333149,0.0,18.4113333149,18.4113333149,0,18.4113333149,0.0,0.0,0.0,134.06,60.6713333149,-24.22,65.3270165109,18.4113333149,0,18.4113333149,42.26,-24.22,48.7084797546,126.03,60.7813333149,2.23,60.8222276766,18.4113333149,0,18.4113333149,42.37,2.23,42.4286436267,131.73
2019-08-01 12:30:00,19.6185555359,0.0,19.6185555359,19.6185555359,0,19.6185555359,0.0,0.0,0.0,134.06,57.6985555359,-26.26,63.3933033603,19.6185555359,0,19.6185555359,38.08,-26.26,46.2566103384,126.55,57.8385555359,0.37,57.8397389905,19.6185555359,0,19.6185555359,38.22,0.37,38.2217909052,132.19
2019-08-01 13:00:00,23.0058888659,0.0,23.0058888659,23.0058888659,0,23.0058888659,0.0,0.0,0.0,134.06,53.7358888659,-26.79,60.0437328304,23.0058888659,0,23.0058888659,30.73,-26.79,40.7680880101,126.55,53.8858888659,-0.03,53.8858972169,23.0058888659,0,23.0058888659,30.88,-0.03,30.8800145725,132.19
2019-08-01 13:30:00,22.3361110888,0.0,22.3361110888,22.3361110888,0,22.3361110888,0.0,0.0,0.0,134.06,51.7861110888,-25.69,57.8081084425,22.3361110888,0,22.3361110888,29.45,-25.69,39.0804119733,126.55,51.9961110888,1.85,52.0290117949,22.3361110888,0,22.3361110888,29.66,1.85,29.7176395429,132.28
2019-08-01 14:00:00,22.9379999771,0.0,22.9379999771,22.9379999771,0,22.9379999771,0.0,0.0,0.0,133.24,46.2379999771,-39.84,61.0342382756,22.9379999771,0,22.9379999771,23.3,-39.84,46.1531754054,124.45,46.6879999771,12.01,48.2079811012,22.9379999771,0,22.9379999771,23.75,12.01,26.6139549861,130.41
2019-08-01 14:30:00,23.6411110875,0.0,23.6411110875,23.6411110875,0,23.6411110875,0.0,0.0,0.0,133.13,45.6211110875,-39.08,60.0710593951,23.6411110875,0,23.6411110875,21.98,-39.08,44.8371140909,123.76,46.0911110875,12.58,47.7770543386,23.6411110875,0,23.6411110875,22.45,12.58,25.7343913858,130.32
2019-08-01 15:00:00,21.5782222006,0.0,21.5782222006,21.5782222006,0,21.5782222006,0.0,0.0,0.0,132.6,45.6282222006,-39.36,60.2589766026,21.5782222006,0,21.5782222006,24.05,-39.36,46.1260457876,123.76,46.0982222006,12.22,47.6904024942,21.5782222006,0,21.5782222006,24.52,12.22,27.3963282211,129.63
2019-08-01 15:30:00,18.8824444256,0.0,18.8824444256,18.8824444256,0,18.8824444256,0.0,0.0,0.0,133.08,48.4924444256,-40.11,62.9311470288,18.8824444256,0,18.8824444256,29.61,-40.11,49.8554330038,123.76,48.9224444256,11.55,50.2673658408,18.8824444256,0,18.8824444256,30.04,11.55,32.1839105766,129.89
2019-08-01 16:00:00,18.0934444264,0.0,18.0934444264,18.0934444264,0,18.0934444264,0.0,0.0,0.0,132.36,50.6834444264,-40.0,64.5663344083,18.0934444264,0,18.0934444264,32.59,-40.0,51.5956209382,123.76,51.1034444264,11.59,52.4012417051,18.0934444264,0,18.0934444264,33.01,11.59,34.9855427284,129.38
2019-08-01 16:30:00,17.6759999823,0.0,17.6759999823,17.6759999823,0,17.6759999823,0.0,0.0,0.0,132.19,52.3959999823,-40.18,66.0285787682,17.6759999823,0,17.6759999823,34.72,-40.18,53.1028323162,123.76,52.8059999823,11.27,53.9952454771,17.6759999823,0,17.6759999823,35.13,11.27,36.8934926511,129.38
2019-08-01 17:00:00,16.3021110948,0.0,16.3021110948,16.3021110948,0,16.3021110948,0.0,0.0,0.0,132.19,54.6521110948,-40.21,67.8505515609,16.3021110948,0,16.3021110948,38.35,-40.21,55.5658762191,123.76,55.0221110948,11.13,56.1365265164,16.3021110948,0,16.3021110948,38.72,11.13,40.2879051329,129.38
2019-08-01 17:30:00,15.6562222066,0.0,15.6562222066,15.6562222066,0,15.6562222066,0.0,0.0,0.0,135.86,57.5662222066,-45.48,73.3641624987,15.6562222066,0,15.6562222066,41.91,-45.48,61.8456021072,127.3,57.7762222066,16.09,59.9748276568,15.6562222066,0,15.6562222066,42.12,16.09,45.0886072085,133.04
2019-08-01 18:00:00,13.2255555423,0.0,13.2255555423,13.2255555423,0,13.2255555423,0.0,0.0,0.0,135.36,63.8955555423,-38.38,74.5363429346,13.2255555423,0,13.2255555423,50.67,-38.38,63.5647174146,126.45,64.4255555423,15.65,66.2991305142,13.2255555423,0,13.2255555423,51.2,15.65,53.5384207836,132.14
2019-08-01 18:30:00,10.2058888787,0.0,10.2058888787,10.2058888787,0,10.2058888787,0.0,0.0,0.0,131.31,66.6958888787,-39.6,77.5661111138,10.2058888787,0,10.2058888787,56.49,-39.6,68.9875358308,123.76,66.9758888787,12.06,68.0530182364,10.2058888787,0,10.2058888787,56.77,12.06,58.0368546701,129.38
2019-08-01 19:00:00,10.03599999,0.0,10.03599999,10.03599999,0,10.03599999,0.0,0.0,0.0,131.31,65.12599999,-42.43,77.7283781813,10.03599999,0,10.03599999,55.09,-42.43,69.5356958691,123.96,65.40599999,9.39,66.0765989946,10.03599999,0,10.03599999,55.37,9.39,56.1605644559,130.11
2019-08-01 19:30:00,10.3916666563,0.0,10.3916666563,10.3916666563,0,10.3916666563,0.0,0.0,0.0,131.31,65.9516666563,-43.41,78.9560031583,10.3916666563,0,10.3916666563,55.56,-43.41,70.5077421281,124.69,66.2316666563,8.54,66.7799765504,10.3916666563,0,10.3916666563,55.84,8.54,56.489266237,130.32
2019-08-01 20:00:00,7.413444437,0.0,7.413444437,7.413444437,0,7.413444437,0.0,0.0,0.0,131.18,67.903444437,-28.02,73.4574582082,7.413444437,0,7.413444437,60.49,-28.02,66.6645370493,125.03,67.943444437,0.96,67.9502262098,7.413444437,0,7.413444437,60.53,0.96,60.5376122753,130.93
2019-08-01 20:30:00,5.0384444394,0.0,5.0384444394,5.0384444394,0,5.0384444394,0.0,0.0,0.0,132.23,69.2984444394,-16.13,71.1509051363,5.0384444394,0,5.0384444394,64.26,-16.13,66.2534867007,125.61,69.1884444394,-8.46,69.7037477037,5.0384444394,0,5.0384444394,64.15,-8.46,64.7054410386,131.29
2019-08-01 21:00:00,3.8053333295,0.0,3.8053333295,3.8053333295,0,3.8053333295,0.0,0.0,0.0,132.23,67.1653333295,-27.4,72.5392445595,3.8053333295,0,3.8053333295,63.36,-27.4,69.0307873343,124.69,67.1853333295,-1.3599999999999999,67.1990968288,3.8053333295,0,3.8053333295,63.38,-1.3599999999999999,63.3945896745,130.32
2019-08-01 21:30:00,6.5334444379,0.0,6.5334444379,6.5334444379,0,6.5334444379,0.0,0.0,0.0,132.36,69.0734444379,-27.86,74.4803351665,6.5334444379,0,6.5334444379,62.54,-27.86,68.4648172421,124.86,69.0834444379,-1.71,69.1046047337,6.5334444379,0,6.5334444379,62.55,-1.71,62.5733697351,130.68
2019-08-01 22:00:00,6.2313333271,0.0,6.2313333271,6.2313333271,0,6.2313333271,0.0,0.0,0.0,132.9,63.8513333271,-29.79,70.458760049,6.2313333271,0,6.2313333271,57.62,-29.79,64.8653104517,125.68,63.8713333271,-3.43,63.9633654601,6.2313333271,0,6.2313333271,57.64,-3.43,57.741964809,131.56
2019-08-01 22:30:00,6.9644444375,0.0,6.9644444375,6.9644444375,0,6.9644444375,0.0,0.0,0.0,132.98,59.0744444375,-31.21,66.8120803867,6.9644444375,0,6.9644444375,52.11,-31.21,60.7413878669,126.05,59.1144444375,-4.72,59.3025795489,6.9644444375,0,6.9644444375,52.15,-4.72,52.363163579,131.74
2019-08-01 23:00:00,7.3411111038,0.0,7.3411111038,7.3411111038,0,7.3411111038,0.0,0.0,0.0,133.96,56.5911111038,-32.06,65.0415056403,7.3411111038,0,7.3411111038,49.25,-32.06,58.7656881182,126.77,56.6811111038,-5.21,56.9200531971,7.3411111038,0,7.3411111038,49.34,-5.21,49.6143094278,132.6
2019-08-01 23:30:00,3.9688888849,0.0,3.9688888849,3.9688888849,0,3.9688888849,0.0,0.0,0.0,133.34,52.9788888849,-32.48,62.1426831371,3.9688888849,0,3.9688888849,49.01,-32.48,58.7956673574,126.77,53.0488888849,-5.78,53.3628429895,3.9688888849,0,3.9688888849,49.08,-5.78,49.4191744164,132.36
2019-08-02 00:00:00,2.7071111084,0.0,2.7071111084,2.7071111084,0,2.7071111084,0.0,0.0,0.0,133.89,48.7971111084,-33.68,59.2916558423,2.7071111084,0,2.7071111084,46.09,-33.68,57.0844155615,126.98,48.8771111084,-6.8,49.3478671302,2.7071111084,0,2.7071111084,46.17,-6.8,46.6680715265,132.77
2019-08-02 00:30:00,2.8001111083,0.0,2.8001111083,2.8001111083,0,2.8001111083,0.0,0.0,0.0,134.07,46.6001111083,-34.92,58.2320938599,2.8001111083,0,2.8001111083,43.8,-34.92,56.0164832884,127.51,46.7001111083,-7.85,47.3552835228,2.8001111083,0,2.8001111083,43.9,-7.85,44.5963283242,133.13
2019-08-02 01:00:00,2.7279999973,0.0,2.7279999973,2.7279999973,0,2.7279999973,0.0,0.0,0.0,134.07,44.8579999973,-35.3,57.0817848683,2.7279999973,0,2.7279999973,42.13,-35.3,54.9638690414,127.51,44.9579999973,-8.27,45.712303199,2.7279999973,0,2.7279999973,42.23,-8.27,43.0321484474,133.13
2019-08-02 01:30:00,2.7611111084,0.0,2.7611111084,2.7611111084,0,2.7611111084,0.0,0.0,0.0,134.07,44.8411111084,-36.54,57.8437277968,2.7611111084,0,2.7611111084,42.08,-36.54,55.730584063,127.51,44.9611111084,-7.75,45.6241603988,2.7611111084,0,2.7611111084,42.2,-7.75,42.9057397093,133.13
2019-08-02 02:00:00,2.7468888861,0.0,2.7468888861,2.7468888861,0,2.7468888861,0.0,0.0,0.0,134.07,42.9368888861,-53.08,68.2719768809,2.7468888861,0,2.7468888861,40.19,-53.08,66.5786940395,126.57,43.2868888861,0.49,43.2896621544,2.7468888861,0,2.7468888861,40.54,0.49,40.5429611647,132.19
2019-08-02 02:30:00,2.8199999972,0.0,2.8199999972,2.8199999972,0,2.8199999972,0.0,0.0,0.0,134.07,41.7999999972,-53.42,67.8302027106,2.8199999972,0,2.8199999972,38.98,-53.42,66.1296968086,126.57,42.1599999972,0.35000000000000003,42.161452771,2.8199999972,0,2.8199999972,39.34,0.35000000000000003,39.3415569087,132.38
2019-08-02 03:00:00,2.8781111082,0.0,2.8781111082,2.8781111082,0,2.8781111082,0.0,0.0,0.0,134.07,40.7581111082,-53.51,67.2647286556,2.8781111082,0,2.8781111082,37.88,-53.51,65.5607695196,126.57,41.1281111082,0.39,41.1299601669,2.8781111082,0,2.8781111082,38.25,0.39,38.2519881836,132.49
2019-08-02 03:30:00,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,134.26,40.6416666638,-52.9,66.7094826034,2.8616666638,0,2.8616666638,37.78,-52.9,65.0056797518,126.76,41.0016666638,0.73,41.0081646652,2.8616666638,0,2.8616666638,38.14,0.73,38.1469854641,132.38
2019-08-02 04:00:00,2.8109999972,0.0,2.8109999972,2.8109999972,0,2.8109999972,0.0,0.0,0.0,134.07,40.3909999972,-52.79,66.4696696304,2.8109999972,0,2.8109999972,37.58,-52.79,64.800003858,126.57,40.7509999972,0.71,40.7571846522,2.8109999972,0,2.8109999972,37.94,0.71,37.9466428028,132.19
2019-08-02 04:30:00,2.8366666638,0.0,2.8366666638,2.8366666638,0,2.8366666638,0.0,0.0,0.0,134.07,40.3266666638,-52.77,66.4147042771,2.8366666638,0,2.8366666638,37.49,-52.77,64.7315456327,126.57,40.6966666638,0.77,40.7039503924,2.8366666638,0,2.8366666638,37.86,0.77,37.8678293542,132.19
2019-08-02 05:00:00,2.8065555527,0.0,2.8065555527,2.8065555527,0,2.8065555527,0.0,0.0,0.0,134.07,40.6765555527,-52.88,66.7148901793,2.8065555527,0,2.8065555527,37.87,-52.88,65.0417658124,126.57,41.0465555527,0.64,41.051544706,2.8065555527,0,2.8065555527,38.24,0.64,38.2453552735,132.19
2019-08-02 05:30:00,2.8385555527,0.0,2.8385555527,2.8385555527,0,2.8385555527,0.0,0.0,0.0,134.07,42.0385555527,-52.55,67.2959334058,2.8385555527,0,2.8385555527,39.2,-52.55,65.5602204084,126.44,42.3985555527,0.87,42.407480625,2.8385555527,0,2.8385555527,39.56,0.87,39.5695653249,132.19
2019-08-02 06:00:00,2.8474444416,0.0,2.8474444416,2.8474444416,0,2.8474444416,0.0,0.0,0.0,133.77,43.0974444416,-52.2,67.6921688041,2.8474444416,0,2.8474444416,40.25,-52.2,65.9158744158,126.02,43.4474444416,1.07,43.460618133,2.8474444416,0,2.8474444416,40.6,1.07,40.6140973062,131.9
2019-08-02 06:30:00,6.6109999934,0.0,6.6109999934,6.6109999934,0,6.6109999934,0.0,0.0,0.0,133.12,46.2509999934,-51.51,69.2274158148,6.6109999934,0,6.6109999934,39.64,-51.51,64.996997623,125.32,46.5809999934,1.24,46.5975016539,6.6109999934,0,6.6109999934,39.97,1.24,39.9892298,131.25
2019-08-02 07:00:00,8.1452222141,0.0,8.1452222141,8.1452222141,0,8.1452222141,0.0,0.0,0.0,132.6,49.2252222141,-49.83,70.0439248045,8.1452222141,0,8.1452222141,41.08,-49.83,64.58014633,125.08,49.5752222141,2.66,49.6465331879,8.1452222141,0,8.1452222141,41.43,2.66,41.5153044069,130.73
2019-08-02 07:30:00,9.4249999906,0.0,9.4249999906,9.4249999906,0,9.4249999906,0.0,0.0,0.0,133.13,53.6249999906,-48.24,72.1300091778,9.4249999906,0,9.4249999906,44.2,-48.24,65.4273459648,125.08,53.9649999906,4.36,54.1408424757,9.4249999906,0,9.4249999906,44.54,4.36,44.7528904094,131.16
2019-08-02 08:00:00,11.7523333216,0.0,11.7523333216,11.7523333216,0,11.7523333216,0.0,0.0,0.0,132.9,56.0523333216,-46.41,72.7719188341,11.7523333216,0,11.7523333216,44.3,-46.41,64.1590063826,124.61,56.3723333216,5.8100000000000005,56.6709455023,11.7523333216,0,11.7523333216,44.62,5.8100000000000005,44.9966720992,130.44
2019-08-02 08:30:00,16.63866665,0.0,16.63866665,16.63866665,0,16.63866665,0.0,0.0,0.0,132.55,58.32866665,-44.16,73.1596811992,16.63866665,0,16.63866665,41.69,-44.16,60.7302371146,124.1,58.65866665,7.87,59.1842552809,16.63866665,0,16.63866665,42.02,7.87,42.7506409309,130.25
2019-08-02 09:00:00,18.6053333147,0.0,18.6053333147,18.6053333147,0,18.6053333147,0.0,0.0,0.0,133.13,57.6353333147,-43.23,72.0462667062,18.6053333147,0,18.6053333147,39.03,-43.23,58.2423711743,124.69,58.0153333147,9.13,58.7293435994,18.6053333147,0,18.6053333147,39.41,9.13,40.4537390114,130.6
2019-08-02 09:30:00,21.3602222009,0.0,21.3602222009,21.3602222009,0,21.3602222009,0.0,0.0,0.0,133.13,56.2502222009,-42.1,70.260212764,21.3602222009,0,21.3602222009,34.89,-42.1,54.6783512919,124.69,56.6302222009,10.15,57.5326391409,21.3602222009,0,21.3602222009,35.27,10.15,36.7014359392,130.32
