Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-02 10:00:00,23.9207777539,0.0,23.9207777539,23.9207777539,0,23.9207777539,0.0,0.0,0.0,133.13,53.4907777539,-41.66,67.7998444299,23.9207777539,0,23.9207777539,29.57,-41.66,51.0875767677,124.69,53.9107777539,10.58,54.9391332115,23.9207777539,0,23.9207777539,29.99,10.58,31.8015172594,130.32
2019-08-02 10:30:00,24.6958888642,0.0,24.6958888642,24.6958888642,0,24.6958888642,0.0,0.0,0.0,133.13,51.5258888642,-40.93,65.8041193486,24.6958888642,0,24.6958888642,26.83,-40.93,48.9398998773,124.61,51.9858888642,11.2,53.1786859653,24.6958888642,0,24.6958888642,27.29,11.2,29.4988830297,130.32
2019-08-02 11:00:00,21.1463333122,0.0,21.1463333122,21.1463333122,0,21.1463333122,0.0,0.0,0.0,133.13,51.6363333122,-39.72,65.1459079139,21.1463333122,0,21.1463333122,30.49,-39.72,50.0731315178,123.76,52.0663333122,12.04,53.4402906483,21.1463333122,0,21.1463333122,30.92,12.04,33.1814405956,130.04
2019-08-02 11:30:00,24.1038888648,0.0,24.1038888648,24.1038888648,0,24.1038888648,0.0,0.0,0.0,132.75,53.3438888648,-39.05,66.109552859,24.1038888648,0,24.1038888648,29.24,-39.05,48.7840147999,123.91,53.7538888648,12.55,55.19948431,24.1038888648,0,24.1038888648,29.65,12.55,32.1966613176,129.56
2019-08-02 12:00:00,25.6133333077,0.0,25.6133333077,25.6133333077,0,25.6133333077,0.0,0.0,0.0,132.88,53.0833333077,-39.14,65.9528610074,25.6133333077,0,25.6133333077,27.47,-39.14,47.8177843485,124.12,53.5333333077,12.49,54.9710639795,25.6133333077,0,25.6133333077,27.92,12.49,30.5863776868,129.76
2019-08-02 12:30:00,26.5067777513,0.0,26.5067777513,26.5067777513,0,26.5067777513,0.0,0.0,0.0,132.88,50.4167777513,-39.8,64.2331026716,26.5067777513,0,26.5067777513,23.91,-39.8,46.4298190821,124.12,50.8467777513,11.9,52.220731589,26.5067777513,0,26.5067777513,24.34,11.9,27.0932759186,129.76
2019-08-02 13:00:00,27.624666639,0.0,27.624666639,27.624666639,0,27.624666639,0.0,0.0,0.0,133.13,47.924666639,-40.66,62.8490992176,27.624666639,0,27.624666639,20.3,-40.66,45.4458534962,124.5,48.414666639000004,11.26,49.7068158885,27.624666639,0,27.624666639,20.79,11.26,23.6434282624,130.32
2019-08-02 13:30:00,30.6934444138,0.0,30.6934444138,30.6934444138,0,30.6934444138,0.0,0.0,0.0,133.13,45.4634444138,-40.67,60.9997842452,30.6934444138,0,30.6934444138,14.77,-40.67,43.2689472948,124.69,45.9434444138,11.43,47.3439012398,30.6934444138,0,30.6934444138,15.25,11.43,19.0580009445,130.32
2019-08-02 14:00:00,28.0161110831,0.0,28.0161110831,28.0161110831,0,28.0161110831,0.0,0.0,0.0,133.13,44.5361110831,-39.41,59.4694315628,28.0161110831,0,28.0161110831,16.52,-39.41,42.7324057362,124.69,45.0561110831,12.57,46.7766827162,28.0161110831,0,28.0161110831,17.04,12.57,21.1746664673,130.32
2019-08-02 14:30:00,29.2155555263,0.0,29.2155555263,29.2155555263,0,29.2155555263,0.0,0.0,0.0,133.45,44.7255555263,-40.3,60.2035324307,29.2155555263,0,29.2155555263,15.51,-40.3,43.1815944588,124.87,45.2155555263,12.0,46.7808343401,29.2155555263,0,29.2155555263,16.0,12.0,20.0,130.61
2019-08-02 15:00:00,29.101777748700002,0.0,29.101777748700002,29.101777748700002,0,29.101777748700002,0.0,0.0,0.0,134.07,43.9617777487,-41.72,60.6068997955,29.101777748700002,0,29.101777748700002,14.86,-41.72,44.2874474315,125.63,44.4717777487,10.96,45.8024084097,29.101777748700002,0,29.101777748700002,15.37,10.96,18.8774601046,131.26
2019-08-02 15:30:00,29.8275555257,0.0,29.8275555257,29.8275555257,0,29.8275555257,0.0,0.0,0.0,134.07,42.9175555257,-42.4,60.3297320755,29.8275555257,0,29.8275555257,13.09,-42.4,44.3746335196,125.63,43.4475555257,10.62,44.7266640961,29.8275555257,0,29.8275555257,13.62,10.62,17.2710393434,131.26
2019-08-02 16:00:00,27.2546666394,0.0,27.2546666394,27.2546666394,0,27.2546666394,0.0,0.0,0.0,134.07,46.1346666394,-40.96,61.6938332893,27.2546666394,0,27.2546666394,18.88,-40.96,45.1018403172,125.63,46.6346666394,11.87,48.1216067123,27.2546666394,0,27.2546666394,19.38,11.87,22.7262249395,131.26
2019-08-02 16:30:00,23.2544444212,0.0,23.2544444212,23.2544444212,0,23.2544444212,0.0,0.0,0.0,133.75,47.0544444212,-40.9,62.3452543486,23.2544444212,0,23.2544444212,23.8,-40.9,47.3207142803,125.31,47.5444444212,11.66,48.9533430454,23.2544444212,0,23.2544444212,24.29,11.66,26.9436393236,130.93
2019-08-02 17:00:00,23.0101110881,0.0,23.0101110881,23.0101110881,0,23.0101110881,0.0,0.0,0.0,133.13,50.9601110881,-41.11,65.474919031,23.0101110881,0,23.0101110881,27.95,-41.11,49.7115137569,124.69,51.3601110881,10.9,52.5040094753,23.0101110881,0,23.0101110881,28.35,10.9,30.3732201125,130.32
2019-08-02 17:30:00,21.2073333121,0.0,21.2073333121,21.2073333121,0,21.2073333121,0.0,0.0,0.0,133.13,54.6373333121,-42.6,69.2820192507,21.2073333121,0,21.2073333121,33.43,-42.6,54.1509455134,124.69,55.0473333121,9.54,55.8678843771,21.2073333121,0,21.2073333121,33.84,9.54,35.1590272903,130.32
2019-08-02 18:00:00,17.8122222044,0.0,17.8122222044,17.8122222044,0,17.8122222044,0.0,0.0,0.0,133.13,58.8522222044,-43.5,73.1835641275,17.8122222044,0,17.8122222044,41.04,-43.5,59.8041102266,124.69,59.2122222044,8.53,59.8234749775,17.8122222044,0,17.8122222044,41.4,8.53,42.2696214793,130.32
2019-08-02 18:30:00,15.2326666514,0.0,15.2326666514,15.2326666514,0,15.2326666514,0.0,0.0,0.0,133.13,59.2326666514,-44.86,74.3029501342,15.2326666514,0,15.2326666514,44.0,-44.86,62.8364512047,124.69,59.5726666514,7.2,60.0061881139,15.2326666514,0,15.2326666514,44.34,7.2,44.9207702516,130.32
2019-08-02 19:00:00,12.3399999877,0.0,12.3399999877,12.3399999877,0,12.3399999877,0.0,0.0,0.0,132.37,61.0499999877,-45.18,75.9495549592,12.3399999877,0,12.3399999877,48.71,-45.18,66.4371620405,124.69,61.3699999877,6.72,61.7368228733,12.3399999877,0,12.3399999877,49.03,6.72,49.4883754027,130.22
2019-08-02 19:30:00,10.8337777669,0.0,10.8337777669,10.8337777669,0,10.8337777669,0.0,0.0,0.0,132.19,66.6537777669,-44.85,80.3383382365,10.8337777669,0,10.8337777669,55.82,-44.85,71.6058300699,124.08,66.9537777669,6.84,67.3022581885,10.8337777669,0,10.8337777669,56.12,6.84,56.535298708,129.71
2019-08-02 20:00:00,7.3347777704,0.0,7.3347777704,7.3347777704,0,7.3347777704,0.0,0.0,0.0,132.19,65.6047777704,-45.48,79.8274217691,7.3347777704,0,7.3347777704,58.27,-45.48,73.9176792114,123.76,65.8747777704,6.14,66.1603049139,7.3347777704,0,7.3347777704,58.54,6.14,58.8611178963,129.38
2019-08-02 20:30:00,3.5832222186,0.0,3.5832222186,3.5832222186,0,3.5832222186,0.0,0.0,0.0,132.19,63.1432222186,-46.03,78.139794037,3.5832222186,0,3.5832222186,59.56,-46.03,75.2738633259,123.76,63.3932222186,5.65,63.6445058372,3.5832222186,0,3.5832222186,59.81,5.65,60.0762731867,129.38
2019-08-02 21:00:00,3.0161111081,0.0,3.0161111081,3.0161111081,0,3.0161111081,0.0,0.0,0.0,132.19,62.5161111081,-46.46,77.8896382588,3.0161111081,0,3.0161111081,59.5,-46.46,75.4902748703,123.95,62.7661111081,5.28,62.9878012288,3.0161111081,0,3.0161111081,59.75,5.28,59.982838379,129.86
2019-08-02 21:30:00,6.270222216,0.0,6.270222216,6.270222216,0,6.270222216,0.0,0.0,0.0,132.19,64.250222216,-46.97,79.588139536,6.270222216,0,6.270222216,57.98,-46.97,74.6181030314,124.02,64.500222216,4.84,64.6815604783,6.270222216,0,6.270222216,58.23,4.84,58.4308009529,129.67
2019-08-02 22:00:00,4.380333329,0.0,4.380333329,4.380333329,0,4.380333329,0.0,0.0,0.0,132.71,62.250333329,-47.31,78.1878513553,4.380333329,0,4.380333329,57.87,-47.31,74.7473946034,124.69,62.520333329,4.85,62.7081699587,4.380333329,0,4.380333329,58.14,4.85,58.3419411744,130.32
2019-08-02 22:30:00,2.8691111082000003,0.0,2.8691111082000003,2.8691111082000003,0,2.8691111082000003,0.0,0.0,0.0,133.18,58.4191111082,-48.6,75.9917926008,2.8691111082000003,0,2.8691111082000003,55.55,-48.6,73.8089594832,125.26,58.6891111082,3.98,58.8239080874,2.8691111082000003,0,2.8691111082000003,55.82,3.98,55.961708337,130.9
2019-08-02 23:00:00,2.863888886,0.0,2.863888886,2.863888886,0,2.863888886,0.0,0.0,0.0,133.18,54.503888886,-49.65,73.7278536491,2.863888886,0,2.863888886,51.64,-49.65,71.6366672871,125.36,54.763888886,2.94,54.8427490733,2.863888886,0,2.863888886,51.9,2.94,51.9832049801,131.06
2019-08-02 23:30:00,2.9455555526,0.0,2.9455555526,2.9455555526,0,2.9455555526,0.0,0.0,0.0,133.36,50.9555555526,-50.21,71.5367929228,2.9455555526,0,2.9455555526,48.01,-50.21,69.469447961,125.74,51.2655555526,2.73,51.3381932494,2.9455555526,0,2.9455555526,48.32,2.73,48.3970587949,131.38
2019-08-03 00:00:00,2.9363333304,0.0,2.9363333304,2.9363333304,0,2.9363333304,0.0,0.0,0.0,133.36,47.2863333304,-50.74,69.3580919564,2.9363333304,0,2.9363333304,44.35,-50.74,67.3904303295,125.87,47.6063333304,2.04,47.6500217541,2.9363333304,0,2.9363333304,44.67,2.04,44.7165573362,131.5
2019-08-03 00:30:00,2.9336666637,0.0,2.9336666637,2.9336666637,0,2.9336666637,0.0,0.0,0.0,133.14,45.2936666637,-50.95,68.1719791399,2.9336666637,0,2.9336666637,42.36,-50.95,66.2591284277,125.63,45.6236666637,1.9,45.6632123251,2.9336666637,0,2.9336666637,42.69,1.9,42.732260647,131.26
2019-08-03 01:00:00,3.0004444414,0.0,3.0004444414,3.0004444414,0,3.0004444414,0.0,0.0,0.0,133.6,43.1104444414,-51.51,67.1698631824,3.0004444414,0,3.0004444414,40.11,-51.51,65.2847011175,125.84,43.4504444414,1.63,43.4810076028,3.0004444414,0,3.0004444414,40.45,1.63,40.4828284585,131.67
2019-08-03 01:30:00,2.9772222192,0.0,2.9772222192,2.9772222192,0,2.9772222192,0.0,0.0,0.0,133.13,42.9672222192,-51.77,67.2778944768,2.9772222192,0,2.9772222192,39.99,-51.77,65.4166110403,125.63,43.3172222192,1.26,43.3355436194,2.9772222192,0,2.9772222192,40.34,1.26,40.3596729422,131.29
2019-08-03 02:00:00,2.9501111081999998,0.0,2.9501111081999998,2.9501111081999998,0,2.9501111081999998,0.0,0.0,0.0,133.94,41.7501111082,-52.12,66.7799833599,2.9501111081999998,0,2.9501111081999998,38.8,-52.12,64.9764141824,125.98,42.1001111082,1.08,42.1139615249,2.9501111081999998,0,2.9501111081999998,39.15,1.08,39.1648937187,132.17
2019-08-03 02:30:00,2.994999997,0.0,2.994999997,2.994999997,0,2.994999997,0.0,0.0,0.0,134.07,40.504999997,-53.54,67.1355838938,2.994999997,0,2.994999997,37.51,-53.54,65.3722548181,126.57,40.874999997,0.04,40.8750195689,2.994999997,0,2.994999997,37.88,0.04,37.8800211193,132.17
2019-08-03 03:00:00,2.9668888859,0.0,2.9668888859,2.9668888859,0,2.9668888859,0.0,0.0,0.0,134.07,39.9768888859,-52.59,66.0595166876,2.9668888859,0,2.9668888859,37.01,-52.59,64.3074505792,126.57,40.3568888859,1.02,40.3697768207,2.9668888859,0,2.9668888859,37.39,1.02,37.4039102234,132.17
2019-08-03 03:30:00,3.5352222187,0.0,3.5352222187,3.5352222187,0,3.5352222187,0.0,0.0,0.0,134.07,39.7552222187,-52.17,65.5910557443,3.5352222187,0,3.5352222187,36.22,-52.17,63.5106077754,126.57,40.1152222187,1.55,40.1451560422,3.5352222187,0,3.5352222187,36.58,1.55,36.612824256,132.17
2019-08-03 04:00:00,2.9692222193,0.0,2.9692222193,2.9692222193,0,2.9692222193,0.0,0.0,0.0,134.07,39.1592222193,-52.24,65.2875354476,2.9692222193,0,2.9692222193,36.19,-52.24,63.5510322497,126.57,39.5492222193,1.48,39.5769046054,2.9692222193,0,2.9692222193,36.58,1.48,36.6099276153,132.17
2019-08-03 04:30:00,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,134.07,39.1673333304,-52.26,65.3084037488,2.9673333304,0,2.9673333304,36.2,-52.26,63.5731672956,126.57,39.5373333304,1.53,39.5669259215,2.9673333304,0,2.9673333304,36.57,1.53,36.6019917491,132.17
2019-08-03 05:00:00,2.9431111082,0.0,2.9431111082,2.9431111082,0,2.9431111082,0.0,0.0,0.0,134.07,39.0531111082,-52.32,65.2880378571,2.9431111082,0,2.9431111082,36.11,-52.32,63.5713339486,126.57,39.4331111082,1.3900000000000001,39.4576019503,2.9431111082,0,2.9431111082,36.49,1.3900000000000001,36.5164647796,132.17
2019-08-03 05:30:00,2.9422222193,0.0,2.9422222193,2.9422222193,0,2.9422222193,0.0,0.0,0.0,134.07,39.8722222193,-52.18,65.6699817626,2.9422222193,0,2.9422222193,36.93,-52.18,63.9263427704,126.57,40.2522222193,1.37,40.2755297121,2.9422222193,0,2.9422222193,37.31,1.37,37.3351443013,132.17
2019-08-03 06:00:00,2.9916666637000002,0.0,2.9916666637000002,2.9916666637000002,0,2.9916666637000002,0.0,0.0,0.0,134.07,39.7116666637,-52.41,65.7557949477,2.9916666637000002,0,2.9916666637000002,36.72,-52.41,63.9934879499,126.57,40.0816666637,1.18,40.0990324389,2.9916666637000002,0,2.9916666637000002,37.09,1.18,37.1087658108,132.17
2019-08-03 06:30:00,3.2613333301,0.0,3.2613333301,3.2613333301,0,3.2613333301,0.0,0.0,0.0,133.88,42.0013333301,-51.77,66.6651700778,3.2613333301,0,3.2613333301,38.74,-51.77,64.6600378905,126.08,42.3713333301,1.47,42.3968252133,3.2613333301,0,3.2613333301,39.11,1.47,39.1376161768,131.96
2019-08-03 07:00:00,3.7643333296,0.0,3.7643333296,3.7643333296,0,3.7643333296,0.0,0.0,0.0,133.13,44.0443333296,-51.07,67.4392185486,3.7643333296,0,3.7643333296,40.28,-51.07,65.0432417704,125.62,44.3943333296,1.8,44.4308094882,3.7643333296,0,3.7643333296,40.63,1.8,40.6698524708,131.26
2019-08-03 07:30:00,4.7669999952,0.0,4.7669999952,4.7669999952,0,4.7669999952,0.0,0.0,0.0,132.58,47.4469999952,-49.89,68.8493275824,4.7669999952,0,4.7669999952,42.68,-49.89,65.6551178508,124.74,47.7769999952,2.41,47.8377448104,4.7669999952,0,4.7669999952,43.01,2.41,43.0774674279,130.52
2019-08-03 08:00:00,5.8046666609,0.0,5.8046666609,5.8046666609,0,5.8046666609,0.0,0.0,0.0,133.13,51.2946666609,-47.91,70.1891083278,5.8046666609,0,5.8046666609,45.49,-47.91,66.0659382738,125.44,51.6346666609,4.71,51.8490395396,5.8046666609,0,5.8046666609,45.83,4.71,46.0713902547,131.24
2019-08-03 08:30:00,7.2811111038,0.0,7.2811111038,7.2811111038,0,7.2811111038,0.0,0.0,0.0,133.13,54.4111111038,-46.42,71.5219225941,7.2811111038,0,7.2811111038,47.13,-46.42,66.151744497,124.69,54.7311111038,6.0,55.0590094595,7.2811111038,0,7.2811111038,47.45,6.0,47.8278423097,130.68
2019-08-03 09:00:00,10.3926666563,0.0,10.3926666563,10.3926666563,0,10.3926666563,0.0,0.0,0.0,133.13,56.1726666563,-45.27,72.1438935689,10.3926666563,0,10.3926666563,45.78,-45.27,64.3830824052,124.69,56.4626666563,6.92,56.8851397637,10.3926666563,0,10.3926666563,46.07,6.92,46.5868146582,130.32
2019-08-03 09:30:00,15.2187777626,0.0,15.2187777626,15.2187777626,0,15.2187777626,0.0,0.0,0.0,133.13,55.9587777626,-45.32,72.0089383943,15.2187777626,0,15.2187777626,40.74,-45.32,60.9397243184,124.69,56.3087777626,7.1,56.754633759,15.2187777626,0,15.2187777626,41.09,7.1,41.698898067,131.01
2019-08-03 10:00:00,16.7185555388,0.0,16.7185555388,16.7185555388,0,16.7185555388,0.0,0.0,0.0,133.13,56.7285555388,-44.83,72.3039273727,16.7185555388,0,16.7185555388,40.01,-44.83,60.0876776053,124.69,57.0685555388,7.61,57.5737104179,16.7185555388,0,16.7185555388,40.35,7.61,41.0613516582,131.01
2019-08-03 10:30:00,17.4678888714,0.0,17.4678888714,17.4678888714,0,17.4678888714,0.0,0.0,0.0,133.13,55.5378888714,-44.83,71.3735665376,17.4678888714,0,17.4678888714,38.07,-44.83,58.8137211882,124.69,55.9078888714,7.58,56.4193977109,17.4678888714,0,17.4678888714,38.44,7.58,39.1802246037,130.87
2019-08-03 11:00:00,15.7197777621,0.0,15.7197777621,15.7197777621,0,15.7197777621,0.0,0.0,0.0,133.13,60.5097777621,-43.67,74.6223968043,15.7197777621,0,15.7197777621,44.79,-43.67,62.555679198600004,124.69,60.8797777621,8.53,61.4744519321,15.7197777621,0,15.7197777621,45.16,8.53,45.9585302202,130.7
2019-08-03 11:30:00,13.4613333199,0.0,13.4613333199,13.4613333199,0,13.4613333199,0.0,0.0,0.0,133.13,63.0913333199,-42.7,76.1827168069,13.4613333199,0,13.4613333199,49.63,-42.7,65.4708095261,124.69,63.3913333199,9.29,64.0684418421,13.4613333199,0,13.4613333199,49.93,9.29,50.7868979167,130.32
2019-08-03 12:00:00,11.9645555436,0.0,11.9645555436,11.9645555436,0,11.9645555436,0.0,0.0,0.0,133.13,61.5545555436,-42.94,75.0520280084,11.9645555436,0,11.9645555436,49.59,-42.94,65.5973452207,124.69,61.8545555436,9.1,62.5203650141,11.9645555436,0,11.9645555436,49.89,9.1,50.7131353793,130.32
2019-08-03 12:30:00,12.5011110986,0.0,12.5011110986,12.5011110986,0,12.5011110986,0.0,0.0,0.0,133.13,56.6711110986,-43.57,71.4839823537,12.5011110986,0,12.5011110986,44.17,-43.57,62.0429996051,124.69,57.0011110986,8.65,57.6537003711,12.5011110986,0,12.5011110986,44.5,8.65,45.3329074735,130.32
2019-08-03 13:00:00,13.7714444307,0.0,13.7714444307,13.7714444307,0,13.7714444307,0.0,0.0,0.0,133.13,55.1014444307,-43.59,70.2585032458,13.7714444307,0,13.7714444307,41.33,-43.59,60.0687689236,124.69,55.4514444307,8.84,56.1516543785,13.7714444307,0,13.7714444307,41.68,8.84,42.6071355526,130.5
2019-08-03 13:30:00,17.6697777601,0.0,17.6697777601,17.6697777601,0,17.6697777601,0.0,0.0,0.0,134.0,47.3397777601,-43.92,64.5756994416,17.6697777601,0,17.6697777601,29.67,-43.92,53.0025971062,125.58,47.7197777601,8.8,48.5243978785,17.6697777601,0,17.6697777601,30.05,8.8,31.3120184594,131.26
2019-08-03 14:00:00,21.6081110895,0.0,21.6081110895,21.6081110895,0,21.6081110895,0.0,0.0,0.0,134.07,45.5881110895,-44.54,63.7345077074,21.6081110895,0,21.6081110895,23.98,-44.54,50.5850966195,125.73,46.0181110895,8.38,46.7748965605,21.6081110895,0,21.6081110895,24.41,8.38,25.8083804219,131.4
2019-08-03 14:30:00,27.2379999728,0.0,27.2379999728,27.2379999728,0,27.2379999728,0.0,0.0,0.0,134.07,37.0779999728,-47.21,60.0296775102,27.2379999728,0,27.2379999728,9.84,-47.21,48.224575685,126.41,37.6079999728,6.12,38.1027041291,27.2379999728,0,27.2379999728,10.37,6.12,12.0412333255,132.19
2019-08-03 15:00:00,28.4528888604,0.0,28.4528888604,28.4528888604,0,28.4528888604,0.0,0.0,0.0,134.07,33.8928888604,-47.15,58.0676365569,28.4528888604,0,28.4528888604,5.44,-47.15,47.4627864753,126.41,34.4528888604,6.13,34.9939773508,28.4528888604,0,28.4528888604,6.0,6.13,8.5776978263,132.19
2019-08-03 15:30:00,25.6096666411,0.0,25.6096666411,25.6096666411,0,25.6096666411,0.0,0.0,0.0,134.07,41.2196666411,-46.37,62.0422260884,25.6096666411,0,25.6096666411,15.61,-46.37,48.9269761992,125.63,41.7796666411,6.62,42.3008858611,25.6096666411,0,25.6096666411,16.17,6.62,17.4726443334,131.33
2019-08-03 16:00:00,22.9796666437,0.0,22.9796666437,22.9796666437,0,22.9796666437,0.0,0.0,0.0,134.07,43.5996666437,-46.41,63.6774609375,22.9796666437,0,22.9796666437,20.62,-46.41,50.7845695069,125.63,44.0796666437,6.54,44.5621881354,22.9796666437,0,22.9796666437,21.1,6.54,22.090305566,131.26
2019-08-03 16:30:00,21.5149999785,0.0,21.5149999785,21.5149999785,0,21.5149999785,0.0,0.0,0.0,133.27,45.0049999785,-47.42,65.3766504424,21.5149999785,0,21.5149999785,23.49,-47.42,52.9191505979,125.63,45.4849999785,5.4,45.8044236187,21.5149999785,0,21.5149999785,23.97,5.4,24.5707325898,131.26
2019-08-03 17:00:00,18.8585555367,0.0,18.8585555367,18.8585555367,0,18.8585555367,0.0,0.0,0.0,133.13,52.8485555367,-47.67,71.1716145827,18.8585555367,0,18.8585555367,33.99,-47.67,58.5469811348,125.63,53.2685555367,5.07,53.5092880626,18.8585555367,0,18.8585555367,34.41,5.07,34.7815037053,131.26
2019-08-03 17:30:00,17.4297777603,0.0,17.4297777603,17.4297777603,0,17.4297777603,0.0,0.0,0.0,133.13,52.4797777603,-47.21,70.5897384453,17.4297777603,0,17.4297777603,35.05,-47.21,58.7986955638,125.08,52.8697777603,5.27,53.1317823946,17.4297777603,0,17.4297777603,35.44,5.27,35.8296874114,130.9
2019-08-03 18:00:00,16.3469999837,0.0,16.3469999837,16.3469999837,0,16.3469999837,0.0,0.0,0.0,133.13,54.3969999837,-46.62,71.6411753618,16.3469999837,0,16.3469999837,38.05,-46.62,60.1766308462,124.69,54.7969999837,5.6,55.0824037893,16.3469999837,0,16.3469999837,38.45,5.6,38.855662393,130.32
2019-08-03 18:30:00,13.5542222087,0.0,13.5542222087,13.5542222087,0,13.5542222087,0.0,0.0,0.0,132.51,56.3842222087,-46.66,73.1869941593,13.5542222087,0,13.5542222087,42.83,-46.66,63.3369126182,124.69,56.7242222087,5.41,56.9816241009,13.5542222087,0,13.5542222087,43.17,5.41,43.5076659912,130.32
2019-08-03 19:00:00,11.6872222105,0.0,11.6872222105,11.6872222105,0,11.6872222105,0.0,0.0,0.0,132.31,56.3672222105,-46.98,73.3783628853,11.6872222105,0,11.6872222105,44.68,-46.98,64.8338090814,124.69,56.7072222105,5.08,56.9343082055,11.6872222105,0,11.6872222105,45.02,5.08,45.3057038352,130.32
2019-08-03 19:30:00,10.2248888787,0.0,10.2248888787,10.2248888787,0,10.2248888787,0.0,0.0,0.0,132.49,57.1748888787,-47.32,74.2169139636,10.2248888787,0,10.2248888787,46.95,-47.32,66.6594696949,124.69,57.4948888787,4.79,57.6940754945,10.2248888787,0,10.2248888787,47.27,4.79,47.5120721501,130.32
2019-08-03 20:00:00,9.2603333241,0.0,9.2603333241,9.2603333241,0,9.2603333241,0.0,0.0,0.0,133.13,56.5203333241,-47.87,74.0681104057,9.2603333241,0,9.2603333241,47.26,-47.87,67.2684510005,124.69,56.8403333241,4.39,57.0096096495,9.2603333241,0,9.2603333241,47.58,4.39,47.782093926499996,130.32
2019-08-03 20:30:00,8.1404444363,0.0,8.1404444363,8.1404444363,0,8.1404444363,0.0,0.0,0.0,133.13,56.3404444363,-48.22,74.1580344891,8.1404444363,0,8.1404444363,48.2,-48.22,68.1792373087,124.69,56.6304444363,4.13,56.7808430463,8.1404444363,0,8.1404444363,48.49,4.13,48.6655627729,130.49
2019-08-03 21:00:00,7.4122222148,0.0,7.4122222148,7.4122222148,0,7.4122222148,0.0,0.0,0.0,133.13,56.1622222148,-48.33,74.0944269436,7.4122222148,0,7.4122222148,48.75,-48.33,68.6465687416,124.69,56.4722222148,4.05,56.6172622252,7.4122222148,0,7.4122222148,49.06,4.05,49.2268839152,130.32
2019-08-03 21:30:00,7.2433333261,0.0,7.2433333261,7.2433333261,0,7.2433333261,0.0,0.0,0.0,133.13,57.0233333261,-48.27,74.7104640838,7.2433333261,0,7.2433333261,49.78,-48.27,69.3400411018,124.69,57.3333333261,4.02,57.4740942537,7.2433333261,0,7.2433333261,50.09,4.02,50.2510547153,130.32
2019-08-03 22:00:00,7.2947777705,0.0,7.2947777705,7.2947777705,0,7.2947777705,0.0,0.0,0.0,133.13,55.8647777705,-48.64,74.0724172371,7.2947777705,0,7.2947777705,48.57,-48.64,68.7378680205,125.2,56.1447777705,3.86,56.2773104448,7.2947777705,0,7.2947777705,48.85,3.86,49.0022662741,131.0
2019-08-03 22:30:00,7.2661111038,0.0,7.2661111038,7.2661111038,0,7.2661111038,0.0,0.0,0.0,133.13,53.1061111038,-49.55,72.632372511,7.2661111038,0,7.2661111038,45.84,-49.55,67.5019118248,125.63,53.4161111038,3.09,53.5054111792,7.2661111038,0,7.2661111038,46.15,3.09,46.2533306909,131.26
2019-08-03 23:00:00,7.2791111038,0.0,7.2791111038,7.2791111038,0,7.2791111038,0.0,0.0,0.0,133.24,49.7391111038,-50.26,70.7110088558,7.2791111038,0,7.2791111038,42.46,-50.26,65.7945225684,125.63,50.0691111038,2.5300000000000002,50.1329910012,7.2791111038,0,7.2791111038,42.79,2.5300000000000002,42.8647290905,131.26
2019-08-03 23:30:00,7.2133333261,0.0,7.2133333261,7.2133333261,0,7.2133333261,0.0,0.0,0.0,133.89,46.6233333261,-52.45,70.1764754775,7.2133333261,0,7.2133333261,39.41,-52.45,65.6060256379,126.3,46.9833333261,1.04,46.9948423812,7.2133333261,0,7.2133333261,39.77,1.04,39.7835958656,132.0
2019-08-04 00:00:00,6.6602222156,0.0,6.6602222156,6.6602222156,0,6.6602222156,0.0,0.0,0.0,133.13,43.8402222156,-53.31,69.0211647534,6.6602222156,0,6.6602222156,37.18,-53.31,64.9946805516,125.69,44.2202222156,-0.28,44.2211086789,6.6602222156,0,6.6602222156,37.56,-0.28,37.561043649,131.36
2019-08-04 00:30:00,2.9646666637,0.0,2.9646666637,2.9646666637,0,2.9646666637,0.0,0.0,0.0,133.21,43.6646666637,-52.49,68.2773990047,2.9646666637,0,2.9646666637,40.7,-52.49,66.4205548005,125.69,44.0146666637,0.6000000000000001,44.0187560196,2.9646666637,0,2.9646666637,41.05,0.6000000000000001,41.0543846623,131.48
2019-08-04 01:00:00,2.9382222193,0.0,2.9382222193,2.9382222193,0,2.9382222193,0.0,0.0,0.0,133.6,41.6282222193,-52.67,67.1344753844,2.9382222193,0,2.9382222193,38.69,-52.67,65.3532325138,125.99,41.9882222193,0.6000000000000001,41.9925089169,2.9382222193,0,2.9382222193,39.05,0.6000000000000001,39.054609203,131.73
2019-08-04 01:30:00,2.9632222193,0.0,2.9632222193,2.9632222193,0,2.9632222193,0.0,0.0,0.0,134.07,41.9332222193,-52.81,67.4336060558,2.9632222193,0,2.9632222193,38.97,-52.81,65.6319815334,126.57,42.3032222193,0.61,42.3076200008,2.9632222193,0,2.9632222193,39.34,0.61,39.3447289989,132.19
2019-08-04 02:00:00,2.9541111082000002,0.0,2.9541111082000002,2.9541111082000002,0,2.9541111082000002,0.0,0.0,0.0,134.07,40.6841111082,-53.14,66.9257536129,2.9541111082000002,0,2.9541111082000002,37.73,-53.14,65.1721758115,126.57,41.0541111082,0.47000000000000003,41.0568013718,2.9541111082000002,0,2.9541111082000002,38.1,0.47000000000000003,38.1028988399,132.19
2019-08-04 02:30:00,2.9731111081,0.0,2.9731111081,2.9731111081,0,2.9731111081,0.0,0.0,0.0,134.07,39.4231111081,-53.47,66.4320900578,2.9731111081,0,2.9731111081,36.45,-53.47,64.7120035233,126.57,39.8031111081,0.27,39.8040268552,2.9731111081,0,2.9731111081,36.83,0.27,36.830989669,132.41
2019-08-04 03:00:00,2.9491111082,0.0,2.9491111082,2.9491111082,0,2.9491111082,0.0,0.0,0.0,134.44,38.3191111082,-53.48,65.7910683613,2.9491111082,0,2.9491111082,35.37,-53.48,64.1182290772,126.94,38.7091111082,0.47000000000000003,38.7119643364,2.9491111082,0,2.9491111082,35.76,0.47000000000000003,35.7630885132,133.1
2019-08-04 03:30:00,2.9701111081000002,0.0,2.9701111081000002,2.9701111081000002,0,2.9701111081000002,0.0,0.0,0.0,134.84,37.8101111081,-53.62,65.6102804598,2.9701111081000002,0,2.9701111081000002,34.84,-53.62,63.9447417697,127.34,38.1901111081,0.35000000000000003,38.1917148928,2.9701111081000002,0,2.9701111081000002,35.22,0.35000000000000003,35.2217390258,132.96
2019-08-04 04:00:00,2.9973333303,0.0,2.9973333303,2.9973333303,0,2.9973333303,0.0,0.0,0.0,134.07,37.3473333303,-53.74,65.4431883918,2.9973333303,0,2.9973333303,34.35,-53.74,63.7801701158,126.57,37.7373333303,0.0,37.7373333303,2.9973333303,0,2.9973333303,34.74,0.0,34.74,132.19
2019-08-04 04:30:00,3.0162222192,0.0,3.0162222192,3.0162222192,0,3.0162222192,0.0,0.0,0.0,134.07,37.0662222192,-53.66,65.2173322791,3.0162222192,0,3.0162222192,34.05,-53.66,63.5515389271,126.57,37.4662222192,0.21,37.4668107447,3.0162222192,0,3.0162222192,34.45,0.21,34.4506400521,132.19
2019-08-04 05:00:00,3.0001111081,0.0,3.0001111081,3.0001111081,0,3.0001111081,0.0,0.0,0.0,134.07,36.9001111081,-53.36,64.8760957502,3.0001111081,0,3.0001111081,33.9,-53.36,63.2178740547,126.57,37.2901111081,0.43,37.2925902353,3.0001111081,0,3.0001111081,34.29,0.43,34.2926960153,132.19
2019-08-04 05:30:00,3.0382222192,0.0,3.0382222192,3.0382222192,0,3.0382222192,0.0,0.0,0.0,134.07,37.6082222192,-53.15,65.1099138264,3.0382222192,0,3.0382222192,34.57,-53.15,63.403528293,126.57,37.9982222192,0.58,38.0026484843,3.0382222192,0,3.0382222192,34.96,0.58,34.9648108818,132.19
2019-08-04 06:00:00,3.0241111081,0.0,3.0241111081,3.0241111081,0,3.0241111081,0.0,0.0,0.0,134.07,37.6841111081,-53.11,65.1211511723,3.0241111081,0,3.0241111081,34.66,-53.11,63.419143009,126.57,38.0741111081,0.67,38.0800057336,3.0241111081,0,3.0241111081,35.05,0.67,35.0564031241,132.19
2019-08-04 06:30:00,3.36033333,0.0,3.36033333,3.36033333,0,3.36033333,0.0,0.0,0.0,134.07,39.08033333,-52.67,65.5850695904,3.36033333,0,3.36033333,35.72,-52.67,63.6399819296,126.57,39.47033333,0.97,39.4822506093,3.36033333,0,3.36033333,36.11,0.97,36.1230258976,132.19
2019-08-04 07:00:00,4.160111107,0.0,4.160111107,4.160111107,0,4.160111107,0.0,0.0,0.0,134.07,40.480111107,-52.26,66.1040618664,4.160111107,0,4.160111107,36.32,-52.26,63.641574462,126.49,40.860111107,1.13,40.8757333839,4.160111107,0,4.160111107,36.7,1.13,36.7173923366,132.19
2019-08-04 07:30:00,4.8293333285,0.0,4.8293333285,4.8293333285,0,4.8293333285,0.0,0.0,0.0,133.73,43.8093333285,-51.42,67.5520102342,4.8293333285,0,4.8293333285,38.98,-51.42,64.5248541261,125.63,44.1793333285,1.6600000000000001,44.2105088565,4.8293333285,0,4.8293333285,39.35,1.6600000000000001,39.3849984131,131.78
2019-08-04 08:00:00,4.9541111062,0.0,4.9541111062,4.9541111062,0,4.9541111062,0.0,0.0,0.0,133.13,47.4041111062,-50.27,69.0957498676,4.9541111062,0,4.9541111062,42.45,-50.27,65.7957095866,125.63,47.7441111062,2.55,47.8121600152,4.9541111062,0,4.9541111062,42.79,2.55,42.8659141976,131.26
2019-08-04 08:30:00,5.1879999948,0.0,5.1879999948,5.1879999948,0,5.1879999948,0.0,0.0,0.0,132.9,51.5779999948,-48.69,70.929586094,5.1879999948,0,5.1879999948,46.39,-48.69,67.251380655,124.89,51.9079999948,3.71,52.040412791,5.1879999948,0,5.1879999948,46.72,3.71,46.867072663,130.8
2019-08-04 09:00:00,5.5602222167,0.0,5.5602222167,5.5602222167,0,5.5602222167,0.0,0.0,0.0,133.94,55.960222216700004,-48.09,73.784785495,5.5602222167,0,5.5602222167,50.4,-48.09,69.6620994516,125.57,56.2602222167,4.8,56.4646137317,5.5602222167,0,5.5602222167,50.7,4.8,50.9267120478,131.21
2019-08-04 09:30:00,5.865888883,0.0,5.865888883,5.865888883,0,5.865888883,0.0,0.0,0.0,133.13,60.115888883,-46.81,76.1911818795,5.865888883,0,5.865888883,54.25,-46.81,71.6536014447,124.78,60.405888883,5.69,60.6732849922,5.865888883,0,5.865888883,54.54,5.69,54.8360073309,130.81
2019-08-04 10:00:00,8.0381111031,0.0,8.0381111031,8.0381111031,0,8.0381111031,0.0,0.0,0.0,133.47,61.4081111031,-46.76,77.1845432016,8.0381111031,0,8.0381111031,53.37,-46.76,70.9567086328,125.25,61.6781111031,5.91,61.9606124021,8.0381111031,0,8.0381111031,53.64,5.91,53.9645967279,130.93
2019-08-04 10:30:00,9.6698888792,0.0,9.6698888792,9.6698888792,0,9.6698888792,0.0,0.0,0.0,133.47,58.0098888792,-47.48,74.96330841,9.6698888792,0,9.6698888792,48.34,-47.48,67.7577006694,125.42,58.3198888792,5.29,58.5593164141,9.6698888792,0,9.6698888792,48.65,5.29,48.9367612332,131.26
2019-08-04 11:00:00,14.578555541,0.0,14.578555541,14.578555541,0,14.578555541,0.0,0.0,0.0,133.92,54.118555541,-47.93,72.2917903627,14.578555541,0,14.578555541,39.54,-47.93,62.1345032973,125.63,54.458555541,5.02,54.6894383918,14.578555541,0,14.578555541,39.88,5.02,40.1947110949,131.26
2019-08-04 11:30:00,17.8814444266,0.0,17.8814444266,17.8814444266,0,17.8814444266,0.0,0.0,0.0,134.06,50.9014444266,-47.83,69.8474476607,17.8814444266,0,17.8814444266,33.02,-47.83,58.1208164086,125.63,51.3014444266,5.15,51.5592930542,17.8814444266,0,17.8814444266,33.42,5.15,33.8144776686,131.26
2019-08-04 12:00:00,19.6814444248,0.0,19.6814444248,19.6814444248,0,19.6814444248,0.0,0.0,0.0,133.98,47.4014444248,-48.11,67.5386484433,19.6814444248,0,19.6814444248,27.72,-48.11,55.5245035998,125.63,47.8214444248,5.0,48.0821229447,19.6814444248,0,19.6814444248,28.14,5.0,28.5807557633,131.67
2019-08-04 12:30:00,22.0093333113,0.0,22.0093333113,22.0093333113,0,22.0093333113,0.0,0.0,0.0,133.13,44.0593333113,-47.63,64.8832933184,22.0093333113,0,22.0093333113,22.05,-47.63,52.4863734697,125.63,44.5493333113,5.1,44.8403066279,22.0093333113,0,22.0093333113,22.54,5.1,23.1097728245,131.26
2019-08-04 13:00:00,19.4878888694,0.0,19.4878888694,19.4878888694,0,19.4878888694,0.0,0.0,0.0,133.13,50.5578888694,-47.92,69.6593606555,19.4878888694,0,19.4878888694,31.07,-47.92,57.1110435905,125.63,50.9978888694,4.85,51.2279920467,19.4878888694,0,19.4878888694,31.51,4.85,31.8810696182,131.26
2019-08-04 13:30:00,15.9801110951,0.0,15.9801110951,15.9801110951,0,15.9801110951,0.0,0.0,0.0,133.3,51.4001110951,-48.52,70.6835328814,15.9801110951,0,15.9801110951,35.42,-48.52,60.0730122434,125.63,51.8301110951,4.34,52.0114988837,15.9801110951,0,15.9801110951,35.85,4.34,36.1117446269,131.26
2019-08-04 14:00:00,12.4325555431,0.0,12.4325555431,12.4325555431,0,12.4325555431,0.0,0.0,0.0,133.65,54.3425555431,-48.29,72.6982629982,12.4325555431,0,12.4325555431,41.91,-48.29,63.9403800427,125.63,54.7225555431,4.58,54.9138824449,12.4325555431,0,12.4325555431,42.29,4.58,42.5372836462,131.26
2019-08-04 14:30:00,12.7219999873,0.0,12.7219999873,12.7219999873,0,12.7219999873,0.0,0.0,0.0,133.13,53.1319999873,-48.45,71.9055764364,12.7219999873,0,12.7219999873,40.41,-48.45,63.0901783164,125.63,53.5119999873,4.34,53.6877056936,12.7219999873,0,12.7219999873,40.79,4.34,41.0202352504,131.26
2019-08-04 15:00:00,14.1358888748,0.0,14.1358888748,14.1358888748,0,14.1358888748,0.0,0.0,0.0,133.13,51.5458888748,-47.86,70.3388815655,14.1358888748,0,14.1358888748,37.41,-47.86,60.7460920554,125.63,51.9158888748,4.83,52.1400845574,14.1358888748,0,14.1358888748,37.78,4.83,38.0874953233,131.26
2019-08-04 15:30:00,18.799777759,0.0,18.799777759,18.799777759,0,18.799777759,0.0,0.0,0.0,133.13,40.909777759,-47.4,62.6128574359,18.799777759,0,18.799777759,22.11,-47.4,52.3030792593,125.63,41.369777759,5.29,41.7066255147,18.799777759,0,18.799777759,22.57,5.29,23.1816522276,131.26
2019-08-04 16:00:00,18.5814444259,0.0,18.5814444259,18.5814444259,0,18.5814444259,0.0,0.0,0.0,133.51,39.2714444259,-47.31,61.4856279735,18.5814444259,0,18.5814444259,20.69,-47.31,51.6363457266,125.63,39.7814444259,5.5600000000000005,40.1681082528,18.5814444259,0,18.5814444259,21.2,5.5600000000000005,21.9169705936,131.26
2019-08-04 16:30:00,20.4912222017,0.0,20.4912222017,20.4912222017,0,20.4912222017,0.0,0.0,0.0,134.07,45.0712222017,-48.96,66.546950875,20.4912222017,0,20.4912222017,24.58,-48.96,54.7837384632,126.23,45.5512222017,4.27,45.750920691,20.4912222017,0,20.4912222017,25.06,4.27,25.4211821126,131.97
2019-08-04 17:00:00,18.5824444259,0.0,18.5824444259,18.5824444259,0,18.5824444259,0.0,0.0,0.0,133.88,52.8324444259,-49.1,72.125426751,18.5824444259,0,18.5824444259,34.25,-49.1,59.8654533099,125.63,53.2524444259,3.95,53.3987390987,18.5824444259,0,18.5824444259,34.67,3.95,34.894288931,131.26
2019-08-04 17:30:00,17.6313333157,0.0,17.6313333157,17.6313333157,0,17.6313333157,0.0,0.0,0.0,133.13,52.9013333157,-49.11,72.1827068388,17.6313333157,0,17.6313333157,35.27,-49.11,60.4629225228,125.63,53.2813333157,3.66,53.4068916892,17.6313333157,0,17.6313333157,35.65,3.66,35.8373841121,131.26
2019-08-04 18:00:00,16.6219999834,0.0,16.6219999834,16.6219999834,0,16.6219999834,0.0,0.0,0.0,133.13,57.3919999834,-48.47,75.1211192814,16.6219999834,0,16.6219999834,40.77,-48.47,63.336670263,124.86,57.7619999834,4.01,57.9010253975,16.6219999834,0,16.6219999834,41.14,4.01,41.3349694569,131.26
2019-08-04 18:30:00,12.2979999877,0.0,12.2979999877,12.2979999877,0,12.2979999877,0.0,0.0,0.0,132.38,62.7979999877,-46.39,78.0744574266,12.2979999877,0,12.2979999877,50.5,-46.39,68.573187909,124.42,63.1379999877,5.61,63.3867426395,12.2979999877,0,12.2979999877,50.84,5.61,51.1485845356,130.41
2019-08-04 19:00:00,6.9191111042,0.0,6.9191111042,6.9191111042,0,6.9191111042,0.0,0.0,0.0,132.19,63.0791111042,-46.27,78.2297076416,6.9191111042,0,6.9191111042,56.16,-46.27,72.7657783577,124.04,63.3491111042,5.55,63.5917634422,6.9191111042,0,6.9191111042,56.43,5.55,56.7022697958,130.32
2019-08-04 19:30:00,8.6717777691,0.0,8.6717777691,8.6717777691,0,8.6717777691,0.0,0.0,0.0,132.74,61.1717777691,-47.82,77.6449534447,8.6717777691,0,8.6717777691,52.5,-47.82,71.0141000084,124.69,61.4217777691,4.35,61.5756224842,8.6717777691,0,8.6717777691,52.75,4.35,52.9290562924,130.43
2019-08-04 20:00:00,9.0058888799,0.0,9.0058888799,9.0058888799,0,9.0058888799,0.0,0.0,0.0,133.13,58.8158888799,-48.81,76.4311774391,9.0058888799,0,9.0058888799,49.81,-48.81,69.7384556755,124.69,59.1258888799,3.6,59.2353841537,9.0058888799,0,9.0058888799,50.12,3.6,50.2491233754,130.56
2019-08-04 20:30:00,4.9588888839,0.0,4.9588888839,4.9588888839,0,4.9588888839,0.0,0.0,0.0,133.13,61.7188888839,-47.5,77.8811353607,4.9588888839,0,4.9588888839,56.76,-47.5,74.0131582896,124.69,61.9888888839,4.7,62.1668106393,4.9588888839,0,4.9588888839,57.03,4.7,57.2233422652,130.33
2019-08-04 21:00:00,3.2977777745,0.0,3.2977777745,3.2977777745,0,3.2977777745,0.0,0.0,0.0,133.13,60.8677777745,-47.46,77.1837934492,3.2977777745,0,3.2977777745,57.57,-47.46,74.6106996348,124.69,61.1377777745,4.77,61.3235743512,3.2977777745,0,3.2977777745,57.84,4.77,58.0363549855,130.33
2019-08-04 21:30:00,5.1382222171,0.0,5.1382222171,5.1382222171,0,5.1382222171,0.0,0.0,0.0,133.05,62.1082222171,-47.69,78.3056023983,5.1382222171,0,5.1382222171,56.97,-47.69,74.2961439107,124.81,62.3682222171,4.61,62.5383661645,5.1382222171,0,5.1382222171,57.23,4.61,57.415372506,130.49
2019-08-04 22:00:00,4.4296666622,0.0,4.4296666622,4.4296666622,0,4.4296666622,0.0,0.0,0.0,132.69,58.8996666622,-48.37,76.2156652725,4.4296666622,0,4.4296666622,54.47,-48.37,72.8466732253,124.81,59.1696666622,3.89,59.2973992087,4.4296666622,0,4.4296666622,54.74,3.89,54.8780438791,130.79
2019-08-04 22:30:00,3.2649999967,0.0,3.2649999967,3.2649999967,0,3.2649999967,0.0,0.0,0.0,132.44,55.1449999967,-48.78,73.623769427,3.2649999967,0,3.2649999967,51.88,-48.78,71.2111143011,124.69,55.4149999967,3.39,55.5185944044,3.2649999967,0,3.2649999967,52.15,3.39,52.2600669728,130.36
2019-08-04 23:00:00,3.2619999967,0.0,3.2619999967,3.2619999967,0,3.2619999967,0.0,0.0,0.0,133.37,51.4119999967,-49.54,71.3961157463,3.2619999967,0,3.2619999967,48.15,-49.54,69.0842536328,125.34,51.7119999967,3.34,51.8197505172,3.2619999967,0,3.2619999967,48.45,3.34,48.5649884176,131.29
2019-08-04 23:30:00,6.394444438,0.0,6.394444438,6.394444438,0,6.394444438,0.0,0.0,0.0,133.77,47.0444444381,-52.7,70.6432569499,6.394444438,0,6.394444438,40.65,-52.7,66.5560853717,126.03,47.3744444381,0.6900000000000001,47.3794690326,6.394444438,0,6.394444438,40.98,0.6900000000000001,40.9858085195,131.73
2019-08-05 00:00:00,6.6127777712,0.0,6.6127777712,6.6127777712,0,6.6127777712,0.0,0.0,0.0,132.98,43.2727777712,-53.76,69.0121068801,6.6127777712,0,6.6127777712,36.66,-53.76,65.0699100968,125.48,43.6527777712,-0.8,43.6601077316,6.6127777712,0,6.6127777712,37.04,-0.8,37.0486383016,131.2
2019-08-05 00:30:00,3.2704444412,0.0,3.2704444412,3.2704444412,0,3.2704444412,0.0,0.0,0.0,132.19,42.8104444412,-51.15,66.701249263,3.2704444412,0,3.2704444412,39.54,-51.15,64.6508631033,124.36,43.1504444412,0.8,43.1578597184,3.2704444412,0,3.2704444412,39.88,0.8,39.8880232651,130.32
2019-08-05 01:00:00,3.3928888855,0.0,3.3928888855,3.3928888855,0,3.3928888855,0.0,0.0,0.0,132.19,41.2228888855,-51.11,65.6624601128,3.3928888855,0,3.3928888855,37.83,-51.11,63.5872707387,124.69,41.5628888855,1.02,41.5754029747,3.3928888855,0,3.3928888855,38.17,1.02,38.1836260719,130.32
2019-08-05 01:30:00,3.4163333299,0.0,3.4163333299,3.4163333299,0,3.4163333299,0.0,0.0,0.0,132.19,41.4663333299,-51.08,65.7922731012,3.4163333299,0,3.4163333299,38.05,-51.08,63.6943396229,124.69,41.8263333299,1.18,41.8429750355,3.4163333299,0,3.4163333299,38.41,1.18,38.4281212135,130.32
2019-08-05 02:00:00,3.4463333299,0.0,3.4463333299,3.4463333299,0,3.4463333299,0.0,0.0,0.0,132.19,40.3963333299,-51.25,65.2566184115,3.4463333299,0,3.4463333299,36.95,-51.25,63.1812076491,124.69,40.7463333299,1.12,40.7617232196,3.4463333299,0,3.4463333299,37.3,1.12,37.316811225,130.51
2019-08-05 02:30:00,3.4372222188,0.0,3.4372222188,3.4372222188,0,3.4372222188,0.0,0.0,0.0,132.19,39.3272222188,-51.56,64.8464648801,3.4372222188,0,3.4372222188,35.89,-51.56,62.8213793226,124.69,39.6972222188,0.88,39.7069748519,3.4372222188,0,3.4372222188,36.26,0.88,36.2706768616,130.51
2019-08-05 03:00:00,3.2948888856,0.0,3.2948888856,3.2948888856,0,3.2948888856,0.0,0.0,0.0,133.07,38.9048888856,-51.61,64.6311262412,3.2948888856,0,3.2948888856,35.61,-51.61,62.70298398,125.39,39.2748888856,1.02,39.2881317573,3.2948888856,0,3.2948888856,35.98,1.02,35.9944551285,131.24
2019-08-05 03:30:00,3.0778888858,0.0,3.0778888858,3.0778888858,0,3.0778888858,0.0,0.0,0.0,133.07,39.2178888858,-51.04,64.3671065736,3.0778888858,0,3.0778888858,36.14,-51.04,62.5394371577,124.85,39.5778888858,1.51,39.6066836362,3.0778888858,0,3.0778888858,36.5,1.51,36.5312208939,131.24
2019-08-05 04:00:00,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,133.07,39.1121111081,-51.07,64.3265274621,3.0421111081,0,3.0421111081,36.07,-51.07,62.5235139767,125.21,39.4821111081,1.5,39.5105947506,3.0421111081,0,3.0421111081,36.44,1.5,36.4708596005,131.24
2019-08-05 04:30:00,3.0104444414,0.0,3.0104444414,3.0104444414,0,3.0104444414,0.0,0.0,0.0,133.07,39.1704444414,-51.11,64.3937560462,3.0104444414,0,3.0104444414,36.16,-51.11,62.6081280666,124.8,39.5204444414,1.4100000000000001,39.5455892464,3.0104444414,0,3.0104444414,36.51,1.4100000000000001,36.5372166428,131.24
2019-08-05 05:00:00,3.0256666636,0.0,3.0256666636,3.0256666636,0,3.0256666636,0.0,0.0,0.0,132.49,39.2256666636,-50.92,64.276740157,3.0256666636,0,3.0256666636,36.2,-50.92,62.4762867014,124.69,39.5956666636,1.49,39.6236913795,3.0256666636,0,3.0256666636,36.57,1.49,36.6003415285,130.61
2019-08-05 05:30:00,2.9663333304,0.0,2.9663333304,2.9663333304,0,2.9663333304,0.0,0.0,0.0,132.49,40.6863333304,-50.83,65.1081148542,2.9663333304,0,2.9663333304,37.72,-50.83,63.2968190354,124.94,41.0363333304,1.51,41.0641054109,2.9663333304,0,2.9663333304,38.07,1.51,38.0999343831,130.61
2019-08-05 06:00:00,2.964999997,0.0,2.964999997,2.964999997,0,2.964999997,0.0,0.0,0.0,133.13,41.864999997,-50.84,65.8588173653,2.964999997,0,2.964999997,38.9,-50.84,64.0149638756,125.52,42.224999997,2.0,42.272338766,2.964999997,0,2.964999997,39.26,2.0,39.3109094273,131.26
2019-08-05 06:30:00,3.1943333301,0.0,3.1943333301,3.1943333301,0,3.1943333301,0.0,0.0,0.0,133.51,46.9343333301,-49.31,68.075750052,3.1943333301,0,3.1943333301,43.74,-49.31,65.9140629911,125.32,47.2843333301,3.5700000000000003,47.4189105577,3.1943333301,0,3.1943333301,44.09,3.5700000000000003,44.2342966486,131.26
2019-08-05 07:00:00,7.0264444374,0.0,7.0264444374,7.0264444374,0,7.0264444374,0.0,0.0,0.0,134.07,50.1164444374,-49.63,70.5322259896,7.0264444374,0,7.0264444374,43.09,-49.63,65.7258320602,126.24,50.4364444374,3.85,50.5831733632,7.0264444374,0,7.0264444374,43.41,3.85,43.5803923801,131.98
2019-08-05 07:30:00,6.7689999932,0.0,6.7689999932,6.7689999932,0,6.7689999932,0.0,0.0,0.0,133.21,56.3089999932,-41.65,70.0387462783,6.7689999932,0,6.7689999932,49.54,-41.65,64.7219754025,125.24,56.5689999932,2.08,56.6072271025,6.7689999932,0,6.7689999932,49.8,2.08,49.8434188234,131.26
2019-08-05 08:00:00,9.3005555463,0.0,9.3005555463,9.3005555463,0,9.3005555463,0.0,0.0,0.0,133.34,60.9205555463,-17.9,63.4958588261,9.3005555463,0,9.3005555463,51.62,-17.9,54.6354683333,126.38,60.8305555463,-8.12,61.3701139649,9.3005555463,0,9.3005555463,51.53,-8.12,52.1658441895,132.19
2019-08-05 08:30:00,12.8891110982,0.0,12.8891110982,12.8891110982,0,12.8891110982,0.0,0.0,0.0,133.48,64.7491110982,-17.66,67.1142532404,12.8891110982,0,12.8891110982,51.86,-17.66,54.7844430473,124.18,65.0491110982,-21.67,68.563662057,12.8891110982,0,12.8891110982,52.16,-21.67,56.4823379474,130.39
2019-08-05 09:00:00,18.1936666485,0.0,18.1936666485,18.1936666485,0,18.1936666485,0.0,0.0,0.0,133.25,66.2236666485,-17.17,68.4133241728,18.1936666485,0,18.1936666485,48.03,-17.17,51.0067622968,123.86,66.4836666485,-21.62,69.910673942,18.1936666485,0,18.1936666485,48.29,-21.62,52.9088697668,130.11
2019-08-05 09:30:00,18.3544444261,0.0,18.3544444261,18.3544444261,0,18.3544444261,0.0,0.0,0.0,133.66,66.2844444261,-15.82,68.1461662375,18.3544444261,0,18.3544444261,47.93,-15.82,50.4733325628,123.76,66.5644444261,-20.25,69.5764885702,18.3544444261,0,18.3544444261,48.21,-20.25,52.2902151459,129.95
2019-08-05 10:00:00,18.2163333151,0.0,18.2163333151,18.2163333151,0,18.2163333151,0.0,0.0,0.0,133.13,65.6363333151,-13.87,67.085804393,18.2163333151,0,18.2163333151,47.42,-13.87,49.4068143073,123.76,65.9263333151,-18.27,68.411068727,18.2163333151,0,18.2163333151,47.71,-18.27,51.0885212156,129.38
2019-08-05 10:30:00,20.0966666466,0.0,20.0966666466,20.0966666466,0,20.0966666466,0.0,0.0,0.0,133.13,62.8966666466,-13.26,64.279221178,20.0966666466,0,20.0966666466,42.8,-13.26,44.8070039168,123.76,63.1366666466,-17.68,65.5653954098,20.0966666466,0,20.0966666466,43.04,-17.68,46.5298183964,129.38
2019-08-05 11:00:00,19.2455555363,0.0,19.2455555363,19.2455555363,0,19.2455555363,0.0,0.0,0.0,133.13,63.3355555363,-12.92,64.6399179694,19.2455555363,0,19.2455555363,44.09,-12.92,45.9440366098,123.76,63.6055555363,-17.33,65.9241654864,19.2455555363,0,19.2455555363,44.36,-17.33,47.6249776903,129.38
2019-08-05 11:30:00,19.9604444245,0.0,19.9604444245,19.9604444245,0,19.9604444245,0.0,0.0,0.0,133.13,65.0904444245,-12.67,66.3121018772,19.9604444245,0,19.9604444245,45.13,-12.67,46.8747885329,123.76,65.3604444245,-17.07,67.5527393624,19.9604444245,0,19.9604444245,45.4,-17.07,48.5030401109,129.38
2019-08-05 12:00:00,20.6254444238,0.0,20.6254444238,20.6254444238,0,20.6254444238,0.0,0.0,0.0,133.13,64.3554444238,-14.06,65.8734151763,20.6254444238,0,20.6254444238,43.73,-14.06,45.9346982139,123.76,64.5754444238,-18.49,67.1704408392,20.6254444238,0,20.6254444238,43.95,-18.49,47.6810507435,129.38
2019-08-05 12:30:00,20.1995555354,0.0,20.1995555354,20.1995555354,0,20.1995555354,0.0,0.0,0.0,133.13,55.6295555354,-15.7,57.8025730315,20.1995555354,0,20.1995555354,35.43,-15.7,38.7527405483,123.76,55.8495555354,-20.17,59.3801461222,20.1995555354,0,20.1995555354,35.65,-20.17,40.9603637679,129.38
2019-08-05 13:00:00,19.4609999805,0.0,19.4609999805,19.4609999805,0,19.4609999805,0.0,0.0,0.0,133.21,55.1009999805,-15.93,57.3575199852,19.4609999805,0,19.4609999805,35.64,-15.93,39.0381159894,123.84,55.3309999805,-20.42,58.9787754946,19.4609999805,0,19.4609999805,35.87,-20.42,41.2750929739,129.64
2019-08-05 13:30:00,17.5409999825,0.0,17.5409999825,17.5409999825,0,17.5409999825,0.0,0.0,0.0,133.21,56.0309999825,-16.51,58.412781641,17.5409999825,0,17.5409999825,38.49,-16.51,41.8815018833,123.84,56.2409999825,-20.98,60.0267480297,17.5409999825,0,17.5409999825,38.7,-20.98,44.0210222507,129.76
2019-08-05 14:00:00,18.3822222038,0.0,18.3822222038,18.3822222038,0,18.3822222038,0.0,0.0,0.0,131.74,51.5622222038,-31.25,60.2928292469,18.3822222038,0,18.3822222038,33.18,-31.25,45.579325357,124.24,51.9422222038,-8.85,52.6907671938,18.3822222038,0,18.3822222038,33.56,-8.85,34.7072917411,130.03
2019-08-05 14:30:00,14.9485555406,0.0,14.9485555406,14.9485555406,0,14.9485555406,0.0,0.0,0.0,131.24,54.4385555406,-24.58,59.7305008295,14.9485555406,0,14.9485555406,39.49,-24.58,46.514906213,124.98,54.5785555406,1.57,54.6011320844,14.9485555406,0,14.9485555406,39.63,1.57,39.6610867224,131.24
2019-08-05 15:00:00,15.9618888729,0.0,15.9618888729,15.9618888729,0,15.9618888729,0.0,0.0,0.0,131.24,54.7318888729,-24.68,60.0390044854,15.9618888729,0,15.9618888729,38.77,-24.68,45.9588435451,125.63,54.8418888729,1.52,54.8629490198,15.9618888729,0,15.9618888729,38.88,1.52,38.90970059,131.24
2019-08-05 15:30:00,22.4825555331,0.0,22.4825555331,22.4825555331,0,22.4825555331,0.0,0.0,0.0,131.24,51.5125555331,-27.24,58.2714422127,22.4825555331,0,22.4825555331,29.03,-27.24,39.8090253586,126.0,51.6825555331,-0.79,51.6885930011,22.4825555331,0,22.4825555331,29.2,-0.79,29.210684689,132.04
2019-08-05 16:00:00,20.3001110908,0.0,20.3001110908,20.3001110908,0,20.3001110908,0.0,0.0,0.0,131.24,52.5601110908,-26.91,59.0483986055,20.3001110908,0,20.3001110908,32.26,-26.91,42.0101856697,125.87,52.7301110908,-0.46,52.7321174964,20.3001110908,0,20.3001110908,32.43,-0.46,32.4332622473,131.84
2019-08-05 16:30:00,19.0915555365,0.0,19.0915555365,19.0915555365,0,19.0915555365,0.0,0.0,0.0,131.24,59.4515555365,-26.04,64.9043069118,19.0915555365,0,19.0915555365,40.36,-26.04,48.0313564247,125.63,59.6215555365,0.38,59.6227664956,19.0915555365,0,19.0915555365,40.53,0.38,40.5317813573,131.46
2019-08-05 17:00:00,14.8849999851,0.0,14.8849999851,14.8849999851,0,14.8849999851,0.0,0.0,0.0,131.24,62.2349999851,-25.88,67.4015550499,14.8849999851,0,14.8849999851,47.35,-25.88,53.9610683734,125.63,62.3549999851,0.47000000000000003,62.3567712694,14.8849999851,0,14.8849999851,47.47,0.47000000000000003,47.4723266757,131.26
2019-08-05 17:30:00,12.6043333207,0.0,12.6043333207,12.6043333207,0,12.6043333207,0.0,0.0,0.0,131.24,63.6043333207,-26.02,68.7208237522,12.6043333207,0,12.6043333207,51.0,-26.02,57.254173647,125.63,63.7043333207,0.29,63.704993398,12.6043333207,0,12.6043333207,51.1,0.29,51.1008228897,131.26
2019-08-05 18:00:00,11.8701110992,0.0,11.8701110992,11.8701110992,0,11.8701110992,0.0,0.0,0.0,131.24,64.7701110992,-26.1,69.8310625138,11.8701110992,0,11.8701110992,52.9,-26.1,58.9883039254,125.53,64.8501110992,0.14,64.8502622168,11.8701110992,0,11.8701110992,52.98,0.14,52.9801849751,131.26
2019-08-05 18:30:00,10.7849999892,0.0,10.7849999892,10.7849999892,0,10.7849999892,0.0,0.0,0.0,130.87,67.0449999892,-19.24,69.7510546412,10.7849999892,0,10.7849999892,56.26,-19.24,59.4589370911,125.3,67.0549999892,-2.36,67.0965172237,10.7849999892,0,10.7849999892,56.27,-2.36,56.3194682148,131.5
2019-08-05 19:00:00,7.1748888817,0.0,7.1748888817,7.1748888817,0,7.1748888817,0.0,0.0,0.0,131.26,67.9548888817,-2.14,67.9885764149,7.1748888817,0,7.1748888817,60.78,-2.14,60.8176619084,125.93,67.7748888817,-5.11,67.967254343,7.1748888817,0,7.1748888817,60.6,-5.11,60.8150647455,132.17
