Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-05 19:30:00,5.51855555,0.0,5.51855555,5.51855555,0,5.51855555,0.0,0.0,0.0,131.26,67.45855555,-2.45,67.5030311682,5.51855555,0,5.51855555,61.94,-2.45,61.9884352117,125.63,67.26855555,-5.4,67.4849506615,5.51855555,0,5.51855555,61.75,-5.4,61.9856636651,131.43
2019-08-05 20:00:00,6.5607777712,0.0,6.5607777712,6.5607777712,0,6.5607777712,0.0,0.0,0.0,130.89,66.1007777712,-3.39,66.1876493159,6.5607777712,0,6.5607777712,59.54,-3.39,59.6364293029,125.97,65.9107777712,-6.35,66.2159582458,6.5607777712,0,6.5607777712,59.35,-6.35,59.6887342804,131.65
2019-08-05 20:30:00,5.8022222164,0.0,5.8022222164,5.8022222164,0,5.8022222164,0.0,0.0,0.0,131.07,65.4322222164,-3.54,65.5279124052,5.8022222164,0,5.8022222164,59.63,-3.54,59.7349855612,125.82,65.2422222164,-6.49,65.5642254567,5.8022222164,0,5.8022222164,59.44,-6.49,59.7932579811,131.79
2019-08-05 21:00:00,3.1332222191,0.0,3.1332222191,3.1332222191,0,3.1332222191,0.0,0.0,0.0,131.26,64.6432222191,-2.98,64.711873554,3.1332222191,0,3.1332222191,61.51,-2.98,61.5821443277,125.63,64.4432222191,-5.93,64.7154833867,3.1332222191,0,3.1332222191,61.31,-5.93,61.5961118903,131.32
2019-08-05 21:30:00,3.0421111081,0.0,3.0421111081,3.0421111081,0,3.0421111081,0.0,0.0,0.0,131.18,64.2321111081,-3.26,64.3147859936,3.0421111081,0,3.0421111081,61.19,-3.26,61.2767794519,125.77,64.0321111081,-6.22,64.3335033474,3.0421111081,0,3.0421111081,60.99,-6.22,61.3063495896,131.61
2019-08-05 22:00:00,2.960999997,0.0,2.960999997,2.960999997,0,2.960999997,0.0,0.0,0.0,131.51,61.350999997,-4.46,61.5128994654,2.960999997,0,2.960999997,58.39,-4.46,58.5600862363,126.61,61.160999997,-7.45,61.6130702095,2.960999997,0,2.960999997,58.2,-7.45,58.674888155,132.41
2019-08-05 22:30:00,2.991999997,0.0,2.991999997,2.991999997,0,2.991999997,0.0,0.0,0.0,130.32,57.941999997,-7.99,58.4903023043,2.991999997,0,2.991999997,54.95,-7.99,55.5278542715,125.53,57.771999997,-7.89,58.3082848629,2.991999997,0,2.991999997,54.78,-7.89,55.345284352,131.18
2019-08-05 23:00:00,3.0575555525,0.0,3.0575555525,3.0575555525,0,3.0575555525,0.0,0.0,0.0,130.32,52.5375555525,-26.47,58.8290374172,3.0575555525,0,3.0575555525,49.48,-26.47,56.1153392576,124.66,52.5775555525,-0.5,52.5799329391,3.0575555525,0,3.0575555525,49.52,-0.5,49.5225241683,130.33
2019-08-05 23:30:00,3.0715555525,0.0,3.0715555525,3.0715555525,0,3.0715555525,0.0,0.0,0.0,130.32,47.6115555525,-43.93,64.7819814619,3.0715555525,0,3.0715555525,44.54,-43.93,62.5592239402,124.09,47.8715555525,5.13,48.1456408309,3.0715555525,0,3.0715555525,44.8,5.13,45.0927588422,129.76
2019-08-06 00:00:00,3.1035555525,0.0,3.1035555525,3.1035555525,0,3.1035555525,0.0,0.0,0.0,129.95,44.0135555525,-46.82,64.2596722087,3.1035555525,0,3.1035555525,40.91,-46.82,62.1750794129,124.25,44.3335555525,4.9,44.6035216987,3.1035555525,0,3.1035555525,41.23,4.9,41.5201505296,129.87
2019-08-06 00:30:00,3.1408888857,0.0,3.1408888857,3.1408888857,0,3.1408888857,0.0,0.0,0.0,129.57,42.1508888857,-47.28,63.3411069832,3.1408888857,0,3.1408888857,39.01,-47.28,61.2958277536,123.76,42.4808888857,4.12,42.68020994,3.1408888857,0,3.1408888857,39.34,4.12,39.5551513712,129.38
2019-08-06 01:00:00,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,130.32,40.8149999968,-47.69,62.7710150048,3.2149999968,0,3.2149999968,37.6,-47.69,60.7296970188,123.76,41.1449999968,3.9699999999999998,41.3360850195,3.2149999968,0,3.2149999968,37.93,3.9699999999999998,38.1371970653,129.65
2019-08-06 01:30:00,3.1695555524,0.0,3.1695555524,3.1695555524,0,3.1695555524,0.0,0.0,0.0,130.32,40.6995555524,-48.25,63.1230252932,3.1695555524,0,3.1695555524,37.53,-48.25,61.1274357388,123.95,41.0395555524,3.56,41.1936732999,3.1695555524,0,3.1695555524,37.87,3.56,38.0369622867,129.78
2019-08-06 02:00:00,3.1536666635,0.0,3.1536666635,3.1536666635,0,3.1536666635,0.0,0.0,0.0,130.32,39.6036666635,-48.7,62.77053778,3.1536666635,0,3.1536666635,36.45,-48.7,60.8300295907,124.69,39.9536666635,3.31,40.0905422744,3.1536666635,0,3.1536666635,36.8,3.31,36.9485601885,130.32
2019-08-06 02:30:00,3.2215555523,0.0,3.2215555523,3.2215555523,0,3.2215555523,0.0,0.0,0.0,130.42,38.6015555523,-49.16,62.5042853816,3.2215555523,0,3.2215555523,35.38,-49.16,60.5677306823,124.69,38.9615555523,3.07,39.0823196734,3.2215555523,0,3.2215555523,35.74,3.07,35.8716113382,130.32
2019-08-06 03:00:00,3.2343333301,0.0,3.2343333301,3.2343333301,0,3.2343333301,0.0,0.0,0.0,131.16,38.0143333301,-49.39,62.3254493649,3.2343333301,0,3.2343333301,34.78,-49.39,60.4071229244,124.69,38.3743333301,3.01,38.492201269,3.2343333301,0,3.2343333301,35.14,3.01,35.2686787391,130.93
2019-08-06 03:30:00,3.1895555524,0.0,3.1895555524,3.1895555524,0,3.1895555524,0.0,0.0,0.0,131.16,37.6195555524,-49.41,62.1013611764,3.1895555524,0,3.1895555524,34.43,-49.41,60.2226950576,124.69,37.9895555524,3.0,38.1078250634,3.1895555524,0,3.1895555524,34.8,3.0,34.9290709868,130.75
2019-08-06 04:00:00,3.3079999967,0.0,3.3079999967,3.3079999967,0,3.3079999967,0.0,0.0,0.0,131.26,37.1379999967,-49.53,61.9068004645,3.3079999967,0,3.3079999967,33.83,-49.53,59.9807452438,124.69,37.5179999967,2.86,37.6268511007,3.3079999967,0,3.3079999967,34.21,2.86,34.3293416773,130.75
2019-08-06 04:30:00,3.2988888856,0.0,3.2988888856,3.2988888856,0,3.2988888856,0.0,0.0,0.0,130.73,37.1188888856,-49.43,61.8153444713,3.2988888856,0,3.2988888856,33.82,-49.43,59.8925479505,124.69,37.4888888856,2.9699999999999998,37.6063517225,3.2988888856,0,3.2988888856,34.19,2.9699999999999998,34.318755805,130.32
2019-08-06 05:00:00,3.3254444411,0.0,3.3254444411,3.3254444411,0,3.3254444411,0.0,0.0,0.0,130.32,37.2854444411,-49.37,61.8676108087,3.3254444411,0,3.3254444411,33.96,-49.37,59.9222704844,124.69,37.6554444411,2.87,37.7646580291,3.3254444411,0,3.3254444411,34.33,2.87,34.4497576189,130.32
2019-08-06 05:30:00,3.1709999968,0.0,3.1709999968,3.1709999968,0,3.1709999968,0.0,0.0,0.0,130.32,38.8709999968,-49.0,62.5456204762,3.1709999968,0,3.1709999968,35.7,-49.0,60.6258195821,124.69,39.2409999968,3.08,39.3616879815,3.1709999968,0,3.1709999968,36.07,3.08,36.2012610278,130.32
2019-08-06 06:00:00,3.0356666636,0.0,3.0356666636,3.0356666636,0,3.0356666636,0.0,0.0,0.0,130.47,40.2756666636,-48.78,63.2583411512,3.0356666636,0,3.0356666636,37.24,-48.78,61.3702370861,124.69,40.6256666636,3.29,40.7586664633,3.0356666636,0,3.0356666636,37.59,3.29,37.7337011172,130.32
2019-08-06 06:30:00,3.3416666633,0.0,3.3416666633,3.3416666633,0,3.3416666633,0.0,0.0,0.0,130.47,44.4716666633,-47.43,65.0179516427,3.3416666633,0,3.3416666633,41.13,-47.43,62.7796288616,124.17,44.8116666633,4.49,45.0360474414,3.3416666633,0,3.3416666633,41.47,4.49,41.7123602785,129.91
2019-08-06 07:00:00,4.0287777737,0.0,4.0287777737,4.0287777737,0,4.0287777737,0.0,0.0,0.0,131.26,48.7787777737,-46.3,67.2536925462,4.0287777737,0,4.0287777737,44.75,-46.3,64.3914008234,124.86,49.1087777737,6.26,49.5061577426,4.0287777737,0,4.0287777737,45.08,6.26,45.5125696923,131.04
2019-08-06 07:30:00,4.859888884,0.0,4.859888884,4.859888884,0,4.859888884,0.0,0.0,0.0,131.26,53.809888884,-38.75,66.3103811006,4.859888884,0,4.859888884,48.95,-38.75,62.4312822229,125.02,54.039888884,4.45,54.2228004681,4.859888884,0,4.859888884,49.18,4.45,49.3809163544,130.72
2019-08-06 08:00:00,5.5769999944,0.0,5.5769999944,5.5769999944,0,5.5769999944,0.0,0.0,0.0,131.26,58.7269999944,-25.04,63.8424790273,5.5769999944,0,5.5769999944,53.15,-25.04,58.7530773662,125.54,58.7969999944,1.33,58.8120405049,5.5769999944,0,5.5769999944,53.22,1.33,53.2366161584,131.26
2019-08-06 08:30:00,6.6603333267,0.0,6.6603333267,6.6603333267,0,6.6603333267,0.0,0.0,0.0,131.26,63.1503333267,-4.3,63.2965607223,6.6603333267,0,6.6603333267,56.49,-4.3,56.6534209029,125.94,62.9903333267,-5.64,63.2423251676,6.6603333267,0,6.6603333267,56.33,-5.64,56.6116463283,132.14
2019-08-06 09:00:00,8.0358888809,0.0,8.0358888809,8.0358888809,0,8.0358888809,0.0,0.0,0.0,130.85,64.7658888809,-2.54,64.8156768269,8.0358888809,0,8.0358888809,56.73,-2.54,56.7868338614,125.63,64.5858888809,-5.5,64.8196501266,8.0358888809,0,8.0358888809,56.55,-5.5,56.8168328931,131.35
2019-08-06 09:30:00,9.1443333242,0.0,9.1443333242,9.1443333242,0,9.1443333242,0.0,0.0,0.0,130.67,64.4243333242,-2.13,64.4595347816,9.1443333242,0,9.1443333242,55.28,-2.13,55.3210204172,125.91,64.2443333242,-5.1,64.446445707,9.1443333242,0,9.1443333242,55.1,-5.1,55.3355220451,131.57
2019-08-06 10:00:00,10.3317777674,0.0,10.3317777674,10.3317777674,0,10.3317777674,0.0,0.0,0.0,131.5,64.2917777674,-0.5700000000000001,64.2943044795,10.3317777674,0,10.3317777674,53.96,-0.5700000000000001,53.9630104794,126.17,64.1317777674,-3.5700000000000003,64.2310658452,10.3317777674,0,10.3317777674,53.8,-3.5700000000000003,53.9183169248,132.16
2019-08-06 10:30:00,11.1652222111,0.0,11.1652222111,11.1652222111,0,11.1652222111,0.0,0.0,0.0,131.26,66.3952222111,-1.07,66.4038435066,11.1652222111,0,11.1652222111,55.23,-1.07,55.2403638656,125.83,66.2352222111,-4.04,66.358317198,11.1652222111,0,11.1652222111,55.07,-4.04,55.2179907277,132.16
2019-08-06 11:00:00,11.7976666549,0.0,11.7976666549,11.7976666549,0,11.7976666549,0.0,0.0,0.0,131.26,66.9276666549,-0.65,66.9308229732,11.7976666549,0,11.7976666549,55.13,-0.65,55.1338317188,125.74,66.7476666549,-3.64,66.8468443823,11.7976666549,0,11.7976666549,54.95,-3.64,55.0704285438,131.87
2019-08-06 11:30:00,11.7018888772,0.0,11.7018888772,11.7018888772,0,11.7018888772,0.0,0.0,0.0,131.26,67.2818888772,-0.65,67.285028579,11.7018888772,0,11.7018888772,55.58,-0.65,55.5838006977,125.63,67.1218888772,-3.63,67.2199737165,11.7018888772,0,11.7018888772,55.42,-3.63,55.5387549374,131.41
2019-08-06 12:00:00,12.3131110988,0.0,12.3131110988,12.3131110988,0,12.3131110988,0.0,0.0,0.0,131.26,66.0831110988,-1.9100000000000001,66.1107076993,12.3131110988,0,12.3131110988,53.77,-1.9100000000000001,53.8039124971,125.63,65.9131110988,-4.88,66.0935141653,12.3131110988,0,12.3131110988,53.6,-4.88,53.8216907947,131.34
2019-08-06 12:30:00,12.4248888765,0.0,12.4248888765,12.4248888765,0,12.4248888765,0.0,0.0,0.0,131.26,65.1348888765,-2.02,65.1662040397,12.4248888765,0,12.4248888765,52.71,-2.02,52.7486919269,125.63,64.9848888765,-5.02,65.1784947838,12.4248888765,0,12.4248888765,52.56,-5.02,52.7991855998,131.26
2019-08-06 13:00:00,11.6951110994,0.0,11.6951110994,11.6951110994,0,11.6951110994,0.0,0.0,0.0,131.26,63.2951110994,-2.55,63.3464567998,11.6951110994,0,11.6951110994,51.6,-2.55,51.6629702979,125.63,63.1551110994,-5.54,63.3976313278,11.6951110994,0,11.6951110994,51.46,-5.54,51.7573492366,132.01
2019-08-06 13:30:00,15.1284444293,0.0,15.1284444293,15.1284444293,0,15.1284444293,0.0,0.0,0.0,131.26,60.5284444293,-2.98,60.6017572768,15.1284444293,0,15.1284444293,45.4,-2.98,45.497696645,126.28,60.4084444293,-6.01,60.7066739195,15.1284444293,0,15.1284444293,45.28,-6.01,45.677111336,132.19
2019-08-06 14:00:00,14.9786666517,0.0,14.9786666517,14.9786666517,0,14.9786666517,0.0,0.0,0.0,131.26,57.7486666517,-3.35,57.8457517891,14.9786666517,0,14.9786666517,42.77,-3.35,42.9009953264,126.55,57.6586666517,-6.39,58.0116707228,14.9786666517,0,14.9786666517,42.68,-6.39,43.1557006663,132.19
2019-08-06 14:30:00,17.2029999828,0.0,17.2029999828,17.2029999828,0,17.2029999828,0.0,0.0,0.0,131.26,56.6129999828,-3.35,56.7120292976,17.2029999828,0,17.2029999828,39.41,-3.35,39.5521251009,126.55,56.5229999828,-6.39,56.8830521953,17.2029999828,0,17.2029999828,39.32,-6.39,39.8358444118,132.19
2019-08-06 15:00:00,18.7748888701,0.0,18.7748888701,18.7748888701,0,18.7748888701,0.0,0.0,0.0,131.26,58.8748888701,-3.12,58.9575011298,18.7748888701,0,18.7748888701,40.1,-3.12,40.2211934184,126.55,58.8348888701,-6.17,59.1575274023,18.7748888701,0,18.7748888701,40.06,-6.17,40.5323636123,132.19
2019-08-06 15:30:00,19.3758888695,0.0,19.3758888695,19.3758888695,0,19.3758888695,0.0,0.0,0.0,131.26,65.2058888695,-4.58,65.3665384066,19.3758888695,0,19.3758888695,45.83,-4.58,46.0582815572,126.55,65.1058888695,-7.62,65.5502949306,19.3758888695,0,19.3758888695,45.73,-7.62,46.3605144493,132.19
2019-08-06 16:00:00,19.1035555365,0.0,19.1035555365,19.1035555365,0,19.1035555365,0.0,0.0,0.0,131.26,63.0335555365,-4.44,63.1897359036,19.1035555365,0,19.1035555365,43.93,-4.44,44.1538050455,126.55,62.9435555365,-7.5,63.3888096084,19.1035555365,0,19.1035555365,43.84,-7.5,44.476910864,132.19
2019-08-06 16:30:00,18.3402222039,0.0,18.3402222039,18.3402222039,0,18.3402222039,0.0,0.0,0.0,131.26,57.3702222039,-4.23,57.5259532361,18.3402222039,0,18.3402222039,39.03,-4.23,39.258550661,126.55,57.3102222039,-7.29,57.7720145837,18.3402222039,0,18.3402222039,38.97,-7.29,39.6459960147,132.3
2019-08-06 17:00:00,15.8238888731,0.0,15.8238888731,15.8238888731,0,15.8238888731,0.0,0.0,0.0,131.26,62.6238888731,-4.47,62.783217165,15.8238888731,0,15.8238888731,46.8,-4.47,47.0129865037,126.55,62.5338888731,-7.51,62.9832307649,15.8238888731,0,15.8238888731,46.71,-7.51,47.3098742336,132.3
2019-08-06 17:30:00,13.7851110973,0.0,13.7851110973,13.7851110973,0,13.7851110973,0.0,0.0,0.0,131.35,65.9951110973,-4.86,66.173818756,13.7851110973,0,13.7851110973,52.21,-4.86,52.4357101602,126.55,65.8851110973,-7.89,66.355858553,13.7851110973,0,13.7851110973,52.1,-7.89,52.6940423577,132.5
2019-08-06 18:00:00,12.7334444317,0.0,12.7334444317,12.7334444317,0,12.7334444317,0.0,0.0,0.0,131.26,67.6534444317,-5.03,67.8401757329,12.7334444317,0,12.7334444317,54.92,-5.03,55.1498621938,126.55,67.5234444317,-8.03,67.9992385834,12.7334444317,0,12.7334444317,54.79,-8.03,55.3753103829,132.19
2019-08-06 18:30:00,9.7573333236,0.0,9.7573333236,9.7573333236,0,9.7573333236,0.0,0.0,0.0,131.26,68.8373333236,-5.58,69.0631222803,9.7573333236,0,9.7573333236,59.08,-5.58,59.3429254419,126.55,68.6973333236,-8.57,69.2298238173,9.7573333236,0,9.7573333236,58.94,-8.57,59.5597892877,132.19
2019-08-06 19:00:00,7.6215555479,0.0,7.6215555479,7.6215555479,0,7.6215555479,0.0,0.0,0.0,131.26,69.1215555479,-5.82,69.3661433364,7.6215555479,0,7.6215555479,61.5,-5.82,61.7747715496,126.55,68.9615555479,-8.8,69.5207605222,7.6215555479,0,7.6215555479,61.34,-8.8,61.9680207849,132.19
2019-08-06 19:30:00,5.7603333276,0.0,5.7603333276,5.7603333276,0,5.7603333276,0.0,0.0,0.0,131.26,68.0703333276,-6.28,68.3594081259,5.7603333276,0,5.7603333276,62.31,-6.28,62.6256696571,126.55,67.9003333276,-9.25,68.5274964229,5.7603333276,0,5.7603333276,62.14,-9.25,62.8246933936,132.19
2019-08-06 20:00:00,4.7783333286000005,0.0,4.7783333286000005,4.7783333286000005,0,4.7783333286000005,0.0,0.0,0.0,131.37,66.8083333286,-6.51,67.1247607231,4.7783333286000005,0,4.7783333286000005,62.03,-6.51,62.3706741987,126.72,66.6283333286,-9.5,67.3021901734,4.7783333286000005,0,4.7783333286000005,61.85,-9.5,62.5753345976,132.41
2019-08-06 20:30:00,3.7631111073,0.0,3.7631111073,3.7631111073,0,3.7631111073,0.0,0.0,0.0,131.37,64.6031111073,-25.77,69.553252007,3.7631111073,0,3.7631111073,60.84,-25.77,66.0726758956,125.82,64.6031111073,-2.36,64.6462030188,3.7631111073,0,3.7631111073,60.84,-2.36,60.8857553127,131.44
2019-08-06 21:00:00,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,131.25,63.858222219,-27.61,69.5714355535,3.218222219,0,3.218222219,60.64,-27.61,66.6297358542,125.62,63.888222219,-1.29,63.9012444191,3.218222219,0,3.218222219,60.67,-1.29,60.6837128067,131.25
2019-08-06 21:30:00,3.0744444414,0.0,3.0744444414,3.0744444414,0,3.0744444414,0.0,0.0,0.0,131.25,64.0244444414,-27.77,69.7875517985,3.0744444414,0,3.0744444414,60.95,-27.77,66.9781710709,125.62,64.0244444414,-1.47,64.0413178036,3.0744444414,0,3.0744444414,60.95,-1.47,60.9677242482,131.25
2019-08-06 22:00:00,3.0643333303,0.0,3.0643333303,3.0643333303,0,3.0643333303,0.0,0.0,0.0,130.95,60.3343333303,-47.1,76.5417649287,3.0643333303,0,3.0643333303,57.27,-47.1,74.1502724203,125.21,60.5343333303,-0.15,60.5345191749,3.0643333303,0,3.0643333303,57.47,-0.15,57.470195754,130.93
2019-08-06 22:30:00,3.0649999969,0.0,3.0649999969,3.0649999969,0,3.0649999969,0.0,0.0,0.0,131.44,56.6249999969,-53.89,78.169832574,3.0649999969,0,3.0649999969,53.56,-53.89,75.9789819621,125.92,56.8949999969,-0.67,56.8989448466,3.0649999969,0,3.0649999969,53.83,-0.67,53.8341694466,131.67
2019-08-06 23:00:00,3.1202222191,0.0,3.1202222191,3.1202222191,0,3.1202222191,0.0,0.0,0.0,132.19,51.8502222191,-54.81,75.4491990956,3.1202222191,0,3.1202222191,48.73,-54.81,73.3399550041,126.57,52.1602222191,-0.87,52.1674772435,3.1202222191,0,3.1202222191,49.04,-0.87,49.0477165625,132.69
2019-08-06 23:30:00,3.1753333302,0.0,3.1753333302,3.1753333302,0,3.1753333302,0.0,0.0,0.0,132.19,47.5953333302,-55.76,73.3109361201,3.1753333302,0,3.1753333302,44.42,-55.76,71.2903499781,126.57,47.9353333302,-1.88,47.9721854982,3.1753333302,0,3.1753333302,44.76,-1.88,44.7994642825,132.29
2019-08-07 00:00:00,3.32233333,0.0,3.32233333,3.32233333,0,3.32233333,0.0,0.0,0.0,132.27,44.64233333,-54.83,70.7054935995,3.32233333,0,3.32233333,41.32,-54.83,68.6561818047,127.0,44.99233333,-0.81,44.9996239815,3.32233333,0,3.32233333,41.67,-0.81,41.6778718267,132.76
2019-08-07 00:30:00,3.233222219,0.0,3.233222219,3.233222219,0,3.233222219,0.0,0.0,0.0,132.19,43.303222219,-53.52,68.8444584157,3.233222219,0,3.233222219,40.07,-53.52,66.8580234527,126.57,43.653222219,0.1,43.6533367579,3.233222219,0,3.233222219,40.42,0.1,40.4201237009,132.19
2019-08-07 01:00:00,3.1577777746,0.0,3.1577777746,3.1577777746,0,3.1577777746,0.0,0.0,0.0,132.19,41.7877777746,-53.88,68.1855759772,3.1577777746,0,3.1577777746,38.63,-53.88,66.2972948166,126.57,42.1477777746,-0.19,42.1482060275,3.1577777746,0,3.1577777746,38.99,-0.19,38.9904629365,132.19
2019-08-07 01:30:00,3.1517777746,0.0,3.1517777746,3.1517777746,0,3.1517777746,0.0,0.0,0.0,132.19,41.9717777746,-54.03,68.4168914053,3.1517777746,0,3.1517777746,38.82,-54.03,66.5299428829,126.57,42.3417777746,-0.26,42.3425760331,3.1517777746,0,3.1517777746,39.19,-0.26,39.1908624554,132.19
2019-08-07 02:00:00,3.159111108,0.0,3.159111108,3.159111108,0,3.159111108,0.0,0.0,0.0,132.19,40.849111108,-54.2,67.8696535891,3.159111108,0,3.159111108,37.69,-54.2,66.0164835477,126.57,41.209111108,-0.30000000000000004,41.210203085,3.159111108,0,3.159111108,38.05,-0.30000000000000004,38.051182636,132.43
2019-08-07 02:30:00,3.1587777746,0.0,3.1587777746,3.1587777746,0,3.1587777746,0.0,0.0,0.0,132.38,39.6387777746,-54.68,67.5361762574,3.1587777746,0,3.1587777746,36.48,-54.68,65.7319769975,126.92,40.0287777746,-0.58,40.032979531,3.1587777746,0,3.1587777746,36.87,-0.58,36.8745616923,132.96
2019-08-07 03:00:00,3.1075555524,0.0,3.1075555524,3.1075555524,0,3.1075555524,0.0,0.0,0.0,132.38,38.7875555524,-54.78,67.1217018984,3.1075555524,0,3.1075555524,35.68,-54.78,65.3751543019,127.24,39.1675555524,-0.62,39.1724623678,3.1075555524,0,3.1075555524,36.06,-0.62,36.0653296117,133.13
2019-08-07 03:30:00,3.0838888858,0.0,3.0838888858,3.0838888858,0,3.0838888858,0.0,0.0,0.0,132.38,38.4738888858,-54.87,67.0146030802,3.0838888858,0,3.0838888858,35.39,-54.87,65.2929475518,127.11,38.8638888858,-0.73,38.87074426,3.0838888858,0,3.0838888858,35.78,-0.73,35.7874461229,133.13
2019-08-07 04:00:00,3.0387777747,0.0,3.0387777747,3.0387777747,0,3.0387777747,0.0,0.0,0.0,132.19,38.3187777747,-54.85,66.9092761144,3.0387777747,0,3.0387777747,35.28,-54.85,65.2165692137,127.11,38.7087777747,-0.76,38.7162378959,3.0387777747,0,3.0387777747,35.67,-0.76,35.6780955209,133.13
2019-08-07 04:30:00,3.1747777746,0.0,3.1747777746,3.1747777746,0,3.1747777746,0.0,0.0,0.0,132.19,38.3447777746,-54.83,66.9077789393,3.1747777746,0,3.1747777746,35.17,-54.83,65.140293214,127.11,38.7347777746,-0.77,38.7424303477,3.1747777746,0,3.1747777746,35.56,-0.77,35.5683356372,132.97
2019-08-07 05:00:00,3.0884444414,0.0,3.0884444414,3.0884444414,0,3.0884444414,0.0,0.0,0.0,132.19,38.5784444414,-54.69,66.9275165796,3.0884444414,0,3.0884444414,35.49,-54.69,65.1961363886,126.69,38.9784444414,-0.68,38.9843754736,3.0884444414,0,3.0884444414,35.89,-0.68,35.8964413278,132.77
2019-08-07 05:30:00,3.1437777746,0.0,3.1437777746,3.1437777746,0,3.1437777746,0.0,0.0,0.0,132.19,39.9837777746,-54.33,67.4570336224,3.1437777746,0,3.1437777746,36.84,-54.33,65.64247481620001,126.57,40.3637777746,-0.56,40.3676622588,3.1437777746,0,3.1437777746,37.22,-0.56,37.2242125504,132.2
2019-08-07 06:00:00,3.083111108,0.0,3.083111108,3.083111108,0,3.083111108,0.0,0.0,0.0,133.01,41.403111108,-53.26,67.4599526343,3.083111108,0,3.083111108,38.32,-53.26,65.6128798332,127.06,41.783111108,0.87,41.7921676139,3.083111108,0,3.083111108,38.7,0.87,38.7097778345,133.01
2019-08-07 06:30:00,3.3184444411,0.0,3.3184444411,3.3184444411,0,3.3184444411,0.0,0.0,0.0,132.56,46.0884444411,-51.66,69.2307757504,3.3184444411,0,3.3184444411,42.77,-51.66,67.0673430218,126.77,46.4484444411,2.22,46.5014665468,3.3184444411,0,3.3184444411,43.13,2.22,43.1870964525,132.56
2019-08-07 07:00:00,4.0635555515,0.0,4.0635555515,4.0635555515,0,4.0635555515,0.0,0.0,0.0,133.13,50.2235555515,-50.37,71.1304606497,4.0635555515,0,4.0635555515,46.16,-50.37,68.3219035156,126.94,50.5735555515,3.8,50.716116976,4.0635555515,0,4.0635555515,46.51,3.8,46.6649772313,132.85
2019-08-07 07:30:00,5.1839999948,0.0,5.1839999948,5.1839999948,0,5.1839999948,0.0,0.0,0.0,132.22,54.8339999948,-48.24,73.0333153803,5.1839999948,0,5.1839999948,49.65,-48.24,69.2258629415,125.73,55.1439999948,4.98,55.3684127949,5.1839999948,0,5.1839999948,49.96,4.98,50.2075890678,131.54
2019-08-07 08:00:00,8.6194444358,0.0,8.6194444358,8.6194444358,0,8.6194444358,0.0,0.0,0.0,131.71,58.9794444358,-45.93,74.753861211,8.6194444358,0,8.6194444358,50.36,-45.93,68.1593317162,125.21,59.2794444358,6.7,59.6568733058,8.6194444358,0,8.6194444358,50.66,6.7,51.1011311029,130.91
2019-08-07 08:30:00,11.1336666555,0.0,11.1336666555,11.1336666555,0,11.1336666555,0.0,0.0,0.0,131.26,59.1036666555,-44.63,74.0613280473,11.1336666555,0,11.1336666555,47.97,-44.63,65.5206669685,124.69,59.3936666555,7.39,59.8516477533,11.1336666555,0,11.1336666555,48.26,7.39,48.8225327078,130.32
2019-08-07 09:00:00,14.8038888741,0.0,14.8038888741,14.8038888741,0,14.8038888741,0.0,0.0,0.0,131.26,60.6338888741,-38.89,72.0340237665,14.8038888741,0,14.8038888741,45.83,-38.89,60.1067467095,125.08,60.8438888741,2.75,60.9060039185,14.8038888741,0,14.8038888741,46.04,2.75,46.1220565456,130.81
2019-08-07 09:30:00,17.0093333163,0.0,17.0093333163,17.0093333163,0,17.0093333163,0.0,0.0,0.0,131.26,59.2093333163,-28.38,65.6594970417,17.0093333163,0,17.0093333163,42.2,-28.38,50.8553281378,125.73,59.3193333163,-1.9,59.3497540441,17.0093333163,0,17.0093333163,42.31,-1.9,42.3526398233,132.04
2019-08-07 10:00:00,16.0421110951,0.0,16.0421110951,16.0421110951,0,16.0421110951,0.0,0.0,0.0,131.26,57.2221110951,-27.49,63.4828330982,16.0421110951,0,16.0421110951,41.18,-27.49,49.5125489144,125.63,57.3521110951,-1.06,57.3619058876,16.0421110951,0,16.0421110951,41.31,-1.06,41.3235973749,131.66
2019-08-07 10:30:00,20.2215555353,0.0,20.2215555353,20.2215555353,0,20.2215555353,0.0,0.0,0.0,132.0,54.1815555353,-28.29,61.122541343,20.2215555353,0,20.2215555353,33.96,-28.29,44.1996119892,126.45,54.3215555353,-1.72,54.3487791563,20.2215555353,0,20.2215555353,34.1,-1.72,34.1433507436,132.19
2019-08-07 11:00:00,19.1757777586,0.0,19.1757777586,19.1757777586,0,19.1757777586,0.0,0.0,0.0,131.28,55.9757777586,-27.63,62.4235900576,19.1757777586,0,19.1757777586,36.8,-27.63,46.0180062584,126.01,56.1457777586,-1.11,56.1567490166,19.1757777586,0,19.1757777586,36.97,-1.11,36.9866597573,131.86
2019-08-07 11:30:00,16.68666665,0.0,16.68666665,16.68666665,0,16.68666665,0.0,0.0,0.0,131.28,57.79666665,-26.58,63.6156511862,16.68666665,0,16.68666665,41.11,-26.58,48.9543511856,125.63,57.91666665,-0.15,57.9168608943,16.68666665,0,16.68666665,41.23,-0.15,41.2302728587,131.54
2019-08-07 12:00:00,16.9471110942,0.0,16.9471110942,16.9471110942,0,16.9471110942,0.0,0.0,0.0,131.28,55.3071110942,-26.63,61.3843093761,16.9471110942,0,16.9471110942,38.36,-26.63,46.6973928608,125.63,55.4671110942,-0.21,55.4675086256,16.9471110942,0,16.9471110942,38.52,-0.21,38.5205724257,131.42
2019-08-07 12:30:00,19.4236666472,0.0,19.4236666472,19.4236666472,0,19.4236666472,0.0,0.0,0.0,131.28,56.5336666472,-27.34,62.7975402749,19.4236666472,0,19.4236666472,37.11,-27.34,46.0936839491,125.63,56.6536666472,-0.93,56.6612993548,19.4236666472,0,19.4236666472,37.23,-0.93,37.2416138211,131.79
2019-08-07 13:00:00,20.0937777577,0.0,20.0937777577,20.0937777577,0,20.0937777577,0.0,0.0,0.0,131.28,52.1137777577,-27.25,58.8082335407,20.0937777577,0,20.0937777577,32.02,-27.25,42.0457239205,125.63,52.3137777577,-0.91,52.3216919,20.0937777577,0,20.0937777577,32.22,-0.91,32.2328481522,131.26
2019-08-07 13:30:00,20.961999979,0.0,20.961999979,20.961999979,0,20.961999979,0.0,0.0,0.0,131.28,51.311999979,-27.25,58.0989142915,20.961999979,0,20.961999979,30.35,-27.25,40.7882948896,125.63,51.491999979,-0.85,51.4990151541,20.961999979,0,20.961999979,30.53,-0.85,30.5418303315,131.77
2019-08-07 14:00:00,20.5791110905,0.0,20.5791110905,20.5791110905,0,20.5791110905,0.0,0.0,0.0,131.28,52.4991110905,-27.16,59.1085633838,20.5791110905,0,20.5791110905,31.92,-27.16,41.9112395426,125.63,52.6791110905,-0.63,52.6828781037,20.5791110905,0,20.5791110905,32.1,-0.63,32.1061816478,131.77
2019-08-07 14:30:00,20.8594444236,0.0,20.8594444236,20.8594444236,0,20.8594444236,0.0,0.0,0.0,131.26,52.6794444236,-26.9,59.1500960674,20.8594444236,0,20.8594444236,31.82,-26.9,41.6668021331,125.68,52.8594444236,-0.43,52.8611933725,20.8594444236,0,20.8594444236,32.0,-0.43,32.0028889321,131.73
2019-08-07 15:00:00,20.0677777577,0.0,20.0677777577,20.0677777577,0,20.0677777577,0.0,0.0,0.0,131.26,51.7677777577,-27.38,58.5625068962,20.0677777577,0,20.0677777577,31.7,-27.38,41.8874014472,126.23,51.9877777577,-0.85,51.994726042,20.0677777577,0,20.0677777577,31.92,-0.85,31.9313153503,132.15
2019-08-07 15:30:00,17.690666649,0.0,17.690666649,17.690666649,0,17.690666649,0.0,0.0,0.0,131.26,52.920666649,-27.84,59.7968440519,17.690666649,0,17.690666649,35.23,-27.84,44.9023217663,126.13,53.110666649,-1.3,53.1265744416,17.690666649,0,17.690666649,35.42,-1.3,35.4438485495,132.15
2019-08-07 16:00:00,18.4741110926,0.0,18.4741110926,18.4741110926,0,18.4741110926,0.0,0.0,0.0,131.76,56.3541110926,-28.42,63.1148337322,18.4741110926,0,18.4741110926,37.88,-28.42,47.3560006757,126.57,56.4941110926,-1.78,56.5221459974,18.4741110926,0,18.4741110926,38.02,-1.78,38.0616447359,132.15
2019-08-07 16:30:00,18.0917777597,0.0,18.0917777597,18.0917777597,0,18.0917777597,0.0,0.0,0.0,132.19,58.9717777597,-28.05,65.3029331052,18.0917777597,0,18.0917777597,40.88,-28.05,49.5779880592,126.57,59.1317777597,-1.4,59.1483485908,18.0917777597,0,18.0917777597,41.04,-1.4,41.0638721993,132.15
2019-08-07 17:00:00,21.13711109,0.0,21.13711109,21.13711109,0,21.13711109,0.0,0.0,0.0,132.19,61.14711109,-28.93,67.6455031369,21.13711109,0,21.13711109,40.01,-28.93,49.3735252944,126.57,61.30711109,-2.22,61.3472922809,21.13711109,0,21.13711109,40.17,-2.22,40.2312975182,132.25
2019-08-07 17:30:00,18.5422222037,0.0,18.5422222037,18.5422222037,0,18.5422222037,0.0,0.0,0.0,132.19,61.5322222037,-31.69,69.2132246707,18.5422222037,0,18.5422222037,42.99,-31.69,53.4078290141,127.03,61.6922222037,-4.76,61.8755838795,18.5422222037,0,18.5422222037,43.15,-4.76,43.4117507134,133.11
2019-08-07 18:00:00,16.0191110951,0.0,16.0191110951,16.0191110951,0,16.0191110951,0.0,0.0,0.0,132.06,63.6491110951,-31.4,70.9730184168,16.0191110951,0,16.0191110951,47.63,-31.4,57.0488992006,126.6,63.7891110951,-4.57,63.9526042808,16.0191110951,0,16.0191110951,47.77,-4.57,47.9881006084,132.83
2019-08-07 18:30:00,10.6483333227,0.0,10.6483333227,10.6483333227,0,10.6483333227,0.0,0.0,0.0,131.26,65.6883333227,-30.61,72.4701954924,10.6483333227,0,10.6483333227,55.04,-30.61,62.9791529,126.5,65.7883333227,-3.96,65.9074077883,10.6483333227,0,10.6483333227,55.14,-3.96,55.2820151586,132.19
2019-08-07 19:00:00,8.092111103,0.0,8.092111103,8.092111103,0,8.092111103,0.0,0.0,0.0,131.26,65.742111103,-31.48,72.8904353964,8.092111103,0,8.092111103,57.65,-31.48,65.6849518535,125.72,65.802111103,-4.88,65.9828176544,8.092111103,0,8.092111103,57.71,-4.88,57.9159606672,132.19
2019-08-07 19:30:00,6.6762222155,0.0,6.6762222155,6.6762222155,0,6.6762222155,0.0,0.0,0.0,131.26,64.5062222155,-32.14,72.0696351075,6.6762222155,0,6.6762222155,57.83,-32.14,66.1610799489,126.01,64.5762222155,-5.55,64.8142806458,6.6762222155,0,6.6762222155,57.9,-5.55,58.1653891932,131.9
2019-08-07 20:00:00,6.563555549,0.0,6.563555549,6.563555549,0,6.563555549,0.0,0.0,0.0,131.26,64.853555549,-35.08,73.7332358394,6.563555549,0,6.563555549,58.29,-35.08,68.0318344601,126.01,64.923555549,-4.47,65.0772538228,6.563555549,0,6.563555549,58.36,-4.47,58.5309362645,131.64
2019-08-07 20:30:00,7.4572222148,0.0,7.4572222148,7.4572222148,0,7.4572222148,0.0,0.0,0.0,130.96,60.7472222148,-50.77,79.1695516396,7.4572222148,0,7.4572222148,53.29,-50.77,73.6031045541,124.8,61.0172222148,1.72,61.0414597369,7.4572222148,0,7.4572222148,53.56,1.72,53.5876105084,130.86
2019-08-07 21:00:00,8.083111103,0.0,8.083111103,8.083111103,0,8.083111103,0.0,0.0,0.0,131.18,59.043111103,-51.54,78.3738513072,8.083111103,0,8.083111103,50.96,-51.54,72.4796054073,124.69,59.343111103,1.08,59.3529378834,8.083111103,0,8.083111103,51.26,1.08,51.2713760299,130.86
2019-08-07 21:30:00,8.4198888805,0.0,8.4198888805,8.4198888805,0,8.4198888805,0.0,0.0,0.0,131.1,59.8298888805,-51.81,79.144751585,8.4198888805,0,8.4198888805,51.41,-51.81,72.9881099906,125.1,60.1198888805,0.85,60.125897407,8.4198888805,0,8.4198888805,51.7,0.85,51.7069869553,131.1
2019-08-07 22:00:00,7.6593333257000005,0.0,7.6593333257000005,7.6593333257000005,0,7.6593333257000005,0.0,0.0,0.0,131.51,57.3093333257,-52.8,77.9243202488,7.6593333257000005,0,7.6593333257000005,49.65,-52.8,72.47732404,125.84,57.5993333257,0.45,57.6010911317,7.6593333257000005,0,7.6593333257000005,49.94,0.45,49.9420273918,131.55
2019-08-07 22:30:00,9.683666657,0.0,9.683666657,9.683666657,0,9.683666657,0.0,0.0,0.0,132.66,55.133666657,-50.8,74.9690682818,9.683666657,0,9.683666657,45.45,-50.8,68.1640851182,126.64,55.433666657,3.05,55.5175098418,9.683666657,0,9.683666657,45.75,3.05,45.851553954,132.33
2019-08-07 23:00:00,6.3151111048,0.0,6.3151111048,6.3151111048,0,6.3151111048,0.0,0.0,0.0,131.17,51.2851111048,-49.05,70.9652388218,6.3151111048,0,6.3151111048,44.97,-49.05,66.5447473509,124.72,51.6151111048,3.42,51.7282910443,6.3151111048,0,6.3151111048,45.3,3.42,45.4289159017,130.8
2019-08-07 23:30:00,3.020999997,0.0,3.020999997,3.020999997,0,3.020999997,0.0,0.0,0.0,131.37,48.510999997,-49.33,69.1864583622,3.020999997,0,3.020999997,45.49,-49.33,67.1028240836,125.52,48.810999997,3.52,48.9377576183,3.020999997,0,3.020999997,45.79,3.52,45.9250966248,131.26
2019-08-08 00:00:00,3.1078888858,0.0,3.1078888858,3.1078888858,0,3.1078888858,0.0,0.0,0.0,132.19,44.7178888858,-49.89,66.9977737421,3.1078888858,0,3.1078888858,41.61,-49.89,64.9646380733,126.24,45.0478888858,3.5300000000000002,45.185984476,3.1078888858,0,3.1078888858,41.94,3.5300000000000002,42.0882940971,132.04
2019-08-08 00:30:00,3.1621111079,0.0,3.1621111079,3.1621111079,0,3.1621111079,0.0,0.0,0.0,132.92,42.7221111079,-50.42,66.0859680834,3.1621111079,0,3.1621111079,39.56,-50.42,64.0872062115,126.69,43.0821111079,3.5300000000000002,43.2264872216,3.1621111079,0,3.1621111079,39.92,3.5300000000000002,40.0757694873,132.42
2019-08-08 01:00:00,3.1325555524,0.0,3.1325555524,3.1325555524,0,3.1325555524,0.0,0.0,0.0,131.92,41.5525555524,-48.46,63.8356207218,3.1325555524,0,3.1325555524,38.42,-48.46,61.8422832696,125.95,41.8925555524,4.75,42.1609856468,3.1325555524,0,3.1325555524,38.76,4.75,39.0499692702,131.61
2019-08-08 01:30:00,3.081111108,0.0,3.081111108,3.081111108,0,3.081111108,0.0,0.0,0.0,131.26,41.691111108,-47.9,63.5024310198,3.081111108,0,3.081111108,38.61,-47.9,61.523508515,125.63,42.031111108,4.91,42.3169280664,3.081111108,0,3.081111108,38.95,4.91,39.2582551828,131.26
2019-08-08 02:00:00,2.9749999970000003,0.0,2.9749999970000003,2.9749999970000003,0,2.9749999970000003,0.0,0.0,0.0,131.26,40.774999997,-48.1,63.0572012125,2.9749999970000003,0,2.9749999970000003,37.8,-48.1,61.1755670182,125.63,41.114999997,4.71,41.3839017585,2.9749999970000003,0,2.9749999970000003,38.14,4.71,38.4297241728,131.26
2019-08-08 02:30:00,3.0268888859,0.0,3.0268888859,3.0268888859,0,3.0268888859,0.0,0.0,0.0,131.26,39.5468888859,-48.53,62.602853933,3.0268888859,0,3.0268888859,36.52,-48.53,60.7360790634,125.63,39.8868888859,4.28,40.1158610152,3.0268888859,0,3.0268888859,36.86,4.28,37.1076541969,131.26
2019-08-08 03:00:00,3.0466666636,0.0,3.0466666636,3.0466666636,0,3.0466666636,0.0,0.0,0.0,131.26,38.7166666636,-48.62,62.1521091962,3.0466666636,0,3.0466666636,35.67,-48.62,60.3013540478,124.83,39.0766666636,3.96,39.276805847,3.0466666636,0,3.0466666636,36.03,3.96,36.2469653902,131.26
2019-08-08 03:30:00,3.0417777747,0.0,3.0417777747,3.0417777747,0,3.0417777747,0.0,0.0,0.0,131.26,38.3417777747,-48.69,61.9742529033,3.0417777747,0,3.0417777747,35.3,-48.69,60.1398877618,125.52,38.6917777747,3.94,38.8918663395,3.0417777747,0,3.0417777747,35.65,3.94,35.867061491,131.26
2019-08-08 04:00:00,3.0541111081,0.0,3.0541111081,3.0541111081,0,3.0541111081,0.0,0.0,0.0,131.26,38.1041111081,-48.72,61.8511251582,3.0541111081,0,3.0541111081,35.05,-48.72,60.0178381817,125.63,38.4541111081,3.98,38.65952743,3.0541111081,0,3.0541111081,35.4,3.98,35.6230318755,131.26
2019-08-08 04:30:00,3.0176666636,0.0,3.0176666636,3.0176666636,0,3.0176666636,0.0,0.0,0.0,131.26,38.2876666636,-48.72,61.9643753987,3.0176666636,0,3.0176666636,35.27,-48.72,60.1465817815,125.54,38.6376666636,3.9699999999999998,38.8410888778,3.0176666636,0,3.0176666636,35.62,3.9699999999999998,35.8405538462,131.26
2019-08-08 05:00:00,2.9674444415,0.0,2.9674444415,2.9674444415,0,2.9674444415,0.0,0.0,0.0,131.26,38.3474444415,-48.69,61.9777588752,2.9674444415,0,2.9674444415,35.38,-48.69,60.1868797995,125.63,38.7074444415,4.12,38.9260922158,2.9674444415,0,2.9674444415,35.74,4.12,35.9766868958,131.26
2019-08-08 05:30:00,2.9894444415,0.0,2.9894444415,2.9894444415,0,2.9894444415,0.0,0.0,0.0,131.26,39.7894444415,-48.33,62.6018273612,2.9894444415,0,2.9894444415,36.8,-48.33,60.7456080717,125.63,40.1394444415,4.59,40.4010284531,2.9894444415,0,2.9894444415,37.15,4.59,37.4324805483,131.26
2019-08-08 06:00:00,2.9613333304,0.0,2.9613333304,2.9613333304,0,2.9613333304,0.0,0.0,0.0,131.82,41.2713333304,-47.89,63.2200526326,2.9613333304,0,2.9613333304,38.31,-47.89,61.3278745759,125.63,41.6113333304,5.13,41.926363562,2.9613333304,0,2.9613333304,38.65,5.13,38.9889651055,131.26
2019-08-08 06:30:00,6.3847777714,0.0,6.3847777714,6.3847777714,0,6.3847777714,0.0,0.0,0.0,132.3,44.7347777714,-48.1,65.6872159728,6.3847777714,0,6.3847777714,38.35,-48.1,61.5169285644,126.07,45.0547777714,5.23,45.3573136333,6.3847777714,0,6.3847777714,38.67,5.23,39.0220681154,131.82
2019-08-08 07:00:00,4.9339999951,0.0,4.9339999951,4.9339999951,0,4.9339999951,0.0,0.0,0.0,132.3,50.5339999951,-46.55,68.7065328444,4.9339999951,0,4.9339999951,45.6,-46.55,65.1633524306,125.89,50.8739999951,6.7,51.3132914117,4.9339999951,0,4.9339999951,45.94,6.7,46.4260013355,131.82
2019-08-08 07:30:00,6.62866666,0.0,6.62866666,6.62866666,0,6.62866666,0.0,0.0,0.0,131.2,55.89866666,-44.07,71.181639728,6.62866666,0,6.62866666,49.27,-44.07,66.1036897609,124.38,56.17866666,7.94,56.7369913522,6.62866666,0,6.62866666,49.55,7.94,50.1821292892,130.36
2019-08-08 08:00:00,9.1638888797,0.0,9.1638888797,9.1638888797,0,9.1638888797,0.0,0.0,0.0,130.68,58.5938888797,-44.92,73.8312279056,9.1638888797,0,9.1638888797,49.43,-44.92,66.7917008318,124.12,58.8938888797,6.94,59.3013806532,9.1638888797,0,9.1638888797,49.73,6.94,50.2119159164,129.9
2019-08-08 08:30:00,12.0398888768,0.0,12.0398888768,12.0398888768,0,12.0398888768,0.0,0.0,0.0,130.32,62.5998888768,-43.58,76.2755694007,12.0398888768,0,12.0398888768,50.56,-43.58,66.7497565539,123.76,62.8698888768,8.09,63.3882562261,12.0398888768,0,12.0398888768,50.83,8.09,51.4697678254,129.38
2019-08-08 09:00:00,11.4908888774,0.0,11.4908888774,11.4908888774,0,11.4908888774,0.0,0.0,0.0,130.32,62.9208888774,-43.6,76.5506254522,11.4908888774,0,11.4908888774,51.43,-43.6,67.4240676613,123.76,63.2208888774,7.82,63.7026937456,11.4908888774,0,11.4908888774,51.73,7.82,52.317734087,129.38
2019-08-08 09:30:00,13.0688888758,0.0,13.0688888758,13.0688888758,0,13.0688888758,0.0,0.0,0.0,129.5,65.5888888758,-42.2,77.9919376857,13.0688888758,0,13.0688888758,52.52,-42.2,67.3735140838,124.42,65.0288888758,22.54,68.8244723076,13.0688888758,0,13.0688888758,51.96,22.54,56.6382662164,130.18
2019-08-08 10:00:00,13.845888875,0.0,13.845888875,13.845888875,0,13.845888875,0.0,0.0,0.0,129.62,66.305888875,-41.99,78.4833166954,13.845888875,0,13.845888875,52.46,-41.99,67.1953249862,124.69,65.605888875,25.52,70.3946237655,13.845888875,0,13.845888875,51.76,25.52,57.7093406651,130.52
2019-08-08 10:30:00,15.5971110955,0.0,15.5971110955,15.5971110955,0,15.5971110955,0.0,0.0,0.0,130.3,67.4171110955,-26.63,72.4860246424,15.5971110955,0,15.5971110955,51.82,-26.63,58.2620742851,126.35,66.5771110955,18.99,69.2324477527,15.5971110955,0,15.5971110955,50.98,18.99,54.4020266167,132.08
2019-08-08 11:00:00,17.9092222043,0.0,17.9092222043,17.9092222043,0,17.9092222043,0.0,0.0,0.0,130.3,63.8392222043,-25.57,68.7696967541,17.9092222043,0,17.9092222043,45.93,-25.57,52.5679541166,126.57,63.0992222043,17.28,65.4225514849,17.9092222043,0,17.9092222043,45.19,17.28,48.3811378535,132.44
2019-08-08 11:30:00,16.5098888724,0.0,16.5098888724,16.5098888724,0,16.5098888724,0.0,0.0,0.0,130.3,60.8098888724,-25.78,66.0488530156,16.5098888724,0,16.5098888724,44.3,-25.78,51.255228026,126.57,60.1798888724,16.98,62.5295084316,16.5098888724,0,16.5098888724,43.67,16.98,46.8549815921,132.19
2019-08-08 12:00:00,17.2536666494,0.0,17.2536666494,17.2536666494,0,17.2536666494,0.0,0.0,0.0,130.3,62.4236666494,-23.96,66.8640094367,17.2536666494,0,17.2536666494,45.17,-23.96,51.131306457,126.57,62.0036666494,16.07,64.0523190679,17.2536666494,0,17.2536666494,44.75,16.07,47.547948431,132.58
2019-08-08 12:30:00,16.2387777615,0.0,16.2387777615,16.2387777615,0,16.2387777615,0.0,0.0,0.0,130.41,63.9887777615,-21.22,67.4155180905,16.2387777615,0,16.2387777615,47.75,-21.22,52.2527597357,126.57,63.8587777615,13.02,65.1725701288,16.2387777615,0,16.2387777615,47.62,13.02,49.3678518876,133.12
2019-08-08 13:00:00,15.4189999846,0.0,15.4189999846,15.4189999846,0,15.4189999846,0.0,0.0,0.0,130.82,64.2789999846,-21.44,67.7603382446,15.4189999846,0,15.4189999846,48.86,-21.44,53.35703515,126.57,64.0589999846,12.88,65.3410275327,15.4189999846,0,15.4189999846,48.64,12.88,50.3164386657,133.12
2019-08-08 13:30:00,14.8542222074,0.0,14.8542222074,14.8542222074,0,14.8542222074,0.0,0.0,0.0,131.26,63.7142222074,-24.95,68.4251752756,14.8542222074,0,14.8542222074,48.86,-24.95,54.861663299599996,126.94,63.0542222074,15.86,65.0182631126,14.8542222074,0,14.8542222074,48.2,15.86,50.7422861133,133.12
2019-08-08 14:00:00,14.4106666523,0.0,14.4106666523,14.4106666523,0,14.4106666523,0.0,0.0,0.0,130.35,64.7306666523,-25.95,69.7385238247,14.4106666523,0,14.4106666523,50.32,-25.95,56.6171784885,126.58,63.9206666523,17.0,66.1426611596,14.4106666523,0,14.4106666523,49.51,17.0,52.3473027003,132.55
2019-08-08 14:30:00,15.4668888734,0.0,15.4668888734,15.4668888734,0,15.4668888734,0.0,0.0,0.0,130.35,62.2868888734,-26.17,67.5612716394,15.4668888734,0,15.4668888734,46.82,-26.17,53.6374990096,126.58,61.5768888734,16.76,63.817010611,15.4668888734,0,15.4668888734,46.11,16.76,49.0614889705,132.9
2019-08-08 15:00:00,12.7708888761,0.0,12.7708888761,12.7708888761,0,12.7708888761,0.0,0.0,0.0,130.35,67.1908888761,-24.64,71.5663688332,12.7708888761,0,12.7708888761,54.42,-24.64,59.7383126645,126.58,66.3108888761,18.04,68.7209981268,12.7708888761,0,12.7708888761,53.54,18.04,56.4975503894,132.21
2019-08-08 15:30:00,11.6742222105,0.0,11.6742222105,11.6742222105,0,11.6742222105,0.0,0.0,0.0,130.35,68.4242222105,-24.93,72.8243028468,11.6742222105,0,11.6742222105,56.75,-24.93,61.9844125567,126.58,67.4242222105,17.85,69.747030336,11.6742222105,0,11.6742222105,55.75,17.85,58.53789371,132.38
2019-08-08 16:00:00,12.2653333211,0.0,12.2653333211,12.2653333211,0,12.2653333211,0.0,0.0,0.0,130.35,65.3153333211,-25.99,70.2963218586,12.2653333211,0,12.2653333211,53.05,-25.99,59.0743819265,126.58,64.4453333211,16.91,66.626939648,12.2653333211,0,12.2653333211,52.18,16.91,54.8516225831,132.2
2019-08-08 16:30:00,11.9364444325,0.0,11.9364444325,11.9364444325,0,11.9364444325,0.0,0.0,0.0,130.61,67.6764444325,-21.9,71.1316464805,11.9364444325,0,11.9364444325,55.74,-21.9,59.8878752336,126.38,66.9764444325,7.5,67.3950599734,11.9364444325,0,11.9364444325,55.04,7.5,55.5486417476,132.05
2019-08-08 17:00:00,9.409444435,0.0,9.409444435,9.409444435,0,9.409444435,0.0,0.0,0.0,131.25,71.679444435,-11.64,72.6184023132,9.409444435,0,9.409444435,62.27,-11.64,63.3485793053,124.94,71.739444435,-15.12,73.3154982787,9.409444435,0,9.409444435,62.33,-15.12,64.1376901673,130.63
2019-08-08 17:30:00,8.4787777693,0.0,8.4787777693,8.4787777693,0,8.4787777693,0.0,0.0,0.0,130.84,75.5787777693,-10.48,76.3019137971,8.4787777693,0,8.4787777693,67.1,-10.48,67.9134773075,124.37,75.6387777693,-13.93,76.910789896,8.4787777693,0,8.4787777693,67.16,-13.93,68.5894343175,130.19
2019-08-08 18:00:00,12.8774444316,0.0,12.8774444316,12.8774444316,0,12.8774444316,0.0,0.0,0.0,131.25,75.4974444316,-11.89,76.4279805811,12.8774444316,0,12.8774444316,62.62,-11.89,63.738814705,124.69,75.5474444316,-15.37,77.095092322,12.8774444316,0,12.8774444316,62.67,-15.37,64.5272485079,130.32
2019-08-08 18:30:00,10.998999989,0.0,10.998999989,10.998999989,0,10.998999989,0.0,0.0,0.0,131.01,76.678999989,-11.46,77.5306432278,10.998999989,0,10.998999989,65.68,-11.46,66.6722880963,124.69,76.738999989,-14.9,78.1721441391,10.998999989,0,10.998999989,65.74,-14.9,67.4074001872,130.32
2019-08-08 19:00:00,8.3469999917,0.0,8.3469999917,8.3469999917,0,8.3469999917,0.0,0.0,0.0,130.36,78.8669999917,-10.31,79.5380398783,8.3469999917,0,8.3469999917,70.52,-10.31,71.2696744766,124.3,78.9169999917,-13.74,80.104185207,8.3469999917,0,8.3469999917,70.57,-13.74,71.8951493496,130.21
2019-08-08 19:30:00,9.367333324,0.0,9.367333324,9.367333324,0,9.367333324,0.0,0.0,0.0,130.89,75.737333324,-11.8,76.6510512585,9.367333324,0,9.367333324,66.37,-11.8,67.4108069971,124.39,75.767333324,-15.26,77.2887857262,9.367333324,0,9.367333324,66.4,-15.26,68.1309591889,130.06
2019-08-08 20:00:00,6.5077777713,0.0,6.5077777713,6.5077777713,0,6.5077777713,0.0,0.0,0.0,131.26,74.3777777713,-12.0,75.339590032,6.5077777713,0,6.5077777713,67.87,-12.0,68.9226878466,124.69,74.4477777713,-15.45,76.0340326109,6.5077777713,0,6.5077777713,67.94,-15.45,69.6745728369,130.41
2019-08-08 20:30:00,6.1557777716,0.0,6.1557777716,6.1557777716,0,6.1557777716,0.0,0.0,0.0,131.26,70.5757777716,-26.19,75.2785262081,6.1557777716,0,6.1557777716,64.42,-26.19,69.5402940747,124.12,70.7657777716,-10.67,71.5656635798,6.1557777716,0,6.1557777716,64.61,-10.67,65.4851204473,130.22
2019-08-08 21:00:00,3.4833333298999998,0.0,3.4833333298999998,3.4833333298999998,0,3.4833333298999998,0.0,0.0,0.0,130.91,68.7733333299,-34.43,76.910313205,3.4833333298999998,0,3.4833333298999998,65.29,-34.43,73.8119841218,123.77,69.0433333299,-5.23,69.2411350087,3.4833333298999998,0,3.4833333298999998,65.56,-5.23,65.768278828,129.67
2019-08-08 21:30:00,6.901888882,0.0,6.901888882,6.901888882,0,6.901888882,0.0,0.0,0.0,130.76,65.951888882,-40.63,77.4625622291,6.901888882,0,6.901888882,59.05,-40.63,71.6777468954,125.38,65.911888882,11.69,66.9405198366,6.901888882,0,6.901888882,59.01,11.69,60.1567635433,131.12
2019-08-08 22:00:00,5.1475555504,0.0,5.1475555504,5.1475555504,0,5.1475555504,0.0,0.0,0.0,130.44,64.2175555504,-41.03,76.206005937,5.1475555504,0,5.1475555504,59.07,-41.03,71.92166433,125.62,64.2075555504,11.29,65.192593826,5.1475555504,0,5.1475555504,59.06,11.29,60.1294245773,131.26
2019-08-08 22:30:00,7.2463333261,0.0,7.2463333261,7.2463333261,0,7.2463333261,0.0,0.0,0.0,131.78,57.6663333261,-43.1,71.9931663373,7.2463333261,0,7.2463333261,50.42,-43.1,66.330885717,126.57,57.7163333261,10.31,58.6299516681,7.2463333261,0,7.2463333261,50.47,10.31,51.5122995022,132.41
2019-08-08 23:00:00,5.7173333276000005,0.0,5.7173333276000005,5.7173333276000005,0,5.7173333276000005,0.0,0.0,0.0,131.78,55.8873333276,-43.72,70.9565530904,5.7173333276000005,0,5.7173333276000005,50.17,-43.72,66.5467301977,127.03,55.9973333276,9.86,56.8587806746,5.7173333276000005,0,5.7173333276000005,50.28,9.86,51.2376619295,132.73
2019-08-08 23:30:00,3.4598888854,0.0,3.4598888854,3.4598888854,0,3.4598888854,0.0,0.0,0.0,132.19,51.5598888854,-44.32,67.9903268258,3.4598888854,0,3.4598888854,48.1,-44.32,65.4054462564,127.46,51.6698888854,9.54,52.5432109547,3.4598888854,0,3.4598888854,48.21,9.54,49.1448440836,133.13
2019-08-09 00:00:00,3.5643333298,0.0,3.5643333298,3.5643333298,0,3.5643333298,0.0,0.0,0.0,132.19,48.3943333298,-45.22,66.2333745059,3.5643333298,0,3.5643333298,44.83,-45.22,63.6755628165,127.46,48.5343333298,8.63,49.295622643,3.5643333298,0,3.5643333298,44.97,8.63,45.7905863688,133.13
2019-08-09 00:30:00,3.5724444409,0.0,3.5724444409,3.5724444409,0,3.5724444409,0.0,0.0,0.0,132.19,46.4124444409,-45.6,65.06515964,3.5724444409,0,3.5724444409,42.84,-45.6,62.5669689213,127.46,46.5824444409,8.37,47.3284378581,3.5724444409,0,3.5724444409,43.01,8.37,43.8168574866,133.13
2019-08-09 01:00:00,3.603555552,0.0,3.603555552,3.603555552,0,3.603555552,0.0,0.0,0.0,132.19,44.703555552,-46.07,64.1938687024,3.603555552,0,3.603555552,41.1,-46.07,61.7386013771,127.46,44.893555552,8.05,45.6095804639,3.603555552,0,3.603555552,41.29,8.05,42.0674054346,133.13
2019-08-09 01:30:00,3.6659999963,0.0,3.6659999963,3.6659999963,0,3.6659999963,0.0,0.0,0.0,132.19,44.2359999963,-51.31,67.7461422937,3.6659999963,0,3.6659999963,40.57,-51.31,65.41132165,126.71,44.5859999963,1.92,44.6273211797,3.6659999963,0,3.6659999963,40.92,1.92,40.9650192237,132.38
2019-08-09 02:00:00,3.6789999963,0.0,3.6789999963,3.6789999963,0,3.6789999963,0.0,0.0,0.0,132.8,42.0189999963,-59.09,72.5067201071,3.6789999963,0,3.6789999963,38.34,-59.09,70.4385100637,125.63,42.5889999963,-5.93,42.9998583798,3.6789999963,0,3.6789999963,38.91,-5.93,39.3592809894,131.3
2019-08-09 02:30:00,3.7123333296,0.0,3.7123333296,3.7123333296,0,3.7123333296,0.0,0.0,0.0,132.8,41.0223333296,-59.32,72.1227719365,3.7123333296,0,3.7123333296,37.31,-59.32,70.0778031905,125.63,41.6023333296,-6.06,42.0413812626,3.7123333296,0,3.7123333296,37.89,-6.06,38.3715480532,131.3
2019-08-09 03:00:00,3.6638888852,0.0,3.6638888852,3.6638888852,0,3.6638888852,0.0,0.0,0.0,133.13,40.4038888852,-59.03,71.5333148753,3.6638888852,0,3.6638888852,36.74,-59.03,69.5296231832,125.74,40.9738888852,-5.61,41.3561563782,3.6638888852,0,3.6638888852,37.31,-5.61,37.7294076285,131.92
2019-08-09 03:30:00,3.7084444407,0.0,3.7084444407,3.7084444407,0,3.7084444407,0.0,0.0,0.0,133.13,40.9784444407,-55.87,69.28701039,3.7084444407,0,3.7084444407,37.27,-55.87,67.1603290641,125.63,41.5484444407,-2.7800000000000002,41.6413452646,3.7084444407,0,3.7084444407,37.84,-2.7800000000000002,37.9419820252,131.26
2019-08-09 04:00:00,3.6166666631,0.0,3.6166666631,3.6166666631,0,3.6166666631,0.0,0.0,0.0,133.13,40.8166666631,-55.87,69.1914530667,3.6166666631,0,3.6166666631,37.2,-55.87,67.1215084753,125.63,41.376666663,-2.75,41.4679520129,3.6166666631,0,3.6166666631,37.76,-2.75,37.8600066033,131.26
2019-08-09 04:30:00,3.5928888853,0.0,3.5928888853,3.5928888853,0,3.5928888853,0.0,0.0,0.0,133.13,40.6428888853,-55.96,69.161882688,3.5928888853,0,3.5928888853,37.05,-55.96,67.1135165224,125.63,41.2028888853,-2.85,41.3013383862,3.5928888853,0,3.5928888853,37.61,-2.85,37.7178286756,131.26
2019-08-09 05:00:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,133.13,40.4921111075,-55.95,69.0652847815,3.5821111075000003,0,3.5821111075000003,36.91,-55.95,67.0279837083,125.63,41.0521111075,-2.88,41.153009931,3.5821111075000003,0,3.5821111075000003,37.47,-2.88,37.580517559,131.26
