Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-09 05:30:00,4.1093333292,0.0,4.1093333292,4.1093333292,0,4.1093333292,0.0,0.0,0.0,132.38,41.6093333292,-54.87,68.8625698047,4.1093333292,0,4.1093333292,37.5,-54.87,66.4602655727,124.88,42.1593333292,-2.23,42.2182695852,4.1093333292,0,4.1093333292,38.05,-2.23,38.1152908949,130.62
2019-08-09 06:00:00,3.8919999961,0.0,3.8919999961,3.8919999961,0,3.8919999961,0.0,0.0,0.0,132.19,43.0819999961,-53.72,68.861434226,3.8919999961,0,3.8919999961,39.19,-53.72,66.4958231771,124.53,43.6419999961,-1.31,43.6616566756,3.8919999961,0,3.8919999961,39.75,-1.31,39.7715803055,130.32
2019-08-09 06:30:00,6.6497777711,0.0,6.6497777711,6.6497777711,0,6.6497777711,0.0,0.0,0.0,132.33,46.7797777711,-53.24,70.8720340354,6.6497777711,0,6.6497777711,40.13,-53.24,66.6701919901,124.64,47.3297777711,-0.6900000000000001,47.3348071071,6.6497777711,0,6.6497777711,40.68,-0.6900000000000001,40.6858513491,130.9
2019-08-09 07:00:00,7.6299999924,0.0,7.6299999924,7.6299999924,0,7.6299999924,0.0,0.0,0.0,132.19,49.1299999924,-52.51,71.9100618777,7.6299999924,0,7.6299999924,41.5,-52.51,66.9294412049,124.46,49.6899999924,-0.2,49.6904024862,7.6299999924,0,7.6299999924,42.06,-0.2,42.0604755085,130.35
2019-08-09 07:30:00,8.2601111029,0.0,8.2601111029,8.2601111029,0,8.2601111029,0.0,0.0,0.0,131.48,53.7401111029,-52.42,75.072338057,8.2601111029,0,8.2601111029,45.48,-52.42,69.3994726205,123.75,54.2901111029,-0.56,54.2929992132,8.2601111029,0,8.2601111029,46.03,-0.56,46.033406348,129.76
2019-08-09 08:00:00,9.4771111016,0.0,9.4771111016,9.4771111016,0,9.4771111016,0.0,0.0,0.0,131.1,58.9571111016,-38.6,70.4691489196,9.4771111016,0,9.4771111016,49.48,-38.6,62.7553216867,124.77,59.1771111016,3.2,59.2635678839,9.4771111016,0,9.4771111016,49.7,3.2,49.8029115615,130.69
2019-08-09 08:30:00,11.8158888771,0.0,11.8158888771,11.8158888771,0,11.8158888771,0.0,0.0,0.0,130.38,65.2558888771,-19.87,68.2139863454,11.8158888771,0,11.8158888771,53.44,-19.87,57.0144762319,125.88,65.1158888771,6.54,65.4434915347,11.8158888771,0,11.8158888771,53.3,6.54,53.6997355673,132.03
2019-08-09 09:00:00,10.7626666559,0.0,10.7626666559,10.7626666559,0,10.7626666559,0.0,0.0,0.0,130.38,67.9926666559,-18.73,70.5252835441,10.7626666559,0,10.7626666559,57.23,-18.73,60.216989297,125.63,67.8126666559,7.61,68.2383313028,10.7626666559,0,10.7626666559,57.05,7.61,57.5553177387,131.87
2019-08-09 09:30:00,10.4409999896,0.0,10.4409999896,10.4409999896,0,10.4409999896,0.0,0.0,0.0,130.56,70.1309999896,-12.58,71.2503583116,10.4409999896,0,10.4409999896,59.69,-12.58,61.0012499872,125.87,69.8909999896,6.11,70.1575653764,10.4409999896,0,10.4409999896,59.45,6.11,59.7631542006,131.75
2019-08-09 10:00:00,10.7955555448,0.0,10.7955555448,10.7955555448,0,10.7955555448,0.0,0.0,0.0,131.26,71.4255555448,2.39,71.4655307465,10.7955555448,0,10.7955555448,60.63,2.39,60.6770879328,127.47,71.0555555448,-0.38,71.0565716438,10.7955555448,0,10.7955555448,60.26,-0.38,60.2611981295,133.13
2019-08-09 10:30:00,13.410444431,0.0,13.410444431,13.410444431,0,13.410444431,0.0,0.0,0.0,131.45,72.060444431,-0.11,72.0605283883,13.410444431,0,13.410444431,58.65,-0.11,58.650103154199996,127.14,71.790444431,-3.5,71.8757115555,13.410444431,0,13.410444431,58.38,-3.5,58.4848219626,132.89
2019-08-09 11:00:00,12.5108888764,0.0,12.5108888764,12.5108888764,0,12.5108888764,0.0,0.0,0.0,131.63,64.9308888764,-22.98,68.8774326632,12.5108888764,0,12.5108888764,52.42,-22.98,57.2357999857,124.5,65.1208888764,-9.13,65.7577909304,12.5108888764,0,12.5108888764,52.61,-9.13,53.3963388258,130.69
2019-08-09 11:30:00,12.9371110982,0.0,12.9371110982,12.9371110982,0,12.9371110982,0.0,0.0,0.0,131.13,63.2171110982,-31.09,70.4485005916,12.9371110982,0,12.9371110982,50.28,-31.09,59.1157043433,123.76,63.5371110982,-5.64,63.786942917,12.9371110982,0,12.9371110982,50.6,-5.64,50.9133538475,129.41
2019-08-09 12:00:00,14.0084444304,0.0,14.0084444304,14.0084444304,0,14.0084444304,0.0,0.0,0.0,130.44,63.7184444304,-32.37,71.4692735421,14.0084444304,0,14.0084444304,49.71,-32.37,59.3203253531,123.87,64.0084444304,-10.48,64.8607073536,14.0084444304,0,14.0084444304,50.0,-10.48,51.086499195,129.62
2019-08-09 12:30:00,14.0395555415,0.0,14.0395555415,14.0395555415,0,14.0395555415,0.0,0.0,0.0,131.26,66.6895555415,-14.88,68.3294315674,14.0395555415,0,14.0395555415,52.65,-14.88,54.712310315,124.96,66.7895555415,-18.43,69.2857101388,14.0395555415,0,14.0395555415,52.75,-18.43,55.8768950462,131.26
2019-08-09 13:00:00,13.4997777643,0.0,13.4997777643,13.4997777643,0,13.4997777643,0.0,0.0,0.0,131.26,67.0697777643,-15.44,68.8240415069,13.4997777643,0,13.4997777643,53.57,-15.44,55.7506816102,125.65,67.1197777643,-19.02,69.7626330289,13.4997777643,0,13.4997777643,53.62,-19.02,56.8934512927,131.36
2019-08-09 13:30:00,13.9567777638,0.0,13.9567777638,13.9567777638,0,13.9567777638,0.0,0.0,0.0,131.39,65.3067777638,-16.43,67.3418155524,13.9567777638,0,13.9567777638,51.35,-16.43,53.9144451887,125.75,65.4367777638,-20.01,68.4278597072,13.9567777638,0,13.9567777638,51.48,-20.01,55.232150963,131.92
2019-08-09 14:00:00,10.416444434,0.0,10.416444434,10.416444434,0,10.416444434,0.0,0.0,0.0,131.54,70.136444434,-16.54,72.0603388685,10.416444434,0,10.416444434,59.72,-16.54,61.9681369738,125.91,70.216444434,-20.11,73.0394494021,10.416444434,0,10.416444434,59.8,-20.11,63.090824214,131.92
2019-08-09 14:30:00,12.20622221,0.0,12.20622221,12.20622221,0,12.20622221,0.0,0.0,0.0,131.98,63.46622221,-18.16,66.013233231,12.20622221,0,12.20622221,51.26,-18.16,54.3817359046,126.56,63.52622221,-21.78,67.1561561458,12.20622221,0,12.20622221,51.32,-21.78,55.7504331822,132.19
2019-08-09 15:00:00,13.1228888758,0.0,13.1228888758,13.1228888758,0,13.1228888758,0.0,0.0,0.0,131.98,59.7328888758,-18.45,62.5173616961,13.1228888758,0,13.1228888758,46.61,-18.45,50.1287801567,126.56,59.8528888758,-22.08,63.795726399,13.1228888758,0,13.1228888758,46.73,-22.08,51.6838398341,132.19
2019-08-09 15:30:00,13.3529999866,0.0,13.3529999866,13.3529999866,0,13.3529999866,0.0,0.0,0.0,132.28,65.0229999866,-14.31,66.5790254304,13.3529999866,0,13.3529999866,51.67,-14.31,53.6149699245,126.23,65.1129999866,-17.91,67.5312584457,13.3529999866,0,13.3529999866,51.76,-17.91,54.7710297511,132.51
2019-08-09 16:00:00,9.9295555456,0.0,9.9295555456,9.9295555456,0,9.9295555456,0.0,0.0,0.0,132.19,67.2295555456,-12.36,68.3562926062,9.9295555456,0,9.9295555456,57.3,-12.36,58.6179119382,125.9,67.3195555456,-15.94,69.1809667384,9.9295555456,0,9.9295555456,57.39,-15.94,59.5625360441,132.18
2019-08-09 16:30:00,14.7441110964,0.0,14.7441110964,14.7441110964,0,14.7441110964,0.0,0.0,0.0,132.19,62.8841110964,-28.43,69.012146238,14.7441110964,0,14.7441110964,48.14,-28.43,55.9081791869,125.68,63.0841110964,-11.81,64.1800683454,14.7441110964,0,14.7441110964,48.34,-11.81,49.7617493664,131.54
2019-08-09 17:00:00,13.7921110973,0.0,13.7921110973,13.7921110973,0,13.7921110973,0.0,0.0,0.0,132.01,65.4321110973,-33.88,73.6832108601,13.7921110973,0,13.7921110973,51.64,-33.88,61.7619947864,124.69,65.7721110973,-7.92,66.2472414384,13.7921110973,0,13.7921110973,51.98,-7.92,52.5799087105,130.92
2019-08-09 17:30:00,12.3166666544,0.0,12.3166666544,12.3166666544,0,12.3166666544,0.0,0.0,0.0,131.94,69.8466666544,-30.66,76.2796987587,12.3166666544,0,12.3166666544,57.53,-30.66,65.190003068,124.83,70.1766666544,-4.74,70.3365633417,12.3166666544,0,12.3166666544,57.86,-4.74,58.0538301923,130.92
2019-08-09 18:00:00,8.4728888804,0.0,8.4728888804,8.4728888804,0,8.4728888804,0.0,0.0,0.0,131.26,73.9128888804,-31.24,80.2437084303,8.4728888804,0,8.4728888804,65.44,-31.24,72.514351683,124.01,74.2028888804,-5.54,74.4094101455,8.4728888804,0,8.4728888804,65.73,-5.54,65.963054053,130.31
2019-08-09 18:30:00,8.6707777691,0.0,8.6707777691,8.6707777691,0,8.6707777691,0.0,0.0,0.0,131.26,72.6707777691,-32.18,79.477005112,8.6707777691,0,8.6707777691,64.0,-32.18,71.6348546449,124.62,72.9407777691,-6.39,73.2201417751,8.6707777691,0,8.6707777691,64.27,-6.39,64.5868794725,130.31
2019-08-09 19:00:00,8.1174444363,0.0,8.1174444363,8.1174444363,0,8.1174444363,0.0,0.0,0.0,131.26,71.6774444363,-32.26,78.6025676484,8.1174444363,0,8.1174444363,63.56,-32.26,71.2781958245,124.62,71.9674444363,-6.49,72.2594849047,8.1174444363,0,8.1174444363,63.85,-6.49,64.1789887736,130.31
2019-08-09 19:30:00,7.4018888815,0.0,7.4018888815,7.4018888815,0,7.4018888815,0.0,0.0,0.0,131.26,70.5418888815,-32.61,77.7146716326,7.4018888815,0,7.4018888815,63.14,-32.61,71.0638564954,124.62,70.8318888815,-6.78,71.155638445,7.4018888815,0,7.4018888815,63.43,-6.78,63.7913262129,130.31
2019-08-09 20:00:00,6.8322222154,0.0,6.8322222154,6.8322222154,0,6.8322222154,0.0,0.0,0.0,131.4,69.2222222154,-42.49,81.2226332277,6.8322222154,0,6.8322222154,62.39,-42.49,75.4845162931,124.74,69.0822222154,4.98,69.261488767,6.8322222154,0,6.8322222154,62.25,4.98,62.4488822958,130.65
2019-08-09 20:30:00,5.9295555496,0.0,5.9295555496,5.9295555496,0,5.9295555496,0.0,0.0,0.0,131.26,67.0495555496,-52.14,84.9365792777,5.9295555496,0,5.9295555496,61.12,-52.14,80.3382474292,125.3,66.3695555496,17.59,68.6609496283,5.9295555496,0,5.9295555496,60.44,17.59,62.9476107569,131.25
2019-08-09 21:00:00,3.972999996,0.0,3.972999996,3.972999996,0,3.972999996,0.0,0.0,0.0,131.26,65.242999996,-52.63,83.8246142161,3.972999996,0,3.972999996,61.27,-52.63,80.7708474637,125.6,64.582999996,17.21,66.8367263448,3.972999996,0,3.972999996,60.61,17.21,63.0060013015,131.25
2019-08-09 21:30:00,4.1404444403,0.0,4.1404444403,4.1404444403,0,4.1404444403,0.0,0.0,0.0,131.26,64.1504444403,-52.65,82.9897705858,4.1404444403,0,4.1404444403,60.01,-52.65,79.8324658269,125.6,63.5004444403,17.37,65.8332996599,4.1404444403,0,4.1404444403,59.36,17.37,61.849223924,131.32
2019-08-09 22:00:00,3.9282222183,0.0,3.9282222183,3.9282222183,0,3.9282222183,0.0,0.0,0.0,132.11,61.1882222183,-53.44,81.239350922,3.9282222183,0,3.9282222183,57.26,-53.44,78.3233119831,125.88,60.6082222183,17.07,62.966193314,3.9282222183,0,3.9282222183,56.68,17.07,59.1946560088,132.13
2019-08-09 22:30:00,3.9498888849,0.0,3.9498888849,3.9498888849,0,3.9498888849,0.0,0.0,0.0,132.52,57.4198888849,-56.16,80.3180505214,3.9498888849,0,3.9498888849,53.47,-56.16,77.5434491108,126.43,57.1798888849,10.93,58.2151577589,3.9498888849,0,3.9498888849,53.23,10.93,54.3405723194,132.25
2019-08-09 23:00:00,3.8815555517,0.0,3.8815555517,3.8815555517,0,3.8815555517,0.0,0.0,0.0,132.69,52.5515555517,-57.14,77.6314729404,3.8815555517,0,3.8815555517,48.67,-57.14,75.0583006735,125.31,53.1015555517,-4.11,53.2603727175,3.8815555517,0,3.8815555517,49.22,-4.11,49.3912998412,131.26
2019-08-09 23:30:00,3.8402222184,0.0,3.8402222184,3.8402222184,0,3.8402222184,0.0,0.0,0.0,133.13,49.5402222184,-56.58,75.2032580241,3.8402222184,0,3.8402222184,45.7,-56.58,72.7309177723,125.71,50.0902222184,-3.16,50.1897993808,3.8402222184,0,3.8402222184,46.25,-3.16,46.3578267394,131.84
2019-08-10 00:00:00,3.809777774,0.0,3.809777774,3.809777774,0,3.809777774,0.0,0.0,0.0,133.29,46.929777774,-55.18,72.4378108581,3.809777774,0,3.809777774,43.12,-55.18,70.0297565325,125.71,47.479777774,-1.71,47.5105609046,3.809777774,0,3.809777774,43.67,-1.71,43.7034666817,132.06
2019-08-10 00:30:00,3.841888885,0.0,3.841888885,3.841888885,0,3.841888885,0.0,0.0,0.0,133.63,45.001888885,-55.58,71.5143789963,3.841888885,0,3.841888885,41.16,-55.58,69.1612752919,125.94,45.551888885,-2.07,45.5988978046,3.841888885,0,3.841888885,41.71,-2.07,41.761333791,131.84
2019-08-10 01:00:00,3.8917777739,0.0,3.8917777739,3.8917777739,0,3.8917777739,0.0,0.0,0.0,133.13,43.0317777739,-55.95,70.5842503564,3.8917777739,0,3.8917777739,39.14,-55.95,68.281345183,125.63,43.5817777739,-2.67,43.6634887971,3.8917777739,0,3.8917777739,39.69,-2.67,39.7797058813,131.48
2019-08-10 01:30:00,3.8494444406,0.0,3.8494444406,3.8494444406,0,3.8494444406,0.0,0.0,0.0,133.13,43.2094444406,-56.06,70.7797971802,3.8494444406,0,3.8494444406,39.36,-56.06,68.4976875522,125.63,43.7894444406,-2.79,43.8782354296,3.8494444406,0,3.8494444406,39.94,-2.79,40.037328832,131.48
2019-08-10 02:00:00,3.8796666628,0.0,3.8796666628,3.8796666628,0,3.8796666628,0.0,0.0,0.0,133.13,41.9796666628,-56.49,70.3804838938,3.8796666628,0,3.8796666628,38.1,-56.49,68.1375821408,125.63,42.5196666628,-3.41,42.6561854028,3.8796666628,0,3.8796666628,38.64,-3.41,38.7901753025,131.26
2019-08-10 02:30:00,3.9374444405,0.0,3.9374444405,3.9374444405,0,3.9374444405,0.0,0.0,0.0,133.13,40.8374444405,-56.85,69.9972811503,3.9374444405,0,3.9374444405,36.9,-56.85,67.775604018,125.63,41.4074444405,-3.63,41.5662525986,3.9374444405,0,3.9374444405,37.47,-3.63,37.6454220324,131.26
2019-08-10 03:00:00,3.9253333294,0.0,3.9253333294,3.9253333294,0,3.9253333294,0.0,0.0,0.0,133.13,39.8353333294,-56.8,69.3764641753,3.9253333294,0,3.9253333294,35.91,-56.8,67.1994650276,125.63,40.4053333294,-3.49,40.555777165,3.9253333294,0,3.9253333294,36.48,-3.49,36.6465619124,131.26
2019-08-10 03:30:00,3.8708888850000003,0.0,3.8708888850000003,3.8708888850000003,0,3.8708888850000003,0.0,0.0,0.0,133.13,39.400888885,-56.89,69.2018940848,3.8708888850000003,0,3.8708888850000003,35.53,-56.89,67.0734895469,125.63,39.970888885,-3.5,40.1238327962,3.8708888850000003,0,3.8708888850000003,36.1,-3.5,36.2692707398,131.43
2019-08-10 04:00:00,3.8316666628,0.0,3.8316666628,3.8316666628,0,3.8316666628,0.0,0.0,0.0,133.13,39.2016666628,-57.23,69.3688948243,3.8316666628,0,3.8316666628,35.37,-57.23,67.2778551977,125.8,39.7716666628,-3.7199999999999998,39.9452609096,3.8316666628,0,3.8316666628,35.94,-3.7199999999999998,36.1320079708,132.19
2019-08-10 04:30:00,3.8966666628,0.0,3.8966666628,3.8966666628,0,3.8966666628,0.0,0.0,0.0,133.13,38.7366666628,-57.28,69.1485917727,3.8966666628,0,3.8966666628,34.84,-57.28,67.0434485987,125.63,39.3066666628,-4.01,39.5106839239,3.8966666628,0,3.8966666628,35.41,-4.01,35.6363325835,131.7
2019-08-10 05:00:00,3.8557777739,0.0,3.8557777739,3.8557777739,0,3.8557777739,0.0,0.0,0.0,133.13,38.4757777739,-57.45,69.1439655741,3.8557777739,0,3.8557777739,34.62,-57.45,67.0749349608,125.63,39.0357777739,-4.39,39.2818539076,3.8557777739,0,3.8557777739,35.18,-4.39,35.4528489687,131.26
2019-08-10 05:30:00,3.868888885,0.0,3.868888885,3.868888885,0,3.868888885,0.0,0.0,0.0,132.86,39.098888885,-57.5,69.533970921,3.868888885,0,3.868888885,35.23,-57.5,67.4344340823,125.63,39.658888885,-4.5,39.9133745453,3.868888885,0,3.868888885,35.79,-4.5,36.0717909176,131.26
2019-08-10 06:00:00,3.8523333295,0.0,3.8523333295,3.8523333295,0,3.8523333295,0.0,0.0,0.0,132.19,39.1323333295,-57.45,69.5114523788,3.8523333295,0,3.8523333295,35.28,-57.45,67.4179568068,125.49,39.7023333295,-4.54,39.9610669503,3.8523333295,0,3.8523333295,35.85,-4.54,36.136326598,131.26
2019-08-10 06:30:00,4.0013333293,0.0,4.0013333293,4.0013333293,0,4.0013333293,0.0,0.0,0.0,132.48,41.1513333293,-57.0,70.3024340602,4.0013333293,0,4.0013333293,37.15,-57.0,68.0376550154,125.01,41.7113333293,-4.24,41.9262796836,4.0013333293,0,4.0013333293,37.71,-4.24,37.9476178435,131.26
2019-08-10 07:00:00,4.2668888846,0.0,4.2668888846,4.2668888846,0,4.2668888846,0.0,0.0,0.0,132.48,43.1668888846,-56.64,71.2142534608,4.2668888846,0,4.2668888846,38.9,-56.64,68.711713703,125.23,43.7368888846,-3.8,43.9016565668,4.2668888846,0,4.2668888846,39.47,-3.8,39.6525018126,131.26
2019-08-10 07:30:00,4.7208888842,0.0,4.7208888842,4.7208888842,0,4.7208888842,0.0,0.0,0.0,131.49,47.1408888842,-53.95,71.6440221148,4.7208888842,0,4.7208888842,42.42,-53.95,68.6298688619,123.94,47.7008888842,-1.96,47.7411394956,4.7208888842,0,4.7208888842,42.98,-1.96,43.0246673433,130.06
2019-08-10 08:00:00,5.4095555501,0.0,5.4095555501,5.4095555501,0,5.4095555501,0.0,0.0,0.0,131.92,50.7595555501,-52.46,72.9971511749,5.4095555501,0,5.4095555501,45.35,-52.46,69.3446039718,124.15,51.3095555501,-0.33,51.310616745,5.4095555501,0,5.4095555501,45.9,-0.33,45.9011862592,130.06
2019-08-10 08:30:00,6.3889999936,0.0,6.3889999936,6.3889999936,0,6.3889999936,0.0,0.0,0.0,132.18,54.2889999936,-51.57,74.8783040694,6.3889999936,0,6.3889999936,47.9,-51.57,70.3837687255,123.79,54.8389999936,0.46,54.8409292436,6.3889999936,0,6.3889999936,48.45,0.46,48.4521836453,130.3
2019-08-10 09:00:00,7.3334444371,0.0,7.3334444371,7.3334444371,0,7.3334444371,0.0,0.0,0.0,132.38,58.0934444371,-50.25,76.8108767465,7.3334444371,0,7.3334444371,50.76,-50.25,71.4257663592,124.08,58.6534444371,2.02,58.688218105,7.3334444371,0,7.3334444371,51.32,2.02,51.3597390959,130.45
2019-08-10 09:30:00,9.4117777684,0.0,9.4117777684,9.4117777684,0,9.4117777684,0.0,0.0,0.0,132.19,59.1317777684,-49.76,77.282758375,9.4117777684,0,9.4117777684,49.72,-49.76,70.3429882789,123.76,59.6617777684,2.17,59.7012280149,9.4117777684,0,9.4117777684,50.25,2.17,50.2968329023,129.98
2019-08-10 10:00:00,11.1906666555,0.0,11.1906666555,11.1906666555,0,11.1906666555,0.0,0.0,0.0,132.19,58.2806666555,-49.58,76.516746571,11.1906666555,0,11.1906666555,47.09,-49.58,68.3786845442,123.76,58.8206666555,2.2800000000000002,58.8648386203,11.1906666555,0,11.1906666555,47.63,2.2800000000000002,47.6845394232,129.8
2019-08-10 10:30:00,15.4396666512,0.0,15.4396666512,15.4396666512,0,15.4396666512,0.0,0.0,0.0,131.95,56.9896666512,-48.92,75.106514398,15.4396666512,0,15.4396666512,41.55,-48.92,64.1838679109,123.76,57.5196666512,2.85,57.5902296546,15.4396666512,0,15.4396666512,42.08,2.85,42.1764021699,129.63
2019-08-10 11:00:00,18.3087777595,0.0,18.3087777595,18.3087777595,0,18.3087777595,0.0,0.0,0.0,132.17,56.4487777595,-48.61,74.4942723338,18.3087777595,0,18.3087777595,38.14,-48.61,61.7866628003,123.76,56.9987777595,3.19,57.0879739181,18.3087777595,0,18.3087777595,38.69,3.19,38.8212853986,129.44
2019-08-10 11:30:00,19.2465555363,0.0,19.2465555363,19.2465555363,0,19.2465555363,0.0,0.0,0.0,132.17,54.4765555363,-48.85,73.171152807,19.2465555363,0,19.2465555363,35.23,-48.85,60.2285264638,123.76,55.0165555363,2.99,55.0977448094,19.2465555363,0,19.2465555363,35.77,2.99,35.8947489196,129.78
2019-08-10 12:00:00,19.5416666471,0.0,19.5416666471,19.5416666471,0,19.5416666471,0.0,0.0,0.0,132.17,55.7716666471,-48.91,74.179962932,19.5416666471,0,19.5416666471,36.23,-48.91,60.8670764864,123.76,56.3516666471,3.04,56.433606423,19.5416666471,0,19.5416666471,36.81,3.04,36.9353177866,130.14
2019-08-10 12:30:00,19.9524444245,0.0,19.9524444245,19.9524444245,0,19.9524444245,0.0,0.0,0.0,132.17,55.0824444245,-49.2,73.856047036,19.9524444245,0,19.9524444245,35.13,-49.2,60.454585434,123.76,55.6324444245,2.86,55.7059105719,19.9524444245,0,19.9524444245,35.68,2.86,35.7944409092,130.32
2019-08-10 13:00:00,21.0248888679,0.0,21.0248888679,21.0248888679,0,21.0248888679,0.0,0.0,0.0,132.17,54.6148888679,-49.97,74.0255833212,21.0248888679,0,21.0248888679,33.59,-49.97,60.2103728605,124.54,55.1448888679,2.26,55.1911801672,21.0248888679,0,21.0248888679,34.12,2.26,34.1947656813,130.32
2019-08-10 13:30:00,23.719666642900002,0.0,23.719666642900002,23.719666642900002,0,23.719666642900002,0.0,0.0,0.0,132.17,50.7596666429,-50.55,71.636905696,23.719666642900002,0,23.719666642900002,27.04,-50.55,57.3276905169,124.69,51.3396666429,1.82,51.3719161703,23.719666642900002,0,23.719666642900002,27.62,1.82,27.6798988437,130.41
2019-08-10 14:00:00,22.0527777557,0.0,22.0527777557,22.0527777557,0,22.0527777557,0.0,0.0,0.0,132.31,48.4927777557,-50.74,70.1861602773,22.0527777557,0,22.0527777557,26.44,-50.74,57.2155678116,124.69,49.0927777557,1.72,49.1228992199,22.0527777557,0,22.0527777557,27.04,1.72,27.0946489182,130.41
2019-08-10 14:30:00,21.8091110893,0.0,21.8091110893,21.8091110893,0,21.8091110893,0.0,0.0,0.0,132.53,46.8291110893,-49.8,68.359385935,21.8091110893,0,21.8091110893,25.02,-49.8,55.7318616233,124.69,47.4091110893,2.65,47.483116097,21.8091110893,0,21.8091110893,25.6,2.65,25.7367927295,130.51
2019-08-10 15:00:00,19.7499999802,0.0,19.7499999802,19.7499999802,0,19.7499999802,0.0,0.0,0.0,133.1,45.2999999802,-50.54,67.870329292,19.7499999802,0,19.7499999802,25.55,-50.54,56.6312113591,124.69,45.8999999802,2.04,45.9453109489,19.7499999802,0,19.7499999802,26.15,2.04,26.2294510045,131.01
2019-08-10 15:30:00,20.6481110905,0.0,20.6481110905,20.6481110905,0,20.6481110905,0.0,0.0,0.0,133.1,43.7681110905,-51.66,67.7082206857,20.6481110905,0,20.6481110905,23.12,-51.66,56.5976147907,125.16,44.3281110905,1.15,44.3430257521,20.6481110905,0,20.6481110905,23.68,1.15,23.7079079634,131.26
2019-08-10 16:00:00,21.3731110897,0.0,21.3731110897,21.3731110897,0,21.3731110897,0.0,0.0,0.0,133.1,42.9931110897,-53.09,68.3151205896,21.3731110897,0,21.3731110897,21.62,-53.09,57.3234027252,125.63,43.6031110897,-0.1,43.6032257603,21.3731110897,0,21.3731110897,22.23,-0.1,22.2302249201,131.26
2019-08-10 16:30:00,19.528555536,0.0,19.528555536,19.528555536,0,19.528555536,0.0,0.0,0.0,133.1,46.178555536,-52.94,70.2502853474,19.528555536,0,19.528555536,26.65,-52.94,59.2694364745,125.19,46.778555536,0.0,46.778555536,19.528555536,0,19.528555536,27.25,0.0,27.25,131.26
2019-08-10 17:00:00,18.0088888709,0.0,18.0088888709,18.0088888709,0,18.0088888709,0.0,0.0,0.0,133.1,49.0488888709,-52.56,71.8912171233,18.0088888709,0,18.0088888709,31.04,-52.56,61.0412581784,124.69,49.6488888709,0.18,49.6492151611,18.0088888709,0,18.0088888709,31.64,0.18,31.640512006,131.26
2019-08-10 17:30:00,16.3977777614,0.0,16.3977777614,16.3977777614,0,16.3977777614,0.0,0.0,0.0,132.21,53.8677777614,-51.81,74.7396386193,16.3977777614,0,16.3977777614,37.47,-51.81,63.9396355948,124.69,54.4577777614,0.71,54.462405921,16.3977777614,0,16.3977777614,38.06,0.71,38.0666218622,130.5
2019-08-10 18:00:00,13.0305555425,0.0,13.0305555425,13.0305555425,0,13.0305555425,0.0,0.0,0.0,132.21,57.7505555425,-51.57,77.4247477585,13.0305555425,0,13.0305555425,44.72,-51.57,68.2593825053,124.58,58.3405555425,0.75,58.3453761751,13.0305555425,0,13.0305555425,45.31,0.75,45.3162068139,130.32
2019-08-10 18:30:00,11.309333322,0.0,11.309333322,11.309333322,0,11.309333322,0.0,0.0,0.0,132.21,58.849333322,-51.09,77.9322278165,11.309333322,0,11.309333322,47.54,-51.09,69.7871026766,124.05,59.409333322,1.06,59.4187889961,11.309333322,0,11.309333322,48.1,1.06,48.111678416,130.32
2019-08-10 19:00:00,9.2601111019,0.0,9.2601111019,9.2601111019,0,9.2601111019,0.0,0.0,0.0,132.21,59.3801111019,-51.24,78.4317231385,9.2601111019,0,9.2601111019,50.12,-51.24,71.6767186749,123.76,59.9301111019,0.8200000000000001,59.9357207071,9.2601111019,0,9.2601111019,50.67,0.8200000000000001,50.6766346554,130.32
2019-08-10 19:30:00,7.7271111034,0.0,7.7271111034,7.7271111034,0,7.7271111034,0.0,0.0,0.0,132.21,58.6871111034,-51.74,78.2381275956,7.7271111034,0,7.7271111034,50.96,-51.74,72.6219608658,123.9,59.2471111034,0.34,59.2480866703,7.7271111034,0,7.7271111034,51.52,0.34,51.5211218822,130.32
2019-08-10 20:00:00,5.9713333274,0.0,5.9713333274,5.9713333274,0,5.9713333274,0.0,0.0,0.0,132.08,58.2913333274,-51.67,77.8952401696,5.9713333274,0,5.9713333274,52.32,-51.67,73.5334706103,123.76,58.8413333274,0.30000000000000004,58.8420980909,5.9713333274,0,5.9713333274,52.87,0.30000000000000004,52.8708511375,130.1
2019-08-10 20:30:00,4.8512222174,0.0,4.8512222174,4.8512222174,0,4.8512222174,0.0,0.0,0.0,132.08,57.7412222174,-51.74,77.5311314451,4.8512222174,0,4.8512222174,52.89,-51.74,73.9890512171,123.76,58.2612222174,0.25,58.2617585923,4.8512222174,0,4.8512222174,53.41,0.25,53.4105850932,130.1
2019-08-10 21:00:00,5.1886666615,0.0,5.1886666615,5.1886666615,0,5.1886666615,0.0,0.0,0.0,131.68,56.6286666615,-52.32,77.0985621647,5.1886666615,0,5.1886666615,51.44,-52.32,73.3720382707,123.76,57.1686666615,-0.44,57.1703598716,5.1886666615,0,5.1886666615,51.98,-0.44,51.9818622214,129.89
2019-08-10 21:30:00,5.1458888837,0.0,5.1458888837,5.1458888837,0,5.1458888837,0.0,0.0,0.0,131.97,56.6058888837,-52.41,77.1429501401,5.1458888837,0,5.1458888837,51.46,-52.41,73.4502532331,123.99,57.1458888837,-0.30000000000000004,57.1466763365,5.1458888837,0,5.1458888837,52.0,-0.30000000000000004,52.0008653774,130.1
2019-08-10 22:00:00,4.1494444403,0.0,4.1494444403,4.1494444403,0,4.1494444403,0.0,0.0,0.0,132.24,55.3394444403,-52.73,76.4389103203,4.1494444403,0,4.1494444403,51.19,-52.73,73.4906048417,124.69,55.8894444403,-0.33,55.8904186766,4.1494444403,0,4.1494444403,51.74,-0.33,51.7410523666,130.36
2019-08-10 22:30:00,3.405444441,0.0,3.405444441,3.405444441,0,3.405444441,0.0,0.0,0.0,132.99,53.545444441,-52.87,75.2485981291,3.405444441,0,3.405444441,50.14,-52.87,72.8646450619,124.83,54.085444441,-0.15,54.0856524448,3.405444441,0,3.405444441,50.68,-0.15,50.6802219806,131.01
2019-08-10 23:00:00,3.4246666632,0.0,3.4246666632,3.4246666632,0,3.4246666632,0.0,0.0,0.0,132.85,50.4046666632,-53.23,73.3080031199,3.4246666632,0,3.4246666632,46.98,-53.23,70.9968541557,125.14,50.9346666632,-0.44,50.9365671016,3.4246666632,0,3.4246666632,47.51,-0.44,47.5120374221,131.09
2019-08-10 23:30:00,3.4121111077,0.0,3.4121111077,3.4121111077,0,3.4121111077,0.0,0.0,0.0,133.07,47.6121111077,-53.7,71.767702514,3.4121111077,0,3.4121111077,44.2,-53.7,69.5509166007,124.83,48.1521111077,-0.8300000000000001,48.1592639492,3.4121111077,0,3.4121111077,44.74,-0.8300000000000001,44.7476982648,131.26
2019-08-11 00:00:00,3.4265555521,0.0,3.4265555521,3.4265555521,0,3.4265555521,0.0,0.0,0.0,133.32,44.9365555521,-54.76,70.8375015432,3.4265555521,0,3.4265555521,41.51,-54.76,68.7149015862,125.73,45.4765555521,-1.43,45.4990330104,3.4265555521,0,3.4265555521,42.05,-1.43,42.0743080751,131.58
2019-08-11 00:30:00,3.4182222188,0.0,3.4182222188,3.4182222188,0,3.4182222188,0.0,0.0,0.0,133.32,42.8382222188,-56.21,70.6730315104,3.4182222188,0,3.4182222188,39.42,-56.21,68.6549379142,125.92,43.3882222188,-3.05,43.4952908636,3.4182222188,0,3.4182222188,39.97,-3.05,40.0861996203,131.58
2019-08-11 01:00:00,3.3893333299,0.0,3.3893333299,3.3893333299,0,3.3893333299,0.0,0.0,0.0,133.13,40.9493333299,-56.54,69.8113135542,3.3893333299,0,3.3893333299,37.56,-56.54,67.8787536715,125.63,41.5193333299,-3.4,41.6583129779,3.3893333299,0,3.3893333299,38.13,-3.4,38.281286551,131.26
2019-08-11 01:30:00,3.4382222188,0.0,3.4382222188,3.4382222188,0,3.4382222188,0.0,0.0,0.0,133.13,41.0182222188,-56.43,69.7627368585,3.4382222188,0,3.4382222188,37.58,-56.43,67.7982396527,125.63,41.5782222188,-3.24,41.7042703194,3.4382222188,0,3.4382222188,38.14,-3.24,38.2773719056,131.26
2019-08-11 02:00:00,3.4478888854,0.0,3.4478888854,3.4478888854,0,3.4478888854,0.0,0.0,0.0,133.13,39.6878888854,-56.6,69.1280588776,3.4478888854,0,3.4478888854,36.24,-56.6,67.2078685869,125.63,40.2378888854,-3.32,40.3746220039,3.4478888854,0,3.4478888854,36.79,-3.32,36.9394978309,131.26
2019-08-11 02:30:00,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,133.9,38.6752222188,-57.4,69.2136750482,3.4552222188,0,3.4552222188,35.22,-57.4,67.3439559278,126.39,39.2452222188,-3.45,39.3965730362,3.4552222188,0,3.4552222188,35.79,-3.45,35.9558979863,132.19
2019-08-11 03:00:00,3.4241111077,0.0,3.4241111077,3.4241111077,0,3.4241111077,0.0,0.0,0.0,134.07,37.6641111077,-57.58,68.8043724303,3.4241111077,0,3.4241111077,34.24,-57.58,66.9912979423,126.58,38.2341111077,-3.38,38.3832209721,3.4241111077,0,3.4241111077,34.81,-3.38,34.973711556,132.99
2019-08-11 03:30:00,3.3985555522,0.0,3.3985555522,3.3985555522,0,3.3985555522,0.0,0.0,0.0,133.16,37.4185555522,-56.41,67.6922181614,3.3985555522,0,3.3985555522,34.02,-56.41,65.8744905104,125.66,37.9685555522,-3.07,38.0924679001,3.3985555522,0,3.3985555522,34.57,-3.07,34.7060484642,131.75
2019-08-11 04:00:00,3.4018888855,0.0,3.4018888855,3.4018888855,0,3.4018888855,0.0,0.0,0.0,133.16,36.8318888855,-56.29,67.2692510652,3.4018888855,0,3.4018888855,33.43,-56.29,65.4685344269,125.66,37.3918888855,-2.96,37.5088650111,3.4018888855,0,3.4018888855,33.99,-2.96,34.1186415322,131.47
2019-08-11 04:30:00,3.3879999966,0.0,3.3879999966,3.3879999966,0,3.3879999966,0.0,0.0,0.0,133.16,36.6879999966,-56.44,67.3162903297,3.3879999966,0,3.3879999966,33.3,-56.44,65.5313940032,125.66,37.2479999966,-3.09,37.3759495364,3.3879999966,0,3.3879999966,33.86,-3.09,34.0007014634,131.86
2019-08-11 05:00:00,3.2781111078,0.0,3.2781111078,3.2781111078,0,3.2781111078,0.0,0.0,0.0,133.16,36.5981111078,-56.44,67.2673422744,3.2781111078,0,3.2781111078,33.32,-56.44,65.5415593345,125.66,37.1581111078,-3.06,37.2838949293,3.2781111078,0,3.2781111078,33.88,-3.06,34.0179070491,132.19
2019-08-11 05:30:00,3.2455555523,0.0,3.2455555523,3.2455555523,0,3.2455555523,0.0,0.0,0.0,133.16,37.1055555523,-56.38,67.4946416603,3.2455555523,0,3.2455555523,33.86,-56.38,65.76628315479999,125.66,37.6755555523,-3.03,37.7972007717,3.2455555523,0,3.2455555523,34.43,-3.03,34.5630698868,131.95
2019-08-11 06:00:00,3.217222219,0.0,3.217222219,3.217222219,0,3.217222219,0.0,0.0,0.0,133.16,37.257222219,-56.43,67.6198603036,3.217222219,0,3.217222219,34.04,-56.43,65.9019461018,125.66,37.817222219,-3.1,37.9440679996,3.217222219,0,3.217222219,34.6,-3.1,34.7385952508,132.19
2019-08-11 06:30:00,3.4006666633,0.0,3.4006666633,3.4006666633,0,3.4006666633,0.0,0.0,0.0,133.16,38.9306666633,-55.71,67.9647033897,3.4006666633,0,3.4006666633,35.53,-55.71,66.0756006405,125.66,39.4806666633,-2.55,39.5629313901,3.4006666633,0,3.4006666633,36.08,-2.55,36.17,131.33
2019-08-11 07:00:00,4.2014444402,0.0,4.2014444402,4.2014444402,0,4.2014444402,0.0,0.0,0.0,133.16,40.1514444402,-55.54,68.5334231645,4.2014444402,0,4.2014444402,35.95,-55.54,66.1596107909,125.66,40.7114444402,-2.26,40.774125477,4.2014444402,0,4.2014444402,36.51,-2.26,36.5798810824,131.6
2019-08-11 07:30:00,5.3886666613,0.0,5.3886666613,5.3886666613,0,5.3886666613,0.0,0.0,0.0,133.16,42.6386666613,-55.51,69.9958284089,5.3886666613,0,5.3886666613,37.25,-55.51,66.8500007479,125.66,43.1986666613,-2.11,43.2501664888,5.3886666613,0,5.3886666613,37.81,-2.11,37.8688288702,131.8
2019-08-11 08:00:00,7.2959999927,0.0,7.2959999927,7.2959999927,0,7.2959999927,0.0,0.0,0.0,133.16,45.5759999927,-54.04,70.6929513837,7.2959999927,0,7.2959999927,38.28,-54.04,66.2244667778,125.66,46.1359999927,-0.79,46.1427631956,7.2959999927,0,7.2959999927,38.84,-0.79,38.8480334123,131.26
2019-08-11 08:30:00,9.7796666569,0.0,9.7796666569,9.7796666569,0,9.7796666569,0.0,0.0,0.0,133.16,49.0896666569,-52.54,71.9044294358,9.7796666569,0,9.7796666569,39.31,-52.54,65.6180440123,125.22,49.6496666569,0.41000000000000003,49.6513594893,9.7796666569,0,9.7796666569,39.87,0.41000000000000003,39.8721080456,131.26
2019-08-11 09:00:00,13.2919999867,0.0,13.2919999867,13.2919999867,0,13.2919999867,0.0,0.0,0.0,133.0,50.4519999867,-52.72,72.971245725,13.2919999867,0,13.2919999867,37.16,-52.72,64.500108527,124.69,51.0319999867,0.07,51.0320479958,13.2919999867,0,13.2919999867,37.74,0.07,37.7400649178,131.14
2019-08-11 09:30:00,14.7529999852,0.0,14.7529999852,14.7529999852,0,14.7529999852,0.0,0.0,0.0,132.89,53.0229999852,-51.22,73.7219568883,14.7529999852,0,14.7529999852,38.27,-51.22,63.9381052269,124.91,53.5829999852,1.44,53.6023459134,14.7529999852,0,14.7529999852,38.83,1.44,38.8566918304,130.9
2019-08-11 10:00:00,17.9951110931,0.0,17.9951110931,17.9951110931,0,17.9951110931,0.0,0.0,0.0,133.13,52.1351110931,-50.46,72.5553678834,17.9951110931,0,17.9951110931,34.14,-50.46,60.9241429977,124.69,52.6951110931,2.34,52.7470409892,17.9951110931,0,17.9951110931,34.7,2.34,34.7788096404,131.26
2019-08-11 10:30:00,19.751777758,0.0,19.751777758,19.751777758,0,19.751777758,0.0,0.0,0.0,133.13,50.701777758,-49.63,70.9493281704,19.751777758,0,19.751777758,30.95,-49.63,58.4896520762,124.69,51.281777758,2.89,51.3631466133,19.751777758,0,19.751777758,31.53,2.89,31.6621698562,130.58
2019-08-11 11:00:00,20.5697777572,0.0,20.5697777572,20.5697777572,0,20.5697777572,0.0,0.0,0.0,132.71,48.7997777572,-49.11,69.2330153117,20.5697777572,0,20.5697777572,28.23,-49.11,56.6456088325,124.69,49.3697777572,3.29,49.4792790549,20.5697777572,0,20.5697777572,28.8,3.29,28.9873092922,130.43
2019-08-11 11:30:00,23.900888865,0.0,23.900888865,23.900888865,0,23.900888865,0.0,0.0,0.0,132.94,45.260888865,-49.71,67.2282095615,23.900888865,0,23.900888865,21.36,-49.71,54.1048398944,124.69,45.830888865,2.77,45.9145213865,23.900888865,0,23.900888865,21.93,2.77,22.1042484604,130.43
2019-08-11 12:00:00,24.6086666421,0.0,24.6086666421,24.6086666421,0,24.6086666421,0.0,0.0,0.0,132.76,44.4986666421,-49.84,66.8143467597,24.6086666421,0,24.6086666421,19.89,-49.84,53.6622558229,124.69,45.0786666421,2.65,45.1564910752,24.6086666421,0,24.6086666421,20.47,2.65,20.6408187822,130.53
2019-08-11 12:30:00,25.1939999748,0.0,25.1939999748,25.1939999748,0,25.1939999748,0.0,0.0,0.0,132.76,44.0739999748,-50.01,66.6597147742,25.1939999748,0,25.1939999748,18.88,-50.01,53.455163455,124.69,44.6739999748,2.5,44.7438964972,25.1939999748,0,25.1939999748,19.48,2.5,19.6397657827,130.72
2019-08-11 13:00:00,23.913888865,0.0,23.913888865,23.913888865,0,23.913888865,0.0,0.0,0.0,132.57,43.823888865,-49.62,66.2017948038,23.913888865,0,23.913888865,19.91,-49.62,53.465432758,124.69,44.413888865,2.81,44.5026923243,23.913888865,0,23.913888865,20.5,2.81,20.6916915693,130.52
2019-08-11 13:30:00,22.0444444224,0.0,22.0444444224,22.0444444224,0,22.0444444224,0.0,0.0,0.0,132.91,43.4544444224,-49.53,65.8901331009,22.0444444224,0,22.0444444224,21.41,-49.53,53.9593272753,124.69,44.0344444224,2.98,44.1351639352,22.0444444224,0,22.0444444224,21.99,2.98,22.1910004281,130.63
2019-08-11 14:00:00,21.6684444228,0.0,21.6684444228,21.6684444228,0,21.6684444228,0.0,0.0,0.0,133.13,41.9084444228,-50.02,65.2557898882,21.6684444228,0,21.6684444228,20.24,-50.02,53.9597813191,124.69,42.4984444228,2.59,42.57729299,21.6684444228,0,21.6684444228,20.83,2.59,20.9904025688,131.21
2019-08-11 14:30:00,19.9027777579,0.0,19.9027777579,19.9027777579,0,19.9027777579,0.0,0.0,0.0,133.13,43.1527777579,-50.24,66.2285423984,19.9027777579,0,19.9027777579,23.25,-50.24,55.35901101,124.69,43.7227777579,2.48,43.7930553269,19.9027777579,0,19.9027777579,23.82,2.48,23.948753621,131.21
2019-08-11 15:00:00,20.0734444244,0.0,20.0734444244,20.0734444244,0,20.0734444244,0.0,0.0,0.0,133.13,43.4534444244,-50.18,66.3794714678,20.0734444244,0,20.0734444244,23.38,-50.18,55.3593424816,124.87,44.0234444244,2.5700000000000003,44.0983963312,20.0734444244,0,20.0734444244,23.95,2.5700000000000003,24.0874946809,131.21
2019-08-11 15:30:00,17.882888871,0.0,17.882888871,17.882888871,0,17.882888871,0.0,0.0,0.0,133.13,46.132888871,-50.56,68.4438239404,17.882888871,0,17.882888871,28.25,-50.56,57.9169759224,124.98,46.732888871,2.24,46.7865418922,17.882888871,0,17.882888871,28.85,2.24,28.9368294739,131.21
2019-08-11 16:00:00,15.2223333181,0.0,15.2223333181,15.2223333181,0,15.2223333181,0.0,0.0,0.0,133.13,50.0823333181,-50.38,71.0379089683,15.2223333181,0,15.2223333181,34.86,-50.38,61.2647043574,124.85,50.6323333181,2.44,50.6910916951,15.2223333181,0,15.2223333181,35.41,2.44,35.493967093,131.21
2019-08-11 16:30:00,16.6993333166,0.0,16.6993333166,16.6993333166,0,16.6993333166,0.0,0.0,0.0,133.13,48.6293333166,-51.12,70.5554141,16.6993333166,0,16.6993333166,31.93,-51.12,60.2725418412,124.69,49.1793333166,1.6400000000000001,49.2066705383,16.6993333166,0,16.6993333166,32.48,1.6400000000000001,32.5213775846,131.14
2019-08-11 17:00:00,15.7062222065,0.0,15.7062222065,15.7062222065,0,15.7062222065,0.0,0.0,0.0,132.93,51.9762222065,-51.06,72.8604918654,15.7062222065,0,15.7062222065,36.27,-51.06,62.6309548067,124.69,52.5762222065,1.58,52.5999576189,15.7062222065,0,15.7062222065,36.87,1.58,36.9038385537,130.9
2019-08-11 17:30:00,11.2831110998,0.0,11.2831110998,11.2831110998,0,11.2831110998,0.0,0.0,0.0,132.19,59.2931110998,-48.42,76.5517434413,11.2831110998,0,11.2831110998,48.01,-48.42,68.1869232331,123.98,59.8531110998,3.71,59.9679831938,11.2831110998,0,11.2831110998,48.57,3.71,48.7114873515,130.32
2019-08-11 18:00:00,8.0087777698,0.0,8.0087777698,8.0087777698,0,8.0087777698,0.0,0.0,0.0,132.19,63.0987777698,-47.61,79.045353159,8.0087777698,0,8.0087777698,55.09,-47.61,72.8122256218,123.76,63.6287777698,4.19,63.7665857677,8.0087777698,0,8.0087777698,55.62,4.19,55.77759855,129.44
2019-08-11 18:30:00,8.145111103,0.0,8.145111103,8.145111103,0,8.145111103,0.0,0.0,0.0,132.0,63.415111103,-49.26,80.2995885183,8.145111103,0,8.145111103,55.27,-49.26,74.0359405964,123.76,63.935111103,2.54,63.9855454907,8.145111103,0,8.145111103,55.79,2.54,55.8477904666,129.91
2019-08-11 19:00:00,8.1418888807,0.0,8.1418888807,8.1418888807,0,8.1418888807,0.0,0.0,0.0,132.19,61.4618888807,-50.05,79.2626411671,8.1418888807,0,8.1418888807,53.32,-50.05,73.1301914397,123.76,61.9818888807,1.8399999999999999,62.0091940701,8.1418888807,0,8.1418888807,53.84,1.8399999999999999,53.8714321324,129.68
2019-08-11 19:30:00,6.8231111043,0.0,6.8231111043,6.8231111043,0,6.8231111043,0.0,0.0,0.0,131.65,60.683111104299996,-50.16,78.7303345179,6.8231111043,0,6.8231111043,53.86,-50.16,73.5997635866,123.76,61.2031111043,1.62,61.2245474368,6.8231111043,0,6.8231111043,54.38,1.62,54.4041248436,129.38
2019-08-11 20:00:00,7.2663333261,0.0,7.2663333261,7.2663333261,0,7.2663333261,0.0,0.0,0.0,131.55,59.3663333261,-50.66,78.0435591999,7.2663333261,0,7.2663333261,52.1,-50.66,72.6694268589,123.76,59.8763333261,1.12,59.8868073333,7.2663333261,0,7.2663333261,52.61,1.12,52.6219203374,129.38
2019-08-11 20:30:00,7.2905555483,0.0,7.2905555483,7.2905555483,0,7.2905555483,0.0,0.0,0.0,131.93,58.0805555483,-51.18,77.4128111671,7.2905555483,0,7.2905555483,50.79,-51.18,72.1042058413,123.76,58.6005555483,0.73,58.6051022571,7.2905555483,0,7.2905555483,51.31,0.73,51.3151926821,129.7
2019-08-11 21:00:00,6.8132222154,0.0,6.8132222154,6.8132222154,0,6.8132222154,0.0,0.0,0.0,132.19,57.1732222154,-51.6,77.0151760271,6.8132222154,0,6.8132222154,50.36,-51.6,72.1019389476,123.76,57.6932222154,0.35000000000000003,57.6942838555,6.8132222154,0,6.8132222154,50.88,0.35000000000000003,50.8812037987,130.22
2019-08-11 21:30:00,6.8797777709,0.0,6.8797777709,6.8797777709,0,6.8797777709,0.0,0.0,0.0,131.96,56.9597777709,-51.71,76.9307505729,6.8797777709,0,6.8797777709,50.08,-51.71,71.9856270376,123.76,57.4697777709,0.23,57.470238011,6.8797777709,0,6.8797777709,50.59,0.23,50.5905228279,129.98
2019-08-11 22:00:00,6.9053333264,0.0,6.9053333264,6.9053333264,0,6.9053333264,0.0,0.0,0.0,132.18,53.6653333264,-52.79,75.2778327334,6.9053333264,0,6.9053333264,46.76,-52.79,70.5214981406,124.06,54.1653333264,-0.7000000000000001,54.1698563258,6.9053333264,0,6.9053333264,47.26,-0.7000000000000001,47.2651838037,130.32
2019-08-11 22:30:00,3.4045555522,0.0,3.4045555522,3.4045555522,0,3.4045555522,0.0,0.0,0.0,132.18,52.5745555522,-52.66,74.4120923742,3.4045555522,0,3.4045555522,49.17,-52.66,72.04696038,124.69,53.1145555522,-0.34,53.1156437549,3.4045555522,0,3.4045555522,49.71,-0.34,49.7111627303,130.32
2019-08-11 23:00:00,3.0438888858,0.0,3.0438888858,3.0438888858,0,3.0438888858,0.0,0.0,0.0,132.5,48.9538888858,-53.1,72.2225258285,3.0438888858,0,3.0438888858,45.91,-53.1,70.1950005342,124.69,49.4738888858,-0.39,49.4754260365,3.0438888858,0,3.0438888858,46.43,-0.39,46.4316379207,130.94
2019-08-11 23:30:00,3.0167777748,0.0,3.0167777748,3.0167777748,0,3.0167777748,0.0,0.0,0.0,132.38,45.6267777748,-53.24,70.1163351161,3.0167777748,0,3.0167777748,42.61,-53.24,68.1917128396,124.86,46.1367777748,-0.56,46.1401762398,3.0167777748,0,3.0167777748,43.12,-0.56,43.1236362103,130.94
2019-08-12 00:00:00,3.0012222192,0.0,3.0012222192,3.0012222192,0,3.0012222192,0.0,0.0,0.0,132.82,42.6812222192,-53.95,68.7916363385,3.0012222192,0,3.0012222192,39.68,-53.95,66.9709257813,124.86,43.1912222192,-1.21,43.2081679407,3.0012222192,0,3.0012222192,40.19,-1.21,40.2082106043,131.26
2019-08-12 00:30:00,3.0876666636,0.0,3.0876666636,3.0876666636,0,3.0876666636,0.0,0.0,0.0,133.13,40.9476666636,-54.51,68.1766199308,3.0876666636,0,3.0876666636,37.86,-54.51,66.3680623493,125.58,41.4776666636,-1.52,41.505508452,3.0876666636,0,3.0876666636,38.39,-1.52,38.4200793857,131.26
2019-08-12 01:00:00,2.9656666637,0.0,2.9656666637,2.9656666637,0,2.9656666637,0.0,0.0,0.0,133.24,39.2256666637,-54.71,67.3189202618,2.9656666637,0,2.9656666637,36.26,-54.71,65.6351407403,125.58,39.7656666637,-1.56,39.7962541605,2.9656666637,0,2.9656666637,36.8,-1.56,36.833050376,131.63
2019-08-12 01:30:00,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,132.45,39.7273333304,-53.99,67.0311950777,2.9673333304,0,2.9673333304,36.76,-53.99,65.3162896987,124.69,40.2473333304,-1.35,40.2699682171,2.9673333304,0,2.9673333304,37.28,-1.35,37.3044353931,131.19
2019-08-12 02:00:00,2.9842222192000003,0.0,2.9842222192000003,2.9842222192000003,0,2.9842222192000003,0.0,0.0,0.0,132.2,38.7142222192,-54.08,66.5089272357,2.9842222192000003,0,2.9842222192000003,35.73,-54.08,64.8172762464,124.69,39.2342222192,-1.43,39.2602737274,2.9842222192000003,0,2.9842222192000003,36.25,-1.43,36.2781945527,131.19
2019-08-12 02:30:00,2.8763333305,0.0,2.8763333305,2.8763333305,0,2.8763333305,0.0,0.0,0.0,132.37,37.8063333305,-54.34,66.1978431665,2.8763333305,0,2.8763333305,34.93,-54.34,64.5983010613,124.69,38.3363333305,-1.6099999999999999,38.3701257911,2.8763333305,0,2.8763333305,35.46,-1.6099999999999999,35.4965308164,131.19
2019-08-12 03:00:00,2.8544444416,0.0,2.8544444416,2.8544444416,0,2.8544444416,0.0,0.0,0.0,133.09,36.9644444416,-54.73,66.0434936453,2.8544444416,0,2.8544444416,34.11,-54.73,64.4892626722,124.9,37.3244444416,-1.67,37.3617859968,2.8544444416,0,2.8544444416,34.47,-1.67,34.5104303074,131.19
2019-08-12 03:30:00,2.912888886,0.0,2.912888886,2.912888886,0,2.912888886,0.0,0.0,0.0,133.09,36.652888886,-54.49,65.6703461517,2.912888886,0,2.912888886,33.74,-54.49,64.0901529098,124.9,37.182888886,-1.6,37.217297402,2.912888886,0,2.912888886,34.27,-1.6,34.3073301205,131.19
2019-08-12 04:00:00,2.959999997,0.0,2.959999997,2.959999997,0,2.959999997,0.0,0.0,0.0,133.09,36.739999997,-54.61,65.8185361413,2.959999997,0,2.959999997,33.78,-54.61,64.2132424037,125.63,37.269999997,-1.45,37.2981956639,2.959999997,0,2.959999997,34.31,-1.45,34.3406260863,131.19
2019-08-12 04:30:00,3.0171111081,0.0,3.0171111081,3.0171111081,0,3.0171111081,0.0,0.0,0.0,133.09,36.5471111081,-54.66,65.75261919,3.0171111081,0,3.0171111081,33.53,-54.66,64.124694931,125.63,37.0771111081,-1.46,37.1058454711,3.0171111081,0,3.0171111081,34.06,-1.46,34.0912774768,131.19
2019-08-12 05:00:00,3.0527777747,0.0,3.0527777747,3.0527777747,0,3.0527777747,0.0,0.0,0.0,133.09,36.8627777747,-54.84,66.0779084511,3.0527777747,0,3.0527777747,33.81,-54.84,64.4246979038,125.63,37.3827777747,-1.6099999999999999,37.4174314211,3.0527777747,0,3.0527777747,34.33,-1.6099999999999999,34.3677319589,131.34
2019-08-12 05:30:00,3.0266666636,0.0,3.0266666636,3.0266666636,0,3.0266666636,0.0,0.0,0.0,133.09,38.4066666636,-54.58,66.7386577945,3.0266666636,0,3.0266666636,35.38,-54.58,65.0439912674,125.63,38.9266666636,-1.46,38.9540367297,3.0266666636,0,3.0266666636,35.9,-1.46,35.929675757,131.26
2019-08-12 06:00:00,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,133.09,40.2481111082,-54.12,67.4454212514,2.9281111082,0,2.9281111082,37.32,-54.12,65.7400699726,125.63,40.7781111082,-1.17,40.7948923954,2.9281111082,0,2.9281111082,37.85,-1.17,37.8680789056,131.26
2019-08-12 06:30:00,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,132.46,44.8345555526,-52.19,68.8035861827,2.9545555526,0,2.9545555526,41.88,-52.19,66.9158464043,124.57,45.3445555526,0.22,45.3450892409,2.9545555526,0,2.9545555526,42.39,0.22,42.3905708855,130.67
2019-08-12 07:00:00,3.4211111077,0.0,3.4211111077,3.4211111077,0,3.4211111077,0.0,0.0,0.0,133.13,49.3711111077,-50.96,70.9537047095,3.4211111077,0,3.4211111077,45.95,-50.96,68.617228886,124.69,49.8711111077,1.81,49.9039459674,3.4211111077,0,3.4211111077,46.45,1.81,46.4852514245,131.26
2019-08-12 07:30:00,4.3412222179,0.0,4.3412222179,4.3412222179,0,4.3412222179,0.0,0.0,0.0,132.44,54.5312222179,-49.13,73.3989856645,4.3412222179,0,4.3412222179,50.19,-49.13,70.2338451176,124.2,55.0312222179,3.07,55.1167879942,4.3412222179,0,4.3412222179,50.69,3.07,50.7828809738,130.41
2019-08-12 08:00:00,5.5358888834,0.0,5.5358888834,5.5358888834,0,5.5358888834,0.0,0.0,0.0,132.19,58.0058888834,-47.64,75.0616596216,5.5358888834,0,5.5358888834,52.47,-47.64,70.8708014629,123.76,58.5258888834,4.27,58.6814499615,5.5358888834,0,5.5358888834,52.99,4.27,53.1617625742,130.01
2019-08-12 08:30:00,7.8343333255,0.0,7.8343333255,7.8343333255,0,7.8343333255,0.0,0.0,0.0,132.19,59.7343333255,-47.1,76.0697086746,7.8343333255,0,7.8343333255,51.9,-47.1,70.0858045541,123.65,60.2643333255,4.47,60.4298830974,7.8343333255,0,7.8343333255,52.43,4.47,52.6202033443,129.38
2019-08-12 09:00:00,10.4563333229,0.0,10.4563333229,10.4563333229,0,10.4563333229,0.0,0.0,0.0,131.5,59.0463333229,-44.89,74.1726471071,10.4563333229,0,10.4563333229,48.59,-44.89,66.1520989841,124.39,58.9363333229,19.12,61.9601951703,10.4563333229,0,10.4563333229,48.48,19.12,52.1141516289,130.74
2019-08-12 09:30:00,12.0168888769,0.0,12.0168888769,12.0168888769,0,12.0168888769,0.0,0.0,0.0,131.02,63.2968888769,-30.69,70.3446674702,12.0168888769,0,12.0168888769,51.28,-30.69,59.7621493924,125.06,62.7268888769,15.37,64.5825014084,12.0168888769,0,12.0168888769,50.71,15.37,52.9881213103,131.15
2019-08-12 10:00:00,14.8929999851,0.0,14.8929999851,14.8929999851,0,14.8929999851,0.0,0.0,0.0,131.26,64.8229999851,-9.44,65.5067548202,14.8929999851,0,14.8929999851,49.93,-9.44,50.8145500816,124.69,64.8729999851,-12.98,66.1587978055,14.8929999851,0,14.8929999851,49.98,-12.98,51.6379782718,131.26
2019-08-12 10:30:00,14.5799999854,0.0,14.5799999854,14.5799999854,0,14.5799999854,0.0,0.0,0.0,131.48,63.1699999854,-8.84,63.7855351797,14.5799999854,0,14.5799999854,48.59,-8.84,49.387586497,124.69,63.2299999854,-12.38,64.4305618333,14.5799999854,0,14.5799999854,48.65,-12.38,50.2004671293,131.26
2019-08-12 11:00:00,17.5327777602,0.0,17.5327777602,17.5327777602,0,17.5327777602,0.0,0.0,0.0,131.29,55.8727777602,-9.23,56.6300290892,17.5327777602,0,17.5327777602,38.34,-9.23,39.4353711787,124.99,55.9427777602,-12.81,57.3906828983,17.5327777602,0,17.5327777602,38.41,-12.81,40.4898036547,131.26
2019-08-12 11:30:00,19.5573333138,0.0,19.5573333138,19.5573333138,0,19.5573333138,0.0,0.0,0.0,131.37,49.8173333138,-10.42,50.8954133346,19.5573333138,0,19.5573333138,30.26,-10.42,32.0038122729,125.63,49.8873333138,-14.02,51.81994235,19.5573333138,0,19.5573333138,30.33,-14.02,33.4136095027,131.26
2019-08-12 12:00:00,21.1429999789,0.0,21.1429999789,21.1429999789,0,21.1429999789,0.0,0.0,0.0,131.37,49.7329999789,-10.7,50.8710260059,21.1429999789,0,21.1429999789,28.59,-10.7,30.526678496,125.63,49.8029999789,-14.32,51.8208568715,21.1429999789,0,21.1429999789,28.66,-14.32,32.0383832301,131.26
2019-08-12 12:30:00,23.2365555323,0.0,23.2365555323,23.2365555323,0,23.2365555323,0.0,0.0,0.0,131.37,51.3165555323,-10.06,52.2933310442,23.2365555323,0,23.2365555323,28.08,-10.06,29.827671716,125.63,51.3965555323,-13.67,53.1834073804,23.2365555323,0,23.2365555323,28.16,-13.67,31.3026276852,131.26
2019-08-12 13:00:00,24.7901110863,0.0,24.7901110863,24.7901110863,0,24.7901110863,0.0,0.0,0.0,131.67,50.2601110863,-9.98,51.2413813866,24.7901110863,0,24.7901110863,25.47,-9.98,27.3554619775,125.63,50.3301110863,-13.61,52.137819114,24.7901110863,0,24.7901110863,25.54,-13.61,28.9400017277,131.26
2019-08-12 13:30:00,25.7699999742,0.0,25.7699999742,25.7699999742,0,25.7699999742,0.0,0.0,0.0,132.19,51.8199999742,-8.39,52.4948044794,25.7699999742,0,25.7699999742,26.05,-8.39,27.3677657108,125.63,51.8999999742,-12.01,53.2714754566,25.7699999742,0,25.7699999742,26.13,-12.01,28.7579032615,131.26
2019-08-12 14:00:00,24.9893333083,0.0,24.9893333083,24.9893333083,0,24.9893333083,0.0,0.0,0.0,131.95,50.4093333083,-8.62,51.1410332765,24.9893333083,0,24.9893333083,25.42,-8.62,26.8417734138,125.63,50.4793333083,-12.24,51.9420897852,24.9893333083,0,24.9893333083,25.49,-12.24,28.2764513332,131.26
2019-08-12 14:30:00,25.9233333074,0.0,25.9233333074,25.9233333074,0,25.9233333074,0.0,0.0,0.0,131.95,50.0633333074,-8.62,50.8000171442,25.9233333074,0,25.9233333074,24.14,-8.62,25.6328695233,125.63,50.1333333074,-12.24,51.6058980012,25.9233333074,0,25.9233333074,24.21,-12.24,27.128245428,131.26
