Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-12 15:00:00,26.5396666401,0.0,26.5396666401,26.5396666401,0,26.5396666401,0.0,0.0,0.0,132.19,49.4696666401,-8.51,50.1962948581,26.5396666401,0,26.5396666401,22.93,-8.51,24.4582296988,125.63,49.5396666401,-12.15,51.0078530308,26.5396666401,0,26.5396666401,23.0,-12.15,26.0119683992,131.26
2019-08-12 15:30:00,26.550777751200002,0.0,26.550777751200002,26.550777751200002,0,26.550777751200002,0.0,0.0,0.0,132.19,50.2707777512,-9.17,51.1002934993,26.550777751200002,0,26.550777751200002,23.72,-9.17,25.4308336474,125.63,50.3307777512,-12.82,51.9378435155,26.550777751200002,0,26.550777751200002,23.78,-12.82,27.0155658834,132.16
2019-08-12 16:00:00,26.0346666406,0.0,26.0346666406,26.0346666406,0,26.0346666406,0.0,0.0,0.0,132.19,49.6346666406,-10.13,50.6578427544,26.0346666406,0,26.0346666406,23.6,-10.13,25.6822292646,126.1,49.7146666406,-13.79,51.591784028,26.0346666406,0,26.0346666406,23.68,-13.79,27.4026732273,132.16
2019-08-12 16:30:00,24.2488888646,0.0,24.2488888646,24.2488888646,0,24.2488888646,0.0,0.0,0.0,132.19,52.7088888646,-10.29,53.7039203908,24.2488888646,0,24.2488888646,28.46,-10.29,30.2631079038,126.45,52.7588888646,-13.94,54.5694415789,24.2488888646,0,24.2488888646,28.51,-13.94,31.7355274101,132.16
2019-08-12 17:00:00,20.197111090900002,0.0,20.197111090900002,20.197111090900002,0,20.197111090900002,0.0,0.0,0.0,132.19,58.9371110909,-10.36,59.8407274667,20.197111090900002,0,20.197111090900002,38.74,-10.36,40.1013366361,126.45,59.0071110909,-13.99,60.6428830061,20.197111090900002,0,20.197111090900002,38.81,-13.99,41.2545294483,132.16
2019-08-12 17:30:00,16.2526666504,0.0,16.2526666504,16.2526666504,0,16.2526666504,0.0,0.0,0.0,132.19,64.0826666504,-10.8,64.986369071,16.2526666504,0,16.2526666504,47.83,-10.8,49.0341605414,126.07,64.1326666504,-14.4,65.7294373298,16.2526666504,0,16.2526666504,47.88,-14.4,49.9985439788,132.16
2019-08-12 18:00:00,14.9011110962,0.0,14.9011110962,14.9011110962,0,14.9011110962,0.0,0.0,0.0,132.19,64.0311110962,-11.87,65.1220399574,14.9011110962,0,14.9011110962,49.13,-11.87,50.5435831733,126.53,64.1011110962,-15.46,65.9390934406,14.9011110962,0,14.9011110962,49.2,-15.46,51.5718101292,132.16
2019-08-12 18:30:00,12.7775555428,0.0,12.7775555428,12.7775555428,0,12.7775555428,0.0,0.0,0.0,131.73,63.4775555428,-21.62,67.0583660529,12.7775555428,0,12.7775555428,50.7,-21.62,55.1172785976,125.13,63.6675555428,-9.62,64.3902324021,12.7775555428,0,12.7775555428,50.89,-9.62,51.7912782233,130.85
2019-08-12 19:00:00,8.3259999917,0.0,8.3259999917,8.3259999917,0,8.3259999917,0.0,0.0,0.0,131.24,65.5159999917,-27.01,70.8652690315,8.3259999917,0,8.3259999917,57.19,-27.01,63.2474205008,123.15,65.8159999917,-1.6400000000000001,65.8364295425,8.3259999917,0,8.3259999917,57.49,-1.6400000000000001,57.5133871373,129.37
2019-08-12 19:30:00,7.2621111038,0.0,7.2621111038,7.2621111038,0,7.2621111038,0.0,0.0,0.0,130.85,63.5221111038,-28.22,69.5084671036,7.2621111038,0,7.2621111038,56.26,-28.22,62.9408929076,123.9,63.4321111038,2.86,63.4965536001,7.2621111038,0,7.2621111038,56.17,2.86,56.242763979,129.89
2019-08-12 20:00:00,5.7122222165,0.0,5.7122222165,5.7122222165,0,5.7122222165,0.0,0.0,0.0,131.04,61.9322222165,-30.67,69.1104120135,5.7122222165,0,5.7122222165,56.22,-30.67,64.0416840815,125.41,61.1922222165,12.78,62.5125304223,5.7122222165,0,5.7122222165,55.48,12.78,56.9329324732,131.4
2019-08-12 20:30:00,6.4186666602,0.0,6.4186666602,6.4186666602,0,6.4186666602,0.0,0.0,0.0,131.16,60.9486666602,-42.69,74.4122037549,6.4186666602,0,6.4186666602,54.53,-42.69,69.2528483169,125.05,60.3486666602,16.72,62.6220405901,6.4186666602,0,6.4186666602,53.93,16.72,56.462406077,131.02
2019-08-12 21:00:00,6.2084444382,0.0,6.2084444382,6.2084444382,0,6.2084444382,0.0,0.0,0.0,130.88,60.6084444382,-48.99,77.9320449958,6.2084444382,0,6.2084444382,54.4,-48.99,73.2077871541,124.48,60.1084444382,19.91,63.3200852241,6.2084444382,0,6.2084444382,53.9,19.91,57.4597084921,130.32
2019-08-12 21:30:00,4.517555551,0.0,4.517555551,4.517555551,0,4.517555551,0.0,0.0,0.0,130.88,59.207555551,-49.42,77.1224418333,4.517555551,0,4.517555551,54.69,-49.42,73.7111423056,124.58,58.697555551,19.62,61.8898006756,4.517555551,0,4.517555551,54.18,19.62,57.6230578848,130.77
2019-08-12 22:00:00,5.839888883,0.0,5.839888883,5.839888883,0,5.839888883,0.0,0.0,0.0,131.45,55.979888883,-49.71,74.8654263286,5.839888883,0,5.839888883,50.14,-49.71,70.6052668007,125.27,55.589888883,19.92,59.051182427,5.839888883,0,5.839888883,49.75,19.92,53.5898208618,131.28
2019-08-12 22:30:00,5.1549999948,0.0,5.1549999948,5.1549999948,0,5.1549999948,0.0,0.0,0.0,130.33,53.3349999948,-52.82,75.0638036903,5.1549999948,0,5.1549999948,48.18,-52.82,71.4931101576,124.59,52.9649999948,16.18,55.3812569779,5.1549999948,0,5.1549999948,47.81,16.18,50.473641636,130.64
2019-08-12 23:00:00,2.933888886,0.0,2.933888886,2.933888886,0,2.933888886,0.0,0.0,0.0,130.33,49.993888886,-57.92,76.5121907015,2.933888886,0,2.933888886,47.06,-57.92,74.6282118237,125.18,49.693888886,11.73,51.059528911,2.933888886,0,2.933888886,46.76,11.73,48.2088218068,131.15
2019-08-12 23:30:00,2.911888886,0.0,2.911888886,2.911888886,0,2.911888886,0.0,0.0,0.0,131.78,46.131888886,-59.56,75.3362115598,2.911888886,0,2.911888886,43.22,-59.56,73.589143221,126.44,45.921888886,11.55,47.3521106061,2.911888886,0,2.911888886,43.01,11.55,44.533836574,132.43
2019-08-13 00:00:00,3.0083333303,0.0,3.0083333303,3.0083333303,0,3.0083333303,0.0,0.0,0.0,132.76,43.6283333303,-53.57,69.0881782158,3.0083333303,0,3.0083333303,40.62,-53.57,67.2289320159,126.77,43.4783333303,17.75,46.9619842978,3.0083333303,0,3.0083333303,40.47,17.75,44.1914403477,132.9
2019-08-13 00:30:00,3.0192222192,0.0,3.0192222192,3.0192222192,0,3.0192222192,0.0,0.0,0.0,132.87,40.7192222192,-52.49,66.432335185,3.0192222192,0,3.0192222192,37.7,-52.49,64.6257696279,125.9,40.9992222192,7.73,41.7215666362,3.0192222192,0,3.0192222192,37.98,7.73,38.7586545174,131.58
2019-08-13 01:00:00,2.9673333304,0.0,2.9673333304,2.9673333304,0,2.9673333304,0.0,0.0,0.0,131.3,38.6373333304,-49.53,62.8177079085,2.9673333304,0,2.9673333304,35.67,-49.53,61.0374458837,123.76,39.1773333304,2.02,39.2293747959,2.9673333304,0,2.9673333304,36.21,2.02,36.2662997837,129.38
2019-08-13 01:30:00,2.9807777748,0.0,2.9807777748,2.9807777748,0,2.9807777748,0.0,0.0,0.0,131.3,39.0007777748,-49.21,62.7908016117,2.9807777748,0,2.9807777748,36.02,-49.21,60.9841331823,123.65,39.5107777748,2.22,39.5730964213,2.9807777748,0,2.9807777748,36.53,2.22,36.597394716,129.38
2019-08-13 02:00:00,3.0361111081,0.0,3.0361111081,3.0361111081,0,3.0361111081,0.0,0.0,0.0,131.3,38.2561111081,-49.52,62.5760372436,3.0361111081,0,3.0361111081,35.22,-49.52,60.7674156107,123.76,38.7861111081,2.01,38.838157975,3.0361111081,0,3.0361111081,35.75,2.01,35.806460311,129.38
2019-08-13 02:30:00,2.9874444415,0.0,2.9874444415,2.9874444415,0,2.9874444415,0.0,0.0,0.0,131.3,37.1874444415,-49.78,62.1365787929,2.9874444415,0,2.9874444415,34.2,-49.78,60.3960959003,123.76,37.7174444415,1.83,37.7618129225,2.9874444415,0,2.9874444415,34.73,1.83,34.7781799409,129.38
2019-08-13 03:00:00,2.9685555526,0.0,2.9685555526,2.9685555526,0,2.9685555526,0.0,0.0,0.0,131.3,36.2185555526,-49.96,61.7072553782,2.9685555526,0,2.9685555526,33.25,-49.96,60.0130327512,123.76,36.7385555526,1.69,36.7774056194,2.9685555526,0,2.9685555526,33.77,1.69,33.8122610897,129.38
2019-08-13 03:30:00,3.0532222192,0.0,3.0532222192,3.0532222192,0,3.0532222192,0.0,0.0,0.0,131.65,35.7232222192,-50.12,61.548054443,3.0532222192,0,3.0532222192,32.67,-50.12,59.8276131899,123.76,36.2632222192,1.7000000000000002,36.3030478847,3.0532222192,0,3.0532222192,33.21,1.7000000000000002,33.2534825244,129.77
2019-08-13 04:00:00,3.0964444413,0.0,3.0964444413,3.0964444413,0,3.0964444413,0.0,0.0,0.0,132.19,35.8164444413,-50.27,61.7243111944,3.0964444413,0,3.0964444413,32.72,-50.27,59.9805910274,124.42,36.3364444413,1.73,36.3776043004,3.0964444413,0,3.0964444413,33.24,1.73,33.2849891092,130.21
2019-08-13 04:30:00,3.0404444414,0.0,3.0404444414,3.0404444414,0,3.0404444414,0.0,0.0,0.0,132.19,35.7204444414,-50.15,61.5708750229,3.0404444414,0,3.0404444414,32.68,-50.15,59.858206622,123.76,36.2504444414,1.63,36.287072384,3.0404444414,0,3.0404444414,33.21,1.63,33.2499774436,129.38
2019-08-13 05:00:00,2.9878888859,0.0,2.9878888859,2.9878888859,0,2.9878888859,0.0,0.0,0.0,132.19,35.8978888859,-50.09,61.6252101535,2.9878888859,0,2.9878888859,32.91,-50.09,59.9339319584,123.76,36.4178888859,1.6800000000000002,36.4566184788,2.9878888859,0,2.9878888859,33.43,1.6800000000000002,33.4721869617,129.38
2019-08-13 05:30:00,3.0378888859,0.0,3.0378888859,3.0378888859,0,3.0378888859,0.0,0.0,0.0,131.41,37.2878888859,-49.62,62.068760722,3.0378888859,0,3.0378888859,34.25,-49.62,60.2926770014,123.76,37.8178888859,2.02,37.8717984757,3.0378888859,0,3.0378888859,34.78,2.02,34.8386107645,129.38
2019-08-13 06:00:00,2.9934444415,0.0,2.9934444415,2.9934444415,0,2.9934444415,0.0,0.0,0.0,132.01,39.2634444415,-49.45,63.1420665595,2.9934444415,0,2.9934444415,36.27,-49.45,61.3254873605,124.06,39.7934444415,2.5300000000000002,39.8737898941,2.9934444415,0,2.9934444415,36.8,2.5300000000000002,36.8868662263,130.14
2019-08-13 06:30:00,4.997999995,0.0,4.997999995,4.997999995,0,4.997999995,0.0,0.0,0.0,132.69,39.717999995,-49.6,63.5427377723,4.997999995,0,4.997999995,34.72,-49.6,60.544515854,124.39,40.247999995,2.8,40.3452785788,4.997999995,0,4.997999995,35.25,2.8,35.3610308108,130.8
2019-08-13 07:00:00,3.1162222191,0.0,3.1162222191,3.1162222191,0,3.1162222191,0.0,0.0,0.0,132.69,47.3162222191,-46.91,66.6286198648,3.1162222191,0,3.1162222191,44.2,-46.91,64.4529913968,124.13,47.8162222191,5.18,48.0959822366,3.1162222191,0,3.1162222191,44.7,5.18,44.9991377695,130.12
2019-08-13 07:30:00,6.0167777718,0.0,6.0167777718,6.0167777718,0,6.0167777718,0.0,0.0,0.0,132.43,50.2267777718,-46.46,68.4197398806,6.0167777718,0,6.0167777718,44.21,-46.46,64.1331092338,123.97,50.7567777718,5.58,51.062578174,6.0167777718,0,6.0167777718,44.74,5.58,45.0866277293,130.29
2019-08-13 08:00:00,8.6997777691,0.0,8.6997777691,8.6997777691,0,8.6997777691,0.0,0.0,0.0,132.1,53.5797777691,-44.66,69.7517611662,8.6997777691,0,8.6997777691,44.88,-44.66,63.3145322971,123.36,54.0197777691,7.97,54.6045537499,8.6997777691,0,8.6997777691,45.32,7.97,46.0154680515,129.54
2019-08-13 08:30:00,7.7625555478,0.0,7.7625555478,7.7625555478,0,7.7625555478,0.0,0.0,0.0,131.26,59.7025555478,-44.18,74.2715796179,7.7625555478,0,7.7625555478,51.94,-44.18,68.1882394552,124.09,59.2225555478,24.34,64.0292642907,7.7625555478,0,7.7625555478,51.46,24.34,56.9259800091,130.33
2019-08-13 09:00:00,7.7861111033,0.0,7.7861111033,7.7861111033,0,7.7861111033,0.0,0.0,0.0,130.72,62.0661111033,-43.42,75.7462774497,7.7861111033,0,7.7861111033,54.28,-43.42,69.5098180116,123.76,61.5361111033,24.73,66.3194230201,7.7861111033,0,7.7861111033,53.75,24.73,59.1661676974,130.06
2019-08-13 09:30:00,8.7075555468,0.0,8.7075555468,8.7075555468,0,8.7075555468,0.0,0.0,0.0,130.32,62.8375555468,-49.46,79.9678059415,8.7075555468,0,8.7075555468,54.13,-49.46,73.32358761,124.34,62.3375555468,19.21,65.2303221788,8.7075555468,0,8.7075555468,53.63,19.21,56.9666656914,130.22
2019-08-13 10:00:00,11.6217777662,0.0,11.6217777662,11.6217777662,0,11.6217777662,0.0,0.0,0.0,130.2,62.6217777662,-40.34,74.4902856122,11.6217777662,0,11.6217777662,51.0,-40.34,65.0254996136,124.79,62.0617777662,12.16,63.2418363071,11.6217777662,0,11.6217777662,50.44,12.16,51.8850575792,130.77
2019-08-13 10:30:00,14.602555541000001,0.0,14.602555541000001,14.602555541000001,0,14.602555541000001,0.0,0.0,0.0,130.32,63.682555541,-34.62,72.484565807,14.602555541000001,0,14.602555541000001,49.08,-34.62,60.0615584213,125.63,63.102555541,8.89,63.725698237,14.602555541000001,0,14.602555541000001,48.5,8.89,49.3080328141,131.26
2019-08-13 11:00:00,18.0763333153,0.0,18.0763333153,18.0763333153,0,18.0763333153,0.0,0.0,0.0,130.32,63.4563333153,-34.77,72.3578547071,18.0763333153,0,18.0763333153,45.38,-34.77,57.1690239553,125.63,62.9663333153,8.86,63.5866238384,18.0763333153,0,18.0763333153,44.89,8.86,45.7560017921,131.72
2019-08-13 11:30:00,18.3605555372,0.0,18.3605555372,18.3605555372,0,18.3605555372,0.0,0.0,0.0,130.87,63.4205555372,-35.33,72.5973537028,18.3605555372,0,18.3605555372,45.06,-35.33,57.2591695713,125.95,62.9405555372,8.43,63.5025860208,18.3605555372,0,18.3605555372,44.58,8.43,45.3700484902,132.13
2019-08-13 12:00:00,16.216222206,0.0,16.216222206,16.216222206,0,16.216222206,0.0,0.0,0.0,130.42,63.406222206,-34.81,72.3331536326,16.216222206,0,16.216222206,47.19,-34.81,58.6398516369,125.68,62.896222206,8.85,63.5158032917,16.216222206,0,16.216222206,46.68,8.85,47.5115238653,131.93
2019-08-13 12:30:00,20.0187777578,0.0,20.0187777578,20.0187777578,0,20.0187777578,0.0,0.0,0.0,130.58,62.9887777578,-35.62,72.3627702857,20.0187777578,0,20.0187777578,42.97,-35.62,55.8140242233,125.68,62.5487777578,8.16,63.0788015025,20.0187777578,0,20.0187777578,42.53,8.16,43.3057328768,132.19
2019-08-13 13:00:00,15.9571110952,0.0,15.9571110952,15.9571110952,0,15.9571110952,0.0,0.0,0.0,130.84,64.6271110952,-34.86,73.4294429266,15.9571110952,0,15.9571110952,48.67,-34.86,59.8664221413,125.92,64.0571110952,8.9,64.6724321628,15.9571110952,0,15.9571110952,48.1,8.9,48.9164593976,132.12
2019-08-13 13:30:00,14.1432222081,0.0,14.1432222081,14.1432222081,0,14.1432222081,0.0,0.0,0.0,131.25,63.5132222081,-35.44,72.7318568115,14.1432222081,0,14.1432222081,49.37,-35.44,60.7732712629,126.16,62.9532222081,8.48,63.521796152,14.1432222081,0,14.1432222081,48.81,8.48,49.5411596554,132.19
2019-08-13 14:00:00,15.7454444287,0.0,15.7454444287,15.7454444287,0,15.7454444287,0.0,0.0,0.0,131.25,60.3054444287,-36.48,70.4807564357,15.7454444287,0,15.7454444287,44.56,-36.48,57.5880543168,126.56,59.8554444287,7.63,60.3397972134,15.7454444287,0,15.7454444287,44.11,7.63,44.7650421646,132.19
2019-08-13 14:30:00,17.7356666489,0.0,17.7356666489,17.7356666489,0,17.7356666489,0.0,0.0,0.0,131.25,58.0456666489,-36.99,68.8299318372,17.7356666489,0,17.7356666489,40.31,-36.99,54.7097450186,126.56,57.6756666489,7.25,58.1295537863,17.7356666489,0,17.7356666489,39.94,7.25,40.5926853017,132.55
2019-08-13 15:00:00,15.9982222062,0.0,15.9982222062,15.9982222062,0,15.9982222062,0.0,0.0,0.0,131.25,61.3382222062,-36.9,71.5820333842,15.9982222062,0,15.9982222062,45.34,-36.9,58.4578959594,126.56,60.8582222062,7.36,61.3016542199,15.9982222062,0,15.9982222062,44.86,7.36,45.4597536289,132.19
2019-08-13 15:30:00,14.288333319,0.0,14.288333319,14.288333319,0,14.288333319,0.0,0.0,0.0,131.25,60.828333319,-37.17,71.2860086859,14.288333319,0,14.288333319,46.54,-37.17,59.5615689854,126.56,60.328333319,7.16,60.7517357863,14.288333319,0,14.288333319,46.04,7.16,46.5934244288,132.58
2019-08-13 16:00:00,12.2194444322,0.0,12.2194444322,12.2194444322,0,12.2194444322,0.0,0.0,0.0,131.25,59.5594444322,-37.3,70.2752973745,12.2194444322,0,12.2194444322,47.34,-37.3,60.2691098325,126.56,59.0394444322,7.04,59.4576958759,12.2194444322,0,12.2194444322,46.82,7.04,47.3463198147,132.67
2019-08-13 16:30:00,10.5961111005,0.0,10.5961111005,10.5961111005,0,10.5961111005,0.0,0.0,0.0,131.25,63.3561111005,-37.29,73.5155827956,10.5961111005,0,10.5961111005,52.76,-37.29,64.6077526308,126.56,62.6861111005,6.95,63.0702071101,10.5961111005,0,10.5961111005,52.09,6.95,52.5515994048,132.19
2019-08-13 17:00:00,9.753777768,0.0,9.753777768,9.753777768,0,9.753777768,0.0,0.0,0.0,131.15,67.283777768,-34.02,75.3954053689,9.753777768,0,9.753777768,57.53,-34.02,66.8360778323,126.34,66.603777768,4.38,66.747641254,9.753777768,0,9.753777768,56.85,4.38,57.0184785837,132.19
2019-08-13 17:30:00,8.1918888807,0.0,8.1918888807,8.1918888807,0,8.1918888807,0.0,0.0,0.0,131.26,68.8318888807,-15.82,70.626491679,8.1918888807,0,8.1918888807,60.64,-15.82,62.6696258167,125.31,68.9018888807,-19.34,71.5646972419,8.1918888807,0,8.1918888807,60.71,-19.34,63.7160866658,131.26
2019-08-13 18:00:00,7.1204444373,0.0,7.1204444373,7.1204444373,0,7.1204444373,0.0,0.0,0.0,131.26,69.9904444373,-15.29,71.6410944398,7.1204444373,0,7.1204444373,62.87,-15.29,64.7025579093,124.82,70.0704444373,-18.79,72.546063185,7.1204444373,0,7.1204444373,62.95,-18.79,65.6944944421,131.26
2019-08-13 18:30:00,7.3622222149,0.0,7.3622222149,7.3622222149,0,7.3622222149,0.0,0.0,0.0,131.26,70.9022222149,-15.6,72.598106828,7.3622222149,0,7.3622222149,63.54,-15.6,65.4269944289,125.05,70.9922222149,-19.09,73.5141055513,7.3622222149,0,7.3622222149,63.63,-19.09,66.431957671,131.26
2019-08-13 19:00:00,5.2381111059,0.0,5.2381111059,5.2381111059,0,5.2381111059,0.0,0.0,0.0,131.26,68.5981111059,-15.82,70.3986736189,5.2381111059,0,5.2381111059,63.36,-15.82,65.3051452797,124.69,68.6781111059,-19.31,71.3411455268,5.2381111059,0,5.2381111059,63.44,-19.31,66.3137218078,131.26
2019-08-13 19:30:00,4.6619999953,0.0,4.6619999953,4.6619999953,0,4.6619999953,0.0,0.0,0.0,131.26,66.8019999953,-16.3,68.7618877241,4.6619999953,0,4.6619999953,62.14,-16.3,64.2422726871,124.96,66.8819999953,-19.8,69.7512861772,4.6619999953,0,4.6619999953,62.22,-19.8,65.2944744982,131.26
2019-08-13 20:00:00,8.5887777692,0.0,8.5887777692,8.5887777692,0,8.5887777692,0.0,0.0,0.0,130.85,62.2787777692,-30.97,69.5542023204,8.5887777692,0,8.5887777692,53.69,-30.97,61.9819086508,124.62,62.5287777692,-15.36,64.3877134965,8.5887777692,0,8.5887777692,53.94,-15.36,56.0843400603,130.71
2019-08-13 20:30:00,7.1827777706,0.0,7.1827777706,7.1827777706,0,7.1827777706,0.0,0.0,0.0,130.32,59.0627777706,-37.23,69.817509394,7.1827777706,0,7.1827777706,51.88,-37.23,63.8561453581,123.76,59.3427777706,-11.67,60.4793698176,7.1827777706,0,7.1827777706,52.16,-11.67,53.4495509803,129.76
2019-08-13 21:00:00,6.3841111047,0.0,6.3841111047,6.3841111047,0,6.3841111047,0.0,0.0,0.0,130.32,59.3541111047,-35.98,69.4080031771,6.3841111047,0,6.3841111047,52.97,-35.98,64.0342197579,123.66,59.6641111047,-10.5,60.5809883868,6.3841111047,0,6.3841111047,53.28,-10.5,54.3047732709,129.38
2019-08-13 21:30:00,9.5323333238,0.0,9.5323333238,9.5323333238,0,9.5323333238,0.0,0.0,0.0,130.88,57.3423333238,-40.99,70.4863340728,9.5323333238,0,9.5323333238,47.81,-40.99,62.9759970147,123.98,57.7023333238,-9.67,58.5069924967,9.5323333238,0,9.5323333238,48.17,-9.67,49.1310268568,129.98
2019-08-13 22:00:00,8.9728888799,0.0,8.9728888799,8.9728888799,0,8.9728888799,0.0,0.0,0.0,130.88,53.0028888799,-55.48,76.7289816798,8.9728888799,0,8.9728888799,44.03,-55.48,70.8284639111,123.72,53.4328888799,-1.49,53.453659501,8.9728888799,0,8.9728888799,44.46,-1.49,44.4849603799,129.51
2019-08-13 22:30:00,5.9996666607,0.0,5.9996666607,5.9996666607,0,5.9996666607,0.0,0.0,0.0,129.38,53.4196666607,-56.43,77.7046053084,5.9996666607,0,5.9996666607,47.42,-56.43,73.708895664,123.72,53.0696666607,12.02,54.4138761666,5.9996666607,0,5.9996666607,47.07,12.02,48.5805032909,130.14
2019-08-13 23:00:00,2.9946666637,0.0,2.9946666637,2.9946666637,0,2.9946666637,0.0,0.0,0.0,129.98,50.4846666637,-57.04,76.1725880363,2.9946666637,0,2.9946666637,47.49,-57.04,74.2217063937,124.64,50.1646666637,12.2,51.626870731,2.9946666637,0,2.9946666637,47.17,12.2,48.7221602559,130.65
2019-08-13 23:30:00,3.0282222192,0.0,3.0282222192,3.0282222192,0,3.0282222192,0.0,0.0,0.0,130.32,46.3482222192,-59.24,75.2165892798,3.0282222192,0,3.0282222192,43.32,-59.24,73.3893725276,125.2,46.1382222192,10.56,47.3312703141,3.0282222192,0,3.0282222192,43.11,10.56,44.3845209504,131.26
2019-08-14 00:00:00,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,130.99,43.2905555526,-59.75,73.7843797836,2.9905555526,0,2.9905555526,40.3,-59.75,72.070468987,125.82,43.1605555526,10.77,44.4840022436,2.9905555526,0,2.9905555526,40.17,10.77,41.5887220289,131.89
2019-08-14 00:30:00,3.0463333303,0.0,3.0463333303,3.0463333303,0,3.0463333303,0.0,0.0,0.0,131.6,41.0263333303,-60.39,73.0076169076,3.0463333303,0,3.0463333303,37.98,-60.39,71.3402586202,126.57,40.9663333303,10.87,42.383928163,3.0463333303,0,3.0463333303,37.92,10.87,39.4472217019,132.41
2019-08-14 01:00:00,3.1709999968,0.0,3.1709999968,3.1709999968,0,3.1709999968,0.0,0.0,0.0,132.19,39.0009999968,-61.63,72.9337706467,3.1709999968,0,3.1709999968,35.83,-61.63,71.2884689133,126.87,39.0609999968,7.9,39.8518722365,3.1709999968,0,3.1709999968,35.89,7.9,36.7491782221,132.87
2019-08-14 01:30:00,3.2347777745,0.0,3.2347777745,3.2347777745,0,3.2347777745,0.0,0.0,0.0,132.19,37.6847777745,-59.48,70.4131584004,3.2347777745,0,3.2347777745,34.45,-59.48,68.7362560808,124.97,38.2547777745,-6.69,38.8353463044,3.2347777745,0,3.2347777745,35.02,-6.69,35.6532817564,131.26
2019-08-14 02:00:00,3.2757777745,0.0,3.2757777745,3.2757777745,0,3.2757777745,0.0,0.0,0.0,132.19,36.8957777745,-59.78,70.2491766328,3.2757777745,0,3.2757777745,33.62,-59.78,68.5853687021,125.63,37.4657777745,-6.78,38.074307666,3.2757777745,0,3.2757777745,34.19,-6.78,34.8557670981,131.26
2019-08-14 02:30:00,3.3029999967,0.0,3.3029999967,3.3029999967,0,3.3029999967,0.0,0.0,0.0,132.19,36.2529999967,-58.67,68.967013193,3.3029999967,0,3.3029999967,32.95,-58.67,67.2894597987,124.94,36.8229999967,-6.09,37.3232022843,3.3029999967,0,3.3029999967,33.52,-6.09,34.0687319987,130.6
2019-08-14 03:00:00,3.2746666634,0.0,3.2746666634,3.2746666634,0,3.2746666634,0.0,0.0,0.0,131.26,35.6546666634,-57.06,67.2837190922,3.2746666634,0,3.2746666634,32.38,-57.06,65.6072252119,123.76,36.2046666634,-5.35,36.5978194461,3.2746666634,0,3.2746666634,32.93,-5.35,33.3617655408,129.38
2019-08-14 03:30:00,3.419444441,0.0,3.419444441,3.419444441,0,3.419444441,0.0,0.0,0.0,131.26,35.189444441,-57.27,67.2171845592,3.419444441,0,3.419444441,31.77,-57.27,65.491875832,123.76,35.739444441,-5.49,36.1586502645,3.419444441,0,3.419444441,32.32,-5.49,32.782960513,130.04
2019-08-14 04:00:00,3.4363333299,0.0,3.4363333299,3.4363333299,0,3.4363333299,0.0,0.0,0.0,132.19,34.9663333299,-57.55,67.339787396,3.4363333299,0,3.4363333299,31.53,-57.55,65.6212115097,124.69,35.5263333299,-5.08,35.8876964971,3.4363333299,0,3.4363333299,32.09,-5.08,32.4896060302,130.32
2019-08-14 04:30:00,3.4779999965,0.0,3.4779999965,3.4779999965,0,3.4779999965,0.0,0.0,0.0,132.19,35.1379999965,-57.7,67.5571539051,3.4779999965,0,3.4779999965,31.66,-57.7,65.8152383571,124.69,35.6979999965,-5.18,36.0718672063,3.4779999965,0,3.4779999965,32.22,-5.18,32.6337371442,130.78
2019-08-14 05:00:00,3.4586666632,0.0,3.4586666632,3.4586666632,0,3.4586666632,0.0,0.0,0.0,132.19,35.6486666632,-57.42,67.5861216143,3.4586666632,0,3.4586666632,32.19,-57.42,65.8274448843,124.69,36.2186666632,-5.02,36.5649041413,3.4586666632,0,3.4586666632,32.76,-5.02,33.142389775,130.36
2019-08-14 05:30:00,3.3607777744,0.0,3.3607777744,3.3607777744,0,3.3607777744,0.0,0.0,0.0,132.04,37.1207777744,-56.92,67.9546800638,3.3607777744,0,3.3607777744,33.76,-56.92,66.1787277001,124.56,37.6707777744,-4.61,37.9518062565,3.3607777744,0,3.3607777744,34.31,-4.61,34.6183217386,130.36
2019-08-14 06:00:00,3.3978888855,0.0,3.3978888855,3.3978888855,0,3.3978888855,0.0,0.0,0.0,132.8,39.3178888855,-54.49,67.1941700329,3.3978888855,0,3.3978888855,35.92,-54.49,65.2641287385,125.05,39.8678888855,-1.54,39.8976210342,3.3978888855,0,3.3978888855,36.47,-1.54,36.5024999144,131.32
2019-08-14 06:30:00,3.8835555516999998,0.0,3.8835555516999998,3.8835555516999998,0,3.8835555516999998,0.0,0.0,0.0,133.08,43.0935555517,-48.32,64.7447058074,3.8835555516999998,0,3.8835555516999998,39.21,-48.32,62.2273774154,124.64,43.6335555517,4.11,43.8266958609,3.8835555516999998,0,3.8835555516999998,39.75,4.11,39.9619143686,130.46
2019-08-14 07:00:00,3.4081111077,0.0,3.4081111077,3.4081111077,0,3.4081111077,0.0,0.0,0.0,133.08,48.4581111077,-45.61,66.5466800985,3.4081111077,0,3.4081111077,45.05,-45.61,64.1075237394,124.46,48.9781111077,6.85,49.4548063152,3.4081111077,0,3.4081111077,45.57,6.85,46.0819639338,130.55
2019-08-14 07:30:00,3.4367777743,0.0,3.4367777743,3.4367777743,0,3.4367777743,0.0,0.0,0.0,131.91,54.6967777743,-45.91,71.4105426313,3.4367777743,0,3.4367777743,51.26,-45.91,68.8136301905,124.22,54.6167777743,16.11,56.9431691641,3.4367777743,0,3.4367777743,51.18,16.11,53.6556101447,130.63
2019-08-14 08:00:00,3.6116666631000003,0.0,3.6116666631000003,3.6116666631000003,0,3.6116666631000003,0.0,0.0,0.0,131.15,59.7316666631,-42.51,73.3142012324,3.6116666631000003,0,3.6116666631000003,56.12,-42.51,70.4028017908,124.3,59.1316666631,20.95,62.7332168978,3.6116666631000003,0,3.6116666631000003,55.52,20.95,59.3411568812,130.63
2019-08-14 08:30:00,3.6657777741,0.0,3.6657777741,3.6657777741,0,3.6657777741,0.0,0.0,0.0,131.24,65.6557777741,-9.93,66.402455189,3.6657777741,0,3.6657777741,61.99,-9.93,62.7802914934,126.25,64.5657777741,5.62,64.8099071098,3.6657777741,0,3.6657777741,60.9,5.62,61.1587638855,132.44
2019-08-14 09:00:00,19.3413333272,-0.8300000000000001,19.3591341457,6.1713333272,0,6.1713333272,13.17,-0.8300000000000001,13.1961282201,131.49,53.6713333272,-7.09,54.1376035775,6.1713333272,0,6.1713333272,47.5,-7.09,48.0262230453,125.63,67.8413333272,4.88,68.016622289,6.1713333272,0,6.1713333272,61.67,4.88,61.8627779848,132.19
2019-08-14 09:30:00,68.98777777,-4.92,69.1629950309,7.79777777,0,7.79777777,61.19,-4.92,61.3874783649,133.13,7.79777777,0.0,7.79777777,7.79777777,0,7.79777777,0.0,0.0,0.0,125.63,67.55777777,2.94,67.6217194193,7.79777777,0,7.79777777,59.76,2.94,59.832275571,132.88
2019-08-14 10:00:00,71.6107777724,-3.52,71.6972376955,5.3607777724,0,5.3607777724,66.25,-3.52,66.343446549,133.02,5.3607777724,0.0,5.3607777724,5.3607777724,0,5.3607777724,0.0,0.0,0.0,125.72,70.0107777724,4.27,70.140871853,5.3607777724,0,5.3607777724,64.65,4.27,64.7908589232,132.28
2019-08-14 10:30:00,67.0674444342,-3.93,67.1824903002,10.2174444342,0,10.2174444342,56.85,-3.93,56.9856771479,132.38,10.2174444342,0.0,10.2174444342,10.2174444342,0,10.2174444342,0.0,0.0,0.0,127.29,66.7874444342,-12.83,68.0086144106,10.2174444342,0,10.2174444342,56.57,-12.83,58.0066703061,132.28
2019-08-14 11:00:00,66.2391111005,-3.7800000000000002,66.3468781434,10.6591111005,0,10.6591111005,55.58,-3.7800000000000002,55.7083907504,131.32,10.6591111005,0.0,10.6591111005,10.6591111005,0,10.6591111005,0.0,0.0,0.0,126.06,66.0791111005,-14.36,67.6214353872,10.6591111005,0,10.6591111005,55.42,-14.36,57.2502052398,131.28
2019-08-14 11:30:00,66.8517777667,-3.52,66.9443843094,11.0817777667,0,11.0817777667,55.77,-3.52,55.880974401,131.32,11.0817777667,0.0,11.0817777667,11.0817777667,0,11.0817777667,0.0,0.0,0.0,125.78,66.6917777667,-14.09,68.1639297699,11.0817777667,0,11.0817777667,55.61,-14.09,57.3672397802,131.13
2019-08-14 12:00:00,67.9222222123,-4.27,68.0563088204,9.8822222123,0,9.8822222123,58.04,-4.27,58.1968598809,130.92,9.8822222123,0.0,9.8822222123,9.8822222123,0,9.8822222123,0.0,0.0,0.0,125.46,67.7322222123,-14.74,69.3175412563,9.8822222123,0,9.8822222123,57.85,-14.74,59.6983257722,130.32
2019-08-14 12:30:00,70.1306666599,-7.6,70.5412673983,6.7506666599,0,6.7506666599,63.38,-7.6,63.8340379422,130.85,6.7506666599,0.0,6.7506666599,6.7506666599,0,6.7506666599,0.0,0.0,0.0,124.97,69.9306666599,-18.04,72.2200785066,6.7506666599,0,6.7506666599,63.18,-18.04,65.7050530781,130.32
2019-08-14 13:00:00,68.8197777683,-9.34,69.4506833089,9.4897777683,0,9.4897777683,59.33,-9.34,60.0606734894,131.69,9.4897777683,0.0,9.4897777683,9.4897777683,0,9.4897777683,0.0,0.0,0.0,125.63,68.6497777683,-19.9,71.4758839584,9.4897777683,0,9.4897777683,59.16,-19.9,62.417270046,131.26
2019-08-14 13:30:00,68.5613333258,-8.68,69.108601689,7.5713333258,0,7.5713333258,60.99,-8.68,61.6045655776,131.97,7.5713333258,0.0,7.5713333258,7.5713333258,0,7.5713333258,0.0,0.0,0.0,125.83,68.3813333258,-19.27,71.0446313764,7.5713333258,0,7.5713333258,60.81,-19.27,63.7901951714,131.44
2019-08-14 14:00:00,65.2642222139,-9.17,65.9052926644,8.3642222139,0,8.3642222139,56.9,-9.17,57.634181698,132.19,8.3642222139,0.0,8.3642222139,8.3642222139,0,8.3642222139,0.0,0.0,0.0,126.57,65.1342222139,-19.81,68.0801219403,8.3642222139,0,8.3642222139,56.77,-19.81,60.1271070317,132.19
2019-08-14 14:30:00,63.7136666569,-9.18,64.3716064649,9.7336666569,0,9.7336666569,53.98,-9.18,54.7550253401,132.19,9.7336666569,0.0,9.7336666569,9.7336666569,0,9.7336666569,0.0,0.0,0.0,126.57,63.6236666569,-19.85,66.6482817398,9.7336666569,0,9.7336666569,53.89,-19.85,57.4295620739,132.19
2019-08-14 15:00:00,62.9466666566,-9.67,63.6850982819,10.1166666565,0,10.1166666565,52.83,-9.67,53.7077070819,132.32,10.1166666565,0.0,10.1166666565,10.1166666565,0,10.1166666565,0.0,0.0,0.0,126.57,62.8566666566,-20.37,66.0749380868,10.1166666565,0,10.1166666565,52.74,-20.37,56.5371072836,132.19
2019-08-14 15:30:00,61.9063333211,-9.2,62.5862133802,12.1863333211,0,12.1863333211,49.72,-9.2,50.5640030061,133.13,12.1863333211,0.0,12.1863333211,12.1863333211,0,12.1863333211,0.0,0.0,0.0,126.57,61.8563333211,-19.97,65.000052861,12.1863333211,0,12.1863333211,49.67,-19.97,53.5341928117,132.19
2019-08-14 16:00:00,64.2542222094,-8.72,64.8432222498,12.7742222094,0,12.7742222094,51.48,-8.72,52.2133009874,132.78,12.7742222094,0.0,12.7742222094,12.7742222094,0,12.7742222094,0.0,0.0,0.0,126.57,64.1742222094,-19.47,67.0627444725,12.7742222094,0,12.7742222094,51.4,-19.47,54.9639963976,132.19
2019-08-14 16:30:00,66.9704444333,-8.77,67.5422336586,11.1004444333,0,11.1004444333,55.87,-8.77,56.5541315909,132.19,11.1004444333,0.0,11.1004444333,11.1004444333,0,11.1004444333,0.0,0.0,0.0,126.57,66.84044443330001,-19.48,69.6212281711,11.1004444333,0,11.1004444333,55.74,-19.48,59.0458974019,132.19
2019-08-14 17:00:00,68.9988888781,-8.75,69.5514857239,10.8188888781,0,10.8188888781,58.18,-8.75,58.8343003698,132.19,10.8188888781,0.0,10.8188888781,10.8188888781,0,10.8188888781,0.0,0.0,0.0,126.57,68.8688888781,-19.42,71.5545963255,10.8188888781,0,10.8188888781,58.05,-19.42,61.2122446901,132.19
2019-08-14 17:30:00,70.8613333241,-8.78,71.4031999316,9.2213333241,0,9.2213333241,61.64,-8.78,62.2621715008,132.19,9.2213333241,0.0,9.2213333241,9.2213333241,0,9.2213333241,0.0,0.0,0.0,126.57,70.6813333241,-19.45,73.3086173685,9.2213333241,0,9.2213333241,61.46,-19.45,64.4642078986,132.19
2019-08-14 18:00:00,72.4516666585,-8.81,72.98534169,8.1316666585,0,8.1316666585,64.32,-8.81,64.9205552965,132.19,8.1316666585,0.0,8.1316666585,8.1316666585,0,8.1316666585,0.0,0.0,0.0,126.57,72.2516666585,-19.43,74.8186356126,8.1316666585,0,8.1316666585,64.12,-19.43,66.9992485032,132.04
2019-08-14 18:30:00,69.0774444334,-11.08,69.9604154465,11.0374444334,0,11.0374444334,58.04,-11.08,59.0881375574,132.38,11.0374444334,0.0,11.0374444334,11.0374444334,0,11.0374444334,0.0,0.0,0.0,126.71,68.9374444334,-21.8,72.3022215773,11.0374444334,0,11.0374444334,57.9,-21.8,61.8680046551,132.22
2019-08-14 19:00:00,68.3468888779,-11.43,69.296046924,10.9868888779,0,10.9868888779,57.36,-11.43,58.4877294823,132.38,10.9868888779,0.0,10.9868888779,10.9868888779,0,10.9868888779,0.0,0.0,0.0,126.34,68.1968888779,-22.03,71.6668441654,10.9868888779,0,10.9868888779,57.21,-22.03,61.305016108,132.22
2019-08-14 19:30:00,65.1111111019,-13.36,66.4676341457,9.2011111019,0,9.2011111019,55.91,-13.36,57.4840647484,132.19,9.2011111019,0.0,9.2011111019,9.2011111019,0,9.2011111019,0.0,0.0,0.0,123.72,64.9711111019,-23.03,68.9320402847,9.2011111019,0,9.2011111019,55.77,-23.03,60.3379963207,132.22
2019-08-14 20:00:00,67.4344444383,-12.38,68.5614228025,6.1444444383,0,6.1444444383,61.29,-12.38,62.5278218076,132.19,6.1444444383,0.0,6.1444444383,6.1444444383,0,6.1444444383,0.0,0.0,0.0,123.72,67.2444444383,-22.04,70.7642346657,6.1444444383,0,6.1444444383,61.1,-22.04,64.953611139,132.22
2019-08-14 20:30:00,78.7339999964,-13.58,79.8965528383,3.5839999964,0,3.5839999964,75.15,-13.58,76.367132328,132.34,3.5839999964,0.0,3.5839999964,3.5839999964,0,3.5839999964,0.0,0.0,0.0,123.51,78.4439999964,-23.1,81.7745139725,3.5839999964,0,3.5839999964,74.86,-23.1,78.343025216,132.22
2019-08-14 21:00:00,75.7879999966,-16.61,77.5868097261,3.4279999966,0,3.4279999966,72.36,-16.61,74.2419133644,132.17,3.4279999966,0.0,3.4279999966,3.4279999966,0,3.4279999966,0.0,0.0,0.0,123.74,75.5379999966,-25.26,79.649589098,3.4279999966,0,3.4279999966,72.11,-25.26,76.406280501,132.22
2019-08-14 21:30:00,63.7808888855,-17.12,66.0385961922,3.3408888855,0,3.3408888855,60.44,-17.12,62.8178955394,132.88,3.3408888855,0.0,3.3408888855,3.3408888855,0,3.3408888855,0.0,0.0,0.0,124.44,63.6208888855,-25.92,68.6983544387,3.3408888855,0,3.3408888855,60.28,-25.92,65.6164979254,132.88
2019-08-14 22:00:00,59.1547777745,-17.89,61.8008077096,3.2447777745,0,3.2447777745,55.91,-17.89,58.7024718389,132.67,3.2447777745,0.0,3.2447777745,3.2447777745,0,3.2447777745,0.0,0.0,0.0,123.78,59.0147777745,-26.68,64.7654722501,3.2447777745,0,3.2447777745,55.77,-26.68,61.8232585683,132.52
2019-08-14 22:30:00,52.964222215,-34.08,62.9813880035,7.184222215,0,7.184222215,45.78,-34.08,57.0723645909,131.76,7.184222215,0.0,7.184222215,7.184222215,0,7.184222215,0.0,0.0,0.0,124.67,52.814222215,-28.67,60.0941841461,7.184222215,0,7.184222215,45.63,-28.67,53.8893848545,131.76
2019-08-14 23:00:00,50.5682222167,-38.98,63.8481440463,5.5582222167,0,5.5582222167,45.01,-38.98,59.5427619447,131.45,5.5582222167,0.0,5.5582222167,5.5582222167,0,5.5582222167,0.0,0.0,0.0,124.88,50.3582222167,-28.49,57.8587127823,5.5582222167,0,5.5582222167,44.8,-28.49,53.091619866,131.45
2019-08-14 23:30:00,48.3711111077,-33.07,58.5951302566,3.4211111077,0,3.4211111077,44.95,-33.07,55.8043672126,131.31,3.4211111077,0.0,3.4211111077,3.4211111077,0,3.4211111077,0.0,0.0,0.0,125.19,48.1411111077,-22.75,53.2459301607,3.4211111077,0,3.4211111077,44.72,-22.75,50.1741058715,131.29
2019-08-15 00:00:00,45.4938888855,-28.04,53.4409536397,3.4338888855,0,3.4338888855,42.06,-28.04,50.549828882,130.33,3.4338888855,0.0,3.4338888855,3.4338888855,0,3.4338888855,0.0,0.0,0.0,124.72,45.2938888855,-17.95,48.7210310889,3.4338888855,0,3.4338888855,41.86,-17.95,45.5462632935,130.32
2019-08-15 00:30:00,43.4397777744,-29.03,52.2470591812,3.3897777744,0,3.3897777744,40.05,-29.03,49.4645671163,130.86,3.3897777744,0.0,3.3897777744,3.3897777744,0,3.3897777744,0.0,0.0,0.0,125.08,43.2897777744,-18.88,47.2277382452,3.3897777744,0,3.3897777744,39.9,-18.88,44.1414136611,130.84
2019-08-15 01:00:00,41.5581111078,-29.27,50.8311862821,3.3181111078,0,3.3181111078,38.24,-29.27,48.1563131894,131.26,3.3181111078,0.0,3.3181111078,3.3181111078,0,3.3181111078,0.0,0.0,0.0,125.46,41.4481111078,-19.11,45.6414067969,3.3181111078,0,3.3181111078,38.13,-19.11,42.6507795943,131.14
2019-08-15 01:30:00,41.6432222188,-29.39,50.9698936311,3.4232222188,0,3.4232222188,38.22,-29.39,48.2134887765,131.26,3.4232222188,0.0,3.4232222188,3.4232222188,0,3.4232222188,0.0,0.0,0.0,125.63,41.5232222188,-19.23,45.7599266109,3.4232222188,0,3.4232222188,38.1,-19.23,42.6778970897,131.26
2019-08-15 02:00:00,40.4589999965,-29.62,50.142547609,3.4889999965,0,3.4889999965,36.97,-29.62,47.3721996534,131.26,3.4889999965,0.0,3.4889999965,3.4889999965,0,3.4889999965,0.0,0.0,0.0,125.63,40.3689999965,-19.43,44.8015743107,3.4889999965,0,3.4889999965,36.88,-19.43,41.6852407934,131.26
2019-08-15 02:30:00,39.4587777742,-30.14,49.6529429484,3.5387777742,0,3.5387777742,35.92,-30.14,46.8899349541,131.26,3.5387777742,0.0,3.5387777742,3.5387777742,0,3.5387777742,0.0,0.0,0.0,125.63,39.3987777742,-19.92,44.1482739199,3.5387777742,0,3.5387777742,35.86,-19.92,41.0212871568,131.26
2019-08-15 03:00:00,38.5252222188,-30.03,48.8466339373,3.4552222188,0,3.4552222188,35.07,-30.03,46.1703996084,131.26,3.4552222188,0.0,3.4552222188,3.4552222188,0,3.4552222188,0.0,0.0,0.0,125.63,38.4752222188,-19.8,43.2710379444,3.4552222188,0,3.4552222188,35.02,-19.8,40.229844643,131.26
2019-08-15 03:30:00,38.304444441,-30.41,48.9080623613,3.434444441,0,3.434444441,34.87,-30.41,46.2675372156,131.26,3.434444441,0.0,3.434444441,3.434444441,0,3.434444441,0.0,0.0,0.0,125.63,38.254444441,-20.17,43.2461723103,3.434444441,0,3.434444441,34.82,-20.17,40.2400459741,131.26
2019-08-15 04:00:00,38.2483333299,-30.36,48.8330277836,3.4283333299,0,3.4283333299,34.82,-30.36,46.196991244,131.26,3.4283333299,0.0,3.4283333299,3.4283333299,0,3.4283333299,0.0,0.0,0.0,125.63,38.1983333299,-20.14,43.1825458858,3.4283333299,0,3.4283333299,34.77,-20.14,40.1817433669,131.26
2019-08-15 04:30:00,38.1485555521,-30.49,48.8359743499,3.4985555521,0,3.4985555521,34.65,-30.49,46.1547679011,131.26,3.4985555521,0.0,3.4985555521,3.4985555521,0,3.4985555521,0.0,0.0,0.0,125.63,38.1185555521,-20.28,43.1775714622,3.4985555521,0,3.4985555521,34.62,-20.28,40.1225971243,131.26
2019-08-15 05:00:00,38.2971111076,-30.57,49.0019756662,3.5171111076,0,3.5171111076,34.78,-30.57,46.3052189283,131.26,3.5171111076,0.0,3.5171111076,3.5171111076,0,3.5171111076,0.0,0.0,0.0,125.63,38.2471111076,-20.35,43.3239426654,3.5171111076,0,3.5171111076,34.73,-20.35,40.2528930637,131.26
2019-08-15 05:30:00,39.8361111076,-30.16,49.9654015112,3.4861111076,0,3.4861111076,36.35,-30.16,47.2329133126,131.26,3.4861111076,0.0,3.4861111076,3.4861111076,0,3.4861111076,0.0,0.0,0.0,125.63,39.7661111076,-19.97,44.4988145081,3.4861111076,0,3.4861111076,36.28,-19.97,41.4130329727,131.26
2019-08-15 06:00:00,41.7246666633,-29.75,51.2446124794,3.3646666633,0,3.3646666633,38.36,-29.75,48.5443312859,131.14,3.3646666633,0.0,3.3646666633,3.3646666633,0,3.3646666633,0.0,0.0,0.0,124.87,41.6046666633,-19.6,45.9903064587,3.3646666633,0,3.3646666633,38.24,-19.6,42.97042704,131.13
2019-08-15 06:30:00,46.2666666634,-17.42,49.437443746,3.2766666634,0,3.2766666634,42.99,-17.42,46.385304785,131.26,3.2766666634,0.0,3.2766666634,3.2766666634,0,3.2766666634,0.0,0.0,0.0,124.01,46.1466666634,-19.59,50.132653472,3.2766666634,0,3.2766666634,42.87,-19.59,47.1339049942,131.13
2019-08-15 07:00:00,49.7334444401,-10.93,50.9203338155,4.3234444401,0,4.3234444401,45.41,-10.93,46.7068838609,132.19,4.3234444401,0.0,4.3234444401,4.3234444401,0,4.3234444401,0.0,0.0,0.0,124.67,49.6534444401,-19.77,53.444526799,4.3234444401,0,4.3234444401,45.33,-19.77,49.4536328291,132.19
2019-08-15 07:30:00,55.8642222178,-8.68,56.5345356751,4.3942222178,0,4.3942222178,51.47,-8.68,52.1967748046,132.19,4.3942222178,0.0,4.3942222178,4.3942222178,0,4.3942222178,0.0,0.0,0.0,124.36,55.7342222178,-17.5,58.4170653681,4.3942222178,0,4.3942222178,51.34,-17.5,54.24062684,132.19
2019-08-15 08:00:00,60.5149999948,-7.23,60.9453699994,5.2349999948,0,5.2349999948,55.28,-7.23,55.7507964069,131.71,5.2349999948,0.0,5.2349999948,5.2349999948,0,5.2349999948,0.0,0.0,0.0,124.03,60.354999994799996,-15.97,62.43209851,5.2349999948,0,5.2349999948,55.12,-15.97,57.3868913603,131.65
2019-08-15 08:30:00,64.6111111052,-5.36,64.8330569867,5.9611111051000005,0,5.9611111051000005,58.65,-5.36,58.8944148456,131.21,5.9611111051000005,0.0,5.9611111051000005,5.9611111051000005,0,5.9611111051000005,0.0,0.0,0.0,123.71,64.4011111052,-14.02,65.9095100238,5.9611111051000005,0,5.9611111051000005,58.44,-14.02,60.0982029681,131.21
2019-08-15 09:00:00,66.4731111028,-4.8100000000000005,66.6469099035,8.3331111028,0,8.3331111028,58.14,-4.8100000000000005,58.3386295691,130.32,8.3331111028,0.0,8.3331111028,8.3331111028,0,8.3331111028,0.0,0.0,0.0,123.22,66.2931111028,-13.42,67.6378073246,8.3331111028,0,8.3331111028,57.96,-13.42,59.4933441655,130.32
2019-08-15 09:30:00,65.9974444334,-4.28,66.1360799545,11.0174444334,0,11.0174444334,54.98,-4.28,55.1463398604,130.32,11.0174444334,0.0,11.0174444334,11.0174444334,0,11.0174444334,0.0,0.0,0.0,122.89,65.8374444334,-12.91,67.0912601575,11.0174444334,0,11.0174444334,54.82,-12.91,56.3196280172,130.32
2019-08-15 10:00:00,67.6074444302,-3.54,67.7000601357,14.2474444302,0,14.2474444302,53.36,-3.54,53.4772961171,130.32,14.2474444302,0.0,14.2474444302,14.2474444302,0,14.2474444302,0.0,0.0,0.0,123.51,67.4674444302,-12.19,68.5598436254,14.2474444302,0,14.2474444302,53.22,-12.19,54.5982096776,130.32
2019-08-15 10:30:00,67.0493333172,-3.73,67.1530043876,16.1293333172,0,16.1293333172,50.92,-3.73,51.0564325037,131.24,16.1293333172,0.0,16.1293333172,16.1293333172,0,16.1293333172,0.0,0.0,0.0,123.76,66.9193333172,-12.44,68.0657826784,16.1293333172,0,16.1293333172,50.79,-12.44,52.2912774753,131.24
2019-08-15 11:00:00,64.4157777598,-3.4,64.5054449205,18.0257777598,0,18.0257777598,46.39,-3.4,46.5144289441,131.1,18.0257777598,0.0,18.0257777598,18.0257777598,0,18.0257777598,0.0,0.0,0.0,123.76,64.3357777598,-12.13,65.4692996751,18.0257777598,0,18.0257777598,46.31,-12.13,47.8722571016,131.06
2019-08-15 11:30:00,64.3377777579,-3.29,64.4218421564,19.9077777579,0,19.9077777579,44.43,-3.29,44.5516441896,131.26,19.9077777579,0.0,19.9077777579,19.9077777579,0,19.9077777579,0.0,0.0,0.0,123.76,64.2577777579,-12.03,65.3741761124,19.9077777579,0,19.9077777579,44.35,-12.03,45.9526212528,131.26
2019-08-15 12:00:00,63.8238888696,-3.54,63.9219867529,19.2738888696,0,19.2738888696,44.55,-3.54,44.690425149,131.26,19.2738888696,0.0,19.2738888696,19.2738888696,0,19.2738888696,0.0,0.0,0.0,123.76,63.7538888696,-12.26,64.9219989372,19.2738888696,0,19.2738888696,44.48,-12.26,46.1386822525,131.18
2019-08-15 12:30:00,66.158111092,-3.51,66.2511566937,19.158111092,0,19.158111092,47.0,-3.51,47.1308826567,131.26,19.158111092,0.0,19.158111092,19.158111092,0,19.158111092,0.0,0.0,0.0,123.76,66.068111092,-12.24,67.1923574766,19.158111092,0,19.158111092,46.91,-12.24,48.4805703349,131.18
2019-08-15 13:00:00,65.0182222018,-3.67,65.121717716,20.4582222018,0,20.4582222018,44.56,-3.67,44.7108767528,131.26,20.4582222018,0.0,20.4582222018,20.4582222018,0,20.4582222018,0.0,0.0,0.0,123.98,64.9482222018,-12.45,66.1307346638,20.4582222018,0,20.4582222018,44.49,-12.45,46.1991623301,131.26
2019-08-15 13:30:00,63.4045555346,-3.66,63.5101036257,20.9445555346,0,20.9445555346,42.46,-3.66,42.6174518243,131.26,20.9445555346,0.0,20.9445555346,20.9445555346,0,20.9445555346,0.0,0.0,0.0,123.9,63.3545555346,-12.47,64.5701216275,20.9445555346,0,20.9445555346,42.41,-12.47,44.2053051115,131.26
2019-08-15 14:00:00,63.5517777592,-3.98,63.6762817409,18.6017777592,0,18.6017777592,44.95,-3.98,45.1258562246,131.26,18.6017777592,0.0,18.6017777592,18.6017777592,0,18.6017777592,0.0,0.0,0.0,123.76,63.4617777592,-12.7,64.720068266,18.6017777592,0,18.6017777592,44.86,-12.7,46.6230586727,131.26
2019-08-15 14:30:00,64.0134444255,-3.83,64.1279187812,18.9634444255,0,18.9634444255,45.05,-3.83,45.2125137545,130.82,18.9634444255,0.0,18.9634444255,18.9634444255,0,18.9634444255,0.0,0.0,0.0,123.76,63.9334444255,-12.56,65.155497973,18.9634444255,0,18.9634444255,44.97,-12.56,46.6910537469,130.65
2019-08-15 15:00:00,64.1137777607,-3.61,64.2153299357,17.1037777607,0,17.1037777607,47.01,-3.61,47.1484061236,131.26,17.1037777607,0.0,17.1037777607,17.1037777607,0,17.1037777607,0.0,0.0,0.0,123.76,64.0137777607,-12.36,65.1961144793,17.1037777607,0,17.1037777607,46.91,-12.36,48.5110059677,131.26
2019-08-15 15:30:00,65.0399999866,-4.01,65.1634997391,13.4399999866,0,13.4399999866,51.6,-4.01,51.7555803755,131.26,13.4399999866,0.0,13.4399999866,13.4399999866,0,13.4399999866,0.0,0.0,0.0,123.76,64.9099999866,-12.74,66.1484368542,13.4399999866,0,13.4399999866,51.47,-12.74,53.0232826219,131.26
2019-08-15 16:00:00,63.1682222089,-4.5,63.3283056542,13.3482222089,0,13.3482222089,49.82,-4.5,50.022818793,131.26,13.3482222089,0.0,13.3482222089,13.3482222089,0,13.3482222089,0.0,0.0,0.0,123.76,63.0482222089,-13.25,64.4254671981,13.3482222089,0,13.3482222089,49.7,-13.25,51.4359067189,131.26
2019-08-15 16:30:00,65.3909999849,-5.34,65.6086768577,15.1109999849,0,15.1109999849,50.28,-5.34,50.562772867,131.26,15.1109999849,0.0,15.1109999849,15.1109999849,0,15.1109999849,0.0,0.0,0.0,123.76,65.2609999849,-14.05,66.7562777499,15.1109999849,0,15.1109999849,50.15,-14.05,52.080946612,131.26
2019-08-15 17:00:00,66.3476666538,-5.53,66.5777272847,12.8876666538,0,12.8876666538,53.46,-5.53,53.7452556046,131.06,12.8876666538,0.0,12.8876666538,12.8876666538,0,12.8876666538,0.0,0.0,0.0,123.61,66.2076666538,-14.22,67.7175274485,12.8876666538,0,12.8876666538,53.32,-14.22,55.1836098855,130.91
2019-08-15 17:30:00,67.2119999861,-4.88,67.3889259607,13.851999986100001,0,13.851999986100001,53.36,-4.88,53.58268377,131.26,13.851999986100001,0.0,13.851999986100001,13.851999986100001,0,13.851999986100001,0.0,0.0,0.0,123.76,66.9919999861,-13.57,68.3525636838,13.851999986100001,0,13.851999986100001,53.14,-13.57,54.8452778277,131.26
2019-08-15 18:00:00,19.9702222098,-0.65,19.9807976595,12.4302222098,0,12.4302222098,7.54,-0.65,7.5679653805000004,131.26,60.3402222098,-23.54,64.7693910449,12.4302222098,0,12.4302222098,47.91,-23.54,53.3807053157,125.95,69.7802222098,14.77,71.3262385918,12.4302222098,0,12.4302222098,57.35,14.77,59.2214099798,132.07
2019-08-15 18:30:00,11.4736666552,0.0,11.4736666552,11.4736666552,0,11.4736666552,0.0,0.0,0.0,131.26,69.7936666552,-30.13,76.0195554129,11.4736666552,0,11.4736666552,58.32,-30.13,65.643273075,126.57,69.6236666552,22.58,73.1936565456,11.4736666552,0,11.4736666552,58.15,22.58,62.380116223,132.73
2019-08-15 19:00:00,8.8379999912,0.0,8.8379999912,8.8379999912,0,8.8379999912,0.0,0.0,0.0,131.26,70.2179999912,-30.4,76.5161912458,8.8379999912,0,8.8379999912,61.38,-30.4,68.4957254141,126.57,70.0179999912,22.15,73.4380202808,8.8379999912,0,8.8379999912,61.18,22.15,65.0662347151,132.5
2019-08-15 19:30:00,7.4535555481,0.0,7.4535555481,7.4535555481,0,7.4535555481,0.0,0.0,0.0,131.26,69.4835555481,-30.45,75.8628169237,7.4535555481,0,7.4535555481,62.03,-30.45,69.1008205451,126.57,69.2635555481,21.99,72.6704907591,7.4535555481,0,7.4535555481,61.81,21.99,65.605153761,132.19
2019-08-15 20:00:00,7.6359999924,0.0,7.6359999924,7.6359999924,0,7.6359999924,0.0,0.0,0.0,131.26,68.5459999924,-30.89,75.1847472228,7.6359999924,0,7.6359999924,60.91,-30.89,68.2950964565,126.57,68.3459999924,21.68,71.7021486077,7.6359999924,0,7.6359999924,60.71,21.68,64.4649245714,132.36
2019-08-15 20:30:00,4.8667777729,0.0,4.8667777729,4.8667777729,0,4.8667777729,0.0,0.0,0.0,130.35,66.1167777729,-31.29,73.1470601123,4.8667777729,0,4.8667777729,61.25,-31.29,68.77955074,125.99,65.9267777729,20.95,69.1754474327,4.8667777729,0,4.8667777729,61.06,20.95,64.5540556433,132.19
2019-08-15 21:00:00,7.576555548,0.0,7.576555548,7.576555548,0,7.576555548,0.0,0.0,0.0,130.52,65.466555548,-32.17,72.9436686445,7.576555548,0,7.576555548,57.89,-32.17,66.2280982665,126.21,65.306555548,20.2,68.3592436876,7.576555548,0,7.576555548,57.73,20.2,61.1620217128,132.19
2019-08-15 21:30:00,8.7218888802,0.0,8.7218888802,8.7218888802,0,8.7218888802,0.0,0.0,0.0,131.25,62.8518888802,-33.68,71.3070987757,8.7218888802,0,8.7218888802,54.13,-33.68,63.7526415139,126.91,62.7318888802,19.21,65.6072708049,8.7218888802,0,8.7218888802,54.01,19.21,57.3245514592,132.93
2019-08-15 22:00:00,8.1389999919,0.0,8.1389999919,8.1389999919,0,8.1389999919,0.0,0.0,0.0,131.42,58.1689999919,-36.46,68.6510317479,8.1389999919,0,8.1389999919,50.03,-36.46,61.9058357508,127.24,58.1489999919,17.1,60.6111887365,8.1389999919,0,8.1389999919,50.01,17.1,52.8527208382,132.93
2019-08-15 22:30:00,7.2343333261,0.0,7.2343333261,7.2343333261,0,7.2343333261,0.0,0.0,0.0,132.58,52.9543333261,-44.64,69.2595915236,7.2343333261,0,7.2343333261,45.72,-44.64,63.8987323818,125.82,53.3043333261,8.66,54.0032179721,7.2343333261,0,7.2343333261,46.07,8.66,46.8768652962,131.84
2019-08-15 23:00:00,5.0746666616,0.0,5.0746666616,5.0746666616,0,5.0746666616,0.0,0.0,0.0,133.13,52.8446666616,-43.45,68.4138969404,5.0746666616,0,5.0746666616,47.77,-43.45,64.574572395,126.46,53.1646666616,10.22,54.138065917,5.0746666616,0,5.0746666616,48.09,10.22,49.1639756326,132.19
2019-08-15 23:30:00,7.0016666597,0.0,7.0016666597,7.0016666597,0,7.0016666597,0.0,0.0,0.0,132.58,46.9816666597,-44.83,64.9384778242,7.0016666597,0,7.0016666597,39.98,-44.83,60.0677059659,125.93,47.3616666597,8.67,48.1486902084,7.0016666597,0,7.0016666597,40.36,8.67,41.280727949,132.12
2019-08-16 00:00:00,7.3586666593,0.0,7.3586666593,7.3586666593,0,7.3586666593,0.0,0.0,0.0,132.82,43.7686666593,-45.63,63.2281035706,7.3586666593,0,7.3586666593,36.41,-45.63,58.3762366036,126.18,44.1486666593,7.87,44.8446392314,7.3586666593,0,7.3586666593,36.79,7.87,37.6223470826,132.12
