Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-16 00:30:00,4.186222218,0.0,4.186222218,4.186222218,0,4.186222218,0.0,0.0,0.0,132.19,44.756222218,-45.12,63.5526067697,4.186222218,0,4.186222218,40.57,-45.12,60.6773376146,125.63,45.116222218,8.0,45.8200120824,4.186222218,0,4.186222218,40.93,8.0,41.7044949616,131.26
2019-08-16 01:00:00,2.9426666637,0.0,2.9426666637,2.9426666637,0,2.9426666637,0.0,0.0,0.0,132.19,41.9826666637,-45.42,61.8507938526,2.9426666637,0,2.9426666637,39.04,-45.42,59.8923868284,125.63,42.3526666637,7.87,43.0776655998,2.9426666637,0,2.9426666637,39.41,7.87,40.1881201352,131.67
2019-08-16 01:30:00,3.0413333303,0.0,3.0413333303,3.0413333303,0,3.0413333303,0.0,0.0,0.0,132.19,42.4313333303,-45.55,62.2512694504,3.0413333303,0,3.0413333303,39.39,-45.55,60.2193872436,125.63,42.8013333303,7.78,43.5026727323,3.0413333303,0,3.0413333303,39.76,7.78,40.5140222639,132.19
2019-08-16 02:00:00,3.1149999969,0.0,3.1149999969,3.1149999969,0,3.1149999969,0.0,0.0,0.0,132.19,41.5749999969,-45.55,61.6707639384,3.1149999969,0,3.1149999969,38.46,-45.55,59.6152170171,125.63,41.9549999969,7.8,42.673903322,3.1149999969,0,3.1149999969,38.84,7.8,39.6154717251,132.19
2019-08-16 02:30:00,3.0934444414,0.0,3.0934444414,3.0934444414,0,3.0934444414,0.0,0.0,0.0,132.19,40.6334444414,-45.86,61.2716607182,3.0934444414,0,3.0934444414,37.54,-45.86,59.2654300583,125.63,41.0034444414,7.35,41.6569916827,3.0934444414,0,3.0934444414,37.91,7.35,38.6159371245,131.59
2019-08-16 03:00:00,3.0629999969,0.0,3.0629999969,3.0629999969,0,3.0629999969,0.0,0.0,0.0,132.19,39.7229999969,-45.9,60.7019499584,3.0629999969,0,3.0629999969,36.66,-45.9,58.7432174808,125.63,40.1129999969,7.35,40.7808198637,3.0629999969,0,3.0629999969,37.05,7.35,37.7720134491,131.59
2019-08-16 03:30:00,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,132.19,39.6504444414,-45.85,60.6166663913,3.0604444414,0,3.0604444414,36.59,-45.85,58.6604688014,125.63,40.0204444414,7.37,40.6934008567,3.0604444414,0,3.0604444414,36.96,7.37,37.6876438637,131.59
2019-08-16 04:00:00,3.1916666635,0.0,3.1916666635,3.1916666635,0,3.1916666635,0.0,0.0,0.0,132.19,39.2816666635,-46.09,60.558545523,3.1916666635,0,3.1916666635,36.09,-46.09,58.5386726874,125.63,39.6716666635,7.22,40.3233125606,3.1916666635,0,3.1916666635,36.48,7.22,37.1876162183,132.19
2019-08-16 04:30:00,3.3989999966,0.0,3.3989999966,3.3989999966,0,3.3989999966,0.0,0.0,0.0,132.19,39.0789999966,-46.22,60.5264953614,3.3989999966,0,3.3989999966,35.68,-46.22,58.3896463425,125.63,39.4789999966,7.04,40.1017835106,3.3989999966,0,3.3989999966,36.08,7.04,36.7604134906,132.19
2019-08-16 05:00:00,3.5214444409,0.0,3.5214444409,3.5214444409,0,3.5214444409,0.0,0.0,0.0,132.19,39.2314444409,-46.28,60.6707889591,3.5214444409,0,3.5214444409,35.71,-46.28,58.4554745084,125.63,39.6114444409,6.92,40.2113532562,3.5214444409,0,3.5214444409,36.09,6.92,36.7474420879,131.62
2019-08-16 05:30:00,3.4472222188,0.0,3.4472222188,3.4472222188,0,3.4472222188,0.0,0.0,0.0,132.19,40.5472222188,-46.4,61.620104103,3.4472222188,0,3.4472222188,37.1,-46.4,59.4085010752,125.63,40.9372222188,6.53,41.4547592321,3.4472222188,0,3.4472222188,37.49,6.53,38.0544478346,131.26
2019-08-16 06:00:00,3.2641111078,0.0,3.2641111078,3.2641111078,0,3.2641111078,0.0,0.0,0.0,131.26,42.6141111078,-46.59,63.1394533197,3.2641111078,0,3.2641111078,39.35,-46.59,60.9840192182,125.26,42.9741111078,6.16,43.4133599887,3.2641111078,0,3.2641111078,39.71,6.16,40.1849436979,131.26
2019-08-16 06:30:00,5.7226666609,0.0,5.7226666609,5.7226666609,0,5.7226666609,0.0,0.0,0.0,131.26,45.9226666609,-45.59,64.7096547144,5.7226666609,0,5.7226666609,40.2,-45.59,60.7823008778,124.45,46.2826666609,6.79,46.7780860366,5.7226666609,0,5.7226666609,40.56,6.79,41.1244173211,130.93
2019-08-16 07:00:00,6.084111105,0.0,6.084111105,6.084111105,0,6.084111105,0.0,0.0,0.0,130.23,49.984111105,-46.13,68.0175584901,6.084111105,0,6.084111105,43.9,-46.13,63.6803494023,123.74,50.314111105,5.67,50.6325851235,6.084111105,0,6.084111105,44.23,5.67,44.5919477036,130.12
2019-08-16 07:30:00,7.4868888814,0.0,7.4868888814,7.4868888814,0,7.4868888814,0.0,0.0,0.0,131.25,52.8368888814,-35.65,63.7389937689,7.4868888814,0,7.4868888814,45.35,-35.65,57.6848767009,125.13,53.0168888814,0.93,53.0250450887,7.4868888814,0,7.4868888814,45.53,0.93,45.5394971426,131.27
2019-08-16 08:00:00,5.7576666609,0.0,5.7576666609,5.7576666609,0,5.7576666609,0.0,0.0,0.0,131.32,60.5376666609,-26.46,66.0676977406,5.7576666609,0,5.7576666609,54.78,-26.46,60.83568032,125.6,60.5976666609,-0.03,60.5976740869,5.7576666609,0,5.7576666609,54.84,-0.03,54.8400082057,131.79
2019-08-16 08:30:00,5.9751111051,0.0,5.9751111051,5.9751111051,0,5.9751111051,0.0,0.0,0.0,130.91,65.4751111051,-24.34,69.8528866564,5.9751111051,0,5.9751111051,59.5,-24.34,64.2859673646,124.69,65.5051111051,1.78,65.5292910148,5.9751111051,0,5.9751111051,59.53,1.78,59.5566058469,130.72
2019-08-16 09:00:00,8.3206666583,0.0,8.3206666583,8.3206666583,0,8.3206666583,0.0,0.0,0.0,130.32,65.5706666583,-25.19,70.2427820208,8.3206666583,0,8.3206666583,57.25,-25.19,62.5467712996,124.69,65.6406666583,0.84,65.6460411552,8.3206666583,0,8.3206666583,57.32,0.84,57.3261545893,130.32
2019-08-16 09:30:00,9.97099999,0.0,9.97099999,9.97099999,0,9.97099999,0.0,0.0,0.0,130.32,75.40099999,-14.0,76.6897046513,9.97099999,0,9.97099999,65.43,-14.0,66.9110222609,124.99,75.28099999,-7.25,75.6293029156,9.97099999,0,9.97099999,65.31,-7.25,65.7111756096,131.39
2019-08-16 10:00:00,9.252222213,0.0,9.252222213,9.252222213,0,9.252222213,0.0,0.0,0.0,130.32,74.882222213,-8.88,75.406906869,9.252222213,0,9.252222213,65.63,-8.88,66.2280250347,125.82,74.722222213,-11.82,75.6513244593,9.252222213,0,9.252222213,65.47,-11.82,66.5284397833,132.17
2019-08-16 10:30:00,9.7996666569,0.0,9.7996666569,9.7996666569,0,9.7996666569,0.0,0.0,0.0,130.32,70.7496666569,-9.79,71.4238015794,9.7996666569,0,9.7996666569,60.95,-9.79,61.7312449251,125.63,70.5896666569,-12.73,71.728334281,9.7996666569,0,9.7996666569,60.79,-12.73,62.1085903881,132.17
2019-08-16 11:00:00,9.6549999903,0.0,9.6549999903,9.6549999903,0,9.6549999903,0.0,0.0,0.0,130.32,71.0849999903,-9.33,71.6946729097,9.6549999903,0,9.6549999903,61.43,-9.33,62.1344815702,125.63,70.9249999903,-12.28,71.9802335619,9.6549999903,0,9.6549999903,61.27,-12.28,62.48848934,132.17
2019-08-16 11:30:00,9.1824444353,0.0,9.1824444353,9.1824444353,0,9.1824444353,0.0,0.0,0.0,130.32,71.7724444353,-9.08,72.3445241896,9.1824444353,0,9.1824444353,62.59,-9.08,63.2451934933,125.63,71.6224444353,-12.03,72.6257216617,9.1824444353,0,9.1824444353,62.44,-12.03,63.5883204685,132.17
2019-08-16 12:00:00,8.0134444364,0.0,8.0134444364,8.0134444364,0,8.0134444364,0.0,0.0,0.0,130.48,73.9934444364,-8.36,74.4642156983,8.0134444364,0,8.0134444364,65.98,-8.36,66.507518372,125.63,73.8234444364,-11.3,74.6832708741,8.0134444364,0,8.0134444364,65.81,-11.3,66.7730941323,131.84
2019-08-16 12:30:00,5.3961111057,0.0,5.3961111057,5.3961111057,0,5.3961111057,0.0,0.0,0.0,130.32,74.2861111057,-7.59,74.6728491703,5.3961111057,0,5.3961111057,68.89,-7.59,69.3068553608,125.63,74.1161111057,-10.51,74.8575849559,5.3961111057,0,5.3961111057,68.72,-10.51,69.5190513457,131.26
2019-08-16 13:00:00,7.2413333261,0.0,7.2413333261,7.2413333261,0,7.2413333261,0.0,0.0,0.0,131.0,76.4713333261,-7.67,76.8550175374,7.2413333261,0,7.2413333261,69.23,-7.67,69.6535842581,125.74,76.3013333261,-10.61,77.0354825216,7.2413333261,0,7.2413333261,69.06,-10.61,69.870277658,131.95
2019-08-16 13:30:00,7.9151111032,0.0,7.9151111032,7.9151111032,0,7.9151111032,0.0,0.0,0.0,131.26,74.5351111032,-8.63,75.0330572959,7.9151111032,0,7.9151111032,66.62,-8.63,67.1766425181,126.01,74.3751111032,-11.58,75.2712000144,7.9151111032,0,7.9151111032,66.46,-11.58,67.4613074288,132.19
2019-08-16 14:00:00,5.9486666607,0.0,5.9486666607,5.9486666607,0,5.9486666607,0.0,0.0,0.0,131.26,71.8386666607,-8.78,72.3732162308,5.9486666607,0,5.9486666607,65.89,-8.78,66.4724040486,126.35,71.6686666607,-11.75,72.6254795573,5.9486666607,0,5.9486666607,65.72,-11.75,66.7621217458,132.19
2019-08-16 14:30:00,5.179222217,0.0,5.179222217,5.179222217,0,5.179222217,0.0,0.0,0.0,131.26,71.949222217,-8.32,72.4286751062,5.179222217,0,5.179222217,66.77,-8.32,67.2863678616,125.63,71.789222217,-11.27,72.6684617047,5.179222217,0,5.179222217,66.61,-11.27,67.5566799066,132.19
2019-08-16 15:00:00,6.1204444383,0.0,6.1204444383,6.1204444383,0,6.1204444383,0.0,0.0,0.0,131.26,72.0104444383,-8.64,72.5269171288,6.1204444383,0,6.1204444383,65.89,-8.64,66.454057062,125.98,71.8604444383,-11.59,72.7890896692,6.1204444383,0,6.1204444383,65.74,-11.59,66.7538440841,132.19
2019-08-16 15:30:00,8.8486666578,0.0,8.8486666578,8.8486666578,0,8.8486666578,0.0,0.0,0.0,131.26,70.7286666578,-10.36,71.4833818953,8.8486666578,0,8.8486666578,61.88,-10.36,62.7412464014,126.57,70.5786666578,-13.33,71.8264372442,8.8486666578,0,8.8486666578,61.73,-13.33,63.1528447499,132.19
2019-08-16 16:00:00,9.0012222132,0.0,9.0012222132,9.0012222132,0,9.0012222132,0.0,0.0,0.0,131.26,70.6512222132,-10.52,71.4301448985,9.0012222132,0,9.0012222132,61.65,-10.52,62.5411296668,126.57,70.5012222132,-13.49,71.7802370681,9.0012222132,0,9.0012222132,61.5,-13.49,62.9621322701,132.19
2019-08-16 16:30:00,9.4382222128,0.0,9.4382222128,9.4382222128,0,9.4382222128,0.0,0.0,0.0,130.82,72.6082222128,-10.25,73.3281421618,9.4382222128,0,9.4382222128,63.17,-10.25,63.9961826987,126.13,72.4582222128,-13.21,73.6525496248,9.4382222128,0,9.4382222128,63.02,-13.21,64.3896303763,132.19
2019-08-16 17:00:00,9.4215555461,0.0,9.4215555461,9.4215555461,0,9.4215555461,0.0,0.0,0.0,130.32,73.3715555461,-10.61,74.134723735,9.4215555461,0,9.4215555461,63.95,-10.61,64.8241822162,125.83,73.2315555461,-13.55,74.4745810845,9.4215555461,0,9.4215555461,63.81,-13.55,65.2328030978,132.19
2019-08-16 17:30:00,9.4411111017,0.0,9.4411111017,9.4411111017,0,9.4411111017,0.0,0.0,0.0,130.88,74.6811111017,-10.72,75.4465821319,9.4411111017,0,9.4411111017,65.24,-10.72,66.1148697344,126.09,74.5211111017,-13.67,75.7645358979,9.4411111017,0,9.4411111017,65.08,-13.67,66.5001902253,132.19
2019-08-16 18:00:00,9.2006666575,0.0,9.2006666575,9.2006666575,0,9.2006666575,0.0,0.0,0.0,130.47,75.0606666575,-10.84,75.8393649701,9.2006666575,0,9.2006666575,65.86,-10.84,66.7461249812,125.82,74.9006666575,-13.77,76.1559109048,9.2006666575,0,9.2006666575,65.7,-13.77,67.12751224350001,132.34
2019-08-16 18:30:00,9.0717777687,0.0,9.0717777687,9.0717777687,0,9.0717777687,0.0,0.0,0.0,131.26,74.2017777687,-12.18,75.1947885431,9.0717777687,0,9.0717777687,65.13,-12.18,66.2591072985,126.74,74.0517777687,-15.17,75.5896467164,9.0717777687,0,9.0717777687,64.98,-15.17,66.7272755326,133.13
2019-08-16 19:00:00,8.9223333244,0.0,8.9223333244,8.9223333244,0,8.9223333244,0.0,0.0,0.0,131.48,72.3423333244,-12.18,73.3605179291,8.9223333244,0,8.9223333244,63.42,-12.18,64.5790120705,127.23,72.1923333244,-15.15,73.7648662361,8.9223333244,0,8.9223333244,63.27,-15.15,65.0585536267,133.03
2019-08-16 19:30:00,8.5347777692,0.0,8.5347777692,8.5347777692,0,8.5347777692,0.0,0.0,0.0,131.29,70.4047777692,-11.93,71.4083862914,8.5347777692,0,8.5347777692,61.87,-11.93,63.0096960793,126.88,70.2747777692,-14.92,71.8411497021,8.5347777692,0,8.5347777692,61.74,-14.92,63.5171945224,133.13
2019-08-16 20:00:00,8.2446666584,0.0,8.2446666584,8.2446666584,0,8.2446666584,0.0,0.0,0.0,132.19,67.9546666584,-15.32,69.6601688245,8.2446666584,0,8.2446666584,59.71,-15.32,61.6440305301,127.07,67.9146666584,-18.23,70.3188086313,8.2446666584,0,8.2446666584,59.67,-18.23,62.3926421944,133.02
2019-08-16 20:30:00,5.5108888834,0.0,5.5108888834,5.5108888834,0,5.5108888834,0.0,0.0,0.0,131.73,67.0808888834,-21.3,70.3813587066,5.5108888834,0,5.5108888834,61.57,-21.3,65.1502486565,124.31,67.4408888834,-25.77,72.1967201013,5.5108888834,0,5.5108888834,61.93,-25.77,67.077699722,130.55
2019-08-16 21:00:00,6.7365555488,0.0,6.7365555488,6.7365555488,0,6.7365555488,0.0,0.0,0.0,131.98,65.1465555488,-22.37,68.8802627744,6.7365555488,0,6.7365555488,58.41,-22.37,62.5471422209,124.5,65.5265555488,-26.84,70.8104164802,6.7365555488,0,6.7365555488,58.79,-26.84,64.6270044177,130.85
2019-08-16 21:30:00,6.5114444379,0.0,6.5114444379,6.5114444379,0,6.5114444379,0.0,0.0,0.0,132.23,63.0614444379,-22.7,67.0226512054,6.5114444379,0,6.5114444379,56.55,-22.7,60.9359704936,124.73,63.3914444379,-27.22,68.9884311166,6.5114444379,0,6.5114444379,56.88,-27.22,63.0576149248,131.28
2019-08-16 22:00:00,3.2299999968,0.0,3.2299999968,3.2299999968,0,3.2299999968,0.0,0.0,0.0,132.93,59.5999999968,-32.45,67.8613476113,3.2299999968,0,3.2299999968,56.37,-32.45,65.0429043017,125.18,59.9599999968,-17.97,62.5949079368,3.2299999968,0,3.2299999968,56.73,-17.97,59.5080986085,131.62
2019-08-16 22:30:00,3.2454444412,0.0,3.2454444412,3.2454444412,0,3.2454444412,0.0,0.0,0.0,132.19,56.1854444412,-60.02,82.2143817532,3.2454444412,0,3.2454444412,52.94,-60.02,80.031518791,124.77,56.0054444412,11.04,57.0831972393,3.2454444412,0,3.2454444412,52.76,11.04,53.9026826791,131.26
2019-08-16 23:00:00,3.3511111078,0.0,3.3511111078,3.3511111078,0,3.3511111078,0.0,0.0,0.0,132.34,52.5111111078,-61.25,80.6782454555,3.3511111078,0,3.3511111078,49.16,-61.25,78.5383224929,125.57,52.4011111078,10.24,53.3922657819,3.3511111078,0,3.3511111078,49.05,10.24,50.1074854687,131.4
2019-08-16 23:30:00,3.3867777744,0.0,3.3867777744,3.3867777744,0,3.3867777744,0.0,0.0,0.0,133.13,48.7167777744,-62.69,79.3937059012,3.3867777744,0,3.3867777744,45.33,-62.69,77.3617799692,125.9,48.6967777744,9.45,49.6052282084,3.3867777744,0,3.3867777744,45.31,9.45,46.2849716431,132.17
2019-08-17 00:00:00,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,132.23,46.3577777744,-60.12,75.9174417389,3.4077777744,0,3.4077777744,42.95,-60.12,73.8858369378,125.22,46.3577777744,10.92,47.6265677976,3.4077777744,0,3.4077777744,42.95,10.92,44.3164630809,131.26
2019-08-17 00:30:00,3.3765555522,0.0,3.3765555522,3.3765555522,0,3.3765555522,0.0,0.0,0.0,132.23,44.3165555522,-60.59,75.0673377443,3.3765555522,0,3.3765555522,40.94,-60.59,73.1247680338,125.63,44.3765555522,10.77,45.6647739803,3.3765555522,0,3.3765555522,41.0,10.77,42.3909530443,131.26
2019-08-17 01:00:00,3.3695555522,0.0,3.3695555522,3.3695555522,0,3.3695555522,0.0,0.0,0.0,132.49,42.4295555522,-61.06,74.3544940428,3.3695555522,0,3.3695555522,39.06,-61.06,72.4845307635,125.63,42.5095555522,10.63,43.8184802708,3.3695555522,0,3.3695555522,39.14,10.63,40.5578167558,131.45
2019-08-17 01:30:00,3.3859999966,0.0,3.3859999966,3.3859999966,0,3.3859999966,0.0,0.0,0.0,132.58,42.5859999966,-60.94,74.3454840304,3.3859999966,0,3.3859999966,39.2,-60.94,72.4591167487,125.12,42.6759999966,10.3,43.9013778339,3.3859999966,0,3.3859999966,39.29,10.3,40.6176574903,131.65
2019-08-17 02:00:00,3.4526666632,0.0,3.4526666632,3.4526666632,0,3.4526666632,0.0,0.0,0.0,132.19,41.1426666632,-61.2,73.7438744586,3.4526666632,0,3.4526666632,37.69,-61.2,71.874725043,125.05,41.2526666632,9.75,42.3892086129,3.4526666632,0,3.4526666632,37.8,9.75,39.0371938028,131.26
2019-08-17 02:30:00,3.4267777744,0.0,3.4267777744,3.4267777744,0,3.4267777744,0.0,0.0,0.0,132.19,40.1567777744,-61.51,73.4577899288,3.4267777744,0,3.4267777744,36.73,-61.51,71.641977918,125.13,40.2967777744,9.63,41.4314759452,3.4267777744,0,3.4267777744,36.87,9.63,38.1068733958,131.26
2019-08-17 03:00:00,3.4616666632,0.0,3.4616666632,3.4616666632,0,3.4616666632,0.0,0.0,0.0,132.19,39.0316666632,-61.82,73.110761195,3.4616666632,0,3.4616666632,35.57,-61.82,71.3227684544,125.63,39.1816666632,9.49,40.3145519944,3.4616666632,0,3.4616666632,35.72,9.49,36.9591463646,131.26
2019-08-17 03:30:00,3.4657777743000002,0.0,3.4657777743000002,3.4657777743000002,0,3.4657777743000002,0.0,0.0,0.0,132.19,38.3957777743,-62.01,72.9347369289,3.4657777743000002,0,3.4657777743000002,34.93,-62.01,71.1712371678,125.63,38.5757777743,9.4,39.704541691,3.4657777743000002,0,3.4657777743000002,35.11,9.4,36.3465555452,131.26
2019-08-17 04:00:00,3.3142222189,0.0,3.3142222189,3.3142222189,0,3.3142222189,0.0,0.0,0.0,132.19,38.1442222189,-62.03,72.8196579825,3.3142222189,0,3.3142222189,34.83,-62.03,71.1396499851,125.63,38.3142222189,9.41,39.4528544498,3.3142222189,0,3.3142222189,35.0,9.41,36.2429041331,131.26
2019-08-17 04:30:00,3.4122222188,0.0,3.4122222188,3.4122222188,0,3.4122222188,0.0,0.0,0.0,132.19,37.9322222188,-62.24,72.8880722921,3.4122222188,0,3.4122222188,34.52,-62.24,71.1719607711,125.63,38.1222222188,9.33,39.2473276402,3.4122222188,0,3.4122222188,34.71,9.33,35.942078404,131.26
2019-08-17 05:00:00,3.3699999966,0.0,3.3699999966,3.3699999966,0,3.3699999966,0.0,0.0,0.0,132.19,37.8399999966,-62.37,72.9512337095,3.3699999966,0,3.3699999966,34.47,-62.37,71.2614748655,125.63,38.0099999966,9.22,39.1122551094,3.3699999966,0,3.3699999966,34.64,9.22,35.8460318585,131.26
2019-08-17 05:30:00,3.3631111077,0.0,3.3631111077,3.3631111077,0,3.3631111077,0.0,0.0,0.0,132.19,38.1631111077,-62.16,72.9403088109,3.3631111077,0,3.3631111077,34.8,-62.16,71.2383716827,125.63,38.3331111077,9.21,39.4239965909,3.3631111077,0,3.3631111077,34.97,9.21,36.1624805565,131.26
2019-08-17 06:00:00,3.3638888855,0.0,3.3638888855,3.3638888855,0,3.3638888855,0.0,0.0,0.0,132.19,38.7338888855,-62.28,73.3424334761,3.3638888855,0,3.3638888855,35.37,-62.28,71.6228685547,125.63,38.9038888855,9.05,39.9426472635,3.3638888855,0,3.3638888855,35.54,9.05,36.6741612038,131.26
2019-08-17 06:30:00,3.4711111076,0.0,3.4711111076,3.4711111076,0,3.4711111076,0.0,0.0,0.0,132.19,41.0111111076,-61.64,74.0364831302,3.4711111076,0,3.4711111076,37.54,-61.64,72.1716093765,124.88,41.1311111076,9.37,42.1848930418,3.4711111076,0,3.4711111076,37.66,9.37,38.8081499173,131.26
2019-08-17 07:00:00,3.9727777738,0.0,3.9727777738,3.9727777738,0,3.9727777738,0.0,0.0,0.0,132.19,43.1227777738,-61.36,74.9974903775,3.9727777738,0,3.9727777738,39.15,-61.36,72.7857960044,125.51,43.2027777738,10.11,44.3699459924,3.9727777738,0,3.9727777738,39.23,10.11,40.5117884078,131.26
2019-08-17 07:30:00,8.3471111028,0.0,8.3471111028,8.3471111028,0,8.3471111028,0.0,0.0,0.0,132.5,46.5871111028,-61.7,77.3126698601,8.3471111028,0,8.3471111028,38.24,-61.7,72.5891699911,125.79,46.7071111028,10.12,47.7908843564,8.3471111028,0,8.3471111028,38.36,10.12,39.6724589608,131.71
2019-08-17 08:00:00,9.1403333242,0.0,9.1403333242,9.1403333242,0,9.1403333242,0.0,0.0,0.0,133.56,50.4903333242,-61.62,79.6636564513,9.1403333242,0,9.1403333242,41.35,-61.62,74.2081323037,126.07,50.5303333242,10.74,51.6590958676,9.1403333242,0,9.1403333242,41.39,10.74,42.7607261398,132.63
2019-08-17 08:30:00,10.5632222117,0.0,10.5632222117,10.5632222117,0,10.5632222117,0.0,0.0,0.0,132.59,54.2732222117,-59.81,80.7639693752,10.5632222117,0,10.5632222117,43.71,-59.81,74.0796881743,125.47,54.2632222117,11.6,55.4892537776,10.5632222117,0,10.5632222117,43.7,11.6,45.2133829745,131.44
2019-08-17 09:00:00,13.3913333199,0.0,13.3913333199,13.3913333199,0,13.3913333199,0.0,0.0,0.0,132.19,55.8113333199,-58.33,80.7297580013,13.3913333199,0,13.3913333199,42.42,-58.33,72.1238192278,124.75,55.8213333199,12.52,57.2081432457,13.3913333199,0,13.3913333199,42.43,12.52,44.2386177451,131.26
2019-08-17 09:30:00,16.5433333168,0.0,16.5433333168,16.5433333168,0,16.5433333168,0.0,0.0,0.0,132.19,56.7733333168,-57.22,80.6060777851,16.5433333168,0,16.5433333168,40.23,-57.22,69.9469892133,124.75,56.8333333168,13.21,58.348366523,16.5433333168,0,16.5433333168,40.29,13.21,42.4003325459,130.49
2019-08-17 10:00:00,17.8195555377,0.0,17.8195555377,17.8195555377,0,17.8195555377,0.0,0.0,0.0,132.19,57.6995555377,-56.45,80.7207607078,17.8195555377,0,17.8195555377,39.88,-56.45,69.1159670409,124.75,57.7595555377,13.89,59.406214792,17.8195555377,0,17.8195555377,39.94,13.89,42.2863535907,130.32
2019-08-17 10:30:00,18.4743333149,0.0,18.4743333149,18.4743333149,0,18.4743333149,0.0,0.0,0.0,132.19,58.5343333149,-57.16,81.8140194381,18.4743333149,0,18.4743333149,40.06,-57.16,69.8002091687,124.75,58.6043333149,13.27,60.0879420789,18.4743333149,0,18.4743333149,40.13,13.27,42.2671243403,130.5
2019-08-17 11:00:00,18.2616666484,0.0,18.2616666484,18.2616666484,0,18.2616666484,0.0,0.0,0.0,131.3,57.3716666484,-54.95,79.4418695274,18.2616666484,0,18.2616666484,39.11,-54.95,67.4469762109,123.99,57.4416666484,14.96,59.3577852295,18.2616666484,0,18.2616666484,39.18,14.96,41.9389317937,130.32
2019-08-17 11:30:00,21.6298888673,0.0,21.6298888673,21.6298888673,0,21.6298888673,0.0,0.0,0.0,131.82,57.2298888673,-54.66,79.1389649904,21.6298888673,0,21.6298888673,35.6,-54.66,65.2309405114,124.31,57.3798888673,15.36,59.4001788416,21.6298888673,0,21.6298888673,35.75,15.36,38.9100514006,130.32
2019-08-17 12:00:00,24.4548888644,0.0,24.4548888644,24.4548888644,0,24.4548888644,0.0,0.0,0.0,132.15,57.5548888644,-54.74,79.4294204448,24.4548888644,0,24.4548888644,33.1,-54.74,63.9693489102,124.69,57.7648888644,15.39,59.7798836192,24.4548888644,0,24.4548888644,33.31,15.39,36.6934353802,130.32
2019-08-17 12:30:00,23.2237777546,0.0,23.2237777546,23.2237777546,0,23.2237777546,0.0,0.0,0.0,132.15,55.0537777546,-54.86,77.7208983803,23.2237777546,0,23.2237777546,31.83,-54.86,63.4252985803,124.69,55.2737777546,15.31,57.3549178995,23.2237777546,0,23.2237777546,32.05,15.31,35.5189892874,130.32
2019-08-17 13:00:00,22.6548888662,0.0,22.6548888662,22.6548888662,0,22.6548888662,0.0,0.0,0.0,132.15,55.6748888662,-54.98,78.246365093,22.6548888662,0,22.6548888662,33.02,-54.98,64.13361677,124.69,55.8848888662,15.35,57.9546659346,22.6548888662,0,22.6548888662,33.23,15.35,36.6040352967,130.43
2019-08-17 13:30:00,23.0596666436,0.0,23.0596666436,23.0596666436,0,23.0596666436,0.0,0.0,0.0,132.15,53.9296666436,-55.2,77.1715552797,23.0596666436,0,23.0596666436,30.87,-55.2,63.2455286957,124.69,54.1896666436,15.19,56.2783801379,23.0596666436,0,23.0596666436,31.13,15.19,34.6383169337,130.43
2019-08-17 14:00:00,22.6071110885,0.0,22.6071110885,22.6071110885,0,22.6071110885,0.0,0.0,0.0,132.15,53.1471110885,-55.76,77.0311171998,22.6071110885,0,22.6071110885,30.54,-55.76,63.5756966144,124.69,53.3971110885,14.89,55.4343176435,22.6071110885,0,22.6071110885,30.79,14.89,34.2014064038,131.15
2019-08-17 14:30:00,19.1881110919,0.0,19.1881110919,19.1881110919,0,19.1881110919,0.0,0.0,0.0,132.15,54.8581110919,-56.15,78.4999035195,19.1881110919,0,19.1881110919,35.67,-56.15,66.5219617871,124.69,55.0281110919,14.6,56.932003393,19.1881110919,0,19.1881110919,35.84,14.6,38.6996847532,131.26
2019-08-17 15:00:00,20.0973333132,0.0,20.0973333132,20.0973333132,0,20.0973333132,0.0,0.0,0.0,132.15,52.2573333132,-56.42,76.9028301496,20.0973333132,0,20.0973333132,32.16,-56.42,64.9421434817,124.69,52.4973333132,14.41,54.4391229264,20.0973333132,0,20.0973333132,32.4,14.41,35.4599506486,131.26
2019-08-17 15:30:00,19.6837777581,0.0,19.6837777581,19.6837777581,0,19.6837777581,0.0,0.0,0.0,132.15,50.3537777581,-57.27,76.2584804105,19.6837777581,0,19.6837777581,30.67,-57.27,64.9653892469,124.69,50.6037777581,13.63,52.4072439973,19.6837777581,0,19.6837777581,30.92,13.63,33.7908759875,131.26
2019-08-17 16:00:00,18.6811110924,0.0,18.6811110924,18.6811110924,0,18.6811110924,0.0,0.0,0.0,132.15,51.1511110924,-58.18,77.4683713911,18.6811110924,0,18.6811110924,32.47,-58.18,66.627421532,125.38,51.3911110924,13.06,53.0246159752,18.6811110924,0,18.6811110924,32.71,13.06,35.2208418412,131.26
2019-08-17 16:30:00,18.2851110928,0.0,18.2851110928,18.2851110928,0,18.2851110928,0.0,0.0,0.0,132.56,51.6451110928,-59.24,78.5913169491,18.2851110928,0,18.2851110928,33.36,-59.24,67.9872576296,125.63,51.8751110928,12.22,53.2949861703,18.2851110928,0,18.2851110928,33.59,12.22,35.7437616935,131.26
2019-08-17 17:00:00,18.7866666479,0.0,18.7866666479,18.7866666479,0,18.7866666479,0.0,0.0,0.0,132.19,54.6066666479,-58.51,80.0331690138,18.7866666479,0,18.7866666479,35.82,-58.51,68.6038810855,125.43,54.7666666479,12.7,56.2199055115,18.7866666479,0,18.7866666479,35.98,12.7,38.1556077137,131.26
2019-08-17 17:30:00,15.7762222064,0.0,15.7762222064,15.7762222064,0,15.7762222064,0.0,0.0,0.0,132.19,60.3962222064,-56.86,82.9503662247,15.7762222064,0,15.7762222064,44.62,-56.86,72.2772716696,124.87,60.3562222064,13.77,61.907079232,15.7762222064,0,15.7762222064,44.58,13.77,46.6582179257,130.74
2019-08-17 18:00:00,12.4187777654,0.0,12.4187777654,12.4187777654,0,12.4187777654,0.0,0.0,0.0,131.29,64.9887777654,-55.3,85.3324746825,12.4187777654,0,12.4187777654,52.57,-55.3,76.3000321101,123.78,64.7787777654,14.54,66.3905237875,12.4187777654,0,12.4187777654,52.36,14.54,54.3413396964,130.15
2019-08-17 18:30:00,11.7314444327,0.0,11.7314444327,11.7314444327,0,11.7314444327,0.0,0.0,0.0,131.29,62.7414444327,-56.32,84.3115131492,11.7314444327,0,11.7314444327,51.01,-56.32,75.98659421240001,123.78,62.5714444327,13.46,64.0027910204,11.7314444327,0,11.7314444327,50.84,13.46,52.5916076955,130.32
2019-08-17 19:00:00,9.5957777682,0.0,9.5957777682,9.5957777682,0,9.5957777682,0.0,0.0,0.0,131.29,61.8457777682,-56.71,83.9102158724,9.5957777682,0,9.5957777682,52.25,-56.71,77.1108721258,123.78,61.6757777682,12.95,63.0206637803,9.5957777682,0,9.5957777682,52.08,12.95,53.6659007192,130.32
2019-08-17 19:30:00,8.8672222134,0.0,8.8672222134,8.8672222134,0,8.8672222134,0.0,0.0,0.0,131.29,59.4472222134,-60.71,84.9686785168,8.8672222134,0,8.8672222134,50.58,-60.71,79.0192413277,124.47,59.2972222134,9.53,60.0581506727,8.8672222134,0,8.8672222134,50.43,9.53,51.3225661868,130.32
2019-08-17 20:00:00,8.0622222142,0.0,8.0622222142,8.0622222142,0,8.0622222142,0.0,0.0,0.0,131.29,57.9622222142,-61.17,84.2697342111,8.0622222142,0,8.0622222142,49.9,-61.17,78.9416170344,124.61,57.8322222142,9.34,58.5815800933,8.0622222142,0,8.0622222142,49.77,9.34,50.6388042908,130.47
2019-08-17 20:30:00,7.648666659,0.0,7.648666659,7.648666659,0,7.648666659,0.0,0.0,0.0,132.19,56.728666659,-62.11,84.1177372551,7.648666659,0,7.648666659,49.08,-62.11,79.161218409,124.69,56.618666659,8.79,57.2969241255,7.648666659,0,7.648666659,48.97,8.79,49.752638121,131.26
2019-08-17 21:00:00,7.4575555481,0.0,7.4575555481,7.4575555481,0,7.4575555481,0.0,0.0,0.0,132.0,56.3775555481,-62.48,84.1556841192,7.4575555481,0,7.4575555481,48.92,-62.48,79.3531146207,124.69,56.2675555481,8.37,56.8866830406,7.4575555481,0,7.4575555481,48.81,8.37,49.5224494548,131.26
2019-08-17 21:30:00,7.344333326,0.0,7.344333326,7.344333326,0,7.344333326,0.0,0.0,0.0,131.34,54.434333326,-62.9,83.1835719637,7.344333326,0,7.344333326,47.09,-62.9,78.5740294245,124.52,54.364333326,7.57,54.8888480293,7.344333326,0,7.344333326,47.02,7.57,47.6254690266,130.65
2019-08-17 22:00:00,7.3822222148,0.0,7.3822222148,7.3822222148,0,7.3822222148,0.0,0.0,0.0,130.86,51.9922222148,-63.25,81.8764537021,7.3822222148,0,7.3822222148,44.61,-63.25,77.3990607178,124.0,51.9722222148,6.78,52.4125965961,7.3822222148,0,7.3822222148,44.59,6.78,45.1025110166,130.32
2019-08-17 22:30:00,6.7634444377000005,0.0,6.7634444377000005,6.7634444377000005,0,6.7634444377000005,0.0,0.0,0.0,131.26,49.8334444377,-63.85,80.9950287643,6.7634444377000005,0,6.7634444377000005,43.07,-63.85,77.018487391,124.69,49.8234444377,6.67,50.2679273059,6.7634444377000005,0,6.7634444377000005,43.06,6.67,43.573529808800004,130.63
2019-08-17 23:00:00,3.0755555525,0.0,3.0755555525,3.0755555525,0,3.0755555525,0.0,0.0,0.0,131.43,48.1655555525,-63.47,79.676606615,3.0755555525,0,3.0755555525,45.09,-63.47,77.8559503185,124.69,48.1355555525,7.27,48.6814606226,3.0755555525,0,3.0755555525,45.06,7.27,45.642704784,130.82
2019-08-17 23:30:00,3.1646666635,0.0,3.1646666635,3.1646666635,0,3.1646666635,0.0,0.0,0.0,131.32,45.2946666635,-63.46,77.9665212008,3.1646666635,0,3.1646666635,42.13,-63.46,76.1715727815,124.69,45.3346666635,7.28,45.9154701761,3.1646666635,0,3.1646666635,42.17,7.28,42.7937764167,130.82
2019-08-18 00:00:00,3.1395555524,0.0,3.1395555524,3.1395555524,0,3.1395555524,0.0,0.0,0.0,131.79,42.5795555524,-64.06,76.9201023858,3.1395555524,0,3.1395555524,39.44,-64.06,75.2276358794,125.25,42.6695555524,7.04,43.2464168578,3.1395555524,0,3.1395555524,39.53,7.04,40.1519924786,131.26
2019-08-18 00:30:00,3.0604444414,0.0,3.0604444414,3.0604444414,0,3.0604444414,0.0,0.0,0.0,132.19,40.8304444414,-64.58,76.404853205,3.0604444414,0,3.0604444414,37.77,-64.58,74.8140982703,125.63,40.9604444414,6.92,41.5408763609,3.0604444414,0,3.0604444414,37.9,6.92,38.5265674568,131.26
2019-08-18 01:00:00,3.0364444414,0.0,3.0364444414,3.0364444414,0,3.0364444414,0.0,0.0,0.0,132.19,39.0564444414,-64.76,75.6258120777,3.0364444414,0,3.0364444414,36.02,-64.76,74.1032927743,125.63,39.2264444414,6.57,39.7728405261,3.0364444414,0,3.0364444414,36.19,6.57,36.7815306914,131.26
2019-08-18 01:30:00,3.021999997,0.0,3.021999997,3.021999997,0,3.021999997,0.0,0.0,0.0,131.62,39.301999997,-64.66,75.6674487727,3.021999997,0,3.021999997,36.28,-64.66,74.14279466,125.23,39.441999997,6.51,39.9756358769,3.021999997,0,3.021999997,36.42,6.51,36.9972498978,131.26
2019-08-18 02:00:00,3.0431111081,0.0,3.0431111081,3.0431111081,0,3.0431111081,0.0,0.0,0.0,132.19,38.0431111081,-65.2,75.4872062192,3.0431111081,0,3.0431111081,35.0,-65.2,74.0002702698,125.63,38.2331111081,6.2,38.7325545892,3.0431111081,0,3.0431111081,35.19,6.2,35.7320038621,131.26
2019-08-18 02:30:00,3.0902222191,0.0,3.0902222191,3.0902222191,0,3.0902222191,0.0,0.0,0.0,132.19,36.7702222191,-65.16,74.8189470792,3.0902222191,0,3.0902222191,33.68,-65.16,73.3496284926,125.63,36.9702222191,6.19,37.4848426825,3.0902222191,0,3.0902222191,33.88,6.19,34.4408260644,131.26
2019-08-18 03:00:00,3.1359999969,0.0,3.1359999969,3.1359999969,0,3.1359999969,0.0,0.0,0.0,132.19,35.7459999969,-65.43,74.5577723365,3.1359999969,0,3.1359999969,32.61,-65.43,73.1060667797,125.63,35.9859999969,6.01,36.4844116819,3.1359999969,0,3.1359999969,32.85,6.01,33.395248165,131.26
2019-08-18 03:30:00,3.1423333302,0.0,3.1423333302,3.1423333302,0,3.1423333302,0.0,0.0,0.0,132.19,35.0723333302,-65.54,74.3341117202,3.1423333302,0,3.1423333302,31.93,-65.54,72.9041596893,125.63,35.3123333302,6.05,35.8268528512,3.1423333302,0,3.1423333302,32.17,6.05,32.7339487383,131.26
2019-08-18 04:00:00,3.1693333302,0.0,3.1693333302,3.1693333302,0,3.1693333302,0.0,0.0,0.0,132.19,34.7093333302,-65.37,74.0133415015,3.1693333302,0,3.1693333302,31.54,-65.37,72.5810478018,125.63,34.9593333302,6.3,35.5224575007,3.1693333302,0,3.1693333302,31.79,6.3,32.4082412358,131.86
2019-08-18 04:30:00,3.1586666635,0.0,3.1586666635,3.1586666635,0,3.1586666635,0.0,0.0,0.0,132.19,34.4486666635,-65.44,73.953392315,3.1586666635,0,3.1586666635,31.29,-65.44,72.535906281,125.63,34.6886666635,6.36,35.2668852451,3.1586666635,0,3.1586666635,31.53,6.36,32.1650509093,132.19
2019-08-18 05:00:00,3.2739999967,0.0,3.2739999967,3.2739999967,0,3.2739999967,0.0,0.0,0.0,132.19,33.9339999967,-65.44,73.7150592198,3.2739999967,0,3.2739999967,30.66,-65.44,72.2663766907,125.63,34.1939999967,6.35,34.7786160705,3.2739999967,0,3.2739999967,30.92,6.35,31.5653116569,132.19
2019-08-18 05:30:00,3.2493333301,0.0,3.2493333301,3.2493333301,0,3.2493333301,0.0,0.0,0.0,132.19,34.4793333301,-65.13,73.6935636734,3.2493333301,0,3.2493333301,31.23,-65.13,72.2303938796,125.63,34.7393333301,6.45,35.3330409138,3.2493333301,0,3.2493333301,31.49,6.45,32.1437801137,131.28
2019-08-18 06:00:00,3.2059999968,0.0,3.2059999968,3.2059999968,0,3.2059999968,0.0,0.0,0.0,132.19,35.3859999968,-65.08,74.0781708452,3.2059999968,0,3.2059999968,32.18,-65.08,72.6013691331,125.63,35.6059999968,6.47,36.189060996,3.2059999968,0,3.2059999968,32.4,6.47,33.0396867419,131.28
2019-08-18 06:30:00,3.1826666635,0.0,3.1826666635,3.1826666635,0,3.1826666635,0.0,0.0,0.0,132.19,36.6426666635,-64.61,74.277433452,3.1826666635,0,3.1826666635,33.46,-64.61,72.7600419186,125.63,36.8426666635,6.71,37.4487140884,3.1826666635,0,3.1826666635,33.66,6.71,34.3222915902,131.28
2019-08-18 07:00:00,3.8283333295,0.0,3.8283333295,3.8283333295,0,3.8283333295,0.0,0.0,0.0,132.04,38.0083333295,-64.48,74.8485390805,3.8283333295,0,3.8283333295,34.18,-64.48,72.9790572699,125.45,38.1983333295,6.7,38.7814732721,3.8283333295,0,3.8283333295,34.37,6.7,35.0169516092,131.28
2019-08-18 07:30:00,5.1991111059,0.0,5.1991111059,5.1991111059,0,5.1991111059,0.0,0.0,0.0,132.04,41.1991111059,-63.73,75.8872825704,5.1991111059,0,5.1991111059,36.0,-63.73,73.1950333014,125.14,41.3491111059,7.74,42.0672864498,5.1991111059,0,5.1991111059,36.15,7.74,36.9693129501,131.56
2019-08-18 08:00:00,7.4866666592,0.0,7.4866666592,7.4866666592,0,7.4866666592,0.0,0.0,0.0,132.47,44.1966666592,-63.41,77.2927774361,7.4866666592,0,7.4866666592,36.71,-63.41,73.2697222596,125.63,44.3466666592,8.55,45.1633628484,7.4866666592,0,7.4866666592,36.86,8.55,37.8386323749,132.19
2019-08-18 08:30:00,11.1764444333,0.0,11.1764444333,11.1764444333,0,11.1764444333,0.0,0.0,0.0,132.19,48.1264444333,-62.65,79.0011212186,11.1764444333,0,11.1764444333,36.95,-62.65,72.7346203675,125.63,48.2564444333,9.15,49.1162593175,11.1764444333,0,11.1764444333,37.08,9.15,38.1922623053,132.19
2019-08-18 09:00:00,16.7769999832,0.0,16.7769999832,16.7769999832,0,16.7769999832,0.0,0.0,0.0,132.19,50.4869999832,-62.26,80.1576245114,16.7769999832,0,16.7769999832,33.71,-62.26,70.8002238697,125.63,50.7069999832,9.36,51.5636446278,16.7769999832,0,16.7769999832,33.93,9.36,35.1973649582,131.34
2019-08-18 09:30:00,20.5521110906,0.0,20.5521110906,20.5521110906,0,20.5521110906,0.0,0.0,0.0,132.19,51.6821110906,-61.89,80.6313382425,20.5521110906,0,20.5521110906,31.13,-61.89,69.2780556887,125.63,51.9321110906,9.58,52.808338,20.5521110906,0,20.5521110906,31.38,9.58,32.8097668385,131.43
2019-08-18 10:00:00,20.5902222016,0.0,20.5902222016,20.5902222016,0,20.5902222016,0.0,0.0,0.0,132.19,56.5302222016,-59.0,81.7108684458,20.5902222016,0,20.5902222016,35.94,-59.0,69.0846118901,124.71,56.6802222016,11.85,57.9056999684,20.5902222016,0,20.5902222016,36.09,11.85,37.9856630849,131.26
2019-08-18 10:30:00,23.2638888656,0.0,23.2638888656,23.2638888656,0,23.2638888656,0.0,0.0,0.0,133.06,55.3238888656,-59.61,81.3270236712,23.2638888656,0,23.2638888656,32.06,-59.61,67.684530729,125.63,55.5638888656,12.11,56.8682498928,23.2638888656,0,23.2638888656,32.3,12.11,34.4955373925,131.95
2019-08-18 11:00:00,23.065111088,0.0,23.065111088,23.065111088,0,23.065111088,0.0,0.0,0.0,133.13,55.495111088,-58.72,80.7944661142,23.065111088,0,23.065111088,32.43,-58.72,67.0801259689,125.63,55.725111088,12.78,57.1718147847,23.065111088,0,23.065111088,32.66,12.78,35.07141286,131.65
2019-08-18 11:30:00,18.9478888699,0.0,18.9478888699,18.9478888699,0,18.9478888699,0.0,0.0,0.0,132.73,55.4778888699,-57.68,80.0298603864,18.9478888699,0,18.9478888699,36.53,-57.68,68.274616806,125.63,55.6078888699,13.63,57.2539448822,18.9478888699,0,18.9478888699,36.66,13.63,39.1117948962,131.26
2019-08-18 12:00:00,21.9372222003,0.0,21.9372222003,21.9372222003,0,21.9372222003,0.0,0.0,0.0,132.93,54.9672222003,-57.25,79.3659751809,21.9372222003,0,21.9372222003,33.03,-57.25,66.0949574476,125.63,55.1872222003,13.98,56.9303951697,21.9372222003,0,21.9372222003,33.25,13.98,36.069417794,131.26
2019-08-18 12:30:00,20.2293333131,0.0,20.2293333131,20.2293333131,0,20.2293333131,0.0,0.0,0.0,132.82,56.0893333131,-57.94,80.6415334149,20.2293333131,0,20.2293333131,35.86,-57.94,68.1394393872,125.63,56.2393333131,13.39,57.8113718182,20.2293333131,0,20.2293333131,36.01,13.39,38.4189042009,131.26
2019-08-18 13:00:00,22.660666644,0.0,22.660666644,22.660666644,0,22.660666644,0.0,0.0,0.0,132.82,53.260666644,-57.81,78.6046735975,22.660666644,0,22.660666644,30.6,-57.81,65.4091438562,125.63,53.540666644,13.52,55.2213127758,22.660666644,0,22.660666644,30.88,13.52,33.7100103827,131.26
2019-08-18 13:30:00,22.3547777554,0.0,22.3547777554,22.3547777554,0,22.3547777554,0.0,0.0,0.0,132.19,51.8547777554,-57.96,77.7706858403,22.3547777554,0,22.3547777554,29.5,-57.96,65.0354641715,125.63,52.1547777554,13.25,53.8115539891,22.3547777554,0,22.3547777554,29.8,13.25,32.6129192192,131.26
2019-08-18 14:00:00,20.2566666464,0.0,20.2566666464,20.2566666464,0,20.2566666464,0.0,0.0,0.0,132.19,52.5266666464,-58.44,78.5766142627,20.2566666464,0,20.2566666464,32.27,-58.44,66.7576699713,125.63,52.7566666464,12.86,54.3014316169,20.2566666464,0,20.2566666464,32.5,12.86,34.9518182646,131.26
2019-08-18 14:30:00,19.2178888697,0.0,19.2178888697,19.2178888697,0,19.2178888697,0.0,0.0,0.0,132.67,51.9778888697,-58.98,78.6151469588,19.2178888697,0,19.2178888697,32.76,-58.98,67.4674588228,125.63,52.2178888697,12.5,53.6931831614,19.2178888697,0,19.2178888697,33.0,12.5,35.2880999772,131.26
2019-08-18 15:00:00,18.7513333146,0.0,18.7513333146,18.7513333146,0,18.7513333146,0.0,0.0,0.0,133.13,51.9513333146,-59.2,78.7628150409,18.7513333146,0,18.7513333146,33.2,-59.2,67.8740009135,125.63,52.1713333146,12.36,53.6154606417,18.7513333146,0,18.7513333146,33.42,12.36,35.632372921300004,131.62
2019-08-18 15:30:00,17.6417777601,0.0,17.6417777601,17.6417777601,0,17.6417777601,0.0,0.0,0.0,133.13,53.8417777601,-59.25,80.0593500621,17.6417777601,0,17.6417777601,36.2,-59.25,69.4334393502,125.63,54.0117777601,12.39,55.414657238,17.6417777601,0,17.6417777601,36.37,12.39,38.4225064253,131.37
2019-08-18 16:00:00,17.252222205,0.0,17.252222205,17.252222205,0,17.252222205,0.0,0.0,0.0,133.13,53.022222205,-59.29,79.5403051764,17.252222205,0,17.252222205,35.77,-59.29,69.2444727036,125.63,53.172222205,12.42,54.6034945238,17.252222205,0,17.252222205,35.92,12.42,38.0066152137,131.82
2019-08-18 16:30:00,16.8701110942,0.0,16.8701110942,16.8701110942,0,16.8701110942,0.0,0.0,0.0,133.13,57.5601110942,-59.79,82.9940388774,16.8701110942,0,16.8701110942,40.69,-59.79,72.3223354158,125.93,57.6301110942,12.05,58.8764146729,16.8701110942,0,16.8701110942,40.76,12.05,42.503883352,132.02
2019-08-18 17:00:00,16.1574444283,0.0,16.1574444283,16.1574444283,0,16.1574444283,0.0,0.0,0.0,133.13,62.2574444283,-58.66,85.5393768199,16.1574444283,0,16.1574444283,46.1,-58.66,74.6070077138,125.63,62.2174444283,12.84,63.528544696,16.1574444283,0,16.1574444283,46.06,12.84,47.816202275,131.26
2019-08-18 17:30:00,14.45644443,0.0,14.45644443,14.45644443,0,14.45644443,0.0,0.0,0.0,132.83,61.90644443,-58.68,85.2980085463,14.45644443,0,14.45644443,47.45,-58.68,75.4641961463,125.53,61.82644443,12.61,63.099297388,14.45644443,0,14.45644443,47.37,12.61,49.0196797215,131.26
2019-08-18 18:00:00,10.6729999893,0.0,10.6729999893,10.6729999893,0,10.6729999893,0.0,0.0,0.0,132.19,62.9829999893,-58.38,85.8783016114,10.6729999893,0,10.6729999893,52.31,-58.38,78.3872470495,124.69,62.8229999893,12.56,64.0662385946,10.6729999893,0,10.6729999893,52.15,12.56,53.6411791444,131.26
2019-08-18 18:30:00,11.3621110997,0.0,11.3621110997,11.3621110997,0,11.3621110997,0.0,0.0,0.0,132.19,62.1521110997,-59.36,85.9447177793,11.3621110997,0,11.3621110997,50.79,-59.36,78.1231956592,125.06,62.0121110997,11.65,63.0969446411,11.3621110997,0,11.3621110997,50.65,11.65,51.9725408269,131.26
2019-08-18 19:00:00,10.7821111003,0.0,10.7821111003,10.7821111003,0,10.7821111003,0.0,0.0,0.0,132.19,60.9721111003,-59.86,85.4448239043,10.7821111003,0,10.7821111003,50.19,-59.86,78.1169360638,125.13,60.8621111003,11.19,61.8822484044,10.7821111003,0,10.7821111003,50.08,11.19,51.3149344733,131.26
2019-08-18 19:30:00,7.5108888814,0.0,7.5108888814,7.5108888814,0,7.5108888814,0.0,0.0,0.0,132.19,60.8508888814,-59.38,85.0224386715,7.5108888814,0,7.5108888814,53.34,-59.38,79.8194211956,124.87,60.6508888814,11.48,61.727795377,7.5108888814,0,7.5108888814,53.14,11.48,54.3658900415,131.26
2019-08-18 20:00:00,6.146111105,0.0,6.146111105,6.146111105,0,6.146111105,0.0,0.0,0.0,131.77,60.706111105,-59.78,85.1990629379,6.146111105,0,6.146111105,54.56,-59.78,80.9348009202,124.69,60.486111105,10.64,61.4148128435,6.146111105,0,6.146111105,54.34,10.64,55.3718809505,130.32
2019-08-18 20:30:00,6.7277777711,0.0,6.7277777711,6.7277777711,0,6.7277777711,0.0,0.0,0.0,131.26,58.387777771,-60.97,84.418442849,6.7277777711,0,6.7277777711,51.66,-60.97,79.9130558795,124.69,58.2277777711,9.42,58.9848328315,6.7277777711,0,6.7277777711,51.5,9.42,52.354430567,130.32
2019-08-18 21:00:00,7.5014444369,0.0,7.5014444369,7.5014444369,0,7.5014444369,0.0,0.0,0.0,131.26,56.7014444369,-61.68,83.7823143703,7.5014444369,0,7.5014444369,49.2,-61.68,78.8990646332,124.69,56.5914444369,8.71,57.2578001975,7.5014444369,0,7.5014444369,49.09,8.71,49.856716699,130.32
2019-08-18 21:30:00,7.5412222147,0.0,7.5412222147,7.5412222147,0,7.5412222147,0.0,0.0,0.0,131.64,55.7212222147,-62.3,83.5831598176,7.5412222147,0,7.5412222147,48.18,-62.3,78.7566022629,124.83,55.6312222147,8.43,56.2663112804,7.5412222147,0,7.5412222147,48.09,8.43,48.82328338,130.96
2019-08-18 22:00:00,4.8584444396,0.0,4.8584444396,4.8584444396,0,4.8584444396,0.0,0.0,0.0,132.19,54.8484444396,-61.63,82.5021742589,4.8584444396,0,4.8584444396,49.99,-61.63,79.3552581749,124.83,54.7084444396,9.31,55.4949546626,4.8584444396,0,4.8584444396,49.85,9.31,50.7119177314,131.26
2019-08-18 22:30:00,3.1709999968,0.0,3.1709999968,3.1709999968,0,3.1709999968,0.0,0.0,0.0,132.19,51.6009999968,-62.27,80.8716025603,3.1709999968,0,3.1709999968,48.43,-62.27,78.8861065081,125.43,51.5109999968,9.0,52.2913293068,3.1709999968,0,3.1709999968,48.34,9.0,49.1706782544,131.26
2019-08-18 23:00:00,3.1048888858,0.0,3.1048888858,3.1048888858,0,3.1048888858,0.0,0.0,0.0,132.57,47.9248888858,-62.92,79.0931183777,3.1048888858,0,3.1048888858,44.82,-62.92,77.2512705397,125.72,47.8948888858,8.78,48.6930054667,3.1048888858,0,3.1048888858,44.79,8.78,45.6424418716,131.65
2019-08-18 23:30:00,3.1315555524,0.0,3.1315555524,3.1315555524,0,3.1315555524,0.0,0.0,0.0,133.01,44.5615555524,-62.62,76.8569881875,3.1315555524,0,3.1315555524,41.43,-62.62,75.084680861,126.14,44.6215555524,9.6,45.6425593051,3.1315555524,0,3.1315555524,41.49,9.6,42.5861491567,132.19
2019-08-19 00:00:00,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,132.28,41.2784444413,-63.13,75.4274941615,3.1884444413,0,3.1884444413,38.09,-63.13,73.7308958307,125.72,41.3884444413,8.18,42.1890475511,3.1884444413,0,3.1884444413,38.2,8.18,39.0660005631,131.35
2019-08-19 00:30:00,3.1884444413,0.0,3.1884444413,3.1884444413,0,3.1884444413,0.0,0.0,0.0,131.46,39.3884444413,-63.77,74.9537354339,3.1884444413,0,3.1884444413,36.2,-63.77,73.3283908183,124.9,39.5284444413,7.03,40.1487088204,3.1884444413,0,3.1884444413,36.34,7.03,37.0137339376,130.61
2019-08-19 01:00:00,3.1951111079,0.0,3.1951111079,3.1951111079,0,3.1951111079,0.0,0.0,0.0,131.26,38.1951111079,-64.25,74.7457625056,3.1951111079,0,3.1951111079,35.0,-64.25,73.1646260156,124.7,38.3751111079,6.6,38.9385304364,3.1951111079,0,3.1951111079,35.18,6.6,35.7937480574,131.26
2019-08-19 01:30:00,3.1585555524,0.0,3.1585555524,3.1585555524,0,3.1585555524,0.0,0.0,0.0,131.26,38.7785555524,-64.27,75.062702261,3.1585555524,0,3.1585555524,35.62,-64.27,73.4807274052,125.08,38.9285555524,6.68,39.49752951,3.1585555524,0,3.1585555524,35.77,6.68,36.3883951281,131.26
2019-08-19 02:00:00,3.085111108,0.0,3.085111108,3.085111108,0,3.085111108,0.0,0.0,0.0,131.45,37.895111108,-64.41,74.7307670634,3.085111108,0,3.085111108,34.81,-64.41,73.2146447099,125.44,38.075111108,6.64,38.6497566084,3.085111108,0,3.085111108,34.99,6.64,35.6144591423,131.26
2019-08-19 02:30:00,3.122111108,0.0,3.122111108,3.122111108,0,3.122111108,0.0,0.0,0.0,132.08,36.732111108,-64.74,74.4346396945,3.122111108,0,3.122111108,33.61,-64.74,72.9444973936,125.63,36.932111108,6.42,37.4859604505,3.122111108,0,3.122111108,33.81,6.42,34.4141322715,131.26
2019-08-19 03:00:00,3.2133333301,0.0,3.2133333301,3.2133333301,0,3.2133333301,0.0,0.0,0.0,132.18,35.4633333301,-64.9,73.957136308,3.2133333301,0,3.2133333301,32.25,-64.9,72.4711839285,125.63,35.6933333301,6.39,36.2608072747,3.2133333301,0,3.2133333301,32.48,6.39,33.1026056376,131.26
2019-08-19 03:30:00,3.2004444412,0.0,3.2004444412,3.2004444412,0,3.2004444412,0.0,0.0,0.0,132.18,35.0904444412,-64.97,73.8406405111,3.2004444412,0,3.2004444412,31.89,-64.97,72.3745328137,125.63,35.3304444412,6.32,35.8912622293,3.2004444412,0,3.2004444412,32.13,6.32,32.7456760504,131.26
2019-08-19 04:00:00,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,132.18,34.8574444413,-64.97,73.7301995995,3.1674444413,0,3.1674444413,31.69,-64.97,72.2866308525,125.63,35.0974444413,6.4,35.6761910286,3.1674444413,0,3.1674444413,31.93,6.4,32.5650871333,131.26
2019-08-19 04:30:00,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,131.27,35.1589999969,-64.68,73.6183243546,3.1489999969,0,3.1489999969,32.01,-64.68,72.1674615045,124.77,35.3789999969,6.43,35.9585670012,3.1489999969,0,3.1489999969,32.23,6.43,32.8651456714,131.26
2019-08-19 05:00:00,3.1519999968,0.0,3.1519999968,3.1519999968,0,3.1519999968,0.0,0.0,0.0,131.27,35.4519999968,-64.59,73.6797964423,3.1519999968,0,3.1519999968,32.3,-64.59,72.2160515398,124.77,35.6819999968,6.44,36.258498642,3.1519999968,0,3.1519999968,32.53,6.44,33.1613404434,131.26
2019-08-19 05:30:00,3.145111108,0.0,3.145111108,3.145111108,0,3.145111108,0.0,0.0,0.0,132.07,37.075111108,-64.36,74.2749854505,3.145111108,0,3.145111108,33.93,-64.36,72.7561303259,125.51,37.275111108,6.9,37.9083619814,3.145111108,0,3.145111108,34.13,6.9,34.8204954014,131.26
2019-08-19 06:00:00,3.9126666628,0.0,3.9126666628,3.9126666628,0,3.9126666628,0.0,0.0,0.0,131.8,39.0326666628,-63.71,74.7162175622,3.9126666628,0,3.9126666628,35.12,-63.71,72.7487353842,124.84,39.1926666628,7.37,39.8795940318,3.9126666628,0,3.9126666628,35.28,7.37,36.0415773795,131.26
2019-08-19 06:30:00,5.3019999947,0.0,5.3019999947,5.3019999947,0,5.3019999947,0.0,0.0,0.0,132.19,44.6619999947,-62.56,76.8664285857,5.3019999947,0,5.3019999947,39.36,-62.56,73.9118610238,125.33,44.7319999947,8.72,45.5740082012,5.3019999947,0,5.3019999947,39.43,8.72,40.3827104093,131.33
2019-08-19 07:00:00,7.5526666591,0.0,7.5526666591,7.5526666591,0,7.5526666591,0.0,0.0,0.0,132.49,46.5026666591,-62.48,77.8861246077,7.5526666591,0,7.5526666591,38.95,-62.48,73.6264415818,125.46,46.5926666591,9.17,47.4864768793,7.5526666591,0,7.5526666591,39.04,9.17,40.1024999221,131.7
2019-08-19 07:30:00,4.9745555506,0.0,4.9745555506,4.9745555506,0,4.9745555506,0.0,0.0,0.0,132.33,53.4345555506,-60.48,80.7036686086,4.9745555506,0,4.9745555506,48.46,-60.48,77.499690322,125.0,53.3145555506,10.56,54.3503029758,4.9745555506,0,4.9745555506,48.34,10.56,49.4799878739,131.11
2019-08-19 08:00:00,7.5172222147,0.0,7.5172222147,7.5172222147,0,7.5172222147,0.0,0.0,0.0,132.49,57.5372222147,-59.68,82.8989405251,7.5172222147,0,7.5172222147,50.02,-59.68,77.869781045,125.16,57.4072222147,11.43,58.5340419107,7.5172222147,0,7.5172222147,49.89,11.43,51.1825849289,131.26
2019-08-19 08:30:00,8.263222214,0.0,8.263222214,8.263222214,0,8.263222214,0.0,0.0,0.0,131.52,59.463222214,-57.7,82.8562900211,8.263222214,0,8.263222214,51.2,-57.7,77.1409748448,124.09,59.293222214,12.32,60.5596284707,8.263222214,0,8.263222214,51.03,12.32,52.4961265238,130.4
2019-08-19 09:00:00,13.3647777644,0.0,13.3647777644,13.3647777644,0,13.3647777644,0.0,0.0,0.0,131.26,63.8947777644,-56.12,85.0411490137,13.3647777644,0,13.3647777644,50.53,-56.12,75.5164571468,123.76,63.7347777644,13.25,65.0974991584,13.3647777644,0,13.3647777644,50.37,13.25,52.0835809061,129.54
2019-08-19 09:30:00,17.2167777606,0.0,17.2167777606,17.2167777606,0,17.2167777606,0.0,0.0,0.0,130.99,64.0167777606,-33.66,72.3266440176,17.2167777606,0,17.2167777606,46.8,-33.66,57.6475116549,126.18,63.9767777606,5.5,64.2127564634,17.2167777606,0,17.2167777606,46.76,5.5,47.0823491343,132.46
2019-08-19 10:00:00,16.6294444278,0.0,16.6294444278,16.6294444278,0,16.6294444278,0.0,0.0,0.0,131.3,67.0594444278,-24.22,71.2992109842,16.6294444278,0,16.6294444278,50.43,-24.22,55.9445555885,127.27,66.9594444278,2.7199999999999998,67.014667037,16.6294444278,0,16.6294444278,50.33,2.7199999999999998,50.4034453187,133.21
2019-08-19 10:30:00,16.5739999834,0.0,16.5739999834,16.5739999834,0,16.5739999834,0.0,0.0,0.0,131.82,64.6239999834,-24.02,68.9436130026,16.5739999834,0,16.5739999834,48.05,-24.02,53.7192972776,127.51,64.5439999834,3.01,64.6141473198,16.5739999834,0,16.5739999834,47.97,3.01,48.0643422924,133.57
