Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-19 11:00:00,18.1335555374,0.0,18.1335555374,18.1335555374,0,18.1335555374,0.0,0.0,0.0,131.82,62.9035555374,-26.07,68.0918658817,18.1335555374,0,18.1335555374,44.77,-26.07,51.8073141554,126.99,62.9535555374,0.37,62.9546428375,18.1335555374,0,18.1335555374,44.82,0.37,44.821527194,133.21
2019-08-19 11:30:00,20.2454444242,0.0,20.2454444242,20.2454444242,0,20.2454444242,0.0,0.0,0.0,131.82,60.0754444242,-32.98,68.5327616747,20.2454444242,0,20.2454444242,39.83,-32.98,51.7117907251,124.69,60.3954444242,-7.08,60.8090133713,20.2454444242,0,20.2454444242,40.15,-7.08,40.769460384,130.81
2019-08-19 12:00:00,22.8793333105,0.0,22.8793333105,22.8793333105,0,22.8793333105,0.0,0.0,0.0,132.17,59.3393333105,-32.31,67.56546882640001,22.8793333105,0,22.8793333105,36.46,-32.31,48.716195459,124.69,59.6493333105,-6.39,59.9906248041,22.8793333105,0,22.8793333105,36.77,-6.39,37.3211066288,131.11
2019-08-19 12:30:00,23.0132221992,0.0,23.0132221992,23.0132221992,0,23.0132221992,0.0,0.0,0.0,132.17,59.1832221992,-32.69,67.6113148066,23.0132221992,0,23.0132221992,36.17,-32.69,48.753512694,124.69,59.4932221992,-6.72,59.8715448911,23.0132221992,0,23.0132221992,36.48,-6.72,37.0937838458,131.26
2019-08-19 13:00:00,24.4871110866,0.0,24.4871110866,24.4871110866,0,24.4871110866,0.0,0.0,0.0,132.17,58.3471110866,-32.74,66.905104231,24.4871110866,0,24.4871110866,33.86,-32.74,47.099970276,125.46,58.6471110866,-6.7,59.0285832356,24.4871110866,0,24.4871110866,34.16,-6.7,34.810854629,131.26
2019-08-19 13:30:00,21.5289999785,0.0,21.5289999785,21.5289999785,0,21.5289999785,0.0,0.0,0.0,132.17,57.9689999785,-33.09,66.7484311314,21.5289999785,0,21.5289999785,36.44,-33.09,49.2221667544,125.35,58.2789999785,-7.02,58.7002746032,21.5289999785,0,21.5289999785,36.75,-7.02,37.4144744718,131.26
2019-08-19 14:00:00,20.266222202,0.0,20.266222202,20.266222202,0,20.266222202,0.0,0.0,0.0,132.17,58.776222202,-33.41,67.6082272829,20.266222202,0,20.266222202,38.51,-33.41,50.9828225974,124.97,59.096222202,-7.38,59.5552506379,20.266222202,0,20.266222202,38.83,-7.38,39.5250970903,131.26
2019-08-19 14:30:00,20.6743333127,0.0,20.6743333127,20.6743333127,0,20.6743333127,0.0,0.0,0.0,132.17,56.1743333127,-33.29,65.2976249424,20.6743333127,0,20.6743333127,35.5,-33.29,48.6669713461,125.59,56.4843333127,-7.16,56.936328559,20.6743333127,0,20.6743333127,35.81,-7.16,36.5187855767,131.26
2019-08-19 15:00:00,21.2346666454,0.0,21.2346666454,21.2346666454,0,21.2346666454,0.0,0.0,0.0,132.55,54.2446666454,-33.35,63.6765762229,21.2346666454,0,21.2346666454,33.01,-33.35,46.9242218902,125.59,54.5446666454,-7.17,55.0139033287,21.2346666454,0,21.2346666454,33.31,-7.17,34.0729364746,131.67
2019-08-19 15:30:00,21.1449999789,0.0,21.1449999789,21.1449999789,0,21.1449999789,0.0,0.0,0.0,132.2,56.3449999789,-33.72,65.6642781322,21.1449999789,0,21.1449999789,35.2,-33.72,48.7450346189,125.59,56.6549999789,-7.53,57.1532144556,21.1449999789,0,21.1449999789,35.51,-7.53,36.2996005488,131.26
2019-08-19 16:00:00,20.2635555353,0.0,20.2635555353,20.2635555353,0,20.2635555353,0.0,0.0,0.0,132.2,58.6535555353,-33.6,67.5958547319,20.2635555353,0,20.2635555353,38.39,-33.6,51.0171745592,125.59,58.9735555353,-7.41,59.4372640056,20.2635555353,0,20.2635555353,38.71,-7.41,39.4128430845,131.41
2019-08-19 16:30:00,17.641666649,0.0,17.641666649,17.641666649,0,17.641666649,0.0,0.0,0.0,132.93,60.751666649,-33.05,69.1597245558,17.641666649,0,17.641666649,43.11,-33.05,54.321032759,125.72,61.061666649,-6.7,61.4281461055,17.641666649,0,17.641666649,43.42,-6.7,43.9338866935,131.95
2019-08-19 17:00:00,16.1831110949,0.0,16.1831110949,16.1831110949,0,16.1831110949,0.0,0.0,0.0,133.12,62.0531110949,-33.76,70.6422408801,16.1831110949,0,16.1831110949,45.87,-33.76,56.9543194148,125.72,62.3531110949,-7.33,62.7824765617,16.1831110949,0,16.1831110949,46.17,-7.33,46.7482384695,132.19
2019-08-19 17:30:00,14.7788888741,0.0,14.7788888741,14.7788888741,0,14.7788888741,0.0,0.0,0.0,133.12,65.2988888741,-34.04,73.6387566991,14.7788888741,0,14.7788888741,50.52,-34.04,60.91791198,125.63,65.6288888741,-7.71,66.0802175757,14.7788888741,0,14.7788888741,50.85,-7.71,51.431183148,131.98
2019-08-19 18:00:00,11.3671110997,0.0,11.3671110997,11.3671110997,0,11.3671110997,0.0,0.0,0.0,132.19,66.8371110997,-34.02,74.9970654103,11.3671110997,0,11.3671110997,55.47,-34.02,65.0713554492,125.54,67.1471110997,-7.82,67.6009388178,11.3671110997,0,11.3671110997,55.78,-7.82,56.3254897893,131.26
2019-08-19 18:30:00,8.8192222134,0.0,8.8192222134,8.8192222134,0,8.8192222134,0.0,0.0,0.0,131.89,67.5892222134,-33.26,75.3294800155,8.8192222134,0,8.8192222134,58.77,-33.26,67.5288123692,124.69,67.9192222134,-7.25,68.3050748193,8.8192222134,0,8.8192222134,59.1,-7.25,59.5430306585,130.88
2019-08-19 19:00:00,8.0975555475,0.0,8.0975555475,8.0975555475,0,8.0975555475,0.0,0.0,0.0,131.3,67.4575555475,-33.33,75.2423464576,8.0975555475,0,8.0975555475,59.36,-33.33,68.0771510861,124.69,67.7775555475,-7.47,68.1879603448,8.0975555475,0,8.0975555475,59.68,-7.47,60.1456839682,130.32
2019-08-19 19:30:00,5.5886666610999995,0.0,5.5886666610999995,5.5886666610999995,0,5.5886666610999995,0.0,0.0,0.0,131.3,66.5086666611,-34.11,74.7455339203,5.5886666610999995,0,5.5886666610999995,60.92,-34.11,69.8193275533,124.61,66.8286666611,-8.26,67.3371983951,5.5886666610999995,0,5.5886666610999995,61.24,-8.26,61.7945402119,130.32
2019-08-19 20:00:00,6.6609999933,0.0,6.6609999933,6.6609999933,0,6.6609999933,0.0,0.0,0.0,131.39,66.7909999933,-34.89,75.3548258581,6.6609999933,0,6.6609999933,60.13,-34.89,69.5192707096,124.69,67.1109999933,-8.97,67.7078076746,6.6609999933,0,6.6609999933,60.45,-8.97,61.1118924597,130.45
2019-08-19 20:30:00,9.0884444354,0.0,9.0884444354,9.0884444354,0,9.0884444354,0.0,0.0,0.0,131.76,62.9384444354,-45.72,77.7918131164,9.0884444354,0,9.0884444354,53.85,-45.72,70.640929354,124.54,63.3784444354,-5.78,63.6414614779,9.0884444354,0,9.0884444354,54.29,-5.78,54.5968176728,130.37
2019-08-19 21:00:00,8.7142222135,0.0,8.7142222135,8.7142222135,0,8.7142222135,0.0,0.0,0.0,131.26,62.1542222135,-52.55,81.3919519299,8.7142222135,0,8.7142222135,53.44,-52.55,74.9488899184,123.63,62.7042222135,-1.04,62.712846239,8.7142222135,0,8.7142222135,53.99,-1.04,54.0000157407,129.38
2019-08-19 21:30:00,6.6948888822,0.0,6.6948888822,6.6948888822,0,6.6948888822,0.0,0.0,0.0,131.26,60.2448888822,-53.06,80.2795754624,6.6948888822,0,6.6948888822,53.55,-53.06,75.3854501877,123.75,60.8048888822,-1.4100000000000001,60.8212348771,6.6948888822,0,6.6948888822,54.11,-1.4100000000000001,54.1283677936,129.38
2019-08-19 22:00:00,3.5045555521000002,0.0,3.5045555521000002,3.5045555521000002,0,3.5045555521000002,0.0,0.0,0.0,131.26,58.1445555521,-52.71,78.4801467911,3.5045555521000002,0,3.5045555521000002,54.64,-52.71,75.9201797943,123.62,58.6945555521,-1.03,58.7035923215,3.5045555521000002,0,3.5045555521000002,55.19,-1.03,55.1996105059,129.51
2019-08-19 22:30:00,2.9046666638,0.0,2.9046666638,2.9046666638,0,2.9046666638,0.0,0.0,0.0,131.53,54.3746666638,-53.03,75.9525198713,2.9046666638,0,2.9046666638,51.47,-53.03,73.9008917402,123.76,54.9346666638,-1.19,54.947554099,2.9046666638,0,2.9046666638,52.03,-1.19,52.0436067159,129.87
2019-08-19 23:00:00,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,131.69,50.1195555527,-53.96,73.6454441822,2.8495555527,0,2.8495555527,47.27,-53.96,71.7365632018,123.87,50.6695555527,-1.96,50.7074497476,2.8495555527,0,2.8495555527,47.82,-1.96,47.8601504385,130.32
2019-08-19 23:30:00,2.8914444416,0.0,2.8914444416,2.8914444416,0,2.8914444416,0.0,0.0,0.0,132.0,45.8614444416,-54.81,71.466133142,2.8914444416,0,2.8914444416,42.97,-54.81,69.6459402981,124.37,46.4314444416,-2.59,46.503624944,2.8914444416,0,2.8914444416,43.54,-2.59,43.6169657358,130.32
2019-08-20 00:00:00,2.9603333304,0.0,2.9603333304,2.9603333304,0,2.9603333304,0.0,0.0,0.0,132.19,42.5803333304,-56.49,70.7404049078,2.9603333304,0,2.9603333304,39.62,-56.49,68.999018109,124.82,43.1303333304,-3.92,43.308106091,2.9603333304,0,2.9603333304,40.17,-3.92,40.3608139165,130.93
2019-08-20 00:30:00,1.3555555542,0.0,1.3555555542,1.3555555542,0,1.3555555542,0.0,0.0,0.0,132.19,38.8255555542,-57.3,69.2149822227,1.3555555542,0,1.3555555542,37.47,-57.3,68.4637926206,124.82,39.3855555542,-4.76,39.672151269,1.3555555542,0,1.3555555542,38.03,-4.76,38.3267334898,130.64
2019-08-20 01:00:00,1.4183333319,0.0,1.4183333319,1.4183333319,0,1.4183333319,0.0,0.0,0.0,132.19,37.0483333319,-57.42,68.3347305744,1.4183333319,0,1.4183333319,35.63,-57.42,67.5762776424,124.69,37.6183333319,-4.77,37.9195451274,1.4183333319,0,1.4183333319,36.2,-4.77,36.5129141538,131.26
2019-08-20 01:30:00,1.4238888875,0.0,1.4238888875,1.4238888875,0,1.4238888875,0.0,0.0,0.0,132.19,37.8738888875,-57.37,68.7440787229,1.4238888875,0,1.4238888875,36.45,-57.37,67.9699889657,124.69,38.4338888875,-4.66,38.7153640692,1.4238888875,0,1.4238888875,37.01,-4.66,37.3022211135,131.26
2019-08-20 02:00:00,1.3959999986,0.0,1.3959999986,1.3959999986,0,1.3959999986,0.0,0.0,0.0,132.19,37.0759999986,-57.41,68.341333583,1.3959999986,0,1.3959999986,35.68,-57.41,67.5941602507,124.99,37.6259999986,-4.6,37.9061456217,1.3959999986,0,1.3959999986,36.23,-4.6,36.5208556855,131.26
2019-08-20 02:30:00,1.4292222208,0.0,1.4292222208,1.4292222208,0,1.4292222208,0.0,0.0,0.0,132.19,35.7592222208,-57.89,68.0439128346,1.4292222208,0,1.4292222208,34.33,-57.89,67.3037963268,125.63,36.3292222208,-4.97,36.6676054191,1.4292222208,0,1.4292222208,34.9,-4.97,35.2521049017,131.26
2019-08-20 03:00:00,1.454444443,0.0,1.454444443,1.454444443,0,1.454444443,0.0,0.0,0.0,132.93,34.674444443,-58.27,67.8064156067,1.454444443,0,1.454444443,33.22,-58.27,67.0742968655,125.63,35.234444443,-5.15,35.6088272091,1.454444443,0,1.454444443,33.78,-5.15,34.1703219183,131.26
2019-08-20 03:30:00,1.4231111097,0.0,1.4231111097,1.4231111097,0,1.4231111097,0.0,0.0,0.0,132.49,34.1331111097,-58.31,67.5657115261,1.4231111097,0,1.4231111097,32.71,-58.31,66.8580600975,124.99,34.6831111097,-5.37,35.0963687046,1.4231111097,0,1.4231111097,33.26,-5.37,33.6907183064,131.26
2019-08-20 04:00:00,1.4665555541,0.0,1.4665555541,1.4665555541,0,1.4665555541,0.0,0.0,0.0,132.19,33.7065555541,-58.36,67.3945211966,1.4665555541,0,1.4665555541,32.24,-58.36,66.6731370193,124.82,34.2665555541,-5.48,34.7019773146,1.4665555541,0,1.4665555541,32.8,-5.48,33.2546297529,131.26
2019-08-20 04:30:00,1.4502222208,0.0,1.4502222208,1.4502222208,0,1.4502222208,0.0,0.0,0.0,132.19,34.0802222208,-58.43,67.6426377858,1.4502222208,0,1.4502222208,32.63,-58.43,66.9237013322,125.63,34.6402222208,-5.53,35.0788525397,1.4502222208,0,1.4502222208,33.19,-5.53,33.6475407719,131.26
2019-08-20 05:00:00,1.3734444431,0.0,1.3734444431,1.3734444431,0,1.3734444431,0.0,0.0,0.0,132.19,34.3034444431,-58.33,67.6691598933,1.3734444431,0,1.3734444431,32.93,-58.33,66.9833845069,124.69,34.8534444431,-5.48,35.2816239641,1.3734444431,0,1.3734444431,33.48,-5.48,33.925518419,131.26
2019-08-20 05:30:00,1.3516666653,0.0,1.3516666653,1.3516666653,0,1.3516666653,0.0,0.0,0.0,132.19,35.7416666653,-57.9,68.0431975734,1.3516666653,0,1.3516666653,34.39,-57.9,67.3430181979,124.69,36.3016666653,-5.3,36.6865234477,1.3516666653,0,1.3516666653,34.95,-5.3,35.3495756693,131.11
2019-08-20 06:00:00,1.3499999986,0.0,1.3499999986,1.3499999986,0,1.3499999986,0.0,0.0,0.0,132.19,37.5899999987,-57.65,68.82245709,1.3499999986,0,1.3499999986,36.24,-57.65,68.0944939037,124.69,38.1299999986,-5.12,38.4722146477,1.3499999986,0,1.3499999986,36.78,-5.12,37.1346576664,131.26
2019-08-20 06:30:00,2.7374444417,0.0,2.7374444417,2.7374444417,0,2.7374444417,0.0,0.0,0.0,131.99,42.4074444417,-56.39,70.5565265874,2.7374444417,0,2.7374444417,39.67,-56.39,68.9459280886,124.49,42.9374444417,-4.11,43.1337018488,2.7374444417,0,2.7374444417,40.2,-4.11,40.4095545632,130.35
2019-08-20 07:00:00,3.2869999967,0.0,3.2869999967,3.2869999967,0,3.2869999967,0.0,0.0,0.0,132.12,47.2469999967,-55.43,72.833810203,3.2869999967,0,3.2869999967,43.96,-55.43,70.7457878605,124.49,47.7969999967,-3.06,47.8948515885,3.2869999967,0,3.2869999967,44.51,-3.06,44.6150613582,130.51
2019-08-20 07:30:00,2.6851111084,0.0,2.6851111084,2.6851111084,0,2.6851111084,0.0,0.0,0.0,131.64,50.6351111084,-53.48,73.6479794493,2.6851111084,0,2.6851111084,47.95,-53.48,71.8283572136,123.95,51.1651111084,-1.51,51.1873880437,2.6851111084,0,2.6851111084,48.48,-1.51,48.5035101823,130.08
2019-08-20 08:00:00,7.085111104,0.0,7.085111104,7.085111104,0,7.085111104,0.0,0.0,0.0,132.19,52.765111104,-53.03,74.8086749637,7.085111104,0,7.085111104,45.68,-53.03,69.9917373695,124.41,53.315111104,-0.72,53.3199725435,7.085111104,0,7.085111104,46.23,-0.72,46.2356064089,130.4
2019-08-20 08:30:00,7.8174444366,0.0,7.8174444366,7.8174444366,0,7.8174444366,0.0,0.0,0.0,131.38,59.9774444366,-52.45,79.6761968291,7.8174444366,0,7.8174444366,52.16,-52.45,73.9707246145,123.76,60.5274444366,-0.62,60.5306197724,7.8174444366,0,7.8174444366,52.71,-0.62,52.7136462408,130.03
2019-08-20 09:00:00,9.8485555457,0.0,9.8485555457,9.8485555457,0,9.8485555457,0.0,0.0,0.0,131.26,61.7985555457,-51.97,80.7461600792,9.8485555457,0,9.8485555457,51.95,-51.97,73.4825380618,124.23,61.6885555457,11.68,62.7845545124,9.8485555457,0,9.8485555457,51.84,11.68,53.1395144878,130.62
2019-08-20 09:30:00,10.2079999898,0.0,10.2079999898,10.2079999898,0,10.2079999898,0.0,0.0,0.0,131.26,59.3279999898,-51.76,78.7331517392,10.2079999898,0,10.2079999898,49.12,-51.76,71.357354211,124.69,58.9679999898,17.8,61.5959821969,10.2079999898,0,10.2079999898,48.76,17.8,51.9073944636,131.26
2019-08-20 10:00:00,9.8434444346,0.0,9.8434444346,9.8434444346,0,9.8434444346,0.0,0.0,0.0,131.26,58.8534444346,-50.27,77.4002637064,9.8434444346,0,9.8434444346,49.01,-50.27,70.207214729,124.69,58.4934444346,19.12,61.539072481,9.8434444346,0,9.8434444346,48.65,19.12,52.2723339827,131.26
2019-08-20 10:30:00,13.6554444308,0.0,13.6554444308,13.6554444308,0,13.6554444308,0.0,0.0,0.0,131.26,55.4454444308,-51.53,75.6937131348,13.6554444308,0,13.6554444308,41.79,-51.53,66.3456479356,125.37,55.2854444308,18.42,58.2732937623,13.6554444308,0,13.6554444308,41.63,18.42,45.5231073193,131.62
2019-08-20 11:00:00,15.3544444291,0.0,15.3544444291,15.3544444291,0,15.3544444291,0.0,0.0,0.0,131.26,52.6344444291,-51.83,73.8697071902,15.3544444291,0,15.3544444291,37.28,-51.83,63.8447123887,125.63,52.5744444291,18.25,55.6519065893,15.3544444291,0,15.3544444291,37.22,18.25,41.4534787443,131.7
2019-08-20 11:30:00,15.4073333179,0.0,15.4073333179,15.4073333179,0,15.4073333179,0.0,0.0,0.0,131.26,51.1673333179,-51.68,72.7249503188,15.4073333179,0,15.4073333179,35.76,-51.68,62.8458431402,125.63,51.1373333179,18.32,54.3198790395,15.4073333179,0,15.4073333179,35.73,18.32,40.1528990236,131.37
2019-08-20 12:00:00,14.593555541,0.0,14.593555541,14.593555541,0,14.593555541,0.0,0.0,0.0,131.26,53.753555541,-50.42,73.6995327889,14.593555541,0,14.593555541,39.16,-50.42,63.8410682868,125.01,53.623555541,19.12,56.9303092285,14.593555541,0,14.593555541,39.03,19.12,43.4616532129,131.26
2019-08-20 12:30:00,10.3845555452,0.0,10.3845555452,10.3845555452,0,10.3845555452,0.0,0.0,0.0,131.26,55.2045555452,-50.11,74.555717775,10.3845555452,0,10.3845555452,44.82,-50.11,67.2297887844,124.69,54.9545555452,19.22,58.2186531549,10.3845555452,0,10.3845555452,44.57,19.22,48.5375452614,131.18
2019-08-20 13:00:00,9.4627777683,0.0,9.4627777683,9.4627777683,0,9.4627777683,0.0,0.0,0.0,131.26,56.4027777683,-50.24,75.5336411143,9.4627777683,0,9.4627777683,46.94,-50.24,68.7562448073,124.69,56.1027777683,19.27,59.31993403,9.4627777683,0,9.4627777683,46.64,19.27,50.4640713776,131.26
2019-08-20 13:30:00,9.7672222125,0.0,9.7672222125,9.7672222125,0,9.7672222125,0.0,0.0,0.0,131.26,48.2472222125,-48.98,68.7519807076,9.7672222125,0,9.7672222125,38.48,-48.98,62.287645645,124.86,48.1572222125,20.59,52.3742890283,9.7672222125,0,9.7672222125,38.39,20.59,43.5630600394,131.26
2019-08-20 14:00:00,10.1711111009,0.0,10.1711111009,10.1711111009,0,10.1711111009,0.0,0.0,0.0,131.26,44.0711111009,-49.31,66.1342493242,10.1711111009,0,10.1711111009,33.9,-49.31,59.8388343804,125.63,44.0911111009,20.48,48.6153934275,10.1711111009,0,10.1711111009,33.92,20.48,39.6231851319,131.26
2019-08-20 14:30:00,11.0478888778,0.0,11.0478888778,11.0478888778,0,11.0478888778,0.0,0.0,0.0,131.26,46.1878888778,-49.07,67.3883222746,11.0478888778,0,11.0478888778,35.14,-49.07,60.3546559927,125.63,46.1678888778,20.79,50.6329740726,11.0478888778,0,11.0478888778,35.12,20.79,40.8122346852,131.26
2019-08-20 15:00:00,9.2691111018,0.0,9.2691111018,9.2691111018,0,9.2691111018,0.0,0.0,0.0,131.56,47.0791111018,-49.48,68.2987049814,9.2691111018,0,9.2691111018,37.81,-49.48,62.2725180156,125.63,46.9891111018,20.51,51.2702317348,9.2691111018,0,9.2691111018,37.72,20.51,42.9355156019,131.48
2019-08-20 15:30:00,9.2638888796,0.0,9.2638888796,9.2638888796,0,9.2638888796,0.0,0.0,0.0,131.65,55.4438888796,-51.56,75.7130002978,9.2638888796,0,9.2638888796,46.18,-51.56,69.2172377374,125.63,55.1638888796,18.75,58.2633429896,9.2638888796,0,9.2638888796,45.9,18.75,49.5819775725,131.94
2019-08-20 16:00:00,7.6138888813,0.0,7.6138888813,7.6138888813,0,7.6138888813,0.0,0.0,0.0,131.76,51.6438888813,-50.32,72.1054343221,7.6138888813,0,7.6138888813,44.03,-50.32,66.8636171621,125.63,51.4338888813,19.84,55.1277654676,7.6138888813,0,7.6138888813,43.82,19.84,48.1021621136,131.35
2019-08-20 16:30:00,8.2948888806,0.0,8.2948888806,8.2948888806,0,8.2948888806,0.0,0.0,0.0,132.01,52.6348888806,-50.23,72.7563359954,8.2948888806,0,8.2948888806,44.34,-50.23,67.0006604445,125.63,52.4148888806,19.96,56.0867379722,8.2948888806,0,8.2948888806,44.12,19.96,48.4249522457,131.45
2019-08-20 17:00:00,8.239222214,0.0,8.239222214,8.239222214,0,8.239222214,0.0,0.0,0.0,131.56,54.779222214,-50.7,74.6408278784,8.239222214,0,8.239222214,46.54,-50.7,68.821955799,125.63,54.489222214,19.42,57.8464496532,8.239222214,0,8.239222214,46.25,19.42,50.1617274423,131.29
2019-08-20 17:30:00,9.8783333235,0.0,9.8783333235,9.8783333235,0,9.8783333235,0.0,0.0,0.0,131.56,59.2583333235,-51.3,78.3788241062,9.8783333235,0,9.8783333235,49.38,-51.3,71.2044549168,125.63,58.9083333235,18.88,61.859891165,9.8783333235,0,9.8783333235,49.03,18.88,52.539464215,131.63
2019-08-20 18:00:00,10.5258888784,0.0,10.5258888784,10.5258888784,0,10.5258888784,0.0,0.0,0.0,131.41,58.8258888784,-52.18,78.633565367,10.5258888784,0,10.5258888784,48.3,-52.18,71.1030407226,125.63,58.5058888784,18.11,61.2446824912,10.5258888784,0,10.5258888784,47.98,18.11,51.2840374776,132.03
2019-08-20 18:30:00,9.6381111015,0.0,9.6381111015,9.6381111015,0,9.6381111015,0.0,0.0,0.0,131.26,58.5981111015,-52.44,78.636456079,9.6381111015,0,9.6381111015,48.96,-52.44,71.7428407578,125.63,58.2681111015,17.71,60.9000564149,9.6381111015,0,9.6381111015,48.63,17.71,51.7544297621,131.26
2019-08-20 19:00:00,9.0499999909,0.0,9.0499999909,9.0499999909,0,9.0499999909,0.0,0.0,0.0,131.26,59.6099999909,-52.34,79.3273452154,9.0499999909,0,9.0499999909,50.56,-52.34,72.7721732532,125.21,59.2299999909,17.46,61.7498542422,9.0499999909,0,9.0499999909,50.18,17.46,53.1308196812,131.26
2019-08-20 19:30:00,5.010999995,0.0,5.010999995,5.010999995,0,5.010999995,0.0,0.0,0.0,130.8,61.890999995,-51.7,80.6435730879,5.010999995,0,5.010999995,56.88,-51.7,76.8649751187,124.69,61.350999995,17.69,63.8504604555,5.010999995,0,5.010999995,56.34,17.69,59.0519406963,130.8
2019-08-20 20:00:00,5.0132222172,0.0,5.0132222172,5.0132222172,0,5.0132222172,0.0,0.0,0.0,131.11,59.3932222172,-53.34,79.8292580784,5.0132222172,0,5.0132222172,54.38,-53.34,76.1730923621,125.34,58.9232222172,16.39,61.160266648,5.0132222172,0,5.0132222172,53.91,16.39,56.346430233,131.11
2019-08-20 20:30:00,5.2445555503,0.0,5.2445555503,5.2445555503,0,5.2445555503,0.0,0.0,0.0,131.26,57.9845555503,-54.1,79.3033333623,5.2445555503,0,5.2445555503,52.74,-54.1,75.5534089238,125.63,57.5545555503,15.82,59.689188841800004,5.2445555503,0,5.2445555503,52.31,15.82,54.649871912,131.26
2019-08-20 21:00:00,5.1688888837,0.0,5.1688888837,5.1688888837,0,5.1688888837,0.0,0.0,0.0,131.26,59.2788888837,-53.77,80.0324906978,5.1688888837,0,5.1688888837,54.11,-53.77,76.2830584075,125.17,58.7988888837,15.96,60.9264387106,5.1688888837,0,5.1688888837,53.63,15.96,55.9544323535,131.26
2019-08-20 21:30:00,3.6559999963000003,0.0,3.6559999963000003,3.6559999963000003,0,3.6559999963000003,0.0,0.0,0.0,131.26,60.3859999963,-53.39,80.6037287944,3.6559999963000003,0,3.6559999963000003,56.73,-53.39,77.9024068948,125.62,59.8459999963,16.52,62.0842501409,3.6559999963000003,0,3.6559999963000003,56.19,16.52,58.5681355346,131.26
2019-08-20 22:00:00,1.2167777766,0.0,1.2167777766,1.2167777766,0,1.2167777766,0.0,0.0,0.0,131.26,56.5967777766,-54.16,78.3358210188,1.2167777766,0,1.2167777766,55.38,-54.16,77.4612806504,125.39,56.1067777766,15.84,58.2998808958,1.2167777766,0,1.2167777766,54.89,15.84,57.1298319619,131.48
2019-08-20 22:30:00,1.2009999988,0.0,1.2009999988,1.2009999988,0,1.2009999988,0.0,0.0,0.0,131.48,53.0109999988,-55.63,76.843106528,1.2009999988,0,1.2009999988,51.81,-55.63,76.0195566943,125.72,52.6009999988,14.66,54.6056846938,1.2009999988,0,1.2009999988,51.4,14.66,53.4497483624,131.66
2019-08-20 23:00:00,1.2431111099,0.0,1.2431111099,1.2431111099,0,1.2431111099,0.0,0.0,0.0,131.41,48.5931111099,-56.33,74.3932748798,1.2431111099,0,1.2431111099,47.35,-56.33,73.5873046116,125.87,48.2931111099,14.24,50.3488051563,1.2431111099,0,1.2431111099,47.05,14.24,49.1577064152,131.95
2019-08-20 23:30:00,1.2869999987,0.0,1.2869999987,1.2869999987,0,1.2869999987,0.0,0.0,0.0,131.41,44.7569999987,-56.99,72.4641231844,1.2869999987,0,1.2869999987,43.47,-56.99,71.67636291,125.95,44.5569999987,13.68,46.6097484319,1.2869999987,0,1.2869999987,43.27,13.68,45.3810015315,132.19
2019-08-21 00:00:00,1.3118888875999999,0.0,1.3118888875999999,1.3118888875999999,0,1.3118888875999999,0.0,0.0,0.0,131.41,41.5418888876,-57.73,71.1230021326,1.3118888875999999,0,1.3118888875999999,40.23,-57.73,70.364805123,126.57,41.4018888876,13.15,43.4400610435,1.3118888875999999,0,1.3118888875999999,40.09,13.15,42.1915939495,132.19
2019-08-21 00:30:00,2.9641111081,0.0,2.9641111081,2.9641111081,0,2.9641111081,0.0,0.0,0.0,132.19,40.9541111081,-59.11,71.911273919,2.9641111081,0,2.9641111081,37.99,-59.11,70.2654410077,126.57,40.9041111081,12.47,42.7626847327,2.9641111081,0,2.9641111081,37.94,12.47,39.9367562529,133.01
2019-08-21 01:00:00,2.905888886,0.0,2.905888886,2.905888886,0,2.905888886,0.0,0.0,0.0,132.19,39.195888886,-59.55,71.291796201,2.905888886,0,2.905888886,36.29,-59.55,69.7364079947,126.57,39.155888886,11.72,40.8722648559,2.905888886,0,2.905888886,36.25,11.72,38.0975182919,132.52
2019-08-21 01:30:00,2.9211111082,0.0,2.9211111082,2.9211111082,0,2.9211111082,0.0,0.0,0.0,132.19,39.3811111082,-59.64,71.4688849229,2.9211111082,0,2.9211111082,36.46,-59.64,69.9017968296,126.57,39.3511111082,11.65,41.0394011341,2.9211111082,0,2.9211111082,36.43,11.65,38.2474495882,132.73
2019-08-21 02:00:00,2.8681111082,0.0,2.8681111082,2.8681111082,0,2.8681111082,0.0,0.0,0.0,132.19,38.6881111082,-59.79,71.2152655062,2.8681111082,0,2.8681111082,35.82,-59.79,69.6987553691,126.57,38.6581111082,11.66,40.3782757737,2.8681111082,0,2.8681111082,35.79,11.66,37.6414625114,133.13
2019-08-21 02:30:00,2.8964444415,0.0,2.8964444415,2.8964444415,0,2.8964444415,0.0,0.0,0.0,132.19,37.6564444415,-60.02,70.8548389877,2.8964444415,0,2.8964444415,34.76,-60.02,69.3589071425,126.57,37.7364444415,9.57,38.9310176991,2.8964444415,0,2.8964444415,34.84,9.57,36.1304649846,132.9
2019-08-21 03:00:00,2.8606666638,0.0,2.8606666638,2.8606666638,0,2.8606666638,0.0,0.0,0.0,132.19,35.6706666638,-57.92,68.022958332,2.8606666638,0,2.8606666638,32.81,-57.92,66.5674282213,125.22,36.2206666638,-5.11,36.5793492776,2.8606666638,0,2.8606666638,33.36,-5.11,33.7490992472,131.26
2019-08-21 03:30:00,2.8796666638,0.0,2.8796666638,2.8796666638,0,2.8796666638,0.0,0.0,0.0,132.19,35.7996666638,-55.65,66.1705269228,2.8796666638,0,2.8796666638,32.92,-55.65,64.6579376411,124.69,36.3596666638,-3.02,36.4848702876,2.8796666638,0,2.8796666638,33.48,-3.02,33.6159307472,131.26
2019-08-21 04:00:00,2.8537777749,0.0,2.8537777749,2.8537777749,0,2.8537777749,0.0,0.0,0.0,132.19,35.7337777749,-55.72,66.1938159806,2.8537777749,0,2.8537777749,32.88,-55.72,64.6978577698,124.69,36.2837777749,-3.08,36.4142682148,2.8537777749,0,2.8537777749,33.43,-3.08,33.5715847109,131.26
2019-08-21 04:30:00,2.8689999971,0.0,2.8689999971,2.8689999971,0,2.8689999971,0.0,0.0,0.0,132.19,36.0489999971,-55.62,66.2805763463,2.8689999971,0,2.8689999971,33.18,-55.62,64.7649349571,124.69,36.5889999971,-2.95,36.7077297145,2.8689999971,0,2.8689999971,33.72,-2.95,33.848794661,131.26
2019-08-21 05:00:00,2.8991111082,0.0,2.8991111082,2.8991111082,0,2.8991111082,0.0,0.0,0.0,132.19,36.3391111082,-55.54,66.371850932,2.8991111082,0,2.8991111082,33.44,-55.54,64.8299714638,124.69,36.8791111082,-2.93,36.9953204626,2.8991111082,0,2.8991111082,33.98,-2.93,34.1060888992,131.26
2019-08-21 05:30:00,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,132.19,37.6697777749,-54.95,66.6221784214,2.8897777748999998,0,2.8897777748999998,34.78,-54.95,65.0319221614,124.69,38.2197777749,-2.48,38.3001542185,2.8897777748999998,0,2.8897777748999998,35.33,-2.48,35.4169352147,130.58
2019-08-21 06:00:00,2.8229999972,0.0,2.8229999972,2.8229999972,0,2.8229999972,0.0,0.0,0.0,132.19,39.6229999972,-54.49,67.3731565891,2.8229999972,0,2.8229999972,36.8,-54.49,65.7525672503,124.69,40.1529999972,-1.94,40.1998384173,2.8229999972,0,2.8229999972,37.33,-1.94,37.3803758676,130.96
2019-08-21 06:30:00,4.8962222173,0.0,4.8962222173,4.8962222173,0,4.8962222173,0.0,0.0,0.0,131.91,44.4962222173,-52.36,68.713051101,4.8962222173,0,4.8962222173,39.6,-52.36,65.648530829,123.88,45.0362222173,-0.44,45.038371547,4.8962222173,0,4.8962222173,40.14,-0.44,40.1424114871,130.2
2019-08-21 07:00:00,7.5544444369,0.0,7.5544444369,7.5544444369,0,7.5544444369,0.0,0.0,0.0,131.91,44.6044444369,-52.46,68.8593353404,7.5544444369,0,7.5544444369,37.05,-52.46,64.2242485359,123.88,45.1344444369,-0.44,45.1365890894,7.5544444369,0,7.5544444369,37.58,-0.44,37.5825757499,130.2
2019-08-21 07:30:00,8.2995555473,0.0,8.2995555473,8.2995555473,0,8.2995555473,0.0,0.0,0.0,131.28,51.4195555473,-48.02,70.3554624225,8.2995555473,0,8.2995555473,43.12,-48.02,64.538785238,124.54,51.3595555473,11.4,52.6095423475,8.2995555473,0,8.2995555473,43.06,11.4,44.543502332,130.88
2019-08-21 08:00:00,10.302333323,0.0,10.302333323,10.302333323,0,10.302333323,0.0,0.0,0.0,131.38,56.022333323,-34.92,66.0144547123,10.302333323,0,10.302333323,45.72,-34.92,57.5302077173,126.29,55.502333323,9.22,56.2629309964,10.302333323,0,10.302333323,45.2,9.22,46.1307749772,132.56
2019-08-21 08:30:00,13.068111098,0.0,13.068111098,13.068111098,0,13.068111098,0.0,0.0,0.0,131.3,59.378111098,-35.62,69.2426492674,13.068111098,0,13.068111098,46.31,-35.62,58.4243142878,126.12,58.858111098,8.87,59.522719545,13.068111098,0,13.068111098,45.79,8.87,46.6411942386,132.56
2019-08-21 09:00:00,15.2902222069,0.0,15.2902222069,15.2902222069,0,15.2902222069,0.0,0.0,0.0,131.67,58.8502222069,-35.81,68.8890757218,15.2902222069,0,15.2902222069,43.56,-35.81,56.3899787196,126.57,58.4002222069,8.57,59.0256796134,15.2902222069,0,15.2902222069,43.11,8.57,43.9535777838,133.13
2019-08-21 09:30:00,17.9944444265,0.0,17.9944444265,17.9944444265,0,17.9944444265,0.0,0.0,0.0,131.67,61.0244444265,-35.63,70.6645577185,17.9944444265,0,17.9944444265,43.03,-35.63,55.8666071997,126.57,60.5844444265,8.72,61.2087682155,17.9944444265,0,17.9944444265,42.59,8.72,43.4735149258,133.06
2019-08-21 10:00:00,17.5983333157,0.0,17.5983333157,17.5983333157,0,17.5983333157,0.0,0.0,0.0,131.26,64.5483333157,-33.78,72.8531106669,17.5983333157,0,17.5983333157,46.95,-33.78,57.8393542495,126.57,64.0283333157,10.29,64.8499157069,17.5983333157,0,17.5983333157,46.43,10.29,47.556587346,132.25
2019-08-21 10:30:00,18.0563333153,0.0,18.0563333153,18.0563333153,0,18.0563333153,0.0,0.0,0.0,131.73,62.2663333153,-33.35,70.6351099987,18.0563333153,0,18.0563333153,44.21,-33.35,55.3782141279,126.57,61.8063333153,10.84,62.7497285881,18.0563333153,0,18.0563333153,43.75,10.84,45.0729198078,132.96
2019-08-21 11:00:00,19.6379999804,0.0,19.6379999804,19.6379999804,0,19.6379999804,0.0,0.0,0.0,131.46,60.2079999804,-33.18,68.74529556,19.6379999804,0,19.6379999804,40.57,-33.18,52.4102785721,126.57,59.8379999804,10.99,60.8388555255,19.6379999804,0,19.6379999804,40.2,10.99,41.6751736649,132.43
2019-08-21 11:30:00,22.5637777552,0.0,22.5637777552,22.5637777552,0,22.5637777552,0.0,0.0,0.0,131.46,59.9037777552,-33.74,68.7520922543,22.5637777552,0,22.5637777552,37.34,-33.74,50.3255720285,126.45,59.6437777552,9.0,60.318987267,22.5637777552,0,22.5637777552,37.08,9.0,38.1566036224,132.25
2019-08-21 12:00:00,22.6429999774,0.0,22.6429999774,22.6429999774,0,22.6429999774,0.0,0.0,0.0,131.38,58.6029999774,-30.91,66.2551107942,22.6429999774,0,22.6429999774,35.96,-30.91,47.4188749339,124.5,58.8729999774,-5.19,59.101321697,22.6429999774,0,22.6429999774,36.23,-5.19,36.5998497265,130.43
2019-08-21 12:30:00,20.536555535,0.0,20.536555535,20.536555535,0,20.536555535,0.0,0.0,0.0,131.26,56.256555535,-29.81,63.6666014537,20.536555535,0,20.536555535,35.72,-29.81,46.524772971,123.76,56.536555535,-4.24,56.695323544,20.536555535,0,20.536555535,36.0,-4.24,36.2488289466,130.31
2019-08-21 13:00:00,23.4979999765,0.0,23.4979999765,23.4979999765,0,23.4979999765,0.0,0.0,0.0,131.26,56.5579999765,-29.81,63.9331170939,23.4979999765,0,23.4979999765,33.06,-29.81,44.5151625853,124.06,56.8379999765,-4.18,56.9914962194,23.4979999765,0,23.4979999765,33.34,-4.18,33.6010118895,130.31
2019-08-21 13:30:00,25.6244444188,0.0,25.6244444188,25.6244444188,0,25.6244444188,0.0,0.0,0.0,131.78,54.3044444188,-31.29,62.6740519165,25.6244444188,0,25.6244444188,28.68,-31.29,42.4453354328,124.67,54.6144444188,-5.47,54.887689322599996,25.6244444188,0,25.6244444188,28.99,-5.47,29.5015423326,130.74
2019-08-21 14:00:00,25.0007777528,0.0,25.0007777528,25.0007777528,0,25.0007777528,0.0,0.0,0.0,131.44,54.1107777528,-30.89,62.3070491117,25.0007777528,0,25.0007777528,29.11,-30.89,42.4450727411,124.67,54.3807777528,-5.15,54.6240925691,25.0007777528,0,25.0007777528,29.38,-5.15,29.827955008700002,130.41
2019-08-21 14:30:00,23.2845555323,0.0,23.2845555323,23.2845555323,0,23.2845555323,0.0,0.0,0.0,131.65,53.8745555323,-30.41,61.8646573885,23.2845555323,0,23.2845555323,30.59,-30.41,43.133701441,124.67,54.1645555323,-4.69,54.3672252006,23.2845555323,0,23.2845555323,30.88,-4.69,31.2341239672,130.32
2019-08-21 15:00:00,22.6861110884,0.0,22.6861110884,22.6861110884,0,22.6861110884,0.0,0.0,0.0,132.19,53.4661110884,-30.24,61.4254233597,22.6861110884,0,22.6861110884,30.78,-30.24,43.1493453021,124.67,53.7461110884,-4.35,53.9218597336,22.6861110884,0,22.6861110884,31.06,-4.35,31.3631328155,130.85
2019-08-21 15:30:00,22.6283333107,0.0,22.6283333107,22.6283333107,0,22.6283333107,0.0,0.0,0.0,132.19,53.8083333107,-30.81,62.0047807324,22.6283333107,0,22.6283333107,31.18,-30.81,43.8343301534,125.08,54.0883333107,-4.83,54.3035606598,22.6283333107,0,22.6283333107,31.46,-4.83,31.8286113426,131.07
2019-08-21 16:00:00,21.6638888672,0.0,21.6638888672,21.6638888672,0,21.6638888672,0.0,0.0,0.0,132.19,54.2538888672,-31.01,62.4908357859,21.6638888672,0,21.6638888672,32.59,-31.01,44.9858666694,124.69,54.5438888672,-5.17,54.7883629319,21.6638888672,0,21.6638888672,32.88,-5.17,33.2839796298,130.43
2019-08-21 16:30:00,19.3564444251,0.0,19.3564444251,19.3564444251,0,19.3564444251,0.0,0.0,0.0,132.12,55.5564444251,-31.67,63.9492565802,19.3564444251,0,19.3564444251,36.2,-31.67,48.0981174268,124.69,55.8364444251,-5.83,56.139980638,19.3564444251,0,19.3564444251,36.48,-5.83,36.942919484,130.6
2019-08-21 17:00:00,16.2775555393,0.0,16.2775555393,16.2775555393,0,16.2775555393,0.0,0.0,0.0,131.26,58.6275555393,-31.81,66.7013220897,16.2775555393,0,16.2775555393,42.35,-31.81,52.9660136314,124.5,58.9175555393,-6.09,59.2314650395,16.2775555393,0,16.2775555393,42.64,-6.09,43.0727024924,130.3
2019-08-21 17:30:00,15.8214444286,0.0,15.8214444286,15.8214444286,0,15.8214444286,0.0,0.0,0.0,131.39,59.9714444286,-32.72,68.3167076699,15.8214444286,0,15.8214444286,44.15,-32.72,54.9528971029,124.33,60.2714444286,-6.95,60.670829181,15.8214444286,0,15.8214444286,44.45,-6.95,44.9900544565,130.43
2019-08-21 18:00:00,14.4777777633,0.0,14.4777777633,14.4777777633,0,14.4777777633,0.0,0.0,0.0,131.25,63.8277777633,-32.58,71.6619956058,14.4777777633,0,14.4777777633,49.35,-32.58,59.1344138383,123.87,64.1277777633,-6.95,64.5032896902,14.4777777633,0,14.4777777633,49.65,-6.95,50.1340702517,130.05
2019-08-21 18:30:00,13.4386666532,0.0,13.4386666532,13.4386666532,0,13.4386666532,0.0,0.0,0.0,131.02,62.5086666532,-34.23,71.2672877747,13.4386666532,0,13.4386666532,49.07,-34.23,59.8294058135,123.76,62.8086666532,-8.63,63.3987815873,13.4386666532,0,13.4386666532,49.37,-8.63,50.1185973467,130.05
2019-08-21 19:00:00,11.0643333223,0.0,11.0643333223,11.0643333223,0,11.0643333223,0.0,0.0,0.0,130.79,61.3543333223,-34.67,70.4724280653,11.0643333223,0,11.0643333223,50.29,-34.67,61.0826734844,123.76,61.6643333223,-9.09,62.3307155749,11.0643333223,0,11.0643333223,50.6,-9.09,51.41,129.87
2019-08-21 19:30:00,7.152111104,0.0,7.152111104,7.152111104,0,7.152111104,0.0,0.0,0.0,131.21,61.462111104,-34.32,70.3949820751,7.152111104,0,7.152111104,54.31,-34.32,64.2451437853,123.76,61.752111104,-8.69,62.3605590562,7.152111104,0,7.152111104,54.6,-8.69,55.287214616,130.27
2019-08-21 20:00:00,3.626666663,0.0,3.626666663,3.626666663,0,3.626666663,0.0,0.0,0.0,130.32,62.536666663,-31.82,70.1665666634,3.626666663,0,3.626666663,58.91,-31.82,66.9544658705,123.19,62.846666663,-6.44,63.1757636333,3.626666663,0,3.626666663,59.22,-6.44,59.569136304,129.38
2019-08-21 20:30:00,2.8897777748999998,0.0,2.8897777748999998,2.8897777748999998,0,2.8897777748999998,0.0,0.0,0.0,130.94,62.5497777749,-32.04,70.2782775805,2.8897777748999998,0,2.8897777748999998,59.66,-32.04,67.7191051329,123.76,62.8597777749,-6.53,63.1980423898,2.8897777748999998,0,2.8897777748999998,59.97,-6.53,60.3244709881,129.47
2019-08-21 21:00:00,3.3365555522,0.0,3.3365555522,3.3365555522,0,3.3365555522,0.0,0.0,0.0,130.77,62.0165555522,-32.5,70.0164492285,3.3365555522,0,3.3365555522,58.68,-32.5,67.0790011852,123.76,62.3065555522,-7.03,62.7018960222,3.3365555522,0,3.3365555522,58.97,-7.03,59.3875559356,129.37
2019-08-21 21:30:00,2.6889999973,0.0,2.6889999973,2.6889999973,0,2.6889999973,0.0,0.0,0.0,131.26,61.3989999973,-32.82,69.6203246234,2.6889999973,0,2.6889999973,58.71,-32.82,67.2608095402,124.05,61.7089999973,-7.16,62.1229931722,2.6889999973,0,2.6889999973,59.02,-7.16,59.4527207115,130.11
2019-08-21 22:00:00,3.4086666633,0.0,3.4086666633,3.4086666633,0,3.4086666633,0.0,0.0,0.0,131.26,58.1186666633,-39.27,70.1420866151,3.4086666633,0,3.4086666633,54.71,-39.27,67.3447622314,124.42,58.2386666633,-0.74,58.2433678174,3.4086666633,0,3.4086666633,54.83,-0.74,54.8349933893,130.52
2019-08-21 22:30:00,4.2453333291,0.0,4.2453333291,4.2453333291,0,4.2453333291,0.0,0.0,0.0,131.26,54.6853333291,-54.38,77.1211390043,4.2453333291,0,4.2453333291,50.44,-54.38,74.1712747632,125.48,54.3053333291,15.72,56.5348355263,4.2453333291,0,4.2453333291,50.06,15.72,52.4702010669,131.42
2019-08-21 23:00:00,2.849888886,0.0,2.849888886,2.849888886,0,2.849888886,0.0,0.0,0.0,131.17,49.809888886,-55.41,74.5070005492,2.849888886,0,2.849888886,46.96,-55.41,72.6327040664,125.33,49.509888886,14.55,51.6036006254,2.849888886,0,2.849888886,46.66,14.55,48.8759460266,131.42
2019-08-21 23:30:00,2.8442222194,0.0,2.8442222194,2.8442222194,0,2.8442222194,0.0,0.0,0.0,131.45,46.3542222194,-56.56,73.1282949177,2.8442222194,0,2.8442222194,43.51,-56.56,71.3593280518,125.86,46.1442222194,13.94,48.2038675236,2.8442222194,0,2.8442222194,43.3,13.94,45.4886095633,132.04
2019-08-22 00:00:00,2.9119999971,0.0,2.9119999971,2.9119999971,0,2.9119999971,0.0,0.0,0.0,131.7,43.2319999971,-57.56,71.9872170857,2.9119999971,0,2.9119999971,40.32,-57.56,70.2769948134,126.36,43.0919999971,13.26,45.0860074053,2.9119999971,0,2.9119999971,40.18,13.26,42.3114641675,132.19
2019-08-22 00:30:00,2.9524444415,0.0,2.9524444415,2.9524444415,0,2.9524444415,0.0,0.0,0.0,131.31,41.1424444415,-58.03,71.1349536769,2.9524444415,0,2.9524444415,38.19,-58.03,69.4691082424,126.12,41.0624444415,12.68,42.9756529155,2.9524444415,0,2.9524444415,38.11,12.68,40.1640946618,132.19
2019-08-22 01:00:00,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,131.31,39.5217777749,-58.37,70.4913315131,2.8517777749,0,2.8517777749,36.67,-58.37,68.9329079613,126.57,39.4717777749,12.39,41.3706821398,2.8517777749,0,2.8517777749,36.62,12.39,38.6592356365,132.19
2019-08-22 01:30:00,2.8692222194,0.0,2.8692222194,2.8692222194,0,2.8692222194,0.0,0.0,0.0,131.31,39.6992222194,-58.17,70.4256852634,2.8692222194,0,2.8692222194,36.83,-58.17,68.8490944022,126.43,39.6492222194,12.71,41.6365815432,2.8692222194,0,2.8692222194,36.78,12.71,38.9141683709,132.19
2019-08-22 02:00:00,2.9735555526,0.0,2.9735555526,2.9735555526,0,2.9735555526,0.0,0.0,0.0,131.87,38.9635555526,-58.26,70.0884174547,2.9735555526,0,2.9735555526,35.99,-58.26,68.4799802862,126.57,38.9335555526,12.83,40.9930560945,2.9735555526,0,2.9735555526,35.96,12.83,38.1802370344,132.19
2019-08-22 02:30:00,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,131.48,38.1507777748,-57.99,69.4141336099,3.0107777748,0,3.0107777748,35.14,-57.99,67.8060447158,126.3,38.1507777748,12.92,40.2791291467,3.0107777748,0,3.0107777748,35.14,12.92,37.4398985041,132.36
2019-08-22 03:00:00,2.9774444415,0.0,2.9774444415,2.9774444415,0,2.9774444415,0.0,0.0,0.0,131.62,37.4874444415,-58.06,69.1105787181,2.9774444415,0,2.9774444415,34.51,-58.06,67.5418662757,126.57,37.4874444415,12.91,39.648159992000004,2.9774444415,0,2.9774444415,34.51,12.91,36.845735167,132.19
2019-08-22 03:30:00,2.9299999971,0.0,2.9299999971,2.9299999971,0,2.9299999971,0.0,0.0,0.0,131.7,37.1099999971,-58.26,69.0751742653,2.9299999971,0,2.9299999971,34.18,-58.26,67.5462804305,126.57,37.1299999971,12.77,39.2646125638,2.9299999971,0,2.9299999971,34.2,12.77,36.5063405452,132.29
2019-08-22 04:00:00,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,131.7,36.8047777748,-58.31,68.9539539624,3.0047777748,0,3.0047777748,33.8,-58.31,67.3980422564,126.57,36.8147777748,12.76,38.9633861799,3.0047777748,0,3.0047777748,33.81,12.76,36.1377046864,132.19
2019-08-22 04:30:00,2.9472222193,0.0,2.9472222193,2.9472222193,0,2.9472222193,0.0,0.0,0.0,132.16,36.9972222193,-58.19,68.9555694048,2.9472222193,0,2.9472222193,34.05,-58.19,67.4201646394,126.57,37.0172222193,12.84,39.180867025,2.9472222193,0,2.9472222193,34.07,12.84,36.4092089999,132.19
2019-08-22 05:00:00,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,131.73,37.2842222194,-58.2,69.1184000575,2.8342222194,0,2.8342222194,34.45,-58.2,67.6316678783,126.57,37.2842222194,12.76,39.4072433254,2.8342222194,0,2.8342222194,34.45,12.76,36.7371759938,132.19
2019-08-22 05:30:00,2.8121111083,0.0,2.8121111083,2.8121111083,0,2.8121111083,0.0,0.0,0.0,131.26,38.4121111083,-57.75,69.3581486186,2.8121111083,0,2.8121111083,35.6,-57.75,67.8411563875,125.69,38.3721111083,12.68,40.4128854563,2.8121111083,0,2.8121111083,35.56,12.68,37.7530925886,132.02
2019-08-22 06:00:00,2.7892222194,0.0,2.7892222194,2.7892222194,0,2.7892222194,0.0,0.0,0.0,131.37,40.2692222194,-57.22,69.9695552234,2.7892222194,0,2.7892222194,37.48,-57.22,68.4023303697,125.9,40.2092222194,13.53,42.4245501036,2.7892222194,0,2.7892222194,37.42,13.53,39.7909198185,132.19
2019-08-22 06:30:00,4.8893333284,0.0,4.8893333284,4.8893333284,0,4.8893333284,0.0,0.0,0.0,131.62,45.2893333284,-55.8,71.8662905216,4.8893333284,0,4.8893333284,40.4,-55.8,68.8897670195,125.9,45.1393333284,14.9,47.534928351,4.8893333284,0,4.8893333284,40.25,14.9,42.919372083,132.19
2019-08-22 07:00:00,7.6062222146,0.0,7.6062222146,7.6062222146,0,7.6062222146,0.0,0.0,0.0,131.93,45.5762222146,-55.89,72.1171555967,7.6062222146,0,7.6062222146,37.97,-55.89,67.5678399832,126.31,45.4762222146,14.87,47.8456234876,7.6062222146,0,7.6062222146,37.87,14.87,40.6848104334,132.19
2019-08-22 07:30:00,6.9494444375,0.0,6.9494444375,6.9494444375,0,6.9494444375,0.0,0.0,0.0,131.34,52.6994444375,-53.54,75.1249828221,6.9494444375,0,6.9494444375,45.75,-53.54,70.4243856913,125.67,52.4094444375,16.65,54.9906570814,6.9494444375,0,6.9494444375,45.46,16.65,48.4131604009,131.66
2019-08-22 08:00:00,10.3695555452,0.0,10.3695555452,10.3695555452,0,10.3695555452,0.0,0.0,0.0,131.26,54.8595555452,-53.06,76.321258078,10.3695555452,0,10.3695555452,44.49,-53.06,69.2439434175,125.58,54.6095555452,16.96,57.1825599011,10.3695555452,0,10.3695555452,44.24,16.96,47.3795230031,131.48
2019-08-22 08:30:00,12.5814444319,0.0,12.5814444319,12.5814444319,0,12.5814444319,0.0,0.0,0.0,131.26,58.6114444319,-51.01,77.7002028208,12.5814444319,0,12.5814444319,46.03,-51.01,68.7079398614,124.69,58.3314444319,18.32,61.140655946,12.5814444319,0,12.5814444319,45.75,18.32,49.2816892973,131.26
2019-08-22 09:00:00,15.0687777627,0.0,15.0687777627,15.0687777627,0,15.0687777627,0.0,0.0,0.0,130.56,59.9387777627,-47.5,76.4781477266,15.0687777627,0,15.0687777627,44.87,-47.5,65.3419229898,124.26,59.6287777627,17.83,62.2374488349,15.0687777627,0,15.0687777627,44.56,17.83,47.9948174286,130.61
2019-08-22 09:30:00,16.864888872,0.0,16.864888872,16.864888872,0,16.864888872,0.0,0.0,0.0,130.32,61.874888872,-32.33,69.8121105033,16.864888872,0,16.864888872,45.01,-32.33,55.4177679089,125.63,61.384888872,11.13,62.3857474254,16.864888872,0,16.864888872,44.52,11.13,45.8901656131,131.26
2019-08-22 10:00:00,18.4076666483,0.0,18.4076666483,18.4076666483,0,18.4076666483,0.0,0.0,0.0,131.03,62.1476666483,-18.0,64.7018737737,18.4076666483,0,18.4076666483,43.74,-18.0,47.2989175352,125.63,61.9776666483,-6.28,62.2950203721,18.4076666483,0,18.4076666483,43.57,-6.28,44.0202601083,131.34
2019-08-22 10:30:00,19.3845555362,0.0,19.3845555362,19.3845555362,0,19.3845555362,0.0,0.0,0.0,132.12,61.1245555362,-11.62,62.2192549738,19.3845555362,0,19.3845555362,41.74,-11.62,43.3272662419,125.63,61.1645555362,-15.19,63.0225273528,19.3845555362,0,19.3845555362,41.78,-15.19,44.4556464355,131.51
2019-08-22 11:00:00,16.4316666502,0.0,16.4316666502,16.4316666502,0,16.4316666502,0.0,0.0,0.0,131.26,64.6416666502,-9.72,65.3683674824,16.4316666502,0,16.4316666502,48.21,-9.72,49.1801026839,124.73,64.6916666502,-13.24,66.0326383994,16.4316666502,0,16.4316666502,48.26,-13.24,50.0432333088,131.21
2019-08-22 11:30:00,16.9901110941,0.0,16.9901110941,16.9901110941,0,16.9901110941,0.0,0.0,0.0,131.26,63.8701110941,-9.59,64.5860603472,16.9901110941,0,16.9901110941,46.88,-9.59,47.8508359384,124.73,63.9301110941,-13.12,65.2624969221,16.9901110941,0,16.9901110941,46.94,-13.12,48.7390808284,130.91
2019-08-22 12:00:00,16.001999984,0.0,16.001999984,16.001999984,0,16.001999984,0.0,0.0,0.0,131.26,63.481999984,-9.85,64.2416284193,16.001999984,0,16.001999984,47.48,-9.85,48.4909568889,124.73,63.531999984,-13.38,64.9256453335,16.001999984,0,16.001999984,47.53,-13.38,49.3773763985,131.09
2019-08-22 12:30:00,16.1067777617,0.0,16.1067777617,16.1067777617,0,16.1067777617,0.0,0.0,0.0,131.26,61.7367777617,-10.01,62.5430238188,16.1067777617,0,16.1067777617,45.63,-10.01,46.715061810899996,125.6,61.7967777617,-13.57,63.2691602736,16.1067777617,0,16.1067777617,45.69,-13.57,47.6625744164,131.26
2019-08-22 13:00:00,17.9334444265,0.0,17.9334444265,17.9334444265,0,17.9334444265,0.0,0.0,0.0,131.97,60.5534444265,-10.3,61.4232010881,17.9334444265,0,17.9334444265,42.62,-10.3,43.8469428809,125.6,60.6034444265,-13.87,62.1703657409,17.9334444265,0,17.9334444265,42.67,-13.87,44.8676475871,131.44
2019-08-22 13:30:00,18.2384444262,0.0,18.2384444262,18.2384444262,0,18.2384444262,0.0,0.0,0.0,132.19,59.3284444262,-11.1,60.3578853012,18.2384444262,0,18.2384444262,41.09,-11.1,42.5628723185,125.7,59.3884444262,-14.71,61.1830975954,18.2384444262,0,18.2384444262,41.15,-14.71,43.7001899309,132.19
2019-08-22 14:00:00,17.404444427,0.0,17.404444427,17.404444427,0,17.404444427,0.0,0.0,0.0,132.19,56.554444427,-11.58,57.7278233129,17.404444427,0,17.404444427,39.15,-11.58,40.8266934738,125.84,56.594444427,-15.2,58.6000950512,17.404444427,0,17.404444427,39.19,-15.2,42.0344632415,132.19
2019-08-22 14:30:00,16.7241110944,0.0,16.7241110944,16.7241110944,0,16.7241110944,0.0,0.0,0.0,132.19,56.9041110944,-11.13,57.9823659352,16.7241110944,0,16.7241110944,40.18,-11.13,41.6930365889,126.42,56.9541110944,-14.77,58.8381140975,16.7241110944,0,16.7241110944,40.23,-14.77,42.8556390689,132.19
2019-08-22 15:00:00,17.6048888713,0.0,17.6048888713,17.6048888713,0,17.6048888713,0.0,0.0,0.0,132.39,56.3948888713,-10.43,57.3512719197,17.6048888713,0,17.6048888713,38.79,-10.43,40.1677607043,126.42,56.4348888713,-14.04,58.1551225767,17.6048888713,0,17.6048888713,38.83,-14.04,41.2903196888,132.19
2019-08-22 15:30:00,16.6284444278,0.0,16.6284444278,16.6284444278,0,16.6284444278,0.0,0.0,0.0,133.13,56.4284444278,-10.61,57.4172573408,16.6284444278,0,16.6284444278,39.8,-10.61,41.1899514445,126.57,56.4784444278,-14.26,58.2508565172,16.6284444278,0,16.6284444278,39.85,-14.26,42.3245803287,132.19
2019-08-22 16:00:00,14.0802222081,0.0,14.0802222081,14.0802222081,0,14.0802222081,0.0,0.0,0.0,132.29,57.6602222081,-10.74,58.6519294234,14.0802222081,0,14.0802222081,43.58,-10.74,44.8838946617,126.26,57.7202222081,-14.34,59.4748657145,14.0802222081,0,14.0802222081,43.64,-14.34,45.9356637048,132.19
2019-08-22 16:30:00,11.3448888775,0.0,11.3448888775,11.3448888775,0,11.3448888775,0.0,0.0,0.0,132.19,61.3148888775,-11.09,62.3097399936,11.3448888775,0,11.3448888775,49.97,-11.09,51.1858281168,125.63,61.3748888775,-14.66,63.1014467721,11.3448888775,0,11.3448888775,50.03,-14.66,52.1336407706,132.01
2019-08-22 17:00:00,12.0976666546,0.0,12.0976666546,12.0976666546,0,12.0976666546,0.0,0.0,0.0,132.19,66.2176666546,-11.1,67.1415622188,12.0976666546,0,12.0976666546,54.12,-11.1,55.2465781746,125.63,66.2976666546,-14.64,67.8948466663,12.0976666546,0,12.0976666546,54.2,-14.64,56.142404651,131.26
2019-08-22 17:30:00,10.3275555452,0.0,10.3275555452,10.3275555452,0,10.3275555452,0.0,0.0,0.0,131.27,69.2475555452,-11.52,70.1992474959,10.3275555452,0,10.3275555452,58.92,-11.52,60.0356294212,124.97,69.3075555452,-15.01,70.9142958483,10.3275555452,0,10.3275555452,58.98,-15.01,60.860007394,130.85
2019-08-22 18:00:00,6.1769999938,0.0,6.1769999938,6.1769999938,0,6.1769999938,0.0,0.0,0.0,130.32,71.1469999938,-10.91,71.9786336917,6.1769999938,0,6.1769999938,64.97,-10.91,65.8796554332,124.37,71.2269999938,-14.36,72.66013438,6.1769999938,0,6.1769999938,65.05,-14.36,66.6161549476,130.31
2019-08-22 18:30:00,4.9782222172,0.0,4.9782222172,4.9782222172,0,4.9782222172,0.0,0.0,0.0,130.32,72.1882222172,-10.61,72.9637685902,4.9782222172,0,4.9782222172,67.21,-10.61,68.0423118361,123.76,72.2682222172,-14.01,73.6136946664,4.9782222172,0,4.9782222172,67.29,-14.01,68.732992078,130.31
2019-08-22 19:00:00,7.3842222148,0.0,7.3842222148,7.3842222148,0,7.3842222148,0.0,0.0,0.0,131.18,72.3142222148,-16.42,74.1549939959,7.3842222148,0,7.3842222148,64.93,-16.42,66.9740345208,125.24,72.4242222148,-19.91,75.1110914807,7.3842222148,0,7.3842222148,65.04,-19.91,68.0191862639,131.41
2019-08-22 19:30:00,6.1843333271,0.0,6.1843333271,6.1843333271,0,6.1843333271,0.0,0.0,0.0,131.32,72.3543333271,-17.55,74.4523475198,6.1843333271,0,6.1843333271,66.17,-17.55,68.4578074437,125.63,72.4543333271,-21.07,75.4557838597,6.1843333271,0,6.1843333271,66.27,-21.07,69.5388941528,131.41
2019-08-22 20:00:00,5.9418888829,0.0,5.9418888829,5.9418888829,0,5.9418888829,0.0,0.0,0.0,131.51,69.1118888829,-18.47,71.5373614622,5.9418888829,0,5.9418888829,63.17,-18.47,65.8148144417,125.88,69.2218888829,-21.99,72.6307786033,5.9418888829,0,5.9418888829,63.28,-21.99,66.9919286183,131.57
