Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-22 20:30:00,4.851888884,0.0,4.851888884,4.851888884,0,4.851888884,0.0,0.0,0.0,130.93,68.531888884,-18.91,71.0929524919,4.851888884,0,4.851888884,63.68,-18.91,66.4283862517,125.21,68.611888884,-22.41,72.1789401158,4.851888884,0,4.851888884,63.76,-22.41,67.5836200569,131.25
2019-08-22 21:00:00,7.4453333259,0.0,7.4453333259,7.4453333259,0,7.4453333259,0.0,0.0,0.0,131.14,65.7553333259,-20.17,68.779304742,7.4453333259,0,7.4453333259,58.31,-20.17,61.6999594813,125.57,65.8553333259,-23.7,69.9901059255,7.4453333259,0,7.4453333259,58.41,-23.7,63.0350545332,131.48
2019-08-22 21:30:00,7.0396666596,0.0,7.0396666596,7.0396666596,0,7.0396666596,0.0,0.0,0.0,131.7,62.3696666596,-28.27,68.4775015551,7.0396666596,0,7.0396666596,55.33,-28.27,62.1337412361,126.03,62.5496666596,-21.77,66.2298550446,7.0396666596,0,7.0396666596,55.51,-21.77,59.6262777641,132.06
2019-08-22 22:00:00,6.331333327,0.0,6.331333327,6.331333327,0,6.331333327,0.0,0.0,0.0,131.26,60.931333327,-41.39,73.6597548259,6.331333327,0,6.331333327,54.6,-41.39,68.514904218,124.69,61.251333327,-15.49,63.1796322745,6.331333327,0,6.331333327,54.92,-15.49,57.0626541619,130.55
2019-08-22 22:30:00,2.6828888861999998,0.0,2.6828888861999998,2.6828888861999998,0,2.6828888861999998,0.0,0.0,0.0,130.85,56.1828888862,-55.88,79.2407180911,2.6828888861999998,0,2.6828888861999998,53.5,-55.88,77.3616468284,124.2,56.7228888862,-9.25,57.4721552023,2.6828888861999998,0,2.6828888861999998,54.04,-9.25,54.8259436763,130.0
2019-08-22 23:00:00,2.7216666639,0.0,2.7216666639,2.7216666639,0,2.7216666639,0.0,0.0,0.0,130.85,51.6516666639,-59.93,79.1169992427,2.7216666639,0,2.7216666639,48.93,-59.93,77.3676275971,123.77,52.2116666639,-7.96,52.8149575009,2.7216666639,0,2.7216666639,49.49,-7.96,50.1260580936,129.87
2019-08-22 23:30:00,2.7102222195,0.0,2.7102222195,2.7102222195,0,2.7102222195,0.0,0.0,0.0,130.44,48.0202222195,-60.9,77.5548305524,2.7102222195,0,2.7102222195,45.31,-60.9,75.90656164,123.77,48.5902222195,-9.13,49.4405359532,2.7102222195,0,2.7102222195,45.88,-9.13,46.7796034613,129.54
2019-08-23 00:00:00,3.6947777741000003,0.0,3.6947777741000003,3.6947777741000003,0,3.6947777741000003,0.0,0.0,0.0,131.21,44.9447777741,-62.08,76.641760478,3.6947777741000003,0,3.6947777741000003,41.25,-62.08,74.5351521096,124.45,45.5247777741,-9.88,46.5845445548,3.6947777741000003,0,3.6947777741000003,41.83,-9.88,42.9809643912,130.32
2019-08-23 00:30:00,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,131.21,42.8361111083,-62.66,75.9026219237,2.7761111083000003,0,2.7761111083000003,40.06,-62.66,74.3712256185,124.45,43.4061111083,-10.42,44.6392975029,2.7761111083000003,0,2.7761111083000003,40.63,-10.42,41.9448840742,130.32
2019-08-23 01:00:00,2.7586666639,0.0,2.7586666639,2.7586666639,0,2.7586666639,0.0,0.0,0.0,131.21,41.0686666639,-63.16,75.3380447155,2.7586666639,0,2.7586666639,38.31,-63.16,73.8704386071,124.69,41.6486666639,-10.67,42.9937243663,2.7586666639,0,2.7586666639,38.89,-10.67,40.3271744609,130.84
2019-08-23 01:30:00,2.8153333305,0.0,2.8153333305,2.8153333305,0,2.8153333305,0.0,0.0,0.0,131.21,41.5353333305,-63.14,75.5767392448,2.8153333305,0,2.8153333305,38.72,-63.14,74.0668481846,124.69,42.1153333305,-10.7,43.4533232508,2.8153333305,0,2.8153333305,39.3,-10.7,40.7305781938,130.61
2019-08-23 02:00:00,2.7966666639,0.0,2.7966666639,2.7966666639,0,2.7966666639,0.0,0.0,0.0,131.21,40.3966666639,-63.2,75.0075374716,2.7966666639,0,2.7966666639,37.6,-63.2,73.5391052434,124.69,40.9766666639,-10.71,42.3531735633,2.7966666639,0,2.7966666639,38.18,-10.71,39.6537072668,130.34
2019-08-23 02:30:00,2.8696666638,0.0,2.8696666638,2.8696666638,0,2.8696666638,0.0,0.0,0.0,131.21,39.0996666638,-63.8,74.8279622415,2.8696666638,0,2.8696666638,36.23,-63.8,73.36929126,124.69,39.6796666638,-11.16,41.2191890574,2.8696666638,0,2.8696666638,36.81,-11.16,38.464551212800004,130.98
2019-08-23 03:00:00,2.8312222194,0.0,2.8312222194,2.8312222194,0,2.8312222194,0.0,0.0,0.0,131.21,37.9512222194,-64.24,74.6128197292,2.8312222194,0,2.8312222194,35.12,-64.24,73.2133321192,124.69,38.5412222194,-11.62,40.2548159872,2.8312222194,0,2.8312222194,35.71,-11.62,37.5530092003,131.26
2019-08-23 03:30:00,2.8248888861,0.0,2.8248888861,2.8248888861,0,2.8248888861,0.0,0.0,0.0,131.21,37.5048888861,-64.39,74.5163659229,2.8248888861,0,2.8248888861,34.68,-64.39,73.1353163663,124.69,38.0848888861,-11.76,39.859206734,2.8248888861,0,2.8248888861,35.26,-11.76,37.1694121557,131.26
2019-08-23 04:00:00,2.8703333305000003,0.0,2.8703333305000003,2.8703333305000003,0,2.8703333305000003,0.0,0.0,0.0,131.21,37.5203333305,-64.58,74.68836464419999,2.8703333305000003,0,2.8703333305000003,34.65,-64.58,73.2884636215,124.69,38.0903333305,-11.93,39.9148893676,2.8703333305000003,0,2.8703333305000003,35.22,-11.93,37.1856598704,131.26
2019-08-23 04:30:00,2.819777775,0.0,2.819777775,2.819777775,0,2.819777775,0.0,0.0,0.0,131.21,37.729777775,-64.54,74.7592651846,2.819777775,0,2.819777775,34.91,-64.54,73.3765609715,124.69,38.309777775,-11.85,40.1006430518,2.819777775,0,2.819777775,35.49,-11.85,37.4160740859,131.26
2019-08-23 05:00:00,2.809777775,0.0,2.809777775,2.809777775,0,2.809777775,0.0,0.0,0.0,131.21,37.889777775,-64.51,74.8142724341,2.809777775,0,2.809777775,35.08,-64.51,73.4312365414,124.69,38.469777775,-11.94,40.2801117433,2.809777775,0,2.809777775,35.66,-11.94,37.605839972,131.26
2019-08-23 05:30:00,2.8063333305000002,0.0,2.8063333305000002,2.8063333305000002,0,2.8063333305000002,0.0,0.0,0.0,131.21,39.4663333305,-63.96,75.1563241953,2.8063333305000002,0,2.8063333305000002,36.66,-63.96,73.7213483328,124.69,40.0363333305,-11.5,41.6552276017,2.8063333305000002,0,2.8063333305000002,37.23,-11.5,38.9656630894,130.66
2019-08-23 06:00:00,2.8148888861,0.0,2.8148888861,2.8148888861,0,2.8148888861,0.0,0.0,0.0,131.39,41.3648888861,-63.35,75.6589487936,2.8148888861,0,2.8148888861,38.55,-63.35,74.1574338822,124.69,41.9348888861,-10.79,43.3007968274,2.8148888861,0,2.8148888861,39.12,-10.79,40.580765148,130.75
2019-08-23 06:30:00,2.7272222194999998,0.0,2.7272222194999998,2.7272222194999998,0,2.7272222194999998,0.0,0.0,0.0,131.81,45.4672222195,-61.77,76.6994210953,2.7272222194999998,0,2.7272222194999998,42.74,-61.77,75.1148487318,125.15,46.0372222195,-9.02,46.9125380862,2.7272222194999998,0,2.7272222194999998,43.31,-9.02,44.2393094431,130.96
2019-08-23 07:00:00,6.7854444377,0.0,6.7854444377,6.7854444377,0,6.7854444377,0.0,0.0,0.0,132.19,47.5154444377,-61.74,77.9072850259,6.7854444377,0,6.7854444377,40.73,-61.74,73.9645895007,125.25,48.0954444377,-8.74,48.8831195369,6.7854444377,0,6.7854444377,41.31,-8.74,42.2244443421,131.26
2019-08-23 07:30:00,4.9845555506,0.0,4.9845555506,4.9845555506,0,4.9845555506,0.0,0.0,0.0,131.27,54.6145555506,-58.22,79.8268004995,4.9845555506,0,4.9845555506,49.63,-58.22,76.5029757591,124.01,55.1545555506,-6.31,55.5143323654,4.9845555506,0,4.9845555506,50.17,-6.31,50.5652548693,129.95
2019-08-23 08:00:00,5.55855555,0.0,5.55855555,5.55855555,0,5.55855555,0.0,0.0,0.0,130.41,59.32855555,-45.15,74.5546779461,5.55855555,0,5.55855555,53.77,-45.15,70.2120744602,124.2,59.57855555,2.02,59.6127895793,5.55855555,0,5.55855555,54.02,2.02,54.0577543004,130.53
2019-08-23 08:30:00,7.5462222147,0.0,7.5462222147,7.5462222147,0,7.5462222147,0.0,0.0,0.0,130.89,65.8962222147,-4.22,66.0312085469,7.5462222147,0,7.5462222147,58.35,-4.22,58.5024008054,127.46,65.5362222147,-6.25,65.8335698726,7.5462222147,0,7.5462222147,57.99,-6.25,58.3258313271,133.68
2019-08-23 09:00:00,11.1841110999,0.0,11.1841110999,11.1841110999,0,11.1841110999,0.0,0.0,0.0,131.26,65.4241110999,-15.5,67.2351419513,11.1841110999,0,11.1841110999,54.24,-15.5,56.4112364693,125.63,65.4541110999,-18.58,68.0401136087,11.1841110999,0,11.1841110999,54.27,-18.58,57.3624380584,131.6
2019-08-23 09:30:00,16.3937777614,0.0,16.3937777614,16.3937777614,0,16.3937777614,0.0,0.0,0.0,131.26,63.5337777614,-16.53,65.6489285262,16.3937777614,0,16.3937777614,47.14,-16.53,49.9541840089,125.63,63.6237777614,-20.11,66.7262856499,16.3937777614,0,16.3937777614,47.23,-20.11,51.3330790037,132.11
2019-08-23 10:00:00,19.2154444252,0.0,19.2154444252,19.2154444252,0,19.2154444252,0.0,0.0,0.0,131.47,61.3954444252,-16.35,63.5352114671,19.2154444252,0,19.2154444252,42.18,-16.35,45.2379807242,125.84,61.4654444252,-19.95,64.6220036705,19.2154444252,0,19.2154444252,42.25,-19.95,46.7232811348,131.95
2019-08-23 10:30:00,23.401444421,0.0,23.401444421,23.401444421,0,23.401444421,0.0,0.0,0.0,132.19,57.801444421,-17.28,60.3291420224,23.401444421,0,23.401444421,34.4,-17.28,38.4962128007,126.57,57.871444421,-20.93,61.539978708,23.401444421,0,23.401444421,34.47,-20.93,40.3267380283,132.19
2019-08-23 11:00:00,26.6448888622,0.0,26.6448888622,26.6448888622,0,26.6448888622,0.0,0.0,0.0,132.19,56.3248888622,-17.1,58.8634275705,26.6448888622,0,26.6448888622,29.68,-17.1,34.2536479809,126.57,56.3748888622,-20.77,60.0792892287,26.6448888622,0,26.6448888622,29.73,-20.77,36.2665934436,132.19
2019-08-23 11:30:00,28.2117777496,0.0,28.2117777496,28.2117777496,0,28.2117777496,0.0,0.0,0.0,132.19,55.2517777496,-16.41,57.6372019141,28.2117777496,0,28.2117777496,27.04,-16.41,31.6298861838,126.57,55.3117777496,-20.1,58.8506818806,28.2117777496,0,28.2117777496,27.1,-20.1,33.7404801388,132.19
2019-08-23 12:00:00,27.5054444169,0.0,27.5054444169,27.5054444169,0,27.5054444169,0.0,0.0,0.0,132.19,57.3754444169,-14.91,59.2811076317,27.5054444169,0,27.5054444169,29.87,-14.91,33.3845023926,126.57,57.405444416899996,-18.57,60.3343181672,27.5054444169,0,27.5054444169,29.9,-18.57,35.1973706404,132.19
2019-08-23 12:30:00,27.0496666396,0.0,27.0496666396,27.0496666396,0,27.0496666396,0.0,0.0,0.0,132.19,55.8496666396,-14.48,57.6962361316,27.0496666396,0,27.0496666396,28.8,-14.48,32.2352353799,126.57,55.9096666396,-18.16,58.7850016905,27.0496666396,0,27.0496666396,28.86,-18.16,34.0981700389,132.19
2019-08-23 13:00:00,27.7784444167,0.0,27.7784444167,27.7784444167,0,27.7784444167,0.0,0.0,0.0,132.19,54.5484444167,-14.85,56.533665088,27.7784444167,0,27.7784444167,26.77,-14.85,30.6129939731,126.57,54.5984444167,-18.52,57.6539723932,27.7784444167,0,27.7784444167,26.82,-18.52,32.5929869757,132.19
2019-08-23 13:30:00,27.7992221944,0.0,27.7992221944,27.7992221944,0,27.7992221944,0.0,0.0,0.0,132.19,53.8992221944,-15.25,56.0150752313,27.7992221944,0,27.7992221944,26.1,-15.25,30.2286701659,126.57,53.9492221944,-18.95,57.1806005161,27.7992221944,0,27.7992221944,26.15,-18.95,32.2943493509,132.19
2019-08-23 14:00:00,27.8178888611,0.0,27.8178888611,27.8178888611,0,27.8178888611,0.0,0.0,0.0,132.19,52.5278888611,-15.52,54.7727076946,27.8178888611,0,27.8178888611,24.71,-15.52,29.1796932815,126.57,52.5778888611,-19.21,55.9773034103,27.8178888611,0,27.8178888611,24.76,-19.21,31.3381827808,132.19
2019-08-23 14:30:00,27.4578888614,0.0,27.4578888614,27.4578888614,0,27.4578888614,0.0,0.0,0.0,132.19,51.7678888614,-15.61,54.0701989748,27.4578888614,0,27.4578888614,24.31,-15.61,28.8902786418,126.57,51.8178888614,-19.33,55.3058993784,27.4578888614,0,27.4578888614,24.36,-19.33,31.0975642133,132.19
2019-08-23 15:00:00,26.9524444175,0.0,26.9524444175,26.9524444175,0,26.9524444175,0.0,0.0,0.0,132.19,51.4724444175,-15.76,53.8311260732,26.9524444175,0,26.9524444175,24.52,-15.76,29.1480359544,126.57,51.5124444175,-19.47,55.0691640564,26.9524444175,0,26.9524444175,24.56,-19.47,31.3412587495,132.75
2019-08-23 15:30:00,25.9279999741,0.0,25.9279999741,25.9279999741,0,25.9279999741,0.0,0.0,0.0,132.19,51.9979999741,-16.02,54.4098557368,25.9279999741,0,25.9279999741,26.07,-16.02,30.5987793874,126.77,52.0279999741,-19.75,55.6504742235,25.9279999741,0,25.9279999741,26.1,-19.75,32.7302994181,133.13
2019-08-23 16:00:00,24.2016666425,0.0,24.2016666425,24.2016666425,0,24.2016666425,0.0,0.0,0.0,132.42,53.0716666425,-16.26,55.5066608634,24.2016666425,0,24.2016666425,28.87,-16.26,33.1340383895,127.49,53.1016666425,-20.0,56.7431669913,24.2016666425,0,24.2016666425,28.9,-20.0,35.1455544842,133.13
2019-08-23 16:30:00,24.5622221977,0.0,24.5622221977,24.5622221977,0,24.5622221977,0.0,0.0,0.0,133.13,55.3922221977,-13.06,56.9109996397,24.5622221977,0,24.5622221977,30.83,-13.06,33.4821220952,127.49,55.4222221977,-16.78,57.9067449726,24.5622221977,0,24.5622221977,30.86,-16.78,35.1270266319,133.13
2019-08-23 17:00:00,21.1777777566,0.0,21.1777777566,21.1777777566,0,21.1777777566,0.0,0.0,0.0,133.13,59.3977777566,-12.97,60.7973428895,21.1777777566,0,21.1777777566,38.22,-12.97,40.3607395869,126.99,59.4377777566,-16.67,61.7311778977,21.1777777566,0,21.1777777566,38.26,-16.67,41.7338771264,133.04
2019-08-23 17:30:00,17.4081110937,0.0,17.4081110937,17.4081110937,0,17.4081110937,0.0,0.0,0.0,132.8,61.4981110937,-12.85,62.8262697293,17.4081110937,0,17.4081110937,44.09,-12.85,45.9244009215,126.61,61.5481110937,-16.5,63.7214248052,17.4081110937,0,17.4081110937,44.14,-16.5,47.1231323237,132.4
2019-08-23 18:00:00,16.043999984,0.0,16.043999984,16.043999984,0,16.043999984,0.0,0.0,0.0,132.49,63.093999984,-14.01,64.6307429477,16.043999984,0,16.043999984,47.05,-14.01,49.091573615,126.61,63.143999984,-16.97,65.3845978345,16.043999984,0,16.043999984,47.1,-16.97,50.0638682085,132.4
2019-08-23 18:30:00,16.1219999839,0.0,16.1219999839,16.1219999839,0,16.1219999839,0.0,0.0,0.0,132.19,63.2019999839,-35.46,72.4700241615,16.1219999839,0,16.1219999839,47.08,-35.46,58.940122158,125.07,63.5119999839,-9.44,64.2097168811,16.1219999839,0,16.1219999839,47.39,-9.44,48.3210689037,131.26
2019-08-23 19:00:00,13.5334444309,0.0,13.5334444309,13.5334444309,0,13.5334444309,0.0,0.0,0.0,131.52,62.9534444309,-35.53,72.2877380039,13.5334444309,0,13.5334444309,49.42,-35.53,60.8663889187,124.89,63.2534444309,-9.64,63.9838091424,13.5334444309,0,13.5334444309,49.72,-9.64,50.6459080282,130.71
2019-08-23 19:30:00,9.9738888789,0.0,9.9738888789,9.9738888789,0,9.9738888789,0.0,0.0,0.0,131.24,63.4438888789,-35.84,72.8672260765,9.9738888789,0,9.9738888789,53.47,-35.84,64.3703852715,124.68,63.7538888789,-10.09,64.5473969048,9.9738888789,0,9.9738888789,53.78,-10.09,54.7183378768,130.31
2019-08-23 20:00:00,9.0207777688,0.0,9.0207777688,9.0207777688,0,9.0207777688,0.0,0.0,0.0,131.24,63.1007777688,-36.47,72.8818842719,9.0207777688,0,9.0207777688,54.08,-36.47,65.2281174035,124.68,63.4307777688,-10.66,64.320285823,9.0207777688,0,9.0207777688,54.41,-10.66,55.4444199176,130.31
2019-08-23 20:30:00,7.8041111033,0.0,7.8041111033,7.8041111033,0,7.8041111033,0.0,0.0,0.0,130.72,61.8741111033,-37.12,72.154695099,7.8041111033,0,7.8041111033,54.07,-37.12,65.5855113573,124.68,62.1941111033,-11.43,63.2356889417,7.8041111033,0,7.8041111033,54.39,-11.43,55.5780262334,130.31
2019-08-23 21:00:00,7.9045555477,0.0,7.9045555477,7.9045555477,0,7.9045555477,0.0,0.0,0.0,130.34,62.5545555477,-36.88,72.6168494205,7.9045555477,0,7.9045555477,54.65,-36.88,65.9299393296,123.95,62.8745555477,-11.29,63.8801521234,7.9045555477,0,7.9045555477,54.97,-11.29,56.1174215373,129.65
2019-08-23 21:30:00,8.5662222137,0.0,8.5662222137,8.5662222137,0,8.5662222137,0.0,0.0,0.0,131.26,60.7862222137,-41.83,73.7883033482,8.5662222137,0,8.5662222137,52.22,-41.83,66.9079763556,124.49,61.1762222137,-10.39,62.052254305,8.5662222137,0,8.5662222137,52.61,-10.39,53.6261522021,130.11
2019-08-23 22:00:00,7.3249999927000005,0.0,7.3249999927000005,7.3249999927000005,0,7.3249999927000005,0.0,0.0,0.0,131.26,55.7649999927,-57.01,79.7488264753,7.3249999927000005,0,7.3249999927000005,48.44,-57.01,74.8102513029,124.01,56.3449999927,-5.1,56.5753393642,7.3249999927000005,0,7.3249999927000005,49.02,-5.1,49.2845858256,129.68
2019-08-23 22:30:00,5.6714444388,0.0,5.6714444388,5.6714444388,0,5.6714444388,0.0,0.0,0.0,131.26,55.1214444388,-57.14,79.3936599296,5.6714444388,0,5.6714444388,49.45,-57.14,75.5664085424,124.27,55.6914444388,-5.16,55.9299792927,5.6714444388,0,5.6714444388,50.02,-5.16,50.2854452103,129.94
2019-08-23 23:00:00,3.0107777748,0.0,3.0107777748,3.0107777748,0,3.0107777748,0.0,0.0,0.0,130.56,51.8107777748,-56.9,76.954315627,3.0107777748,0,3.0107777748,48.8,-56.9,74.9603228382,124.27,52.1807777748,-1.3900000000000001,52.1992880141,3.0107777748,0,3.0107777748,49.17,-1.3900000000000001,49.1896432189,129.94
2019-08-23 23:30:00,2.970999997,0.0,2.970999997,2.970999997,0,2.970999997,0.0,0.0,0.0,130.43,49.760999997,-57.31,75.898571928,2.970999997,0,2.970999997,46.79,-57.31,73.9847295055,125.63,49.490999997,12.59,51.0672809214,2.970999997,0,2.970999997,46.52,12.59,48.1935524733,131.26
2019-08-24 00:00:00,2.9273333303999998,0.0,2.9273333303999998,2.9273333303999998,0,2.9273333303999998,0.0,0.0,0.0,131.45,46.4873333304,-58.04,74.3620451586,2.9273333303999998,0,2.9273333303999998,43.56,-58.04,72.5680039687,126.32,46.2873333304,12.79,48.0218838327,2.9273333303999998,0,2.9273333303999998,43.36,12.79,45.2070094123,131.95
2019-08-24 00:30:00,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,131.81,44.6766666637,-59.09,74.0785572496,2.9266666637,0,2.9266666637,41.75,-59.09,72.3511617046,126.68,44.5266666637,12.02,46.12054254,2.9266666637,0,2.9266666637,41.6,12.02,43.3017366857,132.59
2019-08-24 01:00:00,2.9469999971,0.0,2.9469999971,2.9469999971,0,2.9469999971,0.0,0.0,0.0,131.26,42.5869999971,-59.58,73.2354351987,2.9469999971,0,2.9469999971,39.64,-59.58,71.5619032726,125.89,42.4869999971,10.8,43.8381702258,2.9469999971,0,2.9469999971,39.54,10.8,40.9884325146,131.62
2019-08-24 01:30:00,2.9586666637,0.0,2.9586666637,2.9586666637,0,2.9586666637,0.0,0.0,0.0,131.26,42.5886666637,-59.75,73.3747710606,2.9586666637,0,2.9586666637,39.63,-59.75,71.6979734721,126.57,42.4886666637,10.78,43.8348627791,2.9586666637,0,2.9586666637,39.53,10.78,40.9735194974,132.19
2019-08-24 02:00:00,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,131.26,41.3719999971,-60.16,73.0127932883,2.9019999971,0,2.9019999971,38.47,-60.16,71.4084483797,126.57,41.2919999971,10.63,42.6383180222,2.9019999971,0,2.9019999971,38.39,10.63,39.8345202055,132.19
2019-08-24 02:30:00,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,131.26,40.3086666637,-60.41,72.6233895395,2.9686666637,0,2.9686666637,37.34,-60.41,71.0186151653,126.57,40.2686666637,10.51,41.617611835299996,2.9686666637,0,2.9686666637,37.3,10.51,38.7524205696,132.19
2019-08-24 03:00:00,2.9266666637,0.0,2.9266666637,2.9266666637,0,2.9266666637,0.0,0.0,0.0,131.37,39.5666666637,-60.79,72.5323735368,2.9266666637,0,2.9266666637,36.64,-60.79,70.9782621653,126.66,39.5466666637,10.45,40.9040504622,2.9266666637,0,2.9266666637,36.62,10.45,38.0818447557,132.56
2019-08-24 03:30:00,2.9293333304,0.0,2.9293333304,2.9293333304,0,2.9293333304,0.0,0.0,0.0,131.26,38.8893333304,-60.77,72.1482719605,2.9293333304,0,2.9293333304,35.96,-60.77,70.6124245441,126.57,38.8793333304,10.1,40.1697966166,2.9293333304,0,2.9293333304,35.95,10.1,37.3418331098,132.19
2019-08-24 04:00:00,2.962999997,0.0,2.962999997,2.962999997,0,2.962999997,0.0,0.0,0.0,131.26,38.642999997,-60.96,72.1761944742,2.962999997,0,2.962999997,35.68,-60.96,70.6341560437,126.57,38.632999997,10.01,39.9087557908,2.962999997,0,2.962999997,35.67,10.01,37.0479284171,132.19
2019-08-24 04:30:00,2.9183333304,0.0,2.9183333304,2.9183333304,0,2.9183333304,0.0,0.0,0.0,131.26,38.4183333304,-60.82,71.9377559831,2.9183333304,0,2.9183333304,35.5,-60.82,70.4224566456,126.57,38.4283333304,10.13,39.7410833088,2.9183333304,0,2.9183333304,35.51,10.13,36.9266434976,132.19
2019-08-24 05:00:00,2.8756666638,0.0,2.8756666638,2.8756666638,0,2.8756666638,0.0,0.0,0.0,131.26,38.3356666638,-61.0,72.0459807245,2.8756666638,0,2.8756666638,35.46,-61.0,70.5578599449,126.57,38.3256666638,9.91,39.5861696205,2.8756666638,0,2.8756666638,35.45,9.91,36.8091102854,132.19
2019-08-24 05:30:00,2.8645555527,0.0,2.8645555527,2.8645555527,0,2.8645555527,0.0,0.0,0.0,131.26,38.8045555527,-60.76,72.0941823703,2.8645555527,0,2.8645555527,35.94,-60.76,70.5936342739,126.49,38.7945555527,9.94,40.0477357728,2.8645555527,0,2.8645555527,35.93,9.94,37.2795989785,132.19
2019-08-24 06:00:00,2.8766666638,0.0,2.8766666638,2.8766666638,0,2.8766666638,0.0,0.0,0.0,131.26,39.5366666638,-60.82,72.5411635617,2.8766666638,0,2.8766666638,36.66,-60.82,71.014280254,126.56,39.4966666638,9.94,40.7282491344,2.8766666638,0,2.8766666638,36.62,9.94,37.9450655554,132.19
2019-08-24 06:30:00,2.8959999971,0.0,2.8959999971,2.8959999971,0,2.8959999971,0.0,0.0,0.0,130.9,41.5659999971,-60.37,73.2957656059,2.8959999971,0,2.8959999971,38.67,-60.37,71.6931363521,126.04,41.4859999971,10.15,42.7096089394,2.8959999971,0,2.8959999971,38.59,10.15,39.9025137053,131.88
2019-08-24 07:00:00,5.2601111059,0.0,5.2601111059,5.2601111059,0,5.2601111059,0.0,0.0,0.0,131.24,44.5901111059,-60.34,75.0279521807,5.2601111059,0,5.2601111059,39.33,-60.34,72.0261376168,125.86,44.4901111059,10.24,45.6533414572,5.2601111059,0,5.2601111059,39.23,10.24,40.5444262507,132.11
2019-08-24 07:30:00,5.4475555501,0.0,5.4475555501,5.4475555501,0,5.4475555501,0.0,0.0,0.0,131.37,48.8475555501,-59.78,77.199301054,5.4475555501,0,5.4475555501,43.4,-59.78,73.8729206137,126.25,48.6375555501,11.1,49.8880928668,5.4475555501,0,5.4475555501,43.19,11.1,44.5935656794,132.22
2019-08-24 08:00:00,6.0116666607,0.0,6.0116666607,6.0116666607,0,6.0116666607,0.0,0.0,0.0,132.15,51.7916666607,-59.04,78.5372417105,6.0116666607,0,6.0116666607,45.78,-59.04,74.7096379325,126.57,51.5316666607,12.33,52.986239429,6.0116666607,0,6.0116666607,45.52,12.33,47.160357293,132.76
2019-08-24 08:30:00,12.5264444319,0.0,12.5264444319,12.5264444319,0,12.5264444319,0.0,0.0,0.0,131.26,51.2864444319,-59.46,78.5225507894,12.5264444319,0,12.5264444319,38.76,-59.46,70.9776669101,126.57,51.2264444319,11.49,52.4992257956,12.5264444319,0,12.5264444319,38.7,11.49,40.369668069,132.19
2019-08-24 09:00:00,16.414444428,0.0,16.414444428,16.414444428,0,16.414444428,0.0,0.0,0.0,131.26,52.304444428,-58.31,78.3314177513,16.414444428,0,16.414444428,35.89,-58.31,68.470053308,125.7,52.294444428,12.17,53.691878511,16.414444428,0,16.414444428,35.88,12.17,37.8877724339,131.97
2019-08-24 09:30:00,20.2217777576,0.0,20.2217777576,20.2217777576,0,20.2217777576,0.0,0.0,0.0,131.53,54.1417777576,-56.36,78.1522981028,20.2217777576,0,20.2217777576,33.92,-56.36,65.7800577683,125.54,54.4017777576,6.5600000000000005,54.795866844,20.2217777576,0,20.2217777576,34.18,6.5600000000000005,34.8038216292,131.43
2019-08-24 10:00:00,22.2347777555,0.0,22.2347777555,22.2347777555,0,22.2347777555,0.0,0.0,0.0,131.26,51.7547777555,-54.37,75.0643318796,22.2347777555,0,22.2347777555,29.52,-54.37,61.8670130199,123.87,52.3347777555,-2.61,52.3998193005,22.2347777555,0,22.2347777555,30.1,-2.61,30.2129459007,130.2
2019-08-24 10:30:00,24.7018888642,0.0,24.7018888642,24.7018888642,0,24.7018888642,0.0,0.0,0.0,132.01,50.2618888642,-53.56,73.4501945007,24.7018888642,0,24.7018888642,25.56,-53.56,59.3463326584,124.56,50.8518888642,-1.49,50.8737132619,24.7018888642,0,24.7018888642,26.15,-1.49,26.1924149326,130.2
2019-08-24 11:00:00,26.5516666401,0.0,26.5516666401,26.5516666401,0,26.5516666401,0.0,0.0,0.0,131.7,47.4116666401,-53.5,71.4850762998,26.5516666401,0,26.5516666401,20.86,-53.5,57.4229013548,124.69,47.9916666401,-1.47,48.0141746456,26.5516666401,0,26.5516666401,21.44,-1.47,21.4903350369,130.32
2019-08-24 11:30:00,29.5051110816,0.0,29.5051110816,29.5051110816,0,29.5051110816,0.0,0.0,0.0,131.53,46.1451110816,-53.15,70.3867443254,29.5051110816,0,29.5051110816,16.64,-53.15,55.6939143893,124.69,46.7151110816,-1.18,46.7300118058,29.5051110816,0,29.5051110816,17.21,-1.18,17.2504057923,130.32
2019-08-24 12:00:00,30.8148888581,0.0,30.8148888581,30.8148888581,0,30.8148888581,0.0,0.0,0.0,131.53,44.8748888581,-52.58,69.1260591241,30.8148888581,0,30.8148888581,14.06,-52.58,54.4273828142,124.09,45.4348888581,-0.78,45.4415836602,30.8148888581,0,30.8148888581,14.62,-0.78,14.6407923283,129.89
2019-08-24 12:30:00,30.3132221919,0.0,30.3132221919,30.3132221919,0,30.3132221919,0.0,0.0,0.0,131.26,45.6232221919,-51.55,68.8395300912,30.3132221919,0,30.3132221919,15.31,-51.55,53.7754460697,123.76,46.1732221919,0.04,46.173239518,30.3132221919,0,30.3132221919,15.86,0.04,15.8600504413,129.45
2019-08-24 13:00:00,28.4859999715,0.0,28.4859999715,28.4859999715,0,28.4859999715,0.0,0.0,0.0,131.26,45.1059999715,-51.25,68.2723496991,28.4859999715,0,28.4859999715,16.62,-51.25,53.8775175746,123.76,45.6559999715,0.35000000000000003,45.657341506,28.4859999715,0,28.4859999715,17.17,0.35000000000000003,17.173566898,129.45
2019-08-24 13:30:00,28.3542221939,0.0,28.3542221939,28.3542221939,0,28.3542221939,0.0,0.0,0.0,131.26,43.8542221939,-51.32,67.5050753961,28.3542221939,0,28.3542221939,15.5,-51.32,53.609629732,124.04,44.4242221939,0.41000000000000003,44.4261141394,28.3542221939,0,28.3542221939,16.07,0.41000000000000003,16.0752293918,129.8
2019-08-24 14:00:00,28.1496666385,0.0,28.1496666385,28.1496666385,0,28.1496666385,0.0,0.0,0.0,131.26,42.6396666385,-51.46,66.830178595,28.1496666385,0,28.1496666385,14.49,-51.46,53.4611232579,124.15,43.1996666385,0.30000000000000004,43.2007083007,28.1496666385,0,28.1496666385,15.05,0.30000000000000004,15.0529897363,129.73
2019-08-24 14:30:00,27.5512221947,0.0,27.5512221947,27.5512221947,0,27.5512221947,0.0,0.0,0.0,131.77,42.1312221947,-51.85,66.8091489514,27.5512221947,0,27.5512221947,14.58,-51.85,53.8609218265,124.69,42.6912221947,0.15,42.6914857141,27.5512221947,0,27.5512221947,15.14,0.15,15.1407430465,130.17
2019-08-24 15:00:00,28.8726666378,0.0,28.8726666378,28.8726666378,0,28.8726666378,0.0,0.0,0.0,132.19,42.6926666378,-52.4,67.5901160278,28.8726666378,0,28.8726666378,13.82,-52.4,54.1918111895,124.69,43.2626666378,-0.15,43.2629266765,28.8726666378,0,28.8726666378,14.39,-0.15,14.3907817717,130.32
2019-08-24 15:30:00,28.446444416,0.0,28.446444416,28.446444416,0,28.446444416,0.0,0.0,0.0,132.19,42.926444416,-53.29,68.4288223646,28.446444416,0,28.446444416,14.48,-53.29,55.2222283143,125.05,43.506444416,-0.76,43.5130820067,28.446444416,0,28.446444416,15.06,-0.76,15.0791644331,130.65
2019-08-24 16:00:00,24.9413333084,0.0,24.9413333084,24.9413333084,0,24.9413333084,0.0,0.0,0.0,132.19,42.2113333084,-54.19,68.6902668482,24.9413333084,0,24.9413333084,17.27,-54.19,56.8753813174,125.49,42.8013333084,-1.49,42.8272603954,24.9413333084,0,24.9413333084,17.86,-1.49,17.9220450842,131.07
2019-08-24 16:30:00,23.9802221982,0.0,23.9802221982,23.9802221982,0,23.9802221982,0.0,0.0,0.0,132.19,45.9702221982,-54.84,71.558975181,23.9802221982,0,23.9802221982,21.99,-54.84,59.084563974,125.28,46.5602221982,-2.26,46.6150393237,23.9802221982,0,23.9802221982,22.58,-2.26,22.6928182472,130.72
2019-08-24 17:00:00,21.7672222005,0.0,21.7672222005,21.7672222005,0,21.7672222005,0.0,0.0,0.0,132.19,49.2072222005,-54.81,73.6579039661,21.7672222005,0,21.7672222005,27.44,-54.81,61.2951033933,124.69,49.7672222005,-2.34,49.8222039411,21.7672222005,0,21.7672222005,28.0,-2.34,28.0976084392,130.32
2019-08-24 17:30:00,19.5782222026,0.0,19.5782222026,19.5782222026,0,19.5782222026,0.0,0.0,0.0,132.19,54.5682222026,-54.87,77.384803252,19.5782222026,0,19.5782222026,34.99,-54.87,65.0770082287,124.69,55.1682222026,-2.5300000000000002,55.2262042965,19.5782222026,0,19.5782222026,35.59,-2.5300000000000002,35.6798122192,130.32
2019-08-24 18:00:00,15.981999984,0.0,15.981999984,15.981999984,0,15.981999984,0.0,0.0,0.0,131.86,57.851999984,-54.63,79.5694087081,15.981999984,0,15.981999984,41.87,-54.63,68.8297450235,124.69,58.411999984,-2.52,58.4663334076,15.981999984,0,15.981999984,42.43,-2.52,42.5047679678,130.32
2019-08-24 18:30:00,11.7733333216,0.0,11.7733333216,11.7733333216,0,11.7733333216,0.0,0.0,0.0,131.26,58.6833333216,-54.59,80.1486226315,11.7733333216,0,11.7733333216,46.91,-54.59,71.976497553,124.18,59.2633333216,-2.86,59.3323038183,11.7733333216,0,11.7733333216,47.49,-2.86,47.5760412393,129.38
2019-08-24 19:00:00,9.6752222125,0.0,9.6752222125,9.6752222125,0,9.6752222125,0.0,0.0,0.0,131.26,58.1452222125,-54.69,79.823949828,9.6752222125,0,9.6752222125,48.47,-54.69,73.07760943,123.76,58.7152222125,-3.07,58.7954268585,9.6752222125,0,9.6752222125,49.04,-3.07,49.1360000407,129.38
2019-08-24 19:30:00,8.4852222137,0.0,8.4852222137,8.4852222137,0,8.4852222137,0.0,0.0,0.0,131.26,57.5652222137,-54.1,78.9972455755,8.4852222137,0,8.4852222137,49.08,-54.1,73.0455775526,123.76,58.1452222137,-2.55,58.2011113836,8.4852222137,0,8.4852222137,49.66,-2.55,49.7254270972,129.38
2019-08-24 20:00:00,7.6749999923,0.0,7.6749999923,7.6749999923,0,7.6749999923,0.0,0.0,0.0,131.26,56.9249999923,-54.42,78.7527270901,7.6749999923,0,7.6749999923,49.25,-54.42,73.3968589246,123.76,57.5049999923,-2.81,57.5736148259,7.6749999923,0,7.6749999923,49.83,-2.81,49.9091674946,129.38
2019-08-24 20:30:00,7.0055555486,0.0,7.0055555486,7.0055555486,0,7.0055555486,0.0,0.0,0.0,131.26,56.7955555486,-54.38,78.6315428443,7.0055555486,0,7.0055555486,49.79,-54.38,73.7307839372,123.76,57.3855555486,-2.81,57.4543130288,7.0055555486,0,7.0055555486,50.38,-2.81,50.4583045692,129.38
2019-08-24 21:00:00,7.2139999928,0.0,7.2139999928,7.2139999928,0,7.2139999928,0.0,0.0,0.0,131.26,57.0539999928,-54.49,78.8943535063,7.2139999928,0,7.2139999928,49.84,-54.49,73.845688432,123.76,57.6439999928,-2.98,57.7209765611,7.2139999928,0,7.2139999928,50.43,-2.98,50.5179700701,129.38
2019-08-24 21:30:00,7.2616666594,0.0,7.2616666594,7.2616666594,0,7.2616666594,0.0,0.0,0.0,131.26,55.0816666594,-55.23,78.0021980586,7.2616666594,0,7.2616666594,47.82,-55.23,73.0554946599,124.21,55.6816666594,-3.34,55.7817497213,7.2616666594,0,7.2616666594,48.42,-3.34,48.5350594931,129.73
2019-08-24 22:00:00,7.2527777705,0.0,7.2527777705,7.2527777705,0,7.2527777705,0.0,0.0,0.0,132.19,52.2727777705,-56.23,76.7740593941,7.2527777705,0,7.2527777705,45.02,-56.23,72.0320296812,124.8,52.8627777705,-3.81,52.999899751,7.2527777705,0,7.2527777705,45.61,-3.81,45.7688562234,130.34
2019-08-24 22:30:00,7.1198888818,0.0,7.1198888818,7.1198888818,0,7.1198888818,0.0,0.0,0.0,131.79,49.5898888818,-57.81,76.1653016754,7.1198888818,0,7.1198888818,42.47,-57.81,71.7335137854,125.22,50.1798888818,-5.19,50.4475702902,7.1198888818,0,7.1198888818,43.06,-5.19,43.371646268,130.78
2019-08-24 23:00:00,3.31533333,0.0,3.31533333,3.31533333,0,3.31533333,0.0,0.0,0.0,131.36,48.99533333,-57.36,75.4368099015,3.31533333,0,3.31533333,45.68,-57.36,73.3268845649,124.69,49.58533333,-5.12,49.84896871,3.31533333,0,3.31533333,46.27,-5.12,46.5524145453,130.32
2019-08-24 23:30:00,2.8622222194,0.0,2.8622222194,2.8622222194,0,2.8622222194,0.0,0.0,0.0,131.73,45.7922222194,-58.19,74.0473072825,2.8622222194,0,2.8622222194,42.93,-58.19,72.3122465423,124.86,46.3922222194,-5.86,46.7608584443,2.8622222194,0,2.8622222194,43.53,-5.86,43.922664992,130.44
2019-08-25 00:00:00,2.8515555527,0.0,2.8515555527,2.8515555527,0,2.8515555527,0.0,0.0,0.0,131.26,43.0215555527,-58.57,72.6725473764,2.8515555527,0,2.8515555527,40.17,-58.57,71.0216431801,124.69,43.6115555527,-6.34,44.0699827289,2.8515555527,0,2.8515555527,40.76,-6.34,41.2501296968,130.32
2019-08-25 00:30:00,2.7761111083000003,0.0,2.7761111083000003,2.7761111083000003,0,2.7761111083000003,0.0,0.0,0.0,132.08,41.5061111083,-58.99,72.1288940671,2.7761111083000003,0,2.7761111083000003,38.73,-58.99,70.5679318104,125.39,42.0961111083,-6.38,42.5768360784,2.7761111083000003,0,2.7761111083000003,39.32,-6.38,39.8342415517,130.85
2019-08-25 01:00:00,2.8009999972,0.0,2.8009999972,2.8009999972,0,2.8009999972,0.0,0.0,0.0,132.19,39.7209999972,-59.46,71.5069887548,2.8009999972,0,2.8009999972,36.92,-59.46,69.9898421201,125.63,40.3109999972,-6.71,40.8656435258,2.8009999972,0,2.8009999972,37.51,-6.71,38.1054353078,131.26
2019-08-25 01:30:00,2.8561111083,0.0,2.8561111083,2.8561111083,0,2.8561111083,0.0,0.0,0.0,131.74,39.7461111083,-59.58,71.6207354628,2.8561111083,0,2.8561111083,36.89,-59.58,70.076019436,125.18,40.3261111083,-7.01,40.9308604492,2.8561111083,0,2.8561111083,37.47,-7.01,38.1200865686,130.8
2019-08-25 02:00:00,2.8285555527,0.0,2.8285555527,2.8285555527,0,2.8285555527,0.0,0.0,0.0,131.26,38.2985555527,-59.69,70.9202048603,2.8285555527,0,2.8285555527,35.47,-59.69,69.4335437667,124.69,38.8885555527,-7.47,39.599503191,2.8285555527,0,2.8285555527,36.06,-7.47,36.8255957182,130.32
2019-08-25 02:30:00,2.8295555527,0.0,2.8295555527,2.8295555527,0,2.8295555527,0.0,0.0,0.0,131.26,37.2695555527,-59.88,70.5310865583,2.8295555527,0,2.8295555527,34.44,-59.88,69.0776953872,124.8,37.8495555527,-7.54,38.5932695627,2.8295555527,0,2.8295555527,35.02,-7.54,35.8225068916,130.32
2019-08-25 03:00:00,2.7864444417,0.0,2.7864444417,2.7864444417,0,2.7864444417,0.0,0.0,0.0,131.36,36.4364444417,-60.06,70.2482603596,2.7864444417,0,2.7864444417,33.65,-60.06,68.8442161696,125.12,37.0264444417,-7.61,37.8003926963,2.7864444417,0,2.7864444417,34.24,-7.61,35.0754857415,130.43
2019-08-25 03:30:00,2.8501111083,0.0,2.8501111083,2.8501111083,0,2.8501111083,0.0,0.0,0.0,131.45,35.9101111083,-60.13,70.0367973269,2.8501111083,0,2.8501111083,33.06,-60.13,68.619097196,125.44,36.4901111083,-7.58,37.2690838188,2.8501111083,0,2.8501111083,33.64,-7.58,34.4834163041,130.72
2019-08-25 04:00:00,2.8557777749,0.0,2.8557777749,2.8557777749,0,2.8557777749,0.0,0.0,0.0,132.19,35.4957777749,-60.35,70.0148037193,2.8557777749,0,2.8557777749,32.64,-60.35,68.6111660009,125.63,36.0757777749,-7.73,36.8946424575,2.8557777749,0,2.8557777749,33.22,-7.73,34.1074962435,131.26
2019-08-25 04:30:00,2.8399999972,0.0,2.8399999972,2.8399999972,0,2.8399999972,0.0,0.0,0.0,132.19,35.2899999972,-60.36,69.919337095,2.8399999972,0,2.8399999972,32.45,-60.36,68.5297898727,125.63,35.8699999972,-7.71,36.6892491037,2.8399999972,0,2.8399999972,33.03,-7.71,33.9179156199,131.26
2019-08-25 05:00:00,2.8756666638,0.0,2.8756666638,2.8756666638,0,2.8756666638,0.0,0.0,0.0,132.03,35.0356666638,-60.38,69.8086122092,2.8756666638,0,2.8756666638,32.16,-60.38,68.4105985941,125.51,35.6156666638,-7.76,36.4512456839,2.8756666638,0,2.8756666638,32.74,-7.76,33.647068223,131.05
2019-08-25 05:30:00,2.9416666637,0.0,2.9416666637,2.9416666637,0,2.9416666637,0.0,0.0,0.0,132.19,35.4516666637,-60.54,70.1563416181,2.9416666637,0,2.9416666637,32.51,-60.54,68.7167497776,125.63,36.0316666637,-7.86,36.8789994789,2.9416666637,0,2.9416666637,33.09,-7.86,34.010699787,131.26
2019-08-25 06:00:00,2.9393333304,0.0,2.9393333304,2.9393333304,0,2.9393333304,0.0,0.0,0.0,132.19,36.1293333304,-60.4,70.3810253328,2.9393333304,0,2.9393333304,33.19,-60.4,68.918329202,125.63,36.6993333304,-7.76,37.5107806756,2.9393333304,0,2.9393333304,33.76,-7.76,34.640369513,131.26
2019-08-25 06:30:00,2.8957777749,0.0,2.8957777749,2.8957777749,0,2.8957777749,0.0,0.0,0.0,131.89,37.6957777749,-59.96,70.8249480201,2.8957777749,0,2.8957777749,34.8,-59.96,69.3270625369,125.38,38.2757777749,-7.42,38.9883516486,2.8957777749,0,2.8957777749,35.38,-7.42,36.1496998604,130.94
2019-08-25 07:00:00,3.0699999969,0.0,3.0699999969,3.0699999969,0,3.0699999969,0.0,0.0,0.0,131.45,39.0799999969,-59.69,71.3452345974,3.0699999969,0,3.0699999969,36.01,-59.69,69.7109474903,124.72,39.6399999969,-7.25,40.2975445872,3.0699999969,0,3.0699999969,36.57,-7.25,37.2817301101,130.5
2019-08-25 07:30:00,4.0907777737,0.0,4.0907777737,4.0907777737,0,4.0907777737,0.0,0.0,0.0,131.26,41.2307777737,-59.17,72.1184160657,4.0907777737,0,4.0907777737,37.14,-59.17,69.8603499848,124.72,41.8007777737,-7.06,42.3927897464,4.0907777737,0,4.0907777737,37.71,-7.06,38.365188648,130.32
2019-08-25 08:00:00,5.9111111052,0.0,5.9111111052,5.9111111052,0,5.9111111052,0.0,0.0,0.0,130.94,44.3611111052,-56.13,71.543588661,5.9111111052,0,5.9111111052,38.45,-56.13,68.0366033838,124.18,44.8911111052,-7.25,45.4727869858,5.9111111052,0,5.9111111052,38.98,-7.25,39.648491774600004,129.81
2019-08-25 08:30:00,11.3631110997,0.0,11.3631110997,11.3631110997,0,11.3631110997,0.0,0.0,0.0,131.26,46.9731110997,-40.36,61.9306286613,11.3631110997,0,11.3631110997,35.61,-40.36,53.8238023555,125.58,47.2931110997,-14.26,49.3962139996,11.3631110997,0,11.3631110997,35.93,-14.26,38.6563384195,131.21
2019-08-25 09:00:00,11.1424444333,0.0,11.1424444333,11.1424444333,0,11.1424444333,0.0,0.0,0.0,131.26,51.1924444333,-38.42,64.0059588402,11.1424444333,0,11.1424444333,40.05,-38.42,55.498638722,125.28,51.4924444333,-12.54,52.9973908199,11.1424444333,0,11.1424444333,40.35,-12.54,42.2536874131,130.93
2019-08-25 09:30:00,17.131111094,0.0,17.131111094,17.131111094,0,17.131111094,0.0,0.0,0.0,131.26,52.001111094,-38.52,64.7140321338,17.131111094,0,17.131111094,34.87,-38.52,51.9587076437,125.63,52.321111094,-12.57,53.8098835355,17.131111094,0,17.131111094,35.19,-12.57,37.3676464338,131.26
2019-08-25 10:00:00,18.9399999811,0.0,18.9399999811,18.9399999811,0,18.9399999811,0.0,0.0,0.0,131.26,52.1299999811,-37.19,64.0361850677,18.9399999811,0,18.9399999811,33.19,-37.19,49.8464863355,124.88,52.4399999811,-11.33,53.6499999815,18.9399999811,0,18.9399999811,33.5,-11.33,35.3640905439,130.89
2019-08-25 10:30:00,24.5302221977,0.0,24.5302221977,24.5302221977,0,24.5302221977,0.0,0.0,0.0,131.26,49.7702221977,-36.88,61.9452130322,24.5302221977,0,24.5302221977,25.24,-36.88,44.6899541284,124.69,50.0802221977,-11.07,51.2891173191,24.5302221977,0,24.5302221977,25.55,-11.07,27.8450606033,130.32
2019-08-25 11:00:00,25.9605555296,0.0,25.9605555296,25.9605555296,0,25.9605555296,0.0,0.0,0.0,131.26,48.1605555296,-36.13,60.2064449118,25.9605555296,0,25.9605555296,22.2,-36.13,42.4053876294,124.69,48.4505555296,-10.41,49.556275396,25.9605555296,0,25.9605555296,22.49,-10.41,24.7824171541,130.32
2019-08-25 11:30:00,27.4327777503,0.0,27.4327777503,27.4327777503,0,27.4327777503,0.0,0.0,0.0,131.26,47.9127777503,-36.04,59.9542815131,27.4327777503,0,27.4327777503,20.48,-36.04,41.4525270641,124.69,48.2127777503,-10.3,49.300729593,27.4327777503,0,27.4327777503,20.78,-10.3,23.1926367626,130.32
2019-08-25 12:00:00,27.9602221943,0.0,27.9602221943,27.9602221943,0,27.9602221943,0.0,0.0,0.0,131.26,47.6502221943,-36.01,59.7265751166,27.9602221943,0,27.9602221943,19.69,-36.01,41.0416398308,125.01,47.9402221943,-10.22,49.0174795765,27.9602221943,0,27.9602221943,19.98,-10.22,22.4421211119,130.63
2019-08-25 12:30:00,27.1978888617,0.0,27.1978888617,27.1978888617,0,27.1978888617,0.0,0.0,0.0,131.26,50.0478888617,-35.38,61.2905831226,27.1978888617,0,27.1978888617,22.85,-35.38,42.1172992961,124.77,50.3478888617,-9.63,51.2605775702,27.1978888617,0,27.1978888617,23.15,-9.63,25.0730811828,130.39
2019-08-25 13:00:00,25.7038888632,0.0,25.7038888632,25.7038888632,0,25.7038888632,0.0,0.0,0.0,131.26,47.0738888632,-34.81,58.5464526056,25.7038888632,0,25.7038888632,21.37,-34.81,40.8462115746,124.69,47.3638888632,-9.09,48.2282704256,25.7038888632,0,25.7038888632,21.66,-9.09,23.4900766282,130.32
2019-08-25 13:30:00,25.9387777518,0.0,25.9387777518,25.9387777518,0,25.9387777518,0.0,0.0,0.0,131.26,45.6387777518,-34.81,57.3989036017,25.9387777518,0,25.9387777518,19.7,-34.81,39.9978261909,124.69,45.938777751800004,-9.06,46.8236574963,25.9387777518,0,25.9387777518,20.0,-9.06,21.9564022554,130.32
2019-08-25 14:00:00,24.8479999752,0.0,24.8479999752,24.8479999752,0,24.8479999752,0.0,0.0,0.0,131.26,44.7479999752,-35.09,56.8655572537,24.8479999752,0,24.8479999752,19.9,-35.09,40.3400309866,125.02,45.0379999752,-9.29,45.9861451066,24.8479999752,0,24.8479999752,20.19,-9.29,22.2247654656,130.63
2019-08-25 14:30:00,24.717777753100002,0.0,24.717777753100002,24.717777753100002,0,24.717777753100002,0.0,0.0,0.0,131.26,44.0377777531,-35.5,56.5647935507,24.717777753100002,0,24.717777753100002,19.32,-35.5,40.416734158,125.63,44.3477777531,-9.59,45.3728276795,24.717777753100002,0,24.717777753100002,19.63,-9.59,21.8473110474,131.26
2019-08-25 15:00:00,24.913888864,0.0,24.913888864,24.913888864,0,24.913888864,0.0,0.0,0.0,131.95,43.003888864,-35.84,55.9807114766,24.913888864,0,24.913888864,18.09,-35.84,40.1466524134,125.63,43.303888864,-9.85,44.4100134063,24.913888864,0,24.913888864,18.39,-9.85,20.8617976215,131.26
2019-08-25 15:30:00,23.7032221985,0.0,23.7032221985,23.7032221985,0,23.7032221985,0.0,0.0,0.0,132.19,43.8032221985,-35.97,56.6794775468,23.7032221985,0,23.7032221985,20.1,-35.97,41.2049863487,125.63,44.1032221985,-9.94,45.209488034,23.7032221985,0,23.7032221985,20.4,-9.94,22.6928094338,131.26
2019-08-25 16:00:00,21.695666645,0.0,21.695666645,21.695666645,0,21.695666645,0.0,0.0,0.0,132.19,45.465666645,-36.35,58.2103886215,21.695666645,0,21.695666645,23.77,-36.35,43.4319628845,125.63,45.765666645,-10.27,46.9038286652,21.695666645,0,21.695666645,24.07,-10.27,26.1694058014,131.26
2019-08-25 16:30:00,20.4332222018,0.0,20.4332222018,20.4332222018,0,20.4332222018,0.0,0.0,0.0,132.19,47.1032222018,-36.56,59.6267317718,20.4332222018,0,20.4332222018,26.67,-36.56,45.2539777257,125.63,47.4032222018,-10.52,48.5565224775,20.4332222018,0,20.4332222018,26.97,-10.52,28.9491157032,131.26
2019-08-25 17:00:00,17.8684444266,0.0,17.8684444266,17.8684444266,0,17.8684444266,0.0,0.0,0.0,131.41,49.8884444266,-36.5,61.8151024209,17.8684444266,0,17.8684444266,32.02,-36.5,48.5544065971,125.63,50.1784444266,-10.55,51.2755183793,17.8684444266,0,17.8684444266,32.31,-10.55,33.9888010968,131.26
2019-08-25 17:30:00,15.2725555403,0.0,15.2725555403,15.2725555403,0,15.2725555403,0.0,0.0,0.0,131.26,53.1125555403,-36.35,64.3604385941,15.2725555403,0,15.2725555403,37.84,-36.35,52.4708309444,125.2,53.4025555403,-10.49,54.4230928764,15.2725555403,0,15.2725555403,38.13,-10.49,39.5466433468,130.34
2019-08-25 18:00:00,12.0772222101,0.0,12.0772222101,12.0772222101,0,12.0772222101,0.0,0.0,0.0,131.26,55.7972222101,-36.03,66.4190552957,12.0772222101,0,12.0772222101,43.72,-36.03,56.6533255864,124.69,56.0872222101,-10.31,57.0269462206,12.0772222101,0,12.0772222101,44.01,-10.31,45.2015066121,130.34
2019-08-25 18:30:00,9.9925555456,0.0,9.9925555456,9.9925555456,0,9.9925555456,0.0,0.0,0.0,131.01,58.8525555456,-35.6,68.7821437165,9.9925555456,0,9.9925555456,48.86,-35.6,60.4537806924,124.69,59.1525555456,-9.9,59.9752851396,9.9925555456,0,9.9925555456,49.16,-9.9,50.1469400861,130.34
2019-08-25 19:00:00,10.3898888785,0.0,10.3898888785,10.3898888785,0,10.3898888785,0.0,0.0,0.0,131.26,58.8398888785,-36.99,69.5010260589,10.3898888785,0,10.3898888785,48.45,-36.99,60.95623512,124.69,59.1598888785,-11.21,60.2125946303,10.3898888785,0,10.3898888785,48.77,-11.21,50.0417525672,130.34
2019-08-25 19:30:00,5.7645555498,0.0,5.7645555498,5.7645555498,0,5.7645555498,0.0,0.0,0.0,130.47,60.0745555498,-36.69,70.3925303175,5.7645555498,0,5.7645555498,54.31,-36.69,65.5418354946,124.69,60.4045555498,-11.03,61.4033486967,5.7645555498,0,5.7645555498,54.64,-11.03,55.7421788236,130.34
2019-08-25 20:00:00,4.6625555509000005,0.0,4.6625555509000005,4.6625555509000005,0,4.6625555509000005,0.0,0.0,0.0,130.99,59.8525555509,-37.1,70.4183101613,4.6625555509000005,0,4.6625555509000005,55.19,-37.1,66.5007225525,124.69,60.1725555509,-11.41,61.2447919543,4.6625555509000005,0,4.6625555509000005,55.51,-11.41,56.6705232021,130.34
2019-08-25 20:30:00,4.3431111068,0.0,4.3431111068,4.3431111068,0,4.3431111068,0.0,0.0,0.0,130.99,59.8231111068,-37.29,70.4936076711,4.3431111068,0,4.3431111068,55.48,-37.29,66.8473971071,124.69,60.1431111068,-11.61,61.25345634,4.3431111068,0,4.3431111068,55.8,-11.61,56.9950182033,130.34
2019-08-25 21:00:00,3.0027777748,0.0,3.0027777748,3.0027777748,0,3.0027777748,0.0,0.0,0.0,130.32,59.4127777748,-37.25,70.1244655089,3.0027777748,0,3.0027777748,56.41,-37.25,67.5991908236,124.69,59.7327777748,-11.65,60.8582553208,3.0027777748,0,3.0027777748,56.73,-11.65,57.9138618985,129.49
2019-08-25 21:30:00,3.0033333303,0.0,3.0033333303,3.0033333303,0,3.0033333303,0.0,0.0,0.0,130.53,58.3833333303,-37.63,69.4595602546,3.0033333303,0,3.0033333303,55.38,-37.63,66.9549199088,124.69,58.7133333303,-11.94,59.9150991884,3.0033333303,0,3.0033333303,55.71,-11.94,56.9751498462,130.17
2019-08-25 22:00:00,2.9877777748,0.0,2.9877777748,2.9877777748,0,2.9877777748,0.0,0.0,0.0,131.26,55.3877777748,-39.47,68.0124020075,2.9877777748,0,2.9877777748,52.4,-39.47,65.6021409712,125.18,55.7177777748,-12.22,57.0420823617,2.9877777748,0,2.9877777748,52.73,-12.22,54.1274542169,130.66
2019-08-25 22:30:00,2.983999997,0.0,2.983999997,2.983999997,0,2.983999997,0.0,0.0,0.0,131.26,51.743999997,-57.41,77.2874481122,2.983999997,0,2.983999997,48.76,-57.41,75.3222789087,124.69,52.323999997,-5.24,52.585725969,2.983999997,0,2.983999997,49.34,-5.24,49.617468698,130.32
2019-08-25 23:00:00,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,132.19,48.2766666637,-58.2,75.6166419788,2.9866666637,0,2.9866666637,45.29,-58.2,73.7456717374,125.27,48.8666666637,-5.49,49.1740908489,2.9866666637,0,2.9866666637,45.88,-5.49,46.2072992069,130.8
2019-08-25 23:30:00,2.9963333303,0.0,2.9963333303,2.9963333303,0,2.9963333303,0.0,0.0,0.0,132.19,45.2463333303,-58.66,74.0825639394,2.9963333303,0,2.9963333303,42.25,-58.66,72.2914801342,125.63,45.8363333303,-5.74,46.1943400556,2.9963333303,0,2.9963333303,42.84,-5.74,43.2228319294,131.26
2019-08-26 00:00:00,2.9788888859,0.0,2.9788888859,2.9788888859,0,2.9788888859,0.0,0.0,0.0,132.19,42.1988888859,-59.24,72.7332374036,2.9788888859,0,2.9788888859,39.22,-59.24,71.0463651428,125.63,42.7888888859,-6.3,43.2501908908,2.9788888859,0,2.9788888859,39.81,-6.3,40.3054103068,131.26
2019-08-26 00:30:00,2.9762222192000003,0.0,2.9762222192000003,2.9762222192000003,0,2.9762222192000003,0.0,0.0,0.0,132.34,40.656222219200004,-59.74,72.2619955796,2.9762222192000003,0,2.9762222192000003,37.68,-59.74,70.6303759016,125.63,41.2362222192,-6.53,41.750052969,2.9762222192000003,0,2.9762222192000003,38.26,-6.53,38.813251603,131.26
2019-08-26 01:00:00,2.9833333303,0.0,2.9833333303,2.9833333303,0,2.9833333303,0.0,0.0,0.0,133.11,38.8833333304,-60.19,71.657167896,2.9833333303,0,2.9833333303,35.9,-60.19,70.0831370588,126.47,39.4733333304,-6.83,40.0598670019,2.9833333303,0,2.9833333303,36.49,-6.83,37.1236986304,131.78
2019-08-26 01:30:00,2.9333333304,0.0,2.9333333304,2.9333333304,0,2.9333333304,0.0,0.0,0.0,133.11,39.0833333304,-60.05,71.6485132031,2.9333333304,0,2.9333333304,36.15,-60.05,70.0915472793,126.57,39.6633333304,-6.54,40.1989006178,2.9333333304,0,2.9333333304,36.73,-6.54,37.3077002776,132.19
2019-08-26 02:00:00,2.9285555526,0.0,2.9285555526,2.9285555526,0,2.9285555526,0.0,0.0,0.0,133.11,38.0085555526,-59.97,71.0003605286,2.9285555526,0,2.9285555526,35.08,-59.97,69.4766673064,126.57,38.5985555526,-6.34,39.1157780282,2.9285555526,0,2.9285555526,35.67,-6.34,36.2290560186,132.19
2019-08-26 02:30:00,2.9576666637,0.0,2.9576666637,2.9576666637,0,2.9576666637,0.0,0.0,0.0,132.38,36.9576666637,-60.24,70.6733805985,2.9576666637,0,2.9576666637,34.0,-60.24,69.1726651214,125.82,37.5376666637,-7.21,38.2238213495,2.9576666637,0,2.9576666637,34.58,-7.21,35.3236535483,131.44
2019-08-26 03:00:00,3.0135555525,0.0,3.0135555525,3.0135555525,0,3.0135555525,0.0,0.0,0.0,132.19,35.9035555525,-60.37,70.2396056461,3.0135555525,0,3.0135555525,32.89,-60.37,68.7480108803,125.63,36.4835555525,-7.47,37.2404447578,3.0135555525,0,3.0135555525,33.47,-7.47,34.2934658499,131.26
2019-08-26 03:30:00,3.0344444414,0.0,3.0344444414,3.0344444414,0,3.0344444414,0.0,0.0,0.0,132.19,35.4844444414,-60.52,70.155656916,3.0344444414,0,3.0344444414,32.45,-60.52,68.6707572406,125.63,36.0644444414,-7.52,36.8401215099,3.0344444414,0,3.0344444414,33.03,-7.52,33.8752313645,131.26
2019-08-26 04:00:00,3.0117777748,0.0,3.0117777748,3.0117777748,0,3.0117777748,0.0,0.0,0.0,132.19,35.1917777748,-60.58,70.0599573433,3.0117777748,0,3.0117777748,32.18,-60.58,68.5965655117,125.63,35.7717777748,-7.5600000000000005,36.5619157754,3.0117777748,0,3.0117777748,32.76,-7.5600000000000005,33.6209934416,131.26
2019-08-26 04:30:00,2.989999997,0.0,2.989999997,2.989999997,0,2.989999997,0.0,0.0,0.0,132.19,35.129999997,-60.59,70.0375970447,2.989999997,0,2.989999997,32.14,-60.59,68.5866437435,125.63,35.709999997,-7.49,36.4870415324,2.989999997,0,2.989999997,32.72,-7.49,33.566329856,131.26
