Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-26 05:00:00,2.9635555526,0.0,2.9635555526,2.9635555526,0,2.9635555526,0.0,0.0,0.0,132.19,35.2035555526,-60.52,70.0140037674,2.9635555526,0,2.9635555526,32.24,-60.52,68.5717726182,125.63,35.7835555526,-7.47,36.5549414989,2.9635555526,0,2.9635555526,32.82,-7.47,33.6593716519,131.26
2019-08-26 05:30:00,2.9211111082,0.0,2.9211111082,2.9211111082,0,2.9211111082,0.0,0.0,0.0,132.19,35.9411111082,-60.52,70.38773947,2.9211111082,0,2.9211111082,33.02,-60.52,68.9419378898,125.63,36.5211111082,-7.53,37.2893075368,2.9211111082,0,2.9211111082,33.6,-7.53,34.4334270731,131.26
2019-08-26 06:00:00,2.9374444415000003,0.0,2.9374444415000003,2.9374444415000003,0,2.9374444415000003,0.0,0.0,0.0,132.19,36.9874444415,-60.53,70.9362526943,2.9374444415000003,0,2.9374444415000003,34.05,-60.53,69.4498624909,125.63,37.5574444415,-7.59,38.3167030546,2.9374444415000003,0,2.9374444415000003,34.62,-7.59,35.4422417463,131.26
2019-08-26 06:30:00,2.9892222192,0.0,2.9892222192,2.9892222192,0,2.9892222192,0.0,0.0,0.0,132.78,38.9392222192,-59.91,71.4525795688,2.9892222192,0,2.9892222192,35.95,-59.91,69.8685236712,126.22,39.5192222192,-6.74,40.0898556347,2.9892222192,0,2.9892222192,36.53,-6.74,37.1465812693,131.84
2019-08-26 07:00:00,3.3828888855,0.0,3.3828888855,3.3828888855,0,3.3828888855,0.0,0.0,0.0,133.13,40.6528888855,-59.64,72.1774686085,3.3828888855,0,3.3828888855,37.27,-59.64,70.3276794726,126.22,41.2328888855,-6.31,41.7129143773,3.3828888855,0,3.3828888855,37.85,-6.31,38.3723676622,131.84
2019-08-26 07:30:00,5.3982222168,0.0,5.3982222168,5.3982222168,0,5.3982222168,0.0,0.0,0.0,132.28,42.6382222168,-59.35,73.0783175354,5.3982222168,0,5.3982222168,37.24,-59.35,70.0659696286,125.63,43.2382222168,-6.39,43.7078478133,5.3982222168,0,5.3982222168,37.84,-6.39,38.375743641,131.26
2019-08-26 08:00:00,8.7923333245,0.0,8.7923333245,8.7923333245,0,8.7923333245,0.0,0.0,0.0,132.19,44.7023333245,-59.1,74.1020148488,8.7923333245,0,8.7923333245,35.91,-59.1,69.1544510498,125.63,45.2823333245,-6.23,45.7088898499,8.7923333245,0,8.7923333245,36.49,-6.23,37.0180091307,131.26
2019-08-26 08:30:00,10.4449999896,0.0,10.4449999896,10.4449999896,0,10.4449999896,0.0,0.0,0.0,131.97,47.7249999896,-57.38,74.6333707131,10.4449999896,0,10.4449999896,37.28,-57.38,68.4270618981,124.85,48.3049999896,-4.88,48.5508745955,10.4449999896,0,10.4449999896,37.86,-4.88,38.1732105016,130.45
2019-08-26 09:00:00,12.7784444317,0.0,12.7784444317,12.7784444317,0,12.7784444317,0.0,0.0,0.0,131.26,49.5984444317,-56.94,75.5127094603,12.7784444317,0,12.7784444317,36.82,-56.94,67.8076396876,124.69,50.1884444317,-4.78,50.4155566712,12.7784444317,0,12.7784444317,37.41,-4.78,37.7141419099,130.32
2019-08-26 09:30:00,13.2189999868,0.0,13.2189999868,13.2189999868,0,13.2189999868,0.0,0.0,0.0,130.87,53.3089999868,-49.89,73.0127494318,13.2189999868,0,13.2189999868,40.09,-49.89,64.0017202894,124.55,53.7589999868,1.63,53.7837055211,13.2189999868,0,13.2189999868,40.54,1.63,40.5727556372,130.22
2019-08-26 10:00:00,16.5077777613,0.0,16.5077777613,16.5077777613,0,16.5077777613,0.0,0.0,0.0,130.34,53.8377777613,-41.79,68.1535796145,16.5077777613,0,16.5077777613,37.33,-41.79,56.0351050682,125.72,54.0677777613,10.75,55.1261017309,16.5077777613,0,16.5077777613,37.56,10.75,39.0680956792,131.31
2019-08-26 10:30:00,20.7573333126,0.0,20.7573333126,20.7573333126,0,20.7573333126,0.0,0.0,0.0,131.26,52.0873333126,-43.34,67.7602087631,20.7573333126,0,20.7573333126,31.33,-43.34,53.4782619388,126.63,52.3773333126,9.9,53.3047375468,20.7573333126,0,20.7573333126,31.62,9.9,33.1335841707,132.19
2019-08-26 11:00:00,22.2008888667,0.0,22.2008888667,22.2008888667,0,22.2008888667,0.0,0.0,0.0,132.11,52.7308888667,-42.8,67.914553968,22.2008888667,0,22.2008888667,30.53,-42.8,52.5730054305,127.51,53.0208888667,11.02,54.1539939082,22.2008888667,0,22.2008888667,30.82,11.02,32.7309150498,133.08
2019-08-26 11:30:00,20.6725555349,0.0,20.6725555349,20.6725555349,0,20.6725555349,0.0,0.0,0.0,131.43,52.7325555349,-41.46,67.0794604424,20.6725555349,0,20.6725555349,32.06,-41.46,52.4096861277,127.02,53.0325555349,11.96,54.364451129,20.6725555349,0,20.6725555349,32.36,11.96,34.4994376766,132.36
2019-08-26 12:00:00,22.5108888664,0.0,22.5108888664,22.5108888664,0,22.5108888664,0.0,0.0,0.0,132.1,51.8608888664,-41.29,66.29039066120001,22.5108888664,0,22.5108888664,29.35,-41.29,50.6585293904,127.51,52.1608888664,12.2,53.5686319345,22.5108888664,0,22.5108888664,29.65,12.2,32.061854282,132.96
2019-08-26 12:30:00,27.0543333063,0.0,27.0543333063,27.0543333063,0,27.0543333063,0.0,0.0,0.0,132.19,49.2743333063,-42.48,65.0577460629,27.0543333063,0,27.0543333063,22.22,-42.48,47.9403671242,127.51,49.6743333063,11.27,50.9367479274,27.0543333063,0,27.0543333063,22.62,11.27,25.2720656061,133.13
2019-08-26 13:00:00,29.0276666376,0.0,29.0276666376,29.0276666376,0,29.0276666376,0.0,0.0,0.0,132.19,46.0376666376,-42.9,62.9275515926,29.0276666376,0,29.0276666376,17.01,-42.9,46.1492155946,127.51,46.4576666376,10.84,47.7055593135,29.0276666376,0,29.0276666376,17.43,10.84,20.5258495561,133.13
2019-08-26 13:30:00,30.0764444144,0.0,30.0764444144,30.0764444144,0,30.0764444144,0.0,0.0,0.0,132.19,44.5364444144,-42.85,61.803053169500004,30.0764444144,0,30.0764444144,14.46,-42.85,45.224043384,127.51,44.9764444144,10.87,46.2713459082,30.0764444144,0,30.0764444144,14.9,10.87,18.443614071,133.13
2019-08-26 14:00:00,30.1464444143,0.0,30.1464444143,30.1464444143,0,30.1464444143,0.0,0.0,0.0,132.19,43.3664444143,-43.1,61.1412994721,30.1464444143,0,30.1464444143,13.22,-43.1,45.0819076792,127.51,43.8264444143,10.69,45.1113436953,30.1464444143,0,30.1464444143,13.68,10.69,17.361408353,133.13
2019-08-26 14:30:00,28.6741110824,0.0,28.6741110824,28.6741110824,0,28.6741110824,0.0,0.0,0.0,132.19,43.8941110824,-43.66,61.9103269876,28.6741110824,0,28.6741110824,15.22,-43.66,46.2368251505,127.51,44.3241110824,10.19,45.4803575541,28.6741110824,0,28.6741110824,15.65,10.19,18.6750796518,133.13
2019-08-26 15:00:00,27.5671110835,0.0,27.5671110835,27.5671110835,0,27.5671110835,0.0,0.0,0.0,132.19,44.9271110835,-43.96,62.8563991198,27.5671110835,0,27.5671110835,17.36,-43.96,47.2636350697,127.51,45.3471110835,9.98,46.4323258477,27.5671110835,0,27.5671110835,17.78,9.98,20.3894286335,133.13
2019-08-26 15:30:00,21.4168888675,0.0,21.4168888675,21.4168888675,0,21.4168888675,0.0,0.0,0.0,132.19,48.9768888675,-42.86,65.0823727528,21.4168888675,0,21.4168888675,27.56,-42.86,50.9561890255,127.6,49.2968888675,11.03,50.5157812175,21.4168888675,0,21.4168888675,27.88,11.03,29.9825832776,133.13
2019-08-26 16:00:00,21.9461110892,0.0,21.9461110892,21.9461110892,0,21.9461110892,0.0,0.0,0.0,132.19,53.1961110892,-42.81,68.2826649671,21.9461110892,0,21.9461110892,31.25,-42.81,53.0024395665,127.6,53.4761110892,11.09,54.6139410519,21.9461110892,0,21.9461110892,31.53,11.09,33.423479771,133.13
2019-08-26 16:30:00,20.6417777571,0.0,20.6417777571,20.6417777571,0,20.6417777571,0.0,0.0,0.0,132.19,53.4117777571,-44.35,69.4243509381,20.6417777571,0,20.6417777571,32.77,-44.35,55.1434075842,127.89,53.7017777571,9.65,54.5619229342,20.6417777571,0,20.6417777571,33.06,9.65,34.4396007526,133.13
2019-08-26 17:00:00,20.237222202,0.0,20.237222202,20.237222202,0,20.237222202,0.0,0.0,0.0,131.9,53.867222202,-44.36,69.7817112699,20.237222202,0,20.237222202,33.63,-44.36,55.6667450099,127.51,54.137222202,9.42,54.950661759,20.237222202,0,20.237222202,33.9,9.42,35.1844624799,133.01
2019-08-26 17:30:00,15.5354444289,0.0,15.5354444289,15.5354444289,0,15.5354444289,0.0,0.0,0.0,131.26,59.9054444289,-42.9,73.6822385126,15.5354444289,0,15.5354444289,44.37,-42.9,61.7179625393,127.05,60.0554444289,10.3,60.9323100297,15.5354444289,0,15.5354444289,44.52,10.3,45.6959560574,132.4
2019-08-26 18:00:00,14.2204444302,0.0,14.2204444302,14.2204444302,0,14.2204444302,0.0,0.0,0.0,131.26,61.4604444302,-43.31,75.1873814517,14.2204444302,0,14.2204444302,47.24,-43.31,64.0887954326,126.57,61.6104444302,9.64,62.3600550264,14.2204444302,0,14.2204444302,47.39,9.64,48.3605386653,132.08
2019-08-26 18:30:00,12.6835555429,0.0,12.6835555429,12.6835555429,0,12.6835555429,0.0,0.0,0.0,131.26,63.7935555429,-43.92,77.4505269756,12.6835555429,0,12.6835555429,51.11,-43.92,67.3884151765,126.57,63.9135555429,8.99,64.5427198229,12.6835555429,0,12.6835555429,51.23,8.99,52.0128157284,132.19
2019-08-26 19:00:00,10.0282222122,0.0,10.0282222122,10.0282222122,0,10.0282222122,0.0,0.0,0.0,130.37,63.6082222122,-43.91,77.2922637332,10.0282222122,0,10.0282222122,53.58,-43.91,69.2741257614,126.57,63.6982222122,8.88,64.3142123717,10.0282222122,0,10.0282222122,53.67,8.88,54.3996626828,131.89
2019-08-26 19:30:00,8.8944444355,0.0,8.8944444355,8.8944444355,0,8.8944444355,0.0,0.0,0.0,130.37,63.0644444356,-43.12,76.3967182015,8.8944444355,0,8.8944444355,54.17,-43.12,69.2367193041,125.87,63.1544444355,9.44,63.856068247,8.8944444355,0,8.8944444355,54.26,9.44,55.0750506128,131.26
2019-08-26 20:00:00,8.6433333247,0.0,8.6433333247,8.6433333247,0,8.6433333247,0.0,0.0,0.0,130.37,62.1933333247,-43.68,75.9996915128,8.6433333247,0,8.6433333247,53.55,-43.68,69.105317451,126.57,62.2833333247,9.06,62.9388370566,8.6433333247,0,8.6433333247,53.64,9.06,54.3997536759,131.48
2019-08-26 20:30:00,5.6714444388,0.0,5.6714444388,5.6714444388,0,5.6714444388,0.0,0.0,0.0,130.37,64.3614444388,-42.65,77.2102197267,5.6714444388,0,5.6714444388,58.69,-42.65,72.5502487935,125.9,64.4014444388,9.74,65.1338133829,5.6714444388,0,5.6714444388,58.73,9.74,59.5321803733,131.18
2019-08-26 21:00:00,8.492444436,0.0,8.492444436,8.492444436,0,8.492444436,0.0,0.0,0.0,131.11,62.362444436,-44.05,76.3510116241,8.492444436,0,8.492444436,53.87,-44.05,69.5872071576,126.57,62.442444436,8.92,63.0763447509,8.492444436,0,8.492444436,53.95,8.92,54.6824368513,132.06
2019-08-26 21:30:00,6.1518888827,0.0,6.1518888827,6.1518888827,0,6.1518888827,0.0,0.0,0.0,131.26,60.1218888827,-43.74,74.3493720406,6.1518888827,0,6.1518888827,53.97,-43.74,69.4690470641,126.77,60.2018888827,9.37,60.9267127379,6.1518888827,0,6.1518888827,54.05,9.37,54.8561701179,132.29
2019-08-26 22:00:00,2.8424444416,0.0,2.8424444416,2.8424444416,0,2.8424444416,0.0,0.0,0.0,131.26,58.2124444416,-43.3,72.5505250695,2.8424444416,0,2.8424444416,55.37,-43.3,70.2903044523,126.57,58.2824444416,9.7,59.0841207947,2.8424444416,0,2.8424444416,55.44,9.7,56.2821783516,132.19
2019-08-26 22:30:00,2.8656666638,0.0,2.8656666638,2.8656666638,0,2.8656666638,0.0,0.0,0.0,131.71,55.1156666638,-44.45,70.806350081,2.8656666638,0,2.8656666638,52.25,-44.45,68.5993075767,127.26,55.2256666638,9.1,55.9703873353,2.8656666638,0,2.8656666638,52.36,9.1,53.1448925109,132.73
2019-08-26 23:00:00,2.8327777749000003,0.0,2.8327777749000003,2.8327777749000003,0,2.8327777749000003,0.0,0.0,0.0,132.19,51.2127777749,-46.53,69.1938545496,2.8327777749000003,0,2.8327777749000003,48.38,-46.53,67.124252696,127.68,51.3627777749,7.88,51.9637310127,2.8327777749000003,0,2.8327777749000003,48.53,7.88,49.1655906097,133.16
2019-08-26 23:30:00,2.8342222194,0.0,2.8342222194,2.8342222194,0,2.8342222194,0.0,0.0,0.0,132.88,45.7042222194,-59.92,75.3610133204,2.8342222194,0,2.8342222194,42.87,-59.92,73.6766129786,126.32,46.3042222194,-6.53,46.7623983061,2.8342222194,0,2.8342222194,43.47,-6.53,43.9577274208,131.71
2019-08-27 00:00:00,2.9017777749,0.0,2.9017777749,2.9017777749,0,2.9017777749,0.0,0.0,0.0,132.35,42.7517777749,-60.26,73.8849247338,2.9017777749,0,2.9017777749,39.85,-60.26,72.2446544735,125.79,43.3417777749,-7.19,43.9341074871,2.9017777749,0,2.9017777749,40.44,-7.19,41.0741974967,131.4
2019-08-27 00:30:00,2.9342222193,0.0,2.9342222193,2.9342222193,0,2.9342222193,0.0,0.0,0.0,132.47,41.0642222193,-60.74,73.3186057319,2.9342222193,0,2.9342222193,38.13,-60.74,71.7164172279,126.01,41.6542222193,-7.47,42.3187325979,2.9342222193,0,2.9342222193,38.72,-7.47,39.4339866105,131.51
2019-08-27 01:00:00,2.8866666638,0.0,2.8866666638,2.8866666638,0,2.8866666638,0.0,0.0,0.0,133.13,39.6366666638,-61.16,72.880799558,2.8866666638,0,2.8866666638,36.75,-61.16,71.3520013735,126.57,40.2366666638,-7.71,40.968688583,2.8866666638,0,2.8866666638,37.35,-7.71,38.137469764,132.19
2019-08-27 01:30:00,2.8743333305,0.0,2.8743333305,2.8743333305,0,2.8743333305,0.0,0.0,0.0,132.57,39.9843333305,-61.12,73.0369859173,2.8743333305,0,2.8743333305,37.11,-61.12,71.5038915025,126.03,40.5743333305,-7.91,41.3381739463,2.8743333305,0,2.8743333305,37.7,-7.91,38.5208787543,131.63
2019-08-27 02:00:00,2.8853333304,0.0,2.8853333304,2.8853333304,0,2.8853333304,0.0,0.0,0.0,132.19,39.1553333304,-61.1,72.569622627,2.8853333304,0,2.8853333304,36.27,-61.1,71.0543658053,125.65,39.7453333304,-8.07,40.5563363921,2.8853333304,0,2.8853333304,36.86,-8.07,37.7330690509,131.26
2019-08-27 02:30:00,2.9655555526,0.0,2.9655555526,2.9655555526,0,2.9655555526,0.0,0.0,0.0,132.19,37.9555555526,-61.42,72.2013891647,2.9655555526,0,2.9655555526,34.99,-61.42,70.6874564545,126.12,38.5555555526,-8.27,39.4325216537,2.9655555526,0,2.9655555526,35.59,-8.27,36.5382128736,131.26
2019-08-27 03:00:00,2.9255555526,0.0,2.9255555526,2.9255555526,0,2.9255555526,0.0,0.0,0.0,132.19,36.9555555526,-61.56,71.8007429363,2.9255555526,0,2.9255555526,34.03,-61.56,70.339707847,126.3,37.5455555526,-8.32,38.4563537241,2.9255555526,0,2.9255555526,34.62,-8.32,35.6057130247,131.26
2019-08-27 03:30:00,2.8921111082,0.0,2.8921111082,2.8921111082,0,2.8921111082,0.0,0.0,0.0,132.41,36.6721111082,-61.58,71.6724503079,2.8921111082,0,2.8921111082,33.78,-61.58,70.2366343157,126.57,37.2621111082,-8.28,38.1709748925,2.8921111082,0,2.8921111082,34.37,-8.28,35.3532926331,131.52
2019-08-27 04:00:00,2.9721111081,0.0,2.9721111081,2.9721111081,0,2.9721111081,0.0,0.0,0.0,132.41,36.5121111081,-61.63,71.6337291893,2.9721111081,0,2.9721111081,33.54,-61.63,70.165436648,126.57,37.1121111081,-8.31,38.0311042556,2.9721111081,0,2.9721111081,34.14,-8.31,35.1368140275,131.7
2019-08-27 04:30:00,2.9518888859,0.0,2.9518888859,2.9518888859,0,2.9518888859,0.0,0.0,0.0,132.32,36.6918888859,-61.66,71.7513087687,2.9518888859,0,2.9518888859,33.74,-61.66,70.2875750044,126.57,37.2818888859,-8.34,38.2033354421,2.9518888859,0,2.9518888859,34.33,-8.34,35.3285224712,131.62
2019-08-27 05:00:00,2.9758888859,0.0,2.9758888859,2.9758888859,0,2.9758888859,0.0,0.0,0.0,132.19,36.8258888859,-61.6,71.7684198812,2.9758888859,0,2.9758888859,33.85,-61.6,70.2878545696,126.39,37.4258888859,-8.33,38.3417013042,2.9758888859,0,2.9758888859,34.45,-8.33,35.4427905222,131.26
2019-08-27 05:30:00,2.8857777749,0.0,2.8857777749,2.8857777749,0,2.8857777749,0.0,0.0,0.0,132.19,38.4457777749,-61.26,72.324722113,2.8857777749,0,2.8857777749,35.56,-61.26,70.8329104301,125.68,39.0357777749,-8.25,39.8980506603,2.8857777749,0,2.8857777749,36.15,-8.25,37.0794417434,131.26
2019-08-27 06:00:00,2.8525555527,0.0,2.8525555527,2.8525555527,0,2.8525555527,0.0,0.0,0.0,132.19,40.6325555527,-60.74,73.0777132288,2.8525555527,0,2.8525555527,37.78,-60.74,71.5309443528,125.68,41.2125555527,-7.64,41.9147269487,2.8525555527,0,2.8525555527,38.36,-7.64,39.1134145786,131.26
2019-08-27 06:30:00,2.7318888862,0.0,2.7318888862,2.7318888862,0,2.7318888862,0.0,0.0,0.0,132.19,46.0818888862,-58.11,74.1640922773,2.7318888862,0,2.7318888862,43.35,-58.11,72.4982385993,125.14,46.6518888862,-5.61,46.9879860884,2.7318888862,0,2.7318888862,43.92,-5.61,44.2768393181,130.69
2019-08-27 07:00:00,2.7253333306,0.0,2.7253333306,2.7253333306,0,2.7253333306,0.0,0.0,0.0,131.65,50.3753333306,-55.5,74.9528132105,2.7253333306,0,2.7253333306,47.65,-55.5,73.1489747023,124.69,50.9453333306,-3.35,51.0553570957,2.7253333306,0,2.7253333306,48.22,-3.35,48.3362276145,130.32
2019-08-27 07:30:00,5.0122222172,0.0,5.0122222172,5.0122222172,0,5.0122222172,0.0,0.0,0.0,131.26,56.7322222172,-52.21,77.1001241095,5.0122222172,0,5.0122222172,51.72,-52.21,73.4904245463,124.04,57.1822222172,1.06,57.1920461052,5.0122222172,0,5.0122222172,52.17,1.06,52.1807675298,129.67
2019-08-27 08:00:00,7.1759999928,0.0,7.1759999928,7.1759999928,0,7.1759999928,0.0,0.0,0.0,131.26,60.3459999928,-51.65,79.4314938493,7.1759999928,0,7.1759999928,53.17,-51.65,74.126725275,125.62,59.9059999928,18.01,62.5546875553,7.1759999928,0,7.1759999928,52.73,18.01,55.7208488808,131.24
2019-08-27 08:30:00,8.8102222134,0.0,8.8102222134,8.8102222134,0,8.8102222134,0.0,0.0,0.0,130.96,62.5702222134,-50.93,80.6777392335,8.8102222134,0,8.8102222134,53.76,-50.93,74.0540512059,125.18,62.1102222134,18.33,64.7585407757,8.8102222134,0,8.8102222134,53.3,18.33,56.3638084235,130.92
2019-08-27 09:00:00,10.6715555449,0.0,10.6715555449,10.6715555449,0,10.6715555449,0.0,0.0,0.0,131.26,64.5315555449,-49.66,81.4274969592,10.6715555449,0,10.6715555449,53.86,-49.66,73.2599153699,124.69,64.0615555449,19.43,66.9433178057,10.6715555449,0,10.6715555449,53.39,19.43,56.8156404523,130.32
2019-08-27 09:30:00,12.6096666541,0.0,12.6096666541,12.6096666541,0,12.6096666541,0.0,0.0,0.0,130.44,64.0796666541,-47.32,79.6579316735,12.6096666541,0,12.6096666541,51.47,-47.32,69.9166882797,124.79,63.6596666541,18.84,66.3889957636,12.6096666541,0,12.6096666541,51.05,18.84,54.415513413,130.41
2019-08-27 10:00:00,15.6065555399,0.0,15.6065555399,15.6065555399,0,15.6065555399,0.0,0.0,0.0,131.21,62.9565555399,-31.25,70.2857765516,15.6065555399,0,15.6065555399,47.35,-31.25,56.7325744172,125.76,62.4265555399,12.26,63.6190414623,15.6065555399,0,15.6065555399,46.82,12.26,48.3985536974,131.48
2019-08-27 10:30:00,17.8422222044,0.0,17.8422222044,17.8422222044,0,17.8422222044,0.0,0.0,0.0,131.21,61.1422222044,-30.84,68.4797556661,17.8422222044,0,17.8422222044,43.3,-30.84,53.1600940556,126.14,60.7122222044,12.72,62.0304145157,17.8422222044,0,17.8422222044,42.87,12.72,44.7172818941,131.9
2019-08-27 11:00:00,19.6614444248,0.0,19.6614444248,19.6614444248,0,19.6614444248,0.0,0.0,0.0,131.21,60.6214444248,-30.7,67.9518176662,19.6614444248,0,19.6614444248,40.96,-30.7,51.1880025006,125.77,60.2414444248,12.78,61.5821404823,19.6614444248,0,19.6614444248,40.58,12.78,42.5448563284,131.34
2019-08-27 11:30:00,18.9052222033,0.0,18.9052222033,18.9052222033,0,18.9052222033,0.0,0.0,0.0,130.47,61.0652222033,-30.81,68.3974960268,18.9052222033,0,18.9052222033,42.16,-30.81,52.2180208357,125.69,60.6552222033,12.53,61.9359094592,18.9052222033,0,18.9052222033,41.75,12.53,43.5897166772,131.34
2019-08-27 12:00:00,21.4446666452,0.0,21.4446666452,21.4446666452,0,21.4446666452,0.0,0.0,0.0,130.47,65.2846666452,-30.05,71.8685619654,21.4446666452,0,21.4446666452,43.84,-30.05,53.1502408273,125.69,64.8446666452,13.22,66.1785402705,21.4446666452,0,21.4446666452,43.4,13.22,45.3688042602,131.26
2019-08-27 12:30:00,21.618666645,0.0,21.618666645,21.618666645,0,21.618666645,0.0,0.0,0.0,130.88,64.948666645,-30.22,71.6350312275,21.618666645,0,21.618666645,43.33,-30.22,52.8274294283,125.69,64.528666645,13.17,65.8589228502,21.618666645,0,21.618666645,42.91,13.17,44.8855990269,131.26
2019-08-27 13:00:00,23.3268888656,0.0,23.3268888656,23.3268888656,0,23.3268888656,0.0,0.0,0.0,131.24,59.7468888656,-30.81,67.2231123135,23.3268888656,0,23.3268888656,36.42,-30.81,47.7040092655,126.4,59.4668888656,12.77,60.8225597237,23.3268888656,0,23.3268888656,36.14,12.77,38.3297860678,131.8
2019-08-27 13:30:00,26.3381110848,0.0,26.3381110848,26.3381110848,0,26.3381110848,0.0,0.0,0.0,131.24,56.4481110848,-30.76,64.2850437119,26.3381110848,0,26.3381110848,30.11,-30.76,43.0440437227,126.4,56.3281110848,12.78,57.7597134548,26.3381110848,0,26.3381110848,29.99,12.78,32.5995168676,131.88
2019-08-27 14:00:00,26.5804444179,0.0,26.5804444179,26.5804444179,0,26.5804444179,0.0,0.0,0.0,131.24,55.9804444179,-30.22,63.6164959521,26.5804444179,0,26.5804444179,29.4,-30.22,42.1616935144,126.31,55.8604444179,13.32,57.4265761696,26.5804444179,0,26.5804444179,29.28,13.32,32.1673872113,131.7
2019-08-27 14:30:00,23.3297777544,0.0,23.3297777544,23.3297777544,0,23.3297777544,0.0,0.0,0.0,131.24,59.0797777544,-30.39,66.4377320467,23.3297777544,0,23.3297777544,35.75,-30.39,46.9213661353,126.09,58.8197777544,13.1,60.2609015456,23.3297777544,0,23.3297777544,35.49,13.1,37.8305445375,131.38
2019-08-27 15:00:00,23.0796666436,0.0,23.0796666436,23.0796666436,0,23.0796666436,0.0,0.0,0.0,131.24,59.9796666436,-30.68,67.3707860328,23.0796666436,0,23.0796666436,36.9,-30.68,47.9882527292,126.29,59.6696666436,12.84,61.0355201285,23.0796666436,0,23.0796666436,36.59,12.84,38.7774896042,131.38
2019-08-27 15:30:00,19.1002222031,0.0,19.1002222031,19.1002222031,0,19.1002222031,0.0,0.0,0.0,131.24,62.5602222031,-30.98,69.8107570658,19.1002222031,0,19.1002222031,43.46,-30.98,53.3716404095,126.57,62.1102222031,12.7,63.395344483,19.1002222031,0,19.1002222031,43.01,12.7,44.8458481913,132.19
2019-08-27 16:00:00,16.1225555394,0.0,16.1225555394,16.1225555394,0,16.1225555394,0.0,0.0,0.0,131.24,64.2725555394,-30.88,71.3059309985,16.1225555394,0,16.1225555394,48.15,-30.88,57.2013714871,126.57,63.7225555394,12.76,64.9875502268,16.1225555394,0,16.1225555394,47.6,12.76,49.2806006457,131.86
2019-08-27 16:30:00,14.7346666519,0.0,14.7346666519,14.7346666519,0,14.7346666519,0.0,0.0,0.0,131.24,67.7846666519,-30.74,74.4292189474,14.7346666519,0,14.7346666519,53.05,-30.74,61.3127238018,125.89,67.1146666519,12.71,68.3075587311,14.7346666519,0,14.7346666519,52.38,12.71,53.8999860853,131.26
2019-08-27 17:00:00,13.2618888756,0.0,13.2618888756,13.2618888756,0,13.2618888756,0.0,0.0,0.0,130.43,70.5318888756,-30.77,76.9515448082,13.2618888756,0,13.2618888756,57.27,-30.77,65.0126587674,125.63,69.7618888756,12.56,70.883529395,13.2618888756,0,13.2618888756,56.5,12.56,57.8792156132,131.26
2019-08-27 17:30:00,13.1137777647,0.0,13.1137777647,13.1137777647,0,13.1137777647,0.0,0.0,0.0,130.27,71.8937777647,-31.1,78.3321471765,13.1137777647,0,13.1137777647,58.78,-31.1,66.5003639088,125.5,71.0837777647,12.07,72.1012368916,13.1137777647,0,13.1137777647,57.97,12.07,59.2132231854,131.07
2019-08-27 18:00:00,13.4988888754,0.0,13.4988888754,13.4988888754,0,13.4988888754,0.0,0.0,0.0,130.27,75.0688888754,-32.49,81.7981550952,13.4988888754,0,13.4988888754,61.57,-32.49,69.6165569387,125.5,74.2188888754,10.54,74.9635582526,13.4988888754,0,13.4988888754,60.72,10.54,61.6279968845,130.67
2019-08-27 18:30:00,12.888888876,0.0,12.888888876,12.888888876,0,12.888888876,0.0,0.0,0.0,130.27,75.148888876,-33.03,82.0873705225,12.888888876,0,12.888888876,62.26,-33.03,70.4789933243,125.62,74.278888876,10.09,74.961066112,12.888888876,0,12.888888876,61.39,10.09,62.2136657014,131.05
2019-08-27 19:00:00,7.7974444366,0.0,7.7974444366,7.7974444366,0,7.7974444366,0.0,0.0,0.0,130.27,74.6474444366,-32.98,81.608341246,7.7974444366,0,7.7974444366,66.85,-32.98,74.542624719,125.31,73.6574444366,10.25,74.3672079679,7.7974444366,0,7.7974444366,65.86,10.25,66.6528476511,130.88
2019-08-27 19:30:00,7.2564444372,0.0,7.2564444372,7.2564444372,0,7.2564444372,0.0,0.0,0.0,130.27,71.8464444372,-40.44,82.4457711363,7.2564444372,0,7.2564444372,64.59,-40.44,76.2053915415,126.47,70.9564444372,3.64,71.049747411,7.2564444372,0,7.2564444372,63.7,3.64,63.8039152404,131.99
2019-08-27 20:00:00,7.4016666593,0.0,7.4016666593,7.4016666593,0,7.4016666593,0.0,0.0,0.0,130.27,70.8916666593,-41.51,82.1505234416,7.4016666593,0,7.4016666593,63.49,-41.51,75.8555218821,126.55,70.0216666593,2.68,70.0729348732,7.4016666593,0,7.4016666593,62.62,2.68,62.6773228528,132.17
2019-08-27 20:30:00,6.3559999936,0.0,6.3559999936,6.3559999936,0,6.3559999936,0.0,0.0,0.0,130.27,70.8059999936,-40.86,81.7497965447,6.3559999936,0,6.3559999936,64.45,-40.86,76.3108255754,126.55,69.9159999936,3.22,69.990109695,6.3559999936,0,6.3559999936,63.56,3.22,63.64151161,132.17
2019-08-27 21:00:00,9.3358888796,0.0,9.3358888796,9.3358888796,0,9.3358888796,0.0,0.0,0.0,131.03,67.1158888796,-42.9,79.6552103763,9.3358888796,0,9.3358888796,57.78,-42.9,71.9648414158,126.82,66.6158888796,-2.61,66.6669989666,9.3358888796,0,9.3358888796,57.28,-2.61,57.3394323306,132.38
2019-08-27 21:30:00,8.7829999912,0.0,8.7829999912,8.7829999912,0,8.7829999912,0.0,0.0,0.0,131.25,62.5429999912,-44.08,76.5158365824,8.7829999912,0,8.7829999912,53.76,-44.08,69.5211047093,125.84,62.8829999912,-18.03,65.4167607567,8.7829999912,0,8.7829999912,54.1,-18.03,57.0253531335,131.22
2019-08-27 22:00:00,8.2872222139,0.0,8.2872222139,8.2872222139,0,8.2872222139,0.0,0.0,0.0,131.17,58.5472222139,-50.53,77.3373010194,8.2872222139,0,8.2872222139,50.26,-50.53,71.2695481956,125.46,58.9772222139,-16.08,61.1300183222,8.2872222139,0,8.2872222139,50.69,-16.08,53.179342794,130.86
2019-08-27 22:30:00,5.4759999945,0.0,5.4759999945,5.4759999945,0,5.4759999945,0.0,0.0,0.0,131.31,57.1759999945,-61.21,83.7601281958,5.4759999945,0,5.4759999945,51.7,-61.21,80.122119917,124.88,57.7659999945,-9.0,58.4629006753,5.4759999945,0,5.4759999945,52.29,-9.0,53.0588739044,130.44
2019-08-27 23:00:00,4.8287777729,0.0,4.8287777729,4.8287777729,0,4.8287777729,0.0,0.0,0.0,131.52,52.7287777729,-62.12,81.4813991377,4.8287777729,0,4.8287777729,47.9,-62.12,78.4430009625,125.1,53.3287777729,-9.54,54.175364685,4.8287777729,0,4.8287777729,48.5,-9.54,49.4293596964,130.61
2019-08-27 23:30:00,3.0846666636,0.0,3.0846666636,3.0846666636,0,3.0846666636,0.0,0.0,0.0,132.19,48.7246666636,-59.57,76.9589373723,3.0846666636,0,3.0846666636,45.64,-59.57,75.0439504557,125.63,49.3046666636,-6.79,49.7700136107,3.0846666636,0,3.0846666636,46.22,-6.79,46.716083954,131.07
2019-08-28 00:00:00,2.9664444415,0.0,2.9664444415,2.9664444415,0,2.9664444415,0.0,0.0,0.0,132.41,45.5964444415,-57.1,73.0715111771,2.9664444415,0,2.9664444415,42.63,-57.1,71.2581707596,125.63,46.1864444415,-4.25,46.3815712341,2.9664444415,0,2.9664444415,43.22,-4.25,43.4284572602,131.07
2019-08-28 00:30:00,3.0222222192,0.0,3.0222222192,3.0222222192,0,3.0222222192,0.0,0.0,0.0,132.57,43.8522222192,-57.66,72.4409621248,3.0222222192,0,3.0222222192,40.83,-57.66,70.6524203407,125.63,44.4322222192,-4.84,44.6950553343,3.0222222192,0,3.0222222192,41.41,-4.84,41.6918900987,131.26
2019-08-28 01:00:00,4.3094444401,0.0,4.3094444401,4.3094444401,0,4.3094444401,0.0,0.0,0.0,132.19,42.1694444401,-58.06,71.758105078,4.3094444401,0,4.3094444401,37.86,-58.06,69.3133695617,125.63,42.7394444401,-5.29,43.065580352,4.3094444401,0,4.3094444401,38.43,-5.29,38.792383273,131.26
2019-08-28 01:30:00,2.9642222193,0.0,2.9642222193,2.9642222193,0,2.9642222193,0.0,0.0,0.0,132.19,42.4542222193,-58.21,72.0469644346,2.9642222193,0,2.9642222193,39.49,-58.21,70.3410562901,125.63,43.0342222193,-5.26,43.3544909094,2.9642222193,0,2.9642222193,40.07,-5.26,40.413766219,131.26
2019-08-28 02:00:00,2.9716666636999998,0.0,2.9716666636999998,2.9716666636999998,0,2.9716666636999998,0.0,0.0,0.0,132.62,41.4016666637,-58.49,71.6601570088,2.9716666636999998,0,2.9716666636999998,38.43,-58.49,69.9853198892,125.63,41.9916666637,-5.42,42.3400102645,2.9716666636999998,0,2.9716666636999998,39.02,-5.42,39.3946290755,131.26
2019-08-28 02:30:00,2.9934444415,0.0,2.9934444415,2.9934444415,0,2.9934444415,0.0,0.0,0.0,133.13,40.3234444415,-58.5,71.0508984575,2.9934444415,0,2.9934444415,37.33,-58.5,69.3958132743,126.52,40.9034444415,-5.2,41.2326541369,2.9934444415,0,2.9934444415,37.91,-5.2,38.2649722331,131.81
2019-08-28 03:00:00,3.0576666636,0.0,3.0576666636,3.0576666636,0,3.0576666636,0.0,0.0,0.0,133.13,39.3576666636,-58.39,70.4160352846,3.0576666636,0,3.0576666636,36.3,-58.39,68.7537788052,126.52,39.9476666636,-4.94,40.2519523982,3.0576666636,0,3.0576666636,36.89,-4.94,37.2192920406,132.19
2019-08-28 03:30:00,3.027999997,0.0,3.027999997,3.027999997,0,3.027999997,0.0,0.0,0.0,133.13,39.007999997,-58.83,70.5874844697,3.027999997,0,3.027999997,35.98,-58.83,68.9603458518,126.52,39.597999997,-5.15,39.9314926313,3.027999997,0,3.027999997,36.57,-5.15,36.9308461858,132.19
2019-08-28 04:00:00,2.9588888859,0.0,2.9588888859,2.9588888859,0,2.9588888859,0.0,0.0,0.0,133.13,38.6788888859,-58.78,70.3643719893,2.9588888859,0,2.9588888859,35.72,-58.78,68.7823145874,126.52,39.2588888859,-5.07,39.5849119812,2.9588888859,0,2.9588888859,36.3,-5.07,36.6523519027,132.19
2019-08-28 04:30:00,2.9665555526,0.0,2.9665555526,2.9665555526,0,2.9665555526,0.0,0.0,0.0,133.13,38.8765555526,-58.8,70.4899040405,2.9665555526,0,2.9665555526,35.91,-58.8,68.898244535,126.52,39.4665555526,-5.14,39.7998568739,2.9665555526,0,2.9665555526,36.5,-5.14,36.8601356481,132.19
2019-08-28 05:00:00,2.9948888859,0.0,2.9948888859,2.9948888859,0,2.9948888859,0.0,0.0,0.0,133.13,38.9948888859,-58.81,70.5635703407,2.9948888859,0,2.9948888859,36.0,-58.81,68.9537243374,126.52,39.5848888859,-5.26,39.9328314562,2.9948888859,0,2.9948888859,36.59,-5.26,36.9661426173,132.19
2019-08-28 05:30:00,3.0486666636,0.0,3.0486666636,3.0486666636,0,3.0486666636,0.0,0.0,0.0,132.33,40.3086666636,-58.13,70.738147475,3.0486666636,0,3.0486666636,37.26,-58.13,69.0463938233,125.63,40.8886666636,-5.16,41.2129671527,3.0486666636,0,3.0486666636,37.84,-5.16,38.1901976952,131.26
2019-08-28 06:00:00,3.0065555525,0.0,3.0065555525,3.0065555525,0,3.0065555525,0.0,0.0,0.0,132.19,42.2365555525,-57.7,71.5067592955,3.0065555525,0,3.0065555525,39.23,-57.7,69.7730814856,125.63,42.8165555525,-4.85,43.0903693345,3.0065555525,0,3.0065555525,39.81,-4.85,40.1043463979,131.26
2019-08-28 06:30:00,2.9505555526,0.0,2.9505555526,2.9505555526,0,2.9505555526,0.0,0.0,0.0,132.19,47.2205555526,-56.07,73.3050187006,2.9505555526,0,2.9505555526,44.27,-56.07,71.4400293953,125.36,47.7905555526,-3.5300000000000002,47.9207481163,2.9505555526,0,2.9505555526,44.84,-3.5300000000000002,44.9787338639,130.93
2019-08-28 07:00:00,2.9995555526,0.0,2.9995555526,2.9995555526,0,2.9995555526,0.0,0.0,0.0,131.86,51.2095555526,-54.55,74.8205926192,2.9995555526,0,2.9995555526,48.21,-54.55,72.8004574161,124.67,51.7795555526,-2.35,51.8328551521,2.9995555526,0,2.9995555526,48.78,-2.35,48.8365733851,130.3
2019-08-28 07:30:00,5.7672222165,0.0,5.7672222165,5.7672222165,0,5.7672222165,0.0,0.0,0.0,130.94,58.3672222165,-44.99,73.6941838225,5.7672222165,0,5.7672222165,52.6,-44.99,69.2160393262,125.1,58.6572222165,6.8,59.0500611189,5.7672222165,0,5.7672222165,52.89,6.8,53.3253420055,130.76
2019-08-28 08:00:00,8.2904444362,0.0,8.2904444362,8.2904444362,0,8.2904444362,0.0,0.0,0.0,131.26,60.7704444362,-39.97,72.7368394761,8.2904444362,0,8.2904444362,52.48,-39.97,65.9678050264,126.32,60.8604444362,12.83,62.1980915862,8.2904444362,0,8.2904444362,52.57,12.83,54.1129725667,132.14
2019-08-28 08:30:00,10.1002222121,0.0,10.1002222121,10.1002222121,0,10.1002222121,0.0,0.0,0.0,130.44,65.9402222121,-37.35,75.7834771265,10.1002222121,0,10.1002222121,55.84,-37.35,67.1798191424,125.2,65.9802222121,14.73,67.604457125,10.1002222121,0,10.1002222121,55.88,14.73,57.7888163921,130.86
2019-08-28 09:00:00,9.9704444345,0.0,9.9704444345,9.9704444345,0,9.9704444345,0.0,0.0,0.0,130.32,68.9504444345,-35.51,77.5572297578,9.9704444345,0,9.9704444345,58.98,-35.51,68.8447565178,124.69,68.9704444345,16.21,70.849744569,9.9704444345,0,9.9704444345,59.0,16.21,61.1863064746,130.32
2019-08-28 09:30:00,11.1988888777,0.0,11.1988888777,11.1988888777,0,11.1988888777,0.0,0.0,0.0,130.94,71.3488888777,-6.54,71.6479974883,11.1988888777,0,11.1988888777,60.15,-6.54,60.5044965271,126.7,71.0588888777,4.89,71.2269456634,11.1988888777,0,11.1988888777,59.86,4.89,60.0594014289,132.35
2019-08-28 10:00:00,9.6053333237,0.0,9.6053333237,9.6053333237,0,9.6053333237,0.0,0.0,0.0,131.26,71.3253333237,4.04,71.43965827,9.6053333237,0,9.6053333237,61.72,4.04,61.8520816141,127.51,70.9453333237,1.25,70.9563444691,9.6053333237,0,9.6053333237,61.34,1.25,61.3527350654,133.13
2019-08-28 10:30:00,10.9416666557,0.0,10.9416666557,10.9416666557,0,10.9416666557,0.0,0.0,0.0,131.26,70.9516666557,3.24,71.0256052507,10.9416666557,0,10.9416666557,60.01,3.24,60.0974017741,127.84,70.5816666557,0.43,70.5829764738,10.9416666557,0,10.9416666557,59.64,0.43,59.641550114,133.47
2019-08-28 11:00:00,10.3038888786,0.0,10.3038888786,10.3038888786,0,10.3038888786,0.0,0.0,0.0,131.26,70.2538888786,2.93,70.3149614418,10.3038888786,0,10.3038888786,59.95,2.93,60.0215577938,127.51,69.8838888786,0.06,69.88391463560001,10.3038888786,0,10.3038888786,59.58,0.06,59.5800302115,133.13
2019-08-28 11:30:00,8.703888880200001,0.0,8.703888880200001,8.703888880200001,0,8.703888880200001,0.0,0.0,0.0,131.26,71.1238888802,3.14,71.1931679969,8.703888880200001,0,8.703888880200001,62.42,3.14,62.4989279908,127.51,70.7238888802,0.34,70.7247061382,8.703888880200001,0,8.703888880200001,62.02,0.34,62.0209319504,133.13
2019-08-28 12:00:00,9.7971111013,0.0,9.7971111013,9.7971111013,0,9.7971111013,0.0,0.0,0.0,131.26,71.7871111013,3.67,71.8808612933,9.7971111013,0,9.7971111013,61.99,3.67,62.098542656,127.51,71.3971111013,0.88,71.402534084,9.7971111013,0,9.7971111013,61.6,0.88,61.6062853936,133.13
2019-08-28 12:30:00,10.0802222121,0.0,10.0802222121,10.0802222121,0,10.0802222121,0.0,0.0,0.0,131.26,73.1602222121,3.23,73.2314892251,10.0802222121,0,10.0802222121,63.08,3.23,63.1626416484,127.51,72.7702222121,0.45,72.7716135647,10.0802222121,0,10.0802222121,62.69,0.45,62.6916150693,133.13
2019-08-28 13:00:00,9.1392222131,0.0,9.1392222131,9.1392222131,0,9.1392222131,0.0,0.0,0.0,131.26,71.8992222131,2.29,71.9356813747,9.1392222131,0,9.1392222131,62.76,2.29,62.8017651026,127.62,71.5092222131,-0.5,71.510970218,9.1392222131,0,9.1392222131,62.37,-0.5,62.3720041365,133.45
2019-08-28 13:30:00,9.2203333241,0.0,9.2203333241,9.2203333241,0,9.2203333241,0.0,0.0,0.0,132.0,69.8303333241,-8.29,70.3206907827,9.2203333241,0,9.2203333241,60.61,-8.29,61.1743099675,126.22,69.7703333241,-11.26,70.673099636,9.2203333241,0,9.2203333241,60.55,-11.26,61.5880678379,131.96
2019-08-28 14:00:00,7.7954444366,0.0,7.7954444366,7.7954444366,0,7.7954444366,0.0,0.0,0.0,132.19,69.6654444366,-10.12,70.3966515436,7.7954444366,0,7.7954444366,61.87,-10.12,62.692194889,125.63,69.7254444366,-13.65,71.048997895,7.7954444366,0,7.7954444366,61.93,-13.65,63.4164600084,131.27
2019-08-28 14:30:00,10.2011111009,0.0,10.2011111009,10.2011111009,0,10.2011111009,0.0,0.0,0.0,131.27,68.7811111009,-9.53,69.4381893793,10.2011111009,0,10.2011111009,58.58,-9.53,59.3501246839,125.31,68.8411111009,-13.02,70.0615370771,10.2011111009,0,10.2011111009,58.64,-13.02,60.0680447493,131.01
2019-08-28 15:00:00,10.4175555451,0.0,10.4175555451,10.4175555451,0,10.4175555451,0.0,0.0,0.0,131.92,67.4575555451,-10.99,68.3469231211,10.4175555451,0,10.4175555451,57.04,-10.99,58.0890841725,125.72,67.5175555451,-14.54,69.0654175893,10.4175555451,0,10.4175555451,57.1,-14.54,58.9221656085,131.39
2019-08-28 15:30:00,10.9993333223,0.0,10.9993333223,10.9993333223,0,10.9993333223,0.0,0.0,0.0,132.19,66.9493333223,-11.92,68.002203143,10.9993333223,0,10.9993333223,55.95,-11.92,57.2056719216,126.57,67.0193333223,-15.5,68.7883786622,10.9993333223,0,10.9993333223,56.02,-15.5,58.1247830103,132.19
2019-08-28 16:00:00,10.9702222113,0.0,10.9702222113,10.9702222113,0,10.9702222113,0.0,0.0,0.0,132.19,66.4102222113,-17.71,68.7310825911,10.9702222113,0,10.9702222113,55.44,-17.71,58.1999802405,126.32,66.5402222113,-13.47,67.8899261446,10.9702222113,0,10.9702222113,55.57,-13.47,57.1792427372,131.95
2019-08-28 16:30:00,9.4098888795,0.0,9.4098888795,9.4098888795,0,9.4098888795,0.0,0.0,0.0,131.56,69.0398888795,-31.64,75.9446894555,9.4098888795,0,9.4098888795,59.63,-31.64,67.5042702353,124.69,69.3398888795,-5.89,69.589599006,9.4098888795,0,9.4098888795,59.93,-5.89,60.2187429294,130.57
2019-08-28 17:00:00,9.490444435,0.0,9.490444435,9.490444435,0,9.490444435,0.0,0.0,0.0,131.26,70.140444435,-31.87,77.0414099399,9.490444435,0,9.490444435,60.65,-31.87,68.5136438967,124.69,70.440444435,-6.17,70.7101485799,9.490444435,0,9.490444435,60.95,-6.17,61.2615001449,130.32
2019-08-28 17:30:00,10.8504444336,0.0,10.8504444336,10.8504444336,0,10.8504444336,0.0,0.0,0.0,131.16,71.1004444336,-32.01,77.9737987958,10.8504444336,0,10.8504444336,60.25,-32.01,68.2253809077,124.21,71.4004444336,-6.4,71.6867035462,10.8504444336,0,10.8504444336,60.55,-6.4,60.8872934199,129.88
2019-08-28 18:00:00,10.5873333227,0.0,10.5873333227,10.5873333227,0,10.5873333227,0.0,0.0,0.0,131.16,71.3973333227,-32.39,78.4008374037,10.5873333227,0,10.5873333227,60.81,-32.39,68.8982452607,123.77,71.7073333227,-6.88,72.0366299341,10.5873333227,0,10.5873333227,61.12,-6.88,61.5060062108,129.88
2019-08-28 18:30:00,6.7505555487999995,0.0,6.7505555487999995,6.7505555487999995,0,6.7505555487999995,0.0,0.0,0.0,130.32,72.0005555488,-37.64,81.2456128005,6.7505555487999995,0,6.7505555487999995,65.25,-37.64,75.3281627282,123.77,72.3205555488,-12.05,73.3175644364,6.7505555487999995,0,6.7505555487999995,65.57,-12.05,66.6680388192,130.11
2019-08-28 19:00:00,6.0889999939,0.0,6.0889999939,6.0889999939,0,6.0889999939,0.0,0.0,0.0,130.32,70.6389999939,-37.83,80.131000369,6.0889999939,0,6.0889999939,64.55,-37.83,74.8185231076,123.77,70.9689999939,-12.29,72.0252945856,6.0889999939,0,6.0889999939,64.88,-12.29,66.0337678767,129.81
2019-08-28 19:30:00,7.5842222146000005,0.0,7.5842222146000005,7.5842222146000005,0,7.5842222146000005,0.0,0.0,0.0,130.48,67.1942222146,-40.24,78.3219068909,7.5842222146000005,0,7.5842222146000005,59.61,-40.24,71.9208571973,124.43,67.5242222146,-14.55,69.0740406064,7.5842222146000005,0,7.5842222146000005,59.94,-14.55,61.6806784982,130.24
2019-08-28 20:00:00,7.7094444367,0.0,7.7094444367,7.7094444367,0,7.7094444367,0.0,0.0,0.0,131.25,65.6794444367,-42.66,78.3177184392,7.7094444367,0,7.7094444367,57.97,-42.66,71.9749713442,125.38,66.0094444367,-16.63,68.0720475294,7.7094444367,0,7.7094444367,58.3,-16.63,60.6254641219,131.17
2019-08-28 20:30:00,7.4246666592,0.0,7.4246666592,7.4246666592,0,7.4246666592,0.0,0.0,0.0,131.25,65.0446666592,-48.91,81.3817962496,7.4246666592,0,7.4246666592,57.62,-48.91,75.5794449569,125.19,65.4646666592,-15.1,67.1835737424,7.4246666592,0,7.4246666592,58.04,-15.1,59.9720901753,130.97
2019-08-28 21:00:00,9.0495555465,0.0,9.0495555465,9.0495555465,0,9.0495555465,0.0,0.0,0.0,130.68,65.9995555465,-59.65,88.9610242316,9.0495555465,0,9.0495555465,56.95,-59.65,82.4707523914,124.16,66.5495555465,-8.23,67.0565152945,9.0495555465,0,9.0495555465,57.5,-8.23,58.0859957305,129.81
2019-08-28 21:30:00,6.8356666598,0.0,6.8356666598,6.8356666598,0,6.8356666598,0.0,0.0,0.0,130.68,63.7256666598,-49.76,80.8518286203,6.8356666598,0,6.8356666598,56.89,-49.76,75.5812787666,126.53,63.7956666598,3.54,63.8938078735,6.8356666598,0,6.8356666598,56.96,3.54,57.0698974942,132.3
2019-08-28 22:00:00,4.5828888843,0.0,4.5828888843,4.5828888843,0,4.5828888843,0.0,0.0,0.0,131.26,62.6828888843,-43.65,76.3836831979,4.5828888843,0,4.5828888843,58.1,-43.65,72.6700247695,126.53,62.7028888843,9.54,63.4244737813,4.5828888843,0,4.5828888843,58.12,9.54,58.8977588708,132.21
2019-08-28 22:30:00,6.7218888822,0.0,6.7218888822,6.7218888822,0,6.7218888822,0.0,0.0,0.0,131.97,57.0418888822,-47.1,73.9742325898,6.7218888822,0,6.7218888822,50.32,-47.1,68.9239610005,127.29,57.1718888822,7.17,57.6197342788,6.7218888822,0,6.7218888822,50.45,7.17,50.956956345500004,132.99
2019-08-28 23:00:00,8.0635555475,0.0,8.0635555475,8.0635555475,0,8.0635555475,0.0,0.0,0.0,132.46,50.2035555475,-60.68,78.7556943313,8.0635555475,0,8.0635555475,42.14,-60.68,73.8772089348,125.84,50.7735555475,-7.43,51.3143142109,8.0635555475,0,8.0635555475,42.71,-7.43,43.3514590297,131.51
2019-08-28 23:30:00,2.8612222194,0.0,2.8612222194,2.8612222194,0,2.8612222194,0.0,0.0,0.0,133.13,48.5112222194,-59.67,76.9015447258,2.8612222194,0,2.8612222194,45.65,-59.67,75.1294309841,126.57,49.0812222194,-6.11,49.460069496,2.8612222194,0,2.8612222194,46.22,-6.11,46.6221031272,132.19
2019-08-29 00:00:00,2.8664444416,0.0,2.8664444416,2.8664444416,0,2.8664444416,0.0,0.0,0.0,133.13,45.2464444416,-59.8,74.9885373548,2.8664444416,0,2.8664444416,42.38,-59.8,73.2946410046,126.27,45.8264444416,-6.33,46.2615597463,2.8664444416,0,2.8664444416,42.96,-6.33,43.423847135,132.0
2019-08-29 00:30:00,2.9578888859,0.0,2.9578888859,2.9578888859,0,2.9578888859,0.0,0.0,0.0,130.36,44.6078888859,-57.23,72.5612613649,2.9578888859,0,2.9578888859,41.65,-57.23,70.7813209823,125.1,44.5078888859,9.78,45.5697330811,2.9578888859,0,2.9578888859,41.55,9.78,42.6854881664,130.97
2019-08-29 01:00:00,2.9335555526,0.0,2.9335555526,2.9335555526,0,2.9335555526,0.0,0.0,0.0,130.36,43.1935555526,-57.88,72.2203409108,2.9335555526,0,2.9335555526,40.26,-57.88,70.5050494646,125.63,43.0435555526,11.94,44.6689072467,2.9335555526,0,2.9335555526,40.11,11.94,41.8494408565,131.26
2019-08-29 01:30:00,3.0057777748,0.0,3.0057777748,3.0057777748,0,3.0057777748,0.0,0.0,0.0,131.03,43.4757777748,-58.37,72.7818669252,3.0057777748,0,3.0057777748,40.47,-58.37,71.027303201,125.63,43.3257777748,11.91,44.9329625085,3.0057777748,0,3.0057777748,40.32,11.91,42.0422466098,131.48
2019-08-29 02:00:00,2.9893333303,0.0,2.9893333303,2.9893333303,0,2.9893333303,0.0,0.0,0.0,131.26,42.5393333303,-58.96,72.704033452,2.9893333303,0,2.9893333303,39.55,-58.96,70.9963668085,126.43,42.4193333303,11.62,43.9820899934,2.9893333303,0,2.9893333303,39.43,11.62,41.1065603037,132.19
2019-08-29 02:30:00,2.9996666637000002,0.0,2.9996666637000002,2.9996666637000002,0,2.9996666637000002,0.0,0.0,0.0,131.26,41.2996666637,-59.34,72.2972894826,2.9996666637000002,0,2.9996666637000002,38.3,-59.34,70.6266635202,126.57,41.1996666637,11.41,42.750446,2.9996666637000002,0,2.9996666637000002,38.2,11.41,39.8676322347,132.19
2019-08-29 03:00:00,3.0286666636,0.0,3.0286666636,3.0286666636,0,3.0286666636,0.0,0.0,0.0,131.26,40.4686666636,-59.43,71.9001938908,3.0286666636,0,3.0286666636,37.44,-59.43,70.2401487755,126.57,40.3986666636,11.49,42.0008615174,3.0286666636,0,3.0286666636,37.37,11.49,39.0965087955,132.19
2019-08-29 03:30:00,3.0896666636,0.0,3.0896666636,3.0896666636,0,3.0896666636,0.0,0.0,0.0,131.26,40.1296666636,-59.79,72.0085706463,3.0896666636,0,3.0896666636,37.04,-59.79,70.3335318323,126.57,40.0696666636,11.36,41.648862968,3.0896666636,0,3.0896666636,36.98,11.36,38.6855270095,132.19
2019-08-29 04:00:00,3.0227777748,0.0,3.0227777748,3.0227777748,0,3.0227777748,0.0,0.0,0.0,131.26,39.6427777748,-59.97,71.8884603375,3.0227777748,0,3.0227777748,36.62,-59.97,70.2668150694,126.57,39.5927777748,11.25,41.1600601545,3.0227777748,0,3.0227777748,36.57,11.25,38.261304212,132.19
2019-08-29 04:30:00,3.1145555524,0.0,3.1145555524,3.1145555524,0,3.1145555524,0.0,0.0,0.0,131.26,39.7545555524,-60.09,72.0502101813,3.1145555524,0,3.1145555524,36.64,-60.09,70.3796682288,126.57,39.7045555524,11.13,41.2350413073,3.1145555524,0,3.1145555524,36.59,11.13,38.2453265119,132.19
2019-08-29 05:00:00,3.1458888857,0.0,3.1458888857,3.1458888857,0,3.1458888857,0.0,0.0,0.0,131.26,39.9458888857,-60.0,72.0810241247,3.1458888857,0,3.1458888857,36.8,-60.0,70.3863623154,126.57,39.8858888857,10.84,41.3326714864,3.1458888857,0,3.1458888857,36.74,10.84,38.3057854638,132.19
2019-08-29 05:30:00,3.0796666636,0.0,3.0796666636,3.0796666636,0,3.0796666636,0.0,0.0,0.0,131.11,41.6096666636,-59.38,72.5075772582,3.0796666636,0,3.0796666636,38.53,-59.38,70.7852053751,125.99,41.5096666636,11.19,42.9914936531,3.0796666636,0,3.0796666636,38.43,11.19,40.0260040474,132.05
2019-08-29 06:00:00,3.0047777748,0.0,3.0047777748,3.0047777748,0,3.0047777748,0.0,0.0,0.0,131.58,43.8147777748,-58.86,73.3773422212,3.0047777748,0,3.0047777748,40.81,-58.86,71.6237090634,125.99,43.6547777748,11.91,45.2502787015,3.0047777748,0,3.0047777748,40.65,11.91,42.3588314286,132.32
2019-08-29 06:30:00,2.9313333304,0.0,2.9313333304,2.9313333304,0,2.9313333304,0.0,0.0,0.0,131.69,48.5713333304,-57.48,75.2537362627,2.9313333304,0,2.9313333304,45.64,-57.48,73.3959126927,126.25,48.2813333304,13.34,50.0903458579,2.9313333304,0,2.9313333304,45.35,13.34,47.2713242886,132.1
2019-08-29 07:00:00,3.082111108,0.0,3.082111108,3.082111108,0,3.082111108,0.0,0.0,0.0,131.26,52.652111108,-56.07,76.9161212239,3.082111108,0,3.082111108,49.57,-56.07,74.8400280599,125.76,52.282111108,14.45,54.2422496022,3.082111108,0,3.082111108,49.2,14.45,51.278089863,132.1
2019-08-29 07:30:00,3.8273333295,0.0,3.8273333295,3.8273333295,0,3.8273333295,0.0,0.0,0.0,131.26,57.9673333295,-53.77,79.0659511632,3.8273333295,0,3.8273333295,54.14,-53.77,76.304341292,125.57,57.4673333295,16.32,59.7397422158,3.8273333295,0,3.8273333295,53.64,16.32,56.067744738,131.37
2019-08-29 08:00:00,6.4926666602,0.0,6.4926666602,6.4926666602,0,6.4926666602,0.0,0.0,0.0,131.26,61.6226666602,-51.84,80.5278749646,6.4926666602,0,6.4926666602,55.13,-51.84,75.6749793525,125.18,61.1126666602,17.92,63.6858259452,6.4926666602,0,6.4926666602,54.62,17.92,57.4845266137,131.25
2019-08-29 08:30:00,12.8956666538,0.0,12.8956666538,12.8956666538,0,12.8956666538,0.0,0.0,0.0,131.78,64.5556666538,-51.43,82.5377428642,12.8956666538,0,12.8956666538,51.66,-51.43,72.895819496,125.63,64.1456666538,18.74,66.827046549,12.8956666538,0,12.8956666538,51.25,18.74,54.5687648752,131.81
2019-08-29 09:00:00,15.2065555403,0.0,15.2065555403,15.2065555403,0,15.2065555403,0.0,0.0,0.0,131.38,64.6965555403,-50.7,82.1957073014,15.2065555403,0,15.2065555403,49.49,-50.7,70.8501947774,125.52,64.3065555403,19.1,67.0831058126,15.2065555403,0,15.2065555403,49.1,19.1,52.6841532152,131.38
2019-08-29 09:30:00,17.3046666494,0.0,17.3046666494,17.3046666494,0,17.3046666494,0.0,0.0,0.0,131.03,66.2946666494,-49.33,82.6343253506,17.3046666494,0,17.3046666494,48.99,-49.33,69.5231544164,125.24,65.9546666494,20.04,68.9319929556,17.3046666494,0,17.3046666494,48.65,20.04,52.6158160632,130.99
2019-08-29 10:00:00,16.216222206,0.0,16.216222206,16.216222206,0,16.216222206,0.0,0.0,0.0,131.26,68.336222206,-48.0,83.509516017,16.216222206,0,16.216222206,52.12,-48.0,70.8554472147,124.99,67.886222206,21.39,71.1763392245,16.216222206,0,16.216222206,51.67,21.39,55.9224552394,131.26
2019-08-29 10:30:00,13.9234444305,0.0,13.9234444305,13.9234444305,0,13.9234444305,0.0,0.0,0.0,131.26,66.8334444305,-48.0,82.2843198577,13.9234444305,0,13.9234444305,52.91,-48.0,71.4385617156,124.99,66.3934444305,21.38,69.7509416664,13.9234444305,0,13.9234444305,52.47,21.38,56.658673652,131.26
2019-08-29 11:00:00,17.4679999825,0.0,17.4679999825,17.4679999825,0,17.4679999825,0.0,0.0,0.0,131.26,65.5879999825,-48.67,81.6734635099,17.4679999825,0,17.4679999825,48.12,-48.67,68.4419703106,124.99,65.2779999825,20.72,68.4874855847,17.4679999825,0,17.4679999825,47.81,20.72,52.1067605978,131.07
2019-08-29 11:30:00,20.4115555351,0.0,20.4115555351,20.4115555351,0,20.4115555351,0.0,0.0,0.0,131.26,60.5515555351,-49.55,78.2412511258,20.4115555351,0,20.4115555351,40.14,-49.55,63.7685039812,125.44,60.4115555351,20.08,63.6613104026,20.4115555351,0,20.4115555351,40.0,20.08,44.7571938352,131.25
2019-08-29 12:00:00,18.1142222041,0.0,18.1142222041,18.1142222041,0,18.1142222041,0.0,0.0,0.0,131.26,60.7342222041,-48.09,77.4680182187,18.1142222041,0,18.1142222041,42.62,-48.09,64.2581706867,124.77,60.5442222041,21.2,64.1485996909,18.1142222041,0,18.1142222041,42.43,21.2,47.4314758362,130.79
2019-08-29 12:30:00,19.819666646800002,0.0,19.819666646800002,19.819666646800002,0,19.819666646800002,0.0,0.0,0.0,131.26,59.7296666468,-48.31,76.8211505885,19.819666646800002,0,19.819666646800002,39.91,-48.31,62.6631007851,125.4,59.5796666468,21.24,63.2524645982,19.819666646800002,0,19.819666646800002,39.76,21.24,45.0776574369,131.24
2019-08-29 13:00:00,20.4406666462,0.0,20.4406666462,20.4406666462,0,20.4406666462,0.0,0.0,0.0,131.26,60.5606666462,-48.31,77.4690289382,20.4406666462,0,20.4406666462,40.12,-48.31,62.7970580521,125.63,60.4206666462,21.22,64.0386239544,20.4406666462,0,20.4406666462,39.98,21.22,45.2624435929,131.24
2019-08-29 13:30:00,20.8965555347,0.0,20.8965555347,20.8965555347,0,20.8965555347,0.0,0.0,0.0,131.26,57.6865555347,-48.32,75.2499906276,20.8965555347,0,20.8965555347,36.79,-48.32,60.7315939195,125.63,57.6265555347,21.36,61.4578677045,20.8965555347,0,20.8965555347,36.73,21.36,42.4893221881,131.24
2019-08-29 14:00:00,21.6599999783,0.0,21.6599999783,21.6599999783,0,21.6599999783,0.0,0.0,0.0,131.26,55.1299999783,-48.45,73.3942736023,21.6599999783,0,21.6599999783,33.47,-48.45,58.8866996868,125.63,55.1599999783,21.27,59.1188506114,21.6599999783,0,21.6599999783,33.5,21.27,39.6820223779,131.24
