Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-08-29 14:30:00,22.5002221997,0.0,22.5002221997,22.5002221997,0,22.5002221997,0.0,0.0,0.0,131.26,53.7602221997,-48.11,72.1438395912,22.5002221997,0,22.5002221997,31.26,-48.11,57.37385903,125.63,53.8202221997,21.4,57.9187043849,22.5002221997,0,22.5002221997,31.32,21.4,37.9328670153,131.24
2019-08-29 15:00:00,19.9316666467,0.0,19.9316666467,19.9316666467,0,19.9316666467,0.0,0.0,0.0,131.26,54.0716666467,-48.29,72.4959946063,19.9316666467,0,19.9316666467,34.14,-48.29,59.1393582989,125.39,54.0716666467,21.29,58.1120403527,19.9316666467,0,19.9316666467,34.14,21.29,40.2343596942,131.24
2019-08-29 15:30:00,18.0076666487,0.0,18.0076666487,18.0076666487,0,18.0076666487,0.0,0.0,0.0,131.26,55.6576666487,-48.98,74.1405169713,18.0076666487,0,18.0076666487,37.65,-48.98,61.778336818,125.57,55.5776666487,20.57,59.2621458446,18.0076666487,0,18.0076666487,37.57,20.57,42.8325787223,131.24
2019-08-29 16:00:00,20.3304444241,0.0,20.3304444241,20.3304444241,0,20.3304444241,0.0,0.0,0.0,131.26,57.4504444241,-49.31,75.7101688317,20.3304444241,0,20.3304444241,37.12,-49.31,61.7200980233,125.57,57.4004444241,20.42,60.9244402525,20.3304444241,0,20.3304444241,37.07,20.42,42.3221136051,131.24
2019-08-29 16:30:00,18.9938888699,0.0,18.9938888699,18.9938888699,0,18.9938888699,0.0,0.0,0.0,131.26,57.6838888699,-50.91,76.9367216299,18.9938888699,0,18.9938888699,38.69,-50.91,63.9432889364,125.57,57.5738888699,19.1,60.6593989387,18.9938888699,0,18.9938888699,38.58,19.1,43.0491161349,131.24
2019-08-29 17:00:00,16.4927777613,0.0,16.4927777613,16.4927777613,0,16.4927777613,0.0,0.0,0.0,131.26,61.4527777613,-50.24,79.375698388,16.4927777613,0,16.4927777613,44.96,-50.24,67.4200207653,125.32,61.2027777613,19.54,64.2463353484,16.4927777613,0,16.4927777613,44.71,19.54,48.793398119,131.24
2019-08-29 17:30:00,12.2238888767,0.0,12.2238888767,12.2238888767,0,12.2238888767,0.0,0.0,0.0,130.82,65.3938888767,-49.42,81.9676588809,12.2238888767,0,12.2238888767,53.17,-49.42,72.5905317517,124.69,64.9238888767,19.76,67.8643422341,12.2238888767,0,12.2238888767,52.7,19.76,56.2827469124,130.35
2019-08-29 18:00:00,11.1871110999,0.0,11.1871110999,11.1871110999,0,11.1871110999,0.0,0.0,0.0,130.41,68.6371110999,-49.74,84.7650908107,11.1871110999,0,11.1871110999,57.45,-49.74,75.9905921809,124.69,68.0871110999,19.35,70.7833115779,11.1871110999,0,11.1871110999,56.9,19.35,60.1001871877,130.35
2019-08-29 18:30:00,9.0055555465,0.0,9.0055555465,9.0055555465,0,9.0055555465,0.0,0.0,0.0,130.41,71.6355555465,-46.78,85.5571225467,9.0055555465,0,9.0055555465,62.63,-46.78,78.172151691,124.69,70.9155555465,18.17,73.2063174765,9.0055555465,0,9.0055555465,61.91,18.17,64.5212910596,130.46
2019-08-29 19:00:00,6.5322222157,0.0,6.5322222157,6.5322222157,0,6.5322222157,0.0,0.0,0.0,130.32,72.4622222157,-31.35,78.953126274,6.5322222157,0,6.5322222157,65.93,-31.35,73.0040231768,125.62,71.4922222157,12.04,72.4989616294,6.5322222157,0,6.5322222157,64.96,12.04,66.0663545233,131.26
2019-08-29 19:30:00,6.0017777718,0.0,6.0017777718,6.0017777718,0,6.0017777718,0.0,0.0,0.0,131.17,72.4917777718,-31.75,79.1398783453,6.0017777718,0,6.0017777718,66.49,-31.75,73.6816300037,125.62,71.5317777718,11.83,72.5034077212,6.0017777718,0,6.0017777718,65.53,11.83,66.5892618971,131.26
2019-08-29 20:00:00,4.6288888843,0.0,4.6288888843,4.6288888843,0,4.6288888843,0.0,0.0,0.0,131.17,72.1688888843,-33.92,79.742804834,4.6288888843,0,4.6288888843,67.54,-33.92,75.5792167199,125.62,71.1788888843,11.82,72.1536320832,4.6288888843,0,4.6288888843,66.55,11.82,67.5915297948,131.26
2019-08-29 20:30:00,6.3791111047,0.0,6.3791111047,6.3791111047,0,6.3791111047,0.0,0.0,0.0,130.32,68.1491111047,-51.81,85.6071109451,6.3791111047,0,6.3791111047,61.77,-51.81,80.6213929426,124.69,67.5091111047,17.23,69.6731869671,6.3791111047,0,6.3791111047,61.13,17.23,63.5118083509,130.32
2019-08-29 21:00:00,5.6392222166,0.0,5.6392222166,5.6392222166,0,5.6392222166,0.0,0.0,0.0,130.46,69.5092222166,-52.17,86.9093831134,5.6392222166,0,5.6392222166,63.87,-52.17,82.4686958791,124.69,68.7992222166,17.08,70.8876532099,5.6392222166,0,5.6392222166,63.16,17.08,65.4286787273,130.59
2019-08-29 21:30:00,3.8138888851,0.0,3.8138888851,3.8138888851,0,3.8138888851,0.0,0.0,0.0,131.04,67.9138888851,-52.49,85.8341214407,3.8138888851,0,3.8138888851,64.1,-52.49,82.8493216629,125.3,67.2238888851,17.14,69.374569093,3.8138888851,0,3.8138888851,63.41,17.14,65.685673476,131.02
2019-08-29 22:00:00,2.8575555527,0.0,2.8575555527,2.8575555527,0,2.8575555527,0.0,0.0,0.0,131.26,62.5275555527,-53.87,82.5328546907,2.8575555527,0,2.8575555527,59.67,-53.87,80.3895876342,125.66,61.9475555527,16.23,64.0383677099,2.8575555527,0,2.8575555527,59.09,16.23,61.2783893391,131.34
2019-08-29 22:30:00,3.2491111079,0.0,3.2491111079,3.2491111079,0,3.2491111079,0.0,0.0,0.0,131.04,58.2591111079,-54.35,79.6746291305,3.2491111079,0,3.2491111079,55.01,-54.35,77.3306058427,125.66,57.7791111079,15.69,59.8715439956,3.2491111079,0,3.2491111079,54.53,15.69,56.7423739369,131.43
2019-08-29 23:00:00,3.2448888856,0.0,3.2448888856,3.2448888856,0,3.2448888856,0.0,0.0,0.0,131.68,54.0348888856,-55.67,77.5816867365,3.2448888856,0,3.2448888856,50.79,-55.67,75.3576339862,126.28,53.6748888856,15.21,55.788330293,3.2448888856,0,3.2448888856,50.43,15.21,52.6737980404,132.29
2019-08-29 23:30:00,3.3721111077,0.0,3.3721111077,3.3721111077,0,3.3721111077,0.0,0.0,0.0,132.88,48.6921111077,-58.62,76.2051578578,3.3721111077,0,3.3721111077,45.32,-58.62,74.0959297128,126.28,49.0021111077,0.99,49.012110677,3.3721111077,0,3.3721111077,45.63,0.99,45.6407383814,132.08
2019-08-30 00:00:00,3.3989999966,0.0,3.3989999966,3.3989999966,0,3.3989999966,0.0,0.0,0.0,132.36,45.1289999966,-58.6,73.9634142039,3.3989999966,0,3.3989999966,41.73,-58.6,71.9399256324,125.51,45.7089999966,-5.75,46.0692433266,3.3989999966,0,3.3989999966,42.31,-5.75,42.698929729,131.38
2019-08-30 00:30:00,3.4178888855,0.0,3.4178888855,3.4178888855,0,3.4178888855,0.0,0.0,0.0,131.84,43.1478888855,-58.63,72.7957225067,3.4178888855,0,3.4178888855,39.73,-58.63,70.8233704366,124.69,43.7378888855,-6.13,44.1653690595,3.4178888855,0,3.4178888855,40.32,-6.13,40.7833213459,130.41
2019-08-30 01:00:00,3.3346666633,0.0,3.3346666633,3.3346666633,0,3.3346666633,0.0,0.0,0.0,132.19,41.5746666633,-58.89,72.086649306,3.3346666633,0,3.3346666633,38.24,-58.89,70.2163065107,125.49,42.1546666633,-6.08,42.59087134,3.3346666633,0,3.3346666633,38.82,-6.08,39.2932411491,131.26
2019-08-30 01:30:00,3.4077777744,0.0,3.4077777744,3.4077777744,0,3.4077777744,0.0,0.0,0.0,132.19,41.8477777744,-58.9,72.2526574228,3.4077777744,0,3.4077777744,38.44,-58.9,70.3338012623,125.09,42.4377777744,-6.05,42.8668576225,3.4077777744,0,3.4077777744,39.03,-6.05,39.4961187967,131.26
2019-08-30 02:00:00,3.4168888855,0.0,3.4168888855,3.4168888855,0,3.4168888855,0.0,0.0,0.0,132.19,40.9768888855,-59.24,72.0311253746,3.4168888855,0,3.4168888855,37.56,-59.24,70.1436468969,125.63,41.5768888855,-6.23,42.0410583762,3.4168888855,0,3.4168888855,38.16,-6.23,38.6652104611,131.26
2019-08-30 02:30:00,3.3792222188,0.0,3.3792222188,3.3792222188,0,3.3792222188,0.0,0.0,0.0,133.13,39.8792222188,-59.86,71.927546634,3.3792222188,0,3.3792222188,36.5,-59.86,70.1104100687,126.37,40.4692222188,-6.37,40.9674852413,3.3792222188,0,3.3792222188,37.09,-6.37,37.6330307044,132.09
2019-08-30 03:00:00,3.2734444412,0.0,3.2734444412,3.2734444412,0,3.2734444412,0.0,0.0,0.0,133.13,39.0334444412,-59.23,70.9352006055,3.2734444412,0,3.2734444412,35.76,-59.23,69.1879360872,126.57,39.6134444412,-5.61,40.0087125573,3.2734444412,0,3.2734444412,36.34,-5.61,36.7704732088,132.19
2019-08-30 03:30:00,3.2833333301,0.0,3.2833333301,3.2833333301,0,3.2833333301,0.0,0.0,0.0,133.23,38.8133333301,-58.51,70.2132106102,3.2833333301,0,3.2833333301,35.53,-58.51,68.452910822,126.57,39.4033333301,-4.84,39.6994745245,3.2833333301,0,3.2833333301,36.12,-4.84,36.4428319426,132.19
2019-08-30 04:00:00,3.1989999968,0.0,3.1989999968,3.1989999968,0,3.1989999968,0.0,0.0,0.0,133.23,38.9789999968,-52.64,65.5006262623,3.1989999968,0,3.1989999968,35.78,-52.64,63.648864876,125.67,39.5589999968,0.45,39.5615593821,3.1989999968,0,3.1989999968,36.36,0.45,36.3627845468,131.4
2019-08-30 04:30:00,3.1493333302,0.0,3.1493333302,3.1493333302,0,3.1493333302,0.0,0.0,0.0,133.13,38.8493333302,-52.42,65.2466635178,3.1493333302,0,3.1493333302,35.7,-52.42,63.4219709564,124.83,39.4193333302,0.34,39.4207995885,3.1493333302,0,3.1493333302,36.27,0.34,36.2715935685,131.26
2019-08-30 05:00:00,3.2135555523,0.0,3.2135555523,3.2135555523,0,3.2135555523,0.0,0.0,0.0,132.4,39.3235555523,-52.26,65.4022141925,3.2135555523,0,3.2135555523,36.11,-52.26,63.5219623437,124.69,39.8935555523,0.30000000000000004,39.8946835381,3.2135555523,0,3.2135555523,36.68,0.30000000000000004,36.6812268061,130.57
2019-08-30 05:30:00,3.1619999968,0.0,3.1619999968,3.1619999968,0,3.1619999968,0.0,0.0,0.0,132.19,40.6119999968,-51.85,65.8616507821,3.1619999968,0,3.1619999968,37.45,-51.85,63.9603392736,124.69,41.1719999968,0.54,41.1755410862,3.1619999968,0,3.1619999968,38.01,0.54,38.0138356391,130.32
2019-08-30 06:00:00,3.1756666635,0.0,3.1756666635,3.1756666635,0,3.1756666635,0.0,0.0,0.0,132.55,42.4856666635,-51.03,66.4009997804,3.1756666635,0,3.1756666635,39.31,-51.03,64.4153475501,124.54,43.0456666635,1.4,43.0684271654,3.1756666635,0,3.1756666635,39.87,1.4,39.8945723125,130.63
2019-08-30 06:30:00,3.2031111079,0.0,3.2031111079,3.2031111079,0,3.2031111079,0.0,0.0,0.0,133.09,46.9931111079,-49.82,68.486384717,3.2031111079,0,3.2031111079,43.79,-49.82,66.3294542417,124.86,47.5531111079,2.83,47.6372467303,3.2031111079,0,3.2031111079,44.35,2.83,44.4402002696,130.82
2019-08-30 07:00:00,3.2846666634,0.0,3.2846666634,3.2846666634,0,3.2846666634,0.0,0.0,0.0,132.05,51.0446666634,-48.33,70.2947145579,3.2846666634,0,3.2846666634,47.76,-48.33,67.9470860302,124.04,51.5846666634,3.5,51.7032671576,3.2846666634,0,3.2846666634,48.3,3.5,48.426645558,129.94
2019-08-30 07:30:00,4.1556666625,0.0,4.1556666625,4.1556666625,0,4.1556666625,0.0,0.0,0.0,131.03,58.5356666625,-40.63,71.2546221071,4.1556666625,0,4.1556666625,54.38,-40.63,67.8821132553,125.92,57.9156666625,11.89,59.1235701304,4.1556666625,0,4.1556666625,53.76,11.89,55.0591472873,131.71
2019-08-30 08:00:00,6.1056666606,0.0,6.1056666606,6.1056666606,0,6.1056666606,0.0,0.0,0.0,130.88,62.9956666606,-33.22,71.218132649,6.1056666606,0,6.1056666606,56.89,-33.22,65.8789837505,125.92,62.2456666606,10.47,63.1200753962,6.1056666606,0,6.1056666606,56.14,10.47,57.1079722981,131.71
2019-08-30 08:30:00,7.5689999924,0.0,7.5689999924,7.5689999924,0,7.5689999924,0.0,0.0,0.0,130.59,66.3789999924,-31.36,73.4140398016,7.5689999924,0,7.5689999924,58.81,-31.36,66.6488236955,125.38,65.5689999924,12.0,66.6580359747,7.5689999924,0,7.5689999924,58.0,12.0,59.2283715798,131.26
2019-08-30 09:00:00,10.1097777677,0.0,10.1097777677,10.1097777677,0,10.1097777677,0.0,0.0,0.0,130.28,67.8297777677,-27.82,73.3132399503,10.1097777677,0,10.1097777677,57.72,-27.82,64.0745721796,125.19,67.0197777677,10.31,67.8081611019,10.1097777677,0,10.1097777677,56.91,10.31,57.8363570775,131.26
2019-08-30 09:30:00,10.5742222116,0.0,10.5742222116,10.5742222116,0,10.5742222116,0.0,0.0,0.0,131.26,69.1842222116,-11.37,70.1122920965,10.5742222116,0,10.5742222116,58.61,-11.37,59.702671632,126.03,68.8242222116,-7.74,69.2580765185,10.5742222116,0,10.5742222116,58.25,-7.74,58.761978353399996,131.8
2019-08-30 10:00:00,12.5609999874,0.0,12.5609999874,12.5609999874,0,12.5609999874,0.0,0.0,0.0,131.69,68.6909999874,-11.55,69.655265266,12.5609999874,0,12.5609999874,56.13,-11.55,57.3060153911,125.54,68.7709999874,-15.1,70.4092354686,12.5609999874,0,12.5609999874,56.21,-15.1,58.2028702041,131.37
2019-08-30 10:30:00,14.6911110964,0.0,14.6911110964,14.6911110964,0,14.6911110964,0.0,0.0,0.0,131.22,67.6311110964,-11.67,68.6305769183,14.6911110964,0,14.6911110964,52.94,-11.67,54.2109998063,125.06,67.7211110964,-15.2,69.4059715596,14.6911110964,0,14.6911110964,53.03,-15.2,55.1653958565,131.11
2019-08-30 11:00:00,16.6311110945,0.0,16.6311110945,16.6311110945,0,16.6311110945,0.0,0.0,0.0,132.14,66.3811110945,-11.56,67.3801566497,16.6311110945,0,16.6311110945,49.75,-11.56,51.0753962295,125.63,66.4511110945,-15.15,68.1562371738,16.6311110945,0,16.6311110945,49.82,-15.15,52.0725925992,131.82
2019-08-30 11:30:00,18.8213333145,0.0,18.8213333145,18.8213333145,0,18.8213333145,0.0,0.0,0.0,131.34,64.5813333145,-11.38,65.5763144182,18.8213333145,0,18.8213333145,45.76,-11.38,47.1538121471,125.63,64.6613333145,-14.96,66.369342516,18.8213333145,0,18.8213333145,45.84,-14.96,48.2193654044,131.26
2019-08-30 12:00:00,19.9072222023,0.0,19.9072222023,19.9072222023,0,19.9072222023,0.0,0.0,0.0,131.94,63.1272222023,-11.63,64.1895870292,19.9072222023,0,19.9072222023,43.22,-11.63,44.7574049739,125.73,63.1872222023,-15.24,64.9990972987,19.9072222023,0,19.9072222023,43.28,-15.24,45.8848123021,131.53
2019-08-30 12:30:00,20.1708888687,0.0,20.1708888687,20.1708888687,0,20.1708888687,0.0,0.0,0.0,132.19,61.3408888687,-12.34,62.569802998,20.1708888687,0,20.1708888687,41.17,-12.34,42.9795823619,126.04,61.4408888687,-15.97,63.4824678551,20.1708888687,0,20.1708888687,41.27,-15.97,44.2521615291,132.18
2019-08-30 13:00:00,20.8409999792,0.0,20.8409999792,20.8409999792,0,20.8409999792,0.0,0.0,0.0,132.19,58.8409999792,-12.48,60.1499266712,20.8409999792,0,20.8409999792,38.0,-12.48,39.9968798783,126.12,58.9209999792,-16.11,61.0836830794,20.8409999792,0,20.8409999792,38.08,-16.11,41.3475331791,132.11
2019-08-30 13:30:00,20.5532222017,0.0,20.5532222017,20.5532222017,0,20.5532222017,0.0,0.0,0.0,132.41,56.9132222017,-12.01,58.1666138036,20.5532222017,0,20.5532222017,36.36,-12.01,38.2921623834,126.56,56.9832222017,-15.67,59.0985322363,20.5532222017,0,20.5532222017,36.43,-15.67,39.6572036331,132.33
2019-08-30 14:00:00,21.6967777561,0.0,21.6967777561,21.6967777561,0,21.6967777561,0.0,0.0,0.0,132.19,53.8867777561,-12.11,55.2307606043,21.6967777561,0,21.6967777561,32.19,-12.11,34.392560242,126.56,53.9667777561,-15.78,56.2265195559,21.6967777561,0,21.6967777561,32.27,-15.78,35.9215993519,132.19
2019-08-30 14:30:00,21.7566666449,0.0,21.7566666449,21.7566666449,0,21.7566666449,0.0,0.0,0.0,132.19,53.6066666449,-12.15,54.9663279543,21.7566666449,0,21.7566666449,31.85,-12.15,34.0887811457,126.56,53.6666666449,-15.81,55.9470035728,21.7566666449,0,21.7566666449,31.91,-15.81,35.6118547678,132.19
2019-08-30 15:00:00,22.5452221997,0.0,22.5452221997,22.5452221997,0,22.5452221997,0.0,0.0,0.0,132.28,53.5852221997,-12.06,54.9255827296,22.5452221997,0,22.5452221997,31.04,-12.06,33.3005285243,126.56,53.6652221997,-15.73,55.923062986,22.5452221997,0,22.5452221997,31.12,-15.73,34.8695755638,132.19
2019-08-30 15:30:00,25.2757777525,0.0,25.2757777525,25.2757777525,0,25.2757777525,0.0,0.0,0.0,132.48,55.1257777525,-12.2,56.4596437539,25.2757777525,0,25.2757777525,29.85,-12.2,32.2468990757,126.56,55.1757777525,-15.89,57.4182771476,25.2757777525,0,25.2757777525,29.9,-15.89,33.8600369167,132.42
2019-08-30 16:00:00,19.8045555358,0.0,19.8045555358,19.8045555358,0,19.8045555358,0.0,0.0,0.0,132.48,55.8445555358,-26.87,61.972665611400004,19.8045555358,0,19.8045555358,36.04,-26.87,44.9541822304,126.23,56.0745555358,-10.73,57.0919318164,19.8045555358,0,19.8045555358,36.27,-10.73,37.8238787012,131.89
2019-08-30 16:30:00,18.6254444258,0.0,18.6254444258,18.6254444258,0,18.6254444258,0.0,0.0,0.0,132.25,58.1254444258,-34.07,67.3745663415,18.6254444258,0,18.6254444258,39.5,-34.07,52.1633482438,125.62,58.4354444258,-7.86,58.9616889619,18.6254444258,0,18.6254444258,39.81,-7.86,40.5785127869,131.38
2019-08-30 17:00:00,16.9023333164,0.0,16.9023333164,16.9023333164,0,16.9023333164,0.0,0.0,0.0,132.25,62.6423333164,-34.24,71.3893516102,16.9023333164,0,16.9023333164,45.74,-34.24,57.1360236628,125.54,62.9423333164,-8.18,63.471645034,16.9023333164,0,16.9023333164,46.04,-8.18,46.7610307842,131.26
2019-08-30 17:30:00,15.698666651,0.0,15.698666651,15.698666651,0,15.698666651,0.0,0.0,0.0,132.25,64.008666651,-35.04,72.9719878202,15.698666651,0,15.698666651,48.31,-35.04,59.6796255015,125.32,64.328666651,-8.99,64.9538101507,15.698666651,0,15.698666651,48.63,-8.99,49.4539887168,131.26
2019-08-30 18:00:00,15.7976666509,0.0,15.7976666509,15.7976666509,0,15.7976666509,0.0,0.0,0.0,132.06,64.8676666509,-36.09,74.2314103108,15.7976666509,0,15.7976666509,49.07,-36.09,60.9126669914,125.46,65.1576666509,-10.05,65.9281732144,15.7976666509,0,15.7976666509,49.36,-10.05,50.3727317107,131.26
2019-08-30 18:30:00,12.6605555429,0.0,12.6605555429,12.6605555429,0,12.6605555429,0.0,0.0,0.0,131.26,65.5805555429,-40.35,76.9995569164,12.6605555429,0,12.6605555429,52.92,-40.35,66.5480946384,124.47,65.9505555429,-8.36,66.4783075628,12.6605555429,0,12.6605555429,53.29,-8.36,53.9417621143,130.78
2019-08-30 19:00:00,10.7298888782,0.0,10.7298888782,10.7298888782,0,10.7298888782,0.0,0.0,0.0,130.43,67.6498888782,-41.27,79.2446866687,10.7298888782,0,10.7298888782,56.92,-41.27,70.3071781542,125.46,67.7098888782,10.7,68.5501207285,10.7298888782,0,10.7298888782,56.98,10.7,57.9759467366,131.1
2019-08-30 19:30:00,9.7188888792,0.0,9.7188888792,9.7188888792,0,9.7188888792,0.0,0.0,0.0,130.32,68.0488888792,-40.68,79.2812315601,9.7188888792,0,9.7188888792,58.33,-40.68,71.1143536848,125.46,68.0488888792,11.66,69.0406175935,9.7188888792,0,9.7188888792,58.33,11.66,59.4839852397,131.25
2019-08-30 20:00:00,10.9241111002,0.0,10.9241111002,10.9241111002,0,10.9241111002,0.0,0.0,0.0,130.32,67.9141111002,-40.84,79.247915345,10.9241111002,0,10.9241111002,56.99,-40.84,70.1125217062,125.62,67.9341111002,11.62,68.9207360014,10.9241111002,0,10.9241111002,57.01,11.62,58.1821665117,131.25
2019-08-30 20:30:00,7.6998888812,0.0,7.6998888812,7.6998888812,0,7.6998888812,0.0,0.0,0.0,130.94,66.8698888812,-41.33,78.6113919161,7.6998888812,0,7.6998888812,59.17,-41.33,72.1751882575,125.62,66.8698888812,11.37,67.8296317179,7.6998888812,0,7.6998888812,59.17,11.37,60.2525169599,131.43
2019-08-30 21:00:00,7.3782222148,0.0,7.3782222148,7.3782222148,0,7.3782222148,0.0,0.0,0.0,131.2,66.3782222148,-41.89,78.4910216802,7.3782222148,0,7.3782222148,59.0,-41.89,72.3586352829,125.99,66.3682222148,10.95,67.2654697446,7.3782222148,0,7.3782222148,58.99,10.95,59.9976882888,132.01
2019-08-30 21:30:00,7.8841111032,0.0,7.8841111032,7.8841111032,0,7.8841111032,0.0,0.0,0.0,130.67,63.7541111032,-42.73,76.7491992308,7.8841111032,0,7.8841111032,55.87,-42.73,70.3371153801,125.82,63.7941111032,10.01,64.5746754653,7.8841111032,0,7.8841111032,55.91,10.01,56.7990158365,131.65
2019-08-30 22:00:00,5.4703333279,0.0,5.4703333279,5.4703333279,0,5.4703333279,0.0,0.0,0.0,131.43,63.5003333279,-42.73,76.5385212344,5.4703333279,0,5.4703333279,58.03,-42.73,72.0647889055,126.53,63.5203333279,10.44,64.3725589524,5.4703333279,0,5.4703333279,58.05,10.44,58.9813199242,132.38
2019-08-30 22:30:00,3.0849999969,0.0,3.0849999969,3.0849999969,0,3.0849999969,0.0,0.0,0.0,132.32,58.4249999969,-46.75,74.8267540699,3.0849999969,0,3.0849999969,55.34,-46.75,72.443620147,127.29,58.5149999969,7.54,58.998786637,3.0849999969,0,3.0849999969,55.43,7.54,55.940472826,132.97
2019-08-30 23:00:00,3.1142222191,0.0,3.1142222191,3.1142222191,0,3.1142222191,0.0,0.0,0.0,132.43,52.9242222191,-58.48,78.8725788693,3.1142222191,0,3.1142222191,49.81,-58.48,76.8176184218,125.63,53.5042222191,-5.42,53.7780456624,3.1142222191,0,3.1142222191,50.39,-5.42,50.6806521268,131.26
2019-08-30 23:30:00,3.1122222191,0.0,3.1122222191,3.1122222191,0,3.1122222191,0.0,0.0,0.0,133.13,49.6922222191,-59.3,77.3679969307,3.1122222191,0,3.1122222191,46.58,-59.3,75.4068060589,125.93,50.2522222191,-5.92,50.5997256708,3.1122222191,0,3.1122222191,47.14,-5.92,47.5102725734,131.73
2019-08-31 00:00:00,3.1844444413,0.0,3.1844444413,3.1844444413,0,3.1844444413,0.0,0.0,0.0,133.13,46.6344444413,-59.98,75.9761265684,3.1844444413,0,3.1844444413,43.45,-59.98,74.0641809514,126.12,47.2044444413,-6.48,47.6471402605,3.1844444413,0,3.1844444413,44.02,-6.48,44.4943906577,132.17
2019-08-31 00:30:00,3.1383333302,0.0,3.1383333302,3.1383333302,0,3.1383333302,0.0,0.0,0.0,133.13,44.7583333302,-60.42,75.1923187732,3.1383333302,0,3.1383333302,41.62,-60.42,73.3675732187,126.39,45.3383333302,-6.8,45.8454410946,3.1383333302,0,3.1383333302,42.2,-6.8,42.7443563526,132.17
2019-08-31 01:00:00,3.1779999968,0.0,3.1779999968,3.1779999968,0,3.1779999968,0.0,0.0,0.0,133.74,43.3179999968,-56.52,71.2106700132,3.1779999968,0,3.1779999968,40.14,-56.52,69.3233726819,126.39,43.8779999968,-2.84,43.9698133237,3.1779999968,0,3.1779999968,40.7,-2.84,40.7989656732,132.17
2019-08-31 01:30:00,3.1928888857,0.0,3.1928888857,3.1928888857,0,3.1928888857,0.0,0.0,0.0,133.13,43.7228888857,-54.08,69.5437805451,3.1928888857,0,3.1928888857,40.53,-54.08,67.5820042615,125.62,44.2828888857,-1.07,44.2958141145,3.1928888857,0,3.1928888857,41.09,-1.07,41.1039292526,131.3
2019-08-31 02:00:00,3.2944444411,0.0,3.2944444411,3.2944444411,0,3.2944444411,0.0,0.0,0.0,133.13,42.5144444411,-54.11,68.8140253592,3.2944444411,0,3.2944444411,39.22,-54.11,66.828889711,125.62,43.0744444411,-0.91,43.0840557969,3.2944444411,0,3.2944444411,39.78,-0.91,39.7904071354,131.3
2019-08-31 02:30:00,3.2566666634,0.0,3.2566666634,3.2566666634,0,3.2566666634,0.0,0.0,0.0,133.13,41.5166666634,-54.47,68.4880610825,3.2566666634,0,3.2566666634,38.26,-54.47,66.5643185198,125.62,42.0666666634,-1.3,42.086749033,3.2566666634,0,3.2566666634,38.81,-1.3,38.8317666351,131.3
2019-08-31 03:00:00,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,133.13,40.5439999968,-54.72,68.1035559699,3.2139999968,0,3.2139999968,37.33,-54.72,66.2405261151,125.62,41.1139999968,-1.31,41.1348647225,3.2139999968,0,3.2139999968,37.9,-1.31,37.9226330837,131.95
2019-08-31 03:30:00,3.2335555523,0.0,3.2335555523,3.2335555523,0,3.2335555523,0.0,0.0,0.0,133.13,39.7035555523,-54.89,67.7442574946,3.2335555523,0,3.2335555523,36.47,-54.89,65.9012367107,125.73,40.2635555523,-1.6099999999999999,40.2957318548,3.2335555523,0,3.2335555523,37.03,-1.6099999999999999,37.064983475,131.85
2019-08-31 04:00:00,3.2123333301,0.0,3.2123333301,3.2123333301,0,3.2123333301,0.0,0.0,0.0,132.99,39.2423333301,-55.06,67.6133442834,3.2123333301,0,3.2123333301,36.03,-55.06,65.8009460418,125.63,39.7923333301,-2.15,39.8503737982,3.2123333301,0,3.2123333301,36.58,-2.15,36.6431289603,131.26
2019-08-31 04:30:00,3.2999999967,0.0,3.2999999967,3.2999999967,0,3.2999999967,0.0,0.0,0.0,133.12,39.1299999967,-54.95,67.4585754352,3.2999999967,0,3.2999999967,35.83,-54.95,65.5994771321,125.63,39.6899999967,-1.9500000000000002,39.7378736187,3.2999999967,0,3.2999999967,36.39,-1.9500000000000002,36.4422090439,131.26
2019-08-31 05:00:00,3.2549999967,0.0,3.2549999967,3.2549999967,0,3.2549999967,0.0,0.0,0.0,133.12,38.6849999967,-55.13,67.3486905942,3.2549999967,0,3.2549999967,35.43,-55.13,65.5332114275,125.63,39.2449999967,-2.11,39.3016809404,3.2549999967,0,3.2549999967,35.99,-2.11,36.0517988455,131.26
2019-08-31 05:30:00,3.1766666635,0.0,3.1766666635,3.1766666635,0,3.1766666635,0.0,0.0,0.0,132.88,39.4266666635,-54.9,67.5904730283,3.1766666635,0,3.1766666635,36.25,-54.9,65.7880878275,125.53,39.9866666635,-1.98,40.0356579921,3.1766666635,0,3.1766666635,36.81,-1.98,36.8632133705,131.26
2019-08-31 06:00:00,3.110111108,0.0,3.110111108,3.110111108,0,3.110111108,0.0,0.0,0.0,132.29,40.280111108,-54.74,67.9628939266,3.110111108,0,3.110111108,37.17,-54.74,66.1670348436,125.07,40.830111108,-2.02,40.8800485945,3.110111108,0,3.110111108,37.72,-2.02,37.7740492931,131.04
2019-08-31 06:30:00,3.2209999968,0.0,3.2209999968,3.2209999968,0,3.2209999968,0.0,0.0,0.0,132.19,42.6209999968,-54.04,68.8249318251,3.2209999968,0,3.2209999968,39.4,-54.04,66.8781100211,124.69,43.1609999968,-1.58,43.1899099411,3.2209999968,0,3.2209999968,39.94,-1.58,39.9712396605,130.5
2019-08-31 07:00:00,4.5268888844,0.0,4.5268888844,4.5268888844,0,4.5268888844,0.0,0.0,0.0,131.84,45.2568888844,-52.25,69.1248760685,4.5268888844,0,4.5268888844,40.73,-52.25,66.249493583,124.01,45.7968888844,-0.2,45.7973255932,4.5268888844,0,4.5268888844,41.27,-0.2,41.2704846107,130.08
2019-08-31 07:30:00,3.9874444405,0.0,3.9874444405,3.9874444405,0,3.9874444405,0.0,0.0,0.0,132.19,47.8074444405,-51.55,70.3061465587,3.9874444405,0,3.9874444405,43.82,-51.55,67.6579256259,124.5,48.3474444405,0.68,48.3522262561,3.9874444405,0,3.9874444405,44.36,0.68,44.365211596500004,130.32
2019-08-31 08:00:00,7.1348888818,0.0,7.1348888818,7.1348888818,0,7.1348888818,0.0,0.0,0.0,131.55,52.6448888818,-50.77,73.1373859621,7.1348888818,0,7.1348888818,45.51,-50.77,68.1817644242,123.74,53.1748888818,1.01,53.1844799503,7.1348888818,0,7.1348888818,46.04,1.01,46.0510770775,129.68
2019-08-31 08:30:00,6.589555549,0.0,6.589555549,6.589555549,0,6.589555549,0.0,0.0,0.0,131.26,55.279555549,-55.28,78.1774114543,6.589555549,0,6.589555549,48.69,-55.28,73.6654226893,123.82,55.829555549,-3.2800000000000002,55.9258229514,6.589555549,0,6.589555549,49.24,-3.2800000000000002,49.3491235991,130.19
2019-08-31 09:00:00,8.0023333253,0.0,8.0023333253,8.0023333253,0,8.0023333253,0.0,0.0,0.0,130.97,59.0123333253,-48.0,76.0687549819,8.0023333253,0,8.0023333253,51.01,-48.0,70.0429875148,124.62,59.3523333253,3.67,59.4656907062,8.0023333253,0,8.0023333253,51.35,3.67,51.4809809541,130.36
2019-08-31 09:30:00,7.7315555478,0.0,7.7315555478,7.7315555478,0,7.7315555478,0.0,0.0,0.0,130.36,62.5415555478,-40.66,74.5967946385,7.7315555478,0,7.7315555478,54.81,-40.66,68.2449390065,125.63,62.5715555478,11.83,63.6800476105,7.7315555478,0,7.7315555478,54.84,11.83,56.1014661127,131.26
2019-08-31 10:00:00,9.9838888789,0.0,9.9838888789,9.9838888789,0,9.9838888789,0.0,0.0,0.0,131.01,65.5338888789,-40.49,77.0333089747,9.9838888789,0,9.9838888789,55.55,-40.49,68.740400057,125.77,65.5638888789,12.15,66.6801771513,9.9838888789,0,9.9838888789,55.58,12.15,56.8925205981,131.67
2019-08-31 10:30:00,9.0324444354,0.0,9.0324444354,9.0324444354,0,9.0324444354,0.0,0.0,0.0,131.26,65.0624444354,-40.82,76.8075131476,9.0324444354,0,9.0324444354,56.03,-40.82,69.3226752225,125.65,65.0924444354,11.96,66.1820815824,9.0324444354,0,9.0324444354,56.06,11.96,57.3215945347,132.11
2019-08-31 11:00:00,10.2666666564,0.0,10.2666666564,10.2666666564,0,10.2666666564,0.0,0.0,0.0,131.26,63.2866666564,-40.97,75.3906033699,10.2666666564,0,10.2666666564,53.02,-40.97,67.0049348929,125.85,63.3566666564,11.89,64.4626970411,10.2666666564,0,10.2666666564,53.09,11.89,54.4051486534,132.19
2019-08-31 11:30:00,11.0472222112,0.0,11.0472222112,11.0472222112,0,11.0472222112,0.0,0.0,0.0,131.26,58.2472222112,-41.64,71.6004783177,11.0472222112,0,11.0472222112,47.2,-41.64,62.9422719641,126.4,58.3972222112,11.46,59.5110675587,11.0472222112,0,11.0472222112,47.35,11.46,48.7170822197,132.19
2019-08-31 12:00:00,14.3191110968,0.0,14.3191110968,14.3191110968,0,14.3191110968,0.0,0.0,0.0,131.26,55.0591110968,-41.93,69.207157251,14.3191110968,0,14.3191110968,40.74,-41.93,58.4625734979,126.4,55.2791110968,11.18,56.3983379511,14.3191110968,0,14.3191110968,40.96,11.18,42.4583796205,132.19
2019-08-31 12:30:00,19.7839999802,0.0,19.7839999802,19.7839999802,0,19.7839999802,0.0,0.0,0.0,131.26,52.4239999802,-42.3,67.3614561446,19.7839999802,0,19.7839999802,32.64,-42.3,53.4290145895,126.57,52.7239999802,10.99,53.8572211863,19.7839999802,0,19.7839999802,32.94,10.99,34.7249722822,132.42
2019-08-31 13:00:00,21.3874444231,0.0,21.3874444231,21.3874444231,0,21.3874444231,0.0,0.0,0.0,131.37,51.8574444231,-42.43,67.0037270761,21.3874444231,0,21.3874444231,30.47,-42.43,52.2372070463,126.69,52.1674444231,10.98,53.3104366671,21.3874444231,0,21.3874444231,30.78,10.98,32.679791921,132.58
2019-08-31 13:30:00,23.3167777545,0.0,23.3167777545,23.3167777545,0,23.3167777545,0.0,0.0,0.0,131.37,49.4767777545,-42.79,65.4135737975,23.3167777545,0,23.3167777545,26.16,-42.79,50.153062718,126.69,49.8267777545,10.72,50.9669126139,23.3167777545,0,23.3167777545,26.51,10.72,28.595427956199998,132.76
2019-08-31 14:00:00,25.9946666407,0.0,25.9946666407,25.9946666407,0,25.9946666407,0.0,0.0,0.0,132.17,47.5546666407,-42.82,63.9921770165,25.9946666407,0,25.9946666407,21.56,-42.82,47.9414851668,127.51,47.9346666407,10.88,49.1539079418,25.9946666407,0,25.9946666407,21.94,10.88,24.4895487913,133.13
2019-08-31 14:30:00,23.7466666429,0.0,23.7466666429,23.7466666429,0,23.7466666429,0.0,0.0,0.0,132.17,47.2366666429,-43.77,64.3981022666,23.7466666429,0,23.7466666429,23.49,-43.77,49.6748729238,127.51,47.6166666429,10.11,48.6781166664,23.7466666429,0,23.7466666429,23.87,10.11,25.9227506257,133.13
2019-08-31 15:00:00,23.5269999765,0.0,23.5269999765,23.5269999765,0,23.5269999765,0.0,0.0,0.0,132.17,46.4069999765,-44.24,64.1154212871,23.5269999765,0,23.5269999765,22.88,-44.24,49.8063449773,127.51,46.7869999765,9.9,47.8229376638,23.5269999765,0,23.5269999765,23.26,9.9,25.2791930251,133.34
2019-08-31 15:30:00,22.2102222,0.0,22.2102222,22.2102222,0,22.2102222,0.0,0.0,0.0,132.17,45.7902222,-44.69,63.9839085171,22.2102222,0,22.2102222,23.58,-44.69,50.5293231698,127.51,46.1702222,9.34,47.1054669651,22.2102222,0,22.2102222,23.96,9.34,25.7160883495,133.13
2019-08-31 16:00:00,21.5952222006,0.0,21.5952222006,21.5952222006,0,21.5952222006,0.0,0.0,0.0,132.17,45.3052222006,-44.82,63.7290793802,21.5952222006,0,21.5952222006,23.71,-44.82,50.704994823,127.51,45.6852222006,9.19,46.600382268,21.5952222006,0,21.5952222006,24.09,9.19,25.7834093944,133.13
2019-08-31 16:30:00,20.6587777571,0.0,20.6587777571,20.6587777571,0,20.6587777571,0.0,0.0,0.0,132.17,45.3287777571,-53.14,69.8466727408,20.6587777571,0,20.6587777571,24.67,-53.14,58.5872725086,126.37,45.8387777571,0.67,45.8436740049,20.6587777571,0,20.6587777571,25.18,0.67,25.1889122433,132.24
2019-08-31 17:00:00,18.8479999812,0.0,18.8479999812,18.8479999812,0,18.8479999812,0.0,0.0,0.0,132.17,49.6379999812,-57.22,75.749979816,18.8479999812,0,18.8479999812,30.79,-57.22,64.978092462,125.63,50.2179999812,-4.42,50.4121406221,18.8479999812,0,18.8479999812,31.37,-4.42,31.679856375900002,131.26
2019-08-31 17:30:00,15.8164444286,0.0,15.8164444286,15.8164444286,0,15.8164444286,0.0,0.0,0.0,132.17,54.1364444286,-57.01,78.6186664563,15.8164444286,0,15.8164444286,38.32,-57.01,68.6917935419,125.25,54.7164444286,-4.28,54.8835830728,15.8164444286,0,15.8164444286,38.9,-4.28,39.1347467093,131.1
2019-08-31 18:00:00,13.0992222091,0.0,13.0992222091,13.0992222091,0,13.0992222091,0.0,0.0,0.0,132.17,57.8592222091,-56.33,80.75121358,13.0992222091,0,13.0992222091,44.76,-56.33,71.9480819758,124.69,58.4192222091,-3.85,58.5459479684,13.0992222091,0,13.0992222091,45.32,-3.85,45.4832375717,130.34
2019-08-31 18:30:00,9.7943333235,0.0,9.7943333235,9.7943333235,0,9.7943333235,0.0,0.0,0.0,131.75,59.1743333235,-55.89,81.3959079087,9.7943333235,0,9.7943333235,49.38,-55.89,74.5793302464,124.35,59.7443333235,-3.69,59.8581779231,9.7943333235,0,9.7943333235,49.95,-3.69,50.0861118475,130.34
2019-08-31 19:00:00,9.9417777678,0.0,9.9417777678,9.9417777678,0,9.9417777678,0.0,0.0,0.0,131.26,60.3417777678,-56.27,82.507230254,9.9417777678,0,9.9417777678,50.4,-56.27,75.5412000169,124.45,60.8917777678,-4.16,61.0337136321,9.9417777678,0,9.9417777678,50.95,-4.16,51.119547142,130.34
2019-08-31 19:30:00,8.2321111029,0.0,8.2321111029,8.2321111029,0,8.2321111029,0.0,0.0,0.0,131.26,61.3321111029,-56.37,83.3018892483,8.2321111029,0,8.2321111029,53.1,-56.37,77.4415063128,124.25,61.8821111029,-4.34,62.0341137968,8.2321111029,0,8.2321111029,53.65,-4.34,53.8252552247,129.95
2019-08-31 20:00:00,4.6209999954,0.0,4.6209999954,4.6209999954,0,4.6209999954,0.0,0.0,0.0,131.26,61.9509999954,-55.32,83.0555765763,4.6209999954,0,4.6209999954,57.33,-55.32,79.6682577944,123.76,62.4909999954,-3.54,62.5911869229,4.6209999954,0,4.6209999954,57.87,-3.54,57.9781726169,129.54
2019-08-31 20:30:00,3.3327777744000002,0.0,3.3327777744000002,3.3327777744000002,0,3.3327777744000002,0.0,0.0,0.0,131.18,62.5427777744,-54.6,83.0226418018,3.3327777744000002,0,3.3327777744000002,59.21,-54.6,80.5418158474,124.27,62.7027777744,2.4,62.7486919436,3.3327777744000002,0,3.3327777744000002,59.37,2.4,59.4184895466,129.98
2019-08-31 21:00:00,6.373333327,0.0,6.373333327,6.373333327,0,6.373333327,0.0,0.0,0.0,131.42,61.633333327,-56.46,83.5846838661,6.373333327,0,6.373333327,55.26,-56.46,79.0025265419,125.99,61.143333327,13.89,62.7011906612,6.373333327,0,6.373333327,54.77,13.89,56.5038494264,131.79
2019-08-31 21:30:00,4.7225555508,0.0,4.7225555508,4.7225555508,0,4.7225555508,0.0,0.0,0.0,131.88,60.9625555508,-57.05,83.4933271543,4.7225555508,0,4.7225555508,56.24,-57.05,80.1101747595,126.57,60.4225555508,13.86,61.9918125182,4.7225555508,0,4.7225555508,55.7,13.86,57.3985156603,132.25
2019-08-31 22:00:00,3.1114444413,0.0,3.1114444413,3.1114444413,0,3.1114444413,0.0,0.0,0.0,132.19,57.1914444413,-58.91,82.1051120046,3.1114444413,0,3.1114444413,54.08,-58.91,79.9689596031,126.87,56.7214444413,12.61,58.1062333964,3.1114444413,0,3.1114444413,53.61,12.61,55.0730805385,133.06
2019-08-31 22:30:00,3.1624444413,0.0,3.1624444413,3.1624444413,0,3.1624444413,0.0,0.0,0.0,132.19,54.2124444413,-60.15,80.9753767037,3.1624444413,0,3.1624444413,51.05,-60.15,78.8931239082,127.02,53.9724444413,8.63,54.6580429486,3.1624444413,0,3.1624444413,50.81,8.63,51.537685241,132.8
2019-08-31 23:00:00,3.1005555525,0.0,3.1005555525,3.1005555525,0,3.1005555525,0.0,0.0,0.0,132.85,49.5905555525,-61.32,78.8629545478,3.1005555525,0,3.1005555525,46.49,-61.32,76.9510396291,125.96,50.1505555525,-7.9,50.7689690876,3.1005555525,0,3.1005555525,47.05,-7.9,47.7086208143,131.9
2019-08-31 23:30:00,3.0804444414,0.0,3.0804444414,3.0804444414,0,3.0804444414,0.0,0.0,0.0,132.85,46.9004444414,-62.03,77.7648544575,3.0804444414,0,3.0804444414,43.82,-62.03,75.9467793919,126.05,47.4704444414,-8.56,48.2360518229,3.0804444414,0,3.0804444414,44.39,-8.56,45.2078057419,131.9
2019-09-01 00:00:00,3.1173333302,0.0,3.1173333302,3.1173333302,0,3.1173333302,0.0,0.0,0.0,133.13,44.0273333302,-62.51,76.4585258828,3.1173333302,0,3.1173333302,40.91,-62.51,74.7069488067,126.46,44.5973333302,-8.93,45.4826015105,3.1173333302,0,3.1173333302,41.48,-8.93,42.4303582356,132.19
2019-09-01 00:30:00,3.1678888857,0.0,3.1678888857,3.1678888857,0,3.1678888857,0.0,0.0,0.0,133.13,42.1878888857,-62.9,75.7378899141,3.1678888857,0,3.1678888857,39.02,-62.9,74.0200675493,126.57,42.7678888857,-8.95,43.6943339547,3.1678888857,0,3.1678888857,39.6,-8.95,40.5987992433,132.19
2019-09-01 01:00:00,3.1684444413,0.0,3.1684444413,3.1684444413,0,3.1684444413,0.0,0.0,0.0,133.71,40.6384444413,-59.78,72.2850715335,3.1684444413,0,3.1684444413,37.47,-59.78,70.5524577885,126.45,41.1984444413,-5.94,41.6244570461,3.1684444413,0,3.1684444413,38.03,-5.94,38.4910963731,132.5
2019-09-01 01:30:00,3.1238888858,0.0,3.1238888858,3.1238888858,0,3.1238888858,0.0,0.0,0.0,132.96,41.0938888858,-55.78,69.2828702044,3.1238888858,0,3.1238888858,37.97,-55.78,67.4768797441,125.63,41.6238888858,-2.81,41.7186316407,3.1238888858,0,3.1238888858,38.5,-2.81,38.6024105465,131.26
2019-09-01 02:00:00,3.1198888858,0.0,3.1198888858,3.1198888858,0,3.1198888858,0.0,0.0,0.0,133.13,39.9398888858,-56.11,68.8732663971,3.1198888858,0,3.1198888858,36.82,-56.11,67.1121784775,125.63,40.4998888858,-3.06,40.6153246911,3.1198888858,0,3.1198888858,37.38,-3.06,37.5050396614,131.26
2019-09-01 02:30:00,3.1358888858,0.0,3.1358888858,3.1358888858,0,3.1358888858,0.0,0.0,0.0,133.13,38.8558888858,-56.39,68.4807432867,3.1358888858,0,3.1358888858,35.72,-56.39,66.7514082248,125.63,39.3958888858,-3.33,39.5363751639,3.1358888858,0,3.1358888858,36.26,-3.33,36.4125871094,131.26
2019-09-01 03:00:00,3.1868888857,0.0,3.1868888857,3.1868888857,0,3.1868888857,0.0,0.0,0.0,133.13,37.8268888857,-56.53,68.01848589,3.1868888857,0,3.1868888857,34.64,-56.53,66.2990987872,125.63,38.3668888857,-3.39,38.5163635714,3.1868888857,0,3.1868888857,35.18,-3.39,35.3429554508,131.26
2019-09-01 03:30:00,3.1794444413,0.0,3.1794444413,3.1794444413,0,3.1794444413,0.0,0.0,0.0,133.13,37.3794444413,-56.54,67.7790119929,3.1794444413,0,3.1794444413,34.2,-56.54,66.0788286821,125.63,37.9194444413,-3.43,38.0742585842,3.1794444413,0,3.1794444413,34.74,-3.43,34.9089171989,131.26
2019-09-01 04:00:00,3.1339999969,0.0,3.1339999969,3.1339999969,0,3.1339999969,0.0,0.0,0.0,133.13,36.9939999969,-56.63,67.6425379164,3.1339999969,0,3.1339999969,33.86,-56.63,65.980728247,125.63,37.5339999969,-3.48,37.6949805115,3.1339999969,0,3.1339999969,34.4,-3.48,34.5755751941,131.26
2019-09-01 04:30:00,3.1489999969,0.0,3.1489999969,3.1489999969,0,3.1489999969,0.0,0.0,0.0,133.13,36.8389999969,-56.74,67.6501258001,3.1489999969,0,3.1489999969,33.69,-56.74,65.9882087952,125.63,37.3889999969,-3.59,37.5609560683,3.1489999969,0,3.1489999969,34.24,-3.59,34.4276879851,131.26
2019-09-01 05:00:00,3.0662222192,0.0,3.0662222192,3.0662222192,0,3.0662222192,0.0,0.0,0.0,133.02,36.5162222192,-56.72,67.4580824302,3.0662222192,0,3.0662222192,33.45,-56.72,65.8487729574,125.63,37.0662222192,-3.6,37.2406341192,3.0662222192,0,3.0662222192,34.0,-3.6,34.1900570342,131.26
2019-09-01 05:30:00,3.118111108,0.0,3.118111108,3.118111108,0,3.118111108,0.0,0.0,0.0,133.13,36.908111108,-56.63,67.5956031526,3.118111108,0,3.118111108,33.79,-56.63,65.9448330046,125.63,37.448111108,-3.5300000000000002,37.6141186997,3.118111108,0,3.118111108,34.33,-3.5300000000000002,34.5110098374,131.26
2019-09-01 06:00:00,3.0283333303,0.0,3.0283333303,3.0283333303,0,3.0283333303,0.0,0.0,0.0,133.13,37.7683333303,-56.52,67.9776242785,3.0283333303,0,3.0283333303,34.74,-56.52,66.3428820598,125.63,38.3083333303,-3.47,38.4651699924,3.0283333303,0,3.0283333303,35.28,-3.47,35.4502369527,131.26
2019-09-01 06:30:00,2.917888886,0.0,2.917888886,2.917888886,0,2.917888886,0.0,0.0,0.0,132.35,39.677888886,-55.93,68.5747750011,2.917888886,0,2.917888886,36.76,-55.93,66.9287867812,125.33,40.207888886,-3.09,40.3264482526,2.917888886,0,2.917888886,37.29,-3.09,37.4178059218,131.26
2019-09-01 07:00:00,3.1688888857,0.0,3.1688888857,3.1688888857,0,3.1688888857,0.0,0.0,0.0,132.19,40.9988888857,-55.29,68.8323542374,3.1688888857,0,3.1688888857,37.83,-55.29,66.9932310013,124.69,41.5188888857,-2.8,41.6131966365,3.1688888857,0,3.1688888857,38.35,-2.8,38.4520805679,130.61
2019-09-01 07:30:00,4.2671111068,0.0,4.2671111068,4.2671111068,0,4.2671111068,0.0,0.0,0.0,132.19,43.4771111068,-54.88,70.0148097919,4.2671111068,0,4.2671111068,39.21,-54.88,67.4480429664,124.69,44.0171111068,-2.49,44.0874831465,4.2671111068,0,4.2671111068,39.75,-2.49,39.8279123229,130.32
2019-09-01 08:00:00,6.1028888828,0.0,6.1028888828,6.1028888828,0,6.1028888828,0.0,0.0,0.0,131.84,45.6828888828,-53.32,70.2135936744,6.1028888828,0,6.1028888828,39.58,-53.32,66.4048100667,124.34,46.2128888828,-1.12,46.2264588617,6.1028888828,0,6.1028888828,40.11,-1.12,40.1256339514,130.32
2019-09-01 08:30:00,9.4436666572,0.0,9.4436666572,9.4436666572,0,9.4436666572,0.0,0.0,0.0,132.19,48.0336666572,-52.15,70.9003218084,9.4436666572,0,9.4436666572,38.59,-52.15,64.8753466272,124.69,48.5836666572,0.21,48.5841205113,9.4436666572,0,9.4436666572,39.14,0.21,39.1405633582,130.32
2019-09-01 09:00:00,13.6821110974,0.0,13.6821110974,13.6821110974,0,13.6821110974,0.0,0.0,0.0,132.19,49.3421110974,-50.74,70.775642191,13.6821110974,0,13.6821110974,35.66,-50.74,62.0176039524,124.17,49.9021110974,1.33,49.9198316502,13.6821110974,0,13.6821110974,36.22,1.33,36.2444106036,130.32
2019-09-01 09:30:00,16.328333317,0.0,16.328333317,16.328333317,0,16.328333317,0.0,0.0,0.0,131.57,51.268333317,-54.11,74.5408217093,16.328333317,0,16.328333317,34.94,-54.11,64.4103695068,124.45,51.828333317,-2.05,51.8688599684,16.328333317,0,16.328333317,35.5,-2.05,35.5591408783,130.16
2019-09-01 10:00:00,17.7809999822,0.0,17.7809999822,17.7809999822,0,17.7809999822,0.0,0.0,0.0,131.89,52.1909999822,-54.91,75.7562444894,17.7809999822,0,17.7809999822,34.41,-54.91,64.8008965987,124.53,52.7609999822,-2.8200000000000003,52.8363087197,17.7809999822,0,17.7809999822,34.98,-2.8200000000000003,35.0934865751,130.32
2019-09-01 10:30:00,19.98499998,0.0,19.98499998,19.98499998,0,19.98499998,0.0,0.0,0.0,131.29,51.41499998,-54.43,74.8740751058,19.98499998,0,19.98499998,31.43,-54.43,62.8527628669,123.99,51.99499998,-2.55,52.0574924763,19.98499998,0,19.98499998,32.01,-2.55,32.1114091874,130.22
2019-09-01 11:00:00,22.8852221993,0.0,22.8852221993,22.8852221993,0,22.8852221993,0.0,0.0,0.0,131.67,50.1552221993,-53.57,73.3845434262,22.8852221993,0,22.8852221993,27.27,-53.57,60.1115446483,124.69,50.7452221993,-1.48,50.7667999391,22.8852221993,0,22.8852221993,27.86,-1.48,27.8992831449,130.32
2019-09-01 11:30:00,21.2748888676,0.0,21.2748888676,21.2748888676,0,21.2748888676,0.0,0.0,0.0,132.02,49.4648888676,-53.72,73.0247467006,21.2748888676,0,21.2748888676,28.19,-53.72,60.6672440449,124.53,50.0348888676,-1.4,50.0544713686,21.2748888676,0,21.2748888676,28.76,-1.4,28.7940549419,130.47
2019-09-01 12:00:00,21.611444422799998,0.0,21.611444422799998,21.611444422799998,0,21.611444422799998,0.0,0.0,0.0,132.19,51.8514444228,-53.19,74.281548104,21.611444422799998,0,21.611444422799998,30.24,-53.19,61.1852408674,124.69,52.4314444228,-0.66,52.4355982541,21.611444422799998,0,21.611444422799998,30.82,-0.66,30.8270660297,130.8
2019-09-01 12:30:00,23.8284444206,0.0,23.8284444206,23.8284444206,0,23.8284444206,0.0,0.0,0.0,132.19,50.5684444206,-51.18,71.9483145815,23.8284444206,0,23.8284444206,26.74,-51.18,57.7444369615,124.62,51.1684444206,1.01,51.1784115074,23.8284444206,0,23.8284444206,27.34,1.01,27.358649455,130.32
2019-09-01 13:00:00,29.0867777487,0.0,29.0867777487,29.0867777487,0,29.0867777487,0.0,0.0,0.0,132.19,41.5367777487,-53.92,68.0637223912,29.0867777487,0,29.0867777487,12.45,-53.92,55.3386745414,124.69,42.1567777487,-1.51,42.1838121814,29.0867777487,0,29.0867777487,13.07,-1.51,13.1569373336,130.61
2019-09-01 13:30:00,28.7028888602,0.0,28.7028888602,28.7028888602,0,28.7028888602,0.0,0.0,0.0,132.19,40.4828888602,-54.93,68.2361281908,28.7028888602,0,28.7028888602,11.78,-54.93,56.1789400042,124.69,41.0828888602,-2.52,41.1601039491,28.7028888602,0,28.7028888602,12.38,-2.52,12.6338750983,130.61
2019-09-01 14:00:00,25.0094444194,0.0,25.0094444194,25.0094444194,0,25.0094444194,0.0,0.0,0.0,132.19,38.1094444194,-54.88,66.8142511292,25.0094444194,0,25.0094444194,13.1,-54.88,56.4218432879,124.69,38.7094444194,-2.4,38.7837735047,25.0094444194,0,25.0094444194,13.7,-2.4,13.9086304142,130.88
2019-09-01 14:30:00,24.7891110863,0.0,24.7891110863,24.7891110863,0,24.7891110863,0.0,0.0,0.0,132.19,38.0591110863,-55.02,66.9006452636,24.7891110863,0,24.7891110863,13.27,-55.02,56.5976439439,124.69,38.6591110863,-2.44,38.7360358063,24.7891110863,0,24.7891110863,13.87,-2.44,14.082986189,131.1
2019-09-01 15:00:00,25.4145555301,0.0,25.4145555301,25.4145555301,0,25.4145555301,0.0,0.0,0.0,132.19,37.5045555301,-55.55,67.0253249564,25.4145555301,0,25.4145555301,12.09,-55.55,56.8504230415,125.47,38.1045555301,-2.8,38.2072918714,25.4145555301,0,25.4145555301,12.69,-2.8,12.9952337416,131.26
2019-09-01 15:30:00,27.1482221951,0.0,27.1482221951,27.1482221951,0,27.1482221951,0.0,0.0,0.0,132.19,36.5382221951,-57.7,68.2959126242,27.1482221951,0,27.1482221951,9.39,-57.7,58.4590634547,125.63,37.1582221951,-4.61,37.4430978513,27.1482221951,0,27.1482221951,10.01,-4.61,11.0205353772,131.26
2019-09-01 16:00:00,26.6343333067,0.0,26.6343333067,26.6343333067,0,26.6343333067,0.0,0.0,0.0,132.83,38.4343333067,-58.7,70.1632950818,26.6343333067,0,26.6343333067,11.8,-58.7,59.8742849644,125.63,39.0443333067,-5.51,39.4312067196,26.6343333067,0,26.6343333067,12.41,-5.51,13.5782252154,131.68
2019-09-01 16:30:00,25.7422221965,0.0,25.7422221965,25.7422221965,0,25.7422221965,0.0,0.0,0.0,132.95,41.8922221965,-59.43,72.7109563997,25.7422221965,0,25.7422221965,16.15,-59.43,61.5852855802,126.39,42.4922221965,-5.87,42.8957555848,25.7422221965,0,25.7422221965,16.75,-5.87,17.748785874,132.01
2019-09-01 17:00:00,23.4108888655,0.0,23.4108888655,23.4108888655,0,23.4108888655,0.0,0.0,0.0,133.13,44.7508888655,-59.5,74.4506014365,23.4108888655,0,23.4108888655,21.34,-59.5,63.211119275,125.84,45.3508888655,-5.93,45.7369437205,23.4108888655,0,23.4108888655,21.94,-5.93,22.7272633636,132.19
2019-09-01 17:30:00,19.8013333135,0.0,19.8013333135,19.8013333135,0,19.8013333135,0.0,0.0,0.0,132.44,49.2313333135,-59.45,77.1882548049,19.8013333135,0,19.8013333135,29.43,-59.45,66.3357173776,125.63,49.8013333135,-6.29,50.196980983,19.8013333135,0,19.8013333135,30.0,-6.29,30.652309864,131.46
2019-09-01 18:00:00,16.0384444284,0.0,16.0384444284,16.0384444284,0,16.0384444284,0.0,0.0,0.0,132.19,53.9084444284,-58.92,79.8604206143,16.0384444284,0,16.0384444284,37.87,-58.92,70.0407260099,125.22,54.4784444284,-6.12,54.8211209967,16.0384444284,0,16.0384444284,38.44,-6.12,38.9241313326,131.26
2019-09-01 18:30:00,13.1427777646,0.0,13.1427777646,13.1427777646,0,13.1427777646,0.0,0.0,0.0,132.19,57.3427777646,-58.19,81.6962071443,13.1427777646,0,13.1427777646,44.2,-58.19,73.0733610832,124.69,57.8927777646,-5.63,58.1658887777,13.1427777646,0,13.1427777646,44.75,-5.63,45.102764882,130.75
2019-09-01 19:00:00,10.4336666562,0.0,10.4336666562,10.4336666562,0,10.4336666562,0.0,0.0,0.0,131.4,58.5336666562,-57.19,81.8345051444,10.4336666562,0,10.4336666562,48.1,-57.19,74.7282148857,124.58,59.0736666562,-4.93,59.2790265795,10.4336666562,0,10.4336666562,48.64,-4.93,48.8892063752,130.32
2019-09-01 19:30:00,8.1053333252,0.0,8.1053333252,8.1053333252,0,8.1053333252,0.0,0.0,0.0,131.26,59.0953333252,-56.74,81.9248803528,8.1053333252,0,8.1053333252,50.99,-56.74,76.2850424395,123.98,59.6253333252,-4.72,59.8118614837,8.1053333252,0,8.1053333252,51.52,-4.72,51.7357593933,130.32
2019-09-01 20:00:00,4.6949999953,0.0,4.6949999953,4.6949999953,0,4.6949999953,0.0,0.0,0.0,131.26,60.3249999953,-55.9,82.2430278165,4.6949999953,0,4.6949999953,55.63,-55.9,78.8638504005,123.83,60.8449999953,-4.08,60.9816400602,4.6949999953,0,4.6949999953,56.15,-4.08,56.2980363778,129.78
2019-09-01 20:30:00,5.6428888832,0.0,5.6428888832,5.6428888832,0,5.6428888832,0.0,0.0,0.0,131.26,60.1728888832,-56.15,82.3018776004,5.6428888832,0,5.6428888832,54.53,-56.15,78.2709614097,123.76,60.7228888832,-4.44,60.8849967917,5.6428888832,0,5.6428888832,55.08,-4.44,55.258664479,129.41
2019-09-01 21:00:00,6.776777771,0.0,6.776777771,6.776777771,0,6.776777771,0.0,0.0,0.0,131.26,59.586777771,-56.92,82.4043110834,6.776777771,0,6.776777771,52.81,-56.92,77.6452348828,124.36,60.116777771,-4.85,60.3121005236,6.776777771,0,6.776777771,53.34,-4.85,53.5600420089,130.25
2019-09-01 21:30:00,5.9299999941,0.0,5.9299999941,5.9299999941,0,5.9299999941,0.0,0.0,0.0,132.01,56.6599999941,-58.15,81.1897659766,5.9299999941,0,5.9299999941,50.73,-58.15,77.1683575049,124.91,57.2099999941,-5.51,57.4747266137,5.9299999941,0,5.9299999941,51.28,-5.51,51.575173291,130.74
2019-09-01 22:00:00,3.8255555517,0.0,3.8255555517,3.8255555517,0,3.8255555517,0.0,0.0,0.0,132.52,55.8055555517,-58.47,80.8269814507,3.8255555517,0,3.8255555517,51.98,-58.47,78.2346553645,125.63,56.3455555517,-5.42,56.6056360306,3.8255555517,0,3.8255555517,52.52,-5.42,52.7989280194,131.26
2019-09-01 22:30:00,1.8278888871,0.0,1.8278888871,1.8278888871,0,1.8278888871,0.0,0.0,0.0,132.96,51.8678888871,-59.34,78.8131556125,1.8278888871,0,1.8278888871,50.04,-59.34,77.6224014058,125.92,52.4278888871,-5.95,52.7644390964,1.8278888871,0,1.8278888871,50.6,-5.95,50.9486260855,131.74
2019-09-01 23:00:00,1.8685555537,0.0,1.8685555537,1.8685555537,0,1.8685555537,0.0,0.0,0.0,132.8,47.5785555537,-59.53,76.2072165124,1.8685555537,0,1.8685555537,45.71,-59.53,75.0548133033,125.92,48.1185555537,-6.19,48.5150645529,1.8685555537,0,1.8685555537,46.25,-6.19,46.6623895659,131.74
2019-09-01 23:30:00,1.8681111092,0.0,1.8681111092,1.8681111092,0,1.8681111092,0.0,0.0,0.0,133.13,44.1381111092,-60.68,75.0348935649,1.8681111092,0,1.8681111092,42.27,-60.68,73.951438796,126.57,44.6881111092,-6.88,45.2146179295,1.8681111092,0,1.8681111092,42.82,-6.88,43.3691918301,132.19
