Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-02 00:00:00,1.7494444427,0.0,1.7494444427,1.7494444427,0,1.7494444427,0.0,0.0,0.0,133.63,41.2494444427,-56.93,70.3032116395,1.7494444427,0,1.7494444427,39.5,-56.93,69.2912324901,126.44,41.7894444427,-3.33,41.9219103433,1.7494444427,0,1.7494444427,40.04,-3.33,40.1782341573,132.19
2019-09-02 00:30:00,1.7833333315000002,0.0,1.7833333315000002,1.7833333315000002,0,1.7833333315000002,0.0,0.0,0.0,133.13,39.8033333316,-55.38,68.2000714391,1.7833333315000002,0,1.7833333315000002,38.02,-55.38,67.1748822105,125.63,40.3533333315,-2.24,40.4154563375,1.7833333315000002,0,1.7833333315000002,38.57,-2.24,38.6349906173,131.3
2019-09-02 01:00:00,1.8063333315,0.0,1.8063333315,1.8063333315,0,1.8063333315,0.0,0.0,0.0,133.13,38.4263333315,-55.6,67.586560005,1.8063333315,0,1.8063333315,36.62,-55.6,66.5761548905,125.91,38.9563333315,-2.25,39.0212558311,1.8063333315,0,1.8063333315,37.15,-2.25,37.2180735665,132.09
2019-09-02 01:30:00,1.7686666649,0.0,1.7686666649,1.7686666649,0,1.7686666649,0.0,0.0,0.0,133.13,39.0386666649,-55.55,67.8956551995,1.7686666649,0,1.7686666649,37.27,-55.55,66.8943600014,125.71,39.5586666649,-2.22,39.6209099883,1.7686666649,0,1.7686666649,37.79,-2.22,37.8551515649,132.0
2019-09-02 02:00:00,1.8112222204,0.0,1.8112222204,1.8112222204,0,1.8112222204,0.0,0.0,0.0,133.13,38.2712222204,-55.56,67.4655471351,1.8112222204,0,1.8112222204,36.46,-55.56,66.4548357909,125.92,38.8112222204,-2.13,38.8696265771,1.8112222204,0,1.8112222204,37.0,-2.13,37.0612587482,132.0
2019-09-02 02:30:00,1.7385555538,0.0,1.7385555538,1.7385555538,0,1.7385555538,0.0,0.0,0.0,133.29,37.4385555538,-55.64,67.063067645,1.7385555538,0,1.7385555538,35.7,-55.64,66.1082415437,126.26,37.9685555538,-2.05,38.0238571274,1.7385555538,0,1.7385555538,36.23,-2.05,36.2879511684,132.19
2019-09-02 03:00:00,1.7283333316,0.0,1.7283333316,1.7283333316,0,1.7283333316,0.0,0.0,0.0,133.4,36.4883333316,-55.84,66.7046030594,1.7283333316,0,1.7283333316,34.76,-55.84,65.775095591,126.34,37.0283333316,-2.25,37.0966301612,1.7283333316,0,1.7283333316,35.3,-2.25,35.3716341155,132.19
2019-09-02 03:30:00,1.7095555538,0.0,1.7095555538,1.7095555538,0,1.7095555538,0.0,0.0,0.0,133.62,36.1795555538,-55.81,66.5110241996,1.7095555538,0,1.7095555538,34.47,-55.81,65.5967758354,126.21,36.7195555538,-2.14,36.7818618353,1.7095555538,0,1.7095555538,35.01,-2.14,35.0753431915,132.19
2019-09-02 04:00:00,1.7606666649,0.0,1.7606666649,1.7606666649,0,1.7606666649,0.0,0.0,0.0,133.45,36.0806666649,-55.81,66.4572840777,1.7606666649,0,1.7606666649,34.32,-55.81,65.518077658,126.21,36.6006666649,-2.18,36.6655315019,1.7606666649,0,1.7606666649,34.84,-2.18,34.9081365873,132.19
2019-09-02 04:30:00,1.8012222204000001,0.0,1.8012222204000001,1.8012222204000001,0,1.8012222204000001,0.0,0.0,0.0,133.95,36.2012222204,-55.84,66.5479833673,1.8012222204000001,0,1.8012222204000001,34.4,-55.84,65.5855593862,126.51,36.7412222204,-2.17,36.8052484063,1.8012222204000001,0,1.8012222204000001,34.94,-2.17,35.007320663,132.19
2019-09-02 05:00:00,1.7644444427,0.0,1.7644444427,1.7644444427,0,1.7644444427,0.0,0.0,0.0,133.21,36.6544444427,-55.65,66.6368576495,1.7644444427,0,1.7644444427,34.89,-55.65,65.6828333737,125.79,37.1844444427,-2.13,37.2453998302,1.7644444427,0,1.7644444427,35.42,-2.13,35.4839865291,132.19
2019-09-02 05:30:00,1.7904444427000001,0.0,1.7904444427000001,1.7904444427000001,0,1.7904444427000001,0.0,0.0,0.0,133.13,38.3504444427,-55.21,67.2227691259,1.7904444427000001,0,1.7904444427000001,36.56,-55.21,66.2176539905,125.63,38.880444442699996,-1.96,38.9298158236,1.7904444427000001,0,1.7904444427000001,37.09,-1.96,37.1417514396,131.41
2019-09-02 06:00:00,1.7944444427000001,0.0,1.7944444427000001,1.7944444427000001,0,1.7944444427000001,0.0,0.0,0.0,132.51,40.5644444427,-53.8,67.3788850675,1.7944444427000001,0,1.7944444427000001,38.77,-53.8,66.3140475314,124.87,41.0644444427,-1.1,41.0791747408,1.7944444427000001,0,1.7944444427000001,39.27,-1.1,39.2854031416,131.02
2019-09-02 06:30:00,4.7068888842,0.0,4.7068888842,4.7068888842,0,4.7068888842,0.0,0.0,0.0,132.07,46.0768888842,-51.0,68.7319408226,4.7068888842,0,4.7068888842,41.37,-51.0,65.6694518022,124.42,46.5868888842,1.15,46.6010806303,4.7068888842,0,4.7068888842,41.88,1.15,41.8957861843,130.19
2019-09-02 07:00:00,5.3662222169,0.0,5.3662222169,5.3662222169,0,5.3662222169,0.0,0.0,0.0,132.19,49.9262222169,-50.02,70.6726825927,5.3662222169,0,5.3662222169,44.56,-50.02,66.989506641,124.42,50.4062222169,2.13,50.4512055176,5.3662222169,0,5.3662222169,45.04,2.13,45.0903371023,130.3
2019-09-02 07:30:00,2.9895555526,0.0,2.9895555526,2.9895555526,0,2.9895555526,0.0,0.0,0.0,131.65,57.2295555526,-53.09,78.062603907,2.9895555526,0,2.9895555526,54.24,-53.09,75.8981271179,125.2,56.8795555526,13.64,58.492165628,2.9895555526,0,2.9895555526,53.89,13.64,55.5894027671,131.54
2019-09-02 08:00:00,6.9737777708,0.0,6.9737777708,6.9737777708,0,6.9737777708,0.0,0.0,0.0,131.95,60.9237777708,-54.27,81.5900704612,6.9737777708,0,6.9737777708,53.95,-54.27,76.5234303988,125.98,60.4137777708,16.29,62.5714682946,6.9737777708,0,6.9737777708,53.44,16.29,55.8676802812,132.11
2019-09-02 08:30:00,7.6404444368,0.0,7.6404444368,7.6404444368,0,7.6404444368,0.0,0.0,0.0,130.58,63.1704444368,-50.72,81.0124894713,7.6404444368,0,7.6404444368,55.53,-50.72,75.2070428883,124.75,62.6304444368,18.46,65.2942889566,7.6404444368,0,7.6404444368,54.99,18.46,58.0057902282,130.65
2019-09-02 09:00:00,9.9691111011,0.0,9.9691111011,9.9691111011,0,9.9691111011,0.0,0.0,0.0,130.94,64.6891111011,-41.36,76.7810568764,9.9691111011,0,9.9691111011,54.72,-41.36,68.5924777217,125.03,64.0691111011,16.61,66.1871822734,9.9691111011,0,9.9691111011,54.1,16.61,56.5924208706,131.24
2019-09-02 09:30:00,11.3714444331,0.0,11.3714444331,11.3714444331,0,11.3714444331,0.0,0.0,0.0,132.19,64.6814444331,-33.17,72.6907019773,11.3714444331,0,11.3714444331,53.31,-33.17,62.7869811346,126.38,64.1714444331,8.04,64.6731465187,11.3714444331,0,11.3714444331,52.8,8.04,53.4086285164,132.76
2019-09-02 10:00:00,13.8496666528,0.0,13.8496666528,13.8496666528,0,13.8496666528,0.0,0.0,0.0,132.19,63.7496666528,-32.18,71.4112904123,13.8496666528,0,13.8496666528,49.9,-32.18,59.3764465087,124.83,64.0396666528,-6.19,64.3381302573,13.8496666528,0,13.8496666528,50.19,-6.19,50.5702699222,131.26
2019-09-02 10:30:00,14.1964444302,0.0,14.1964444302,14.1964444302,0,14.1964444302,0.0,0.0,0.0,132.19,62.8664444302,-32.13,70.601180835,14.1964444302,0,14.1964444302,48.67,-32.13,58.3190003344,124.71,63.1664444302,-6.15,63.4651258721,14.1964444302,0,14.1964444302,48.97,-6.15,49.3546694853,131.26
2019-09-02 11:00:00,16.514555539,0.0,16.514555539,16.514555539,0,16.514555539,0.0,0.0,0.0,132.19,60.374555539,-30.8,67.7770385642,16.514555539,0,16.514555539,43.86,-30.8,53.5942123741,124.71,60.684555539,-4.92,60.8836733531,16.514555539,0,16.514555539,44.17,-4.92,44.4431693289,131.26
2019-09-02 11:30:00,15.6894444288,0.0,15.6894444288,15.6894444288,0,15.6894444288,0.0,0.0,0.0,132.19,60.4194444288,-31.07,67.940077753,15.6894444288,0,15.6894444288,44.73,-31.07,54.462076714,124.71,60.7294444288,-5.12,60.9448916696,15.6894444288,0,15.6894444288,45.04,-5.12,45.3300783145,131.26
2019-09-02 12:00:00,16.427444428,0.0,16.427444428,16.427444428,0,16.427444428,0.0,0.0,0.0,132.19,59.647444428,-30.99,67.2175403209,16.427444428,0,16.427444428,43.22,-30.99,53.1822197732,124.71,59.967444428,-5.12,60.185619472,16.427444428,0,16.427444428,43.54,-5.12,43.840004562,130.82
2019-09-02 12:30:00,17.593555538,0.0,17.593555538,17.593555538,0,17.593555538,0.0,0.0,0.0,132.19,61.143555538,-31.09,68.5938953831,17.593555538,0,17.593555538,43.55,-31.09,53.5087899321,124.71,61.443555538,-5.29,61.6708571138,17.593555538,0,17.593555538,43.85,-5.29,44.167936334,130.33
2019-09-02 13:00:00,13.086111098,0.0,13.086111098,13.086111098,0,13.086111098,0.0,0.0,0.0,131.57,63.186111098,-31.28,70.5047731412,13.086111098,0,13.086111098,50.1,-31.28,59.0630883039,124.71,63.476111098,-5.49,63.7130817033,13.086111098,0,13.086111098,50.39,-5.49,50.6881860003,130.33
2019-09-02 13:30:00,10.9364444335,0.0,10.9364444335,10.9364444335,0,10.9364444335,0.0,0.0,0.0,131.35,63.7064444335,-31.61,71.1175306261,10.9364444335,0,10.9364444335,52.77,-31.61,61.51312868,124.71,64.0364444335,-5.84,64.3021913755,10.9364444335,0,10.9364444335,53.1,-5.84,53.4201797077,130.33
2019-09-02 14:00:00,11.3015555443,0.0,11.3015555443,11.3015555443,0,11.3015555443,0.0,0.0,0.0,131.45,61.7515555443,-31.83,69.4723219141,11.3015555443,0,11.3015555443,50.45,-31.83,59.6519186615,124.4,62.0615555443,-6.11,62.3615969694,11.3015555443,0,11.3015555443,50.76,-6.11,51.126409027,130.45
2019-09-02 14:30:00,11.1062222111,0.0,11.1062222111,11.1062222111,0,11.1062222111,0.0,0.0,0.0,131.33,61.2062222111,-22.43,65.1867052194,11.1062222111,0,11.1062222111,50.1,-22.43,54.8918472999,124.4,61.4062222111,-8.99,62.0608107121,11.1062222111,0,11.1062222111,50.3,-8.99,51.0970654735,130.22
2019-09-02 15:00:00,11.3735555442,0.0,11.3735555442,11.3735555442,0,11.3735555442,0.0,0.0,0.0,132.19,61.4035555442,-11.22,62.4202293609,11.3735555442,0,11.3735555442,50.03,-11.22,51.2726954626,125.68,61.4635555442,-14.82,63.2250034411,11.3735555442,0,11.3735555442,50.09,-14.82,52.2363905721,132.04
2019-09-02 15:30:00,12.5076666542,0.0,12.5076666542,12.5076666542,0,12.5076666542,0.0,0.0,0.0,132.19,61.2976666542,-11.09,62.2927928194,12.5076666542,0,12.5076666542,48.79,-11.09,50.0345100905,125.79,61.3576666542,-14.69,63.0916742308,12.5076666542,0,12.5076666542,48.85,-14.69,51.0109654878,132.19
2019-09-02 16:00:00,10.4491111007,0.0,10.4491111007,10.4491111007,0,10.4491111007,0.0,0.0,0.0,132.19,63.0491111007,-11.59,64.1055263654,10.4491111007,0,10.4491111007,52.6,-11.59,53.8617498787,126.57,63.1091111007,-15.19,64.9114474027,10.4491111007,0,10.4491111007,52.66,-15.19,54.8070406061,132.19
2019-09-02 16:30:00,10.771777767,0.0,10.771777767,10.771777767,0,10.771777767,0.0,0.0,0.0,132.19,67.731777767,-16.75,69.772173676,10.771777767,0,10.771777767,56.96,-16.75,59.3717449634,126.12,67.851777767,-13.23,69.1295641975,10.771777767,0,10.771777767,57.08,-13.23,58.5931676904,131.84
2019-09-02 17:00:00,10.7236666559,0.0,10.7236666559,10.7236666559,0,10.7236666559,0.0,0.0,0.0,132.19,68.1536666559,-30.84,74.8066031755,10.7236666559,0,10.7236666559,57.43,-30.84,65.1867356139,124.69,68.4636666559,-4.98,68.6445485962,10.7236666559,0,10.7236666559,57.74,-4.98,57.9543613544,130.32
2019-09-02 17:30:00,8.5848888803,0.0,8.5848888803,8.5848888803,0,8.5848888803,0.0,0.0,0.0,131.3,68.6248888803,-31.07,75.3307392359,8.5848888803,0,8.5848888803,60.04,-31.07,67.6028586674,124.54,68.9248888803,-5.29,69.1275951206,8.5848888803,0,8.5848888803,60.34,-5.29,60.5714429414,130.32
2019-09-02 18:00:00,9.7678888791,0.0,9.7678888791,9.7678888791,0,9.7678888791,0.0,0.0,0.0,131.3,70.1078888791,-31.69,76.9374563076,9.7678888791,0,9.7678888791,60.34,-31.69,68.1554964768,124.19,70.3978888791,-5.94,70.6480456817,9.7678888791,0,9.7678888791,60.63,-5.94,60.9202798746,130.13
2019-09-02 18:30:00,7.7264444367,0.0,7.7264444367,7.7264444367,0,7.7264444367,0.0,0.0,0.0,131.3,71.9664444367,-32.26,78.8661950703,7.7264444367,0,7.7264444367,64.24,-32.26,71.8852224035,123.95,72.2664444367,-6.62,72.5690250143,7.7264444367,0,7.7264444367,64.54,-6.62,64.8786251396,129.98
2019-09-02 19:00:00,3.9017777739,0.0,3.9017777739,3.9017777739,0,3.9017777739,0.0,0.0,0.0,131.3,72.0317777739,-32.35,78.9626462909,3.9017777739,0,3.9017777739,68.13,-32.35,75.4202850697,123.76,72.3117777739,-6.77,72.627998078,3.9017777739,0,3.9017777739,68.41,-6.77,68.744170662,129.38
2019-09-02 19:30:00,2.6462222196000003,0.0,2.6462222196000003,2.6462222196000003,0,2.6462222196000003,0.0,0.0,0.0,131.3,71.7362222196,-32.69,78.833506064,2.6462222196000003,0,2.6462222196000003,69.09,-32.69,76.4333971507,123.76,72.0262222196,-7.09,72.3743379053,2.6462222196000003,0,2.6462222196000003,69.38,-7.09,69.7413256255,129.69
2019-09-02 20:00:00,2.0829999979,0.0,2.0829999979,2.0829999979,0,2.0829999979,0.0,0.0,0.0,131.3,70.5129999979,-33.11,77.8996487072,2.0829999979,0,2.0829999979,68.43,-33.11,76.0193199128,123.76,70.7929999979,-7.44,71.1828803063,2.0829999979,0,2.0829999979,68.71,-7.44,69.1116321613,130.2
2019-09-02 20:30:00,1.9396666647,0.0,1.9396666647,1.9396666647,0,1.9396666647,0.0,0.0,0.0,131.3,70.4796666647,-33.25,77.9291082534,1.9396666647,0,1.9396666647,68.54,-33.25,76.1793548148,123.9,70.7696666647,-7.43,71.1586299744,1.9396666647,0,1.9396666647,68.83,-7.43,69.2298620539,130.2
2019-09-02 21:00:00,1.8854444425999999,0.0,1.8854444425999999,1.8854444425999999,0,1.8854444425999999,0.0,0.0,0.0,130.55,70.1954444426,-39.24,80.4187665939,1.8854444425999999,0,1.8854444425999999,68.31,-39.24,78.7783834564,124.95,70.1454444426,12.69,71.2840758939,1.8854444425999999,0,1.8854444425999999,68.26,12.69,69.4295592669,131.16
2019-09-02 21:30:00,1.8767777759,0.0,1.8767777759,1.8767777759,0,1.8767777759,0.0,0.0,0.0,131.32,66.6367777759,-40.93,78.2031012963,1.8767777759,0,1.8767777759,64.76,-40.93,76.6101984073,125.98,66.5967777759,12.05,67.6781597721,1.8767777759,0,1.8767777759,64.72,12.05,65.8322177965,131.94
2019-09-02 22:00:00,1.8267777760000001,0.0,1.8267777760000001,1.8267777760000001,0,1.8267777760000001,0.0,0.0,0.0,129.76,61.806777776,-42.32,74.907010213,1.8267777760000001,0,1.8267777760000001,59.98,-42.32,73.4069669718,124.97,61.796777776,9.79,62.5674503515,1.8267777760000001,0,1.8267777760000001,59.97,9.79,60.7638461587,130.75
2019-09-02 22:30:00,1.8397777759,0.0,1.8397777759,1.8397777759,0,1.8397777759,0.0,0.0,0.0,130.24,58.2497777759,-42.82,72.295152057,1.8397777759,0,1.8397777759,56.41,-42.82,70.8211868017,125.43,58.2697777759,9.67,59.0667072221,1.8397777759,0,1.8397777759,56.43,9.67,57.2525440483,131.37
2019-09-02 23:00:00,2.0256666646,0.0,2.0256666646,2.0256666646,0,2.0256666646,0.0,0.0,0.0,131.02,53.8056666646,-44.45,69.7914913526,2.0256666646,0,2.0256666646,51.78,-44.45,68.2420024618,126.31,53.8856666646,8.74,54.5898586909,2.0256666646,0,2.0256666646,51.86,8.74,52.5913224781,132.3
2019-09-02 23:30:00,2.0188888869,0.0,2.0188888869,2.0188888869,0,2.0188888869,0.0,0.0,0.0,131.02,49.9488888869,-44.98,67.2167531277,2.0188888869,0,2.0188888869,47.93,-44.98,65.7303985991,126.59,50.0288888869,6.5,50.4493778282,2.0188888869,0,2.0188888869,48.01,6.5,48.4480144072,132.57
2019-09-03 00:00:00,2.0175555535,0.0,2.0175555535,2.0175555535,0,2.0175555535,0.0,0.0,0.0,129.88,47.7875555535,-27.24,55.00607299,2.0175555535,0,2.0175555535,45.77,-27.24,53.2626557731,126.14,47.6975555535,-0.76,47.7036099869,2.0175555535,0,2.0175555535,45.68,-0.76,45.6863218042,132.08
2019-09-03 00:30:00,1.8713333315,0.0,1.8713333315,1.8713333315,0,1.8713333315,0.0,0.0,0.0,130.32,45.8513333315,-27.92,53.6830622103,1.8713333315,0,1.8713333315,43.98,-27.92,52.0938268896,126.57,45.7713333315,-1.26,45.7886727798,1.8713333315,0,1.8713333315,43.9,-1.26,43.9180782822,132.19
2019-09-03 01:00:00,1.8359999982000001,0.0,1.8359999982000001,1.8359999982000001,0,1.8359999982000001,0.0,0.0,0.0,130.32,44.3159999982,-28.25,52.5544513418,1.8359999982000001,0,1.8359999982000001,42.48,-28.25,51.0158102945,126.75,44.2459999982,-1.47,44.27041242,1.8359999982000001,0,1.8359999982000001,42.41,-1.47,42.4354686554,132.93
2019-09-03 01:30:00,1.8505555537,0.0,1.8505555537,1.8505555537,0,1.8505555537,0.0,0.0,0.0,130.32,44.8105555537,-28.4,53.0522939092,1.8505555537,0,1.8505555537,42.96,-28.4,51.498753383,126.62,44.7405555537,-1.6,44.7691558023,1.8505555537,0,1.8505555537,42.89,-1.6,42.9198334107,133.13
2019-09-03 02:00:00,1.8592222204,0.0,1.8592222204,1.8592222204,0,1.8592222204,0.0,0.0,0.0,130.32,43.7892222204,-29.16,52.6099000442,1.8592222204,0,1.8592222204,41.93,-29.16,51.0727960856,127.27,43.7292222204,-2.27,43.7881008494,1.8592222204,0,1.8592222204,41.87,-2.27,41.9314893606,133.13
2019-09-03 02:30:00,1.8864444426,0.0,1.8864444426,1.8864444426,0,1.8864444426,0.0,0.0,0.0,131.24,42.5864444426,-30.65,52.4693029328,1.8864444426,0,1.8864444426,40.7,-30.65,50.9500981353,127.51,42.5464444426,-3.6,42.69847696,1.8864444426,0,1.8864444426,40.66,-3.6,40.8190592738,133.23
2019-09-03 03:00:00,1.8338888871,0.0,1.8338888871,1.8338888871,0,1.8338888871,0.0,0.0,0.0,131.24,41.5038888871,-30.87,51.7255226436,1.8338888871,0,1.8338888871,39.67,-30.87,50.2659507022,127.51,41.4438888871,-3.67,41.6060671787,1.8338888871,0,1.8338888871,39.61,-3.67,39.7796556043,133.38
2019-09-03 03:30:00,1.8264444426000002,0.0,1.8264444426000002,1.8264444426000002,0,1.8264444426000002,0.0,0.0,0.0,131.24,39.2264444426,-42.19,57.608246316,1.8264444426000002,0,1.8264444426000002,37.4,-42.19,56.3804584941,125.45,39.5064444426,-15.8,42.5487855584,1.8264444426000002,0,1.8264444426000002,37.68,-15.8,40.8585658094,131.29
2019-09-03 04:00:00,1.9087777759,0.0,1.9087777759,1.9087777759,0,1.9087777759,0.0,0.0,0.0,131.24,38.8787777759,-42.49,57.5930504605,1.9087777759,0,1.9087777759,36.97,-42.49,56.322118213,125.6,39.1687777759,-16.0,42.3106742141,1.9087777759,0,1.9087777759,37.26,-16.0,40.5500628853,131.29
2019-09-03 04:30:00,1.9076666648,0.0,1.9076666648,1.9076666648,0,1.9076666648,0.0,0.0,0.0,130.45,37.9576666648,-59.34,70.4416074393,1.9076666648,0,1.9076666648,36.05,-59.34,69.4322554725,123.76,38.4876666648,-7.44,39.200179659,1.9076666648,0,1.9076666648,36.58,-7.44,37.3289431943,129.75
2019-09-03 05:00:00,1.9216666647,0.0,1.9216666647,1.9216666647,0,1.9216666647,0.0,0.0,0.0,130.32,38.4516666647,-59.29,70.6670699074,1.9216666647,0,1.9216666647,36.53,-59.29,69.6401105686,123.76,39.0016666647,-7.48,39.7124716258,1.9216666647,0,1.9216666647,37.08,-7.48,37.8269322044,129.59
2019-09-03 05:30:00,1.9821111090999999,0.0,1.9821111090999999,1.9821111090999999,0,1.9821111090999999,0.0,0.0,0.0,130.32,40.0421111091,-58.18,70.6277782609,1.9821111090999999,0,1.9821111090999999,38.06,-58.18,69.5232047593,123.76,40.5721111091,-6.58,41.1022213494,1.9821111090999999,0,1.9821111090999999,38.59,-6.58,39.1469602907,129.38
2019-09-03 06:00:00,1.9843333313,0.0,1.9843333313,1.9843333313,0,1.9843333313,0.0,0.0,0.0,129.81,43.1043333313,-50.02,66.0301745563,1.9843333313,0,1.9843333313,41.12,-50.02,64.7522571035,124.56,43.3843333313,1.56,43.4123712622,1.9843333313,0,1.9843333313,41.4,1.56,41.4293808788,130.55
2019-09-03 06:30:00,3.9031111072,0.0,3.9031111072,3.9031111072,0,3.9031111072,0.0,0.0,0.0,131.21,49.3131111072,-45.44,67.0565174094,3.9031111072,0,3.9031111072,45.41,-45.44,64.2406545733,126.52,49.4131111072,7.96,50.0501463464,3.9031111072,0,3.9031111072,45.51,7.96,46.2008841907,132.34
2019-09-03 07:00:00,1.8591111093000001,0.0,1.8591111093000001,1.8591111093000001,0,1.8591111093000001,0.0,0.0,0.0,131.96,54.4191111093,-44.31,70.1770315269,1.8591111093000001,0,1.8591111093000001,52.56,-44.31,68.7453976641,126.8,54.4691111093,9.43,55.2793719667,1.8591111093000001,0,1.8591111093000001,52.61,9.43,53.4484518017,132.99
2019-09-03 07:30:00,2.3202222198999998,0.0,2.3202222198999998,2.3202222198999998,0,2.3202222198999998,0.0,0.0,0.0,131.18,60.2302222199,-42.24,73.5655984048,2.3202222198999998,0,2.3202222198999998,57.91,-42.24,71.6783488928,125.67,60.2302222199,10.66,61.1662919316,2.3202222198999998,0,2.3202222198999998,57.91,10.66,58.8829661277,131.95
2019-09-03 08:00:00,3.263222219,0.0,3.263222219,3.263222219,0,3.263222219,0.0,0.0,0.0,130.32,64.063222219,-38.99,74.9954434688,3.263222219,0,3.263222219,60.8,-38.99,72.2278346623,125.06,64.023222219,13.2,65.3698170664,3.263222219,0,3.263222219,60.76,13.2,62.1773077577,131.02
2019-09-03 08:30:00,4.3615555512,0.0,4.3615555512,4.3615555512,0,4.3615555512,0.0,0.0,0.0,130.95,67.1215555512,-26.15,72.0355864807,4.3615555512,0,4.3615555512,62.76,-26.15,67.99,125.9,66.9515555512,9.67,67.6462836431,4.3615555512,0,4.3615555512,62.59,9.67,63.3325903465,132.18
2019-09-03 09:00:00,6.1323333272,0.0,6.1323333272,6.1323333272,0,6.1323333272,0.0,0.0,0.0,131.26,67.4923333272,-19.87,70.3564635122,6.1323333272,0,6.1323333272,61.36,-19.87,64.4970270633,126.57,67.2823333272,6.9,67.6352155164,6.1323333272,0,6.1323333272,61.15,6.9,61.5380573304,133.01
2019-09-03 09:30:00,9.2338888797,0.0,9.2338888797,9.2338888797,0,9.2338888797,0.0,0.0,0.0,131.26,66.2138888797,-20.82,69.4100243522,9.2338888797,0,9.2338888797,56.98,-20.82,60.6645926385,126.7,66.0438888797,6.03,66.3185958714,9.2338888797,0,9.2338888797,56.81,6.03,57.1291256716,133.13
2019-09-03 10:00:00,10.789777767,0.0,10.789777767,10.789777767,0,10.789777767,0.0,0.0,0.0,131.54,64.849777767,-20.14,67.9051785686,10.789777767,0,10.789777767,54.06,-20.14,57.6897148546,126.83,64.719777767,6.71,65.0666868237,10.789777767,0,10.789777767,53.93,6.71,54.3458278067,133.13
2019-09-03 10:30:00,16.5411110946,0.0,16.5411110946,16.5411110946,0,16.5411110946,0.0,0.0,0.0,132.19,58.0111110946,-30.01,65.3137742779,16.5411110946,0,16.5411110946,41.47,-30.01,51.1894618061,125.97,58.2011110946,-3.14,58.2857523984,16.5411110946,0,16.5411110946,41.66,-3.14,41.7781665467,132.14
2019-09-03 11:00:00,14.8575555407,0.0,14.8575555407,14.8575555407,0,14.8575555407,0.0,0.0,0.0,132.19,58.937555540700004,-32.73,67.4157871208,14.8575555407,0,14.8575555407,44.08,-32.73,54.9026347273,124.94,59.2475555407,-6.67,59.6218226621,14.8575555407,0,14.8575555407,44.39,-6.67,44.8883169656,131.26
2019-09-03 11:30:00,16.4012222058,0.0,16.4012222058,16.4012222058,0,16.4012222058,0.0,0.0,0.0,132.19,60.1712222058,-32.76,68.5112660936,16.4012222058,0,16.4012222058,43.77,-32.76,54.6720266681,124.69,60.4712222058,-6.78,60.8501200908,16.4012222058,0,16.4012222058,44.07,-6.78,44.5884884247,131.26
2019-09-03 12:00:00,18.1655555374,0.0,18.1655555374,18.1655555374,0,18.1655555374,0.0,0.0,0.0,132.19,59.1155555374,-32.5,67.4603506253,18.1655555374,0,18.1655555374,40.95,-32.5,52.2795610158,124.69,59.4355555374,-6.5600000000000005,59.7964786759,18.1655555374,0,18.1655555374,41.27,-6.5600000000000005,41.7881143389,131.26
2019-09-03 12:30:00,18.9454444255,0.0,18.9454444255,18.9454444255,0,18.9454444255,0.0,0.0,0.0,132.19,55.7954444255,-33.15,64.9003398962,18.9454444255,0,18.9454444255,36.85,-33.15,49.5665713965,124.8,56.1054444255,-7.13,56.5566777152,18.9454444255,0,18.9454444255,37.16,-7.13,37.8378448118,131.26
2019-09-03 13:00:00,21.6172222006,0.0,21.6172222006,21.6172222006,0,21.6172222006,0.0,0.0,0.0,132.19,52.8272222006,-33.64,62.628787354,21.6172222006,0,21.6172222006,31.21,-33.64,45.8880561802,125.63,53.1572222006,-7.54,53.6893087317,21.6172222006,0,21.6172222006,31.54,-7.54,32.4287403394,131.26
2019-09-03 13:30:00,20.5963333127,0.0,20.5963333127,20.5963333127,0,20.5963333127,0.0,0.0,0.0,132.19,54.6263333127,-32.16,63.3900772298,20.5963333127,0,20.5963333127,34.03,-32.16,46.8220727862,125.63,54.9363333127,-5.99,55.2619291904,20.5963333127,0,20.5963333127,34.34,-5.99,34.8585097214,131.26
2019-09-03 14:00:00,21.1107777567,0.0,21.1107777567,21.1107777567,0,21.1107777567,0.0,0.0,0.0,132.19,50.7207777567,-31.67,59.7962055338,21.1107777567,0,21.1107777567,29.61,-31.67,43.3559799797,125.63,51.0307777567,-5.52,51.3284587578,21.1107777567,0,21.1107777567,29.92,-5.52,30.4249371404,131.26
2019-09-03 14:30:00,19.7965555358,0.0,19.7965555358,19.7965555358,0,19.7965555358,0.0,0.0,0.0,132.19,51.7265555358,-31.8,60.7196553646,19.7965555358,0,19.7965555358,31.93,-31.8,45.0640089206,125.63,52.0265555358,-5.63,52.3302912367,19.7965555358,0,19.7965555358,32.23,-5.63,32.7180347821,131.26
2019-09-03 15:00:00,16.2556666504,0.0,16.2556666504,16.2556666504,0,16.2556666504,0.0,0.0,0.0,132.19,55.1756666504,-32.42,63.9953950712,16.2556666504,0,16.2556666504,38.92,-32.42,50.6539514747,125.63,55.4856666504,-6.21,55.8320992229,16.2556666504,0,16.2556666504,39.23,-6.21,39.7184717732,131.26
2019-09-03 15:30:00,14.8129999852,0.0,14.8129999852,14.8129999852,0,14.8129999852,0.0,0.0,0.0,132.69,57.6029999852,-32.66,66.2176804735,14.8129999852,0,14.8129999852,42.79,-32.66,53.8299145457,125.63,57.9029999852,-6.35,58.2501494186,14.8129999852,0,14.8129999852,43.09,-6.35,43.5553739509,131.5
2019-09-03 16:00:00,11.4646666552,0.0,11.4646666552,11.4646666552,0,11.4646666552,0.0,0.0,0.0,132.19,61.3346666552,-32.48,69.4038308287,11.4646666552,0,11.4646666552,49.87,-32.48,59.5144293428,125.63,61.6346666552,-6.23,61.9487290725,11.4646666552,0,11.4646666552,50.17,-6.23,50.555334041,131.26
2019-09-03 16:30:00,8.4338888805,0.0,8.4338888805,8.4338888805,0,8.4338888805,0.0,0.0,0.0,132.19,65.2338888805,-32.44,72.8547449276,8.4338888805,0,8.4338888805,56.8,-32.44,65.4109593264,125.27,65.5238888805,-6.3,65.8260587763,8.4338888805,0,8.4338888805,57.09,-6.3,57.436557174,131.26
2019-09-03 17:00:00,10.4518888784,0.0,10.4518888784,10.4518888784,0,10.4518888784,0.0,0.0,0.0,132.19,69.9118888784,-31.6,76.7217844328,10.4518888784,0,10.4518888784,59.46,-31.6,67.335366636,124.72,70.2218888784,-5.57,70.4424486915,10.4518888784,0,10.4518888784,59.77,-5.57,60.0289746706,130.78
2019-09-03 17:30:00,10.767777767,0.0,10.767777767,10.767777767,0,10.767777767,0.0,0.0,0.0,132.19,70.177777767,-33.04,77.5665010963,10.767777767,0,10.767777767,59.41,-33.04,67.9793328888,124.72,70.477777767,-7.01,70.8255410073,10.767777767,0,10.767777767,59.71,-7.01,60.1200815036,131.15
2019-09-03 18:00:00,10.0563333233,0.0,10.0563333233,10.0563333233,0,10.0563333233,0.0,0.0,0.0,132.11,71.5763333233,-33.34,78.9602880694,10.0563333233,0,10.0563333233,61.52,-33.34,69.9733234883,124.72,71.8663333233,-7.35,72.241209606,10.0563333233,0,10.0563333233,61.81,-7.35,62.2454705179,130.99
2019-09-03 18:30:00,8.9937777688,0.0,8.9937777688,8.9937777688,0,8.9937777688,0.0,0.0,0.0,131.26,73.0837777688,-33.01,80.1928841791,8.9937777688,0,8.9937777688,64.09,-33.01,72.0915265479,124.72,73.3837777688,-7.13,73.7293411039,8.9937777688,0,8.9937777688,64.39,-7.13,64.7835550121,130.32
2019-09-03 19:00:00,7.7355555478,0.0,7.7355555478,7.7355555478,0,7.7355555478,0.0,0.0,0.0,131.26,72.9155555478,-33.1,80.0767646752,7.7355555478,0,7.7355555478,65.18,-33.1,73.1029575325,124.72,73.2055555478,-7.23,73.5617173744,7.7355555478,0,7.7355555478,65.47,-7.23,65.8680028542,130.32
2019-09-03 19:30:00,7.5601111036,0.0,7.5601111036,7.5601111036,0,7.5601111036,0.0,0.0,0.0,131.83,72.8701111036,-33.56,80.2267205627,7.5601111036,0,7.5601111036,65.31,-33.56,73.4279898949,124.72,73.1701111036,-7.59,73.5627165003,7.5601111036,0,7.5601111036,65.61,-7.59,66.0475601366,130.82
2019-09-03 20:00:00,6.4016666603,0.0,6.4016666603,6.4016666603,0,6.4016666603,0.0,0.0,0.0,132.19,71.0916666603,-34.09,78.8425847403,6.4016666603,0,6.4016666603,64.69,-34.09,73.1226654328,124.72,71.3816666603,-8.07,71.8363921366,6.4016666603,0,6.4016666603,64.98,-8.07,65.47919746,131.16
2019-09-03 20:30:00,4.4873333288,0.0,4.4873333288,4.4873333288,0,4.4873333288,0.0,0.0,0.0,132.06,73.0773333288,-33.14,80.2406146939,4.4873333288,0,4.4873333288,68.59,-33.14,76.1764248308,124.72,73.3673333288,-7.2,73.7197775348,4.4873333288,0,4.4873333288,68.88,-7.2,69.2552842749,130.56
2019-09-03 21:00:00,5.1642222171,0.0,5.1642222171,5.1642222171,0,5.1642222171,0.0,0.0,0.0,132.25,70.2542222171,-34.24,78.1539080234,5.1642222171,0,5.1642222171,65.09,-34.24,73.5464866598,124.9,70.5442222171,-8.12,71.010011183,5.1642222171,0,5.1642222171,65.38,-8.12,65.8823102206,131.29
2019-09-03 21:30:00,4.6771111064,0.0,4.6771111064,4.6771111064,0,4.6771111064,0.0,0.0,0.0,131.1,68.6871111064,-44.06,81.6039388274,4.6771111064,0,4.6771111064,64.01,-44.06,77.7081958354,124.8,68.9571111064,3.51,69.0463849318,4.6771111064,0,4.6771111064,64.28,3.51,64.3757601897,130.58
2019-09-03 22:00:00,4.6838888842,0.0,4.6838888842,4.6838888842,0,4.6838888842,0.0,0.0,0.0,131.1,67.0238888842,-40.84,78.4863509227,4.6838888842,0,4.6838888842,62.34,-40.84,74.5263792224,125.87,67.0038888842,12.0,68.0699722756,4.6838888842,0,4.6838888842,62.32,12.0,63.4648122978,131.76
2019-09-03 22:30:00,5.6362222166,0.0,5.6362222166,5.6362222166,0,5.6362222166,0.0,0.0,0.0,131.46,60.2862222166,-44.91,75.17537289,5.6362222166,0,5.6362222166,54.65,-44.91,70.7356388251,126.7,60.3562222166,8.72,60.9828825184,5.6362222166,0,5.6362222166,54.72,8.72,55.4104394496,132.9
2019-09-03 23:00:00,5.9735555496,0.0,5.9735555496,5.9735555496,0,5.9735555496,0.0,0.0,0.0,132.28,54.8135555496,-49.96,74.1655410011,5.9735555496,0,5.9735555496,48.84,-49.96,69.8666386768,127.02,55.0235555496,4.45,55.203207926,5.9735555496,0,5.9735555496,49.05,4.45,49.2514466793,132.82
2019-09-03 23:30:00,2.0025555536,0.0,2.0025555536,2.0025555536,0,2.0025555536,0.0,0.0,0.0,131.44,48.6825555536,-56.79,74.8003697533,2.0025555536,0,2.0025555536,46.68,-56.79,73.5127641978,124.26,49.2325555536,-4.68,49.4544934898,2.0025555536,0,2.0025555536,47.23,-4.68,47.4613031848,129.98
2019-09-04 00:00:00,1.9544444425,0.0,1.9544444425,1.9544444425,0,1.9544444425,0.0,0.0,0.0,131.26,44.6344444425,-56.79,72.2311410037,1.9544444425,0,1.9544444425,42.68,-56.79,71.0400344876,123.9,45.1744444425,-4.8,45.4287401398,1.9544444425,0,1.9544444425,43.22,-4.8,43.4857263938,130.12
2019-09-04 00:30:00,1.9967777758,0.0,1.9967777758,1.9967777758,0,1.9967777758,0.0,0.0,0.0,131.26,42.7767777758,-57.53,71.6906801257,1.9967777758,0,1.9967777758,40.78,-57.53,70.5174396869,124.4,43.3167777758,-5.29,43.6385991626,1.9967777758,0,1.9967777758,41.32,-5.29,41.6572502693,130.32
2019-09-04 01:00:00,2.005999998,0.0,2.005999998,2.005999998,0,2.005999998,0.0,0.0,0.0,131.86,41.485999998,-58.31,71.5621708435,2.005999998,0,2.005999998,39.48,-58.31,70.4182256238,124.69,42.035999998,-5.83,42.4383576005,2.005999998,0,2.005999998,40.03,-5.83,40.4523151377,130.32
2019-09-04 01:30:00,2.6044444418,0.0,2.6044444418,2.6044444418,0,2.6044444418,0.0,0.0,0.0,131.26,42.1544444418,-58.13,71.8059474292,2.6044444418,0,2.6044444418,39.55,-58.13,70.3086011808,124.69,42.6944444418,-5.75,43.0799035073,2.6044444418,0,2.6044444418,40.09,-5.75,40.5002543202,130.32
2019-09-04 02:00:00,2.0502222202000002,0.0,2.0502222202000002,2.0502222202000002,0,2.0502222202000002,0.0,0.0,0.0,131.48,41.0602222202,-58.3,71.308006905,2.0502222202000002,0,2.0502222202000002,39.01,-58.3,70.1474881945,124.69,41.6002222202,-5.86,42.0109282065,2.0502222202000002,0,2.0502222202000002,39.55,-5.86,39.9817720968,130.32
2019-09-04 02:30:00,2.0411111091,0.0,2.0411111091,2.0411111091,0,2.0411111091,0.0,0.0,0.0,132.19,40.3911111091,-59.11,71.5921361368,2.0411111091,0,2.0411111091,38.35,-59.11,70.4607309074,124.83,40.9511111091,-6.38,41.4451191465,2.0411111091,0,2.0411111091,38.91,-6.38,39.4295891432,130.96
2019-09-04 03:00:00,2.0272222202,0.0,2.0272222202,2.0272222202,0,2.0272222202,0.0,0.0,0.0,132.19,39.8672222202,-59.5,71.6215429012,2.0272222202,0,2.0272222202,37.84,-59.5,70.5132299643,125.26,40.4172222202,-6.57,40.9477319518,2.0272222202,0,2.0272222202,38.39,-6.57,38.948132176,131.24
2019-09-04 03:30:00,1.9792222202,0.0,1.9792222202,1.9792222202,0,1.9792222202,0.0,0.0,0.0,132.19,39.6592222202,-58.81,70.932855625,1.9792222202,0,1.9792222202,37.68,-58.81,69.8455331428,125.63,40.2092222202,-5.8,40.6253806328,1.9792222202,0,1.9792222202,38.23,-5.8,38.6674656527,131.24
2019-09-04 04:00:00,1.9878888869,0.0,1.9878888869,1.9878888869,0,1.9878888869,0.0,0.0,0.0,132.19,39.3878888869,-59.0,70.9394515835,1.9878888869,0,1.9878888869,37.4,-59.0,69.8552789702,125.63,39.9378888869,-5.97,40.3816278615,1.9878888869,0,1.9878888869,37.95,-5.97,38.4167073029,131.24
2019-09-04 04:30:00,2.1013333312,0.0,2.1013333312,2.1013333312,0,2.1013333312,0.0,0.0,0.0,132.19,39.1313333312,-59.15,70.9223783321,2.1013333312,0,2.1013333312,37.03,-59.15,69.7849797593,125.63,39.6913333312,-6.07,40.1527936962,2.1013333312,0,2.1013333312,37.59,-6.07,38.0769352758,131.24
2019-09-04 05:00:00,2.1809999978,0.0,2.1809999978,2.1809999978,0,2.1809999978,0.0,0.0,0.0,132.19,39.4409999978,-59.19,71.1269891168,2.1809999978,0,2.1809999978,37.26,-59.19,69.9411445431,125.63,40.0009999978,-6.22,40.4817045198,2.1809999978,0,2.1809999978,37.82,-6.22,38.3280680442,131.24
2019-09-04 05:30:00,2.2144444422,0.0,2.2144444422,2.2144444422,0,2.2144444422,0.0,0.0,0.0,132.19,40.8244444422,-58.74,71.5333688849,2.2144444422,0,2.2144444422,38.61,-58.74,70.2930985233,125.09,41.3844444422,-5.87,41.7986739238,2.2144444422,0,2.2144444422,39.17,-5.87,39.607395774,131.24
2019-09-04 06:00:00,2.1218888868,0.0,2.1218888868,2.1218888868,0,2.1218888868,0.0,0.0,0.0,132.19,42.8018888868,-57.78,71.9063981317,2.1218888868,0,2.1218888868,40.68,-57.78,70.6639285633,124.69,43.3418888868,-5.12,43.6432552896,2.1218888868,0,2.1218888868,41.22,-5.12,41.5367644383,130.58
2019-09-04 06:30:00,5.7197777721000005,0.0,5.7197777721000005,5.7197777721000005,0,5.7197777721000005,0.0,0.0,0.0,132.19,47.0497777721,-57.41,74.2266103793,5.7197777721000005,0,5.7197777721000005,41.33,-57.41,70.7395009878,125.0,47.5997777721,-4.53,47.8148485719,5.7197777721000005,0,5.7197777721000005,41.88,-4.53,42.1242839702,131.14
2019-09-04 07:00:00,6.6535555489,0.0,6.6535555489,6.6535555489,0,6.6535555489,0.0,0.0,0.0,132.19,51.8735555489,-56.06,76.3779376868,6.6535555489,0,6.6535555489,45.22,-56.06,72.024801284,124.64,52.4135555489,-3.49,52.529619314,6.6535555489,0,6.6535555489,45.76,-3.49,45.8928937854,130.61
2019-09-04 07:30:00,7.423444437,0.0,7.423444437,7.423444437,0,7.423444437,0.0,0.0,0.0,131.17,59.893444437,-44.05,74.3480140053,7.423444437,0,7.423444437,52.47,-44.05,68.5091482942,125.1,60.063444437,8.12,60.6098321862,7.423444437,0,7.423444437,52.64,8.12,53.2625947547,131.24
2019-09-04 08:00:00,9.201222213,0.0,9.201222213,9.201222213,0,9.201222213,0.0,0.0,0.0,131.17,63.571222213,-25.47,68.4837294082,9.201222213,0,9.201222213,54.37,-25.47,60.0401349099,126.45,63.441222213,4.75,63.6187957752,9.201222213,0,9.201222213,54.24,4.75,54.4475903966,132.66
2019-09-04 08:30:00,13.0846666536,0.0,13.0846666536,13.0846666536,0,13.0846666536,0.0,0.0,0.0,130.79,63.0246666536,-17.87,65.5091253704,13.0846666536,0,13.0846666536,49.94,-17.87,53.040932307,126.34,62.9246666536,-4.26,63.0687028047,13.0846666536,0,13.0846666536,49.84,-4.26,50.0217272793,132.03
2019-09-04 09:00:00,16.7821110943,0.0,16.7821110943,16.7821110943,0,16.7821110943,0.0,0.0,0.0,131.26,60.9121110943,-14.21,62.5476568543,16.7821110943,0,16.7821110943,44.13,-14.21,46.3614171483,125.62,60.9621110943,-17.81,63.5104329152,16.7821110943,0,16.7821110943,44.18,-17.81,47.6347404737,131.26
2019-09-04 09:30:00,20.284333313,0.0,20.284333313,20.284333313,0,20.284333313,0.0,0.0,0.0,131.26,60.074333313,-13.57,61.5879080909,20.284333313,0,20.284333313,39.79,-13.57,42.0403258789,125.62,60.134333313,-17.16,62.5348194449,20.284333313,0,20.284333313,39.85,-17.16,43.3876491642,131.26
2019-09-04 10:00:00,21.927888867,0.0,21.927888867,21.927888867,0,21.927888867,0.0,0.0,0.0,131.47,59.117888867,-13.08,60.5475943708,21.927888867,0,21.927888867,37.19,-13.08,39.4231213883,125.62,59.167888867,-16.71,61.4822183479,21.927888867,0,21.927888867,37.24,-16.71,40.8171740815,131.52
2019-09-04 10:30:00,23.6471110875,0.0,23.6471110875,23.6471110875,0,23.6471110875,0.0,0.0,0.0,132.55,58.7771110875,-12.69,60.1313968555,23.6471110875,0,23.6471110875,35.13,-12.69,37.3517469471,126.27,58.8371110875,-16.36,61.0692659291,23.6471110875,0,23.6471110875,35.19,-16.36,38.8070315793,132.6
2019-09-04 11:00:00,22.8205555327,0.0,22.8205555327,22.8205555327,0,22.8205555327,0.0,0.0,0.0,132.27,59.3405555327,-11.09,60.3679520187,22.8205555327,0,22.8205555327,36.52,-11.09,38.1667197962,126.55,59.4005555327,-14.75,61.2044810255,22.8205555327,0,22.8205555327,36.58,-14.75,39.4418419955,132.32
2019-09-04 11:30:00,24.5218888644,0.0,24.5218888644,24.5218888644,0,24.5218888644,0.0,0.0,0.0,132.19,57.7318888644,-11.8,58.9254698059,24.5218888644,0,24.5218888644,33.21,-11.8,35.2440647486,126.55,57.7918888644,-15.48,59.8291970405,24.5218888644,0,24.5218888644,33.27,-15.48,36.6950037471,132.6
2019-09-04 12:00:00,24.9286666417,0.0,24.9286666417,24.9286666417,0,24.9286666417,0.0,0.0,0.0,132.19,58.1486666417,-10.62,59.110505261,24.9286666417,0,24.9286666417,33.22,-10.62,34.8762497984,126.3,58.2186666417,-14.27,59.9420223678,24.9286666417,0,24.9286666417,33.29,-14.27,36.2195665352,132.15
2019-09-04 12:30:00,25.2044444192,0.0,25.2044444192,25.2044444192,0,25.2044444192,0.0,0.0,0.0,131.6,53.4644444192,-10.45,54.4761352985,25.2044444192,0,25.2044444192,28.26,-10.45,30.13021905,125.63,53.5444444192,-14.1,55.3698250689,25.2044444192,0,25.2044444192,28.34,-14.1,31.6538402094,131.47
2019-09-04 13:00:00,26.324333307,0.0,26.324333307,26.324333307,0,26.324333307,0.0,0.0,0.0,131.26,52.644333307,-10.61,53.7028670495,26.324333307,0,26.324333307,26.32,-10.61,28.3780637113,125.53,52.704333307,-14.25,54.5967879031,26.324333307,0,26.324333307,26.38,-14.25,29.9827767226,131.26
2019-09-04 13:30:00,29.2665555263,0.0,29.2665555263,29.2665555263,0,29.2665555263,0.0,0.0,0.0,131.26,51.5565555263,-11.18,52.7548179576,29.2665555263,0,29.2665555263,22.29,-11.18,24.9366497349,125.63,51.6265555263,-14.83,53.7143382674,29.2665555263,0,29.2665555263,22.36,-14.83,26.8309243225,131.45
2019-09-04 14:00:00,25.9174444185,0.0,25.9174444185,25.9174444185,0,25.9174444185,0.0,0.0,0.0,131.4,51.4574444185,-11.0,52.6200397766,25.9174444185,0,25.9174444185,25.54,-11.0,27.808121116,125.63,51.5174444185,-14.65,53.5599624665,25.9174444185,0,25.9174444185,25.6,-14.65,29.4954657532,131.45
2019-09-04 14:30:00,24.8111110863,0.0,24.8111110863,24.8111110863,0,24.8111110863,0.0,0.0,0.0,131.29,52.1111110863,-10.8,53.2184920742,24.8111110863,0,24.8111110863,27.3,-10.8,29.3586443829,125.63,52.1611110863,-14.44,54.1229628694,24.8111110863,0,24.8111110863,27.35,-14.44,30.927917809,131.26
2019-09-04 15:00:00,21.2249999788,0.0,21.2249999788,21.2249999788,0,21.2249999788,0.0,0.0,0.0,131.81,54.7249999788,-11.2,55.8593378288,21.2249999788,0,21.2249999788,33.5,-11.2,35.3226556193,125.63,54.7849999788,-14.82,56.7541066591,21.2249999788,0,21.2249999788,33.56,-14.82,36.686591556,131.78
2019-09-04 15:30:00,16.307333317,0.0,16.307333317,16.307333317,0,16.307333317,0.0,0.0,0.0,132.19,57.827333317,-11.87,59.0330193922,16.307333317,0,16.307333317,41.52,-11.87,43.1834146403,125.79,57.877333317,-15.5,59.9169067283,16.307333317,0,16.307333317,41.57,-15.5,44.3656950808,132.17
2019-09-04 16:00:00,10.6641111004,0.0,10.6641111004,10.6641111004,0,10.6641111004,0.0,0.0,0.0,132.19,63.6941111004,-11.83,64.7833982504,10.6641111004,0,10.6641111004,53.03,-11.83,54.3335053167,125.63,63.7541111004,-15.42,65.5924011011,10.6641111004,0,10.6641111004,53.09,-15.42,55.2840347659,132.17
2019-09-04 16:30:00,12.781777765,0.0,12.781777765,12.781777765,0,12.781777765,0.0,0.0,0.0,132.19,66.641777765,-11.97,67.7082524046,12.781777765,0,12.781777765,53.86,-11.97,55.1740926523,125.76,66.721777765,-15.55,68.5098396445,12.781777765,0,12.781777765,53.94,-15.55,56.1366733963,132.03
2019-09-04 17:00:00,10.9864444335,0.0,10.9864444335,10.9864444335,0,10.9864444335,0.0,0.0,0.0,131.77,69.8964444335,-11.81,70.8871571192,10.9864444335,0,10.9864444335,58.91,-11.81,60.0821454344,125.63,69.9664444335,-15.36,71.6326248762,10.9864444335,0,10.9864444335,58.98,-15.36,60.9472722934,131.26
2019-09-04 17:30:00,9.5443333238,0.0,9.5443333238,9.5443333238,0,9.5443333238,0.0,0.0,0.0,131.26,72.7343333238,-11.42,73.6254008074,9.5443333238,0,9.5443333238,63.19,-11.42,64.2136473034,125.35,72.7943333238,-14.95,74.3136425164,9.5443333238,0,9.5443333238,63.25,-14.95,64.9928072943,131.26
2019-09-04 18:00:00,7.7007777701,0.0,7.7007777701,7.7007777701,0,7.7007777701,0.0,0.0,0.0,131.26,73.6607777701,-11.19,74.5058808531,7.7007777701,0,7.7007777701,65.96,-11.19,66.902449133,124.85,73.7407777701,-14.69,75.1897493422,7.7007777701,0,7.7007777701,66.04,-14.69,67.6541033493,131.26
2019-09-04 18:30:00,8.9713333244,0.0,8.9713333244,8.9713333244,0,8.9713333244,0.0,0.0,0.0,131.26,73.6613333244,-12.16,74.6582723288,8.9713333244,0,8.9713333244,64.69,-12.16,65.8229572414,125.24,73.7313333244,-15.68,75.3801825004,8.9713333244,0,8.9713333244,64.76,-15.68,66.6312239119,131.26
2019-09-04 19:00:00,6.9145555486,0.0,6.9145555486,6.9145555486,0,6.9145555486,0.0,0.0,0.0,131.26,73.0845555486,-12.91,74.2160384266,6.9145555486,0,6.9145555486,66.17,-12.91,67.4176312251,125.63,73.1545555486,-16.43,74.9768890894,6.9145555486,0,6.9145555486,66.24,-16.43,68.2472160604,131.26
2019-09-04 19:30:00,5.4421111057000005,0.0,5.4421111057000005,5.4421111057000005,0,5.4421111057000005,0.0,0.0,0.0,131.37,72.4621111057,-13.38,73.6870541268,5.4421111057000005,0,5.4421111057000005,67.02,-13.38,68.3425548249,125.63,72.5221111057,-16.91,74.4674741026,5.4421111057000005,0,5.4421111057000005,67.08,-16.91,69.1785696585,131.26
2019-09-04 20:00:00,5.4799999945,0.0,5.4799999945,5.4799999945,0,5.4799999945,0.0,0.0,0.0,131.07,70.6799999945,-24.32,74.7470721783,5.4799999945,0,5.4799999945,65.2,-24.32,69.5880909352,125.07,70.8199999945,-9.85,71.5017125615,5.4799999945,0,5.4799999945,65.34,-9.85,66.0782725258,130.96
2019-09-04 20:30:00,6.1384444383,0.0,6.1384444383,6.1384444383,0,6.1384444383,0.0,0.0,0.0,130.32,70.6984444383,-39.52,80.9944470072,6.1384444383,0,6.1384444383,64.56,-39.52,75.695600929,124.76,70.6384444383,12.73,71.7763382506,6.1384444383,0,6.1384444383,64.5,12.73,65.7442233204,131.26
2019-09-04 21:00:00,4.6545555509,0.0,4.6545555509,4.6545555509,0,4.6545555509,0.0,0.0,0.0,130.4,70.3045555509,-39.7,80.7392130951,4.6545555509,0,4.6545555509,65.65,-39.7,76.72035258,125.16,70.2245555509,12.46,71.3213839064,4.6545555509,0,4.6545555509,65.57,12.46,66.7433629659,131.02
2019-09-04 21:30:00,5.791777772,0.0,5.791777772,5.791777772,0,5.791777772,0.0,0.0,0.0,130.17,66.001777772,-41.41,77.916768215,5.791777772,0,5.791777772,60.21,-41.41,73.0755239461,125.01,65.991777772,10.73,66.8584148295,5.791777772,0,5.791777772,60.2,10.73,61.1487767662,131.02
2019-09-04 22:00:00,5.6397777721,0.0,5.6397777721,5.6397777721,0,5.6397777721,0.0,0.0,0.0,130.87,60.8997777721,-43.72,74.968135449,5.6397777721,0,5.6397777721,55.26,-43.72,70.4635082862,125.89,60.9297777721,9.17,61.6159615632,5.6397777721,0,5.6397777721,55.29,9.17,56.0452763398,132.19
2019-09-04 22:30:00,5.3132222169,0.0,5.3132222169,5.3132222169,0,5.3132222169,0.0,0.0,0.0,131.36,57.3832222169,-45.96,73.5197646351,5.3132222169,0,5.3132222169,52.07,-45.96,69.4521885904,126.86,57.4632222169,7.51,57.9518939082,5.3132222169,0,5.3132222169,52.15,7.51,52.6879739599,132.68
2019-09-04 23:00:00,5.1407777726,0.0,5.1407777726,5.1407777726,0,5.1407777726,0.0,0.0,0.0,131.63,53.0807777726,-47.61,71.3041448231,5.1407777726,0,5.1407777726,47.94,-47.61,67.5644558921,127.15,53.1707777726,6.24,53.5356816427,5.1407777726,0,5.1407777726,48.03,6.24,48.4336504922,133.21
2019-09-04 23:30:00,3.8765555517,0.0,3.8765555517,3.8765555517,0,3.8765555517,0.0,0.0,0.0,131.45,50.4565555517,-47.5,69.2972870908,3.8765555517,0,3.8765555517,46.58,-47.5,66.5277866759,127.33,50.5865555517,6.45,50.9960988957,3.8765555517,0,3.8765555517,46.71,6.45,47.1532247041,133.13
2019-09-05 00:00:00,2.0806666646,0.0,2.0806666646,2.0806666646,0,2.0806666646,0.0,0.0,0.0,132.19,45.3206666646,-55.91,71.9714591135,2.0806666646,0,2.0806666646,43.24,-55.91,70.6797403787,126.31,45.7206666646,-1.98,45.7635199723,2.0806666646,0,2.0806666646,43.64,-1.98,43.6848944144,132.01
2019-09-05 00:30:00,2.1135555534,0.0,2.1135555534,2.1135555534,0,2.1135555534,0.0,0.0,0.0,132.19,43.1635555534,-60.18,74.0589287528,2.1135555534,0,2.1135555534,41.05,-60.18,72.8473396906,125.63,43.7235555534,-6.97,44.2756164298,2.1135555534,0,2.1135555534,41.61,-6.97,42.1897262376,131.26
2019-09-05 01:00:00,2.0663333313,0.0,2.0663333313,2.0663333313,0,2.0663333313,0.0,0.0,0.0,132.19,41.7363333313,-60.34,73.3678207386,2.0663333313,0,2.0663333313,39.67,-60.34,72.2123569758,125.63,42.2963333313,-7.3,42.9216706719,2.0663333313,0,2.0663333313,40.23,-7.3,40.8869526866,131.26
2019-09-05 01:30:00,2.1356666645,0.0,2.1356666645,2.1356666645,0,2.1356666645,0.0,0.0,0.0,132.19,42.1856666645,-60.4,73.6735398358,2.1356666645,0,2.1356666645,40.05,-60.4,72.4718048623,125.63,42.7356666645,-7.37,43.3665090278,2.1356666645,0,2.1356666645,40.6,-7.37,41.2635056678,131.26
2019-09-05 02:00:00,2.0996666646,0.0,2.0996666646,2.0996666646,0,2.0996666646,0.0,0.0,0.0,131.77,41.2996666646,-60.32,73.1037951587,2.0996666646,0,2.0996666646,39.2,-60.32,71.9384625913,124.74,41.8596666646,-7.62,42.5475744699,2.0996666646,0,2.0996666646,39.76,-7.62,40.4836016184,130.83
2019-09-05 02:30:00,2.0391111091,0.0,2.0391111091,2.0391111091,0,2.0391111091,0.0,0.0,0.0,131.26,40.3191111091,-60.4,72.620869732,2.0391111091,0,2.0391111091,38.28,-60.4,71.50886938,124.74,40.8691111091,-7.86,41.6180711091,2.0391111091,0,2.0391111091,38.83,-7.86,39.6175276866,130.55
2019-09-05 03:00:00,2.0005555536,0.0,2.0005555536,2.0005555536,0,2.0005555536,0.0,0.0,0.0,131.99,39.2005555536,-60.94,72.4594173017,2.0005555536,0,2.0005555536,37.2,-60.94,71.3969439122,124.74,39.7505555536,-8.25,40.5976497696,2.0005555536,0,2.0005555536,37.75,-8.25,38.6409756606,131.26
2019-09-05 03:30:00,2.0432222202,0.0,2.0432222202,2.0432222202,0,2.0432222202,0.0,0.0,0.0,132.19,38.6532222202,-60.9,72.1310029599,2.0432222202,0,2.0432222202,36.61,-60.9,71.0570341346,124.74,39.2032222202,-8.17,40.0454932851,2.0432222202,0,2.0432222202,37.16,-8.17,38.0475294862,131.26
2019-09-05 04:00:00,2.042999998,0.0,2.042999998,2.042999998,0,2.042999998,0.0,0.0,0.0,132.19,38.492999998,-61.06,72.1805697459,2.042999998,0,2.042999998,36.45,-61.06,71.1120671898,124.74,39.042999998,-8.31,39.9175644152,2.042999998,0,2.042999998,37.0,-8.31,37.9217101408,131.26
2019-09-05 04:30:00,1.8533333315,0.0,1.8533333315,1.8533333315,0,1.8533333315,0.0,0.0,0.0,132.19,38.6933333315,-61.15,72.3636410382,1.8533333315,0,1.8533333315,36.84,-61.15,71.389831909,125.08,39.2533333315,-8.32,40.1253857007,1.8533333315,0,1.8533333315,37.4,-8.32,38.3142584425,131.26
2019-09-05 05:00:00,1.8697777759,0.0,1.8697777759,1.8697777759,0,1.8697777759,0.0,0.0,0.0,132.19,38.9697777759,-60.9,72.3011312491,1.8697777759,0,1.8697777759,37.1,-60.9,71.3107285056,124.73,39.5097777759,-8.1,40.3315328236,1.8697777759,0,1.8697777759,37.64,-8.1,38.5016830801,131.26
2019-09-05 05:30:00,1.8867777759000002,0.0,1.8867777759000002,1.8867777759000002,0,1.8867777759000002,0.0,0.0,0.0,132.19,40.6067777759,-60.45,72.8224752487,1.8867777759000002,0,1.8867777759000002,38.72,-60.45,71.7874703552,124.73,41.1567777759,-7.79,41.8875214938,1.8867777759000002,0,1.8867777759000002,39.27,-7.79,40.0351970146,131.26
2019-09-05 06:00:00,1.8676666648,0.0,1.8676666648,1.8676666648,0,1.8676666648,0.0,0.0,0.0,131.27,42.9476666648,-59.7,73.5431306918,1.8676666648,0,1.8676666648,41.08,-59.7,72.4683130754,124.73,43.4776666648,-7.32,44.0895667774,1.8676666648,0,1.8676666648,41.61,-7.32,42.248958567,130.35
2019-09-05 06:30:00,4.3259999957,0.0,4.3259999957,4.3259999957,0,4.3259999957,0.0,0.0,0.0,131.56,49.1459999957,-57.4,75.5651329356,4.3259999957,0,4.3259999957,44.82,-57.4,72.8257674179,124.26,49.6759999957,-5.11,49.9381324798,4.3259999957,0,4.3259999957,45.35,-5.11,45.6369871924,130.35
2019-09-05 07:00:00,6.7133333266,0.0,6.7133333266,6.7133333266,0,6.7133333266,0.0,0.0,0.0,132.82,54.1733333266,-56.61,78.3545923588,6.7133333266,0,6.7133333266,47.46,-56.61,73.8724826982,125.31,54.7033333266,-3.45,54.8120167212,6.7133333266,0,6.7133333266,47.99,-3.45,48.1138503967,131.37
2019-09-05 07:30:00,6.7154444377,0.0,6.7154444377,6.7154444377,0,6.7154444377,0.0,0.0,0.0,131.47,59.8254444377,-53.5,80.2579204949,6.7154444377,0,6.7154444377,53.11,-53.5,75.3851583536,123.95,60.3454444377,-1.6400000000000001,60.3677253538,6.7154444377,0,6.7154444377,53.63,-1.6400000000000001,53.655069658,129.97
2019-09-05 08:00:00,8.4962222137,0.0,8.4962222137,8.4962222137,0,8.4962222137,0.0,0.0,0.0,131.26,62.4162222137,-52.33,81.4506825965,8.4962222137,0,8.4962222137,53.92,-52.33,75.1385074379,123.64,62.9462222137,-0.8,62.9513057131,8.4962222137,0,8.4962222137,54.45,-0.8,54.4558766342,129.38
2019-09-05 08:30:00,10.5818888783,0.0,10.5818888783,10.5818888783,0,10.5818888783,0.0,0.0,0.0,131.67,66.9918888783,-29.03,73.0113284051,10.5818888783,0,10.5818888783,56.41,-29.03,63.4415400191,125.3,67.0818888783,0.27,67.0824322418,10.5818888783,0,10.5818888783,56.5,0.27,56.5006451291,131.51
