Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-05 09:00:00,16.009999984,0.0,16.009999984,16.009999984,0,16.009999984,0.0,0.0,0.0,132.19,63.499999984,-28.58,69.6352381914,16.009999984,0,16.009999984,47.49,-28.58,55.4266767902,126.57,63.599999984,-1.69,63.6224496382,16.009999984,0,16.009999984,47.59,-1.69,47.6199979,133.06
2019-09-05 09:30:00,18.5491110926,0.0,18.5491110926,18.5491110926,0,18.5491110926,0.0,0.0,0.0,132.19,61.7691110926,-28.44,68.0018873647,18.5491110926,0,18.5491110926,43.22,-28.44,51.7378198226,126.57,61.8891110926,-1.63,61.9105723752,18.5491110926,0,18.5491110926,43.34,-1.63,43.3706409913,132.64
2019-09-05 10:00:00,19.8138888691,0.0,19.8138888691,19.8138888691,0,19.8138888691,0.0,0.0,0.0,131.67,61.3638888691,-26.8,66.9609353066,19.8138888691,0,19.8138888691,41.55,-26.8,49.4433261422,126.01,61.4838888691,-0.25,61.4843971302,19.8138888691,0,19.8138888691,41.67,-0.25,41.6707499333,132.19
2019-09-05 10:30:00,23.1937777546,0.0,23.1937777546,23.1937777546,0,23.1937777546,0.0,0.0,0.0,132.19,57.3337777546,-27.51,63.5921549534,23.1937777546,0,23.1937777546,34.14,-27.51,43.8444945233,126.57,57.4937777546,-0.79,57.4992050423,23.1937777546,0,23.1937777546,34.3,-0.79,34.3090964614,132.3
2019-09-05 11:00:00,26.2826666404,0.0,26.2826666404,26.2826666404,0,26.2826666404,0.0,0.0,0.0,132.19,55.8126666404,-27.07,62.0309491908,26.2826666404,0,26.2826666404,29.53,-27.07,40.0600274588,126.57,55.9926666404,-0.34,55.9936989089,26.2826666404,0,26.2826666404,29.71,-0.34,29.7119454092,132.3
2019-09-05 11:30:00,25.5969999744,0.0,25.5969999744,25.5969999744,0,25.5969999744,0.0,0.0,0.0,131.65,55.9469999744,-27.23,62.2216980332,25.5969999744,0,25.5969999744,30.35,-27.23,40.7749359288,126.25,56.1269999744,-0.65,56.1307636339,25.5969999744,0,25.5969999744,30.53,-0.65,30.5369186396,132.19
2019-09-05 12:00:00,24.0873333092,0.0,24.0873333092,24.0873333092,0,24.0873333092,0.0,0.0,0.0,131.65,58.8373333092,-26.64,64.5873160221,24.0873333092,0,24.0873333092,34.75,-26.64,43.7864373979,126.25,58.9873333092,-0.08,58.9873875582,24.0873333092,0,24.0873333092,34.9,-0.08,34.900091690400004,132.19
2019-09-05 12:30:00,23.217222199,0.0,23.217222199,23.217222199,0,23.217222199,0.0,0.0,0.0,132.04,59.227222199,-26.68,64.9591121353,23.217222199,0,23.217222199,36.01,-26.68,44.816765836,126.33,59.367222199,-0.12,59.3673434779,23.217222199,0,23.217222199,36.15,-0.12,36.1501991696,132.19
2019-09-05 13:00:00,22.7334444217,0.0,22.7334444217,22.7334444217,0,22.7334444217,0.0,0.0,0.0,132.19,59.5834444217,-27.61,65.6696196818,22.7334444217,0,22.7334444217,36.85,-27.61,46.0460052556,126.57,59.7234444217,-0.93,59.7306848579,22.7334444217,0,22.7334444217,36.99,-0.93,37.0016891506,132.19
2019-09-05 13:30:00,22.8737777549,0.0,22.8737777549,22.8737777549,0,22.8737777549,0.0,0.0,0.0,132.19,57.6437777549,-28.45,64.2822496017,22.8737777549,0,22.8737777549,34.77,-28.45,44.9261104482,126.57,57.7937777549,-1.7000000000000002,57.8187750405,22.8737777549,0,22.8737777549,34.92,-1.7000000000000002,34.9613558089,132.32
2019-09-05 14:00:00,21.1986666455,0.0,21.1986666455,21.1986666455,0,21.1986666455,0.0,0.0,0.0,132.19,57.2786666455,-27.46,63.5208410892,21.1986666455,0,21.1986666455,36.08,-27.46,45.3411292316,126.46,57.4586666455,-0.78,57.4639606421,21.1986666455,0,21.1986666455,36.26,-0.78,36.2683884395,132.32
2019-09-05 14:30:00,23.3767777544,0.0,23.3767777544,23.3767777544,0,23.3767777544,0.0,0.0,0.0,131.92,53.6567777544,-26.76,59.9595480219,23.3767777544,0,23.3767777544,30.28,-26.76,40.410097748,126.46,53.8367777544,-0.18,53.8370786631,23.3767777544,0,23.3767777544,30.46,-0.18,30.4605318404,132.32
2019-09-05 15:00:00,25.9622221963,0.0,25.9622221963,25.9622221963,0,25.9622221963,0.0,0.0,0.0,131.54,51.8022221963,-26.73,58.2920502682,25.9622221963,0,25.9622221963,25.84,-26.73,37.1779302813,126.46,52.0222221963,-0.14,52.022410577,25.9622221963,0,25.9622221963,26.06,-0.14,26.0603760525,132.19
2019-09-05 15:30:00,25.4868888634,0.0,25.4868888634,25.4868888634,0,25.4868888634,0.0,0.0,0.0,132.19,49.7868888634,-27.98,57.1105480861,25.4868888634,0,25.4868888634,24.3,-27.98,37.0590123991,126.57,49.9968888634,-1.29,50.0135281301,25.4868888634,0,25.4868888634,24.51,-1.29,24.5439238917,132.28
2019-09-05 16:00:00,22.6522221996,0.0,22.6522221996,22.6522221996,0,22.6522221996,0.0,0.0,0.0,132.19,52.8222221996,-27.27,59.446110538,22.6522221996,0,22.6522221996,30.17,-27.27,40.6679456083,126.57,52.9922221996,-0.5700000000000001,52.9952876551,22.6522221996,0,22.6522221996,30.34,-0.5700000000000001,30.3453538454,132.19
2019-09-05 16:30:00,19.8435555357,0.0,19.8435555357,19.8435555357,0,19.8435555357,0.0,0.0,0.0,131.67,56.0535555357,-27.67,62.5110389307,19.8435555357,0,19.8435555357,36.21,-27.67,45.5718443779,126.29,56.2035555357,-1.09,56.214124158,19.8435555357,0,19.8435555357,36.36,-1.09,36.3763343398,132.19
2019-09-05 17:00:00,18.1951110929,0.0,18.1951110929,18.1951110929,0,18.1951110929,0.0,0.0,0.0,131.26,61.2751110929,-27.55,67.1836419037,18.1951110929,0,18.1951110929,43.08,-27.55,51.1359843946,125.63,61.3951110929,-1.0,61.4032545238,18.1951110929,0,18.1951110929,43.2,-1.0,43.211572524,132.19
2019-09-05 17:30:00,15.8473333175,0.0,15.8473333175,15.8473333175,0,15.8473333175,0.0,0.0,0.0,131.26,65.7073333175,-27.95,71.4048748455,15.8473333175,0,15.8473333175,49.86,-27.95,57.1596194879,125.63,65.7873333175,-1.37,65.8015966754,15.8473333175,0,15.8473333175,49.94,-1.37,49.9587880157,132.19
2019-09-05 18:00:00,15.0788888738,0.0,15.0788888738,15.0788888738,0,15.0788888738,0.0,0.0,0.0,131.26,69.6188888738,-29.22,75.5023051835,15.0788888738,0,15.0788888738,54.54,-29.22,61.8742272679,126.23,69.6788888738,-2.61,69.7277538337,15.0788888738,0,15.0788888738,54.6,-2.61,54.6623462724,132.19
2019-09-05 18:30:00,12.9032222093,0.0,12.9032222093,12.9032222093,0,12.9032222093,0.0,0.0,0.0,131.26,70.2232222093,-30.05,76.3826121408,12.9032222093,0,12.9032222093,57.32,-30.05,64.7192776536,125.82,70.2732222093,-3.46,70.3583496088,12.9032222093,0,12.9032222093,57.37,-3.46,57.4742420568,132.19
2019-09-05 19:00:00,10.2653333231,0.0,10.2653333231,10.2653333231,0,10.2653333231,0.0,0.0,0.0,131.26,72.6753333231,-29.71,78.5136177591,10.2653333231,0,10.2653333231,62.41,-29.71,69.120852136,125.63,72.6753333231,-3.32,72.7511269577,10.2653333231,0,10.2653333231,62.41,-3.32,62.4982439753,131.38
2019-09-05 19:30:00,5.58455555,0.0,5.58455555,5.58455555,0,5.58455555,0.0,0.0,0.0,130.55,76.68455555,-26.91,81.2691156584,5.58455555,0,5.58455555,71.1,-26.91,76.022089553,124.88,76.65455555,-0.79,76.6586263024,5.58455555,0,5.58455555,71.07,-0.79,71.0743906059,130.63
2019-09-05 20:00:00,2.9907777748,0.0,2.9907777748,2.9907777748,0,2.9907777748,0.0,0.0,0.0,130.32,75.8007777748,-25.75,80.0551085894,2.9907777748,0,2.9907777748,72.81,-25.75,77.229259999,124.69,75.7707777748,0.21,75.7710687835,2.9907777748,0,2.9907777748,72.78,0.21,72.7803029672,130.32
2019-09-05 20:30:00,7.2437777705,0.0,7.2437777705,7.2437777705,0,7.2437777705,0.0,0.0,0.0,130.32,78.2637777705,-26.24,82.5454814688,7.2437777705,0,7.2437777705,71.02,-26.24,75.7124692504,124.6,78.2437777705,-0.24,78.2441458501,7.2437777705,0,7.2437777705,71.0,-0.24,71.0004056326,130.57
2019-09-05 21:00:00,7.401444437,0.0,7.401444437,7.401444437,0,7.401444437,0.0,0.0,0.0,130.44,71.401444437,-44.59,84.1809620264,7.401444437,0,7.401444437,64.0,-44.59,78.0017185708,123.89,71.601444437,6.46,71.8922697198,7.401444437,0,7.401444437,64.2,6.46,64.5241939121,129.71
2019-09-05 21:30:00,5.55255555,0.0,5.55255555,5.55255555,0,5.55255555,0.0,0.0,0.0,130.2,71.92255555,-46.02,85.3855631641,5.55255555,0,5.55255555,66.37,-46.02,80.7639604031,125.3,70.96255555,19.98,73.7216704246,5.55255555,0,5.55255555,65.41,19.98,68.3934828767,131.02
2019-09-05 22:00:00,1.7771111093,0.0,1.7771111093,1.7771111093,0,1.7771111093,0.0,0.0,0.0,130.65,67.4271111093,-48.17,82.8659412096,1.7771111093,0,1.7771111093,65.65,-48.17,81.4264784944,126.17,66.3671111093,21.02,69.6163331195,1.7771111093,0,1.7771111093,64.59,21.02,67.9242850533,132.08
2019-09-05 22:30:00,1.7338888872,0.0,1.7338888872,1.7338888872,0,1.7338888872,0.0,0.0,0.0,131.26,63.4438888872,-51.89,81.9615710997,1.7338888872,0,1.7338888872,61.71,-51.89,80.6268950165,127.51,62.5138888872,18.33,65.1457995867,1.7338888872,0,1.7338888872,60.78,18.33,63.4838349503,133.13
2019-09-05 23:00:00,1.6738888872,0.0,1.6738888872,1.6738888872,0,1.6738888872,0.0,0.0,0.0,131.4,57.2438888872,-51.66,77.1078362745,1.6738888872,0,1.6738888872,55.57,-51.66,75.8734505608,126.09,57.2438888872,5.8,57.5369691149,1.6738888872,0,1.6738888872,55.57,5.8,55.8718614331,131.87
2019-09-05 23:30:00,1.7734444427,0.0,1.7734444427,1.7734444427,0,1.7734444427,0.0,0.0,0.0,131.26,52.2234444427,-51.67,73.4648014321,1.7734444427,0,1.7734444427,50.45,-51.67,72.214897355,125.63,52.5034444427,1.33,52.5202873026,1.7734444427,0,1.7734444427,50.73,1.33,50.7474314621,131.29
2019-09-06 00:00:00,1.8416666648,0.0,1.8416666648,1.8416666648,0,1.8416666648,0.0,0.0,0.0,131.26,48.5716666648,-52.44,71.4783911584,1.8416666648,0,1.8416666648,46.73,-52.44,70.2399209851,125.63,48.8816666648,0.56,48.8848743062,1.8416666648,0,1.8416666648,47.04,0.56,47.0433332152,131.37
2019-09-06 00:30:00,1.7725555538000002,0.0,1.7725555538000002,1.7725555538000002,0,1.7725555538000002,0.0,0.0,0.0,130.8,46.7425555538,-51.77,69.7495476666,1.7725555538000002,0,1.7725555538000002,44.97,-51.77,68.5742940175,125.01,47.0625555538,0.75,47.068531263,1.7725555538000002,0,1.7725555538000002,45.29,0.75,45.2962095544,130.88
2019-09-06 01:00:00,1.7996666649000002,0.0,1.7996666649000002,1.7996666649000002,0,1.7996666649000002,0.0,0.0,0.0,131.56,45.6596666649,-51.25,68.6394031147,1.7996666649000002,0,1.7996666649000002,43.86,-51.25,67.4556306026,125.63,45.969666664900004,1.85,46.0068772389,1.7996666649000002,0,1.7996666649000002,44.17,1.85,44.2087253831,131.78
2019-09-06 01:30:00,1.7897777760000002,0.0,1.7897777760000002,1.7897777760000002,0,1.7897777760000002,0.0,0.0,0.0,131.26,46.369777776,-50.31,68.41967839,1.7897777760000002,0,1.7897777760000002,44.58,-50.31,67.2195841998,125.4,46.679777776,2.42,46.7424652026,1.7897777760000002,0,1.7897777760000002,44.89,2.42,44.9551832384,131.26
2019-09-06 02:00:00,1.8265555537,0.0,1.8265555537,1.8265555537,0,1.8265555537,0.0,0.0,0.0,131.26,44.6165555537,-51.64,68.2446087942,1.8265555537,0,1.8265555537,42.79,-51.64,67.0646978671,125.4,44.9465555537,1.24,44.9636570593,1.8265555537,0,1.8265555537,43.12,1.24,43.137825629,131.37
2019-09-06 02:30:00,1.8462222204,0.0,1.8462222204,1.8462222204,0,1.8462222204,0.0,0.0,0.0,131.26,42.0662222204,-53.23,67.8454121654,1.8462222204,0,1.8462222204,40.22,-53.23,66.7164245145,125.63,42.4062222204,0.05,42.4062516972,1.8462222204,0,1.8462222204,40.56,0.05,40.5600308185,132.19
2019-09-06 03:00:00,1.8679999981000002,0.0,1.8679999981000002,1.8679999981000002,0,1.8679999981000002,0.0,0.0,0.0,132.16,41.0579999981,-53.83,67.7010211433,1.8679999981000002,0,1.8679999981000002,39.19,-53.83,66.5847204695,126.36,41.3979999981,-0.24,41.3986956781,1.8679999981000002,0,1.8679999981000002,39.53,-0.24,39.5307285539,132.19
2019-09-06 03:30:00,1.8431111093,0.0,1.8431111093,1.8431111093,0,1.8431111093,0.0,0.0,0.0,131.98,40.2131111093,-54.95,68.0925605708,1.8431111093,0,1.8431111093,38.37,-54.95,67.0205893737,126.55,40.5731111093,-1.33,40.5949041763,1.8431111093,0,1.8431111093,38.73,-1.33,38.7528295741,132.19
2019-09-06 04:00:00,1.8199999982000001,0.0,1.8199999982000001,1.8199999982000001,0,1.8199999982000001,0.0,0.0,0.0,132.19,39.9599999982,-55.07,68.0404769226,1.8199999982000001,0,1.8199999982000001,38.14,-55.07,66.9877936642,126.55,40.3199999982,-1.35,40.3425941141,1.8199999982000001,0,1.8199999982000001,38.5,-1.35,38.5236615601,132.19
2019-09-06 04:30:00,1.7878888871,0.0,1.7878888871,1.7878888871,0,1.7878888871,0.0,0.0,0.0,131.83,39.6578888871,-54.98,67.7904753707,1.7878888871,0,1.7878888871,37.87,-54.98,66.7602973331,126.35,40.0278888871,-1.4100000000000001,40.0527151234,1.7878888871,0,1.7878888871,38.24,-1.4100000000000001,38.2659862018,132.19
2019-09-06 05:00:00,1.8945555537,0.0,1.8945555537,1.8945555537,0,1.8945555537,0.0,0.0,0.0,131.75,39.8245555537,-55.24,68.0988459891,1.8945555537,0,1.8945555537,37.93,-55.24,67.008525577,126.25,40.1845555537,-1.6800000000000002,40.2196581916,1.8945555537,0,1.8945555537,38.29,-1.6800000000000002,38.3268378555,132.19
2019-09-06 05:30:00,1.9207777759,0.0,1.9207777759,1.9207777759,0,1.9207777759,0.0,0.0,0.0,131.26,41.3907777759,-54.69,68.5871167559,1.9207777759,0,1.9207777759,39.47,-54.69,67.4453630726,125.63,41.7407777759,-1.31,41.761329353,1.9207777759,0,1.9207777759,39.82,-1.31,39.8415423898,132.08
2019-09-06 06:00:00,1.9443333314000002,0.0,1.9443333314000002,1.9443333314000002,0,1.9443333314000002,0.0,0.0,0.0,131.85,43.8443333314,-54.08,69.6201979692,1.9443333314000002,0,1.9443333314000002,41.9,-54.08,68.4123994609,126.22,44.1843333314,-0.51,44.1872765843,1.9443333314000002,0,1.9443333314000002,42.24,-0.51,42.243078723,132.08
2019-09-06 06:30:00,1.9317777758,0.0,1.9317777758,1.9317777758,0,1.9317777758,0.0,0.0,0.0,131.85,50.1117777758,-52.48,72.5626672047,1.9317777758,0,1.9317777758,48.18,-52.48,71.242282389,125.98,50.4117777758,1.01,50.4218944361,1.9317777758,0,1.9317777758,48.48,1.01,48.490519692,132.08
2019-09-06 07:00:00,5.1717777726,0.0,5.1717777726,5.1717777726,0,5.1717777726,0.0,0.0,0.0,131.26,57.5717777726,-50.17,76.3645107095,5.1717777726,0,5.1717777726,52.4,-50.17,72.5450818457,125.21,57.8417777726,2.65,57.9024503445,5.1717777726,0,5.1717777726,52.67,2.65,52.7366229484,131.26
2019-09-06 07:30:00,4.2653333291,0.0,4.2653333291,4.2653333291,0,4.2653333291,0.0,0.0,0.0,130.47,63.6053333291,-47.19,79.199334138,4.2653333291,0,4.2653333291,59.34,-47.19,75.8164342343,124.14,63.8353333291,4.82,64.0170460208,4.2653333291,0,4.2653333291,59.57,4.82,59.7646827148,130.25
2019-09-06 08:00:00,6.4073333269,0.0,6.4073333269,6.4073333269,0,6.4073333269,0.0,0.0,0.0,130.59,68.7673333269,-20.01,71.6194542907,6.4073333269,0,6.4073333269,62.36,-20.01,65.4917529159,125.1,68.6973333269,-5.13,68.8886094085,6.4073333269,0,6.4073333269,62.29,-5.13,62.5008879937,131.4
2019-09-06 08:30:00,9.5543333238,0.0,9.5543333238,9.5543333238,0,9.5543333238,0.0,0.0,0.0,131.25,69.5443333238,-7.8100000000000005,69.9815003944,9.5543333238,0,9.5543333238,59.99,-7.8100000000000005,60.4962494705,126.06,69.3643333238,-10.8,70.2000764775,9.5543333238,0,9.5543333238,59.81,-10.8,60.777266309,132.19
2019-09-06 09:00:00,9.2731111018,0.0,9.2731111018,9.2731111018,0,9.2731111018,0.0,0.0,0.0,130.77,69.5831111018,-7.5,69.9861368459,9.2731111018,0,9.2731111018,60.31,-7.5,60.7745514175,125.69,69.4031111018,-10.49,70.1913949898,9.2731111018,0,9.2731111018,60.13,-10.49,61.0381601951,132.19
2019-09-06 09:30:00,10.8449999892,0.0,10.8449999892,10.8449999892,0,10.8449999892,0.0,0.0,0.0,131.17,69.1149999892,-7.12,69.4807716099,10.8449999892,0,10.8449999892,58.27,-7.12,58.7033840592,125.8,68.9449999892,-10.11,69.6823157157,10.8449999892,0,10.8449999892,58.1,-10.11,58.9730624947,132.19
2019-09-06 10:00:00,12.6166666541,0.0,12.6166666541,12.6166666541,0,12.6166666541,0.0,0.0,0.0,131.26,67.8866666541,-7.94,68.3494192323,12.6166666541,0,12.6166666541,55.27,-7.94,55.8374112939,126.58,67.736666654,-10.96,68.6176187972,12.6166666541,0,12.6166666541,55.12,-10.96,56.1990747255,132.63
2019-09-06 10:30:00,14.4868888744,0.0,14.4868888744,14.4868888744,0,14.4868888744,0.0,0.0,0.0,131.65,67.3768888744,-8.5,67.9109354551,14.4868888744,0,14.4868888744,52.89,-8.5,53.5686671479,127.16,67.2168888744,-11.53,68.1986147217,14.4868888744,0,14.4868888744,52.73,-11.53,53.9758631242,133.1
2019-09-06 11:00:00,14.2144444302,0.0,14.2144444302,14.2144444302,0,14.2144444302,0.0,0.0,0.0,131.26,71.9944444302,-6.55,72.291787423,14.2144444302,0,14.2144444302,57.78,-6.55,58.150072227,126.56,71.8444444302,-9.57,72.4790252107,14.2144444302,0,14.2144444302,57.63,-9.57,58.4191903402,132.51
2019-09-06 11:30:00,13.0267777648,0.0,13.0267777648,13.0267777648,0,13.0267777648,0.0,0.0,0.0,131.26,69.5267777648,-7.45,69.9247833486,13.0267777648,0,13.0267777648,56.5,-7.45,56.9890559669,126.56,69.3467777648,-10.46,70.1312140659,13.0267777648,0,13.0267777648,56.32,-10.46,57.2831039662,133.12
2019-09-06 12:00:00,10.5523333228,0.0,10.5523333228,10.5523333228,0,10.5523333228,0.0,0.0,0.0,131.26,71.9523333228,-5.87,72.191378783,10.5523333228,0,10.5523333228,61.4,-5.87,61.679955415,125.72,71.7723333228,-8.85,72.315906484,10.5523333228,0,10.5523333228,61.22,-8.85,61.8563731559,132.19
2019-09-06 12:30:00,10.3907777674,0.0,10.3907777674,10.3907777674,0,10.3907777674,0.0,0.0,0.0,131.16,68.5207777674,-6.33,68.8125416319,10.3907777674,0,10.3907777674,58.13,-6.33,58.4736333744,125.72,68.3607777674,-9.31,68.9918258706,10.3907777674,0,10.3907777674,57.97,-9.31,58.7128350533,132.19
2019-09-06 13:00:00,10.1017777677,0.0,10.1017777677,10.1017777677,0,10.1017777677,0.0,0.0,0.0,131.26,69.6817777677,-6.51,69.9852145304,10.1017777677,0,10.1017777677,59.58,-6.51,59.934601859,125.9,69.5117777677,-9.49,70.1565916249,10.1017777677,0,10.1017777677,59.41,-9.49,60.1631797697,132.19
2019-09-06 13:30:00,10.8703333225,0.0,10.8703333225,10.8703333225,0,10.8703333225,0.0,0.0,0.0,131.26,67.1703333225,-6.92,67.5258474856,10.8703333225,0,10.8703333225,56.3,-6.92,56.7236846476,126.38,67.0203333225,-9.93,67.7519739834,10.8703333225,0,10.8703333225,56.15,-9.93,57.0212890068,132.6
2019-09-06 14:00:00,11.318333322,0.0,11.318333322,11.318333322,0,11.318333322,0.0,0.0,0.0,131.36,64.958333322,-6.95,65.3290713846,11.318333322,0,11.318333322,53.64,-6.95,54.0883730574,126.67,64.808333322,-9.98,65.5722537967,11.318333322,0,11.318333322,53.49,-9.98,54.4130544998,133.13
2019-09-06 14:30:00,11.9232222103,0.0,11.9232222103,11.9232222103,0,11.9232222103,0.0,0.0,0.0,131.45,64.4732222103,-7.03,64.855356619,11.9232222103,0,11.9232222103,52.55,-7.03,53.0181421779,126.67,64.3432222103,-10.07,65.1264550272,11.9232222103,0,11.9232222103,52.42,-10.07,53.3784722524,133.13
2019-09-06 15:00:00,10.8394444336,0.0,10.8394444336,10.8394444336,0,10.8394444336,0.0,0.0,0.0,131.93,63.8794444336,-21.33,67.3465093464,10.8394444336,0,10.8394444336,53.04,-21.33,57.1682647979,126.38,63.8894444336,-3.7199999999999998,63.9976523791,10.8394444336,0,10.8394444336,53.05,-3.7199999999999998,53.1802679572,132.26
2019-09-06 15:30:00,10.8585555447,0.0,10.8585555447,10.8585555447,0,10.8585555447,0.0,0.0,0.0,131.26,62.2585555447,-44.17,76.3355529129,10.8585555447,0,10.8585555447,51.4,-44.17,67.7712984972,124.69,62.5585555447,8.16,63.0884971436,10.8585555447,0,10.8585555447,51.7,8.16,52.34,130.32
2019-09-06 16:00:00,10.6214444338,0.0,10.6214444338,10.6214444338,0,10.6214444338,0.0,0.0,0.0,131.26,64.3914444338,-43.99,77.9831918831,10.6214444338,0,10.6214444338,53.77,-43.99,69.4718144286,124.69,64.6614444338,8.28,65.1894224263,10.6214444338,0,10.6214444338,54.04,8.28,54.6706502614,130.32
2019-09-06 16:30:00,7.9583333254,0.0,7.9583333254,7.9583333254,0,7.9583333254,0.0,0.0,0.0,131.26,67.4883333254,-43.12,80.0875117296,7.9583333254,0,7.9583333254,59.53,-43.12,73.5061582454,123.81,67.7283333254,8.77,68.2937774254,7.9583333254,0,7.9583333254,59.77,8.77,60.4099809634,130.32
2019-09-06 17:00:00,10.9134444335,0.0,10.9134444335,10.9134444335,0,10.9134444335,0.0,0.0,0.0,130.48,70.2134444335,-43.62,82.6597373527,10.9134444335,0,10.9134444335,59.3,-43.62,73.6151777828,123.81,70.4634444335,8.12,70.9297638614,10.9134444335,0,10.9134444335,59.55,8.12,60.1010557312,129.9
2019-09-06 17:30:00,12.370333321,0.0,12.370333321,12.370333321,0,12.370333321,0.0,0.0,0.0,130.55,72.950333321,-44.22,85.3062690055,12.370333321,0,12.370333321,60.58,-44.22,75.0022986314,123.81,73.180333321,7.6,73.5739164716,12.370333321,0,12.370333321,60.81,7.6,61.2830816784,129.9
2019-09-06 18:00:00,12.7515555428,0.0,12.7515555428,12.7515555428,0,12.7515555428,0.0,0.0,0.0,130.32,70.4315555428,-44.18,83.1413039119,12.7515555428,0,12.7515555428,57.68,-44.18,72.6557279229,123.81,70.6915555428,7.65,71.1042792317,12.7515555428,0,12.7515555428,57.94,7.65,58.4428447288,130.18
2019-09-06 18:30:00,11.0611111001,0.0,11.0611111001,11.0611111001,0,11.0611111001,0.0,0.0,0.0,130.32,69.6111111,-45.59,83.2115069482,11.0611111001,0,11.0611111001,58.55,-45.59,74.2061358649,123.81,69.8711111001,6.34,70.158162507,11.0611111001,0,11.0611111001,58.81,6.34,59.1507540104,130.31
2019-09-06 19:00:00,10.9175555446,0.0,10.9175555446,10.9175555446,0,10.9175555446,0.0,0.0,0.0,130.32,67.8775555446,-46.7,82.3908523242,10.9175555446,0,10.9175555446,56.96,-46.7,73.6568503264,123.81,68.1475555446,5.35,68.3572368276,10.9175555446,0,10.9175555446,57.23,5.35,57.4795215707,130.31
2019-09-06 19:30:00,9.5504444349,0.0,9.5504444349,9.5504444349,0,9.5504444349,0.0,0.0,0.0,130.32,67.7104444349,-47.08,82.4695743021,9.5504444349,0,9.5504444349,58.16,-47.08,74.8272143007,124.04,67.9604444349,5.0,68.14412673,9.5504444349,0,9.5504444349,58.41,5.0,58.6236138429,130.31
2019-09-06 20:00:00,8.8784444356,0.0,8.8784444356,8.8784444356,0,8.8784444356,0.0,0.0,0.0,130.32,66.8884444356,-47.44,82.0037657612,8.8784444356,0,8.8784444356,58.01,-47.44,74.938065761,123.85,67.1384444356,4.61,67.2965290429,8.8784444356,0,8.8784444356,58.26,4.61,58.4421055404,130.31
2019-09-06 20:30:00,9.8385555457,0.0,9.8385555457,9.8385555457,0,9.8385555457,0.0,0.0,0.0,130.72,67.6685555457,-47.7,82.7908413391,9.8385555457,0,9.8385555457,57.83,-47.7,74.963984019,124.3,67.9085555457,4.47,68.0555127547,9.8385555457,0,9.8385555457,58.07,4.47,58.2417874039,130.31
2019-09-06 21:00:00,9.779555545800001,0.0,9.779555545800001,9.779555545800001,0,9.779555545800001,0.0,0.0,0.0,130.94,65.7995555458,-48.61,81.8077845319,9.779555545800001,0,9.779555545800001,56.02,-48.61,74.1698894431,124.4,66.0595555458,3.67,66.1614221348,9.779555545800001,0,9.779555545800001,56.28,3.67,56.3995327995,130.61
2019-09-06 21:30:00,6.1122222161,0.0,6.1122222161,6.1122222161,0,6.1122222161,0.0,0.0,0.0,130.32,62.0822222161,-49.29,79.269832946,6.1122222161,0,6.1122222161,55.97,-49.29,74.5797894875,123.76,62.3322222161,2.6,62.3864242155,6.1122222161,0,6.1122222161,56.22,2.6,56.2800888414,130.32
2019-09-06 22:00:00,1.711666665,0.0,1.711666665,1.711666665,0,1.711666665,0.0,0.0,0.0,130.47,60.211666665,-49.03,77.6491191358,1.711666665,0,1.711666665,58.5,-49.03,76.3294890589,124.02,60.471666665,3.08,60.5500525948,1.711666665,0,1.711666665,58.76,3.08,58.8406662097,130.41
2019-09-06 22:30:00,1.7681111093,0.0,1.7681111093,1.7681111093,0,1.7681111093,0.0,0.0,0.0,130.58,56.8481111093,-50.16,75.8138070321,1.7681111093,0,1.7681111093,55.08,-50.16,74.4971945781,124.69,57.1181111093,2.25,57.1624099973,1.7681111093,0,1.7681111093,55.35,2.25,55.3957128305,130.6
2019-09-06 23:00:00,1.8113333315,0.0,1.8113333315,1.8113333315,0,1.8113333315,0.0,0.0,0.0,131.26,52.6013333315,-51.04,73.2938051151,1.8113333315,0,1.8113333315,50.79,-51.04,72.0049005277,124.89,52.8913333315,1.8,52.9219533047,1.8113333315,0,1.8113333315,51.08,1.8,51.1117051173,131.34
2019-09-06 23:30:00,1.8325555537,0.0,1.8325555537,1.8325555537,0,1.8325555537,0.0,0.0,0.0,131.45,49.0725555537,-53.09,72.2956693625,1.8325555537,0,1.8325555537,47.24,-53.09,71.0645178693,125.63,49.3925555537,0.27,49.3932935137,1.8325555537,0,1.8325555537,47.56,0.27,47.5607663942,132.19
2019-09-07 00:00:00,1.8086666649,0.0,1.8086666649,1.8086666649,0,1.8086666649,0.0,0.0,0.0,132.19,45.9086666649,-54.27,71.0833213556,1.8086666649,0,1.8086666649,44.1,-54.27,69.9288416892,126.18,46.2486666649,-0.56,46.2520569086,1.8086666649,0,1.8086666649,44.44,-0.56,44.4435282128,132.19
2019-09-07 00:30:00,1.8112222204,0.0,1.8112222204,1.8112222204,0,1.8112222204,0.0,0.0,0.0,132.19,43.9112222204,-55.8,71.0058831146,1.8112222204,0,1.8112222204,42.1,-55.8,69.9002861224,126.57,44.2712222204,-1.73,44.3050111939,1.8112222204,0,1.8112222204,42.46,-1.73,42.495229144,132.96
2019-09-07 01:00:00,1.7761111093,0.0,1.7761111093,1.7761111093,0,1.7761111093,0.0,0.0,0.0,132.19,42.0261111093,-56.15,70.1357007164,1.7761111093,0,1.7761111093,40.25,-56.15,69.0860695075,126.57,42.3661111093,-2.02,42.4142401857,1.7761111093,0,1.7761111093,40.59,-2.02,40.6402325289,133.13
2019-09-07 01:30:00,1.8072222204,0.0,1.8072222204,1.8072222204,0,1.8072222204,0.0,0.0,0.0,132.19,42.6572222204,-56.16,70.5236428977,1.8072222204,0,1.8072222204,40.85,-56.16,69.4454325352,126.57,43.0172222204,-1.98,43.062765907,1.8072222204,0,1.8072222204,41.21,-1.98,41.2575387051,133.13
2019-09-07 02:00:00,1.7785555538,0.0,1.7785555538,1.7785555538,0,1.7785555538,0.0,0.0,0.0,132.42,41.5185555538,-56.42,70.0500310869,1.7785555538,0,1.7785555538,39.74,-56.42,69.0107527853,126.88,41.8785555538,-2.06,41.9291904915,1.7785555538,0,1.7785555538,40.1,-2.06,40.1528778545,133.13
2019-09-07 02:30:00,3.0235555525,0.0,3.0235555525,3.0235555525,0,3.0235555525,0.0,0.0,0.0,132.99,40.7035555525,-53.83,67.4866530109,3.0235555525,0,3.0235555525,37.68,-53.83,65.7073154223,126.88,41.0835555525,0.46,41.0861307114,3.0235555525,0,3.0235555525,38.06,0.46,38.0627797198,132.9
2019-09-07 03:00:00,2.6164444418,0.0,2.6164444418,2.6164444418,0,2.6164444418,0.0,0.0,0.0,132.62,40.0664444418,-49.33,63.5513089575,2.6164444418,0,2.6164444418,37.45,-49.33,61.9350579236,126.32,40.4164444418,4.47,40.6628808783,2.6164444418,0,2.6164444418,37.8,4.47,38.0633800391,132.57
2019-09-07 03:30:00,3.4167777744,0.0,3.4167777744,3.4167777744,0,3.4167777744,0.0,0.0,0.0,132.19,39.4367777744,-49.51,63.2969157323,3.4167777744,0,3.4167777744,36.02,-49.51,61.2264689493,126.32,39.7967777744,4.16,40.0136116993,3.4167777744,0,3.4167777744,36.38,4.16,36.6170725209,132.19
2019-09-07 04:00:00,3.8396666628,0.0,3.8396666628,3.8396666628,0,3.8396666628,0.0,0.0,0.0,132.19,39.2996666628,-49.5,63.2037483051,3.8396666628,0,3.8396666628,35.46,-49.5,60.8905706986,126.57,39.6596666628,4.26,39.887802143100004,3.8396666628,0,3.8396666628,35.82,4.26,36.0724271432,132.19
2019-09-07 04:30:00,3.9225555516,0.0,3.9225555516,3.9225555516,0,3.9225555516,0.0,0.0,0.0,132.19,39.3825555516,-49.51,63.2631471062,3.9225555516,0,3.9225555516,35.46,-49.51,60.8987003145,126.57,39.7425555516,4.3,39.9745008946,3.9225555516,0,3.9225555516,35.82,4.3,36.0771728382,132.19
2019-09-07 05:00:00,3.9428888849,0.0,3.9428888849,3.9428888849,0,3.9428888849,0.0,0.0,0.0,132.19,39.1228888849,-49.45,63.054761396,3.9428888849,0,3.9428888849,35.18,-49.45,60.6871889281,126.57,39.4828888849,4.35,39.7217952099,3.9428888849,0,3.9428888849,35.54,4.35,35.8052244791,132.19
2019-09-07 05:30:00,2.0191111091,0.0,2.0191111091,2.0191111091,0,2.0191111091,0.0,0.0,0.0,132.19,39.6391111091,-49.53,63.4387896284,2.0191111091,0,2.0191111091,37.62,-49.53,62.1971486485,126.57,39.9891111091,4.16,40.2049077514,2.0191111091,0,2.0191111091,37.97,4.16,38.1972053952,132.19
2019-09-07 06:00:00,1.7025555539,0.0,1.7025555539,1.7025555539,0,1.7025555539,0.0,0.0,0.0,132.19,40.3925555539,-49.35,63.7728864344,1.7025555539,0,1.7025555539,38.69,-49.35,62.7083614839,125.95,40.7325555539,4.19,40.9474929873,1.7025555539,0,1.7025555539,39.03,4.19,39.2542609152,132.19
2019-09-07 06:30:00,1.7031111094,0.0,1.7031111094,1.7031111094,0,1.7031111094,0.0,0.0,0.0,131.65,43.4931111094,-48.03,64.7960771496,1.7031111094,0,1.7031111094,41.79,-48.03,63.6654144729,125.15,43.8131111094,4.93,44.0896088108,1.7031111094,0,1.7031111094,42.11,4.93,42.3976060645,131.4
2019-09-07 07:00:00,1.7921111093,0.0,1.7921111093,1.7921111093,0,1.7921111093,0.0,0.0,0.0,131.51,45.7921111093,-46.9,65.5479018722,1.7921111093,0,1.7921111093,44.0,-46.9,64.308708586,124.85,46.0921111093,5.94,46.4732859449,1.7921111093,0,1.7921111093,44.3,5.94,44.69646071,131.26
2019-09-07 07:30:00,2.8475555527000003,0.0,2.8475555527000003,2.8475555527000003,0,2.8475555527000003,0.0,0.0,0.0,131.75,49.1275555527,-45.5,66.9609342422,2.8475555527000003,0,2.8475555527000003,46.28,-45.5,64.9006040034,124.76,49.4075555527,7.24,49.9351994658,2.8475555527000003,0,2.8475555527000003,46.56,7.24,47.1195415937,131.13
2019-09-07 08:00:00,5.1744444393,0.0,5.1744444393,5.1744444393,0,5.1744444393,0.0,0.0,0.0,131.33,53.0944444393,-44.08,69.0077273232,5.1744444393,0,5.1744444393,47.92,-44.08,65.1104661326,124.76,53.3944444393,8.56,54.0762452189,5.1744444393,0,5.1744444393,48.22,8.56,48.9738910033,131.13
2019-09-07 08:30:00,11.251222211,0.0,11.251222211,11.251222211,0,11.251222211,0.0,0.0,0.0,131.26,56.161222211,-43.17,70.8359497729,11.251222211,0,11.251222211,44.91,-43.17,62.2941168972,124.68,56.461222211,9.2,57.2058529659,11.251222211,0,11.251222211,45.21,9.2,46.136580931,130.65
2019-09-07 09:00:00,16.2388888726,0.0,16.2388888726,16.2388888726,0,16.2388888726,0.0,0.0,0.0,131.26,56.2288888727,-42.44,70.4474381639,16.2388888726,0,16.2388888726,39.99,-42.44,58.3125518221,124.68,56.5788888727,9.89,57.436771898,16.2388888726,0,16.2388888726,40.34,9.89,41.5346566135,130.34
2019-09-07 09:30:00,20.973999979,0.0,20.973999979,20.973999979,0,20.973999979,0.0,0.0,0.0,131.83,54.903999979,-41.99,69.1202525581,20.973999979,0,20.973999979,33.93,-41.99,53.9852294614,124.68,55.273999979,10.6,56.2812142165,20.973999979,0,20.973999979,34.3,10.6,35.9005570987,131.12
2019-09-07 10:00:00,24.7267777531,0.0,24.7267777531,24.7267777531,0,24.7267777531,0.0,0.0,0.0,132.14,53.5167777531,-41.22,67.5509726138,24.7267777531,0,24.7267777531,28.79,-41.22,50.2787479955,124.68,53.9167777531,11.32,55.092298221,24.7267777531,0,24.7267777531,29.19,11.32,31.3081219494,131.26
2019-09-07 10:30:00,23.7494444207,0.0,23.7494444207,23.7494444207,0,23.7494444207,0.0,0.0,0.0,131.71,55.0494444207,-39.83,67.947555004,23.7494444207,0,23.7494444207,31.3,-39.83,50.6568741633,124.68,55.4294444207,12.56,56.8346453212,23.7494444207,0,23.7494444207,31.68,12.56,34.0789671205,130.5
2019-09-07 11:00:00,19.4136666473,0.0,19.4136666473,19.4136666473,0,19.4136666473,0.0,0.0,0.0,131.26,55.3636666473,-38.54,67.4571507301,19.4136666473,0,19.4136666473,35.95,-38.54,52.7042133041,124.11,55.7236666473,13.59,57.3569099988,19.4136666473,0,19.4136666473,36.31,13.59,38.7698877997,130.31
2019-09-07 11:30:00,20.2208888687,0.0,20.2208888687,20.2208888687,0,20.2208888687,0.0,0.0,0.0,131.26,54.3308888687,-46.41,71.4544161355,20.2208888687,0,20.2208888687,34.11,-46.41,57.5967030306,124.69,54.7108888687,6.31,55.073564083,20.2208888687,0,20.2208888687,34.49,6.31,35.0624614082,131.09
2019-09-07 12:00:00,22.1578888667,0.0,22.1578888667,22.1578888667,0,22.1578888667,0.0,0.0,0.0,131.26,53.8578888667,-47.6,71.8778978072,22.1578888667,0,22.1578888667,31.7,-47.6,57.1895969561,125.54,54.2678888667,5.35,54.530966084,22.1578888667,0,22.1578888667,32.11,5.35,32.5526435178,131.26
2019-09-07 12:30:00,22.2066666445,0.0,22.2066666445,22.2066666445,0,22.2066666445,0.0,0.0,0.0,131.84,54.3066666445,-48.3,72.678085019,22.2066666445,0,22.2066666445,32.1,-48.3,57.9939652033,125.63,54.7266666445,4.82,54.9385151057,22.2066666445,0,22.2066666445,32.52,4.82,32.8752612157,131.56
2019-09-07 13:00:00,20.1283333132,0.0,20.1283333132,20.1283333132,0,20.1283333132,0.0,0.0,0.0,131.95,53.8983333132,-49.2,72.9771905046,20.1283333132,0,20.1283333132,33.77,-49.2,59.6745582305,125.63,54.3083333132,4.0,54.4554411171,20.1283333132,0,20.1283333132,34.18,4.0,34.4132590726,131.56
2019-09-07 13:30:00,22.6338888663,0.0,22.6338888663,22.6338888663,0,22.6338888663,0.0,0.0,0.0,132.19,53.1638888663,-50.28,73.1742952093,22.6338888663,0,22.6338888663,30.53,-50.28,58.8231187544,126.27,53.5938888663,3.43,53.7035364181,22.6338888663,0,22.6338888663,30.96,3.43,31.1494221455,132.19
2019-09-07 14:00:00,20.7798888681,0.0,20.7798888681,20.7798888681,0,20.7798888681,0.0,0.0,0.0,132.3,51.1698888681,-51.25,72.4218201012,20.7798888681,0,20.7798888681,30.39,-51.25,59.5828381331,126.57,51.5998888681,2.68,51.6694390448,20.7798888681,0,20.7798888681,30.82,2.68,30.9363023,132.41
2019-09-07 14:30:00,19.9625555356,0.0,19.9625555356,19.9625555356,0,19.9625555356,0.0,0.0,0.0,132.63,49.6525555356,-51.76,71.7249877742,19.9625555356,0,19.9625555356,29.69,-51.76,59.6707105706,126.57,50.0925555356,2.32,50.1462513064,19.9625555356,0,19.9625555356,30.13,2.32,30.2191876132,133.0
2019-09-07 15:00:00,18.7931110923,0.0,18.7931110923,18.7931110923,0,18.7931110923,0.0,0.0,0.0,132.74,48.3431110923,-51.18,70.4020510361,18.7931110923,0,18.7931110923,29.55,-51.18,59.098180175,126.57,48.7731110923,2.91,48.8598451248,18.7931110923,0,18.7931110923,29.98,2.91,30.120898061,132.77
2019-09-07 15:30:00,15.2141110959,0.0,15.2141110959,15.2141110959,0,15.2141110959,0.0,0.0,0.0,133.13,49.8341110959,-50.84,71.190899901,15.2141110959,0,15.2141110959,34.62,-50.84,61.508129544,126.57,50.2441110959,3.32,50.353680102,15.2141110959,0,15.2141110959,35.03,3.32,35.1869762838,133.13
2019-09-07 16:00:00,15.738777762,0.0,15.738777762,15.738777762,0,15.738777762,0.0,0.0,0.0,133.13,48.068777762,-51.09,70.148381988,15.738777762,0,15.738777762,32.33,-51.09,60.4600446576,126.76,48.498777762,3.23,48.6062171374,15.738777762,0,15.738777762,32.76,3.23,32.9188471852,133.13
2019-09-07 16:30:00,15.3278888736,0.0,15.3278888736,15.3278888736,0,15.3278888736,0.0,0.0,0.0,132.36,48.4578888736,-50.94,70.3068317739,15.3278888736,0,15.3278888736,33.13,-50.94,60.7657839578,126.57,48.8778888736,3.03,48.9717155176,15.3278888736,0,15.3278888736,33.55,3.03,33.6865462759,132.52
2019-09-07 17:00:00,14.0643333193,0.0,14.0643333193,14.0643333193,0,14.0643333193,0.0,0.0,0.0,132.19,53.7143333193,-50.36,73.629879831,14.0643333193,0,14.0643333193,39.65,-50.36,64.0956480582,126.57,54.0843333193,3.5,54.1974640605,14.0643333193,0,14.0643333193,40.02,3.5,40.172756938,132.19
2019-09-07 17:30:00,11.6854444328,0.0,11.6854444328,11.6854444328,0,11.6854444328,0.0,0.0,0.0,132.19,57.0854444328,-50.0,75.8864148981,11.6854444328,0,11.6854444328,45.4,-50.0,67.5363605771,125.73,57.4254444328,3.52,57.5332257769,11.6854444328,0,11.6854444328,45.74,3.52,45.8752438686,132.19
2019-09-07 18:00:00,9.6481111015,0.0,9.6481111015,9.6481111015,0,9.6481111015,0.0,0.0,0.0,131.74,60.1781111015,-49.74,78.0735080276,9.6481111015,0,9.6481111015,50.53,-49.74,70.9037975006,125.42,60.4781111015,3.37,60.571930978,9.6481111015,0,9.6481111015,50.83,3.37,50.9415920442,131.45
2019-09-07 18:30:00,7.0819999929,0.0,7.0819999929,7.0819999929,0,7.0819999929,0.0,0.0,0.0,131.26,62.3319999929,-49.89,79.8391528206,7.0819999929,0,7.0819999929,55.25,-49.89,74.4417530691,125.14,62.6219999929,3.0,62.6938185399,7.0819999929,0,7.0819999929,55.54,3.0,55.6209636738,131.26
2019-09-07 19:00:00,4.2693333291,0.0,4.2693333291,4.2693333291,0,4.2693333291,0.0,0.0,0.0,131.26,64.1693333291,-49.18,80.8478555059,4.2693333291,0,4.2693333291,59.9,-49.18,77.5027896272,124.69,64.4193333291,3.51,64.514886705,4.2693333291,0,4.2693333291,60.15,3.51,60.2523244365,131.18
2019-09-07 19:30:00,2.5696666641,0.0,2.5696666641,2.5696666641,0,2.5696666641,0.0,0.0,0.0,131.26,64.1296666641,-48.83,80.6038649597,2.5696666641,0,2.5696666641,61.56,-48.83,78.5748210307,124.69,64.3796666641,3.7,64.4859014032,2.5696666641,0,2.5696666641,61.81,3.7,61.920643569,130.87
2019-09-07 20:00:00,4.8193333285,0.0,4.8193333285,4.8193333285,0,4.8193333285,0.0,0.0,0.0,131.26,62.4593333285,-50.13,80.0886085523,4.8193333285,0,4.8193333285,57.64,-50.13,76.389701531,125.0,62.7093333285,2.58,62.7623843278,4.8193333285,0,4.8193333285,57.89,2.58,57.9474632749,131.21
2019-09-07 20:30:00,1.8189999982,0.0,1.8189999982,1.8189999982,0,1.8189999982,0.0,0.0,0.0,131.26,63.7789999982,-48.74,80.2704705403,1.8189999982,0,1.8189999982,61.96,-48.74,78.8329195197,124.69,64.0089999982,3.74,64.1181696617,1.8189999982,0,1.8189999982,62.19,3.74,62.3023570983,130.65
2019-09-07 21:00:00,1.798777776,0.0,1.798777776,1.798777776,0,1.798777776,0.0,0.0,0.0,131.26,62.148777776,-49.5,79.4526310392,1.798777776,0,1.798777776,60.35,-49.5,78.05365142,124.87,62.408777776,3.33,62.4975555001,1.798777776,0,1.798777776,60.61,3.33,60.701408550400004,131.26
2019-09-07 21:30:00,1.8259999982,0.0,1.8259999982,1.8259999982,0,1.8259999982,0.0,0.0,0.0,132.19,59.3059999982,-51.38,78.4672290564,1.8259999982,0,1.8259999982,57.48,-51.38,77.0963993971,125.69,59.5759999982,2.12,59.613707952,1.8259999982,0,1.8259999982,57.75,2.12,57.7888994531,131.98
2019-09-07 22:00:00,1.8099999982,0.0,1.8099999982,1.8099999982,0,1.8099999982,0.0,0.0,0.0,132.19,56.3499999982,-52.63,77.10537854,1.8099999982,0,1.8099999982,54.54,-52.63,75.7926678512,126.57,56.6299999982,1.15,56.6416754678,1.8099999982,0,1.8099999982,54.82,1.15,54.8320608768,132.19
2019-09-07 22:30:00,1.7931111093,0.0,1.7931111093,1.7931111093,0,1.7931111093,0.0,0.0,0.0,132.89,53.2631111093,-54.78,76.4055456433,1.7931111093,0,1.7931111093,51.47,-54.78,75.1665437545,126.89,53.5831111093,-0.45,53.5850006639,1.7931111093,0,1.7931111093,51.79,-0.45,51.7919549737,133.04
2019-09-07 23:00:00,1.7857777760000002,0.0,1.7857777760000002,1.7857777760000002,0,1.7857777760000002,0.0,0.0,0.0,132.19,49.785777776,-55.37,74.4611346191,1.7857777760000002,0,1.7857777760000002,48.0,-55.37,73.2791709833,126.57,50.105777776,-1.3,50.1226392615,1.7857777760000002,0,1.7857777760000002,48.32,-1.3,48.3374844194,132.78
2019-09-07 23:30:00,1.8011111093,0.0,1.8011111093,1.8011111093,0,1.8011111093,0.0,0.0,0.0,132.19,46.8111111093,-56.02,73.0035651409,1.8011111093,0,1.8011111093,45.01,-56.02,71.8619544683,126.57,47.1611111093,-2.0,47.2034998815,1.8011111093,0,1.8011111093,45.36,-2.0,45.4040703021,132.78
2019-09-08 00:00:00,1.764777776,0.0,1.764777776,1.764777776,0,1.764777776,0.0,0.0,0.0,132.49,43.904777776,-56.64,71.6639317339,1.764777776,0,1.764777776,42.14,-56.64,70.5965239937,126.87,44.254777776,-2.33,44.3160722087,1.764777776,0,1.764777776,42.49,-2.33,42.5538364898,133.13
2019-09-08 00:30:00,1.7578888871,0.0,1.7578888871,1.7578888871,0,1.7578888871,0.0,0.0,0.0,132.72,42.2478888871,-56.63,70.6529618305,1.7578888871,0,1.7578888871,40.49,-56.63,69.6160685474,127.18,42.6078888871,-2.19,42.6641335951,1.7578888871,0,1.7578888871,40.85,-2.19,40.9086616745,133.13
2019-09-08 01:00:00,1.7461111094000001,0.0,1.7461111094000001,1.7461111094000001,0,1.7461111094000001,0.0,0.0,0.0,132.19,40.7061111094,-56.89,69.9532671263,1.7461111094000001,0,1.7461111094000001,38.96,-56.89,68.9518215858,126.94,41.0661111094,-2.6,41.1483351018,1.7461111094000001,0,1.7461111094000001,39.32,-2.6,39.4058675834,133.13
2019-09-08 01:30:00,1.7514444427,0.0,1.7514444427,1.7514444427,0,1.7514444427,0.0,0.0,0.0,132.19,41.3214444427,-56.8,70.2403144272,1.7514444427,0,1.7514444427,39.57,-56.8,69.2244530495,126.58,41.6814444427,-2.5,41.7563505449,1.7514444427,0,1.7514444427,39.93,-2.5,40.0081854125,133.13
2019-09-08 02:00:00,1.7453333316,0.0,1.7453333316,1.7453333316,0,1.7453333316,0.0,0.0,0.0,132.72,40.5453333316,-56.59,69.6157464585,1.7453333316,0,1.7453333316,38.8,-56.59,68.6139060249,127.45,40.9153333316,-2.17,40.9728373637,1.7453333316,0,1.7453333316,39.17,-2.17,39.2300624522,133.13
2019-09-08 02:30:00,1.7008888872,0.0,1.7008888872,1.7008888872,0,1.7008888872,0.0,0.0,0.0,133.13,39.9008888872,-50.57,64.4158818459,1.7008888872,0,1.7008888872,38.2,-50.57,63.3763749358,126.57,40.2508888872,3.5700000000000003,40.4088969932,1.7008888872,0,1.7008888872,38.55,3.5700000000000003,38.7149506005,133.13
2019-09-08 03:00:00,1.7089999983,0.0,1.7089999983,1.7089999983,0,1.7089999983,0.0,0.0,0.0,133.13,38.8489999983,-50.91,64.0396197745,1.7089999983,0,1.7089999983,37.14,-50.91,63.0175189927,127.32,39.2089999983,3.4,39.3561390493,1.7089999983,0,1.7089999983,37.5,3.4,37.6538178675,133.13
2019-09-08 03:30:00,1.7192222205,0.0,1.7192222205,1.7192222205,0,1.7192222205,0.0,0.0,0.0,133.24,38.1392222205,-51.14,63.7957668783,1.7192222205,0,1.7192222205,36.42,-51.14,62.7830868945,127.51,38.4892222205,3.32,38.6321449979,1.7192222205,0,1.7192222205,36.77,3.32,36.9195788167,133.27
2019-09-08 04:00:00,1.7184444427,0.0,1.7184444427,1.7184444427,0,1.7184444427,0.0,0.0,0.0,133.68,37.5184444427,-51.61,63.8061578016,1.7184444427,0,1.7184444427,35.8,-51.61,62.8110826208,127.51,37.8884444427,3.07,38.0126179352,1.7184444427,0,1.7184444427,36.17,3.07,36.3000523416,133.66
2019-09-08 04:30:00,1.7162222205000002,0.0,1.7162222205000002,1.7162222205000002,0,1.7162222205000002,0.0,0.0,0.0,133.18,37.1662222205,-51.69,63.6646226263,1.7162222205000002,0,1.7162222205000002,35.45,-51.69,62.6782147161,127.51,37.5362222205,2.92,37.6496265398,1.7162222205000002,0,1.7162222205000002,35.82,2.92,35.9388202366,133.25
2019-09-08 05:00:00,1.7186666649,0.0,1.7186666649,1.7186666649,0,1.7186666649,0.0,0.0,0.0,133.67,36.9086666649,-51.67,63.4983352143,1.7186666649,0,1.7186666649,35.19,-51.67,62.5149982004,127.51,37.2686666649,3.02,37.3908266154,1.7186666649,0,1.7186666649,35.55,3.02,35.6780450698,133.67
2019-09-08 05:30:00,1.7213333316,0.0,1.7213333316,1.7213333316,0,1.7213333316,0.0,0.0,0.0,133.13,37.6013333316,-51.5,63.7660589053,1.7213333316,0,1.7213333316,35.88,-51.5,62.7664273318,127.51,37.9513333316,3.02,38.0713028625,1.7213333316,0,1.7213333316,36.23,3.02,36.3556501799,133.13
2019-09-08 06:00:00,1.6851111094,0.0,1.6851111094,1.6851111094,0,1.6851111094,0.0,0.0,0.0,133.13,38.2751111094,-51.16,63.8931117605,1.6851111094,0,1.6851111094,36.59,-51.16,62.8981215936,126.99,38.6251111094,3.19,38.7566163154,1.6851111094,0,1.6851111094,36.94,3.19,37.0774823849,133.13
2019-09-08 06:30:00,2.5823333308,0.0,2.5823333308,2.5823333308,0,2.5823333308,0.0,0.0,0.0,133.13,40.6123333308,-50.3,64.6486783977,2.5823333308,0,2.5823333308,38.03,-50.3,63.0584720716,126.57,40.9623333308,3.77,41.1354549252,2.5823333308,0,2.5823333308,38.38,3.77,38.5647157386,133.13
2019-09-08 07:00:00,1.7704444427000001,0.0,1.7704444427000001,1.7704444427000001,0,1.7704444427000001,0.0,0.0,0.0,133.13,42.0904444427,-49.94,65.3116307665,1.7704444427000001,0,1.7704444427000001,40.32,-49.94,64.1849359274,126.57,42.4104444427,4.14,42.6120334862,1.7704444427000001,0,1.7704444427000001,40.64,4.14,40.8503268041,133.13
2019-09-08 07:30:00,2.8115555527,0.0,2.8115555527,2.8115555527,0,2.8115555527,0.0,0.0,0.0,132.19,45.1415555527,-48.36,66.1547401002,2.8115555527,0,2.8115555527,42.33,-48.36,64.2691099985,125.76,45.4615555527,5.12,45.7489610076,2.8115555527,0,2.8115555527,42.65,5.12,42.9562207369,132.19
2019-09-08 08:00:00,4.0973333292,0.0,4.0973333292,4.0973333292,0,4.0973333292,0.0,0.0,0.0,132.19,48.0073333292,-47.52,67.5489041612,4.0973333292,0,4.0973333292,43.91,-47.52,64.7011475942,125.63,48.3073333292,5.73,48.6459798275,4.0973333292,0,4.0973333292,44.21,5.73,44.5797824131,131.95
2019-09-08 08:30:00,7.4219999926,0.0,7.4219999926,7.4219999926,0,7.4219999926,0.0,0.0,0.0,131.48,52.5519999926,-46.03,69.8603865092,7.4219999926,0,7.4219999926,45.13,-46.03,64.4629955866,124.92,52.8619999926,6.75,53.2912145031,7.4219999926,0,7.4219999926,45.44,6.75,45.9386122995,131.26
2019-09-08 09:00:00,9.9974444344,0.0,9.9974444344,9.9974444344,0,9.9974444344,0.0,0.0,0.0,132.11,54.4574444344,-44.87,70.5615345236,9.9974444344,0,9.9974444344,44.46,-44.87,63.1665140719,125.13,54.7774444344,8.02,55.3614380121,9.9974444344,0,9.9974444344,44.78,8.02,45.4925136698,131.26
2019-09-08 09:30:00,13.427444431,0.0,13.427444431,13.427444431,0,13.427444431,0.0,0.0,0.0,132.19,54.307444431,-43.8,69.7691803064,13.427444431,0,13.427444431,40.88,-43.8,59.9133908238,125.38,54.657444431,9.17,55.4213418435,13.427444431,0,13.427444431,41.23,9.17,42.237445472,131.26
2019-09-08 10:00:00,16.5821110945,0.0,16.5821110945,16.5821110945,0,16.5821110945,0.0,0.0,0.0,132.19,53.0321110945,-42.81,68.1549771267,16.5821110945,0,16.5821110945,36.45,-42.81,56.2254266324,125.38,53.4221110945,10.05,54.3592168247,16.5821110945,0,16.5821110945,36.84,10.05,38.1862291933,131.26
2019-09-08 10:30:00,19.1064444253,0.0,19.1064444253,19.1064444253,0,19.1064444253,0.0,0.0,0.0,132.19,51.9164444253,-42.13,66.8599588825,19.1064444253,0,19.1064444253,32.81,-42.13,53.3988108482,124.69,52.3164444253,10.46,53.3518692954,19.1064444253,0,19.1064444253,33.21,10.46,34.8183241986,131.26
2019-09-08 11:00:00,20.5019999795,0.0,20.5019999795,20.5019999795,0,20.5019999795,0.0,0.0,0.0,132.85,51.9019999795,-41.81,66.6475333517,20.5019999795,0,20.5019999795,31.4,-41.81,52.2880110542,125.43,52.3119999795,11.26,53.5101199948,20.5019999795,0,20.5019999795,31.81,11.26,33.7440913346,131.97
2019-09-08 11:30:00,19.7863333135,0.0,19.7863333135,19.7863333135,0,19.7863333135,0.0,0.0,0.0,132.38,52.1563333135,-41.9,66.9021158463,19.7863333135,0,19.7863333135,32.37,-41.9,52.9473974809,125.63,52.5663333135,11.29,53.7650769369,19.7863333135,0,19.7863333135,32.78,11.29,34.6697634835,132.07
2019-09-08 12:00:00,20.4335555351,0.0,20.4335555351,20.4335555351,0,20.4335555351,0.0,0.0,0.0,132.19,52.6435555351,-41.83,67.2390722674,20.4335555351,0,20.4335555351,32.21,-41.83,52.794251581,125.63,53.0435555351,11.32,54.2380049763,20.4335555351,0,20.4335555351,32.61,11.32,34.5189006198,131.59
2019-09-08 12:30:00,23.7561110874,0.0,23.7561110874,23.7561110874,0,23.7561110874,0.0,0.0,0.0,132.19,50.0061110874,-43.16,66.0560121872,23.7561110874,0,23.7561110874,26.25,-43.16,50.5158202942,125.63,50.4661110874,10.03,51.4531754927,23.7561110874,0,23.7561110874,26.71,10.03,28.5311233568,131.87
2019-09-08 13:00:00,24.2579999757,0.0,24.2579999757,24.2579999757,0,24.2579999757,0.0,0.0,0.0,132.19,48.4479999757,-43.65,65.2114345928,24.2579999757,0,24.2579999757,24.19,-43.65,49.9046951699,125.63,48.8979999757,9.61,49.8333874188,24.2579999757,0,24.2579999757,24.64,9.61,26.4477163475,132.19
2019-09-08 13:30:00,20.9872222012,0.0,20.9872222012,20.9872222012,0,20.9872222012,0.0,0.0,0.0,132.27,49.0072222012,-44.45,66.1627563504,20.9872222012,0,20.9872222012,28.02,-44.45,52.5444849627,125.63,49.4372222012,8.97,50.2444010709,20.9872222012,0,20.9872222012,28.45,8.97,29.8305782713,132.19
2019-09-08 14:00:00,16.0003333173,0.0,16.0003333173,16.0003333173,0,16.0003333173,0.0,0.0,0.0,133.13,50.5303333173,-45.09,67.7231325705,16.0003333173,0,16.0003333173,34.53,-45.09,56.7928604668,125.8,50.9103333173,8.46,51.6084647949,16.0003333173,0,16.0003333173,34.91,8.46,35.9204635271,132.19
2019-09-08 14:30:00,13.8671110972,0.0,13.8671110972,13.8671110972,0,13.8671110972,0.0,0.0,0.0,132.44,58.1671110972,-43.39,72.5679330931,13.8671110972,0,13.8671110972,44.3,-43.39,62.0095323317,125.63,58.4971110972,9.97,59.3406513844,13.8671110972,0,13.8671110972,44.63,9.97,45.7300535753,131.97
2019-09-08 15:00:00,12.7538888761,0.0,12.7538888761,12.7538888761,0,12.7538888761,0.0,0.0,0.0,133.09,57.3138888761,-43.21,71.7773359641,12.7538888761,0,12.7538888761,44.56,-43.21,62.0701031093,125.63,57.6838888761,10.23,58.58399044,12.7538888761,0,12.7538888761,44.93,10.23,46.0799066839,132.19
2019-09-08 15:30:00,14.4831110966,0.0,14.4831110966,14.4831110966,0,14.4831110966,0.0,0.0,0.0,133.09,57.9931110966,-43.16,72.2909851549,14.4831110966,0,14.4831110966,43.51,-43.16,61.2854444383,125.63,58.3431110966,10.33,59.2505486256,14.4831110966,0,14.4831110966,43.86,10.33,45.0600543719,132.19
2019-09-08 16:00:00,13.602555542,0.0,13.602555542,13.602555542,0,13.602555542,0.0,0.0,0.0,133.09,60.852555542,-42.99,74.5061985071,13.602555542,0,13.602555542,47.25,-42.99,63.8803772688,125.63,61.172555542,10.4,62.0503146771,13.602555542,0,13.602555542,47.57,10.4,48.6935817126,132.19
2019-09-08 16:30:00,14.5172222077,0.0,14.5172222077,14.5172222077,0,14.5172222077,0.0,0.0,0.0,133.09,60.5372222077,-44.42,75.0858952975,14.5172222077,0,14.5172222077,46.02,-44.42,63.9607442108,126.21,60.8872222077,9.13,61.5679358771,14.5172222077,0,14.5172222077,46.37,9.13,47.2602771892,132.05
2019-09-08 17:00:00,14.1642222081,0.0,14.1642222081,14.1642222081,0,14.1642222081,0.0,0.0,0.0,132.4,61.6242222081,-44.48,76.0000997549,14.1642222081,0,14.1642222081,47.46,-44.48,65.0455378946,125.63,61.9442222081,8.79,62.5647725558,14.1642222081,0,14.1642222081,47.78,8.79,48.5818124405,131.72
2019-09-08 17:30:00,12.4768888764,0.0,12.4768888764,12.4768888764,0,12.4768888764,0.0,0.0,0.0,132.19,63.4368888764,-44.11,77.2653283842,12.4768888764,0,12.4768888764,50.96,-44.11,67.3989146797,125.25,63.7368888764,8.69,64.32656608,12.4768888764,0,12.4768888764,51.26,8.69,51.9913810165,131.26
