Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-08 18:00:00,11.9415555436,0.0,11.9415555436,11.9415555436,0,11.9415555436,0.0,0.0,0.0,131.64,65.3715555436,-43.84,78.7107735586,11.9415555436,0,11.9415555436,53.43,-43.84,69.1137504408,124.69,65.6715555436,8.61,66.2335663204,11.9415555436,0,11.9415555436,53.73,8.61,54.4154849285,131.26
2019-09-08 18:30:00,12.7956666539,0.0,12.7956666539,12.7956666539,0,12.7956666539,0.0,0.0,0.0,131.26,65.6656666539,-44.03,79.0608669134,12.7956666539,0,12.7956666539,52.87,-44.03,68.8031816125,124.69,65.9456666539,8.4,66.478499911,12.7956666539,0,12.7956666539,53.15,8.4,53.8096877895,131.26
2019-09-08 19:00:00,8.5432222137,0.0,8.5432222137,8.5432222137,0,8.5432222137,0.0,0.0,0.0,131.26,64.8932222137,-43.44,78.09074138,8.5432222137,0,8.5432222137,56.35,-43.44,71.1502361205,124.69,65.1432222137,8.72,65.7242557994,8.5432222137,0,8.5432222137,56.6,8.72,57.2677780257,130.33
2019-09-08 19:30:00,9.187222213,0.0,9.187222213,9.187222213,0,9.187222213,0.0,0.0,0.0,131.26,64.777222213,-43.65,78.1115293515,9.187222213,0,9.187222213,55.59,-43.65,70.6793505912,124.69,65.037222213,8.51,65.5916181626,9.187222213,0,9.187222213,55.85,8.51,56.494624523,130.33
2019-09-08 20:00:00,8.601111102499999,0.0,8.601111102499999,8.601111102499999,0,8.601111102499999,0.0,0.0,0.0,131.26,65.2411111025,-43.49,78.4077973029,8.601111102499999,0,8.601111102499999,56.64,-43.49,71.4105713463,124.34,65.4911111025,8.56,66.048158441,8.601111102499999,0,8.601111102499999,56.89,8.56,57.5303893608,130.33
2019-09-08 20:30:00,8.5757777692,0.0,8.5757777692,8.5757777692,0,8.5757777692,0.0,0.0,0.0,131.26,66.0357777692,-43.25,78.9384978675,8.5757777692,0,8.5757777692,57.46,-43.25,71.9181068994,123.95,66.2757777692,8.7,66.8443619082,8.5757777692,0,8.5757777692,57.7,8.7,58.3522064707,130.33
2019-09-08 21:00:00,6.6342222156,0.0,6.6342222156,6.6342222156,0,6.6342222156,0.0,0.0,0.0,131.55,62.8942222156,-44.05,76.785973251,6.6342222156,0,6.6342222156,56.26,-44.05,71.4534120949,124.69,63.1442222156,8.4,63.7004929275,6.6342222156,0,6.6342222156,56.51,8.4,57.1309031961,130.84
2019-09-08 21:30:00,6.2808888826,0.0,6.2808888826,6.2808888826,0,6.2808888826,0.0,0.0,0.0,132.19,59.4808888826,-45.54,74.9124004572,6.2808888826,0,6.2808888826,53.2,-45.54,70.0295052103,125.42,59.7608888826,7.53,60.2334187975,6.2808888826,0,6.2808888826,53.48,7.53,54.0075115146,131.43
2019-09-08 22:00:00,4.0937777737,0.0,4.0937777737,4.0937777737,0,4.0937777737,0.0,0.0,0.0,132.44,58.2437777737,-45.59,73.9647601858,4.0937777737,0,4.0937777737,54.15,-45.59,70.7860904416,125.7,58.5037777737,7.72,59.0109346968,4.0937777737,0,4.0937777737,54.41,7.72,54.9549497316,131.82
2019-09-08 22:30:00,1.7244444427,0.0,1.7244444427,1.7244444427,0,1.7244444427,0.0,0.0,0.0,132.71,54.4144444427,-45.8,71.123637168,1.7244444427,0,1.7244444427,52.69,-45.8,69.8131513398,125.7,54.6844444427,7.44,55.1882420812,1.7244444427,0,1.7244444427,52.96,7.44,53.4800448766,131.82
2019-09-08 23:00:00,1.7067777761,0.0,1.7067777761,1.7067777761,0,1.7067777761,0.0,0.0,0.0,132.19,49.8067777761,-46.21,67.9417339522,1.7067777761,0,1.7067777761,48.1,-46.21,66.7006304318,125.7,50.1267777761,7.07,50.6229073662,1.7067777761,0,1.7067777761,48.42,7.07,48.9334374431,131.7
2019-09-08 23:30:00,1.8723333315000001,0.0,1.8723333315000001,1.8723333315000001,0,1.8723333315000001,0.0,0.0,0.0,132.93,46.4423333315,-47.29,66.2814787499,1.8723333315000001,0,1.8723333315000001,44.57,-47.29,64.9832978541,126.28,46.7623333315,6.55,47.218834363,1.8723333315000001,0,1.8723333315000001,44.89,6.55,45.3653458049,132.49
2019-09-09 00:00:00,2.4032222198,0.0,2.4032222198,2.4032222198,0,2.4032222198,0.0,0.0,0.0,132.19,43.1632222198,-48.61,65.0076599517,2.4032222198,0,2.4032222198,40.76,-48.61,63.4374471428,125.64,43.5032222198,4.84,43.7716340054,2.4032222198,0,2.4032222198,41.1,4.84,41.3840017398,132.19
2019-09-09 00:30:00,1.7188888871999999,0.0,1.7188888871999999,1.7188888871999999,0,1.7188888871999999,0.0,0.0,0.0,132.19,41.6488888872,-48.92,64.2479287256,1.7188888871999999,0,1.7188888871999999,39.93,-48.92,63.1472192579,126.25,41.9888888872,4.82,42.2646328504,1.7188888871999999,0,1.7188888871999999,40.27,4.82,40.5574321179,132.19
2019-09-09 01:00:00,1.7592222204999999,0.0,1.7592222204999999,1.7592222204999999,0,1.7592222204999999,0.0,0.0,0.0,132.66,40.4392222205,-49.17,63.6633300558,1.7592222204999999,0,1.7592222204999999,38.68,-49.17,62.5606210008,126.16,40.7792222205,4.49,41.0256634914,1.7592222204999999,0,1.7592222204999999,39.02,4.49,39.2774808255,132.4
2019-09-09 01:30:00,1.7871111093,0.0,1.7871111093,1.7871111093,0,1.7871111093,0.0,0.0,0.0,132.19,41.5871111093,-49.12,64.3604087186,1.7871111093,0,1.7871111093,39.8,-49.12,63.2203638079,125.63,41.9271111093,4.15,42.1319967005,1.7871111093,0,1.7871111093,40.14,4.15,40.3539601526,132.0
2019-09-09 02:00:00,1.7699999981999999,0.0,1.7699999981999999,1.7699999981999999,0,1.7699999981999999,0.0,0.0,0.0,132.19,40.8199999982,-49.29,63.9982538813,1.7699999981999999,0,1.7699999981999999,39.05,-49.29,62.8840727053,125.63,41.1599999982,4.12,41.3656862611,1.7699999981999999,0,1.7699999981999999,39.39,4.12,39.6048797498,132.19
2019-09-09 02:30:00,1.7794444427,0.0,1.7794444427,1.7794444427,0,1.7794444427,0.0,0.0,0.0,132.19,40.0194444427,-49.44,63.6071500187,1.7794444427,0,1.7794444427,38.24,-49.44,62.5028895332,125.63,40.3594444427,4.03,40.5601486156,1.7794444427,0,1.7794444427,38.58,4.03,38.7899123484,132.19
2019-09-09 03:00:00,1.7832222204,0.0,1.7832222204,1.7832222204,0,1.7832222204,0.0,0.0,0.0,132.19,39.1032222204,-49.59,63.1524353293,1.7832222204,0,1.7832222204,37.32,-49.59,62.0640838166,126.23,39.4532222204,3.99,39.6544681414,1.7832222204,0,1.7832222204,37.67,3.99,37.8807206901,132.19
2019-09-09 03:30:00,1.7937777760000002,0.0,1.7937777760000002,1.7937777760000002,0,1.7937777760000002,0.0,0.0,0.0,132.19,38.943777776,-49.64,63.0931646652,1.7937777760000002,0,1.7937777760000002,37.15,-49.64,62.0020330312,126.57,39.293777776,4.05,39.5019426346,1.7937777760000002,0,1.7937777760000002,37.5,4.05,37.7180659631,132.19
2019-09-09 04:00:00,1.7568888871000001,0.0,1.7568888871000001,1.7568888871000001,0,1.7568888871000001,0.0,0.0,0.0,132.19,38.5668888871,-49.59,62.8217559324,1.7568888871000001,0,1.7568888871000001,36.81,-49.59,61.7587580834,126.57,38.9268888871,4.08,39.1401210835,1.7568888871000001,0,1.7568888871000001,37.17,4.08,37.393252065,132.19
2019-09-09 04:30:00,1.7821111093000002,0.0,1.7821111093000002,1.7821111093000002,0,1.7821111093000002,0.0,0.0,0.0,132.19,38.6821111093,-49.56,62.8689058269,1.7821111093000002,0,1.7821111093000002,36.9,-49.56,61.7883775479,126.11,39.0221111093,4.05,39.2317174672,1.7821111093000002,0,1.7821111093000002,37.24,4.05,37.4595795492,132.19
2019-09-09 05:00:00,1.8345555537,0.0,1.8345555537,1.8345555537,0,1.8345555537,0.0,0.0,0.0,132.19,39.0445555537,-49.51,63.0532903058,1.8345555537,0,1.8345555537,37.21,-49.51,61.934031033,125.69,39.4045555537,4.05,39.6121382708,1.8345555537,0,1.8345555537,37.57,4.05,37.7876620076,132.19
2019-09-09 05:30:00,1.8366666648,0.0,1.8366666648,1.8366666648,0,1.8366666648,0.0,0.0,0.0,132.19,41.0566666648,-48.92,63.8656110722,1.8366666648,0,1.8366666648,39.22,-48.92,62.7006762324,125.69,41.3966666648,4.43,41.6330266851,1.8366666648,0,1.8366666648,39.56,4.43,39.8072669245,131.95
2019-09-09 06:00:00,2.1008888868,0.0,2.1008888868,2.1008888868,0,2.1008888868,0.0,0.0,0.0,132.19,43.9508888868,-48.21,65.2371422883,2.1008888868,0,2.1008888868,41.85,-48.21,63.8406343953,125.69,44.2808888868,5.24,44.5898499729,2.1008888868,0,2.1008888868,42.18,5.24,42.5042350831,132.19
2019-09-09 06:30:00,5.7716666609,0.0,5.7716666609,5.7716666609,0,5.7716666609,0.0,0.0,0.0,132.05,48.7116666609,-47.05,67.7239172588,5.7716666609,0,5.7716666609,42.94,-47.05,63.6988704766,125.5,49.0216666609,5.95,49.381436818,5.7716666609,0,5.7716666609,43.25,5.95,43.6573590589,131.35
2019-09-09 07:00:00,3.7865555518000003,0.0,3.7865555518000003,3.7865555518000003,0,3.7865555518000003,0.0,0.0,0.0,131.65,57.4265555518,-42.97,71.723288983,3.7865555518000003,0,3.7865555518000003,53.64,-42.97,68.7289640545,124.56,57.6665555518,9.44,58.4341101516,3.7865555518000003,0,3.7865555518000003,53.88,9.44,54.7007129752,130.81
2019-09-09 07:30:00,2.1933333311,0.0,2.1933333311,2.1933333311,0,2.1933333311,0.0,0.0,0.0,131.05,64.4233333311,-45.98,79.1487604293,2.1933333311,0,2.1933333311,62.23,-45.98,77.3739833536,124.1,64.6433333311,6.1,64.9305054975,2.1933333311,0,2.1933333311,62.45,6.1,62.7472110934,130.44
2019-09-09 08:00:00,2.3197777755,0.0,2.3197777755,2.3197777755,0,2.3197777755,0.0,0.0,0.0,130.41,70.0697777755,-30.09,76.2573396959,2.3197777755,0,2.3197777755,67.75,-30.09,74.1314413727,124.37,70.0797777755,1.16,70.089377605,2.3197777755,0,2.3197777755,67.76,1.16,67.7699284344,130.36
2019-09-09 08:30:00,2.3559999976,0.0,2.3559999976,2.3559999976,0,2.3559999976,0.0,0.0,0.0,131.19,73.4559999976,-9.77,74.1028800766,2.3559999976,0,2.3559999976,71.1,-9.77,71.7681189666,125.4,73.2559999976,-5.82,73.486828314,2.3559999976,0,2.3559999976,70.9,-5.82,71.1384734163,131.78
2019-09-09 09:00:00,6.5431111046,0.0,6.5431111046,6.5431111046,0,6.5431111046,0.0,0.0,0.0,131.19,72.8931111046,-5.6,73.1079041315,6.5431111046,0,6.5431111046,66.35,-5.6,66.5859031628,125.63,72.6831111046,-8.55,73.1842683904,6.5431111046,0,6.5431111046,66.14,-8.55,66.6903448784,132.09
2019-09-09 09:30:00,7.6933333256,0.0,7.6933333256,7.6933333256,0,7.6933333256,0.0,0.0,0.0,131.19,75.0933333256,-4.69,75.2396491881,7.6933333256,0,7.6933333256,67.4,-4.69,67.562978768,125.63,74.8733333256,-7.65,75.2631287105,7.6933333256,0,7.6933333256,67.18,-7.65,67.6141619781,132.19
2019-09-09 10:00:00,8.6824444358,0.0,8.6824444358,8.6824444358,0,8.6824444358,0.0,0.0,0.0,131.19,76.5824444358,-4.09,76.6915829525,8.6824444358,0,8.6824444358,67.9,-4.09,68.0230703512,125.63,76.3624444358,-7.06,76.6881119875,8.6824444358,0,8.6824444358,67.68,-7.06,68.0472335955,132.19
2019-09-09 10:30:00,7.8072222144,0.0,7.8072222144,7.8072222144,0,7.8072222144,0.0,0.0,0.0,131.19,76.7972222144,-3.86,76.894167138,7.8072222144,0,7.8072222144,68.99,-3.86,69.0978993892,125.63,76.5572222144,-6.8100000000000005,76.8595106229,7.8072222144,0,7.8072222144,68.75,-6.8100000000000005,69.0864574284,132.05
2019-09-09 11:00:00,4.3187777735,0.0,4.3187777735,4.3187777735,0,4.3187777735,0.0,0.0,0.0,131.19,77.1687777735,-2.45,77.2076600024,4.3187777735,0,4.3187777735,72.85,-2.45,72.8911860241,125.63,76.9587777735,-5.39,77.1472979202,4.3187777735,0,4.3187777735,72.64,-5.39,72.839698654,131.26
2019-09-09 11:30:00,4.5986666621,0.0,4.5986666621,4.5986666621,0,4.5986666621,0.0,0.0,0.0,131.19,77.2586666621,-2.49,77.2987818429,4.5986666621,0,4.5986666621,72.66,-2.49,72.7026526339,125.63,77.0186666621,-5.42,77.2091407438,4.5986666621,0,4.5986666621,72.42,-5.42,72.622536447,131.26
2019-09-09 12:00:00,4.5438888843,0.0,4.5438888843,4.5438888843,0,4.5438888843,0.0,0.0,0.0,131.19,77.7538888843,-7.42,78.1071292306,4.5438888843,0,4.5438888843,73.21,-7.42,73.5850562275,125.63,77.5638888843,-10.36,78.2527089554,4.5438888843,0,4.5438888843,73.02,-10.36,73.7512711755,132.03
2019-09-09 12:30:00,5.115111106,0.0,5.115111106,5.115111106,0,5.115111106,0.0,0.0,0.0,131.19,77.835111106,-9.05,78.3594730769,5.115111106,0,5.115111106,72.72,-9.05,73.2809722916,125.79,77.625111106,-11.98,78.5441167384,5.115111106,0,5.115111106,72.51,-11.98,73.492996265,132.19
2019-09-09 13:00:00,6.3179999937,0.0,6.3179999937,6.3179999937,0,6.3179999937,0.0,0.0,0.0,131.19,75.8779999937,-11.09,76.6841507943,6.3179999937,0,6.3179999937,69.56,-11.09,70.438495867,126.57,75.7079999937,-14.07,77.0043256125,6.3179999937,0,6.3179999937,69.39,-14.07,70.8020974266,132.82
2019-09-09 13:30:00,9.5658888793,0.0,9.5658888793,9.5658888793,0,9.5658888793,0.0,0.0,0.0,131.84,72.2858888793,-19.81,74.9512230125,9.5658888793,0,9.5658888793,62.72,-19.81,65.7741172499,126.27,72.3658888793,-23.13,75.9724869495,9.5658888793,0,9.5658888793,62.8,-23.13,66.9241129937,132.3
2019-09-09 14:00:00,10.7804444337,0.0,10.7804444337,10.7804444337,0,10.7804444337,0.0,0.0,0.0,132.19,68.1504444337,-27.03,73.3151006035,10.7804444337,0,10.7804444337,57.37,-27.03,63.4187495935,125.63,68.5004444337,-31.63,75.4504326536,10.7804444337,0,10.7804444337,57.72,-31.63,65.8183507846,131.36
2019-09-09 14:30:00,12.0669999879,0.0,12.0669999879,12.0669999879,0,12.0669999879,0.0,0.0,0.0,132.19,65.9369999879,-27.34,71.3804144525,12.0669999879,0,12.0669999879,53.87,-27.34,60.4106985558,125.63,66.2869999879,-31.97,73.5937991097,12.0669999879,0,12.0669999879,54.22,-31.97,62.9435405741,131.89
2019-09-09 15:00:00,14.3227777635,0.0,14.3227777635,14.3227777635,0,14.3227777635,0.0,0.0,0.0,132.73,62.5527777635,-27.76,68.4358649096,14.3227777635,0,14.3227777635,48.23,-27.76,55.6484546057,125.63,62.8527777635,-32.43,70.7260671364,14.3227777635,0,14.3227777635,48.53,-32.43,58.368363006,132.19
2019-09-09 15:30:00,13.6079999864,0.0,13.6079999864,13.6079999864,0,13.6079999864,0.0,0.0,0.0,132.58,62.5679999864,-27.44,68.3206280877,13.6079999864,0,13.6079999864,48.96,-27.44,56.1251743873,125.63,62.8779999864,-32.08,70.5887333948,13.6079999864,0,13.6079999864,49.27,-32.08,58.7933610198,131.78
2019-09-09 16:00:00,14.8168888741,0.0,14.8168888741,14.8168888741,0,14.8168888741,0.0,0.0,0.0,132.19,59.2768888741,-27.04,65.1529826991,14.8168888741,0,14.8168888741,44.46,-27.04,52.0370368103,125.56,59.5568888741,-31.68,67.4584717612,14.8168888741,0,14.8168888741,44.74,-31.68,54.8205253532,131.26
2019-09-09 16:30:00,12.3578888765,0.0,12.3578888765,12.3578888765,0,12.3578888765,0.0,0.0,0.0,132.11,62.0178888765,-26.34,67.3796270448,12.3578888765,0,12.3578888765,49.66,-26.34,56.2130874441,124.69,62.3278888765,-30.93,69.5803897072,12.3578888765,0,12.3578888765,49.97,-30.93,58.7678976993,131.26
2019-09-09 17:00:00,12.5617777652,0.0,12.5617777652,12.5617777652,0,12.5617777652,0.0,0.0,0.0,131.26,66.6817777652,-25.53,71.4019634599,12.5617777652,0,12.5617777652,54.12,-25.53,59.8394125974,124.43,67.0017777652,-30.08,73.4441599019,12.5617777652,0,12.5617777652,54.44,-30.08,62.1974275995,130.69
2019-09-09 17:30:00,12.4446666542,0.0,12.4446666542,12.4446666542,0,12.4446666542,0.0,0.0,0.0,131.26,70.8146666542,-25.77,75.3578789069,12.4446666542,0,12.4446666542,58.37,-25.77,63.8055624534,124.3,71.1546666542,-30.29,77.3335030027,12.4446666542,0,12.4446666542,58.71,-30.29,66.0632136669,130.58
2019-09-09 18:00:00,8.792777769,0.0,8.792777769,8.792777769,0,8.792777769,0.0,0.0,0.0,131.26,75.482777769,-24.59,79.387139007,8.792777769,0,8.792777769,66.69,-24.59,71.0789997116,123.76,75.862777769,-29.06,81.2381969939,8.792777769,0,8.792777769,67.07,-29.06,73.0949280046,130.32
2019-09-09 18:30:00,4.8502222174,0.0,4.8502222174,4.8502222174,0,4.8502222174,0.0,0.0,0.0,131.26,76.8202222174,-24.23,80.550850036,4.8502222174,0,4.8502222174,71.97,-24.23,75.9392770574,123.76,77.2302222174,-28.68,82.3835519005,4.8502222174,0,4.8502222174,72.38,-28.68,77.8550370882,130.32
2019-09-09 19:00:00,3.2661111078,0.0,3.2661111078,3.2661111078,0,3.2661111078,0.0,0.0,0.0,131.26,77.1961111078,-24.33,80.9394123414,3.2661111078,0,3.2661111078,73.93,-24.33,77.8305454176,123.92,77.6061111078,-28.79,82.774226552,3.2661111078,0,3.2661111078,74.34,-28.79,79.7201335925,130.32
2019-09-09 19:30:00,4.6475555509,0.0,4.6475555509,4.6475555509,0,4.6475555509,0.0,0.0,0.0,132.09,76.8875555509,-25.67,81.0595157807,4.6475555509,0,4.6475555509,72.24,-25.67,76.6652887557,124.69,77.2975555509,-30.17,82.9767497203,4.6475555509,0,4.6475555509,72.65,-30.17,78.6654396797,131.02
2019-09-09 20:00:00,4.4805555511,0.0,4.4805555511,4.4805555511,0,4.4805555511,0.0,0.0,0.0,132.0,76.7205555511,-25.83,80.9520385418,4.4805555511,0,4.4805555511,72.24,-25.83,76.7190100301,124.69,77.1305555511,-30.33,82.8796205325,4.4805555511,0,4.4805555511,72.65,-30.33,78.7269420211,130.88
2019-09-09 20:30:00,4.8561111063,0.0,4.8561111063,4.8561111063,0,4.8561111063,0.0,0.0,0.0,132.0,74.6561111063,-26.7,79.2869782846,4.8561111063,0,4.8561111063,69.8,-26.7,74.7323892298,124.91,75.0361111063,-31.23,81.2756474594,4.8561111063,0,4.8561111063,70.18,-31.23,76.8150069973,131.21
2019-09-09 21:00:00,2.8374444415999998,0.0,2.8374444415999998,2.8374444415999998,0,2.8374444415999998,0.0,0.0,0.0,132.0,71.6474444416,-30.45,77.8495908468,2.8374444415999998,0,2.8374444415999998,68.81,-30.45,75.2463859597,124.52,72.0874444416,-29.7,77.9659518387,2.8374444415999998,0,2.8374444415999998,69.25,-29.7,75.3501990707,131.08
2019-09-09 21:30:00,2.1362222201,0.0,2.1362222201,2.1362222201,0,2.1362222201,0.0,0.0,0.0,131.26,67.0162222201,-47.97,82.415380486,2.1362222201,0,2.1362222201,64.88,-47.97,80.6878881865,123.76,67.6562222201,-23.05,71.4749390003,2.1362222201,0,2.1362222201,65.52,-23.05,69.456266096,129.98
2019-09-09 22:00:00,2.0669999979,0.0,2.0669999979,2.0669999979,0,2.0669999979,0.0,0.0,0.0,131.35,63.3169999979,-54.17,83.3272547774,2.0669999979,0,2.0669999979,61.25,-54.17,81.7676672041,124.91,63.6769999979,-7.49,64.115991989,2.0669999979,0,2.0669999979,61.61,-7.49,62.063614139,131.41
2019-09-09 22:30:00,2.1299999979,0.0,2.1299999979,2.1299999979,0,2.1299999979,0.0,0.0,0.0,131.97,59.0599999979,-53.39,79.6151725474,2.1299999979,0,2.1299999979,56.93,-53.39,78.0481710228,126.07,59.3399999979,0.17,59.3402435093,2.1299999979,0,2.1299999979,57.21,0.17,57.2102525777,132.11
2019-09-09 23:00:00,2.1585555534,0.0,2.1585555534,2.1585555534,0,2.1585555534,0.0,0.0,0.0,130.69,54.0885555534,-53.7,76.2185137736,2.1585555534,0,2.1585555534,51.93,-53.7,74.7021746671,124.72,54.3785555534,-1.01,54.3879343612,2.1585555534,0,2.1585555534,52.22,-1.01,52.2297664172,131.26
2019-09-09 23:30:00,2.5598888863,0.0,2.5598888863,2.5598888863,0,2.5598888863,0.0,0.0,0.0,131.26,50.0898888863,-54.38,73.9336281312,2.5598888863,0,2.5598888863,47.53,-54.38,72.2238554773,125.08,50.4098888863,-1.37,50.4285018371,2.5598888863,0,2.5598888863,47.85,-1.37,47.8696083126,131.39
2019-09-10 00:00:00,2.368333331,0.0,2.368333331,2.368333331,0,2.368333331,0.0,0.0,0.0,131.26,46.348333331,-55.27,72.1314141173,2.368333331,0,2.368333331,43.98,-55.27,70.6329476944,125.63,46.688333331,-1.92,46.727795467199996,2.368333331,0,2.368333331,44.32,-1.92,44.3615689533,132.19
2019-09-10 00:30:00,2.2881111088,0.0,2.2881111088,2.2881111088,0,2.2881111088,0.0,0.0,0.0,131.45,44.3981111088,-55.95,71.4254490363,2.2881111088,0,2.2881111088,42.11,-55.95,70.0260994201,125.82,44.7381111088,-2.33,44.7987442412,2.2881111088,0,2.2881111088,42.45,-2.33,42.5138965516,132.19
2019-09-10 01:00:00,2.1749999978,0.0,2.1749999978,2.1749999978,0,2.1749999978,0.0,0.0,0.0,132.19,42.8949999978,-56.75,71.137497319,2.1749999978,0,2.1749999978,40.72,-56.75,69.8475547174,126.57,43.2549999978,-2.8200000000000003,43.3468271597,2.1749999978,0,2.1749999978,41.08,-2.8200000000000003,41.176677865,132.19
2019-09-10 01:30:00,2.0729999979000002,0.0,2.0729999979000002,2.0729999979000002,0,2.0729999979000002,0.0,0.0,0.0,132.06,44.2629999979,-56.57,71.8288108548,2.0729999979000002,0,2.0729999979000002,42.19,-56.57,70.5702557739,126.43,44.6129999979,-2.7199999999999998,44.695840621,2.0729999979000002,0,2.0729999979000002,42.54,-2.7199999999999998,42.626869460500004,132.33
2019-09-10 02:00:00,1.9796666647,0.0,1.9796666647,1.9796666647,0,1.9796666647,0.0,0.0,0.0,130.65,43.5996666647,-56.1,71.0502704659,1.9796666647,0,1.9796666647,41.62,-56.1,69.8529483988,125.05,43.9396666647,-3.24,44.0589594362,1.9796666647,0,1.9796666647,41.96,-3.24,42.0849046571,131.26
2019-09-10 02:30:00,1.9082222202999999,0.0,1.9082222202999999,1.9082222202999999,0,1.9082222202999999,0.0,0.0,0.0,130.32,42.7282222203,-56.1,70.5188696315,1.9082222202999999,0,1.9082222202999999,40.82,-56.1,69.3792649139,124.69,43.0682222203,-3.35,43.1983132219,1.9082222202999999,0,1.9082222202999999,41.16,-3.35,41.2961027217,131.26
2019-09-10 03:00:00,1.8972222203,0.0,1.8972222203,1.8972222203,0,1.8972222203,0.0,0.0,0.0,130.32,41.7172222203,-56.39,70.1438431352,1.8972222203,0,1.8972222203,39.82,-56.39,69.0323438687,124.69,42.0772222203,-3.49,42.2217092238,1.8972222203,0,1.8972222203,40.18,-3.49,40.3312843832,131.26
2019-09-10 03:30:00,1.9011111092,0.0,1.9011111092,1.9011111092,0,1.9011111092,0.0,0.0,0.0,130.59,41.3011111092,-56.53,70.0101612543,1.9011111092,0,1.9011111092,39.4,-56.53,68.9057392385,124.96,41.6511111092,-3.5700000000000003,41.8038270572,1.9011111092,0,1.9011111092,39.75,-3.5700000000000003,39.9099912303,131.26
2019-09-10 04:00:00,1.9439999981,0.0,1.9439999981,1.9439999981,0,1.9439999981,0.0,0.0,0.0,130.32,40.7239999981,-56.53,69.6712643479,1.9439999981,0,1.9439999981,38.78,-56.53,68.5531129855,124.69,41.0739999981,-3.67,41.2376330048,1.9439999981,0,1.9439999981,39.13,-3.67,39.3017276974,131.26
2019-09-10 04:30:00,1.9477777758,0.0,1.9477777758,1.9477777758,0,1.9477777758,0.0,0.0,0.0,130.32,40.6877777758,-56.52,69.6419820247,1.9477777758,0,1.9477777758,38.74,-56.52,68.5222445634,124.69,41.0377777758,-3.65,41.19977797,1.9477777758,0,1.9477777758,39.09,-3.65,39.2600382068,131.26
2019-09-10 05:00:00,2.296333331,0.0,2.296333331,2.296333331,0,2.296333331,0.0,0.0,0.0,130.32,41.026333331,-56.48,69.807953892,2.296333331,0,2.296333331,38.73,-56.48,68.4835987664,124.69,41.386333331,-3.67,41.5487362815,2.296333331,0,2.296333331,39.09,-3.67,39.2619026538,131.26
2019-09-10 05:30:00,2.2527777755000002,0.0,2.2527777755000002,2.2527777755000002,0,2.2527777755000002,0.0,0.0,0.0,130.32,42.9427777755,-55.9,70.4903692931,2.2527777755000002,0,2.2527777755000002,40.69,-55.9,69.1410594365,124.69,43.2727777755,-3.2800000000000002,43.3969088347,2.2527777755000002,0,2.2527777755000002,41.02,-3.2800000000000002,41.1509270855,131.26
2019-09-10 06:00:00,2.683666664,0.0,2.683666664,2.683666664,0,2.683666664,0.0,0.0,0.0,131.07,45.743666664,-55.43,71.867711386,2.683666664,0,2.683666664,43.06,-55.43,70.1900883316,125.43,46.083666664,-2.2,46.1361499607,2.683666664,0,2.683666664,43.4,-2.2,43.4557245941,131.69
2019-09-10 06:30:00,5.0424444394,0.0,5.0424444394,5.0424444394,0,5.0424444394,0.0,0.0,0.0,131.26,50.7124444394,-54.82,74.6792100991,5.0424444394,0,5.0424444394,45.67,-54.82,71.3511128154,125.19,51.0324444394,-1.74,51.0620993053,5.0424444394,0,5.0424444394,45.99,-1.74,46.0229040805,131.57
2019-09-10 07:00:00,6.0033333273,0.0,6.0033333273,6.0033333273,0,6.0033333273,0.0,0.0,0.0,131.11,55.3633333273,-53.44,76.9475943556,6.0033333273,0,6.0033333273,49.36,-53.44,72.7478054652,124.73,55.6433333273,-0.59,55.6464611972,6.0033333273,0,6.0033333273,49.64,-0.59,49.6435061211,131.17
2019-09-10 07:30:00,5.0958888838,0.0,5.0958888838,5.0958888838,0,5.0958888838,0.0,0.0,0.0,130.16,65.0158888838,-33.51,73.1435978562,5.0958888838,0,5.0958888838,59.92,-33.51,68.6536706957,124.35,65.0558888838,-2.73,65.1131444369,5.0958888838,0,5.0958888838,59.96,-2.73,60.0221167571,130.82
2019-09-10 08:00:00,7.4557777703,0.0,7.4557777703,7.4557777703,0,7.4557777703,0.0,0.0,0.0,131.04,67.8057777703,-14.69,69.3788123208,7.4557777703,0,7.4557777703,60.35,-14.69,62.1121453502,126.12,67.6557777703,-12.69,68.8356039104,7.4557777703,0,7.4557777703,60.2,-12.69,61.5229721324,132.69
2019-09-10 08:30:00,9.2193333241,0.0,9.2193333241,9.2193333241,0,9.2193333241,0.0,0.0,0.0,131.26,67.7393333241,-10.94,68.6170596805,9.2193333241,0,9.2193333241,58.52,-10.94,59.5338055226,126.57,67.5793333241,-13.94,69.0021006385,9.2193333241,0,9.2193333241,58.36,-13.94,60.0017766404,133.13
2019-09-10 09:00:00,12.0624444324,0.0,12.0624444324,12.0624444324,0,12.0624444324,0.0,0.0,0.0,131.26,64.6424444324,-10.33,65.4626192739,12.0624444324,0,12.0624444324,52.58,-10.33,53.5851220023,126.57,64.5024444324,-13.36,65.8715032298,12.0624444324,0,12.0624444324,52.44,-13.36,54.1150921648,133.13
2019-09-10 09:30:00,14.183222208,0.0,14.183222208,14.183222208,0,14.183222208,0.0,0.0,0.0,131.44,63.233222208,-9.96,64.0128267679,14.183222208,0,14.183222208,49.05,-9.96,50.0510149747,126.64,63.093222208,-13.0,64.4185896197,14.183222208,0,14.183222208,48.91,-13.0,50.6081821448,133.13
2019-09-10 10:00:00,16.5616666501,0.0,16.5616666501,16.5616666501,0,16.5616666501,0.0,0.0,0.0,132.0,62.5016666501,-9.07,63.1563396188,16.5616666501,0,16.5616666501,45.94,-9.07,46.8267925444,126.94,62.3916666501,-12.15,63.5636890636,16.5616666501,0,16.5616666501,45.83,-12.15,47.4131985844,133.24
2019-09-10 10:30:00,18.6891110924,0.0,18.6891110924,18.6891110924,0,18.6891110924,0.0,0.0,0.0,132.19,57.6791110924,-18.95,60.7122916419,18.6891110924,0,18.6891110924,38.99,-18.95,43.3511545406,125.45,57.8691110924,-23.72,62.5417653942,18.6891110924,0,18.6891110924,39.18,-23.72,45.8007729192,131.68
2019-09-10 11:00:00,20.7275555348,0.0,20.7275555348,20.7275555348,0,20.7275555348,0.0,0.0,0.0,132.19,54.6075555348,-20.64,58.3780328676,20.7275555348,0,20.7275555348,33.88,-20.64,39.6719548296,124.69,54.8075555348,-25.27,60.3526390782,20.7275555348,0,20.7275555348,34.08,-25.27,42.4266343233,131.26
2019-09-10 11:30:00,21.4243333119,0.0,21.4243333119,21.4243333119,0,21.4243333119,0.0,0.0,0.0,132.19,54.2143333119,-19.99,57.7822986429,21.4243333119,0,21.4243333119,32.79,-19.99,38.4029191599,124.69,54.4243333119,-24.61,59.7298933236,21.4243333119,0,21.4243333119,33.0,-24.61,41.1661523585,131.26
2019-09-10 12:00:00,18.2488888706,0.0,18.2488888706,18.2488888706,0,18.2488888706,0.0,0.0,0.0,132.19,54.3288888706,-18.76,57.4766540947,18.2488888706,0,18.2488888706,36.08,-18.76,40.6657595527,124.69,54.5588888706,-23.35,59.3455546338,18.2488888706,0,18.2488888706,36.31,-23.35,43.169880704,131.26
2019-09-10 12:30:00,18.8582222034,0.0,18.8582222034,18.8582222034,0,18.8582222034,0.0,0.0,0.0,132.19,52.7682222034,-18.5,55.9172180505,18.8582222034,0,18.8582222034,33.91,-18.5,38.628203427,124.69,52.9882222034,-23.09,57.8005172319,18.8582222034,0,18.8582222034,34.13,-23.09,41.2068562256,131.26
2019-09-10 13:00:00,20.137111091,0.0,20.137111091,20.137111091,0,20.137111091,0.0,0.0,0.0,132.19,51.917111091,-18.86,55.2366366104,20.137111091,0,20.137111091,31.78,-18.86,36.9549455418,124.69,52.137111091,-23.45,57.1680055006,20.137111091,0,20.137111091,32.0,-23.45,39.672440056,131.26
2019-09-10 13:30:00,19.4829999805,0.0,19.4829999805,19.4829999805,0,19.4829999805,0.0,0.0,0.0,132.19,51.1029999805,-19.02,54.5277636348,19.4829999805,0,19.4829999805,31.62,-19.02,36.899658535,124.69,51.3129999805,-23.63,56.4924850489,19.4829999805,0,19.4829999805,31.83,-23.63,39.6424746957,131.26
2019-09-10 14:00:00,19.256222203,0.0,19.256222203,19.256222203,0,19.256222203,0.0,0.0,0.0,132.19,51.326222203,-19.12,54.7718493903,19.256222203,0,19.256222203,32.07,-19.12,37.3371035299,124.69,51.536222203,-23.72,56.7328881598,19.256222203,0,19.256222203,32.28,-23.72,40.0579180687,131.26
2019-09-10 14:30:00,20.0706666466,0.0,20.0706666466,20.0706666466,0,20.0706666466,0.0,0.0,0.0,132.19,51.2206666466,-19.46,54.7927759082,20.0706666466,0,20.0706666466,31.15,-19.46,36.7289272917,124.69,51.4306666466,-24.08,56.788730147,20.0706666466,0,20.0706666466,31.36,-24.08,39.5385381622,131.26
2019-09-10 15:00:00,21.1242222011,0.0,21.1242222011,21.1242222011,0,21.1242222011,0.0,0.0,0.0,132.19,50.1542222011,-19.39,53.7719081361,21.1242222011,0,21.1242222011,29.03,-19.39,34.9100701804,124.9,50.3642222011,-24.03,55.8031878831,21.1242222011,0,21.1242222011,29.24,-24.03,37.847305056,131.26
2019-09-10 15:30:00,21.4843333118,0.0,21.4843333118,21.4843333118,0,21.4843333118,0.0,0.0,0.0,132.79,50.0043333118,-19.73,53.7559880382,21.4843333118,0,21.4843333118,28.52,-19.73,34.6794362699,125.56,50.2043333118,-24.38,55.8109261999,21.4843333118,0,21.4843333118,28.72,-24.38,37.6725735781,131.26
2019-09-10 16:00:00,21.6341110895,0.0,21.6341110895,21.6341110895,0,21.6341110895,0.0,0.0,0.0,133.13,52.3241110895,-19.96,56.001912479,21.6341110895,0,21.6341110895,30.69,-19.96,36.6098033319,125.63,52.5241110895,-24.6,57.9995021163,21.6341110895,0,21.6341110895,30.89,-24.6,39.4886325415,131.26
2019-09-10 16:30:00,19.8009999802,0.0,19.8009999802,19.8009999802,0,19.8009999802,0.0,0.0,0.0,133.13,56.9409999802,-20.25,60.434592567,19.8009999802,0,19.8009999802,37.14,-20.25,42.3017978341,125.63,57.1609999802,-24.87,62.3369618985,19.8009999802,0,19.8009999802,37.36,-24.87,44.8808032459,131.26
2019-09-10 17:00:00,16.4062222058,0.0,16.4062222058,16.4062222058,0,16.4062222058,0.0,0.0,0.0,132.55,61.9362222058,-20.61,65.2753224514,16.4062222058,0,16.4062222058,45.53,-20.61,49.9775249487,125.1,62.2162222058,-25.21,67.1297430768,16.4062222058,0,16.4062222058,45.81,-25.21,52.2886240018,131.26
2019-09-10 17:30:00,13.8913333194,0.0,13.8913333194,13.8913333194,0,13.8913333194,0.0,0.0,0.0,132.19,65.1113333194,-21.06,68.4325165885,13.8913333194,0,13.8913333194,51.22,-21.06,55.3806103253,124.78,65.4013333194,-25.62,70.2404356476,13.8913333194,0,13.8913333194,51.51,-25.62,57.5296836424,131.26
2019-09-10 18:00:00,10.03699999,0.0,10.03699999,10.03699999,0,10.03699999,0.0,0.0,0.0,132.19,69.01699999,-20.36,71.9574588741,10.03699999,0,10.03699999,58.98,-20.36,62.3952722568,124.69,69.34699999,-24.87,73.6717266501,10.03699999,0,10.03699999,59.31,-24.87,64.3132412494,130.69
2019-09-10 18:30:00,6.6525555489,0.0,6.6525555489,6.6525555489,0,6.6525555489,0.0,0.0,0.0,131.86,71.3725555489,-19.98,74.116409017,6.6525555489,0,6.6525555489,64.72,-19.98,67.7338822156,124.17,71.7225555489,-24.44,75.772281043,6.6525555489,0,6.6525555489,65.07,-24.44,69.5084059665,130.32
2019-09-10 19:00:00,3.396444441,0.0,3.396444441,3.396444441,0,3.396444441,0.0,0.0,0.0,131.26,73.206444441,-19.51,75.7616235815,3.396444441,0,3.396444441,69.81,-19.51,72.4850067255,123.76,73.586444441,-23.91,77.3734638327,3.396444441,0,3.396444441,70.19,-23.91,74.1506857689,129.92
2019-09-10 19:30:00,2.3329999977,0.0,2.3329999977,2.3329999977,0,2.3329999977,0.0,0.0,0.0,131.26,73.7729999977,-19.46,76.2964424377,2.3329999977,0,2.3329999977,71.44,-19.46,74.0429956174,123.76,74.1629999977,-23.85,77.903613964,2.3329999977,0,2.3329999977,71.83,-23.85,75.6860053114,129.44
2019-09-10 20:00:00,1.7864444427000001,0.0,1.7864444427000001,1.7864444427000001,0,1.7864444427000001,0.0,0.0,0.0,131.26,73.6964444427,-20.05,76.3751819866,1.7864444427000001,0,1.7864444427000001,71.91,-20.05,74.652867326,123.76,74.0864444427,-24.44,78.0135555539,1.7864444427000001,0,1.7864444427000001,72.3,-24.44,76.3190906654,129.44
2019-09-10 20:30:00,1.7119999983,0.0,1.7119999983,1.7119999983,0,1.7119999983,0.0,0.0,0.0,131.37,74.0719999983,-20.63,76.8912094049,1.7119999983,0,1.7119999983,72.36,-20.63,75.2433817688,123.57,74.4519999983,-25.03,78.5468089979,1.7119999983,0,1.7119999983,72.74,-25.03,76.9259936562,129.81
2019-09-10 21:00:00,1.7364444426999999,0.0,1.7364444426999999,1.7364444426999999,0,1.7364444426999999,0.0,0.0,0.0,131.49,71.3264444427,-22.4,74.7610973491,1.7364444426999999,0,1.7364444426999999,69.59,-22.4,73.106279484,123.94,71.7164444427,-25.66,76.1687862809,1.7364444426999999,0,1.7364444426999999,69.98,-25.66,74.5361388858,130.3
2019-09-10 21:30:00,1.7231111094,0.0,1.7231111094,1.7231111094,0,1.7231111094,0.0,0.0,0.0,131.12,67.3831111094,-41.69,79.2372372233,1.7231111094,0,1.7231111094,65.66,-41.69,77.7771926724,124.44,67.5831111094,-3.15,67.6564808959,1.7231111094,0,1.7231111094,65.86,-3.15,65.9352872141,130.57
2019-09-10 22:00:00,1.7234444427,0.0,1.7234444427,1.7234444427,0,1.7234444427,0.0,0.0,0.0,130.68,62.9834444427,-50.07,80.4606684901,1.7234444427,0,1.7234444427,61.26,-50.07,79.1188504719,124.26,63.2234444427,2.25,63.2634683463,1.7234444427,0,1.7234444427,61.5,2.25,61.5411447732,130.67
2019-09-10 22:30:00,1.7079999983,0.0,1.7079999983,1.7079999983,0,1.7079999983,0.0,0.0,0.0,131.02,58.6379999983,-51.39,77.970168294,1.7079999983,0,1.7079999983,56.93,-51.39,76.6939176206,124.61,58.9079999983,1.21,58.9204256926,1.7079999983,0,1.7079999983,57.2,1.21,57.2127966455,131.02
2019-09-10 23:00:00,1.7612222205,0.0,1.7612222205,1.7612222205,0,1.7612222205,0.0,0.0,0.0,131.26,53.6912222205,-52.04,74.7723808871,1.7612222205,0,1.7612222205,51.93,-52.04,73.5179331864,125.11,53.9812222205,0.88,53.9883946086,1.7612222205,0,1.7612222205,52.22,0.88,52.2274142573,131.26
2019-09-10 23:30:00,2.3438888865,0.0,2.3438888865,2.3438888865,0,2.3438888865,0.0,0.0,0.0,131.78,49.5438888865,-53.72,73.0782821774,2.3438888865,0,2.3438888865,47.2,-53.72,71.5099881135,125.68,49.8638888865,-0.29,49.8647321751,2.3438888865,0,2.3438888865,47.52,-0.29,47.5208848823,131.88
2019-09-11 00:00:00,1.8894444425999999,0.0,1.8894444425999999,1.8894444425999999,0,1.8894444425999999,0.0,0.0,0.0,131.26,46.1394444426,-54.9,71.7137248612,1.8894444425999999,0,1.8894444425999999,44.25,-54.9,70.5129243472,125.21,46.4694444426,-1.9,46.508270950400004,1.8894444425999999,0,1.8894444425999999,44.58,-1.9,44.6204706385,131.26
2019-09-11 00:30:00,1.8383333315,0.0,1.8383333315,1.8383333315,0,1.8383333315,0.0,0.0,0.0,130.32,44.7583333315,-54.93,70.8562862604,1.8383333315,0,1.8383333315,42.92,-54.93,69.7096212872,124.69,45.0883333315,-2.55,45.1603842168,1.8383333315,0,1.8383333315,43.25,-2.55,43.3251081937,130.5
2019-09-11 01:00:00,1.8377777759,0.0,1.8377777759,1.8377777759,0,1.8377777759,0.0,0.0,0.0,130.32,43.1877777759,-55.27,70.1424054993,1.8377777759,0,1.8377777759,41.35,-55.27,69.0260487063,124.69,43.5377777759,-2.65,43.6183515698,1.8377777759,0,1.8377777759,41.7,-2.65,41.7841177961,131.26
2019-09-11 01:30:00,1.8179999982,0.0,1.8179999982,1.8179999982,0,1.8179999982,0.0,0.0,0.0,130.32,44.3079999982,-55.29,70.8532494939,1.8179999982,0,1.8179999982,42.49,-55.29,69.7307980737,124.69,44.6479999982,-2.76,44.7332259494,1.8179999982,0,1.8179999982,42.83,-2.76,42.9188361911,131.09
2019-09-11 02:00:00,1.8466666648,0.0,1.8466666648,1.8466666648,0,1.8466666648,0.0,0.0,0.0,130.32,43.7566666648,-55.43,70.6196203446,1.8466666648,0,1.8466666648,41.91,-55.43,69.4905245339,124.69,44.0966666648,-2.76,44.1829561137,1.8466666648,0,1.8466666648,42.25,-2.76,42.3400531412,131.26
2019-09-11 02:30:00,1.8916666648,0.0,1.8916666648,1.8916666648,0,1.8916666648,0.0,0.0,0.0,130.32,42.7916666648,-55.51,70.0891349351,1.8916666648,0,1.8916666648,40.9,-55.51,68.9504902086,124.69,43.1316666648,-2.91,43.2297209022,1.8916666648,0,1.8916666648,41.24,-2.91,41.3425410443,131.26
2019-09-11 03:00:00,1.861888887,0.0,1.861888887,1.861888887,0,1.861888887,0.0,0.0,0.0,130.58,41.761888887,-55.7,69.6171341224,1.861888887,0,1.861888887,39.9,-55.7,68.5164213893,125.27,42.121888887,-2.84,42.2175215214,1.861888887,0,1.861888887,40.26,-2.84,40.3600445986,131.26
2019-09-11 03:30:00,1.879888887,0.0,1.879888887,1.879888887,0,1.879888887,0.0,0.0,0.0,131.07,41.319888887,-55.79,69.4251922405,1.879888887,0,1.879888887,39.44,-55.79,68.3230393059,125.53,41.679888887,-2.89,41.7799621545,1.879888887,0,1.879888887,39.8,-2.89,39.9047879333,131.26
2019-09-11 04:00:00,1.874888887,0.0,1.874888887,1.874888887,0,1.874888887,0.0,0.0,0.0,131.26,40.934888887,-55.7,69.1242007418,1.874888887,0,1.874888887,39.06,-55.7,68.0306813137,125.63,41.304888887,-2.7,41.3930410331,1.874888887,0,1.874888887,39.43,-2.7,39.5223341922,131.26
2019-09-11 04:30:00,1.8336666648,0.0,1.8336666648,1.8336666648,0,1.8336666648,0.0,0.0,0.0,131.26,41.1236666648,-55.76,69.2844395226,1.8336666648,0,1.8336666648,39.29,-55.76,68.2120348619,125.63,41.4836666648,-2.77,41.5760447849,1.8336666648,0,1.8336666648,39.65,-2.77,39.7466401096,131.26
2019-09-11 05:00:00,1.8894444425999999,0.0,1.8894444425999999,1.8894444425999999,0,1.8894444425999999,0.0,0.0,0.0,130.59,41.3294444426,-55.61,69.2863267747,1.8894444425999999,0,1.8894444425999999,39.44,-55.61,68.1761373209,125.0,41.6894444426,-2.71,41.7774326393,1.8894444425999999,0,1.8894444425999999,39.8,-2.71,39.8921558705,131.26
2019-09-11 05:30:00,1.8818888870000001,0.0,1.8818888870000001,1.8818888870000001,0,1.8818888870000001,0.0,0.0,0.0,131.26,43.071888887,-55.39,70.1658015866,1.8818888870000001,0,1.8818888870000001,41.19,-55.39,69.0265760414,125.63,43.421888887,-2.2800000000000002,43.4817068951,1.8818888870000001,0,1.8818888870000001,41.54,-2.2800000000000002,41.6025239619,131.59
2019-09-11 06:00:00,1.8277777759,0.0,1.8277777759,1.8277777759,0,1.8277777759,0.0,0.0,0.0,130.46,45.057777776,-54.71,70.8758593465,1.8277777759,0,1.8277777759,43.23,-54.71,69.7281650411,124.75,45.387777776,-1.96,45.4300778278,1.8277777759,0,1.8277777759,43.56,-1.96,43.6040732042,131.15
2019-09-11 06:30:00,1.8236666648000002,0.0,1.8236666648000002,1.8236666648000002,0,1.8236666648000002,0.0,0.0,0.0,131.99,51.7136666648,-53.59,74.4727562262,1.8236666648000002,0,1.8236666648000002,49.89,-53.59,73.2181685103,125.9,52.0236666648,0.11,52.0237829579,1.8236666648000002,0,1.8236666648000002,50.2,0.11,50.2001205178,132.31
2019-09-11 07:00:00,3.32333333,0.0,3.32333333,3.32333333,0,3.32333333,0.0,0.0,0.0,131.51,58.54333333,-50.71,77.45208827,3.32333333,0,3.32333333,55.22,-50.71,74.9716779858,125.16,58.81333333,2.23,58.8555951239,3.32333333,0,3.32333333,55.49,2.23,55.5347908972,131.29
2019-09-11 07:30:00,2.0607777757,0.0,2.0607777757,2.0607777757,0,2.0607777757,0.0,0.0,0.0,130.54,67.1307777757,-33.88,75.1957161331,2.0607777757,0,2.0607777757,65.07,-33.88,73.3618381722,124.4,67.2007777757,0.97,67.2077780741,2.0607777757,0,2.0607777757,65.14,0.97,65.1472217366,130.67
2019-09-11 08:00:00,5.3428888835,0.0,5.3428888835,5.3428888835,0,5.3428888835,0.0,0.0,0.0,131.26,71.5228888835,-7.44,71.9088119374,5.3428888835,0,5.3428888835,66.18,-7.44,66.5968918194,126.12,71.3228888835,-10.41,72.0785861314,5.3428888835,0,5.3428888835,65.98,-10.41,66.7961712975,132.22
2019-09-11 08:30:00,7.6327777701,0.0,7.6327777701,7.6327777701,0,7.6327777701,0.0,0.0,0.0,131.1,73.0227777701,-6.78,73.3368561725,7.6327777701,0,7.6327777701,65.39,-6.78,65.7405544546,125.63,72.8327777701,-9.76,73.4838153454,7.6327777701,0,7.6327777701,65.2,-9.76,65.9264559945,132.22
2019-09-11 09:00:00,7.5433333258,0.0,7.5433333258,7.5433333258,0,7.5433333258,0.0,0.0,0.0,131.26,72.7133333258,-6.46,72.9997290635,7.5433333258,0,7.5433333258,65.17,-6.46,65.4893922708,125.63,72.5133333258,-9.42,73.1226360987,7.5433333258,0,7.5433333258,64.97,-9.42,65.6493511011,132.22
2019-09-11 09:30:00,8.2076666585,0.0,8.2076666585,8.2076666585,0,8.2076666585,0.0,0.0,0.0,131.26,73.4676666585,-6.0,73.7122652225,8.2076666585,0,8.2076666585,65.26,-6.0,65.5352393755,125.63,73.2676666585,-8.98,73.8159290233,8.2076666585,0,8.2076666585,65.06,-8.98,65.6768147827,132.22
2019-09-11 10:00:00,7.934888881,0.0,7.934888881,7.934888881,0,7.934888881,0.0,0.0,0.0,131.26,80.784888881,-2.55,80.8251246303,7.934888881,0,7.934888881,72.85,-2.55,72.8946157134,125.63,80.554888881,-5.49,80.7417501831,7.934888881,0,7.934888881,72.62,-5.49,72.8272236186,131.55
2019-09-11 10:30:00,11.1078888778,0.0,11.1078888778,11.1078888778,0,11.1078888778,0.0,0.0,0.0,131.26,78.7678888778,-3.49,78.8451673742,11.1078888778,0,11.1078888778,67.66,-3.49,67.7499498155,125.85,78.5878888778,-6.45,78.8521323635,11.1078888778,0,11.1078888778,67.48,-6.45,67.7875571178,132.19
2019-09-11 11:00:00,11.1686666555,0.0,11.1686666555,11.1686666555,0,11.1686666555,0.0,0.0,0.0,131.26,78.2286666555,-3.19,78.2936803752,11.1686666555,0,11.1686666555,67.06,-3.19,67.135830225,125.63,78.0486666555,-6.16,78.2913786231,11.1686666555,0,11.1686666555,66.88,-6.16,67.1630850989,132.19
2019-09-11 11:30:00,11.4426666552,0.0,11.4426666552,11.4426666552,0,11.4426666552,0.0,0.0,0.0,131.26,75.1926666552,-2.3,75.2278347337,11.4426666552,0,11.4426666552,63.75,-2.3,63.7914767034,125.63,75.0026666552,-5.29,75.1889892564,11.4426666552,0,11.4426666552,63.56,-5.29,63.7797593285,132.19
2019-09-11 12:00:00,11.5554444329,0.0,11.5554444329,11.5554444329,0,11.5554444329,0.0,0.0,0.0,131.26,70.3954444329,-2.64,70.4449302427,11.5554444329,0,11.5554444329,58.84,-2.64,58.8991952407,125.63,70.0854444329,-5.63,70.3112112067,11.5554444329,0,11.5554444329,58.53,-5.63,58.8001513603,132.04
2019-09-11 12:30:00,12.9907777648,0.0,12.9907777648,12.9907777648,0,12.9907777648,0.0,0.0,0.0,131.26,69.9207777648,-3.13,69.9907998471,12.9907777648,0,12.9907777648,56.93,-3.13,57.0159784622,125.63,69.5907777648,-6.13,69.8602408377,12.9907777648,0,12.9907777648,56.6,-6.13,56.9309836557,132.19
2019-09-11 13:00:00,9.9397777678,0.0,9.9397777678,9.9397777678,0,9.9397777678,0.0,0.0,0.0,131.26,70.3697777678,-2.24,70.4054204099,9.9397777678,0,9.9397777678,60.43,-2.24,60.4715015524,125.63,70.0097777678,-5.22,70.2041122948,9.9397777678,0,9.9397777678,60.07,-5.22,60.2963788299,132.19
2019-09-11 13:30:00,8.9682222133,0.0,8.9682222133,8.9682222133,0,8.9682222133,0.0,0.0,0.0,131.26,68.8582222133,-2.24,68.8946468629,8.9682222133,0,8.9682222133,59.89,-2.24,59.9318754921,125.92,68.5182222133,-5.24,68.7182972378,8.9682222133,0,8.9682222133,59.55,-5.24,59.7800978587,132.19
2019-09-11 14:00:00,9.1362222131,0.0,9.1362222131,9.1362222131,0,9.1362222131,0.0,0.0,0.0,131.78,67.2862222131,-2.7199999999999998,67.3411768512,9.1362222131,0,9.1362222131,58.15,-2.7199999999999998,58.2135800308,126.57,66.9662222131,-5.74,67.2117736523,9.1362222131,0,9.1362222131,57.83,-5.74,58.1141678079,132.67
2019-09-11 14:30:00,8.9129999911,0.0,8.9129999911,8.9129999911,0,8.9129999911,0.0,0.0,0.0,132.19,67.8429999911,-3.02,67.9101836825,8.9129999911,0,8.9129999911,58.93,-3.02,59.0073325952,126.57,67.4929999911,-6.04,67.7627231433,8.9129999911,0,8.9129999911,58.58,-6.04,58.8905595151,133.08
2019-09-11 15:00:00,9.4508888794,0.0,9.4508888794,9.4508888794,0,9.4508888794,0.0,0.0,0.0,132.19,67.5708888794,-3.5,67.6614737052,9.4508888794,0,9.4508888794,58.12,-3.5,58.2252900379,126.72,67.2408888794,-6.54,67.5581877887,9.4508888794,0,9.4508888794,57.79,-6.54,58.1588832424,133.08
2019-09-11 15:30:00,9.7595555458,0.0,9.7595555458,9.7595555458,0,9.7595555458,0.0,0.0,0.0,132.19,67.5095555458,-4.47,67.6573794201,9.7595555458,0,9.7595555458,57.75,-4.47,57.9227364685,127.51,67.1795555458,-7.53,67.600248397,9.7595555458,0,9.7595555458,57.42,-7.53,57.9116335463,133.52
2019-09-11 16:00:00,7.2631111038,0.0,7.2631111038,7.2631111038,0,7.2631111038,0.0,0.0,0.0,132.19,69.9031111038,-4.04,70.0197582258,7.2631111038,0,7.2631111038,62.64,-4.04,62.7701457701,127.05,69.5531111038,-7.08,69.9125286642,7.2631111038,0,7.2631111038,62.29,-7.08,62.6910719321,133.13
2019-09-11 16:30:00,6.5729999934,0.0,6.5729999934,6.5729999934,0,6.5729999934,0.0,0.0,0.0,132.19,72.3729999934,-3.83,72.4742714903,6.5729999934,0,6.5729999934,65.8,-3.83,65.911371553,126.57,71.9929999934,-6.83,72.3162564577,6.5729999934,0,6.5729999934,65.42,-6.83,65.7755676524,133.13
2019-09-11 17:00:00,6.0371111051,0.0,6.0371111051,6.0371111051,0,6.0371111051,0.0,0.0,0.0,131.41,75.7171111051,-3.27,75.7876890669,6.0371111051,0,6.0371111051,69.68,-3.27,69.7566864179,126.06,75.3271111051,-6.24,75.5851259669,6.0371111051,0,6.0371111051,69.29,-6.24,69.5704082207,132.22
2019-09-11 17:30:00,5.3457777724,0.0,5.3457777724,5.3457777724,0,5.3457777724,0.0,0.0,0.0,131.26,78.3657777724,-3.2,78.4310852015,5.3457777724,0,5.3457777724,73.02,-3.2,73.0900841428,125.63,77.9557777724,-6.16,78.1987780474,5.3457777724,0,5.3457777724,72.61,-6.16,72.8708288686,132.22
2019-09-11 18:00:00,8.690666658,0.0,8.690666658,8.690666658,0,8.690666658,0.0,0.0,0.0,131.26,77.530666658,-5.53,77.727634548,8.690666658,0,8.690666658,68.84,-5.53,69.0617585933,126.18,77.160666658,-8.49,77.6263394674,8.690666658,0,8.690666658,68.47,-8.49,68.9943548415,132.22
2019-09-11 18:30:00,8.6927777691,0.0,8.6927777691,8.6927777691,0,8.6927777691,0.0,0.0,0.0,131.26,76.6427777691,-6.4,76.9095272652,8.6927777691,0,8.6927777691,67.95,-6.4,68.2507325968,126.36,76.2727777691,-9.37,76.8461679501,8.6927777691,0,8.6927777691,67.58,-9.37,68.2264853264,132.45
2019-09-11 19:00:00,8.0872222141,0.0,8.0872222141,8.0872222141,0,8.0872222141,0.0,0.0,0.0,131.26,75.7372222141,-6.66,76.0294839435,8.0872222141,0,8.0872222141,67.65,-6.66,67.9770409771,126.57,75.3772222141,-9.63,75.9898843842,8.0872222141,0,8.0872222141,67.29,-9.63,67.9755912074,132.25
2019-09-11 19:30:00,7.6577777701,0.0,7.6577777701,7.6577777701,0,7.6577777701,0.0,0.0,0.0,131.26,74.6677777701,-7.17,75.0112387388,7.6577777701,0,7.6577777701,67.01,-7.17,67.3924995827,126.23,74.3077777701,-10.14,74.9964361629,7.6577777701,0,7.6577777701,66.65,-10.14,67.4169273996,132.25
2019-09-11 20:00:00,9.2445555463,0.0,9.2445555463,9.2445555463,0,9.2445555463,0.0,0.0,0.0,131.26,75.0345555463,-7.68,75.4265664473,9.2445555463,0,9.2445555463,65.79,-7.68,66.236745844,126.47,74.6745555463,-10.65,75.4301779531,9.2445555463,0,9.2445555463,65.43,-10.65,66.29108084800001,132.8
2019-09-11 20:30:00,7.5631111035,0.0,7.5631111035,7.5631111035,0,7.5631111035,0.0,0.0,0.0,131.51,73.3331111035,-7.94,73.7617026927,7.5631111035,0,7.5631111035,65.77,-7.94,66.247539577,126.47,72.9631111035,-10.92,73.7757547024,7.5631111035,0,7.5631111035,65.4,-10.92,66.3054024948,132.8
2019-09-11 21:00:00,5.54255555,0.0,5.54255555,5.54255555,0,5.54255555,0.0,0.0,0.0,131.67,71.12255555,-25.78,75.6506861037,5.54255555,0,5.54255555,65.58,-25.78,70.4652027599,125.68,70.96255555,-2.14,70.9948159388,5.54255555,0,5.54255555,65.42,-2.14,65.4549921702,131.95
2019-09-11 21:30:00,3.4527777743,0.0,3.4527777743,3.4527777743,0,3.4527777743,0.0,0.0,0.0,131.26,66.2227777743,-44.61,79.8467807501,3.4527777743,0,3.4527777743,62.77,-44.61,77.0073048483,124.12,66.3127777743,7.65,66.7525804456,3.4527777743,0,3.4527777743,62.86,7.65,63.3237877894,130.32
2019-09-11 22:00:00,4.3515555512,0.0,4.3515555512,4.3515555512,0,4.3515555512,0.0,0.0,0.0,130.51,62.3815555512,-43.54,76.0735832795,4.3515555512,0,4.3515555512,58.03,-43.54,72.5480013508,123.95,62.3615555512,8.66,62.9599810258,4.3515555512,0,4.3515555512,58.01,8.66,58.6528405109,130.32
2019-09-11 22:30:00,2.896888886,0.0,2.896888886,2.896888886,0,2.896888886,0.0,0.0,0.0,129.55,59.356888886,-35.47,69.1473872118,2.896888886,0,2.896888886,56.46,-35.47,66.677226247,125.43,59.046888886,16.45,61.2954940197,2.896888886,0,2.896888886,56.15,16.45,58.5100418732,131.62
2019-09-11 23:00:00,3.5784444409000002,0.0,3.5784444409000002,3.5784444409000002,0,3.5784444409000002,0.0,0.0,0.0,130.36,55.3784444409,-37.38,66.8134455682,3.5784444409000002,0,3.5784444409000002,51.8,-37.38,63.878825912799996,126.33,55.1484444409,15.29,57.2287954115,3.5784444409000002,0,3.5784444409000002,51.57,15.29,53.7889300879,132.75
2019-09-11 23:30:00,7.2269999928,0.0,7.2269999928,7.2269999928,0,7.2269999928,0.0,0.0,0.0,129.57,49.9669999928,-40.94,64.5970950452,7.2269999928,0,7.2269999928,42.74,-40.94,59.1843830753,126.5,49.8769999928,11.68,51.2263362762,7.2269999928,0,7.2269999928,42.65,11.68,44.2204127073,132.31
2019-09-12 00:00:00,3.1674444413,0.0,3.1674444413,3.1674444413,0,3.1674444413,0.0,0.0,0.0,129.96,48.1974444413,-40.45,62.9221435639,3.1674444413,0,3.1674444413,45.03,-40.45,60.530185858,126.41,48.0474444413,12.2,49.5721385189,3.1674444413,0,3.1674444413,44.88,12.2,46.5086486581,132.38
2019-09-12 00:30:00,3.6655555519,0.0,3.6655555519,3.6655555519,0,3.6655555519,0.0,0.0,0.0,130.32,46.1755555519,-40.98,61.7376897084,3.6655555519,0,3.6655555519,42.51,-40.98,59.0462572904,126.57,46.0855555519,11.86,47.5871624551,3.6655555519,0,3.6655555519,42.42,11.86,44.0467478936,132.82
2019-09-12 01:00:00,4.1886666625,0.0,4.1886666625,4.1886666625,0,4.1886666625,0.0,0.0,0.0,130.32,44.6686666625,-41.39,60.8968133928,4.1886666625,0,4.1886666625,40.48,-41.39,57.8944081928,126.57,44.6086666625,11.62,46.097261756,4.1886666625,0,4.1886666625,40.42,11.62,42.0571135481,133.13
2019-09-12 01:30:00,3.4954444409,0.0,3.4954444409,3.4954444409,0,3.4954444409,0.0,0.0,0.0,130.32,46.0354444409,-41.24,61.8061464975,3.4954444409,0,3.4954444409,42.54,-41.24,59.2485375347,126.57,45.9354444409,11.73,47.4094711633,3.4954444409,0,3.4954444409,42.44,11.73,44.031199166,133.13
2019-09-12 02:00:00,2.8228888861,0.0,2.8228888861,2.8228888861,0,2.8228888861,0.0,0.0,0.0,130.32,44.9928888861,-41.59,61.2706140847,2.8228888861,0,2.8228888861,42.17,-41.59,59.2286839293,126.57,44.9128888861,11.4,46.337108111,2.8228888861,0,2.8228888861,42.09,11.4,43.6065144216,133.13
2019-09-12 02:30:00,2.7713333306,0.0,2.7713333306,2.7713333306,0,2.7713333306,0.0,0.0,0.0,130.32,44.0813333306,-41.89,60.8106573571,2.7713333306,0,2.7713333306,41.31,-41.89,58.8327136889,127.09,44.0013333306,11.22,45.4093133054,2.7713333306,0,2.7713333306,41.23,11.22,42.7293962045,133.13
