Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-12 03:00:00,2.8025555528,0.0,2.8025555528,2.8025555528,0,2.8025555528,0.0,0.0,0.0,130.32,43.1025555528,-42.17,60.3004079188,2.8025555528,0,2.8025555528,40.3,-42.17,58.3300857191,127.51,43.0525555528,11.1,44.4604604072,2.8025555528,0,2.8025555528,40.25,11.1,41.7525148943,133.32
2019-09-12 03:30:00,2.7574444417,0.0,2.7574444417,2.7574444417,0,2.7574444417,0.0,0.0,0.0,130.51,42.5274444417,-42.4,60.0528394894,2.7574444417,0,2.7574444417,39.77,-42.4,58.1327179822,127.51,42.4874444417,11.02,43.8933176598,2.7574444417,0,2.7574444417,39.73,11.02,41.2300048508,133.53
2019-09-12 04:00:00,2.7954444416,0.0,2.7954444416,2.7954444416,0,2.7954444416,0.0,0.0,0.0,130.82,41.4454444416,-47.31,62.8964304628,2.7954444416,0,2.7954444416,38.65,-47.31,61.0905770148,126.69,41.5454444416,5.59,41.9198288863,2.7954444416,0,2.7954444416,38.75,5.59,39.1511251435,132.59
2019-09-12 04:30:00,2.7816666639000003,0.0,2.7816666639000003,2.7816666639000003,0,2.7816666639000003,0.0,0.0,0.0,131.26,40.3716666639,-53.51,67.0312730688,2.7816666639000003,0,2.7816666639000003,37.59,-53.51,65.3936403636,124.79,40.6416666639,-0.5700000000000001,40.6456635967,2.7816666639000003,0,2.7816666639000003,37.86,-0.5700000000000001,37.8642905651,131.26
2019-09-12 05:00:00,5.3384444391,0.0,5.3384444391,5.3384444391,0,5.3384444391,0.0,0.0,0.0,131.26,41.3084444391,-53.31,67.4414092526,5.3384444391,0,5.3384444391,35.97,-53.31,64.310162494,124.69,41.5884444391,-0.37,41.5900902964,5.3384444391,0,5.3384444391,36.25,-0.37,36.2518882267,131.26
2019-09-12 05:30:00,3.9443333294,0.0,3.9443333294,3.9443333294,0,3.9443333294,0.0,0.0,0.0,130.58,42.3343333294,-52.58,67.5044604337,3.9443333294,0,3.9443333294,38.39,-52.58,65.1033678084,124.69,42.5943333294,0.06,42.5943755885,3.9443333294,0,3.9443333294,38.65,0.06,38.6500465718,130.87
2019-09-12 06:00:00,8.4586666582,0.0,8.4586666582,8.4586666582,0,8.4586666582,0.0,0.0,0.0,130.32,46.1386666582,-51.86,69.413515694,8.4586666582,0,8.4586666582,37.68,-51.86,64.1033696462,124.69,46.4086666582,0.5,46.4113600425,8.4586666582,0,8.4586666582,37.95,0.5,37.9532936647,130.32
2019-09-12 06:30:00,8.6026666581,0.0,8.6026666581,8.6026666581,0,8.6026666581,0.0,0.0,0.0,130.65,49.4026666581,-50.03,70.3109121896,8.6026666581,0,8.6026666581,40.8,-50.03,64.5572683747,124.35,49.6226666581,2.36,49.6787544757,8.6026666581,0,8.6026666581,41.02,2.36,41.0878327489,130.67
2019-09-12 07:00:00,3.8357777739000003,0.0,3.8357777739000003,3.8357777739000003,0,3.8357777739000003,0.0,0.0,0.0,131.04,57.5757777739,-46.63,74.0899931588,3.8357777739000003,0,3.8357777739000003,53.74,-46.63,71.1501546028,124.26,57.6957777739,5.67,57.9737153626,3.8357777739000003,0,3.8357777739000003,53.86,5.67,54.1576264251,130.35
2019-09-12 07:30:00,6.3909999936,0.0,6.3909999936,6.3909999936,0,6.3909999936,0.0,0.0,0.0,130.32,63.3509999936,-33.57,71.6958443718,6.3909999936,0,6.3909999936,56.96,-33.57,66.1164616416,123.9,63.3109999936,2.12,63.3464846711,6.3909999936,0,6.3909999936,56.92,2.12,56.9594662896,130.35
2019-09-12 08:00:00,8.1595555474,0.0,8.1595555474,8.1595555474,0,8.1595555474,0.0,0.0,0.0,130.69,67.0595555474,-13.19,68.3444225246,8.1595555474,0,8.1595555474,58.9,-13.19,60.3588112872,125.31,66.7995555474,-6.43,67.1083118647,8.1595555474,0,8.1595555474,58.64,-6.43,58.9914781981,131.56
2019-09-12 08:30:00,8.9645555466,0.0,8.9645555466,8.9645555466,0,8.9645555466,0.0,0.0,0.0,131.26,68.6945555466,-5.68,68.9289805651,8.9645555466,0,8.9645555466,59.73,-5.68,59.9994608309,125.63,68.3545555466,-8.66,68.9009496594,8.9645555466,0,8.9645555466,59.39,-8.66,60.0180614482,132.19
2019-09-12 09:00:00,9.0335555465,0.0,9.0335555465,9.0335555465,0,9.0335555465,0.0,0.0,0.0,131.26,70.2235555465,-3.9699999999999998,70.3356854918,9.0335555465,0,9.0335555465,61.19,-3.9699999999999998,61.3186513224,125.63,69.8735555465,-6.92,70.2153841029,9.0335555465,0,9.0335555465,60.84,-6.92,61.2322790691,131.89
2019-09-12 09:30:00,6.4282222158,0.0,6.4282222158,6.4282222158,0,6.4282222158,0.0,0.0,0.0,131.45,72.0382222158,-1.92,72.0638040906,6.4282222158,0,6.4282222158,65.61,-1.92,65.6380872665,125.73,71.6782222158,-4.89,71.8448302943,6.4282222158,0,6.4282222158,65.25,-4.89,65.432977924,131.89
2019-09-12 10:00:00,6.8544444376,0.0,6.8544444376,6.8544444376,0,6.8544444376,0.0,0.0,0.0,132.19,71.8144444376,-2.75,71.8670782061,6.8544444376,0,6.8544444376,64.96,-2.75,65.0181828414,126.57,71.4444444376,-5.76,71.676259954,6.8544444376,0,6.8544444376,64.59,-5.76,64.84632372,133.03
2019-09-12 10:30:00,9.5339999905,0.0,9.5339999905,9.5339999905,0,9.5339999905,0.0,0.0,0.0,132.33,72.3939999905,-3.2,72.464689571,9.5339999905,0,9.5339999905,62.86,-3.2,62.9413981414,127.1,72.0539999905,-6.22,72.3219697922,9.5339999905,0,9.5339999905,62.52,-6.22,62.8286463327,133.13
2019-09-12 11:00:00,13.4466666532,0.0,13.4466666532,13.4466666532,0,13.4466666532,0.0,0.0,0.0,132.08,66.2766666532,-13.97,67.7329863705,13.4466666532,0,13.4466666532,52.83,-13.97,54.6458580315,125.71,66.1766666532,-8.13,66.6741937284,13.4466666532,0,13.4466666532,52.73,-8.13,53.3530673907,132.0
2019-09-12 11:30:00,15.6685555399,0.0,15.6685555399,15.6685555399,0,15.6685555399,0.0,0.0,0.0,131.26,62.1385555399,-23.67,66.4941274443,15.6685555399,0,15.6685555399,46.47,-23.67,52.151028753,124.69,62.0785555399,2.54,62.1304970036,15.6685555399,0,15.6685555399,46.41,2.54,46.4794546009,131.26
2019-09-12 12:00:00,16.3194444281,0.0,16.3194444281,16.3194444281,0,16.3194444281,0.0,0.0,0.0,131.26,61.5794444281,-23.59,65.9432792336,16.3194444281,0,16.3194444281,45.26,-23.59,51.0387666387,124.69,61.5294444281,2.64,61.5860546848,16.3194444281,0,16.3194444281,45.21,2.64,45.2870146952,131.26
2019-09-12 12:30:00,18.7508888701,0.0,18.7508888701,18.7508888701,0,18.7508888701,0.0,0.0,0.0,131.26,60.5408888701,-23.74,65.0291229003,18.7508888701,0,18.7508888701,41.79,-23.74,48.0623730167,124.82,60.5208888701,2.48,60.5716797656,18.7508888701,0,18.7508888701,41.77,2.48,41.8435574491,131.26
2019-09-12 13:00:00,16.6863333166,0.0,16.6863333166,16.6863333166,0,16.6863333166,0.0,0.0,0.0,131.26,62.5063333166,-23.02,66.6105254798,16.6863333166,0,16.6863333166,45.82,-23.02,51.2776052483,124.72,62.4363333166,3.17,62.5167546985,16.6863333166,0,16.6863333166,45.75,3.17,45.8596925415,131.26
2019-09-12 13:30:00,13.9176666527,0.0,13.9176666527,13.9176666527,0,13.9176666527,0.0,0.0,0.0,131.26,63.5876666527,-22.18,67.3449608385,13.9176666527,0,13.9176666527,49.67,-22.18,54.3972545263,124.72,63.5176666527,4.03,63.645383784,13.9176666527,0,13.9176666527,49.6,4.03,49.7634494383,131.26
2019-09-12 14:00:00,14.5018888744,0.0,14.5018888744,14.5018888744,0,14.5018888744,0.0,0.0,0.0,131.26,63.5218888744,-22.32,67.3291375719,14.5018888744,0,14.5018888744,49.02,-22.32,53.8622576578,124.72,63.4418888744,3.9,63.5616493174,14.5018888744,0,14.5018888744,48.94,3.9,49.0951484365,131.26
2019-09-12 14:30:00,14.0807777637,0.0,14.0807777637,14.0807777637,0,14.0807777637,0.0,0.0,0.0,131.26,62.5007777637,-22.41,66.396952649,14.0807777637,0,14.0807777637,48.42,-22.41,53.3545171471,124.72,62.4307777637,3.79,62.5457121806,14.0807777637,0,14.0807777637,48.35,3.79,48.4983154347,131.26
2019-09-12 15:00:00,13.9696666527,0.0,13.9696666527,13.9696666527,0,13.9696666527,0.0,0.0,0.0,131.26,59.3696666527,-22.63,63.5364007357,13.9696666527,0,13.9696666527,45.4,-22.63,50.7274767754,125.02,59.2996666527,3.63,59.4106670988,13.9696666527,0,13.9696666527,45.33,3.63,45.4751118745,131.26
2019-09-12 15:30:00,14.2077777636,0.0,14.2077777636,14.2077777636,0,14.2077777636,0.0,0.0,0.0,131.26,57.3877777636,-23.2,61.8998952878,14.2077777636,0,14.2077777636,43.18,-23.2,49.0178783711,125.51,57.3477777636,3.14,57.4336766577,14.2077777636,0,14.2077777636,43.14,3.14,43.2541235029,131.26
2019-09-12 16:00:00,14.7951110963,0.0,14.7951110963,14.7951110963,0,14.7951110963,0.0,0.0,0.0,131.26,59.5951110963,-23.12,63.9227007141,14.7951110963,0,14.7951110963,44.8,-23.12,50.4140297933,125.08,59.5451110963,3.14,59.6278446321,14.7951110963,0,14.7951110963,44.75,3.14,44.8600278645,131.26
2019-09-12 16:30:00,14.8008888741,0.0,14.8008888741,14.8008888741,0,14.8008888741,0.0,0.0,0.0,131.26,62.7208888741,-22.95,66.7878162628,14.8008888741,0,14.8008888741,47.92,-22.95,53.1321832791,124.69,62.6408888741,3.21,62.7230823456,14.8008888741,0,14.8008888741,47.84,3.21,47.9475724099,131.26
2019-09-12 17:00:00,17.5023333158,0.0,17.5023333158,17.5023333158,0,17.5023333158,0.0,0.0,0.0,130.89,66.5223333158,-22.16,70.116235137,17.5023333158,0,17.5023333158,49.02,-22.16,53.7961522788,124.69,66.4323333158,1.8399999999999999,66.4578099984,17.5023333158,0,17.5023333158,48.93,1.8399999999999999,48.96458414,130.76
2019-09-12 17:30:00,14.3955555412,0.0,14.3955555412,14.3955555412,0,14.3955555412,0.0,0.0,0.0,131.26,69.6955555412,-4.34,69.8305524981,14.3955555412,0,14.3955555412,55.3,-4.34,55.4700423652,125.71,69.3755555412,-7.33,69.7617130426,14.3955555412,0,14.3955555412,54.98,-7.33,55.4664700517,132.15
2019-09-12 18:00:00,11.3741110997,0.0,11.3741110997,11.3741110997,0,11.3741110997,0.0,0.0,0.0,131.14,72.2341110997,-4.65,72.3836259548,11.3741110997,0,11.3741110997,60.86,-4.65,61.0373828076,125.63,71.8941110997,-7.61,72.2957489125,11.3741110997,0,11.3741110997,60.52,-7.61,60.9965777729,131.98
2019-09-12 18:30:00,7.9251111032,0.0,7.9251111032,7.9251111032,0,7.9251111032,0.0,0.0,0.0,130.32,76.1751111032,-3.49,76.2550172224,7.9251111032,0,7.9251111032,68.25,-3.49,68.3391732464,124.97,75.7951111032,-6.41,76.0656753546,7.9251111032,0,7.9251111032,67.87,-6.41,68.1720250543,131.14
2019-09-12 19:00:00,7.3226666593,0.0,7.3226666593,7.3226666593,0,7.3226666593,0.0,0.0,0.0,130.32,75.3426666593,-3.92,75.4445744858,7.3226666593,0,7.3226666593,68.02,-3.92,68.1328613813,124.69,74.9626666593,-6.83,75.2731711347,7.3226666593,0,7.3226666593,67.64,-6.83,67.9839576665,131.26
2019-09-12 19:30:00,7.0525555485,0.0,7.0525555485,7.0525555485,0,7.0525555485,0.0,0.0,0.0,130.68,76.2825555485,-3.94,76.3842384331,7.0525555485,0,7.0525555485,69.23,-3.94,69.3420254968,125.22,75.9025555485,-6.87,76.2128259468,7.0525555485,0,7.0525555485,68.85,-6.87,69.1919027054,131.46
2019-09-12 20:00:00,7.1253333262,0.0,7.1253333262,7.1253333262,0,7.1253333262,0.0,0.0,0.0,130.61,74.5553333262,-4.75,74.7064938769,7.1253333262,0,7.1253333262,67.43,-4.75,67.5970960915,125.62,74.1753333262,-7.67,74.5708319255,7.1253333262,0,7.1253333262,67.05,-7.67,67.4872684289,131.46
2019-09-12 20:30:00,6.9484444375,0.0,6.9484444375,6.9484444375,0,6.9484444375,0.0,0.0,0.0,131.6,73.0484444375,-5.85,73.2823152932,6.9484444375,0,6.9484444375,66.1,-5.85,66.3583642053,126.25,72.6884444375,-8.82,73.2215975976,6.9484444375,0,6.9484444375,65.74,-8.82,66.329028336,132.58
2019-09-12 21:00:00,6.9413333264,0.0,6.9413333264,6.9413333264,0,6.9413333264,0.0,0.0,0.0,132.19,70.7913333264,-20.2,73.6169333382,6.9413333264,0,6.9413333264,63.85,-20.2,66.9691160163,126.32,70.5713333264,-4.47,70.7127568934,6.9413333264,0,6.9413333264,63.63,-4.47,63.7868152521,132.58
2019-09-12 21:30:00,4.1334444403,0.0,4.1334444403,4.1334444403,0,4.1334444403,0.0,0.0,0.0,131.42,66.7134444403,-40.86,78.2318558459,4.1334444403,0,4.1334444403,62.58,-40.86,74.7381830124,124.35,66.7534444403,6.87,67.106029868,4.1334444403,0,4.1334444403,62.62,6.87,62.9957244581,130.66
2019-09-12 22:00:00,5.9635555496,0.0,5.9635555496,5.9635555496,0,5.9635555496,0.0,0.0,0.0,130.39,62.4535555496,-45.71,77.3941257512,5.9635555496,0,5.9635555496,56.49,-45.71,72.6672154414,123.79,62.5535555496,6.14,62.8541717939,5.9635555496,0,5.9635555496,56.59,6.14,56.9221196021,129.84
2019-09-12 22:30:00,5.7207777721,0.0,5.7207777721,5.7207777721,0,5.7207777721,0.0,0.0,0.0,130.46,57.2107777721,-47.53,74.3785855827,5.7207777721,0,5.7207777721,51.49,-47.53,70.0736826491,123.9,57.3607777721,4.6,57.5449287654,5.7207777721,0,5.7207777721,51.64,4.6,51.8444751155,130.28
2019-09-12 23:00:00,2.7183333306,0.0,2.7183333306,2.7183333306,0,2.7183333306,0.0,0.0,0.0,129.73,53.2283333306,-47.5,71.3407700348,2.7183333306,0,2.7183333306,50.51,-47.5,69.3362105973,123.42,53.3783333306,4.05,53.5317566418,2.7183333306,0,2.7183333306,50.66,4.05,50.8216302375,129.38
2019-09-12 23:30:00,2.7306666639,0.0,2.7306666639,2.7306666639,0,2.7306666639,0.0,0.0,0.0,130.32,49.8106666639,-48.66,69.6340298525,2.7306666639,0,2.7306666639,47.08,-48.66,67.7076214322,124.19,50.0006666639,3.48,50.1216227475,2.7306666639,0,2.7306666639,47.27,3.48,47.3979250601,130.2
2019-09-13 00:00:00,2.8258888861,0.0,2.8258888861,2.8258888861,0,2.8258888861,0.0,0.0,0.0,130.54,46.4258888861,-49.6,67.9376416934,2.8258888861,0,2.8258888861,43.6,-49.6,66.0387764878,124.5,46.6358888861,2.81,46.7204690922,2.8258888861,0,2.8258888861,43.81,2.81,43.9000250569,130.49
2019-09-13 00:30:00,3.9274444405,0.0,3.9274444405,3.9274444405,0,3.9274444405,0.0,0.0,0.0,131.26,45.5674444405,-50.8,68.2424500794,3.9274444405,0,3.9274444405,41.64,-50.8,65.6850789754,125.35,45.7974444405,2.22,45.8512193653,3.9274444405,0,3.9274444405,41.87,2.22,41.9288122894,131.26
2019-09-13 01:00:00,4.1388888848,0.0,4.1388888848,4.1388888848,0,4.1388888848,0.0,0.0,0.0,131.51,44.3188888847,-50.9,67.4905468342,4.1388888848,0,4.1388888848,40.18,-50.9,64.847840365,125.63,44.5688888847,2.43,44.6350843667,4.1388888848,0,4.1388888848,40.43,2.43,40.5029603856,131.75
2019-09-13 01:30:00,2.8268888861,0.0,2.8268888861,2.8268888861,0,2.8268888861,0.0,0.0,0.0,132.19,44.4068888861,-50.44,67.2024209425,2.8268888861,0,2.8268888861,41.58,-50.44,65.3688763862,125.63,44.6368888861,2.94,44.7336053703,2.8268888861,0,2.8268888861,41.81,2.94,41.9132401515,131.9
2019-09-13 02:00:00,2.8099999972000003,0.0,2.8099999972000003,2.8099999972000003,0,2.8099999972000003,0.0,0.0,0.0,132.19,43.5399999972,-50.78,66.890507546,2.8099999972000003,0,2.8099999972000003,40.73,-50.78,65.0964000541,125.63,43.7899999972,2.74,43.8756390239,2.8099999972000003,0,2.8099999972000003,40.98,2.74,41.0714986335,132.19
2019-09-13 02:30:00,2.7914444417,0.0,2.7914444417,2.7914444417,0,2.7914444417,0.0,0.0,0.0,132.19,42.3714444417,-51.41,66.6207730672,2.7914444417,0,2.7914444417,39.58,-51.41,64.8811567406,125.91,42.6214444417,2.27,42.6818512519,2.7914444417,0,2.7914444417,39.83,2.27,39.8946337243,132.19
2019-09-13 03:00:00,2.845888886,0.0,2.845888886,2.845888886,0,2.845888886,0.0,0.0,0.0,132.19,41.165888886,-52.6,66.7936404741,2.845888886,0,2.845888886,38.32,-52.6,65.0782790184,126.57,41.445888886,1.4100000000000001,41.4698662351,2.845888886,0,2.845888886,38.6,1.4100000000000001,38.6257440058,132.66
2019-09-13 03:30:00,2.821777775,0.0,2.821777775,2.821777775,0,2.821777775,0.0,0.0,0.0,132.19,40.711777775,-53.11,66.918763808,2.821777775,0,2.821777775,37.89,-53.11,65.2405104211,126.57,40.981777775,0.9500000000000001,40.9927872875,2.821777775,0,2.821777775,38.16,0.9500000000000001,38.171823378,132.39
2019-09-13 04:00:00,2.8929999971,0.0,2.8929999971,2.8929999971,0,2.8929999971,0.0,0.0,0.0,132.64,40.6729999971,-50.56,64.8891865318,2.8929999971,0,2.8929999971,37.78,-50.56,63.1160993725,126.57,40.9529999971,3.35,41.0897883757,2.8929999971,0,2.8929999971,38.06,3.35,38.2071472371,132.59
2019-09-13 04:30:00,2.8875555527000003,0.0,2.8875555527000003,2.8875555527000003,0,2.8875555527000003,0.0,0.0,0.0,132.43,40.7875555527,-47.12,62.3210966524,2.8875555527000003,0,2.8875555527000003,37.9,-47.12,60.4706904211,125.74,41.0475555527,6.49,41.5574532046,2.8875555527000003,0,2.8875555527000003,38.16,6.49,38.707953963,132.19
2019-09-13 05:00:00,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,132.19,40.9943333304,-47.11,62.4490789781,2.8843333304,0,2.8843333304,38.11,-47.11,60.5947538983,125.63,41.2543333304,6.48,41.7601534784,2.8843333304,0,2.8843333304,38.37,6.48,38.9133306208,132.19
2019-09-13 05:30:00,2.9257777749000002,0.0,2.9257777749000002,2.9257777749000002,0,2.9257777749000002,0.0,0.0,0.0,132.19,42.3557777749,-46.6,62.9727870664,2.9257777749000002,0,2.9257777749000002,39.43,-46.6,61.043303482,125.63,42.5957777749,6.59,43.1025333855,2.9257777749000002,0,2.9257777749000002,39.67,6.59,40.2136419639,131.29
2019-09-13 06:00:00,2.8765555527,0.0,2.8765555527,2.8765555527,0,2.8765555527,0.0,0.0,0.0,132.03,44.4965555527,-45.63,63.7341380741,2.8765555527,0,2.8765555527,41.62,-45.63,61.7601918715,125.18,44.7065555527,7.31,45.300245136,2.8765555527,0,2.8765555527,41.83,7.31,42.4639258666,131.29
2019-09-13 06:30:00,5.741777772,0.0,5.741777772,5.741777772,0,5.741777772,0.0,0.0,0.0,131.09,49.911777772,-47.72,69.0534862289,5.741777772,0,5.741777772,44.17,-47.72,65.0245130701,124.48,50.121777772,4.79,50.3501410825,5.741777772,0,5.741777772,44.38,4.79,44.637747479,130.91
2019-09-13 07:00:00,4.3514444401,0.0,4.3514444401,4.3514444401,0,4.3514444401,0.0,0.0,0.0,130.92,56.8714444401,-46.28,73.322572191,4.3514444401,0,4.3514444401,52.52,-46.28,70.0013485584,124.11,56.9814444401,5.85,57.2809524229,4.3514444401,0,4.3514444401,52.63,5.85,52.9541254295,130.31
2019-09-13 07:30:00,3.5736666631,0.0,3.5736666631,3.5736666631,0,3.5736666631,0.0,0.0,0.0,129.95,64.9736666631,-19.31,67.78239786,3.5736666631,0,3.5736666631,61.4,-19.31,64.3648669695,125.87,64.4736666631,10.64,65.3457213059,3.5736666631,0,3.5736666631,60.9,10.64,61.8224845829,132.42
2019-09-13 08:00:00,6.4816666602,0.0,6.4816666602,6.4816666602,0,6.4816666602,0.0,0.0,0.0,130.32,68.1816666602,-14.91,69.792891963,6.4816666602,0,6.4816666602,61.7,-14.91,63.4759647426,126.57,67.6316666602,11.37,68.5807497424,6.4816666602,0,6.4816666602,61.15,11.37,62.1980658863,133.13
2019-09-13 08:30:00,13.5499999865,0.0,13.5499999865,13.5499999865,0,13.5499999865,0.0,0.0,0.0,130.94,67.1199999864,-17.08,69.2590845895,13.5499999865,0,13.5499999865,53.57,-17.08,56.2269623935,126.88,66.7599999864,9.04,67.3692748825,13.5499999865,0,13.5499999865,53.21,9.04,53.972453159,133.29
2019-09-13 09:00:00,15.2075555403,0.0,15.2075555403,15.2075555403,0,15.2075555403,0.0,0.0,0.0,131.26,62.5775555403,-26.52,67.9651444301,15.2075555403,0,15.2075555403,47.37,-26.52,54.2883716831,125.62,62.5275555403,-0.14,62.5277122711,15.2075555403,0,15.2075555403,47.32,-0.14,47.3202071001,131.26
2019-09-13 09:30:00,17.7806666489,0.0,17.7806666489,17.7806666489,0,17.7806666489,0.0,0.0,0.0,131.26,61.2906666489,-26.18,66.6478673197,17.7806666489,0,17.7806666489,43.51,-26.18,50.7790557218,125.62,61.2606666489,0.19,61.2609612907,17.7806666489,0,17.7806666489,43.48,0.19,43.4804151314,131.26
2019-09-13 10:00:00,20.4333333129,0.0,20.4333333129,20.4333333129,0,20.4333333129,0.0,0.0,0.0,131.76,60.1633333129,-25.85,65.4816705294,20.4333333129,0,20.4333333129,39.73,-25.85,47.3993185605,125.76,60.1533333129,0.68,60.1571767011,20.4333333129,0,20.4333333129,39.72,0.68,39.7258203188,132.08
2019-09-13 10:30:00,20.2777777575,0.0,20.2777777575,20.2777777575,0,20.2777777575,0.0,0.0,0.0,132.19,58.0277777575,-24.81,63.1091046639,20.2777777575,0,20.2777777575,37.75,-24.81,45.1729852899,126.4,58.0277777575,1.8599999999999999,58.0575799657,20.2777777575,0,20.2777777575,37.75,1.8599999999999999,37.7957947396,132.19
2019-09-13 11:00:00,25.2113333081,0.0,25.2113333081,25.2113333081,0,25.2113333081,0.0,0.0,0.0,131.48,55.7113333081,-25.15,61.1250779874,25.2113333081,0,25.2113333081,30.5,-25.15,39.5319174845,125.83,55.7513333081,1.28,55.7660251913,25.2113333081,0,25.2113333081,30.54,1.28,30.566812068,131.81
2019-09-13 11:30:00,28.1938888607,0.0,28.1938888607,28.1938888607,0,28.1938888607,0.0,0.0,0.0,131.26,56.1238888607,-24.5,61.2383940094,28.1938888607,0,28.1938888607,27.93,-24.5,37.152858571,125.21,56.1838888607,1.74,56.2108260703,28.1938888607,0,28.1938888607,27.99,1.74,28.0440314506,131.26
2019-09-13 12:00:00,29.2538888596,0.0,29.2538888596,29.2538888596,0,29.2538888596,0.0,0.0,0.0,131.26,54.5738888596,-25.07,60.0567585311,29.2538888596,0,29.2538888596,25.32,-25.07,35.6315492226,125.21,54.6438888596,1.13,54.6555714425,29.2538888596,0,29.2538888596,25.39,1.13,25.4151332871,131.26
2019-09-13 12:30:00,29.7972221924,0.0,29.7972221924,29.7972221924,0,29.7972221924,0.0,0.0,0.0,131.26,54.777222192400004,-25.43,60.3922923155,29.7972221924,0,29.7972221924,24.98,-25.43,35.6466730565,125.38,54.8572221924,0.8200000000000001,54.8633504871,29.7972221924,0,29.7972221924,25.06,0.8200000000000001,25.0734122129,131.26
2019-09-13 13:00:00,27.1257777507,0.0,27.1257777507,27.1257777507,0,27.1257777507,0.0,0.0,0.0,131.26,56.5757777507,-24.42,61.6210599397,27.1257777507,0,27.1257777507,29.45,-24.42,38.2575338986,124.84,56.6357777507,1.75,56.6628080969,27.1257777507,0,27.1257777507,29.51,1.75,29.5618436502,131.26
2019-09-13 13:30:00,25.6208888633,0.0,25.6208888633,25.6208888633,0,25.6208888633,0.0,0.0,0.0,131.26,54.7008888633,-25.0,60.1430564773,25.6208888633,0,25.6208888633,29.08,-25.0,38.3490078099,125.24,54.7508888633,1.26,54.7653853389,25.6208888633,0,25.6208888633,29.13,1.26,29.1572375235,131.26
2019-09-13 14:00:00,25.6762221965,0.0,25.6762221965,25.6762221965,0,25.6762221965,0.0,0.0,0.0,131.26,52.9862221965,-25.15,58.6520438063,25.6762221965,0,25.6762221965,27.31,-25.15,37.1262521674,125.49,53.0462221965,1.15,53.0586862759,25.6762221965,0,25.6762221965,27.37,1.15,27.3941490103,131.26
2019-09-13 14:30:00,25.3152221969,0.0,25.3152221969,25.3152221969,0,25.3152221969,0.0,0.0,0.0,131.26,52.3852221969,-25.39,58.2139468222,25.3152221969,0,25.3152221969,27.07,-25.39,37.1138383895,125.63,52.4652221969,0.99,52.4745618388,25.3152221969,0,25.3152221969,27.15,0.99,27.1680437279,131.45
2019-09-13 15:00:00,24.2783333091,0.0,24.2783333091,24.2783333091,0,24.2783333091,0.0,0.0,0.0,131.26,51.7383333091,-25.81,57.8187792469,24.2783333091,0,24.2783333091,27.46,-25.81,37.6856431549,125.63,51.8083333091,0.66,51.8125370954,24.2783333091,0,24.2783333091,27.53,0.66,27.537910233,132.09
2019-09-13 15:30:00,24.3778888645,0.0,24.3778888645,24.3778888645,0,24.3778888645,0.0,0.0,0.0,131.26,50.2078888645,-26.04,56.5589400911,24.3778888645,0,24.3778888645,25.83,-26.04,36.6779293309,125.63,50.2978888645,0.43,50.2997268802,24.3778888645,0,24.3778888645,25.92,0.43,25.9235664985,132.09
2019-09-13 16:00:00,25.0491110861,0.0,25.0491110861,25.0491110861,0,25.0491110861,0.0,0.0,0.0,131.65,52.8691110861,-27.18,59.4465752338,25.0491110861,0,25.0491110861,27.82,-27.18,38.8935058847,126.09,52.9291110861,-0.56,52.9320734561,25.0491110861,0,25.0491110861,27.88,-0.56,27.8856235362,132.19
2019-09-13 16:30:00,20.8136666459,0.0,20.8136666459,20.8136666459,0,20.8136666459,0.0,0.0,0.0,131.26,55.9136666459,-27.29,62.2180216479,20.8136666459,0,20.8136666459,35.1,-27.29,44.4607028734,126.0,55.9436666459,-0.6900000000000001,55.9479216574,20.8136666459,0,20.8136666459,35.13,-0.6900000000000001,35.1367756062,132.19
2019-09-13 17:00:00,21.411444423,0.0,21.411444423,21.411444423,0,21.411444423,0.0,0.0,0.0,131.45,57.611444423,-28.46,64.2576853653,21.411444423,0,21.411444423,36.2,-28.46,46.0479272063,126.0,57.631444423,-1.81,57.6598602694,21.411444423,0,21.411444423,36.22,-1.81,36.2651968146,132.19
2019-09-13 17:30:00,14.7473333186,0.0,14.7473333186,14.7473333186,0,14.7473333186,0.0,0.0,0.0,131.26,62.5873333186,-26.82,68.091752011,14.7473333186,0,14.7473333186,47.84,-26.82,54.8450362385,125.63,62.5273333186,-0.38,62.5284880029,14.7473333186,0,14.7473333186,47.78,-0.38,47.7815110686,131.28
2019-09-13 18:00:00,15.0562222072,0.0,15.0562222072,15.0562222072,0,15.0562222072,0.0,0.0,0.0,131.26,62.7562222072,-28.52,68.9328211066,15.0562222072,0,15.0562222072,47.7,-28.52,55.5758976536,125.63,62.7062222072,-2.05,62.7397226922,15.0562222072,0,15.0562222072,47.65,-2.05,47.6940772004,131.61
2019-09-13 18:30:00,10.467444434,0.0,10.467444434,10.467444434,0,10.467444434,0.0,0.0,0.0,130.91,66.057444434,-27.63,71.6030925669,10.467444434,0,10.467444434,55.59,-27.63,62.0778946164,125.24,65.947444434,-1.3599999999999999,65.9614662312,10.467444434,0,10.467444434,55.48,-1.3599999999999999,55.4966665666,130.95
2019-09-13 19:00:00,8.6873333246,0.0,8.6873333246,8.6873333246,0,8.6873333246,0.0,0.0,0.0,130.32,66.0673333246,-27.02,71.3790790963,8.6873333246,0,8.6873333246,57.38,-27.02,63.4235350639,124.69,65.9773333246,-0.85,65.9828084627,8.6873333246,0,8.6873333246,57.29,-0.85,57.296305291,131.13
2019-09-13 19:30:00,4.6414444398,0.0,4.6414444398,4.6414444398,0,4.6414444398,0.0,0.0,0.0,130.32,68.8814444398,-26.11,73.664004019,4.6414444398,0,4.6414444398,64.24,-26.11,69.3434185774,124.24,68.7214444398,-0.09,68.7215033733,4.6414444398,0,4.6414444398,64.08,-0.09,64.0800632022,130.34
2019-09-13 20:00:00,8.4602222138,0.0,8.4602222138,8.4602222138,0,8.4602222138,0.0,0.0,0.0,130.32,68.2202222138,-28.11,73.7846245426,8.4602222138,0,8.4602222138,59.76,-28.11,66.0411212806,124.69,68.1102222138,-1.9100000000000001,68.136997806,8.4602222138,0,8.4602222138,59.65,-1.9100000000000001,59.680571378,131.14
2019-09-13 20:30:00,8.4812222137,0.0,8.4812222137,8.4812222137,0,8.4812222137,0.0,0.0,0.0,130.99,67.9012222137,-28.62,73.6863649403,8.4812222137,0,8.4812222137,59.42,-28.62,65.9533228882,125.17,67.7712222137,-2.31,67.8105792657,8.4812222137,0,8.4812222137,59.29,-2.31,59.3349829359,131.26
2019-09-13 21:00:00,5.0705555505,0.0,5.0705555505,5.0705555505,0,5.0705555505,0.0,0.0,0.0,131.26,66.2005555505,-28.95,72.2538307302,5.0705555505,0,5.0705555505,61.13,-28.95,67.6385940126,125.36,66.0705555505,-2.54,66.1193610885,5.0705555505,0,5.0705555505,61.0,-2.54,61.0528590649,131.26
2019-09-13 21:30:00,6.1993333271,0.0,6.1993333271,6.1993333271,0,6.1993333271,0.0,0.0,0.0,131.41,62.2393333271,-30.69,69.3946014687,6.1993333271,0,6.1993333271,56.04,-30.69,63.8933306379,126.02,62.1493333271,-4.03,62.279856559,6.1993333271,0,6.1993333271,55.95,-4.03,56.0949498618,131.96
2019-09-13 22:00:00,5.5366666611,0.0,5.5366666611,5.5366666611,0,5.5366666611,0.0,0.0,0.0,132.03,59.4966666611,-37.82,70.4996861254,5.5366666611,0,5.5366666611,53.96,-37.82,65.8941120283,126.12,59.5166666611,-0.78,59.521777615,5.5366666611,0,5.5366666611,53.98,-0.78,53.9856351264,131.96
2019-09-13 22:30:00,7.0765555485,0.0,7.0765555485,7.0765555485,0,7.0765555485,0.0,0.0,0.0,131.34,53.7265555485,-50.63,73.8237067012,7.0765555485,0,7.0765555485,46.65,-50.63,68.8448937831,125.48,53.9265555485,2.45,53.9821812576,7.0765555485,0,7.0765555485,46.85,2.45,46.9140170951,131.3
2019-09-13 23:00:00,5.1287777726,0.0,5.1287777726,5.1287777726,0,5.1287777726,0.0,0.0,0.0,132.14,51.8287777726,-50.73,72.5241691121,5.1287777726,0,5.1287777726,46.7,-50.73,68.9523233836,125.63,52.0087777726,2.6,52.0737262485,5.1287777726,0,5.1287777726,46.88,2.6,46.952043619,131.72
2019-09-13 23:30:00,6.445444438,0.0,6.445444438,6.445444438,0,6.445444438,0.0,0.0,0.0,132.14,46.745444438,-53.87,71.3240035031,6.445444438,0,6.445444438,40.3,-53.87,67.2760499732,126.42,47.005444438,0.02,47.0054486928,6.445444438,0,6.445444438,40.56,0.02,40.560004931,132.28
2019-09-14 00:00:00,5.7462222165,0.0,5.7462222165,5.7462222165,0,5.7462222165,0.0,0.0,0.0,132.14,44.4362222165,-54.54,70.3504757971,5.7462222165,0,5.7462222165,38.69,-54.54,66.8694825761,126.57,44.6862222165,-0.5,44.6890194117,5.7462222165,0,5.7462222165,38.94,-0.5,38.9432099345,132.28
2019-09-14 00:30:00,2.8292222194,0.0,2.8292222194,2.8292222194,0,2.8292222194,0.0,0.0,0.0,132.6,43.4592222194,-51.77,67.5931719622,2.8292222194,0,2.8292222194,40.63,-51.77,65.809800182,126.57,43.7092222194,2.32,43.7707494455,2.8292222194,0,2.8292222194,40.88,2.32,40.9457787812,132.77
2019-09-14 01:00:00,2.7973333305,0.0,2.7973333305,2.7973333305,0,2.7973333305,0.0,0.0,0.0,133.01,42.3973333305,-48.42,64.3586068334,2.7973333305,0,2.7973333305,39.6,-48.42,62.5512302037,126.47,42.6373333305,5.58,43.0009138687,2.7973333305,0,2.7973333305,39.84,5.58,40.2288702302,132.49
2019-09-14 01:30:00,2.8553333305,0.0,2.8553333305,2.8553333305,0,2.8553333305,0.0,0.0,0.0,132.08,43.1853333305,-48.08,64.6270795786,2.8553333305,0,2.8553333305,40.33,-48.08,62.7550420285,125.63,43.4153333305,5.02,43.7045943603,2.8553333305,0,2.8553333305,40.56,5.02,40.8694751618,131.37
2019-09-14 02:00:00,2.8886666638,0.0,2.8886666638,2.8886666638,0,2.8886666638,0.0,0.0,0.0,131.97,42.0986666638,-48.27,64.0491267299,2.8886666638,0,2.8886666638,39.21,-48.27,62.1885600412,125.43,42.3386666638,4.86,42.6166903322,2.8886666638,0,2.8886666638,39.45,4.86,39.748233923,131.62
2019-09-14 02:30:00,2.9029999971000002,0.0,2.9029999971000002,2.9029999971000002,0,2.9029999971000002,0.0,0.0,0.0,131.25,40.9629999971,-48.06,63.1484835033,2.9029999971000002,0,2.9029999971000002,38.06,-48.06,61.3051971696,124.69,41.2029999971,4.6,41.4589822446,2.9029999971000002,0,2.9029999971000002,38.3,4.6,38.5752511333,131.26
2019-09-14 03:00:00,2.8579999971000003,0.0,2.8579999971000003,2.8579999971000003,0,2.8579999971000003,0.0,0.0,0.0,131.25,40.0579999971,-48.34,62.7805619899,2.8579999971000003,0,2.8579999971000003,37.2,-48.34,60.9966851558,125.14,40.2979999971,4.52,40.5506991773,2.8579999971000003,0,2.8579999971000003,37.44,4.52,37.7118549,131.26
2019-09-14 03:30:00,2.8299999972,0.0,2.8299999972,2.8299999972,0,2.8299999972,0.0,0.0,0.0,131.25,39.2499999972,-48.69,62.5402158597,2.8299999972,0,2.8299999972,36.42,-48.69,60.8040500296,125.56,39.5099999972,4.29,39.7422218777,2.8299999972,0,2.8299999972,36.68,4.29,36.9300216626,131.26
2019-09-14 04:00:00,2.8599999971,0.0,2.8599999971,2.8599999971,0,2.8599999971,0.0,0.0,0.0,131.25,38.9499999971,-48.61,62.2899237419,2.8599999971,0,2.8599999971,36.09,-48.61,60.5427138473,125.63,39.1999999971,4.44,39.4506476471,2.8599999971,0,2.8599999971,36.34,4.44,36.610233542,131.26
2019-09-14 04:30:00,2.8869999971,0.0,2.8869999971,2.8869999971,0,2.8869999971,0.0,0.0,0.0,131.25,38.6969999971,-48.75,62.2416284232,2.8869999971,0,2.8869999971,35.81,-48.75,60.4889956934,125.63,38.9569999971,4.24,39.1870571589,2.8869999971,0,2.8869999971,36.07,4.24,36.3183493568,131.26
2019-09-14 05:00:00,2.8412222194,0.0,2.8412222194,2.8412222194,0,2.8412222194,0.0,0.0,0.0,131.25,38.6412222194,-48.88,62.3088954693,2.8412222194,0,2.8412222194,35.8,-48.88,60.587906384,125.63,38.9012222194,4.13,39.1198413872,2.8412222194,0,2.8412222194,36.06,4.13,36.2957366642,131.26
2019-09-14 05:30:00,2.8255555527,0.0,2.8255555527,2.8255555527,0,2.8255555527,0.0,0.0,0.0,131.25,39.3155555527,-48.7,62.5891596718,2.8255555527,0,2.8255555527,36.49,-48.7,60.8540064416,125.09,39.5655555527,4.2,39.7878522441,2.8255555527,0,2.8255555527,36.74,4.2,36.9792860937,131.26
2019-09-14 06:00:00,2.7486666639,0.0,2.7486666639,2.7486666639,0,2.7486666639,0.0,0.0,0.0,131.25,40.2186666639,-48.58,63.0678804799,2.7486666639,0,2.7486666639,37.47,-48.58,61.3515875915,124.69,40.4586666639,4.21,40.677116518,2.7486666639,0,2.7486666639,37.71,4.21,37.9442775659,131.26
2019-09-14 06:30:00,2.6775555529,0.0,2.6775555529,2.6775555529,0,2.6775555529,0.0,0.0,0.0,130.83,43.1975555529,-46.94,63.7917894854,2.6775555529,0,2.6775555529,40.52,-46.94,62.0099508144,124.28,43.3975555529,5.35,43.726082925,2.6775555529,0,2.6775555529,40.72,5.35,41.0699513026,130.47
2019-09-14 07:00:00,2.7886666639,0.0,2.7886666639,2.7886666639,0,2.7886666639,0.0,0.0,0.0,131.04,45.0086666639,-46.21,64.5069312156,2.7886666639,0,2.7886666639,42.22,-46.21,62.5930707028,124.47,45.2186666639,6.31,45.656805789,2.7886666639,0,2.7886666639,42.43,6.31,42.8966315694,130.96
2019-09-14 07:30:00,3.5303333298,0.0,3.5303333298,3.5303333298,0,3.5303333298,0.0,0.0,0.0,132.49,49.1303333298,-45.03,66.6445087993,3.5303333298,0,3.5303333298,45.6,-45.03,64.086355022,125.48,49.3103333298,8.24,49.9940653788,3.5303333298,0,3.5303333298,45.78,8.24,46.5156532793,131.61
2019-09-14 08:00:00,8.680666658,0.0,8.680666658,8.680666658,0,8.680666658,0.0,0.0,0.0,132.34,50.830666658,-45.5,68.2202805102,8.680666658,0,8.680666658,42.15,-45.5,62.0231609965,125.78,51.040666658,7.97,51.6591768507,8.680666658,0,8.680666658,42.36,7.97,43.1032539375,132.19
2019-09-14 08:30:00,12.3764444321,0.0,12.3764444321,12.3764444321,0,12.3764444321,0.0,0.0,0.0,132.19,52.7064444321,-44.46,68.954049081,12.3764444321,0,12.3764444321,40.33,-44.46,60.0266649082,125.63,52.936444432100004,8.69,53.6449741272,12.3764444321,0,12.3764444321,40.56,8.69,41.4804737196,131.43
2019-09-14 09:00:00,15.1495555404,0.0,15.1495555404,15.1495555404,0,15.1495555404,0.0,0.0,0.0,132.19,54.4595555404,-42.48,69.0680359476,15.1495555404,0,15.1495555404,39.31,-42.48,57.8776856828,125.2,54.6895555404,10.47,55.6827476442,15.1495555404,0,15.1495555404,39.54,10.47,40.9027199585,131.26
2019-09-14 09:30:00,19.6032222026,0.0,19.6032222026,19.6032222026,0,19.6032222026,0.0,0.0,0.0,132.19,54.0632222026,-41.97,68.442040406,19.6032222026,0,19.6032222026,34.46,-41.97,54.304442728,125.3,54.3332222026,10.93,55.4216919168,19.6032222026,0,19.6032222026,34.73,10.93,36.4093092491,131.26
2019-09-14 10:00:00,22.5877777552,0.0,22.5877777552,22.5877777552,0,22.5877777552,0.0,0.0,0.0,132.19,52.8577777552,-41.35,67.1101122724,22.5877777552,0,22.5877777552,30.27,-41.35,51.2454427242,125.13,53.1477777552,11.5,54.3777186016,22.5877777552,0,22.5877777552,30.56,11.5,32.6521607248,131.26
2019-09-14 10:30:00,25.3381110858,0.0,25.3381110858,25.3381110858,0,25.3381110858,0.0,0.0,0.0,132.19,50.2481110858,-41.47,65.1508523942,25.3381110858,0,25.3381110858,24.91,-41.47,48.3763268552,124.8,50.5681110858,11.26,51.8065773699,25.3381110858,0,25.3381110858,25.23,11.26,27.6286174102,131.26
2019-09-14 11:00:00,26.0863333072,0.0,26.0863333072,26.0863333072,0,26.0863333072,0.0,0.0,0.0,131.88,48.9463333072,-40.59,63.5868826428,26.0863333072,0,26.0863333072,22.86,-40.59,46.5846294393,124.8,49.2863333072,11.99,50.7237888064,26.0863333072,0,26.0863333072,23.2,11.99,26.115131629,130.93
2019-09-14 11:30:00,30.2574444142,0.0,30.2574444142,30.2574444142,0,30.2574444142,0.0,0.0,0.0,132.19,44.8674444142,-41.55,61.1513701258,30.2574444142,0,30.2574444142,14.61,-41.55,44.0437804917,125.58,45.2774444142,11.26,46.6565598033,30.2574444142,0,30.2574444142,15.02,11.26,18.7720004262,131.26
2019-09-14 12:00:00,30.3324444141,0.0,30.3324444141,30.3324444141,0,30.3324444141,0.0,0.0,0.0,132.19,44.5424444141,-40.99,60.5327139189,30.3324444141,0,30.3324444141,14.21,-40.99,43.3832248686,124.9,44.9424444141,11.69,46.4379091898,30.3324444141,0,30.3324444141,14.61,11.69,18.711178477,131.26
2019-09-14 12:30:00,30.6532221916,0.0,30.6532221916,30.6532221916,0,30.6532221916,0.0,0.0,0.0,132.07,43.9332221916,-41.01,60.0994851237,30.6532221916,0,30.6532221916,13.28,-41.01,43.1065946231,125.24,44.3432221916,11.73,45.868445083,30.6532221916,0,30.6532221916,13.69,11.73,18.0280059907,131.13
2019-09-14 13:00:00,29.6804444148,0.0,29.6804444148,29.6804444148,0,29.6804444148,0.0,0.0,0.0,132.19,43.7104444148,-40.56,59.629829372,29.6804444148,0,29.6804444148,14.03,-40.56,42.917997390400004,125.46,44.1104444148,12.16,45.7558401351,29.6804444148,0,29.6804444148,14.43,12.16,18.8703603569,131.26
2019-09-14 13:30:00,29.0352221932,0.0,29.0352221932,29.0352221932,0,29.0352221932,0.0,0.0,0.0,132.19,41.8752221932,-40.64,58.3536102887,29.0352221932,0,29.0352221932,12.84,-40.64,42.6201267009,124.91,42.2852221932,12.01,43.9577082652,29.0352221932,0,29.0352221932,13.25,12.01,17.8830254711,131.26
2019-09-14 14:00:00,29.537555526,0.0,29.537555526,29.537555526,0,29.537555526,0.0,0.0,0.0,132.19,41.797555526,-41.1,58.6194988715,29.537555526,0,29.537555526,12.26,-41.1,42.8895978065,125.56,42.227555526,11.8,43.8452556807,29.537555526,0,29.537555526,12.69,11.8,17.3284765632,131.26
2019-09-14 14:30:00,31.8741110792,0.0,31.8741110792,31.8741110792,0,31.8741110792,0.0,0.0,0.0,132.59,38.9241110792,-43.16,58.1194633777,31.8741110792,0,31.8741110792,7.05,-43.16,43.7320031556,126.03,39.4041110792,10.1,40.677929764699996,31.8741110792,0,31.8741110792,7.53,10.1,12.5980514366,131.7
2019-09-14 15:00:00,30.427444414,0.0,30.427444414,30.427444414,0,30.427444414,0.0,0.0,0.0,132.37,39.007444414,-43.86,58.6965102856,30.427444414,0,30.427444414,8.58,-43.86,44.6913414433,126.03,39.467444414,9.51,40.597035219,30.427444414,0,30.427444414,9.04,9.51,13.1210403551,132.06
2019-09-14 15:30:00,29.2839999707,0.0,29.2839999707,29.2839999707,0,29.2839999707,0.0,0.0,0.0,132.69,39.4339999707,-44.59,59.525695743,29.2839999707,0,29.2839999707,10.15,-44.59,45.7306308725,126.39,39.9039999707,9.03,40.9129577721,29.2839999707,0,29.2839999707,10.62,9.03,13.9400609755,132.37
2019-09-14 16:00:00,27.2137777506,0.0,27.2137777506,27.2137777506,0,27.2137777506,0.0,0.0,0.0,132.96,41.0337777506,-44.28,60.3696058997,27.2137777506,0,27.2137777506,13.82,-44.28,46.3865368399,126.61,41.4637777506,9.44,42.5247982399,27.2137777506,0,27.2137777506,14.25,9.44,17.0931594505,132.37
2019-09-14 16:30:00,25.2603333081,0.0,25.2603333081,25.2603333081,0,25.2603333081,0.0,0.0,0.0,133.13,43.8403333081,-44.56,62.5105465067,25.2603333081,0,25.2603333081,18.58,-44.56,48.2784631073,126.61,44.2303333081,9.45,45.2285848169,25.2603333081,0,25.2603333081,18.97,9.45,21.1934754111,132.47
2019-09-14 17:00:00,22.1135555334,0.0,22.1135555334,22.1135555334,0,22.1135555334,0.0,0.0,0.0,132.99,47.8635555334,-44.44,65.3133489289,22.1135555334,0,22.1135555334,25.75,-44.44,51.3612314884,126.45,48.2135555334,9.3,49.1023109148,22.1135555334,0,22.1135555334,26.1,9.3,27.7073997336,132.19
2019-09-14 17:30:00,18.7295555368,0.0,18.7295555368,18.7295555368,0,18.7295555368,0.0,0.0,0.0,132.19,52.7695555368,-43.87,68.6236321653,18.7295555368,0,18.7295555368,34.04,-43.87,55.5274571721,125.65,53.0395555368,9.36,53.8591129851,18.7295555368,0,18.7295555368,34.31,9.36,35.5638257222,131.62
2019-09-14 18:00:00,15.3542222069,0.0,15.3542222069,15.3542222069,0,15.3542222069,0.0,0.0,0.0,131.8,56.6442222069,-43.01,71.1226265644,15.3542222069,0,15.3542222069,41.29,-43.01,59.6215078642,125.02,56.8842222069,9.67,57.7002914731,15.3542222069,0,15.3542222069,41.53,9.67,42.6409404211,130.87
2019-09-14 18:30:00,11.7004444327,0.0,11.7004444327,11.7004444327,0,11.7004444327,0.0,0.0,0.0,131.67,59.1504444327,-42.41,72.7831242569,11.7004444327,0,11.7004444327,47.45,-42.41,63.6404792565,124.72,59.3204444327,10.09,60.1724457513,11.7004444327,0,11.7004444327,47.62,10.09,48.6772277354,130.73
2019-09-14 19:00:00,8.8862222133,0.0,8.8862222133,8.8862222133,0,8.8862222133,0.0,0.0,0.0,132.19,60.6962222133,-41.95,73.7823413221,8.8862222133,0,8.8862222133,51.81,-41.95,66.6639227769,125.01,60.8562222133,10.75,61.7984003197,8.8862222133,0,8.8862222133,51.97,10.75,53.0701742978,131.26
2019-09-14 19:30:00,7.6381111035,0.0,7.6381111035,7.6381111035,0,7.6381111035,0.0,0.0,0.0,131.81,60.8881111035,-41.98,73.9573016933,7.6381111035,0,7.6381111035,53.25,-41.98,67.8076905668,124.72,61.0281111035,10.55,61.9332935089,7.6381111035,0,7.6381111035,53.39,10.55,54.4223722379,130.86
2019-09-14 20:00:00,7.9516666587,0.0,7.9516666587,7.9516666587,0,7.9516666587,0.0,0.0,0.0,131.26,62.8616666587,-41.52,75.3359113246,7.9516666587,0,7.9516666587,54.91,-41.52,68.8405294866,124.72,62.9916666587,10.72,63.8973275532,7.9516666587,0,7.9516666587,55.04,10.72,56.0742365084,130.32
2019-09-14 20:30:00,6.8154444376,0.0,6.8154444376,6.8154444376,0,6.8154444376,0.0,0.0,0.0,131.39,62.2154444376,-41.77,74.9366027157,6.8154444376,0,6.8154444376,55.4,-41.77,69.3822232276,124.72,62.3554444376,10.54,63.2399640339,6.8154444376,0,6.8154444376,55.54,10.54,56.531258609700004,130.41
2019-09-14 21:00:00,5.3039999947,0.0,5.3039999947,5.3039999947,0,5.3039999947,0.0,0.0,0.0,131.63,61.7739999947,-41.73,74.548105109,5.3039999947,0,5.3039999947,56.47,-41.73,70.2157660358,124.52,61.8839999947,10.52,62.7718078069,5.3039999947,0,5.3039999947,56.58,10.52,57.5496898341,130.66
2019-09-14 21:30:00,6.2053333271,0.0,6.2053333271,6.2053333271,0,6.2053333271,0.0,0.0,0.0,132.06,57.5753333271,-43.5,72.1607165134,6.2053333271,0,6.2053333271,51.37,-43.5,67.3136457191,125.1,57.7453333271,9.28,58.4862541206,6.2053333271,0,6.2053333271,51.54,9.28,52.3687884145,131.21
2019-09-14 22:00:00,3.988999996,0.0,3.988999996,3.988999996,0,3.988999996,0.0,0.0,0.0,131.86,56.648999996,-44.23,71.8707318771,3.988999996,0,3.988999996,52.66,-44.23,68.7704042448,125.24,56.788999996,8.5,57.4216032565,3.988999996,0,3.988999996,52.8,8.5,53.4798092742,131.28
2019-09-14 22:30:00,5.0975555505,0.0,5.0975555505,5.0975555505,0,5.0975555505,0.0,0.0,0.0,132.19,52.9275555505,-45.59,69.8553808704,5.0975555505,0,5.0975555505,47.83,-45.59,66.0769021671,125.63,53.1175555505,7.59,53.6570853444,5.0975555505,0,5.0975555505,48.02,7.59,48.6161341532,131.46
2019-09-14 23:00:00,2.8191111083,0.0,2.8191111083,2.8191111083,0,2.8191111083,0.0,0.0,0.0,131.84,50.0891111083,-45.59,67.730105209,2.8191111083,0,2.8191111083,47.27,-45.59,65.6726807737,125.27,50.2791111083,7.44,50.8265935691,2.8191111083,0,2.8191111083,47.46,7.44,48.0396211475,131.65
2019-09-14 23:30:00,2.8287777749,0.0,2.8287777749,2.8287777749,0,2.8287777749,0.0,0.0,0.0,131.29,47.5187777749,-46.16,66.2478666919,2.8287777749,0,2.8287777749,44.69,-46.16,64.2490599153,124.96,47.7287777749,6.53,48.1734068537,2.8287777749,0,2.8287777749,44.9,6.53,45.3723583253,131.26
2019-09-15 00:00:00,2.8359999972,0.0,2.8359999972,2.8359999972,0,2.8359999972,0.0,0.0,0.0,132.16,44.9759999972,-46.95,65.0164831081,2.8359999972,0,2.8359999972,42.14,-46.95,63.0878918652,125.79,45.1959999972,6.24,45.6247303087,2.8359999972,0,2.8359999972,42.36,6.24,42.8171367562,131.7
2019-09-15 00:30:00,2.8202222194,0.0,2.8202222194,2.8202222194,0,2.8202222194,0.0,0.0,0.0,132.16,43.3902222194,-48.1,64.7790196302,2.8202222194,0,2.8202222194,40.57,-48.1,62.9248353196,125.79,43.6302222194,5.17,43.935466208,2.8202222194,0,2.8202222194,40.81,5.17,41.1361762929,131.7
2019-09-15 01:00:00,2.8098888861,0.0,2.8098888861,2.8098888861,0,2.8098888861,0.0,0.0,0.0,132.16,41.6598888861,-48.39,63.8524740476,2.8098888861,0,2.8098888861,38.85,-48.39,62.0557378491,126.54,41.9098888861,5.11,42.2202663,2.8098888861,0,2.8098888861,39.1,5.11,39.4325005547,132.19
2019-09-15 01:30:00,2.8278888861,0.0,2.8278888861,2.8278888861,0,2.8278888861,0.0,0.0,0.0,132.47,42.087888886100004,-48.74,64.3970340224,2.8278888861,0,2.8278888861,39.26,-48.74,62.585423223,126.54,42.337888886100004,5.0,42.6321103785,2.8278888861,0,2.8278888861,39.51,5.0,39.8251189578,132.41
2019-09-15 02:00:00,2.8402222194,0.0,2.8402222194,2.8402222194,0,2.8402222194,0.0,0.0,0.0,133.13,40.9702222194,-49.88,64.5490008343,2.8402222194,0,2.8402222194,38.13,-49.88,62.7846422304,126.88,41.2402222194,4.23,41.4565896897,2.8402222194,0,2.8402222194,38.4,4.23,38.6322779551,133.13
2019-09-15 02:30:00,2.8887777749,0.0,2.8887777749,2.8887777749,0,2.8887777749,0.0,0.0,0.0,133.13,39.8187777749,-50.1,63.9964457098,2.8887777749,0,2.8887777749,36.93,-50.1,62.240138978,127.51,40.0887777749,4.19,40.3071482926,2.8887777749,0,2.8887777749,37.2,4.19,37.43522539,133.13
2019-09-15 03:00:00,2.8799999971,0.0,2.8799999971,2.8799999971,0,2.8799999971,0.0,0.0,0.0,133.46,39.0199999971,-46.5,60.70263915,2.8799999971,0,2.8799999971,36.14,-46.5,58.8926956422,127.25,39.2799999971,7.62,40.0122831112,2.8799999971,0,2.8799999971,36.4,7.62,37.1890360187,132.88
2019-09-15 03:30:00,2.9192222193,0.0,2.9192222193,2.9192222193,0,2.9192222193,0.0,0.0,0.0,133.13,38.3592222193,-43.92,58.3129173449,2.9192222193,0,2.9192222193,35.44,-43.92,56.435449852,126.57,38.6292222193,9.93,39.885106359,2.9192222193,0,2.9192222193,35.71,9.93,37.0649295156,132.59
2019-09-15 04:00:00,2.9613333304,0.0,2.9613333304,2.9613333304,0,2.9613333304,0.0,0.0,0.0,133.13,37.9013333304,-44.07,58.1263792802,2.9613333304,0,2.9613333304,34.94,-44.07,56.2402747148,126.57,38.1613333304,9.9,39.4245781404,2.9613333304,0,2.9613333304,35.2,9.9,36.5656943049,132.96
2019-09-15 04:30:00,2.9279999971,0.0,2.9279999971,2.9279999971,0,2.9279999971,0.0,0.0,0.0,133.26,37.7079999971,-44.18,58.0841257469,2.9279999971,0,2.9279999971,34.78,-44.18,56.2274025721,126.57,37.9779999971,9.79,39.2195433907,2.9279999971,0,2.9279999971,35.05,9.79,36.3915732004,132.96
2019-09-15 05:00:00,2.890888886,0.0,2.890888886,2.890888886,0,2.890888886,0.0,0.0,0.0,133.14,37.480888886,-44.2,57.9521960903,2.890888886,0,2.890888886,34.59,-44.2,56.1258238247,126.57,37.740888886,9.76,38.9824613628,2.890888886,0,2.890888886,34.85,9.76,36.1908842114,133.12
2019-09-15 05:30:00,2.8827777749,0.0,2.8827777749,2.8827777749,0,2.8827777749,0.0,0.0,0.0,133.14,38.0427777749,-44.07,58.2187069663,2.8827777749,0,2.8827777749,35.16,-44.07,56.3772161427,126.57,38.3027777749,9.92,39.5665159608,2.8827777749,0,2.8827777749,35.42,9.92,36.782914512,132.93
2019-09-15 06:00:00,2.8702222194,0.0,2.8702222194,2.8702222194,0,2.8702222194,0.0,0.0,0.0,133.14,38.6302222194,-43.92,58.4915418562,2.8702222194,0,2.8702222194,35.76,-43.92,56.6369490704,126.57,38.8702222194,9.87,40.1037538814,2.8702222194,0,2.8702222194,36.0,9.87,37.3284998359,132.24
2019-09-15 06:30:00,2.8493333305,0.0,2.8493333305,2.8493333305,0,2.8493333305,0.0,0.0,0.0,133.14,40.8993333305,-43.14,59.445900337,2.8493333305,0,2.8493333305,38.05,-43.14,57.5227094285,126.57,41.1293333305,10.47,42.4410527698,2.8493333305,0,2.8493333305,38.28,10.47,39.6860088696,132.24
2019-09-15 07:00:00,2.8939999971,0.0,2.8939999971,2.8939999971,0,2.8939999971,0.0,0.0,0.0,133.14,42.3739999971,-42.58,60.0717260927,2.8939999971,0,2.8939999971,39.48,-42.58,58.0665721392,126.57,42.5939999971,10.93,43.9740120498,2.8939999971,0,2.8939999971,39.7,10.93,41.1771162176,132.24
2019-09-15 07:30:00,3.2648888856,0.0,3.2648888856,3.2648888856,0,3.2648888856,0.0,0.0,0.0,133.14,45.1048888856,-41.88,61.5498610996,3.2648888856,0,3.2648888856,41.84,-41.88,59.1989864778,126.06,45.3048888856,11.57,46.7589334453,3.2648888856,0,3.2648888856,42.04,11.57,43.6030560856,132.11
2019-09-15 08:00:00,4.700666662,0.0,4.700666662,4.700666662,0,4.700666662,0.0,0.0,0.0,133.14,47.770666662,-41.02,62.9656810757,4.700666662,0,4.700666662,43.07,-41.02,59.4782758661,126.06,47.970666662,12.43,49.5549166077,4.700666662,0,4.700666662,43.27,12.43,45.0199711239,132.19
2019-09-15 08:30:00,7.0978888818,0.0,7.0978888818,7.0978888818,0,7.0978888818,0.0,0.0,0.0,133.14,51.1578888818,-39.56,64.669337362,7.0978888818,0,7.0978888818,44.06,-39.56,59.2138260882,125.63,51.3378888818,13.6,53.1087453706,7.0978888818,0,7.0978888818,44.24,13.6,46.283232385,131.58
2019-09-15 09:00:00,12.0138888769,0.0,12.0138888769,12.0138888769,0,12.0138888769,0.0,0.0,0.0,132.67,53.3038888769,-37.82,65.3579143593,12.0138888769,0,12.0138888769,41.29,-37.82,55.9930040273,125.51,53.5138888769,15.04,55.5872098843,12.0138888769,0,12.0138888769,41.5,15.04,44.1412686723,131.26
2019-09-15 09:30:00,17.7364444267,0.0,17.7364444267,17.7364444267,0,17.7364444267,0.0,0.0,0.0,133.11,53.7064444267,-36.91,65.1669415652,17.7364444267,0,17.7364444267,35.97,-36.91,51.5382285299,125.62,53.9464444267,16.26,56.3436461927,17.7364444267,0,17.7364444267,36.21,16.26,39.693219824,131.91
2019-09-15 10:00:00,20.8556666458,0.0,20.8556666458,20.8556666458,0,20.8556666458,0.0,0.0,0.0,133.11,52.5056666458,-35.91,63.6111085418,20.8556666458,0,20.8556666458,31.65,-35.91,47.8670095159,125.62,52.7856666458,17.18,55.5110709971,20.8556666458,0,20.8556666458,31.93,17.18,36.2584790084,131.31
2019-09-15 10:30:00,25.0696666416,0.0,25.0696666416,25.0696666416,0,25.0696666416,0.0,0.0,0.0,132.93,50.5496666416,-35.67,61.8677435953,25.0696666416,0,25.0696666416,25.48,-35.67,43.8358221093,125.43,50.8496666416,17.12,53.6542915111,25.0696666416,0,25.0696666416,25.78,17.12,30.9467736606,131.31
2019-09-15 11:00:00,25.3478888635,0.0,25.3478888635,25.3478888635,0,25.3478888635,0.0,0.0,0.0,132.19,48.3978888635,-34.44,59.4009195758,25.3478888635,0,25.3478888635,23.05,-34.44,41.4417193176,124.69,48.7278888635,18.03,51.9565977822,25.3478888635,0,25.3478888635,23.38,18.03,29.5246557982,131.31
2019-09-15 11:30:00,27.1396666395,0.0,27.1396666395,27.1396666395,0,27.1396666395,0.0,0.0,0.0,132.19,46.8296666395,-33.67,57.6774356015,27.1396666395,0,27.1396666395,19.69,-33.67,39.0046792065,124.69,47.1596666395,18.6,50.6951097992,27.1396666395,0,27.1396666395,20.02,18.6,27.3269171331,130.76
2019-09-15 12:00:00,28.4968888604,0.0,28.4968888604,28.4968888604,0,28.4968888604,0.0,0.0,0.0,132.69,45.8268888604,-33.0,56.4721501505,28.4968888604,0,28.4968888604,17.33,-33.0,37.273702526,124.69,46.1768888604,19.5,50.1253934132,28.4968888604,0,28.4968888604,17.68,19.5,26.3217096709,131.26
