Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-15 12:30:00,29.1775555264,0.0,29.1775555264,29.1775555264,0,29.1775555264,0.0,0.0,0.0,132.3,45.1475555264,-32.99,55.9163828409,29.1775555264,0,29.1775555264,15.97,-32.99,36.6521622827,124.69,45.5075555264,19.45,49.4897980395,29.1775555264,0,29.1775555264,16.33,19.45,25.3962871302,131.18
2019-09-15 13:00:00,29.2541110819,0.0,29.2541110819,29.2541110819,0,29.2541110819,0.0,0.0,0.0,133.13,44.3941110819,-33.17,55.417379934,29.2541110819,0,29.2541110819,15.14,-33.17,36.4618773516,125.57,44.7741110819,19.48,48.8281826732,29.2541110819,0,29.2541110819,15.52,19.48,24.9066416845,131.26
2019-09-15 13:30:00,29.1509999708,0.0,29.1509999708,29.1509999708,0,29.1509999708,0.0,0.0,0.0,133.13,42.9309999708,-33.91,54.7079414573,29.1509999708,0,29.1509999708,13.78,-33.91,36.6029575308,125.57,43.3009999708,18.84,47.2220520358,29.1509999708,0,29.1509999708,14.15,18.84,23.5620054325,131.26
2019-09-15 14:00:00,28.3049999717,0.0,28.3049999717,28.3049999717,0,28.3049999717,0.0,0.0,0.0,133.13,41.9449999717,-34.22,54.1330899047,28.3049999717,0,28.3049999717,13.64,-34.22,36.838268146,125.57,42.3349999717,18.68,46.2730442332,28.3049999717,0,28.3049999717,14.03,18.68,23.362005479,131.26
2019-09-15 14:30:00,31.8291110793,0.0,31.8291110793,31.8291110793,0,31.8291110793,0.0,0.0,0.0,133.13,40.0791110793,-36.61,54.282844849,31.8291110793,0,31.8291110793,8.25,-36.61,37.528050842,126.36,40.5291110793,16.69,43.8310956386,31.8291110793,0,31.8291110793,8.7,16.69,18.8214266197,132.05
2019-09-15 15:00:00,29.706666637,0.0,29.706666637,29.706666637,0,29.706666637,0.0,0.0,0.0,133.13,41.776666637,-36.01,55.1544193632,29.706666637,0,29.706666637,12.07,-36.01,37.9790073593,125.94,42.166666637,17.21,45.5435162814,29.706666637,0,29.706666637,12.46,17.21,21.2470162611,131.67
2019-09-15 15:30:00,29.0899999709,0.0,29.0899999709,29.0899999709,0,29.0899999709,0.0,0.0,0.0,133.13,42.1799999709,-36.8,55.9767129934,29.0899999709,0,29.0899999709,13.09,-36.8,39.0587775026,126.14,42.5899999709,16.51,45.6780931905,29.0899999709,0,29.0899999709,13.5,16.51,21.3267461184,132.11
2019-09-15 16:00:00,28.0993333052,0.0,28.0993333052,28.0993333052,0,28.0993333052,0.0,0.0,0.0,133.13,44.0493333052,-37.11,57.5977071127,28.0993333052,0,28.0993333052,15.95,-37.11,40.3925067308,125.76,44.4293333052,16.16,47.2769632902,28.0993333052,0,28.0993333052,16.33,16.16,22.9742138059,131.87
2019-09-15 16:30:00,25.899999974099998,0.0,25.899999974099998,25.899999974099998,0,25.899999974099998,0.0,0.0,0.0,133.13,47.6999999741,-37.4,60.6139422702,25.899999974099998,0,25.899999974099998,21.8,-37.4,43.2897216438,125.63,48.0399999741,15.64,50.521789334,25.899999974099998,0,25.899999974099998,22.14,15.64,27.1069954071,131.26
2019-09-15 17:00:00,22.4785555331,0.0,22.4785555331,22.4785555331,0,22.4785555331,0.0,0.0,0.0,132.41,51.5485555331,-36.54,63.1856405962,22.4785555331,0,22.4785555331,29.07,-36.54,46.6930026878,125.26,51.8385555331,16.07,54.2722833475,22.4785555331,0,22.4785555331,29.36,16.07,33.4702031664,130.91
2019-09-15 17:30:00,17.9277777598,0.0,17.9277777598,17.9277777598,0,17.9277777598,0.0,0.0,0.0,131.91,56.1777777599,-36.04,66.7444702881,17.9277777598,0,17.9277777598,38.25,-36.04,52.5542015447,124.58,56.3977777599,16.06,58.6398579146,17.9277777598,0,17.9277777598,38.47,16.06,41.6877020235,130.32
2019-09-15 18:00:00,14.4836666522,0.0,14.4836666522,14.4836666522,0,14.4836666522,0.0,0.0,0.0,131.26,60.6236666522,-40.3,72.7964213293,14.4836666522,0,14.4836666522,46.14,-40.3,61.2616486882,124.58,60.7936666522,11.79,61.9263595331,14.4836666522,0,14.4836666522,46.31,11.79,47.7872388824,130.32
2019-09-15 18:30:00,11.4227777664,0.0,11.4227777664,11.4227777664,0,11.4227777664,0.0,0.0,0.0,131.26,63.0827777664,-40.26,74.8351819048,11.4227777664,0,11.4227777664,51.66,-40.26,65.4952150924,124.26,63.2327777664,11.69,64.3042788938,11.4227777664,0,11.4227777664,51.81,11.69,53.1124486349,130.32
2019-09-15 19:00:00,9.305333324,0.0,9.305333324,9.305333324,0,9.305333324,0.0,0.0,0.0,131.26,64.865333324,-40.12,76.2700850087,9.305333324,0,9.305333324,55.56,-40.12,68.5312191632,123.76,64.975333324,11.74,66.0274302133,9.305333324,0,9.305333324,55.67,11.74,56.8944329438,130.32
2019-09-15 19:30:00,7.4681111036,0.0,7.4681111036,7.4681111036,0,7.4681111036,0.0,0.0,0.0,131.02,65.3681111036,-40.2,76.7400153066,7.4681111036,0,7.4681111036,57.9,-40.2,70.4872328865,123.76,65.4681111036,11.52,66.4739345268,7.4681111036,0,7.4681111036,58.0,11.52,59.1329891008,129.75
2019-09-15 20:00:00,8.3741111027,0.0,8.3741111027,8.3741111027,0,8.3741111027,0.0,0.0,0.0,131.2,66.8741111027,-40.92,78.4002113249,8.3741111027,0,8.3741111027,58.5,-40.92,71.3911507121,124.01,66.9641111027,10.96,67.855093956,8.3741111027,0,8.3741111027,58.59,10.96,59.6062890977,130.08
2019-09-15 20:30:00,7.5279999925,0.0,7.5279999925,7.5279999925,0,7.5279999925,0.0,0.0,0.0,131.2,65.1079999925,-41.68,77.306364958,7.5279999925,0,7.5279999925,57.58,-41.68,71.0821974899,124.64,65.2079999925,10.38,66.0289910798,7.5279999925,0,7.5279999925,57.68,10.38,58.6065422969,130.32
2019-09-15 21:00:00,7.3524444371,0.0,7.3524444371,7.3524444371,0,7.3524444371,0.0,0.0,0.0,131.2,61.3324444371,-42.83,74.8069357789,7.3524444371,0,7.3524444371,53.98,-42.83,68.9075416772,124.64,61.4624444371,9.29,62.1605676951,7.3524444371,0,7.3524444371,54.11,9.29,54.9016957844,130.32
2019-09-15 21:30:00,6.3903333269,0.0,6.3903333269,6.3903333269,0,6.3903333269,0.0,0.0,0.0,131.2,58.8703333269,-43.52,73.2100167055,6.3903333269,0,6.3903333269,52.48,-43.52,68.1772748062,124.64,59.0103333269,8.64,59.6394922795,6.3903333269,0,6.3903333269,52.62,8.64,53.3246097032,130.32
2019-09-15 22:00:00,6.7281111044,0.0,6.7281111044,6.7281111044,0,6.7281111044,0.0,0.0,0.0,131.87,54.5181111044,-44.89,70.621077154,6.7281111044,0,6.7281111044,47.79,-44.89,65.566730893,125.39,54.7081111044,7.8100000000000005,55.262767942,6.7281111044,0,6.7281111044,47.98,7.8100000000000005,48.6114852684,131.09
2019-09-15 22:30:00,6.547555549,0.0,6.547555549,6.547555549,0,6.547555549,0.0,0.0,0.0,132.19,51.297555549,-45.5,68.5688646931,6.547555549,0,6.547555549,44.75,-45.5,63.8185905517,125.63,51.507555549,7.72,52.0828827796,6.547555549,0,6.547555549,44.96,7.72,45.6179789118,131.86
2019-09-15 23:00:00,6.0173333273,0.0,6.0173333273,6.0173333273,0,6.0173333273,0.0,0.0,0.0,132.93,48.6573333273,-46.92,67.5945447986,6.0173333273,0,6.0173333273,42.64,-46.92,63.4007570933,126.39,48.8873333273,6.84,49.3635185117,6.0173333273,0,6.0173333273,42.87,6.84,43.4122390577,132.24
2019-09-15 23:30:00,6.8904444376,0.0,6.8904444376,6.8904444376,0,6.8904444376,0.0,0.0,0.0,132.68,43.8104444376,-48.56,65.4020538043,6.8904444376,0,6.8904444376,36.92,-48.56,61.0013114613,126.58,44.1004444376,5.24,44.4106608777,6.8904444376,0,6.8904444376,37.21,5.24,37.5771433188,132.32
2019-09-16 00:00:00,7.4452222148,0.0,7.4452222148,7.4452222148,0,7.4452222148,0.0,0.0,0.0,133.11,40.7452222148,-48.85,63.6120714435,7.4452222148,0,7.4452222148,33.3,-48.85,59.1203222251,127.29,41.0452222148,5.32,41.3885571947,7.4452222148,0,7.4452222148,33.6,5.32,34.0185596403,133.06
2019-09-16 00:30:00,6.2955555493,0.0,6.2955555493,6.2955555493,0,6.2955555493,0.0,0.0,0.0,131.95,41.1555555493,-42.64,59.2617022416,6.2955555493,0,6.2955555493,34.86,-42.64,55.0762126512,125.24,41.4055555493,10.01,42.5983583057,6.2955555493,0,6.2955555493,35.11,10.01,36.5090701059,131.06
2019-09-16 01:00:00,3.0478888858,0.0,3.0478888858,3.0478888858,0,3.0478888858,0.0,0.0,0.0,132.19,40.5978888858,-41.63,58.1484778991,3.0478888858,0,3.0478888858,37.55,-41.63,56.0629949254,124.69,40.8278888858,10.85,42.2449879971,3.0478888858,0,3.0478888858,37.78,10.85,39.3071354845,131.25
2019-09-16 01:30:00,3.0589999969,0.0,3.0589999969,3.0589999969,0,3.0589999969,0.0,0.0,0.0,132.0,41.2789999969,-41.67,58.6544520113,3.0589999969,0,3.0589999969,38.22,-41.67,56.5434107567,124.69,41.5289999969,10.79,42.9078307625,3.0589999969,0,3.0589999969,38.47,10.79,39.9545366636,131.11
2019-09-16 02:00:00,3.0624444414,0.0,3.0624444414,3.0624444414,0,3.0624444414,0.0,0.0,0.0,132.19,40.6824444414,-41.85,58.3650904713,3.0624444414,0,3.0624444414,37.62,-41.85,56.2733231647,124.91,40.9224444414,10.72,42.3032488003,3.0624444414,0,3.0624444414,37.86,10.72,39.3484180114,131.26
2019-09-16 02:30:00,3.0695555525,0.0,3.0695555525,3.0695555525,0,3.0695555525,0.0,0.0,0.0,132.19,39.9895555525,-42.02,58.0072836227,3.0695555525,0,3.0695555525,36.92,-42.02,55.9353805744,125.5,40.2295555525,10.65,41.6153774457,3.0695555525,0,3.0695555525,37.16,10.65,38.6560228166,131.26
2019-09-16 03:00:00,3.0569999969,0.0,3.0569999969,3.0569999969,0,3.0569999969,0.0,0.0,0.0,132.19,39.0769999969,-42.23,57.5359437983,3.0569999969,0,3.0569999969,36.02,-42.23,55.5050745428,125.63,39.3269999969,10.6,40.7304913886,3.0569999969,0,3.0569999969,36.27,10.6,37.7872055066,131.26
2019-09-16 03:30:00,3.0195555525,0.0,3.0195555525,3.0195555525,0,3.0195555525,0.0,0.0,0.0,132.19,38.8195555525,-42.33,57.4350658857,3.0195555525,0,3.0195555525,35.8,-42.33,55.4388753493,125.63,39.0795555525,10.53,40.4733562011,3.0195555525,0,3.0195555525,36.06,10.53,37.5660019166,131.26
2019-09-16 04:00:00,3.0843333302,0.0,3.0843333302,3.0843333302,0,3.0843333302,0.0,0.0,0.0,132.19,38.5643333302,-42.46,57.3590394376,3.0843333302,0,3.0843333302,35.48,-42.46,55.3324678647,125.63,38.8243333302,10.41,40.1957330887,3.0843333302,0,3.0843333302,35.74,10.41,37.2252024843,131.26
2019-09-16 04:30:00,3.0779999969,0.0,3.0779999969,3.0779999969,0,3.0779999969,0.0,0.0,0.0,132.19,38.5179999969,-42.48,57.342712909,3.0779999969,0,3.0779999969,35.44,-42.48,55.3221836156,125.63,38.7779999969,10.36,40.138047832,3.0779999969,0,3.0779999969,35.7,10.36,37.1728341669,131.26
2019-09-16 05:00:00,3.1212222191,0.0,3.1212222191,3.1212222191,0,3.1212222191,0.0,0.0,0.0,132.19,38.8812222191,-42.49,57.5947006351,3.1212222191,0,3.1212222191,35.76,-42.49,55.5353734119,125.63,39.1312222191,10.33,40.4717364634,3.1212222191,0,3.1212222191,36.01,10.33,37.4623677842,131.26
2019-09-16 05:30:00,3.0511111081,0.0,3.0511111081,3.0511111081,0,3.0511111081,0.0,0.0,0.0,132.19,40.7611111081,-42.01,58.5346758662,3.0511111081,0,3.0511111081,37.71,-42.01,56.4524950733,125.63,41.0011111081,10.81,42.4022076323,3.0511111081,0,3.0511111081,37.95,10.81,39.4595818528,131.26
2019-09-16 06:00:00,3.0118888859,0.0,3.0118888859,3.0118888859,0,3.0118888859,0.0,0.0,0.0,132.19,42.9418888859,-41.27,59.5585318916,3.0118888859,0,3.0118888859,39.93,-41.27,57.4248883325,124.82,43.1518888859,11.23,44.5892185895,3.0118888859,0,3.0118888859,40.14,11.23,41.6813207564,131.26
2019-09-16 06:30:00,5.1698888837,0.0,5.1698888837,5.1698888837,0,5.1698888837,0.0,0.0,0.0,131.76,50.9698888837,-37.71,63.40326232,5.1698888837,0,5.1698888837,45.8,-37.71,59.3269255903,124.59,51.1498888837,14.34,53.121998577,5.1698888837,0,5.1698888837,45.98,14.34,48.1642606089,130.32
2019-09-16 07:00:00,8.3949999916,0.0,8.3949999916,8.3949999916,0,8.3949999916,0.0,0.0,0.0,131.36,54.8449999916,-39.8,67.7644008612,8.3949999916,0,8.3949999916,46.45,-39.8,61.1689668051,124.05,55.0049999916,12.14,56.3287637364,8.3949999916,0,8.3949999916,46.61,12.14,48.1650464549,130.32
2019-09-16 07:30:00,7.400444437,0.0,7.400444437,7.400444437,0,7.400444437,0.0,0.0,0.0,131.36,60.100444437,-39.69,72.0233262321,7.400444437,0,7.400444437,52.7,-39.69,65.9741320519,124.34,60.230444437,12.4,61.4936292398,7.400444437,0,7.400444437,52.83,12.4,54.2657249099,130.32
2019-09-16 08:00:00,8.3584444361,0.0,8.3584444361,8.3584444361,0,8.3584444361,0.0,0.0,0.0,130.91,63.6984444361,-38.2,74.2747051396,8.3584444361,0,8.3584444361,55.34,-38.2,67.2440004759,123.76,63.7884444361,13.32,65.1643157225,8.3584444361,0,8.3584444361,55.43,13.32,57.0079582164,129.67
2019-09-16 08:30:00,11.3132222109,0.0,11.3132222109,11.3132222109,0,11.3132222109,0.0,0.0,0.0,130.32,65.6732222109,-41.95,77.9280091852,11.3132222109,0,11.3132222109,54.36,-41.95,68.6644893668,123.76,65.7932222109,9.6,66.4899096773,11.3132222109,0,11.3132222109,54.48,9.6,55.319349237,129.38
2019-09-16 09:00:00,11.0432222112,0.0,11.0432222112,11.0432222112,0,11.0432222112,0.0,0.0,0.0,130.32,65.9232222112,-41.34,77.8130247883,11.0432222112,0,11.0432222112,54.88,-41.34,68.7081508993,123.61,66.0332222112,10.16,66.8102689382,11.0432222112,0,11.0432222112,54.99,10.16,55.9207090441,129.38
2019-09-16 09:30:00,11.8885555437,0.0,11.8885555437,11.8885555437,0,11.8885555437,0.0,0.0,0.0,130.8,68.1085555437,-27.43,73.424656882,11.8885555437,0,11.8885555437,56.22,-27.43,62.5547224436,125.43,67.8985555437,11.73,68.9043303786,11.8885555437,0,11.8885555437,56.01,11.73,57.2251081257,131.47
2019-09-16 10:00:00,13.2344444312,0.0,13.2344444312,13.2344444312,0,13.2344444312,0.0,0.0,0.0,131.45,67.2644444312,-25.04,71.7740000602,13.2344444312,0,13.2344444312,54.03,-25.04,59.5503358513,125.63,67.1744444312,1.44,67.1898770995,13.2344444312,0,13.2344444312,53.94,1.44,53.9592179335,131.73
2019-09-16 10:30:00,14.1359999859,0.0,14.1359999859,14.1359999859,0,14.1359999859,0.0,0.0,0.0,132.19,66.2359999859,-25.12,70.8394105998,14.1359999859,0,14.1359999859,52.1,-25.12,57.839643844,125.79,66.1559999859,1.43,66.1714533173,14.1359999859,0,14.1359999859,52.02,1.43,52.0396512287,132.19
2019-09-16 11:00:00,13.8654444306,0.0,13.8654444306,13.8654444306,0,13.8654444306,0.0,0.0,0.0,131.73,66.6654444306,-23.97,70.8437885854,13.8654444306,0,13.8654444306,52.8,-23.97,57.9862130165,125.63,66.5554444306,2.45,66.6005231462,13.8654444306,0,13.8654444306,52.69,2.45,52.7469297685,131.73
2019-09-16 11:30:00,11.6358888773,0.0,11.6358888773,11.6358888773,0,11.6358888773,0.0,0.0,0.0,131.4,67.5858888773,-22.0,71.0763840901,11.6358888773,0,11.6358888773,55.95,-22.0,60.1199010312,125.63,67.4858888773,4.33,67.6246559884,11.6358888773,0,11.6358888773,55.85,4.33,56.0175990203,131.26
2019-09-16 12:00:00,12.4338888765,0.0,12.4338888765,12.4338888765,0,12.4338888765,0.0,0.0,0.0,131.26,67.1438888765,-21.85,70.6096616155,12.4338888765,0,12.4338888765,54.71,-21.85,58.9118544947,125.63,67.0338888765,4.45,67.1814316452,12.4338888765,0,12.4338888765,54.6,4.45,54.7810414286,131.26
2019-09-16 12:30:00,13.8697777639,0.0,13.8697777639,13.8697777639,0,13.8697777639,0.0,0.0,0.0,131.26,64.8097777639,-22.21,68.509790496,13.8697777639,0,13.8697777639,50.94,-22.21,55.5712848511,125.63,64.7197777639,4.12,64.8507828311,13.8697777639,0,13.8697777639,50.85,4.12,51.016633562,131.26
2019-09-16 13:00:00,14.5139999855,0.0,14.5139999855,14.5139999855,0,14.5139999855,0.0,0.0,0.0,132.13,65.0839999855,-22.36,68.817851275,14.5139999855,0,14.5139999855,50.57,-22.36,55.2928069463,125.56,60.8239999855,3.36,60.9167347634,14.5139999855,0,14.5139999855,46.31,3.36,46.4317316067,131.26
2019-09-16 13:30:00,15.4217777624,0.0,15.4217777624,15.4217777624,0,15.4217777624,0.0,0.0,0.0,132.13,67.4717777624,-23.78,71.5397036226,15.4217777624,0,15.4217777624,52.05,-23.78,57.2249150283,125.95,60.7017777624,5.6,60.959542514,15.4217777624,0,15.4217777624,45.28,5.6,45.6249756164,131.97
2019-09-16 14:00:00,15.7686666509,0.0,15.7686666509,15.7686666509,0,15.7686666509,0.0,0.0,0.0,132.13,68.4686666509,-23.91,72.5234197549,15.7686666509,0,15.7686666509,52.7,-23.91,57.8703559692,125.95,61.9486666509,5.5,62.1923411669,15.7686666509,0,15.7686666509,46.18,5.5,46.5063694562,132.19
2019-09-16 14:30:00,15.3557777624,0.0,15.3557777624,15.3557777624,0,15.3557777624,0.0,0.0,0.0,132.13,66.0757777624,-24.06,70.3199261014,15.3557777624,0,15.3557777624,50.72,-24.06,56.1373494209,125.75,59.8757777624,5.29,60.1090081656,15.3557777624,0,15.3557777624,44.52,5.29,44.8331852538,132.03
2019-09-16 15:00:00,14.2161110969,0.0,14.2161110969,14.2161110969,0,14.2161110969,0.0,0.0,0.0,132.13,63.0561110969,-24.56,67.6702796408,14.2161110969,0,14.2161110969,48.84,-24.56,54.6675333265,126.43,56.5561110969,4.9,56.7679813135,14.2161110969,0,14.2161110969,42.34,4.9,42.6225949468,132.19
2019-09-16 15:30:00,48.9267777661,-2.1,48.9718243746,11.6867777661,0,11.6867777661,37.24,-2.1,37.2991635295,132.13,61.5267777661,-22.15,65.3924069161,11.6867777661,0,11.6867777661,49.84,-22.15,54.5403346158,125.86,22.4467777661,0.9500000000000001,22.4668718802,11.6867777661,0,11.6867777661,10.76,0.9500000000000001,10.8018563219,132.58
2019-09-16 16:00:00,64.9119999905,-2.63,64.9652571977,9.4919999905,0,9.4919999905,55.42,-2.63,55.4823692717,131.42,63.8419999905,-20.92,67.1821952811,9.4919999905,0,9.4919999905,54.35,-20.92,58.2371779879,125.63,9.4919999905,-0.30000000000000004,9.4967396416,9.4919999905,0,9.4919999905,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-16 16:30:00,65.9286666543,-3.9,66.0439178639,12.3686666543,0,12.3686666543,53.56,-3.9,53.7018025768,131.26,64.9286666543,-22.17,68.6093335743,12.3686666543,0,12.3686666543,52.56,-22.17,57.0443906094,125.63,12.3686666543,-0.30000000000000004,12.372304345,12.3686666543,0,12.3686666543,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-16 17:00:00,69.1759999874,-7.43,69.5738735033,12.5859999874,0,12.5859999874,56.59,-7.43,57.0756778322,131.62,68.1559999874,-13.83,69.5450158838,12.5859999874,0,12.5859999874,55.57,-13.83,57.2651185278,126.0,12.5859999874,-0.29,12.5893405579,12.5859999874,0,12.5859999874,0.0,-0.29,0.29,132.19
2019-09-16 17:30:00,75.6343333248,-11.63,76.5232597156,8.4843333248,0,8.4843333248,67.15,-11.63,68.149683785,132.09,74.4943333248,-0.21,74.4946293199,8.4843333248,0,8.4843333248,66.01,-0.21,66.0103340395,126.0,8.4843333248,-0.30000000000000004,8.4896355615,8.4843333248,0,8.4843333248,0.0,-0.30000000000000004,0.30000000000000004,131.65
2019-09-16 18:00:00,74.0677777674,-14.21,75.4185640502,10.4077777674,0,10.4077777674,63.66,-14.21,65.2266793575,133.08,73.0477777674,-2.5300000000000002,73.0915777416,10.4077777674,0,10.4077777674,62.64,-2.5300000000000002,62.6910719321,127.41,10.4077777674,-0.30000000000000004,10.4121005592,10.4077777674,0,10.4077777674,0.0,-0.30000000000000004,0.30000000000000004,133.08
2019-09-16 18:30:00,74.599777769,-14.53,76.0016298719,8.759777769,0,8.759777769,65.84,-14.53,67.4242278413,133.08,73.499777769,-2.85,73.555012284,8.759777769,0,8.759777769,64.74,-2.85,64.8027013326,127.51,8.759777769,-0.30000000000000004,8.7649133802,8.759777769,0,8.759777769,0.0,-0.30000000000000004,0.30000000000000004,133.08
2019-09-16 19:00:00,75.5681111044,-14.0,76.8540136616,6.6681111044,0,6.6681111044,68.9,-14.0,70.3079654093,132.93,74.3781111044,-2.37,74.4158606176,6.6681111044,0,6.6681111044,67.71,-2.37,67.7514649288,126.86,6.6681111044,-0.30000000000000004,6.6748562308,6.6681111044,0,6.6681111044,0.0,-0.30000000000000004,0.30000000000000004,132.59
2019-09-16 19:30:00,74.8997777741,-13.86,76.1713614858,3.6997777741,0,3.6997777741,71.2,-13.86,72.5364708268,133.11,73.6597777741,-2.24,73.6938291971,3.6997777741,0,3.6997777741,69.96,-2.24,69.9958513056,126.61,3.6997777741,-0.29,3.7111259178,3.6997777741,0,3.6997777741,0.0,-0.29,0.29,132.47
2019-09-16 20:00:00,73.4278888825,-15.4,75.0254281276,6.4278888825,0,6.4278888825,67.0,-15.4,68.747072665,133.11,72.3278888825,-3.69,72.421955305,6.4278888825,0,6.4278888825,65.9,-3.69,66.0032279514,127.39,6.4278888825,-0.30000000000000004,6.4348858176,6.4278888825,0,6.4278888825,0.0,-0.30000000000000004,0.30000000000000004,133.04
2019-09-16 20:30:00,74.2862222178,-14.91,75.7677432117,4.3762222178,0,4.3762222178,69.91,-14.91,71.4822789228,133.11,73.0762222178,-3.19,73.1458156946,4.3762222178,0,4.3762222178,68.7,-3.19,68.774021985,127.39,4.3762222178,-0.30000000000000004,4.3864930069,4.3762222178,0,4.3762222178,0.0,-0.30000000000000004,0.30000000000000004,133.04
2019-09-16 21:00:00,70.325333331,-15.52,72.0175180641,2.325333331,0,2.325333331,68.0,-15.52,69.7486229255,133.04,69.195333331,-3.85,69.3023567766,2.325333331,0,2.325333331,66.87,-3.85,66.9807390225,126.6,2.325333331,-0.30000000000000004,2.3446055319,2.325333331,0,2.325333331,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-16 21:30:00,65.6305555533,-16.6,67.6973398461,2.2305555533,0,2.2305555533,63.4,-16.6,65.5371650287,132.47,65.0705555533,-18.33,67.6030036316,2.2305555533,0,2.2305555533,62.84,-18.33,65.4588000196,126.6,2.2305555533,-0.30000000000000004,2.2506394817,2.2305555533,0,2.2305555533,0.0,-0.30000000000000004,0.30000000000000004,132.93
2019-09-16 22:00:00,60.6165555532,1.16,60.6276538152,2.3765555532000002,0,2.3765555532000002,58.24,1.16,58.2515510523,130.96,59.6865555532,-42.37,73.1963237725,2.3765555532000002,0,2.3765555532000002,57.31,-42.37,71.2716844196,125.13,2.3765555532000002,-0.30000000000000004,2.3954156836,2.3765555532000002,0,2.3765555532000002,0.0,-0.30000000000000004,0.30000000000000004,132.33
2019-09-16 22:30:00,57.8351111088,6.48,58.1969971474,2.2851111088,0,2.2851111088,55.55,6.48,55.9266743156,132.44,56.5851111088,-38.97,68.7061547403,2.2851111088,0,2.2851111088,54.3,-38.97,66.8367481256,126.57,2.2851111088,-0.29,2.3034393371,2.2851111088,0,2.2851111088,0.0,-0.29,0.29,132.17
2019-09-16 23:00:00,53.5022222198,8.32,54.1452692528,2.4422222198,0,2.4422222198,51.06,8.32,51.7334128006,132.69,52.3422222198,-37.44,64.3541904378,2.4422222198,0,2.4422222198,49.9,-37.44,62.3840011541,127.02,2.4422222198,-0.30000000000000004,2.4605790722,2.4422222198,0,2.4422222198,0.0,-0.30000000000000004,0.30000000000000004,132.45
2019-09-16 23:30:00,50.0806666642,8.55,50.8052721037,2.4506666642,0,2.4506666642,47.63,8.55,48.3913153365,131.26,49.0106666642,-36.22,60.9420531888,2.4506666642,0,2.4506666642,46.56,-36.22,58.9891684973,125.63,2.4506666642,-0.29,2.4677656086,2.4506666642,0,2.4506666642,0.0,-0.29,0.29,131.26
2019-09-17 00:00:00,47.0412222198,8.13,47.7385953703,2.4212222198,0,2.4212222198,44.62,8.13,45.354617185,131.26,46.0412222198,-36.84,58.9659201869,2.4212222198,0,2.4212222198,43.62,-36.84,57.0954464034,125.63,2.4212222198,-0.30000000000000004,2.4397370837,2.4212222198,0,2.4212222198,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-17 00:30:00,45.5948888864,7.87,46.2691127272,2.4648888864,0,2.4648888864,43.13,7.87,43.8421463891,132.19,44.6248888864,-37.49,58.2827659615,2.4648888864,0,2.4648888864,42.16,-37.49,56.4177782264,126.27,2.4648888864,-0.29,2.481889849,2.4648888864,0,2.4648888864,0.0,-0.29,0.29,131.91
2019-09-17 01:00:00,44.0846666643,7.47,44.7130711862,2.4046666643,0,2.4046666643,41.68,7.47,42.3441058472,132.29,43.1446666643,-38.13,57.579155617,2.4046666643,0,2.4046666643,40.74,-38.13,55.8000403226,126.57,2.4046666643,-0.30000000000000004,2.4233080213,2.4046666643,0,2.4046666643,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-17 01:30:00,45.2151111087,9.38,46.1778158055,2.4551111087,0,2.4551111087,42.76,9.38,43.7767289778,133.03,44.2651111087,-36.68,57.4875852812,2.4551111087,0,2.4551111087,41.81,-36.68,55.6192277904,127.36,2.4551111087,-0.31,2.4746051313,2.4551111087,0,2.4551111087,0.0,-0.31,0.31,134.99
2019-09-17 02:00:00,43.9131111086,9.41,44.9100147766,2.4831111086,0,2.4831111086,41.43,9.41,42.485209191,132.88,43.0431111086,-40.72,59.2522388936,2.4831111086,0,2.4831111086,40.56,-40.72,57.4737505301,127.07,2.4831111086,-0.31,2.502387016,2.4831111086,0,2.4831111086,0.0,-0.31,0.31,135.19
2019-09-17 02:30:00,41.7441111086,9.38,42.7849881647,2.4841111086,0,2.4841111086,39.26,9.38,40.364984826,131.97,41.1241111086,-55.21,68.8428399652,2.4841111086,0,2.4841111086,38.64,-55.21,67.3883795621,125.7,2.4841111086,-0.31,2.503379316,2.4841111086,0,2.4841111086,0.0,-0.31,0.31,135.89
2019-09-17 03:00:00,40.8762222197,9.44,41.9521053459,2.5262222197,0,2.5262222197,38.35,9.44,39.494760412,132.19,40.2862222197,-55.3,68.418343306,2.5262222197,0,2.5262222197,37.76,-55.3,66.961986231,125.86,2.5262222197,-0.31,2.5451716452,2.5262222197,0,2.5262222197,0.0,-0.31,0.31,135.89
2019-09-17 03:30:00,40.3443333307,9.54,41.4569274296,2.5943333307,0,2.5943333307,37.75,9.54,38.9367962216,132.19,39.7443333307,-55.31,68.1087962888,2.5943333307,0,2.5943333307,37.15,-55.31,66.6282117425,126.14,2.5943333307,-0.32,2.6139941528,2.5943333307,0,2.5943333307,0.0,-0.32,0.32,135.89
2019-09-17 04:00:00,40.1643333307,9.57,41.2887220909,2.5843333307,0,2.5843333307,37.58,9.57,38.7793927235,132.19,39.5643333307,-55.34,68.0283181617,2.5843333307,0,2.5843333307,36.98,-55.34,66.5585156084,126.55,2.5843333307,-0.31,2.6028597281,2.5843333307,0,2.5843333307,0.0,-0.31,0.31,135.89
2019-09-17 04:30:00,39.6371111082,9.41,40.7387859049,2.9271111082,0,2.9271111082,36.71,9.41,37.896862667,132.19,39.0471111082,-55.5,67.8596115955,2.9271111082,0,2.9271111082,36.12,-55.5,66.2186106771,126.55,2.9271111082,-0.31,2.9434808373,2.9271111082,0,2.9271111082,0.0,-0.31,0.31,135.89
2019-09-17 05:00:00,39.6072222191,9.42,40.7120185193,3.1172222191,0,3.1172222191,36.49,9.42,37.6862906108,132.19,39.0172222191,-55.45,67.8015201135,3.1172222191,0,3.1172222191,35.9,-55.45,66.0568883615,126.47,3.1172222191,-0.32,3.1336040534,3.1172222191,0,3.1172222191,0.0,-0.32,0.32,135.89
2019-09-17 05:30:00,41.1348888857,9.59,42.2379827127,3.2048888857,0,3.2048888857,37.93,9.59,39.1235606764,132.19,40.5448888857,-55.14,68.4420018319,3.2048888857,0,3.2048888857,37.34,-55.14,66.593507191,125.93,3.2048888857,-0.31,3.2198466997,3.2048888857,0,3.2048888857,0.0,-0.31,0.31,135.89
2019-09-17 06:00:00,43.2828888857,9.9,44.4006584443,3.2228888857,0,3.2228888857,40.06,9.9,41.265162062,131.35,42.6528888857,-54.48,69.1906014593,3.2228888857,0,3.2228888857,39.43,-54.48,67.2517308327,125.63,3.2228888857,-0.31,3.2377635444,3.2228888857,0,3.2228888857,0.0,-0.31,0.31,134.63
2019-09-17 06:30:00,49.6968888858,12.9,51.343848365,3.1068888858,0,3.1068888858,46.59,12.9,48.3429219224,131.35,48.9868888858,-51.18,70.8456610013,3.1068888858,0,3.1068888858,45.88,-51.18,68.7340294177,125.24,3.1068888858,-0.30000000000000004,3.1213392236,3.1068888858,0,3.1068888858,0.0,-0.30000000000000004,0.30000000000000004,133.38
2019-09-17 07:00:00,55.8872222192,15.35,57.9569159581,3.0272222192,0,3.0272222192,52.86,15.35,55.0436381428,131.59,55.1272222192,-49.07,73.8029506836,3.0272222192,0,3.0272222192,52.1,-49.07,71.5700698616,125.71,3.0272222192,-0.30000000000000004,3.0420510128,3.0272222192,0,3.0272222192,0.0,-0.30000000000000004,0.30000000000000004,134.15
2019-09-17 07:30:00,62.2895555525,18.28,64.9164627111,3.0795555525,0,3.0795555525,59.21,18.28,61.9675923366,131.34,61.4495555525,-45.77,76.622064561,3.0795555525,0,3.0795555525,58.37,-45.77,74.175129255,125.21,3.0795555525,-0.31,3.0951191255,3.0795555525,0,3.0795555525,0.0,-0.31,0.31,134.15
2019-09-17 08:00:00,66.2561111062,19.21,68.9847545398,4.9361111062,0,4.9361111062,61.32,19.21,64.2585908653,130.32,65.4361111062,-44.07,78.8926456439,4.9361111062,0,4.9361111062,60.5,-44.07,74.8492812257,124.56,4.9361111062,-0.30000000000000004,4.9452191916,4.9361111062,0,4.9361111062,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 08:30:00,65.3125555454,18.63,67.9176472786,10.2025555454,0,10.2025555454,55.11,18.63,58.1737827548,130.32,64.5625555454,-44.54,78.4355479266,10.2025555454,0,10.2025555454,54.36,-44.54,70.2767472213,124.43,10.2025555454,-0.29,10.2066762296,10.2025555454,0,10.2025555454,0.0,-0.29,0.29,133.13
2019-09-17 09:00:00,65.7614444333,19.37,68.5548282322,11.1714444333,0,11.1714444333,54.59,19.37,57.92464933,130.32,64.9914444333,-43.72,78.3283234183,11.1714444333,0,11.1714444333,53.82,-43.72,69.3399653879,124.43,11.1714444333,-0.31,11.1757447504,11.1714444333,0,11.1714444333,0.0,-0.31,0.31,133.13
2019-09-17 09:30:00,64.9089999867,20.32,68.0152973916,13.3089999867,0,13.3089999867,51.6,20.32,55.4568516957,130.32,64.1989999867,-42.94,77.2357119427,13.3089999867,0,13.3089999867,50.89,-42.94,66.5855517361,124.57,13.3089999867,-0.30000000000000004,13.3123807279,13.3089999867,0,13.3089999867,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 10:00:00,62.5119999842,20.85,65.8974403299,15.7819999842,0,15.7819999842,46.73,20.85,51.1704543658,130.32,61.8419999842,-42.47,75.0208895045,15.7819999842,0,15.7819999842,46.06,-42.47,62.6516121101,124.69,15.7819999842,-0.30000000000000004,15.7848510763,15.7819999842,0,15.7819999842,0.0,-0.30000000000000004,0.30000000000000004,133.34
2019-09-17 10:30:00,59.9191110912,20.98,63.4859061049,19.9491110912,0,19.9491110912,39.97,20.98,45.1415695341,131.1,59.3191110912,-42.76,73.1243771983,19.9491110912,0,19.9491110912,39.37,-42.76,58.124130101,124.69,19.9491110912,-0.30000000000000004,19.9513667032,19.9491110912,0,19.9491110912,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-17 11:00:00,56.5368888662,21.19,60.3774453142,22.6568888662,0,22.6568888662,33.88,21.19,39.9608621028,131.26,56.0168888662,-42.75,70.4659800063,22.6568888662,0,22.6568888662,33.36,-42.75,54.2259356766,125.01,22.6568888662,-0.31,22.6590095348,22.6568888662,0,22.6568888662,0.0,-0.31,0.31,134.07
2019-09-17 11:30:00,54.5671110863,21.29,58.5733191163,24.8271110863,0,24.8271110863,29.74,21.29,36.5750146958,130.89,54.0471110863,-42.42,68.7062341915,24.8271110863,0,24.8271110863,29.22,-42.42,51.5098514849,125.01,24.8271110863,-0.30000000000000004,24.8289235548,24.8271110863,0,24.8271110863,0.0,-0.30000000000000004,0.30000000000000004,133.78
2019-09-17 12:00:00,53.3561110849,21.34,57.4653825369,26.1661110849,0,26.1661110849,27.19,21.34,34.5643125203,130.32,52.8961110849,-42.08,67.5923440037,26.1661110849,0,26.1661110849,26.73,-42.08,49.8519738827,124.69,26.1661110849,-0.30000000000000004,26.1678308102,26.1661110849,0,26.1661110849,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 12:30:00,52.9865555292,21.23,57.0814152492,26.3765555292,0,26.3765555292,26.61,21.23,34.0412250073,130.32,52.5065555292,-42.17,67.3442445465,26.3765555292,0,26.3765555292,26.13,-42.17,49.6093317834,124.69,26.3765555292,-0.30000000000000004,26.378261534499998,26.3765555292,0,26.3765555292,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 13:00:00,52.9332221962,21.04,56.9614572503,26.0132221962,0,26.0132221962,26.92,21.04,34.1667674795,130.32,52.4532221962,-42.49,67.5036341152,26.0132221962,0,26.0132221962,26.44,-42.49,50.0447170039,124.69,26.0132221962,-0.31,26.0150692682,26.0132221962,0,26.0132221962,0.0,-0.31,0.31,133.13
2019-09-17 13:30:00,52.8628888583,21.21,56.9591881828,30.6328888583,0,30.6328888583,22.23,21.21,30.7251851093,130.52,52.4428888583,-42.35,67.4075596042,30.6328888583,0,30.6328888583,21.81,-42.35,47.6361060541,124.69,30.6328888583,-0.30000000000000004,30.6343578324,30.6328888583,0,30.6328888583,0.0,-0.30000000000000004,0.30000000000000004,133.33
2019-09-17 14:00:00,50.2148888598,21.32,54.553436768,29.1248888598,0,29.1248888598,21.09,21.32,29.9888395908,130.41,49.7948888598,-42.22,65.2844495769,29.1248888598,0,29.1248888598,20.67,-42.22,47.0082684216,124.69,29.1248888598,-0.30000000000000004,29.1264338891,29.1248888598,0,29.1248888598,0.0,-0.30000000000000004,0.30000000000000004,133.33
2019-09-17 14:30:00,48.8503333053,21.22,53.2601489299,28.0803333053,0,28.0803333053,20.77,21.22,29.6931187315,130.32,48.4303333053,-42.34,64.3286311378,28.0803333053,0,28.0803333053,20.35,-42.34,46.9765696917,124.69,28.0803333053,-0.30000000000000004,28.0819358046,28.0803333053,0,28.0803333053,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 15:00:00,48.4597777505,20.78,52.7272079635,27.2997777505,0,27.2997777505,21.16,20.78,29.6572756672,130.88,48.0297777505,-42.99,64.4592867689,27.2997777505,0,27.2997777505,20.73,-42.99,47.7270677918,124.69,27.2997777505,-0.31,27.3015377813,27.2997777505,0,27.2997777505,0.0,-0.31,0.31,133.77
2019-09-17 15:30:00,49.0178888631,20.15,52.9978860767,25.7578888631,0,25.7578888631,23.26,20.15,30.7741791117,131.26,48.5578888631,-44.02,65.541047984,25.7578888631,0,25.7578888631,22.8,-44.02,49.5741908658,125.63,25.7578888631,-0.30000000000000004,25.7596358415,25.7578888631,0,25.7578888631,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-17 16:00:00,51.5806666431,19.87,55.2755105932,23.6106666431,0,23.6106666431,27.97,19.87,34.3094418491,131.26,51.0706666431,-44.17,67.5218623215,23.6106666431,0,23.6106666431,27.46,-44.17,52.0100038454,125.41,23.6106666431,-0.30000000000000004,23.6125724844,23.6106666431,0,23.6106666431,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-17 16:30:00,55.5245555347,19.71,58.919100191,20.8945555347,0,20.8945555347,34.63,19.71,39.8462168844,131.26,54.9645555347,-44.29,70.5882884417,20.8945555347,0,20.8945555347,34.07,-44.29,55.8781621029,125.41,20.8945555347,-0.31,20.8968550502,20.8945555347,0,20.8945555347,0.0,-0.31,0.31,134.07
2019-09-17 17:00:00,60.4313333144,19.36,63.4567226238,18.9113333144,0,18.9113333144,41.52,19.36,45.8117888758,130.99,59.7813333144,-44.36,74.4420406279,18.9113333144,0,18.9113333144,40.87,-44.36,60.3172156188,124.69,18.9113333144,-0.30000000000000004,18.9137126902,18.9113333144,0,18.9113333144,0.0,-0.30000000000000004,0.30000000000000004,133.93
2019-09-17 17:30:00,63.7665555413,18.83,66.4886644895,14.2665555413,0,14.2665555413,49.5,18.83,52.9605409716,130.36,63.0265555413,-44.57,77.1934686576,14.2665555413,0,14.2665555413,48.76,-44.57,66.0607485577,124.69,14.2665555413,-0.30000000000000004,14.2697094229,14.2665555413,0,14.2665555413,0.0,-0.30000000000000004,0.30000000000000004,133.27
2019-09-17 18:00:00,66.2922222087,18.2,68.7451723786,13.5622222087,0,13.5622222087,52.73,18.2,55.7825501389,130.36,65.5322222087,-45.16,79.5857886033,13.5622222087,0,13.5622222087,51.97,-45.16,68.8498838053,124.69,13.5622222087,-0.30000000000000004,13.5655398432,13.5622222087,0,13.5622222087,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 18:30:00,66.8278888777,17.08,68.9760330249,11.2178888777,0,11.2178888777,55.61,17.08,58.1738644066,130.36,66.0378888777,-46.2,80.5943097707,11.2178888777,0,11.2178888777,54.82,-46.2,71.6915085627,124.69,11.2178888777,-0.30000000000000004,11.2218996107,11.2178888777,0,11.2178888777,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 19:00:00,67.7704444358,16.89,69.8434337574,8.6104444358,0,8.6104444358,59.16,16.89,61.5237978347,130.36,66.9404444358,-46.1,81.2787370797,8.6104444358,0,8.6104444358,58.33,-46.1,74.3478237745,124.39,8.6104444358,-0.30000000000000004,8.6156690618,8.6104444358,0,8.6104444358,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 19:30:00,68.0865555482,16.66,70.0951827619,7.3165555482,0,7.3165555482,60.77,16.66,63.0122884841,130.36,67.2465555482,-46.17,81.570632786,7.3165555482,0,7.3165555482,59.93,-46.17,75.6523218414,123.76,7.3165555482,-0.30000000000000004,7.3227034004,7.3165555482,0,7.3165555482,0.0,-0.30000000000000004,0.30000000000000004,132.91
2019-09-17 20:00:00,69.6947777692,16.8,71.6910179053,8.5547777692,0,8.5547777692,61.14,16.8,63.4061479669,130.22,68.8547777692,-45.92,82.7624723027,8.5547777692,0,8.5547777692,60.3,-45.92,75.7940393435,123.87,8.5547777692,-0.30000000000000004,8.5600363715,8.5547777692,0,8.5547777692,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-09-17 20:30:00,69.5955555466,16.74,71.5805067867,8.9955555466,0,8.9955555466,60.6,16.74,62.8696079199,130.32,68.7555555466,-46.31,82.8971804015,8.9955555466,0,8.9955555466,59.76,-46.31,75.6033974104,124.29,8.9955555466,-0.30000000000000004,9.0005566267,8.9955555466,0,8.9955555466,0.0,-0.30000000000000004,0.30000000000000004,132.86
2019-09-17 21:00:00,66.7975555497,16.61,68.8317189049,5.8975555497,0,5.8975555497,60.9,16.61,63.1244968297,130.61,65.9575555497,-46.87,80.9147454676,5.8975555497,0,5.8975555497,60.06,-46.87,76.1839911005,124.69,5.8975555497,-0.30000000000000004,5.9051808999999995,5.8975555497,0,5.8975555497,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-17 21:30:00,61.9146666594,15.04,63.7152065644,7.2346666594,0,7.2346666594,54.68,15.04,56.7107044569,131.57,61.1546666594,-49.29,78.5455113563,7.2346666594,0,7.2346666594,53.92,-49.29,73.0538876447,125.52,7.2346666594,-0.30000000000000004,7.2408840395,7.2346666594,0,7.2346666594,0.0,-0.30000000000000004,0.30000000000000004,133.94
2019-09-17 22:00:00,60.3805555513,13.11,61.7874063923,4.2605555513,0,4.2605555513,56.12,13.11,57.6309508858,131.25,59.6105555513,-50.75,78.2878076915,4.2605555513,0,4.2605555513,55.35,-50.75,75.0945071227,125.33,4.2605555513,-0.30000000000000004,4.2711044948,4.2605555513,0,4.2605555513,0.0,-0.30000000000000004,0.30000000000000004,133.45
2019-09-17 22:30:00,53.9713333263,6.86,54.4055550566,7.0213333263,0,7.0213333263,46.95,6.86,47.4485205249,130.52,53.2913333263,-56.26,77.4929274689,7.0213333263,0,7.0213333263,46.27,-56.26,72.8429852491,124.39,7.0213333263,-0.29,7.0273196654,7.0213333263,0,7.0213333263,0.0,-0.29,0.29,131.92
2019-09-17 23:00:00,49.8652222156,5.8100000000000005,50.2025545825,6.6452222156000005,0,6.6452222156000005,43.22,5.8100000000000005,43.6087663205,131.26,49.1952222156,-58.3,76.2827627242,6.6452222156000005,0,6.6452222156000005,42.55,-58.3,72.1761213976,125.43,6.6452222156000005,-0.30000000000000004,6.6519905513,6.6452222156000005,0,6.6452222156000005,0.0,-0.30000000000000004,0.30000000000000004,132.87
2019-09-17 23:30:00,47.6572222191,6.17,48.0549657126,3.0972222191,0,3.0972222191,44.56,6.17,44.9851364342,132.1,47.0072222191,-58.6,75.1241568389,3.0972222191,0,3.0972222191,43.91,-58.6,73.2260069921,126.25,3.0972222191,-0.30000000000000004,3.1117174478,3.0972222191,0,3.0972222191,0.0,-0.30000000000000004,0.30000000000000004,133.66
2019-09-18 00:00:00,44.4106666636,6.82,44.9312776749,3.0906666636,0,3.0906666636,41.32,6.82,41.8790496549,132.19,43.7706666636,-58.33,72.9264023532,3.0906666636,0,3.0906666636,40.68,-58.33,71.1143536848,126.57,3.0906666636,-0.31,3.1061745645,3.0906666636,0,3.0906666636,0.0,-0.31,0.31,134.07
2019-09-18 00:30:00,43.3313333302,12.07,44.9809887416,3.1313333302,0,3.1313333302,40.2,12.07,41.9729067376,132.19,42.7113333302,-53.09,68.1381397959,3.1313333302,0,3.1313333302,39.58,-53.09,66.2202725757,126.57,3.1313333302,-0.30000000000000004,3.145671379,3.1313333302,0,3.1313333302,0.0,-0.30000000000000004,0.30000000000000004,134.28
2019-09-18 01:00:00,41.8044444413,11.2,43.2787658678,3.1644444413,0,3.1644444413,38.64,11.2,40.2304561247,132.19,41.1844444413,-54.16,68.0401650787,3.1644444413,0,3.1644444413,38.02,-54.16,66.1726982977,126.57,3.1644444413,-0.31,3.1795925245,3.1644444413,0,3.1644444413,0.0,-0.31,0.31,135.01
2019-09-18 01:30:00,42.5821111079,11.15,44.0177087819,3.1721111079,0,3.1721111079,39.41,11.15,40.9569359205,132.19,41.9721111079,-54.13,68.4960948584,3.1721111079,0,3.1721111079,38.8,-54.13,66.5995262746,126.57,3.1721111079,-0.31,3.1872227536,3.1721111079,0,3.1721111079,0.0,-0.31,0.31,135.01
2019-09-18 02:00:00,41.705222219,10.77,43.0734078097,3.195222219,0,3.195222219,38.51,10.77,39.9876605967,132.78,41.095222219,-54.7,68.4171563954,3.195222219,0,3.195222219,37.9,-54.7,66.5469758892,126.57,3.195222219,-0.30000000000000004,3.2092748447,3.195222219,0,3.195222219,0.0,-0.30000000000000004,0.30000000000000004,135.01
2019-09-18 02:30:00,40.7624444412,10.46,42.0831139155,3.2324444412,0,3.2324444412,37.53,10.46,38.9603965586,133.13,40.1624444412,-55.09,68.175729138,3.2324444412,0,3.2324444412,36.93,-55.09,66.3229447477,126.57,3.2324444412,-0.31,3.2472753295,3.2324444412,0,3.2324444412,0.0,-0.31,0.31,135.01
2019-09-18 03:00:00,39.765222219,10.43,41.110312552,3.255222219,0,3.255222219,36.51,10.43,37.9705807172,133.13,39.185222219,-55.16,67.6617117752,3.255222219,0,3.255222219,35.93,-55.16,65.8300121525,126.57,3.255222219,-0.31,3.2699498001,3.255222219,0,3.255222219,0.0,-0.31,0.31,135.01
2019-09-18 03:30:00,39.481222219,10.32,40.807711378,3.191222219,0,3.191222219,36.29,10.32,37.7288550052,133.13,38.891222219,-55.3,67.6063396856,3.191222219,0,3.191222219,35.7,-55.3,65.8223366343,126.92,3.191222219,-0.30000000000000004,3.2052923816,3.191222219,0,3.191222219,0.0,-0.30000000000000004,0.30000000000000004,135.01
2019-09-18 04:00:00,39.1941111079,10.34,40.5350952329,3.1941111079,0,3.1941111079,36.0,10.34,37.4555149477,133.13,38.6141111079,-55.33,67.4719087966,3.1941111079,0,3.1941111079,35.42,-55.33,65.696158944,127.51,3.1941111079,-0.31,3.2091191579,3.1941111079,0,3.1941111079,0.0,-0.31,0.31,135.01
2019-09-18 04:30:00,39.1007777746,10.19,40.4067682768,3.1907777746,0,3.1907777746,35.91,10.19,37.3277939343,133.13,38.5107777746,-55.48,67.5359934021,3.1907777746,0,3.1907777746,35.32,-55.48,65.7687828685,127.22,3.1907777746,-0.31,3.2058014297,3.1907777746,0,3.1907777746,0.0,-0.31,0.31,135.01
2019-09-18 05:00:00,39.4873333301,10.25,40.7959801148,3.1973333301,0,3.1973333301,36.29,10.25,37.7097679653,133.13,38.9073333301,-55.3,67.6156090475,3.1973333301,0,3.1973333301,35.71,-55.3,65.8277608612,126.68,3.1973333301,-0.31,3.2123263259,3.1973333301,0,3.1973333301,0.0,-0.31,0.31,135.01
2019-09-18 05:30:00,41.1483333302,12.05,42.8764251757,3.1583333302,0,3.1583333302,37.99,12.05,39.8552706678,132.93,40.5483333302,-53.49,67.1218849248,3.1583333302,0,3.1583333302,37.39,-53.49,65.2624869278,126.83,3.1583333302,-0.30000000000000004,3.1725493573,3.1583333302,0,3.1583333302,0.0,-0.30000000000000004,0.30000000000000004,135.01
2019-09-18 06:00:00,44.327999997,18.53,48.0451088429,3.037999997,0,3.037999997,41.29,18.53,45.2573198499,132.86,43.677999997,-47.09,64.227998441,3.037999997,0,3.037999997,40.64,-47.09,62.2019107424,127.0,3.037999997,-0.32,3.0548067012,3.037999997,0,3.037999997,0.0,-0.32,0.32,135.64
2019-09-18 06:30:00,50.2771111049,21.19,54.5600953175,6.2171111049,0,6.2171111049,44.06,21.19,48.890691343,132.22,49.6071111049,-43.66,66.0837428735,6.2171111049,0,6.2171111049,43.39,-43.66,61.5539413848,125.8,6.2171111049,-0.30000000000000004,6.2243449849,6.2171111049,0,6.2171111049,0.0,-0.30000000000000004,0.30000000000000004,135.12
2019-09-18 07:00:00,55.3106666595,20.62,59.0292660155,7.1206666595,0,7.1206666595,48.19,20.62,52.4162236335,131.43,54.6006666595,-43.48,69.7978738907,7.1206666595,0,7.1206666595,47.48,-43.48,64.3805933492,125.39,7.1206666595,-0.31,7.1274114289,7.1206666595,0,7.1206666595,0.0,-0.31,0.31,134.56
2019-09-18 07:30:00,60.6574444368,20.59,64.0568003073,7.5974444368,0,7.5974444368,53.06,20.59,56.9149514627,130.39,59.9074444368,-42.56,73.4864307131,7.5974444368,0,7.5974444368,52.31,-42.56,67.4365605588,124.33,7.5974444368,-0.30000000000000004,7.6033651741,7.5974444368,0,7.5974444368,0.0,-0.30000000000000004,0.30000000000000004,133.36
2019-09-18 08:00:00,63.2729999909,21.84,66.9362243322,9.0829999909,0,9.0829999909,54.19,21.84,58.4255226763,130.39,62.5229999909,-41.15,74.8495025225,9.0829999909,0,9.0829999909,53.44,-41.15,67.4474321231,123.94,9.0829999909,-0.30000000000000004,9.0879529507,9.0829999909,0,9.0829999909,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-18 08:30:00,62.5632222101,18.84,65.3383683093,12.0832222101,0,12.0832222101,50.48,18.84,53.8811284217,130.26,61.8632222101,-44.16,76.0076566026,12.0832222101,0,12.0832222101,49.78,-44.16,66.5443761711,123.84,12.0832222101,-0.30000000000000004,12.0869458086,12.0832222101,0,12.0832222101,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-18 09:00:00,60.221888873,15.9,62.2855191793,15.901888873,0,15.901888873,44.32,15.9,47.0857982836,129.61,59.581888873,-46.79,75.7582047152,15.901888873,0,15.901888873,43.68,-46.79,64.0097375405,123.84,15.901888873,-0.29,15.9045329931,15.901888873,0,15.901888873,0.0,-0.29,0.29,129.69
2019-09-18 09:30:00,58.571777758,15.96,60.7072874516,19.781777758,0,19.781777758,38.79,15.96,41.945031887,129.38,58.001777758,-46.35,74.2464054557,19.781777758,0,19.781777758,38.22,-46.35,60.0757097336,123.57,19.781777758,-0.28,19.783759280399998,19.781777758,0,19.781777758,0.0,-0.28,0.28,128.76
2019-09-18 10:00:00,57.6532222001,20.08,61.0499830471,22.1632222001,0,22.1632222001,35.49,20.08,40.7767887407,129.83,57.1332222001,-42.42,71.1594089279,22.1632222001,0,22.1632222001,34.97,-42.42,54.9759702052,123.93,22.1632222001,-0.28,22.1649908254,22.1632222001,0,22.1632222001,0.0,-0.28,0.28,128.44
2019-09-18 10:30:00,55.1813333077,27.73,61.7570436923,25.6813333077,0,25.6813333077,29.5,27.73,40.4870707757,132.06,54.7913333077,-34.6,64.8016219367,25.6813333077,0,25.6813333077,29.11,-34.6,45.2167236761,126.32,25.6813333077,-0.28,25.6828596628,25.6813333077,0,25.6813333077,0.0,-0.28,0.28,128.44
2019-09-18 11:00:00,54.0291110836,28.29,60.9874490734,27.5291110836,0,27.5291110836,26.5,28.29,38.7630507055,131.92,53.6291110836,-33.86,63.4238216731,27.5291110836,0,27.5291110836,26.1,-33.86,42.7517204332,126.11,27.5291110836,-0.28,27.5305349939,27.5291110836,0,27.5291110836,0.0,-0.28,0.28,128.44
2019-09-18 11:30:00,52.0151110813,28.27,59.201053038,29.7851110813,0,29.7851110813,22.23,28.27,35.9633952791,131.59,51.6851110813,-33.62,61.6575632627,29.7851110813,0,29.7851110813,21.9,-33.62,40.1237386095,125.63,29.7851110813,-0.28,29.786427146,29.7851110813,0,29.7851110813,0.0,-0.28,0.28,128.44
2019-09-18 12:00:00,51.8845555255,28.67,59.2787989257,30.0645555255,0,30.0645555255,21.82,28.67,36.028895348,131.39,51.5145555255,-32.96,61.1564471743,30.0645555255,0,30.0645555255,21.45,-32.96,39.3251077557,125.63,30.0645555255,-0.28,30.0658593582,30.0645555255,0,30.0645555255,0.0,-0.28,0.28,127.76
2019-09-18 12:30:00,50.7452221934,28.67,58.2841871819,28.8552221934,0,28.8552221934,21.89,28.67,36.0713321074,131.26,50.4052221934,-32.89,60.1866972375,28.8552221934,0,28.8552221934,21.55,-32.89,39.3211724139,125.63,28.8552221934,-0.28,28.8565806676,28.8552221934,0,28.8552221934,0.0,-0.28,0.28,127.51
2019-09-18 13:00:00,49.6328888596,28.58,57.2733799993,29.3228888596,0,29.3228888596,20.31,28.58,35.0615530175,131.26,49.2828888596,-33.03,59.3277678187,29.3228888596,0,29.3228888596,19.96,-33.03,38.5925187051,125.63,29.3228888596,-0.28,29.3242256687,29.3228888596,0,29.3228888596,0.0,-0.28,0.28,127.51
2019-09-18 13:30:00,48.8922221928,28.63,56.6579764107,29.3822221928,0,29.3822221928,19.51,28.63,34.6455913501,131.26,48.5722221928,-33.19,58.8288778471,29.3822221928,0,29.3822221928,19.19,-33.19,38.3383906809,125.63,29.3822221928,-0.28,29.3835563026,29.3822221928,0,29.3822221928,0.0,-0.28,0.28,128.09
2019-09-18 14:00:00,48.13888886,28.57,55.9785451818,28.88888886,0,28.88888886,19.25,28.57,34.4500711175,131.39,47.79888886,-33.47,58.3521608533,28.88888886,0,28.88888886,18.91,-33.47,38.4425415393,125.76,28.88888886,-0.28,28.8902457512,28.88888886,0,28.88888886,0.0,-0.28,0.28,128.58
2019-09-18 14:30:00,48.319111083,29.01,56.358820036,28.089111083,0,28.089111083,20.23,29.01,35.3671174963,132.19,47.959111083,-33.78,58.661441645,28.089111083,0,28.089111083,19.87,-33.78,39.1906277061,126.57,28.089111083,-0.28,28.0905066069,28.089111083,0,28.089111083,0.0,-0.28,0.28,129.38
2019-09-18 15:00:00,49.421222194,28.92,57.2610129421,28.191222194,0,28.191222194,21.23,28.92,35.8758874455,132.81,49.071222194,-34.13,59.7732527776,28.191222194,0,28.191222194,20.88,-34.13,40.0103899006,126.77,28.191222194,-0.29,28.1927137536,28.191222194,0,28.191222194,0.0,-0.29,0.29,129.38
2019-09-18 15:30:00,49.3349999748,28.26,56.8556929648,25.2249999748,0,25.2249999748,24.11,28.26,37.1472704246,133.13,48.9349999748,-34.98,60.1517632537,25.2249999748,0,25.2249999748,23.71,-34.98,42.2583068757,127.51,25.2249999748,-0.28,25.2265539408,25.2249999748,0,25.2249999748,0.0,-0.28,0.28,129.38
2019-09-18 16:00:00,53.0321110859,27.6,59.7843190663,25.2121110859,0,25.2121110859,27.82,27.6,39.1881665813,133.13,52.5921110859,-35.6,63.5081896173,25.2121110859,0,25.2121110859,27.38,-35.6,44.9112947932,127.03,25.2121110859,-0.29,25.21377888,25.2121110859,0,25.2121110859,0.0,-0.29,0.29,129.38
2019-09-18 16:30:00,56.6393333131,27.77,63.0807972219,20.2193333131,0,20.2193333131,36.42,27.77,45.7994465032,132.78,56.1493333131,-35.16,66.2493262721,20.2193333131,0,20.2193333131,35.93,-35.16,50.2711696701,126.57,20.2193333131,-0.28,20.2212719587,20.2193333131,0,20.2193333131,0.0,-0.28,0.28,129.38
2019-09-18 17:00:00,60.1281110905,26.64,65.7653354231,20.6381110905,0,20.6381110905,39.49,26.64,47.635592785200004,132.69,59.6081110905,-36.27,69.7756390711,20.6381110905,0,20.6381110905,38.97,-36.27,53.2369589665,126.57,20.6381110905,-0.29,20.6401484826,20.6381110905,0,20.6381110905,0.0,-0.29,0.29,129.38
