Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-18 17:30:00,65.579999982,26.82,70.8523026982,18.009999982,0,18.009999982,47.57,26.82,54.6096813761,132.38,64.979999982,-35.81,74.1940462413,18.009999982,0,18.009999982,46.97,-35.81,59.0638383446,126.47,18.009999982,-0.28,18.0121764191,18.009999982,0,18.009999982,0.0,-0.28,0.28,129.26
2019-09-18 18:00:00,67.0548888729,25.92,71.8902254953,15.9748888729,0,15.9748888729,51.08,25.92,57.2801256982,132.19,66.4348888729,-36.53,75.8157988783,15.9748888729,0,15.9748888729,50.46,-36.53,62.2948834175,126.57,15.9748888729,-0.28,15.9773425357,15.9748888729,0,15.9748888729,0.0,-0.28,0.28,129.0
2019-09-18 18:30:00,71.1854444342,26.74,76.0420613824,10.2654444342,0,10.2654444342,60.92,26.74,66.5302487595,131.58,70.4854444342,-35.15,78.7636996153,10.2654444342,0,10.2654444342,60.22,-35.15,69.7278344709,125.63,10.2654444342,-0.28,10.2692623606,10.2654444342,0,10.2654444342,0.0,-0.28,0.28,128.44
2019-09-18 19:00:00,70.5557777683,26.12,75.2354449478,9.4957777683,0,9.4957777683,61.06,26.12,66.4121826173,131.26,69.8657777683,-35.6,78.4129256129,9.4957777683,0,9.4957777683,60.37,-35.6,70.0849263394,125.63,9.4957777683,-0.28,9.4999050219,9.4957777683,0,9.4957777683,0.0,-0.28,0.28,128.44
2019-09-18 19:30:00,70.6912222135,26.4,75.4599820967,8.7012222135,0,8.7012222135,61.99,26.4,67.3774450391,131.26,69.9912222135,-35.04,78.2724267347,8.7012222135,0,8.7012222135,61.29,-35.04,70.5993321498,125.49,8.7012222135,-0.28,8.7057261621,8.7012222135,0,8.7012222135,0.0,-0.28,0.28,128.22
2019-09-18 20:00:00,72.0608888801,26.37,76.734272696,8.780888880100001,0,8.780888880100001,63.28,26.37,68.5546154537,131.26,71.3408888801,-34.95,79.4419594811,8.780888880100001,0,8.780888880100001,62.56,-34.95,71.6607012246,124.88,8.780888880100001,-0.28,8.7853519864,8.780888880100001,0,8.780888880100001,0.0,-0.28,0.28,127.73
2019-09-18 20:30:00,72.1889999927,22.29,75.5519412057,7.3089999927000004,0,7.3089999927000004,64.88,22.29,68.6021756215,131.76,71.4689999927,-39.67,81.7406071665,7.3089999927000004,0,7.3089999927000004,64.16,-39.67,75.4335104579,125.77,7.3089999927000004,-0.28,7.3143612772,7.3089999927000004,0,7.3089999927000004,0.0,-0.28,0.28,128.16
2019-09-18 21:00:00,69.5089999949,20.89,72.58025337710001,5.0989999949,0,5.0989999949,64.41,20.89,67.712924911,132.43,68.8089999949,-41.69,80.4533068326,5.0989999949,0,5.0989999949,63.71,-41.69,76.1381651999,126.7,5.0989999949,-0.28,5.1066819901,5.0989999949,0,5.0989999949,0.0,-0.28,0.28,128.69
2019-09-18 21:30:00,63.3719999934,17.72,65.802802244,6.6019999934,0,6.6019999934,56.77,17.72,59.4712644897,133.22,62.7319999934,-45.38,77.4251136465,6.6019999934,0,6.6019999934,56.13,-45.38,72.179784566,127.18,6.6019999934,-0.28,6.6079349204,6.6019999934,0,6.6019999934,0.0,-0.28,0.28,130.0
2019-09-18 22:00:00,60.1173333279,16.69,62.3911040651,5.3973333279,0,5.3973333279,54.72,16.69,57.2086925213,133.59,59.4773333279,-46.73,75.6389190814,5.3973333279,0,5.3973333279,54.08,-46.73,71.4726472156,127.51,5.3973333279,-0.29,5.4051185975,5.3973333279,0,5.3973333279,0.0,-0.29,0.29,130.78
2019-09-18 22:30:00,56.3067777718,18.75,59.346572968,5.9767777718,0,5.9767777718,50.33,18.75,53.7091370253,133.59,55.7067777718,-44.88,71.536420722,5.9767777718,0,5.9767777718,49.73,-44.88,66.9872174374,127.51,5.9767777718,-0.30000000000000004,5.984302176,5.9767777718,0,5.9767777718,0.0,-0.30000000000000004,0.30000000000000004,131.02
2019-09-18 23:00:00,52.9259999971,21.41,57.0924651394,2.8759999971,0,2.8759999971,50.05,21.41,54.4370333505,133.18,52.3359999971,-42.01,67.1110795301,2.8759999971,0,2.8759999971,49.46,-42.01,64.8932330833,127.51,2.8759999971,-0.29,2.8905840212,2.8759999971,0,2.8759999971,0.0,-0.29,0.29,131.26
2019-09-18 23:30:00,49.1493333305,18.36,52.4666233603,2.8293333305,0,2.8293333305,46.32,18.36,49.8260173002,132.97,48.5593333305,-45.02,66.217892246,2.8293333305,0,2.8293333305,45.73,-45.02,64.1719042884,126.99,2.8293333305,-0.29,2.844156658,2.8293333305,0,2.8293333305,0.0,-0.29,0.29,130.91
2019-09-19 00:00:00,45.5827777749,13.65,47.5826872894,2.8527777749,0,2.8527777749,42.73,13.65,44.8572781163,131.52,44.9927777749,-49.6,66.9664845419,2.8527777749,0,2.8527777749,42.14,-49.6,65.0840963677,125.63,2.8527777749,-0.29,2.8674799098,2.8527777749,0,2.8527777749,0.0,-0.29,0.29,130.32
2019-09-19 00:30:00,43.9663333304,13.05,45.8621953958,2.8963333304,0,2.8963333304,41.07,13.05,43.0934728236,131.41,43.3963333304,-50.08,66.2664933924,2.8963333304,0,2.8963333304,40.5,-50.08,64.4069592513,125.63,2.8963333304,-0.28,2.9098362086,2.8963333304,0,2.8963333304,0.0,-0.28,0.28,130.32
2019-09-19 01:00:00,42.4116666637,13.01,44.3622538787,2.9516666637,0,2.9516666637,39.46,13.01,41.5493886838,131.26,41.8516666637,-50.19,65.349813332,2.9516666637,0,2.9516666637,38.9,-50.19,63.4999692913,125.63,2.9516666637,-0.29,2.9658786377,2.9516666637,0,2.9516666637,0.0,-0.29,0.29,130.32
2019-09-19 01:30:00,43.200999997,13.02,45.1203590494,2.9509999970000003,0,2.9509999970000003,40.25,13.02,42.3034620333,131.26,42.620999997,-50.17,65.8299213181,2.9509999970000003,0,2.9509999970000003,39.67,-50.17,63.95887585,125.63,2.9509999970000003,-0.29,2.9652151663,2.9509999970000003,0,2.9509999970000003,0.0,-0.29,0.29,130.32
2019-09-19 02:00:00,42.350999997,13.1,44.3307703604,3.010999997,0,3.010999997,39.34,13.1,41.4637866095,131.86,41.790999997,-50.39,65.4647980272,3.010999997,0,3.010999997,38.78,-50.39,63.5849078005,125.87,3.010999997,-0.29,3.0249332194,3.010999997,0,3.010999997,0.0,-0.29,0.29,130.32
2019-09-19 02:30:00,41.4564444411,12.81,43.3904699871,3.3064444411,0,3.3064444411,38.15,12.81,40.2432429111,132.19,40.9164444411,-50.93,65.330087446,3.3064444411,0,3.3064444411,37.61,-50.93,63.3117445661,126.57,3.3064444411,-0.29,3.3191376655,3.3064444411,0,3.3064444411,0.0,-0.29,0.29,130.32
2019-09-19 03:00:00,40.1912222191,12.55,42.1050690946,3.1312222191,0,3.1312222191,37.06,12.55,39.1273063218,132.3,39.6512222191,-51.43,64.9404675335,3.1312222191,0,3.1312222191,36.52,-51.43,63.0773755003,126.57,3.1312222191,-0.29,3.1446228049,3.1312222191,0,3.1312222191,0.0,-0.29,0.29,130.9
2019-09-19 03:30:00,39.6182222191,12.29,41.4806898665,3.1382222191,0,3.1382222191,36.48,12.29,38.4946035179,133.04,39.0882222191,-52.06,65.1009425143,3.1382222191,0,3.1382222191,35.95,-52.06,63.2664690021,126.57,3.1382222191,-0.29,3.151593041,3.1382222191,0,3.1382222191,0.0,-0.29,0.29,131.26
2019-09-19 04:00:00,39.4418888857,12.32,41.3212414972,3.1918888857,0,3.1918888857,36.25,12.32,38.2863539659,133.13,38.8918888857,-52.09,65.0072851386,3.1918888857,0,3.1918888857,35.7,-52.09,63.1494901009,126.69,3.1918888857,-0.29,3.205035828,3.1918888857,0,3.1918888857,0.0,-0.29,0.29,131.26
2019-09-19 04:30:00,39.4513333302,12.36,41.3421975895,3.1813333302,0,3.1813333302,36.27,12.36,38.318174539,133.13,38.9213333302,-52.37,65.2494221292,3.1813333302,0,3.1813333302,35.74,-52.37,63.4031899828,127.51,3.1813333302,-0.30000000000000004,3.1954470356,3.1813333302,0,3.1813333302,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-19 05:00:00,39.8115555525,12.33,41.6771982685,3.0815555525,0,3.0815555525,36.73,12.33,38.7443131311,133.13,39.2615555525,-52.34,65.4289335417,3.0815555525,0,3.0815555525,36.18,-52.34,63.6275726395,127.51,3.0815555525,-0.29,3.0951711783,3.0815555525,0,3.0815555525,0.0,-0.29,0.29,131.26
2019-09-19 05:30:00,41.4083333303,12.35,43.2107922768,3.0683333303,0,3.0683333303,38.34,12.35,40.2799962761,133.13,40.8583333303,-52.28,66.3521047332,3.0683333303,0,3.0683333303,37.79,-52.28,64.5080033794,127.51,3.0683333303,-0.29,3.0820073695,3.0683333303,0,3.0683333303,0.0,-0.29,0.29,131.26
2019-09-19 06:00:00,43.647999997,12.56,45.419175507,3.037999997,0,3.037999997,40.61,12.56,42.5079486685,132.63,43.067999997,-51.59,67.2040231217,3.037999997,0,3.037999997,40.03,-51.59,65.2987672165,126.66,3.037999997,-0.29,3.0518099517,3.037999997,0,3.037999997,0.0,-0.29,0.29,131.26
2019-09-19 06:30:00,49.0071111046,13.38,50.8008005726,6.5171111046,0,6.5171111046,42.49,13.38,44.5468798009,132.19,48.4071111046,-50.49,69.9463258899,6.5171111046,0,6.5171111046,41.89,-50.49,65.6049708483,126.41,6.5171111046,-0.30000000000000004,6.5240123505,6.5171111046,0,6.5171111046,0.0,-0.30000000000000004,0.30000000000000004,131.03
2019-09-19 07:00:00,54.010222215,14.79,55.998644659600004,7.240222215,0,7.240222215,46.77,14.79,49.0527980853,132.19,53.370222215,-48.9,72.3850165385,7.240222215,0,7.240222215,46.13,-48.9,67.2248979174,126.27,7.240222215,-0.29,7.2460277202,7.240222215,0,7.240222215,0.0,-0.29,0.29,130.92
2019-09-19 07:30:00,63.7062222171,10.31,64.5350978087,5.1362222171,0,5.1362222171,58.57,10.31,59.4705052946,131.79,63.2262222171,-25.49,68.1710736005,5.1362222171,0,5.1362222171,58.09,-25.49,63.4364894993,125.87,5.1362222171,-0.28,5.1438486237,5.1362222171,0,5.1362222171,0.0,-0.28,0.28,130.2
2019-09-19 08:00:00,67.2784444375,1.79,67.3022524581,6.9084444375,0,6.9084444375,60.37,1.79,60.3965313574,133.13,67.0084444375,-5.24,67.2130138138,6.9084444375,0,6.9084444375,60.1,-5.24,60.3280001326,126.91,6.9084444375,-0.29,6.9145285122,6.9084444375,0,6.9084444375,0.0,-0.29,0.29,130.32
2019-09-19 08:30:00,65.0389999888,1.87,65.0658775361,11.2489999888,0,11.2489999888,53.79,1.87,53.822495297,133.13,64.8689999888,-5.17,65.0746960004,11.2489999888,0,11.2489999888,53.62,-5.17,53.8686671452,127.2,11.2489999888,-0.29,11.2527374779,11.2489999888,0,11.2489999888,0.0,-0.29,0.29,130.32
2019-09-19 09:00:00,65.1902222095,3.29,65.2731887663,12.7402222095,0,12.7402222095,52.45,3.29,52.5530836393,133.13,65.0202222095,-3.75,65.1282718654,12.7402222095,0,12.7402222095,52.28,-3.75,52.4143196083,126.72,12.7402222095,-0.29,12.7435223524,12.7402222095,0,12.7402222095,0.0,-0.29,0.29,130.32
2019-09-19 09:30:00,63.2409999831,3.41,63.332868077,16.9409999831,0,16.9409999831,46.3,3.41,46.4254036062,133.13,63.1509999831,-3.66,63.2569711483,16.9409999831,0,16.9409999831,46.21,-3.66,46.3547160492,127.27,16.9409999831,-0.29,16.9434819452,16.9409999831,0,16.9409999831,0.0,-0.29,0.29,130.32
2019-09-19 10:00:00,60.863222204,4.09,61.0004911214,18.253222204,0,18.253222204,42.61,4.09,42.8058430591,133.13,60.813222204,-2.98,60.8861921525,18.253222204,0,18.253222204,42.56,-2.98,42.6642004496,127.48,18.253222204,-0.29,18.2555257615,18.253222204,0,18.253222204,0.0,-0.29,0.29,130.4
2019-09-19 10:30:00,55.5383333084,-6.41,55.9070171506,24.9183333084,0,24.9183333084,30.62,-6.41,31.2837417839,131.97,55.6283333084,-13.43,57.2265355117,24.9183333084,0,24.9183333084,30.71,-13.43,33.5181890919,126.07,24.9183333084,-0.29,24.9200207638,24.9183333084,0,24.9183333084,0.0,-0.29,0.29,131.26
2019-09-19 11:00:00,52.7425555282,-8.83,53.4765936055,27.3725555282,0,27.3725555282,25.37,-8.83,26.862721381100002,131.26,52.8825555282,-16.37,55.3583018091,27.3725555282,0,27.3725555282,25.51,-16.37,30.3106746873,125.63,27.3725555282,-0.29,27.3740916953,27.3725555282,0,27.3725555282,0.0,-0.29,0.29,131.26
2019-09-19 11:30:00,50.7828888587,-8.69,51.5210432817,30.1728888587,0,30.1728888587,20.61,-8.69,22.3671231945,131.26,50.9728888587,-16.21,53.4883117943,30.1728888587,0,30.1728888587,20.8,-16.21,26.3705157325,125.63,30.1728888587,-0.30000000000000004,30.1743802269,30.1728888587,0,30.1728888587,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-19 12:00:00,49.8963333024,-8.05,50.5415331883,30.9363333024,0,30.9363333024,18.96,-8.05,20.5981576846,131.1,50.0763333024,-15.57,52.4410531646,30.9363333024,0,30.9363333024,19.14,-15.57,24.6731534263,125.39,30.9363333024,-0.29,30.9376925157,30.9363333024,0,30.9363333024,0.0,-0.29,0.29,131.13
2019-09-19 12:30:00,50.1025555246,-7.46,50.6548879191,30.9625555246,0,30.9625555246,19.14,-7.46,20.5424243944,130.77,50.3025555246,-14.94,52.4742860104,30.9625555246,0,30.9625555246,19.34,-14.94,24.4384778577,124.95,30.9625555246,-0.29,30.9639135868,30.9625555246,0,30.9625555246,0.0,-0.29,0.29,130.69
2019-09-19 13:00:00,49.3255555271,-6.91,49.8072136147,28.4555555271,0,28.4555555271,20.87,-6.91,21.984198871,130.32,49.4955555271,-14.4,51.5477450228,28.4555555271,0,28.4555555271,21.04,-14.4,25.495913398,124.69,28.4555555271,-0.29,28.4570332318,28.4555555271,0,28.4555555271,0.0,-0.29,0.29,130.32
2019-09-19 13:30:00,49.1357777499,-6.94,49.623464763,27.8857777499,0,27.8857777499,21.25,-6.94,22.3545543458,130.75,49.3057777499,-14.44,51.3767780181,27.8857777499,0,27.8857777499,21.42,-14.44,25.8327311758,124.69,27.8857777499,-0.29,27.8872856463,27.8857777499,0,27.8857777499,0.0,-0.29,0.29,130.63
2019-09-19 14:00:00,48.6085555284,-7.13,49.1286939635,27.1585555284,0,27.1585555284,21.45,-7.13,22.6039686781,131.17,48.7785555284,-14.63,50.9252823206,27.1585555284,0,27.1585555284,21.62,-14.63,26.1048137323,124.69,27.1585555284,-0.29,27.1601037993,27.1585555284,0,27.1585555284,0.0,-0.29,0.29,130.86
2019-09-19 14:30:00,47.9706666385,-7.17,48.5035437648,28.1206666385,0,28.1206666385,19.85,-7.17,21.1052457934,131.07,48.1506666385,-14.69,50.3416606573,28.1206666385,0,28.1206666385,20.03,-14.69,24.8394243089,124.69,28.1206666385,-0.29,28.1221619403,28.1206666385,0,28.1206666385,0.0,-0.29,0.29,130.66
2019-09-19 15:00:00,48.657111085,-7.23,49.1913341874,26.087111085,0,26.087111085,22.57,-7.23,23.6997426146,131.26,48.817111085,-14.74,50.9939009558,26.087111085,0,26.087111085,22.73,-14.74,27.0909671293,124.77,26.087111085,-0.29,26.0887229423,26.087111085,0,26.087111085,0.0,-0.29,0.29,131.26
2019-09-19 15:30:00,48.9272221973,-7.98,49.5737175522,24.9372221973,0,24.9372221973,23.99,-7.98,25.2824148372,131.26,49.0572221973,-15.54,51.45971871,24.9372221973,0,24.9372221973,24.12,-15.54,28.6926122896,125.63,24.9372221973,-0.30000000000000004,24.9390266634,24.9372221973,0,24.9372221973,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-19 16:00:00,51.3468888659,-8.4,52.0294435509,22.9468888659,0,22.9468888659,28.4,-8.4,29.6162117767,131.26,51.4168888659,-15.94,53.8310325059,22.9468888659,0,22.9468888659,28.47,-15.94,32.6285840943,125.63,22.9468888659,-0.29,22.9487212852,22.9468888659,0,22.9468888659,0.0,-0.29,0.29,131.26
2019-09-19 16:30:00,55.0525555353,-8.91,55.7689158131,20.2425555353,0,20.2425555353,34.81,-8.91,35.9322167421,131.26,55.0325555353,-16.41,57.4270865424,20.2425555353,0,20.2425555353,34.79,-16.41,38.4659875734,125.63,20.2425555353,-0.29,20.2446327356,20.2425555353,0,20.2425555353,0.0,-0.29,0.29,131.26
2019-09-19 17:00:00,60.5338888704,-8.58,61.1389246043,18.5238888704,0,18.5238888704,42.01,-8.58,42.8772258897,131.05,60.4338888704,-16.05,62.5288527321,18.5238888704,0,18.5238888704,41.91,-16.05,44.8781750966,124.88,18.5238888704,-0.29,18.526158773,18.5238888704,0,18.5238888704,0.0,-0.29,0.29,131.1
2019-09-19 17:30:00,64.878888874,-8.73,65.4636015013,14.928888874,0,14.928888874,49.95,-8.73,50.7071533415,130.45,64.678888874,-16.16,66.6671153266,14.928888874,0,14.928888874,49.75,-16.16,52.3087765103,124.69,14.928888874,-0.29,14.9317052948,14.928888874,0,14.928888874,0.0,-0.29,0.29,130.87
2019-09-19 18:00:00,67.6776666556,-8.23,68.1762382648,11.0776666556,0,11.0776666556,56.6,-8.23,57.1952174574,130.32,67.3876666556,-15.62,69.1742872553,11.0776666556,0,11.0776666556,56.31,-15.62,58.4362943726,124.61,11.0776666556,-0.29,11.0814619312,11.0776666556,0,11.0776666556,0.0,-0.29,0.29,130.32
2019-09-19 18:30:00,70.3404444369,-7.97,70.7905291941,7.5904444369,0,7.5904444369,62.75,-7.97,63.2541176525,129.79,69.9804444369,-15.32,71.637734495,7.5904444369,0,7.5904444369,62.39,-15.32,64.2434004393,123.9,7.5904444369,-0.29,7.5959822768,7.5904444369,0,7.5904444369,0.0,-0.29,0.29,130.32
2019-09-19 19:00:00,71.3255555502,-11.32,72.2182613647,5.3455555502,0,5.3455555502,65.98,-11.32,66.9440273662,129.98,70.9455555502,-18.6,73.3432468079,5.3455555502,0,5.3455555502,65.6,-18.6,68.1859223007,123.9,5.3455555502,-0.29,5.3534161187,5.3455555502,0,5.3455555502,0.0,-0.29,0.29,129.38
2019-09-19 19:30:00,70.9366666636,-13.37,72.1856466158,3.0766666636,0,3.0766666636,67.86,-13.37,69.1645610121,130.17,70.5266666636,-20.72,73.5073405224,3.0766666636,0,3.0766666636,67.45,-20.72,70.5607603417,124.49,3.0766666636,-0.28,3.0893814525,3.0766666636,0,3.0766666636,0.0,-0.28,0.28,130.11
2019-09-19 20:00:00,73.3801111071,-12.92,74.5088391139,3.9801111071,0,3.9801111071,69.4,-12.92,70.5923961911,130.44,72.9601111071,-20.29,75.7288710649,3.9801111071,0,3.9801111071,68.98,-20.29,71.9021870321,124.69,3.9801111071,-0.29,3.9906621536999998,3.9801111071,0,3.9801111071,0.0,-0.29,0.29,130.44
2019-09-19 20:30:00,71.9036666628,-12.68,73.0131473062,3.8636666628,0,3.8636666628,68.04,-12.68,69.2114441404,131.37,71.5236666628,-20.42,74.3815252122,3.8636666628,0,3.8636666628,67.66,-20.42,70.6742668869,125.57,3.8636666628,-0.30000000000000004,3.8752961282,3.8636666628,0,3.8636666628,0.0,-0.30000000000000004,0.30000000000000004,131.67
2019-09-19 21:00:00,67.9178888861,-4.59,68.0728119791,2.7878888861,0,2.7878888861,65.13,-4.59,65.2915385023,130.93,67.0078888861,-34.38,75.312957537,2.7878888861,0,2.7878888861,64.22,-34.38,72.8436188008,124.9,2.7878888861,-0.29,2.8029314015,2.7878888861,0,2.7878888861,0.0,-0.29,0.29,130.8
2019-09-19 21:30:00,65.0841111058,-5.8100000000000005,65.3429232468,5.2941111058,0,5.2941111058,59.79,-5.8100000000000005,60.0716255815,132.85,63.9341111058,-24.32,68.4034572437,5.2941111058,0,5.2941111058,58.64,-24.32,63.4831631222,127.01,5.2941111058,-0.29,5.302047944,5.2941111058,0,5.2941111058,0.0,-0.29,0.29,131.68
2019-09-19 22:00:00,60.8524444411,-2.92,60.9224621503,3.3724444411,0,3.3724444411,57.48,-2.92,57.554120617,133.03,59.7324444411,-22.97,63.9967641284,3.3724444411,0,3.3724444411,56.36,-22.97,60.8610754095,127.21,3.3724444411,-0.30000000000000004,3.3857615847,3.3724444411,0,3.3724444411,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-19 22:30:00,56.8322222194,4.72,57.0278868835,2.8022222194,0,2.8022222194,54.03,4.72,54.2357750936,131.2,55.5522222194,-40.22,68.5835096325,2.8022222194,0,2.8022222194,52.75,-40.22,66.3340855066,125.43,2.8022222194,-0.29,2.8171882023,2.8022222194,0,2.8022222194,0.0,-0.29,0.29,131.17
2019-09-19 23:00:00,52.4268888861,3.87,52.5695308927,2.7968888861,0,2.7968888861,49.63,3.87,49.780656886,130.5,51.2768888861,-40.63,65.4225972722,2.7968888861,0,2.7968888861,48.48,-40.63,63.2543065728,124.69,2.7968888861,-0.29,2.8118832552,2.7968888861,0,2.7968888861,0.0,-0.29,0.29,129.83
2019-09-19 23:30:00,48.9604444416,3.03,49.0541131805,2.8204444416000003,0,2.8204444416000003,46.14,3.03,46.2393825651,130.67,47.8904444416,-41.54,63.3961061014,2.8204444416000003,0,2.8204444416000003,45.07,-41.54,61.2933642412,124.69,2.8204444416000003,-0.28,2.8343088837,2.8204444416000003,0,2.8204444416000003,0.0,-0.28,0.28,130.02
2019-09-20 00:00:00,45.9287777749,2.48,45.9956848834,2.8887777749,0,2.8887777749,43.04,2.48,43.1113906062,130.8,44.9287777749,-42.22,61.6532519203,2.8887777749,0,2.8887777749,42.04,-42.22,59.5809533324,124.86,2.8887777749,-0.29,2.9032976135,2.8887777749,0,2.8887777749,0.0,-0.29,0.29,130.32
2019-09-20 00:30:00,44.3384444415,2.03,44.3848910722,2.9084444415,0,2.9084444415,41.43,2.03,41.4797034705,130.45,43.3784444415,-42.57,60.7774163828,2.9084444415,0,2.9084444415,40.47,-42.57,58.7369202461,124.69,2.9084444415,-0.29,2.9228665843,2.9084444415,0,2.9084444415,0.0,-0.29,0.29,130.32
2019-09-20 01:00:00,42.8943333304,1.9300000000000002,42.9377308653,2.8943333304000003,0,2.8943333304000003,40.0,1.9300000000000002,40.0465341821,130.91,41.9743333304,-42.74,59.9045261941,2.8943333304000003,0,2.8943333304000003,39.08,-42.74,57.9133317985,124.69,2.8943333304000003,-0.29,2.9088254378,2.8943333304000003,0,2.8943333304000003,0.0,-0.29,0.29,130.32
2019-09-20 01:30:00,43.6572222194,1.81,43.6947268204,2.8372222194,0,2.8372222194,40.82,1.81,40.8601089083,130.91,42.7072222194,-42.85,60.498176251,2.8372222194,0,2.8372222194,39.87,-42.85,58.5298163332,124.82,2.8372222194,-0.28,2.8510050723,2.8372222194,0,2.8372222194,0.0,-0.28,0.28,130.32
2019-09-20 02:00:00,42.8911111082,1.69,42.924392973,2.8911111082,0,2.8911111082,40.0,1.69,40.035685332,131.26,41.9711111082,-43.18,60.2169956711,2.8911111082,0,2.8911111082,39.08,-43.18,58.2388083669,125.21,2.8911111082,-0.29,2.9056192868,2.8911111082,0,2.8911111082,0.0,-0.29,0.29,130.32
2019-09-20 02:30:00,41.7835555527,1.55,41.8122950174,2.9035555527,0,2.9035555527,38.88,1.55,38.9108840814,131.26,40.8835555527,-43.6,59.7697675638,2.9035555527,0,2.9035555527,37.98,-43.6,57.8224904341,125.63,2.9035555527,-0.29,2.9180018587000003,2.9035555527,0,2.9035555527,0.0,-0.29,0.29,130.53
2019-09-20 03:00:00,40.7435555526,1.45,40.7693490145,2.9835555526,0,2.9835555526,37.76,1.45,37.7878300515,131.54,39.8735555526,-43.8,59.2312454065,2.9835555526,0,2.9835555526,36.89,-43.8,57.2652783107,125.63,2.9835555526,-0.29,2.9976163422,2.9835555526,0,2.9835555526,0.0,-0.29,0.29,131.02
2019-09-20 03:30:00,40.1163333303,1.29,40.1370688998,3.0263333303,0,3.0263333303,37.09,1.29,37.1124264903,132.19,39.2563333303,-44.08,59.0263170674,3.0263333303,0,3.0263333303,36.23,-44.08,57.0583850104,125.63,3.0263333303,-0.30000000000000004,3.0411664581,3.0263333303,0,3.0263333303,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-20 04:00:00,39.8742222192,1.25,39.8938102665,3.0642222192,0,3.0642222192,36.81,1.25,36.8312177371,132.19,39.0342222192,-44.11,58.9012954378,3.0642222192,0,3.0642222192,35.97,-44.11,56.9168955583,125.63,3.0642222192,-0.29,3.0779145226,3.0642222192,0,3.0642222192,0.0,-0.29,0.29,131.26
2019-09-20 04:30:00,39.7734444414,1.04,39.78703913,3.0534444414,0,3.0534444414,36.72,1.04,36.7347247165,132.19,38.9234444414,-44.43,59.0682607428,3.0534444414,0,3.0534444414,35.87,-44.43,57.1023799854,126.12,3.0534444414,-0.29,3.0671848586,3.0534444414,0,3.0534444414,0.0,-0.29,0.29,131.26
2019-09-20 05:00:00,40.1571111081,1.12,40.1727267253,3.0471111081,0,3.0471111081,37.11,1.12,37.1268972579,132.19,39.2971111081,-44.27,59.1954038878,3.0471111081,0,3.0471111081,36.25,-44.27,57.2179639624,125.98,3.0471111081,-0.29,3.060879956,3.0471111081,0,3.0471111081,0.0,-0.29,0.29,131.26
2019-09-20 05:30:00,41.9611111081,1.51,41.9882715223,3.0011111081,0,3.0011111081,38.96,1.51,38.9892510828,132.08,41.0611111081,-43.97,60.1612478713,3.0011111081,0,3.0011111081,38.06,-43.97,58.1543162629,126.32,3.0011111081,-0.29,3.015090029,3.0011111081,0,3.0011111081,0.0,-0.29,0.29,131.16
2019-09-20 06:00:00,44.0161111081,1.9500000000000002,44.059284346,2.9661111081,0,2.9661111081,41.05,1.9500000000000002,41.0962893702,131.86,43.0361111081,-43.38,61.1059020006,2.9661111081,0,2.9661111081,40.07,-43.38,59.0544604581,125.98,2.9661111081,-0.30000000000000004,2.9812438857,2.9661111081,0,2.9661111081,0.0,-0.30000000000000004,0.30000000000000004,130.97
2019-09-20 06:30:00,50.3376666632,3.51,50.4598928368,3.4576666632,0,3.4576666632,46.88,3.51,47.0112167466,131.43,49.2376666632,-41.61,64.4650286468,3.4576666632,0,3.4576666632,45.78,-41.61,61.8643718145,125.73,3.4576666632,-0.29,3.4698067315,3.4576666632,0,3.4576666632,0.0,-0.29,0.29,130.97
2019-09-20 07:00:00,54.4559999934,4.31,54.626294358,6.5959999933999995,0,6.5959999933999995,47.86,4.31,48.0536751976,131.26,53.3059999934,-40.7,67.0672769337,6.5959999933999995,0,6.5959999933999995,46.71,-40.7,61.9541289988,125.46,6.5959999933999995,-0.29,6.6023719914,6.5959999933999995,0,6.5959999933999995,0.0,-0.29,0.29,130.77
2019-09-20 07:30:00,63.3079999963,4.38,63.4593355112,3.7279999963,0,3.7279999963,59.58,4.38,59.7407800418,131.16,62.2279999963,-25.27,67.1632107894,3.7279999963,0,3.7279999963,58.5,-25.27,63.724586307,125.13,3.7279999963,-0.28,3.7385002303,3.7279999963,0,3.7279999963,0.0,-0.28,0.28,130.25
2019-09-20 08:00:00,64.5621111029,-0.44,64.5636104169,8.1921111029,0,8.1921111029,56.37,-0.44,56.3717171993,131.55,63.4721111029,-18.76,66.1864524496,8.1921111029,0,8.1921111029,55.28,-18.76,58.376502122,125.32,8.1921111029,-0.30000000000000004,8.1976023521,8.1921111029,0,8.1921111029,0.0,-0.30000000000000004,0.30000000000000004,130.69
2019-09-20 08:30:00,66.0092222126,1.9300000000000002,66.037431182,9.5792222126,0,9.5792222126,56.43,1.9300000000000002,56.4629949613,131.37,64.9192222126,-16.47,66.9758636577,9.5792222126,0,9.5792222126,55.34,-16.47,57.7388647273,125.55,9.5792222126,-0.29,9.5836109165,9.5792222126,0,9.5792222126,0.0,-0.29,0.29,131.26
2019-09-20 09:00:00,64.3928888773,2.7199999999999998,64.4503106119,11.5528888773,0,11.5528888773,52.84,2.7199999999999998,52.9099612549,131.26,63.4228888773,-15.68,65.3324209987,11.5528888773,0,11.5528888773,51.87,-15.68,54.1881841364,125.63,11.5528888773,-0.29,11.5565280864,11.5528888773,0,11.5528888773,0.0,-0.29,0.29,131.26
2019-09-20 09:30:00,60.6751110911,1.53,60.6943984723,20.0151110911,0,20.0151110911,40.66,1.53,40.6887760937,131.84,60.0251110911,-16.91,62.3615431295,20.0151110911,0,20.0151110911,40.01,-16.91,43.436714885,125.63,20.0151110911,-0.29,20.0172118935,20.0151110911,0,20.0151110911,0.0,-0.29,0.29,131.0
2019-09-20 10:00:00,57.3922221993,-2.39,57.4419643551,22.9422221993,0,22.9422221993,34.45,-2.39,34.5328046935,131.29,56.9922221993,-8.34,57.5992099877,22.9422221993,0,22.9422221993,34.05,-8.34,35.0564986843,125.43,22.9422221993,-0.29,22.9440549912,22.9422221993,0,22.9422221993,0.0,-0.29,0.29,129.95
2019-09-20 10:30:00,55.4554444185,-7.97,56.0252373101,25.9654444185,0,25.9654444185,29.49,-7.97,30.5480113919,132.19,55.3554444185,3.38,55.45853971,25.9654444185,0,25.9654444185,29.39,3.38,29.5837201853,126.57,25.9654444185,-0.29,25.967063828,25.9654444185,0,25.9654444185,0.0,-0.29,0.29,130.32
2019-09-20 11:00:00,56.3906666409,-6.17,56.7272085,25.7706666409,0,25.7706666409,30.62,-6.17,31.2354494125,131.73,56.2406666409,5.03,56.4651528309,25.7706666409,0,25.7706666409,30.47,5.03,30.8823865658,125.74,25.7706666409,-0.29,25.7722982894,25.7706666409,0,25.7706666409,0.0,-0.29,0.29,130.32
2019-09-20 11:30:00,53.9191110852,-5.8,54.2301626423,25.9391110852,0,25.9391110852,27.98,-5.8,28.5748210843,131.26,53.8291110852,5.36,54.0953121834,25.9391110852,0,25.9391110852,27.89,5.36,28.4003820397,125.63,25.9391110852,-0.28,25.9406222726,25.9391110852,0,25.9391110852,0.0,-0.28,0.28,129.42
2019-09-20 12:00:00,52.9576666393,-5.45,53.2373642837,27.3676666393,0,27.3676666393,25.59,-5.45,26.1639179023,131.26,52.9376666393,5.67,53.2404493709,27.3676666393,0,27.3676666393,25.57,5.67,26.1911015423,125.63,27.3676666393,-0.29,27.3692030808,27.3676666393,0,27.3676666393,0.0,-0.29,0.29,129.42
2019-09-20 12:30:00,54.2587777495,-6.13,54.6039546449,28.3187777495,0,28.3187777495,25.94,-6.13,26.6544649168,131.26,54.1687777495,5.03,54.4018141505,28.3187777495,0,28.3187777495,25.85,5.03,26.3348324468,125.63,28.3187777495,-0.28,28.3201619562,28.3187777495,0,28.3187777495,0.0,-0.28,0.28,129.42
2019-09-20 13:00:00,53.5827777487,-6.38,53.9612682511,29.0727777487,0,29.0727777487,24.51,-6.38,25.3267546283,131.26,53.5127777487,4.8,53.7276221546,29.0727777487,0,29.0727777487,24.44,4.8,24.9068986427,125.63,29.0727777487,-0.29,29.074224083,29.0727777487,0,29.0727777487,0.0,-0.29,0.29,129.42
2019-09-20 13:30:00,52.3633333041,-6.83,52.8068894626,29.2733333041,0,29.2733333041,23.09,-6.83,24.0789742306,131.77,52.3333333041,4.4,52.5179757294,29.2733333041,0,29.2733333041,23.06,4.4,23.4760218095,125.63,29.2733333041,-0.29,29.2747697298,29.2733333041,0,29.2733333041,0.0,-0.29,0.29,129.42
2019-09-20 14:00:00,51.023111082,-7.38,51.5540712698,29.063111082,0,29.063111082,21.96,-7.38,23.1669160658,132.19,51.033111082,3.9,51.1819150356,29.063111082,0,29.063111082,21.97,3.9,22.3134690266,126.42,29.063111082,-0.28,29.0644598396,29.063111082,0,29.063111082,0.0,-0.28,0.28,129.93
2019-09-20 14:30:00,51.0528888607,-7.27,51.5679198827,28.1628888607,0,28.1628888607,22.89,-7.27,24.0167649778,132.19,51.0128888607,4.02,51.1710389763,28.1628888607,0,28.1628888607,22.85,4.02,23.2009245505,126.57,28.1628888607,-0.29,28.1643819208,28.1628888607,0,28.1628888607,0.0,-0.29,0.29,130.32
2019-09-20 15:00:00,50.1206666395,1.28,50.1370085305,27.1606666395,0,27.1606666395,22.96,1.28,22.9956517629,131.26,49.8306666395,-16.97,52.6410128867,27.1606666395,0,27.1606666395,22.67,-16.97,28.3180119359,125.63,27.1606666395,-0.29,27.1622147901,27.1606666395,0,27.1606666395,0.0,-0.29,0.29,130.32
2019-09-20 15:30:00,50.7909999744,0.51,50.7935604029,25.5909999744,0,25.5909999744,25.2,0.51,25.205160186,131.26,50.4209999744,-17.82,53.4773750143,25.5909999744,0,25.5909999744,24.83,-17.82,30.5627436596,125.63,25.5909999744,-0.29,25.5926430775,25.5909999744,0,25.5909999744,0.0,-0.29,0.29,130.32
2019-09-20 16:00:00,53.4238888654,0.14,53.4240723036,23.4638888654,0,23.4638888654,29.96,0.14,29.960327101,131.26,52.9238888654,-18.18,55.9593639406,23.4638888654,0,23.4638888654,29.46,-18.18,34.617972211,125.63,23.4638888654,-0.29,23.4656809125,23.4638888654,0,23.4638888654,0.0,-0.29,0.29,130.32
2019-09-20 16:30:00,56.1227777538,-1.19,56.1353924258,24.0127777538,0,24.0127777538,32.11,-1.19,32.1320431968,131.85,55.5927777538,-19.63,58.9567115635,24.0127777538,0,24.0127777538,31.58,-19.63,37.1837773767,126.17,24.0127777538,-0.29,24.0145288409,24.0127777538,0,24.0127777538,0.0,-0.29,0.29,130.32
2019-09-20 17:00:00,59.2937777559,-1.96,59.3261635417,21.8337777559,0,21.8337777559,37.46,-1.96,37.5112409819,132.19,58.5937777559,-20.42,62.0500378059,21.8337777559,0,21.8337777559,36.76,-20.42,42.0508501698,126.57,21.8337777559,-0.29,21.835703586,21.8337777559,0,21.8337777559,0.0,-0.29,0.29,130.93
2019-09-20 17:30:00,65.2202222053,-1.54,65.2384011492,16.9702222053,0,16.9702222053,48.25,-1.54,48.27456991,131.84,64.2202222053,-19.94,67.2446320541,16.9702222053,0,16.9702222053,47.25,-19.94,51.2851450227,125.98,16.9702222053,-0.29,16.9726998941,16.9702222053,0,16.9702222053,0.0,-0.29,0.29,130.61
2019-09-20 18:00:00,68.3771110967,-2.48,68.42207043,14.4571110967,0,14.4571110967,53.92,-2.48,53.9770025103,131.7,67.2571110967,-20.79,70.397038951,14.4571110967,0,14.4571110967,52.8,-20.79,56.7456086407,125.63,14.4571110967,-0.29,14.4600194074,14.4571110967,0,14.4571110967,0.0,-0.29,0.29,130.32
2019-09-20 18:30:00,71.1314444362,-1.52,71.147682939,8.2014444362,0,8.2014444362,62.93,-1.52,62.9483542279,131.26,69.7414444362,-19.75,72.4840090782,8.2014444362,0,8.2014444362,61.54,-19.75,64.6315255893,125.63,8.2014444362,-0.29,8.2065699803,8.2014444362,0,8.2014444362,0.0,-0.29,0.29,130.32
2019-09-20 19:00:00,71.7907777734,-1.38,71.8040400905,4.3407777734,0,4.3407777734,67.45,-1.38,67.4641156468,131.26,70.2907777734,-19.59,72.9695932563,4.3407777734,0,4.3407777734,65.95,-19.59,68.7980421233,125.63,4.3407777734,-0.29,4.3504541922,4.3407777734,0,4.3407777734,0.0,-0.29,0.29,130.32
2019-09-20 19:30:00,72.4009999966,-1.33,72.4132149576,3.4409999966,0,3.4409999966,68.96,-1.33,68.9728243586,131.26,70.8609999966,-19.52,73.5004198662,3.4409999966,0,3.4409999966,67.42,-19.52,70.1889364501,125.63,3.4409999966,-0.29,3.4531986587,3.4409999966,0,3.4409999966,0.0,-0.29,0.29,130.32
2019-09-20 20:00:00,74.16833333,-2.0,74.1952941159,3.3783333300000002,0,3.3783333300000002,70.79,-2.0,70.8182469424,130.55,72.58833333,-20.06,75.3091610338,3.3783333300000002,0,3.3783333300000002,69.21,-20.06,72.0585019273,124.8,3.3783333300000002,-0.29,3.3907574504999998,3.3783333300000002,0,3.3783333300000002,0.0,-0.29,0.29,129.64
2019-09-20 20:30:00,72.1529999965,-2.7199999999999998,72.2042506262,3.4829999965000003,0,3.4829999965000003,68.67,-2.7199999999999998,68.7238481169,131.43,70.6329999965,-20.94,73.6715975699,3.4829999965000003,0,3.4829999965000003,67.15,-20.94,70.3392216335,125.44,3.4829999965000003,-0.29,3.4950520705,3.4829999965000003,0,3.4829999965000003,0.0,-0.29,0.29,130.31
2019-09-20 21:00:00,68.790444441,-0.58,68.7928895046,3.440444441,0,3.440444441,65.35,-0.58,65.3525737825,131.43,67.280444441,-28.7,73.1460744277,3.440444441,0,3.440444441,63.84,-28.7,69.994539787,125.27,3.440444441,-0.29,3.452645066,3.440444441,0,3.440444441,0.0,-0.29,0.29,130.31
2019-09-20 21:30:00,63.8995555489,2.37,63.9434914542,6.6095555489,0,6.6095555489,57.29,2.37,57.3390006889,131.1,62.4495555489,-42.37,75.466309624,6.6095555489,0,6.6095555489,55.84,-42.37,70.0950961195,125.27,6.6095555489,-0.29,6.6159144912,6.6095555489,0,6.6095555489,0.0,-0.29,0.29,130.39
2019-09-20 22:00:00,61.3995555522,2.75,61.4611090203,3.3795555522000003,0,3.3795555522000003,58.02,2.75,58.0851349314,131.29,59.9395555522,-42.32,73.3739239771,3.3795555522000003,0,3.3795555522000003,56.56,-42.32,70.6400453001,125.63,3.3795555522000003,-0.29,3.391975196,3.3795555522000003,0,3.3795555522000003,0.0,-0.29,0.29,131.24
2019-09-20 22:30:00,57.8642222189,2.29,57.9095183282,3.3042222189,0,3.3042222189,54.56,2.29,54.6080369543,132.19,56.4942222189,-43.27,71.1610149177,3.3042222189,0,3.3042222189,53.19,-43.27,68.5672589506,126.16,3.3042222189,-0.29,3.3169239473,3.3042222189,0,3.3042222189,0.0,-0.29,0.29,131.66
2019-09-20 23:00:00,53.990444441,1.6400000000000001,54.0153468094,3.410444441,0,3.410444441,50.58,1.6400000000000001,50.6065805998,132.3,52.730444441,-43.96,68.6511570984,3.410444441,0,3.410444441,49.32,-43.96,66.0677228304,126.44,3.410444441,-0.30000000000000004,3.4236137757,3.410444441,0,3.410444441,0.0,-0.30000000000000004,0.30000000000000004,131.38
2019-09-20 23:30:00,51.0097777744,0.38,51.0111931697,3.3497777744,0,3.3497777744,47.66,0.38,47.6615148731,132.3,49.8097777744,-45.21,67.2678085115,3.3497777744,0,3.3497777744,46.46,-45.21,64.8265046104,126.57,3.3497777744,-0.29,3.3623074128,3.3497777744,0,3.3497777744,0.0,-0.29,0.29,131.38
2019-09-21 00:00:00,48.0571111078,-0.27,48.0578695744,3.2871111078,0,3.2871111078,44.77,-0.27,44.7708141539,132.19,46.9471111078,-45.81,65.5941105692,3.2871111078,0,3.2871111078,43.66,-45.81,63.2831075406,126.5,3.2871111078,-0.29,3.2998787001,3.2871111078,0,3.2871111078,0.0,-0.29,0.29,131.12
2019-09-21 00:30:00,46.1861111078,-0.96,46.1960870558,3.2861111078,0,3.2861111078,42.9,-0.96,42.9107399144,131.61,45.1061111078,-46.13,64.5177352305,3.2861111078,0,3.2861111078,41.82,-46.13,62.2646713635,125.63,3.2861111078,-0.29,3.2988825704,3.2861111078,0,3.2861111078,0.0,-0.29,0.29,130.32
2019-09-21 01:00:00,44.6989999967,-1.1,44.7125329265,3.3089999967,0,3.3089999967,41.39,-1.1,41.4046144771,132.11,43.6689999967,-46.34,63.6739912422,3.3089999967,0,3.3089999967,40.36,-46.34,61.4518120156,125.95,3.3089999967,-0.29,3.3216834554,3.3089999967,0,3.3089999967,0.0,-0.29,0.29,130.32
2019-09-21 01:30:00,45.1884444411,-1.11,45.2020752954,3.3384444411,0,3.3384444411,41.85,-1.11,41.8647178421,131.26,44.1384444411,-46.0,63.7510962861,3.3384444411,0,3.3384444411,40.8,-46.0,61.4869091759,125.63,3.3384444411,-0.29,3.3510164557,3.3384444411,0,3.3384444411,0.0,-0.29,0.29,130.32
2019-09-21 02:00:00,43.9325555522,-1.31,43.9520822869,3.3225555522,0,3.3225555522,40.61,-1.31,40.6311235385,131.26,42.9225555522,-46.33,63.1570635411,3.3225555522,0,3.3225555522,39.6,-46.33,60.947755496,125.63,3.3225555522,-0.29,3.3351874606,3.3225555522,0,3.3225555522,0.0,-0.29,0.29,130.32
2019-09-21 02:30:00,42.7356666633,-1.29,42.755131916,3.3456666633,0,3.3456666633,39.39,-1.29,39.4111177208,131.97,41.7656666633,-46.63,62.5997429055,3.3456666633,0,3.3456666633,38.42,-46.63,60.418981289,125.93,3.3456666633,-0.29,3.3582116405,3.3456666633,0,3.3456666633,0.0,-0.29,0.29,130.32
2019-09-21 03:00:00,41.7807777745,-1.1400000000000001,41.7963274875,3.3007777745,0,3.3007777745,38.48,-1.1400000000000001,38.4968829907,132.19,40.8207777745,-46.7,62.0260098516,3.3007777745,0,3.3007777745,37.52,-46.7,59.9052618724,126.57,3.3007777745,-0.29,3.3134927066,3.3007777745,0,3.3007777745,0.0,-0.29,0.29,130.87
2019-09-21 03:30:00,41.1167777745,-1.34,41.1386073483,3.2967777745,0,3.2967777745,37.82,-1.34,37.8437313171,132.19,40.1667777745,-46.86,61.7189568673,3.2967777745,0,3.2967777745,36.87,-46.86,59.6259716902,126.57,3.2967777745,-0.29,3.3095080744,3.2967777745,0,3.2967777745,0.0,-0.29,0.29,131.26
2019-09-21 04:00:00,40.7406666634,-1.38,40.7640321874,3.2806666634,0,3.2806666634,37.46,-1.38,37.4854104953,132.19,39.8106666634,-46.94,61.5487837425,3.2806666634,0,3.2806666634,36.53,-46.94,59.4794460297,126.57,3.2806666634,-0.29,3.2934592386,3.2806666634,0,3.2806666634,0.0,-0.29,0.29,131.26
2019-09-21 04:30:00,40.6477777745,-1.4,40.6718801877,3.2877777745,0,3.2877777745,37.36,-1.4,37.3862220611,132.19,39.7277777745,-46.93,61.4875696942,3.2877777745,0,3.2877777745,36.44,-46.93,59.4163150995,126.57,3.2877777745,-0.29,3.3005427879,3.2877777745,0,3.2877777745,0.0,-0.29,0.29,131.26
2019-09-21 05:00:00,40.5508888856,-1.37,40.5740248116,3.3108888856,0,3.3108888856,37.24,-1.37,37.2651915331,132.19,39.6108888856,-46.9,61.3891889367,3.3108888856,0,3.3108888856,36.3,-46.9,59.3068292863,126.57,3.3108888856,-0.30000000000000004,3.3244526185,3.3108888856,0,3.3108888856,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-21 05:30:00,41.3704444411,-1.47,41.3965526736,3.3104444411,0,3.3104444411,38.06,-1.47,38.0883774924,132.19,40.4304444411,-46.82,61.8605951936,3.3104444411,0,3.3104444411,37.12,-46.82,59.7495338894,126.57,3.3104444411,-0.29,3.3231223868,3.3104444411,0,3.3104444411,0.0,-0.29,0.29,130.7
2019-09-21 06:00:00,42.257222219,-1.18,42.2736942988,3.227222219,0,3.227222219,39.03,-1.18,39.0478334866,131.92,41.277222219,-46.54,62.2075612295,3.227222219,0,3.227222219,38.05,-46.54,60.1146745812,126.03,3.227222219,-0.29,3.2402258024,3.227222219,0,3.227222219,0.0,-0.29,0.29,130.62
2019-09-21 06:30:00,45.1444444412,-0.5700000000000001,45.1480427472,3.2644444412,0,3.2644444412,41.88,-0.5700000000000001,41.8838787602,132.19,44.0944444412,-46.22,63.8796401882,3.2644444412,0,3.2644444412,40.83,-46.22,61.6715274661,126.57,3.2644444412,-0.29,3.2773003386,3.2644444412,0,3.2644444412,0.0,-0.29,0.29,131.26
2019-09-21 07:00:00,47.1623333271,-0.67,47.1670921814,6.2823333271,0,6.2823333271,40.88,-0.67,40.8854900912,132.9,46.1223333271,-46.57,65.5441418552,6.2823333271,0,6.2823333271,39.84,-46.57,61.2861362789,127.02,6.2823333271,-0.29,6.2890231381,6.2823333271,0,6.2823333271,0.0,-0.29,0.29,131.43
2019-09-21 07:30:00,52.2166666628,0.85,52.2235844937,3.8566666628,0,3.8566666628,48.36,0.85,48.3674694397,132.3,50.9966666628,-44.83,67.8998447032,3.8566666628,0,3.8566666628,47.14,-44.83,65.0531206016,126.41,3.8566666628,-0.30000000000000004,3.8683171726000003,3.8566666628,0,3.8566666628,0.0,-0.30000000000000004,0.30000000000000004,131.25
2019-09-21 08:00:00,55.4559999929,1.7000000000000002,55.4820505678,7.0959999929,0,7.0959999929,48.36,1.7000000000000002,48.3898708409,131.26,54.2359999929,-43.37,69.4442265075,7.0959999929,0,7.0959999929,47.14,-43.37,64.0557296422,125.63,7.0959999929,-0.28,7.1015220833,7.0959999929,0,7.0959999929,0.0,-0.28,0.28,130.32
2019-09-21 08:30:00,56.8619999887,1.83,56.8914399775,11.3119999887,0,11.3119999887,45.55,1.83,45.5867458808,131.26,55.7219999887,-43.03,70.4025722736,11.3119999887,0,11.3119999887,44.41,-43.03,61.8371166857,125.63,11.3119999887,-0.29,11.3157166695,11.3119999887,0,11.3119999887,0.0,-0.29,0.29,130.32
2019-09-21 09:00:00,59.219666653,2.1,59.256889207,13.689666653,0,13.689666653,45.53,2.1,45.5784038773,131.26,58.059666653,-42.84,72.1539360801,13.689666653,0,13.689666653,44.37,-42.84,61.6762717745,125.31,13.689666653,-0.29,13.6927379683,13.689666653,0,13.689666653,0.0,-0.29,0.29,130.32
2019-09-21 09:30:00,60.051222206,2.5700000000000003,60.1061909326,16.251222206,0,16.251222206,43.8,2.5700000000000003,43.875333617,131.26,58.951222206,-42.4,72.6154708005,16.251222206,0,16.251222206,42.7,-42.4,60.1751609886,125.63,16.251222206,-0.29,16.2538094977,16.251222206,0,16.251222206,0.0,-0.29,0.29,130.32
2019-09-21 10:00:00,60.6228888732,4.26,60.7723806949,15.7128888732,0,15.7128888732,44.91,4.26,45.1115916367,131.26,59.4728888732,-40.76,72.0999452907,15.7128888732,0,15.7128888732,43.76,-40.76,59.8023009591,125.63,15.7128888732,-0.29,15.7155647923,15.7128888732,0,15.7128888732,0.0,-0.29,0.29,130.46
2019-09-21 10:30:00,59.7334444281,5.09,59.9499164574,16.3034444281,0,16.3034444281,43.43,5.09,43.7272569458,131.6,58.6434444281,-40.31,71.1614338978,16.3034444281,0,16.3034444281,42.34,-40.31,58.4600008553,125.91,16.3034444281,-0.30000000000000004,16.3062043475,16.3034444281,0,16.3034444281,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-21 11:00:00,55.0876666477,3.99,55.2319754914,19.0076666477,0,19.0076666477,36.08,3.99,36.2999517906,132.19,54.1876666477,-41.53,68.2718398516,19.0076666477,0,19.0076666477,35.18,-41.53,54.4276887255,126.5,19.0076666477,-0.29,19.0098787842,19.0076666477,0,19.0076666477,0.0,-0.29,0.29,131.26
2019-09-21 11:30:00,57.4474444267,4.17,57.5985917463,17.7474444267,0,17.7474444267,39.7,4.17,39.9184030242,131.54,56.4374444267,-41.13,69.8345332441,17.7474444267,0,17.7474444267,38.69,-41.13,56.4676278942,125.71,17.7474444267,-0.30000000000000004,17.7499798219,17.7474444267,0,17.7474444267,0.0,-0.30000000000000004,0.30000000000000004,130.97
2019-09-21 12:00:00,60.3397777588,4.66,60.5194545579,18.9497777588,0,18.9497777588,41.39,4.66,41.6515029741,131.54,59.2697777588,-40.7,71.8985156702,18.9497777588,0,18.9497777588,40.32,-40.7,57.290421538,125.82,18.9497777588,-0.29,18.9519966523,18.9497777588,0,18.9497777588,0.0,-0.29,0.29,131.26
2019-09-21 12:30:00,63.9161110918,4.77,64.093854285,19.2961110918,0,19.2961110918,44.62,4.77,44.8742387122,131.17,62.7861110918,-40.19,74.5475140165,19.2961110918,0,19.2961110918,43.49,-40.19,59.2166885261,125.63,19.2961110918,-0.29,19.2982901644,19.2961110918,0,19.2961110918,0.0,-0.29,0.29,130.58
2019-09-21 13:00:00,62.3095555386,4.8100000000000005,62.494934286,16.9595555386,0,16.9595555386,45.35,4.8100000000000005,45.6043704046,131.26,61.1395555386,-40.08,73.1057566232,16.9595555386,0,16.9595555386,44.18,-40.08,59.6513101281,125.63,16.9595555386,-0.29,16.9620347856,16.9595555386,0,16.9595555386,0.0,-0.29,0.29,130.32
2019-09-21 13:30:00,60.5374444282,4.5600000000000005,60.708943146,16.1974444282,0,16.1974444282,44.34,4.5600000000000005,44.5738622962,131.12,59.4274444282,-40.45,71.8875764738,16.1974444282,0,16.1974444282,43.23,-40.45,59.2033394328,125.49,16.1974444282,-0.29,16.2000403088,16.1974444282,0,16.1974444282,0.0,-0.29,0.29,130.42
2019-09-21 14:00:00,58.9957777622,4.15,59.1415614756,15.5357777622,0,15.5357777622,43.46,4.15,43.6576923348,131.4,57.8857777622,-41.12,71.0043496354,15.5357777622,0,15.5357777622,42.35,-41.12,59.0286108595,125.78,15.5357777622,-0.29,15.5384841821,15.5357777622,0,15.5357777622,0.0,-0.29,0.29,131.19
2019-09-21 14:30:00,57.9052222077,3.7,58.0233122023,14.4952222077,0,14.4952222077,43.41,3.7,43.567397214,131.28,56.7752222077,-41.56,70.3609227962,14.4952222077,0,14.4952222077,42.28,-41.56,59.2860185879,125.65,14.4952222077,-0.30000000000000004,14.4983263466,14.4952222077,0,14.4952222077,0.0,-0.30000000000000004,0.30000000000000004,131.19
2019-09-21 15:00:00,55.2211110978,3.52,55.333186343,13.331111097800001,0,13.331111097800001,41.89,3.52,42.0376319504,131.61,54.1611110978,-41.84,68.4398389489,13.331111097800001,0,13.331111097800001,40.83,-41.84,58.4608800823,125.8,13.331111097800001,-0.29,13.3342650004,13.331111097800001,0,13.331111097800001,0.0,-0.29,0.29,131.19
2019-09-21 15:30:00,60.0168888782,3.22,60.1032058265,10.6868888782,0,10.6868888782,49.33,3.22,49.43498053,132.19,58.7568888782,-42.37,72.4402435849,10.6868888782,0,10.6868888782,48.07,-42.37,64.0776232393,126.57,10.6868888782,-0.29,10.690822882,10.6868888782,0,10.6868888782,0.0,-0.29,0.29,131.19
2019-09-21 16:00:00,60.0412222092,2.31,60.0856427475,12.9812222092,0,12.9812222092,47.06,2.31,47.1166605353,132.19,58.8512222092,-43.43,73.1411734628,12.9812222092,0,12.9812222092,45.87,-43.43,63.168202444,126.57,12.9812222092,-0.30000000000000004,12.9846882922,12.9812222092,0,12.9812222092,0.0,-0.30000000000000004,0.30000000000000004,131.31
2019-09-21 16:30:00,62.8372222108,1.97,62.8680952086,11.4672222108,0,11.4672222108,51.37,1.97,51.4077601146,132.42,61.5072222108,-43.68,75.4392522768,11.4672222108,0,11.4672222108,50.04,-43.68,66.4224660789,126.67,11.4672222108,-0.29,11.4708885981,11.4672222108,0,11.4672222108,0.0,-0.29,0.29,131.59
2019-09-21 17:00:00,66.8194444343,4.4,66.964155744,10.1194444343,0,10.1194444343,56.7,4.4,56.8704668523,131.28,65.4694444343,-41.29,77.4022755127,10.1194444343,0,10.1194444343,55.35,-41.29,69.0542294143,125.38,10.1194444343,-0.29,10.123598948,10.1194444343,0,10.1194444343,0.0,-0.29,0.29,130.09
2019-09-21 17:30:00,69.7181111017,-16.4,71.6210514834,9.4481111017,0,9.4481111017,60.27,-16.4,62.461451312,131.28,68.4981111017,-35.47,77.1369698944,9.4481111017,0,9.4481111017,59.05,-35.47,68.8841302478,125.38,9.4481111017,-0.29,9.452560679,9.4481111017,0,9.4481111017,0.0,-0.29,0.29,130.32
2019-09-21 18:00:00,70.8499999909,-21.49,74.0374405197,9.0999999909,0,9.0999999909,61.75,-21.49,65.3825863667,131.28,69.6399999909,-26.12,74.377308359,9.0999999909,0,9.0999999909,60.54,-26.12,65.9344067995,125.13,9.0999999909,-0.29,9.1046196974,9.0999999909,0,9.0999999909,0.0,-0.29,0.29,130.32
2019-09-21 18:30:00,71.3089999919,-27.13,76.2955462648,8.1289999919,0,8.1289999919,63.18,-27.13,68.758630731,132.19,70.2289999919,-14.68,71.7468803493,8.1289999919,0,8.1289999919,62.1,-14.68,63.8115381416,125.84,8.1289999919,-0.28,8.1338208038,8.1289999919,0,8.1289999919,0.0,-0.28,0.28,130.32
2019-09-21 19:00:00,69.5848888818,-27.58,74.8512736077,7.0648888818,0,7.0648888818,62.52,-27.58,68.3330578856,131.86,68.5148888818,-15.14,70.1677247635,7.0648888818,0,7.0648888818,61.45,-15.14,63.2876141121,125.64,7.0648888818,-0.29,7.0708383458,7.0648888818,0,7.0648888818,0.0,-0.29,0.29,129.99
2019-09-21 19:30:00,68.7944444364,-27.96,74.2592565632,7.9944444365,0,7.9944444365,60.8,-27.96,66.9208607237,131.95,67.7844444364,-15.46,69.5251214135,7.9944444365,0,7.9944444365,59.79,-15.46,61.7564223381,125.91,7.9944444365,-0.29,7.9997026099,7.9944444365,0,7.9944444365,0.0,-0.29,0.29,130.08
2019-09-21 20:00:00,67.4826666587,-24.35,71.7414301458,7.9826666587,0,7.9826666587,59.5,-24.35,64.2897542381,131.61,66.4026666587,-24.58,70.8060063793,7.9826666587,0,7.9826666587,58.42,-24.58,63.3803818228,125.57,7.9826666587,-0.29,7.9879325851,7.9826666587,0,7.9826666587,0.0,-0.29,0.29,130.08
2019-09-21 20:30:00,63.8139999929,-19.88,66.838918267,7.0639999929,0,7.0639999929,56.75,-19.88,60.131330436,131.25,62.6239999929,-37.46,72.9727139081,7.0639999929,0,7.0639999929,55.56,-37.46,67.0086949582,125.35,7.0639999929,-0.28,7.0695470789,7.0639999929,0,7.0639999929,0.0,-0.28,0.28,130.32
2019-09-21 21:00:00,62.8273333282,5.8,63.0944832227,5.1073333282,0,5.1073333282,57.72,5.8,58.0106748797,131.65,61.9273333282,-55.23,82.9779941499,5.1073333282,0,5.1073333282,56.82,-55.23,79.2392913901,125.87,5.1073333282,-0.29,5.1155599621,5.1073333282,0,5.1073333282,0.0,-0.29,0.29,130.32
2019-09-21 21:30:00,60.7084444408,7.51,61.1711968692,3.6884444408,0,3.6884444408,57.02,7.51,57.5124377852,132.19,59.8984444408,-56.31,82.2109466338,3.6884444408,0,3.6884444408,56.21,-56.31,79.5636864405,126.57,3.6884444408,-0.29,3.6998273463,3.6884444408,0,3.6884444408,0.0,-0.29,0.29,130.32
2019-09-21 22:00:00,55.9254444383,5.91,56.2368512243,6.0954444383,0,6.0954444383,49.83,5.91,50.179248699,132.19,55.1954444383,-57.98,80.0513428166,6.0954444383,0,6.0954444383,49.1,-57.98,75.9769070179,126.57,6.0954444383,-0.29,6.1023391336,6.0954444383,0,6.0954444383,0.0,-0.29,0.29,130.22
2019-09-21 22:30:00,55.1875555514,6.38,55.5551139657,4.1075555514,0,4.1075555514,51.08,6.38,51.4768957883,132.19,54.4475555514,-57.57,79.2391393538,4.1075555514,0,4.1075555514,50.34,-57.57,76.4749664923,126.57,4.1075555514,-0.29,4.1177800583,4.1075555514,0,4.1075555514,0.0,-0.29,0.29,130.32
2019-09-21 23:00:00,51.4852222192,5.66,51.7954023728,3.0152222192,0,3.0152222192,48.47,5.66,48.7993493809,132.66,50.7552222192,-58.67,77.5774547309,3.0152222192,0,3.0152222192,47.74,-58.67,75.6391201694,126.85,3.0152222192,-0.29,3.0291360206,3.0152222192,0,3.0152222192,0.0,-0.29,0.29,130.5
2019-09-21 23:30:00,49.1864444411,5.87,49.5354743266,3.3464444411,0,3.3464444411,45.84,5.87,46.2143105542,133.15,48.4964444411,-59.05,76.4120908196,3.3464444411,0,3.3464444411,45.15,-59.05,74.333202541,127.51,3.3464444411,-0.29,3.3589865134,3.3464444411,0,3.3464444411,0.0,-0.29,0.29,131.26
