Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-22 00:00:00,46.7886666633,10.35,47.919743615,3.3786666633,0,3.3786666633,43.41,10.35,44.626792401,133.15,46.1086666633,-54.45,71.3499239065,3.3786666633,0,3.3786666633,42.73,-54.45,69.2145606069,127.51,3.3786666633,-0.29,3.3910895626,3.3786666633,0,3.3786666633,0.0,-0.29,0.29,131.26
2019-09-22 00:30:00,44.9446666636,9.81,46.0028168866,3.0346666636,0,3.0346666636,41.91,9.81,43.0428182163,133.15,44.2846666636,-54.84,70.4879940239,3.0346666636,0,3.0346666636,41.25,-54.84,68.6220671504,127.51,3.0346666636,-0.29,3.0484917188,3.0346666636,0,3.0346666636,0.0,-0.29,0.29,131.26
2019-09-22 01:00:00,43.1264444413,9.61,44.1841861999,3.1564444413,0,3.1564444413,39.97,9.61,41.1090379357,133.15,42.4964444413,-55.11,69.5920964633,3.1564444413,0,3.1564444413,39.34,-55.11,67.710765023,127.51,3.1564444413,-0.30000000000000004,3.1706689375,3.1564444413,0,3.1564444413,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-22 01:30:00,43.4568888857,9.48,44.4788892805,3.1568888857,0,3.1568888857,40.3,9.48,41.4000048309,133.15,42.7968888857,-55.2,69.8470736559,3.1568888857,0,3.1568888857,39.64,-55.2,67.9585873897,127.51,3.1568888857,-0.29,3.1701809786,3.1568888857,0,3.1568888857,0.0,-0.29,0.29,131.26
2019-09-22 02:00:00,42.3721111079,8.96,43.3090914214,3.1721111079,0,3.1721111079,39.2,8.96,40.2109636791,132.64,41.7421111079,-55.33,69.3095429198,3.1721111079,0,3.1721111079,38.57,-55.33,67.4466737505,126.74,3.1721111079,-0.29,3.1853396806,3.1721111079,0,3.1721111079,0.0,-0.29,0.29,130.39
2019-09-22 02:30:00,42.2039999945,8.96,43.144631364,5.5339999945,0,5.5339999945,36.67,8.96,37.7487814373,133.07,41.5939999945,-55.5,69.3564044306,5.5339999945,0,5.5339999945,36.06,-55.5,66.1859018221,127.21,5.5339999945,-0.29,5.5415932672,5.5339999945,0,5.5339999945,0.0,-0.29,0.29,130.77
2019-09-22 03:00:00,40.3091111067,8.88,41.2756446129,4.4491111067,0,4.4491111067,35.86,8.88,36.943118439,133.07,39.6991111067,-55.86,68.5299863028,4.4491111067,0,4.4491111067,35.25,-55.86,66.0522679399,127.51,4.4491111067,-0.29,4.4585524152,4.4491111067,0,4.4491111067,0.0,-0.29,0.29,131.26
2019-09-22 03:30:00,39.7207777728,8.64,40.649597622499996,5.0007777728,0,5.0007777728,34.72,8.64,35.7788764497,133.07,39.1307777728,-56.0,68.3170386441,5.0007777728,0,5.0007777728,34.13,-56.0,65.5809187188,127.23,5.0007777728,-0.29,5.0091794071,5.0007777728,0,5.0007777728,0.0,-0.29,0.29,130.91
2019-09-22 04:00:00,39.1822222189,8.14,40.0188222966,3.3322222189,0,3.3322222189,35.85,8.14,36.7625094356,132.74,38.5822222189,-55.8,67.8397219286,3.3322222189,0,3.3322222189,35.25,-55.8,66.0015340731,126.59,3.3322222189,-0.29,3.3448176206999998,3.3322222189,0,3.3322222189,0.0,-0.29,0.29,130.0
2019-09-22 04:30:00,39.5158888836,8.02,40.3215311498,5.2958888836,0,5.2958888836,34.22,8.02,35.1472445577,131.87,38.9458888836,-55.37,67.6950453204,5.2958888836,0,5.2958888836,33.65,-55.37,64.7932048906,125.9,5.2958888836,-0.29,5.3038230615,5.2958888836,0,5.2958888836,0.0,-0.29,0.29,129.38
2019-09-22 05:00:00,38.7812222181,7.9,39.5776855908,4.1512222181,0,4.1512222181,34.63,7.9,35.5196691989,131.87,38.1912222181,-55.5,67.3707611246,4.1512222181,0,4.1512222181,34.04,-55.5,65.1073851418,126.01,4.1512222181,-0.28,4.1606545043,4.1512222181,0,4.1512222181,0.0,-0.28,0.28,129.38
2019-09-22 05:30:00,39.0388888854,8.22,39.894902499,3.4688888854,0,3.4688888854,35.57,8.22,36.5074417071,132.04,38.4588888854,-55.36,67.4078314019,3.4688888854,0,3.4688888854,34.99,-55.36,65.4906840703,126.01,3.4688888854,-0.29,3.480989816,3.4688888854,0,3.4688888854,0.0,-0.29,0.29,129.76
2019-09-22 06:00:00,40.5705555494,8.63,41.4782699444,6.1905555494,0,6.1905555494,34.38,8.63,35.4465978621,132.19,39.9805555494,-55.29,68.2307036607,6.1905555494,0,6.1905555494,33.79,-55.29,64.7977484177,126.57,6.1905555494,-0.28,6.1968845406,6.1905555494,0,6.1905555494,0.0,-0.28,0.28,130.31
2019-09-22 06:30:00,41.9761111075,8.89,42.9071789298,3.5861111075,0,3.5861111075,38.39,8.89,39.4058904226,132.19,41.3561111075,-54.78,68.6380093384,3.5861111075,0,3.5861111075,37.77,-54.78,66.5388705946,126.57,3.5861111075,-0.29,3.5978177935,3.5861111075,0,3.5861111075,0.0,-0.29,0.29,130.31
2019-09-22 07:00:00,44.0498888858,9.31,45.0229809192,3.1098888858000002,0,3.1098888858000002,40.94,9.31,41.9852319274,132.19,43.3898888858,-54.18,69.4129300456,3.1098888858000002,0,3.1098888858000002,40.28,-54.18,67.512597343,126.17,3.1098888858000002,-0.29,3.1233810017,3.1098888858000002,0,3.1098888858000002,0.0,-0.29,0.29,129.87
2019-09-22 07:30:00,47.7851111079,2.63,47.8574314354,3.1751111079,0,3.1751111079,44.61,2.63,44.6874590909,132.78,47.3451111079,-37.06,60.124896223,3.1751111079,0,3.1751111079,44.17,-37.06,57.6578919143,126.6,3.1751111079,-0.29,3.1883272335,3.1751111079,0,3.1751111079,0.0,-0.29,0.29,129.51
2019-09-22 08:00:00,51.626444441,2.91,51.7083926033,3.436444441,0,3.436444441,48.19,2.91,48.2777816392,133.08,51.166444441,-34.26,61.5772087443,3.436444441,0,3.436444441,47.73,-34.26,58.7528765253,127.33,3.436444441,-0.28,3.44783271,3.436444441,0,3.436444441,0.0,-0.28,0.28,130.41
2019-09-22 08:30:00,54.916555552,-11.98,56.2080819251,3.506555552,0,3.506555552,51.41,-11.98,52.7873895926,132.61,54.106555552,-37.79,65.996995793,3.506555552,0,3.506555552,50.6,-37.79,63.1541297145,126.42,3.506555552,-0.30000000000000004,3.5193652609,3.506555552,0,3.506555552,0.0,-0.30000000000000004,0.30000000000000004,131.73
2019-09-22 09:00:00,58.3758888825,-22.61,62.6015694917,6.3658888825,0,6.3658888825,52.01,-22.61,56.7120110735,132.07,57.3158888825,-39.51,69.6143032601,6.3658888825,0,6.3658888825,50.95,-39.51,64.4743561426,125.63,6.3658888825,-0.30000000000000004,6.3729538885,6.3658888825,0,6.3658888825,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-22 09:30:00,62.2328888826,-20.27,65.4507857758,6.3128888826,0,6.3128888826,55.92,-20.27,59.4804110611,130.74,61.0128888826,-37.01,71.3604421917,6.3128888826,0,6.3128888826,54.7,-37.01,66.0441526556,124.95,6.3128888826,-0.29,6.3195463479,6.3128888826,0,6.3128888826,0.0,-0.29,0.29,131.89
2019-09-22 10:00:00,61.0645555458,-19.43,64.0812362865,9.7945555458,0,9.7945555458,51.27,-19.43,54.8282573132,130.32,60.0245555458,-36.12,70.0542765894,9.7945555458,0,9.7945555458,50.23,-36.12,61.868467736,124.69,9.7945555458,-0.30000000000000004,9.7991488579,9.7945555458,0,9.7945555458,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-22 10:30:00,61.2307777664,-19.21,64.1734543707,11.4107777664,0,11.4107777664,49.82,-19.21,53.3952853724,130.32,60.2007777664,-35.88,70.0821521051,11.4107777664,0,11.4107777664,48.79,-35.88,60.5626824043,124.5,11.4107777664,-0.29,11.414462284,11.4107777664,0,11.4107777664,0.0,-0.29,0.29,131.26
2019-09-22 11:00:00,65.0745555413,-17.62,67.417817963,14.2645555413,0,14.2645555413,50.81,-17.62,53.7784389881,130.52,64.0345555413,-34.32,72.6518183074,14.2645555413,0,14.2645555413,49.77,-34.32,60.4558954942,124.5,14.2645555413,-0.30000000000000004,14.267709865,14.2645555413,0,14.2645555413,0.0,-0.30000000000000004,0.30000000000000004,131.46
2019-09-22 11:30:00,63.1518888731,-16.47,65.2642472434,15.7818888731,0,15.7818888731,47.37,-16.47,50.151548331,130.93,62.2118888731,-33.33,70.5776736451,15.7818888731,0,15.7818888731,46.43,-33.33,57.1544731408,124.69,15.7818888731,-0.29,15.7845530948,15.7818888731,0,15.7818888731,0.0,-0.29,0.29,132.19
2019-09-22 12:00:00,55.940888871,-18.22,58.833251207800004,17.860888871,0,17.860888871,38.08,-18.22,42.2143909112,130.63,55.280888871,-35.02,65.4398737344,17.860888871,0,17.860888871,37.42,-35.02,51.2509199917,124.82,17.860888871,-0.30000000000000004,17.8634081648,17.860888871,0,17.860888871,0.0,-0.30000000000000004,0.30000000000000004,131.52
2019-09-22 12:30:00,56.9436666482,-17.85,59.675821497,18.4636666482,0,18.4636666482,38.48,-17.85,42.4185442937,130.32,56.2536666482,-34.59,66.0374371956,18.4636666482,0,18.4636666482,37.79,-34.59,51.2303835629,124.69,18.4636666482,-0.29,18.4659439536,18.4636666482,0,18.4636666482,0.0,-0.29,0.29,131.26
2019-09-22 13:00:00,54.8417777579,-18.03,57.7295547154,19.9217777579,0,19.9217777579,34.92,-18.03,39.2999656488,130.32,54.2517777579,-34.82,64.4646243291,19.9217777579,0,19.9217777579,34.33,-34.82,48.8976614983,124.69,19.9217777579,-0.30000000000000004,19.9240364644,19.9217777579,0,19.9217777579,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-22 13:30:00,52.7479999809,-3.18,52.8437688094,19.1279999809,0,19.1279999809,33.62,-3.18,33.7700577435,131.66,52.1479999809,-46.81,70.0756020453,19.1279999809,0,19.1279999809,33.02,-46.81,57.2843477749,125.16,19.1279999809,-0.30000000000000004,19.1303524084,19.1279999809,0,19.1279999809,0.0,-0.30000000000000004,0.30000000000000004,131.45
2019-09-22 14:00:00,50.9551110922,9.05,51.7525443473,18.8651110922,0,18.8651110922,32.09,9.05,33.3417246105,132.06,50.3451110922,-55.47,74.9102870832,18.8651110922,0,18.8651110922,31.48,-55.47,63.7801795231,125.63,18.8651110922,-0.29,18.8673399429,18.8651110922,0,18.8651110922,0.0,-0.29,0.29,131.26
2019-09-22 14:30:00,51.1791110924,8.62,51.8999596552,18.7091110924,0,18.7091110924,32.47,8.62,33.5947213115,132.19,50.5691110924,-56.05,75.4906450938,18.7091110924,0,18.7091110924,31.86,-56.05,64.4721808224,125.97,18.7091110924,-0.29,18.7113585254,18.7091110924,0,18.7091110924,0.0,-0.29,0.29,131.26
2019-09-22 15:00:00,53.5095555359,8.69,54.2105952157,19.6995555359,0,19.6995555359,33.81,8.69,34.908912902,132.19,52.8895555359,-56.08,77.086130301,19.6995555359,0,19.6995555359,33.19,-56.08,65.1655008421,126.55,19.6995555359,-0.30000000000000004,19.7018397189,19.6995555359,0,19.6995555359,0.0,-0.30000000000000004,0.30000000000000004,132.12
2019-09-22 15:30:00,55.2219999824,8.56,55.8815075142,17.5619999824,0,17.5619999824,37.66,8.56,38.620580006,132.19,54.5619999824,-56.16,78.3004306635,17.5619999824,0,17.5619999824,37.0,-56.16,67.2528482668,126.55,17.5619999824,-0.30000000000000004,17.5645621461,17.5619999824,0,17.5619999824,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-22 16:00:00,56.3394444278,8.7,57.0072188274,16.6494444278,0,16.6494444278,39.69,8.7,40.6323282621,132.19,55.6594444278,-55.89,78.8775370686,16.6494444278,0,16.6494444278,39.01,-55.89,68.1577009589,125.69,16.6494444278,-0.29,16.6519698461,16.6494444278,0,16.6494444278,0.0,-0.29,0.29,131.3
2019-09-22 16:30:00,59.5098888751,8.99,60.1851059144,13.7398888751,0,13.7398888751,45.77,8.99,46.6445388015,131.51,58.7398888751,-55.22,80.6202390536,13.7398888751,0,13.7398888751,45.0,-55.22,71.2337588507,125.69,13.7398888751,-0.29,13.7429489667,13.7398888751,0,13.7398888751,0.0,-0.29,0.29,131.3
2019-09-22 17:00:00,63.4341110992,9.53,64.1459846829,11.9241110992,0,11.9241110992,51.51,9.53,52.3841674554,131.26,62.6141110992,-54.24,82.8402348424,11.9241110992,0,11.9241110992,50.69,-54.24,74.2391655395,125.29,11.9241110992,-0.30000000000000004,11.9278843684,11.9241110992,0,11.9241110992,0.0,-0.30000000000000004,0.30000000000000004,131.3
2019-09-22 17:30:00,66.8007777666,9.32,67.4478043395,11.1607777666,0,11.1607777666,55.64,9.32,56.4151752634,130.92,65.9407777666,-54.14,85.318964905,11.1607777666,0,11.1607777666,54.78,-54.14,77.0194001535,124.69,11.1607777666,-0.29,11.1645447895,11.1607777666,0,11.1607777666,0.0,-0.29,0.29,130.4
2019-09-22 18:00:00,68.3804444368,10.03,69.1121268763,7.6904444368,0,7.6904444368,60.69,10.03,61.5132262201,130.32,67.4504444368,-52.94,85.7450060045,7.6904444368,0,7.6904444368,59.76,-52.94,79.8367158643,124.42,7.6904444368,-0.29,7.6959103188,7.6904444368,0,7.6904444368,0.0,-0.29,0.29,130.32
2019-09-22 18:30:00,69.9527777751,10.64,70.7573368524,2.7227777751,0,2.7227777751,67.23,10.64,68.0667503264,130.32,68.9627777751,-52.26,86.5272923328,2.7227777751,0,2.7227777751,66.24,-52.26,84.3732493152,124.22,2.7227777751,-0.29,2.7381780096,2.7227777751,0,2.7227777751,0.0,-0.29,0.29,130.72
2019-09-22 19:00:00,70.2339999978,10.55,71.0219491122,2.1739999978,0,2.1739999978,68.06,10.55,68.8728255555,130.32,69.2339999978,-52.54,86.9125903175,2.1739999978,0,2.1739999978,67.06,-52.54,85.1909337899,124.69,2.1739999978,-0.29,2.1932569367,2.1739999978,0,2.1739999978,0.0,-0.29,0.29,130.39
2019-09-22 19:30:00,70.1201111059,9.29,70.7328359498,5.1801111059,0,5.1801111059,64.94,9.29,65.6011257525,130.32,69.1801111059,-53.56,87.4903501686,5.1801111059,0,5.1801111059,64.0,-53.56,83.4546200039,124.23,5.1801111059,-0.28,5.1876729918,5.1801111059,0,5.1801111059,0.0,-0.28,0.28,130.32
2019-09-22 20:00:00,67.3775555494,8.17,67.8710828838,6.1275555494,0,6.1275555494,61.25,8.17,61.7924865983,130.32,66.4575555494,-54.96,86.2392502843,6.1275555494,0,6.1275555494,60.33,-54.96,81.6107253981,124.69,6.1275555494,-0.29,6.1344141539,6.1275555494,0,6.1275555494,0.0,-0.29,0.29,130.32
2019-09-22 20:30:00,64.4024444385,8.0,64.8974178967,5.9324444385,0,5.9324444385,58.47,8.0,59.0147515457,131.09,63.5224444385,-55.66,84.4578980762,5.9324444385,0,5.9324444385,57.59,-55.66,80.0914708318,125.0,5.9324444385,-0.30000000000000004,5.9400250013,5.9324444385,0,5.9324444385,0.0,-0.30000000000000004,0.30000000000000004,131.09
2019-09-22 21:00:00,63.1715555518,3.2800000000000002,63.256650487,3.7415555518,0,3.7415555518,59.43,3.2800000000000002,59.5204443868,129.87,62.2815555518,-59.23,85.9487350806,3.7415555518,0,3.7415555518,58.54,-59.23,83.277394892,124.04,3.7415555518,-0.28,3.7520178501,3.7415555518,0,3.7415555518,0.0,-0.28,0.28,129.24
2019-09-22 21:30:00,59.6229999963,-0.16,59.6232146782,3.7029999963,0,3.7029999963,55.92,-0.16,55.920228898,129.71,58.7829999963,-62.7,85.9460940856,3.7029999963,0,3.7029999963,55.08,-62.7,83.4571530787,123.89,3.7029999963,-0.28,3.7135709193,3.7029999963,0,3.7029999963,0.0,-0.28,0.28,128.75
2019-09-22 22:00:00,56.5473333302,-0.66,56.5511848396,3.1073333302,0,3.1073333302,53.44,-0.66,53.4440754434,130.32,55.7173333302,-63.76,84.6744284506,3.1073333302,0,3.1073333302,52.61,-63.76,82.6628677218,124.69,3.1073333302,-0.29,3.1208364945,3.1073333302,0,3.1073333302,0.0,-0.29,0.29,129.38
2019-09-22 22:30:00,52.2406666649,-0.76,52.2461946326,1.8006666649,0,1.8006666649,50.44,-0.76,50.4457252897,130.32,51.4606666649,-63.99,82.115286723,1.8006666649,0,1.8006666649,49.66,-63.99,80.9989857961,124.69,1.8006666649,-0.28,1.8223063513,1.8006666649,0,1.8006666649,0.0,-0.28,0.28,129.38
2019-09-22 23:00:00,48.3712222204,-1.33,48.3895033979,1.8012222204000001,0,1.8012222204000001,46.57,-1.33,46.5889879693,131.21,47.6212222204,-65.0,80.5777935027,1.8012222204000001,0,1.8012222204000001,45.82,-65.0,79.526551541,125.12,1.8012222204000001,-0.29,1.8244181229,1.8012222204000001,0,1.8012222204000001,0.0,-0.29,0.29,129.63
2019-09-22 23:30:00,45.2866666649,-2.59,45.3606688401,1.7666666649,0,1.7666666649,43.52,-2.59,43.5970010436,132.01,44.5666666649,-66.94,80.4186009429,1.7666666649,0,1.7666666649,42.8,-66.94,79.4531534931,125.68,1.7666666649,-0.29,1.7903103376,1.7666666649,0,1.7666666649,0.0,-0.29,0.29,130.32
2019-09-23 00:00:00,42.8028888871,-0.76,42.8096355635,1.7828888871,0,1.7828888871,41.02,-0.76,41.027039864,132.29,42.1028888871,-65.62,77.9656184009,1.7828888871,0,1.7828888871,40.32,-65.62,77.0174447771,126.57,1.7828888871,-0.29,1.8063202329,1.7828888871,0,1.7828888871,0.0,-0.29,0.29,131.22
2019-09-23 00:30:00,41.3735555538,3.24,41.5002252905,1.7735555538,0,1.7735555538,39.6,3.24,39.732324372,130.83,40.7135555538,-60.38,72.8240208024,1.7735555538,0,1.7735555538,38.94,-60.38,71.8475330126,125.16,1.7735555538,-0.29,1.797108595,1.7735555538,0,1.7735555538,0.0,-0.29,0.29,129.9
2019-09-23 01:00:00,40.1299999983,3.36,40.2704171801,1.7299999983,0,1.7299999983,38.4,3.36,38.5467197048,130.41,39.4699999983,-59.89,71.7265153194,1.7299999983,0,1.7299999983,37.74,-59.89,70.7892626039,124.69,1.7299999983,-0.29,1.7541379632,1.7299999983,0,1.7299999983,0.0,-0.29,0.29,129.52
2019-09-23 01:30:00,40.8373333316,3.38,40.9769715039,1.7573333316,0,1.7573333316,39.08,3.38,39.2258945086,130.32,40.1773333316,-59.91,72.1347781146,1.7573333316,0,1.7573333316,38.42,-59.91,71.1709526422,124.69,1.7573333316,-0.28,1.7795000529,1.7573333316,0,1.7573333316,0.0,-0.28,0.28,129.59
2019-09-23 02:00:00,39.923777776,3.25,40.0558426688,1.7737777760000002,0,1.7737777760000002,38.15,3.25,38.2881835558,131.18,39.263777776,-60.2,71.8726947126,1.7737777760000002,0,1.7737777760000002,37.49,-60.2,70.9192505601,124.69,1.7737777760000002,-0.29,1.7973279052,1.7737777760000002,0,1.7737777760000002,0.0,-0.29,0.29,130.31
2019-09-23 02:30:00,39.3366666649,3.24,39.4698738825,1.7866666649,0,1.7866666649,37.55,3.24,37.6895224167,131.26,38.6966666649,-60.32,71.6654338644,1.7866666649,0,1.7866666649,36.91,-60.32,70.7166918061,124.95,1.7866666649,-0.29,1.8100491075,1.7866666649,0,1.7866666649,0.0,-0.29,0.29,130.31
2019-09-23 03:00:00,38.2763333316,3.16,38.4065527392,1.7463333316,0,1.7463333316,36.53,3.16,36.6664219689,131.26,37.6363333316,-60.53,71.2767457636,1.7463333316,0,1.7463333316,35.89,-60.53,70.3702565009,125.3,1.7463333316,-0.29,1.7702485998,1.7463333316,0,1.7463333316,0.0,-0.29,0.29,130.31
2019-09-23 03:30:00,37.8295555538,3.11,37.9571781537,1.7995555537999999,0,1.7995555537999999,36.03,3.11,36.1639737861,131.26,37.1995555538,-60.77,71.2516654781,1.7995555537999999,0,1.7995555537999999,35.4,-60.77,70.328890934,125.63,1.7995555537999999,-0.29,1.8227726658,1.7995555537999999,0,1.7995555537999999,0.0,-0.29,0.29,130.31
2019-09-23 04:00:00,37.3766666649,2.98,37.4952745153,1.7666666649,0,1.7666666649,35.61,2.98,35.7344721523,131.26,36.7566666649,-60.8,71.0471149612,1.7666666649,0,1.7666666649,34.99,-60.8,70.1494126846,125.63,1.7666666649,-0.29,1.7903103376,1.7666666649,0,1.7666666649,0.0,-0.29,0.29,130.31
2019-09-23 04:30:00,37.424777776,3.02,37.5464298114,1.784777776,0,1.784777776,35.64,3.02,35.7677228797,131.26,36.804777776,-60.75,71.0292486736,1.784777776,0,1.784777776,35.02,-60.75,70.121058891,125.63,1.784777776,-0.29,1.8081846448,1.784777776,0,1.784777776,0.0,-0.29,0.29,130.31
2019-09-23 05:00:00,37.8515555538,3.03,37.9726369619,1.7915555537999999,0,1.7915555537999999,36.06,3.03,36.1870764224,131.26,37.2215555538,-60.67,71.1778975374,1.7915555537999999,0,1.7915555537999999,35.43,-60.67,70.2576244973,125.63,1.7915555537999999,-0.28,1.813303974,1.7915555537999999,0,1.7915555537999999,0.0,-0.28,0.28,130.31
2019-09-23 05:30:00,39.5173333315,3.3,39.6548815865,1.7973333315,0,1.7973333315,37.72,3.3,37.8640779632,131.26,38.8573333315,-60.27,71.7102869443,1.7973333315,0,1.7973333315,37.06,-60.27,70.7525017226,124.74,1.7973333315,-0.29,1.8205787829000002,1.7973333315,0,1.7973333315,0.0,-0.29,0.29,130.31
2019-09-23 06:00:00,41.9335555537,3.69,42.095595748,1.8235555536999999,0,1.8235555536999999,40.11,3.69,40.2793768571,130.39,41.2535555537,-59.58,72.4681464219,1.8235555536999999,0,1.8235555536999999,39.43,-59.58,71.4457927383,124.74,1.8235555536999999,-0.29,1.8464709198,1.8235555536999999,0,1.8235555536999999,0.0,-0.29,0.29,129.45
2019-09-23 06:30:00,48.6507777759,3.19,48.7552487247,1.8507777759000001,0,1.8507777759000001,46.8,3.19,46.9085930294,129.89,47.8907777759,-59.41,76.309073484,1.8507777759000001,0,1.8507777759000001,46.04,-59.41,75.1613577578,124.17,1.8507777759000001,-0.28,1.8718382344000002,1.8507777759000001,0,1.8507777759000001,0.0,-0.28,0.28,129.11
2019-09-23 07:00:00,54.2853333285,0.86,54.2921450542,4.8253333285,0,4.8253333285,49.46,0.86,49.4674761839,131.26,53.4953333285,-62.92,82.587390611,4.8253333285,0,4.8253333285,48.67,-62.92,79.546812004,125.29,4.8253333285,-0.29,4.8340398976,4.8253333285,0,4.8253333285,0.0,-0.29,0.29,130.32
2019-09-23 07:30:00,62.4585555503,3.11,62.5359357604,5.2485555503,0,5.2485555503,57.21,3.11,57.2944691921,130.21,61.5885555503,-59.78,85.8300563601,5.2485555503,0,5.2485555503,56.34,-59.78,82.1452615797,124.18,5.2485555503,-0.29,5.2565611729,5.2485555503,0,5.2485555503,0.0,-0.29,0.29,129.67
2019-09-23 08:00:00,66.1963333255,6.66,66.5305204079,7.7863333255,0,7.7863333255,58.41,6.66,58.7884657054,130.73,65.4163333255,-48.66,81.5297017397,7.7863333255,0,7.7863333255,57.63,-48.66,75.4255427558,124.75,7.7863333255,-0.28,7.7913661611,7.7863333255,0,7.7863333255,0.0,-0.28,0.28,129.49
2019-09-23 08:30:00,67.2969999916,-26.12,72.1882303971,8.4469999916,0,8.4469999916,58.85,-26.12,64.3861545676,131.6,66.3369999916,-13.76,67.749060273,8.4469999916,0,8.4469999916,57.89,-13.76,59.5028545534,125.59,8.4469999916,-0.30000000000000004,8.4523256478,8.4469999916,0,8.4469999916,0.0,-0.30000000000000004,0.30000000000000004,131.47
2019-09-23 09:00:00,70.5214444373,-20.24,73.3684654707,7.1814444373,0,7.1814444373,63.34,-20.24,66.4952118577,130.4,69.4014444373,-8.22,69.886542982,7.1814444373,0,7.1814444373,62.22,-8.22,62.760630972,124.69,7.1814444373,-0.29,7.1872974201,7.1814444373,0,7.1814444373,0.0,-0.29,0.29,131.26
2019-09-23 09:30:00,68.5503333214,-21.17,71.7448053762,11.9503333214,0,11.9503333214,56.6,-21.17,60.4295366522,131.09,67.64033332139999,-9.09,68.2483903973,11.9503333214,0,11.9503333214,55.69,-9.09,56.4269811349,124.69,11.9503333214,-0.29,11.9538515338,11.9503333214,0,11.9503333214,0.0,-0.29,0.29,131.26
2019-09-23 10:00:00,72.72277777,-18.84,75.1235516106,7.75277777,0,7.75277777,64.97,-18.84,67.6464818006,130.32,71.54277777,-6.89,71.8737862579,7.75277777,0,7.75277777,63.79,-6.89,64.16101776,124.45,7.75277777,-0.30000000000000004,7.7585799699999995,7.75277777,0,7.75277777,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-23 10:30:00,69.8362222124,-20.55,72.7969809326,9.8262222124,0,9.8262222124,60.01,-20.55,63.4310854392,130.89,68.8362222124,-8.49,69.3578084175,9.8262222124,0,9.8262222124,59.01,-8.49,59.617616524,124.69,9.8262222124,-0.29,9.830500646800001,9.8262222124,0,9.8262222124,0.0,-0.29,0.29,131.26
2019-09-23 11:00:00,72.2737777695,-18.96,74.7193452399,8.2737777695,0,8.2737777695,64.0,-18.96,66.7493940047,130.51,71.1237777695,-6.95,71.4625374879,8.2737777695,0,8.2737777695,62.85,-6.95,63.2331005091,124.69,8.2737777695,-0.29,8.278858531200001,8.2737777695,0,8.2737777695,0.0,-0.29,0.29,131.26
2019-09-23 11:30:00,72.3507777724,-18.6,74.7033804072,5.4207777724,0,5.4207777724,66.93,-18.6,69.466430022,130.32,71.1207777724,-6.65,71.4309983897,5.4207777724,0,5.4207777724,65.7,-6.65,66.0356911072,124.69,5.4207777724,-0.30000000000000004,5.4290728175,5.4207777724,0,5.4207777724,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-23 12:00:00,75.5723333255,-18.75,77.8635990965,7.8523333255,0,7.8523333255,67.72,-18.75,70.2677799564,130.32,74.3423333255,-6.78,74.650860171,7.8523333255,0,7.8523333255,66.49,-6.78,66.8347851048,124.47,7.8523333255,-0.29,7.8576865969,7.8523333255,0,7.8523333255,0.0,-0.29,0.29,131.26
2019-09-23 12:30:00,73.9535555469,-19.43,76.463411368,8.6235555469,0,8.6235555469,65.33,-19.43,68.1581528506,131.01,72.7835555469,-7.39,73.1577614341,8.6235555469,0,8.6235555469,64.16,-7.39,64.58419079,124.69,8.6235555469,-0.29,8.628430348,8.6235555469,0,8.6235555469,0.0,-0.29,0.29,131.26
2019-09-23 13:00:00,71.5547777687,-20.2,74.3513700044,9.0347777687,0,9.0347777687,62.52,-20.2,65.7022861094,131.63,70.4547777687,-8.03,70.910906146,9.0347777687,0,9.0347777687,61.42,-8.03,61.9426936773,125.09,9.0347777687,-0.30000000000000004,9.03975715,9.0347777687,0,9.0347777687,0.0,-0.30000000000000004,0.30000000000000004,132.1
2019-09-23 13:30:00,73.802333328,-18.13,75.996587454,5.332333328,0,5.332333328,68.47,-18.13,70.8296392762,132.19,72.552333328,-5.92,72.7934576136,5.332333328,0,5.332333328,67.22,-5.92,67.4801807941,125.63,5.332333328,-0.30000000000000004,5.3407657429,5.332333328,0,5.332333328,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-23 14:00:00,74.2458888821,-18.11,76.4226675529,6.7758888821,0,6.7758888821,67.47,-18.11,69.8582350192,132.19,73.0158888821,-5.91,73.2546799136,6.7758888821,0,6.7758888821,66.24,-5.91,66.5031254905,125.63,6.7758888821,-0.31,6.7829764958,6.7758888821,0,6.7758888821,0.0,-0.31,0.31,133.13
2019-09-23 14:30:00,74.6059999945,-18.04,76.7560866328,5.4559999945,0,5.4559999945,69.15,-18.04,71.4644254157,132.19,73.3259999945,-5.83,73.5574005468,5.4559999945,0,5.4559999945,67.87,-5.83,68.1199368761,125.63,5.4559999945,-0.30000000000000004,5.4642415705000005,5.4559999945,0,5.4559999945,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-23 15:00:00,73.2926666617,-18.16,75.5089437509,4.9626666617,0,4.9626666617,68.33,-18.16,70.702011994,132.19,72.0526666617,-5.92,72.2954574857,4.9626666617,0,4.9626666617,67.09,-5.92,67.3506829958,125.87,4.9626666617,-0.30000000000000004,4.9717260981999996,4.9626666617,0,4.9626666617,0.0,-0.30000000000000004,0.30000000000000004,133.39
2019-09-23 15:30:00,72.9812222175,-18.72,75.3438597124,4.7312222175,0,4.7312222175,68.25,-18.72,70.7707630311,132.88,71.7312222175,-6.36,72.0126227881,4.7312222175,0,4.7312222175,67.0,-6.36,67.3011857251,126.57,4.7312222175,-0.31,4.7413672787,4.7312222175,0,4.7312222175,0.0,-0.31,0.31,134.07
2019-09-23 16:00:00,75.3329999933,-18.73,77.6265018405,6.7129999933,0,6.7129999933,68.62,-18.73,71.1302839865,132.25,74.0929999933,-6.41,74.3697569446,6.7129999933,0,6.7129999933,67.38,-6.41,67.6842116006,126.57,6.7129999933,-0.30000000000000004,6.719700061,6.7129999933,0,6.7129999933,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-23 16:30:00,75.6977777697,-19.78,78.2393887967,8.0377777697,0,8.0377777697,67.66,-19.78,70.4920137321,132.25,74.4777777697,-7.45,74.8494614645,8.0377777697,0,8.0377777697,66.44,-7.45,66.8563841379,126.57,8.0377777697,-0.31,8.0437535688,8.0377777697,0,8.0377777697,0.0,-0.31,0.31,134.07
2019-09-23 17:00:00,78.4025555478,-18.91,80.650783111,7.7925555478,0,7.7925555478,70.61,-18.91,73.0982913617,131.86,77.0825555478,-6.71,77.37405553400001,7.7925555478,0,7.7925555478,69.29,-6.71,69.6141379319,125.76,7.7925555478,-0.30000000000000004,7.7983281519,7.7925555478,0,7.7925555478,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-23 17:30:00,80.7804444369,-17.7,82.6968572765,7.5804444369,0,7.5804444369,73.2,-17.7,75.309561146,131.26,79.3804444369,-5.63,79.5798458091,7.5804444369,0,7.5804444369,71.8,-5.63,72.0203922511,125.27,7.5804444369,-0.30000000000000004,7.5863784417,7.5804444369,0,7.5804444369,0.0,-0.30000000000000004,0.30000000000000004,132.75
2019-09-23 18:00:00,81.8644444374,-17.59,83.7328810148,7.0544444374,0,7.0544444374,74.81,-17.59,76.850141184,131.26,80.4344444374,-5.54,80.6250051284,7.0544444374,0,7.0544444374,73.38,-5.54,73.5888306742,124.69,7.0544444374,-0.30000000000000004,7.0608205132,7.0544444374,0,7.0544444374,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-23 18:30:00,81.4547777711,-18.08,83.4372052609,6.6547777711,0,6.6547777711,74.8,-18.08,76.9540538243,131.26,80.0247777711,-5.98,80.2479000181,6.6547777711,0,6.6547777711,73.37,-5.98,73.6132956741,125.06,6.6547777711,-0.29,6.6610935426,6.6547777711,0,6.6547777711,0.0,-0.29,0.29,132.75
2019-09-23 19:00:00,80.8665555498,-18.34,82.9201749063,5.7765555498,0,5.7765555498,75.09,-18.34,77.2972425123,131.26,79.4165555498,-6.22,79.6597620847,5.7765555498,0,5.7765555498,73.64,-6.22,73.9022191818,125.48,5.7765555498,-0.30000000000000004,5.7843404135,5.7765555498,0,5.7765555498,0.0,-0.30000000000000004,0.30000000000000004,133.04
2019-09-23 19:30:00,80.092666661,-18.68,82.2421890083,5.662666661,0,5.662666661,74.43,-18.68,76.7383039948,131.26,78.692666661,-6.55,78.964791434,5.662666661,0,5.662666661,73.03,-6.55,73.323143686,125.48,5.662666661,-0.30000000000000004,5.6706078787,5.662666661,0,5.662666661,0.0,-0.30000000000000004,0.30000000000000004,132.94
2019-09-23 20:00:00,78.2596666613,-19.54,80.6621784106,5.3296666613,0,5.3296666613,72.93,-19.54,75.5022946671,131.87,76.8896666613,-7.33,77.2382660298,5.3296666613,0,5.3296666613,71.56,-7.33,71.9344319502,125.57,5.3296666613,-0.31,5.3386746221,5.3296666613,0,5.3296666613,0.0,-0.31,0.31,132.82
2019-09-23 20:30:00,75.2988888844,-20.44,78.0238185891,4.4888888844,0,4.4888888844,70.81,-20.44,73.7010834384,131.73,73.9988888844,-8.19,74.4507330798,4.4888888844,0,4.4888888844,69.51,-8.19,69.9908293993,125.71,4.4888888844,-0.30000000000000004,4.498902468,4.4888888844,0,4.4888888844,0.0,-0.30000000000000004,0.30000000000000004,132.82
2019-09-23 21:00:00,71.9065555536,-20.63,74.8074169557,1.9365555535999999,0,1.9365555535999999,69.97,-20.63,72.9479115534,131.59,70.6365555536,-8.67,71.1666486529,1.9365555535999999,0,1.9365555535999999,68.7,-8.67,69.2449196692,125.62,1.9365555535999999,-0.30000000000000004,1.9596549216999999,1.9365555535999999,0,1.9365555535999999,0.0,-0.30000000000000004,0.30000000000000004,132.38
2019-09-23 21:30:00,66.8333333314,-6.21,67.1212227555,1.9233333314,0,1.9233333314,64.91,-6.21,65.2063815895,130.82,65.5533333314,-36.74,75.146970071,1.9233333314,0,1.9233333314,63.63,-36.74,73.4751964951,124.89,1.9233333314,-0.29,1.9450735471,1.9233333314,0,1.9233333314,0.0,-0.29,0.29,132.19
2019-09-23 22:00:00,62.5149999981,12.2,63.6943107723,1.9149999980999999,0,1.9149999980999999,60.6,12.2,61.8158555712,132.07,61.6849999981,-51.18,80.1525522037,1.9149999980999999,0,1.9149999980999999,59.77,-51.18,78.6882793051,125.8,1.9149999980999999,-0.30000000000000004,1.9383562605,1.9149999980999999,0,1.9149999980999999,0.0,-0.30000000000000004,0.30000000000000004,132.76
2019-09-23 22:30:00,57.9269999977,10.59,58.8870565467,2.3269999976999998,0,2.3269999976999998,55.6,10.59,56.5995415176,132.19,57.1669999977,-53.05,77.9895402521,2.3269999976999998,0,2.3269999976999998,54.84,-53.05,76.3002496719,125.96,2.3269999976999998,-0.30000000000000004,2.3462585086,2.3269999976999998,0,2.3269999976999998,0.0,-0.30000000000000004,0.30000000000000004,132.38
2019-09-23 23:00:00,53.2143333307,9.61,54.075108616,2.6443333307,0,2.6443333307,50.57,9.61,51.475013356,132.55,52.4843333307,-54.51,75.6699765109,2.6443333307,0,2.6443333307,49.84,-54.51,73.8604474668,126.57,2.6443333307,-0.30000000000000004,2.6612964442,2.6443333307,0,2.6443333307,0.0,-0.30000000000000004,0.30000000000000004,132.38
2019-09-23 23:30:00,49.5323333312,8.34,50.2295495225,2.1223333312,0,2.1223333312,47.41,8.34,48.1379652665,132.85,48.8323333312,-56.05,74.3384105195,2.1223333312,0,2.1223333312,46.71,-56.05,72.961816041,127.0,2.1223333312,-0.30000000000000004,2.1434315405,2.1223333312,0,2.1223333312,0.0,-0.30000000000000004,0.30000000000000004,132.66
2019-09-24 00:00:00,46.1942222201,7.73,46.8365142439,2.1442222201,0,2.1442222201,44.05,7.73,44.7230969411,133.13,45.5342222201,-56.66,72.6892082306,2.1442222201,0,2.1442222201,43.39,-56.66,71.3655918493,126.74,2.1442222201,-0.30000000000000004,2.1651071403,2.1442222201,0,2.1442222201,0.0,-0.30000000000000004,0.30000000000000004,132.41
2019-09-24 00:30:00,44.6343333312,7.41,45.2452407654,2.1643333312,0,2.1643333312,42.47,7.41,43.1115877694,133.13,43.9843333312,-57.07,72.0528034055,2.1643333312,0,2.1643333312,41.82,-57.07,70.7523660382,126.74,2.1643333312,-0.30000000000000004,2.1850260338,2.1643333312,0,2.1643333312,0.0,-0.30000000000000004,0.30000000000000004,132.51
2019-09-24 01:00:00,43.433111109,9.69,44.5009128064,2.133111109,0,2.133111109,41.3,9.69,42.4215287325,133.01,42.793111109,-54.87,69.5842457629,2.133111109,0,2.133111109,40.66,-54.87,68.2931365512,127.16,2.133111109,-0.30000000000000004,2.1541037587,2.133111109,0,2.133111109,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 01:30:00,44.5138888867,13.83,46.6128223112,2.1738888867,0,2.1738888867,42.34,13.83,44.5414918924,133.01,43.8538888867,-50.7,67.0347191423,2.1738888867,0,2.1738888867,41.68,-50.7,65.6331653968,126.57,2.1738888867,-0.30000000000000004,2.1944914882,2.1738888867,0,2.1738888867,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 02:00:00,44.7494444416,13.68,46.7937514827,2.8894444416000002,0,2.8894444416000002,41.86,13.68,44.0386421226,132.72,44.1094444416,-50.6,67.1267687956,2.8894444416000002,0,2.8894444416000002,41.22,-50.6,65.264449741,126.57,2.8894444416000002,-0.30000000000000004,2.9049766231,2.8894444416000002,0,2.8894444416000002,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 02:30:00,43.8043333313,13.66,45.8848037873,2.0043333313,0,2.0043333313,41.8,13.66,43.9753976673,132.97,43.1543333313,-50.88,66.7163464623,2.0043333313,0,2.0043333313,41.15,-50.88,65.4377329986,126.73,2.0043333313,-0.30000000000000004,2.0266603324,2.0043333313,0,2.0043333313,0.0,-0.30000000000000004,0.30000000000000004,133.0
2019-09-24 03:00:00,42.5662222202,13.27,44.586726434,1.9862222202000002,0,1.9862222202000002,40.58,13.27,42.6946050456,132.37,41.9262222202,-50.76,65.8360517472,1.9862222202000002,0,1.9862222202000002,39.94,-50.76,64.5893272917,126.57,1.9862222202000002,-0.30000000000000004,2.0087505341,1.9862222202000002,0,1.9862222202000002,0.0,-0.30000000000000004,0.30000000000000004,132.37
2019-09-24 03:30:00,41.8706666646,13.18,43.896071885,2.1106666646,0,2.1106666646,39.76,13.18,41.8875876603,132.19,41.2606666646,-50.8,65.4452642565,2.1106666646,0,2.1106666646,39.15,-50.8,64.1355010895,126.57,2.1106666646,-0.30000000000000004,2.1318803364,2.1106666646,0,2.1106666646,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-24 04:00:00,41.7407777757,13.16,43.7661756305,2.1007777757,0,2.1007777757,39.64,13.16,41.7673939814,132.19,41.1107777757,-50.86,65.3975202077,2.1007777757,0,2.1007777757,39.01,-50.86,64.0977355294,126.5,2.1007777757,-0.30000000000000004,2.122090305,2.1007777757,0,2.1007777757,0.0,-0.30000000000000004,0.30000000000000004,132.29
2019-09-24 04:30:00,41.8823333312,13.14,43.8952098214,2.1223333312,0,2.1223333312,39.76,13.14,41.875018806,132.19,41.2623333312,-50.94,65.5550436804,2.1223333312,0,2.1223333312,39.14,-50.94,64.2403549181,126.57,2.1223333312,-0.30000000000000004,2.1434315405,2.1223333312,0,2.1223333312,0.0,-0.30000000000000004,0.30000000000000004,132.84
2019-09-24 05:00:00,41.9555555535,13.07,43.9442094229,2.0655555535,0,2.0655555535,39.89,13.07,41.9766244474,132.19,41.3155555535,-50.83,65.5031604634,2.0655555535,0,2.0655555535,39.25,-50.83,64.2203347858,126.36,2.0655555535,-0.30000000000000004,2.0872277654,2.0655555535,0,2.0655555535,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-24 05:30:00,43.7735555536,13.16,45.7089681113,1.9935555536,0,1.9935555536,41.78,13.16,43.8035843282,132.19,43.1435555536,-50.49,66.4123970792,1.9935555536,0,1.9935555536,41.15,-50.49,65.1349568204,125.76,1.9935555536,-0.30000000000000004,2.0160019209,1.9935555536,0,1.9935555536,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-24 06:00:00,46.1979999981,14.07,48.2930647591,1.9279999981,0,1.9279999981,44.27,14.07,46.4521022129,131.67,45.5179999981,-49.13,66.9749596777,1.9279999981,0,1.9279999981,43.59,-49.13,65.6798675395,125.63,1.9279999981,-0.29,1.9496881783000002,1.9279999981,0,1.9279999981,0.0,-0.29,0.29,132.08
2019-09-24 06:30:00,51.8713333283,15.02,54.0021816343,4.9913333283,0,4.9913333283,46.88,15.02,49.2273785611,131.86,51.1713333283,-48.46,70.4760736321,4.9913333283,0,4.9913333283,46.18,-48.46,66.9400029878,125.76,4.9913333283,-0.30000000000000004,5.0003408278,4.9913333283,0,4.9913333283,0.0,-0.30000000000000004,0.30000000000000004,132.53
2019-09-24 07:00:00,57.4566666606,16.56,59.795502705,6.1066666606,0,6.1066666606,51.35,16.56,53.9542037287,132.04,56.7066666606,-46.92,73.6011714836,6.1066666606,0,6.1066666606,50.6,-46.92,69.0061330608,125.62,6.1066666606,-0.30000000000000004,6.1140312154,6.1066666606,0,6.1066666606,0.0,-0.30000000000000004,0.30000000000000004,132.85
2019-09-24 07:30:00,65.2542222163,6.23,65.5509452034,5.9042222163,0,5.9042222163,59.35,6.23,59.6760873382,132.04,64.6842222163,-27.23,70.1820597,5.9042222163,0,5.9042222163,58.78,-27.23,64.7808714051,125.54,5.9042222163,-0.30000000000000004,5.9118389677,5.9042222163,0,5.9042222163,0.0,-0.30000000000000004,0.30000000000000004,131.56
2019-09-24 08:00:00,70.2795555485,-3.21,70.3528253028,7.0795555485,0,7.0795555485,63.2,-3.21,63.2814672712,133.13,69.8995555485,-10.21,70.6412907999,7.0795555485,0,7.0795555485,62.82,-10.21,63.6442966808,127.0,7.0795555485,-0.29,7.0854926973,7.0795555485,0,7.0795555485,0.0,-0.29,0.29,131.95
2019-09-24 08:30:00,69.6357777703,-2.17,69.6695804902,7.4757777703,0,7.4757777703,62.16,-2.17,62.197865719,133.13,69.2657777703,-9.16,69.8688311776,7.4757777703,0,7.4757777703,61.79,-9.16,62.4652679495,126.57,7.4757777703,-0.30000000000000004,7.4817947894,7.4757777703,0,7.4757777703,0.0,-0.30000000000000004,0.30000000000000004,131.52
2019-09-24 09:00:00,67.4765555464,-2.48,67.5221145137,9.1965555464,0,9.1965555464,58.28,-2.48,58.3327420922,133.13,67.1565555464,-9.45,67.8181793684,9.1965555464,0,9.1965555464,57.96,-9.45,58.7253275853,127.21,9.1965555464,-0.29,9.2011267743,9.1965555464,0,9.1965555464,0.0,-0.29,0.29,132.19
2019-09-24 09:30:00,68.8885555443,-21.11,72.050435009,11.2385555443,0,11.2385555443,57.65,-21.11,61.3934410178,131.99,67.9585555443,-8.82,68.5285172149,11.2385555443,0,11.2385555443,56.72,-8.82,57.4016619968,125.63,11.2385555443,-0.30000000000000004,11.2425589046,11.2385555443,0,11.2385555443,0.0,-0.30000000000000004,0.30000000000000004,132.6
2019-09-24 10:00:00,65.6121110954,-21.82,69.1452205319,15.6821110954,0,15.6821110954,49.93,-21.82,54.489607266,132.33,64.9121110954,-9.43,65.5934986631,15.6821110954,0,15.6821110954,49.23,-9.43,50.1250216958,126.32,15.6821110954,-0.30000000000000004,15.6849803446,15.6821110954,0,15.6821110954,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 10:30:00,65.4219999852,-20.44,68.5407300958,14.7519999852,0,14.7519999852,50.67,-20.44,54.6373727406,132.33,64.6919999852,-8.07,65.1934027498,14.7519999852,0,14.7519999852,49.94,-8.07,50.587829564,126.57,14.7519999852,-0.31,14.7552568112,14.7519999852,0,14.7519999852,0.0,-0.31,0.31,133.13
2019-09-24 11:00:00,62.6888888736,-19.81,65.7444513872,15.3288888736,0,15.3288888736,47.36,-19.81,51.3362026254,132.19,62.0488888736,-7.45,62.4945366448,15.3288888736,0,15.3288888736,46.72,-7.45,47.3102621003,126.57,15.3288888736,-0.30000000000000004,15.331824226,15.3288888736,0,15.3288888736,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 11:30:00,59.9711110922,-19.66,63.1114075713,18.9411110922,0,18.9411110922,41.03,-19.66,45.4969944062,132.19,59.5011110922,-7.31,59.9484638769,18.9411110922,0,18.9411110922,40.56,-7.31,41.2134650327,126.57,18.9411110922,-0.30000000000000004,18.9434867278,18.9411110922,0,18.9411110922,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 12:00:00,56.7346666432,-21.27,60.5907195791,23.4946666432,0,23.4946666432,33.24,-21.27,39.4627735974,133.04,56.5246666432,-8.8,57.2055761191,23.4946666432,0,23.4946666432,33.03,-8.8,34.182172254,126.57,23.4946666432,-0.31,23.4967116992,23.4946666432,0,23.4946666432,0.0,-0.31,0.31,133.13
2019-09-24 12:30:00,58.039777755,-20.31,61.4907464733,22.819777755,0,22.819777755,35.22,-20.31,40.6564201572,133.13,57.709777755,-7.9,58.2479909398,22.819777755,0,22.819777755,34.89,-7.9,35.7732036586,126.57,22.819777755,-0.30000000000000004,22.8217496434,22.819777755,0,22.819777755,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 13:00:00,58.2322222021,-20.31,61.672423356,20.1022222021,0,20.1022222021,38.13,-20.31,43.201770797,133.13,57.8522222021,-7.88,58.3864197714,20.1022222021,0,20.1022222021,37.75,-7.88,38.5636733209,126.57,20.1022222021,-0.30000000000000004,20.104460636,20.1022222021,0,20.1022222021,0.0,-0.30000000000000004,0.30000000000000004,133.48
2019-09-24 13:30:00,58.2159999786,-20.1,61.5882509373,21.3659999786,0,21.3659999786,36.85,-20.1,41.9753796886,133.13,57.8659999786,-7.63,58.3668643455,21.3659999786,0,21.3659999786,36.5,-7.63,37.2889648556,127.02,21.3659999786,-0.31,21.3682487604,21.3659999786,0,21.3659999786,0.0,-0.31,0.31,134.07
2019-09-24 14:00:00,59.0369999797,-20.39,62.4589422469,20.2669999797,0,20.2669999797,38.77,-20.39,43.8048513295,133.13,58.6469999797,-7.92,59.179363013,20.2669999797,0,20.2669999797,38.38,-7.92,39.188656522,126.88,20.2669999797,-0.30000000000000004,20.2692202163,20.2669999797,0,20.2669999797,0.0,-0.30000000000000004,0.30000000000000004,133.91
2019-09-24 14:30:00,62.3416666494,-20.31,65.5666035465,17.2416666494,0,17.2416666494,45.1,-20.31,49.4621683714,133.13,61.7316666494,-7.87,62.231306971,17.2416666494,0,17.2416666494,44.49,-7.87,45.1807149124,126.57,17.2416666494,-0.31,17.2444532778,17.2416666494,0,17.2416666494,0.0,-0.31,0.31,133.17
2019-09-24 15:00:00,66.1833333216,-20.54,69.2973679843,11.7733333216,0,11.7733333216,54.41,-20.54,58.1578859657,133.13,65.3233333216,-8.1,65.8236118444,11.7733333216,0,11.7733333216,53.55,-8.1,54.1591405028,126.57,11.7733333216,-0.30000000000000004,11.7771548984,11.7733333216,0,11.7733333216,0.0,-0.30000000000000004,0.30000000000000004,133.3
2019-09-24 15:30:00,66.4882222116,-18.72,69.0733095548,10.6482222116,0,10.6482222116,55.84,-18.72,58.8943460784,133.13,65.6182222116,-6.36,65.925720976,10.6482222116,0,10.6482222116,54.97,-6.36,55.3367012027,126.57,10.6482222116,-0.31,10.6527337462,10.6482222116,0,10.6482222116,0.0,-0.31,0.31,133.96
2019-09-24 16:00:00,68.2578888793,-15.6,70.0178505402,9.5578888793,0,9.5578888793,58.7,-15.6,60.7375501646,132.18,67.2578888793,-3.4,67.3437719207,9.5578888793,0,9.5578888793,57.7,-3.4,57.8000865051,126.25,9.5578888793,-0.30000000000000004,9.562595873,9.5578888793,0,9.5578888793,0.0,-0.30000000000000004,0.30000000000000004,133.63
2019-09-24 16:30:00,72.758888883,-12.39,73.8062870729,5.878888883,0,5.878888883,66.88,-12.39,68.0179865918,131.26,71.538888883,-0.47000000000000003,71.5404327819,5.878888883,0,5.878888883,65.66,-0.47000000000000003,65.6616821289,124.79,5.878888883,-0.30000000000000004,5.8865384139,5.878888883,0,5.878888883,0.0,-0.30000000000000004,0.30000000000000004,132.96
2019-09-24 17:00:00,74.5101111012,-13.62,75.7447097579,9.9001111012,0,9.9001111012,64.61,-13.62,66.0299666818,131.26,73.3701111012,-1.67,73.3891143359,9.9001111012,0,9.9001111012,63.47,-1.67,63.491966421,124.69,9.9001111012,-0.30000000000000004,9.904655461800001,9.9001111012,0,9.9001111012,0.0,-0.30000000000000004,0.30000000000000004,132.6
2019-09-24 17:30:00,76.8486666583,-13.02,77.9438128856,8.4086666583,0,8.4086666583,68.44,-13.02,69.6674529461,130.62,75.5786666583,-1.17,75.5877222427,8.4086666583,0,8.4086666583,67.17,-1.17,67.1801890441,124.54,8.4086666583,-0.29,8.4136659649,8.4086666583,0,8.4086666583,0.0,-0.29,0.29,132.43
2019-09-24 18:00:00,78.8761111038,-12.99,79.9386077115,7.3561111038,0,7.3561111038,71.52,-12.99,72.6900990507,131.26,77.5361111038,-1.05,77.5432203683,7.3561111038,0,7.3561111038,70.18,-1.05,70.1878543624,124.69,7.3561111038,-0.31,7.3626401902,7.3561111038,0,7.3561111038,0.0,-0.31,0.31,133.13
2019-09-24 18:30:00,79.3041111045,-13.35,80.4199262502,6.5641111045,0,6.5641111045,72.74,-13.35,73.9549193766,131.26,77.9241111045,-1.38,77.9363297278,6.5641111045,0,6.5641111045,71.36,-1.38,71.3733423625,125.19,6.5641111045,-0.30000000000000004,6.5709629882,6.5641111045,0,6.5641111045,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 19:00:00,79.073111105,-13.46,80.2105261162,6.073111105,0,6.073111105,73.0,-13.46,74.2305301072,131.26,77.693111105,-1.49,77.7073974161,6.073111105,0,6.073111105,71.62,-1.49,71.6354974855,124.82,6.073111105,-0.30000000000000004,6.0805163016,6.073111105,0,6.073111105,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-24 19:30:00,78.4956666607,-13.8,79.6994961371,6.0156666607,0,6.0156666607,72.48,-13.8,73.7820465967,130.7,77.1156666607,-1.9,77.1390695077,6.0156666607,0,6.0156666607,71.1,-1.9,71.1253822485,124.69,6.0156666607,-0.30000000000000004,6.0231424831,6.0156666607,0,6.0156666607,0.0,-0.30000000000000004,0.30000000000000004,132.28
2019-09-24 20:00:00,77.2377777717,-14.28,78.5467549623,6.0977777717,0,6.0977777717,71.14,-14.28,72.5590655949,131.14,75.9177777717,-2.32,75.9532183768,6.0977777717,0,6.0977777717,69.82,-2.32,69.8585341959,124.91,6.0977777717,-0.30000000000000004,6.1051530491,6.0977777717,0,6.0977777717,0.0,-0.30000000000000004,0.30000000000000004,132.83
2019-09-24 20:30:00,74.6918888846,-14.76,76.1362979475,4.3118888846,0,4.3118888846,70.38,-14.76,71.9110700796,131.14,73.3918888846,-2.7800000000000002,73.4445216068,4.3118888846,0,4.3118888846,69.08,-2.7800000000000002,69.135915413,124.83,4.3118888846,-0.30000000000000004,4.3223125469,4.3118888846,0,4.3118888846,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-09-24 21:00:00,71.2465555532,-3.9699999999999998,71.3570779825,2.3065555532,0,2.3065555532,68.94,-3.9699999999999998,69.0542142088,131.14,70.1765555532,-11.83,71.1666905885,2.3065555532,0,2.3065555532,67.87,-11.83,68.8932928521,124.75,2.3065555532,-0.29,2.324714718,2.3065555532,0,2.3065555532,0.0,-0.29,0.29,132.19
2019-09-24 21:30:00,65.1762222161,9.97,65.9343676876,6.0862222161,0,6.0862222161,59.09,9.97,59.9251950351,132.49,64.6262222161,-29.25,70.9373744787,6.0862222161,0,6.0862222161,58.54,-29.25,65.4407678745,126.2,6.0862222161,-0.30000000000000004,6.0936114796,6.0862222161,0,6.0862222161,0.0,-0.30000000000000004,0.30000000000000004,132.71
2019-09-24 22:00:00,62.5304444409,16.51,64.6733065644,3.5904444409,0,3.5904444409,58.94,16.51,61.2086897426,131.37,61.7104444409,-46.48,77.2565165736,3.5904444409,0,3.5904444409,58.12,-46.48,74.4199220639,125.21,3.5904444409,-0.30000000000000004,3.6029559091000003,3.5904444409,0,3.5904444409,0.0,-0.30000000000000004,0.30000000000000004,132.35
2019-09-24 22:30:00,55.9899999932,14.67,57.8799533452,6.8099999932,0,6.8099999932,49.18,14.67,51.3213532557,131.78,55.2999999932,-48.69,73.6804322683,6.8099999932,0,6.8099999932,48.49,-48.69,68.7167825207,125.59,6.8099999932,-0.30000000000000004,6.8166047199,6.8099999932,0,6.8099999932,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-24 23:00:00,51.396333326,13.69,53.1883368734,7.316333326,0,7.316333326,44.08,13.69,46.1569333903,131.9,50.736333326,-49.72,71.0369897966,7.316333326,0,7.316333326,43.42,-49.72,66.0104143299,125.59,7.316333326,-0.30000000000000004,7.3224813648,7.316333326,0,7.316333326,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-24 23:30:00,49.9464444412,14.09,51.8958130519,3.2564444412,0,3.2564444412,46.69,14.09,48.7697057609,131.3,49.2464444412,-48.92,69.4145423532,3.2564444412,0,3.2564444412,45.99,-48.92,67.1434769728,125.59,3.2564444412,-0.29,3.2693317969,3.2564444412,0,3.2564444412,0.0,-0.29,0.29,131.78
2019-09-25 00:00:00,46.348444442,13.96,48.4051640034,2.428444442,0,2.428444442,43.92,13.96,46.0852253982,131.92,45.688444442,-49.51,67.3696820204,2.428444442,0,2.428444442,43.26,-49.51,65.7469976501,125.7,2.428444442,-0.30000000000000004,2.4469046585,2.428444442,0,2.428444442,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-25 00:30:00,44.5753333308,13.62,46.6097065165,2.5053333308,0,2.5053333308,42.07,13.62,44.2197840338,132.19,43.9353333308,-50.29,66.7787212733,2.5053333308,0,2.5053333308,41.43,-50.29,65.1577240241,126.57,2.5053333308,-0.30000000000000004,2.5232310830999998,2.5053333308,0,2.5053333308,0.0,-0.30000000000000004,0.30000000000000004,132.33
2019-09-25 01:00:00,42.9891111085,13.27,44.9906276229,2.6191111085000003,0,2.6191111085000003,40.37,13.27,42.495056183,132.44,42.3591111085,-50.77,66.1202479873,2.6191111085000003,0,2.6191111085000003,39.74,-50.77,64.4737194522,126.57,2.6191111085000003,-0.30000000000000004,2.6362365218,2.6191111085000003,0,2.6191111085000003,0.0,-0.30000000000000004,0.30000000000000004,132.63
2019-09-25 01:30:00,44.273666664,13.28,46.222461638,2.643666664,0,2.643666664,41.63,13.28,43.6968568664,132.19,43.633666664,-50.74,66.9211810008,2.643666664,0,2.643666664,40.99,-50.74,65.2282737776,126.57,2.643666664,-0.30000000000000004,2.6606340279,2.643666664,0,2.643666664,0.0,-0.30000000000000004,0.30000000000000004,132.63
2019-09-25 02:00:00,43.7004444418,12.96,45.5816897933,2.6004444418,0,2.6004444418,41.1,12.96,43.094913853,132.19,43.0604444418,-51.09,66.8160906933,2.6004444418,0,2.6004444418,40.46,-51.09,65.1705431925,126.57,2.6004444418,-0.30000000000000004,2.6176919787,2.6004444418,0,2.6004444418,0.0,-0.30000000000000004,0.30000000000000004,132.63
