Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-25 02:30:00,42.673666664,12.69,44.5205337631,2.633666664,0,2.633666664,40.04,12.69,42.0028296666,132.38,42.043666664,-51.45,66.4437537061,2.633666664,0,2.633666664,39.41,-51.45,64.8093403762,126.57,2.633666664,-0.30000000000000004,2.6506980396,2.633666664,0,2.633666664,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 03:00:00,41.3887777752,12.72,43.2992993676,2.5687777752,0,2.5687777752,38.82,12.72,40.8508359768,133.13,40.7687777752,-51.59,65.7542496063,2.5687777752,0,2.5687777752,38.2,-51.59,64.1932091424,126.57,2.5687777752,-0.30000000000000004,2.5862365047,2.5687777752,0,2.5687777752,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 03:30:00,40.5689999974,12.55,42.4658246216,2.5889999974,0,2.5889999974,37.98,12.55,39.9997862494,133.13,39.9689999974,-51.86,65.4750376922,2.5889999974,0,2.5889999974,37.38,-51.86,63.9274901744,126.57,2.5889999974,-0.30000000000000004,2.6063232698,2.5889999974,0,2.5889999974,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 04:00:00,40.211555553,12.44,42.0918376884,2.591555553,0,2.591555553,37.62,12.44,39.6234526512,133.13,39.591555553,-52.07,65.4123548812,2.591555553,0,2.591555553,37.0,-52.07,63.877107793,126.57,2.591555553,-0.30000000000000004,2.6088618561,2.591555553,0,2.591555553,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 04:30:00,40.0631111086,12.29,41.9058107152,2.5331111086,0,2.5331111086,37.53,12.29,39.4910749411,133.13,39.4631111086,-52.18,65.4223932486,2.5331111086,0,2.5331111086,36.93,-52.18,63.9263427704,126.57,2.5331111086,-0.30000000000000004,2.5508139658999998,2.5331111086,0,2.5331111086,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 05:00:00,39.9368888863,12.11,41.7325675452,2.5668888863,0,2.5668888863,37.37,12.11,39.283189789,133.13,39.3268888863,-52.28,65.4202001638,2.5668888863,0,2.5668888863,36.76,-52.28,63.9100618056,126.57,2.5668888863,-0.30000000000000004,2.5843603763000003,2.5668888863,0,2.5668888863,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 05:30:00,41.6056666641,12.3,43.385729204,2.5456666641,0,2.5456666641,39.06,12.3,40.9508681227,132.45,40.9956666641,-51.79,66.0518643585,2.5456666641,0,2.5456666641,38.45,-51.79,64.5027642819,126.57,2.5456666641,-0.30000000000000004,2.5632828102,2.5456666641,0,2.5456666641,0.0,-0.30000000000000004,0.30000000000000004,132.48
2019-09-25 06:00:00,44.336444442,13.01,46.205848177,2.476444442,0,2.476444442,41.86,13.01,43.8351422947,132.92,43.666444442,-51.17,67.2690662207,2.476444442,0,2.476444442,41.19,-51.17,65.6885454246,126.57,2.476444442,-0.30000000000000004,2.4945494732,2.476444442,0,2.476444442,0.0,-0.30000000000000004,0.30000000000000004,132.93
2019-09-25 06:30:00,51.0422222197,14.72,53.1223761623,2.5022222197,0,2.5022222197,48.54,14.72,50.7228745242,132.99,50.3022222197,-49.59,70.6362630682,2.5022222197,0,2.5022222197,47.8,-49.59,68.8767602316,126.57,2.5022222197,-0.31,2.5213520256,2.5022222197,0,2.5022222197,0.0,-0.31,0.31,133.07
2019-09-25 07:00:00,58.4647777747,16.83,60.8389607097,3.1147777747,0,3.1147777747,55.35,16.83,57.8521512132,132.9,57.6747777747,-47.39,74.6471171001,3.1147777747,0,3.1147777747,54.56,-47.39,72.2675978569,126.57,3.1147777747,-0.30000000000000004,3.1291916825,3.1147777747,0,3.1147777747,0.0,-0.30000000000000004,0.30000000000000004,133.9
2019-09-25 07:30:00,65.6446666641,4.59,65.8049417707,2.5246666641,0,2.5246666641,63.12,4.59,63.2866692124,131.84,64.9746666641,-29.38,71.3084266277,2.5246666641,0,2.5246666641,62.45,-29.38,69.0158452821,125.71,2.5246666641,-0.30000000000000004,2.5424283205,2.5246666641,0,2.5246666641,0.0,-0.30000000000000004,0.30000000000000004,133.16
2019-09-25 08:00:00,67.154888882,-10.41,67.9569510849,6.854888882,0,6.854888882,60.3,-10.41,61.1919774153,131.26,66.774888882,-17.86,69.1221048957,6.854888882,0,6.854888882,59.92,-17.86,62.5250829668,124.69,6.854888882,-0.30000000000000004,6.8614503995,6.854888882,0,6.854888882,0.0,-0.30000000000000004,0.30000000000000004,133.16
2019-09-25 08:30:00,69.5867777719,-7.5,69.989782402,5.8767777719000005,0,5.8767777719000005,63.71,-7.5,64.1499345284,130.45,69.1167777719,-14.89,70.7024827681,5.8767777719000005,0,5.8767777719000005,63.24,-14.89,64.9692981338,124.0,5.8767777719000005,-0.30000000000000004,5.8844300472,5.8767777719000005,0,5.8767777719000005,0.0,-0.30000000000000004,0.30000000000000004,132.34
2019-09-25 09:00:00,69.4158888834,-10.87,70.261814163,5.4558888834,0,5.4558888834,63.96,-10.87,64.8771030488,130.45,68.9558888834,-18.22,71.3223878716,5.4558888834,0,5.4558888834,63.5,-18.22,66.0622312672,123.9,5.4558888834,-0.30000000000000004,5.4641306269,5.4558888834,0,5.4558888834,0.0,-0.30000000000000004,0.30000000000000004,132.34
2019-09-25 09:30:00,68.7238888817,-12.49,69.8496456901,7.1438888817,0,7.1438888817,61.58,-12.49,62.8338801921,131.26,68.3138888817,-19.91,71.1561347612,7.1438888817,0,7.1438888817,61.17,-19.91,64.3286639065,124.69,7.1438888817,-0.30000000000000004,7.1501851972,7.1438888817,0,7.1438888817,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 10:00:00,68.2451111026,-11.43,69.1956652501,8.4851111026,0,8.4851111026,59.76,-11.43,60.8432617469,131.26,67.8451111026,-18.9,70.4284679695,8.4851111026,0,8.4851111026,59.36,-18.9,62.2962246047,124.85,8.4851111026,-0.30000000000000004,8.4904128536,8.4851111026,0,8.4851111026,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 10:30:00,67.6674444321,-12.95,68.8954681817,12.3374444321,0,12.3374444321,55.33,-12.95,56.8252707869,132.15,67.3374444321,-20.49,70.3858758747,12.3374444321,0,12.3374444321,55.0,-20.49,58.6927602009,126.07,12.3374444321,-0.31,12.3413384653,12.3374444321,0,12.3374444321,0.0,-0.31,0.31,134.07
2019-09-25 11:00:00,66.7115555429,-13.39,68.0420733293,12.6415555429,0,12.6415555429,54.07,-13.39,55.703294337,132.15,66.4015555429,-20.93,69.6220617227,12.6415555429,0,12.6415555429,53.76,-20.93,57.6905754868,126.19,12.6415555429,-0.30000000000000004,12.6451147304,12.6415555429,0,12.6415555429,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-25 11:30:00,66.782555542,-13.12,68.0591222741,13.512555542,0,13.512555542,53.27,-13.12,54.8618929677,132.15,66.482555542,-20.65,69.6157503113,13.512555542,0,13.512555542,52.97,-20.65,56.8528222694,125.83,13.512555542,-0.31,13.5161110264,13.512555542,0,13.512555542,0.0,-0.31,0.31,134.07
2019-09-25 12:00:00,66.0631110967,-13.26,67.3807260853,14.3731110967,0,14.3731110967,51.69,-13.26,53.3636927133,132.15,65.7931110967,-20.79,68.9996925195,14.3731110967,0,14.3731110967,51.42,-20.79,55.463866616,125.63,14.3731110967,-0.30000000000000004,14.376241602,14.3731110967,0,14.3731110967,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-25 12:30:00,67.1698888745,-13.38,68.4895493591,14.3898888745,0,14.3898888745,52.78,-13.38,54.4495436161,132.15,66.8598888745,-20.9,70.0503728777,14.3898888745,0,14.3898888745,52.47,-20.9,56.4792962067,125.71,14.3898888745,-0.31,14.3932276373,14.3898888745,0,14.3898888745,0.0,-0.31,0.31,134.07
2019-09-25 13:00:00,67.5561110978,-13.05,68.8050190513,13.3561110978,0,13.3561110978,54.2,-13.05,55.7489237564,132.15,67.2261110978,-20.58,70.3056641625,13.3561110978,0,13.3561110978,53.87,-20.58,57.6672636771,125.63,13.3561110978,-0.30000000000000004,13.3594799171,13.3561110978,0,13.3561110978,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-25 13:30:00,67.8652222096,-12.92,69.0841138436,12.6052222096,0,12.6052222096,55.26,-12.92,56.7502775324,132.15,67.5452222096,-20.46,70.5759778065,12.6052222096,0,12.6052222096,54.94,-20.46,58.6260624637,126.27,12.6052222096,-0.31,12.6090335456,12.6052222096,0,12.6052222096,0.0,-0.31,0.31,134.07
2019-09-25 14:00:00,68.4342222115,-11.9,69.4611601523,10.6842222115,0,10.6842222115,57.75,-11.9,58.9633148661,132.15,68.0642222115,-19.45,70.7887056335,10.6842222115,0,10.6842222115,57.38,-19.45,60.5868541847,126.18,10.6842222115,-0.30000000000000004,10.6884331998,10.6842222115,0,10.6842222115,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-25 14:30:00,68.7361111012,-12.51,69.8652493684,9.9361111012,0,9.9361111012,58.8,-12.51,60.1160552598,132.15,68.3361111012,-20.07,71.2223910047,9.9361111012,0,9.9361111012,58.4,-20.07,61.7524485345,126.28,9.9361111012,-0.31,9.9409458209,9.9361111012,0,9.9361111012,0.0,-0.31,0.31,134.07
2019-09-25 15:00:00,69.0432222123,-12.27,70.1250271547,9.9532222123,0,9.9532222123,59.09,-12.27,60.3504846708,132.15,68.6832222123,-19.83,71.4885579199,9.9532222123,0,9.9532222123,58.73,-19.83,61.9874325973,126.12,9.9532222123,-0.31,9.9580486244,9.9532222123,0,9.9532222123,0.0,-0.31,0.31,134.07
2019-09-25 15:30:00,68.3837777713,-12.14,69.4530104623,6.4937777713,0,6.4937777713,61.89,-12.14,63.0694196897,132.15,67.9537777713,-19.69,70.7489364824,6.4937777713,0,6.4937777713,61.46,-19.69,64.5370258069,125.74,6.4937777713,-0.30000000000000004,6.5007037883,6.4937777713,0,6.4937777713,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-25 16:00:00,68.2897777682,-12.98,69.5124028331,9.5997777682,0,9.5997777682,58.69,-12.98,60.1082065944,132.15,67.9297777682,-20.53,70.964326303,9.5997777682,0,9.5997777682,58.33,-20.53,61.8374465838,126.22,9.5997777682,-0.31,9.6047817882,9.5997777682,0,9.5997777682,0.0,-0.31,0.31,134.07
2019-09-25 16:30:00,71.3201111031,-12.3,72.3729800945,7.9801111031000005,0,7.9801111031000005,63.34,-12.3,64.5232175267,131.86,70.8601111031,-19.81,73.5771122398,7.9801111031000005,0,7.9801111031000005,62.88,-19.81,65.9267055145,125.43,7.9801111031000005,-0.30000000000000004,7.9857481314,7.9801111031000005,0,7.9801111031000005,0.0,-0.30000000000000004,0.30000000000000004,133.74
2019-09-25 17:00:00,74.23777777,-11.6,75.1385896077,7.74777777,0,7.74777777,66.49,-11.6,67.4942967961,131.15,73.75777777,-19.03,76.1731624759,7.74777777,0,7.74777777,66.01,-19.03,68.6983333131,124.94,7.74777777,-0.30000000000000004,7.7535837117,7.74777777,0,7.74777777,0.0,-0.30000000000000004,0.30000000000000004,132.91
2019-09-25 17:30:00,75.2718888804,-12.81,76.3541312283,8.4718888804,0,8.4718888804,66.8,-12.81,68.0171750369,131.15,74.7918888804,-20.18,77.4665027112,8.4718888804,0,8.4718888804,66.32,-20.18,69.3222532813,124.69,8.4718888804,-0.30000000000000004,8.4771989007,8.4718888804,0,8.4718888804,0.0,-0.30000000000000004,0.30000000000000004,132.46
2019-09-25 18:00:00,75.9865555479,-12.99,77.0888884602,7.6765555479,0,7.6765555479,68.31,-12.99,69.5341369401,130.69,75.4765555479,-20.36,78.1744206078,7.6765555479,0,7.6765555479,67.8,-20.36,70.7910276801,124.69,7.6765555479,-0.30000000000000004,7.6824153155,7.6765555479,0,7.6765555479,0.0,-0.30000000000000004,0.30000000000000004,132.2
2019-09-25 18:30:00,77.1275555489,-12.57,78.1451516407,6.6975555489000005,0,6.6975555489000005,70.43,-12.57,71.5429227807,130.32,76.5875555489,-19.93,79.1382244238,6.6975555489000005,0,6.6975555489000005,69.89,-19.93,72.6761102426,124.69,6.6975555489000005,-0.30000000000000004,6.7042710514,6.6975555489000005,0,6.6975555489000005,0.0,-0.30000000000000004,0.30000000000000004,132.2
2019-09-25 19:00:00,77.0826666604,-12.71,78.1235022223,6.2626666604,0,6.2626666604,70.82,-12.71,71.9514871285,130.32,76.5626666604,-20.06,79.1469868419,6.2626666604,0,6.2626666604,70.3,-20.06,73.1060435258,124.69,6.2626666604,-0.30000000000000004,6.2698479806,6.2626666604,0,6.2626666604,0.0,-0.30000000000000004,0.30000000000000004,132.2
2019-09-25 19:30:00,76.6628888827,-12.93,77.7456328795,6.2128888827,0,6.2128888827,70.45,-12.93,71.6267226669,130.32,76.1328888827,-20.28,78.7876587393,6.2128888827,0,6.2128888827,69.92,-20.28,72.8016812993,124.69,6.2128888827,-0.30000000000000004,6.220127673,6.2128888827,0,6.2128888827,0.0,-0.30000000000000004,0.30000000000000004,132.2
2019-09-25 20:00:00,78.0616666633,-12.52,79.0593081316,3.4116666633,0,3.4116666633,74.65,-12.52,75.6926211727,130.47,77.4716666633,-19.87,79.9792225242,3.4116666633,0,3.4116666633,74.06,-19.87,76.6792051341,124.04,3.4116666633,-0.29,3.4239698336,3.4116666633,0,3.4116666633,0.0,-0.29,0.29,132.36
2019-09-25 20:30:00,72.2591111056,-10.57,73.0281044377,5.5591111055999995,0,5.5591111055999995,66.7,-10.57,67.5323248526,130.88,71.6391111056,-33.13,78.9288232523,5.5591111055999995,0,5.5591111055999995,66.08,-33.13,73.9199790314,124.57,5.5591111055999995,-0.30000000000000004,5.5672000399,5.5591111055999995,0,5.5591111055999995,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-25 21:00:00,70.9857777748,10.68,71.7846992491,3.0057777748,0,3.0057777748,67.98,10.68,68.8138270989,131.06,70.0857777748,-48.07,84.9867115865,3.0057777748,0,3.0057777748,67.08,-48.07,82.5254584962,124.98,3.0057777748,-0.30000000000000004,3.0207118418,3.0057777748,0,3.0057777748,0.0,-0.30000000000000004,0.30000000000000004,132.88
2019-09-25 21:30:00,66.32544444,12.82,67.5530678812,4.44544444,0,4.44544444,61.88,12.82,63.1940408583,131.62,65.48544444,-50.23,82.5311840064,4.44544444,0,4.44544444,61.04,-50.23,79.0502024033,125.4,4.44544444,-0.30000000000000004,4.4555556633,4.44544444,0,4.44544444,0.0,-0.30000000000000004,0.30000000000000004,132.33
2019-09-25 22:00:00,62.2456666647,12.16,63.4223037939,2.0156666647,0,2.0156666647,60.23,12.16,61.4452479855,131.54,61.4256666647,-50.86,79.7486810248,2.0156666647,0,2.0156666647,59.41,-50.86,78.2066985622,125.22,2.0156666647,-0.30000000000000004,2.037869501,2.0156666647,0,2.0156666647,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-25 22:30:00,57.3207777728,9.54,58.1092347607,5.0107777728,0,5.0107777728,52.31,9.54,53.1728097809,132.24,56.5907777728,-54.28,78.4145045825,5.0107777728,0,5.0107777728,51.58,-54.28,74.878667189,126.45,5.0107777728,-0.30000000000000004,5.0197503811,5.0107777728,0,5.0107777728,0.0,-0.30000000000000004,0.30000000000000004,132.68
2019-09-25 23:00:00,53.1258888867,9.36,53.9441347136,2.2058888867,0,2.2058888867,50.92,9.36,51.7731204391,133.15,52.3958888867,-55.05,75.9988925724,2.2058888867,0,2.2058888867,50.19,-55.05,74.4952253504,126.83,2.2058888867,-0.30000000000000004,2.2261953599,2.2058888867,0,2.2058888867,0.0,-0.30000000000000004,0.30000000000000004,133.28
2019-09-25 23:30:00,49.4482222201,13.32,51.2108297211,2.1682222201,0,2.1682222201,47.28,13.32,49.1204723104,131.88,48.7582222201,-50.06,69.881097831,2.1682222201,0,2.1682222201,46.59,-50.06,68.3859027871,125.76,2.1682222201,-0.30000000000000004,2.1888781591,2.1682222201,0,2.1682222201,0.0,-0.30000000000000004,0.30000000000000004,132.33
2019-09-26 00:00:00,46.26722222,13.12,48.0914779556,2.26722222,0,2.26722222,44.0,13.12,45.9144247487,132.09,45.59722222,-50.39,67.9577719924,2.26722222,0,2.26722222,43.33,-50.39,66.4578136866,125.65,2.26722222,-0.30000000000000004,2.2869841702,2.26722222,0,2.26722222,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-26 00:30:00,44.6281111087,13.17,46.5308199061,2.3681111087,0,2.3681111087,42.26,13.17,44.264619054,132.45,43.9881111087,-50.9,67.2737981603,2.3681111087,0,2.3681111087,41.62,-50.9,65.7497863114,126.38,2.3681111087,-0.30000000000000004,2.3870379602,2.3681111087,0,2.3681111087,0.0,-0.30000000000000004,0.30000000000000004,132.84
2019-09-26 01:00:00,43.0252222199,12.81,44.8917124542,2.3552222199,0,2.3552222199,40.67,12.81,42.6397115375,132.28,42.3852222199,-51.25,66.5061618395,2.3552222199,0,2.3552222199,40.03,-51.25,65.0304805457,126.57,2.3552222199,-0.30000000000000004,2.37425182,2.3552222199,0,2.3552222199,0.0,-0.30000000000000004,0.30000000000000004,132.96
2019-09-26 01:30:00,44.1568888866,12.98,46.0251152757,2.2668888866,0,2.2668888866,41.89,12.98,43.8549028046,132.75,43.5068888866,-51.23,67.2113255381,2.2668888866,0,2.2668888866,41.24,-51.23,65.7666366785,126.57,2.2668888866,-0.30000000000000004,2.2866537176,2.2668888866,0,2.2668888866,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-26 02:00:00,43.47322222,12.83,45.326923017,2.23322222,0,2.23322222,41.24,12.83,43.1896573267,133.13,42.83322222,-51.52,66.9999651175,2.23322222,0,2.23322222,40.6,-51.52,65.5947436919,126.57,2.23322222,-0.30000000000000004,2.25328238,2.23322222,0,2.23322222,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-26 02:30:00,42.2751111088,12.72,44.1472923209,2.2751111088,0,2.2751111088,40.0,12.72,41.9737822932,133.13,41.6451111088,-51.67,66.3634250116,2.2751111088,0,2.2751111088,39.37,-51.67,64.9598783866,126.57,2.2751111088,-0.31,2.2961338283,2.2751111088,0,2.2751111088,0.0,-0.31,0.31,133.13
2019-09-26 03:00:00,41.1079999976,12.58,42.9898134888,2.4079999976,0,2.4079999976,38.7,12.58,40.6933213194,133.13,40.4979999976,-52.04,65.9412587369,2.4079999976,0,2.4079999976,38.09,-52.04,64.4903845546,126.75,2.4079999976,-0.30000000000000004,2.426615748,2.4079999976,0,2.4079999976,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-26 03:30:00,40.3791111086,12.17,42.1732321968,2.4791111086,0,2.4791111086,37.9,12.17,39.806015877,133.13,39.7591111086,-52.61,65.9439081049,2.4791111086,0,2.4791111086,37.28,-52.61,64.4795355132,127.02,2.4791111086,-0.30000000000000004,2.4971968062,2.4791111086,0,2.4791111086,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-26 04:00:00,40.380333331,12.17,42.1744024252,2.380333331,0,2.380333331,38.0,12.17,39.9012393291,133.13,39.770333331,-52.68,66.0065285654,2.380333331,0,2.380333331,37.39,-52.68,64.6002670273,127.23,2.380333331,-0.31,2.4004347036,2.380333331,0,2.380333331,0.0,-0.31,0.31,133.13
2019-09-26 04:30:00,40.770333331,12.95,42.7775943681,2.370333331,0,2.370333331,38.4,12.95,40.5248380626,133.13,40.150333331,-51.87,65.5937967081,2.370333331,0,2.370333331,37.78,-51.87,64.170283621,127.3,2.370333331,-0.30000000000000004,2.3892425787000002,2.370333331,0,2.370333331,0.0,-0.30000000000000004,0.30000000000000004,133.26
2019-09-26 05:00:00,41.0458888864,13.01,43.0583916847,2.5158888864,0,2.5158888864,38.53,13.01,40.667198084,133.13,40.4258888864,-51.64,65.5815682357,2.5158888864,0,2.5158888864,37.91,-51.64,64.0613588679,126.8,2.5158888864,-0.30000000000000004,2.5337120769,2.5158888864,0,2.5158888864,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-26 05:30:00,42.3717777754,12.93,44.3007048685,2.3717777754,0,2.3717777754,40.0,12.93,42.0378983775,132.54,41.7517777754,-51.21,66.0732551598,2.3717777754,0,2.3717777754,39.38,-51.21,64.6006849809,126.57,2.3717777754,-0.31,2.391951048,2.3717777754,0,2.3717777754,0.0,-0.31,0.31,133.13
2019-09-26 06:00:00,44.6796666645,13.54,46.6862315169,2.2096666645,0,2.2096666645,42.47,13.54,44.5761427223,132.36,44.0096666645,-50.53,67.0084446911,2.2096666645,0,2.2096666645,41.8,-50.53,65.578356948,126.57,2.2096666645,-0.30000000000000004,2.2299387364,2.2096666645,0,2.2096666645,0.0,-0.30000000000000004,0.30000000000000004,133.01
2019-09-26 06:30:00,51.6117777749,16.1,54.0646428369,2.8917777749,0,2.8917777749,48.72,16.1,51.3112892062,132.22,50.8917777749,-47.84,69.8472522372,2.8917777749,0,2.8917777749,48.0,-47.84,67.7692083472,126.23,2.8917777749,-0.30000000000000004,2.9072974907,2.8917777749,0,2.8917777749,0.0,-0.30000000000000004,0.30000000000000004,132.84
2019-09-26 07:00:00,58.1191111087,17.76,60.7721044235,2.4491111087,0,2.4491111087,55.67,17.76,58.4342921579,132.22,57.3091111087,-45.87,73.4056613352,2.4491111087,0,2.4491111087,54.86,-45.87,71.5099748287,126.23,2.4491111087,-0.30000000000000004,2.4674167104,2.4491111087,0,2.4491111087,0.0,-0.30000000000000004,0.30000000000000004,132.84
2019-09-26 07:30:00,65.7679999941,7.54,66.1988022794,5.8679999941,0,5.8679999941,59.9,7.54,60.3726891897,132.43,65.2779999941,-17.61,67.6116068677,5.8679999941,0,5.8679999941,59.41,-17.61,61.9649917292,125.95,5.8679999941,-0.30000000000000004,5.8756637013,5.8679999941,0,5.8679999941,0.0,-0.30000000000000004,0.30000000000000004,132.25
2019-09-26 08:00:00,67.9269999927,2.69,67.980242924,7.3169999927,0,7.3169999927,60.61,2.69,60.6696645779,133.08,67.5669999927,-4.35,67.7068828703,7.3169999927,0,7.3169999927,60.25,-4.35,60.4068290841,126.57,7.3169999927,-0.30000000000000004,7.3231474717000005,7.3169999927,0,7.3169999927,0.0,-0.30000000000000004,0.30000000000000004,132.54
2019-09-26 08:30:00,69.2071111026,3.65,69.3032952114,8.5571111026,0,8.5571111026,60.65,3.65,60.7597317308,133.08,68.8571111026,-3.41,68.9414958453,8.5571111026,0,8.5571111026,60.3,-3.41,60.3963417766,126.57,8.5571111026,-0.30000000000000004,8.5623682718,8.5571111026,0,8.5571111026,0.0,-0.30000000000000004,0.30000000000000004,133.12
2019-09-26 09:00:00,68.8816666565,4.36,69.0195160905,10.2116666565,0,10.2116666565,58.67,4.36,58.8317813771,133.08,68.5516666565,-2.73,68.6060048493,10.2116666565,0,10.2116666565,58.34,-2.73,58.403839771,126.57,10.2116666565,-0.30000000000000004,10.2160724304,10.2116666565,0,10.2116666565,0.0,-0.30000000000000004,0.30000000000000004,133.12
2019-09-26 09:30:00,67.0421110963,4.48,67.1916293912,14.8121110963,0,14.8121110963,52.23,4.48,52.4217826862,133.08,66.8021110963,-2.61,66.8530788141,14.8121110963,0,14.8121110963,51.99,-2.61,52.0554723348,126.68,14.8121110963,-0.30000000000000004,14.8151488392,14.8121110963,0,14.8121110963,0.0,-0.30000000000000004,0.30000000000000004,133.12
2019-09-26 10:00:00,64.45788887410001,-0.24,64.4583356759,14.8178888741,0,14.8178888741,49.64,-0.24,49.6405801739,131.87,64.20788887410001,-7.35,64.6272039753,14.8178888741,0,14.8178888741,49.39,-7.35,49.933902311,125.67,14.8178888741,-0.30000000000000004,14.8209254328,14.8178888741,0,14.8178888741,0.0,-0.30000000000000004,0.30000000000000004,132.36
2019-09-26 10:30:00,67.8002222098,1.74,67.8225458951,12.4302222098,0,12.4302222098,55.37,1.74,55.3973329683,131.26,67.4802222098,-5.62,67.7138448878,12.4302222098,0,12.4302222098,55.05,-5.62,55.3361265359,124.69,12.4302222098,-0.29,12.4336046336,12.4302222098,0,12.4302222098,0.0,-0.29,0.29,132.19
2019-09-26 11:00:00,62.6605555402,1.58,62.6804724025,15.3905555402,0,15.3905555402,47.27,1.58,47.296398383,131.26,62.4505555402,-5.8100000000000005,62.7202358675,15.3905555402,0,15.3905555402,47.06,-5.8100000000000005,47.4172932589,125.31,15.3905555402,-0.30000000000000004,15.3934791335,15.3905555402,0,15.3905555402,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-26 11:30:00,65.1889999864,1.6600000000000001,65.2101320289,13.6389999864,0,13.6389999864,51.55,1.6600000000000001,51.5767205239,131.26,64.8989999864,-5.7,65.1488311425,13.6389999864,0,13.6389999864,51.26,-5.7,51.5759401272,124.84,13.6389999864,-0.30000000000000004,13.6422989495,13.6389999864,0,13.6389999864,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-26 12:00:00,65.210333319,1.82,65.2357261903,14.290333319,0,14.290333319,50.92,1.82,50.9525151489,131.26,64.950333319,-5.55,65.1870255362,14.290333319,0,14.290333319,50.66,-5.55,50.9631052822,124.69,14.290333319,-0.30000000000000004,14.293481954,14.290333319,0,14.290333319,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-26 12:30:00,60.8569999833,1.4,60.8731011775,16.7369999833,0,16.7369999833,44.12,1.4,44.1422065602,131.51,60.6869999833,-6.01,60.9838672681,16.7369999833,0,16.7369999833,43.95,-6.01,44.359019376,125.32,16.7369999833,-0.30000000000000004,16.7396884212,16.7369999833,0,16.7369999833,0.0,-0.30000000000000004,0.30000000000000004,132.33
2019-09-26 13:00:00,57.8151110899,0.8300000000000001,57.8210685679,21.2351110899,0,21.2351110899,36.58,0.8300000000000001,36.5894151361,132.19,57.7251110899,-6.61,58.1023282695,21.2351110899,0,21.2351110899,36.49,-6.61,37.0838536293,125.63,21.2351110899,-0.30000000000000004,21.237230116,21.2351110899,0,21.2351110899,0.0,-0.30000000000000004,0.30000000000000004,132.67
2019-09-26 13:30:00,55.7519999767,0.49,55.7541532211,23.3119999767,0,23.3119999767,32.44,0.49,32.4437004671,132.19,55.7219999767,-6.98,56.1574721778,23.3119999767,0,23.3119999767,32.41,-6.98,33.1531069434,125.63,23.3119999767,-0.30000000000000004,23.3139302331,23.3119999767,0,23.3119999767,0.0,-0.30000000000000004,0.30000000000000004,132.98
2019-09-26 14:00:00,57.8385555354,0.28,57.8392332801,20.1085555354,0,20.1085555354,37.73,0.28,37.7310389467,132.19,57.7185555354,-7.16,58.1609598708,20.1085555354,0,20.1085555354,37.61,-7.16,38.2854763585,125.63,20.1085555354,-0.30000000000000004,20.1107932644,20.1085555354,0,20.1085555354,0.0,-0.30000000000000004,0.30000000000000004,132.98
2019-09-26 14:30:00,60.2619999819,0.35000000000000003,60.2630163685,18.0519999819,0,18.0519999819,42.21,0.35000000000000003,42.211451053,132.19,60.1019999819,-7.09,60.5187450451,18.0519999819,0,18.0519999819,42.05,-7.09,42.6435294037,125.63,18.0519999819,-0.30000000000000004,18.0544926084,18.0519999819,0,18.0519999819,0.0,-0.30000000000000004,0.30000000000000004,133.08
2019-09-26 15:00:00,60.3591110962,-0.36,60.3601846611,14.959111096200001,0,14.959111096200001,45.4,-0.36,45.4014272903,131.98,60.1591110962,-7.82,60.6652375573,14.959111096200001,0,14.959111096200001,45.2,-7.82,45.8714769764,125.63,14.959111096200001,-0.30000000000000004,14.9621189939,14.959111096200001,0,14.959111096200001,0.0,-0.30000000000000004,0.30000000000000004,132.89
2019-09-26 15:30:00,58.7327777634,-2.31,58.7781871429,14.3527777634,0,14.3527777634,44.38,-2.31,44.4400776327,132.71,58.5227777634,-8.55,59.1440446465,14.3527777634,0,14.3527777634,44.17,-8.55,44.9899033117,126.61,14.3527777634,-0.31,14.3561251571,14.3527777634,0,14.3527777634,0.0,-0.31,0.31,133.65
2019-09-26 16:00:00,60.4596666546,-22.59,64.542074587,12.0296666546,0,12.0296666546,48.43,-22.59,53.439433006,131.66,59.7596666546,-9.34,60.485149902,12.0296666546,0,12.0296666546,47.73,-9.34,48.635259843,125.63,12.0296666546,-0.31,12.0336602836,12.0296666546,0,12.0296666546,0.0,-0.31,0.31,134.07
2019-09-26 16:30:00,65.8664444326,-21.97,69.4339211207,11.8564444326,0,11.8564444326,54.01,-21.97,58.3074695043,131.26,65.0064444326,-8.83,65.6034047727,11.8564444326,0,11.8564444326,53.15,-8.83,53.8784873581,125.27,11.8564444326,-0.30000000000000004,11.8602392296,11.8564444326,0,11.8564444326,0.0,-0.30000000000000004,0.30000000000000004,134.07
2019-09-26 17:00:00,69.5847777694,-20.09,72.4268554972,8.4247777694,0,8.4247777694,61.16,-20.09,64.3751015533,130.55,68.4947777694,-7.14,68.8659145127,8.4247777694,0,8.4247777694,60.07,-7.14,60.4928466845,124.11,8.4247777694,-0.30000000000000004,8.4301174644,8.4247777694,0,8.4247777694,0.0,-0.30000000000000004,0.30000000000000004,133.22
2019-09-26 17:30:00,72.7946666577,-19.58,75.3819600024,8.9546666577,0,8.9546666577,63.84,-19.58,66.7751600522,130.32,71.6646666577,-6.68,71.975321098,8.9546666577,0,8.9546666577,62.71,-6.68,63.0647801867,123.76,8.9546666577,-0.31,8.9600309682,8.9546666577,0,8.9546666577,0.0,-0.31,0.31,133.13
2019-09-26 18:00:00,74.1367777708,-10.43,74.8668599464,7.0267777708,0,7.0267777708,67.11,-10.43,67.9156609332,130.72,73.2467777708,-6.68,73.5507501919,7.0267777708,0,7.0267777708,66.22,-6.68,66.5560726005,124.58,7.0267777708,-0.30000000000000004,7.0331789284,7.0267777708,0,7.0267777708,0.0,-0.30000000000000004,0.30000000000000004,132.69
2019-09-26 18:30:00,77.7928888831,0.56,77.7949044654,5.8228888831,0,5.8228888831,71.97,0.56,71.9721786526,131.26,77.2828888831,-6.8100000000000005,77.5823498878,5.8228888831,0,5.8228888831,71.46,-6.8100000000000005,71.7837565191,125.33,5.8228888831,-0.30000000000000004,5.8306118842,5.8228888831,0,5.8228888831,0.0,-0.30000000000000004,0.30000000000000004,132.5
2019-09-26 19:00:00,76.0513333268,-0.6000000000000001,76.0537001123,6.5813333268,0,6.5813333268,69.47,-0.6000000000000001,69.4725909982,131.26,75.5613333268,-7.97,75.980497459,6.5813333268,0,6.5813333268,68.98,-7.97,69.4389033612,125.19,6.5813333268,-0.29,6.5877195111999995,6.5813333268,0,6.5813333268,0.0,-0.29,0.29,132.19
2019-09-26 19:30:00,77.3388888816,-0.7000000000000001,77.3420566926,7.2788888816,0,7.2788888816,70.06,-0.7000000000000001,70.0634969153,131.26,76.8588888816,-8.04,77.2782660268,7.2788888816,0,7.2788888816,69.58,-8.04,70.042972524,124.88,7.2788888816,-0.30000000000000004,7.2850685207,7.2788888816,0,7.2788888816,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-26 20:00:00,77.1954444364,-1.1,77.2032812886,8.0454444364,0,8.0454444364,69.15,-1.1,69.1587485428,131.86,76.7254444364,-8.49,77.1937427773,8.0454444364,0,8.0454444364,68.68,-8.49,69.2027636731,125.42,8.0454444364,-0.30000000000000004,8.0510357209,8.0454444364,0,8.0454444364,0.0,-0.30000000000000004,0.30000000000000004,132.79
2019-09-26 20:30:00,72.5564444371,3.9,72.6611837872,7.3264444371,0,7.3264444371,65.23,3.9,65.3464834555,131.5,71.9564444371,-25.17,76.231612839,7.3264444371,0,7.3264444371,64.63,-25.17,69.3582424806,125.08,7.3264444371,-0.30000000000000004,7.3325839982,7.3264444371,0,7.3264444371,0.0,-0.30000000000000004,0.30000000000000004,133.1
2019-09-26 21:00:00,69.3725555498,6.06,69.6367364508,5.7225555498,0,5.7225555498,63.65,6.06,63.93782996,131.15,68.7025555498,-30.88,75.3234063162,5.7225555498,0,5.7225555498,62.98,-30.88,70.1431022981,124.89,5.7225555498,-0.30000000000000004,5.7304137740000005,5.7225555498,0,5.7225555498,0.0,-0.30000000000000004,0.30000000000000004,132.82
2019-09-26 21:30:00,65.64255555,8.6,66.2035127402,5.51255555,0,5.51255555,60.13,8.6,60.7418875242,130.22,64.87255555,-42.43,77.5161490503,5.51255555,0,5.51255555,59.36,-42.43,72.9651594941,123.9,5.51255555,-0.30000000000000004,5.5207126979,5.51255555,0,5.51255555,0.0,-0.30000000000000004,0.30000000000000004,131.92
2019-09-26 22:00:00,63.1397777728,12.09,64.286854311,4.9697777728,0,4.9697777728,58.17,12.09,59.4131046151,130.08,62.2797777728,-50.74,80.332548319,4.9697777728,0,4.9697777728,57.31,-50.74,76.5439984584,123.74,4.9697777728,-0.30000000000000004,4.9788242700000005,4.9697777728,0,4.9697777728,0.0,-0.30000000000000004,0.30000000000000004,132.13
2019-09-26 22:30:00,56.4761111057,10.11,57.373889755,5.4561111057,0,5.4561111057,51.02,10.11,52.0120418749,131.26,55.6861111057,-53.62,77.3048987456,5.4561111057,0,5.4561111057,50.23,-53.62,73.4721532283,124.69,5.4561111057,-0.30000000000000004,5.464352514,5.4561111057,0,5.4561111057,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-26 23:00:00,51.6436666611,8.5,52.3384973629,5.5636666611,0,5.5636666611,46.08,8.5,46.8574049644,131.26,50.8936666611,-55.51,75.3095306466,5.5636666611,0,5.5636666611,45.33,-55.51,71.6670705415,125.08,5.5636666611,-0.30000000000000004,5.5717489818,5.5636666611,0,5.5636666611,0.0,-0.30000000000000004,0.30000000000000004,132.82
2019-09-26 23:30:00,49.1475555533,8.3,49.8434771747,2.2075555533,0,2.2075555533,46.94,8.3,47.6681612819,130.69,48.4075555533,-55.16,73.3888072846,2.2075555533,0,2.2075555533,46.2,-55.16,71.9518283298,124.69,2.2075555533,-0.30000000000000004,2.2278468352,2.2075555533,0,2.2075555533,0.0,-0.30000000000000004,0.30000000000000004,132.25
2019-09-27 00:00:00,46.1604444423,8.03,46.853682151,2.1904444423,0,2.1904444423,43.97,8.03,44.6972236274,131.26,45.4404444423,-55.97,72.0935149033,2.1904444423,0,2.1904444423,43.25,-55.97,70.7333259504,125.35,2.1904444423,-0.30000000000000004,2.2108927732,2.1904444423,0,2.1904444423,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-27 00:30:00,44.2606666643,8.5,45.0694643142,2.3506666643,0,2.3506666643,41.91,8.5,42.7632798087,131.48,43.5606666643,-55.85,70.8290489858,2.3506666643,0,2.3506666643,41.21,-55.85,69.4081162401,125.63,2.3506666643,-0.30000000000000004,2.3697328471,2.3506666643,0,2.3506666643,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-27 01:00:00,42.8827777755,8.49,43.7151315878,2.3027777755,0,2.3027777755,40.58,8.49,41.4586118919,131.26,42.2027777755,-55.7,69.88250462,2.3027777755,0,2.3027777755,39.9,-55.7,68.5164213893,125.63,2.3027777755,-0.30000000000000004,2.322237172,2.3027777755,0,2.3027777755,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-27 01:30:00,43.9068888867,8.55,44.7316151252,2.1468888867,0,2.1468888867,41.76,8.55,42.6262841449,131.26,43.2068888867,-55.65,70.4539406085,2.1468888867,0,2.1468888867,41.06,-55.65,69.1581238901,125.63,2.1468888867,-0.30000000000000004,2.1677481154000002,2.1468888867,0,2.1468888867,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-27 02:00:00,42.9827777757,8.35,43.7863184718,2.1227777757,0,2.1227777757,40.86,8.35,41.704461392,131.26,42.2927777757,-55.93,70.120210724,2.1227777757,0,2.1227777757,40.17,-55.93,68.8606839931,125.63,2.1227777757,-0.31,2.1452937992,2.1227777757,0,2.1227777757,0.0,-0.31,0.31,133.13
2019-09-27 02:30:00,42.00722222,8.21,42.8019954984,2.19722222,0,2.19722222,39.81,8.21,40.6477576257,132.18,41.32722222,-56.27,69.8158448808,2.19722222,0,2.19722222,39.13,-56.27,68.5380901397,125.63,2.19722222,-0.30000000000000004,2.2176080547,2.19722222,0,2.19722222,0.0,-0.30000000000000004,0.30000000000000004,133.13
2019-09-27 03:00:00,40.3848888866,7.25,41.0304978082,2.2448888866,0,2.2448888866,38.14,7.25,38.8229584138,131.15,39.7348888866,-56.44,69.0241623986,2.2448888866,0,2.2448888866,37.49,-56.44,67.7567243895,124.87,2.2448888866,-0.30000000000000004,2.2648457151,2.2448888866,0,2.2448888866,0.0,-0.30000000000000004,0.30000000000000004,132.51
2019-09-27 03:30:00,39.7792222201,7.25,40.4345028464,2.1692222201,0,2.1692222201,37.61,7.25,38.3024098459,130.32,39.1292222201,-56.23,68.5048095505,2.1692222201,0,2.1692222201,36.96,-56.23,67.2893342217,124.69,2.1692222201,-0.30000000000000004,2.1898687267,2.1692222201,0,2.1692222201,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-27 04:00:00,39.4829999978,7.12,40.1198415853,2.2029999978,0,2.2029999978,37.28,7.12,37.9538245767,130.85,38.8329999978,-56.42,68.4924688475,2.2029999978,0,2.2029999978,36.63,-56.42,67.2679217755,124.69,2.2029999978,-0.29,2.2220056234,2.2029999978,0,2.2029999978,0.0,-0.29,0.29,132.19
2019-09-27 04:30:00,39.2665555533,6.97,39.8803621476,2.2565555533,0,2.2565555533,37.01,6.97,37.6606027567,131.26,38.6365555533,-56.71,68.6207514169,2.2565555533,0,2.2565555533,36.38,-56.71,67.3760231833,124.69,2.2565555533,-0.30000000000000004,2.2764101048,2.2565555533,0,2.2565555533,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-27 05:00:00,39.3738888866,6.85,39.9653052791,2.2938888866,0,2.2938888866,37.08,6.85,37.7074117383,131.26,38.7238888866,-56.75,68.702998992,2.2938888866,0,2.2938888866,36.43,-56.75,67.4366917931,124.69,2.2938888866,-0.30000000000000004,2.3134230534,2.2938888866,0,2.2938888866,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-27 05:30:00,41.0247777756,7.26,41.6622129938,2.1547777756,0,2.1547777756,38.87,7.26,39.5421863331,130.47,40.3647777756,-56.1,69.1124104982,2.1547777756,0,2.1547777756,38.21,-56.1,67.8764620469,124.69,2.1547777756,-0.30000000000000004,2.1755613672,2.1547777756,0,2.1547777756,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-27 06:00:00,43.3594444423,8.09,44.1077036621,2.1794444423,0,2.1794444423,41.18,8.09,41.9671359518,131.18,42.6494444423,-55.7,70.1531546777,2.1794444423,0,2.1794444423,40.47,-55.7,68.8499157588,124.86,2.1794444423,-0.30000000000000004,2.1999950175,2.1794444423,0,2.1794444423,0.0,-0.30000000000000004,0.30000000000000004,132.72
2019-09-27 06:30:00,49.9239999978,9.88,50.892240821,2.2139999978000002,0,2.2139999978000002,47.71,9.88,48.7222587736,130.96,49.1439999978,-53.85,72.9037395185,2.2139999978000002,0,2.2139999978000002,46.93,-53.85,71.4300174996,124.6,2.2139999978000002,-0.30000000000000004,2.234232752,2.2139999978000002,0,2.2139999978000002,0.0,-0.30000000000000004,0.30000000000000004,132.72
2019-09-27 07:00:00,57.0671111088,12.49,58.4179362038,2.2771111088,0,2.2771111088,54.79,12.49,56.1955887949,130.96,56.2071111088,-51.1,75.9634737173,2.2771111088,0,2.2771111088,53.93,-51.1,74.2943800028,124.6,2.2771111088,-0.30000000000000004,2.296787975,2.2771111088,0,2.2771111088,0.0,-0.30000000000000004,0.30000000000000004,133.36
2019-09-27 07:30:00,64.2966666644,14.16,65.8374281405,2.2866666644,0,2.2866666644,62.01,14.16,63.6061765869,130.04,63.3666666644,-48.61,79.8640503866,2.2866666644,0,2.2866666644,61.08,-48.61,78.0621451153,123.58,2.2866666644,-0.30000000000000004,2.3062620046,2.2866666644,0,2.2866666644,0.0,-0.30000000000000004,0.30000000000000004,132.79
2019-09-27 08:00:00,66.6842222161,8.18,67.1840598101,6.0842222161,0,6.0842222161,60.6,8.18,61.1495903502,129.38,65.7842222161,-54.07,85.1535600699,6.0842222161,0,6.0842222161,59.7,-54.07,80.5459800363,123.04,6.0842222161,-0.29,6.0911296141,6.0842222161,0,6.0842222161,0.0,-0.29,0.29,131.34
2019-09-27 08:30:00,66.7509999919,8.17,67.2491256442,8.1209999919,0,8.1209999919,58.63,8.17,59.1965015858,129.38,65.8809999919,-54.11,85.2537287157,8.1209999919,0,8.1209999919,57.76,-54.11,79.1461287746,123.13,8.1209999919,-0.29,8.126176276,8.1209999919,0,8.1209999919,0.0,-0.29,0.29,131.26
2019-09-27 09:00:00,66.4948888801,9.25,67.135182633,8.8348888801,0,8.8348888801,57.66,9.25,58.3972439418,129.38,65.6148888801,-52.92,84.2961448866,8.8348888801,0,8.8348888801,56.78,-52.92,77.6176191338,123.25,8.8348888801,-0.30000000000000004,8.8399808553,8.8348888801,0,8.8348888801,0.0,-0.30000000000000004,0.30000000000000004,131.47
2019-09-27 09:30:00,66.2408888779,9.54,66.9243375711,11.0008888779,0,11.0008888779,55.24,9.54,56.0577309566,129.38,65.3908888779,-52.6,83.920964891,11.0008888779,0,11.0008888779,54.39,-52.6,75.6639418746,122.95,11.0008888779,-0.29,11.0047106324,11.0008888779,0,11.0008888779,0.0,-0.29,0.29,131.38
2019-09-27 10:00:00,68.0877777653,9.63,68.7654155882,12.4377777653,0,12.4377777653,55.65,9.63,56.4770696832,129.38,67.2277777653,-52.29,85.16935014,12.4377777653,0,12.4377777653,54.79,-52.29,75.7376273724,122.82,12.4377777653,-0.30000000000000004,12.4413952489,12.4377777653,0,12.4377777653,0.0,-0.30000000000000004,0.30000000000000004,131.26
2019-09-27 10:30:00,69.1598888769,-5.08,69.3462084722,11.9698888769,0,11.9698888769,57.19,-5.08,57.4151765651,131.65,68.7598888769,-21.44,72.0249673264,11.9698888769,0,11.9698888769,56.79,-21.44,60.7023698055,125.11,11.9698888769,-0.29,11.9734013432,11.9698888769,0,11.9698888769,0.0,-0.29,0.29,131.97
2019-09-27 11:00:00,66.9723333191,-8.85,67.5545404115,14.1923333191,0,14.1923333191,52.78,-8.85,53.5168281945,132.19,66.7023333191,-16.21,68.6437569646,14.1923333191,0,14.1923333191,52.51,-16.21,54.9551107723,125.95,14.1923333191,-0.30000000000000004,14.195503691,14.1923333191,0,14.1923333191,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-27 11:30:00,65.7271110931,-9.58,66.4216044118,18.0571110931,0,18.0571110931,47.67,-9.58,48.6230943071,132.32,65.5371110931,-16.97,67.6985511693,18.0571110931,0,18.0571110931,47.48,-16.97,50.4215360734,126.56,18.0571110931,-0.30000000000000004,18.0596030141,18.0571110931,0,18.0571110931,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-27 12:00:00,66.3611110917,-9.7,67.0662885906,19.4511110917,0,19.4511110917,46.91,-9.7,47.9023809429,133.04,66.1511110917,-17.09,68.3230385643,19.4511110917,0,19.4511110917,46.7,-17.09,49.7288457537,126.56,19.4511110917,-0.30000000000000004,19.4534244466,19.4511110917,0,19.4511110917,0.0,-0.30000000000000004,0.30000000000000004,132.19
2019-09-27 12:30:00,65.9213333168,-9.89,66.6590900498,16.5613333168,0,16.5613333168,49.36,-9.89,50.3410538229,132.31,65.68133331679999,-17.27,67.9138457626,16.5613333168,0,16.5613333168,49.12,-17.27,52.067526348,126.56,16.5613333168,-0.29,16.5638721689,16.5613333168,0,16.5613333168,0.0,-0.29,0.29,132.19
2019-09-27 13:00:00,64.5537777591,-10.83,65.4559326797,18.6637777591,0,18.6637777591,45.89,-10.83,47.1506203565,133.04,64.3837777591,-18.22,66.9121755627,18.6637777591,0,18.6637777591,45.72,-18.22,49.2167329269,126.56,18.6637777591,-0.30000000000000004,18.6661886908,18.6637777591,0,18.6637777591,0.0,-0.30000000000000004,0.30000000000000004,132.47
2019-09-27 13:30:00,61.6429999801,-10.77,62.5767716213,19.9029999801,0,19.9029999801,41.74,-10.77,43.1070817848,133.13,61.4729999801,-18.21,64.1134449749,19.9029999801,0,19.9029999801,41.57,-18.21,45.3835763245,126.92,19.9029999801,-0.30000000000000004,19.9052608174,19.9029999801,0,19.9029999801,0.0,-0.30000000000000004,0.30000000000000004,133.12
2019-09-27 14:00:00,61.8961110932,-10.3,62.7472594498,17.8761110932,0,17.8761110932,44.02,-10.3,45.208963713,133.13,61.7361110932,-17.74,64.2343756326,17.8761110932,0,17.8761110932,43.86,-17.74,47.3118082512,127.03,17.8761110932,-0.31,17.878798836,17.8761110932,0,17.8761110932,0.0,-0.31,0.31,133.12
2019-09-27 14:30:00,57.8881110931,-22.0,61.9276465396,17.9681110931,0,17.9681110931,39.92,-22.0,45.5807678742,131.04,57.7281110931,-29.65,64.8972827658,17.9681110931,0,17.9681110931,39.76,-29.65,49.5981864588,124.72,17.9681110931,-0.30000000000000004,17.9706153555,17.9681110931,0,17.9681110931,0.0,-0.30000000000000004,0.30000000000000004,133.12
2019-09-27 15:00:00,58.4484444279,-23.47,62.9846136452,16.5884444279,0,16.5884444279,41.86,-23.47,47.9906292936,130.89,58.2584444279,-30.66,65.833744745,16.5884444279,0,16.5884444279,41.67,-30.66,51.7341714924,124.64,16.5884444279,-0.30000000000000004,16.5911569378,16.5884444279,0,16.5884444279,0.0,-0.30000000000000004,0.30000000000000004,133.12
2019-09-27 15:30:00,55.4482222064,-25.16,60.8894978289,15.8282222064,0,15.8282222064,39.62,-25.16,46.9336766086,131.26,55.2782222064,-32.38,64.0636109683,15.8282222064,0,15.8282222064,39.45,-32.38,51.0369170307,124.72,15.8282222064,-0.30000000000000004,15.8310649741,15.8282222064,0,15.8282222064,0.0,-0.30000000000000004,0.30000000000000004,133.12
2019-09-27 16:00:00,61.2286666533,-23.85,65.7097566586,13.4086666533,0,13.4086666533,47.82,-23.85,53.4375794736,131.26,60.9486666533,-31.03,68.3929884331,13.4086666533,0,13.4086666533,47.54,-31.03,56.7707010702,124.72,13.4086666533,-0.31,13.4122496777,13.4086666533,0,13.4086666533,0.0,-0.31,0.31,133.12
2019-09-27 16:30:00,47.1702222095,-15.68,49.7080704041,12.7002222095,0,12.7002222095,34.47,-15.68,37.8687641731,131.02,64.4302222095,-32.18,72.0194830165,12.7002222095,0,12.7002222095,51.73,-32.18,60.9224531679,125.1,29.0802222095,-3.3,29.2668639207,12.7002222095,0,12.7002222095,16.38,-3.3,16.709111287,132.79
2019-09-27 17:00:00,10.0555555455,0.0,10.0555555455,10.0555555455,0,10.0555555455,0.0,0.0,0.0,129.88,71.7155555455,-26.53,76.4654288368,10.0555555455,0,10.0555555455,61.66,-26.53,67.125229981,124.74,71.1655555455,-11.27,72.0524059008,10.0555555455,0,10.0555555455,61.11,-11.27,62.1405262289,131.18
2019-09-27 17:30:00,8.599555547,0.0,8.599555547,8.599555547,0,8.599555547,0.0,0.0,0.0,129.38,73.189555547,-25.01,77.3447550979,8.599555547,0,8.599555547,64.59,-25.01,69.2630363181,124.33,72.619555547,-9.89,73.2899170953,8.599555547,0,8.599555547,64.02,-9.89,64.7794141684,130.29
2019-09-27 18:00:00,4.8877777729,0.0,4.8877777729,4.8877777729,0,4.8877777729,0.0,0.0,0.0,129.38,75.2277777729,-23.88,78.9270102604,4.8877777729,0,4.8877777729,70.34,-23.88,74.283039787,123.76,74.5577777729,-8.89,75.0859129693,4.8877777729,0,4.8877777729,69.67,-8.89,70.2348987328,129.57
2019-09-27 18:30:00,4.039999996,0.0,4.039999996,4.039999996,0,4.039999996,0.0,0.0,0.0,129.25,75.689999996,-24.29,79.4920134315,4.039999996,0,4.039999996,71.65,-24.29,75.6553144201,123.76,74.979999996,-9.28,75.5520932827,4.039999996,0,4.039999996,70.94,-9.28,71.5444057911,129.69
2019-09-27 19:00:00,6.3518888825,0.0,6.3518888825,6.3518888825,0,6.3518888825,0.0,0.0,0.0,128.98,72.9018888825,-25.96,77.3860904985,6.3518888825,0,6.3518888825,66.55,-25.96,71.4340542039,123.76,72.2418888825,-10.9,73.0595682256,6.3518888825,0,6.3518888825,65.89,-10.9,66.7854931853,129.95
2019-09-27 19:30:00,8.8869999911,0.0,8.8869999911,8.8869999911,0,8.8869999911,0.0,0.0,0.0,128.44,74.1269999911,-26.16,78.6076187636,8.8869999911,0,8.8869999911,65.24,-26.16,70.2894245246,123.76,73.4869999911,-11.17,74.331070675,8.8869999911,0,8.8869999911,64.6,-11.17,65.5585913516,129.56
2019-09-27 20:00:00,8.9402222133,0.0,8.9402222133,8.9402222133,0,8.9402222133,0.0,0.0,0.0,128.96,74.2602222133,-26.3,78.7798870472,8.9402222133,0,8.9402222133,65.32,-26.3,70.4158533286,123.76,73.6202222133,-11.24,74.473315481,8.9402222133,0,8.9402222133,64.68,-11.24,65.6493716649,130.2
2019-09-27 20:30:00,5.699666661,0.0,5.699666661,5.699666661,0,5.699666661,0.0,0.0,0.0,129.38,71.509666661,-27.05,76.4547900786,5.699666661,0,5.699666661,65.81,-27.05,71.1523618723,124.58,70.889666661,-11.83,71.869978011,5.699666661,0,5.699666661,65.19,-11.83,66.2546979466,130.68
2019-09-27 21:00:00,4.2236666624,0.0,4.2236666624,4.2236666624,0,4.2236666624,0.0,0.0,0.0,129.62,68.6036666624,-30.19,74.9526462477,4.2236666624,0,4.2236666624,64.38,-30.19,71.1071058334,124.58,68.0236666624,-11.02,68.9105189808,4.2236666624,0,4.2236666624,63.8,-11.02,64.7447326043,130.78
2019-09-27 21:30:00,5.9745555496,0.0,5.9745555496,5.9745555496,0,5.9745555496,0.0,0.0,0.0,130.31,62.1145555496,-50.57,80.097084286,5.9745555496,0,5.9745555496,56.14,-50.57,75.5580869265,124.58,61.8645555496,-5.65,62.1220229335,5.9745555496,0,5.9745555496,55.89,-5.65,56.1748573652,130.78
2019-09-27 22:00:00,5.6895555499,0.0,5.6895555499,5.6895555499,0,5.6895555499,0.0,0.0,0.0,129.65,59.1295555499,-54.49,80.4081117769,5.6895555499,0,5.6895555499,53.44,-54.49,76.3216463397,124.41,59.2195555499,0.2,59.2198932752,5.6895555499,0,5.6895555499,53.53,0.2,53.530373621,130.78
2019-09-27 22:30:00,4.0529999959,0.0,4.0529999959,4.0529999959,0,4.0529999959,0.0,0.0,0.0,129.05,57.0829999959,-50.43,76.1685879384,4.0529999959,0,4.0529999959,53.03,-50.43,73.1803648529,125.13,57.3629999959,2.43,57.4144465142,4.0529999959,0,4.0529999959,53.31,2.43,53.3653539293,130.91
2019-09-27 23:00:00,2.1821111089,0.0,2.1821111089,2.1821111089,0,2.1821111089,0.0,0.0,0.0,128.68,52.2221111089,-51.49,73.3373642059,2.1821111089,0,2.1821111089,50.04,-51.49,71.7998725626,124.72,52.5121111089,1.1400000000000001,52.5244839396,2.1821111089,0,2.1821111089,50.33,1.1400000000000001,50.3429091333,130.69
2019-09-27 23:30:00,2.1444444423,0.0,2.1444444423,2.1444444423,0,2.1444444423,0.0,0.0,0.0,129.46,48.7444444423,-53.03,72.0291730064,2.1444444423,0,2.1444444423,46.6,-53.03,70.5956153029,125.49,49.0644444423,0.22,49.0649376687,2.1444444423,0,2.1444444423,46.92,0.22,46.9205157687,131.45
2019-09-28 00:00:00,2.1184444423,0.0,2.1184444423,2.1184444423,0,2.1184444423,0.0,0.0,0.0,129.68,45.6784444423,-53.99,70.7208624571,2.1184444423,0,2.1184444423,43.56,-53.99,69.3714184661,125.76,46.0084444423,-0.64,46.0128955838,2.1184444423,0,2.1184444423,43.89,-0.64,43.894665963,131.59
2019-09-28 00:30:00,2.0976666646,0.0,2.0976666646,2.0976666646,0,2.0976666646,0.0,0.0,0.0,129.38,43.9476666646,-54.48,69.9961985058,2.0976666646,0,2.0976666646,41.85,-54.48,68.6985654872,125.63,44.2976666646,-1.18,44.313380281,2.0976666646,0,2.0976666646,42.2,-1.18,42.2164944068,131.59
2019-09-28 01:00:00,2.1512222201,0.0,2.1512222201,2.1512222201,0,2.1512222201,0.0,0.0,0.0,129.51,42.3412222201,-54.88,69.3151750996,2.1512222201,0,2.1512222201,40.19,-54.88,68.0224264489,125.76,42.7012222201,-1.3,42.7210062977,2.1512222201,0,2.1512222201,40.55,-1.3,40.5708331194,132.19
2019-09-28 01:30:00,2.2835555533,0.0,2.2835555533,2.2835555533,0,2.2835555533,0.0,0.0,0.0,130.11,43.0735555533,-54.94,69.8121392596,2.2835555533,0,2.2835555533,40.79,-54.94,68.4268054201,125.96,43.4335555533,-1.23,43.4509683206,2.2835555533,0,2.2835555533,41.15,-1.23,41.1683786419,132.19
2019-09-28 02:00:00,2.3805555532,0.0,2.3805555532,2.3805555532,0,2.3805555532,0.0,0.0,0.0,130.32,42.2605555532,-55.19,69.511802276,2.3805555532,0,2.3805555532,39.88,-55.19,68.0907519418,126.56,42.6405555532,-1.21,42.6577200268,2.3805555532,0,2.3805555532,40.26,-1.21,40.2781789559,132.55
2019-09-28 02:30:00,2.3068888866,0.0,2.3068888866,2.3068888866,0,2.3068888866,0.0,0.0,0.0,130.32,41.3968888866,-55.53,69.2624235028,2.3068888866,0,2.3068888866,39.09,-55.53,67.9088285866,126.56,41.7668888866,-1.4,41.790345862,2.3068888866,0,2.3068888866,39.46,-1.4,39.4848274657,132.55
2019-09-28 03:00:00,2.3441111088,0.0,2.3441111088,2.3441111088,0,2.3441111088,0.0,0.0,0.0,130.68,39.9141111088,-56.31,69.021390638,2.3441111088,0,2.3441111088,37.57,-56.31,67.6928430486,126.92,40.2941111088,-1.8399999999999999,40.3361003327,2.3441111088,0,2.3441111088,37.95,-1.8399999999999999,37.9945798766,133.13
