Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-09-28 03:30:00,2.3685555532,0.0,2.3685555532,2.3685555532,0,2.3685555532,0.0,0.0,0.0,131.25,39.6285555532,-49.95,63.7606847143,2.3685555532,0,2.3685555532,37.26,-49.95,62.3162105716,126.57,39.9985555532,4.02,40.2000602778,2.3685555532,0,2.3685555532,37.63,4.02,37.8441184334,132.22
2019-09-28 04:00:00,2.3435555532,0.0,2.3435555532,2.3435555532,0,2.3435555532,0.0,0.0,0.0,131.15,39.1335555532,-50.02,63.5093345126,2.3435555532,0,2.3435555532,36.79,-50.02,62.0927089118,126.57,39.5135555532,3.96,39.7114929517,2.3435555532,0,2.3435555532,37.17,3.96,37.3803491155,132.22
2019-09-28 04:30:00,2.2771111088,0.0,2.2771111088,2.2771111088,0,2.2771111088,0.0,0.0,0.0,131.25,38.8771111088,-50.03,63.3595349428,2.2771111088,0,2.2771111088,36.6,-50.03,61.9883932684,126.57,39.2471111088,3.98,39.4483983248,2.2771111088,0,2.2771111088,36.97,3.98,37.1836160157,132.42
2019-09-28 05:00:00,2.2737777755,0.0,2.2737777755,2.2737777755,0,2.2737777755,0.0,0.0,0.0,131.25,38.7637777755,-50.02,63.282152835,2.2737777755,0,2.2737777755,36.49,-50.02,61.9154302254,126.57,39.1437777755,3.96,39.3435755688,2.2737777755,0,2.2737777755,36.87,3.96,37.0820509142,132.19
2019-09-28 05:30:00,2.3505555532,0.0,2.3505555532,2.3505555532,0,2.3505555532,0.0,0.0,0.0,130.52,39.4005555532,-49.8,63.5015257919,2.3505555532,0,2.3505555532,37.05,-49.8,62.0704639905,126.35,39.7805555532,4.0,39.9811530614,2.3505555532,0,2.3505555532,37.43,4.0,37.6431255344,132.19
2019-09-28 06:00:00,2.307333331,0.0,2.307333331,2.307333331,0,2.307333331,0.0,0.0,0.0,130.32,40.447333331,-49.21,63.6993789106,2.307333331,0,2.307333331,38.14,-49.21,62.2598080627,125.68,40.817333331,4.3,41.0432052873,2.307333331,0,2.307333331,38.51,4.3,38.7493238651,132.19
2019-09-28 06:30:00,2.2258888867,0.0,2.2258888867,2.2258888867,0,2.2258888867,0.0,0.0,0.0,129.49,43.6958888867,-47.06,64.2181773768,2.2258888867,0,2.2258888867,41.47,-47.06,62.724831606,124.82,44.0358888867,5.65,44.396869372,2.2258888867,0,2.2258888867,41.81,5.65,42.1900296279,131.2
2019-09-28 07:00:00,2.1634444423,0.0,2.1634444423,2.1634444423,0,2.1634444423,0.0,0.0,0.0,128.96,46.883444442300004,-45.26,65.1653662828,2.1634444423,0,2.1634444423,44.72,-45.26,63.6266139284,124.11,47.2034444423,6.96,47.713800595,2.1634444423,0,2.1634444423,45.04,6.96,45.5745894112,130.42
2019-09-28 07:30:00,2.1719999978,0.0,2.1719999978,2.1719999978,0,2.1719999978,0.0,0.0,0.0,129.56,50.8619999978,-44.16,67.3576175631,2.1719999978,0,2.1719999978,48.69,-44.16,65.7329574871,124.69,51.1719999978,8.41,51.8584774533,2.1719999978,0,2.1719999978,49.0,8.41,49.7164771479,130.76
2019-09-28 08:00:00,3.1412222191,0.0,3.1412222191,3.1412222191,0,3.1412222191,0.0,0.0,0.0,129.31,55.1112222191,-43.01,69.9078458721,3.1412222191,0,3.1412222191,51.97,-43.01,67.45918025,123.98,55.3912222191,9.09,56.1321262641,3.1412222191,0,3.1412222191,52.25,9.09,53.0348055526,130.28
2019-09-28 08:30:00,5.2818888836,0.0,5.2818888836,5.2818888836,0,5.2818888836,0.0,0.0,0.0,128.88,57.7518888836,-47.3,74.6496528433,5.2818888836,0,5.2818888836,52.47,-47.3,70.6426988443,123.98,58.0318888836,5.01,58.2477486895,5.2818888836,0,5.2818888836,52.75,5.01,52.9873815167,130.38
2019-09-28 09:00:00,11.777666654899999,0.0,11.777666654899999,11.777666654899999,0,11.777666654899999,0.0,0.0,0.0,129.33,57.5676666549,-47.62,74.7107799724,11.777666654899999,0,11.777666654899999,45.79,-47.62,66.0635186771,124.53,57.8676666549,4.8100000000000005,58.0672277975,11.777666654899999,0,11.777666654899999,46.09,4.8100000000000005,46.3403085877,130.38
2019-09-28 09:30:00,15.8794444286,0.0,15.8794444286,15.8794444286,0,15.8794444286,0.0,0.0,0.0,128.99,58.5494444286,-46.96,75.0551733253,15.8794444286,0,15.8794444286,42.67,-46.96,63.4505358527,124.02,58.8794444286,5.28,59.1157117543,15.8794444286,0,15.8794444286,43.0,5.28,43.3229546545,130.38
2019-09-28 10:00:00,14.6143333187,0.0,14.6143333187,14.6143333187,0,14.6143333187,0.0,0.0,0.0,128.99,58.2143333187,-46.88,74.7438492703,14.6143333187,0,14.6143333187,43.6,-46.88,64.0210465394,124.34,58.5543333187,5.43,58.8055681921,14.6143333187,0,14.6143333187,43.94,5.43,44.2742419472,130.38
2019-09-28 10:30:00,17.0205555385,0.0,17.0205555385,17.0205555385,0,17.0205555385,0.0,0.0,0.0,129.38,57.3805555385,-46.83,74.0646815555,17.0205555385,0,17.0205555385,40.36,-46.83,61.8221521786,124.69,57.7005555385,5.69,57.9804295384,17.0205555385,0,17.0205555385,40.68,5.69,41.0760088129,130.82
2019-09-28 11:00:00,19.6058888693,0.0,19.6058888693,19.6058888693,0,19.6058888693,0.0,0.0,0.0,129.38,54.8358888693,-46.93,72.1761706388,19.6058888693,0,19.6058888693,35.23,-46.93,58.6820057599,124.69,55.2358888693,5.73,55.5322997829,19.6058888693,0,19.6058888693,35.63,5.73,36.0878068051,131.25
2019-09-28 11:30:00,16.5973333167,0.0,16.5973333167,16.5973333167,0,16.5973333167,0.0,0.0,0.0,129.38,58.5673333167,-45.63,74.2443899014,16.5973333167,0,16.5973333167,41.97,-45.63,61.9965950678,124.25,58.9273333167,6.65,59.3013752945,16.5973333167,0,16.5973333167,42.33,6.65,42.8491703537,130.34
2019-09-28 12:00:00,14.8991110962,0.0,14.8991110962,14.8991110962,0,14.8991110962,0.0,0.0,0.0,129.38,58.4391110962,-45.22,73.8916646565,14.8991110962,0,14.8991110962,43.54,-45.22,62.77403922,124.25,58.8091110962,7.09,59.2349529242,14.8991110962,0,14.8991110962,43.91,7.09,44.4787162585,130.34
2019-09-28 12:30:00,12.3404444321,0.0,12.3404444321,12.3404444321,0,12.3404444321,0.0,0.0,0.0,129.38,59.1104444321,-45.7,74.7163612669,12.3404444321,0,12.3404444321,46.77,-45.7,65.3905413649,124.69,59.4304444321,6.82,59.8204824905,12.3404444321,0,12.3404444321,47.09,6.82,47.5813041015,130.87
2019-09-28 13:00:00,15.7018888732,0.0,15.7018888732,15.7018888732,0,15.7018888732,0.0,0.0,0.0,129.38,57.5218888732,-45.7,73.4660309227,15.7018888732,0,15.7018888732,41.82,-45.7,61.9467706987,124.69,57.8718888732,6.88,58.2794125035,15.7018888732,0,15.7018888732,42.17,6.88,42.7275473202,131.24
2019-09-28 13:30:00,12.9444444315,0.0,12.9444444315,12.9444444315,0,12.9444444315,0.0,0.0,0.0,129.38,56.3444444315,-46.11,72.8067889574,12.9444444315,0,12.9444444315,43.4,-46.11,63.3221296231,124.69,56.7044444315,6.53,57.0791986479,12.9444444315,0,12.9444444315,43.76,6.53,44.2445307354,131.24
2019-09-28 14:00:00,12.3506666543,0.0,12.3506666543,12.3506666543,0,12.3506666543,0.0,0.0,0.0,129.53,56.3106666543,-46.61,73.0984492247,12.3506666543,0,12.3506666543,43.96,-46.61,64.0700686749,124.69,56.6406666543,6.22,56.9811681088,12.3506666543,0,12.3506666543,44.29,6.22,44.7246296799,131.24
2019-09-28 14:30:00,13.7863333195,0.0,13.7863333195,13.7863333195,0,13.7863333195,0.0,0.0,0.0,129.78,52.9363333195,-47.38,71.0430840077,13.7863333195,0,13.7863333195,39.15,-47.38,61.4620769255,125.23,53.3063333195,5.64,53.6038690019,13.7863333195,0,13.7863333195,39.52,5.64,39.9204208395,131.24
2019-09-28 15:00:00,14.4695555411,0.0,14.4695555411,14.4695555411,0,14.4695555411,0.0,0.0,0.0,130.01,57.2595555411,-47.49,74.3905692999,14.4695555411,0,14.4695555411,42.79,-47.49,63.9240502471,125.36,57.6395555411,5.54,57.9051807956,14.4695555411,0,14.4695555411,43.17,5.54,43.5240221027,131.24
2019-09-28 15:30:00,12.101111099,0.0,12.101111099,12.101111099,0,12.101111099,0.0,0.0,0.0,129.51,57.551111099,-48.87,75.50104164,12.101111099,0,12.101111099,45.45,-48.87,66.7381405195,125.36,57.861111099,4.25,58.0169861128,12.101111099,0,12.101111099,45.76,4.25,45.9569374524,131.24
2019-09-28 16:00:00,10.0441111011,0.0,10.0441111011,10.0441111011,0,10.0441111011,0.0,0.0,0.0,129.38,59.4541111011,-48.9,76.9805256336,10.0441111011,0,10.0441111011,49.41,-48.9,69.5166030528,125.22,59.7641111011,4.1,59.9045822596,10.0441111011,0,10.0441111011,49.72,4.1,49.8887602572,131.24
2019-09-28 16:30:00,8.0306666586,0.0,8.0306666586,8.0306666586,0,8.0306666586,0.0,0.0,0.0,130.29,62.4306666586,-31.22,69.801694388,8.0306666586,0,8.0306666586,54.4,-31.22,62.721992953,126.45,62.4906666586,-4.14,62.6276537916,8.0306666586,0,8.0306666586,54.46,-4.14,54.6171328431,132.18
2019-09-28 17:00:00,7.3754444371,0.0,7.3754444371,7.3754444371,0,7.3754444371,0.0,0.0,0.0,129.38,67.0254444371,-29.93,73.4044624119,7.3754444371,0,7.3754444371,59.65,-29.93,66.737750936,125.63,67.0654444371,-3.33,67.1480657766,7.3754444371,0,7.3754444371,59.69,-3.33,59.7828152566,131.76
2019-09-28 17:30:00,8.4322222138,0.0,8.4322222138,8.4322222138,0,8.4322222138,0.0,0.0,0.0,129.38,72.4822222138,-28.31,77.8147070742,8.4322222138,0,8.4322222138,64.05,-28.31,70.0275560048,124.84,72.4922222138,-1.99,72.5195310347,8.4322222138,0,8.4322222138,64.06,-1.99,64.0909018504,131.26
2019-09-28 18:00:00,9.716666657,0.0,9.716666657,9.716666657,0,9.716666657,0.0,0.0,0.0,129.38,76.436666657,-8.0,76.8541736643,9.716666657,0,9.716666657,66.72,-8.0,67.1979047292,125.94,76.256666657,-9.89,76.8953269687,9.716666657,0,9.716666657,66.54,-9.89,67.2709721946,132.16
2019-09-28 18:30:00,8.7651111023,0.0,8.7651111023,8.7651111023,0,8.7651111023,0.0,0.0,0.0,129.38,76.1251111023,-7.37,76.4810397441,8.7651111023,0,8.7651111023,67.36,-7.37,67.7619841799,125.63,75.9151111023,-10.34,76.6160537595,8.7651111023,0,8.7651111023,67.15,-10.34,67.941431395,132.16
2019-09-28 19:00:00,8.6314444358,0.0,8.6314444358,8.6314444358,0,8.6314444358,0.0,0.0,0.0,129.48,75.1714444358,-7.73,75.5678434161,8.6314444358,0,8.6314444358,66.54,-7.73,66.9874951017,125.93,74.9714444358,-10.72,75.7339810177,8.6314444358,0,8.6314444358,66.34,-10.72,67.200550593,132.49
2019-09-28 19:30:00,8.6242222136,0.0,8.6242222136,8.6242222136,0,8.6242222136,0.0,0.0,0.0,131.07,72.3742222136,-13.98,73.7120644198,8.6242222136,0,8.6242222136,63.75,-13.98,65.2648672718,126.53,72.3842222136,-18.04,74.5983728071,8.6242222136,0,8.6242222136,63.76,-18.04,66.2629549598,132.49
2019-09-28 20:00:00,5.1012222171,0.0,5.1012222171,5.1012222171,0,5.1012222171,0.0,0.0,0.0,132.33,70.5912222171,-21.89,73.9073254428,5.1012222171,0,5.1012222171,65.49,-21.89,69.0515184482,124.88,70.9812222171,-26.42,75.7386975557,5.1012222171,0,5.1012222171,65.88,-26.42,70.9802141445,131.26
2019-09-28 20:30:00,2.6809999973,0.0,2.6809999973,2.6809999973,0,2.6809999973,0.0,0.0,0.0,133.13,66.5809999973,-22.11,70.1561234722,2.6809999973,0,2.6809999973,63.9,-22.11,67.6170252229,125.32,66.9409999973,-26.7,72.0693241306,2.6809999973,0,2.6809999973,64.26,-26.7,69.5861882847,131.59
2019-09-28 21:00:00,4.7576666619,0.0,4.7576666619,4.7576666619,0,4.7576666619,0.0,0.0,0.0,133.32,62.3676666619,-35.22,71.6252346932,4.7576666619,0,4.7576666619,57.61,-35.22,67.5230368097,125.32,62.8276666619,-23.38,67.0368562671,4.7576666619,0,4.7576666619,58.07,-23.38,62.5999145367,131.84
2019-09-28 21:30:00,6.2275555493,0.0,6.2275555493,6.2275555493,0,6.2275555493,0.0,0.0,0.0,133.62,57.5775555493,-46.01,73.7027475949,6.2275555493,0,6.2275555493,51.35,-46.01,68.9473900884,125.42,58.1175555493,-20.42,61.6005410936,6.2275555493,0,6.2275555493,51.89,-20.42,55.7633257617,131.6
2019-09-28 22:00:00,5.9742222162,0.0,5.9742222162,5.9742222162,0,5.9742222162,0.0,0.0,0.0,133.49,55.0242222162,-43.53,70.1607150085,5.9742222162,0,5.9742222162,49.05,-43.53,65.5802058551,125.02,55.5842222162,-18.02,58.432235618600004,5.9742222162,0,5.9742222162,49.61,-18.02,52.7813650828,131.3
2019-09-28 22:30:00,2.6954444417,0.0,2.6954444417,2.6954444417,0,2.6954444417,0.0,0.0,0.0,132.33,54.0354444417,-40.0,67.2296754121,2.6954444417,0,2.6954444417,51.34,-40.0,65.0829900973,123.92,54.5054444417,-6.98,54.9505584484,2.6954444417,0,2.6954444417,51.81,-6.98,52.2780690156,130.1
2019-09-28 23:00:00,2.745777775,0.0,2.745777775,2.745777775,0,2.745777775,0.0,0.0,0.0,132.33,51.705777775,-44.73,68.3685626244,2.745777775,0,2.745777775,48.96,-44.73,66.3163215204,125.19,52.005777775,8.54,52.7023009174,2.745777775,0,2.745777775,49.26,8.54,49.9947917287,131.5
2019-09-28 23:30:00,2.7303333306,0.0,2.7303333306,2.7303333306,0,2.7303333306,0.0,0.0,0.0,132.19,49.0503333306,-45.56,66.9451178193,2.7303333306,0,2.7303333306,46.32,-45.56,64.9711936169,124.92,49.3503333306,7.45,49.9094970907,2.7303333306,0,2.7303333306,46.62,7.45,47.2115123672,131.26
2019-09-29 00:00:00,2.7217777751,0.0,2.7217777751,2.7217777751,0,2.7217777751,0.0,0.0,0.0,132.55,46.3517777751,-46.4,65.5854198958,2.7217777751,0,2.7217777751,43.63,-46.4,63.6909483365,125.93,46.6717777751,7.08,47.2057331336,2.7217777751,0,2.7217777751,43.95,7.08,44.5166137526,131.81
2019-09-29 00:30:00,2.7406666639,0.0,2.7406666639,2.7406666639,0,2.7406666639,0.0,0.0,0.0,132.23,44.6106666639,-47.48,65.1495355333,2.7406666639,0,2.7406666639,41.87,-47.48,63.3044019007,125.51,44.940666663900004,5.82,45.3159565738,2.7406666639,0,2.7406666639,42.2,5.82,42.5994413109,131.92
2019-09-29 01:00:00,2.7678888861,0.0,2.7678888861,2.7678888861,0,2.7678888861,0.0,0.0,0.0,131.26,42.8778888861,-47.57,64.0423161303,2.7678888861,0,2.7678888861,40.11,-47.57,62.2231227117,124.69,43.2178888861,5.1,43.517765565,2.7678888861,0,2.7678888861,40.45,5.1,40.7702403721,131.26
2019-09-29 01:30:00,2.7249999973,0.0,2.7249999973,2.7249999973,0,2.7249999973,0.0,0.0,0.0,131.26,43.8749999973,-47.57,64.7141447039,2.7249999973,0,2.7249999973,41.15,-47.57,62.8985484729,124.69,44.2149999973,5.01,44.4979361854,2.7249999973,0,2.7249999973,41.49,5.01,41.7913890652,131.26
2019-09-29 02:00:00,2.6604444418,0.0,2.6604444418,2.6604444418,0,2.6604444418,0.0,0.0,0.0,131.26,42.9704444418,-47.58,64.1117422593,2.6604444418,0,2.6604444418,40.31,-47.58,62.3598628927,124.69,43.3004444418,4.94,43.5813272957,2.6604444418,0,2.6604444418,40.64,4.94,40.9391401961,131.06
2019-09-29 02:30:00,2.6194444418,0.0,2.6194444418,2.6194444418,0,2.6194444418,0.0,0.0,0.0,131.26,41.8094444418,-47.88,63.5651165698,2.6194444418,0,2.6194444418,39.19,-47.88,61.8736656422,124.69,42.1494444418,4.79,42.4207468906,2.6194444418,0,2.6194444418,39.53,4.79,39.8191536826,131.26
2019-09-29 03:00:00,2.6251111085,0.0,2.6251111085,2.6251111085,0,2.6251111085,0.0,0.0,0.0,131.26,40.4551111085,-48.06,62.820216609,2.6251111085,0,2.6251111085,37.83,-48.06,61.16267244,124.69,40.8051111085,4.72,41.0771894435,2.6251111085,0,2.6251111085,38.18,4.72,38.4706485519,131.26
2019-09-29 03:30:00,2.6517777751000002,0.0,2.6517777751000002,2.6517777751000002,0,2.6517777751000002,0.0,0.0,0.0,131.78,39.5217777751,-48.26,62.3778688199,2.6517777751000002,0,2.6517777751000002,36.87,-48.26,60.7324007429,124.69,39.8717777751,4.65,40.1420124427,2.6517777751000002,0,2.6517777751000002,37.22,4.65,37.5093441692,131.26
2019-09-29 04:00:00,2.6513333307,0.0,2.6513333307,2.6513333307,0,2.6513333307,0.0,0.0,0.0,132.19,38.8913333307,-48.36,62.0582420653,2.6513333307,0,2.6513333307,36.24,-48.36,60.4320047657,125.44,39.2613333307,4.61,39.5310560813,2.6513333307,0,2.6513333307,36.61,4.61,36.8991083903,131.26
2019-09-29 04:30:00,2.6334444418,0.0,2.6334444418,2.6334444418,0,2.6334444418,0.0,0.0,0.0,131.7,38.1634444418,-48.27,61.5340669196,2.6334444418,0,2.6334444418,35.53,-48.27,59.9364146409,124.86,38.5234444418,4.67,38.8054721871,2.6334444418,0,2.6334444418,35.89,4.67,36.1925544829,131.26
2019-09-29 05:00:00,2.6074444418000002,0.0,2.6074444418000002,2.6074444418000002,0,2.6074444418000002,0.0,0.0,0.0,131.86,38.1374444418,-48.41,61.6278570823,2.6074444418000002,0,2.6074444418000002,35.53,-48.41,60.0492214771,125.2,38.5074444418,4.58,38.7788560615,2.6074444418000002,0,2.6074444418000002,35.9,4.58,36.1909712497,131.26
2019-09-29 05:30:00,2.6131111085,0.0,2.6131111085,2.6131111085,0,2.6131111085,0.0,0.0,0.0,131.86,38.5531111085,-48.23,61.7452449679,2.6131111085,0,2.6131111085,35.94,-48.23,60.1482875899,124.8,38.9331111085,4.71,39.2169764335,2.6131111085,0,2.6131111085,36.32,4.71,36.6241245629,131.26
2019-09-29 06:00:00,2.5907777752,0.0,2.5907777752,2.5907777752,0,2.5907777752,0.0,0.0,0.0,131.48,39.2907777752,-47.97,62.0071457026,2.5907777752,0,2.5907777752,36.7,-47.97,60.3987657159,124.69,39.6607777752,4.87,39.9586560551,2.5907777752,0,2.5907777752,37.07,4.87,37.3885249776,131.26
2019-09-29 06:30:00,2.6001111085,0.0,2.6001111085,2.6001111085,0,2.6001111085,0.0,0.0,0.0,131.26,41.5601111085,-47.46,63.0848193732,2.6001111085,0,2.6001111085,38.96,-47.46,61.4030390127,124.69,41.9101111085,5.13,42.222912182,2.6001111085,0,2.6001111085,39.31,5.13,39.6433222624,131.15
2019-09-29 07:00:00,2.5906666641,0.0,2.5906666641,2.5906666641,0,2.5906666641,0.0,0.0,0.0,131.73,43.8606666641,-46.58,63.980110036,2.5906666641,0,2.5906666641,41.27,-46.58,62.2327028177,124.97,44.2106666641,6.24,44.648859413,2.5906666641,0,2.5906666641,41.62,6.24,42.0851755372,131.15
2019-09-29 07:30:00,2.4862222197,0.0,2.4862222197,2.4862222197,0,2.4862222197,0.0,0.0,0.0,132.19,46.9762222197,-45.84,65.6358976021,2.4862222197,0,2.4862222197,44.49,-45.84,63.880088447,125.63,47.3062222197,7.4,47.8815064582,2.4862222197,0,2.4862222197,44.82,7.4,45.4267806475,131.96
2019-09-29 08:00:00,2.5888888863,0.0,2.5888888863,2.5888888863,0,2.5888888863,0.0,0.0,0.0,132.32,50.6288888863,-44.99,67.7302332039,2.5888888863,0,2.5888888863,48.04,-44.99,65.8174877977,125.01,50.9488888863,8.02,51.5762511118,2.5888888863,0,2.5888888863,48.36,8.02,49.0205059133,131.42
2019-09-29 08:30:00,3.0245555525,0.0,3.0245555525,3.0245555525,0,3.0245555525,0.0,0.0,0.0,132.59,55.2945555525,-43.88,70.5899587318,3.0245555525,0,3.0245555525,52.27,-43.88,68.24666512,125.24,55.5845555525,9.21,56.3424077935,3.0245555525,0,3.0245555525,52.56,9.21,53.3608255184,131.65
2019-09-29 09:00:00,6.6064444378000005,0.0,6.6064444378000005,6.6064444378000005,0,6.6064444378000005,0.0,0.0,0.0,132.19,57.9864444378,-43.86,72.705758634,6.6064444378000005,0,6.6064444378000005,51.38,-43.86,67.5544521109,124.69,58.2664444378,8.92,58.9452707808,6.6064444378000005,0,6.6064444378000005,51.66,8.92,52.4244408649,131.26
2019-09-29 09:30:00,9.5294444349,0.0,9.5294444349,9.5294444349,0,9.5294444349,0.0,0.0,0.0,132.19,59.4394444349,-43.54,73.6802494209,9.5294444349,0,9.5294444349,49.91,-43.54,66.2324671139,124.69,59.7394444349,9.15,60.4361127257,9.5294444349,0,9.5294444349,50.21,9.15,51.0369140917,131.26
2019-09-29 10:00:00,9.9042222123,0.0,9.9042222123,9.9042222123,0,9.9042222123,0.0,0.0,0.0,131.69,61.5042222123,-41.78,74.3527924825,9.9042222123,0,9.9042222123,51.6,-41.78,66.3937376565,124.2,61.7942222123,10.69,62.7120562478,9.9042222123,0,9.9042222123,51.89,10.69,52.9796961109,130.68
2019-09-29 10:30:00,11.1135555444,0.0,11.1135555444,11.1135555444,0,11.1135555444,0.0,0.0,0.0,131.26,62.3435555444,-40.31,74.2402520061,11.1135555444,0,11.1135555444,51.23,-40.31,65.1874911314,123.76,62.6135555444,11.9,63.7343497489,11.1135555444,0,11.1135555444,51.5,11.9,52.8569768337,130.32
2019-09-29 11:00:00,13.0473333203,0.0,13.0473333203,13.0473333203,0,13.0473333203,0.0,0.0,0.0,131.54,61.9973333203,-40.1,73.8354883428,13.0473333203,0,13.0473333203,48.95,-40.1,63.2780570182,123.99,62.2873333203,12.18,63.4670331129,13.0473333203,0,13.0473333203,49.24,12.18,50.7240574087,130.32
2019-09-29 11:30:00,13.4341110977,0.0,13.4341110977,13.4341110977,0,13.4341110977,0.0,0.0,0.0,131.26,62.8341110977,-39.71,74.3304084304,13.4341110977,0,13.4341110977,49.4,-39.71,63.3817331729,123.76,63.1141110977,12.27,64.2957535118,13.4341110977,0,13.4341110977,49.68,12.27,51.1727984382,130.32
2019-09-29 12:00:00,14.3276666523,0.0,14.3276666523,14.3276666523,0,14.3276666523,0.0,0.0,0.0,131.64,62.6176666523,-39.62,74.0993696126,14.3276666523,0,14.3276666523,48.29,-39.62,62.4633372467,124.14,62.9176666523,12.55,64.1571140013,14.3276666523,0,14.3276666523,48.59,12.55,50.1845653563,130.32
2019-09-29 12:30:00,14.6873333186,0.0,14.6873333186,14.6873333186,0,14.6873333186,0.0,0.0,0.0,132.19,62.0973333186,-39.96,73.8436212904,14.6873333186,0,14.6873333186,47.41,-39.96,62.0041103476,124.69,62.3873333186,12.54,63.6351393384,14.6873333186,0,14.6873333186,47.7,12.54,49.3208029132,130.32
2019-09-29 13:00:00,15.816777762000001,0.0,15.816777762000001,15.816777762000001,0,15.816777762000001,0.0,0.0,0.0,132.19,60.156777762,-40.11,72.3024896577,15.816777762000001,0,15.816777762000001,44.34,-40.11,59.7900301054,124.69,60.476777762,12.46,61.7470019391,15.816777762000001,0,15.816777762000001,44.66,12.46,46.3655820626,130.69
2019-09-29 13:30:00,17.0403333163,0.0,17.0403333163,17.0403333163,0,17.0403333163,0.0,0.0,0.0,132.19,59.2003333163,-40.33,71.6323136912,17.0403333163,0,17.0403333163,42.16,-40.33,58.3435900507,124.69,59.5303333163,12.38,60.8039882306,17.0403333163,0,17.0403333163,42.49,12.38,44.2568017371,131.1
2019-09-29 14:00:00,15.3298888736,0.0,15.3298888736,15.3298888736,0,15.3298888736,0.0,0.0,0.0,132.19,58.4998888736,-40.67,71.2480589084,15.3298888736,0,15.3298888736,43.17,-40.67,59.3101829368,124.8,58.8498888736,12.19,60.0991307793,15.3298888736,0,15.3298888736,43.52,12.19,45.1949831287,131.26
2019-09-29 14:30:00,16.8897777609,0.0,16.8897777609,16.8897777609,0,16.8897777609,0.0,0.0,0.0,132.19,55.9997777609,-41.6,69.7605555401,16.8897777609,0,16.8897777609,39.11,-41.6,57.0977416366,124.69,56.3397777609,11.14,57.430568151,16.8897777609,0,16.8897777609,39.45,11.14,40.9927078881,131.26
2019-09-29 15:00:00,18.7254444257,0.0,18.7254444257,18.7254444257,0,18.7254444257,0.0,0.0,0.0,132.19,53.0154444257,-42.19,67.7542135048,18.7254444257,0,18.7254444257,34.29,-42.19,54.3672714048,124.69,53.4154444257,10.65,54.4667990908,18.7254444257,0,18.7254444257,34.69,10.65,36.2879952601,131.26
2019-09-29 15:30:00,17.1569999828,0.0,17.1569999828,17.1569999828,0,17.1569999828,0.0,0.0,0.0,132.19,55.0369999828,-42.49,69.5303636343,17.1569999828,0,17.1569999828,37.88,-42.49,56.9235847431,125.31,55.4169999828,10.56,56.414160342,17.1569999828,0,17.1569999828,38.26,10.56,39.6905681491,131.26
2019-09-29 16:00:00,17.5413333158,0.0,17.5413333158,17.5413333158,0,17.5413333158,0.0,0.0,0.0,132.19,58.0813333158,-42.18,71.7815692204,17.5413333158,0,17.5413333158,40.54,-42.18,58.5033674244,125.63,58.4513333158,10.83,59.4461711668,17.5413333158,0,17.5413333158,40.91,10.83,42.3192273086,131.26
2019-09-29 16:30:00,14.8847777629,0.0,14.8847777629,14.8847777629,0,14.8847777629,0.0,0.0,0.0,132.19,61.3747777629,-41.88,74.3020709364,14.8847777629,0,14.8847777629,46.49,-41.88,62.5719945343,124.79,61.7147777629,10.74,62.642329094,14.8847777629,0,14.8847777629,46.83,10.74,48.0457750484,131.26
2019-09-29 17:00:00,10.9071111002,0.0,10.9071111002,10.9071111002,0,10.9071111002,0.0,0.0,0.0,132.19,65.3871111002,-41.39,77.386086592,10.9071111002,0,10.9071111002,54.48,-41.39,68.4193137937,124.69,65.6771111002,11.23,66.6302920785,10.9071111002,0,10.9071111002,54.77,11.23,55.9094428518,131.15
2019-09-29 17:30:00,8.8525555467,0.0,8.8525555467,8.8525555467,0,8.8525555467,0.0,0.0,0.0,131.31,69.1025555467,-39.91,79.7995694417,8.8525555467,0,8.8525555467,60.25,-39.91,72.2694306052,123.83,69.3625555467,12.22,70.4307639599,8.8525555467,0,8.8525555467,60.51,12.22,61.7315842985,130.32
2019-09-29 18:00:00,7.6751111034,0.0,7.6751111034,7.6751111034,0,7.6751111034,0.0,0.0,0.0,131.31,70.6951111034,-39.61,81.0354911994,7.6751111034,0,7.6751111034,63.02,-39.61,74.4343502692,123.76,70.9251111034,12.39,71.9991908638,7.6751111034,0,7.6751111034,63.25,12.39,64.4521109041,130.2
2019-09-29 18:30:00,6.4899999935,0.0,6.4899999935,6.4899999935,0,6.4899999935,0.0,0.0,0.0,131.31,71.2799999935,-39.61,81.5462476088,6.4899999935,0,6.4899999935,64.79,-39.61,75.9387661211,123.76,71.4699999935,12.24,72.5105406067,6.4899999935,0,6.4899999935,64.98,12.24,66.1227494891,130.32
2019-09-29 19:00:00,6.4136666603,0.0,6.4136666603,6.4136666603,0,6.4136666603,0.0,0.0,0.0,131.31,70.6536666603,-42.83,82.621725427,6.4136666603,0,6.4136666603,64.24,-42.83,77.2087203624,123.76,70.8636666603,9.2,71.4583742646,6.4136666603,0,6.4136666603,64.45,9.2,65.1033217279,130.16
2019-09-29 19:30:00,7.8569999921,0.0,7.8569999921,7.8569999921,0,7.8569999921,0.0,0.0,0.0,131.31,71.4069999921,-46.58,85.2564135293,7.8569999921,0,7.8569999921,63.55,-46.58,78.7927591851,123.76,71.6369999921,5.71,71.8642043571,7.8569999921,0,7.8569999921,63.78,5.71,64.0350880377,130.32
2019-09-29 20:00:00,8.2313333251,0.0,8.2313333251,8.2313333251,0,8.2313333251,0.0,0.0,0.0,131.31,69.4113333251,-47.24,83.9616030931,8.2313333251,0,8.2313333251,61.18,-47.24,77.2956014272,124.45,69.6413333251,5.37,69.848065165,8.2313333251,0,8.2313333251,61.41,5.37,61.6443428061,130.83
2019-09-29 20:30:00,6.6385555489,0.0,6.6385555489,6.6385555489,0,6.6385555489,0.0,0.0,0.0,130.88,67.4885555489,-47.56,82.5630591129,6.6385555489,0,6.6385555489,60.85,-47.56,77.2313155397,124.08,67.7285555489,4.77,67.896319022,6.6385555489,0,6.6385555489,61.09,4.77,61.2759414452,130.47
2019-09-29 21:00:00,4.6195555509,0.0,4.6195555509,4.6195555509,0,4.6195555509,0.0,0.0,0.0,131.26,65.3495555509,-47.85,80.9949807748,4.6195555509,0,4.6195555509,60.73,-47.85,77.3159453153,124.08,65.5995555509,4.51,65.754405088,4.6195555509,0,4.6195555509,60.98,4.51,61.1465493712,130.32
2019-09-29 21:30:00,5.58455555,0.0,5.58455555,5.58455555,0,5.58455555,0.0,0.0,0.0,131.26,59.80455555,-49.82,77.837120094,5.58455555,0,5.58455555,54.22,-49.82,73.6331501431,124.83,60.04455555,3.1,60.1245262035,5.58455555,0,5.58455555,54.46,3.1,54.548158539,131.11
2019-09-29 22:00:00,6.1889999938,0.0,6.1889999938,6.1889999938,0,6.1889999938,0.0,0.0,0.0,132.36,54.9889999938,-52.2,75.8197211833,6.1889999938,0,6.1889999938,48.8,-52.2,71.4582395529,125.89,55.2789999938,1.54,55.3004470173,6.1889999938,0,6.1889999938,49.09,1.54,49.1141496923,132.32
2019-09-29 22:30:00,5.9861111051,0.0,5.9861111051,5.9861111051,0,5.9861111051,0.0,0.0,0.0,132.36,51.2261111051,-52.93,73.6593467182,5.9861111051,0,5.9861111051,45.24,-52.93,69.629322128,125.89,51.5561111051,0.8200000000000001,51.5626317432,5.9861111051,0,5.9861111051,45.57,0.8200000000000001,45.5773770636,132.32
2019-09-29 23:00:00,2.2346666644,0.0,2.2346666644,2.2346666644,0,2.2346666644,0.0,0.0,0.0,132.36,49.3146666644,-52.13,71.7598303247,2.2346666644,0,2.2346666644,47.08,-52.13,70.2428878962,126.25,49.6346666644,1.71,49.6641141559,2.2346666644,0,2.2346666644,47.4,1.71,47.4308349073,132.41
2019-09-29 23:30:00,1.9726666647000002,0.0,1.9726666647000002,1.9726666647000002,0,1.9726666647000002,0.0,0.0,0.0,132.53,46.2826666647,-47.87,66.585449864,1.9726666647000002,0,1.9726666647000002,44.31,-47.87,65.2296941584,125.95,46.5926666647,5.74,46.9449058677,1.9726666647000002,0,1.9726666647000002,44.62,5.74,44.9876872044,132.24
2019-09-30 00:00:00,1.9938888869,0.0,1.9938888869,1.9938888869,0,1.9938888869,0.0,0.0,0.0,131.26,43.7038888869,-46.43,63.7634284197,1.9938888869,0,1.9938888869,41.71,-46.43,62.413692408,124.69,44.0238888869,6.14,44.4499987933,1.9938888869,0,1.9938888869,42.03,6.14,42.4761168187,131.19
2019-09-30 00:30:00,1.9983333313,0.0,1.9983333313,1.9983333313,0,1.9983333313,0.0,0.0,0.0,131.79,42.0883333313,-46.78,62.9269115928,1.9983333313,0,1.9983333313,40.09,-46.78,61.6082502592,125.05,42.4083333313,6.16,42.8533818495,1.9983333313,0,1.9983333313,40.41,6.16,40.8768112749,131.19
2019-09-30 01:00:00,1.772777776,0.0,1.772777776,1.772777776,0,1.772777776,0.0,0.0,0.0,131.27,40.432777776,-47.06,62.0439611782,1.772777776,0,1.772777776,38.66,-47.06,60.9035237076,124.67,40.762777776,5.24,41.0981952404,1.772777776,0,1.772777776,38.99,5.24,39.3405350752,130.36
2019-09-30 01:30:00,1.6987777761,0.0,1.6987777761,1.6987777761,0,1.6987777761,0.0,0.0,0.0,131.07,42.0087777761,-46.49,62.6582597128,1.6987777761,0,1.6987777761,40.31,-46.49,61.5322370794,123.76,42.3487777761,5.63,42.7213749677,1.6987777761,0,1.6987777761,40.65,5.63,41.0380238316,130.36
2019-09-30 02:00:00,1.6423333317000002,0.0,1.6423333317000002,1.6423333317000002,0,1.6423333317000002,0.0,0.0,0.0,130.9,41.7423333317,-46.39,62.4055645914,1.6423333317000002,0,1.6423333317000002,40.1,-46.39,61.3191821537,123.85,42.0523333317,5.79,42.4490616933,1.6423333317000002,0,1.6423333317000002,40.41,5.79,40.8226922189,130.36
2019-09-30 02:30:00,1.6733333316999999,0.0,1.6733333316999999,1.6733333316999999,0,1.6733333316999999,0.0,0.0,0.0,131.26,40.9533333317,-46.7,62.1133279657,1.6733333316999999,0,1.6733333316999999,39.28,-46.7,61.0230153303,124.69,41.2633333317,5.68,41.6524318334,1.6733333316999999,0,1.6733333316999999,39.59,5.68,39.9953809833,130.36
2019-09-30 03:00:00,1.8412222204000002,0.0,1.8412222204000002,1.8412222204000002,0,1.8412222204000002,0.0,0.0,0.0,131.26,39.5712222204,-46.88,61.3483172387,1.8412222204000002,0,1.8412222204000002,37.73,-46.88,60.1771327001,124.69,39.9112222204,5.64,40.3077568109,1.8412222204000002,0,1.8412222204000002,38.07,5.64,38.4855102604,130.69
2019-09-30 03:30:00,2.1783333312,0.0,2.1783333312,2.1783333312,0,2.1783333312,0.0,0.0,0.0,131.26,39.1483333312,-47.03,61.1916081061,2.1783333312,0,2.1783333312,36.97,-47.03,59.8214158977,124.69,39.4883333312,5.6,39.8834360264,2.1783333312,0,2.1783333312,37.31,5.6,37.7279220207,131.02
2019-09-30 04:00:00,2.1588888867,0.0,2.1588888867,2.1588888867,0,2.1588888867,0.0,0.0,0.0,131.26,38.6388888867,-47.05,60.8823967531,2.1588888867,0,2.1588888867,36.48,-47.05,59.5356439455,124.69,38.9788888867,5.27,39.3335312277,2.1588888867,0,2.1588888867,36.82,5.27,37.1952322213,130.32
2019-09-30 04:30:00,2.8089999972,0.0,2.8089999972,2.8089999972,0,2.8089999972,0.0,0.0,0.0,131.26,39.3389999972,-46.89,61.2064459087,2.8089999972,0,2.8089999972,36.53,-46.89,59.4399949529,124.44,39.6789999972,5.33,40.0353836097,2.8089999972,0,2.8089999972,36.87,5.33,37.2532656287,130.32
2019-09-30 05:00:00,3.1448888857,0.0,3.1448888857,3.1448888857,0,3.1448888857,0.0,0.0,0.0,131.26,39.5548888857,-46.85,61.3148573738,3.1448888857,0,3.1448888857,36.41,-46.85,59.3347335041,124.11,39.8948888857,5.4,40.2586904805,3.1448888857,0,3.1448888857,36.75,5.4,37.1446160298,130.32
2019-09-30 05:30:00,3.6433333297,0.0,3.6433333297,3.6433333297,0,3.6433333297,0.0,0.0,0.0,130.41,41.6133333297,-46.26,62.2226414644,3.6433333297,0,3.6433333297,37.97,-46.26,59.8473767178,123.76,41.9433333297,5.76,42.3369910457,3.6433333297,0,3.6433333297,38.3,5.76,38.7307061645,130.32
2019-09-30 06:00:00,2.8172222194,0.0,2.8172222194,2.8172222194,0,2.8172222194,0.0,0.0,0.0,130.63,43.5672222194,-45.5,62.9948636947,2.8172222194,0,2.8172222194,40.75,-45.5,61.0803773728,123.76,43.9072222194,6.43,44.3755457772,2.8172222194,0,2.8172222194,41.09,6.43,41.5900589083,130.32
2019-09-30 06:30:00,1.9884444425,0.0,1.9884444425,1.9884444425,0,1.9884444425,0.0,0.0,0.0,130.92,49.6984444425,-49.38,70.0594017959,1.9884444425,0,1.9884444425,47.71,-49.38,68.6631524182,124.36,50.0184444425,3.03,50.110135546,1.9884444425,0,1.9884444425,48.03,3.03,48.1254797379,130.88
2019-09-30 07:00:00,3.0736666636,0.0,3.0736666636,3.0736666636,0,3.0736666636,0.0,0.0,0.0,130.79,57.8136666636,-42.94,72.0157180974,3.0736666636,0,3.0736666636,54.74,-42.94,69.5723450805,124.25,58.0436666636,2.06,58.080210397,3.0736666636,0,3.0736666636,54.97,2.06,55.0085856935,130.76
2019-09-30 07:30:00,2.1898888867,0.0,2.1898888867,2.1898888867,0,2.1898888867,0.0,0.0,0.0,130.79,67.0298888867,-8.43,67.5579077841,2.1898888867,0,2.1898888867,64.84,-8.43,65.3857056244,125.62,66.8498888867,-11.35,67.8065641672,2.1898888867,0,2.1898888867,64.66,-11.35,65.6485955676,131.99
2019-09-30 08:00:00,3.097111108,0.0,3.097111108,3.097111108,0,3.097111108,0.0,0.0,0.0,130.51,72.137111108,-4.82,72.2979612369,3.097111108,0,3.097111108,69.04,-4.82,69.2080486649,124.75,71.917111108,-7.74,72.3324164543,3.097111108,0,3.097111108,68.82,-7.74,69.2538807577,131.26
2019-09-30 08:30:00,3.1994444412,0.0,3.1994444412,3.1994444412,0,3.1994444412,0.0,0.0,0.0,131.26,83.0494444412,-5.22,83.2133319967,3.1994444412,0,3.1994444412,79.85,-5.22,80.0204405137,125.63,82.8394444412,-8.13,83.2374342188,3.1994444412,0,3.1994444412,79.64,-8.13,80.0538974691,132.19
2019-09-30 09:00:00,4.3329999957,0.0,4.3329999957,4.3329999957,0,4.3329999957,0.0,0.0,0.0,131.26,84.4129999957,-4.6,84.5382432291,4.3329999957,0,4.3329999957,80.08,-4.6,80.2120090759,125.63,84.1829999957,-7.51,84.5173212322,4.3329999957,0,4.3329999957,79.85,-7.51,80.2023852513,132.19
2019-09-30 09:30:00,5.2049999948,0.0,5.2049999948,5.2049999948,0,5.2049999948,0.0,0.0,0.0,131.26,86.7049999948,-3.92,86.7935678728,5.2049999948,0,5.2049999948,81.5,-3.92,81.5942179324,125.63,86.4649999948,-6.8100000000000005,86.7327638445,5.2049999948,0,5.2049999948,81.26,-6.8100000000000005,81.5448569807,131.57
2019-09-30 10:00:00,7.3421111038,0.0,7.3421111038,7.3421111038,0,7.3421111038,0.0,0.0,0.0,131.26,89.0021111038,-3.5300000000000002,89.072086991,7.3421111038,0,7.3421111038,81.66,-3.5300000000000002,81.7362618426,125.63,88.7621111038,-6.42,88.993981637,7.3421111038,0,7.3421111038,81.42,-6.42,81.672717599,131.43
2019-09-30 10:30:00,9.0629999909,0.0,9.0629999909,9.0629999909,0,9.0629999909,0.0,0.0,0.0,131.26,87.8029999909,-3.93,87.8909079906,9.0629999909,0,9.0629999909,78.74,-3.93,78.8380143078,125.63,87.5629999909,-6.85,87.8305269676,9.0629999909,0,9.0629999909,78.5,-6.85,78.7983026467,132.19
2019-09-30 11:00:00,8.8552222134,0.0,8.8552222134,8.8552222134,0,8.8552222134,0.0,0.0,0.0,131.26,84.7752222134,-3.5,84.8474413364,8.8552222134,0,8.8552222134,75.92,-3.5,76.0006342079,125.63,84.5652222134,-6.44,84.8100843532,8.8552222134,0,8.8552222134,75.71,-6.44,75.9834041091,132.19
2019-09-30 11:30:00,8.1476666585,0.0,8.1476666585,8.1476666585,0,8.1476666585,0.0,0.0,0.0,131.26,87.6476666585,-2.99,87.698652046,8.1476666585,0,8.1476666585,79.5,-2.99,79.5562071746,125.63,87.4476666585,-5.91,87.6471477232,8.1476666585,0,8.1476666585,79.3,-5.91,79.5199226609,132.19
2019-09-30 12:00:00,6.6838888822,0.0,6.6838888822,6.6838888822,0,6.6838888822,0.0,0.0,0.0,131.26,88.3538888822,-3.09,88.4079056454,6.6838888822,0,6.6838888822,81.67,-3.09,81.7284344644,125.63,88.1238888822,-6.0,88.3279106043,6.6838888822,0,6.6838888822,81.44,-6.0,81.6607225048,132.11
2019-09-30 12:30:00,5.9251111052,0.0,5.9251111052,5.9251111052,0,5.9251111052,0.0,0.0,0.0,131.26,91.1051111052,-2.83,91.1490546824,5.9251111052,0,5.9251111052,85.18,-2.83,85.2269986565,125.33,90.8651111052,-5.73,91.0456002021,5.9251111052,0,5.9251111052,84.94,-5.73,85.1330517484,131.37
2019-09-30 13:00:00,8.9985555466,0.0,8.9985555466,8.9985555466,0,8.9985555466,0.0,0.0,0.0,131.26,89.3985555466,-5.13,89.5456231974,8.9985555466,0,8.9985555466,80.4,-5.13,80.5634960761,125.68,89.1385555466,-8.05,89.5013105207,8.9985555466,0,8.9985555466,80.14,-8.05,80.5432933273,131.98
2019-09-30 13:30:00,10.0052222122,0.0,10.0052222122,10.0052222122,0,10.0052222122,0.0,0.0,0.0,131.26,87.8552222122,-5.7,88.0399345181,10.0052222122,0,10.0052222122,77.85,-5.7,78.0583916053,125.88,87.6352222122,-8.65,88.061084891,10.0052222122,0,10.0052222122,77.63,-8.65,78.1104308015,132.19
2019-09-30 14:00:00,9.1651111019,0.0,9.1651111019,9.1651111019,0,9.1651111019,0.0,0.0,0.0,131.26,88.6451111019,-5.94,88.8439042494,9.1651111019,0,9.1651111019,79.48,-5.94,79.7016561936,126.23,88.4351111019,-8.87,88.8788263627,9.1651111019,0,9.1651111019,79.27,-8.87,79.7647152568,132.19
2019-09-30 14:30:00,6.530555549,0.0,6.530555549,6.530555549,0,6.530555549,0.0,0.0,0.0,131.26,92.550555549,-4.45,92.6574758583,6.530555549,0,6.530555549,86.02,-4.45,86.1350271376,125.14,92.340555549,-7.35,92.6326114233,6.530555549,0,6.530555549,85.81,-7.35,86.1242044956,131.58
2019-09-30 15:00:00,6.5064444379,0.0,6.5064444379,6.5064444379,0,6.5064444379,0.0,0.0,0.0,131.51,91.3064444379,-4.42,91.4133644272,6.5064444379,0,6.5064444379,84.8,-4.42,84.9151129069,125.71,91.0364444379,-7.35,91.3326705834,6.5064444379,0,6.5064444379,84.53,-7.35,84.8489446016,132.08
2019-09-30 15:30:00,6.7501111044,0.0,6.7501111044,6.7501111044,0,6.7501111044,0.0,0.0,0.0,131.86,90.7501111044,-5.51,90.9172303002,6.7501111044,0,6.7501111044,84.0,-5.51,84.180520906,126.24,90.5501111044,-8.44,90.9425984949,6.7501111044,0,6.7501111044,83.8,-8.44,84.2239490881,132.74
2019-09-30 16:00:00,7.025999993,0.0,7.025999993,7.025999993,0,7.025999993,0.0,0.0,0.0,131.26,92.685999993,-5.29,92.8368391033,7.025999993,0,7.025999993,85.66,-5.29,85.8231885914,125.63,92.435999993,-8.22,92.8007677484,7.025999993,0,7.025999993,85.41,-8.22,85.8046414828,132.19
2019-09-30 16:30:00,8.4582222138,0.0,8.4582222138,8.4582222138,0,8.4582222138,0.0,0.0,0.0,131.26,96.4082222138,-5.24,96.5505199904,8.4582222138,0,8.4582222138,87.95,-5.24,88.1059595033,125.63,96.1682222138,-8.13,96.5112628855,8.4582222138,0,8.4582222138,87.71,-8.13,88.0859863997,132.19
2019-09-30 17:00:00,5.8483333275,0.0,5.8483333275,5.8483333275,0,5.8483333275,0.0,0.0,0.0,130.71,104.0483333275,-2.17,104.0709592933,5.8483333275,0,5.8483333275,98.2,-2.17,98.223973143,124.5,103.8083333275,-5.0,103.9286777951,5.8483333275,0,5.8483333275,97.96,-5.0,98.0875201032,130.84
2019-09-30 17:30:00,2.799777775,0.0,2.799777775,2.799777775,0,2.799777775,0.0,0.0,0.0,130.32,109.809777775,-3.19,109.8561031304,2.799777775,0,2.799777775,107.01,-3.19,107.0575368669,124.0,109.529777775,-6.04,109.6961887188,2.799777775,0,2.799777775,106.73,-6.04,106.9007694079,130.55
2019-09-30 18:00:00,5.3438888835,0.0,5.3438888835,5.3438888835,0,5.3438888835,0.0,0.0,0.0,130.32,109.5138888835,-13.67,110.3637656045,5.3438888835,0,5.3438888835,104.17,-13.67,105.0631134128,125.09,109.2338888835,-16.48,110.4700542257,5.3438888835,0,5.3438888835,103.89,-16.48,105.1889846895,131.58
2019-09-30 18:30:00,6.1283333272,0.0,6.1283333272,6.1283333272,0,6.1283333272,0.0,0.0,0.0,130.32,107.2783333272,-15.54,108.3980276641,6.1283333272,0,6.1283333272,101.15,-15.54,102.3367680748,125.44,106.9883333272,-18.39,108.5573376983,6.1283333272,0,6.1283333272,100.86,-18.39,102.5228350174,131.97
2019-09-30 19:00:00,6.2114444382,0.0,6.2114444382,6.2114444382,0,6.2114444382,0.0,0.0,0.0,130.32,105.7114444382,-16.36,106.9698980331,6.2114444382,0,6.2114444382,99.5,-16.36,100.8360034908,125.63,105.4714444382,-19.19,107.2029929241,6.2114444382,0,6.2114444382,99.26,-19.19,101.0979905834,132.19
2019-09-30 19:30:00,6.3155555492,0.0,6.3155555492,6.3155555492,0,6.3155555492,0.0,0.0,0.0,130.32,103.6655555492,-17.55,105.140619683,6.3155555492,0,6.3155555492,97.35,-17.55,98.9192852785,126.01,103.4055555492,-20.41,105.4005551145,6.3155555492,0,6.3155555492,97.09,-20.41,99.2120768858,132.51
2019-09-30 20:00:00,4.1803333292,0.0,4.1803333292,4.1803333292,0,4.1803333292,0.0,0.0,0.0,130.88,102.4103333292,-17.17,103.8397095171,4.1803333292,0,4.1803333292,98.23,-17.17,99.7193150799,126.51,102.1503333292,-20.0,104.0898198637,4.1803333292,0,4.1803333292,97.97,-20.0,99.9906040586,132.98
2019-09-30 20:30:00,2.2654444422,0.0,2.2654444422,2.2654444422,0,2.2654444422,0.0,0.0,0.0,130.69,96.6054444422,-8.98,97.0219165749,2.2654444422,0,2.2654444422,94.34,-8.98,94.7664286549,125.38,96.3454444422,-11.83,97.0690144421,2.2654444422,0,2.2654444422,94.08,-11.83,94.8208589921,131.65
2019-09-30 21:00:00,2.1985555534,0.0,2.1985555534,2.1985555534,0,2.1985555534,0.0,0.0,0.0,130.69,92.1185555534,-9.57,92.614324903,2.1985555534,0,2.1985555534,89.92,-9.57,90.4278237049,125.49,91.8585555534,-12.45,92.6984181545,2.1985555534,0,2.1985555534,89.66,-12.45,90.5202634773,131.86
2019-09-30 21:30:00,5.6499999944,0.0,5.6499999944,5.6499999944,0,5.6499999944,0.0,0.0,0.0,130.69,84.0099999943,-17.34,85.7808585819,5.6499999944,0,5.6499999944,78.36,-17.34,80.255624102,125.68,83.7799999943,-14.75,85.0685070931,5.6499999944,0,5.6499999944,78.13,-14.75,79.5101213683,132.08
2019-09-30 22:00:00,6.3531111048,0.0,6.3531111048,6.3531111048,0,6.3531111048,0.0,0.0,0.0,130.38,75.3331111048,-39.2,84.9218324621,6.3531111048,0,6.3531111048,68.98,-39.2,79.3402823287,125.28,75.3931111048,-7.67,75.7822545327,6.3531111048,0,6.3531111048,69.04,-7.67,69.4647428556,131.42
2019-09-30 22:30:00,6.4221111047,0.0,6.4221111047,6.4221111047,0,6.4221111047,0.0,0.0,0.0,130.38,68.9921111047,-53.32,87.1948037138,6.4221111047,0,6.4221111047,62.57,-53.32,82.2072217022,124.69,69.2121111047,-0.87,69.2175788624,6.4221111047,0,6.4221111047,62.79,-0.87,62.7960269444,130.74
2019-09-30 23:00:00,6.5941111045,0.0,6.5941111045,6.5941111045,0,6.5941111045,0.0,0.0,0.0,131.54,62.7341111045,-55.68,83.8798610876,6.5941111045,0,6.5941111045,56.14,-55.68,79.0693493081,125.56,63.0141111045,-2.33,63.0571732501,6.5941111045,0,6.5941111045,56.42,-2.33,56.4680909895,131.79
2019-09-30 23:30:00,6.5969999934,0.0,6.5969999934,6.5969999934,0,6.5969999934,0.0,0.0,0.0,132.15,57.4869999934,-48.06,74.9300925413,6.5969999934,0,6.5969999934,50.89,-48.06,69.9968263566,125.56,57.7669999934,5.32,58.0114530781,6.5969999934,0,6.5969999934,51.17,5.32,51.4458093531,131.98
2019-10-01 00:00:00,5.019999995,0.0,5.019999995,5.019999995,0,5.019999995,0.0,0.0,0.0,132.15,56.739999995,-45.67,72.8366425601,5.019999995,0,5.019999995,51.72,-45.67,68.9978789529,124.97,57.049999995,7.39,57.5266425183,5.019999995,0,5.019999995,52.03,7.39,52.5521931036,131.4
2019-10-01 00:30:00,2.2793333311,0.0,2.2793333311,2.2793333311,0,2.2793333311,0.0,0.0,0.0,132.25,55.5193333311,-45.5,71.781936262,2.2793333311,0,2.2793333311,53.24,-45.5,70.0339032184,125.62,55.8093333311,7.68,56.3352827885,2.2793333311,0,2.2793333311,53.53,7.68,54.0781221937,131.67
2019-10-01 01:00:00,2.4086666643,0.0,2.4086666643,2.4086666643,0,2.4086666643,0.0,0.0,0.0,132.25,53.6986666643,-45.86,70.6164740094,2.4086666643,0,2.4086666643,51.29,-45.86,68.8026431178,125.62,53.9886666643,7.27,54.4759490802,2.4086666643,0,2.4086666643,51.58,7.27,52.0898195428,131.67
2019-10-01 01:30:00,2.3832222198,0.0,2.3832222198,2.3832222198,0,2.3832222198,0.0,0.0,0.0,132.25,55.1932222198,-45.41,71.4727911796,2.3832222198,0,2.3832222198,52.81,-45.41,69.6488635945,125.3,55.4832222198,7.69,56.0136059176,2.3832222198,0,2.3832222198,53.1,7.69,53.6539476646,131.26
2019-10-01 02:00:00,2.3933333309,0.0,2.3933333309,2.3933333309,0,2.3933333309,0.0,0.0,0.0,132.25,54.6733333309,-45.58,71.1808245071,2.3933333309,0,2.3933333309,52.28,-45.58,69.3594607822,125.46,54.9633333309,7.7,55.5000721698,2.3933333309,0,2.3933333309,52.57,7.7,53.1309222581,131.51
2019-10-01 02:30:00,2.3496666643,0.0,2.3496666643,2.3496666643,0,2.3496666643,0.0,0.0,0.0,132.71,54.8296666643,-45.94,71.5316429737,2.3496666643,0,2.3496666643,52.48,-45.94,69.7469282478,125.63,55.1196666643,7.58,55.6384224541,2.3496666643,0,2.3496666643,52.77,7.58,53.311624436,132.19
2019-10-01 03:00:00,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,132.31,53.0681111086,-46.28,70.4135130258,2.4681111086,0,2.4681111086,50.6,-46.28,68.5725776094,125.06,53.3681111086,6.82,53.8021159742,2.4681111086,0,2.4681111086,50.9,6.82,51.3548673448,131.37
2019-10-01 03:30:00,2.4685555531,0.0,2.4685555531,2.4685555531,0,2.4685555531,0.0,0.0,0.0,132.19,52.5785555531,-46.55,70.2239774155,2.4685555531,0,2.4685555531,50.11,-46.55,68.395282001,125.63,52.8785555531,6.61,53.2900904238,2.4685555531,0,2.4685555531,50.41,6.61,50.8415204336,131.37
2019-10-01 04:00:00,2.4545555531,0.0,2.4545555531,2.4545555531,0,2.4545555531,0.0,0.0,0.0,132.19,52.7445555531,-46.58,70.368206887,2.4545555531,0,2.4545555531,50.29,-46.58,68.5476513091,125.63,53.0445555531,6.61,53.4548124478,2.4545555531,0,2.4545555531,50.59,6.61,51.01999804,131.56
2019-10-01 04:30:00,2.4301111087000002,0.0,2.4301111087000002,2.4301111087000002,0,2.4301111087000002,0.0,0.0,0.0,132.19,52.5501111087,-46.45,70.1364147753,2.4301111087000002,0,2.4301111087000002,50.12,-46.45,68.3345951916,125.02,52.8601111087,6.63,53.2742737766,2.4301111087000002,0,2.4301111087000002,50.43,6.63,50.8639538377,131.27
2019-10-01 05:00:00,2.4428888864,0.0,2.4428888864,2.4428888864,0,2.4428888864,0.0,0.0,0.0,132.19,52.7428888864,-46.43,70.2677538284,2.4428888864,0,2.4428888864,50.3,-46.43,68.453158437,125.02,53.0528888864,6.62,53.4643191222,2.4428888864,0,2.4428888864,50.61,6.62,51.0411255754,131.27
2019-10-01 05:30:00,2.5317777752,0.0,2.5317777752,2.5317777752,0,2.5317777752,0.0,0.0,0.0,131.28,54.6017777752,-45.84,71.2927747827,2.5317777752,0,2.5317777752,52.07,-45.84,69.3728369032,124.69,54.9017777752,6.75,55.3151670239,2.5317777752,0,2.5317777752,52.37,6.75,52.8032139173,131.27
2019-10-01 06:00:00,2.5662222197,0.0,2.5662222197,2.5662222197,0,2.5662222197,0.0,0.0,0.0,131.97,58.9562222197,-44.18,73.6729837757,2.5662222197,0,2.5662222197,56.39,-44.18,71.6359162711,125.2,59.2462222197,8.79,59.8947322166,2.5662222197,0,2.5662222197,56.68,8.79,57.3575321994,131.1
2019-10-01 06:30:00,5.0172222172,0.0,5.0172222172,5.0172222172,0,5.0172222172,0.0,0.0,0.0,131.87,66.2672222172,-43.07,79.0339777588,5.0172222172,0,5.0172222172,61.25,-43.07,74.8771487171,124.48,66.5372222172,9.4,67.1979310722,5.0172222172,0,5.0172222172,61.52,9.4,62.2339971398,130.95
2019-10-01 07:00:00,2.6374444418,0.0,2.6374444418,2.6374444418,0,2.6374444418,0.0,0.0,0.0,130.96,77.4374444418,-41.59,87.8992940909,2.6374444418,0,2.6374444418,74.8,-41.59,85.5848590581,124.8,77.3774444418,10.99,78.1540082679,2.6374444418,0,2.6374444418,74.74,10.99,75.5436807417,131.15
2019-10-01 07:30:00,2.2187777756,0.0,2.2187777756,2.2187777756,0,2.2187777756,0.0,0.0,0.0,130.51,88.6787777756,-9.77,89.2153491714,2.2187777756,0,2.2187777756,86.46,-9.77,87.0102551427,126.09,88.2287777756,-2.47,88.2633453239,2.2187777756,0,2.2187777756,86.01,-2.47,86.0454589156,132.65
2019-10-01 08:00:00,5.9822222162,0.0,5.9822222162,5.9822222162,0,5.9822222162,0.0,0.0,0.0,130.39,90.5922222162,-3.01,90.6422132678,5.9822222162,0,5.9822222162,84.61,-3.01,84.6635234325,126.57,90.0522222162,-5.71,90.2330694706,5.9822222162,0,5.9822222162,84.07,-5.71,84.2636873155,133.13
2019-10-01 08:30:00,8.7408888801,0.0,8.7408888801,8.7408888801,0,8.7408888801,0.0,0.0,0.0,131.15,90.0708888801,-2.3,90.1002498535,8.7408888801,0,8.7408888801,81.33,-2.3,81.3625153249,126.57,89.5808888801,-5.0,89.7203190618,8.7408888801,0,8.7408888801,80.84,-5.0,80.9944788242,133.13
2019-10-01 09:00:00,11.0981111,0.0,11.0981111,11.0981111,0,11.0981111,0.0,0.0,0.0,131.26,88.2681111,-2.38,88.3001916032,11.0981111,0,11.0981111,77.17,-2.38,77.2066920675,127.24,87.7881111,-5.12,87.9372893061,11.0981111,0,11.0981111,76.69,-5.12,76.8607214382,133.56
2019-10-01 09:30:00,11.2273333221,0.0,11.2273333221,11.2273333221,0,11.2273333221,0.0,0.0,0.0,131.01,87.6173333221,-1.76,87.6350084069,11.2273333221,0,11.2273333221,76.39,-1.76,76.4102722152,127.04,87.1573333221,-4.49,87.2729101831,11.2273333221,0,11.2273333221,75.93,-4.49,76.0626386605,133.56
2019-10-01 10:00:00,10.402111100700001,0.0,10.402111100700001,10.402111100700001,0,10.402111100700001,0.0,0.0,0.0,131.01,86.1621111007,-0.36,86.1628631681,10.402111100700001,0,10.402111100700001,75.76,-0.36,75.7608553278,126.57,85.6921111007,-3.12,85.7488909835,10.402111100700001,0,10.402111100700001,75.29,-3.12,75.3546183057,133.13
2019-10-01 10:30:00,9.8543333235,0.0,9.8543333235,9.8543333235,0,9.8543333235,0.0,0.0,0.0,131.26,83.6043333235,-0.51,83.6058888504,9.8543333235,0,9.8543333235,73.75,-0.51,73.7517633687,126.94,83.1543333235,-3.2800000000000002,83.2189975334,9.8543333235,0,9.8543333235,73.3,-3.2800000000000002,73.3733493852,133.13
2019-10-01 11:00:00,15.0202222072,0.0,15.0202222072,15.0202222072,0,15.0202222072,0.0,0.0,0.0,131.26,82.7502222072,-10.87,83.461105764,15.0202222072,0,15.0202222072,67.73,-10.87,68.5967185804,125.26,77.7802222072,-10.04,78.4255351694,15.0202222072,0,15.0202222072,62.76,-10.04,63.5579987098,131.69
2019-10-01 11:30:00,16.5521110946,0.0,16.5521110946,16.5521110946,0,16.5521110946,0.0,0.0,0.0,132.19,77.8121110946,-12.19,78.7611625929,16.5521110946,0,16.5521110946,61.26,-12.19,62.4610574678,125.63,71.0721110946,-6.82,71.3985810464,16.5521110946,0,16.5521110946,54.52,-6.82,54.9449069523,132.19
2019-10-01 12:00:00,14.3805555412,0.0,14.3805555412,14.3805555412,0,14.3805555412,0.0,0.0,0.0,132.19,85.9105555412,-10.9,86.5992699357,14.3805555412,0,14.3805555412,71.53,-10.9,72.3557247217,125.63,77.4405555412,-5.87,77.6627101158,14.3805555412,0,14.3805555412,63.06,-5.87,63.3326179784,132.19
2019-10-01 12:30:00,11.5251110996,0.0,11.5251110996,11.5251110996,0,11.5251110996,0.0,0.0,0.0,132.19,84.5551110996,-11.86,85.3828227049,11.5251110996,0,11.5251110996,73.03,-11.86,73.9867589505,125.63,75.7151110996,-6.5600000000000005,75.9987608374,11.5251110996,0,11.5251110996,64.19,-6.5600000000000005,64.5243341694,132.19
