Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-01 13:00:00,12.2861110988,0.0,12.2861110988,12.2861110988,0,12.2861110988,0.0,0.0,0.0,132.19,75.6361110988,-12.7,76.6949235749,12.2861110988,0,12.2861110988,63.35,-12.7,64.6104674182,125.63,68.9261110988,-7.23,69.3042689248,12.2861110988,0,12.2861110988,56.64,-7.23,57.0995840615,132.19
2019-10-01 13:30:00,10.1197777677,0.0,10.1197777677,10.1197777677,0,10.1197777677,0.0,0.0,0.0,132.77,70.2297777677,-15.57,71.9350164057,10.1197777677,0,10.1197777677,60.11,-15.57,62.0937758556,125.14,68.8397777677,-15.43,70.5478554111,10.1197777677,0,10.1197777677,58.72,-15.43,60.7134523808,131.48
2019-10-01 14:00:00,12.2301110989,0.0,12.2301110989,12.2301110989,0,12.2301110989,0.0,0.0,0.0,132.19,64.5101110989,-15.96,66.4550677826,12.2301110989,0,12.2301110989,52.28,-15.96,54.6618697082,123.76,64.7701110989,-20.41,67.9097591791,12.2301110989,0,12.2301110989,52.54,-20.41,56.3650574381,130.32
2019-10-01 14:30:00,13.2257777646,0.0,13.2257777646,13.2257777646,0,13.2257777646,0.0,0.0,0.0,132.19,59.2257777646,-16.55,61.4946766136,13.2257777646,0,13.2257777646,46.0,-16.55,48.8866290513,123.76,59.4957777646,-21.03,63.1031573838,13.2257777646,0,13.2257777646,46.27,-21.03,50.8249328578,130.32
2019-10-01 15:00:00,12.7616666539,0.0,12.7616666539,12.7616666539,0,12.7616666539,0.0,0.0,0.0,132.19,61.1016666539,-17.08,63.4439915822,12.7616666539,0,12.7616666539,48.34,-17.08,51.2687234091,123.84,61.4016666539,-21.57,65.0801779951,12.7616666539,0,12.7616666539,48.64,-21.57,53.2082183502,130.32
2019-10-01 15:30:00,13.3811110977,0.0,13.3811110977,13.3811110977,0,13.3811110977,0.0,0.0,0.0,132.19,58.3411110977,-17.38,60.87486874,13.3811110977,0,13.3811110977,44.96,-17.38,48.2023443413,124.68,58.6111110977,-21.91,62.5724415706,13.3811110977,0,13.3811110977,45.23,-21.91,50.2573477215,131.06
2019-10-01 16:00:00,12.9882222092,0.0,12.9882222092,12.9882222092,0,12.9882222092,0.0,0.0,0.0,131.97,65.2182222092,-16.85,67.3597729222,12.9882222092,0,12.9882222092,52.23,-16.85,54.8807379688,124.06,65.5382222092,-21.33,68.921893984,12.9882222092,0,12.9882222092,52.55,-21.33,56.7139436118,130.45
2019-10-01 16:30:00,11.2513333221,0.0,11.2513333221,11.2513333221,0,11.2513333221,0.0,0.0,0.0,131.26,69.9613333221,-16.64,71.9129874237,11.2513333221,0,11.2513333221,58.71,-16.64,61.0225671371,123.48,70.3213333221,-21.05,73.4043079131,11.2513333221,0,11.2513333221,59.07,-21.05,62.708591118,129.78
2019-10-01 17:00:00,9.5491111016,0.0,9.5491111016,9.5491111016,0,9.5491111016,0.0,0.0,0.0,130.95,76.1491111016,-11.83,77.0625461658,9.5491111016,0,9.5491111016,66.6,-11.83,67.6425080848,123.48,76.3791111016,-16.04,78.0451805858,9.5491111016,0,9.5491111016,66.83,-16.04,68.7279455535,130.03
2019-10-01 17:30:00,10.4239999896,0.0,10.4239999896,10.4239999896,0,10.4239999896,0.0,0.0,0.0,131.26,80.2939999896,-6.0,80.5178640696,10.4239999896,0,10.4239999896,69.87,-6.0,70.1271480954,125.63,80.0939999896,-8.95,80.5925017252,10.4239999896,0,10.4239999896,69.67,-8.95,70.2425184628,132.16
2019-10-01 18:00:00,5.686666661,0.0,5.686666661,5.686666661,0,5.686666661,0.0,0.0,0.0,130.61,84.626666661,-5.3,84.7924684754,5.686666661,0,5.686666661,78.94,-5.3,79.1177198863,125.16,84.426666661,-8.2,84.8239473468,5.686666661,0,5.686666661,78.74,-8.2,79.1658234341,131.4
2019-10-01 18:30:00,2.7333333306,0.0,2.7333333306,2.7333333306,0,2.7333333306,0.0,0.0,0.0,130.32,86.0233333306,-5.14,86.1767571756,2.7333333306,0,2.7333333306,83.29,-5.14,83.4484493565,124.69,85.7933333306,-8.01,86.1664444199,2.7333333306,0,2.7333333306,83.06,-8.01,83.4453336023,131.26
2019-10-01 19:00:00,6.5992222156,0.0,6.5992222156,6.5992222156,0,6.5992222156,0.0,0.0,0.0,130.32,86.5192222156,-6.1,86.7339945627,6.5992222156,0,6.5992222156,79.92,-6.1,80.15245723,124.69,86.2692222156,-8.97,86.7343046418,6.5992222156,0,6.5992222156,79.67,-8.97,80.1733733854,131.26
2019-10-01 19:30:00,5.8076666609,0.0,5.8076666609,5.8076666609,0,5.8076666609,0.0,0.0,0.0,130.09,84.7876666609,-6.37,85.0266153495,5.8076666609,0,5.8076666609,78.98,-6.37,79.2364644592,124.61,84.5676666609,-9.24,85.0709577027,5.8076666609,0,5.8076666609,78.76,-9.24,79.3001588901,131.07
2019-10-01 20:00:00,1.9943333313,0.0,1.9943333313,1.9943333313,0,1.9943333313,0.0,0.0,0.0,129.86,84.6943333313,-5.55,84.8759836375,1.9943333313,0,1.9943333313,82.7,-5.55,82.8860211375,124.4,84.4443333313,-8.4,84.8610949244,1.9943333313,0,1.9943333313,82.45,-8.4,82.8767910817,130.58
2019-10-01 20:30:00,1.9682222203,0.0,1.9682222203,1.9682222203,0,1.9682222203,0.0,0.0,0.0,130.32,80.7382222203,-6.53,81.0018606409,1.9682222203,0,1.9682222203,78.77,-6.53,79.0402036941,124.85,80.4882222203,-9.42,81.037585824,1.9682222203,0,1.9682222203,78.52,-9.42,79.0830373721,131.26
2019-10-01 21:00:00,1.9058888870000001,0.0,1.9058888870000001,1.9058888870000001,0,1.9058888870000001,0.0,0.0,0.0,130.55,76.275888887,-19.0,78.6066869007,1.9058888870000001,0,1.9058888870000001,74.37,-19.0,76.7586926673,125.09,76.155888887,-5.27,76.3380135461,1.9058888870000001,0,1.9058888870000001,74.25,-5.27,74.4367879479,131.43
2019-10-01 21:30:00,4.2056666625,0.0,4.2056666625,4.2056666625,0,4.2056666625,0.0,0.0,0.0,131.26,70.9956666625,-37.14,80.1234315594,4.2056666625,0,4.2056666625,66.79,-37.14,76.4217488677,124.91,71.0656666625,0.09,71.065723652,4.2056666625,0,4.2056666625,66.86,0.09,66.8600605743,131.43
2019-10-01 22:00:00,2.0254444424,0.0,2.0254444424,2.0254444424,0,2.0254444424,0.0,0.0,0.0,131.71,66.1654444424,-48.29,81.9133086761,2.0254444424,0,2.0254444424,64.14,-48.29,80.2861364122,124.91,66.3954444424,4.71,66.5622952031,2.0254444424,0,2.0254444424,64.37,4.71,64.542087044,131.32
2019-10-01 22:30:00,2.0458888868,0.0,2.0458888868,2.0458888868,0,2.0458888868,0.0,0.0,0.0,132.19,61.7058888868,-50.33,79.6286733741,2.0458888868,0,2.0458888868,59.66,-50.33,78.0539845235,125.63,61.9558888868,3.27,62.0421233337,2.0458888868,0,2.0458888868,59.91,3.27,59.9991749943,132.19
2019-10-01 23:00:00,5.1244444393,0.0,5.1244444393,5.1244444393,0,5.1244444393,0.0,0.0,0.0,132.19,55.1744444393,-46.3,72.0271429337,5.1244444393,0,5.1244444393,50.05,-46.3,68.1813207558,125.51,55.4544444393,7.04,55.8995260094,5.1244444393,0,5.1244444393,50.33,7.04,50.8199813066,131.92
2019-10-01 23:30:00,1.9441111092,0.0,1.9441111092,1.9441111092,0,1.9441111092,0.0,0.0,0.0,132.19,52.6741111092,-45.86,69.8405439637,1.9441111092,0,1.9441111092,50.73,-45.86,68.3862010935,124.99,52.9541111092,7.23,53.4454000206,1.9441111092,0,1.9441111092,51.01,7.23,51.5198311333,131.54
2019-10-02 00:00:00,2.1079999979,0.0,2.1079999979,2.1079999979,0,2.1079999979,0.0,0.0,0.0,132.3,48.7679999979,-46.82,67.6049570948,2.1079999979,0,2.1079999979,46.66,-46.82,66.1004387277,125.65,49.0779999979,6.55,49.5131556639,2.1079999979,0,2.1079999979,46.97,6.55,47.424502106,131.83
2019-10-02 00:30:00,2.1134444423,0.0,2.1134444423,2.1134444423,0,2.1134444423,0.0,0.0,0.0,133.13,46.8434444423,-47.4,66.641340677,2.1134444423,0,2.1134444423,44.73,-47.4,65.173099512,126.23,47.1734444423,6.47,47.6150686291,2.1134444423,0,2.1134444423,45.06,6.47,45.52213198,132.19
2019-10-02 01:00:00,2.0376666646,0.0,2.0376666646,2.0376666646,0,2.0376666646,0.0,0.0,0.0,132.49,45.3376666646,-47.62,65.7508054597,2.0376666646,0,2.0376666646,43.3,-47.62,64.3626786267,125.63,45.6476666646,5.98,46.0377005499,2.0376666646,0,2.0376666646,43.61,5.98,44.018092871,132.19
2019-10-02 01:30:00,2.0123333313,0.0,2.0123333313,2.0123333313,0,2.0123333313,0.0,0.0,0.0,132.63,46.9523333313,-47.43,66.7392426182,2.0123333313,0,2.0123333313,44.94,-47.43,65.3391804356,125.63,47.2823333313,6.11,47.6754773993,2.0123333313,0,2.0123333313,45.27,6.11,45.6804662848,132.19
2019-10-02 02:00:00,2.0873333312,0.0,2.0873333312,2.0873333312,0,2.0873333312,0.0,0.0,0.0,132.19,46.1973333312,-47.75,66.4398683542,2.0873333312,0,2.0873333312,44.11,-47.75,65.0058043562,125.63,46.5073333312,5.24,46.8015988358,2.0873333312,0,2.0873333312,44.42,5.24,44.7280001789,131.26
2019-10-02 02:30:00,2.0632222202,0.0,2.0632222202,2.0632222202,0,2.0632222202,0.0,0.0,0.0,132.19,45.0632222202,-47.94,65.7946623737,2.0632222202,0,2.0632222202,43.0,-47.94,64.399096267,125.63,45.3832222202,5.16,45.6756221532,2.0632222202,0,2.0632222202,43.32,5.16,43.6262306417,131.26
2019-10-02 03:00:00,1.9907777758,0.0,1.9907777758,1.9907777758,0,1.9907777758,0.0,0.0,0.0,132.19,43.8707777758,-48.18,65.1610124434,1.9907777758,0,1.9907777758,41.88,-48.18,63.8376597315,125.63,44.2007777758,5.02,44.4849317858,1.9907777758,0,1.9907777758,42.21,5.02,42.5074640504,131.64
2019-10-02 03:30:00,1.8952222203,0.0,1.8952222203,1.8952222203,0,1.8952222203,0.0,0.0,0.0,132.19,43.0752222203,-48.32,64.7325047355,1.8952222203,0,1.8952222203,41.18,-48.32,63.4871231038,125.63,43.4052222203,4.86,43.6764572281,1.8952222203,0,1.8952222203,41.51,4.86,41.7935365816,131.31
2019-10-02 04:00:00,1.879888887,0.0,1.879888887,1.879888887,0,1.879888887,0.0,0.0,0.0,132.19,42.519888887,-48.37,64.4018466425,1.879888887,0,1.879888887,40.64,-48.37,63.1764710949,125.63,42.839888887,4.84,43.1124306883,1.879888887,0,1.879888887,40.96,4.84,41.2449657534,131.53
2019-10-02 04:30:00,1.935888887,0.0,1.935888887,1.935888887,0,1.935888887,0.0,0.0,0.0,132.19,42.275888887,-48.58,64.399279353,1.935888887,0,1.935888887,40.34,-48.58,63.1453244508,125.63,42.615888887,4.76,42.8809000095,1.935888887,0,1.935888887,40.68,4.76,40.9575389886,132.19
2019-10-02 05:00:00,1.9555555536,0.0,1.9555555536,1.9555555536,0,1.9555555536,0.0,0.0,0.0,132.19,42.2655555536,-48.66,64.4528725989,1.9555555536,0,1.9555555536,40.31,-48.66,63.1877496039,125.63,42.6055555536,4.65,42.8585564856,1.9555555536,0,1.9555555536,40.65,4.65,40.9150950139,132.19
2019-10-02 05:30:00,1.8151111093,0.0,1.8151111093,1.8151111093,0,1.8151111093,0.0,0.0,0.0,131.95,44.4151111093,-48.25,65.580214965,1.8151111093,0,1.8151111093,42.6,-48.25,64.3647613217,125.26,44.7451111093,4.71,44.9923223249,1.8151111093,0,1.8151111093,42.93,4.71,43.1876023877,131.61
2019-10-02 06:00:00,1.7732222204,0.0,1.7732222204,1.7732222204,0,1.7732222204,0.0,0.0,0.0,131.77,47.2532222204,-47.39,66.9229341124,1.7732222204,0,1.7732222204,45.48,-47.39,65.6828935112,125.26,47.5732222204,5.57,47.8981875694,1.7732222204,0,1.7732222204,45.8,5.57,46.1374565836,131.76
2019-10-02 06:30:00,4.9464444395000005,0.0,4.9464444395000005,4.9464444395000005,0,4.9464444395000005,0.0,0.0,0.0,132.03,53.0264444395,-46.21,70.3361067297,4.9464444395000005,0,4.9464444395000005,48.08,-46.21,66.686209219,125.35,53.3164444395,6.9,53.7610755814,4.9464444395000005,0,4.9464444395000005,48.37,6.9,48.859665369300004,131.84
2019-10-02 07:00:00,2.9463333304,0.0,2.9463333304,2.9463333304,0,2.9463333304,0.0,0.0,0.0,132.47,62.3963333304,-42.56,75.5291732583,2.9463333304,0,2.9463333304,59.45,-42.56,73.1139938726,124.92,62.6863333304,10.38,63.5399149072,2.9463333304,0,2.9463333304,59.74,10.38,60.6350723592,131.32
2019-10-02 07:30:00,2.1178888868,0.0,2.1178888868,2.1178888868,0,2.1178888868,0.0,0.0,0.0,131.8,72.0578888868,-10.17,72.7720293163,2.1178888868,0,2.1178888868,69.94,-10.17,70.6755438607,125.19,71.9578888868,0.12,71.9579889452,2.1178888868,0,2.1178888868,69.84,0.12,69.8401030927,131.76
2019-10-02 08:00:00,2.600555553,0.0,2.600555553,2.600555553,0,2.600555553,0.0,0.0,0.0,132.19,76.200555553,0.14,76.2006841608,2.600555553,0,2.600555553,73.6,0.14,73.6001331521,125.63,75.950555553,-2.8200000000000003,76.002890003,2.600555553,0,2.600555553,73.35,-2.8200000000000003,73.4041885726,132.19
2019-10-02 08:30:00,4.9507777728,0.0,4.9507777728,4.9507777728,0,4.9507777728,0.0,0.0,0.0,132.19,75.0807777728,0.87,75.0858181748,4.9507777728,0,4.9507777728,70.13,0.87,70.1353961991,125.63,74.8307777728,-2.09,74.8599586033,4.9507777728,0,4.9507777728,69.88,-2.09,69.9112473069,132.19
2019-10-02 09:00:00,11.7364444327,0.0,11.7364444327,11.7364444327,0,11.7364444327,0.0,0.0,0.0,132.19,69.9064444327,-0.43,69.907766902,11.7364444327,0,11.7364444327,58.17,-0.43,58.1715892855,126.55,69.6964444327,-3.45,69.7817803338,11.7364444327,0,11.7364444327,57.96,-3.45,58.0625877825,133.08
2019-10-02 09:30:00,15.9875555396,0.0,15.9875555396,15.9875555396,0,15.9875555396,0.0,0.0,0.0,132.79,65.6275555396,-0.27,65.6281109442,15.9875555396,0,15.9875555396,49.64,-0.27,49.6407342814,126.86,65.4175555396,-3.34,65.5027646193,15.9875555396,0,15.9875555396,49.43,-3.34,49.5427138942,133.17
2019-10-02 10:00:00,20.1202222021,0.0,20.1202222021,20.1202222021,0,20.1202222021,0.0,0.0,0.0,133.13,59.3502222021,-9.25,60.0667243608,20.1202222021,0,20.1202222021,39.23,-9.25,40.3057737799,125.58,59.4202222021,-12.98,60.821404181,20.1202222021,0,20.1202222021,39.3,-12.98,41.3880465835,132.13
2019-10-02 10:30:00,22.413444422,0.0,22.413444422,22.413444422,0,22.413444422,0.0,0.0,0.0,133.53,55.343444422,-12.32,56.6981414201,22.413444422,0,22.413444422,32.93,-12.32,35.1591709231,125.4,55.543444422,-16.89,58.0546838615,22.413444422,0,22.413444422,33.13,-16.89,37.1869466345,131.41
2019-10-02 11:00:00,20.6173333127,0.0,20.6173333127,20.6173333127,0,20.6173333127,0.0,0.0,0.0,132.37,57.4973333127,-36.84,68.2871066752,20.6173333127,0,20.6173333127,36.88,-36.84,52.1279195825,124.72,57.5273333127,18.99,60.5806419417,20.6173333127,0,20.6173333127,36.91,18.99,41.5086521101,130.98
2019-10-02 11:30:00,22.8822221993,0.0,22.8822221993,22.8822221993,0,22.8822221993,0.0,0.0,0.0,132.19,53.3622221993,-41.27,67.4591703036,22.8822221993,0,22.8822221993,30.48,-41.27,51.3053925041,124.72,53.4322221993,27.95,60.3009524731,22.8822221993,0,22.8822221993,30.55,27.95,41.4065816024,131.26
2019-10-02 12:00:00,23.9314444205,0.0,23.9314444205,23.9314444205,0,23.9314444205,0.0,0.0,0.0,132.19,51.4714444205,-41.0,65.8050878788,23.9314444205,0,23.9314444205,27.54,-41.0,49.3908048122,124.72,51.6114444205,28.21,58.8178994454,23.9314444205,0,23.9314444205,27.68,28.21,39.521974900000004,131.26
2019-10-02 12:30:00,24.0488888648,0.0,24.0488888648,24.0488888648,0,24.0488888648,0.0,0.0,0.0,132.19,51.0988888648,-41.1,65.576721809,24.0488888648,0,24.0488888648,27.05,-41.1,49.202769231,124.72,51.2488888648,28.25,58.5193225344,24.0488888648,0,24.0488888648,27.2,28.25,39.2161000101,131.26
2019-10-02 13:00:00,25.2999999747,0.0,25.2999999747,25.2999999747,0,25.2999999747,0.0,0.0,0.0,132.19,49.1699999747,-41.32,64.2264065437,25.2999999747,0,25.2999999747,23.87,-41.32,47.7191711998,124.72,49.3999999747,28.25,56.907139249,25.2999999747,0,25.2999999747,24.1,28.25,37.1331725011,131.26
2019-10-02 13:30:00,26.6871110844,0.0,26.6871110844,26.6871110844,0,26.6871110844,0.0,0.0,0.0,132.72,49.5971110844,-43.15,65.7403675676,26.6871110844,0,26.6871110844,22.91,-43.15,48.8547909626,125.62,49.8571110844,26.96,56.6795653272,26.6871110844,0,26.6871110844,23.17,26.96,35.548424719,131.95
2019-10-02 14:00:00,26.8797777509,0.0,26.8797777509,26.8797777509,0,26.8797777509,0.0,0.0,0.0,132.19,50.0497777509,-43.54,66.3378613833,26.8797777509,0,26.8797777509,23.17,-43.54,49.3211972685,125.62,50.3397777509,26.42,56.8516457458,26.8797777509,0,26.8797777509,23.46,26.42,35.3325345822,131.65
2019-10-02 14:30:00,22.9251110882,0.0,22.9251110882,22.9251110882,0,22.9251110882,0.0,0.0,0.0,132.19,51.1151110882,-43.83,67.333672717,22.9251110882,0,22.9251110882,28.19,-43.83,52.1128103253,125.62,51.2651110882,26.27,57.6040321061,22.9251110882,0,22.9251110882,28.34,26.27,38.6428324531,131.65
2019-10-02 15:00:00,21.6174444228,0.0,21.6174444228,21.6174444228,0,21.6174444228,0.0,0.0,0.0,132.19,52.8374444228,-44.06,68.7973773711,21.6174444228,0,21.6174444228,31.22,-44.06,53.9997407401,125.62,52.9274444228,26.04,58.9864049857,21.6174444228,0,21.6174444228,31.31,26.04,40.7234293743,131.86
2019-10-02 15:30:00,17.0015555386,0.0,17.0015555386,17.0015555386,0,17.0015555386,0.0,0.0,0.0,132.41,53.8315555386,-45.2,70.2913676898,17.0015555386,0,17.0015555386,36.83,-45.2,58.3051361374,125.62,53.7815555386,25.18,59.3842413115,17.0015555386,0,17.0015555386,36.78,25.18,44.5735437227,132.19
2019-10-02 16:00:00,18.0686666486,0.0,18.0686666486,18.0686666486,0,18.0686666486,0.0,0.0,0.0,132.19,57.6186666486,-45.62,73.4921434329,18.0686666486,0,18.0686666486,39.55,-45.62,60.3770395101,125.62,57.5286666486,24.74,62.6228000521,18.0686666486,0,18.0686666486,39.46,24.74,46.5742332197,132.19
2019-10-02 16:30:00,14.5216666521,0.0,14.5216666521,14.5216666521,0,14.5216666521,0.0,0.0,0.0,132.19,60.1616666521,-44.93,75.0874892,14.5216666521,0,14.5216666521,45.64,-44.93,64.0446289707,125.62,59.8816666521,25.03,64.902348964,14.5216666521,0,14.5216666521,45.36,25.03,51.807629747,131.26
2019-10-02 17:00:00,12.7169999873,0.0,12.7169999873,12.7169999873,0,12.7169999873,0.0,0.0,0.0,131.85,66.5869999873,-43.89,79.7506154666,12.7169999873,0,12.7169999873,53.87,-43.89,69.4860345681,124.58,66.1369999873,25.4,70.8467555172,12.7169999873,0,12.7169999873,53.42,25.4,59.1511318573,130.93
2019-10-02 17:30:00,8.903999991100001,0.0,8.903999991100001,8.903999991100001,0,8.903999991100001,0.0,0.0,0.0,130.66,73.5339999911,-42.67,85.017516164,8.903999991100001,0,8.903999991100001,64.63,-42.67,77.4452438824,123.3,72.7939999911,25.37,77.0882827329,8.903999991100001,0,8.903999991100001,63.89,25.37,68.7427741657,129.73
2019-10-02 18:00:00,4.8826666618,0.0,4.8826666618,4.8826666618,0,4.8826666618,0.0,0.0,0.0,130.28,78.5226666618,-36.79,86.7139739585,4.8826666618,0,4.8826666618,73.64,-36.79,82.3186108969,123.81,77.8526666618,23.07,81.1989076672,4.8826666618,0,4.8826666618,72.97,23.07,76.5300320136,130.28
2019-10-02 18:30:00,2.9692222193,0.0,2.9692222193,2.9692222193,0,2.9692222193,0.0,0.0,0.0,129.56,80.7192222193,-27.7,85.3398080364,2.9692222193,0,2.9692222193,77.75,-27.7,82.536976562,124.95,80.2792222193,18.16,82.3075884723,2.9692222193,0,2.9692222193,77.31,18.16,79.4142411662,131.46
2019-10-02 19:00:00,6.8589999931,0.0,6.8589999931,6.8589999931,0,6.8589999931,0.0,0.0,0.0,130.27,82.5589999931,-14.84,83.8821439871,6.8589999931,0,6.8589999931,75.7,-14.84,77.1408815091,126.5,81.9989999931,9.39,82.5348901973,6.8589999931,0,6.8589999931,75.14,9.39,75.7244458547,132.81
2019-10-02 19:30:00,8.7542222135,0.0,8.7542222135,8.7542222135,0,8.7542222135,0.0,0.0,0.0,132.47,83.1142222135,-20.46,85.5954761313,8.7542222135,0,8.7542222135,74.36,-20.46,77.1234153808,124.75,82.0242222135,-6.31,82.2665735869,8.7542222135,0,8.7542222135,73.27,-6.31,73.5412061364,131.29
2019-10-02 20:00:00,9.6555555459,0.0,9.6555555459,9.6555555459,0,9.6555555459,0.0,0.0,0.0,133.1,80.9055555459,-22.3,83.9225769277,9.6555555459,0,9.6555555459,71.25,-22.3,74.6582379915,125.58,79.8455555459,-7.14,80.1641587022,9.6555555459,0,9.6555555459,70.19,-7.14,70.5522196674,131.92
2019-10-02 20:30:00,9.1801111019,0.0,9.1801111019,9.1801111019,0,9.1801111019,0.0,0.0,0.0,132.41,77.2101111019,-24.54,81.0161271376,9.1801111019,0,9.1801111019,68.03,-24.54,72.3207611962,125.58,76.1901111019,-9.4,76.7677864063,9.1801111019,0,9.1801111019,67.01,-9.4,67.6660926905,131.48
2019-10-02 21:00:00,4.5903333287,0.0,4.5903333287,4.5903333287,0,4.5903333287,0.0,0.0,0.0,132.19,75.5203333287,-24.27,79.3243572056,4.5903333287,0,4.5903333287,70.93,-24.27,74.9673115431,125.04,74.4903333287,-9.14,75.0489797361,4.5903333287,0,4.5903333287,69.9,-9.14,70.4950324491,131.4
2019-10-02 21:30:00,1.8572222204000002,0.0,1.8572222204000002,1.8572222204000002,0,1.8572222204000002,0.0,0.0,0.0,132.79,71.2472222204,-31.06,77.7231643342,1.8572222204000002,0,1.8572222204000002,69.39,-31.06,76.0243099278,125.04,70.2772222204,-5.48,70.4905551334,1.8572222204000002,0,1.8572222204000002,68.42,-5.48,68.639105472,131.4
2019-10-02 22:00:00,1.9011111092,0.0,1.9011111092,1.9011111092,0,1.9011111092,0.0,0.0,0.0,132.19,64.5111111092,-62.0,89.4744849471,1.9011111092,0,1.9011111092,62.61,-62.0,88.113631749,123.22,64.0811111092,7.41,64.5081150011,1.9011111092,0,1.9011111092,62.18,7.41,62.6199688598,129.44
2019-10-02 22:30:00,1.8454444426,0.0,1.8454444426,1.8454444426,0,1.8454444426,0.0,0.0,0.0,133.06,60.4254444426,-63.4,87.5830710588,1.8454444426,0,1.8454444426,58.58,-63.4,86.3201969414,124.25,60.0554444426,6.9,60.4505285932,1.8454444426,0,1.8454444426,58.21,6.9,58.6175238303,130.36
2019-10-02 23:00:00,1.8035555537999999,0.0,1.8035555537999999,1.8035555537999999,0,1.8035555537999999,0.0,0.0,0.0,133.6,55.1135555538,-65.17,85.3500609594,1.8035555537999999,0,1.8035555537999999,53.31,-65.17,84.196704211,124.66,54.8635555538,5.8100000000000005,55.1703346736,1.8035555537999999,0,1.8035555537999999,53.06,5.8100000000000005,53.3771458585,131.12
2019-10-02 23:30:00,1.8381111093,0.0,1.8381111093,1.8381111093,0,1.8381111093,0.0,0.0,0.0,132.19,50.6781111093,-65.85,83.0932815913,1.8381111093,0,1.8381111093,48.84,-65.85,81.9851700004,123.76,50.5181111093,3.95,50.6723006193,1.8381111093,0,1.8381111093,48.68,3.95,48.8399928337,130.14
2019-10-03 00:00:00,1.9164444425,0.0,1.9164444425,1.9164444425,0,1.9164444425,0.0,0.0,0.0,132.39,47.0564444425,-66.6,81.5467287117,1.9164444425,0,1.9164444425,45.14,-66.6,80.4560724868,123.99,46.9764444425,3.68,47.1203643074,1.9164444425,0,1.9164444425,45.06,3.68,45.210021013,130.32
2019-10-03 00:30:00,1.8446666648,0.0,1.8446666648,1.8446666648,0,1.8446666648,0.0,0.0,0.0,132.61,45.6046666648,-67.12,81.1472736548,1.8446666648,0,1.8446666648,43.76,-67.12,80.125102184,124.41,45.5646666648,3.41,45.6920884648,1.8446666648,0,1.8446666648,43.72,3.41,43.8527821238,130.42
2019-10-03 01:00:00,1.7791111093,0.0,1.7791111093,1.7791111093,0,1.7791111093,0.0,0.0,0.0,133.13,44.1491111093,-67.37,80.5472588717,1.7791111093,0,1.7791111093,42.37,-67.37,79.5860151032,124.69,44.1291111093,3.35,44.2560837321,1.7791111093,0,1.7791111093,42.35,3.35,42.4822904279,130.42
2019-10-03 01:30:00,1.8633333315,0.0,1.8633333315,1.8633333315,0,1.8633333315,0.0,0.0,0.0,133.13,45.9133333315,-67.19,81.3789301822,1.8633333315,0,1.8633333315,44.05,-67.19,80.3423835843,124.69,45.8633333315,3.44,45.99216177,1.8633333315,0,1.8633333315,44.0,3.44,44.1342678652,130.32
2019-10-03 02:00:00,1.9397777758,0.0,1.9397777758,1.9397777758,0,1.9397777758,0.0,0.0,0.0,133.13,45.2697777758,-67.5,81.2748594577,1.9397777758,0,1.9397777758,43.33,-67.5,80.2105909466,124.69,45.2297777758,3.26,45.3471101356,1.9397777758,0,1.9397777758,43.29,3.26,43.4125753671,130.63
2019-10-03 02:30:00,1.9131111092,0.0,1.9131111092,1.9131111092,0,1.9131111092,0.0,0.0,0.0,133.13,44.2331111092,-67.86,81.0033809072,1.9131111092,0,1.9131111092,42.32,-67.86,79.9747585179,124.69,44.2131111092,3.1,44.321656038,1.9131111092,0,1.9131111092,42.3,3.1,42.4134412657,131.24
2019-10-03 03:00:00,1.8659999981,0.0,1.8659999981,1.8659999981,0,1.8659999981,0.0,0.0,0.0,133.13,43.0259999981,-68.95,81.2732377591,1.8659999981,0,1.8659999981,41.16,-68.95,80.3009844273,124.69,43.0359999981,2.31,43.0979511791,1.8659999981,0,1.8659999981,41.17,2.31,41.2347547586,131.24
2019-10-03 03:30:00,1.9384444425,0.0,1.9384444425,1.9384444425,0,1.9384444425,0.0,0.0,0.0,133.13,41.8684444425,-69.35,81.0085744847,1.9384444425,0,1.9384444425,39.93,-69.35,80.0239176747,124.69,41.9184444425,2.02,41.9670869191,1.9384444425,0,1.9384444425,39.98,2.02,40.0309979891,131.24
2019-10-03 04:00:00,2.0343333313,0.0,2.0343333313,2.0343333313,0,2.0343333313,0.0,0.0,0.0,133.13,41.4643333313,-69.41,80.8519575435,2.0343333313,0,2.0343333313,39.43,-69.41,79.827770857,124.69,41.5243333313,2.02,41.5734369352,2.0343333313,0,2.0343333313,39.49,2.02,39.5416299613,131.24
2019-10-03 04:30:00,1.9982222202000002,0.0,1.9982222202000002,1.9982222202000002,0,1.9982222202000002,0.0,0.0,0.0,133.13,41.3582222202,-69.54,80.9092957899,1.9982222202000002,0,1.9982222202000002,39.36,-69.54,79.9063276593,125.02,41.4082222202,1.98,41.4555336166,1.9982222202000002,0,1.9982222202000002,39.41,1.98,39.4597072974,131.24
2019-10-03 05:00:00,1.9441111092,0.0,1.9441111092,1.9441111092,0,1.9441111092,0.0,0.0,0.0,133.13,41.6241111092,-69.49,81.002634066,1.9441111092,0,1.9441111092,39.68,-69.49,80.0210128654,125.02,41.6741111092,1.97,41.7206476069,1.9441111092,0,1.9441111092,39.73,1.97,39.7788109425,131.24
2019-10-03 05:30:00,2.0514444424,0.0,2.0514444424,2.0514444424,0,2.0514444424,0.0,0.0,0.0,133.13,43.2114444424,-68.82,81.2614381536,2.0514444424,0,2.0514444424,41.16,-68.82,80.1893883254,124.69,43.2414444424,2.38,43.3068922628,2.0514444424,0,2.0514444424,41.19,2.38,41.2587021124,131.24
2019-10-03 06:00:00,2.1346666645,0.0,2.1346666645,2.1346666645,0,2.1346666645,0.0,0.0,0.0,132.94,46.0346666645,-68.04,82.1500586422,2.1346666645,0,2.1346666645,43.9,-68.04,80.9731535757,124.69,46.0146666645,2.65,46.0909106902,2.1346666645,0,2.1346666645,43.88,2.65,43.9599465423,130.74
2019-10-03 06:30:00,2.0658888868,0.0,2.0658888868,2.0658888868,0,2.0658888868,0.0,0.0,0.0,132.77,54.5258888868,-43.04,69.4659208454,2.0658888868,0,2.0658888868,52.46,-43.04,67.8564160563,124.94,54.0658888868,-6.43,54.4469029525,2.0658888868,0,2.0658888868,52.0,-6.43,52.3960389724,131.34
2019-10-03 07:00:00,1.9875555536,0.0,1.9875555536,1.9875555536,0,1.9875555536,0.0,0.0,0.0,134.55,62.2175555536,-18.82,65.0016662791,1.9875555536,0,1.9875555536,60.23,-18.82,63.1018644732,124.56,62.5575555536,-23.29,66.7523172395,1.9875555536,0,1.9875555536,60.57,-23.29,64.893366379,130.99
2019-10-03 07:30:00,1.9917777758000001,0.0,1.9917777758000001,1.9917777758000001,0,1.9917777758000001,0.0,0.0,0.0,133.97,70.5317777758,-15.31,72.1742875006,1.9917777758000001,0,1.9917777758000001,68.54,-15.31,70.2291086374,123.63,70.9217777758,-19.68,73.6016369579,1.9917777758000001,0,1.9917777758000001,68.93,-19.68,71.6843588239,129.93
2019-10-03 08:00:00,3.8336666628,0.0,3.8336666628,3.8336666628,0,3.8336666628,0.0,0.0,0.0,133.13,75.7636666628,-9.64,76.3744904153,3.8336666628,0,3.8336666628,71.93,-9.64,72.5730976327,123.45,75.9636666628,-13.85,77.2159384639,3.8336666628,0,3.8336666628,72.13,-13.85,73.4476643604,130.01
2019-10-03 08:30:00,6.3194444381,0.0,6.3194444381,6.3194444381,0,6.3194444381,0.0,0.0,0.0,133.13,76.0694444381,-2.52,76.1111737994,6.3194444381,0,6.3194444381,69.75,-2.52,69.7955077351,125.62,75.8294444381,-5.47,76.0264792279,6.3194444381,0,6.3194444381,69.51,-5.47,69.7248951236,132.01
2019-10-03 09:00:00,5.7361111054,0.0,5.7361111054,5.7361111054,0,5.7361111054,0.0,0.0,0.0,133.13,77.8861111054,-1.09,77.8937378941,5.7361111054,0,5.7361111054,72.15,-1.09,72.1582330715,125.62,77.6761111054,-4.03,77.7805832869,5.7361111054,0,5.7361111054,71.94,-4.03,72.0527896753,131.65
2019-10-03 09:30:00,10.6258888783,0.0,10.6258888783,10.6258888783,0,10.6258888783,0.0,0.0,0.0,133.82,74.2858888783,-2.49,74.3276085074,10.6258888783,0,10.6258888783,63.66,-2.49,63.7086783727,126.12,74.0658888783,-5.49,74.2690783256,10.6258888783,0,10.6258888783,63.44,-5.49,63.6771049907,132.39
2019-10-03 10:00:00,13.6657777641,0.0,13.6657777641,13.6657777641,0,13.6657777641,0.0,0.0,0.0,134.07,67.2457777641,-3.66,67.3453059025,13.6657777641,0,13.6657777641,53.58,-3.66,53.7048601153,126.57,67.0657777641,-6.71,67.4006131063,13.6657777641,0,13.6657777641,53.4,-6.71,53.8199228911,133.13
2019-10-03 10:30:00,15.1628888737,0.0,15.1628888737,15.1628888737,0,15.1628888737,0.0,0.0,0.0,134.07,67.8628888737,-3.35,67.9455236663,15.1628888737,0,15.1628888737,52.7,-3.35,52.8063679872,126.57,67.6928888737,-6.4,67.9947586515,15.1628888737,0,15.1628888737,52.53,-6.4,52.9184362959,133.13
2019-10-03 11:00:00,16.1374444283,0.0,16.1374444283,16.1374444283,0,16.1374444283,0.0,0.0,0.0,134.07,65.5374444283,-3.38,65.6245458818,16.1374444283,0,16.1374444283,49.4,-3.38,49.5154965642,126.57,65.4374444283,-6.45,65.754555989,16.1374444283,0,16.1374444283,49.3,-6.45,49.7201417938,133.13
2019-10-03 11:30:00,14.7526666519,0.0,14.7526666519,14.7526666519,0,14.7526666519,0.0,0.0,0.0,134.07,71.5526666519,-3.33,71.6301124179,14.7526666519,0,14.7526666519,56.8,-3.33,56.8975298234,126.57,71.4026666519,-6.37,71.6862448801,14.7526666519,0,14.7526666519,56.65,-6.37,57.0070118494,133.13
2019-10-03 12:00:00,16.70766665,0.0,16.70766665,16.70766665,0,16.70766665,0.0,0.0,0.0,134.07,64.76766665,-3.62,64.8687524412,16.70766665,0,16.70766665,48.06,-3.62,48.1961409244,126.57,64.59766665,-6.69,64.9431646643,16.70766665,0,16.70766665,47.89,-6.69,48.3550224899,133.13
2019-10-03 12:30:00,18.9857777588,0.0,18.9857777588,18.9857777588,0,18.9857777588,0.0,0.0,0.0,134.07,64.2157777588,-4.0,64.340237124,18.9857777588,0,18.9857777588,45.23,-4.0,45.4065292662,126.57,64.1157777588,-7.07,64.5044018468,18.9857777588,0,18.9857777588,45.13,-7.07,45.6804312589,133.13
2019-10-03 13:00:00,20.2922222019,0.0,20.2922222019,20.2922222019,0,20.2922222019,0.0,0.0,0.0,134.07,66.3622222019,-3.88,66.4755514124,20.2922222019,0,20.2922222019,46.07,-3.88,46.2330974519,126.7,66.2522222019,-6.96,66.6168037862,20.2922222019,0,20.2922222019,45.96,-6.96,46.484010154,133.13
2019-10-03 13:30:00,15.4466666512,0.0,15.4466666512,15.4466666512,0,15.4466666512,0.0,0.0,0.0,134.07,68.7166666512,-4.0,68.8329882807,15.4466666512,0,15.4466666512,53.27,-4.0,53.4199672407,126.57,68.5766666512,-7.06,68.9391239355,15.4466666512,0,15.4466666512,53.13,-7.06,53.5970195067,133.13
2019-10-03 14:00:00,10.4658888784,0.0,10.4658888784,10.4658888784,0,10.4658888784,0.0,0.0,0.0,134.07,72.7958888784,-2.67,72.8448374121,10.4658888784,0,10.4658888784,62.33,-2.67,62.387160538,126.57,72.6558888784,-5.68,72.8775726044,10.4658888784,0,10.4658888784,62.19,-5.68,62.448847067,133.02
2019-10-03 14:30:00,7.9824444365,0.0,7.9824444365,7.9824444365,0,7.9824444365,0.0,0.0,0.0,133.81,73.3324444365,-2.13,73.3633716989,7.9824444365,0,7.9824444365,65.35,-2.13,65.384703104,125.94,73.1524444365,-5.12,73.3314020528,7.9824444365,0,7.9824444365,65.17,-5.12,65.3708138239,132.03
2019-10-03 15:00:00,5.5817777722,0.0,5.5817777722,5.5817777722,0,5.5817777722,0.0,0.0,0.0,133.13,74.8217777722,-2.6,74.8669381569,5.5817777722,0,5.5817777722,69.24,-2.6,69.2887985175,125.63,74.6217777722,-5.54,74.8271429221,5.5817777722,0,5.5817777722,69.04,-5.54,69.2619173861,131.45
2019-10-03 15:30:00,4.8952222173,0.0,4.8952222173,4.8952222173,0,4.8952222173,0.0,0.0,0.0,133.13,74.5052222173,-2.74,74.5555882389,4.8952222173,0,4.8952222173,69.61,-2.74,69.6639052882,125.63,74.2952222173,-5.7,74.5135561111,4.8952222173,0,4.8952222173,69.4,-5.7,69.6336843776,131.89
2019-10-03 16:00:00,4.3522222179,0.0,4.3522222179,4.3522222179,0,4.3522222179,0.0,0.0,0.0,132.32,77.8322222179,-1.06,77.8394399734,4.3522222179,0,4.3522222179,73.48,-1.06,73.4876452201,124.58,77.6322222179,-3.9699999999999998,77.7336659787,4.3522222179,0,4.3522222179,73.28,-3.9699999999999998,73.3874601005,130.93
2019-10-03 16:30:00,6.9893333263,0.0,6.9893333263,6.9893333263,0,6.9893333263,0.0,0.0,0.0,132.77,79.8293333263,-0.58,79.8314402935,6.9893333263,0,6.9893333263,72.84,-0.58,72.8423091342,124.67,79.5993333263,-3.52,79.6771251113,6.9893333263,0,6.9893333263,72.61,-3.52,72.6952715106,130.93
2019-10-03 17:00:00,7.3387777704,0.0,7.3387777704,7.3387777704,0,7.3387777704,0.0,0.0,0.0,132.52,80.9087777704,-0.62,80.9111532504,7.3387777704,0,7.3387777704,73.57,-0.62,73.5726124315,124.67,80.6787777704,-3.55,80.7568429455,7.3387777704,0,7.3387777704,73.34,-3.55,73.4258680575,131.21
2019-10-03 17:30:00,7.181222215,0.0,7.181222215,7.181222215,0,7.181222215,0.0,0.0,0.0,132.8,83.911222215,-0.88,83.9158364888,7.181222215,0,7.181222215,76.73,-0.88,76.7350461002,124.67,83.681222215,-3.7800000000000002,83.766552701,7.181222215,0,7.181222215,76.5,-3.7800000000000002,76.5933313024,131.21
2019-10-03 18:00:00,3.4957777743,0.0,3.4957777743,3.4957777743,0,3.4957777743,0.0,0.0,0.0,132.22,87.8657777743,0.79,87.8693291421,3.4957777743,0,3.4957777743,84.37,0.79,84.3736985085,123.87,87.6257777743,-2.06,87.6499887652,3.4957777743,0,3.4957777743,84.13,-2.06,84.1552167129,130.38
2019-10-03 18:30:00,8.9022222133,0.0,8.9022222133,8.9022222133,0,8.9022222133,0.0,0.0,0.0,132.22,88.7722222133,0.02,88.7722244663,8.9022222133,0,8.9022222133,79.87,0.02,79.8700025041,124.39,88.5022222133,-2.87,88.5487449753,8.9022222133,0,8.9022222133,79.6,-2.87,79.6517225175,130.93
2019-10-03 19:00:00,7.4786666592,0.0,7.4786666592,7.4786666592,0,7.4786666592,0.0,0.0,0.0,132.22,85.9486666592,-0.87,85.9530697561,7.4786666592,0,7.4786666592,78.47,-0.87,78.474822714,124.39,85.7086666592,-3.76,85.7911017559,7.4786666592,0,7.4786666592,78.23,-3.76,78.3203070729,130.82
2019-10-03 19:30:00,6.4839999935,0.0,6.4839999935,6.4839999935,0,6.4839999935,0.0,0.0,0.0,133.11,84.62399999350001,-1.22,84.6327937321,6.4839999935,0,6.4839999935,78.14,-1.22,78.1495233511,124.89,84.3639999935,-4.13,84.4650306038,6.4839999935,0,6.4839999935,77.88,-4.13,77.9894306942,131.45
2019-10-03 20:00:00,3.525555552,0.0,3.525555552,3.525555552,0,3.525555552,0.0,0.0,0.0,133.3,84.025555552,-0.93,84.0307020429,3.525555552,0,3.525555552,80.5,-0.93,80.5053718705,125.42,83.785555552,-3.84,83.873505466,3.525555552,0,3.525555552,80.26,-3.84,80.3518089404,131.75
2019-10-03 20:30:00,2.3626666643,0.0,2.3626666643,2.3626666643,0,2.3626666643,0.0,0.0,0.0,132.62,78.9626666643,-2.59,79.0051316481,2.3626666643,0,2.3626666643,76.6,-2.59,76.6437740459,125.08,78.7226666643,-5.51,78.9152605441,2.3626666643,0,2.3626666643,76.36,-5.51,76.5585377342,131.65
2019-10-03 21:00:00,2.3362222199,0.0,2.3362222199,2.3362222199,0,2.3362222199,0.0,0.0,0.0,132.46,74.8862222199,-3.87,74.9861532442,2.3362222199,0,2.3362222199,72.55,-3.87,72.6531444605,124.69,74.6662222199,-6.78,74.9734162259,2.3362222199,0,2.3362222199,72.33,-6.78,72.6470735818,131.26
2019-10-03 21:30:00,2.3169999977,0.0,2.3169999977,2.3169999977,0,2.3169999977,0.0,0.0,0.0,132.19,70.9169999977,-5.02,71.0944532905,2.3169999977,0,2.3169999977,68.6,-5.02,68.7834311444,124.69,70.7069999977,-7.94,71.1514121341,2.3169999977,0,2.3169999977,68.39,-7.94,68.8493696413,131.26
2019-10-03 22:00:00,2.2305555533,0.0,2.2305555533,2.2305555533,0,2.2305555533,0.0,0.0,0.0,132.8,65.9405555533,-14.1,67.431200988,2.2305555533,0,2.2305555533,63.71,-14.1,65.2516214358,125.35,65.7905555533,-7.3,66.1943139553,2.2305555533,0,2.2305555533,63.56,-7.3,63.9778367874,131.76
2019-10-03 22:30:00,2.4131111087,0.0,2.4131111087,2.4131111087,0,2.4131111087,0.0,0.0,0.0,132.19,60.1531111087,-28.9,66.7353487745,2.4131111087,0,2.4131111087,57.74,-28.9,64.5687044937,124.14,60.1831111087,-2.87,60.2515042362,2.4131111087,0,2.4131111087,57.77,-2.87,57.8412465288,130.62
2019-10-03 23:00:00,2.3501111088,0.0,2.3501111088,2.3501111088,0,2.3501111088,0.0,0.0,0.0,133.37,55.1101111088,-36.08,65.8702569178,2.3501111088,0,2.3501111088,52.76,-36.08,63.917008691,125.1,55.2201111088,-0.66,55.2240551831,2.3501111088,0,2.3501111088,52.87,-0.66,52.874119378,131.62
2019-10-03 23:30:00,2.2752222199,0.0,2.2752222199,2.2752222199,0,2.2752222199,0.0,0.0,0.0,132.56,50.5552222199,-48.36,69.9608468624,2.2752222199,0,2.2752222199,48.28,-48.36,68.334822748,124.11,50.8452222199,3.9,50.9945744427,2.2752222199,0,2.2752222199,48.57,3.9,48.7263265597,130.65
2019-10-04 00:00:00,2.3204444421,0.0,2.3204444421,2.3204444421,0,2.3204444421,0.0,0.0,0.0,132.34,47.0504444421,-48.29,67.4215723801,2.3204444421,0,2.3204444421,44.73,-48.29,65.8232253844,123.9,47.3504444421,3.74,47.4979177319,2.3204444421,0,2.3204444421,45.03,3.74,45.1850473055,130.25
2019-10-04 00:30:00,2.3469999977000002,0.0,2.3469999977000002,2.3469999977000002,0,2.3469999977000002,0.0,0.0,0.0,133.13,45.5169999977,-49.06,66.9229474006,2.3469999977000002,0,2.3469999977000002,43.17,-49.06,65.3493113965,124.69,45.8269999977,3.35,45.9492810475,2.3469999977000002,0,2.3469999977000002,43.48,3.35,43.6088626314,130.45
2019-10-04 01:00:00,2.26322222,0.0,2.26322222,2.26322222,0,2.26322222,0.0,0.0,0.0,133.13,44.03322222,-49.12,65.9674090675,2.26322222,0,2.26322222,41.77,-49.12,64.4787352543,124.69,44.36322222,3.33,44.4880251948,2.26322222,0,2.26322222,42.1,3.33,42.2314918041,130.45
2019-10-04 01:30:00,2.2401111089,0.0,2.2401111089,2.2401111089,0,2.2401111089,0.0,0.0,0.0,133.13,45.8501111089,-48.92,67.0477373868,2.2401111089,0,2.2401111089,43.61,-48.92,65.5362380672,124.55,46.1801111089,3.5700000000000003,46.317896779,2.2401111089,0,2.2401111089,43.94,3.5700000000000003,44.0847876257,130.63
2019-10-04 02:00:00,2.2501111089,0.0,2.2501111089,2.2501111089,0,2.2501111089,0.0,0.0,0.0,133.13,45.4201111089,-49.05,66.8497493873,2.2501111089,0,2.2501111089,43.17,-49.05,65.3418043828,124.55,45.7301111089,3.47,45.8615739157,2.2501111089,0,2.2501111089,43.48,3.47,43.6182450358,130.96
2019-10-04 02:30:00,2.314333331,0.0,2.314333331,2.314333331,0,2.314333331,0.0,0.0,0.0,133.13,44.494333331,-49.72,66.7219911167,2.314333331,0,2.314333331,42.18,-49.72,65.2014631738,124.69,44.814333331,2.95,44.9113234263,2.314333331,0,2.314333331,42.5,2.95,42.6022593298,131.13
2019-10-04 03:00:00,2.3575555532,0.0,2.3575555532,2.3575555532,0,2.3575555532,0.0,0.0,0.0,133.13,42.8275555532,-50.66,66.3372829913,2.3575555532,0,2.3575555532,40.47,-50.66,64.8402382784,124.69,43.1775555532,2.25,43.2361400168,2.3575555532,0,2.3575555532,40.82,2.25,40.8819630155,131.26
2019-10-04 03:30:00,2.3036666644,0.0,2.3036666644,2.3036666644,0,2.3036666644,0.0,0.0,0.0,133.13,42.3236666644,-51.0,66.2743748361,2.3036666644,0,2.3036666644,40.02,-51.0,64.8274664012,125.2,42.6636666644,2.08,42.7143401359,2.3036666644,0,2.3036666644,40.36,2.08,40.4135620801,131.26
2019-10-04 04:00:00,2.3776666643,0.0,2.3776666643,2.3776666643,0,2.3776666643,0.0,0.0,0.0,133.13,41.5776666643,-51.33,66.0565762453,2.3776666643,0,2.3776666643,39.2,-51.33,64.5864451723,125.46,41.9276666643,1.83,41.9675842992,2.3776666643,0,2.3776666643,39.55,1.83,39.5923149109,131.26
2019-10-04 04:30:00,2.4282222198,0.0,2.4282222198,2.4282222198,0,2.4282222198,0.0,0.0,0.0,133.5,41.1882222198,-51.45,65.9057823687,2.4282222198,0,2.4282222198,38.76,-51.45,64.4161478202,125.63,41.5482222198,1.76,41.5854826788,2.4282222198,0,2.4282222198,39.12,1.76,39.1595709885,131.68
2019-10-04 05:00:00,2.4009999976,0.0,2.4009999976,2.4009999976,0,2.4009999976,0.0,0.0,0.0,133.13,41.0109999976,-51.22,65.6154747053,2.4009999976,0,2.4009999976,38.61,-51.22,64.1421897038,124.8,41.3809999976,1.8900000000000001,41.4241386247,2.4009999976,0,2.4009999976,38.98,1.8900000000000001,39.025792753,131.26
2019-10-04 05:30:00,2.3022222199,0.0,2.3022222199,2.3022222199,0,2.3022222199,0.0,0.0,0.0,133.13,42.7022222199,-50.75,66.3252763471,2.3022222199,0,2.3022222199,40.4,-50.75,64.8669600028,124.69,43.0522222199,2.09,43.1029226164,2.3022222199,0,2.3022222199,40.75,2.09,40.8035611191,131.26
2019-10-04 06:00:00,2.3066666644,0.0,2.3066666644,2.3066666644,0,2.3066666644,0.0,0.0,0.0,133.13,45.3866666644,-50.25,67.7127167591,2.3066666644,0,2.3066666644,43.08,-50.25,66.1887369573,124.69,45.7266666644,2.38,45.7885623735,2.3066666644,0,2.3066666644,43.42,2.38,43.4851790844,131.26
2019-10-04 06:30:00,4.4789999955,0.0,4.4789999955,4.4789999955,0,4.4789999955,0.0,0.0,0.0,133.52,52.7589999955,-47.83,71.2125057874,4.4789999955,0,4.4789999955,48.28,-47.83,67.9607776589,124.51,53.0689999955,4.9,53.2947348293,4.4789999955,0,4.4789999955,48.59,4.9,48.8364423356,130.98
2019-10-04 07:00:00,4.5401111066,0.0,4.5401111066,4.5401111066,0,4.5401111066,0.0,0.0,0.0,133.67,60.5001111066,-25.42,65.6234702215,4.5401111066,0,4.5401111066,55.96,-25.42,61.4629807282,125.68,60.5601111066,-3.15,60.641978507,4.5401111066,0,4.5401111066,56.02,-3.15,56.1084922271,132.19
2019-10-04 07:30:00,4.9953333283,0.0,4.9953333283,4.9953333283,0,4.9953333283,0.0,0.0,0.0,134.27,66.4553333283,-17.26,68.6601698788,4.9953333283,0,4.9953333283,61.46,-17.26,63.8376002055,124.65,66.6853333283,-21.14,69.9559381405,4.9953333283,0,4.9953333283,61.69,-21.14,65.2116224304,131.17
2019-10-04 08:00:00,6.9968888819,0.0,6.9968888819,6.9968888819,0,6.9968888819,0.0,0.0,0.0,134.07,68.3668888819,-17.08,70.4681339003,6.9968888819,0,6.9968888819,61.37,-17.08,63.7024591362,123.76,68.7168888819,-21.5,72.0018112106,6.9968888819,0,6.9968888819,61.72,-21.5,65.3575427935,130.32
2019-10-04 08:30:00,8.6028888803,0.0,8.6028888803,8.6028888803,0,8.6028888803,0.0,0.0,0.0,134.07,68.7928888803,-16.33,70.7045292785,8.6028888803,0,8.6028888803,60.19,-16.33,62.3658961292,123.76,69.1128888803,-20.75,72.1606118972,8.6028888803,0,8.6028888803,60.51,-20.75,63.9689190154,130.32
2019-10-04 09:00:00,10.2216666564,0.0,10.2216666564,10.2216666564,0,10.2216666564,0.0,0.0,0.0,134.07,67.4216666564,-15.64,69.2119262464,10.2216666564,0,10.2216666564,57.2,-15.64,59.2996593582,123.76,67.7216666564,-20.08,70.6359011744,10.2216666564,0,10.2216666564,57.5,-20.08,60.9053068295,130.32
2019-10-04 09:30:00,11.7382222105,0.0,11.7382222105,11.7382222105,0,11.7382222105,0.0,0.0,0.0,134.07,66.5082222105,-15.02,68.183165236,11.7382222105,0,11.7382222105,54.77,-15.02,56.7921940059,123.76,66.8282222105,-19.49,69.6122933383,11.7382222105,0,11.7382222105,55.09,-19.49,58.4360180026,130.32
2019-10-04 10:00:00,11.7759999882,0.0,11.7759999882,11.7759999882,0,11.7759999882,0.0,0.0,0.0,134.51,68.1359999882,-15.0,69.7675748066,11.7759999882,0,11.7759999882,56.36,-15.0,58.3219478413,124.2,68.4359999882,-19.48,71.154455197,11.7759999882,0,11.7759999882,56.66,-19.48,59.9151566801,130.69
2019-10-04 10:30:00,15.3021110958,0.0,15.3021110958,15.3021110958,0,15.3021110958,0.0,0.0,0.0,135.01,61.8121110958,-15.95,63.8368199249,15.3021110958,0,15.3021110958,46.51,-15.95,49.1689190445,124.69,62.0521110958,-20.51,65.3538414437,15.3021110958,0,15.3021110958,46.75,-20.51,51.0511762842,131.26
2019-10-04 11:00:00,18.3796666483,0.0,18.3796666483,18.3796666483,0,18.3796666483,0.0,0.0,0.0,135.01,58.4096666483,-15.63,60.4647505408,18.3796666483,0,18.3796666483,40.03,-15.63,42.9732218946,124.69,58.6396666483,-20.2,62.0213713539,18.3796666483,0,18.3796666483,40.26,-20.2,45.0433968524,131.26
2019-10-04 11:30:00,18.4027777594,0.0,18.4027777594,18.4027777594,0,18.4027777594,0.0,0.0,0.0,135.01,59.5927777594,-15.45,61.5629893774,18.4027777594,0,18.4027777594,41.19,-15.45,43.9922561367,124.69,59.8227777594,-20.01,63.080621738,18.4027777594,0,18.4027777594,41.42,-20.01,46.0001793475,131.26
2019-10-04 12:00:00,17.0988888718,0.0,17.0988888718,17.0988888718,0,17.0988888718,0.0,0.0,0.0,135.01,62.1388888718,-13.75,63.6419987918,17.0988888718,0,17.0988888718,45.04,-13.75,47.0920810753,124.19,62.4388888718,-18.26,65.054150087,17.0988888718,0,17.0988888718,45.34,-18.26,48.8788625072,130.69
2019-10-04 12:30:00,16.1519999838,0.0,16.1519999838,16.1519999838,0,16.1519999838,0.0,0.0,0.0,135.01,58.8819999838,-13.97,60.5165334607,16.1519999838,0,16.1519999838,42.73,-13.97,44.9556870707,124.68,59.1519999838,-18.51,61.9804743616,16.1519999838,0,16.1519999838,43.0,-18.51,46.8147423361,131.18
2019-10-04 13:00:00,15.3224444291,0.0,15.3224444291,15.3224444291,0,15.3224444291,0.0,0.0,0.0,135.01,57.6624444291,-14.47,59.450301913,15.3224444291,0,15.3224444291,42.34,-14.47,44.7443460115,124.68,57.9024444291,-19.01,60.943196264,15.3224444291,0,15.3224444291,42.58,-19.01,46.63085352,131.26
2019-10-04 13:30:00,14.290333319,0.0,14.290333319,14.290333319,0,14.290333319,0.0,0.0,0.0,135.01,57.770333319,-14.66,59.6014010892,14.290333319,0,14.290333319,43.48,-14.66,45.8849212705,124.68,58.040333319,-19.21,61.1367679207,14.290333319,0,14.290333319,43.75,-19.21,47.7816554757,131.26
2019-10-04 14:00:00,12.4341110987,0.0,12.4341110987,12.4341110987,0,12.4341110987,0.0,0.0,0.0,134.72,59.4941110987,-14.52,61.2403433647,12.4341110987,0,12.4341110987,47.06,-14.52,49.2491015146,124.42,59.7941110987,-19.04,62.752349136,12.4341110987,0,12.4341110987,47.36,-19.04,51.0440123815,130.97
2019-10-04 14:30:00,10.146111101,0.0,10.146111101,10.146111101,0,10.146111101,0.0,0.0,0.0,134.07,64.776111101,-14.58,66.3966939641,10.146111101,0,10.146111101,54.63,-14.58,56.5421373844,123.76,65.096111101,-19.04,67.8234862011,10.146111101,0,10.146111101,54.95,-19.04,58.1551725988,130.32
2019-10-04 15:00:00,10.0615555455,0.0,10.0615555455,10.0615555455,0,10.0615555455,0.0,0.0,0.0,134.07,63.7015555455,-15.92,65.6607537188,10.0615555455,0,10.0615555455,53.64,-15.92,55.9526228161,124.64,64.0215555455,-20.41,67.1961879459,10.0615555455,0,10.0615555455,53.96,-20.41,57.6909845643,130.32
2019-10-04 15:30:00,8.9764444355,0.0,8.9764444355,8.9764444355,0,8.9764444355,0.0,0.0,0.0,134.35,66.1664444355,-15.08,67.8631326217,8.9764444355,0,8.9764444355,57.19,-15.08,59.1447588549,124.39,66.4764444355,-19.57,69.2972045957,8.9764444355,0,8.9764444355,57.5,-19.57,60.7390722682,130.6
2019-10-04 16:00:00,12.4519999875,0.0,12.4519999875,12.4519999875,0,12.4519999875,0.0,0.0,0.0,135.01,64.9319999875,-15.76,66.8172299814,12.4519999875,0,12.4519999875,52.48,-15.76,54.795328268,124.69,65.2319999875,-20.27,68.3087602169,12.4519999875,0,12.4519999875,52.78,-20.27,56.5384939665,131.26
2019-10-04 16:30:00,12.2667777655,0.0,12.2667777655,12.2667777655,0,12.2667777655,0.0,0.0,0.0,135.01,66.1967777655,-16.2,68.1502266066,12.2667777655,0,12.2667777655,53.93,-16.2,56.3106109006,124.69,66.5067777655,-20.73,69.6626470122,12.2667777655,0,12.2667777655,54.24,-20.73,58.0664317829,131.26
2019-10-04 17:00:00,10.7986666559,0.0,10.7986666559,10.7986666559,0,10.7986666559,0.0,0.0,0.0,135.01,68.6086666559,-16.34,70.5276168624,10.7986666559,0,10.7986666559,57.81,-16.34,60.0748841031,124.69,68.9286666559,-20.84,72.0101846058,10.7986666559,0,10.7986666559,58.13,-20.84,61.7527529751,131.26
2019-10-04 17:30:00,8.3142222139,0.0,8.3142222139,8.3142222139,0,8.3142222139,0.0,0.0,0.0,134.49,73.0342222139,-15.29,74.6175697433,8.3142222139,0,8.3142222139,64.72,-15.29,66.5015977252,124.2,73.4142222139,-19.72,76.0166193886,8.3142222139,0,8.3142222139,65.1,-19.72,68.0212349197,130.66
2019-10-04 18:00:00,8.3518888805,0.0,8.3518888805,8.3518888805,0,8.3518888805,0.0,0.0,0.0,134.07,74.3718888805,-16.38,76.1543318247,8.3518888805,0,8.3518888805,66.02,-16.38,68.0216494948,123.76,74.7218888805,-20.8,77.5628820885,8.3518888805,0,8.3518888805,66.37,-20.8,69.5529790879,130.31
2019-10-04 18:30:00,7.0216666596,0.0,7.0216666596,7.0216666596,0,7.0216666596,0.0,0.0,0.0,133.8,75.4816666596,-16.61,77.2876063914,7.0216666596,0,7.0216666596,68.46,-16.61,70.4461759076,123.76,75.8716666596,-21.01,78.7269325054,7.0216666596,0,7.0216666596,68.85,-21.01,71.9843219041,130.05
2019-10-04 19:00:00,7.9072222143,0.0,7.9072222143,7.9072222143,0,7.9072222143,0.0,0.0,0.0,133.13,75.7872222143,-16.71,77.6075199382,7.9072222143,0,7.9072222143,67.88,-16.71,69.9064982673,122.91,76.1572222143,-21.08,79.020813052,7.9072222143,0,7.9072222143,68.25,-21.08,71.4312879626,129.38
2019-10-04 19:30:00,4.0137777738,0.0,4.0137777738,4.0137777738,0,4.0137777738,0.0,0.0,0.0,133.02,79.3237777738,-13.55,80.4727545216,4.0137777738,0,4.0137777738,75.31,-13.55,76.5192694685,123.87,78.3137777738,-0.43,78.3149582723,4.0137777738,0,4.0137777738,74.3,-0.43,74.3012442695,130.25
2019-10-04 20:00:00,3.1004444413,0.0,3.1004444413,3.1004444413,0,3.1004444413,0.0,0.0,0.0,133.3,77.9504444413,-14.25,79.2422506533,3.1004444413,0,3.1004444413,74.85,-14.25,76.1943895572,124.92,76.8004444413,0.63,76.8030283673,3.1004444413,0,3.1004444413,73.7,0.63,73.7026926238,131.34
2019-10-04 20:30:00,3.2019999968,0.0,3.2019999968,3.2019999968,0,3.2019999968,0.0,0.0,0.0,133.59,73.9019999968,-16.18,75.6524818068,3.2019999968,0,3.2019999968,70.7,-16.18,72.5278043236,125.46,72.8419999968,-1.15,72.8510772984,3.2019999968,0,3.2019999968,69.64,-1.15,69.6494946141,131.75
2019-10-04 21:00:00,3.7109999963,0.0,3.7109999963,3.7109999963,0,3.7109999963,0.0,0.0,0.0,133.59,70.1409999963,-17.79,72.3618959155,3.7109999963,0,3.7109999963,66.43,-17.79,68.7708441129,125.63,69.1609999963,-2.7199999999999998,69.2144661215,3.7109999963,0,3.7109999963,65.45,-2.7199999999999998,65.5064950978,131.75
2019-10-04 21:30:00,3.4865555521,0.0,3.4865555521,3.4865555521,0,3.4865555521,0.0,0.0,0.0,134.07,66.5265555521,-19.4,69.2974934151,3.4865555521,0,3.4865555521,63.04,-19.4,65.9575742428,126.2,65.6165555521,-4.13,65.7464011374,3.4865555521,0,3.4865555521,62.13,-4.13,62.2671165223,132.57
2019-10-04 22:00:00,2.1474444423,0.0,2.1474444423,2.1474444423,0,2.1474444423,0.0,0.0,0.0,133.23,60.8374444423,-39.84,72.7215253296,2.1474444423,0,2.1474444423,58.69,-39.84,70.9347707404,124.63,60.2374444423,4.26,60.3878904495,2.1474444423,0,2.1474444423,58.09,4.26,58.2459929952,131.1
