Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-04 22:30:00,1.9721111091,0.0,1.9721111091,1.9721111091,0,1.9721111091,0.0,0.0,0.0,133.13,56.9221111091,-40.86,70.0690112184,1.9721111091,0,1.9721111091,54.95,-40.86,68.4765806681,124.63,56.3821111091,3.32,56.4797738409,1.9721111091,0,1.9721111091,54.41,3.32,54.5111960977,130.95
2019-10-04 23:00:00,2.0758888868,0.0,2.0758888868,2.0758888868,0,2.0758888868,0.0,0.0,0.0,133.13,52.4858888868,-45.77,69.6395105686,2.0758888868,0,2.0758888868,50.41,-45.77,68.0886260693,124.48,52.0958888868,4.33,52.275525238,2.0758888868,0,2.0758888868,50.02,4.33,50.207064244,131.04
2019-10-04 23:30:00,2.1174444423,0.0,2.1174444423,2.1174444423,0,2.1174444423,0.0,0.0,0.0,133.7,48.6174444423,-60.84,77.8791467859,2.1174444423,0,2.1174444423,46.5,-60.84,76.5751630752,124.48,48.5074444423,9.87,49.5014046904,2.1174444423,0,2.1174444423,46.39,9.87,47.4283564969,130.8
2019-10-05 00:00:00,2.0022222202,0.0,2.0022222202,2.0022222202,0,2.0022222202,0.0,0.0,0.0,133.7,45.6122222202,-61.53,76.5925304182,2.0022222202,0,2.0022222202,43.61,-61.53,75.4173255956,124.69,45.5622222202,9.23,46.4877294955,2.0022222202,0,2.0022222202,43.56,9.23,44.5271434071,131.02
2019-10-05 00:30:00,1.9064444425,0.0,1.9064444425,1.9064444425,0,1.9064444425,0.0,0.0,0.0,134.07,44.3764444425,-61.83,76.1066207459,1.9064444425,0,1.9064444425,42.47,-61.83,75.0109978603,124.69,44.3564444425,9.19,45.2984576292,1.9064444425,0,1.9064444425,42.45,9.19,43.4333811716,131.26
2019-10-05 01:00:00,1.9261111092,0.0,1.9261111092,1.9261111092,0,1.9261111092,0.0,0.0,0.0,134.07,42.6061111092,-62.36,75.5251633818,1.9261111092,0,1.9261111092,40.68,-62.36,74.4555706445,124.69,42.6261111092,8.86,43.5371674353,1.9261111092,0,1.9261111092,40.7,8.86,41.6532063592,131.26
2019-10-05 01:30:00,2.002999998,0.0,2.002999998,2.002999998,0,2.002999998,0.0,0.0,0.0,134.07,43.832999998,-62.51,76.3467876785,2.002999998,0,2.002999998,41.83,-62.51,75.214686066,124.69,43.822999998,8.58,44.6550302746,2.002999998,0,2.002999998,41.82,8.58,42.6910857206,131.26
2019-10-05 02:00:00,1.9847777758,0.0,1.9847777758,1.9847777758,0,1.9847777758,0.0,0.0,0.0,134.07,43.2947777758,-62.79,76.2694033191,1.9847777758,0,1.9847777758,41.31,-62.79,75.160496273,124.69,43.3147777758,8.5,44.140910432,1.9847777758,0,1.9847777758,41.33,8.5,42.1950103685,131.26
2019-10-05 02:30:00,1.8599999981000002,0.0,1.8599999981000002,1.8599999981000002,0,1.8599999981000002,0.0,0.0,0.0,134.07,42.7199999981,-63.04,76.151428088,1.8599999981000002,0,1.8599999981000002,40.86,-63.04,75.1237725357,125.32,42.7299999981,8.48,43.5633251697,1.8599999981000002,0,1.8599999981000002,40.87,8.48,41.7404755603,131.26
2019-10-05 03:00:00,1.879888887,0.0,1.879888887,1.879888887,0,1.879888887,0.0,0.0,0.0,134.63,41.159888887,-63.22,75.4380862243,1.879888887,0,1.879888887,39.28,-63.22,74.4290722769,125.63,41.219888887,8.56,42.099321133,1.879888887,0,1.879888887,39.34,8.56,40.2605166385,132.17
2019-10-05 03:30:00,1.9942222202000002,0.0,1.9942222202000002,1.9942222202000002,0,1.9942222202000002,0.0,0.0,0.0,135.0,39.9442222202,-62.62,74.2751996886,1.9942222202000002,0,1.9942222202000002,37.95,-62.62,73.2220383491,125.63,40.0142222202,9.26,41.0717126486,1.9942222202000002,0,1.9942222202000002,38.02,9.26,39.1314196011,132.17
2019-10-05 04:00:00,1.9207777759,0.0,1.9207777759,1.9207777759,0,1.9207777759,0.0,0.0,0.0,135.0,39.1207777759,-62.8,73.9883453916,1.9207777759,0,1.9207777759,37.2,-62.8,72.9909583442,125.63,39.2207777759,9.17,40.2785092741,1.9207777759,0,1.9207777759,37.3,9.17,38.4106612804,132.17
2019-10-05 04:30:00,1.820777776,0.0,1.820777776,1.820777776,0,1.820777776,0.0,0.0,0.0,135.0,39.690777776,-59.56,71.5733989724,1.820777776,0,1.820777776,37.87,-59.56,70.5799582034,125.63,39.760777776,11.97,41.5234915361,1.820777776,0,1.820777776,37.94,11.97,39.7834701855,131.26
2019-10-05 05:00:00,1.8101111093000002,0.0,1.8101111093000002,1.8101111093000002,0,1.8101111093000002,0.0,0.0,0.0,135.0,39.4401111093,-59.63,71.4930714427,1.8101111093000002,0,1.8101111093000002,37.63,-59.63,70.5106644416,125.63,39.5201111093,11.93,41.2815222841,1.8101111093000002,0,1.8101111093000002,37.71,11.93,39.5521048745,131.45
2019-10-05 05:30:00,1.9598888869,0.0,1.9598888869,1.9598888869,0,1.9598888869,0.0,0.0,0.0,135.0,39.9098888869,-59.61,71.7366805126,1.9598888869,0,1.9598888869,37.95,-59.61,70.665087561,125.63,39.9798888869,12.04,41.753480279,1.9598888869,0,1.9598888869,38.02,12.04,39.8808475336,131.81
2019-10-05 06:00:00,1.9333333314,0.0,1.9333333314,1.9333333314,0,1.9333333314,0.0,0.0,0.0,135.0,41.1733333314,-59.5,72.3567092785,1.9333333314,0,1.9333333314,39.24,-59.5,71.2743123432,125.63,41.2233333314,11.99,42.9316120237,1.9333333314,0,1.9333333314,39.29,11.99,41.0787560669,131.68
2019-10-05 06:30:00,1.8293333315,0.0,1.8293333315,1.8293333315,0,1.8293333315,0.0,0.0,0.0,134.11,44.3793333315,-58.43,73.3729522845,1.8293333315,0,1.8293333315,42.55,-58.43,72.2811690553,124.7,44.3593333315,12.46,46.0760464191,1.8293333315,0,1.8293333315,42.53,12.46,44.3176319313,131.26
2019-10-05 07:00:00,1.8179999982,0.0,1.8179999982,1.8179999982,0,1.8179999982,0.0,0.0,0.0,134.11,47.6179999982,-57.52,74.67278168,1.8179999982,0,1.8179999982,45.8,-57.52,73.526800556,124.7,47.5179999982,13.07,49.2827071479,1.8179999982,0,1.8179999982,45.7,13.07,47.5322511565,130.88
2019-10-05 07:30:00,1.8789999981,0.0,1.8789999981,1.8789999981,0,1.8789999981,0.0,0.0,0.0,133.69,52.0389999981,-56.08,76.5050581387,1.8789999981,0,1.8789999981,50.16,-56.08,75.2395640604,124.1,51.8689999981,13.98,53.7199549591,1.8789999981,0,1.8789999981,49.99,13.98,51.9080003468,130.56
2019-10-05 08:00:00,2.1378888868,0.0,2.1378888868,2.1378888868,0,2.1378888868,0.0,0.0,0.0,133.69,56.6378888868,-54.96,78.9205426841,2.1378888868,0,2.1378888868,54.5,-54.96,77.400591729,123.76,56.3478888868,14.89,58.2820442503,2.1378888868,0,2.1378888868,54.21,14.89,56.2177569812,130.32
2019-10-05 08:30:00,6.6588888822,0.0,6.6588888822,6.6588888822,0,6.6588888822,0.0,0.0,0.0,133.13,61.1888888822,-53.99,81.6026973981,6.6588888822,0,6.6588888822,54.53,-53.99,76.7361779085,123.11,60.8788888822,15.31,62.7744789826,6.6588888822,0,6.6588888822,54.22,15.31,56.3400789847,129.53
2019-10-05 09:00:00,9.4298888795,0.0,9.4298888795,9.4298888795,0,9.4298888795,0.0,0.0,0.0,133.13,63.1698888795,-41.22,75.4289285423,9.4298888795,0,9.4298888795,53.74,-41.22,67.7279558233,125.02,63.1598888795,14.23,64.743064982,9.4298888795,0,9.4298888795,53.73,14.23,55.5824234808,131.02
2019-10-05 09:30:00,10.5887777672,0.0,10.5887777672,10.5887777672,0,10.5887777672,0.0,0.0,0.0,133.13,64.1487777672,-38.59,74.8615641636,10.5887777672,0,10.5887777672,53.56,-38.59,66.0141022813,125.62,64.1687777672,14.05,65.688922507,10.5887777672,0,10.5887777672,53.58,14.05,55.3915056665,131.61
2019-10-05 10:00:00,10.975333322400001,0.0,10.975333322400001,10.975333322400001,0,10.975333322400001,0.0,0.0,0.0,133.13,63.9153333224,-38.96,74.8535332079,10.975333322400001,0,10.975333322400001,52.94,-38.96,65.730702111,125.62,63.9653333224,13.89,65.4560613468,10.975333322400001,0,10.975333322400001,52.99,13.89,54.7802172321,131.87
2019-10-05 10:30:00,11.1689999888,0.0,11.1689999888,11.1689999888,0,11.1689999888,0.0,0.0,0.0,133.62,64.6089999888,-39.18,75.5605404928,11.1689999888,0,11.1689999888,53.44,-39.18,66.2639117469,125.7,64.6489999888,13.91,66.1285210749,11.1689999888,0,11.1689999888,53.48,13.91,55.2593747703,132.19
2019-10-05 11:00:00,10.7072222115,0.0,10.7072222115,10.7072222115,0,10.7072222115,0.0,0.0,0.0,134.07,62.7672222115,-39.91,74.3809941057,10.7072222115,0,10.7072222115,52.06,-39.91,65.5976501104,126.24,62.8172222115,13.48,64.2472863736,10.7072222115,0,10.7072222115,52.11,13.48,53.8252960977,132.48
2019-10-05 11:30:00,12.1971110989,0.0,12.1971110989,12.1971110989,0,12.1971110989,0.0,0.0,0.0,134.07,62.1871110989,-40.13,74.0111727162,12.1971110989,0,12.1971110989,49.99,-40.13,64.1047346145,126.57,62.2571110989,13.39,63.6807661887,12.1971110989,0,12.1971110989,50.06,13.39,51.8198388651,133.05
2019-10-05 12:00:00,10.5596666561,0.0,10.5596666561,10.5596666561,0,10.5596666561,0.0,0.0,0.0,134.07,64.2596666561,-39.51,75.4343745169,10.5596666561,0,10.5596666561,53.7,-39.51,66.6688090489,126.42,64.3396666561,13.97,65.8388457175,10.5596666561,0,10.5596666561,53.78,13.97,55.5648207052,132.52
2019-10-05 12:30:00,11.5147777663,0.0,11.5147777663,11.5147777663,0,11.5147777663,0.0,0.0,0.0,134.07,62.7847777663,-39.56,74.2086377665,11.5147777663,0,11.5147777663,51.27,-39.56,64.7580612743,126.49,62.8547777663,14.05,64.4059437323,11.5147777663,0,11.5147777663,51.34,14.05,53.2277944311,132.99
2019-10-05 13:00:00,12.5461110986,0.0,12.5461110986,12.5461110986,0,12.5461110986,0.0,0.0,0.0,134.07,57.1861110986,-39.88,69.7184746145,12.5461110986,0,12.5461110986,44.64,-39.88,59.8593685232,126.57,57.3161110986,13.89,58.9751531703,12.5461110986,0,12.5461110986,44.77,13.89,46.8752066662,133.13
2019-10-05 13:30:00,13.2141110979,0.0,13.2141110979,13.2141110979,0,13.2141110979,0.0,0.0,0.0,134.79,55.0141110979,-40.38,68.2429250538,13.2141110979,0,13.2141110979,41.8,-40.38,58.1187095521,127.05,55.2241110979,13.65,56.8860698814,13.2141110979,0,13.2141110979,42.01,13.65,44.1719662229,133.13
2019-10-05 14:00:00,12.2154444322,0.0,12.2154444322,12.2154444322,0,12.2154444322,0.0,0.0,0.0,135.01,55.1854444322,-48.37,73.3831736652,12.2154444322,0,12.2154444322,42.97,-48.37,64.6999057186,125.83,55.5754444322,4.74,55.7772141993,12.2154444322,0,12.2154444322,43.36,4.74,43.618312668,132.22
2019-10-05 14:30:00,11.1368888778,0.0,11.1368888778,11.1368888778,0,11.1368888778,0.0,0.0,0.0,135.01,51.9168888778,-54.24,75.0822279288,11.1368888778,0,11.1368888778,40.78,-54.24,67.8600471559,124.74,52.5168888778,-1.18,52.5301438928,11.1368888778,0,11.1368888778,41.38,-1.18,41.396821134,131.26
2019-10-05 15:00:00,8.90188888,0.0,8.90188888,8.90188888,0,8.90188888,0.0,0.0,0.0,135.01,54.70188888,-53.67,76.6339712336,8.90188888,0,8.90188888,45.8,-53.67,70.5557148642,124.74,55.28188888,-0.76,55.2871127673,8.90188888,0,8.90188888,46.38,-0.76,46.386226404,131.26
2019-10-05 15:30:00,10.079111101,0.0,10.079111101,10.079111101,0,10.079111101,0.0,0.0,0.0,134.19,55.269111101,-52.97,76.5538734611,10.079111101,0,10.079111101,45.19,-52.97,69.6272719558,124.26,55.819111101,-0.41000000000000003,55.8206168374,10.079111101,0,10.079111101,45.74,-0.41000000000000003,45.7418375232,130.47
2019-10-05 16:00:00,12.1916666545,0.0,12.1916666545,12.1916666545,0,12.1916666545,0.0,0.0,0.0,134.07,58.2216666545,-53.7,79.2051290512,12.1916666545,0,12.1916666545,46.03,-53.7,70.7280064755,124.48,58.7716666545,-1.2,58.783916179,12.1916666545,0,12.1916666545,46.58,-1.2,46.595454714,130.47
2019-10-05 16:30:00,9.8343333235,0.0,9.8343333235,9.8343333235,0,9.8343333235,0.0,0.0,0.0,133.78,60.1343333235,-52.37,79.741801737,9.8343333235,0,9.8343333235,50.3,-52.37,72.6134071642,123.76,60.6843333235,-0.36,60.685401135,9.8343333235,0,9.8343333235,50.85,-0.36,50.8512743203,130.04
2019-10-05 17:00:00,8.6981111024,0.0,8.6981111024,8.6981111024,0,8.6981111024,0.0,0.0,0.0,133.04,65.5481111024,-50.34,82.647870324,8.6981111024,0,8.6981111024,56.85,-50.34,75.934432901,124.12,65.2681111024,13.97,66.7464398068,8.6981111024,0,8.6981111024,56.57,13.97,58.2694242292,130.25
2019-10-05 17:30:00,7.4018888815,0.0,7.4018888815,7.4018888815,0,7.4018888815,0.0,0.0,0.0,132.89,70.0318888815,-50.25,86.1947095842,7.4018888815,0,7.4018888815,62.63,-50.25,80.2968206095,124.45,69.3418888815,18.96,71.8872669786,7.4018888815,0,7.4018888815,61.94,18.96,64.7768878536,130.61
2019-10-05 18:00:00,6.7556666599,0.0,6.7556666599,6.7556666599,0,6.7556666599,0.0,0.0,0.0,132.71,72.1956666599,-50.16,87.9104082829,6.7556666599,0,6.7556666599,65.44,-50.16,82.4525269473,124.17,71.4056666599,18.87,73.8569301498,6.7556666599,0,6.7556666599,64.65,18.87,67.3476012936,130.32
2019-10-05 18:30:00,6.819777771,0.0,6.819777771,6.819777771,0,6.819777771,0.0,0.0,0.0,132.19,72.569777771,-50.18,88.229275446,6.819777771,0,6.819777771,65.75,-50.18,82.7109116139,123.76,71.779777771,18.76,74.1907952299,6.819777771,0,6.819777771,64.96,18.76,67.6146374685,130.32
2019-10-05 19:00:00,6.6979999933,0.0,6.6979999933,6.6979999933,0,6.6979999933,0.0,0.0,0.0,132.19,73.3079999933,-50.23,88.8657175913,6.6979999933,0,6.6979999933,66.61,-50.23,83.4262848268,123.76,72.4879999933,18.49,74.8090251442,6.6979999933,0,6.6979999933,65.79,18.49,68.3388922942,130.32
2019-10-05 19:30:00,6.287333327,0.0,6.287333327,6.287333327,0,6.287333327,0.0,0.0,0.0,132.5,71.817333327,-50.73,87.9275967271,6.287333327,0,6.287333327,65.53,-50.73,82.8716706722,124.06,71.037333327,18.33,73.3641031174,6.287333327,0,6.287333327,64.75,18.33,67.2945124063,130.51
2019-10-05 20:00:00,3.30033333,0.0,3.30033333,3.30033333,0,3.30033333,0.0,0.0,0.0,133.13,71.20033333,-50.06,87.0372969842,3.30033333,0,3.30033333,67.9,-50.06,84.358838304,124.26,70.35033333,19.25,72.9364922357,3.30033333,0,3.30033333,67.05,19.25,69.7586195391,130.72
2019-10-05 20:30:00,2.2835555533,0.0,2.2835555533,2.2835555533,0,2.2835555533,0.0,0.0,0.0,133.25,66.6535555533,-50.79,83.7992873949,2.2835555533,0,2.2835555533,64.37,-50.79,81.9946400687,124.78,65.9135555533,18.95,68.5835206567,2.2835555533,0,2.2835555533,63.63,18.95,66.3918624532,131.12
2019-10-05 21:00:00,2.3871111087,0.0,2.3871111087,2.3871111087,0,2.3871111087,0.0,0.0,0.0,133.13,63.7071111087,-51.53,81.9386166946,2.3871111087,0,2.3871111087,61.32,-51.53,80.0967121672,124.69,63.0171111087,17.99,65.5346960967,2.3871111087,0,2.3871111087,60.63,17.99,63.2426833713,131.12
2019-10-05 21:30:00,2.3156666644,0.0,2.3156666644,2.3156666644,0,2.3156666644,0.0,0.0,0.0,133.13,61.1956666644,-51.98,80.2921541528,2.3156666644,0,2.3156666644,58.88,-51.98,78.5415482404,124.69,60.5656666644,17.88,63.1497773432,2.3156666644,0,2.3156666644,58.25,17.88,60.9323961452,131.26
2019-10-05 22:00:00,2.2349999978,0.0,2.2349999978,2.2349999978,0,2.2349999978,0.0,0.0,0.0,133.24,58.3949999978,-52.64,78.6189902297,2.2349999978,0,2.2349999978,56.16,-52.64,76.9734707545,125.23,57.8449999978,17.49,60.4313174169,2.2349999978,0,2.2349999978,55.61,17.49,58.2955590075,131.37
2019-10-05 22:30:00,2.9971111081,0.0,2.9971111081,2.9971111081,0,2.9971111081,0.0,0.0,0.0,133.78,55.7071111081,-54.26,77.7652224842,2.9971111081,0,2.9971111081,52.71,-54.26,75.6471526232,125.63,55.2271111081,16.34,57.5936576486,2.9971111081,0,2.9971111081,52.23,16.34,54.726305375,132.06
2019-10-05 23:00:00,2.2477777755,0.0,2.2477777755,2.2477777755,0,2.2477777755,0.0,0.0,0.0,133.7,51.7277777755,-55.18,75.6346176932,2.2477777755,0,2.2477777755,49.48,-55.18,74.1154693704,125.63,51.3477777755,15.52,53.6420048328,2.2477777755,0,2.2477777755,49.1,15.52,51.494469606,132.06
2019-10-05 23:30:00,2.1257777757,0.0,2.1257777757,2.1257777757,0,2.1257777757,0.0,0.0,0.0,134.07,49.4757777757,-56.23,74.8977001416,2.1257777757,0,2.1257777757,47.35,-56.23,73.5107842429,125.63,49.1457777757,14.69,51.2942840205,2.1257777757,0,2.1257777757,47.02,14.69,49.2613083464,132.19
2019-10-06 00:00:00,1.9963333313,0.0,1.9963333313,1.9963333313,0,1.9963333313,0.0,0.0,0.0,134.25,46.3063333313,-58.04,74.2490276475,1.9963333313,0,1.9963333313,44.31,-58.04,73.0206662528,126.31,46.1463333313,10.97,47.4323199931,1.9963333313,0,1.9963333313,44.15,10.97,45.4924543194,132.69
2019-10-06 00:30:00,2.0692222202,0.0,2.0692222202,2.0692222202,0,2.0692222202,0.0,0.0,0.0,134.35,43.1492222202,-58.02,72.3061254542,2.0692222202,0,2.0692222202,41.08,-58.02,71.0906941871,124.74,43.6992222202,-5.09,43.9946601606,2.0692222202,0,2.0692222202,41.63,-5.09,41.9400166905,131.26
2019-10-06 01:00:00,2.23622222,0.0,2.23622222,2.23622222,0,2.23622222,0.0,0.0,0.0,133.81,41.37622222,-58.04,71.2785617503,2.23622222,0,2.23622222,39.14,-58.04,70.0041513055,124.12,41.93622222,-5.61,42.3097959589,2.23622222,0,2.23622222,39.7,-5.61,40.094414823,130.47
2019-10-06 01:30:00,2.9073333304,0.0,2.9073333304,2.9073333304,0,2.9073333304,0.0,0.0,0.0,133.3,43.3573333304,-57.02,71.6319673995,2.9073333304,0,2.9073333304,40.45,-57.02,69.9105349715,123.76,43.9073333304,-4.88,44.1776902994,2.9073333304,0,2.9073333304,41.0,-4.88,41.289398155,130.32
2019-10-06 02:00:00,2.2408888866,0.0,2.2408888866,2.2408888866,0,2.2408888866,0.0,0.0,0.0,134.03,42.5808888866,-57.35,71.4293678985,2.2408888866,0,2.2408888866,40.34,-57.35,70.1166035972,123.76,43.1208888866,-5.09,43.4202620717,2.2408888866,0,2.2408888866,40.88,-5.09,41.1956611793,130.32
2019-10-06 02:30:00,2.1998888867,0.0,2.1998888867,2.1998888867,0,2.1998888867,0.0,0.0,0.0,134.27,41.7098888867,-57.64,71.1483269722,2.1998888867,0,2.1998888867,39.51,-57.64,69.8813973816,124.69,42.2598888867,-4.8100000000000005,42.5327439594,2.1998888867,0,2.1998888867,40.06,-4.8100000000000005,40.3477347567,131.24
2019-10-06 03:00:00,2.2255555533,0.0,2.2255555533,2.2255555533,0,2.2255555533,0.0,0.0,0.0,134.51,40.4555555533,-55.93,69.0276529742,2.2255555533,0,2.2255555533,38.23,-55.93,67.7473084336,124.97,40.9955555533,-3.08,41.1110930909,2.2255555533,0,2.2255555533,38.77,-3.08,38.8921495935,131.24
2019-10-06 03:30:00,2.2393333311,0.0,2.2393333311,2.2393333311,0,2.2393333311,0.0,0.0,0.0,134.07,39.6993333311,-54.91,67.7579896908,2.2393333311,0,2.2393333311,37.46,-54.91,66.4707431883,124.69,40.2493333311,-2.32,40.316141105,2.2393333311,0,2.2393333311,38.01,-2.32,38.0807366,131.24
2019-10-06 04:00:00,2.1827777756,0.0,2.1827777756,2.1827777756,0,2.1827777756,0.0,0.0,0.0,134.07,39.0427777756,-55.12,67.5466719864,2.1827777756,0,2.1827777756,36.86,-55.12,66.3089285089,124.69,39.5727777756,-2.45,39.6485465166,2.1827777756,0,2.1827777756,37.39,-2.45,37.4701828125,131.24
2019-10-06 04:30:00,2.1023333312,0.0,2.1023333312,2.1023333312,0,2.1023333312,0.0,0.0,0.0,134.07,38.7023333312,-55.15,67.3750184065,2.1023333312,0,2.1023333312,36.6,-55.15,66.1897461847,124.69,39.2523333312,-2.55,39.3350755935,2.1023333312,0,2.1023333312,37.15,-2.55,37.2374139811,131.24
2019-10-06 05:00:00,2.115111109,0.0,2.115111109,2.115111109,0,2.115111109,0.0,0.0,0.0,134.07,38.335111109,-55.25,67.2468827808,2.115111109,0,2.115111109,36.22,-55.25,66.0639909482,124.69,38.865111109,-2.62,38.9533215723,2.115111109,0,2.115111109,36.75,-2.62,36.8432748273,131.24
2019-10-06 05:30:00,2.22822222,0.0,2.22822222,2.22822222,0,2.22822222,0.0,0.0,0.0,134.07,38.13822222,-55.29,67.1677608239,2.22822222,0,2.22822222,35.91,-55.29,65.9280835456,124.69,38.68822222,-2.7,38.7823225006,2.22822222,0,2.22822222,36.46,-2.7,36.5598358858,131.24
2019-10-06 06:00:00,2.2603333311,0.0,2.2603333311,2.2603333311,0,2.2603333311,0.0,0.0,0.0,134.07,38.7703333311,-55.06,67.3404955922,2.2603333311,0,2.2603333311,36.51,-55.06,66.0649960266,124.69,39.3103333311,-2.5,39.3897487502,2.2603333311,0,2.2603333311,37.05,-2.5,37.1342496895,131.02
2019-10-06 06:30:00,2.2077777756,0.0,2.2077777756,2.2077777756,0,2.2077777756,0.0,0.0,0.0,134.07,41.4477777756,-54.43,68.4144954124,2.2077777756,0,2.2077777756,39.24,-54.43,67.0999441132,124.69,41.9977777756,-2.01,42.0458492373,2.2077777756,0,2.2077777756,39.79,-2.01,39.840735435,130.61
2019-10-06 07:00:00,2.0546666646,0.0,2.0546666646,2.0546666646,0,2.0546666646,0.0,0.0,0.0,134.07,43.8346666646,-53.61,69.2496216712,2.0546666646,0,2.0546666646,41.78,-53.61,67.967643037,123.93,44.3746666646,-1.29,44.3934132681,2.0546666646,0,2.0546666646,42.32,-1.29,42.3396563519,130.32
2019-10-06 07:30:00,2.0859999979,0.0,2.0859999979,2.0859999979,0,2.0859999979,0.0,0.0,0.0,134.66,46.3259999979,-52.82,70.2570329277,2.0859999979,0,2.0859999979,44.24,-52.82,68.899419446,124.38,46.8659999979,-0.18,46.866345663,2.0859999979,0,2.0859999979,44.78,-0.18,44.7803617672,130.93
2019-10-06 08:00:00,2.7526666639,0.0,2.7526666639,2.7526666639,0,2.7526666639,0.0,0.0,0.0,134.31,49.6426666639,-52.23,72.0580824995,2.7526666639,0,2.7526666639,46.89,-52.23,70.1900633993,124.06,50.1726666639,0.23,50.1731938406,2.7526666639,0,2.7526666639,47.42,0.23,47.4205577782,130.59
2019-10-06 08:30:00,4.8329999952,0.0,4.8329999952,4.8329999952,0,4.8329999952,0.0,0.0,0.0,134.07,52.8829999952,-50.9,73.3990578174,4.8329999952,0,4.8329999952,48.05,-50.9,69.9972320881,123.76,53.4029999952,1.21,53.4167062676,4.8329999952,0,4.8329999952,48.57,1.21,48.5850697231,130.29
2019-10-06 09:00:00,8.3598888805,0.0,8.3598888805,8.3598888805,0,8.3598888805,0.0,0.0,0.0,134.07,55.2198888805,-48.94,73.7859046701,8.3598888805,0,8.3598888805,46.86,-48.94,67.7567944932,123.61,55.7398888805,2.8200000000000003,55.8111782031,8.3598888805,0,8.3598888805,47.38,2.8200000000000003,47.4638472945,129.56
2019-10-06 09:30:00,12.3669999876,0.0,12.3669999876,12.3669999876,0,12.3669999876,0.0,0.0,0.0,134.07,55.6969999876,-47.99,73.5200374566,12.3669999876,0,12.3669999876,43.33,-47.99,64.6570104474,123.61,56.2369999876,3.75,56.3618902061,12.3669999876,0,12.3669999876,43.87,3.75,44.0299829662,129.38
2019-10-06 10:00:00,15.7808888731,0.0,15.7808888731,15.7808888731,0,15.7808888731,0.0,0.0,0.0,133.9,54.8408888731,-46.97,72.2059830789,15.7808888731,0,15.7808888731,39.06,-46.97,61.0889883694,123.35,55.3608888731,4.75,55.5642917423,15.7808888731,0,15.7808888731,39.58,4.75,39.8640050672,129.77
2019-10-06 10:30:00,18.4411110927,0.0,18.4411110927,18.4411110927,0,18.4411110927,0.0,0.0,0.0,134.07,53.0911110927,-46.28,70.430848902,18.4411110927,0,18.4411110927,34.65,-46.28,57.814019926,123.52,53.6411110927,5.47,53.9192887495,18.4411110927,0,18.4411110927,35.2,5.47,35.6224774546,129.48
2019-10-06 11:00:00,18.8812222033,0.0,18.8812222033,18.8812222033,0,18.8812222033,0.0,0.0,0.0,134.07,51.8412222033,-45.88,69.2277886368,18.8812222033,0,18.8812222033,32.96,-45.88,56.4919109254,122.82,52.3812222033,5.74,52.6947819003,18.8812222033,0,18.8812222033,33.5,5.74,33.9881979516,129.38
2019-10-06 11:30:00,20.842999979200002,0.0,20.842999979200002,20.842999979200002,0,20.842999979200002,0.0,0.0,0.0,134.07,52.5129999792,-45.47,69.4631993707,20.842999979200002,0,20.842999979200002,31.67,-45.47,55.4121809713,122.82,53.0729999792,6.05,53.4167186075,20.842999979200002,0,20.842999979200002,32.23,6.05,32.7929169181,129.38
2019-10-06 12:00:00,22.0765555335,0.0,22.0765555335,22.0765555335,0,22.0765555335,0.0,0.0,0.0,134.07,51.2465555335,-45.31,68.4047187996,22.0765555335,0,22.0765555335,29.17,-45.31,53.8877073181,122.9,51.7765555335,6.19,52.1452567633,22.0765555335,0,22.0765555335,29.7,6.19,30.3381953979,129.38
2019-10-06 12:30:00,22.670666644,0.0,22.670666644,22.670666644,0,22.670666644,0.0,0.0,0.0,134.07,49.500666644,-45.54,67.2622301013,22.670666644,0,22.670666644,26.83,-45.54,52.855846412700004,122.9,50.060666644,6.0,50.4189482719,22.670666644,0,22.670666644,27.39,6.0,28.0394739608,129.38
2019-10-06 13:00:00,24.6455555309,0.0,24.6455555309,24.6455555309,0,24.6455555309,0.0,0.0,0.0,134.07,49.3355555309,-45.34,67.0053179945,24.6455555309,0,24.6455555309,24.69,-45.34,51.6266568741,122.82,49.8755555309,6.2,50.2594373179,24.6455555309,0,24.6455555309,25.23,6.2,25.9806254736,129.38
2019-10-06 13:30:00,27.4216666392,0.0,27.4216666392,27.4216666392,0,27.4216666392,0.0,0.0,0.0,134.07,46.9016666392,-46.41,65.9822281644,27.4216666392,0,27.4216666392,19.48,-46.41,50.3324795733,123.52,47.4616666392,5.42,47.7701392103,27.4216666392,0,27.4216666392,20.04,5.42,20.7600096339,129.82
2019-10-06 14:00:00,24.0223333093,0.0,24.0223333093,24.0223333093,0,24.0223333093,0.0,0.0,0.0,134.07,49.5723333093,-46.32,67.845107633,24.0223333093,0,24.0223333093,25.55,-46.32,52.8993846845,123.76,50.1423333093,5.66,50.460768818,24.0223333093,0,24.0223333093,26.12,5.66,26.7262043695,130.32
2019-10-06 14:30:00,22.9871110881,0.0,22.9871110881,22.9871110881,0,22.9871110881,0.0,0.0,0.0,134.07,48.8371110881,-46.63,67.523479764,22.9871110881,0,22.9871110881,25.85,-46.63,53.3158456746,123.76,49.3971110881,5.44,49.6957561956,22.9871110881,0,22.9871110881,26.41,5.44,26.9644525255,130.32
2019-10-06 15:00:00,20.4866666462,0.0,20.4866666462,20.4866666462,0,20.4866666462,0.0,0.0,0.0,134.64,50.3066666462,-46.9,68.7776904894,20.4866666462,0,20.4866666462,29.82,-46.9,55.5773551008,123.76,50.8866666462,5.29,51.1608927049,20.4866666462,0,20.4866666462,30.4,5.29,30.8568323066,130.32
2019-10-06 15:30:00,18.9405555366,0.0,18.9405555366,18.9405555366,0,18.9405555366,0.0,0.0,0.0,134.07,49.5705555366,-47.46,68.6271926878,18.9405555366,0,18.9405555366,30.63,-47.46,56.4858256556,123.76,50.1305555366,4.76,50.3560343793,18.9405555366,0,18.9405555366,31.19,4.76,31.5511283475,130.32
2019-10-06 16:00:00,19.5782222026,0.0,19.5782222026,19.5782222026,0,19.5782222026,0.0,0.0,0.0,134.07,52.3982222026,-47.55,70.7571635243,19.5782222026,0,19.5782222026,32.82,-47.55,57.7767678224,123.76,52.9682222026,4.64,53.1710650947,19.5782222026,0,19.5782222026,33.39,4.64,33.7108543351,130.32
2019-10-06 16:30:00,16.2782222059,0.0,16.2782222059,16.2782222059,0,16.2782222059,0.0,0.0,0.0,134.07,56.6682222059,-47.44,73.9042692135,16.2782222059,0,16.2782222059,40.39,-47.44,62.3049412166,123.76,57.2482222059,4.4,57.4170614516,16.2782222059,0,16.2782222059,40.97,4.4,41.205593067,129.89
2019-10-06 17:00:00,11.9025555437,0.0,11.9025555437,11.9025555437,0,11.9025555437,0.0,0.0,0.0,133.32,63.5925555437,-38.77,74.479030744,11.9025555437,0,11.9025555437,51.69,-38.77,64.614000031,123.98,63.8625555437,12.93,65.1583525004,11.9025555437,0,11.9025555437,51.96,12.93,53.5446215786,130.53
2019-10-06 17:30:00,12.4143333209,0.0,12.4143333209,12.4143333209,0,12.4143333209,0.0,0.0,0.0,132.85,66.2743333209,-35.82,75.334982957,12.4143333209,0,12.4143333209,53.86,-35.82,64.6836300775,124.69,66.3143333209,16.38,68.307358343,12.4143333209,0,12.4143333209,53.9,16.38,56.3339542372,131.26
2019-10-06 18:00:00,10.2986666564,0.0,10.2986666564,10.2986666564,0,10.2986666564,0.0,0.0,0.0,133.0,69.2986666564,-38.24,79.1492438394,10.2986666564,0,10.2986666564,59.0,-38.24,70.3085883801,125.12,69.2986666564,14.22,70.7425868933,10.2986666564,0,10.2986666564,59.0,14.22,60.6894422449,131.26
2019-10-06 18:30:00,7.0857777707,0.0,7.0857777707,7.0857777707,0,7.0857777707,0.0,0.0,0.0,132.44,70.7857777707,-37.9,80.2934389262,7.0857777707,0,7.0857777707,63.7,-37.9,74.1221964057,124.69,70.7357777707,14.24,72.1548879621,7.0857777707,0,7.0857777707,63.65,14.24,65.2234628029,131.26
2019-10-06 19:00:00,8.246444436200001,0.0,8.246444436200001,8.246444436200001,0,8.246444436200001,0.0,0.0,0.0,132.19,73.9764444362,-25.23,78.1605222054,8.246444436200001,0,8.246444436200001,65.73,-25.23,70.4058648125,125.32,73.7664444362,9.37,74.3591636906,8.246444436200001,0,8.246444436200001,65.52,9.37,66.186609673,130.96
2019-10-06 19:30:00,8.3869999916,0.0,8.3869999916,8.3869999916,0,8.3869999916,0.0,0.0,0.0,132.47,75.3569999916,-19.48,77.8341046569,8.3869999916,0,8.3869999916,66.97,-19.48,69.7456185004,125.63,75.0669999916,6.88,75.3816216842,8.3869999916,0,8.3869999916,66.68,6.88,67.0339973446,131.76
2019-10-06 20:00:00,6.3034444381,0.0,6.3034444381,6.3034444381,0,6.3034444381,0.0,0.0,0.0,133.19,70.8934444381,-21.25,74.0097491166,6.3034444381,0,6.3034444381,64.59,-21.25,67.99581310639999,126.17,70.6334444381,5.44,70.8426218684,6.3034444381,0,6.3034444381,64.33,5.44,64.5596042429,132.52
2019-10-06 20:30:00,8.3918888805,0.0,8.3918888805,8.3918888805,0,8.3918888805,0.0,0.0,0.0,133.86,68.0318888805,-25.62,72.6960955255,8.3918888805,0,8.3918888805,59.64,-25.62,64.9100454475,126.93,67.8718888805,1.65,67.891942086,8.3918888805,0,8.3918888805,59.48,1.65,59.5028814428,133.13
2019-10-06 21:00:00,2.7753333306,0.0,2.7753333306,2.7753333306,0,2.7753333306,0.0,0.0,0.0,132.52,63.6353333306,-42.18,76.3453210622,2.7753333306,0,2.7753333306,60.86,-42.18,74.0479034139,124.59,63.7453333306,7.49,64.1838579506,2.7753333306,0,2.7753333306,60.97,7.49,61.428340365,131.07
2019-10-06 21:30:00,5.6863333276,0.0,5.6863333276,5.6863333276,0,5.6863333276,0.0,0.0,0.0,132.88,61.5863333276,-42.48,74.8159531968,5.6863333276,0,5.6863333276,55.9,-42.48,70.2094039285,125.38,61.5563333276,10.22,62.398962914,5.6863333276,0,5.6863333276,55.87,10.22,56.7970536208,131.89
2019-10-06 22:00:00,2.8616666638,0.0,2.8616666638,2.8616666638,0,2.8616666638,0.0,0.0,0.0,133.13,58.5516666638,-43.39,72.8765378507,2.8616666638,0,2.8616666638,55.69,-43.39,70.5979333975,125.63,58.5616666638,9.54,59.3336363494,2.8616666638,0,2.8616666638,55.7,9.54,56.5110750207,132.19
2019-10-06 22:30:00,1.8951111092000001,0.0,1.8951111092000001,1.8951111092000001,0,1.8951111092000001,0.0,0.0,0.0,133.13,54.0551111092,-44.25,69.8571223071,1.8951111092000001,0,1.8951111092000001,52.16,-44.25,68.4012287901,125.94,54.0951111092,9.07,54.8502137272,1.8951111092000001,0,1.8951111092000001,52.2,9.07,52.9821186817,132.46
2019-10-06 23:00:00,2.3298888866,0.0,2.3298888866,2.3298888866,0,2.3298888866,0.0,0.0,0.0,133.21,49.8298888866,-45.82,67.6940929952,2.3298888866,0,2.3298888866,47.5,-45.82,65.9978969362,126.34,49.9198888866,7.62,50.4981158703,2.3298888866,0,2.3298888866,47.59,7.62,48.1961876086,132.66
2019-10-06 23:30:00,1.8506666648,0.0,1.8506666648,1.8506666648,0,1.8506666648,0.0,0.0,0.0,133.31,46.6106666648,-46.39,65.7615871686,1.8506666648,0,1.8506666648,44.76,-46.39,64.4630878876,126.64,46.7206666648,7.31,47.2890768952,1.8506666648,0,1.8506666648,44.87,7.31,45.4615551868,132.97
2019-10-07 00:00:00,1.955999998,0.0,1.955999998,1.955999998,0,1.955999998,0.0,0.0,0.0,134.07,43.955999998,-46.24,63.7986483856,1.955999998,0,1.955999998,42.0,-46.24,62.4670921366,127.43,44.085999998,7.73,44.7585555601,1.955999998,0,1.955999998,42.13,7.73,42.833279118,133.21
2019-10-07 00:30:00,2.0421111091,0.0,2.0421111091,2.0421111091,0,2.0421111091,0.0,0.0,0.0,134.07,42.6721111091,-47.7,64.0015551882,2.0421111091,0,2.0421111091,40.63,-47.7,62.6584942366,127.26,42.8421111091,6.71,43.3643930464,2.0421111091,0,2.0421111091,40.8,6.71,41.3480845989,133.35
2019-10-07 01:00:00,1.975999998,0.0,1.975999998,1.975999998,0,1.975999998,0.0,0.0,0.0,134.07,39.635999998,-58.41,70.5885302003,1.975999998,0,1.975999998,37.66,-58.41,69.498228035,124.81,40.175999998,-5.53,40.5548008976,1.975999998,0,1.975999998,38.2,-5.53,38.5981981445,131.26
2019-10-07 01:30:00,1.9037777759,0.0,1.9037777759,1.9037777759,0,1.9037777759,0.0,0.0,0.0,134.07,41.4937777759,-58.0,71.3143295146,1.9037777759,0,1.9037777759,39.59,-58.0,70.2237004152,124.69,42.0337777759,-5.21,42.3554314594,1.9037777759,0,1.9037777759,40.13,-5.21,40.4667888521,131.26
2019-10-07 02:00:00,1.9058888870000001,0.0,1.9058888870000001,1.9058888870000001,0,1.9058888870000001,0.0,0.0,0.0,133.47,41.215888887,-57.29,70.5754461321,1.9058888870000001,0,1.9058888870000001,39.31,-57.29,69.479638744,124.03,41.735888887,-5.09,42.0451248207,1.9058888870000001,0,1.9058888870000001,39.83,-5.09,40.1539163719,130.43
2019-10-07 02:30:00,2.027999998,0.0,2.027999998,2.027999998,0,2.027999998,0.0,0.0,0.0,133.13,40.507999998,-57.28,70.1562289739,2.027999998,0,2.027999998,38.48,-57.28,69.0051360407,123.76,41.027999998,-5.18,41.3537082235,2.027999998,0,2.027999998,39.0,-5.18,39.3425011915,130.32
2019-10-07 03:00:00,2.0837777757,0.0,2.0837777757,2.0837777757,0,2.0837777757,0.0,0.0,0.0,133.93,39.3237777757,-57.54,69.6936948264,2.0837777757,0,2.0837777757,37.24,-57.54,68.5395447899,124.45,39.8337777757,-4.93,40.1376973914,2.0837777757,0,2.0837777757,37.75,-4.93,38.0705581782,130.98
2019-10-07 03:30:00,1.9767777758,0.0,1.9767777758,1.9767777758,0,1.9767777758,0.0,0.0,0.0,134.27,38.9367777758,-57.5,69.4429453837,1.9767777758,0,1.9767777758,36.96,-57.5,68.3541630042,124.76,39.4667777758,-4.61,39.7351059896,1.9767777758,0,1.9767777758,37.49,-4.61,37.7723735023,131.26
2019-10-07 04:00:00,1.9814444425,0.0,1.9814444425,1.9814444425,0,1.9814444425,0.0,0.0,0.0,134.11,39.0314444425,-54.38,66.9375683399,1.9814444425,0,1.9814444425,37.05,-54.38,65.8018761131,124.76,39.5614444425,-1.71,39.5983836334,1.9814444425,0,1.9814444425,37.58,-1.71,37.6188848851,131.12
2019-10-07 04:30:00,2.0694444424,0.0,2.0694444424,2.0694444424,0,2.0694444424,0.0,0.0,0.0,134.11,38.6394444424,-54.2,66.5631028935,2.0694444424,0,2.0694444424,36.57,-54.2,65.3835216243,124.76,39.1594444424,-1.6,39.1921176901,2.0694444424,0,2.0694444424,37.09,-1.6,37.1244946094,130.55
2019-10-07 05:00:00,2.1142222201,0.0,2.1142222201,2.1142222201,0,2.1142222201,0.0,0.0,0.0,134.11,39.4042222201,-54.15,66.9695096949,2.1142222201,0,2.1142222201,37.29,-54.15,65.7477497714,124.76,39.9242222201,-1.49,39.9520164683,2.1142222201,0,2.1142222201,37.81,-1.49,37.839347246,131.18
2019-10-07 05:30:00,2.6864444418,0.0,2.6864444418,2.6864444418,0,2.6864444418,0.0,0.0,0.0,134.62,42.0764444418,-53.37,67.9616368024,2.6864444418,0,2.6864444418,39.39,-53.37,66.3319606223,124.42,42.6164444418,-0.81,42.6241414794,2.6864444418,0,2.6864444418,39.93,-0.81,39.9382147823,130.87
2019-10-07 06:00:00,2.0975555535,0.0,2.0975555535,2.0975555535,0,2.0975555535,0.0,0.0,0.0,134.37,44.4875555535,-52.66,68.9363343899,2.0975555535,0,2.0975555535,42.39,-52.66,67.6016841506,124.42,45.0275555535,-0.21,45.0280452509,2.0975555535,0,2.0975555535,42.93,-0.21,42.9305136238,130.53
2019-10-07 06:30:00,2.4929999975,0.0,2.4929999975,2.4929999975,0,2.4929999975,0.0,0.0,0.0,133.61,51.6329999975,-49.4,71.4585662377,2.4929999975,0,2.4929999975,49.14,-49.4,69.6785447609,123.02,52.1629999975,2.26,52.2119351177,2.4929999975,0,2.4929999975,49.67,2.26,49.7213887578,129.54
2019-10-07 07:00:00,3.1918888857,0.0,3.1918888857,3.1918888857,0,3.1918888857,0.0,0.0,0.0,134.14,59.3018888857,-46.98,75.6560270263,3.1918888857,0,3.1918888857,56.11,-46.98,73.1809572225,123.32,59.8618888857,4.64,60.0414468593,3.1918888857,0,3.1918888857,56.67,4.64,56.8596385849,129.84
2019-10-07 07:30:00,2.3041111088,0.0,2.3041111088,2.3041111088,0,2.3041111088,0.0,0.0,0.0,133.18,69.2241111088,-36.11,78.0763066417,2.3041111088,0,2.3041111088,66.92,-36.11,76.0409001788,124.57,68.2841111088,17.64,70.5258068364,2.3041111088,0,2.3041111088,65.98,17.64,68.2973645172,131.09
2019-10-07 08:00:00,2.2942222199,0.0,2.2942222199,2.2942222199,0,2.2942222199,0.0,0.0,0.0,132.44,74.3642222199,-16.9,76.2603930384,2.2942222199,0,2.2942222199,72.07,-16.9,74.0249613306,124.57,73.1142222199,10.9,73.9222530151,2.2942222199,0,2.2942222199,70.82,10.9,71.6539070812,131.09
2019-10-07 08:30:00,5.2449999948,0.0,5.2449999948,5.2449999948,0,5.2449999948,0.0,0.0,0.0,132.19,77.2649999948,-7.32,77.6109697413,5.2449999948,0,5.2449999948,72.02,-7.32,72.3910408821,124.83,75.9049999948,6.88,76.2161624867,5.2449999948,0,5.2449999948,70.66,6.88,70.994154689,131.38
2019-10-07 09:00:00,6.4266666602,0.0,6.4266666602,6.4266666602,0,6.4266666602,0.0,0.0,0.0,132.19,76.5066666602,-7.64,76.8871877718,6.4266666602,0,6.4266666602,70.08,-7.64,70.4952196961,125.04,75.2266666602,6.58,75.5138912837,6.4266666602,0,6.4266666602,68.8,6.58,69.1139378129,131.6
2019-10-07 09:30:00,3.35233333,0.0,3.35233333,3.35233333,0,3.35233333,0.0,0.0,0.0,132.19,78.66233333,-6.04,78.8938798952,3.35233333,0,3.35233333,75.31,-6.04,75.5518212884,124.66,77.25233333,8.04,77.6695860999,3.35233333,0,3.35233333,73.9,8.04,74.3360719974,131.11
2019-10-07 10:00:00,4.6165555509,0.0,4.6165555509,4.6165555509,0,4.6165555509,0.0,0.0,0.0,132.38,78.3665555509,-6.34,78.6225961726,4.6165555509,0,4.6165555509,73.75,-6.34,74.0220109157,125.08,76.9965555509,7.89,77.3997523685,4.6165555509,0,4.6165555509,72.38,7.89,72.8087666425,131.59
2019-10-07 10:30:00,8.1387777696,0.0,8.1387777696,8.1387777696,0,8.1387777696,0.0,0.0,0.0,132.93,79.2787777696,-5.94,79.5009949916,8.1387777696,0,8.1387777696,71.14,-5.94,71.3875563386,125.43,77.9387777696,8.37,78.386924804,8.1387777696,0,8.1387777696,69.8,8.37,70.3000490754,132.0
2019-10-07 11:00:00,8.1743333252,0.0,8.1743333252,8.1743333252,0,8.1743333252,0.0,0.0,0.0,133.13,78.0243333252,-5.8,78.2396101143,8.1743333252,0,8.1743333252,69.85,-5.8,70.0903880714,125.63,76.7243333252,8.5,77.1937388924,8.1743333252,0,8.1743333252,68.55,8.5,69.0749773797,132.19
2019-10-07 11:30:00,8.3558888805,0.0,8.3558888805,8.3558888805,0,8.3558888805,0.0,0.0,0.0,133.13,77.9758888805,-5.77,78.1890794594,8.3558888805,0,8.3558888805,69.62,-5.77,69.8586952355,125.63,76.6958888805,8.52,77.1676730968,8.3558888805,0,8.3558888805,68.34,8.52,68.8690496522,132.19
2019-10-07 12:00:00,6.7028888822,0.0,6.7028888822,6.7028888822,0,6.7028888822,0.0,0.0,0.0,132.55,80.5028888822,-4.46,80.6263401028,6.7028888822,0,6.7028888822,73.8,-4.46,73.9346441122,124.99,79.1628888822,9.69,79.7537402018,6.7028888822,0,6.7028888822,72.46,9.69,73.1050456535,131.4
2019-10-07 12:30:00,7.8391111033000005,0.0,7.8391111033000005,7.8391111033000005,0,7.8391111033000005,0.0,0.0,0.0,132.7,80.2991111033,-4.92,80.4496963573,7.8391111033000005,0,7.8391111033000005,72.46,-4.92,72.6268407684,125.2,78.9291111033,9.24,79.4681205236,7.8391111033000005,0,7.8391111033000005,71.09,9.24,71.6879745843,131.74
2019-10-07 13:00:00,8.5434444359,0.0,8.5434444359,8.5434444359,0,8.5434444359,0.0,0.0,0.0,133.11,78.5034444359,-5.83,78.7196270844,8.5434444359,0,8.5434444359,69.96,-5.83,70.2024963944,125.61,77.2134444359,8.42,77.6711812815,8.5434444359,0,8.5434444359,68.67,8.42,69.1842850653,132.17
2019-10-07 13:30:00,8.686666658,0.0,8.686666658,8.686666658,0,8.686666658,0.0,0.0,0.0,133.11,77.736666658,-5.8100000000000005,77.9534825591,8.686666658,0,8.686666658,69.05,-5.8100000000000005,69.2940011834,125.61,76.466666658,8.48,76.9354372821,8.686666658,0,8.686666658,67.78,8.48,68.3084094384,132.17
2019-10-07 14:00:00,8.4418888804,0.0,8.4418888804,8.4418888804,0,8.4418888804,0.0,0.0,0.0,133.11,76.2418888804,-6.19,76.4927559973,8.4418888804,0,8.4418888804,67.8,-6.19,68.0819807291,125.98,75.0018888804,8.2,75.4488126854,8.4418888804,0,8.4418888804,66.56,8.2,67.0632060075,132.33
2019-10-07 14:30:00,9.2831111018,0.0,9.2831111018,9.2831111018,0,9.2831111018,0.0,0.0,0.0,133.11,74.5131111018,-7.4,74.8796616317,9.2831111018,0,9.2831111018,65.23,-7.4,65.6484036363,125.78,73.3531111018,7.02,73.6882576013,9.2831111018,0,9.2831111018,64.07,7.02,64.4534351296,132.33
2019-10-07 15:00:00,6.7078888822,0.0,6.7078888822,6.7078888822,0,6.7078888822,0.0,0.0,0.0,133.11,76.4678888822,-6.36,76.7319205422,6.7078888822,0,6.7078888822,69.76,-6.36,70.0493197683,125.63,75.2078888822,7.99,75.6311222323,6.7078888822,0,6.7078888822,68.5,7.99,68.9644118368,132.19
2019-10-07 15:30:00,5.4014444390000005,0.0,5.4014444390000005,5.4014444390000005,0,5.4014444390000005,0.0,0.0,0.0,133.11,73.651444439,-6.72,73.9573773734,5.4014444390000005,0,5.4014444390000005,68.25,-6.72,68.5800328084,126.14,72.421444439,7.7,72.8296341789,5.4014444390000005,0,5.4014444390000005,67.02,7.7,67.460880516,132.54
2019-10-07 16:00:00,7.2587777705,0.0,7.2587777705,7.2587777705,0,7.2587777705,0.0,0.0,0.0,133.11,74.3987777705,-6.67,74.6971688469,7.2587777705,0,7.2587777705,67.14,-6.67,67.4705009615,125.63,73.1887777705,7.68,73.5906216276,7.2587777705,0,7.2587777705,65.93,7.68,66.3758035733,132.19
2019-10-07 16:30:00,6.3642222159,0.0,6.3642222159,6.3642222159,0,6.3642222159,0.0,0.0,0.0,133.11,76.2742222159,-6.18,76.5241750993,6.3642222159,0,6.3642222159,69.91,-6.18,70.182622493,125.63,75.0142222159,8.19,75.4599869775,6.3642222159,0,6.3642222159,68.65,8.19,69.1368107451,132.19
2019-10-07 17:00:00,7.5131111036,0.0,7.5131111036,7.5131111036,0,7.5131111036,0.0,0.0,0.0,132.91,80.0131111036,-5.82,80.2244996773,7.5131111036,0,7.5131111036,72.5,-5.82,72.7332276198,125.35,78.6931111036,8.43,79.1433549653,7.5131111036,0,7.5131111036,71.18,8.43,71.6774532193,131.83
2019-10-07 17:30:00,10.2555555453,0.0,10.2555555453,10.2555555453,0,10.2555555453,0.0,0.0,0.0,133.13,81.1055555453,-6.61,81.3744630723,10.2555555453,0,10.2555555453,70.85,-6.61,71.1576742172,125.63,79.8055555453,7.73,80.1790471127,10.2555555453,0,10.2555555453,69.55,7.73,69.978249478,132.19
2019-10-07 18:00:00,7.0984444373,0.0,7.0984444373,7.0984444373,0,7.0984444373,0.0,0.0,0.0,133.13,82.2684444373,-6.46,82.5216853326,7.0984444373,0,7.0984444373,75.17,-6.46,75.447070851,125.63,80.8784444373,7.8100000000000005,81.2546544796,7.0984444373,0,7.0984444373,73.78,7.8100000000000005,74.1922132033,132.19
2019-10-07 18:30:00,6.2384444382,0.0,6.2384444382,6.2384444382,0,6.2384444382,0.0,0.0,0.0,132.19,83.6484444382,-6.54,83.9037177778,6.2384444382,0,6.2384444382,77.41,-6.54,77.6857754032,124.77,82.1884444382,7.68,82.546488715,6.2384444382,0,6.2384444382,75.95,7.68,76.3373100129,131.26
2019-10-07 19:00:00,6.7858888821,0.0,6.7858888821,6.7858888821,0,6.7858888821,0.0,0.0,0.0,132.19,84.1258888821,-6.77,84.3978558981,6.7858888821,0,6.7858888821,77.34,-6.77,77.6357424129,124.69,82.6758888821,7.45,83.0108733989,6.7858888821,0,6.7858888821,75.89,7.45,76.2548005046,131.26
2019-10-07 19:30:00,6.9101111042,0.0,6.9101111042,6.9101111042,0,6.9101111042,0.0,0.0,0.0,132.61,82.8401111042,-6.96,83.1319770471,6.9101111042,0,6.9101111042,75.93,-6.96,76.248321293,125.16,81.4001111042,7.35,81.7312705626,6.9101111042,0,6.9101111042,74.49,7.35,74.8517374548,131.7
2019-10-07 20:00:00,6.249222216,0.0,6.249222216,6.249222216,0,6.249222216,0.0,0.0,0.0,133.52,77.749222216,-9.25,78.297535435,6.249222216,0,6.249222216,71.5,-9.25,72.0958563303,125.16,77.149222216,-4.49,77.2797683002,6.249222216,0,6.249222216,70.9,-4.49,71.0420305172,131.7
2019-10-07 20:30:00,5.8966666608,0.0,5.8966666608,5.8966666608,0,5.8966666608,0.0,0.0,0.0,132.74,73.7166666608,-10.19,74.4176258932,5.8966666608,0,5.8966666608,67.82,-10.19,68.5812547275,123.76,73.7766666608,-13.64,75.0269694415,5.8966666608,0,5.8966666608,67.88,-13.64,69.2368687911,130.32
2019-10-07 21:00:00,4.1089999959,0.0,4.1089999959,4.1089999959,0,4.1089999959,0.0,0.0,0.0,133.13,73.1489999959,-9.76,73.7972479189,4.1089999959,0,4.1089999959,69.04,-9.76,69.726459827,124.1,73.1889999959,-13.21,74.3715928322,4.1089999959,0,4.1089999959,69.08,-13.21,70.331717596,130.52
2019-10-07 21:30:00,3.0828888858,0.0,3.0828888858,3.0828888858,0,3.0828888858,0.0,0.0,0.0,133.06,69.1228888858,-10.69,69.944620007,3.0828888858,0,3.0828888858,66.04,-10.69,66.8996091169,123.98,69.1728888858,-14.15,70.6053188988,3.0828888858,0,3.0828888858,66.09,-14.15,67.5877991948,130.52
2019-10-07 22:00:00,2.0097777758,0.0,2.0097777758,2.0097777758,0,2.0097777758,0.0,0.0,0.0,133.13,63.0997777758,-32.82,71.1247801779,2.0097777758,0,2.0097777758,61.09,-32.82,69.3479668051,124.09,63.2397777758,-0.25,63.2402719248,2.0097777758,0,2.0097777758,61.23,-0.25,61.2305103686,130.52
2019-10-07 22:30:00,1.9169999981,0.0,1.9169999981,1.9169999981,0,1.9169999981,0.0,0.0,0.0,133.13,59.2869999981,-38.99,70.958920995,1.9169999981,0,1.9169999981,57.37,-38.99,69.3652434581,125.18,59.2969999981,13.56,60.8276894907,1.9169999981,0,1.9169999981,57.38,13.56,58.9604782884,131.55
2019-10-07 23:00:00,1.8929999981,0.0,1.8929999981,1.8929999981,0,1.8929999981,0.0,0.0,0.0,133.82,53.9429999981,-42.09,68.4208692491,1.8929999981,0,1.8929999981,52.05,-42.09,66.938558395,126.28,53.9929999981,11.27,55.1566582454,1.8929999981,0,1.8929999981,52.1,11.27,53.3049988275,132.58
2019-10-07 23:30:00,1.9533333314,0.0,1.9533333314,1.9533333314,0,1.9533333314,0.0,0.0,0.0,133.66,49.9333333314,-43.05,65.9290548816,1.9533333314,0,1.9533333314,47.98,-43.05,64.4622595012,126.19,50.0133333314,10.45,51.0934047693,1.9533333314,0,1.9533333314,48.06,10.45,49.1829858793,132.72
2019-10-08 00:00:00,2.0108888869,0.0,2.0108888869,2.0108888869,0,2.0108888869,0.0,0.0,0.0,133.34,46.5308888869,-43.51,63.7043461673,2.0108888869,0,2.0108888869,44.52,-43.51,62.2507068233,126.19,46.6608888869,9.81,47.6809673949,2.0108888869,0,2.0108888869,44.65,9.81,45.7149712895,132.41
2019-10-08 00:30:00,1.9704444425,0.0,1.9704444425,1.9704444425,0,1.9704444425,0.0,0.0,0.0,134.07,45.3604444425,-43.78,63.0417188853,1.9704444425,0,1.9704444425,43.39,-43.78,61.6391150164,126.68,45.5004444425,9.95,46.5756690179,1.9704444425,0,1.9704444425,43.53,9.95,44.6526975669,133.13
2019-10-08 01:00:00,1.8624444426000002,0.0,1.8624444426000002,1.8624444426000002,0,1.8624444426000002,0.0,0.0,0.0,134.07,44.8824444426,-40.97,60.7698504124,1.8624444426000002,0,1.8624444426000002,43.02,-40.97,59.4075862159,126.57,45.0224444426,12.54,46.7361969311,1.8624444426000002,0,1.8624444426000002,43.16,12.54,44.9448239512,133.13
2019-10-08 01:30:00,1.9036666648,0.0,1.9036666648,1.9036666648,0,1.9036666648,0.0,0.0,0.0,133.34,47.1936666648,-40.7,62.3195970242,1.9036666648,0,1.9036666648,45.29,-40.7,60.8906733417,125.84,47.3136666648,12.43,48.9191982075,1.9036666648,0,1.9036666648,45.41,12.43,47.0804948997,132.22
2019-10-08 02:00:00,1.9805555536,0.0,1.9805555536,1.9805555536,0,1.9805555536,0.0,0.0,0.0,133.13,46.6905555536,-40.78,61.9920670562,1.9805555536,0,1.9805555536,44.71,-40.78,60.5143991129,125.63,46.8105555536,12.29,48.3970268842,1.9805555536,0,1.9805555536,44.83,12.29,46.4841155665,132.22
2019-10-08 02:30:00,2.0142222202,0.0,2.0142222202,2.0142222202,0,2.0142222202,0.0,0.0,0.0,133.35,46.3342222202,-41.04,61.8962175642,2.0142222202,0,2.0142222202,44.32,-41.04,60.4031787243,125.85,46.4642222202,12.1,48.0138932657,2.0142222202,0,2.0142222202,44.45,12.1,46.0674776822,132.22
2019-10-08 03:00:00,1.9161111092,0.0,1.9161111092,1.9161111092,0,1.9161111092,0.0,0.0,0.0,134.07,45.2761111092,-41.13,61.1686450493,1.9161111092,0,1.9161111092,43.36,-41.13,59.7642577131,126.57,45.3961111092,12.22,47.012076149,1.9161111092,0,1.9161111092,43.48,12.22,45.1645746133,132.76
2019-10-08 03:30:00,1.8782222203,0.0,1.8782222203,1.8782222203,0,1.8782222203,0.0,0.0,0.0,134.07,44.3282222203,-41.61,60.7978896444,1.8782222203,0,1.8782222203,42.45,-41.61,59.4423636811,126.57,44.2682222203,11.98,45.8606138048,1.8782222203,0,1.8782222203,42.39,11.98,44.0503405208,132.67
2019-10-08 04:00:00,1.9676666647,0.0,1.9676666647,1.9676666647,0,1.9676666647,0.0,0.0,0.0,134.07,43.3976666647,-41.62,60.1297087299,1.9676666647,0,1.9676666647,41.43,-41.62,58.7253718592,126.57,43.5576666647,11.99,45.177764722,1.9676666647,0,1.9676666647,41.59,11.99,43.2838099062,133.13
2019-10-08 04:30:00,2.0287777757,0.0,2.0287777757,2.0287777757,0,2.0287777757,0.0,0.0,0.0,134.07,42.8087777757,-41.72,59.7758300206,2.0287777757,0,2.0287777757,40.78,-41.72,58.340095989,126.57,42.9687777757,11.8,44.5595765638,2.0287777757,0,2.0287777757,40.94,11.8,42.60661451,133.13
2019-10-08 05:00:00,2.0155555535,0.0,2.0155555535,2.0155555535,0,2.0155555535,0.0,0.0,0.0,134.07,42.7755555535,-41.76,59.7799778598,2.0155555535,0,2.0155555535,40.76,-41.76,58.3547358832,126.57,42.9355555535,11.7,44.5011452739,2.0155555535,0,2.0155555535,40.92,11.7,42.5597979319,132.96
2019-10-08 05:30:00,1.8912222203,0.0,1.8912222203,1.8912222203,0,1.8912222203,0.0,0.0,0.0,133.86,44.4012222203,-41.21,60.5783181894,1.8912222203,0,1.8912222203,42.51,-41.21,59.2061162381,126.17,44.5412222203,12.1,46.1555032134,1.8912222203,0,1.8912222203,42.65,12.1,44.3331986213,132.33
2019-10-08 06:00:00,1.9816666647,0.0,1.9816666647,1.9816666647,0,1.9816666647,0.0,0.0,0.0,133.13,46.6916666647,-40.69,61.9337374613,1.9816666647,0,1.9816666647,44.71,-40.69,60.4537856548,125.63,46.8016666647,12.31,48.3935130218,1.9816666647,0,1.9816666647,44.82,12.31,46.4797644142,132.19
2019-10-08 06:30:00,4.9742222172,0.0,4.9742222172,4.9742222172,0,4.9742222172,0.0,0.0,0.0,132.85,54.4442222172,-32.81,63.5662601766,4.9742222172,0,4.9742222172,49.47,-32.81,59.3614100237,125.4,54.4242222172,10.75,55.4757466282,4.9742222172,0,4.9742222172,49.45,10.75,50.6049898725,131.92
2019-10-08 07:00:00,4.1173333292,0.0,4.1173333292,4.1173333292,0,4.1173333292,0.0,0.0,0.0,133.23,62.0773333292,-18.9,64.8907182366,4.1173333292,0,4.1173333292,57.96,-18.9,60.9636908332,126.25,61.8573333292,7.71,62.3359750594,4.1173333292,0,4.1173333292,57.74,7.71,58.2524823505,132.58
2019-10-08 07:30:00,4.3969999956,0.0,4.3969999956,4.3969999956,0,4.3969999956,0.0,0.0,0.0,132.31,69.7469999956,-10.75,70.5705782064,4.3969999956,0,4.3969999956,65.35,-10.75,66.2282794582,125.62,69.4669999956,1.8,69.4903165081,4.3969999956,0,4.3969999956,65.07,1.8,65.0948915046,132.01
2019-10-08 08:00:00,6.7721111043,0.0,6.7721111043,6.7721111043,0,6.7721111043,0.0,0.0,0.0,133.19,69.2921111043,-11.19,70.189833746,6.7721111043,0,6.7721111043,62.52,-11.19,63.5135143099,124.66,69.3321111043,-14.7,70.8733492237,6.7721111043,0,6.7721111043,62.56,-14.7,64.2638592056,131.08
