Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-08 08:30:00,8.3177777695,0.0,8.3177777695,8.3177777695,0,8.3177777695,0.0,0.0,0.0,134.01,69.2777777695,-10.11,70.0115889884,8.3177777695,0,8.3177777695,60.96,-10.11,61.7926670407,124.66,69.3177777695,-13.62,70.6431788278,8.3177777695,0,8.3177777695,61.0,-13.62,62.5020351669,131.26
2019-10-08 09:00:00,11.210222211,0.0,11.210222211,11.210222211,0,11.210222211,0.0,0.0,0.0,134.01,67.590222211,-9.82,68.2998575294,11.210222211,0,11.210222211,56.38,-9.82,57.228810926,125.05,67.660222211,-13.36,68.9666243167,11.210222211,0,11.210222211,56.45,-13.36,58.0094138912,131.34
2019-10-08 09:30:00,15.2915555403,0.0,15.2915555403,15.2915555403,0,15.2915555403,0.0,0.0,0.0,134.01,66.2815555403,-9.22,66.919750484,15.2915555403,0,15.2915555403,50.99,-9.22,51.8168746645,125.42,66.3315555403,-12.79,67.5533815615,15.2915555403,0,15.2915555403,51.04,-12.79,52.6181119008,131.81
2019-10-08 10:00:00,17.0648888718,0.0,17.0648888718,17.0648888718,0,17.0648888718,0.0,0.0,0.0,134.01,64.2448888718,-9.03,64.8763951384,17.0648888718,0,17.0648888718,47.18,-9.03,48.0363747591,125.63,64.3148888718,-12.61,65.5394311128,17.0648888718,0,17.0648888718,47.25,-12.61,48.9037278743,132.19
2019-10-08 10:30:00,13.8792222083,0.0,13.8792222083,13.8792222083,0,13.8792222083,0.0,0.0,0.0,134.45,66.0492222083,-7.46,66.4691759715,13.8792222083,0,13.8792222083,52.17,-7.46,52.7006688762,125.63,66.0792222083,-11.04,66.9951133118,13.8792222083,0,13.8792222083,52.2,-11.04,53.3546773957,132.05
2019-10-08 11:00:00,11.1789999888,0.0,11.1789999888,11.1789999888,0,11.1789999888,0.0,0.0,0.0,134.11,65.1189999888,-6.92,65.4856515547,11.1789999888,0,11.1789999888,53.94,-6.92,54.3820742525,125.63,65.1789999888,-10.47,66.0145661164,11.1789999888,0,11.1789999888,54.0,-10.47,55.0056442558,131.34
2019-10-08 11:30:00,16.4031110947,0.0,16.4031110947,16.4031110947,0,16.4031110947,0.0,0.0,0.0,134.38,63.5831110947,-7.65,64.0416623495,16.4031110947,0,16.4031110947,47.18,-7.65,47.7961808098,125.4,63.6631110947,-11.22,64.6442581693,16.4031110947,0,16.4031110947,47.26,-11.22,48.5736142365,131.79
2019-10-08 12:00:00,16.7736666499,0.0,16.7736666499,16.7736666499,0,16.7736666499,0.0,0.0,0.0,135.01,61.8936666499,-9.52,62.6215328092,16.7736666499,0,16.7736666499,45.12,-9.52,46.1133906799,125.97,61.9336666499,-13.13,63.3101568842,16.7736666499,0,16.7736666499,45.16,-13.13,47.0300170104,132.19
2019-10-08 12:30:00,21.5761110895,0.0,21.5761110895,21.5761110895,0,21.5761110895,0.0,0.0,0.0,135.01,64.1161110895,-8.69,64.7023322705,21.5761110895,0,21.5761110895,42.54,-8.69,43.4185179388,126.34,64.1561110895,-12.32,65.3283169088,21.5761110895,0,21.5761110895,42.58,-12.32,44.3265022306,132.19
2019-10-08 13:00:00,10.6261111005,0.0,10.6261111005,10.6261111005,0,10.6261111005,0.0,0.0,0.0,134.89,70.5161111005,-7.63,70.9277013919,10.6261111005,0,10.6261111005,59.89,-7.63,60.3740755623,125.63,70.5661111005,-11.18,71.4462625744,10.6261111005,0,10.6261111005,59.94,-11.18,60.9737320491,132.19
2019-10-08 13:30:00,12.3631110987,0.0,12.3631110987,12.3631110987,0,12.3631110987,0.0,0.0,0.0,134.89,69.0231110987,-7.79,69.4613127269,12.3631110987,0,12.3631110987,56.66,-7.79,57.1930039428,125.63,69.1031110987,-11.36,70.0306330367,12.3631110987,0,12.3631110987,56.74,-11.36,57.8660280303,132.19
2019-10-08 14:00:00,13.5106666532,0.0,13.5106666532,13.5106666532,0,13.5106666532,0.0,0.0,0.0,135.01,62.5706666532,-8.65,63.1657409156,13.5106666532,0,13.5106666532,49.06,-8.65,49.8167251031,126.14,62.6706666532,-12.27,63.8605148644,13.5106666532,0,13.5106666532,49.16,-12.27,50.6681211414,132.57
2019-10-08 14:30:00,16.8233333165,0.0,16.8233333165,16.8233333165,0,16.8233333165,0.0,0.0,0.0,135.01,57.8033333165,-9.18,58.5277519003,16.8233333165,0,16.8233333165,40.98,-9.18,41.9956283439,126.57,57.8733333165,-12.82,59.2762609243,16.8233333165,0,16.8233333165,41.05,-12.82,43.0052892096,132.85
2019-10-08 15:00:00,15.7833333175,0.0,15.7833333175,15.7833333175,0,15.7833333175,0.0,0.0,0.0,135.01,61.9033333175,-7.2,62.3206440582,15.7833333175,0,15.7833333175,46.12,-7.2,46.678628943,126.21,61.9433333175,-10.82,62.8812288564,15.7833333175,0,15.7833333175,46.16,-10.82,47.411159024,132.49
2019-10-08 15:30:00,12.4161110987,0.0,12.4161110987,12.4161110987,0,12.4161110987,0.0,0.0,0.0,135.01,63.1761110987,-6.39,63.4984496941,12.4161110987,0,12.4161110987,50.76,-6.39,51.1606264622,126.57,63.2361110987,-10.0,64.0219161451,12.4161110987,0,12.4161110987,50.82,-10.0,51.7945209458,132.49
2019-10-08 16:00:00,12.4285555431,0.0,12.4285555431,12.4285555431,0,12.4285555431,0.0,0.0,0.0,135.01,66.7385555431,-6.1,67.016750115,12.4285555431,0,12.4285555431,54.31,-6.1,54.6514967773,126.25,66.7885555431,-9.7,67.4892669358,12.4285555431,0,12.4285555431,54.36,-9.7,55.2186526456,132.2
2019-10-08 16:30:00,12.3856666543,0.0,12.3856666543,12.3856666543,0,12.3856666543,0.0,0.0,0.0,135.01,68.4856666543,-6.24,68.7693546362,12.3856666543,0,12.3856666543,56.1,-6.24,56.4459706268,125.63,68.5556666543,-9.81,69.2539928843,12.3856666543,0,12.3856666543,56.17,-9.81,57.0202157134,132.2
2019-10-08 17:00:00,12.1899999878,0.0,12.1899999878,12.1899999878,0,12.1899999878,0.0,0.0,0.0,134.66,71.8299999878,-6.86,72.1568326512,12.1899999878,0,12.1899999878,59.64,-6.86,60.0332341291,125.63,71.8799999878,-10.41,72.6299008553,12.1899999878,0,12.1899999878,59.69,-10.41,60.5909580713,132.06
2019-10-08 17:30:00,11.6072222106,0.0,11.6072222106,11.6072222106,0,11.6072222106,0.0,0.0,0.0,134.48,75.7872222106,-7.34,76.1418324602,11.6072222106,0,11.6072222106,64.18,-7.34,64.5983591123,125.42,75.8372222106,-10.87,76.6122782106,11.6072222106,0,11.6072222106,64.23,-10.87,65.1433020348,131.7
2019-10-08 18:00:00,8.6702222136,0.0,8.6702222136,8.6702222136,0,8.6702222136,0.0,0.0,0.0,134.07,77.6902222136,-6.71,77.9794506751,8.6702222136,0,8.6702222136,69.02,-6.71,69.3453999916,124.69,77.7302222136,-10.2,78.3966035321,8.6702222136,0,8.6702222136,69.06,-10.2,69.8091942369,131.26
2019-10-08 18:30:00,6.910888882,0.0,6.910888882,6.910888882,0,6.910888882,0.0,0.0,0.0,133.75,79.800888882,-6.48,80.0635514223,6.910888882,0,6.910888882,72.89,-6.48,73.1774726265,124.44,79.840888882,-9.93,80.4560279747,6.910888882,0,6.910888882,72.93,-9.93,73.602919779,130.92
2019-10-08 19:00:00,7.1473333262,0.0,7.1473333262,7.1473333262,0,7.1473333262,0.0,0.0,0.0,133.12,81.9373333262,-7.85,82.312508725,7.1473333262,0,7.1473333262,74.79,-7.85,75.2008417506,123.76,81.9973333262,-11.26,82.7668428334,7.1473333262,0,7.1473333262,74.85,-11.26,75.6922063359,130.11
2019-10-08 19:30:00,6.1926666605,0.0,6.1926666605,6.1926666605,0,6.1926666605,0.0,0.0,0.0,133.12,81.9526666605,-9.18,82.4652167448,6.1926666605,0,6.1926666605,75.76,-9.18,76.31415334,123.76,82.0026666605,-12.59,82.9635187262,6.1926666605,0,6.1926666605,75.81,-12.59,76.8483194351,130.32
2019-10-08 20:00:00,4.7894444397000004,0.0,4.7894444397000004,4.7894444397000004,0,4.7894444397000004,0.0,0.0,0.0,133.12,80.3994444397,-9.46,80.9540750438,4.7894444397000004,0,4.7894444397000004,75.61,-9.46,76.1994993422,124.5,80.4494444397,-12.9,81.47713244,4.7894444397000004,0,4.7894444397000004,75.66,-12.9,76.7518442775,130.83
2019-10-08 20:30:00,2.0446666646,0.0,2.0446666646,2.0446666646,0,2.0446666646,0.0,0.0,0.0,133.84,77.0046666646,-11.26,77.8235586961,2.0446666646,0,2.0446666646,74.96,-11.26,75.8009841625,124.77,77.0746666646,-12.81,78.1319418769,2.0446666646,0,2.0446666646,75.03,-12.81,76.1156816957,131.21
2019-10-08 21:00:00,2.0432222202,0.0,2.0432222202,2.0432222202,0,2.0432222202,0.0,0.0,0.0,133.13,71.8232222202,-31.53,78.4392513356,2.0432222202,0,2.0432222202,69.78,-31.53,76.5727712702,123.6,72.1032222202,-5.93,72.3466623593,2.0432222202,0,2.0432222202,70.06,-5.93,70.3105148609,129.92
2019-10-08 21:30:00,5.4266666612,0.0,5.4266666612,5.4266666612,0,5.4266666612,0.0,0.0,0.0,133.64,66.1966666612,-40.07,77.3796069844,5.4266666612,0,5.4266666612,60.77,-40.07,72.7914679066,123.97,66.5866666612,-5.09,66.7809274947,5.4266666612,0,5.4266666612,61.16,-5.09,61.3714404263,130.44
2019-10-08 22:00:00,3.0789999969,0.0,3.0789999969,3.0789999969,0,3.0789999969,0.0,0.0,0.0,133.32,64.6889999969,-50.96,82.3503996384,3.0789999969,0,3.0789999969,61.61,-50.96,79.9544476561,124.6,64.1689999969,15.8,66.0855548558,3.0789999969,0,3.0789999969,61.09,15.8,63.100143423,131.07
2019-10-08 22:30:00,2.095111109,0.0,2.095111109,2.095111109,0,2.095111109,0.0,0.0,0.0,133.89,59.915111109,-52.23,79.4845484305,2.095111109,0,2.095111109,57.82,-52.23,77.9174261639,125.65,59.325111109,18.16,62.0423597883,2.095111109,0,2.095111109,57.23,18.16,60.0421393689,131.92
2019-10-08 23:00:00,2.0864444424,0.0,2.0864444424,2.0864444424,0,2.0864444424,0.0,0.0,0.0,134.91,55.1564444424,-52.94,76.4517950314,2.0864444424,0,2.0864444424,53.07,-52.94,74.9604462367,126.31,54.9264444424,13.83,56.640826257,2.0864444424,0,2.0864444424,52.84,13.83,54.6199093738,132.44
2019-10-08 23:30:00,2.0688888868,0.0,2.0688888868,2.0688888868,0,2.0688888868,0.0,0.0,0.0,134.91,50.2488888868,-53.37,73.3028494287,2.0688888868,0,2.0688888868,48.18,-53.37,71.9004123771,124.68,50.7788888868,-0.58,50.782201179,2.0688888868,0,2.0688888868,48.71,-0.58,48.7134529673,131.14
2019-10-09 00:00:00,2.0276666646,0.0,2.0276666646,2.0276666646,0,2.0276666646,0.0,0.0,0.0,134.07,46.8476666646,-52.59,70.43019219,2.0276666646,0,2.0276666646,44.82,-52.59,69.0980499001,123.98,47.3776666646,-0.39,47.3792718241,2.0276666646,0,2.0276666646,45.35,-0.39,45.351676926,130.32
2019-10-09 00:30:00,2.1766666645,0.0,2.1766666645,2.1766666645,0,2.1766666645,0.0,0.0,0.0,134.07,45.2766666645,-52.93,69.6531510001,2.1766666645,0,2.1766666645,43.1,-52.93,68.2582954666,123.77,45.8066666645,-0.87,45.8149278174,2.1766666645,0,2.1766666645,43.63,-0.87,43.6386732154,130.32
2019-10-09 01:00:00,2.1707777756,0.0,2.1707777756,2.1707777756,0,2.1707777756,0.0,0.0,0.0,134.07,43.9407777756,-53.22,69.0156529457,2.1707777756,0,2.1707777756,41.77,-53.22,67.6542777657,123.77,44.4607777756,-1.09,44.4741369833,2.1707777756,0,2.1707777756,42.29,-1.09,42.3040447239,130.32
2019-10-09 01:30:00,2.1067777757,0.0,2.1067777757,2.1067777757,0,2.1067777757,0.0,0.0,0.0,134.07,46.2267777757,-52.98,70.3121282818,2.1067777757,0,2.1067777757,44.12,-52.98,68.9453029582,123.77,46.7467777757,-0.8300000000000001,46.7541456173,2.1067777757,0,2.1067777757,44.64,-0.8300000000000001,44.6477155071,130.32
2019-10-09 02:00:00,2.0261111091,0.0,2.0261111091,2.0261111091,0,2.0261111091,0.0,0.0,0.0,134.07,45.9061111091,-52.92,70.0563875543,2.0261111091,0,2.0261111091,43.88,-52.92,68.7457693244,123.77,46.4261111091,-0.81,46.4331766382,2.0261111091,0,2.0261111091,44.4,-0.81,44.4073878989,130.32
2019-10-09 02:30:00,2.0722222202,0.0,2.0722222202,2.0722222202,0,2.0722222202,0.0,0.0,0.0,134.07,45.3522222202,-53.26,69.9532105075,2.0722222202,0,2.0722222202,43.28,-53.26,68.6278806317,123.97,45.8822222202,-1.01,45.8933373798,2.0722222202,0,2.0722222202,43.81,-1.01,43.8216407726,130.32
2019-10-09 03:00:00,2.18922222,0.0,2.18922222,2.18922222,0,2.18922222,0.0,0.0,0.0,134.14,43.73922222,-53.63,69.2047430485,2.18922222,0,2.18922222,41.55,-53.63,67.8423127554,124.69,44.26922222,-1.19,44.2852135138,2.18922222,0,2.18922222,42.08,-1.19,42.0968229205,130.54
2019-10-09 03:30:00,2.1481111090000002,0.0,2.1481111090000002,2.1481111090000002,0,2.1481111090000002,0.0,0.0,0.0,134.14,42.838111109,-53.79,68.763855792,2.1481111090000002,0,2.1481111090000002,40.69,-53.79,67.44657293,124.69,43.358111109,-1.3,43.3775955873,2.1481111090000002,0,2.1481111090000002,41.21,-1.3,41.2304996332,130.54
2019-10-09 04:00:00,1.9399999981,0.0,1.9399999981,1.9399999981,0,1.9399999981,0.0,0.0,0.0,134.07,42.3199999981,-53.76,68.4187108899,1.9399999981,0,1.9399999981,40.38,-53.76,67.2360171337,124.69,42.8399999981,-1.24,42.8579420858,1.9399999981,0,1.9399999981,40.9,-1.24,40.9187927486,130.73
2019-10-09 04:30:00,1.8989999981,0.0,1.8989999981,1.8989999981,0,1.8989999981,0.0,0.0,0.0,134.07,41.9689999981,-53.91,68.3204585819,1.8989999981,0,1.8989999981,40.07,-53.91,67.1706260206,124.69,42.4889999981,-1.38,42.5114045973,1.8989999981,0,1.8989999981,40.59,-1.38,40.6134522049,130.87
2019-10-09 05:00:00,2.0855555535,0.0,2.0855555535,2.0855555535,0,2.0855555535,0.0,0.0,0.0,134.07,41.7355555535,-53.88,68.1535838922,2.0855555535,0,2.0855555535,39.65,-53.88,66.8967630009,124.69,42.2555555535,-1.37,42.2777586342,2.0855555535,0,2.0855555535,40.17,-1.37,40.1933551722,130.87
2019-10-09 05:30:00,2.0854444424,0.0,2.0854444424,2.0854444424,0,2.0854444424,0.0,0.0,0.0,134.49,43.7854444424,-53.34,69.0095699524,2.0854444424,0,2.0854444424,41.7,-53.34,67.7055802722,124.24,44.3154444424,-0.91,44.3247867014,2.0854444424,0,2.0854444424,42.23,-0.91,42.2398035033,130.75
2019-10-09 06:00:00,2.8411111083,0.0,2.8411111083,2.8411111083,0,2.8411111083,0.0,0.0,0.0,135.01,46.6911111083,-52.8,70.483330345,2.8411111083,0,2.8411111083,43.85,-52.8,68.6342662232,124.69,47.2111111083,-0.02,47.2111153446,2.8411111083,0,2.8411111083,44.37,-0.02,44.3700045075,131.26
2019-10-09 06:30:00,3.0763333303,0.0,3.0763333303,3.0763333303,0,3.0763333303,0.0,0.0,0.0,134.43,53.7063333303,-50.52,73.7335787805,3.0763333303,0,3.0763333303,50.63,-50.52,71.5238932106,124.02,54.2063333303,1.62,54.2305354308,3.0763333303,0,3.0763333303,51.13,1.62,51.1556575561,130.46
2019-10-09 07:00:00,4.8231111063,0.0,4.8231111063,4.8231111063,0,4.8231111063,0.0,0.0,0.0,133.59,61.6031111063,-37.24,71.984449001,4.8231111063,0,4.8231111063,56.78,-37.24,67.9027687212,123.84,61.8731111063,2.8200000000000003,61.9373415475,4.8231111063,0,4.8231111063,57.05,2.8200000000000003,57.1196542356,130.36
2019-10-09 07:30:00,6.6941111044,0.0,6.6941111044,6.6941111044,0,6.6941111044,0.0,0.0,0.0,133.13,70.1841111044,-7.54,70.5879667615,6.6941111044,0,6.6941111044,63.49,-7.54,63.9361533094,125.16,70.0141111044,-2.22,70.0492980246,6.6941111044,0,6.6941111044,63.32,-2.22,63.3589046622,131.68
2019-10-09 08:00:00,6.3069999937,0.0,6.3069999937,6.3069999937,0,6.3069999937,0.0,0.0,0.0,133.13,73.4969999937,-0.78,73.5011388216,6.3069999937,0,6.3069999937,67.19,-0.78,67.1945273069,125.03,73.2769999937,-3.7199999999999998,73.37136449650001,6.3069999937,0,6.3069999937,66.97,-3.7199999999999998,67.0732383295,131.3
2019-10-09 08:30:00,7.8622222144,0.0,7.8622222144,7.8622222144,0,7.8622222144,0.0,0.0,0.0,133.21,73.8822222144,-0.03,73.8822283051,7.8622222144,0,7.8622222144,66.02,-0.03,66.0200068161,124.86,73.6622222144,-3.0,73.7232865624,7.8622222144,0,7.8622222144,65.8,-3.0,65.8683535546,131.42
2019-10-09 09:00:00,8.9811111021,0.0,8.9811111021,8.9811111021,0,8.9811111021,0.0,0.0,0.0,134.07,72.9411111021,-0.26,72.9415744882,8.9811111021,0,8.9811111021,63.96,-0.26,63.9605284531,126.57,72.7311111021,-3.25,72.8036882455,8.9811111021,0,8.9811111021,63.75,-3.25,63.8327893798,132.44
2019-10-09 09:30:00,10.8956666558,0.0,10.8956666558,10.8956666558,0,10.8956666558,0.0,0.0,0.0,134.07,71.7956666558,-0.43,71.7969543264,10.8956666558,0,10.8956666558,60.9,-0.43,60.9015180435,126.35,71.6056666558,-3.43,71.6877702068,10.8956666558,0,10.8956666558,60.71,-3.43,60.806817052,132.44
2019-10-09 10:00:00,11.5704444329,0.0,11.5704444329,11.5704444329,0,11.5704444329,0.0,0.0,0.0,134.07,72.0404444329,-0.24,72.0408442072,11.5704444329,0,11.5704444329,60.47,-0.24,60.4704762673,126.57,71.8504444329,-3.24,71.9234590742,11.5704444329,0,11.5704444329,60.28,-3.24,60.3670108586,133.11
2019-10-09 10:30:00,10.8367777669,0.0,10.8367777669,10.8367777669,0,10.8367777669,0.0,0.0,0.0,134.07,70.5367777669,0.17,70.5369826243,10.8367777669,0,10.8367777669,59.7,0.17,59.7002420431,126.57,70.3667777669,-2.83,70.423663021,10.8367777669,0,10.8367777669,59.53,-2.83,59.5972298014,133.11
2019-10-09 11:00:00,12.2556666544,0.0,12.2556666544,12.2556666544,0,12.2556666544,0.0,0.0,0.0,134.95,72.1356666544,0.65,72.1385951047,12.2556666544,0,12.2556666544,59.88,0.65,59.8835277852,126.57,71.9656666544,-2.39,72.0053420033,12.2556666544,0,12.2556666544,59.71,-2.39,59.7578128783,133.11
2019-10-09 11:30:00,12.857888876,0.0,12.857888876,12.857888876,0,12.857888876,0.0,0.0,0.0,134.69,69.497888876,0.33,69.4986723487,12.857888876,0,12.857888876,56.64,0.33,56.6409613266,126.57,69.357888876,-2.69,69.4100342122,12.857888876,0,12.857888876,56.5,-2.69,56.5640000354,133.11
2019-10-09 12:00:00,15.4986666512,0.0,15.4986666512,15.4986666512,0,15.4986666512,0.0,0.0,0.0,134.52,66.2986666512,0.19,66.2989389034,15.4986666512,0,15.4986666512,50.8,0.19,50.8003553137,126.57,66.1686666512,-2.84,66.2295858842,15.4986666512,0,15.4986666512,50.67,-2.84,50.7495270914,133.11
2019-10-09 12:30:00,17.3077777605,0.0,17.3077777605,17.3077777605,0,17.3077777605,0.0,0.0,0.0,134.97,64.0177777605,-0.02,64.0177808846,17.3077777605,0,17.3077777605,46.71,-0.02,46.7100042817,127.13,63.9077777605,-3.12,63.9838921783,17.3077777605,0,17.3077777605,46.6,-3.12,46.7043295638,133.26
2019-10-09 13:00:00,18.8665555367,0.0,18.8665555367,18.8665555367,0,18.8665555367,0.0,0.0,0.0,134.97,65.0465555367,-0.01,65.0465563054,18.8665555367,0,18.8665555367,46.18,-0.01,46.1800010827,127.03,64.9365555367,-3.12,65.0114654886,18.8665555367,0,18.8665555367,46.07,-3.12,46.1755270679,133.18
2019-10-09 13:30:00,19.1313333142,0.0,19.1313333142,19.1313333142,0,19.1313333142,0.0,0.0,0.0,135.38,57.2513333142,-8.29,57.8484162813,19.1313333142,0,19.1313333142,38.12,-8.29,39.0110048576,125.74,57.3613333142,-11.92,58.586764372,19.1313333142,0,19.1313333142,38.23,-11.92,40.0452156943,132.22
2019-10-09 14:00:00,17.5927777602,0.0,17.5927777602,17.5927777602,0,17.5927777602,0.0,0.0,0.0,135.94,59.7427777602,-11.85,60.9066662567,17.5927777602,0,17.5927777602,42.15,-11.85,43.7840724465,125.63,59.9727777602,-16.41,62.1773445257,17.5927777602,0,17.5927777602,42.38,-16.41,45.4461494519,132.08
2019-10-09 14:30:00,16.5719999834,0.0,16.5719999834,16.5719999834,0,16.5719999834,0.0,0.0,0.0,135.94,63.0319999834,-11.97,64.1585062319,16.5719999834,0,16.5719999834,46.46,-11.97,47.9772081305,124.94,63.2919999834,-16.51,65.409917917,16.5719999834,0,16.5719999834,46.72,-16.51,49.5513723322,131.31
2019-10-09 15:00:00,15.586555539999999,0.0,15.586555539999999,15.586555539999999,0,15.586555539999999,0.0,0.0,0.0,135.17,64.24655554,-11.86,65.3320709816,15.586555539999999,0,15.586555539999999,48.66,-11.86,50.0844806302,124.81,64.50655554,-16.36,66.54881898,15.586555539999999,0,15.586555539999999,48.92,-16.36,51.583098007,131.31
2019-10-09 15:30:00,9.5267777683,0.0,9.5267777683,9.5267777683,0,9.5267777683,0.0,0.0,0.0,135.17,68.5367777683,-11.89,69.5604917094,9.5267777683,0,9.5267777683,59.01,-11.89,60.1959483686,124.69,68.8367777683,-16.37,70.7564758415,9.5267777683,0,9.5267777683,59.31,-16.37,61.5276604463,131.31
2019-10-09 16:00:00,9.1233333242,0.0,9.1233333242,9.1233333242,0,9.1233333242,0.0,0.0,0.0,135.01,67.2233333242,-11.84,68.2580555189,9.1233333242,0,9.1233333242,58.1,-11.84,59.2941447362,124.69,67.5533333242,-16.3,69.4920343868,9.1233333242,0,9.1233333242,58.43,-16.3,60.6609833418,131.11
2019-10-09 16:30:00,8.8654444356,0.0,8.8654444356,8.8654444356,0,8.8654444356,0.0,0.0,0.0,135.01,69.3454444356,-11.0,70.2124680094,8.8654444356,0,8.8654444356,60.48,-11.0,61.4721920872,123.76,69.6754444356,-15.42,71.3613617954,8.8654444356,0,8.8654444356,60.81,-15.42,62.734619629,130.32
2019-10-09 17:00:00,11.2465555443,0.0,11.2465555443,11.2465555443,0,11.2465555443,0.0,0.0,0.0,134.41,73.2865555443,-13.52,74.5232153329,11.2465555443,0,11.2465555443,62.04,-13.52,63.4960786191,123.76,73.6165555443,-17.92,75.7662434743,11.2465555443,0,11.2465555443,62.37,-17.92,64.8933224608,130.32
2019-10-09 17:30:00,8.3889999916,0.0,8.3889999916,8.3889999916,0,8.3889999916,0.0,0.0,0.0,133.44,86.1189999916,-16.93,87.7673462032,8.3889999916,0,8.3889999916,77.73,-16.93,79.5523588588,123.25,86.4989999916,-21.27,89.0757537131,8.3889999916,0,8.3889999916,78.11,-21.27,80.9542154554,129.69
2019-10-09 18:00:00,5.8862222163,0.0,5.8862222163,5.8862222163,0,5.8862222163,0.0,0.0,0.0,132.73,97.9062222163,-15.37,99.1053240178,5.8862222163,0,5.8862222163,92.02,-15.37,93.2947870998,123.97,96.7162222163,-3.5700000000000003,96.7820879078,5.8862222163,0,5.8862222163,90.83,-3.5700000000000003,90.900130913,130.52
2019-10-09 18:30:00,7.6167777702,0.0,7.6167777702,7.6167777702,0,7.6167777702,0.0,0.0,0.0,132.73,97.9167777702,-16.78,99.3441682682,7.6167777702,0,7.6167777702,90.3,-16.78,91.8458404066,124.37,96.5167777702,-1.8900000000000001,96.5352810693,7.6167777702,0,7.6167777702,88.9,-1.8900000000000001,88.9200882816,130.93
2019-10-09 19:00:00,7.6811111034,0.0,7.6811111034,7.6811111034,0,7.6811111034,0.0,0.0,0.0,132.3,98.3011111034,-17.05,99.7687874246,7.6811111034,0,7.6811111034,90.62,-17.05,92.2100151827,124.37,96.8711111034,-2.19,96.8958629995,7.6811111034,0,7.6811111034,89.19,-2.19,89.2168829314,130.77
2019-10-09 19:30:00,6.408444438,0.0,6.408444438,6.408444438,0,6.408444438,0.0,0.0,0.0,132.88,98.608444438,-16.84,100.0360480751,6.408444438,0,6.408444438,92.2,-16.84,93.725266604,124.52,97.148444438,-1.94,97.1678128638,6.408444438,0,6.408444438,90.74,-1.94,90.7607360041,131.05
2019-10-09 20:00:00,6.4345555491,0.0,6.4345555491,6.4345555491,0,6.4345555491,0.0,0.0,0.0,133.13,93.2645555491,-29.58,97.8430054821,6.4345555491,0,6.4345555491,86.83,-29.58,91.7301766051,124.23,92.0245555491,1.29,92.0335967134,6.4345555491,0,6.4345555491,85.59,1.29,85.5997207939,130.74
2019-10-09 20:30:00,5.2488888836,0.0,5.2488888836,5.2488888836,0,5.2488888836,0.0,0.0,0.0,132.94,90.4888888836,-40.92,99.3110538228,5.2488888836,0,5.2488888836,85.24,-40.92,94.55318080320001,124.04,89.7188888836,8.67,90.1368288909,5.2488888836,0,5.2488888836,84.47,8.67,84.9137786228,130.56
2019-10-09 21:00:00,2.2104444422,0.0,2.2104444422,2.2104444422,0,2.2104444422,0.0,0.0,0.0,133.13,87.3604444422,-39.19,95.7481245411,2.2104444422,0,2.2104444422,85.15,-39.19,93.7356847737,124.91,87.1304444422,13.32,88.1427067244,2.2104444422,0,2.2104444422,84.92,13.32,85.9582968654,131.39
2019-10-09 21:30:00,5.5844444389,0.0,5.5844444389,5.5844444389,0,5.5844444389,0.0,0.0,0.0,132.96,80.2044444389,-42.7,90.862769646,5.5844444389,0,5.5844444389,74.62,-42.7,85.9734517162,125.35,80.0744444389,10.14,80.7139161,5.5844444389,0,5.5844444389,74.49,10.14,75.1769891656,131.89
2019-10-09 22:00:00,3.9504444405,0.0,3.9504444405,3.9504444405,0,3.9504444405,0.0,0.0,0.0,133.13,76.4304444405,-44.36,88.3709366102,3.9504444405,0,3.9504444405,72.48,-44.36,84.9774087626,125.76,76.3004444405,8.77,76.8028041273,3.9504444405,0,3.9504444405,72.35,8.77,72.8795952239,132.22
2019-10-09 22:30:00,5.8514444386,0.0,5.8514444386,5.8514444386,0,5.8514444386,0.0,0.0,0.0,134.02,67.7314444386,-50.26,84.3422561101,5.8514444386,0,5.8514444386,61.88,-50.26,79.7195208214,126.98,67.7114444386,5.57,67.9401546065,5.8514444386,0,5.8514444386,61.86,5.57,62.110260827,133.45
2019-10-09 23:00:00,2.2634444422,0.0,2.2634444422,2.2634444422,0,2.2634444422,0.0,0.0,0.0,134.74,64.2034444422,-65.82,91.9475648304,2.2634444422,0,2.2634444422,61.94,-65.82,90.3816131744,125.85,63.8234444422,6.28,64.1316650374,2.2634444422,0,2.2634444422,61.56,6.28,61.8794957963,132.19
2019-10-09 23:30:00,2.0532222202,0.0,2.0532222202,2.0532222202,0,2.0532222202,0.0,0.0,0.0,134.16,59.8332222202,-66.27,89.28453046999999,2.0532222202,0,2.0532222202,57.78,-66.27,87.9217908143,125.36,59.5432222202,5.25,59.774223645,2.0532222202,0,2.0532222202,57.49,5.25,57.7292179057,131.48
2019-10-10 00:00:00,2.0505555535,0.0,2.0505555535,2.0505555535,0,2.0505555535,0.0,0.0,0.0,134.07,55.8105555535,-66.84,87.0769987493,2.0505555535,0,2.0505555535,53.76,-66.84,85.7771717883,125.63,55.5905555535,4.97,55.8122815046,2.0505555535,0,2.0505555535,53.54,4.97,53.7701822575,131.92
2019-10-10 00:30:00,2.6302222196000002,0.0,2.6302222196000002,2.6302222196000002,0,2.6302222196000002,0.0,0.0,0.0,134.81,54.4802222196,-67.53,86.7663270693,2.6302222196000002,0,2.6302222196000002,51.85,-67.53,85.1394350463,126.16,54.3102222196,4.84,54.5254604524,2.6302222196000002,0,2.6302222196000002,51.68,4.84,51.9061460715,132.19
2019-10-10 01:00:00,2.1058888868,0.0,2.1058888868,2.1058888868,0,2.1058888868,0.0,0.0,0.0,135.01,52.6158888868,-68.31,86.2246360581,2.1058888868,0,2.1058888868,50.51,-68.31,84.9559662413,126.57,52.4558888868,4.34,52.6351202041,2.1058888868,0,2.1058888868,50.35,4.34,50.5367005255,132.61
2019-10-10 01:30:00,2.0084444424,0.0,2.0084444424,2.0084444424,0,2.0084444424,0.0,0.0,0.0,135.01,55.4684444424,-68.32,88.0021063888,2.0084444424,0,2.0084444424,53.46,-68.32,86.750181556,126.57,55.2584444424,4.35,55.4293981764,2.0084444424,0,2.0084444424,53.25,4.35,53.4273806208,132.99
2019-10-10 02:00:00,2.003999998,0.0,2.003999998,2.003999998,0,2.003999998,0.0,0.0,0.0,135.01,55.493999998,-68.2,87.9251046959,2.003999998,0,2.003999998,53.49,-68.2,86.6742181966,126.57,55.283999998,4.44,55.4620073183,2.003999998,0,2.003999998,53.28,4.44,53.4646799298,132.35
2019-10-10 02:30:00,2.1929999978,0.0,2.1929999978,2.1929999978,0,2.1929999978,0.0,0.0,0.0,135.01,54.6329999978,-68.73,87.79850561800001,2.1929999978,0,2.1929999978,52.44,-68.73,86.45094852,126.57,54.4629999978,4.03,54.6118967695,2.1929999978,0,2.1929999978,52.27,4.03,52.4251256555,133.01
2019-10-10 03:00:00,2.1268888868,0.0,2.1268888868,2.1268888868,0,2.1268888868,0.0,0.0,0.0,135.01,52.7368888868,-64.55,83.3539558117,2.1268888868,0,2.1268888868,50.61,-64.55,82.0248413592,126.2,52.5668888868,7.88,53.1542303795,2.1268888868,0,2.1268888868,50.44,7.88,51.0518168139,132.76
2019-10-10 03:30:00,2.0136666647,0.0,2.0136666647,2.0136666647,0,2.0136666647,0.0,0.0,0.0,135.01,51.7736666647,-57.93,77.6942562864,2.0136666647,0,2.0136666647,49.76,-57.93,76.3671558983,125.63,51.6136666647,13.81,53.4292680707,2.0136666647,0,2.0136666647,49.6,13.81,51.4866594372,132.19
2019-10-10 04:00:00,1.9795555536,0.0,1.9795555536,1.9795555536,0,1.9795555536,0.0,0.0,0.0,135.01,50.8295555536,-58.18,77.2564309153,1.9795555536,0,1.9795555536,48.85,-58.18,75.9686441896,125.63,50.6895555536,13.65,52.4952716177,1.9795555536,0,1.9795555536,48.71,13.65,50.5864270333,132.19
2019-10-10 04:30:00,2.0718888868,0.0,2.0718888868,2.0718888868,0,2.0718888868,0.0,0.0,0.0,135.01,49.9418888868,-58.38,76.8271870212,2.0718888868,0,2.0718888868,47.87,-58.38,75.4967635068,125.63,49.8118888868,13.42,51.587989634,2.0718888868,0,2.0718888868,47.74,13.42,49.5903619668,132.19
2019-10-10 05:00:00,2.022999998,0.0,2.022999998,2.022999998,0,2.022999998,0.0,0.0,0.0,135.01,49.952999998,-58.28,76.758456269,2.022999998,0,2.022999998,47.93,-58.28,75.4575595948,125.63,49.822999998,13.46,51.6091360982,2.022999998,0,2.022999998,47.8,13.46,49.6589528685,132.19
2019-10-10 05:30:00,1.888888887,0.0,1.888888887,1.888888887,0,1.888888887,0.0,0.0,0.0,135.01,52.068888887,-57.43,77.5201527987,1.888888887,0,1.888888887,50.18,-57.43,76.2642596502,125.23,51.888888887,13.86,53.7080663395,1.888888887,0,1.888888887,50.0,13.86,51.8854468999,131.4
2019-10-10 06:00:00,1.9312222203,0.0,1.9312222203,1.9312222203,0,1.9312222203,0.0,0.0,0.0,134.36,55.1412222203,-56.01,78.5981837446,1.9312222203,0,1.9312222203,53.21,-56.01,77.255577145,124.69,54.8812222203,14.69,56.8132436356,1.9312222203,0,1.9312222203,52.95,14.69,54.9499645132,131.24
2019-10-10 06:30:00,1.9446666647000002,0.0,1.9446666647000002,1.9446666647000002,0,1.9446666647000002,0.0,0.0,0.0,133.06,63.6346666647,-47.76,79.5637379811,1.9446666647000002,0,1.9446666647000002,61.69,-47.76,78.01713722,124.09,63.3646666647,14.21,64.938471506,1.9446666647000002,0,1.9446666647000002,61.42,14.21,63.0423706724,130.47
2019-10-10 07:00:00,2.2745555533,0.0,2.2745555533,2.2745555533,0,2.2745555533,0.0,0.0,0.0,133.39,73.8745555533,-26.11,78.3529326713,2.2745555533,0,2.2745555533,71.6,-26.11,76.2121519182,126.35,73.5845555533,4.37,73.7142029461,2.2745555533,0,2.2745555533,71.31,4.37,71.4437750962,132.88
2019-10-10 07:30:00,3.9012222183,0.0,3.9012222183,3.9012222183,0,3.9012222183,0.0,0.0,0.0,133.09,84.4912222183,-22.13,87.3413048445,3.9012222183,0,3.9012222183,80.59,-22.13,83.5732313603,126.27,84.1112222183,4.6,84.2369141354,3.9012222183,0,3.9012222183,80.21,4.6,80.3417954741,132.88
2019-10-10 08:00:00,4.2064444402,0.0,4.2064444402,4.2064444402,0,4.2064444402,0.0,0.0,0.0,133.09,88.1364444402,-20.76,90.5483872776,4.2064444402,0,4.2064444402,83.93,-20.76,86.4593690701,125.76,87.7364444402,5.82,87.9292674996,4.2064444402,0,4.2064444402,83.53,5.82,83.7325104126,132.33
2019-10-10 08:30:00,5.6554444388,0.0,5.6554444388,5.6554444388,0,5.6554444388,0.0,0.0,0.0,133.24,88.8254444388,-19.41,90.9214368548,5.6554444388,0,5.6554444388,83.17,-19.41,85.4049003278,125.95,88.4454444388,7.21,88.7388344637,5.6554444388,0,5.6554444388,82.79,7.21,83.1033585362,132.54
2019-10-10 09:00:00,8.7348888802,0.0,8.7348888802,8.7348888802,0,8.7348888802,0.0,0.0,0.0,134.07,85.4448888802,-19.68,87.6819903728,8.7348888802,0,8.7348888802,76.71,-19.68,79.1942327446,126.57,85.1148888802,7.16,85.4155132811,8.7348888802,0,8.7348888802,76.38,7.16,76.7148616632,133.13
2019-10-10 09:30:00,11.5363333218,0.0,11.5363333218,11.5363333218,0,11.5363333218,0.0,0.0,0.0,134.07,84.4163333218,-18.95,86.517164953,11.5363333218,0,11.5363333218,72.88,-18.95,75.3033657946,126.75,84.1263333218,7.97,84.5030227753,11.5363333218,0,11.5363333218,72.59,7.97,73.0262213181,133.25
2019-10-10 10:00:00,14.8213333185,0.0,14.8213333185,14.8213333185,0,14.8213333185,0.0,0.0,0.0,134.16,80.9913333185,-17.79,82.9221331896,14.8213333185,0,14.8213333185,66.17,-17.79,68.5197270864,127.51,80.7613333185,9.23,81.2870583758,14.8213333185,0,14.8213333185,65.94,9.23,66.5828543996,133.69
2019-10-10 10:30:00,14.1265555414,0.0,14.1265555414,14.1265555414,0,14.1265555414,0.0,0.0,0.0,135.0,76.5965555414,-25.88,80.8505208444,14.1265555414,0,14.1265555414,62.47,-25.88,67.6186017306,125.65,76.8065555414,0.18,76.8067664606,14.1265555414,0,14.1265555414,62.68,0.18,62.6802584551,132.08
2019-10-10 11:00:00,16.9441110942,0.0,16.9441110942,16.9441110942,0,16.9441110942,0.0,0.0,0.0,135.0,72.0541110942,-28.42,77.4563833752,16.9441110942,0,16.9441110942,55.11,-28.42,62.0065198185,125.24,72.3541110942,-2.21,72.3878545906,16.9441110942,0,16.9441110942,55.41,-2.21,55.4540548563,131.25
2019-10-10 11:30:00,14.8274444296,0.0,14.8274444296,14.8274444296,0,14.8274444296,0.0,0.0,0.0,135.0,78.1774444296,-27.81,82.9765564334,14.8274444296,0,14.8274444296,63.35,-27.81,69.185392967,125.42,78.4674444296,-1.56,78.4829499657,14.8274444296,0,14.8274444296,63.64,-1.56,63.6591171789,131.25
2019-10-10 12:00:00,13.1065555424,0.0,13.1065555424,13.1065555424,0,13.1065555424,0.0,0.0,0.0,135.0,81.8065555424,-26.88,86.1095054551,13.1065555424,0,13.1065555424,68.7,-26.88,73.7714334956,124.69,82.0965555424,-0.72,82.0997127397,13.1065555424,0,13.1065555424,68.99,-0.72,68.9937569639,131.25
2019-10-10 12:30:00,12.5967777652,0.0,12.5967777652,12.5967777652,0,12.5967777652,0.0,0.0,0.0,135.0,82.0567777652,-26.97,86.3753186808,12.5967777652,0,12.5967777652,69.46,-26.97,74.5122305397,124.69,82.3467777652,-0.85,82.3511645838,12.5967777652,0,12.5967777652,69.75,-0.85,69.7551790192,131.25
2019-10-10 13:00:00,10.1486666565,0.0,10.1486666565,10.1486666565,0,10.1486666565,0.0,0.0,0.0,135.0,84.4086666565,-27.37,88.7352235966,10.1486666565,0,10.1486666565,74.26,-27.37,79.1433162055,124.69,84.7086666565,-1.23,84.7175962048,10.1486666565,0,10.1486666565,74.56,-1.23,74.5701448302,131.25
2019-10-10 13:30:00,11.7488888771,0.0,11.7488888771,11.7488888771,0,11.7488888771,0.0,0.0,0.0,135.0,83.6888888771,-27.48,88.0850754753,11.7488888771,0,11.7488888771,71.94,-27.48,77.0098305413,124.95,83.9888888771,-1.27,83.9984901937,11.7488888771,0,11.7488888771,72.24,-1.27,72.2511626204,131.25
2019-10-10 14:00:00,7.2738888816,0.0,7.2738888816,7.2738888816,0,7.2738888816,0.0,0.0,0.0,135.0,83.5638888816,-27.37,87.9320216134,7.2738888816,0,7.2738888816,76.29,-27.37,81.0511011646,124.69,83.8638888816,-1.21,83.8726174526,7.2738888816,0,7.2738888816,76.59,-1.21,76.59955744,131.25
2019-10-10 14:30:00,7.3407777704,0.0,7.3407777704,7.3407777704,0,7.3407777704,0.0,0.0,0.0,135.0,84.2407777704,-27.35,88.5693577902,7.3407777704,0,7.3407777704,76.9,-27.35,81.6188244218,124.69,84.5307777704,-1.23,84.5397261084,7.3407777704,0,7.3407777704,77.19,-1.23,77.1997992225,131.25
2019-10-10 15:00:00,5.9349999941,0.0,5.9349999941,5.9349999941,0,5.9349999941,0.0,0.0,0.0,135.0,84.3749999941,-27.34,88.6939469411,5.9349999941,0,5.9349999941,78.44,-27.34,83.0680997736,124.69,84.6649999941,-1.21,84.6736459826,5.9349999941,0,5.9349999941,78.73,-1.21,78.7392976855,131.25
2019-10-10 15:30:00,8.4378888805,0.0,8.4378888805,8.4378888805,0,8.4378888805,0.0,0.0,0.0,135.0,84.5478888805,-28.68,89.2798292681,8.4378888805,0,8.4378888805,76.11,-28.68,81.334337767,125.09,84.8578888805,-2.45,84.8932494681,8.4378888805,0,8.4378888805,76.42,-2.45,76.4592630098,131.5
2019-10-10 16:00:00,8.8765555467,0.0,8.8765555467,8.8765555467,0,8.8765555467,0.0,0.0,0.0,135.0,84.5865555467,-29.53,89.5930035173,8.8765555467,0,8.8765555467,75.71,-29.53,81.2651524333,125.09,84.8565555467,-3.31,84.9210876005,8.8765555467,0,8.8765555467,75.98,-3.31,76.0520644033,131.64
2019-10-10 16:30:00,6.5601111046,0.0,6.5601111046,6.5601111046,0,6.5601111046,0.0,0.0,0.0,134.2,92.2601111046,-27.3,96.214438111,6.5601111046,0,6.5601111046,85.7,-27.3,89.9432043014,124.12,92.5301111046,-1.5,92.5422685102,6.5601111046,0,6.5601111046,85.97,-1.5,85.9830849644,130.68
2019-10-10 17:00:00,3.2908888856000003,0.0,3.2908888856000003,3.2908888856000003,0,3.2908888856000003,0.0,0.0,0.0,133.37,97.2808888856,-30.13,101.8400129732,3.2908888856000003,0,3.2908888856000003,93.99,-30.13,98.7012512585,123.16,97.5908888856,-4.53,97.695969689,3.2908888856000003,0,3.2908888856000003,94.3,-4.53,94.4087437688,129.81
2019-10-10 17:30:00,3.0541111081,0.0,3.0541111081,3.0541111081,0,3.0541111081,0.0,0.0,0.0,132.82,100.4241111081,-34.47,106.175246606,3.0541111081,0,3.0541111081,97.37,-34.47,103.2913249019,122.82,100.7441111081,-8.91,101.1373522639,3.0541111081,0,3.0541111081,97.69,-8.91,98.0954851153,129.38
2019-10-10 18:00:00,4.745777773,0.0,4.745777773,4.745777773,0,4.745777773,0.0,0.0,0.0,132.19,102.775777773,-35.5,108.7341275628,4.745777773,0,4.745777773,98.03,-35.5,104.2599199117,122.82,103.115777773,-9.99,103.598570095,4.745777773,0,4.745777773,98.37,-9.99,98.8759677576,129.54
2019-10-10 18:30:00,5.987999994,0.0,5.987999994,5.987999994,0,5.987999994,0.0,0.0,0.0,132.19,100.627999994,-36.4,107.0091322402,5.987999994,0,5.987999994,94.64,-36.4,101.3986666579,122.82,100.957999994,-10.84,101.5382852071,5.987999994,0,5.987999994,94.97,-10.84,95.5866439415,129.38
2019-10-10 19:00:00,8.6479999914,0.0,8.6479999914,8.6479999914,0,8.6479999914,0.0,0.0,0.0,132.19,99.2779999914,-38.11,106.3414001332,8.6479999914,0,8.6479999914,90.63,-38.11,98.3166771204,123.02,99.5979999914,-12.51,100.3805842894,8.6479999914,0,8.6479999914,90.95,-12.51,91.8063320256,129.84
2019-10-10 19:30:00,6.6084444378,0.0,6.6084444378,6.6084444378,0,6.6084444378,0.0,0.0,0.0,132.19,97.6384444378,-38.19,104.841508632,6.6084444378,0,6.6084444378,91.03,-38.19,98.7164474644,122.9,97.9584444378,-12.56,98.7603687553,6.6084444378,0,6.6084444378,91.35,-12.56,92.2094143784,129.97
2019-10-10 20:00:00,5.1415555504,0.0,5.1415555504,5.1415555504,0,5.1415555504,0.0,0.0,0.0,132.52,95.3215555504,-39.38,103.1357520579,5.1415555504,0,5.1415555504,90.18,-39.38,98.4033373418,123.32,95.6515555504,-13.74,96.633367318,5.1415555504,0,5.1415555504,90.51,-13.74,91.5469699116,129.97
2019-10-10 20:30:00,5.3314444391,0.0,5.3314444391,5.3314444391,0,5.3314444391,0.0,0.0,0.0,132.35,90.3414444391,-42.2,99.7116672378,5.3314444391,0,5.3314444391,85.01,-42.2,94.9080613015,123.77,90.6814444391,-16.44,92.159633059,5.3314444391,0,5.3314444391,85.35,-16.44,86.9189053083,130.37
2019-10-10 21:00:00,5.9931111051,0.0,5.9931111051,5.9931111051,0,5.9931111051,0.0,0.0,0.0,132.92,83.7031111051,-60.03,103.003940258,5.9931111051,0,5.9931111051,77.71,-60.03,98.1959520551,123.51,84.2631111051,-10.2,84.8782180133,5.9931111051,0,5.9931111051,78.27,-10.2,78.9318243803,130.12
2019-10-10 21:30:00,4.9377777728000005,0.0,4.9377777728000005,4.9377777728000005,0,4.9377777728000005,0.0,0.0,0.0,132.42,80.3577777728,-62.16,101.5934941253,4.9377777728000005,0,4.9377777728000005,75.42,-62.16,97.7345486509,123.23,80.9477777728,-10.36,81.6080408193,4.9377777728000005,0,4.9377777728000005,76.01,-10.36,76.7127740341,129.82
2019-10-10 22:00:00,3.6357777741,0.0,3.6357777741,3.6357777741,0,3.6357777741,0.0,0.0,0.0,132.82,76.3357777741,-62.98,98.9627776913,3.6357777741,0,3.6357777741,72.7,-62.98,96.1861237393,123.65,76.8957777741,-10.9,77.6644747583,3.6357777741,0,3.6357777741,73.26,-10.9,74.0664404437,130.22
2019-10-10 22:30:00,5.4221111057,0.0,5.4221111057,5.4221111057,0,5.4221111057,0.0,0.0,0.0,133.25,67.8321111057,-66.17,94.7610901006,5.4221111057,0,5.4221111057,62.41,-66.17,90.958655443,124.34,68.4321111057,-13.47,69.7452129567,5.4221111057,0,5.4221111057,63.01,-13.47,64.4336946015,130.93
2019-10-10 23:00:00,2.5842222196,0.0,2.5842222196,2.5842222196,0,2.5842222196,0.0,0.0,0.0,134.02,63.8542222196,-59.06,86.9795682633,2.5842222196,0,2.5842222196,61.27,-59.06,85.1005082241,124.26,64.4242222196,-6.65,64.7665261428,2.5842222196,0,2.5842222196,61.84,-6.65,62.1965280381,130.8
2019-10-10 23:30:00,2.7861111083,0.0,2.7861111083,2.7861111083,0,2.7861111083,0.0,0.0,0.0,133.5,59.5261111083,-54.81,80.9165867031,2.7861111083,0,2.7861111083,56.74,-54.81,78.8895664838,123.76,60.0761111083,-2.73,60.1381079342,2.7861111083,0,2.7861111083,57.29,-2.73,57.3550084997,130.32
2019-10-11 00:00:00,2.3769999976,0.0,2.3769999976,2.3769999976,0,2.3769999976,0.0,0.0,0.0,133.78,55.4869999976,-55.69,78.6141416587,2.3769999976,0,2.3769999976,53.11,-55.69,76.9548452016,124.23,56.0469999976,-3.33,56.1458378576,2.3769999976,0,2.3769999976,53.67,-3.33,53.7732070831,130.7
2019-10-11 00:30:00,3.4459999966,0.0,3.4459999966,3.4459999966,0,3.4459999966,0.0,0.0,0.0,133.32,53.2659999966,-56.27,77.4827700565,3.4459999966,0,3.4459999966,49.82,-56.27,75.1554741852,123.76,53.8159999966,-4.14,53.9750076946,3.4459999966,0,3.4459999966,50.37,-4.14,50.5398506132,130.32
2019-10-11 01:00:00,2.3993333309000002,0.0,2.3993333309000002,2.3993333309000002,0,2.3993333309000002,0.0,0.0,0.0,134.04,52.1193333309,-56.23,76.6696667976,2.3993333309000002,0,2.3993333309000002,49.72,-56.23,75.0592519281,123.76,52.6693333309,-4.07,52.8263530212,2.3993333309000002,0,2.3993333309000002,50.27,-4.07,50.4344901828,130.32
2019-10-11 01:30:00,2.3898888865,0.0,2.3898888865,2.3898888865,0,2.3898888865,0.0,0.0,0.0,133.37,55.2698888865,-55.79,78.532061717,2.3898888865,0,2.3898888865,52.88,-55.79,76.8688395906,123.76,55.8098888865,-3.71,55.9330653328,2.3898888865,0,2.3898888865,53.42,-3.71,53.5486741199,130.32
2019-10-11 02:00:00,2.3731111087,0.0,2.3731111087,2.3731111087,0,2.3731111087,0.0,0.0,0.0,133.57,55.0131111087,-56.08,78.5583146068,2.3731111087,0,2.3731111087,52.64,-56.08,76.9151220502,123.76,55.5631111087,-3.91,55.7005154023,2.3731111087,0,2.3731111087,53.19,-3.91,53.3335185413,130.32
2019-10-11 02:30:00,2.4097777754,0.0,2.4097777754,2.4097777754,0,2.4097777754,0.0,0.0,0.0,134.07,54.5297777754,-56.38,78.4359679244,2.4097777754,0,2.4097777754,52.12,-56.38,76.780197968,123.95,55.0797777754,-4.04,55.2277423021,2.4097777754,0,2.4097777754,52.67,-4.04,52.8247148596,130.32
2019-10-11 03:00:00,2.4681111086,0.0,2.4681111086,2.4681111086,0,2.4681111086,0.0,0.0,0.0,134.07,52.8081111086,-56.7,77.4828148615,2.4681111086,0,2.4681111086,50.34,-56.7,75.8221972776,124.69,53.3481111086,-4.15,53.5092838567,2.4681111086,0,2.4681111086,50.88,-4.15,51.0489657094,130.71
2019-10-11 03:30:00,2.4702222198,0.0,2.4702222198,2.4702222198,0,2.4702222198,0.0,0.0,0.0,134.07,51.2502222198,-57.2,76.8012062247,2.4702222198,0,2.4702222198,48.78,-57.2,75.1753177579,124.69,51.8002222198,-4.41,51.9876054653,2.4702222198,0,2.4702222198,49.33,-4.41,49.5267301566,131.26
2019-10-11 04:00:00,2.4278888865,0.0,2.4278888865,2.4278888865,0,2.4278888865,0.0,0.0,0.0,134.53,50.5878888865,-58.02,76.9769764409,2.4278888865,0,2.4278888865,48.16,-58.02,75.4036206027,124.69,51.1378888865,-5.08,51.3895911617,2.4278888865,0,2.4278888865,48.71,-5.08,48.9741819738,131.26
2019-10-11 04:30:00,2.4977777753,0.0,2.4977777753,2.4977777753,0,2.4977777753,0.0,0.0,0.0,134.97,50.0977777753,-58.25,76.8300061045,2.4977777753,0,2.4977777753,47.6,-58.25,75.225145397,124.69,50.6577777753,-5.19,50.9229471764,2.4977777753,0,2.4977777753,48.16,-5.19,48.4388449491,131.26
2019-10-11 05:00:00,2.4726666642,0.0,2.4726666642,2.4726666642,0,2.4726666642,0.0,0.0,0.0,134.97,50.5526666642,-57.98,76.9236797538,2.4726666642,0,2.4726666642,48.08,-57.98,75.3217551575,124.69,51.1126666642,-4.97,51.3537300839,2.4726666642,0,2.4726666642,48.64,-4.97,48.8932561812,131.26
2019-10-11 05:30:00,2.4555555531,0.0,2.4555555531,2.4555555531,0,2.4555555531,0.0,0.0,0.0,134.49,52.1455555531,-57.38,77.5346591141,2.4555555531,0,2.4555555531,49.69,-57.38,75.9049438443,124.69,52.6855555531,-4.5,52.8773842388,2.4555555531,0,2.4555555531,50.23,-4.5,50.431169925,131.26
2019-10-11 06:00:00,2.3965555532,0.0,2.3965555532,2.3965555532,0,2.3965555532,0.0,0.0,0.0,134.07,54.9465555532,-56.42,78.7549386842,2.3965555532,0,2.3965555532,52.55,-56.42,77.1020032165,124.25,55.4865555532,-4.02,55.6319894229,2.3965555532,0,2.3965555532,53.09,-4.02,53.2419806168,130.63
2019-10-11 06:30:00,2.3411111088,0.0,2.3411111088,2.3411111088,0,2.3411111088,0.0,0.0,0.0,134.07,62.5611111088,-53.3,82.1874845896,2.3411111088,0,2.3411111088,60.22,-53.3,80.41976374,123.92,63.0911111088,-1.18,63.1021449789,2.3411111088,0,2.3411111088,60.75,-1.18,60.7614590016,130.51
2019-10-11 07:00:00,5.404444439,0.0,5.404444439,5.404444439,0,5.404444439,0.0,0.0,0.0,133.42,71.704444439,-51.01,87.9974286687,5.404444439,0,5.404444439,66.3,-51.01,83.6523167641,123.11,72.084444439,2.4,72.1243865144,5.404444439,0,5.404444439,66.68,2.4,66.7231773824,129.72
2019-10-11 07:30:00,3.6119999964,0.0,3.6119999964,3.6119999964,0,3.6119999964,0.0,0.0,0.0,132.73,83.2419999964,-48.38,96.2800860168,3.6119999964,0,3.6119999964,79.63,-48.38,93.1748962972,123.47,82.0919999964,20.2,84.5407384839,3.6119999964,0,3.6119999964,78.48,20.2,81.0379565389,130.14
2019-10-11 08:00:00,4.1285555514,0.0,4.1285555514,4.1285555514,0,4.1285555514,0.0,0.0,0.0,133.11,88.2285555514,-41.42,97.4674018054,4.1285555514,0,4.1285555514,84.1,-41.42,93.7466074053,124.06,86.9285555514,18.84,88.9467220883,4.1285555514,0,4.1285555514,82.8,18.84,84.9163447164,130.63
2019-10-11 08:30:00,3.7483333296,0.0,3.7483333296,3.7483333296,0,3.7483333296,0.0,0.0,0.0,133.11,90.6383333296,-28.23,94.9328202929,3.7483333296,0,3.7483333296,86.89,-28.23,91.3608504777,124.69,89.1483333296,14.91,90.3865777394,3.7483333296,0,3.7483333296,85.4,14.91,86.6917994968,131.26
2019-10-11 09:00:00,6.6439999934,0.0,6.6439999934,6.6439999934,0,6.6439999934,0.0,0.0,0.0,133.11,90.3139999934,-28.55,94.7191696268,6.6439999934,0,6.6439999934,83.67,-28.55,88.4068515444,124.69,88.9239999934,14.68,90.127577216,6.6439999934,0,6.6439999934,82.28,14.68,83.5793084441,131.26
2019-10-11 09:30:00,7.9395555476,0.0,7.9395555476,7.9395555476,0,7.9395555476,0.0,0.0,0.0,133.11,88.5195555476,-29.4,93.2741749594,7.9395555476,0,7.9395555476,80.58,-29.4,85.775849748,124.69,87.1895555476,13.87,88.2858737092,7.9395555476,0,7.9395555476,79.25,13.87,80.4545797329,131.26
2019-10-11 10:00:00,7.8495555477,0.0,7.8495555477,7.8495555477,0,7.8495555477,0.0,0.0,0.0,133.11,88.9795555477,-28.73,93.5028031958,7.8495555477,0,7.8495555477,81.13,-28.73,86.0667752388,124.69,87.6195555477,14.47,88.806347827,7.8495555477,0,7.8495555477,79.77,14.47,81.0717817739,131.26
2019-10-11 10:30:00,8.3061111028,0.0,8.3061111028,8.3061111028,0,8.3061111028,0.0,0.0,0.0,133.11,90.3961111028,-28.15,94.6777661466,8.3061111028,0,8.3061111028,82.09,-28.15,86.7824325541,124.61,89.0261111028,15.04,90.287596369,8.3061111028,0,8.3061111028,80.72,15.04,82.1091955873,131.26
2019-10-11 11:00:00,9.8096666569,0.0,9.8096666569,9.8096666569,0,9.8096666569,0.0,0.0,0.0,133.11,89.8596666569,-28.38,94.2347286921,9.8096666569,0,9.8096666569,80.05,-28.38,84.9318956576,124.69,88.5296666569,14.86,89.7681540323,9.8096666569,0,9.8096666569,78.72,14.86,80.1102864806,131.26
2019-10-11 11:30:00,7.9711111031,0.0,7.9711111031,7.9711111031,0,7.9711111031,0.0,0.0,0.0,133.11,89.9811111031,-28.08,94.2607381435,7.9711111031,0,7.9711111031,82.01,-28.08,86.6840613954,124.69,88.6211111031,15.05,89.8899540169,7.9711111031,0,7.9711111031,80.65,15.05,82.0422147434,131.26
2019-10-11 12:00:00,8.5233333248,0.0,8.5233333248,8.5233333248,0,8.5233333248,0.0,0.0,0.0,133.11,89.7633333248,-28.15,94.0737928946,8.5233333248,0,8.5233333248,81.24,-28.15,85.9788351863,124.56,88.4233333248,14.98,89.6832552725,8.5233333248,0,8.5233333248,79.9,14.98,81.2921300004,131.26
2019-10-11 12:30:00,7.7573333256,0.0,7.7573333256,7.7573333256,0,7.7573333256,0.0,0.0,0.0,133.11,91.5673333256,-27.68,95.6595992693,7.7573333256,0,7.7573333256,83.81,-27.68,88.2626676461,124.69,90.1573333256,15.42,91.4665028979,7.7573333256,0,7.7573333256,82.4,15.42,83.8304025995,131.26
2019-10-11 13:00:00,6.8643333265,0.0,6.8643333265,6.8643333265,0,6.8643333265,0.0,0.0,0.0,133.11,92.8843333265,-27.55,96.8839608888,6.8643333265,0,6.8643333265,86.02,-27.55,90.3240992205,124.69,91.4243333265,15.53,92.7339723305,6.8643333265,0,6.8643333265,84.56,15.53,85.9742664988,131.26
2019-10-11 13:30:00,6.123111105,0.0,6.123111105,6.123111105,0,6.123111105,0.0,0.0,0.0,133.11,90.993111105,-27.83,95.1538499934,6.123111105,0,6.123111105,84.87,-27.83,89.3164363373,124.69,89.563111105,15.43,90.8825383162,6.123111105,0,6.123111105,83.44,15.43,84.8546905009,131.26
2019-10-11 14:00:00,6.354333327,0.0,6.354333327,6.354333327,0,6.354333327,0.0,0.0,0.0,133.11,84.534333327,-28.01,89.0539926732,6.354333327,0,6.354333327,78.18,-28.01,83.0462070175,124.69,83.274333327,15.37,84.6808803158,6.354333327,0,6.354333327,76.92,15.37,78.4405717725,131.26
2019-10-11 14:30:00,5.755777772,0.0,5.755777772,5.755777772,0,5.755777772,0.0,0.0,0.0,133.11,75.465777772,-26.72,80.0564926457,5.755777772,0,5.755777772,69.71,-26.72,74.6554920954,124.69,74.375777772,16.56,76.1970466566,5.755777772,0,5.755777772,68.62,16.56,70.5899284601,131.26
2019-10-11 15:00:00,5.7319999943,0.0,5.7319999943,5.7319999943,0,5.7319999943,0.0,0.0,0.0,133.11,74.8819999943,-27.13,79.6451556791,5.7319999943,0,5.7319999943,69.15,-27.13,74.2816222225,124.69,73.8119999943,16.26,75.581736836,5.7319999943,0,5.7319999943,68.08,16.26,69.9948140936,131.51
2019-10-11 15:30:00,5.297333328,0.0,5.297333328,5.297333328,0,5.297333328,0.0,0.0,0.0,133.11,74.547333328,-27.38,79.4164297002,5.297333328,0,5.297333328,69.25,-27.38,74.4662802885,124.78,73.467333328,16.08,75.2064855337,5.297333328,0,5.297333328,68.17,16.08,70.0408116743,131.51
2019-10-11 16:00:00,4.4376666622,0.0,4.4376666622,4.4376666622,0,4.4376666622,0.0,0.0,0.0,133.11,76.6676666622,-29.68,82.2121250877,4.4376666622,0,4.4376666622,72.23,-29.68,78.0901741578,124.89,75.5076666622,13.86,76.7691821291,4.4376666622,0,4.4376666622,71.07,13.86,72.408870313,131.51
2019-10-11 16:30:00,4.40744444,0.0,4.40744444,4.40744444,0,4.40744444,0.0,0.0,0.0,133.11,80.01744444,-19.8,82.4307674034,4.40744444,0,4.40744444,75.61,-19.8,78.1595298092,125.66,78.93744444,-0.61,78.9398013345,4.40744444,0,4.40744444,74.53,-0.61,74.5324962684,132.22
2019-10-11 17:00:00,5.4757777723,0.0,5.4757777723,5.4757777723,0,5.4757777723,0.0,0.0,0.0,133.11,81.2957777723,-14.18,82.5231839158,5.4757777723,0,5.4757777723,75.82,-14.18,77.1345888691,124.69,81.3557777723,-17.66,83.2504545149,5.4757777723,0,5.4757777723,75.88,-17.66,77.9079585152,131.26
2019-10-11 17:30:00,7.014999993,0.0,7.014999993,7.014999993,0,7.014999993,0.0,0.0,0.0,133.11,82.204999993,-14.83,83.5319754576,7.014999993,0,7.014999993,75.19,-14.83,76.6385346937,124.69,82.274999993,-18.3,84.2856193182,7.014999993,0,7.014999993,75.26,-18.3,77.4529379688,131.26
2019-10-11 18:00:00,6.6352222156,0.0,6.6352222156,6.6352222156,0,6.6352222156,0.0,0.0,0.0,133.11,82.6552222156,-14.98,84.0017033131,6.6352222156,0,6.6352222156,76.02,-14.98,77.4818740093,124.69,82.7152222156,-18.45,84.7479231968,6.6352222156,0,6.6352222156,76.08,-18.45,78.2851767578,131.26
