Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-11 18:30:00,6.3382222159,0.0,6.3382222159,6.3382222159,0,6.3382222159,0.0,0.0,0.0,132.82,82.6982222159,-14.96,84.0404519126,6.3382222159,0,6.3382222159,76.36,-14.96,77.8116392322,123.85,82.7582222159,-18.4,84.7790265592,6.3382222159,0,6.3382222159,76.42,-18.4,78.6039210218,130.41
2019-10-11 19:00:00,6.3258888826,0.0,6.3258888826,6.3258888826,0,6.3258888826,0.0,0.0,0.0,132.66,82.9258888826,-15.24,84.3146526232,6.3258888826,0,6.3258888826,76.6,-15.24,78.101329054,124.15,82.9858888826,-18.68,85.062330991,6.3258888826,0,6.3258888826,76.66,-18.68,78.9030924616,130.77
2019-10-11 19:30:00,6.1174444383,0.0,6.1174444383,6.1174444383,0,6.1174444383,0.0,0.0,0.0,133.13,80.9874444383,-16.68,82.6872938041,6.1174444383,0,6.1174444383,74.87,-16.68,76.7055363061,124.67,81.0574444383,-19.24,83.3095846759,6.1174444383,0,6.1174444383,74.94,-19.24,77.3704155346,131.23
2019-10-11 20:00:00,6.0203333273,0.0,6.0203333273,6.0203333273,0,6.0203333273,0.0,0.0,0.0,133.13,75.7103333273,-40.26,85.7491817601,6.0203333273,0,6.0203333273,69.69,-40.26,80.4833131773,123.59,76.0403333273,-10.06,76.7029066759,6.0203333273,0,6.0203333273,70.02,-10.06,70.7389850083,130.15
2019-10-11 20:30:00,5.8199999942,0.0,5.8199999942,5.8199999942,0,5.8199999942,0.0,0.0,0.0,132.63,71.2999999942,-55.06,90.0849243723,5.8199999942,0,5.8199999942,65.48,-55.06,85.5525218798,122.83,71.8199999942,-3.86,71.9236539614,5.8199999942,0,5.8199999942,66.0,-3.86,66.1127794001,129.39
2019-10-11 21:00:00,3.1403333302,0.0,3.1403333302,3.1403333302,0,3.1403333302,0.0,0.0,0.0,132.19,70.3703333302,-54.89,89.2462655409,3.1403333302,0,3.1403333302,67.23,-54.89,86.7916182589,123.99,69.5303333302,14.34,70.9936817823,3.1403333302,0,3.1403333302,66.39,14.34,67.9210401864,130.55
2019-10-11 21:30:00,5.1109999949,0.0,5.1109999949,5.1109999949,0,5.1109999949,0.0,0.0,0.0,132.49,67.2609999949,-57.24,88.3202112787,5.1109999949,0,5.1109999949,62.15,-57.24,84.4928405251,124.48,66.5709999949,12.47,67.7288634211,5.1109999949,0,5.1109999949,61.46,12.47,62.7122994316,131.04
2019-10-11 22:00:00,4.190222218,0.0,4.190222218,4.190222218,0,4.190222218,0.0,0.0,0.0,133.13,63.920222218,-60.01,87.675509171,4.190222218,0,4.190222218,59.73,-60.01,84.6691974687,125.63,63.270222218,10.55,64.1437722583,4.190222218,0,4.190222218,59.08,10.55,60.014572397,132.19
2019-10-11 22:30:00,1.8181111093000002,0.0,1.8181111093000002,1.8181111093000002,0,1.8181111093000002,0.0,0.0,0.0,133.46,59.9981111093,-59.86,84.7525394114,1.8181111093000002,0,1.8181111093000002,58.18,-59.86,83.4753376753,125.79,59.4181111093,11.23,60.4700324772,1.8181111093000002,0,1.8181111093000002,57.6,11.23,58.6845201054,132.3
2019-10-11 23:00:00,1.9269999981,0.0,1.9269999981,1.9269999981,0,1.9269999981,0.0,0.0,0.0,134.07,55.4269999981,-55.73,78.6001604883,1.9269999981,0,1.9269999981,53.5,-55.73,77.2533682114,125.79,54.9469999981,15.2,57.0106376809,1.9269999981,0,1.9269999981,53.02,15.2,55.155783015,132.19
2019-10-11 23:30:00,1.9877777758000001,0.0,1.9877777758000001,1.9877777758000001,0,1.9877777758000001,0.0,0.0,0.0,134.07,52.4877777758,-57.09,77.5514984758,1.9877777758000001,0,1.9877777758000001,50.5,-57.09,76.2201948305,126.57,52.0677777758,14.24,53.9799136949,1.9877777758000001,0,1.9877777758000001,50.08,14.24,52.0651899065,132.8
2019-10-12 00:00:00,2.0172222202,0.0,2.0172222202,2.0172222202,0,2.0172222202,0.0,0.0,0.0,134.07,49.1672222202,-58.1,76.1119290312,2.0172222202,0,2.0172222202,47.15,-58.1,74.8246784156,126.57,48.8472222202,13.55,50.691750992,2.0172222202,0,2.0172222202,46.83,13.55,48.7509117863,133.13
2019-10-12 00:30:00,1.9692222203,0.0,1.9692222203,1.9692222203,0,1.9692222203,0.0,0.0,0.0,134.07,47.6392222203,-58.83,75.69983087,1.9692222203,0,1.9692222203,45.67,-58.83,74.4762901869,126.57,47.3592222203,12.62,49.0118386648,1.9692222203,0,1.9692222203,45.39,12.62,47.1117448202,133.13
2019-10-12 01:00:00,1.9139999981,0.0,1.9139999981,1.9139999981,0,1.9139999981,0.0,0.0,0.0,134.07,44.6539999981,-59.37,74.2884689291,1.9139999981,0,1.9139999981,42.74,-59.37,73.153978019,124.92,45.1939999981,-6.35,45.6379243155,1.9139999981,0,1.9139999981,43.28,-6.35,43.7433526379,131.26
2019-10-12 01:30:00,1.9735555536,0.0,1.9735555536,1.9735555536,0,1.9735555536,0.0,0.0,0.0,134.07,47.0335555536,-58.61,75.1484360982,1.9735555536,0,1.9735555536,45.06,-58.61,73.9292614599,124.69,47.5635555536,-5.8,47.9158827206,1.9735555536,0,1.9735555536,45.59,-5.8,45.9574596774,131.26
2019-10-12 02:00:00,2.0227777758,0.0,2.0227777758,2.0227777758,0,2.0227777758,0.0,0.0,0.0,134.07,46.3227777758,-58.46,74.5880107045,2.0227777758,0,2.0227777758,44.3,-58.46,73.3489031956,124.69,46.8527777758,-5.85,47.2165785006,2.0227777758,0,2.0227777758,44.83,-5.85,45.2100807343,131.1
2019-10-12 02:30:00,2.0328888869,0.0,2.0328888869,2.0328888869,0,2.0328888869,0.0,0.0,0.0,134.07,45.5528888869,-58.79,74.3729102963,2.0328888869,0,2.0328888869,43.52,-58.79,73.1454338971,124.69,46.0828888869,-6.1,46.4848647213,2.0328888869,0,2.0328888869,44.05,-6.1,44.4703552943,131.26
2019-10-12 03:00:00,1.920888887,0.0,1.920888887,1.920888887,0,1.920888887,0.0,0.0,0.0,134.07,43.940888887,-58.97,73.5408907763,1.920888887,0,1.920888887,42.02,-58.97,72.4095387363,124.69,44.470888887,-6.15,44.8941249875,1.920888887,0,1.920888887,42.55,-6.15,42.9921504463,131.26
2019-10-12 03:30:00,1.9388888869,0.0,1.9388888869,1.9388888869,0,1.9388888869,0.0,0.0,0.0,134.07,42.8488888869,-59.47,73.2987597361,1.9388888869,0,1.9388888869,40.91,-59.47,72.1824701711,124.69,43.3788888869,-6.53,43.8676293076,1.9388888869,0,1.9388888869,41.44,-6.53,41.9513349013,131.26
2019-10-12 04:00:00,2.0203333313,0.0,2.0203333313,2.0203333313,0,2.0203333313,0.0,0.0,0.0,134.07,41.7403333313,-59.69,72.8364711296,2.0203333313,0,2.0203333313,39.72,-59.69,71.6977998268,124.69,42.2803333313,-6.77,42.8189150564,2.0203333313,0,2.0203333313,40.26,-6.77,40.8252434163,131.26
2019-10-12 04:30:00,2.0281111091,0.0,2.0281111091,2.0281111091,0,2.0281111091,0.0,0.0,0.0,134.07,40.8481111091,-59.91,72.5105253131,2.0281111091,0,2.0281111091,38.82,-59.91,71.3876775081,124.69,41.3881111091,-6.92,41.9626279108,2.0281111091,0,2.0281111091,39.36,-6.92,39.9636835139,131.26
2019-10-12 05:00:00,1.9976666647,0.0,1.9976666647,1.9976666647,0,1.9976666647,0.0,0.0,0.0,134.07,40.4976666647,-59.89,72.2971168532,1.9976666647,0,1.9976666647,38.5,-59.89,71.1973461584,124.69,41.0276666647,-6.92,41.6071608254,1.9976666647,0,1.9976666647,39.03,-6.92,39.6387096157,131.26
2019-10-12 05:30:00,1.9065555536,0.0,1.9065555536,1.9065555536,0,1.9065555536,0.0,0.0,0.0,134.07,41.1665555536,-59.75,72.5585818229,1.9065555536,0,1.9065555536,39.26,-59.75,71.4941263322,124.69,41.7065555536,-6.85,42.2653436772,1.9065555536,0,1.9065555536,39.8,-6.85,40.385176736,131.26
2019-10-12 06:00:00,1.8852222203000002,0.0,1.8852222203000002,1.8852222203000002,0,1.8852222203000002,0.0,0.0,0.0,134.07,42.1352222203,-59.38,72.8104480934,1.8852222203000002,0,1.8852222203000002,40.25,-59.38,71.7359526319,124.69,42.6552222203,-6.59,43.1612799007,1.8852222203000002,0,1.8852222203000002,40.77,-6.59,41.2991646405,131.26
2019-10-12 06:30:00,1.9675555536,0.0,1.9675555536,1.9675555536,0,1.9675555536,0.0,0.0,0.0,134.07,45.2975555536,-58.46,73.9556633337,1.9675555536,0,1.9675555536,43.33,-58.46,72.7671663596,124.69,45.8175555536,-5.84,46.1882452244,1.9675555536,0,1.9675555536,43.85,-5.84,44.2371800638,131.26
2019-10-12 07:00:00,1.977999998,0.0,1.977999998,1.977999998,0,1.977999998,0.0,0.0,0.0,134.07,48.247999998,-57.31,74.9153228906,1.977999998,0,1.977999998,46.27,-57.31,73.6569684416,124.59,48.767999998,-4.72,48.9958796615,1.977999998,0,1.977999998,46.79,-4.72,47.0274653793,130.98
2019-10-12 07:30:00,1.951999998,0.0,1.951999998,1.951999998,0,1.951999998,0.0,0.0,0.0,134.07,52.781999998,-55.87,76.8595890166,1.951999998,0,1.951999998,50.83,-55.87,75.5324155578,124.06,53.291999998,-3.48,53.4055021865,1.951999998,0,1.951999998,51.34,-3.48,51.4578079595,130.51
2019-10-12 08:00:00,1.8976666648,0.0,1.8976666648,1.8976666648,0,1.8976666648,0.0,0.0,0.0,134.07,57.3576666648,-52.84,77.9869702273,1.8976666648,0,1.8976666648,55.46,-52.84,76.6020704681,123.76,57.8576666648,-0.86,57.8640578588,1.8976666648,0,1.8976666648,55.96,-0.86,55.9666079015,130.32
2019-10-12 08:30:00,2.8783333305000003,0.0,2.8783333305000003,2.8783333305000003,0,2.8783333305000003,0.0,0.0,0.0,133.78,62.2683333305,-51.29,80.6722346024,2.8783333305000003,0,2.8783333305000003,59.39,-51.29,78.4718815882,123.44,62.7683333305,0.54,62.7706561148,2.8783333305000003,0,2.8783333305000003,59.89,0.54,59.8924344137,129.83
2019-10-12 09:00:00,6.4277777714,0.0,6.4277777714,6.4277777714,0,6.4277777714,0.0,0.0,0.0,133.55,67.1877777714,-49.9,83.6911433896,6.4277777714,0,6.4277777714,60.76,-49.9,78.6243448303,122.82,67.7077777714,1.75,67.7303895658,6.4277777714,0,6.4277777714,61.28,1.75,61.3049826686,129.38
2019-10-12 09:30:00,8.0166666586,0.0,8.0166666586,8.0166666586,0,8.0166666586,0.0,0.0,0.0,133.46,69.5866666587,-49.21,85.2286822417,8.0166666586,0,8.0166666586,61.57,-49.21,78.8193440724,122.82,70.0766666587,2.41,70.1180954532,8.0166666586,0,8.0166666586,62.06,2.41,62.1067766029,129.38
2019-10-12 10:00:00,7.8536666588,0.0,7.8536666588,7.8536666588,0,7.8536666588,0.0,0.0,0.0,133.17,69.7336666588,-48.71,85.0614387704,7.8536666588,0,7.8536666588,61.88,-48.71,78.7514983984,122.82,70.2436666588,2.84,70.3010547977,7.8536666588,0,7.8536666588,62.39,2.84,62.4546051144,129.38
2019-10-12 10:30:00,10.3898888785,0.0,10.3898888785,10.3898888785,0,10.3898888785,0.0,0.0,0.0,134.07,69.3198888785,-48.83,84.7916027336,10.3898888785,0,10.3898888785,58.93,-48.83,76.5317829402,122.82,69.8498888785,2.8200000000000003,69.9067906311,10.3898888785,0,10.3898888785,59.46,2.8200000000000003,59.5268342851,129.38
2019-10-12 11:00:00,13.407444431,0.0,13.407444431,13.407444431,0,13.407444431,0.0,0.0,0.0,134.07,65.847444431,-50.23,82.8187106764,13.407444431,0,13.407444431,52.44,-50.23,72.6154701148,123.5,66.387444431,1.6400000000000001,66.4076981839,13.407444431,0,13.407444431,52.98,1.6400000000000001,53.0053770857,130.08
2019-10-12 11:30:00,13.2409999868,0.0,13.2409999868,13.2409999868,0,13.2409999868,0.0,0.0,0.0,134.07,65.7909999868,-49.93,82.5921338825,13.2409999868,0,13.2409999868,52.55,-49.93,72.4879810727,123.5,66.3109999868,1.9100000000000001,66.3385017862,13.2409999868,0,13.2409999868,53.07,1.9100000000000001,53.1043595197,130.08
2019-10-12 12:00:00,10.4555555451,0.0,10.4555555451,10.4555555451,0,10.4555555451,0.0,0.0,0.0,134.07,64.0455555451,-49.15,80.7313798041,10.4555555451,0,10.4555555451,53.59,-49.15,72.7159583585,122.82,64.5755555451,2.62,64.6286838328,10.4555555451,0,10.4555555451,54.12,2.62,54.183381216,129.38
2019-10-12 12:30:00,10.5064444339,0.0,10.5064444339,10.5064444339,0,10.5064444339,0.0,0.0,0.0,134.07,65.2164444339,-49.29,81.74771388,10.5064444339,0,10.5064444339,54.71,-49.29,73.63890412,123.12,65.7464444339,2.5,65.7939583526,10.5064444339,0,10.5064444339,55.24,2.5,55.2965423874,129.68
2019-10-12 13:00:00,10.1566666565,0.0,10.1566666565,10.1566666565,0,10.1566666565,0.0,0.0,0.0,134.07,66.3966666565,-49.37,82.7400401444,10.1566666565,0,10.1566666565,56.24,-49.37,74.8353826742,123.76,66.9166666565,2.44,66.9611370604,10.1566666565,0,10.1566666565,56.76,2.44,56.8124211771,130.16
2019-10-12 13:30:00,7.3736666593,0.0,7.3736666593,7.3736666593,0,7.3736666593,0.0,0.0,0.0,134.07,65.7536666593,-49.5,82.3030660373,7.3736666593,0,7.3736666593,58.38,-49.5,76.5406715413,123.76,66.2736666593,2.36,66.315673053,7.3736666593,0,7.3736666593,58.9,2.36,58.9472611747,130.31
2019-10-12 14:00:00,6.4487777713,0.0,6.4487777713,6.4487777713,0,6.4487777713,0.0,0.0,0.0,134.07,65.4187777713,-49.73,82.1747490723,6.4487777713,0,6.4487777713,58.97,-49.73,77.1397031366,123.76,65.9487777713,2.18,65.9847989277,6.4487777713,0,6.4487777713,59.5,2.18,59.539922741,130.31
2019-10-12 14:30:00,8.7072222135,0.0,8.7072222135,8.7072222135,0,8.7072222135,0.0,0.0,0.0,134.07,65.9472222135,-50.31,82.9465624223,8.7072222135,0,8.7072222135,57.24,-50.31,76.2070449499,123.76,66.4772222135,1.69,66.4987005379,8.7072222135,0,8.7072222135,57.77,1.69,57.7947142912,130.31
2019-10-12 15:00:00,9.154111102,0.0,9.154111102,9.154111102,0,9.154111102,0.0,0.0,0.0,134.07,63.014111102,-52.2,81.8267572251,9.154111102,0,9.154111102,53.86,-52.2,75.0049305046,123.76,63.554111102,0.03,63.5541181825,9.154111102,0,9.154111102,54.4,0.03,54.4000082721,130.31
2019-10-12 15:30:00,10.2451111009,0.0,10.2451111009,10.2451111009,0,10.2451111009,0.0,0.0,0.0,134.07,60.7151111009,-53.38,80.843980085,10.2451111009,0,10.2451111009,50.47,-53.38,73.461862895,123.76,61.2551111009,-0.96,61.2626332766,10.2451111009,0,10.2451111009,51.01,-0.96,51.0190327231,130.31
2019-10-12 16:00:00,8.3871111027,0.0,8.3871111027,8.3871111027,0,8.3871111027,0.0,0.0,0.0,134.07,64.1871111027,-52.15,82.7019209675,8.3871111027,0,8.3871111027,55.8,-52.15,76.3757978682,123.76,64.6971111027,0.05,64.6971304235,8.3871111027,0,8.3871111027,56.31,0.05,56.3100221985,130.31
2019-10-12 16:30:00,9.3918888795,0.0,9.3918888795,9.3918888795,0,9.3918888795,0.0,0.0,0.0,134.07,66.9618888795,-51.65,84.5672339758,9.3918888795,0,9.3918888795,57.57,-51.65,77.3435672826,123.76,67.5018888795,0.43,67.5032584569,9.3918888795,0,9.3918888795,58.11,0.43,58.1115909264,130.31
2019-10-12 17:00:00,9.6237777682,0.0,9.6237777682,9.6237777682,0,9.6237777682,0.0,0.0,0.0,133.92,68.8037777682,-51.61,86.0090224056,9.6237777682,0,9.6237777682,59.18,-51.61,78.523018918,123.61,69.3137777682,0.25,69.314228615,9.6237777682,0,9.6237777682,59.69,0.25,59.690523536,130.15
2019-10-12 17:30:00,4.6538888842,0.0,4.6538888842,4.6538888842,0,4.6538888842,0.0,0.0,0.0,133.06,77.0938888842,-36.72,85.3921899432,4.6538888842,0,4.6538888842,72.44,-36.72,81.2152202484,124.44,76.9938888842,14.88,78.418577681,4.6538888842,0,4.6538888842,72.34,14.88,73.8545191576,131.05
2019-10-12 18:00:00,3.8527777738999998,0.0,3.8527777738999998,3.8527777738999998,0,3.8527777738999998,0.0,0.0,0.0,132.19,78.0327777739,-35.76,85.8364258757,3.8527777738999998,0,3.8527777738999998,74.18,-35.76,82.3495598045,123.76,77.8727777739,16.08,79.5156331687,3.8527777738999998,0,3.8527777738999998,74.02,16.08,75.7464639439,130.52
2019-10-12 18:30:00,6.6948888822,0.0,6.6948888822,6.6948888822,0,6.6948888822,0.0,0.0,0.0,132.19,78.8048888822,-36.32,86.7718440033,6.6948888822,0,6.6948888822,72.11,-36.32,80.7402904379,124.45,78.6548888822,15.68,80.2025806634,6.6948888822,0,6.6948888822,71.96,15.68,73.6485166178,131.08
2019-10-12 19:00:00,8.5196666581,0.0,8.5196666581,8.5196666581,0,8.5196666581,0.0,0.0,0.0,132.63,78.8896666581,-37.12,87.1864318884,8.5196666581,0,8.5196666581,70.37,-37.12,79.5602369278,124.69,78.7496666581,15.17,80.1974993299,8.5196666581,0,8.5196666581,70.23,15.17,71.8497167705,131.26
2019-10-12 19:30:00,6.267222216,0.0,6.267222216,6.267222216,0,6.267222216,0.0,0.0,0.0,133.13,75.637222216,-38.11,84.6956993273,6.267222216,0,6.267222216,69.37,-38.11,79.1490303162,125.04,75.517222216,14.6,76.9156086319,6.267222216,0,6.267222216,69.25,14.6,70.772328632,131.7
2019-10-12 20:00:00,2.1875555534,0.0,2.1875555534,2.1875555534,0,2.1875555534,0.0,0.0,0.0,133.43,73.6475555534,-38.27,82.997321276,2.1875555534,0,2.1875555534,71.46,-38.27,81.0624728219,125.63,73.5175555534,14.65,74.9630140439,2.1875555534,0,2.1875555534,71.33,14.65,72.8188945261,132.19
2019-10-12 20:30:00,4.2721111068,0.0,4.2721111068,4.2721111068,0,4.2721111068,0.0,0.0,0.0,134.07,70.0421111068,-40.74,81.028667324,4.2721111068,0,4.2721111068,65.77,-40.74,77.3656286732,126.39,69.9621111068,12.81,71.125193079,4.2721111068,0,4.2721111068,65.69,12.81,66.9273651058,132.93
2019-10-12 21:00:00,3.1582222191,0.0,3.1582222191,3.1582222191,0,3.1582222191,0.0,0.0,0.0,134.07,67.5282222191,-40.59,78.7883804635,3.1582222191,0,3.1582222191,64.37,-40.59,76.0989158924,125.63,67.4582222191,12.66,68.6359041971,3.1582222191,0,3.1582222191,64.3,12.66,65.5344611636,132.19
2019-10-12 21:30:00,3.8837777739,0.0,3.8837777739,3.8837777739,0,3.8837777739,0.0,0.0,0.0,134.07,64.3237777739,-41.6,76.6035794667,3.8837777739,0,3.8837777739,60.44,-41.6,73.3727033712,126.31,64.3137777739,11.88,65.4018074028,3.8837777739,0,3.8837777739,60.43,11.88,61.58668119,132.71
2019-10-12 22:00:00,4.5394444399000005,0.0,4.5394444399000005,4.5394444399000005,0,4.5394444399000005,0.0,0.0,0.0,134.07,60.9994444399,-43.0,74.6319785479,4.5394444399000005,0,4.5394444399000005,56.46,-43.0,70.9699344793,126.76,61.0294444399,10.83,61.9829169098,4.5394444399000005,0,4.5394444399000005,56.49,10.83,57.5187708492,133.27
2019-10-12 22:30:00,6.3179999937,0.0,6.3179999937,6.3179999937,0,6.3179999937,0.0,0.0,0.0,134.94,53.6579999937,-54.96,76.8100420734,6.3179999937,0,6.3179999937,47.34,-54.96,72.5374193089,125.84,54.0479999937,-1.01,54.0574361519,6.3179999937,0,6.3179999937,47.73,-1.01,47.7406849553,132.11
2019-10-12 23:00:00,6.1815555494,0.0,6.1815555494,6.1815555494,0,6.1815555494,0.0,0.0,0.0,134.94,49.8915555494,-58.73,77.0608864155,6.1815555494,0,6.1815555494,43.71,-58.73,73.2104978811,124.95,50.4215555494,-5.63,50.7349008476,6.1815555494,0,6.1815555494,44.24,-5.63,44.5967992125,131.51
2019-10-12 23:30:00,2.6637777751,0.0,2.6637777751,2.6637777751,0,2.6637777751,0.0,0.0,0.0,134.36,50.2037777751,-57.35,76.2196943243,2.6637777751,0,2.6637777751,47.54,-57.35,74.49210763560001,124.69,50.7337777751,-4.48,50.9311948351,2.6637777751,0,2.6637777751,48.07,-4.48,48.2783108652,131.26
2019-10-13 00:00:00,1.9615555536,0.0,1.9615555536,1.9615555536,0,1.9615555536,0.0,0.0,0.0,134.45,46.4215555536,-57.91,74.219464563,1.9615555536,0,1.9615555536,44.46,-57.91,73.0086275724,124.69,46.9515555536,-4.98,47.2149231589,1.9615555536,0,1.9615555536,44.99,-4.98,45.2647821159,131.26
2019-10-13 00:30:00,1.9653333314,0.0,1.9653333314,1.9653333314,0,1.9653333314,0.0,0.0,0.0,134.45,45.1753333314,-58.32,73.7701371939,1.9653333314,0,1.9653333314,43.21,-58.32,72.5832384232,124.69,45.7153333314,-5.28,46.0192362127,1.9653333314,0,1.9653333314,43.75,-5.28,44.0674585153,131.26
2019-10-13 01:00:00,1.8902222203,0.0,1.8902222203,1.8902222203,0,1.8902222203,0.0,0.0,0.0,134.6,43.7902222203,-58.58,73.1382250407,1.8902222203,0,1.8902222203,41.9,-58.58,72.0224020705,124.84,44.3202222203,-5.59,44.6713576877,1.8902222203,0,1.8902222203,42.43,-5.59,42.7966470649,131.26
2019-10-13 01:30:00,1.8327777759,0.0,1.8327777759,1.8327777759,0,1.8327777759,0.0,0.0,0.0,134.07,46.3127777759,-57.92,74.1592865751,1.8327777759,0,1.8327777759,44.48,-57.92,73.0287395482,124.69,46.8327777759,-5.19,47.1194776521,1.8327777759,0,1.8327777759,45.0,-5.19,45.2983012927,131.26
2019-10-13 02:00:00,1.8929999981,0.0,1.8929999981,1.8929999981,0,1.8929999981,0.0,0.0,0.0,134.07,46.0129999981,-58.1,74.1134682013,1.8929999981,0,1.8929999981,44.12,-58.1,72.9533028725,124.69,46.5329999981,-5.35,46.8395408691,1.8929999981,0,1.8929999981,44.64,-5.35,44.9594495073,131.26
2019-10-13 02:30:00,2.0126666647,0.0,2.0126666647,2.0126666647,0,2.0126666647,0.0,0.0,0.0,134.07,45.3526666647,-58.24,73.8157298521,2.0126666647,0,2.0126666647,43.34,-58.24,72.596509558,124.69,45.8826666647,-5.45,46.20521183,2.0126666647,0,2.0126666647,43.87,-5.45,44.20723244,131.26
2019-10-13 03:00:00,1.9893333313000001,0.0,1.9893333313000001,1.9893333313000001,0,1.9893333313000001,0.0,0.0,0.0,134.07,43.4993333313,-58.49,72.8921950573,1.9893333313000001,0,1.9893333313000001,41.51,-58.49,71.7228011165,124.69,44.0293333313,-5.61,44.3852936636,1.9893333313000001,0,1.9893333313000001,42.04,-5.61,42.4126596667,131.26
2019-10-13 03:30:00,1.951999998,0.0,1.951999998,1.951999998,0,1.951999998,0.0,0.0,0.0,134.07,42.251999998,-58.81,72.4144157184,1.951999998,0,1.951999998,40.3,-58.81,71.2930999466,124.69,42.791999998,-5.84,43.1886659187,1.951999998,0,1.951999998,40.84,-5.84,41.2554384294,131.26
2019-10-13 04:00:00,1.8362222204,0.0,1.8362222204,1.8362222204,0,1.8362222204,0.0,0.0,0.0,134.07,41.4262222204,-58.88,71.9929599854,1.8362222204,0,1.8362222204,39.59,-58.88,70.9522550734,124.69,41.9562222204,-5.97,42.3788329595,1.8362222204,0,1.8362222204,40.12,-5.97,40.5617467573,131.26
2019-10-13 04:30:00,1.9032222203,0.0,1.9032222203,1.9032222203,0,1.9032222203,0.0,0.0,0.0,134.07,40.2932222203,-58.99,71.4378321122,1.9032222203,0,1.9032222203,38.39,-58.99,70.3819025034,124.69,40.8232222203,-6.0,41.26179192,1.9032222203,0,1.9032222203,38.92,-6.0,39.3797714569,131.26
2019-10-13 05:00:00,1.9781111090999999,0.0,1.9781111090999999,1.9781111090999999,0,1.9781111090999999,0.0,0.0,0.0,134.07,39.4981111091,-59.13,71.108773588,1.9781111090999999,0,1.9781111090999999,37.52,-59.13,70.0293317118,124.69,40.0381111091,-6.14,40.5061716432,1.9781111090999999,0,1.9781111090999999,38.06,-6.14,38.552084249800004,131.26
2019-10-13 05:30:00,2.0067777758,0.0,2.0067777758,2.0067777758,0,2.0067777758,0.0,0.0,0.0,134.07,39.9067777758,-59.11,71.3200042936,2.0067777758,0,2.0067777758,37.9,-59.11,70.2168220585,124.69,40.4367777758,-6.15,40.9017786519,2.0067777758,0,2.0067777758,38.43,-6.15,38.9189850844,131.26
2019-10-13 06:00:00,1.9211111092,0.0,1.9211111092,1.9211111092,0,1.9211111092,0.0,0.0,0.0,134.07,40.7711111092,-58.8,71.552243159,1.9211111092,0,1.9211111092,38.85,-58.8,70.4752616171,124.69,41.3011111092,-5.91,41.721815383,1.9211111092,0,1.9211111092,39.38,-5.91,39.8210057633,131.26
2019-10-13 06:30:00,1.8366666648,0.0,1.8366666648,1.8366666648,0,1.8366666648,0.0,0.0,0.0,134.07,43.3666666648,-58.1,72.5001915695,1.8366666648,0,1.8366666648,41.53,-58.1,71.4167410346,124.69,43.8866666648,-5.42,44.220084927,1.8366666648,0,1.8366666648,42.05,-5.42,42.397864333,131.26
2019-10-13 07:00:00,1.9016666648,0.0,1.9016666648,1.9016666648,0,1.9016666648,0.0,0.0,0.0,134.07,45.3016666648,-56.91,72.7391854684,1.9016666648,0,1.9016666648,43.4,-56.91,71.5703018018,124.69,45.8316666648,-4.26,46.029221906,1.9016666648,0,1.9016666648,43.93,-4.26,44.136068017,131.17
2019-10-13 07:30:00,1.9449999981000001,0.0,1.9449999981000001,1.9449999981000001,0,1.9449999981000001,0.0,0.0,0.0,134.07,48.5049999981,-55.85,73.9726809357,1.9449999981000001,0,1.9449999981000001,46.56,-55.85,72.7121454779,124.69,49.0149999981,-3.25,49.1226294574,1.9449999981000001,0,1.9449999981000001,47.07,-3.25,47.1820665084,131.26
2019-10-13 08:00:00,2.575555553,0.0,2.575555553,2.575555553,0,2.575555553,0.0,0.0,0.0,134.07,52.485555553,-55.01,76.0317936241,2.575555553,0,2.575555553,49.91,-55.01,74.2772387747,124.46,53.005555553,-2.59,53.0687951576,2.575555553,0,2.575555553,50.43,-2.59,50.4964652228,131.05
2019-10-13 08:30:00,4.5737777732,0.0,4.5737777732,4.5737777732,0,4.5737777732,0.0,0.0,0.0,134.07,55.7637777732,-53.68,77.4024632136,4.5737777732,0,4.5737777732,51.19,-53.68,74.1751879,123.76,56.2737777732,-1.56,56.2953964802,4.5737777732,0,4.5737777732,51.7,-1.56,51.7235304286,130.32
2019-10-13 09:00:00,6.5077777713,0.0,6.5077777713,6.5077777713,0,6.5077777713,0.0,0.0,0.0,133.7,57.8177777713,-53.11,78.5083914394,6.5077777713,0,6.5077777713,51.31,-53.11,73.8470595217,123.76,58.3277777713,-1.1400000000000001,58.3389171971,6.5077777713,0,6.5077777713,51.82,-1.1400000000000001,51.8325380432,130.32
2019-10-13 09:30:00,5.2816666614,0.0,5.2816666614,5.2816666614,0,5.2816666614,0.0,0.0,0.0,133.13,64.2016666614,-51.05,82.024121465,5.2816666614,0,5.2816666614,58.92,-51.05,77.9594054621,123.13,64.5316666614,2.51,64.580462232,5.2816666614,0,5.2816666614,59.25,2.51,59.3031415694,129.9
2019-10-13 10:00:00,4.7835555508,0.0,4.7835555508,4.7835555508,0,4.7835555508,0.0,0.0,0.0,133.13,70.1635555508,-49.22,85.706084542,4.7835555508,0,4.7835555508,65.38,-49.22,81.8361338285,124.61,69.3635555508,20.15,72.2310552231,4.7835555508,0,4.7835555508,64.58,20.15,67.6505646687,131.26
2019-10-13 10:30:00,8.3888888805,0.0,8.3888888805,8.3888888805,0,8.3888888805,0.0,0.0,0.0,133.13,69.6088888805,-49.87,85.6295177563,8.3888888805,0,8.3888888805,61.22,-49.87,78.9614165273,124.69,68.9188888805,19.63,71.659961935,8.3888888805,0,8.3888888805,60.53,19.63,63.6334644664,131.26
2019-10-13 11:00:00,9.4066666573,0.0,9.4066666573,9.4066666573,0,9.4066666573,0.0,0.0,0.0,133.13,68.8666666573,-50.04,85.1270778101,9.4066666573,0,9.4066666573,59.46,-50.04,77.7141763129,124.69,68.2266666573,19.52,70.9641349074,9.4066666573,0,9.4066666573,58.82,19.52,61.9743721227,131.26
2019-10-13 11:30:00,12.0421110991,0.0,12.0421110991,12.0421110991,0,12.0421110991,0.0,0.0,0.0,133.13,67.9821110991,-50.02,84.4012312084,12.0421110991,0,12.0421110991,55.94,-50.02,75.0418816395,124.69,67.4421110991,19.56,70.2213069481,12.0421110991,0,12.0421110991,55.4,19.56,58.7516263605,131.26
2019-10-13 12:00:00,12.5632222097,0.0,12.5632222097,12.5632222097,0,12.5632222097,0.0,0.0,0.0,133.13,67.2032222097,-50.24,83.9066783716,12.5632222097,0,12.5632222097,54.64,-50.24,74.2265936171,124.69,66.6832222097,19.33,69.4283877406,12.5632222097,0,12.5632222097,54.12,19.33,57.4684548252,131.26
2019-10-13 12:30:00,14.2727777635,0.0,14.2727777635,14.2727777635,0,14.2727777635,0.0,0.0,0.0,133.13,64.6327777635,-50.89,82.2629203313,14.2727777635,0,14.2727777635,50.36,-50.89,71.595542459,124.69,64.2327777635,18.85,66.9415583865,14.2727777635,0,14.2727777635,49.96,18.85,53.397791152799996,131.26
2019-10-13 13:00:00,14.1858888747,0.0,14.1858888747,14.1858888747,0,14.1858888747,0.0,0.0,0.0,133.26,66.0658888747,-49.92,82.8052418196,14.1858888747,0,14.1858888747,51.88,-49.92,71.9968110405,124.83,65.6358888747,19.77,68.5486893264,14.1858888747,0,14.1858888747,51.45,19.77,55.1176505305,131.45
2019-10-13 13:30:00,21.0533333123,0.0,21.0533333123,21.0533333123,0,21.0533333123,0.0,0.0,0.0,134.03,54.8833333123,-53.11,76.3731129094,21.0533333123,0,21.0533333123,33.83,-53.11,62.9693655677,125.63,54.9333333123,17.39,57.6201632139,21.0533333123,0,21.0533333123,33.88,17.39,38.082364685,132.19
2019-10-13 14:00:00,24.4296666422,0.0,24.4296666422,24.4296666422,0,24.4296666422,0.0,0.0,0.0,134.03,54.5996666422,-54.34,77.0321958498,24.4296666422,0,24.4296666422,30.17,-54.34,62.1535558114,126.02,54.719666642199996,16.61,57.1850856206,24.4296666422,0,24.4296666422,30.29,16.61,34.5452775354,132.47
2019-10-13 14:30:00,21.8581110893,0.0,21.8581110893,21.8581110893,0,21.8581110893,0.0,0.0,0.0,134.03,55.1881110893,-52.98,76.5023398701,21.8581110893,0,21.8581110893,33.33,-52.98,62.5920865605,126.02,55.2181110893,17.83,58.025414193,21.8581110893,0,21.8581110893,33.36,17.83,37.8258972134,132.47
2019-10-13 15:00:00,18.89388887,0.0,18.89388887,18.89388887,0,18.89388887,0.0,0.0,0.0,134.03,55.75388887,-53.32,77.1460856047,18.89388887,0,18.89388887,36.86,-53.32,64.8203825968,126.53,55.71388887,17.73,58.4670019158,18.89388887,0,18.89388887,36.82,17.73,40.8664324354,133.09
2019-10-13 15:30:00,16.6459999834,0.0,16.6459999834,16.6459999834,0,16.6459999834,0.0,0.0,0.0,134.69,56.2259999834,-53.84,77.8466998281,16.6459999834,0,16.6459999834,39.58,-53.84,66.8230648803,126.53,56.1059999834,17.43,58.7510692169,16.6459999834,0,16.6459999834,39.46,17.43,43.1381096016,133.09
2019-10-13 16:00:00,15.4911110956,0.0,15.4911110956,15.4911110956,0,15.4911110956,0.0,0.0,0.0,134.18,59.1311110956,-53.53,79.7618279593,15.4911110956,0,15.4911110956,43.64,-53.53,69.0645386577,126.53,58.9111110956,17.65,61.4983049402,15.4911110956,0,15.4911110956,43.42,17.65,46.8702346911,133.09
2019-10-13 16:30:00,11.7114444327,0.0,11.7114444327,11.7114444327,0,11.7114444327,0.0,0.0,0.0,134.07,66.2414444327,-52.91,84.778517683,11.7114444327,0,11.7114444327,54.53,-52.91,75.9801882072,126.03,65.7214444327,17.94,68.1259998703,11.7114444327,0,11.7114444327,54.01,17.94,56.9115427659,132.25
2019-10-13 17:00:00,8.2471111029,0.0,8.2471111029,8.2471111029,0,8.2471111029,0.0,0.0,0.0,134.07,69.4471111029,-51.84,86.661911129,8.2471111029,0,8.2471111029,61.2,-51.84,80.2048976061,125.61,68.7771111029,18.55,71.234777403,8.2471111029,0,8.2471111029,60.53,18.55,63.3086360618,132.13
2019-10-13 17:30:00,6.0202222162,0.0,6.0202222162,6.0202222162,0,6.0202222162,0.0,0.0,0.0,133.38,73.2102222162,-49.39,88.3125627357,6.0202222162,0,6.0202222162,67.19,-49.39,83.3898566973,124.54,72.3702222162,20.2,75.1364695978,6.0202222162,0,6.0202222162,66.35,20.2,69.3567768859,131.1
2019-10-13 18:00:00,3.7549999962,0.0,3.7549999962,3.7549999962,0,3.7549999962,0.0,0.0,0.0,133.13,76.2649999962,-47.48,89.8370782274,3.7549999962,0,3.7549999962,72.51,-47.48,86.6720860485,123.91,75.2949999962,21.32,78.2552197903,3.7549999962,0,3.7549999962,71.54,21.32,74.6492732717,130.32
2019-10-13 18:30:00,2.4656666642,0.0,2.4656666642,2.4656666642,0,2.4656666642,0.0,0.0,0.0,132.25,78.5456666642,-48.38,92.2499113914,2.4656666642,0,2.4656666642,76.08,-48.38,90.1598070096,123.67,77.4856666642,20.16,80.0653117049,2.4656666642,0,2.4656666642,75.02,20.16,77.6815679553,130.32
2019-10-13 19:00:00,2.1282222201,0.0,2.1282222201,2.1282222201,0,2.1282222201,0.0,0.0,0.0,132.25,81.2882222201,-53.86,97.5124334211,2.1282222201,0,2.1282222201,79.16,-53.86,95.7455231329,123.76,80.1782222201,14.95,81.560099426,2.1282222201,0,2.1282222201,78.05,14.95,79.4688932854,130.32
2019-10-13 19:30:00,1.8762222203,0.0,1.8762222203,1.8762222203,0,1.8762222203,0.0,0.0,0.0,132.25,80.0162222203,-54.53,96.8303501926,1.8762222203,0,1.8762222203,78.14,-54.53,95.2857833048,123.85,78.9362222203,14.52,80.2605605414,1.8762222203,0,1.8762222203,77.06,14.52,78.4160315242,130.44
2019-10-13 20:00:00,1.9132222203,0.0,1.9132222203,1.9132222203,0,1.9132222203,0.0,0.0,0.0,132.79,75.8732222203,-56.57,94.6409570434,1.9132222203,0,1.9132222203,73.96,-56.57,93.1141584293,124.69,74.9032222203,13.33,76.0800998881,1.9132222203,0,1.9132222203,72.99,13.33,74.1972304065,131.26
2019-10-13 20:30:00,5.4775555501,0.0,5.4775555501,5.4775555501,0,5.4775555501,0.0,0.0,0.0,133.13,70.7375555501,-59.24,92.2668920318,5.4775555501,0,5.4775555501,65.26,-59.24,88.1376491631,125.42,69.9875555501,11.25,70.88596780660001,5.4775555501,0,5.4775555501,64.51,11.25,65.4836055819,131.98
2019-10-13 21:00:00,6.2343333271,0.0,6.2343333271,6.2343333271,0,6.2343333271,0.0,0.0,0.0,133.13,66.1143333271,-61.15,90.0579123192,6.2343333271,0,6.2343333271,59.88,-61.15,85.5858452082,125.76,65.5043333271,9.9,66.2482277848,6.2343333271,0,6.2343333271,59.27,9.9,60.0911216404,132.32
2019-10-13 21:30:00,6.1336666605,0.0,6.1336666605,6.1336666605,0,6.1336666605,0.0,0.0,0.0,134.07,62.6336666605,-56.53,84.3718975687,6.1336666605,0,6.1336666605,56.5,-56.53,79.9242822927,125.84,62.0936666605,14.42,63.7460574416,6.1336666605,0,6.1336666605,55.96,14.42,57.7880437461,132.32
2019-10-13 22:00:00,6.1659999938,0.0,6.1659999938,6.1659999938,0,6.1659999938,0.0,0.0,0.0,134.3,57.9259999938,-58.75,82.5044482151,6.1659999938,0,6.1659999938,51.76,-58.75,78.2985319147,126.34,57.7059999938,8.79,58.3716244017,6.1659999938,0,6.1659999938,51.54,8.79,52.2841821204,132.82
2019-10-13 22:30:00,6.2784444382,0.0,6.2784444382,6.2784444382,0,6.2784444382,0.0,0.0,0.0,135.01,52.4184444382,-59.98,79.6573519351,6.2784444382,0,6.2784444382,46.14,-59.98,75.6736413819,125.46,52.9784444382,-6.69,53.3991729813,6.2784444382,0,6.2784444382,46.7,-6.69,47.1767538095,131.7
2019-10-13 23:00:00,4.2729999957,0.0,4.2729999957,4.2729999957,0,4.2729999957,0.0,0.0,0.0,134.52,50.2729999957,-59.11,77.5974653489,4.2729999957,0,4.2729999957,46.0,-59.11,74.8998805072,124.95,50.8329999957,-6.04,51.1905800765,4.2729999957,0,4.2729999957,46.56,-6.04,46.9501352501,131.43
2019-10-13 23:30:00,2.4682222198,0.0,2.4682222198,2.4682222198,0,2.4682222198,0.0,0.0,0.0,134.63,48.0282222198,-58.87,75.9762267396,2.4682222198,0,2.4682222198,45.56,-58.87,74.4405165216,124.72,48.5782222198,-5.88,48.9327913983,2.4682222198,0,2.4682222198,46.11,-5.88,46.4834002629,131.26
2019-10-14 00:00:00,1.8943333314,0.0,1.8943333314,1.8943333314,0,1.8943333314,0.0,0.0,0.0,134.42,44.5543333314,-59.37,74.2286031029,1.8943333314,0,1.8943333314,42.66,-59.37,73.1072670806,124.89,45.1043333314,-6.35,45.5491315535,1.8943333314,0,1.8943333314,43.21,-6.35,43.6740952969,131.26
2019-10-14 00:30:00,1.9995555536,0.0,1.9995555536,1.9995555536,0,1.9995555536,0.0,0.0,0.0,135.01,43.3895555536,-59.79,73.874878214,1.9995555536,0,1.9995555536,41.39,-59.79,72.7184722062,125.63,43.9495555536,-6.61,44.4438469685,1.9995555536,0,1.9995555536,41.95,-6.61,42.4675711573,131.51
2019-10-14 01:00:00,2.1016666646,0.0,2.1016666646,2.1016666646,0,2.1016666646,0.0,0.0,0.0,135.01,42.2916666646,-59.91,73.3334382752,2.1016666646,0,2.1016666646,40.19,-59.91,72.1418339107,125.63,42.8316666646,-6.68,43.3494413951,2.1016666646,0,2.1016666646,40.73,-6.68,41.2741480833,132.12
2019-10-14 01:30:00,2.089111109,0.0,2.089111109,2.089111109,0,2.089111109,0.0,0.0,0.0,134.07,45.089111109,-59.44,74.6065784003,2.089111109,0,2.089111109,43.0,-59.44,73.3628898013,124.69,45.629111109,-6.65,46.1111513693,2.089111109,0,2.089111109,43.54,-6.65,44.0449100351,131.26
2019-10-14 02:00:00,1.9983333313,0.0,1.9983333313,1.9983333313,0,1.9983333313,0.0,0.0,0.0,134.07,45.2083333313,-59.2,74.4878070734,1.9983333313,0,1.9983333313,43.21,-59.2,73.2921830757,124.69,45.7483333313,-6.49,46.2063859504,1.9983333313,0,1.9983333313,43.75,-6.49,44.2287530912,131.26
2019-10-14 02:30:00,1.9961111091000001,0.0,1.9961111091000001,1.9961111091000001,0,1.9961111091000001,0.0,0.0,0.0,134.07,44.6361111091,-59.39,74.2937044099,1.9961111091000001,0,1.9961111091000001,42.64,-59.39,73.1118437738,124.69,45.1861111091,-6.68,45.6772047871,1.9961111091000001,0,1.9961111091000001,43.19,-6.68,43.7035296057,131.26
2019-10-14 03:00:00,2.0963333312,0.0,2.0963333312,2.0963333312,0,2.0963333312,0.0,0.0,0.0,134.07,42.9863333312,-59.75,73.6062996846,2.0963333312,0,2.0963333312,40.89,-59.75,72.4020345018,124.69,43.5363333312,-6.91,44.0812933105,2.0963333312,0,2.0963333312,41.44,-6.91,42.0121613345,131.26
2019-10-14 03:30:00,2.0994444423,0.0,2.0994444423,2.0994444423,0,2.0994444423,0.0,0.0,0.0,134.07,41.7094444423,-59.96,73.0402584585,2.0994444423,0,2.0994444423,39.61,-59.96,71.862046311,124.69,42.2694444423,-6.96,42.8386219837,2.0994444423,0,2.0994444423,40.17,-6.96,40.7684988686,131.26
2019-10-14 04:00:00,2.0526666646,0.0,2.0526666646,2.0526666646,0,2.0526666646,0.0,0.0,0.0,134.07,40.9726666646,-60.03,72.6798480571,2.0526666646,0,2.0526666646,38.92,-60.03,71.5427655322,124.69,41.5126666646,-7.03,42.1037099744,2.0526666646,0,2.0526666646,39.46,-7.03,40.0813235809,131.26
2019-10-14 04:30:00,1.9492222203,0.0,1.9492222203,1.9492222203,0,1.9492222203,0.0,0.0,0.0,134.07,40.7392222203,-60.1,72.6064337859,1.9492222203,0,1.9492222203,38.79,-60.1,71.5309310718,124.69,41.2892222203,-7.06,41.8884646598,1.9492222203,0,1.9492222203,39.34,-7.06,39.9684775792,131.26
2019-10-14 05:00:00,1.9918888869,0.0,1.9918888869,1.9918888869,0,1.9918888869,0.0,0.0,0.0,134.07,40.6218888869,-59.93,72.3998809166,1.9918888869,0,1.9918888869,38.63,-59.93,71.3013450084,124.69,41.1718888869,-6.9,41.7460708872,1.9918888869,0,1.9918888869,39.18,-6.9,39.7829410677,131.26
2019-10-14 05:30:00,2.047999998,0.0,2.047999998,2.047999998,0,2.047999998,0.0,0.0,0.0,134.55,42.477999998,-59.24,72.8955285585,2.047999998,0,2.047999998,40.43,-59.24,71.7214228805,125.13,43.037999998,-6.11,43.4695473156,2.047999998,0,2.047999998,40.99,-6.11,41.442878761,131.67
2019-10-14 06:00:00,2.0346666646,0.0,2.0346666646,2.0346666646,0,2.0346666646,0.0,0.0,0.0,135.01,45.1746666646,-57.9,73.4381406917,2.0346666646,0,2.0346666646,43.14,-57.9,72.2043599792,125.21,45.7146666646,-4.74,45.959747043,2.0346666646,0,2.0346666646,43.68,-4.74,43.9364313526,131.67
2019-10-14 06:30:00,4.2149999958,0.0,4.2149999958,4.2149999958,0,4.2149999958,0.0,0.0,0.0,134.18,53.7349999958,-54.64,76.6353692791,4.2149999958,0,4.2149999958,49.52,-54.64,73.7411689628,124.16,54.2749999958,-2.22,54.3203831406,4.2149999958,0,4.2149999958,50.06,-2.22,50.109200752,130.72
2019-10-14 07:00:00,6.0848888828,0.0,6.0848888828,6.0848888828,0,6.0848888828,0.0,0.0,0.0,134.28,58.1048888828,-52.74,78.4709227172,6.0848888828,0,6.0848888828,52.02,-52.74,74.078255919,124.16,58.6048888828,-0.39,58.6061865417,6.0848888828,0,6.0848888828,52.52,-0.39,52.5214479998,130.72
2019-10-14 07:30:00,4.5706666621,0.0,4.5706666621,4.5706666621,0,4.5706666621,0.0,0.0,0.0,133.27,71.5706666621,-24.68,75.7064246049,4.5706666621,0,4.5706666621,67.0,-24.68,71.4009971919,124.96,71.4806666621,7.96,71.9225090389,4.5706666621,0,4.5706666621,66.91,7.96,67.3818202485,131.54
2019-10-14 08:00:00,7.0982222151,0.0,7.0982222151,7.0982222151,0,7.0982222151,0.0,0.0,0.0,133.13,74.1482222151,-7.78,74.5552631118,7.0982222151,0,7.0982222151,67.05,-7.78,67.4998585184,126.08,73.7882222151,4.67,73.9358548856,7.0982222151,0,7.0982222151,66.69,4.67,66.8533095665,132.64
2019-10-14 08:30:00,7.9033333254,0.0,7.9033333254,7.9033333254,0,7.9033333254,0.0,0.0,0.0,133.13,75.6233333254,2.98,75.6820252322,7.9033333254,0,7.9033333254,67.72,2.98,67.7855353302,126.57,75.1633333254,0.23,75.1636852249,7.9033333254,0,7.9033333254,67.26,0.23,67.2603932489,133.13
2019-10-14 09:00:00,8.2519999917,0.0,8.2519999917,8.2519999917,0,8.2519999917,0.0,0.0,0.0,132.45,76.6219999917,3.87,76.7196701162,8.2519999917,0,8.2519999917,68.37,3.87,68.4794407103,125.73,76.1719999917,1.13,76.1803812195,8.2519999917,0,8.2519999917,67.92,1.13,67.9293993791,132.45
2019-10-14 09:30:00,9.9212222123,0.0,9.9212222123,9.9212222123,0,9.9212222123,0.0,0.0,0.0,133.13,76.9212222123,4.1,77.0304123489,9.9212222123,0,9.9212222123,67.0,4.1,67.1253305392,125.98,76.4812222123,1.35,76.4931359737,9.9212222123,0,9.9212222123,66.56,1.35,66.5736892473,132.7
2019-10-14 10:00:00,9.3809999906,0.0,9.3809999906,9.3809999906,0,9.3809999906,0.0,0.0,0.0,132.66,77.1809999906,4.55,77.3150002234,9.3809999906,0,9.3809999906,67.8,4.55,67.9525017935,125.63,76.7209999906,1.8,76.742112556,9.3809999906,0,9.3809999906,67.34,1.8,67.3640527284,132.19
2019-10-14 10:30:00,8.7032222135,0.0,8.7032222135,8.7032222135,0,8.7032222135,0.0,0.0,0.0,132.19,77.9432222135,5.52,78.1384430932,8.7032222135,0,8.7032222135,69.24,5.52,69.4596861496,125.63,77.4932222135,2.77,77.54271332,8.7032222135,0,8.7032222135,68.79,2.77,68.8457478716,132.19
2019-10-14 11:00:00,8.6333333247,0.0,8.6333333247,8.6333333247,0,8.6333333247,0.0,0.0,0.0,132.19,78.3433333247,4.36,78.4645619144,8.6333333247,0,8.6333333247,69.71,4.36,69.8462146433,125.63,77.8733333247,1.6400000000000001,77.8906004798,8.6333333247,0,8.6333333247,69.24,1.6400000000000001,69.259419576,132.19
2019-10-14 11:30:00,5.5189999945,0.0,5.5189999945,5.5189999945,0,5.5189999945,0.0,0.0,0.0,132.19,77.9289999945,4.33,78.0492020468,5.5189999945,0,5.5189999945,72.41,4.33,72.539347943,125.63,77.4489999945,1.6099999999999999,77.465732425,5.5189999945,0,5.5189999945,71.93,1.6099999999999999,71.948015956,132.19
2019-10-14 12:00:00,5.58655555,0.0,5.58655555,5.58655555,0,5.58655555,0.0,0.0,0.0,132.19,76.81655555,4.28,76.9356978688,5.58655555,0,5.58655555,71.23,4.28,71.3584704152,125.63,76.32655555,1.57,76.3427009093,5.58655555,0,5.58655555,70.74,1.57,70.7574201056,132.19
2019-10-14 12:30:00,8.6189999914,0.0,8.6189999914,8.6189999914,0,8.6189999914,0.0,0.0,0.0,132.19,78.0889999914,3.76,78.1794699372,8.6189999914,0,8.6189999914,69.47,3.76,69.5716788643,125.63,77.6389999914,1.02,77.6456999431,8.6189999914,0,8.6189999914,69.02,1.02,69.0275365343,132.49
2019-10-14 13:00:00,10.5519999894,0.0,10.5519999894,10.5519999894,0,10.5519999894,0.0,0.0,0.0,133.13,76.2319999894,2.62,76.2770097893,10.5519999894,0,10.5519999894,65.68,2.62,65.732235623,126.57,75.8019999894,-0.07,75.8020323105,10.5519999894,0,10.5519999894,65.25,-0.07,65.2500375479,133.13
2019-10-14 13:30:00,8.7996666579,0.0,8.7996666579,8.7996666579,0,8.7996666579,0.0,0.0,0.0,133.13,77.2196666579,3.3,77.2901476176,8.7996666579,0,8.7996666579,68.42,3.3,68.4995357649,126.57,76.7496666579,0.53,76.7514966114,8.7996666579,0,8.7996666579,67.95,0.53,67.9520669296,133.13
2019-10-14 14:00:00,8.0354444364,0.0,8.0354444364,8.0354444364,0,8.0354444364,0.0,0.0,0.0,133.13,77.4254444364,3.39,77.4996228776,8.0354444364,0,8.0354444364,69.39,3.39,69.47275869,126.57,76.9554444364,0.63,76.9580231581,8.0354444364,0,8.0354444364,68.92,0.63,68.9228793653,133.13
2019-10-14 14:30:00,6.0935555495,0.0,6.0935555495,6.0935555495,0,6.0935555495,0.0,0.0,0.0,133.13,75.5435555495,3.4,75.620028994,6.0935555495,0,6.0935555495,69.45,3.4,69.5331755351,126.57,75.0735555495,0.66,75.0764566481,6.0935555495,0,6.0935555495,68.98,0.66,68.9831573647,133.13
2019-10-14 15:00:00,6.3818888825,0.0,6.3818888825,6.3818888825,0,6.3818888825,0.0,0.0,0.0,133.13,74.5818888825,3.15,74.6483800848,6.3818888825,0,6.3818888825,68.2,3.15,68.2727068454,126.57,74.1318888825,0.38,74.1328628159,6.3818888825,0,6.3818888825,67.75,0.38,67.7510656743,133.13
2019-10-14 15:30:00,7.2086666595,0.0,7.2086666595,7.2086666595,0,7.2086666595,0.0,0.0,0.0,133.13,73.7186666595,2.93,73.7768711321,7.2086666595,0,7.2086666595,66.51,2.93,66.574507133,126.57,73.2686666595,0.16,73.2688413588,7.2086666595,0,7.2086666595,66.06,0.16,66.060193763,133.13
2019-10-14 16:00:00,10.4497777673,0.0,10.4497777673,10.4497777673,0,10.4497777673,0.0,0.0,0.0,133.13,75.0397777673,0.9400000000000001,75.0456650805,10.4497777673,0,10.4497777673,64.59,0.9400000000000001,64.596839706,127.14,74.6097777673,-1.8399999999999999,74.6324630338,10.4497777673,0,10.4497777673,64.16,-1.8399999999999999,64.1863786173,133.75
2019-10-14 16:30:00,10.5877777672,0.0,10.5877777672,10.5877777672,0,10.5877777672,0.0,0.0,0.0,133.13,79.6277777672,1.35,79.6392208158,10.5877777672,0,10.5877777672,69.04,1.35,69.0531976088,126.57,79.1477777672,-1.4100000000000001,79.1603361886,10.5877777672,0,10.5877777672,68.56,-1.4100000000000001,68.5744974462,133.13
2019-10-14 17:00:00,9.6475555459,0.0,9.6475555459,9.6475555459,0,9.6475555459,0.0,0.0,0.0,133.13,85.7475555459,1.73,85.7650055798,9.6475555459,0,9.6475555459,76.1,1.73,76.1196617176,126.57,85.1975555459,-1.01,85.2035420097,9.6475555459,0,9.6475555459,75.55,-1.01,75.5567508566,133.13
2019-10-14 17:30:00,9.157111102,0.0,9.157111102,9.157111102,0,9.157111102,0.0,0.0,0.0,132.39,91.557111102,2.44,91.5896183709,9.157111102,0,9.157111102,82.4,2.44,82.4361182977,126.09,91.007111102,-0.27,91.0075116192,9.157111102,0,9.157111102,81.85,-0.27,81.8504453256,132.64
2019-10-14 18:00:00,9.3901111017,0.0,9.3901111017,9.3901111017,0,9.3901111017,0.0,0.0,0.0,132.19,89.4501111017,1.2,89.4581599191,9.3901111017,0,9.3901111017,80.06,1.2,80.06899275,125.93,88.8901111017,-1.5,88.9027662769,9.3901111017,0,9.3901111017,79.5,-1.5,79.5141496842,132.64
2019-10-14 18:30:00,10.1887777676,0.0,10.1887777676,10.1887777676,0,10.1887777676,0.0,0.0,0.0,132.19,92.2287777676,0.8300000000000001,92.2325124265,10.1887777676,0,10.1887777676,82.04,0.8300000000000001,82.0441984542,125.78,91.6687777676,-1.87,91.68784934440001,10.1887777676,0,10.1887777676,81.48,-1.87,81.5014558152,133.11
2019-10-14 19:00:00,9.9445555456,0.0,9.9445555456,9.9445555456,0,9.9445555456,0.0,0.0,0.0,132.19,92.8545555456,0.85,92.8584459571,9.9445555456,0,9.9445555456,82.91,0.85,82.9143570198,125.78,92.2545555456,-1.85,92.2731029007,9.9445555456,0,9.9445555456,82.31,-1.85,82.3307876799,132.58
2019-10-14 19:30:00,5.665666661,0.0,5.665666661,5.665666661,0,5.665666661,0.0,0.0,0.0,132.19,91.615666661,0.98,91.6209079727,5.665666661,0,5.665666661,85.95,0.98,85.9555867876,126.01,91.025666661,-1.7000000000000002,91.0415399204,5.665666661,0,5.665666661,85.36,-1.7000000000000002,85.3769266254,132.98
2019-10-14 20:00:00,2.5282222197,0.0,2.5282222197,2.5282222197,0,2.5282222197,0.0,0.0,0.0,133.12,88.2782222197,0.65,88.2806151897,2.5282222197,0,2.5282222197,85.75,0.65,85.7524635215,126.57,87.6882222197,-2.06,87.7124159743,2.5282222197,0,2.5282222197,85.16,-2.06,85.1849118095,133.13
2019-10-14 20:30:00,2.0258888869,0.0,2.0258888869,2.0258888869,0,2.0258888869,0.0,0.0,0.0,133.45,82.1958888869,-5.71,82.3939818791,2.0258888869,0,2.0258888869,80.17,-5.71,80.3730862914,126.5,81.8158888869,-8.25,82.2307860497,2.0258888869,0,2.0258888869,79.79,-8.25,80.2153763315,133.13
2019-10-14 21:00:00,2.0044444424,0.0,2.0044444424,2.0044444424,0,2.0044444424,0.0,0.0,0.0,133.3,74.1944444424,-13.88,75.4815870668,2.0044444424,0,2.0044444424,72.19,-13.88,73.5122472789,124.82,74.2244444424,-17.37,76.2298173472,2.0044444424,0,2.0044444424,72.22,-17.37,74.2795079413,131.38
2019-10-14 21:30:00,1.9843333313,0.0,1.9843333313,1.9843333313,0,1.9843333313,0.0,0.0,0.0,133.51,69.3343333313,-15.29,71.0002385806,1.9843333313,0,1.9843333313,67.35,-15.29,69.0637864586,125.11,69.3643333313,-18.79,71.8642806859,1.9843333313,0,1.9843333313,67.38,-18.79,69.9509006375,131.68
2019-10-14 22:00:00,1.8954444425,0.0,1.8954444425,1.8954444425,0,1.8954444425,0.0,0.0,0.0,133.32,64.7754444425,-18.19,67.2810099711,1.8954444425,0,1.8954444425,62.88,-18.19,65.4581583914,124.83,64.8154444425,-19.33,67.6364601253,1.8954444425,0,1.8954444425,62.92,-19.33,65.8223009321,131.4
2019-10-14 22:30:00,1.8927777759,0.0,1.8927777759,1.8927777759,0,1.8927777759,0.0,0.0,0.0,133.74,58.5227777759,-48.49,76.0012869536,1.8927777759,0,1.8927777759,56.63,-48.49,74.5535847562,123.98,58.9527777759,-6.92,59.3575303352,1.8927777759,0,1.8927777759,57.06,-6.92,57.4780827794,130.56
2019-10-14 23:00:00,1.9774444425,0.0,1.9774444425,1.9774444425,0,1.9774444425,0.0,0.0,0.0,133.67,53.0174444425,-56.19,77.2539029125,1.9774444425,0,1.9774444425,51.04,-56.19,75.9104584362,123.76,53.5174444425,-4.06,53.6712256209,1.9774444425,0,1.9774444425,51.54,-4.06,51.6996634418,130.32
2019-10-14 23:30:00,1.9864444425,0.0,1.9864444425,1.9864444425,0,1.9864444425,0.0,0.0,0.0,133.18,49.7664444425,-54.0,73.4349984166,1.9864444425,0,1.9864444425,47.78,-54.0,72.1035949173,122.91,50.2664444425,-2.2800000000000002,50.3181263253,1.9864444425,0,1.9864444425,48.28,-2.2800000000000002,48.3338059747,129.48
2019-10-15 00:00:00,1.9683333314,0.0,1.9683333314,1.9683333314,0,1.9683333314,0.0,0.0,0.0,133.18,46.6183333314,-54.66,71.8399930581,1.9683333314,0,1.9683333314,44.65,-54.66,70.5785951971,122.82,47.1083333314,-3.04,47.2063202258,1.9683333314,0,1.9683333314,45.14,-3.04,45.2422501651,129.38
2019-10-15 00:30:00,1.9524444425,0.0,1.9524444425,1.9524444425,0,1.9524444425,0.0,0.0,0.0,133.18,45.2724444425,-55.11,71.3211492182,1.9524444425,0,1.9524444425,43.32,-55.11,70.0980349225,122.98,45.7724444425,-3.36,45.8956018616,1.9524444425,0,1.9524444425,43.82,-3.36,43.9486291026,129.55
2019-10-15 01:00:00,1.9726666647000002,0.0,1.9726666647000002,1.9726666647000002,0,1.9726666647000002,0.0,0.0,0.0,133.18,43.8926666647,-55.53,70.7823924923,1.9726666647000002,0,1.9726666647000002,41.92,-55.53,69.576341525,123.71,44.3826666647,-3.77,44.5424965653,1.9726666647000002,0,1.9726666647000002,42.41,-3.77,42.5772357017,130.32
2019-10-15 01:30:00,2.0131111091,0.0,2.0131111091,2.0131111091,0,2.0131111091,0.0,0.0,0.0,133.18,46.7131111091,-55.0,72.1603405583,2.0131111091,0,2.0131111091,44.7,-55.0,70.8737610121,122.82,47.2031111091,-3.4,47.3254022527,2.0131111091,0,2.0131111091,45.19,-3.4,45.3177239058,129.39
2019-10-15 02:00:00,1.959999998,0.0,1.959999998,1.959999998,0,1.959999998,0.0,0.0,0.0,133.18,46.599999998,-55.08,72.1482252021,1.959999998,0,1.959999998,44.64,-55.08,70.8980676747,122.82,47.099999998,-3.44,47.2254549985,1.959999998,0,1.959999998,45.14,-3.44,45.2708868921,129.39
2019-10-15 02:30:00,1.8714444426,0.0,1.8714444426,1.8714444426,0,1.8714444426,0.0,0.0,0.0,133.18,46.5814444426,-55.38,72.3655675467,1.8714444426,0,1.8714444426,44.71,-55.38,71.1753363181,122.82,47.0814444426,-3.7,47.2266070219,1.8714444426,0,1.8714444426,45.21,-3.7,45.3611518813,129.81
2019-10-15 03:00:00,1.8843333314000001,0.0,1.8843333314000001,1.8843333314000001,0,1.8843333314000001,0.0,0.0,0.0,133.18,45.0343333314,-55.86,71.7525663556,1.8843333314000001,0,1.8843333314000001,43.15,-55.86,70.5851407876,123.76,45.5243333314,-4.05,45.7041291928,1.8843333314000001,0,1.8843333314000001,43.64,-4.05,43.8275267383,130.32
2019-10-15 03:30:00,1.9896666647,0.0,1.9896666647,1.9896666647,0,1.9896666647,0.0,0.0,0.0,133.18,43.7096666647,-56.18,71.1809480124,1.9896666647,0,1.9896666647,41.72,-56.18,69.9767875799,123.76,44.2196666647,-4.25,44.4234332299,1.9896666647,0,1.9896666647,42.23,-4.25,42.4433198513,130.32
