Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-15 04:00:00,1.9951111091,0.0,1.9951111091,1.9951111091,0,1.9951111091,0.0,0.0,0.0,133.18,42.8951111091,-56.31,70.7870514788,1.9951111091,0,1.9951111091,40.9,-56.31,69.5961644058,123.76,43.3951111091,-4.37,43.6145912301,1.9951111091,0,1.9951111091,41.4,-4.37,41.63,130.32
2019-10-15 04:30:00,1.9143333314,0.0,1.9143333314,1.9143333314,0,1.9143333314,0.0,0.0,0.0,133.18,42.2643333314,-56.45,70.5186242914,1.9143333314,0,1.9143333314,40.35,-56.45,69.3882194612,123.76,42.7743333314,-4.46,43.0062227119,1.9143333314,0,1.9143333314,40.86,-4.46,41.1026909095,130.32
2019-10-15 05:00:00,1.8943333314,0.0,1.8943333314,1.8943333314,0,1.8943333314,0.0,0.0,0.0,133.18,42.1543333314,-56.45,70.452752385,1.8943333314,0,1.8943333314,40.26,-56.45,69.3359221472,123.76,42.6643333314,-4.46,42.8968173483,1.8943333314,0,1.8943333314,40.77,-4.46,41.0132234773,130.32
2019-10-15 05:30:00,1.9768888869,0.0,1.9768888869,1.9768888869,0,1.9768888869,0.0,0.0,0.0,133.56,44.0168888869,-55.89,71.1419609463,1.9768888869,0,1.9768888869,42.04,-55.89,69.9360686627,123.76,44.5068888869,-3.85,44.6730977031,1.9768888869,0,1.9768888869,42.53,-3.85,42.7039038028,130.32
2019-10-15 06:00:00,2.0403333313,0.0,2.0403333313,2.0403333313,0,2.0403333313,0.0,0.0,0.0,133.15,46.9403333313,-55.29,72.5284702255,2.0403333313,0,2.0403333313,44.9,-55.29,71.2249541944,123.76,47.4303333313,-3.36,47.5491968378,2.0403333313,0,2.0403333313,45.39,-3.36,45.5141922921,130.32
2019-10-15 06:30:00,1.9803333314,0.0,1.9803333314,1.9803333314,0,1.9803333314,0.0,0.0,0.0,133.15,54.4103333314,-53.14,76.0548747499,1.9803333314,0,1.9803333314,52.43,-53.14,74.6509510991,122.82,54.8903333314,-1.46,54.9097467962,1.9803333314,0,1.9803333314,52.91,-1.46,52.9301398071,129.86
2019-10-15 07:00:00,1.8072222204,0.0,1.8072222204,1.8072222204,0,1.8072222204,0.0,0.0,0.0,134.02,65.9872222204,-19.06,68.6847661157,1.8072222204,0,1.8072222204,64.18,-19.06,66.9503995507,124.58,66.0472222204,-12.73,67.2628312148,1.8072222204,0,1.8072222204,64.24,-12.73,65.4891632257,131.56
2019-10-15 07:30:00,1.7988888871,0.0,1.7988888871,1.7988888871,0,1.7988888871,0.0,0.0,0.0,133.32,76.2788888871,-9.42,76.8583456096,1.7988888871,0,1.7988888871,74.48,-9.42,75.0733428056,124.05,76.2888888871,-12.87,77.3668628524,1.7988888871,0,1.7988888871,74.49,-12.87,75.5936306841,130.79
2019-10-15 08:00:00,5.7379999943,0.0,5.7379999943,5.7379999943,0,5.7379999943,0.0,0.0,0.0,133.13,78.6579999943,-9.01,79.1723503699,5.7379999943,0,5.7379999943,72.92,-9.01,73.4745296004,123.76,78.6679999943,-12.42,79.6423921231,5.7379999943,0,5.7379999943,72.93,-12.42,73.9800060827,130.32
2019-10-15 08:30:00,7.3264444371,0.0,7.3264444371,7.3264444371,0,7.3264444371,0.0,0.0,0.0,133.13,77.8564444371,-8.6,78.3299811081,7.3264444371,0,7.3264444371,70.53,-8.6,71.0523813816,123.76,77.8464444371,-12.04,78.7720160431,7.3264444371,0,7.3264444371,70.52,-12.04,71.5404221402,130.32
2019-10-15 09:00:00,9.431444435,0.0,9.431444435,9.431444435,0,9.431444435,0.0,0.0,0.0,133.13,76.011444435,-8.54,76.489680906,9.431444435,0,9.431444435,66.58,-8.54,67.1254646166,123.76,76.031444435,-11.98,76.9694805938,9.431444435,0,9.431444435,66.6,-11.98,67.6689027545,130.32
2019-10-15 09:30:00,12.9481110982,0.0,12.9481110982,12.9481110982,0,12.9481110982,0.0,0.0,0.0,133.13,81.1681110982,-11.81,82.022791706,12.9481110982,0,12.9481110982,68.22,-11.81,69.2347058923,124.3,81.1881110982,-15.29,82.6153344343,12.9481110982,0,12.9481110982,68.24,-15.29,69.931979094,130.94
2019-10-15 10:00:00,17.1841110939,0.0,17.1841110939,17.1841110939,0,17.1841110939,0.0,0.0,0.0,133.13,72.4841110939,-12.48,73.5506407931,17.1841110939,0,17.1841110939,55.3,-12.48,56.6907435125,124.69,72.5441110939,-16.01,74.2897580721,17.1841110939,0,17.1841110939,55.36,-16.01,57.6285493484,131.26
2019-10-15 10:30:00,20.1711110909,0.0,20.1711110909,20.1711110909,0,20.1711110909,0.0,0.0,0.0,133.13,69.4211110909,-13.39,70.7006560443,20.1711110909,0,20.1711110909,49.25,-13.39,51.0377762055,124.69,69.4511110909,-16.95,71.4895749866,20.1711110909,0,20.1711110909,49.28,-16.95,52.1135385481,131.26
2019-10-15 11:00:00,19.3815555362,0.0,19.3815555362,19.3815555362,0,19.3815555362,0.0,0.0,0.0,133.43,70.7415555362,-12.9,71.9081197062,19.3815555362,0,19.3815555362,51.36,-12.9,52.9552603619,124.69,70.7715555362,-16.46,72.6604753151,19.3815555362,0,19.3815555362,51.39,-16.46,53.9616873346,131.26
2019-10-15 11:30:00,18.1212222041,0.0,18.1212222041,18.1212222041,0,18.1212222041,0.0,0.0,0.0,134.07,73.9012222041,-12.18,74.8982178911,18.1212222041,0,18.1212222041,55.78,-12.18,57.0943149534,124.69,73.9112222041,-15.73,75.5665380159,18.1212222041,0,18.1212222041,55.79,-15.73,57.9651360733,131.87
2019-10-15 12:00:00,19.0895555365,0.0,19.0895555365,19.0895555365,0,19.0895555365,0.0,0.0,0.0,134.07,74.6595555365,-11.15,75.4875601202,19.0895555365,0,19.0895555365,55.57,-11.15,56.6775740483,124.8,74.7295555365,-14.7,76.1616469798,19.0895555365,0,19.0895555365,55.64,-14.7,57.5491059878,131.36
2019-10-15 12:30:00,21.8005555338,0.0,21.8005555338,21.8005555338,0,21.8005555338,0.0,0.0,0.0,134.07,71.6805555338,-13.41,72.9241396358,21.8005555338,0,21.8005555338,49.88,-13.41,51.651161652,125.63,71.7305555338,-17.0,73.7175189299,21.8005555338,0,21.8005555338,49.93,-17.0,52.7447144271,132.19
2019-10-15 13:00:00,22.1306666445,0.0,22.1306666445,22.1306666445,0,22.1306666445,0.0,0.0,0.0,134.07,69.4906666445,-14.71,71.0305346362,22.1306666445,0,22.1306666445,47.36,-14.71,49.5918713097,125.63,69.5506666445,-18.33,71.9255457449,22.1306666445,0,22.1306666445,47.42,-18.33,50.8394069596,132.19
2019-10-15 13:30:00,19.1464444253,0.0,19.1464444253,19.1464444253,0,19.1464444253,0.0,0.0,0.0,134.07,69.1564444253,-13.98,70.5553272656,19.1464444253,0,19.1464444253,50.01,-13.98,51.9272616262,125.63,69.2264444253,-17.57,71.421323901,19.1464444253,0,19.1464444253,50.08,-17.57,53.0726982544,132.19
2019-10-15 14:00:00,17.4247777604,0.0,17.4247777604,17.4247777604,0,17.4247777604,0.0,0.0,0.0,134.07,73.5647777604,-15.93,75.2697909319,17.4247777604,0,17.4247777604,56.14,-15.93,58.356357837,125.63,73.6247777604,-19.52,76.1684862674,17.4247777604,0,17.4247777604,56.2,-19.52,59.4934483788,132.19
2019-10-15 14:30:00,16.8642222054,0.0,16.8642222054,16.8642222054,0,16.8642222054,0.0,0.0,0.0,134.07,75.8442222054,-16.78,77.678275225,16.8642222054,0,16.8642222054,58.98,-16.78,61.3205414197,125.63,75.9442222054,-20.37,78.6286321029,16.8642222054,0,16.8642222054,59.08,-20.37,62.4930660154,132.19
2019-10-15 15:00:00,15.9474444285,0.0,15.9474444285,15.9474444285,0,15.9474444285,0.0,0.0,0.0,134.07,75.9774444285,-16.96,77.8473741489,15.9474444285,0,15.9474444285,60.03,-16.96,62.3798244627,125.63,76.0474444285,-20.55,78.7750995182,15.9474444285,0,15.9474444285,60.1,-20.55,63.5162380813,132.19
2019-10-15 15:30:00,14.6732222075,0.0,14.6732222075,14.6732222075,0,14.6732222075,0.0,0.0,0.0,134.07,77.4832222075,-17.85,79.5127173706,14.6732222075,0,14.6732222075,62.81,-17.85,65.2971561402,126.21,77.5532222075,-21.44,80.4622636692,14.6732222075,0,14.6732222075,62.88,-21.44,66.4346897336,132.19
2019-10-15 16:00:00,13.0273333203,0.0,13.0273333203,13.0273333203,0,13.0273333203,0.0,0.0,0.0,134.07,74.0673333203,-16.0,75.7757868001,13.0273333203,0,13.0273333203,61.04,-16.0,63.1021521028,125.63,74.1273333203,-19.57,76.6671144962,13.0273333203,0,13.0273333203,61.1,-19.57,64.1575786638,132.19
2019-10-15 16:30:00,13.858777763900001,0.0,13.858777763900001,13.858777763900001,0,13.858777763900001,0.0,0.0,0.0,134.07,76.6487777639,-16.31,78.3648596802,13.858777763900001,0,13.858777763900001,62.79,-16.31,64.8737250356,125.63,76.6887777639,-19.87,79.2211179858,13.858777763900001,0,13.858777763900001,62.83,-19.87,65.8970849128,132.19
2019-10-15 17:00:00,10.9577777668,0.0,10.9577777668,10.9577777668,0,10.9577777668,0.0,0.0,0.0,133.59,83.8477777668,-14.64,85.1162701041,10.9577777668,0,10.9577777668,72.89,-14.64,74.3456905274,125.31,83.8577777668,-18.16,85.801587934,10.9577777668,0,10.9577777668,72.9,-18.16,75.1278616759,131.84
2019-10-15 17:30:00,11.8699999881,0.0,11.8699999881,11.8699999881,0,11.8699999881,0.0,0.0,0.0,133.13,88.1399999881,-13.06,89.1023187011,11.8699999881,0,11.8699999881,76.27,-13.06,77.3800781855,124.69,88.1699999881,-16.52,89.7042880687,11.8699999881,0,11.8699999881,76.3,-16.52,78.0679217092,131.26
2019-10-15 18:00:00,10.5663333228,0.0,10.5663333228,10.5663333228,0,10.5663333228,0.0,0.0,0.0,133.13,90.7563333228,-12.7,91.6406134756,10.5663333228,0,10.5663333228,80.19,-12.7,81.1894457427,124.69,90.7663333228,-16.15,92.1919181103,10.5663333228,0,10.5663333228,80.2,-16.15,81.8099168805,131.26
2019-10-15 18:30:00,8.1749999918,0.0,8.1749999918,8.1749999918,0,8.1749999918,0.0,0.0,0.0,133.13,95.2849999918,-11.53,95.9800610723,8.1749999918,0,8.1749999918,87.11,-11.53,87.8697501988,123.97,95.3149999918,-14.92,96.4756737392,8.1749999918,0,8.1749999918,87.14,-14.92,88.4080652429,130.53
2019-10-15 19:00:00,9.7909999902,0.0,9.7909999902,9.7909999902,0,9.7909999902,0.0,0.0,0.0,133.13,95.3909999902,-12.71,96.234021942,9.7909999902,0,9.7909999902,85.6,-12.71,86.5384544581,123.76,95.4109999902,-16.11,96.7615162093,9.7909999902,0,9.7909999902,85.62,-16.11,87.122422487,130.32
2019-10-15 19:30:00,4.5007777733,0.0,4.5007777733,4.5007777733,0,4.5007777733,0.0,0.0,0.0,133.13,93.9807777733,-12.08,94.7539602912,4.5007777733,0,4.5007777733,89.48,-12.08,90.2917316259,123.76,94.0107777733,-15.47,95.2751134218,4.5007777733,0,4.5007777733,89.51,-15.47,90.8370023724,130.32
2019-10-15 20:00:00,4.3596666623,0.0,4.3596666623,4.3596666623,0,4.3596666623,0.0,0.0,0.0,133.13,89.3396666623,-12.97,90.2762257703,4.3596666623,0,4.3596666623,84.98,-12.97,85.9640698199,124.44,89.3896666623,-16.4,90.881640093,4.3596666623,0,4.3596666623,85.03,-16.4,86.5971183123,131.02
2019-10-15 20:30:00,5.0033333283,0.0,5.0033333283,5.0033333283,0,5.0033333283,0.0,0.0,0.0,133.67,83.6233333283,-17.82,85.5009606785,5.0033333283,0,5.0033333283,78.62,-17.82,80.6142468798,125.15,83.6933333283,-18.07,85.6218368385,5.0033333283,0,5.0033333283,78.69,-18.07,80.7381012905,131.71
2019-10-15 21:00:00,3.173222219,0.0,3.173222219,3.173222219,0,3.173222219,0.0,0.0,0.0,133.32,78.133222219,-35.15,85.6756844988,3.173222219,0,3.173222219,74.96,-35.15,82.7920533626,123.84,78.423222219,-9.24,78.9656848461,3.173222219,0,3.173222219,75.25,-9.24,75.8151706455,130.4
2019-10-15 21:30:00,2.1657777756,0.0,2.1657777756,2.1657777756,0,2.1657777756,0.0,0.0,0.0,134.0,72.0357777756,-36.21,80.6245457645,2.1657777756,0,2.1657777756,69.87,-36.21,78.6954954238,124.69,72.3157777756,-10.17,73.0273963338,2.1657777756,0,2.1657777756,70.15,-10.17,70.8833647621,131.26
2019-10-15 22:00:00,2.0834444424,0.0,2.0834444424,2.0834444424,0,2.0834444424,0.0,0.0,0.0,133.13,63.5534444424,-53.79,83.2610617305,2.0834444424,0,2.0834444424,61.47,-53.79,81.6818523296,122.97,64.0734444424,-3.05,64.1459958431,2.0834444424,0,2.0834444424,61.99,-3.05,62.0649869089,129.52
2019-10-15 22:30:00,2.0244444424,0.0,2.0244444424,2.0244444424,0,2.0244444424,0.0,0.0,0.0,133.59,58.9844444424,-56.07,81.3818750471,2.0244444424,0,2.0244444424,56.96,-56.07,79.9267570967,123.76,59.5044444424,-4.05,59.6421110324,2.0244444424,0,2.0244444424,57.48,-4.05,57.6225034166,130.32
2019-10-15 23:00:00,2.004999998,0.0,2.004999998,2.004999998,0,2.004999998,0.0,0.0,0.0,133.51,54.214999998,-57.29,78.8759172675,2.004999998,0,2.004999998,52.21,-57.29,77.5114714091,123.76,54.744999998,-5.15,54.9867031634,2.004999998,0,2.004999998,52.74,-5.15,52.99084921,130.32
2019-10-15 23:30:00,2.0571111091,0.0,2.0571111091,2.0571111091,0,2.0571111091,0.0,0.0,0.0,134.07,50.3871111091,-58.06,76.8753833546,2.0571111091,0,2.0571111091,48.33,-58.06,75.54305064,123.76,50.9371111091,-5.73,51.2583865151,2.0571111091,0,2.0571111091,48.88,-5.73,49.2147061355,130.32
2019-10-16 00:00:00,2.1326666645,0.0,2.1326666645,2.1326666645,0,2.1326666645,0.0,0.0,0.0,134.07,47.1926666645,-59.12,75.6460321954,2.1326666645,0,2.1326666645,45.06,-59.12,74.3342316837,124.69,47.7226666645,-6.52,48.1659974834,2.1326666645,0,2.1326666645,45.59,-6.52,46.0538652015,131.18
2019-10-16 00:30:00,2.2549999977,0.0,2.2549999977,2.2549999977,0,2.2549999977,0.0,0.0,0.0,134.07,45.8949999977,-59.62,75.2389222729,2.2549999977,0,2.2549999977,43.64,-59.62,73.8850052446,124.69,46.4349999977,-7.1,46.9746657763,2.2549999977,0,2.2549999977,44.18,-7.1,44.7468702816,131.26
2019-10-16 01:00:00,2.2389999978,0.0,2.2389999978,2.2389999978,0,2.2389999978,0.0,0.0,0.0,134.07,45.0089999978,-59.62,74.7017702655,2.2389999978,0,2.2389999978,42.77,-59.62,73.374500339,124.69,45.5389999978,-7.15,46.0968873222,2.2389999978,0,2.2389999978,43.3,-7.15,43.8863589285,131.11
2019-10-16 01:30:00,2.26022222,0.0,2.26022222,2.26022222,0,2.26022222,0.0,0.0,0.0,134.07,47.62022222,-59.2,75.975822235,2.26022222,0,2.26022222,45.36,-59.2,74.5799544114,124.11,48.14022222,-6.85,48.6251323431,2.26022222,0,2.26022222,45.88,-6.85,46.3885427665,130.38
2019-10-16 02:00:00,2.2792222199,0.0,2.2792222199,2.2792222199,0,2.2792222199,0.0,0.0,0.0,133.97,47.2692222199,-59.26,75.8032121303,2.2792222199,0,2.2792222199,44.99,-59.26,74.4032774816,123.76,47.8092222199,-6.93,48.308866984,2.2792222199,0,2.2792222199,45.53,-6.93,46.0543787278,130.38
2019-10-16 02:30:00,2.1813333312,0.0,2.1813333312,2.1813333312,0,2.1813333312,0.0,0.0,0.0,134.07,46.5513333312,-59.51,75.5543958675,2.1813333312,0,2.1813333312,44.37,-59.51,74.2302970491,124.39,47.0813333312,-7.16,47.6226579292,2.1813333312,0,2.1813333312,44.9,-7.16,45.4673025371,130.95
2019-10-16 03:00:00,2.0306666646,0.0,2.0306666646,2.0306666646,0,2.0306666646,0.0,0.0,0.0,134.07,44.8306666646,-59.84,74.7704104148,2.0306666646,0,2.0306666646,42.8,-59.84,73.5708203026,124.69,45.3606666646,-7.36,45.9538864544,2.0306666646,0,2.0306666646,43.33,-7.36,43.950637083,131.26
2019-10-16 03:30:00,1.9863333313,0.0,1.9863333313,1.9863333313,0,1.9863333313,0.0,0.0,0.0,134.07,43.5263333313,-60.18,74.2709505343,1.9863333313,0,1.9863333313,41.54,-60.18,73.1245786313,124.69,44.0563333313,-7.59,44.7053532209,1.9863333313,0,1.9863333313,42.07,-7.59,42.7491871268,131.26
2019-10-16 04:00:00,2.0902222201,0.0,2.0902222201,2.0902222201,0,2.0902222201,0.0,0.0,0.0,134.07,42.6902222201,-60.5,74.0452906889,2.0902222201,0,2.0902222201,40.6,-60.5,72.860208619,124.69,43.2402222201,-7.79,43.9363279946,2.0902222201,0,2.0902222201,41.15,-7.79,41.8808619778,131.26
2019-10-16 04:30:00,2.1796666645,0.0,2.1796666645,2.1796666645,0,2.1796666645,0.0,0.0,0.0,134.07,42.1596666645,-60.88,74.0527642513,2.1796666645,0,2.1796666645,39.98,-60.88,72.8338849712,124.69,42.6996666645,-8.08,43.4574266755,2.1796666645,0,2.1796666645,40.52,-8.08,41.3177540532,131.26
2019-10-16 05:00:00,2.1089999979,0.0,2.1089999979,2.1089999979,0,2.1089999979,0.0,0.0,0.0,134.07,42.3089999979,-60.58,73.8917308014,2.1089999979,0,2.1089999979,40.2,-60.58,72.704720617,124.69,42.8489999979,-7.84,43.5603305867,2.1089999979,0,2.1089999979,40.74,-7.84,41.4875065532,131.26
2019-10-16 05:30:00,1.9728888869,0.0,1.9728888869,1.9728888869,0,1.9728888869,0.0,0.0,0.0,133.95,43.9928888869,-59.73,74.1825260598,1.9728888869,0,1.9728888869,42.02,-59.73,73.0298110363,124.58,44.5228888869,-7.22,45.1045012702,1.9728888869,0,1.9728888869,42.55,-7.22,43.1582077941,131.13
2019-10-16 06:00:00,1.9397777758,0.0,1.9397777758,1.9397777758,0,1.9397777758,0.0,0.0,0.0,133.83,47.1697777758,-58.81,75.3896812264,1.9397777758,0,1.9397777758,45.23,-58.81,74.1914348156,124.09,47.6897777758,-6.3,48.1041048592,1.9397777758,0,1.9397777758,45.75,-6.3,46.1817334019,130.66
2019-10-16 06:30:00,1.9582222203000001,0.0,1.9582222203000001,1.9582222203000001,0,1.9582222203000001,0.0,0.0,0.0,134.07,55.0882222203,-56.49,78.9039436745,1.9582222203000001,0,1.9582222203000001,53.13,-56.49,77.5494487408,123.87,55.5882222203,-4.24,55.749691027,1.9582222203000001,0,1.9582222203000001,53.63,-4.24,53.797346588799996,130.41
2019-10-16 07:00:00,1.953999998,0.0,1.953999998,1.953999998,0,1.953999998,0.0,0.0,0.0,134.07,69.683999998,-24.16,73.7534097905,1.953999998,0,1.953999998,67.73,-24.16,71.9100723126,125.3,69.773999998,-17.4,71.9108550619,1.953999998,0,1.953999998,67.82,-17.4,70.0165151946,131.86
2019-10-16 07:30:00,1.8194444426,0.0,1.8194444426,1.8194444426,0,1.8194444426,0.0,0.0,0.0,133.83,79.4494444426,-14.79,80.8143447801,1.8194444426,0,1.8194444426,77.63,-14.79,79.0263310549,125.18,79.4694444426,-18.27,81.5425379788,1.8194444426,0,1.8194444426,77.65,-18.27,79.7703917503,131.75
2019-10-16 08:00:00,4.979999995,0.0,4.979999995,4.979999995,0,4.979999995,0.0,0.0,0.0,133.13,82.959999995,-13.7,84.0835988714,4.979999995,0,4.979999995,77.98,-13.7,79.1743039123,124.69,82.989999995,-17.16,84.7455349807,4.979999995,0,4.979999995,78.01,-17.16,79.8750630673,131.26
2019-10-16 08:30:00,6.8196666598,0.0,6.8196666598,6.8196666598,0,6.8196666598,0.0,0.0,0.0,133.13,81.0896666598,-13.37,82.1844933002,6.8196666598,0,6.8196666598,74.27,-13.37,75.4638310716,124.69,81.1196666598,-16.85,82.851208917,6.8196666598,0,6.8196666598,74.3,-16.85,76.1866950327,131.26
2019-10-16 09:00:00,8.8993333244,0.0,8.8993333244,8.8993333244,0,8.8993333244,0.0,0.0,0.0,133.13,78.9893333244,-13.28,80.0978974695,8.8993333244,0,8.8993333244,70.09,-13.28,71.3369925074,124.69,79.0093333244,-16.76,80.7673965928,8.8993333244,0,8.8993333244,70.11,-16.76,72.0854333413,131.26
2019-10-16 09:30:00,10.564555545,0.0,10.564555545,10.564555545,0,10.564555545,0.0,0.0,0.0,133.13,79.894555545,-12.86,80.922923858,10.564555545,0,10.564555545,69.33,-12.86,70.512612347,124.69,79.914555545,-16.36,81.5719669246,10.564555545,0,10.564555545,69.35,-16.36,71.2535760506,131.26
2019-10-16 10:00:00,11.8973333214,0.0,11.8973333214,11.8973333214,0,11.8973333214,0.0,0.0,0.0,133.13,80.0473333214,-12.93,81.084896694,11.8973333214,0,11.8973333214,68.15,-12.93,69.365750915,124.69,80.0773333214,-16.43,81.7454843516,11.8973333214,0,11.8973333214,68.18,-16.43,70.1317139388,131.26
2019-10-16 10:30:00,12.9654444315,0.0,12.9654444315,12.9654444315,0,12.9654444315,0.0,0.0,0.0,134.03,79.4054444315,-13.21,80.49676208,12.9654444315,0,12.9654444315,66.44,-13.21,67.7405174176,125.54,79.4354444315,-16.73,81.1780926853,12.9654444315,0,12.9654444315,66.47,-16.73,68.5430798841,131.72
2019-10-16 11:00:00,15.7918888731,0.0,15.7918888731,15.7918888731,0,15.7918888731,0.0,0.0,0.0,134.03,76.9218888731,-12.96,78.0060163565,15.7918888731,0,15.7918888731,61.13,-12.96,62.4887069797,125.63,76.9618888731,-16.51,78.7128479914,15.7918888731,0,15.7918888731,61.17,-16.51,63.3588904575,132.19
2019-10-16 11:30:00,17.5381110936,0.0,17.5381110936,17.5381110936,0,17.5381110936,0.0,0.0,0.0,134.03,73.8981110936,-13.99,75.2107101628,17.5381110936,0,17.5381110936,56.36,-13.99,58.0703857401,125.63,73.9381110936,-15.54,75.5535298453,17.5381110936,0,17.5381110936,56.4,-15.54,58.5017230515,132.12
2019-10-16 12:00:00,17.0816666496,0.0,17.0816666496,17.0816666496,0,17.0816666496,0.0,0.0,0.0,133.18,72.4516666496,-31.66,79.0670576176,17.0816666496,0,17.0816666496,55.37,-31.66,63.7823839316,123.77,72.7516666496,-5.84,72.9856876401,17.0816666496,0,17.0816666496,55.67,-5.84,55.9754812396,130.32
2019-10-16 12:30:00,17.2219999828,0.0,17.2219999828,17.2219999828,0,17.2219999828,0.0,0.0,0.0,133.18,74.2519999828,-30.55,80.2911078604,17.2219999828,0,17.2219999828,57.03,-30.55,64.6971668622,123.77,74.5219999828,-4.82,74.6777134186,17.2219999828,0,17.2219999828,57.3,-4.82,57.5023686469,130.32
2019-10-16 13:00:00,14.2815555413,0.0,14.2815555413,14.2815555413,0,14.2815555413,0.0,0.0,0.0,133.33,71.5415555413,-31.45,78.1491949368,14.2815555413,0,14.2815555413,57.26,-31.45,65.3284784761,123.77,71.8015555413,-5.65,72.0235092046,14.2815555413,0,14.2815555413,57.52,-5.65,57.7968243072,130.32
2019-10-16 13:30:00,12.4981110986,0.0,12.4981110986,12.4981110986,0,12.4981110986,0.0,0.0,0.0,134.07,74.1681110986,-31.26,80.4866218942,12.4981110986,0,12.4981110986,61.67,-31.26,69.1402668494,123.77,74.4481110986,-5.4,74.6436952874,12.4981110986,0,12.4981110986,61.95,-5.4,62.1849057248,130.32
2019-10-16 14:00:00,12.2798888766,0.0,12.2798888766,12.2798888766,0,12.2798888766,0.0,0.0,0.0,134.07,73.1198888766,-31.57,79.644102414,12.2798888766,0,12.2798888766,60.84,-31.57,68.5432017052,124.07,73.3998888766,-5.65,73.6170237588,12.2798888766,0,12.2798888766,61.12,-5.65,61.3805905804,130.32
2019-10-16 14:30:00,9.7221111014,0.0,9.7221111014,9.7221111014,0,9.7221111014,0.0,0.0,0.0,134.07,72.3321111014,-32.24,79.1918676152,9.7221111014,0,9.7221111014,62.61,-32.24,70.4232184723,124.69,72.6121111014,-6.29,72.8840365142,9.7221111014,0,9.7221111014,62.89,-6.29,63.2037672928,130.93
2019-10-16 15:00:00,9.1334444353,0.0,9.1334444353,9.1334444353,0,9.1334444353,0.0,0.0,0.0,134.07,72.1934444353,-32.56,79.1962563473,9.1334444353,0,9.1334444353,63.06,-32.56,70.96983302780001,124.69,72.4934444353,-6.54,72.7878498521,9.1334444353,0,9.1334444353,63.36,-6.54,63.696634134,131.26
2019-10-16 15:30:00,9.7067777681,0.0,9.7067777681,9.7067777681,0,9.7067777681,0.0,0.0,0.0,134.07,72.0467777681,-33.07,79.2739748389,9.7067777681,0,9.7067777681,62.34,-33.07,70.5684100714,124.69,72.3267777681,-7.03,72.6676247191,9.7067777681,0,9.7067777681,62.62,-7.03,63.0133739773,131.26
2019-10-16 16:00:00,9.4063333239,0.0,9.4063333239,9.4063333239,0,9.4063333239,0.0,0.0,0.0,134.07,73.4863333239,-32.47,80.340164833,9.4063333239,0,9.4063333239,64.08,-32.47,71.8369494063,124.53,73.7663333239,-6.54,74.0556785943,9.4063333239,0,9.4063333239,64.36,-6.54,64.6914306535,130.58
2019-10-16 16:30:00,13.1086666536,0.0,13.1086666536,13.1086666536,0,13.1086666536,0.0,0.0,0.0,134.07,74.6686666536,-33.82,81.9707397784,13.1086666536,0,13.1086666536,61.56,-33.82,70.2383513474,124.64,74.9486666536,-7.75,75.3482921714,13.1086666536,0,13.1086666536,61.84,-7.75,62.3237362487,131.2
2019-10-16 17:00:00,14.3846666523,0.0,14.3846666523,14.3846666523,0,14.3846666523,0.0,0.0,0.0,134.07,76.5046666523,-33.24,83.4137975372,14.3846666523,0,14.3846666523,62.12,-33.24,70.4541836941,124.64,76.7746666523,-7.21,77.1124733073,14.3846666523,0,14.3846666523,62.39,-7.21,62.805224305,131.2
2019-10-16 17:30:00,10.2277777676,0.0,10.2277777676,10.2277777676,0,10.2277777676,0.0,0.0,0.0,133.45,82.8977777676,-32.07,88.8849056859,10.2277777676,0,10.2277777676,72.67,-32.07,79.4318185616,123.81,83.1577777676,-6.25,83.3923168118,10.2277777676,0,10.2277777676,72.93,-6.25,73.1973182569,130.38
2019-10-16 18:00:00,10.7838888781,0.0,10.7838888781,10.7838888781,0,10.7838888781,0.0,0.0,0.0,133.13,87.1438888781,-32.81,93.11580676130001,10.7838888781,0,10.7838888781,76.36,-32.81,83.1104427855,123.81,87.3838888781,-7.06,87.668624008,10.7838888781,0,10.7838888781,76.6,-7.06,76.9246618452,130.38
2019-10-16 18:30:00,9.7219999903,0.0,9.7219999903,9.7219999903,0,9.7219999903,0.0,0.0,0.0,133.13,90.1019999903,-31.92,95.5889993788,9.7219999903,0,9.7219999903,80.38,-31.92,86.4860150545,123.02,90.3519999903,-6.34,90.5741657552,9.7219999903,0,9.7219999903,80.63,-6.34,80.8788754867,129.81
2019-10-16 19:00:00,9.5611111016,0.0,9.5611111016,9.5611111016,0,9.5611111016,0.0,0.0,0.0,133.13,93.9411111016,-30.05,98.6302937996,9.5611111016,0,9.5611111016,84.38,-30.05,89.5711276026,122.82,94.1811111016,-4.59,94.2928936258,9.5611111016,0,9.5611111016,84.62,-4.59,84.7443950949,129.38
2019-10-16 19:30:00,8.4515555471,0.0,8.4515555471,8.4515555471,0,8.4515555471,0.0,0.0,0.0,133.13,90.1715555471,-30.74,95.2672925499,8.4515555471,0,8.4515555471,81.72,-30.74,87.3104002969,122.82,90.4015555471,-5.22,90.5521377182,8.4515555471,0,8.4515555471,81.95,-5.22,82.1160818598,129.38
2019-10-16 20:00:00,5.9964444384,0.0,5.9964444384,5.9964444384,0,5.9964444384,0.0,0.0,0.0,133.13,88.6164444384,-30.43,93.6955661967,5.9964444384,0,5.9964444384,82.62,-30.43,88.0457227808,122.92,88.8864444384,-4.96,89.0247246831,5.9964444384,0,5.9964444384,82.89,-4.96,83.03826648,129.38
2019-10-16 20:30:00,5.4482222168,0.0,5.4482222168,5.4482222168,0,5.4482222168,0.0,0.0,0.0,133.13,83.5682222168,-32.4,89.6292796159,5.4482222168,0,5.4482222168,78.12,-32.4,84.5724210366,122.82,83.7982222168,-6.88,84.080178679,5.4482222168,0,5.4482222168,78.35,-6.88,78.6514901321,129.38
2019-10-16 21:00:00,1.7338888872,0.0,1.7338888872,1.7338888872,0,1.7338888872,0.0,0.0,0.0,133.13,80.7138888872,-32.46,86.9964565904,1.7338888872,0,1.7338888872,78.98,-32.46,85.3902336336,123.25,80.9638888872,-6.89,81.2565283761,1.7338888872,0,1.7338888872,79.23,-6.89,79.5290198607,129.59
2019-10-16 21:30:00,4.6769999953,0.0,4.6769999953,4.6769999953,0,4.6769999953,0.0,0.0,0.0,133.13,72.0569999953,-35.4,80.2830694999,4.6769999953,0,4.6769999953,67.38,-35.4,76.1132340661,123.76,72.3069999953,-9.69,72.95339847,4.6769999953,0,4.6769999953,67.63,-9.69,68.320663053,130.32
2019-10-16 22:00:00,2.305333331,0.0,2.305333331,2.305333331,0,2.305333331,0.0,0.0,0.0,133.13,66.645333331,-35.2,75.3700235823,2.305333331,0,2.305333331,64.34,-35.2,73.339454593,123.76,66.905333331,-9.45,67.5694171067,2.305333331,0,2.305333331,64.6,-9.45,65.2875370955,130.32
2019-10-16 22:30:00,1.8161111093,0.0,1.8161111093,1.8161111093,0,1.8161111093,0.0,0.0,0.0,132.77,60.2961111093,-36.16,70.3076568725,1.8161111093,0,1.8161111093,58.48,-36.16,68.7564978747,123.47,60.5561111093,-10.58,61.4734006923,1.8161111093,0,1.8161111093,58.74,-10.58,59.6852075476,130.03
2019-10-16 23:00:00,1.7516666649000001,0.0,1.7516666649000001,1.7516666649000001,0,1.7516666649000001,0.0,0.0,0.0,133.13,54.7216666649,-46.8,72.0048665202,1.7516666649000001,0,1.7516666649000001,52.97,-46.8,70.6828189874,123.82,55.1116666649,-8.53,55.767882357,1.7516666649000001,0,1.7516666649000001,53.36,-8.53,54.0374916146,130.37
2019-10-16 23:30:00,1.7713333316000002,0.0,1.7713333316000002,1.7713333316000002,0,1.7713333316000002,0.0,0.0,0.0,132.52,50.3013333316,-56.58,75.7068063977,1.7713333316000002,0,1.7713333316000002,48.53,-56.58,74.5416480902,122.82,50.8113333316,-5.12,51.0686400341,1.7713333316000002,0,1.7713333316000002,49.04,-5.12,49.3065512889,129.38
2019-10-17 00:00:00,1.8234444426,0.0,1.8234444426,1.8234444426,0,1.8234444426,0.0,0.0,0.0,133.13,47.1534444426,-57.49,74.3542024556,1.8234444426,0,1.8234444426,45.33,-57.49,73.2113993856,123.6,47.6534444426,-5.68,47.9907612697,1.8234444426,0,1.8234444426,45.83,-5.68,46.1806377176,130.16
2019-10-17 00:30:00,1.8883333314000001,0.0,1.8883333314000001,1.8883333314000001,0,1.8883333314000001,0.0,0.0,0.0,133.13,45.7283333314,-57.97,73.8349603458,1.8883333314000001,0,1.8883333314000001,43.84,-57.97,72.6805785613,123.76,46.2283333314,-5.91,46.6045802749,1.8883333314000001,0,1.8883333314000001,44.34,-5.91,44.7321327459,130.32
2019-10-17 01:00:00,1.8482222204,0.0,1.8482222204,1.8482222204,0,1.8482222204,0.0,0.0,0.0,133.13,44.3582222204,-58.76,73.6232944017,1.8482222204,0,1.8482222204,42.51,-58.76,72.524738538,123.76,44.8682222204,-6.5,45.3366007241,1.8482222204,0,1.8482222204,43.02,-6.5,43.5082796718,130.32
2019-10-17 01:30:00,1.790777776,0.0,1.790777776,1.790777776,0,1.790777776,0.0,0.0,0.0,133.13,47.640777776,-58.36,75.336135467,1.790777776,0,1.790777776,45.85,-58.36,74.2166564863,123.76,48.150777776,-6.36,48.5689921702,1.790777776,0,1.790777776,46.36,-6.36,46.7942218655,130.32
2019-10-17 02:00:00,1.855888887,0.0,1.855888887,1.855888887,0,1.855888887,0.0,0.0,0.0,133.13,47.665888887,-58.37,75.3597628937,1.855888887,0,1.855888887,45.81,-58.37,74.1998180591,123.76,48.165888887,-6.45,48.5958367793,1.855888887,0,1.855888887,46.31,-6.45,46.7570165857,130.32
2019-10-17 02:30:00,1.9167777759,0.0,1.9167777759,1.9167777759,0,1.9167777759,0.0,0.0,0.0,133.13,47.0767777759,-58.62,75.1832920652,1.9167777759,0,1.9167777759,45.16,-58.62,73.9981756532,123.76,47.5867777759,-6.62,48.0450394847,1.9167777759,0,1.9167777759,45.67,-6.62,46.1473000294,130.32
2019-10-17 03:00:00,1.908888887,0.0,1.908888887,1.908888887,0,1.908888887,0.0,0.0,0.0,133.13,45.388888887,-58.93,74.3834399204,1.908888887,0,1.908888887,43.48,-58.93,73.2342495012,123.76,45.898888887,-6.83,46.404276754,1.908888887,0,1.908888887,43.99,-6.83,44.517064144,130.32
2019-10-17 03:30:00,1.849888887,0.0,1.849888887,1.849888887,0,1.849888887,0.0,0.0,0.0,133.13,44.319888887,-59.02,73.8079463944,1.849888887,0,1.849888887,42.47,-59.02,72.7121812353,123.76,44.829888887,-7.0,45.3731080886,1.849888887,0,1.849888887,42.98,-7.0,43.5463017948,130.32
2019-10-17 04:00:00,1.8514444426,0.0,1.8514444426,1.8514444426,0,1.8514444426,0.0,0.0,0.0,133.13,43.5914444426,-59.4,73.6788574056,1.8514444426,0,1.8514444426,41.74,-59.4,72.5988126625,123.76,44.1014444426,-7.28,44.698275156,1.8514444426,0,1.8514444426,42.25,-7.28,42.87261247,130.32
2019-10-17 04:30:00,1.9732222202,0.0,1.9732222202,1.9732222202,0,1.9732222202,0.0,0.0,0.0,133.13,42.8332222202,-59.64,73.4276141909,1.9732222202,0,1.9732222202,40.86,-59.64,72.2943234286,123.76,43.3532222202,-7.44,43.9869921327,1.9732222202,0,1.9732222202,41.38,-7.44,42.0435250663,130.32
2019-10-17 05:00:00,2.008999998,0.0,2.008999998,2.008999998,0,2.008999998,0.0,0.0,0.0,133.13,42.608999998,-59.51,73.1913039973,2.008999998,0,2.008999998,40.6,-59.51,72.0402672122,123.76,43.118999998,-7.35,43.7409494733,2.008999998,0,2.008999998,41.11,-7.35,41.761879747,130.32
2019-10-17 05:30:00,1.9528888869,0.0,1.9528888869,1.9528888869,0,1.9528888869,0.0,0.0,0.0,133.13,44.2728888869,-59.17,73.8997807195,1.9528888869,0,1.9528888869,42.32,-59.17,72.7466239766,123.76,44.7928888869,-7.08,45.348972368,1.9528888869,0,1.9528888869,42.84,-7.08,43.4211008612,130.32
2019-10-17 06:00:00,1.895888887,0.0,1.895888887,1.895888887,0,1.895888887,0.0,0.0,0.0,133.13,46.945888887,-58.62,75.1014040041,1.895888887,0,1.895888887,45.05,-58.62,73.9310956229,123.76,47.445888887,-6.59,47.9013619042,1.895888887,0,1.895888887,45.55,-6.59,46.0242392658,130.32
2019-10-17 06:30:00,1.8885555537,0.0,1.8885555537,1.8885555537,0,1.8885555537,0.0,0.0,0.0,132.88,55.1485555537,-39.88,68.0571640583,1.8885555537,0,1.8885555537,53.26,-39.88,66.5360203198,124.04,55.5385555537,-10.44,56.5112798739,1.8885555537,0,1.8885555537,53.65,-10.44,54.6563454688,130.61
2019-10-17 07:00:00,4.9797777728,0.0,4.9797777728,4.9797777728,0,4.9797777728,0.0,0.0,0.0,133.13,63.6297777728,-24.52,68.1907546476,4.9797777728,0,4.9797777728,58.65,-24.52,63.5692763841,124.3,63.7197777728,-15.79,65.647042427,4.9797777728,0,4.9797777728,58.74,-15.79,60.8252554454,130.86
2019-10-17 07:30:00,2.8024444416,0.0,2.8024444416,2.8024444416,0,2.8024444416,0.0,0.0,0.0,133.32,77.0924444416,-13.28,78.2278939381,2.8024444416,0,2.8024444416,74.29,-13.28,75.4676255092,124.69,77.1024444416,-16.74,78.8987613266,2.8024444416,0,2.8024444416,74.3,-16.74,76.1624421877,131.26
2019-10-17 08:00:00,1.9722222202,0.0,1.9722222202,1.9722222202,0,1.9722222202,0.0,0.0,0.0,133.13,84.5122222203,-12.28,85.3997312912,1.9722222202,0,1.9722222202,82.54,-12.28,83.4484871043,124.04,84.5322222203,-15.7,85.9778261733,1.9722222202,0,1.9722222202,82.56,-15.7,84.039535934,130.8
2019-10-17 08:30:00,6.1998888827,0.0,6.1998888827,6.1998888827,0,6.1998888827,0.0,0.0,0.0,133.13,84.6798888827,-15.06,86.0086459676,6.1998888827,0,6.1998888827,78.48,-15.06,79.9119140054,124.48,84.7198888827,-18.49,86.7141261404,6.1998888827,0,6.1998888827,78.52,-18.49,80.6676546083,131.06
2019-10-17 09:00:00,8.4898888804,0.0,8.4898888804,8.4898888804,0,8.4898888804,0.0,0.0,0.0,133.13,80.7898888804,-16.48,82.4536023792,8.4898888804,0,8.4898888804,72.3,-16.48,74.1544361451,124.69,80.8298888804,-19.97,83.2602656519,8.4898888804,0,8.4898888804,72.34,-19.97,75.0458293311,131.26
2019-10-17 09:30:00,8.5352222137,0.0,8.5352222137,8.5352222137,0,8.5352222137,0.0,0.0,0.0,133.13,81.7652222137,-15.19,83.1642210548,8.5352222137,0,8.5352222137,73.23,-15.19,74.7888293798,124.69,81.8152222137,-18.66,83.9161854822,8.5352222137,0,8.5352222137,73.28,-18.66,75.6184765781,131.26
2019-10-17 10:00:00,8.433444436,0.0,8.433444436,8.433444436,0,8.433444436,0.0,0.0,0.0,133.13,80.463444436,-16.15,82.0681935375,8.433444436,0,8.433444436,72.03,-16.15,73.8183134459,124.69,80.513444436,-19.64,82.8742682318,8.433444436,0,8.433444436,72.08,-19.64,74.7078041439,131.26
2019-10-17 10:30:00,13.8113333195,0.0,13.8113333195,13.8113333195,0,13.8113333195,0.0,0.0,0.0,133.13,78.3313333195,-18.05,80.3840797647,13.8113333195,0,13.8113333195,64.52,-18.05,66.9972603918,125.41,78.3913333195,-21.59,81.3100807994,13.8113333195,0,13.8113333195,64.58,-21.59,68.0933513641,131.97
2019-10-17 11:00:00,13.5207777643,0.0,13.5207777643,13.5207777643,0,13.5207777643,0.0,0.0,0.0,133.13,79.2907777643,-17.28,81.151868977,13.5207777643,0,13.5207777643,65.77,-17.28,68.002141878,125.63,79.3407777643,-20.83,82.0295551386,13.5207777643,0,13.5207777643,65.82,-20.83,69.0373905938,132.19
2019-10-17 11:30:00,15.3256666513,0.0,15.3256666513,15.3256666513,0,15.3256666513,0.0,0.0,0.0,133.97,75.9656666513,-19.93,78.5365355092,15.3256666513,0,15.3256666513,60.64,-19.93,63.8311405193,126.22,76.0756666513,-23.52,79.62849651,15.3256666513,0,15.3256666513,60.75,-23.52,65.1440933623,132.86
2019-10-17 12:00:00,19.6409999804,0.0,19.6409999804,19.6409999804,0,19.6409999804,0.0,0.0,0.0,134.07,66.7009999804,-21.0,69.9287022501,19.6409999804,0,19.6409999804,47.06,-21.0,51.5329370403,126.57,66.7809999804,-24.65,71.1851421181,19.6409999804,0,19.6409999804,47.14,-24.65,53.1958842393,133.13
2019-10-17 12:30:00,23.3506666433,0.0,23.3506666433,23.3506666433,0,23.3506666433,0.0,0.0,0.0,134.07,66.6606666433,-20.49,69.7386878091,23.3506666433,0,23.3506666433,43.31,-20.49,47.912380446,126.57,66.7306666433,-24.14,70.962817522,23.3506666433,0,23.3506666433,43.38,-24.14,49.6443753108,133.13
2019-10-17 13:00:00,25.6729999743,0.0,25.6729999743,25.6729999743,0,25.6729999743,0.0,0.0,0.0,134.07,73.3029999743,-18.35,75.5648880449,25.6729999743,0,25.6729999743,47.63,-18.35,51.0425254077,126.28,73.3629999743,-22.01,76.5935367067,25.6729999743,0,25.6729999743,47.69,-22.01,52.5240535374,132.77
2019-10-17 13:30:00,22.5384444219,0.0,22.5384444219,22.5384444219,0,22.5384444219,0.0,0.0,0.0,134.07,76.1484444219,-18.54,78.3729365781,22.5384444219,0,22.5384444219,53.61,-18.54,56.7253356094,126.44,76.2184444219,-22.16,79.3745354008,22.5384444219,0,22.5384444219,53.68,-22.16,58.074159486,132.58
2019-10-17 14:00:00,21.2774444232,0.0,21.2774444232,21.2774444232,0,21.2774444232,0.0,0.0,0.0,134.07,78.2274444232,-18.73,80.4384607074,21.2774444232,0,21.2774444232,56.95,-18.73,59.9509416106,126.18,78.3074444232,-22.34,81.4317594805,21.2774444232,0,21.2774444232,57.03,-22.34,61.2494612221,132.31
2019-10-17 14:30:00,15.8058888731,0.0,15.8058888731,15.8058888731,0,15.8058888731,0.0,0.0,0.0,134.07,72.6458888731,-19.63,75.25132603590001,15.8058888731,0,15.8058888731,56.84,-19.63,60.1342040772,126.57,72.7158888731,-23.24,76.3393613715,15.8058888731,0,15.8058888731,56.91,-23.24,61.4723165335,132.93
2019-10-17 15:00:00,13.9266666527,0.0,13.9266666527,13.9266666527,0,13.9266666527,0.0,0.0,0.0,134.07,73.6666666527,-21.28,76.6786552812,13.9266666527,0,13.9266666527,59.74,-21.28,63.4169220319,126.57,73.7266666527,-24.89,77.8147381652,13.9266666527,0,13.9266666527,59.8,-24.89,64.7730816003,133.13
2019-10-17 15:30:00,10.8464444336,0.0,10.8464444336,10.8464444336,0,10.8464444336,0.0,0.0,0.0,134.07,75.9164444336,-21.08,78.7887868636,10.8464444336,0,10.8464444336,65.07,-21.08,68.3993516051,126.57,75.9864444336,-24.68,79.8939430599,10.8464444336,0,10.8464444336,65.14,-24.68,69.6586103795,133.13
2019-10-17 16:00:00,8.2558888806,0.0,8.2558888806,8.2558888806,0,8.2558888806,0.0,0.0,0.0,134.07,80.8358888806,-20.49,83.3923319684,8.2558888806,0,8.2558888806,72.58,-20.49,75.4168184161,126.57,80.8658888806,-24.05,84.366429843,8.2558888806,0,8.2558888806,72.61,-24.05,76.4893103643,133.13
2019-10-17 16:30:00,6.6843333266,0.0,6.6843333266,6.6843333266,0,6.6843333266,0.0,0.0,0.0,135.01,85.4843333266,-19.22,87.618375038,6.6843333266,0,6.6843333266,78.8,-19.22,81.1101004808,127.14,85.5343333266,-22.8,88.5209702705,6.6843333266,0,6.6843333266,78.85,-22.8,82.0802199071,133.13
2019-10-17 17:00:00,8.4865555471,0.0,8.4865555471,8.4865555471,0,8.4865555471,0.0,0.0,0.0,135.01,90.4365555471,-18.87,92.3842382618,8.4865555471,0,8.4865555471,81.95,-18.87,84.0944671188,126.57,90.5065555471,-22.41,93.2397163069,8.4865555471,0,8.4865555471,82.02,-22.41,85.0263988418,133.13
2019-10-17 17:30:00,11.3027777665,0.0,11.3027777665,11.3027777665,0,11.3027777665,0.0,0.0,0.0,135.01,90.2227777665,-20.19,92.454235857,11.3027777665,0,11.3027777665,78.92,-20.19,81.4616627623,126.57,90.2827777665,-23.75,93.3543917619,11.3027777665,0,11.3027777665,78.98,-23.75,82.4736497313,133.13
2019-10-17 18:00:00,10.8208888781,0.0,10.8208888781,10.8208888781,0,10.8208888781,0.0,0.0,0.0,134.16,91.4308888781,-19.78,93.5460092202,10.8208888781,0,10.8208888781,80.61,-19.78,83.0013283026,126.57,91.4708888781,-23.32,94.39674736,10.8208888781,0,10.8208888781,80.65,-23.32,83.9538259998,133.13
2019-10-17 18:30:00,8.5847777692,0.0,8.5847777692,8.5847777692,0,8.5847777692,0.0,0.0,0.0,134.07,94.0847777692,-18.43,95.8728861977,8.5847777692,0,8.5847777692,85.5,-18.43,87.463791937,126.14,94.1247777692,-21.93,96.6457380855,8.5847777692,0,8.5847777692,85.54,-21.93,88.3063785918,132.58
2019-10-17 19:00:00,9.3421111018,0.0,9.3421111018,9.3421111018,0,9.3421111018,0.0,0.0,0.0,134.07,96.4921111018,-16.89,97.9591731533,9.3421111018,0,9.3421111018,87.15,-16.89,88.7715866705,125.47,96.5421111018,-20.37,98.6677055373,9.3421111018,0,9.3421111018,87.2,-20.37,89.5476236424,132.0
2019-10-17 19:30:00,4.7422222175,0.0,4.7422222175,4.7422222175,0,4.7422222175,0.0,0.0,0.0,134.07,96.8622222175,-15.78,98.1391791942,4.7422222175,0,4.7422222175,92.12,-15.78,93.4617718642,125.32,96.9022222175,-19.23,98.7918699625,4.7422222175,0,4.7422222175,92.16,-19.23,94.1448803706,131.87
2019-10-17 20:00:00,6.6567777711,0.0,6.6567777711,6.6567777711,0,6.6567777711,0.0,0.0,0.0,133.23,91.4467777711,-17.87,93.1764458687,6.6567777711,0,6.6567777711,84.79,-17.87,86.6526456607,125.43,91.5167777711,-21.34,93.9718905504,6.6567777711,0,6.6567777711,84.86,-21.34,87.5020868323,131.98
2019-10-17 20:30:00,5.2488888836,0.0,5.2488888836,5.2488888836,0,5.2488888836,0.0,0.0,0.0,133.58,88.5188888836,-18.39,90.4089917497,5.2488888836,0,5.2488888836,83.27,-18.39,85.2765208014,125.43,88.5788888836,-21.87,91.2387881104,5.2488888836,0,5.2488888836,83.33,-21.87,86.1521085058,131.98
2019-10-17 21:00:00,4.1425555514,0.0,4.1425555514,4.1425555514,0,4.1425555514,0.0,0.0,0.0,133.13,83.1725555514,-19.1,85.337471236,4.1425555514,0,4.1425555514,79.03,-19.1,81.3052944156,124.69,83.2125555514,-22.58,86.2217246487,4.1425555514,0,4.1425555514,79.07,-22.58,82.2309023421,131.26
2019-10-17 21:30:00,7.8693333255,0.0,7.8693333255,7.8693333255,0,7.8693333255,0.0,0.0,0.0,133.13,73.8093333255,-22.12,77.0526578773,7.8693333255,0,7.8693333255,65.94,-22.12,69.5512616708,125.6,73.8593333255,-25.66,78.1897481725,7.8693333255,0,7.8693333255,65.99,-25.66,70.8033593836,132.18
2019-10-17 22:00:00,6.3975555492,0.0,6.3975555492,6.3975555492,0,6.3975555492,0.0,0.0,0.0,133.6,70.7275555492,-34.45,78.671402771,6.3975555492,0,6.3975555492,64.33,-34.45,72.973634965,125.53,70.9075555492,-21.74,74.1654166978,6.3975555492,0,6.3975555492,64.51,-21.74,68.0747214464,132.06
2019-10-17 22:30:00,3.6175555518999998,0.0,3.6175555518999998,3.6175555518999998,0,3.6175555518999998,0.0,0.0,0.0,132.88,61.4475555519,-60.79,86.4362550282,3.6175555518999998,0,3.6175555518999998,57.83,-60.79,83.9031167478,123.51,61.9875555519,-8.88,62.6203756241,3.6175555518999998,0,3.6175555518999998,58.37,-8.88,59.0416065161,130.07
2019-10-17 23:00:00,5.3446666613,0.0,5.3446666613,5.3446666613,0,5.3446666613,0.0,0.0,0.0,133.13,53.3946666613,-63.31,82.8199645489,5.3446666613,0,5.3446666613,48.05,-63.31,79.4792966753,124.05,53.9346666613,-10.98,55.0409726283,5.3446666613,0,5.3446666613,48.59,-10.98,49.8151432799,130.58
2019-10-17 23:30:00,3.5772222186000002,0.0,3.5772222186000002,3.5772222186000002,0,3.5772222186000002,0.0,0.0,0.0,133.0,52.4572222186,-59.97,79.6753478994,3.5772222186000002,0,3.5772222186000002,48.88,-59.97,77.3670168741,123.61,52.9572222186,-8.17,53.5837315341,3.5772222186000002,0,3.5772222186000002,49.38,-8.17,50.0513066762,129.96
2019-10-18 00:00:00,3.3599999966,0.0,3.3599999966,3.3599999966,0,3.3599999966,0.0,0.0,0.0,133.13,49.4599999966,-60.36,78.036025012,3.3599999966,0,3.3599999966,46.1,-60.36,75.9509025621,123.76,49.9699999966,-8.36,50.6644895332,3.3599999966,0,3.3599999966,46.61,-8.36,47.3537928787,130.32
2019-10-18 00:30:00,3.3895555522,0.0,3.3895555522,3.3895555522,0,3.3895555522,0.0,0.0,0.0,133.13,48.2095555522,-61.11,77.8369664526,3.3895555522,0,3.3895555522,44.82,-61.11,75.784328855,123.76,48.7095555522,-8.85,49.5070025561,3.3895555522,0,3.3895555522,45.32,-8.85,46.1760208333,130.32
2019-10-18 01:00:00,3.532555552,0.0,3.532555552,3.532555552,0,3.532555552,0.0,0.0,0.0,133.13,46.512555552,-61.43,77.0523375634,3.532555552,0,3.532555552,42.98,-61.43,74.9728304121,123.76,47.032555552,-9.26,47.935465803,3.532555552,0,3.532555552,43.5,-9.26,44.4746849342,130.32
2019-10-18 01:30:00,3.5516666631,0.0,3.5516666631,3.5516666631,0,3.5516666631,0.0,0.0,0.0,133.13,49.4816666631,-60.77,78.3672650777,3.5516666631,0,3.5516666631,45.93,-60.77,76.1745219873,123.76,49.9816666631,-8.85,50.7591322071,3.5516666631,0,3.5516666631,46.43,-8.85,47.265922185,130.32
2019-10-18 02:00:00,3.4205555521,0.0,3.4205555521,3.4205555521,0,3.4205555521,0.0,0.0,0.0,133.13,49.6405555521,-60.86,78.5374073644,3.4205555521,0,3.4205555521,46.22,-60.86,76.4213844418,123.76,50.1505555521,-8.99,50.9499590008,3.4205555521,0,3.4205555521,46.73,-8.99,47.5868994577,130.32
2019-10-18 02:30:00,3.3446666633,0.0,3.3446666633,3.3446666633,0,3.3446666633,0.0,0.0,0.0,133.13,49.3546666633,-61.03,78.4891331424,3.3446666633,0,3.3446666633,46.01,-61.03,76.4302361634,123.76,49.8746666633,-9.07,50.6926747645,3.3446666633,0,3.3446666633,46.53,-9.07,47.4057570344,130.32
2019-10-18 03:00:00,3.4369999966,0.0,3.4369999966,3.4369999966,0,3.4369999966,0.0,0.0,0.0,133.13,47.5369999966,-61.55,77.7699740817,3.4369999966,0,3.4369999966,44.1,-61.55,75.7179800312,123.76,48.0469999966,-9.37,48.9521307878,3.4369999966,0,3.4369999966,44.61,-9.37,45.5834290066,130.32
2019-10-18 03:30:00,3.4418888854,0.0,3.4418888854,3.4418888854,0,3.4418888854,0.0,0.0,0.0,133.13,46.1918888854,-61.8,77.1552370148,3.4418888854,0,3.4418888854,42.75,-61.8,75.1452094281,123.76,46.7118888854,-9.45,47.6581898864,3.4418888854,0,3.4418888854,43.27,-9.45,44.2899017836,130.32
2019-10-18 04:00:00,3.4021111077,0.0,3.4021111077,3.4021111077,0,3.4021111077,0.0,0.0,0.0,133.13,45.2321111077,-62.18,76.8914577522,3.4021111077,0,3.4021111077,41.83,-62.18,74.940651852,124.28,45.7621111077,-9.72,46.7830013256,3.4021111077,0,3.4021111077,42.36,-9.72,43.4608789603,130.85
2019-10-18 04:30:00,3.3136666634,0.0,3.3136666634,3.3136666634,0,3.3136666634,0.0,0.0,0.0,133.21,44.6036666634,-62.55,76.8244074485,3.3136666634,0,3.3136666634,41.29,-62.55,74.9490933901,124.69,45.1236666634,-9.97,46.2119702366,3.3136666634,0,3.3136666634,41.81,-9.97,42.9822870494,131.25
2019-10-18 05:00:00,3.4587777743,0.0,3.4587777743,3.4587777743,0,3.4587777743,0.0,0.0,0.0,133.21,44.3887777743,-62.54,76.6916891997,3.4587777743,0,3.4587777743,40.93,-62.54,74.743003017,124.51,44.9287777743,-10.0,46.0281986645,3.4587777743,0,3.4587777743,41.47,-10.0,42.6586556281,131.13
2019-10-18 05:30:00,3.5296666631,0.0,3.5296666631,3.5296666631,0,3.5296666631,0.0,0.0,0.0,133.33,46.6596666631,-62.74,78.1884396386,3.5296666631,0,3.5296666631,43.13,-62.74,76.1347785181,124.58,47.1796666631,-10.09,48.246544399,3.5296666631,0,3.5296666631,43.65,-10.09,44.8010111493,131.26
2019-10-18 06:00:00,3.4932222187,0.0,3.4932222187,3.4932222187,0,3.4932222187,0.0,0.0,0.0,133.85,52.8232222187,-63.08,82.2762371865,3.4932222187,0,3.4932222187,49.33,-63.08,80.0783072998,124.69,53.3332222187,-10.38,54.3339395979,3.4932222187,0,3.4932222187,49.84,-10.38,50.909429382,131.26
2019-10-18 06:30:00,4.1003333292,0.0,4.1003333292,4.1003333292,0,4.1003333292,0.0,0.0,0.0,133.54,64.0403333292,-53.24,83.2806213529,4.1003333292,0,4.1003333292,59.94,-53.24,80.1704509155,124.62,64.4403333292,-12.63,65.6663799793,4.1003333292,0,4.1003333292,60.34,-12.63,61.6476479681,131.26
2019-10-18 07:00:00,5.1464444393,0.0,5.1464444393,5.1464444393,0,5.1464444393,0.0,0.0,0.0,133.37,70.8164444393,-27.68,76.033881941,5.1464444393,0,5.1464444393,65.67,-27.68,71.2652180239,125.31,70.9264444393,-19.76,73.6275635941,5.1464444393,0,5.1464444393,65.78,-19.76,68.6838117754,131.9
2019-10-18 07:30:00,3.34633333,0.0,3.34633333,3.34633333,0,3.34633333,0.0,0.0,0.0,133.13,78.46633333,-17.11,80.3101336461,3.34633333,0,3.34633333,75.12,-17.11,77.0439257826,124.74,78.48633333,-20.59,81.1421753442,3.34633333,0,3.34633333,75.14,-20.59,77.9099974329,131.33
2019-10-18 08:00:00,3.30333333,0.0,3.30333333,3.30333333,0,3.30333333,0.0,0.0,0.0,133.13,83.50333333,-16.06,85.0337008322,3.30333333,0,3.30333333,80.2,-16.06,81.7921976719,124.74,83.52333333,-19.51,85.7717162622,3.30333333,0,3.30333333,80.22,-19.51,82.5583944854,131.26
2019-10-18 08:30:00,3.9635555516,0.0,3.9635555516,3.9635555516,0,3.9635555516,0.0,0.0,0.0,133.13,84.6135555516,-15.0,85.9328446118,3.9635555516,0,3.9635555516,80.65,-15.0,82.033057361,124.33,84.6635555516,-18.43,86.6463071264,3.9635555516,0,3.9635555516,80.7,-18.43,82.7777439896,131.01
2019-10-18 09:00:00,7.1186666595,0.0,7.1186666595,7.1186666595,0,7.1186666595,0.0,0.0,0.0,133.13,84.5786666595,-15.6,86.0052954992,7.1186666595,0,7.1186666595,77.46,-15.6,79.0152618169,124.69,84.6286666595,-19.06,86.7484571654,7.1186666595,0,7.1186666595,77.51,-19.06,79.8190685238,131.26
2019-10-18 09:30:00,9.528555546,0.0,9.528555546,9.528555546,0,9.528555546,0.0,0.0,0.0,133.13,83.088555546,-16.11,84.6359271393,9.528555546,0,9.528555546,73.56,-16.11,75.3034242249,124.69,83.148555546,-19.58,85.4228230006,9.528555546,0,9.528555546,73.62,-19.58,76.1792675208,131.26
2019-10-18 10:00:00,11.9339999881,0.0,11.9339999881,11.9339999881,0,11.9339999881,0.0,0.0,0.0,133.13,79.1139999881,-16.1,80.7355869125,11.9339999881,0,11.9339999881,67.18,-16.1,69.0822871654,124.69,79.1639999881,-19.66,81.5687102639,11.9339999881,0,11.9339999881,67.23,-19.66,70.045617279,131.4
2019-10-18 10:30:00,14.331666652300001,0.0,14.331666652300001,14.331666652300001,0,14.331666652300001,0.0,0.0,0.0,133.13,77.9316666523,-16.32,79.6221518625,14.331666652300001,0,14.331666652300001,63.6,-16.32,65.6605086791,124.69,77.9716666523,-19.84,80.4562390405,14.331666652300001,0,14.331666652300001,63.64,-19.84,66.6608970837,131.3
2019-10-18 11:00:00,10.3842222118,0.0,10.3842222118,10.3842222118,0,10.3842222118,0.0,0.0,0.0,133.13,85.3042222118,-15.03,86.6181922414,10.3842222118,0,10.3842222118,74.92,-15.03,76.4127430472,124.69,85.3342222118,-18.52,87.3207872187,10.3842222118,0,10.3842222118,74.95,-18.52,77.2042285111,131.3
2019-10-18 11:30:00,8.6872222135,0.0,8.6872222135,8.6872222135,0,8.6872222135,0.0,0.0,0.0,133.13,83.7372222135,-14.31,84.951153518,8.6872222135,0,8.6872222135,75.05,-14.31,76.4020850501,124.69,83.7872222135,-17.77,85.6508698512,8.6872222135,0,8.6872222135,75.1,-17.77,77.1737189722,131.3
2019-10-18 12:00:00,10.4639999895,0.0,10.4639999895,10.4639999895,0,10.4639999895,0.0,0.0,0.0,133.13,80.8239999895,-14.66,82.1427694585,10.4639999895,0,10.4639999895,70.36,-14.66,71.8710317165,124.69,80.9339999895,-18.16,82.9463558832,10.4639999895,0,10.4639999895,70.47,-18.16,72.7722921173,131.3
2019-10-18 12:30:00,15.7217777621,0.0,15.7217777621,15.7217777621,0,15.7217777621,0.0,0.0,0.0,133.13,78.4317777621,-15.85,80.0172872754,15.7217777621,0,15.7217777621,62.71,-15.85,64.6820423302,124.69,78.5017777621,-19.37,80.8562057717,15.7217777621,0,15.7217777621,62.78,-19.37,65.7002686448,131.3
2019-10-18 13:00:00,20.0174444244,0.0,20.0174444244,20.0174444244,0,20.0174444244,0.0,0.0,0.0,133.13,77.1674444244,-15.37,78.6832344213,20.0174444244,0,20.0174444244,57.15,-15.37,59.1807350411,124.95,77.2474444244,-18.93,79.5330910383,20.0174444244,0,20.0174444244,57.23,-18.93,60.2794973436,131.63
