Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-18 13:30:00,17.4948888714,0.0,17.4948888714,17.4948888714,0,17.4948888714,0.0,0.0,0.0,134.02,72.4448888714,-17.34,74.4911909127,17.4948888714,0,17.4948888714,54.95,-17.34,57.6209866281,125.79,72.5148888714,-20.92,75.4722167955,17.4948888714,0,17.4948888714,55.02,-20.92,58.8629492975,132.49
2019-10-18 14:00:00,21.3629999786,0.0,21.3629999786,21.3629999786,0,21.3629999786,0.0,0.0,0.0,134.02,70.6829999786,-18.14,72.9735985544,21.3629999786,0,21.3629999786,49.32,-18.14,52.5501855373,126.44,70.7629999786,-21.78,74.0389800441,21.3629999786,0,21.3629999786,49.4,-21.78,53.988224642,133.13
2019-10-18 14:30:00,15.3196666513,0.0,15.3196666513,15.3196666513,0,15.3196666513,0.0,0.0,0.0,134.25,70.3896666513,-18.92,72.8880756454,15.3196666513,0,15.3196666513,55.07,-18.92,58.2294710606,126.57,70.4596666513,-22.55,73.9801806203,15.3196666513,0,15.3196666513,55.14,-22.55,59.5728302165,133.13
2019-10-18 15:00:00,13.3136666534,0.0,13.3136666534,13.3136666534,0,13.3136666534,0.0,0.0,0.0,135.01,79.8236666534,-17.53,81.7258750824,13.3136666534,0,13.3136666534,66.51,-17.53,68.7814001021,126.57,79.8736666534,-21.13,82.6213018818,13.3136666534,0,13.3136666534,66.56,-21.13,69.8334482895,133.13
2019-10-18 15:30:00,15.0122222072,0.0,15.0122222072,15.0122222072,0,15.0122222072,0.0,0.0,0.0,135.01,76.0622222072,-18.13,78.1930850338,15.0122222072,0,15.0122222072,61.05,-18.13,63.6851583966,126.57,76.1522222072,-21.76,79.2001170902,15.0122222072,0,15.0122222072,61.14,-21.76,64.8968196447,133.13
2019-10-18 16:00:00,14.7606666519,0.0,14.7606666519,14.7606666519,0,14.7606666519,0.0,0.0,0.0,135.01,73.3806666519,-19.79,76.002410082,14.7606666519,0,14.7606666519,58.62,-19.79,61.870417002,126.86,73.4506666519,-23.43,77.0971162341,14.7606666519,0,14.7606666519,58.69,-23.43,63.1939949679,133.69
2019-10-18 16:30:00,13.1082222091,0.0,13.1082222091,13.1082222091,0,13.1082222091,0.0,0.0,0.0,135.01,81.2482222091,-18.69,83.370196786,13.1082222091,0,13.1082222091,68.14,-18.69,70.6567456086,126.57,81.3082222091,-22.28,84.3055478531,13.1082222091,0,13.1082222091,68.2,-22.28,71.7470445384,133.13
2019-10-18 17:00:00,13.4067777644,0.0,13.4067777644,13.4067777644,0,13.4067777644,0.0,0.0,0.0,135.01,83.4467777644,-19.09,85.6025281125,13.4067777644,0,13.4067777644,70.04,-19.09,72.5949702114,126.57,83.5067777644,-22.68,86.5318688842,13.4067777644,0,13.4067777644,70.1,-22.68,73.677624826,133.13
2019-10-18 17:30:00,12.4439999876,0.0,12.4439999876,12.4439999876,0,12.4439999876,0.0,0.0,0.0,134.7,86.8739999876,-18.73,88.8701568235,12.4439999876,0,12.4439999876,74.43,-18.73,76.7504905522,126.57,86.9339999876,-22.3,89.748595275,12.4439999876,0,12.4439999876,74.49,-22.3,77.756350866,133.13
2019-10-18 18:00:00,10.6159999894,0.0,10.6159999894,10.6159999894,0,10.6159999894,0.0,0.0,0.0,134.07,89.8059999894,-17.88,91.568619265,10.6159999894,0,10.6159999894,79.19,-17.88,81.1834373502,126.23,89.8459999894,-21.41,92.3617443214,10.6159999894,0,10.6159999894,79.23,-21.41,82.071803928,132.8
2019-10-18 18:30:00,9.1182222131,0.0,9.1182222131,9.1182222131,0,9.1182222131,0.0,0.0,0.0,133.86,92.5682222131,-16.9,94.0982771558,9.1182222131,0,9.1182222131,83.45,-16.9,85.1440690829,125.41,92.6082222131,-20.41,94.8306433674,9.1182222131,0,9.1182222131,83.49,-20.41,85.9485206388,131.97
2019-10-18 19:00:00,6.597555549,0.0,6.597555549,6.597555549,0,6.597555549,0.0,0.0,0.0,134.0,94.767555549,-15.42,96.0138843331,6.597555549,0,6.597555549,88.17,-15.42,89.50824152,125.21,94.837555549,-18.86,96.6946820797,6.597555549,0,6.597555549,88.24,-18.86,90.2330161305,131.84
2019-10-18 19:30:00,4.6647777731,0.0,4.6647777731,4.6647777731,0,4.6647777731,0.0,0.0,0.0,133.13,94.0547777731,-14.94,95.233947844,4.6647777731,0,4.6647777731,89.39,-14.94,90.6298830409,124.69,94.0947777731,-18.38,95.8731015675,4.6647777731,0,4.6647777731,89.43,-18.38,91.2992294601,131.26
2019-10-18 20:00:00,3.5508888853,0.0,3.5508888853,3.5508888853,0,3.5508888853,0.0,0.0,0.0,133.13,90.5508888853,-16.12,91.9745501643,3.5508888853,0,3.5508888853,87.0,-16.12,88.4808137395,124.69,90.6108888853,-19.55,92.6959313271,3.5508888853,0,3.5508888853,87.06,-19.55,89.2280566862,131.26
2019-10-18 20:30:00,3.3897777744,0.0,3.3897777744,3.3897777744,0,3.3897777744,0.0,0.0,0.0,133.13,86.7797777744,-17.37,88.5011114652,3.3897777744,0,3.3897777744,83.39,-17.37,85.1798626437,124.69,86.8297777744,-20.81,89.2886689807,3.3897777744,0,3.3897777744,83.44,-20.81,85.9958702497,131.26
2019-10-18 21:00:00,3.3771111077000002,0.0,3.3771111077000002,3.3771111077000002,0,3.3771111077000002,0.0,0.0,0.0,133.13,83.4071111077,-18.37,85.406106827,3.3771111077000002,0,3.3771111077000002,80.03,-18.37,82.1112525784,124.81,83.4571111077,-21.84,86.2674619683,3.3771111077000002,0,3.3771111077000002,80.08,-21.84,83.0047709472,131.37
2019-10-18 21:30:00,5.9728888829,0.0,5.9728888829,5.9728888829,0,5.9728888829,0.0,0.0,0.0,133.13,74.5728888829,-44.7,86.9436930222,5.9728888829,0,5.9728888829,68.6,-44.7,81.8782632937,123.98,74.9428888829,-11.35,75.7974873866,5.9728888829,0,5.9728888829,68.97,-11.35,69.8976637664,130.58
2019-10-18 22:00:00,3.5254444409,0.0,3.5254444409,3.5254444409,0,3.5254444409,0.0,0.0,0.0,133.13,68.8054444409,-57.42,89.6172170105,3.5254444409,0,3.5254444409,65.28,-57.42,86.9398343684,123.53,69.3254444409,-5.48,69.5416971818,3.5254444409,0,3.5254444409,65.8,-5.48,66.0278002057,130.1
2019-10-18 22:30:00,5.0076666617,0.0,5.0076666617,5.0076666617,0,5.0076666617,0.0,0.0,0.0,133.13,65.5276666617,-58.97,88.1551813459,5.0076666617,0,5.0076666617,60.52,-58.97,84.4992976302,123.76,66.0576666617,-7.03,66.4306873725,5.0076666617,0,5.0076666617,61.05,-7.03,61.4534246401,130.32
2019-10-18 23:00:00,3.3135555522,0.0,3.3135555522,3.3135555522,0,3.3135555522,0.0,0.0,0.0,132.52,58.2635555522,-56.69,81.2920537666,3.3135555522,0,3.3135555522,54.95,-56.69,78.9509885942,123.86,58.6435555522,-4.32,58.802457498,3.3135555522,0,3.3135555522,55.33,-4.32,55.4983900667,130.43
2019-10-18 23:30:00,3.4418888854,0.0,3.4418888854,3.4418888854,0,3.4418888854,0.0,0.0,0.0,132.19,54.1618888854,-48.66,72.8100666642,3.4418888854,0,3.4418888854,50.72,-48.66,70.287367286,124.81,54.2118888854,3.86,54.3491351958,3.4418888854,0,3.4418888854,50.77,3.86,50.9165248225,131.48
2019-10-19 00:00:00,3.4452222188,0.0,3.4452222188,3.4452222188,0,3.4452222188,0.0,0.0,0.0,132.44,51.0152222188,-49.81,71.2992917078,3.4452222188,0,3.4452222188,47.57,-49.81,68.876273128,125.74,51.1152222188,3.19,51.214666283,3.4452222188,0,3.4452222188,47.67,3.19,47.7766156189,132.44
2019-10-19 00:30:00,3.4072222188,0.0,3.4072222188,3.4072222188,0,3.4072222188,0.0,0.0,0.0,132.64,49.7472222188,-51.16,71.3591740317,3.4072222188,0,3.4072222188,46.34,-51.16,69.0271048212,126.06,49.8472222188,2.12,49.8922836011,3.4072222188,0,3.4072222188,46.44,2.12,46.4883641356,132.64
2019-10-19 01:00:00,3.3375555522,0.0,3.3375555522,3.3375555522,0,3.3375555522,0.0,0.0,0.0,133.13,48.4375555522,-51.7,70.8455135338,3.3375555522,0,3.3375555522,45.1,-51.7,68.6068509699,126.57,48.5575555522,1.69,48.5869560809,3.3375555522,0,3.3375555522,45.22,1.69,45.2515690336,133.13
2019-10-19 01:30:00,3.2763333301,0.0,3.2763333301,3.2763333301,0,3.2763333301,0.0,0.0,0.0,132.22,51.4463333301,-51.27,72.631522861,3.2763333301,0,3.2763333301,48.17,-51.27,70.3488578443,125.65,51.5263333301,1.92,51.5620929214,3.2763333301,0,3.2763333301,48.25,1.92,48.2881859258,132.22
2019-10-19 02:00:00,3.3906666633,0.0,3.3906666633,3.3906666633,0,3.3906666633,0.0,0.0,0.0,132.22,51.3206666633,-51.55,72.7407267407,3.3906666633,0,3.3906666633,47.93,-51.55,70.3895404162,125.65,51.4006666633,1.63,51.4265051645,3.3906666633,0,3.3906666633,48.01,1.63,48.0376623078,132.22
2019-10-19 02:30:00,3.4323333299,0.0,3.4323333299,3.4323333299,0,3.4323333299,0.0,0.0,0.0,132.36,50.7523333299,-51.77,72.4978085078,3.4323333299,0,3.4323333299,47.32,-51.77,70.1378307335,126.06,50.8423333299,1.5,50.8644557469,3.4323333299,0,3.4323333299,47.41,1.5,47.4337232357,132.67
2019-10-19 03:00:00,3.3834444411,0.0,3.3834444411,3.3834444411,0,3.3834444411,0.0,0.0,0.0,133.13,49.1934444411,-52.08,71.640221775,3.3834444411,0,3.3834444411,45.81,-52.08,69.360525517,126.57,49.3034444411,1.43,49.3241779835,3.3834444411,0,3.3834444411,45.92,1.43,45.9422605016,133.13
2019-10-19 03:30:00,3.4122222188,0.0,3.4122222188,3.4122222188,0,3.4122222188,0.0,0.0,0.0,133.13,47.6022222188,-53.12,71.3281568539,3.4122222188,0,3.4122222188,44.19,-53.12,69.0976880945,126.57,47.7222222188,0.71,47.7275035331,3.4122222188,0,3.4122222188,44.31,0.71,44.3156879671,133.13
2019-10-19 04:00:00,3.37433333,0.0,3.37433333,3.37433333,0,3.37433333,0.0,0.0,0.0,133.13,46.39433333,-53.36,70.7087248162,3.37433333,0,3.37433333,43.02,-53.36,68.5420309008,126.57,46.53433333,0.5700000000000001,46.5378241698,3.37433333,0,3.37433333,43.16,0.5700000000000001,43.1637637377,133.13
2019-10-19 04:30:00,3.3712222189,0.0,3.3712222189,3.3712222189,0,3.3712222189,0.0,0.0,0.0,133.13,45.5212222189,-53.49,70.2378941334,3.3712222189,0,3.3712222189,42.15,-53.49,68.1014140822,126.97,45.6612222189,0.55,45.6645345374,3.3712222189,0,3.3712222189,42.29,0.55,42.2935763444,133.53
2019-10-19 05:00:00,3.30733333,0.0,3.30733333,3.30733333,0,3.30733333,0.0,0.0,0.0,133.37,44.54733333,-56.93,72.2875494592,3.30733333,0,3.30733333,41.24,-56.93,70.2976706584,126.7,44.81733333,-3.5700000000000003,44.9592956664,3.30733333,0,3.30733333,41.51,-3.5700000000000003,41.6632331919,133.26
2019-10-19 05:30:00,3.3167777745,0.0,3.3167777745,3.3167777745,0,3.3167777745,0.0,0.0,0.0,133.13,43.7467777745,-64.95,78.3088951885,3.3167777745,0,3.3167777745,40.43,-64.95,76.5054730068,124.69,44.2767777745,-12.39,45.9776592498,3.3167777745,0,3.3167777745,40.96,-12.39,42.7929164699,131.26
2019-10-19 06:00:00,3.3321111078,0.0,3.3321111078,3.3321111078,0,3.3321111078,0.0,0.0,0.0,133.13,44.5421111078,-64.86,78.6817593978,3.3321111078,0,3.3321111078,41.21,-64.86,76.8445424217,124.69,45.0721111078,-12.41,46.7493668376,3.3321111078,0,3.3321111078,41.74,-12.41,43.5457885449,131.26
2019-10-19 06:30:00,3.2078888857,0.0,3.2078888857,3.2078888857,0,3.2078888857,0.0,0.0,0.0,132.26,48.1178888857,-60.71,77.4663496675,3.2078888857,0,3.2078888857,44.91,-60.71,75.5156420882,123.51,48.5578888857,-8.61,49.3153188475,3.2078888857,0,3.2078888857,45.35,-8.61,46.1600974869,130.26
2019-10-19 07:00:00,3.1338888858,0.0,3.1338888858,3.1338888858,0,3.1338888858,0.0,0.0,0.0,132.26,54.3438888858,-49.11,73.2465040751,3.1338888858,0,3.1338888858,51.21,-49.11,70.9524925566,125.54,54.3538888858,3.65,54.4763043626,3.1338888858,0,3.1338888858,51.22,3.65,51.3498870495,132.19
2019-10-19 07:30:00,3.0082222192,0.0,3.0082222192,3.0082222192,0,3.0082222192,0.0,0.0,0.0,132.94,63.7582222192,-41.18,75.9006146257,3.0082222192,0,3.0082222192,60.75,-41.18,73.3917904128,125.63,63.4982222192,-6.55,63.8351527373,3.0082222192,0,3.0082222192,60.49,-6.55,60.8435912813,132.19
2019-10-19 08:00:00,5.2971111058,0.0,5.2971111058,5.2971111058,0,5.2971111058,0.0,0.0,0.0,133.1,72.0571111058,-36.41,80.733607382,5.2971111058,0,5.2971111058,66.76,-36.41,76.0433146305,124.6,71.3671111058,-20.95,74.3785388912,5.2971111058,0,5.2971111058,66.07,-20.95,69.3119571214,131.4
2019-10-19 08:30:00,4.0612222182,0.0,4.0612222182,4.0612222182,0,4.0612222182,0.0,0.0,0.0,133.03,75.8312222182,-33.84,83.0392669952,4.0612222182,0,4.0612222182,71.77,-33.84,79.3478323585,123.76,75.0712222182,-18.52,77.3219167205,4.0612222182,0,4.0612222182,71.01,-18.52,73.3853561687,130.32
2019-10-19 09:00:00,5.8576666608,0.0,5.8576666608,5.8576666608,0,5.8576666608,0.0,0.0,0.0,132.88,77.0476666608,-33.16,83.880441927,5.8576666608,0,5.8576666608,71.19,-33.16,78.5340798635,123.76,76.3076666608,-17.87,78.3721691113,5.8576666608,0,5.8576666608,70.45,-17.87,72.681080069,130.82
2019-10-19 09:30:00,9.4587777683,0.0,9.4587777683,9.4587777683,0,9.4587777683,0.0,0.0,0.0,133.36,78.8787777683,-32.49,85.3080399624,9.4587777683,0,9.4587777683,69.42,-32.49,76.64682968,124.78,78.1687777683,-17.05,80.0066267117,9.4587777683,0,9.4587777683,68.71,-17.05,70.7938316522,131.4
2019-10-19 10:00:00,12.9687777648,0.0,12.9687777648,12.9687777648,0,12.9687777648,0.0,0.0,0.0,134.96,74.5087777648,-33.55,81.7138939471,12.9687777648,0,12.9687777648,61.54,-33.55,70.0911841817,126.34,73.9487777648,-17.79,76.0585684385,12.9687777648,0,12.9687777648,60.98,-17.79,63.5220001259,133.08
2019-10-19 10:30:00,16.3734444281,0.0,16.3734444281,16.3734444281,0,16.3734444281,0.0,0.0,0.0,134.96,72.0334444281,-33.19,79.3119991941,16.3734444281,0,16.3734444281,55.66,-33.19,64.8044111153,126.57,71.5534444281,-17.42,73.6434098173,16.3734444281,0,16.3734444281,55.18,-17.42,57.8644001092,133.08
2019-10-19 11:00:00,21.9596666447,0.0,21.9596666447,21.9596666447,0,21.9596666447,0.0,0.0,0.0,134.96,65.8696666447,-32.56,73.477660441,21.9596666447,0,21.9596666447,43.91,-32.56,54.6648122653,125.74,65.8696666447,-26.42,70.9706233866,21.9596666447,0,21.9596666447,43.91,-26.42,51.2455315125,132.31
2019-10-19 11:30:00,24.6261110865,0.0,24.6261110865,24.6261110865,0,24.6261110865,0.0,0.0,0.0,134.96,62.1161110865,-34.1,70.8605761796,24.6261110865,0,24.6261110865,37.49,-34.1,50.6784974126,124.64,62.5461110865,-38.44,73.4142330345,24.6261110865,0,24.6261110865,37.92,-38.44,53.9959257722,131.2
2019-10-19 12:00:00,23.984999976,0.0,23.984999976,23.984999976,0,23.984999976,0.0,0.0,0.0,133.13,57.774999976,-52.91,78.3416793427,23.984999976,0,23.984999976,33.79,-52.91,62.7792338278,123.75,58.434999976,-29.16,65.30662158,23.984999976,0,23.984999976,34.45,-29.16,45.1343339377,130.31
2019-10-19 12:30:00,21.6022222006,0.0,21.6022222006,21.6022222006,0,21.6022222006,0.0,0.0,0.0,133.13,61.5022222006,-52.34,80.7588938484,21.6022222006,0,21.6022222006,39.9,-52.34,65.8140228219,123.75,62.2222222006,-28.59,68.4762224103,21.6022222006,0,21.6022222006,40.62,-28.59,49.6726534423,130.31
2019-10-19 13:00:00,19.4448888694,0.0,19.4448888694,19.4448888694,0,19.4448888694,0.0,0.0,0.0,133.13,59.4348888694,-56.88,82.2668852876,19.4448888694,0,19.4448888694,39.99,-56.88,69.5308169088,123.88,60.0748888694,-22.61,64.1888181281,19.4448888694,0,19.4448888694,40.63,-22.61,46.4974085299,130.44
2019-10-19 13:30:00,17.863888871,0.0,17.863888871,17.863888871,0,17.863888871,0.0,0.0,0.0,133.13,62.883888871,-71.02,94.8589683664,17.863888871,0,17.863888871,45.02,-71.02,84.0871024593,124.69,63.103888871,0.88,63.1100244862,17.863888871,0,17.863888871,45.24,0.88,45.2485579881,131.26
2019-10-19 14:00:00,13.7127777641,0.0,13.7127777641,13.7127777641,0,13.7127777641,0.0,0.0,0.0,133.13,61.6027777641,-72.34,95.0156714876,13.7127777641,0,13.7127777641,47.89,-72.34,86.755562934,124.69,61.7927777641,-0.18,61.7930399301,13.7127777641,0,13.7127777641,48.08,-0.18,48.0803369373,131.26
2019-10-19 14:30:00,15.8168888731,0.0,15.8168888731,15.8168888731,0,15.8168888731,0.0,0.0,0.0,133.13,62.1368888731,-72.46,95.4538870807,15.8168888731,0,15.8168888731,46.32,-72.46,85.9999651163,124.69,62.3568888731,-0.30000000000000004,62.3576105213,15.8168888731,0,15.8168888731,46.54,-0.30000000000000004,46.5409669001,131.26
2019-10-19 15:00:00,16.1894444283,0.0,16.1894444283,16.1894444283,0,16.1894444283,0.0,0.0,0.0,133.13,62.0594444283,-73.33,96.0659333101,16.1894444283,0,16.1894444283,45.87,-73.33,86.4947732525,124.69,62.2794444283,-0.97,62.2869978269,16.1894444283,0,16.1894444283,46.09,-0.97,46.1002060733,131.26
2019-10-19 15:30:00,14.2551110969,0.0,14.2551110969,14.2551110969,0,14.2551110969,0.0,0.0,0.0,133.13,61.6651110969,-73.81,96.1795301849,14.2551110969,0,14.2551110969,47.41,-73.81,87.7247068961,124.69,61.8651110969,-1.44,61.8818678696,14.2551110969,0,14.2551110969,47.61,-1.44,47.6317719595,131.26
2019-10-19 16:00:00,15.56855554,0.0,15.56855554,15.56855554,0,15.56855554,0.0,0.0,0.0,133.13,62.28855554,-74.47,97.0857613209,15.56855554,0,15.56855554,46.72,-74.47,87.9121112248,124.69,62.51855554,-2.06,62.552485057,15.56855554,0,15.56855554,46.95,-2.06,46.9951710285,131.26
2019-10-19 16:30:00,15.256222207,0.0,15.256222207,15.256222207,0,15.256222207,0.0,0.0,0.0,133.13,62.226222207,-75.02,97.4684724932,15.256222207,0,15.256222207,46.97,-75.02,88.5109106269,124.69,62.416222207,-2.69,62.4741618158,15.256222207,0,15.256222207,47.16,-2.69,47.2366563169,131.26
2019-10-19 17:00:00,16.8333333165,0.0,16.8333333165,16.8333333165,0,16.8333333165,0.0,0.0,0.0,132.77,67.1833333165,-73.96,99.9183760652,16.8333333165,0,16.8333333165,50.35,-73.96,89.4718061738,124.69,67.3033333165,-1.9500000000000002,67.3315763629,16.8333333165,0,16.8333333165,50.47,-1.9500000000000002,50.5076568453,131.26
2019-10-19 17:30:00,14.5257777633,0.0,14.5257777633,14.5257777633,0,14.5257777633,0.0,0.0,0.0,132.19,72.5857777633,-72.3,102.449915244,14.5257777633,0,14.5257777633,58.06,-72.3,92.7267685191,124.22,72.5957777633,-0.89,72.6012331097,14.5257777633,0,14.5257777633,58.07,-0.89,58.0768198165,130.77
2019-10-19 18:00:00,11.9595555436,0.0,11.9595555436,11.9595555436,0,11.9595555436,0.0,0.0,0.0,131.99,76.1895555436,-69.16,102.897784106,11.9595555436,0,11.9595555436,64.23,-69.16,94.3853722777,123.29,76.0695555436,1.4100000000000001,76.0826220671,11.9595555436,0,11.9595555436,64.11,1.4100000000000001,64.1255035068,129.84
2019-10-19 18:30:00,10.8265555447,0.0,10.8265555447,10.8265555447,0,10.8265555447,0.0,0.0,0.0,131.26,80.9765555447,-49.09,94.6944066347,10.8265555447,0,10.8265555447,70.15,-49.09,85.620386591,124.66,81.1265555447,3.76,81.2136418008,10.8265555447,0,10.8265555447,70.3,3.76,70.400480112,131.22
2019-10-19 19:00:00,10.3873333229,0.0,10.3873333229,10.3873333229,0,10.3873333229,0.0,0.0,0.0,131.26,83.1673333229,-48.67,96.3616844604,10.3873333229,0,10.3873333229,72.78,-48.67,87.5539679284,124.66,83.3073333229,3.88,83.3976389677,10.3873333229,0,10.3873333229,72.92,3.88,73.0231524929,131.22
2019-10-19 19:30:00,9.2516666574,0.0,9.2516666574,9.2516666574,0,9.2516666574,0.0,0.0,0.0,131.26,79.5016666574,-50.3,94.0776541018,9.2516666574,0,9.2516666574,70.25,-50.3,86.4011139974,124.66,79.6716666574,2.58,79.7134296588,9.2516666574,0,9.2516666574,70.42,2.58,70.4672462922,131.22
2019-10-19 20:00:00,7.6883333256,0.0,7.6883333256,7.6883333256,0,7.6883333256,0.0,0.0,0.0,131.26,78.28833332560001,-50.53,93.1790965555,7.6883333256,0,7.6883333256,70.6,-50.53,86.8195882275,124.66,78.4583333256,2.49,78.4978354366,7.6883333256,0,7.6883333256,70.77,2.49,70.8137910297,131.22
2019-10-19 20:30:00,4.9883333283,0.0,4.9883333283,4.9883333283,0,4.9883333283,0.0,0.0,0.0,131.59,75.1683333283,-51.14,90.9152238922,4.9883333283,0,4.9883333283,70.18,-51.14,86.8362366757,124.74,75.3383333283,2.01,75.365141602,4.9883333283,0,4.9883333283,70.35,2.01,70.378708428,131.22
2019-10-19 21:00:00,4.4225555511,0.0,4.4225555511,4.4225555511,0,4.4225555511,0.0,0.0,0.0,132.19,72.6925555511,-53.12,90.03300524,4.4225555511,0,4.4225555511,68.27,-53.12,86.5016028753,125.63,72.8725555511,0.39,72.8735991464,4.4225555511,0,4.4225555511,68.45,0.39,68.4511110209,132.11
2019-10-19 21:30:00,2.9133333304,0.0,2.9133333304,2.9133333304,0,2.9133333304,0.0,0.0,0.0,132.19,69.2033333304,-54.79,88.2668989148,2.9133333304,0,2.9133333304,66.29,-54.79,86.0017918418,125.82,69.4133333304,-0.97,69.4201105159,2.9133333304,0,2.9133333304,66.5,-0.97,66.5070740598,132.21
2019-10-19 22:00:00,2.9387777748,0.0,2.9387777748,2.9387777748,0,2.9387777748,0.0,0.0,0.0,132.19,63.4387777748,-56.76,85.1244743042,2.9387777748,0,2.9387777748,60.5,-56.76,82.9575047841,126.39,63.6787777748,-2.68,63.735148379,2.9387777748,0,2.9387777748,60.74,-2.68,60.799095388,132.95
2019-10-19 22:30:00,2.9204444415,0.0,2.9204444415,2.9204444415,0,2.9204444415,0.0,0.0,0.0,131.76,58.1204444415,-57.37,81.6658004435,2.9204444415,0,2.9204444415,55.2,-57.37,79.6137984272,125.61,58.4004444415,-3.96,58.5345497204,2.9204444415,0,2.9204444415,55.48,-3.96,55.6211470576,132.19
2019-10-19 23:00:00,2.8881111082,0.0,2.8881111082,2.8881111082,0,2.8881111082,0.0,0.0,0.0,131.26,54.5281111082,-58.03,79.6291140289,2.8881111082,0,2.8881111082,51.64,-58.03,77.6799234037,125.61,54.8081111082,-4.67,55.0067081659,2.8881111082,0,2.8881111082,51.92,-4.67,52.129600996,132.19
2019-10-19 23:30:00,2.975999997,0.0,2.975999997,2.975999997,0,2.975999997,0.0,0.0,0.0,131.26,51.685999997,-59.03,78.4600758073,2.975999997,0,2.975999997,48.71,-59.03,76.5323787687,125.61,51.985999997,-5.53,52.2792989212,2.975999997,0,2.975999997,49.01,-5.53,49.3209995844,132.19
2019-10-20 00:00:00,2.9705555526,0.0,2.9705555526,2.9705555526,0,2.9705555526,0.0,0.0,0.0,131.26,48.6705555526,-59.76,77.071918218,2.9705555526,0,2.9705555526,45.7,-59.76,75.2312940205,125.61,48.9905555526,-6.24,49.3863557407,2.9705555526,0,2.9705555526,46.02,-6.24,46.4411240174,132.19
2019-10-20 00:30:00,2.9019999971,0.0,2.9019999971,2.9019999971,0,2.9019999971,0.0,0.0,0.0,131.26,47.8919999971,-60.01,76.7778859029,2.9019999971,0,2.9019999971,44.99,-60.01,75.0020013066,125.61,48.2019999971,-6.37,48.6210829139,2.9019999971,0,2.9019999971,45.3,-6.37,45.7456762984,132.19
2019-10-20 01:00:00,2.916888886,0.0,2.916888886,2.916888886,0,2.916888886,0.0,0.0,0.0,131.33,46.586888886,-60.16,76.0891833053,2.916888886,0,2.916888886,43.67,-60.16,74.3390509759,125.73,46.916888886,-6.39,47.3500429011,2.916888886,0,2.916888886,44.0,-6.39,44.4615800439,132.32
2019-10-20 01:30:00,2.9565555526000002,0.0,2.9565555526000002,2.9565555526000002,0,2.9565555526000002,0.0,0.0,0.0,131.33,49.8565555526,-59.92,77.9492304745,2.9565555526000002,0,2.9565555526000002,46.9,-59.92,76.0921572831,125.73,50.1565555526,-6.34,50.555668969,2.9565555526000002,0,2.9565555526000002,47.2,-6.34,47.6238973626,132.32
2019-10-20 02:00:00,3.0028888859,0.0,3.0028888859,3.0028888859,0,3.0028888859,0.0,0.0,0.0,131.26,49.5128888859,-59.79,77.6296996376,3.0028888859,0,3.0028888859,46.51,-59.79,75.7497471943,125.63,49.8228888859,-6.25,50.213372292,3.0028888859,0,3.0028888859,46.82,-6.25,47.2353141198,132.19
2019-10-20 02:30:00,2.9343333304,0.0,2.9343333304,2.9343333304,0,2.9343333304,0.0,0.0,0.0,131.26,49.4543333304,-59.91,77.6848710185,2.9343333304,0,2.9343333304,46.52,-59.91,75.8506328253,125.63,49.7443333304,-6.36,50.1492601988,2.9343333304,0,2.9343333304,46.81,-6.36,47.2400857324,132.19
2019-10-20 03:00:00,2.9093333304,0.0,2.9093333304,2.9093333304,0,2.9093333304,0.0,0.0,0.0,131.45,47.8793333304,-60.19,76.9107707682,2.9093333304,0,2.9093333304,44.97,-60.19,75.1341267335,125.76,48.1993333304,-6.41,48.6236962139,2.9093333304,0,2.9093333304,45.29,-6.41,45.7413620261,132.38
2019-10-20 03:30:00,2.9686666637,0.0,2.9686666637,2.9686666637,0,2.9686666637,0.0,0.0,0.0,132.19,46.3086666637,-58.82,74.8617726758,2.9686666637,0,2.9686666637,43.34,-58.82,73.0626306671,126.5,46.6286666637,-4.79,46.8740509753,2.9686666637,0,2.9686666637,43.66,-4.79,43.921972861,133.06
2019-10-20 04:00:00,3.0481111081,0.0,3.0481111081,3.0481111081,0,3.0481111081,0.0,0.0,0.0,132.19,45.0681111081,-55.3,71.3388017761,3.0481111081,0,3.0481111081,42.02,-55.3,69.4533685288,125.63,45.3981111081,-1.75,45.4318279643,3.0481111081,0,3.0481111081,42.35,-1.75,42.3861416031,132.19
2019-10-20 04:30:00,3.0488888858,0.0,3.0488888858,3.0488888858,0,3.0488888858,0.0,0.0,0.0,132.19,44.1088888858,-55.52,70.9088462658,3.0488888858,0,3.0488888858,41.06,-55.52,69.0535589235,125.63,44.4288888858,-1.8900000000000001,44.4690709104,3.0488888858,0,3.0488888858,41.38,-1.8900000000000001,41.4231396685,132.19
2019-10-20 05:00:00,3.0128888859,0.0,3.0128888859,3.0128888859,0,3.0128888859,0.0,0.0,0.0,132.19,43.3928888859,-55.39,70.3633065302,3.0128888859,0,3.0128888859,40.38,-55.39,68.546309164,125.63,43.7228888859,-1.75,43.757896573400004,3.0128888859,0,3.0128888859,40.71,-1.75,40.7475962481,132.19
2019-10-20 05:30:00,4.3854444401,0.0,4.3854444401,4.3854444401,0,4.3854444401,0.0,0.0,0.0,132.19,43.8054444401,-55.35,70.587105498,4.3854444401,0,4.3854444401,39.42,-55.35,67.952622466,125.63,44.1454444401,-1.6800000000000002,44.1773999327,4.3854444401,0,4.3854444401,39.76,-1.6800000000000002,39.7954771299,132.19
2019-10-20 06:00:00,3.049999997,0.0,3.049999997,3.049999997,0,3.049999997,0.0,0.0,0.0,132.19,44.0299999969,-55.32,70.7032057246,3.049999997,0,3.049999997,40.98,-55.32,68.8452089836,125.63,44.3499999969,-1.69,44.3821878655,3.049999997,0,3.049999997,41.3,-1.69,41.3345630193,132.19
2019-10-20 06:30:00,3.0502222192,0.0,3.0502222192,3.0502222192,0,3.0502222192,0.0,0.0,0.0,132.06,46.3602222192,-54.59,71.6193989378,3.0502222192,0,3.0502222192,43.31,-54.59,69.6837441589,125.63,46.6702222192,-1.21,46.6859051748,3.0502222192,0,3.0502222192,43.62,-1.21,43.636779212,132.19
2019-10-20 07:00:00,3.0566666636,0.0,3.0566666636,3.0566666636,0,3.0566666636,0.0,0.0,0.0,131.51,48.7466666636,-53.47,72.3552237977,3.0566666636,0,3.0566666636,45.69,-53.47,70.3321903541,125.1,49.0366666636,-0.38,49.0381390091,3.0566666636,0,3.0566666636,45.98,-0.38,45.9815702211,131.72
2019-10-20 07:30:00,2.8495555527,0.0,2.8495555527,2.8495555527,0,2.8495555527,0.0,0.0,0.0,131.51,52.7295555527,-51.83,73.9375069149,2.8495555527,0,2.8495555527,49.88,-51.83,71.9330473427,125.01,52.9995555527,1.15,53.0120306042,2.8495555527,0,2.8495555527,50.15,1.15,50.1631837108,131.62
2019-10-20 08:00:00,3.0125555525,0.0,3.0125555525,3.0125555525,0,3.0125555525,0.0,0.0,0.0,131.86,56.3225555525,-50.76,75.8208933208,3.0125555525,0,3.0125555525,53.31,-50.76,73.6106901204,125.19,56.5725555525,2.2800000000000002,56.6184814504,3.0125555525,0,3.0125555525,53.56,2.2800000000000002,53.6085067876,131.82
2019-10-20 08:30:00,3.6127777742,0.0,3.6127777742,3.6127777742,0,3.6127777742,0.0,0.0,0.0,131.26,60.4627777742,-49.41,78.0839010051,3.6127777742,0,3.6127777742,56.85,-49.41,75.321116561,124.61,60.6927777742,3.15,60.7744664637,3.6127777742,0,3.6127777742,57.08,3.15,57.1668514088,131.26
2019-10-20 09:00:00,7.8183333255,0.0,7.8183333255,7.8183333255,0,7.8183333255,0.0,0.0,0.0,131.26,63.2983333255,-48.31,79.6274770528,7.8183333255,0,7.8183333255,55.48,-48.31,73.5655252139,124.2,63.5483333255,4.22,63.6882961654,7.8183333255,0,7.8183333255,55.73,4.22,55.889545534,131.26
2019-10-20 09:30:00,10.422444434,0.0,10.422444434,10.422444434,0,10.422444434,0.0,0.0,0.0,131.26,64.192444434,-46.89,79.494289244,10.422444434,0,10.422444434,53.77,-46.89,71.3434299708,123.97,64.462444434,5.46,64.693263501,10.422444434,0,10.422444434,54.04,5.46,54.3151286476,130.63
2019-10-20 10:00:00,17.4758888714,0.0,17.4758888714,17.4758888714,0,17.4758888714,0.0,0.0,0.0,131.37,62.7158888714,-46.83,78.2708861387,17.4758888714,0,17.4758888714,45.24,-46.83,65.1130286502,124.5,63.0358888714,5.77,63.2994169468,17.4758888714,0,17.4758888714,45.56,5.77,45.9239207821,131.26
2019-10-20 10:30:00,19.6693333137,0.0,19.6693333137,19.6693333137,0,19.6693333137,0.0,0.0,0.0,131.26,61.6193333137,-46.26,77.0514752488,19.6693333137,0,19.6693333137,41.95,-46.26,62.4482994164,124.28,61.9693333137,6.14,62.2727699026,19.6693333137,0,19.6693333137,42.3,6.14,42.74329889,130.86
2019-10-20 11:00:00,22.9002221993,0.0,22.9002221993,22.9002221993,0,22.9002221993,0.0,0.0,0.0,131.26,59.0402221993,-46.65,75.2460652615,22.9002221993,0,22.9002221993,36.14,-46.65,59.0112031736,124.46,59.4202221993,5.77,59.6997127817,22.9002221993,0,22.9002221993,36.52,5.77,36.9730077219,131.26
2019-10-20 11:30:00,25.6775555299,0.0,25.6775555299,25.6775555299,0,25.6775555299,0.0,0.0,0.0,131.26,55.1675555299,-47.29,72.6622548724,25.6775555299,0,25.6775555299,29.49,-47.29,55.731536853,124.69,55.5875555299,5.2,55.830245654,25.6775555299,0,25.6775555299,29.91,5.2,30.3586577437,131.26
2019-10-20 12:00:00,24.8075555307,0.0,24.8075555307,24.8075555307,0,24.8075555307,0.0,0.0,0.0,131.26,56.6875555307,-45.73,72.8334528363,24.8075555307,0,24.8075555307,31.88,-45.73,55.7455585675,124.39,57.0875555307,6.61,57.468957677,24.8075555307,0,24.8075555307,32.28,6.61,32.9498179054,131.03
2019-10-20 12:30:00,29.8202221924,0.0,29.8202221924,29.8202221924,0,29.8202221924,0.0,0.0,0.0,131.26,54.7602221924,-47.19,72.2881597121,29.8202221924,0,29.8202221924,24.94,-47.19,53.3750850116,124.69,55.2102221924,5.25,55.4592745583,29.8202221924,0,29.8202221924,25.39,5.25,25.9271016506,131.26
2019-10-20 13:00:00,31.1794444133,0.0,31.1794444133,31.1794444133,0,31.1794444133,0.0,0.0,0.0,131.26,53.9494444133,-47.96,72.1852072969,31.1794444133,0,31.1794444133,22.77,-47.96,53.0908137063,124.69,54.3994444133,4.47,54.5827853125,31.1794444133,0,31.1794444133,23.22,4.47,23.6463379829,131.26
2019-10-20 13:30:00,32.0293333013,0.0,32.0293333013,32.0293333013,0,32.0293333013,0.0,0.0,0.0,131.26,51.8193333013,-48.36,70.8797072778,32.0293333013,0,32.0293333013,19.79,-48.36,52.2525951509,124.69,52.2893333013,4.27,52.4633898742,32.0293333013,0,32.0293333013,20.26,4.27,20.7050839168,131.26
2019-10-20 14:00:00,29.8096666369,0.0,29.8096666369,29.8096666369,0,29.8096666369,0.0,0.0,0.0,131.88,51.3196666369,-49.98,71.6359447744,29.8096666369,0,29.8096666369,21.51,-49.98,54.4121355949,125.32,51.7896666369,3.16,51.8859824072,29.8096666369,0,29.8096666369,21.98,3.16,22.2059901828,131.87
2019-10-20 14:30:00,26.8994444175,0.0,26.8994444175,26.8994444175,0,26.8994444175,0.0,0.0,0.0,132.19,50.3594444175,-51.62,72.1158653976,26.8994444175,0,26.8994444175,23.46,-51.62,56.7009347366,125.63,50.8294444175,1.8900000000000001,50.8645703786,26.8994444175,0,26.8994444175,23.93,1.8900000000000001,24.0045204076,132.19
2019-10-20 15:00:00,23.5317777542,0.0,23.5317777542,23.5317777542,0,23.5317777542,0.0,0.0,0.0,132.19,54.6817777542,-51.17,74.8896903343,23.5317777542,0,23.5317777542,31.15,-51.17,59.905687543,125.63,55.0817777542,2.2800000000000002,55.1289455782,23.5317777542,0,23.5317777542,31.55,2.2800000000000002,31.632276238,132.19
2019-10-20 15:30:00,19.7642222025,0.0,19.7642222025,19.7642222025,0,19.7642222025,0.0,0.0,0.0,132.19,59.3242222025,-51.93,78.8421729782,19.7642222025,0,19.7642222025,39.56,-51.93,65.2818389753,125.63,59.6742222025,1.55,59.6943489408,19.7642222025,0,19.7642222025,39.91,1.55,39.9400876314,132.19
2019-10-20 16:00:00,13.9926666527,0.0,13.9926666527,13.9926666527,0,13.9926666527,0.0,0.0,0.0,131.97,64.6426666527,-50.92,82.289250525,13.9926666527,0,13.9926666527,50.65,-50.92,71.8210895211,125.63,64.9226666527,2.27,64.9623394383,13.9926666527,0,13.9926666527,50.93,2.27,50.9805629628,131.83
2019-10-20 16:30:00,10.817777767,0.0,10.817777767,10.817777767,0,10.817777767,0.0,0.0,0.0,131.29,69.877777767,-49.62,85.7032567972,10.817777767,0,10.817777767,59.06,-49.62,77.137720993,124.69,70.107777767,3.37,70.1887270395,10.817777767,0,10.817777767,59.29,3.37,59.3856969312,131.26
2019-10-20 17:00:00,8.6815555469,0.0,8.6815555469,8.6815555469,0,8.6815555469,0.0,0.0,0.0,131.29,75.86155554690001,-47.62,89.5691911875,8.6815555469,0,8.6815555469,67.18,-47.62,82.3457151284,124.2,76.0415555469,4.73,76.188523217,8.6815555469,0,8.6815555469,67.36,4.73,67.5258654147,130.52
2019-10-20 17:30:00,8.440444436,0.0,8.440444436,8.440444436,0,8.440444436,0.0,0.0,0.0,131.29,79.290444436,-46.16,91.7481344707,8.440444436,0,8.440444436,70.85,-46.16,84.5604405145,123.76,79.450444436,5.95,79.6729290354,8.440444436,0,8.440444436,71.01,5.95,71.2588422583,130.32
2019-10-20 18:00:00,7.5711111035,0.0,7.5711111035,7.5711111035,0,7.5711111035,0.0,0.0,0.0,131.09,80.8111111035,-45.59,92.7840707115,7.5711111035,0,7.5711111035,73.24,-45.59,86.2701901006,123.76,80.9511111035,6.39,81.2029216771,7.5711111035,0,7.5711111035,73.38,6.39,73.657698172,130.32
2019-10-20 18:30:00,4.7645555508,0.0,4.7645555508,4.7645555508,0,4.7645555508,0.0,0.0,0.0,130.6,85.5645555508,-48.9,98.5520327878,4.7645555508,0,4.7645555508,80.8,-48.9,94.4449575149,123.97,85.6545555508,3.27,85.7169515709,4.7645555508,0,4.7645555508,80.89,3.27,80.9560683334,130.52
2019-10-20 19:00:00,3.1893333301,0.0,3.1893333301,3.1893333301,0,3.1893333301,0.0,0.0,0.0,131.26,85.5693333301,-50.44,99.329272657,3.1893333301,0,3.1893333301,82.38,-50.44,96.5953311501,124.25,85.6893333301,2.08,85.714574295,3.1893333301,0,3.1893333301,82.5,2.08,82.5262164406,130.8
2019-10-20 19:30:00,3.1353333302,0.0,3.1353333302,3.1353333302,0,3.1353333302,0.0,0.0,0.0,131.26,81.9553333302,-51.35,96.7134900687,3.1353333302,0,3.1353333302,78.82,-51.35,94.0713287883,124.69,82.0953333302,1.23,82.1045471006,3.1353333302,0,3.1353333302,78.96,1.23,78.9695795861,131.26
2019-10-20 20:00:00,3.0707777747,0.0,3.0707777747,3.0707777747,0,3.0707777747,0.0,0.0,0.0,131.26,77.7307777747,-52.79,93.9620024981,3.0707777747,0,3.0707777747,74.66,-52.79,91.4379554671,124.69,77.8907777747,-0.09,77.8908297706,3.0707777747,0,3.0707777747,74.82,-0.09,74.8200541299,131.26
2019-10-20 20:30:00,3.1495555524,0.0,3.1495555524,3.1495555524,0,3.1495555524,0.0,0.0,0.0,131.26,75.8095555524,-54.77,93.5245508573,3.1495555524,0,3.1495555524,72.66,-54.77,90.9902659629,124.69,75.9895555524,-1.76,76.0099345681,3.1495555524,0,3.1495555524,72.84,-1.76,72.8612599397,131.26
2019-10-20 21:00:00,3.1127777747,0.0,3.1127777747,3.1127777747,0,3.1127777747,0.0,0.0,0.0,131.26,70.9927777747,-54.93,89.7623495468,3.1127777747,0,3.1127777747,67.88,-54.93,87.3212419747,124.69,71.1927777747,-2.08,71.2231563979,3.1127777747,0,3.1127777747,68.08,-2.08,68.1117669716,131.26
2019-10-20 21:30:00,3.1456666635,0.0,3.1456666635,3.1456666635,0,3.1456666635,0.0,0.0,0.0,131.26,66.5356666635,-56.27,87.1395882384,3.1456666635,0,3.1456666635,63.39,-56.27,84.7620492909,125.25,66.7656666635,-3.04,66.8348400539,3.1456666635,0,3.1456666635,63.62,-3.04,63.6925898359,131.77
2019-10-20 22:00:00,3.0668888858,0.0,3.0668888858,3.0668888858,0,3.0668888858,0.0,0.0,0.0,131.26,61.0568888858,-57.48,83.85638962190001,3.0668888858,0,3.0668888858,57.99,-57.48,81.6504164105,125.16,61.3068888858,-4.29,61.4568037312,3.0668888858,0,3.0668888858,58.24,-4.29,58.3977884855,131.68
2019-10-20 22:30:00,3.1671111079,0.0,3.1671111079,3.1671111079,0,3.1671111079,0.0,0.0,0.0,131.26,57.2771111079,-58.61,81.9499820431,3.1671111079,0,3.1671111079,54.11,-58.61,79.7685664908,125.63,57.5671111079,-5.03,57.7864446156,3.1671111079,0,3.1671111079,54.4,-5.03,54.6320501171,132.19
2019-10-20 23:00:00,3.1656666635,0.0,3.1656666635,3.1656666635,0,3.1656666635,0.0,0.0,0.0,131.05,52.7956666635,-59.16,79.2924209395,3.1656666635,0,3.1656666635,49.63,-59.16,77.2207387947,125.35,53.1056666635,-5.77,53.4182059955,3.1656666635,0,3.1656666635,49.94,-5.77,50.2722239413,131.94
2019-10-20 23:30:00,5.2497777725,0.0,5.2497777725,5.2497777725,0,5.2497777725,0.0,0.0,0.0,131.26,50.3097777725,-59.91,78.2322301837,5.2497777725,0,5.2497777725,45.06,-59.91,74.9640693933,125.63,50.6397777725,-6.48,51.0526932967,5.2497777725,0,5.2497777725,45.39,-6.48,45.850218102,132.19
2019-10-21 00:00:00,3.2371111079,0.0,3.2371111079,3.2371111079,0,3.2371111079,0.0,0.0,0.0,131.26,47.2771111079,-58.53,75.2388605357,3.2371111079,0,3.2371111079,44.04,-58.53,73.2480887123,125.63,47.5971111079,-5.06,47.8653171494,3.2371111079,0,3.2371111079,44.36,-5.06,44.6476561535,132.19
2019-10-21 00:30:00,3.1648888857,0.0,3.1648888857,3.1648888857,0,3.1648888857,0.0,0.0,0.0,131.89,46.7448888857,-56.29,73.1686321926,3.1648888857,0,3.1648888857,43.58,-56.29,71.188345254,125.75,47.0648888857,-2.68,47.1411302986,3.1648888857,0,3.1648888857,43.9,-2.68,43.9817280243,132.19
2019-10-21 01:00:00,3.2644444412,0.0,3.2644444412,3.2644444412,0,3.2644444412,0.0,0.0,0.0,132.19,45.4044444412,-56.78,72.7016641832,3.2644444412,0,3.2644444412,42.14,-56.78,70.7088961871,125.75,45.7344444412,-3.05,45.83603286,3.2644444412,0,3.2644444412,42.47,-3.05,42.5793776375,132.27
2019-10-21 01:30:00,3.2139999968,0.0,3.2139999968,3.2139999968,0,3.2139999968,0.0,0.0,0.0,132.19,49.0039999968,-56.25,74.6019739396,3.2139999968,0,3.2139999968,45.79,-56.25,72.5312801486,125.63,49.3039999968,-2.62,49.3735639354,3.2139999968,0,3.2139999968,46.09,-2.62,46.1644072853,132.19
2019-10-21 02:00:00,3.1454444413,0.0,3.1454444413,3.1454444413,0,3.1454444413,0.0,0.0,0.0,132.19,49.4754444413,-55.84,74.6051285279,3.1454444413,0,3.1454444413,46.33,-55.84,72.5573876321,125.63,49.7754444413,-2.27,49.8271790224,3.1454444413,0,3.1454444413,46.63,-2.27,46.6852203593,132.19
2019-10-21 02:30:00,3.192222219,0.0,3.192222219,3.192222219,0,3.192222219,0.0,0.0,0.0,132.19,49.312222219,-56.09,74.6845590479,3.192222219,0,3.192222219,46.12,-56.09,72.6164065484,125.63,49.622222219,-2.49,49.6846559609,3.192222219,0,3.192222219,46.43,-2.49,46.4967203144,132.19
2019-10-21 03:00:00,3.2536666633999998,0.0,3.2536666633999998,3.2536666633999998,0,3.2536666633999998,0.0,0.0,0.0,132.19,47.6636666634,-56.49,73.911739391,3.2536666633999998,0,3.2536666633999998,44.41,-56.49,71.8565807703,125.73,47.9736666634,-2.74,48.051850049,3.2536666633999998,0,3.2536666633999998,44.72,-2.74,44.8038614407,132.19
2019-10-21 03:30:00,3.2328888857,0.0,3.2328888857,3.2328888857,0,3.2328888857,0.0,0.0,0.0,132.19,46.4128888857,-56.72,73.2892533371,3.2328888857,0,3.2328888857,43.18,-56.72,71.2858387059,126.57,46.7428888857,-2.88,46.8315284971,3.2328888857,0,3.2328888857,43.51,-2.88,43.6052118445,133.11
2019-10-21 04:00:00,3.1888888857,0.0,3.1888888857,3.1888888857,0,3.1888888857,0.0,0.0,0.0,132.19,45.3288888857,-56.82,72.6857659216,3.1888888857,0,3.1888888857,42.14,-56.82,70.7410206316,126.57,45.6588888857,-2.9,45.7508921692,3.1888888857,0,3.1888888857,42.47,-2.9,42.5688959218,133.11
2019-10-21 04:30:00,3.1628888857,0.0,3.1628888857,3.1628888857,0,3.1628888857,0.0,0.0,0.0,132.19,44.5828888857,-57.07,72.4197409647,3.1628888857,0,3.1628888857,41.42,-57.07,70.5166739148,126.57,44.9128888857,-3.08,45.018373894,3.1628888857,0,3.1628888857,41.75,-3.08,41.8634554236,133.11
2019-10-21 05:00:00,3.190222219,0.0,3.190222219,3.190222219,0,3.190222219,0.0,0.0,0.0,132.19,44.100222219,-57.08,72.1315187679,3.190222219,0,3.190222219,40.91,-57.08,70.2264515692,126.57,44.430222219,-3.12,44.5396345566,3.190222219,0,3.190222219,41.24,-3.12,41.3578529423,133.11
2019-10-21 05:30:00,3.2149999968,0.0,3.2149999968,3.2149999968,0,3.2149999968,0.0,0.0,0.0,132.19,45.4849999968,-56.57,72.5882230442,3.2149999968,0,3.2149999968,42.27,-56.57,70.6181124075,126.36,45.8049999968,-2.7199999999999998,45.8856886698,3.2149999968,0,3.2149999968,42.59,-2.7199999999999998,42.6767676845,132.79
2019-10-21 06:00:00,3.065111108,0.0,3.065111108,3.065111108,0,3.065111108,0.0,0.0,0.0,132.19,48.295111108,-55.89,73.8654848826,3.065111108,0,3.065111108,45.23,-55.89,71.8988525639,126.08,48.595111108,-2.1,48.6404648786,3.065111108,0,3.065111108,45.53,-2.1,45.5784038773,132.69
2019-10-21 06:30:00,2.9349999971000003,0.0,2.9349999971000003,2.9349999971000003,0,2.9349999971000003,0.0,0.0,0.0,131.36,55.1449999971,-53.26,76.665498268,2.9349999971000003,0,2.9349999971000003,52.21,-53.26,74.5822478878,125.31,55.3949999971,-0.13,55.3951525377,2.9349999971000003,0,2.9349999971000003,52.46,-0.13,52.4601610749,131.97
2019-10-21 07:00:00,3.6101111075,0.0,3.6101111075,3.6101111075,0,3.6101111075,0.0,0.0,0.0,131.26,64.0501111075,-45.39,78.50266768,3.6101111075,0,3.6101111075,60.44,-45.39,75.5860152409,124.49,64.1801111075,0.47000000000000003,64.1818320226,3.6101111075,0,3.6101111075,60.57,0.47000000000000003,60.5718234825,131.21
2019-10-21 07:30:00,3.7233333296,0.0,3.7233333296,3.7233333296,0,3.7233333296,0.0,0.0,0.0,131.26,73.7033333296,-9.3,74.2877603909,3.7233333296,0,3.7233333296,69.98,-9.3,70.5952576311,125.62,73.4433333296,-11.83,74.390000071,3.7233333296,0,3.7233333296,69.72,-11.83,70.7165277711,132.18
2019-10-21 08:00:00,5.4741111056000005,0.0,5.4741111056000005,5.4741111056000005,0,5.4741111056000005,0.0,0.0,0.0,131.26,77.4241111056,-8.3,77.8677274646,5.4741111056000005,0,5.4741111056000005,71.95,-8.3,72.4271530574,125.75,77.1741111056,-11.26,77.9912240252,5.4741111056000005,0,5.4741111056000005,71.7,-11.26,72.5787682453,132.73
2019-10-21 08:30:00,5.3656666613,0.0,5.3656666613,5.3656666613,0,5.3656666613,0.0,0.0,0.0,131.26,81.4956666613,-5.73,81.6968578623,5.3656666613,0,5.3656666613,76.13,-5.73,76.3453325358,125.63,81.2156666613,-8.66,81.6760681671,5.3656666613,0,5.3656666613,75.85,-8.66,76.3427671754,132.19
2019-10-21 09:00:00,3.973999996,0.0,3.973999996,3.973999996,0,3.973999996,0.0,0.0,0.0,131.26,82.773999996,-4.82,82.9142175706,3.973999996,0,3.973999996,78.8,-4.82,78.9472760771,125.55,82.493999996,-7.73,82.8553736057,3.973999996,0,3.973999996,78.52,-7.73,78.8995773119,132.19
2019-10-21 09:30:00,8.92588888,0.0,8.92588888,8.92588888,0,8.92588888,0.0,0.0,0.0,131.26,82.22588888,-5.27,82.3945975298,8.92588888,0,8.92588888,73.3,-5.27,73.4892026083,125.12,81.99588888,-8.2,82.4048893769,8.92588888,0,8.92588888,73.07,-8.2,73.5286671986,132.19
2019-10-21 10:00:00,12.3714444321,0.0,12.3714444321,12.3714444321,0,12.3714444321,0.0,0.0,0.0,131.26,76.8014444321,-6.32,77.0610424719,12.3714444321,0,12.3714444321,64.43,-6.32,64.7392253584,125.63,76.5814444321,-9.28,77.1416620984,12.3714444321,0,12.3714444321,64.21,-9.28,64.8771338763,132.19
2019-10-21 10:30:00,52.4106666505,-8.47,53.0906665879,16.1406666505,0,16.1406666505,36.27,-8.47,37.2458561453,132.06,33.9906666505,-0.21,33.9913153518,16.1406666505,0,16.1406666505,17.85,-0.21,17.8512352514,127.24,73.3806666505,-10.85,74.17846546050001,16.1406666505,0,16.1406666505,57.24,-10.85,58.2592490511,132.81
2019-10-21 11:00:00,70.8365555374,-10.32,71.5843558356,18.1665555374,0,18.1665555374,52.67,-10.32,53.6715129282,132.19,18.1665555374,0.0,18.1665555374,18.1665555374,0,18.1665555374,0.0,0.0,0.0,127.51,69.9765555374,-17.7,72.1803873977,18.1665555374,0,18.1665555374,51.81,-17.7,54.7500328767,131.62
2019-10-21 11:30:00,73.7885555397,-10.53,74.5361109036,15.8885555397,0,15.8885555397,57.9,-10.53,58.8497315202,132.19,15.8885555397,0.0,15.8885555397,15.8885555397,0,15.8885555397,0.0,0.0,0.0,127.51,70.6585555397,-15.87,72.4188398896,15.8885555397,0,15.8885555397,54.77,-15.87,57.022888387,131.26
2019-10-21 12:00:00,74.3288888733,-10.71,75.0965233625,15.5888888733,0,15.5888888733,58.74,-10.71,59.7083888578,132.19,15.5888888733,0.0,15.5888888733,15.5888888733,0,15.5888888733,0.0,0.0,0.0,127.51,69.2788888733,-16.36,71.1843665668,15.5888888733,0,15.5888888733,53.69,-16.36,56.1272277954,131.26
2019-10-21 12:30:00,76.1427777623,-10.44,76.8551638171,15.4727777623,0,15.4727777623,60.67,-10.44,61.5616966953,132.19,15.4727777623,0.0,15.4727777623,15.4727777623,0,15.4727777623,0.0,0.0,0.0,127.51,70.4127777623,-16.22,72.2568174791,15.4727777623,0,15.4727777623,54.94,-16.22,57.2843084972,131.26
2019-10-21 13:00:00,74.1052222078,-11.22,74.9497989222,14.3952222078,0,14.3952222078,59.71,-11.22,60.7550203687,132.19,14.3952222078,0.0,14.3952222078,14.3952222078,0,14.3952222078,0.0,0.0,0.0,127.8,69.4452222078,-16.76,71.4390403596,14.3952222078,0,14.3952222078,55.05,-16.76,57.5447660522,131.26
2019-10-21 13:30:00,69.1386666519,-12.37,70.2365440949,14.7986666519,0,14.7986666519,54.34,-12.37,55.7301758476,132.58,14.7986666519,0.0,14.7986666519,14.7986666519,0,14.7986666519,0.0,0.0,0.0,128.44,66.9586666519,-17.6,69.23310653,14.7986666519,0,14.7986666519,52.16,-17.6,55.0493015396,131.68
2019-10-21 14:00:00,68.145777764,-12.34,69.2540441206,13.785777764,0,13.785777764,54.36,-12.34,55.7430282636,133.13,13.785777764,0.0,13.785777764,13.785777764,0,13.785777764,0.0,0.0,0.0,128.44,66.275777764,-17.62,68.5780075405,13.785777764,0,13.785777764,52.49,-17.62,55.3684431784,132.19
2019-10-21 14:30:00,70.4724444338,-12.28,71.5343541557,10.6724444338,0,10.6724444338,59.8,-12.28,61.0478369805,132.85,10.6724444338,0.0,10.6724444338,10.6724444338,0,10.6724444338,0.0,0.0,0.0,128.44,65.4824444338,-17.65,67.8194148384,10.6724444338,0,10.6724444338,54.81,-17.65,57.5817557912,131.97
2019-10-21 15:00:00,71.510999991,-12.36,72.5712940474,8.950999991,0,8.950999991,62.56,-12.36,63.7692966874,132.19,8.950999991,0.0,8.950999991,8.950999991,0,8.950999991,0.0,0.0,0.0,128.44,65.590999991,-17.83,67.9712305305,8.950999991,0,8.950999991,56.64,-17.83,59.3801187267,132.19
2019-10-21 15:30:00,72.298222214,-12.36,73.3471371991,8.218222214,0,8.218222214,64.08,-12.36,65.2611369806,132.19,8.218222214,0.0,8.218222214,8.218222214,0,8.218222214,0.0,0.0,0.0,128.44,65.688222214,-17.94,68.0939508153,8.218222214,0,8.218222214,57.47,-17.94,60.2050205548,131.37
2019-10-21 16:00:00,72.474222212,-12.97,73.6256326644,10.204222212,0,10.204222212,62.27,-12.97,63.606397477,132.19,10.204222212,0.0,10.204222212,10.204222212,0,10.204222212,0.0,0.0,0.0,128.04,65.514222212,-18.59,68.1006711571,10.204222212,0,10.204222212,55.31,-18.59,58.3505287037,131.62
2019-10-21 16:30:00,77.2775555497,-12.6,78.2980241879,5.8775555497,0,5.8775555497,71.4,-12.6,72.5032413069,132.19,5.8775555497,0.0,5.8775555497,5.8775555497,0,5.8775555497,0.0,0.0,0.0,127.51,68.9175555497,-18.54,71.3677872919,5.8775555497,0,5.8775555497,63.04,-18.54,65.7097648755,131.26
2019-10-21 17:00:00,80.7688888816,-12.06,81.6642945917,7.3188888816,0,7.3188888816,73.45,-12.06,74.433501194,131.95,7.3188888816,0.0,7.3188888816,7.3188888816,0,7.3188888816,0.0,0.0,0.0,127.51,71.4088888816,-18.82,73.8472870951,7.3188888816,0,7.3188888816,64.09,-18.82,66.7961114138,131.26
2019-10-21 17:30:00,85.8869999942,-9.98,86.4648897993,5.7569999942,0,5.7569999942,80.13,-9.98,80.7491009238,131.26,5.7569999942,0.0,5.7569999942,5.7569999942,0,5.7569999942,0.0,0.0,0.0,127.51,75.3969999942,-17.05,77.3007768922,5.7569999942,0,5.7569999942,69.64,-17.05,71.6968067629,130.39
2019-10-21 18:00:00,88.358444435,-9.56,88.8741149209,9.438444435,0,9.438444435,78.92,-9.56,79.4969181793,131.26,9.438444435,0.0,9.438444435,9.438444435,0,9.438444435,0.0,0.0,0.0,126.73,77.288444435,-17.22,79.1835339145,9.438444435,0,9.438444435,67.85,-17.22,70.0010778488,130.32
2019-10-21 18:30:00,90.0415555452,-8.77,90.4676440778,10.3915555452,0,10.3915555452,79.65,-8.77,80.1313633979,131.26,10.3915555452,0.0,10.3915555452,10.3915555452,0,10.3915555452,0.0,0.0,0.0,126.57,78.4615555452,-16.94,80.2694169567,10.3915555452,0,10.3915555452,68.07,-16.94,70.146193767,130.32
2019-10-21 19:00:00,91.4382222124,-9.16,91.8958871842,9.8082222124,0,9.8082222124,81.63,-9.16,82.1423307437,131.26,9.8082222124,0.0,9.8082222124,9.8082222124,0,9.8082222124,0.0,0.0,0.0,126.68,79.5582222124,-17.02,81.3584114987,9.8082222124,0,9.8082222124,69.75,-17.02,71.7965382174,130.32
2019-10-21 19:30:00,89.5569999937,-9.56,90.0658084285,6.2869999937,0,6.2869999937,83.27,-9.56,83.8169821695,131.26,6.2869999937,0.0,6.2869999937,6.2869999937,0,6.2869999937,0.0,0.0,0.0,127.51,77.7869999937,-17.21,79.668070568,6.2869999937,0,6.2869999937,71.5,-17.21,73.5420566751,130.43
2019-10-21 20:00:00,86.6005555526,-10.08,87.185220204,2.9905555526,0,2.9905555526,83.61,-10.08,84.2154291089,131.4,2.9905555526,0.0,2.9905555526,2.9905555526,0,2.9905555526,0.0,0.0,0.0,127.51,75.2005555526,-17.48,77.2054010767,2.9905555526,0,2.9905555526,72.21,-17.48,74.2955886981,131.02
2019-10-21 20:30:00,82.3304444416,-12.76,83.3133823701,2.8904444416,0,2.8904444416,79.44,-12.76,80.4582575004,132.19,2.8904444416,0.0,2.8904444416,2.8904444416,0,2.8904444416,0.0,0.0,0.0,127.6,71.5204444416,-19.54,74.1416588236,2.8904444416,0,2.8904444416,68.63,-19.54,71.3574698262,131.42
2019-10-21 21:00:00,78.7012222191,-14.58,80.040357188,3.1112222191,0,3.1112222191,75.59,-14.58,76.9832741574,132.53,3.1112222191,0.0,3.1112222191,3.1112222191,0,3.1112222191,0.0,0.0,0.0,126.45,68.4712222191,-20.81,71.5637084854,3.1112222191,0,3.1112222191,65.36,-20.81,68.5928983205,132.19
2019-10-21 21:30:00,72.3757777742,-16.13,74.1513999087,3.6257777742,0,3.6257777742,68.75,-16.13,70.6168492642,132.19,3.6257777742,0.0,3.6257777742,3.6257777742,0,3.6257777742,0.0,0.0,0.0,123.33,62.9857777742,-21.31,66.493039499,3.6257777742,0,3.6257777742,59.36,-21.31,63.0692135673,131.77
2019-10-21 22:00:00,65.9443333275,-18.25,68.4230779636,5.8243333275,0,5.8243333275,60.12,-18.25,62.8289495376,132.3,5.8243333275,0.0,5.8243333275,5.8243333275,0,5.8243333275,0.0,0.0,0.0,122.82,57.3943333275,-23.17,61.894736433,5.8243333275,0,5.8243333275,51.57,-23.17,56.5359513938,131.84
2019-10-21 22:30:00,59.0478888822,-20.85,62.6208885393,6.6678888822,0,6.6678888822,52.38,-20.85,56.3771842149,133.02,6.6678888822,0.0,6.6678888822,6.6678888822,0,6.6678888822,0.0,0.0,0.0,123.46,51.2878888822,-25.77,57.3980874768,6.6678888822,0,6.6678888822,44.62,-25.77,51.527054059,132.19
