Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-21 23:00:00,57.9066666625,-19.23,61.0161859179,4.1566666625,0,4.1566666625,53.75,-19.23,57.0863854172,133.13,4.1566666625,0.0,4.1566666625,4.1566666625,0,4.1566666625,0.0,0.0,0.0,123.76,50.3566666625,-23.28,55.4774934308,4.1566666625,0,4.1566666625,46.2,-23.28,51.7339192407,132.19
2019-10-21 23:30:00,53.7717777749,-19.3,57.1305004798,2.8517777749,0,2.8517777749,50.92,-19.3,54.4549024423,133.13,2.8517777749,0.0,2.8517777749,2.8517777749,0,2.8517777749,0.0,0.0,0.0,123.76,46.7117777749,-24.3,52.6543462868,2.8517777749,0,2.8517777749,43.86,-24.3,50.1416952246,132.19
2019-10-22 00:00:00,50.4811111082,-20.07,54.3244648268,2.9611111081,0,2.9611111081,47.52,-20.07,51.5844482378,133.13,2.9611111081,0.0,2.9611111081,2.9611111081,0,2.9611111081,0.0,0.0,0.0,123.76,43.8511111082,-24.93,50.44229223,2.9611111081,0,2.9611111081,40.89,-24.93,47.8904687803,132.19
2019-10-22 00:30:00,49.7315555525,-20.4,53.7530242653,3.0615555524999998,0,3.0615555524999998,46.67,-20.4,50.9337697407,133.13,3.0615555524999998,0.0,3.0615555524999998,3.0615555524999998,0,3.0615555524999998,0.0,0.0,0.0,123.76,43.1015555525,-25.23,49.942937349,3.0615555524999998,0,3.0615555524999998,40.04,-25.23,47.3260446266,132.19
2019-10-22 01:00:00,49.1457777748,-20.68,53.3195074348,2.9557777748,0,2.9557777748,46.19,-20.68,50.6080872984,133.13,2.9557777748,0.0,2.9557777748,2.9557777748,0,2.9557777748,0.0,0.0,0.0,123.76,42.6457777748,-25.42,49.6471425363,2.9557777748,0,2.9557777748,39.69,-25.42,47.1324994033,132.77
2019-10-22 01:30:00,52.848888886,-19.87,56.4608001758,2.848888886,0,2.848888886,50.0,-19.87,53.8035026741,133.13,2.848888886,0.0,2.848888886,2.848888886,0,2.848888886,0.0,0.0,0.0,123.76,45.398888886,-24.93,51.7934746091,2.848888886,0,2.848888886,42.55,-24.93,49.3153870511,132.19
2019-10-22 02:00:00,53.1586666637,-19.81,56.7298857875,2.9786666637,0,2.9786666637,50.18,-19.81,53.9487580951,133.13,2.9786666637,0.0,2.9786666637,2.9786666637,0,2.9786666637,0.0,0.0,0.0,123.76,45.4786666637,-24.99,51.8922847975,2.9786666637,0,2.9786666637,42.5,-24.99,49.3026378605,132.19
2019-10-22 02:30:00,52.7583333302,-20.03,56.4326380367,3.1083333302,0,3.1083333302,49.65,-20.03,53.538055624,133.13,3.1083333302,0.0,3.1083333302,3.1083333302,0,3.1083333302,0.0,0.0,0.0,123.76,45.0483333302,-25.22,51.6275191718,3.1083333302,0,3.1083333302,41.94,-25.22,48.9388598151,132.19
2019-10-22 03:00:00,51.2439999969,-20.37,55.1442148886,3.1039999969,0,3.1039999969,48.14,-20.37,52.2723301566,133.13,3.1039999969,0.0,3.1039999969,3.1039999969,0,3.1039999969,0.0,0.0,0.0,123.76,43.7839999969,-25.47,50.6533271931,3.1039999969,0,3.1039999969,40.68,-25.47,47.9956591787,132.68
2019-10-22 03:30:00,50.124888886,-20.73,54.242394728,2.924888886,0,2.924888886,47.2,-20.73,51.5516527378,133.13,2.924888886,0.0,2.924888886,2.924888886,0,2.924888886,0.0,0.0,0.0,123.76,42.954888886,-25.72,50.0663647493,2.924888886,0,2.924888886,40.03,-25.72,47.5806609874,132.68
2019-10-22 04:00:00,49.0973333304,-21.25,53.4986975557,2.9473333304000002,0,2.9473333304000002,46.15,-21.25,50.807332148,133.72,2.9473333304000002,0.0,2.9473333304000002,2.9473333304000002,0,2.9473333304000002,0.0,0.0,0.0,123.76,42.1073333304,-26.01,49.492904746,2.9473333304000002,0,2.9473333304000002,39.16,-26.01,47.0109104358,133.13
2019-10-22 04:30:00,48.1129999969,-22.42,53.0802898325,3.0929999969,0,3.0929999969,45.02,-22.42,50.2937053715,133.47,3.0929999969,0.0,3.0929999969,3.0929999969,0,3.0929999969,0.0,0.0,0.0,123.76,41.3129999969,-26.64,49.1574365559,3.0929999969,0,3.0929999969,38.22,-26.64,46.5881744652,133.13
2019-10-22 05:00:00,47.7363333302,-22.65,52.8372976203,3.1063333302,0,3.1063333302,44.63,-22.65,50.0485704092,133.22,3.1063333302,0.0,3.1063333302,3.1063333302,0,3.1063333302,0.0,0.0,0.0,123.76,41.0763333302,-26.79,49.040485926,3.1063333302,0,3.1063333302,37.97,-26.79,46.4696137277,132.71
2019-10-22 05:30:00,49.1215555527,-22.46,54.0127653422,2.8715555527000003,0,2.8715555527000003,46.25,-22.46,51.4151154817,133.89,2.8715555527000003,0.0,2.8715555527000003,2.8715555527000003,0,2.8715555527000003,0.0,0.0,0.0,123.76,42.3615555527,-26.61,50.0259281657,2.8715555527000003,0,2.8715555527000003,39.49,-26.61,47.618821909,133.08
2019-10-22 06:00:00,51.4605555526,-21.92,55.9345615678,2.9305555526,0,2.9305555526,48.53,-21.92,53.2507962382,133.43,2.9305555526,0.0,2.9305555526,2.9305555526,0,2.9305555526,0.0,0.0,0.0,123.76,44.4605555526,-26.17,51.5907927837,2.9305555526,0,2.9305555526,41.53,-26.17,49.0877764825,133.08
2019-10-22 06:30:00,57.8067777749,-19.97,61.159009612,2.8667777749,0,2.8667777749,54.94,-19.97,58.456860162,133.13,2.8667777749,0.0,2.8667777749,2.8667777749,0,2.8667777749,0.0,0.0,0.0,123.46,50.0267777749,-24.52,55.7127354789,2.8667777749,0,2.8667777749,47.16,-24.52,53.1535135245,132.19
2019-10-22 07:00:00,65.0319999972,-17.36,67.3092164836,2.8019999972000003,0,2.8019999972000003,62.23,-17.36,64.6060562177,133.06,2.8019999972000003,0.0,2.8019999972000003,2.8019999972000003,0,2.8019999972000003,0.0,0.0,0.0,127.87,56.2219999972,-22.89,60.7030920439,2.8019999972000003,0,2.8019999972000003,53.42,-22.89,58.1175403815,132.19
2019-10-22 07:30:00,72.3136666631,-14.08,73.6716552431,3.5636666631000002,0,3.5636666631000002,68.75,-14.08,70.1769826938,132.3,3.5636666631000002,0.0,3.5636666631000002,3.5636666631000002,0,3.5636666631000002,0.0,0.0,0.0,128.07,62.7436666631,-20.73,66.0795021647,3.5636666631000002,0,3.5636666631000002,59.18,-20.73,62.7057038873,131.44
2019-10-22 08:00:00,75.1208888818,-13.76,76.3707113126,7.0808888818,0,7.0808888818,68.04,-13.76,69.4174272067,131.97,7.0808888818,0.0,7.0808888818,7.0808888818,0,7.0808888818,0.0,0.0,0.0,126.87,65.2308888818,-20.86,68.4850966584,7.0808888818,0,7.0808888818,58.15,-20.86,61.7783303433,131.26
2019-10-22 08:30:00,77.4103333243,-13.03,78.4993032159,9.0203333243,0,9.0203333243,68.39,-13.03,69.6202054004,131.26,9.0203333243,0.0,9.0203333243,9.0203333243,0,9.0203333243,0.0,0.0,0.0,126.57,67.4603333243,-20.27,70.4398287351,9.0203333243,0,9.0203333243,58.44,-20.27,61.8555292597,131.26
2019-10-22 09:00:00,78.8093333253,-12.09,79.731293224,8.0593333253,0,8.0593333253,70.75,-12.09,71.7755571208,131.95,8.0593333253,0.0,8.0593333253,8.0593333253,0,8.0593333253,0.0,0.0,0.0,127.27,69.1393333253,-19.33,71.790642236,8.0593333253,0,8.0593333253,61.08,-19.33,64.0657107976,131.26
2019-10-22 09:30:00,80.2382222124,-11.65,81.079558483,9.8482222124,0,9.8482222124,70.39,-11.65,71.3475619766,132.19,9.8482222124,0.0,9.8482222124,9.8482222124,0,9.8482222124,0.0,0.0,0.0,127.51,71.1082222124,-18.81,73.5540302513,9.8482222124,0,9.8482222124,61.26,-18.81,64.0827878607,131.26
2019-10-22 10:00:00,79.0479999896,-11.57,79.8902447259,10.3579999896,0,10.3579999896,68.69,-11.57,69.6575982934,132.19,10.3579999896,0.0,10.3579999896,10.3579999896,0,10.3579999896,0.0,0.0,0.0,127.75,70.6279999896,-18.58,73.0310261638,10.3579999896,0,10.3579999896,60.27,-18.58,63.0689249948,131.79
2019-10-22 10:30:00,76.5514444312,-12.76,77.6076107383,13.2214444312,0,13.2214444312,63.33,-12.76,64.6026818329,132.99,13.2214444312,0.0,13.2214444312,13.2214444312,0,13.2214444312,0.0,0.0,0.0,128.44,69.6514444312,-19.44,72.3134656295,13.2214444312,0,13.2214444312,56.43,-19.44,59.6846588329,132.19
2019-10-22 11:00:00,72.8754444285,-14.69,74.3412839589,15.9154444285,0,15.9154444285,56.96,-14.69,58.8237851553,133.45,15.9154444285,0.0,15.9154444285,15.9154444285,0,15.9154444285,0.0,0.0,0.0,128.44,67.7654444285,-20.27,70.7320886062,15.9154444285,0,15.9154444285,51.85,-20.27,55.6713157739,132.91
2019-10-22 11:30:00,72.8679999859,-13.34,74.0790187701,14.1079999859,0,14.1079999859,58.76,-13.34,60.2552337976,133.13,14.1079999859,0.0,14.1079999859,14.1079999859,0,14.1079999859,0.0,0.0,0.0,128.44,67.9779999859,-19.11,70.6130340807,14.1079999859,0,14.1079999859,53.87,-19.11,57.1591549973,132.54
2019-10-22 12:00:00,76.2986666539,-13.02,77.401595159,12.7586666539,0,12.7586666539,63.54,-13.02,64.8602497683,133.13,12.7586666539,0.0,12.7586666539,12.7586666539,0,12.7586666539,0.0,0.0,0.0,128.56,70.8686666539,-18.77,73.3122146256,12.7586666539,0,12.7586666539,58.11,-18.77,61.0662345327,132.32
2019-10-22 12:30:00,78.6354444336,-12.56,79.6321965116,10.8854444336,0,10.8854444336,67.75,-12.56,68.9043982631,133.13,10.8854444336,0.0,10.8854444336,10.8854444336,0,10.8854444336,0.0,0.0,0.0,128.44,72.4854444336,-18.36,74.774522765,10.8854444336,0,10.8854444336,61.6,-18.36,64.2779091135,132.32
2019-10-22 13:00:00,78.9895555421,-12.66,79.9976592454,13.4695555421,0,13.4695555421,65.52,-12.66,66.7318964214,133.13,13.4695555421,0.0,13.4695555421,13.4695555421,0,13.4695555421,0.0,0.0,0.0,128.44,72.6795555421,-18.44,74.9823405463,13.4695555421,0,13.4695555421,59.21,-18.44,62.014979642,132.19
2019-10-22 13:30:00,75.7577777648,-13.35,76.9250504833,13.0177777648,0,13.0177777648,62.74,-13.35,64.1446030466,133.13,13.0177777648,0.0,13.0177777648,13.0177777648,0,13.0177777648,0.0,0.0,0.0,127.31,70.3277777648,-18.64,72.7560713984,13.0177777648,0,13.0177777648,57.31,-18.64,60.2651283911,132.19
2019-10-22 14:00:00,71.8197777662,-15.17,73.4044234252,11.5697777662,0,11.5697777662,60.25,-15.17,62.1304385949,133.13,11.5697777662,0.0,11.5697777662,11.5697777662,0,11.5697777662,0.0,0.0,0.0,123.76,67.0697777662,-19.15,69.7501081692,11.5697777662,0,11.5697777662,55.5,-19.15,58.7109231745,132.19
2019-10-22 14:30:00,71.2661110997,-15.42,72.9152589742,11.3761110997,0,11.3761110997,59.89,-15.42,61.8432575145,133.13,11.3761110997,0.0,11.3761110997,11.3761110997,0,11.3761110997,0.0,0.0,0.0,123.76,67.0161110997,-19.32,69.745405203,11.3761110997,0,11.3761110997,55.64,-19.32,58.8988285113,132.19
2019-10-22 15:00:00,70.2273333227,-15.87,71.9981614044,10.6173333227,0,10.6173333227,59.61,-15.87,61.6863761296,133.13,10.6173333227,0.0,10.6173333227,10.6173333227,0,10.6173333227,0.0,0.0,0.0,123.76,66.5073333227,-19.65,69.3494620433,10.6173333227,0,10.6173333227,55.89,-19.65,59.2436882714,132.19
2019-10-22 15:30:00,68.7278888756,-17.16,70.8377604763,13.3078888756,0,13.3078888756,55.42,-17.16,58.0158771372,133.13,13.3078888756,0.0,13.3078888756,13.3078888756,0,13.3078888756,0.0,0.0,0.0,123.76,65.0978888756,-20.91,68.3737028108,13.3078888756,0,13.3078888756,51.79,-20.91,55.8518773185,132.19
2019-10-22 16:00:00,68.8568888753,-16.8,70.8767320465,13.5768888753,0,13.5768888753,55.28,-16.8,57.7764519506,133.13,13.5768888753,0.0,13.5768888753,13.5768888753,0,13.5768888753,0.0,0.0,0.0,123.76,64.1568888753,-20.76,67.4320694489,13.5768888753,0,13.5768888753,50.58,-20.76,54.6746193402,132.19
2019-10-22 16:30:00,72.5946666558,-16.08,74.3542334159,10.8946666558,0,10.8946666558,61.7,-16.08,63.7609316118,132.72,10.8946666558,0.0,10.8946666558,10.8946666558,0,10.8946666558,0.0,0.0,0.0,123.56,66.6746666558,-20.15,69.6529516507,10.8946666558,0,10.8946666558,55.78,-20.15,59.3079328589,131.81
2019-10-22 17:00:00,76.4416666566,-14.29,77.7658826301,10.0816666566,0,10.0816666566,66.36,-14.29,67.8811733841,132.19,10.0816666566,0.0,10.0816666566,10.0816666566,0,10.0816666566,0.0,0.0,0.0,123.32,68.9616666566,-19.16,71.5738574345,10.0816666566,0,10.0816666566,58.88,-19.16,61.9189793198,131.26
2019-10-22 17:30:00,79.3583333222,-13.49,80.4967401059,11.1583333222,0,11.1583333222,68.2,-13.49,69.5213643422,132.19,11.1583333222,0.0,11.1583333222,11.1583333222,0,11.1583333222,0.0,0.0,0.0,126.99,70.5383333222,-20.0,73.3188684301,11.1583333222,0,11.1583333222,59.38,-20.0,62.6576763055,131.54
2019-10-22 18:00:00,83.7961111009,-12.1,84.6652126652,10.1861111009,0,10.1861111009,73.61,-12.1,74.5978692725,132.19,10.1861111009,0.0,10.1861111009,10.1861111009,0,10.1861111009,0.0,0.0,0.0,127.51,73.6861111009,-19.22,76.1515027375,10.1861111009,0,10.1861111009,63.5,-19.22,66.3449952898,131.26
2019-10-22 18:30:00,88.6328888792,-11.47,89.3719748639,9.642888879200001,0,9.642888879200001,78.99,-11.47,79.8184251912,131.37,9.642888879200001,0.0,9.642888879200001,9.642888879200001,0,9.642888879200001,0.0,0.0,0.0,127.51,77.4928888792,-18.61,79.6961725985,9.642888879200001,0,9.642888879200001,67.85,-18.61,70.3559137529,131.26
2019-10-22 19:00:00,91.3084444358,-11.46,92.024798969,8.6384444358,0,8.6384444358,82.67,-11.46,83.4605325888,131.5,8.6384444358,0.0,8.6384444358,8.6384444358,0,8.6384444358,0.0,0.0,0.0,127.51,79.8084444358,-18.39,81.899816259,8.6384444358,0,8.6384444358,71.17,-18.39,73.5075574346,131.26
2019-10-22 19:30:00,90.6619999933,-11.02,91.3292868843,6.6519999933000005,0,6.6519999933000005,84.01,-11.02,84.7296907819,131.98,6.6519999933000005,0.0,6.6519999933000005,6.6519999933000005,0,6.6519999933000005,0.0,0.0,0.0,127.51,79.1619999933,-17.94,81.1693651752,6.6519999933000005,0,6.6519999933000005,72.51,-17.94,74.696343284,131.26
2019-10-22 20:00:00,87.7604444356,-12.01,88.5784155849,8.8604444356,0,8.8604444356,78.9,-12.01,79.808834724,131.98,8.8604444356,0.0,8.8604444356,8.8604444356,0,8.8604444356,0.0,0.0,0.0,127.19,76.9104444356,-18.65,79.1393641829,8.8604444356,0,8.8604444356,68.05,-18.65,70.5593721627,131.37
2019-10-22 20:30:00,84.9359999918,-13.84,86.0562007911,8.2459999918,0,8.2459999918,76.69,-13.84,77.9288245773,131.98,8.2459999918,0.0,8.2459999918,8.2459999918,0,8.2459999918,0.0,0.0,0.0,124.11,74.4959999918,-19.54,77.0160088214,8.2459999918,0,8.2459999918,66.25,-19.54,69.0715143891,131.26
2019-10-22 21:00:00,76.4044444358,-17.07,78.288083573,8.6944444358,0,8.6944444358,67.71,-17.07,69.8285686521,132.36,8.6944444358,0.0,8.6944444358,8.6944444358,0,8.6944444358,0.0,0.0,0.0,123.98,66.7244444357,-22.04,70.2702859341,8.6944444358,0,8.6944444358,58.03,-22.04,62.0744915404,132.17
2019-10-22 21:30:00,74.649666661,-16.3,76.4085252613,5.649666661,0,5.649666661,69.0,-16.3,70.8991537326,132.47,5.649666661,0.0,5.649666661,5.649666661,0,5.649666661,0.0,0.0,0.0,123.76,65.309666661,-21.35,68.7108074423,5.649666661,0,5.649666661,59.66,-21.35,63.3651173754,132.0
2019-10-22 22:00:00,71.1645555501,-17.61,73.3110228181,5.4845555501,0,5.4845555501,65.68,-17.61,67.9998124997,133.13,5.4845555501,0.0,5.4845555501,5.4845555501,0,5.4845555501,0.0,0.0,0.0,123.76,62.2845555501,-22.62,66.2648493552,5.4845555501,0,5.4845555501,56.8,-22.62,61.1384036429,132.19
2019-10-22 22:30:00,64.840777775,-18.91,67.5419466885,2.730777775,0,2.730777775,62.11,-18.91,64.924881209,133.13,2.730777775,0.0,2.730777775,2.730777775,0,2.730777775,0.0,0.0,0.0,123.76,56.640777775,-24.09,61.550839206,2.730777775,0,2.730777775,53.91,-24.09,59.0475757335,132.19
2019-10-22 23:00:00,61.0768888863,-19.18,64.0176440993,2.6068888863,0,2.6068888863,58.47,-19.18,61.5354637587,133.13,2.6068888863,0.0,2.6068888863,2.6068888863,0,2.6068888863,0.0,0.0,0.0,123.76,53.2768888863,-24.01,58.4372055235,2.6068888863,0,2.6068888863,50.67,-24.01,56.0707499504,132.58
2019-10-22 23:30:00,56.7289999973,-19.73,60.0620707327,2.6589999973,0,2.6589999973,54.07,-19.73,57.5572567102,133.78,2.6589999973,0.0,2.6589999973,2.6589999973,0,2.6589999973,0.0,0.0,0.0,123.97,49.4589999973,-24.46,55.1768455127,2.6589999973,0,2.6589999973,46.8,-24.46,52.8065488363,133.13
2019-10-23 00:00:00,53.505888886,-21.18,57.5453955194,2.905888886,0,2.905888886,50.6,-21.18,54.8539187297,134.07,2.905888886,0.0,2.905888886,2.905888886,0,2.905888886,0.0,0.0,0.0,123.76,46.655888886,-25.43,53.1362105136,2.905888886,0,2.905888886,43.75,-25.43,50.6038279184,133.13
2019-10-23 00:30:00,52.0763333298,-21.73,56.4281613476,3.5763333298,0,3.5763333298,48.5,-21.73,53.1454880493,134.07,3.5763333298,0.0,3.5763333298,3.5763333298,0,3.5763333298,0.0,0.0,0.0,124.66,45.2563333298,-25.98,52.1832933653,3.5763333298,0,3.5763333298,41.68,-25.98,49.1139776438,133.13
2019-10-23 01:00:00,51.1036666639,-21.73,55.5317715051,2.7436666639,0,2.7436666639,48.36,-21.73,53.0177564595,134.07,2.7436666639,0.0,2.7436666639,2.7436666639,0,2.7436666639,0.0,0.0,0.0,123.76,44.3336666639,-25.93,51.3598958319,2.7436666639,0,2.7436666639,41.59,-25.93,49.0111517922,133.13
2019-10-23 01:30:00,55.2328888862,-21.12,59.1331245134,2.6628888862,0,2.6628888862,52.57,-21.12,56.6538551204,133.19,2.6628888862,0.0,2.6628888862,2.6628888862,0,2.6628888862,0.0,0.0,0.0,123.76,47.4928888862,-25.61,53.9578223686,2.6628888862,0,2.6628888862,44.83,-25.61,51.6294586452,133.13
2019-10-23 02:00:00,55.9098888862,-20.79,59.6501448051,2.6498888862000003,0,2.6498888862000003,53.26,-20.79,57.1738725293,133.19,2.6498888862000003,0.0,2.6498888862000003,2.6498888862000003,0,2.6498888862000003,0.0,0.0,0.0,123.76,47.8898888862,-25.42,54.2182428481,2.6498888862000003,0,2.6498888862000003,45.24,-25.42,51.8925235463,132.5
2019-10-23 02:30:00,56.1022222195,-20.78,59.8269816886,2.7422222195,0,2.7422222195,53.36,-20.78,57.2634089101,133.19,2.7422222195,0.0,2.7422222195,2.7422222195,0,2.7422222195,0.0,0.0,0.0,123.76,48.0122222195,-25.41,54.321649298,2.7422222195,0,2.7422222195,45.27,-25.41,51.9137842967,132.5
2019-10-23 03:00:00,54.0813333305,-21.25,58.1063947841,2.8313333305,0,2.8313333305,51.25,-21.25,55.4808525529,133.53,2.8313333305,0.0,2.8313333305,2.8313333305,0,2.8313333305,0.0,0.0,0.0,123.76,46.2813333305,-25.8,52.9868079322,2.8313333305,0,2.8313333305,43.45,-25.8,50.532588495,133.13
2019-10-23 03:30:00,53.7834444416,-21.79,58.0298457348,2.8234444416,0,2.8234444416,50.96,-21.79,55.4231512998,134.07,2.8234444416,0.0,2.8234444416,2.8234444416,0,2.8234444416,0.0,0.0,0.0,123.76,46.1534444416,-26.26,53.101111418,2.8234444416,0,2.8234444416,43.33,-26.26,50.6663251085,133.13
2019-10-23 04:00:00,52.0433333306,-21.93,56.4750692267,2.7733333306,0,2.7733333306,49.27,-21.93,53.9301195993,134.07,2.7733333306,0.0,2.7733333306,2.7733333306,0,2.7733333306,0.0,0.0,0.0,123.76,44.6733333306,-26.31,51.845181173,2.7733333306,0,2.7733333306,41.9,-26.31,49.4755101035,133.13
2019-10-23 04:30:00,51.2095555528,-22.16,55.7986037452,2.7195555528,0,2.7195555528,48.49,-22.16,53.3136539734,134.07,2.7195555528,0.0,2.7195555528,2.7195555528,0,2.7195555528,0.0,0.0,0.0,123.76,44.0395555528,-26.47,51.3823253005,2.7195555528,0,2.7195555528,41.32,-26.47,49.07141021,133.13
2019-10-23 05:00:00,51.0884444418,-22.14,55.6795182763,2.6784444418,0,2.6784444418,48.41,-22.14,53.2325811886,134.07,2.6784444418,0.0,2.6784444418,2.6784444418,0,2.6784444418,0.0,0.0,0.0,123.76,44.0184444418,-26.42,51.3384831396,2.6784444418,0,2.6784444418,41.34,-26.42,49.0613085843,133.13
2019-10-23 05:30:00,52.4465555528,-21.79,56.7930038769,2.7265555528,0,2.7265555528,49.72,-21.79,54.2851959562,133.96,2.7265555528,0.0,2.7265555528,2.7265555528,0,2.7265555528,0.0,0.0,0.0,123.76,45.3065555528,-26.09,52.2816609918,2.7265555528,0,2.7265555528,42.58,-26.09,49.9374058197,133.13
2019-10-23 06:00:00,54.6603333307,-21.6,58.7733956805,2.6803333307,0,2.6803333307,51.98,-21.6,56.2892565238,134.07,2.6803333307,0.0,2.6803333307,2.6803333307,0,2.6803333307,0.0,0.0,0.0,123.76,47.2903333307,-25.97,53.9519835272,2.6803333307,0,2.6803333307,44.61,-25.97,51.6187272218,133.13
2019-10-23 06:30:00,60.4573333308,-19.45,63.5089887612,2.5773333308,0,2.5773333308,57.88,-19.45,61.0606002263,133.45,2.5773333308,0.0,2.5773333308,2.5773333308,0,2.5773333308,0.0,0.0,0.0,123.76,52.4473333308,-24.05,57.6985725431,2.5773333308,0,2.5773333308,49.87,-24.05,55.3662297795,132.76
2019-10-23 07:00:00,66.968444442,-17.63,69.2501945917,2.418444442,0,2.418444442,64.55,-17.63,66.9142690314,132.41,2.418444442,0.0,2.418444442,2.418444442,0,2.418444442,0.0,0.0,0.0,123.04,58.108444442,-22.09,62.1655806333,2.418444442,0,2.418444442,55.69,-22.09,59.9111358597,132.0
2019-10-23 07:30:00,73.9274444422,-15.1,75.4538073377,2.2374444422,0,2.2374444422,71.69,-15.1,73.2629927044,132.19,2.2374444422,0.0,2.2374444422,2.2374444422,0,2.2374444422,0.0,0.0,0.0,127.21,64.0374444422,-20.2,67.1478539545,2.2374444422,0,2.2374444422,61.8,-20.2,65.017536096,131.37
2019-10-23 08:00:00,75.808777772,-15.58,77.3931985855,5.738777772,0,5.738777772,70.07,-15.58,71.7812043644,132.19,5.738777772,0.0,5.738777772,5.738777772,0,5.738777772,0.0,0.0,0.0,127.51,65.558777772,-20.66,68.7371001932,5.738777772,0,5.738777772,59.82,-20.66,63.2871866968,131.26
2019-10-23 08:30:00,81.4972222175,-11.44,82.2962382443,4.7372222175,0,4.7372222175,76.76,-11.44,77.6078037313,131.52,4.7372222175,0.0,4.7372222175,4.7372222175,0,4.7372222175,0.0,0.0,0.0,126.75,71.0372222175,-18.2,73.3316230584,4.7372222175,0,4.7372222175,66.3,-18.2,68.7526726753,130.91
2019-10-23 09:00:00,81.1772222156,-11.34,81.9654622792,6.5772222156,0,6.5772222156,74.6,-11.34,75.4569784712,131.8,6.5772222156,0.0,6.5772222156,6.5772222156,0,6.5772222156,0.0,0.0,0.0,127.46,72.0172222156,-17.87,74.2011940312,6.5772222156,0,6.5772222156,65.44,-17.87,67.8360560469,131.26
2019-10-23 09:30:00,78.3611110996,-12.61,79.36923732,11.5511110996,0,11.5511110996,66.81,-12.61,67.9896183252,132.19,11.5511110996,0.0,11.5511110996,11.5511110996,0,11.5511110996,0.0,0.0,0.0,127.46,71.2511110996,-18.72,73.6692556832,11.5511110996,0,11.5511110996,59.7,-18.72,62.5661921488,131.26
2019-10-23 10:00:00,79.1226666532,-11.64,79.974283231,13.4926666532,0,13.4926666532,65.63,-11.64,66.6542309235,132.19,13.4926666532,0.0,13.4926666532,13.4926666532,0,13.4926666532,0.0,0.0,0.0,127.46,73.6326666532,-17.7,75.7301762738,13.4926666532,0,13.4926666532,60.14,-17.7,62.6905862152,131.26
2019-10-23 10:30:00,72.5536666502,-12.56,73.6327925886,16.4636666502,0,16.4636666502,56.09,-12.56,57.4790544459,132.85,16.4636666502,0.0,16.4636666502,16.4636666502,0,16.4636666502,0.0,0.0,0.0,127.92,68.8236666502,-18.77,71.3372973358,16.4636666502,0,16.4636666502,52.36,-18.77,55.6226797269,132.18
2019-10-23 11:00:00,68.1791110928,-14.19,69.640127006,18.2691110928,0,18.2691110928,49.91,-14.19,51.8879966852,133.13,18.2691110928,0.0,18.2691110928,18.2691110928,0,18.2691110928,0.0,0.0,0.0,128.44,65.8891110928,-19.59,68.7396760292,18.2691110928,0,18.2691110928,47.62,-19.59,51.4920624951,132.18
2019-10-23 11:30:00,70.3111110954,-14.05,71.7011495269,15.6811110954,0,15.6811110954,54.63,-14.05,56.4077955605,133.13,15.6811110954,0.0,15.6811110954,15.6811110954,0,15.6811110954,0.0,0.0,0.0,128.44,68.3811110954,-18.87,70.9369667708,15.6811110954,0,15.6811110954,52.7,-18.87,55.9764852416,132.18
2019-10-23 12:00:00,69.3597777616,-14.13,70.784430994,16.1697777616,0,16.1697777616,53.19,-14.13,55.0348344233,133.13,16.1697777616,0.0,16.1697777616,16.1697777616,0,16.1697777616,0.0,0.0,0.0,128.44,67.9597777616,-19.36,70.6635761436,16.1697777616,0,16.1697777616,51.79,-19.36,55.2902676789,132.18
2019-10-23 12:30:00,72.4212222072,-13.52,73.6724088515,15.0212222072,0,15.0212222072,57.4,-13.52,58.9707588556,133.13,15.0212222072,0.0,15.0212222072,15.0212222072,0,15.0212222072,0.0,0.0,0.0,128.44,69.3612222072,-18.98,71.911192078,15.0212222072,0,15.0212222072,54.34,-18.98,57.5593259168,132.18
2019-10-23 13:00:00,69.9906666526,-14.02,71.3810466334,14.0406666526,0,14.0406666526,55.95,-14.02,57.6798309637,133.13,14.0406666526,0.0,14.0406666526,14.0406666526,0,14.0406666526,0.0,0.0,0.0,128.44,66.7706666526,-19.34,69.5151603985,14.0406666526,0,14.0406666526,52.73,-19.34,56.1648333034,132.18
2019-10-23 13:30:00,67.4143333188,-14.35,68.9247041113,14.4943333188,0,14.4943333188,52.92,-14.35,54.8310942805,133.13,14.4943333188,0.0,14.4943333188,14.4943333188,0,14.4943333188,0.0,0.0,0.0,128.44,64.8843333188,-19.59,67.7771702731,14.4943333188,0,14.4943333188,50.39,-19.59,54.064037955,132.18
2019-10-23 14:00:00,70.0976666558,-14.02,71.4859655498,10.8776666558,0,10.8776666558,59.22,-14.02,60.8569535879,133.13,10.8776666558,0.0,10.8776666558,10.8776666558,0,10.8776666558,0.0,0.0,0.0,128.44,66.1276666558,-19.47,68.9343832738,10.8776666558,0,10.8776666558,55.25,-19.47,58.5802304536,132.18
2019-10-23 14:30:00,71.6515555465,-13.0,72.8213252573,9.0615555465,0,9.0615555465,62.59,-13.0,63.9258015202,133.13,9.0615555465,0.0,9.0615555465,9.0615555465,0,9.0615555465,0.0,0.0,0.0,128.44,66.6815555465,-19.07,69.354846623,9.0615555465,0,9.0615555465,57.62,-19.07,60.6937336139,132.18
2019-10-23 15:00:00,72.9851111031,-13.07,74.1461485361,8.0151111031,0,8.0151111031,64.97,-13.07,66.2716062881,133.13,8.0151111031,0.0,8.0151111031,8.0151111031,0,8.0151111031,0.0,0.0,0.0,128.44,68.1951111031,-19.05,70.8059014374,8.0151111031,0,8.0151111031,60.18,-19.05,63.1231724488,132.18
2019-10-23 15:30:00,75.3602222165,-13.05,76.4817990931,5.7002222165,0,5.7002222165,69.66,-13.05,70.8718427868,132.88,5.7002222165,0.0,5.7002222165,5.7002222165,0,5.7002222165,0.0,0.0,0.0,128.44,69.1902222165,-19.18,71.7994376745,5.7002222165,0,5.7002222165,63.49,-19.18,66.3238456364,132.18
2019-10-23 16:00:00,77.2458888829,-13.83,78.4741756841,6.0158888829,0,6.0158888829,71.23,-13.83,72.5601943217,132.19,6.0158888829,0.0,6.0158888829,6.0158888829,0,6.0158888829,0.0,0.0,0.0,127.51,70.3758888829,-19.43,73.0088394378,6.0158888829,0,6.0158888829,64.36,-19.43,67.2289706897,131.98
2019-10-23 16:30:00,78.6694444387,-14.1,79.92303477909999,5.7094444387,0,5.7094444387,72.96,-14.1,74.3099697214,132.19,5.7094444387,0.0,5.7094444387,5.7094444387,0,5.7094444387,0.0,0.0,0.0,127.51,71.6394444387,-18.54,73.9996054009,5.7094444387,0,5.7094444387,65.93,-18.54,68.4871995339,131.26
2019-10-23 17:00:00,82.7818888814,-12.26,83.6848177794,7.4618888814,0,7.4618888814,75.32,-12.26,76.3112704651,131.88,7.4618888814,0.0,7.4618888814,7.4618888814,0,7.4618888814,0.0,0.0,0.0,127.51,74.6918888814,-18.3,76.9010290222,7.4618888814,0,7.4618888814,67.23,-18.3,69.6761286238,131.26
2019-10-23 17:30:00,86.594111104,-10.28,87.2021701444,7.114111104,0,7.114111104,79.48,-10.28,80.1420538793,131.26,7.114111104,0.0,7.114111104,7.114111104,0,7.114111104,0.0,0.0,0.0,126.92,76.074111104,-16.94,77.9373721668,7.114111104,0,7.114111104,68.96,-16.94,71.0101767355,130.59
2019-10-23 18:00:00,91.6945555493,-10.43,92.2858408283,6.2645555493,0,6.2645555493,85.43,-10.43,86.0643352382,131.26,6.2645555493,0.0,6.2645555493,6.2645555493,0,6.2645555493,0.0,0.0,0.0,126.57,80.4445555493,-16.6,82.1394333893,6.2645555493,0,6.2645555493,74.18,-16.6,76.0146854233,130.32
2019-10-23 18:30:00,94.3322222174,-9.81,94.8409418367,4.7822222174,0,4.7822222174,89.55,-9.81,90.0857291695,131.26,4.7822222174,0.0,4.7822222174,4.7822222174,0,4.7822222174,0.0,0.0,0.0,126.57,82.4322222174,-15.84,83.9403172481,4.7822222174,0,4.7822222174,77.65,-15.84,79.2491520459,130.32
2019-10-23 19:00:00,94.0614444416,-9.54,94.543994682,2.8614444415999998,0,2.8614444415999998,91.2,-9.54,91.6976095654,131.26,2.8614444415999998,0.0,2.8614444415999998,2.8614444415999998,0,2.8614444415999998,0.0,0.0,0.0,126.57,81.8714444416,-14.77,83.1930665077,2.8614444415999998,0,2.8614444415999998,79.01,-14.77,80.3786849855,130.32
2019-10-23 19:30:00,91.2039999971,-10.73,91.8330143002,2.9339999971,0,2.9339999971,88.27,-10.73,88.9197717046,131.26,2.9339999971,0.0,2.9339999971,2.9339999971,0,2.9339999971,0.0,0.0,0.0,127.1,79.3039999971,-15.85,80.8724113375,2.9339999971,0,2.9339999971,76.37,-15.85,77.997432009,130.32
2019-10-23 20:00:00,88.5945555502,-12.05,89.4102777825,5.3645555502,0,5.3645555502,83.23,-12.05,84.0977728599,131.95,5.3645555502,0.0,5.3645555502,5.3645555502,0,5.3645555502,0.0,0.0,0.0,127.51,77.2745555502,-17.92,79.325174664,5.3645555502,0,5.3645555502,71.91,-17.92,74.1092065806,131.13
2019-10-23 20:30:00,84.1921111068,-13.45,85.2596860927,4.3021111068,0,4.3021111068,79.89,-13.45,81.0142863944,131.61,4.3021111068,0.0,4.3021111068,4.3021111068,0,4.3021111068,0.0,0.0,0.0,123.11,73.5621111068,-18.93,75.9587328126,4.3021111068,0,4.3021111068,69.26,-18.93,71.800365598,131.26
2019-10-23 21:00:00,78.7336666638,-14.82,80.1163071187,2.8436666638,0,2.8436666638,75.89,-14.82,77.3235054818,131.26,2.8436666638,0.0,2.8436666638,2.8436666638,0,2.8436666638,0.0,0.0,0.0,121.39,68.6536666638,-19.57,71.3884503711,2.8436666638,0,2.8436666638,65.81,-19.57,68.6581459115,130.82
2019-10-23 21:30:00,75.398666662,-16.63,77.2108530869,4.688666662,0,4.688666662,70.71,-16.63,72.6392524741,132.03,4.688666662,0.0,4.688666662,4.688666662,0,4.688666662,0.0,0.0,0.0,122.82,65.778666662,-21.2,69.1105852083,4.688666662,0,4.688666662,61.09,-21.2,64.663962916,131.26
2019-10-23 22:00:00,72.0357777735,-18.18,74.2944525482,4.2357777735,0,4.2357777735,67.8,-18.18,70.1951023933,132.47,4.2357777735,0.0,4.2357777735,4.2357777735,0,4.2357777735,0.0,0.0,0.0,123.06,62.9957777735,-22.89,67.0255184038,4.2357777735,0,4.2357777735,58.76,-22.89,63.0609998335,131.85
2019-10-23 22:30:00,66.6086666631,-19.53,69.412789705,3.5686666631,0,3.5686666631,63.04,-19.53,65.9959279047,133.13,3.5686666631,0.0,3.5686666631,3.5686666631,0,3.5686666631,0.0,0.0,0.0,123.76,58.2286666631,-24.1,63.0189465269,3.5686666631,0,3.5686666631,54.66,-24.1,59.7371375277,132.19
2019-10-23 23:00:00,62.2787777747,-19.08,65.1359544423,3.1187777747,0,3.1187777747,59.16,-19.08,62.1606949768,133.13,3.1187777747,0.0,3.1187777747,3.1187777747,0,3.1187777747,0.0,0.0,0.0,123.76,54.4587777747,-24.24,59.6098655988,3.1187777747,0,3.1187777747,51.34,-24.24,56.7747584759,132.68
2019-10-23 23:30:00,57.5814444415,-19.4,60.7616881264,2.9114444415,0,2.9114444415,54.67,-19.4,58.0100758489,132.58,2.9114444415,0.0,2.9114444415,2.9114444415,0,2.9114444415,0.0,0.0,0.0,123.01,50.3114444415,-24.01,55.746941995,2.9114444415,0,2.9114444415,47.4,-24.01,53.1341707379,132.1
2019-10-24 00:00:00,53.6454444414,-19.81,57.1862729098,3.0154444414,0,3.0154444414,50.63,-19.81,54.367573056,132.19,3.0154444414,0.0,3.0154444414,3.0154444414,0,3.0154444414,0.0,0.0,0.0,122.24,46.8054444414,-24.5,52.8299122596,3.0154444414,0,3.0154444414,43.79,-24.5,50.1778247835,131.26
2019-10-24 00:30:00,52.4633333303,-20.25,56.2357879301,3.0733333303,0,3.0733333303,49.39,-20.25,53.3800955413,132.19,3.0733333303,0.0,3.0733333303,3.0733333303,0,3.0733333303,0.0,0.0,0.0,122.82,45.6833333303,-24.91,52.0334031576,3.0733333303,0,3.0733333303,42.61,-24.91,49.3570683894,131.26
2019-10-24 01:00:00,51.3367777747,-20.44,55.256296947,3.0367777747,0,3.0367777747,48.3,-20.44,52.4469598738,132.19,3.0367777747,0.0,3.0367777747,3.0367777747,0,3.0367777747,0.0,0.0,0.0,122.82,44.6667777747,-25.05,51.2115566721,3.0367777747,0,3.0367777747,41.63,-25.05,48.5855883982,131.26
2019-10-24 01:30:00,55.0377777749,-19.52,58.3968096936,2.9177777749000002,0,2.9177777749000002,52.12,-19.52,55.6554112374,132.19,2.9177777749000002,0.0,2.9177777749000002,2.9177777749000002,0,2.9177777749000002,0.0,0.0,0.0,122.82,47.4477777749,-24.44,53.3723263103,2.9177777749000002,0,2.9177777749000002,44.53,-24.44,50.7960087015,131.26
2019-10-24 02:00:00,55.7327777737,-19.47,59.0357808314,4.0727777737,0,4.0727777737,51.66,-19.47,55.2072142025,132.19,4.0727777737,0.0,4.0727777737,4.0727777737,0,4.0727777737,0.0,0.0,0.0,122.82,47.9227777737,-24.51,53.8268773899,4.0727777737,0,4.0727777737,43.85,-24.51,50.2350734049,131.26
2019-10-24 02:30:00,55.8009999969,-19.62,59.1497759984,3.0509999969,0,3.0509999969,52.75,-19.62,56.280608561,132.19,3.0509999969,0.0,3.0509999969,3.0509999969,0,3.0509999969,0.0,0.0,0.0,122.82,47.8909999969,-24.65,53.8625136872,3.0509999969,0,3.0509999969,44.84,-24.65,51.1688196073,131.26
2019-10-24 03:00:00,54.4536666626,-20.29,58.1109792811,4.0336666626,0,4.0336666626,50.42,-20.29,54.3494296198,132.37,4.0336666626,0.0,4.0336666626,4.0336666626,0,4.0336666626,0.0,0.0,0.0,122.82,46.8936666626,-24.22,52.779014514,4.0336666626,0,4.0336666626,42.86,-24.22,49.2299502336,131.43
2019-10-24 03:30:00,53.4533333289,-21.82,57.7353552338,4.4533333289,0,4.4533333289,49.0,-21.82,53.6387210884,132.37,4.4533333289,0.0,4.4533333289,4.4533333289,0,4.4533333289,0.0,0.0,0.0,122.82,46.3633333289,-21.33,51.0345723737,4.4533333289,0,4.4533333289,41.91,-21.33,47.0257057363,132.19
2019-10-24 04:00:00,52.1182222192,-21.99,56.5673862511,3.0682222192,0,3.0682222192,49.05,-21.99,53.7537217316,132.19,3.0682222192,0.0,3.0682222192,3.0682222192,0,3.0682222192,0.0,0.0,0.0,122.82,45.1482222192,-21.45,49.9846423369,3.0682222192,0,3.0682222192,42.08,-21.45,47.2316514638,132.19
2019-10-24 04:30:00,50.9699999969,-22.02,55.5231600297,3.0899999969,0,3.0899999969,47.88,-22.02,52.7008045479,132.44,3.0899999969,0.0,3.0899999969,3.0899999969,0,3.0899999969,0.0,0.0,0.0,122.82,44.2899999969,-21.42,49.1977692556,3.0899999969,0,3.0899999969,41.2,-21.42,46.4355079653,132.19
2019-10-24 05:00:00,50.712111108,-22.18,55.3504346237,3.082111108,0,3.082111108,47.63,-22.18,52.541120087,133.13,3.082111108,0.0,3.082111108,3.082111108,0,3.082111108,0.0,0.0,0.0,122.82,44.072111108,-21.57,49.0674625135,3.082111108,0,3.082111108,40.99,-21.57,46.3189486064,132.19
2019-10-24 05:30:00,52.9467777747,-22.07,57.3624108343,3.0467777747,0,3.0467777747,49.9,-22.07,54.5627611105,132.44,3.0467777747,0.0,3.0467777747,3.0467777747,0,3.0467777747,0.0,0.0,0.0,122.82,46.0767777747,-21.5,50.8460367197,3.0467777747,0,3.0467777747,43.03,-21.5,48.102296203,132.19
2019-10-24 06:00:00,54.9976666637,-21.57,59.0762916782,3.0076666637,0,3.0076666637,51.99,-21.57,56.2869878391,132.19,3.0076666637,0.0,3.0076666637,3.0076666637,0,3.0076666637,0.0,0.0,0.0,122.82,47.9076666637,-21.08,52.3403374574,3.0076666637,0,3.0076666637,44.9,-21.08,49.6021814036,132.19
2019-10-24 06:30:00,60.7396666637,-19.26,63.7201279536,2.9296666637,0,2.9296666637,57.81,-19.26,60.9339289723,132.19,2.9296666637,0.0,2.9296666637,2.9296666637,0,2.9296666637,0.0,0.0,0.0,124.72,52.8996666637,-19.34,56.3241540827,2.9296666637,0,2.9296666637,49.97,-19.34,53.5820538987,131.29
2019-10-24 07:00:00,65.601777775,-17.38,67.8649957433,2.791777775,0,2.791777775,62.81,-17.38,65.1702424424,132.87,2.791777775,0.0,2.791777775,2.791777775,0,2.791777775,0.0,0.0,0.0,129.38,57.071777775,-18.53,60.0045724791,2.791777775,0,2.791777775,54.28,-18.53,57.3557259565,131.96
2019-10-24 07:30:00,71.3597777743,-15.15,72.9502596568,3.5097777743,0,3.5097777743,67.85,-15.15,69.5208242184,133.13,3.5097777743,0.0,3.5097777743,3.5097777743,0,3.5097777743,0.0,0.0,0.0,129.2,62.1697777743,-16.68,64.3684990388,3.5097777743,0,3.5097777743,58.66,-16.68,60.9853916934,132.79
2019-10-24 08:00:00,73.6968888825,-14.19,75.0505664933,6.3868888825,0,6.3868888825,67.31,-14.19,68.789477393,134.0,6.3868888825,0.0,6.3868888825,6.3868888825,0,6.3868888825,0.0,0.0,0.0,129.29,64.1668888825,-16.1,66.1558737291,6.3868888825,0,6.3868888825,57.78,-16.1,59.9811503724,133.87
2019-10-24 08:30:00,79.9017777706,-11.9,80.7830680953,7.2117777706,0,7.2117777706,72.69,-11.9,73.6576275752,133.52,7.2117777706,0.0,7.2117777706,7.2117777706,0,7.2117777706,0.0,0.0,0.0,129.38,70.0817777706,-13.96,71.458639614,7.2117777706,0,7.2117777706,62.87,-13.96,64.4012305783,133.13
2019-10-24 09:00:00,81.0222222159,-11.02,81.7682144406,6.3622222159,0,6.3622222159,74.66,-11.02,75.468907505,133.52,6.3622222159,0.0,6.3622222159,6.3622222159,0,6.3622222159,0.0,0.0,0.0,129.1,71.3522222159,-13.09,72.5430059698,6.3622222159,0,6.3622222159,64.99,-13.09,66.2951597027,133.13
2019-10-24 09:30:00,82.26055555,-10.05,82.8721997982,5.59055555,0,5.59055555,76.67,-10.05,77.3258779452,133.13,5.59055555,0.0,5.59055555,5.59055555,0,5.59055555,0.0,0.0,0.0,128.85,72.82055555,-12.15,73.8272023756,5.59055555,0,5.59055555,67.23,-12.15,68.319070544,132.9
2019-10-24 10:00:00,80.7251111048,-10.45,81.3986858794,6.2751111048,0,6.2751111048,74.45,-10.45,75.1798177705,133.25,6.2751111048,0.0,6.2751111048,6.2751111048,0,6.2751111048,0.0,0.0,0.0,129.38,72.8751111048,-12.05,73.8646351006,6.2751111048,0,6.2751111048,66.6,-12.05,67.6813305129,133.13
2019-10-24 10:30:00,79.3113333216,-12.57,80.3012608447,11.7813333216,0,11.7813333216,67.53,-12.57,68.6899250254,134.07,11.7813333216,0.0,11.7813333216,11.7813333216,0,11.7813333216,0.0,0.0,0.0,129.38,72.7913333216,-13.26,73.9892276398,11.7813333216,0,11.7813333216,61.01,-13.26,62.4343471176,133.3
2019-10-24 11:00:00,74.3148888747,-7.18,74.660934286,14.1448888747,0,14.1448888747,60.17,-7.18,60.596875332,134.07,14.1448888747,0.0,14.1448888747,14.1448888747,0,14.1448888747,0.0,0.0,0.0,129.38,71.3048888747,-7.68,71.7172892505,14.1448888747,0,14.1448888747,57.16,-7.68,57.6736334905,133.13
2019-10-24 11:30:00,69.4653333177,-6.0,69.7239738752,15.5953333177,0,15.5953333177,53.87,-6.0,54.2031078445,134.07,15.5953333177,0.0,15.5953333177,15.5953333177,0,15.5953333177,0.0,0.0,0.0,129.38,67.4553333177,-6.76,67.793211998,15.5953333177,0,15.5953333177,51.86,-6.76,52.2987303861,133.13
2019-10-24 12:00:00,66.9263333169,-5.36,67.1406262352,16.3963333169,0,16.3963333169,50.53,-5.36,50.8134873828,133.99,16.3963333169,0.0,16.3963333169,16.3963333169,0,16.3963333169,0.0,0.0,0.0,130.13,66.5763333169,-6.77,66.919661221,16.3963333169,0,16.3963333169,50.18,-6.77,50.6346255047,133.13
2019-10-24 12:30:00,67.6948888706,-4.35,67.8345080265,18.3348888706,0,18.3348888706,49.36,-4.35,49.5513077527,133.13,18.3348888706,0.0,18.3348888706,18.3348888706,0,18.3348888706,0.0,0.0,0.0,129.38,65.7648888706,-10.8,66.6457846241,18.3348888706,0,18.3348888706,47.43,-10.8,48.6440633582,132.19
2019-10-24 13:00:00,68.7651110893,-4.8,68.9324343334,21.7951110893,0,21.7951110893,46.97,-4.8,47.2146259119,133.13,21.7951110893,0.0,21.7951110893,21.7951110893,0,21.7951110893,0.0,0.0,0.0,129.38,67.5951110893,-10.97,68.4794855645,21.7951110893,0,21.7951110893,45.8,-10.97,47.095444578,132.19
2019-10-24 13:30:00,67.4484444244,-5.44,67.6674682198,20.0084444244,0,20.0084444244,47.44,-5.44,47.7508869028,133.13,20.0084444244,0.0,20.0084444244,20.0084444244,0,20.0084444244,0.0,0.0,0.0,129.38,67.0884444244,-11.61,68.0856187112,20.0084444244,0,20.0084444244,47.08,-11.61,48.4903959563,132.19
2019-10-24 14:00:00,67.0282222044,-5.54,67.2567778881,17.8182222044,0,17.8182222044,49.21,-5.54,49.5208612607,133.13,17.8182222044,0.0,17.8182222044,17.8182222044,0,17.8182222044,0.0,0.0,0.0,129.38,65.9382222044,-11.81,66.9875006809,17.8182222044,0,17.8182222044,48.12,-11.81,49.5480625252,132.19
2019-10-24 14:30:00,65.7193333154,-5.7,65.9660577223,17.9093333154,0,17.9093333154,47.81,-5.7,48.1485835721,133.13,17.9093333154,0.0,17.9093333154,17.9093333154,0,17.9093333154,0.0,0.0,0.0,129.38,65.1593333154,-11.93,66.2424608398,17.9093333154,0,17.9093333154,47.25,-11.93,48.7328164587,132.19
2019-10-24 15:00:00,66.1736666532,-5.83,66.4299861382,13.4936666532,0,13.4936666532,52.68,-5.83,53.0016160131,133.13,13.4936666532,0.0,13.4936666532,13.4936666532,0,13.4936666532,0.0,0.0,0.0,129.38,63.3036666532,-12.18,64.4647703148,13.4936666532,0,13.4936666532,49.81,-12.18,51.2775633196,132.3
2019-10-24 15:30:00,69.6067777626,-5.47,69.8213750258,15.1967777626,0,15.1967777626,54.41,-5.47,54.6842664758,133.13,15.1967777626,0.0,15.1967777626,15.1967777626,0,15.1967777626,0.0,0.0,0.0,129.3,66.5867777626,-11.69,67.6051408756,15.1967777626,0,15.1967777626,51.39,-11.69,52.7028291461,132.92
2019-10-24 16:00:00,54.6395555425,-4.49,54.8237277999,13.0895555425,0,13.0895555425,41.55,-4.49,41.7918963437,132.88,26.7495555425,-2.9,26.9062952061,13.0895555425,0,13.0895555425,13.66,-2.9,13.9644405545,125.83,67.9095555425,-11.55,68.8847605351,13.0895555425,0,13.0895555425,54.82,-11.55,56.0235209533,132.11
2019-10-24 16:30:00,10.336333323,0.0,10.336333323,10.336333323,0,10.336333323,0.0,0.0,0.0,132.19,69.536333323,-26.48,74.4076074875,10.336333323,0,10.336333323,59.2,-26.48,64.8523738964,124.4,69.776333323,-0.58,69.7787438408,10.336333323,0,10.336333323,59.44,-0.58,59.4428296769,130.85
2019-10-24 17:00:00,12.2003333211,0.0,12.2003333211,12.2003333211,0,12.2003333211,0.0,0.0,0.0,132.19,71.1903333211,-26.44,75.9416694468,12.2003333211,0,12.2003333211,58.99,-26.44,64.64436325,124.01,71.4503333211,-0.59,71.4527692375,12.2003333211,0,12.2003333211,59.25,-0.59,59.2529374799,130.32
2019-10-24 17:30:00,9.6111111015,0.0,9.6111111015,9.6111111015,0,9.6111111015,0.0,0.0,0.0,132.19,77.7511111015,-25.41,81.7979423795,9.6111111015,0,9.6111111015,68.14,-25.41,72.7236392104,123.76,77.9711111015,0.34,77.9718523982,9.6111111015,0,9.6111111015,68.36,0.34,68.3608455185,130.32
2019-10-24 18:00:00,8.9332222133,0.0,8.9332222133,8.9332222133,0,8.9332222133,0.0,0.0,0.0,132.19,78.9432222133,-25.86,83.0708849924,8.9332222133,0,8.9332222133,70.01,-25.86,74.6333685425,123.76,79.1632222133,-0.14,79.1633460081,8.9332222133,0,8.9332222133,70.23,-0.14,70.2301395414,130.32
2019-10-24 18:30:00,9.3577777684,0.0,9.3577777684,9.3577777684,0,9.3577777684,0.0,0.0,0.0,131.75,83.0777777684,-25.09,86.7837845392,9.3577777684,0,9.3577777684,73.72,-25.09,77.87262998,122.9,83.2877777684,0.41000000000000003,83.288786914,9.3577777684,0,9.3577777684,73.93,0.41000000000000003,73.9311368775,129.5
2019-10-24 19:00:00,9.3772222128,0.0,9.3772222128,9.3772222128,0,9.3772222128,0.0,0.0,0.0,131.26,83.9172222128,-27.15,88.1999018362,9.3772222128,0,9.3772222128,74.54,-27.15,79.3305369955,122.82,84.1272222128,-1.6600000000000001,84.1435981953,9.3772222128,0,9.3772222128,74.75,-1.6600000000000001,74.7684298351,129.5
2019-10-24 19:30:00,7.3474444371,0.0,7.3474444371,7.3474444371,0,7.3474444371,0.0,0.0,0.0,130.63,81.8174444371,-40.06,91.0982865603,7.3474444371,0,7.3474444371,74.47,-40.06,84.5611287768,123.88,81.0874444371,12.64,82.0666999784,7.3474444371,0,7.3474444371,73.74,12.64,74.8154877014,130.59
2019-10-24 20:00:00,8.4348888805,0.0,8.4348888805,8.4348888805,0,8.4348888805,0.0,0.0,0.0,130.63,78.4348888805,-45.31,90.5816090257,8.4348888805,0,8.4348888805,70.0,-45.31,83.3846274801,125.06,77.2048888805,23.33,80.6528596334,8.4348888805,0,8.4348888805,68.77,23.33,72.619568988,131.65
2019-10-24 20:30:00,8.0794444364,0.0,8.0794444364,8.0794444364,0,8.0794444364,0.0,0.0,0.0,130.63,75.5394444364,-48.79,89.9259237693,8.0794444364,0,8.0794444364,67.46,-48.79,83.2545236008,125.63,74.3994444364,20.36,77.1349916214,8.0794444364,0,8.0794444364,66.32,20.36,69.3748657656,132.19
2019-10-24 21:00:00,7.2389999928,0.0,7.2389999928,7.2389999928,0,7.2389999928,0.0,0.0,0.0,130.76,71.6689999928,-49.97,87.3695968857,7.2389999928,0,7.2389999928,64.43,-49.97,81.5366531077,125.76,70.5989999928,19.33,73.1974569229,7.2389999928,0,7.2389999928,63.36,19.33,66.243026048,132.33
2019-10-24 21:30:00,7.1954444372,0.0,7.1954444372,7.1954444372,0,7.1954444372,0.0,0.0,0.0,130.47,67.7154444372,-50.57,84.5145331605,7.1954444372,0,7.1954444372,60.52,-50.57,78.8669468155,125.76,66.7554444372,18.82,69.3576366525,7.1954444372,0,7.1954444372,59.56,18.82,62.4626768559,132.33
2019-10-24 22:00:00,5.8626666608,0.0,5.8626666608,5.8626666608,0,5.8626666608,0.0,0.0,0.0,130.47,63.5326666608,-51.16,81.5704930292,5.8626666608,0,5.8626666608,57.67,-51.16,77.091987262,125.6,62.6826666608,18.0,65.2159236668,5.8626666608,0,5.8626666608,56.82,18.0,59.6029563025,132.16
2019-10-24 22:30:00,6.1128888828,0.0,6.1128888828,6.1128888828,0,6.1128888828,0.0,0.0,0.0,129.48,58.2428888828,-52.65,78.5127798859,6.1128888828,0,6.1128888828,52.13,-52.65,74.091560923,125.27,57.5228888828,15.96,59.6959324026,6.1128888828,0,6.1128888828,51.41,15.96,53.8303789695,131.83
2019-10-24 23:00:00,2.798777775,0.0,2.798777775,2.798777775,0,2.798777775,0.0,0.0,0.0,130.32,55.098777775,-52.78,76.2994345477,2.798777775,0,2.798777775,52.3,-52.78,74.3035557696,125.63,54.378777775,16.4,56.7979882769,2.798777775,0,2.798777775,51.58,16.4,54.1244528841,132.19
2019-10-24 23:30:00,2.8566666638,0.0,2.8566666638,2.8566666638,0,2.8566666638,0.0,0.0,0.0,130.32,51.7566666638,-53.76,74.6249967782,2.8566666638,0,2.8566666638,48.9,-53.76,72.6728807741,125.87,51.1566666638,15.7,53.5116299897,2.8566666638,0,2.8566666638,48.3,15.7,50.7875969111,132.43
2019-10-25 00:00:00,2.8843333304,0.0,2.8843333304,2.8843333304,0,2.8843333304,0.0,0.0,0.0,130.32,48.5243333304,-54.67,73.098699203,2.8843333304,0,2.8843333304,45.64,-54.67,71.2167009907,126.03,48.0143333304,14.93,50.282015723,2.8843333304,0,2.8843333304,45.13,14.93,47.5354793812,132.59
2019-10-25 00:30:00,2.8862222193,0.0,2.8862222193,2.8862222193,0,2.8862222193,0.0,0.0,0.0,130.47,47.4862222193,-55.8,73.2706032503,2.8862222193,0,2.8862222193,44.6,-55.8,71.4338855166,126.57,47.0062222193,14.2,49.1042251475,2.8862222193,0,2.8862222193,44.12,14.2,46.348833858,133.13
2019-10-25 01:00:00,2.8513333305,0.0,2.8513333305,2.8513333305,0,2.8513333305,0.0,0.0,0.0,130.64,45.8013333305,-56.84,72.9969022278,2.8513333305,0,2.8513333305,42.95,-56.84,71.2424599519,125.68,45.7413333305,4.98,46.0116286916,2.8513333305,0,2.8513333305,42.89,4.98,43.1781484087,132.22
2019-10-25 01:30:00,2.8443333305,0.0,2.8443333305,2.8443333305,0,2.8443333305,0.0,0.0,0.0,130.32,48.5243333305,-54.96,73.3158408884,2.8443333305,0,2.8443333305,45.68,-54.96,71.4651243615,123.98,48.8043333305,-2.64,48.8756846687,2.8443333305,0,2.8443333305,45.96,-2.64,46.0357600133,130.55
2019-10-25 02:00:00,2.9383333304,0.0,2.9383333304,2.9383333304,0,2.9383333304,0.0,0.0,0.0,130.32,48.9783333304,-54.89,73.5648641392,2.9383333304,0,2.9383333304,46.04,-54.89,71.6421223862,123.76,49.2583333304,-2.61,49.3274315416,2.9383333304,0,2.9383333304,46.32,-2.61,46.3934747567,130.32
2019-10-25 02:30:00,2.9677777748,0.0,2.9677777748,2.9677777748,0,2.9677777748,0.0,0.0,0.0,130.32,48.3177777748,-54.94,73.164275771,2.9677777748,0,2.9677777748,45.35,-54.94,71.2392174297,123.76,48.6077777748,-2.63,48.6788759135,2.9677777748,0,2.9677777748,45.64,-2.63,45.7157139286,130.32
2019-10-25 03:00:00,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,130.32,46.6481111082,-55.34,72.3779100967,2.9281111082,0,2.9281111082,43.72,-55.34,70.5262646111,124.69,46.9481111082,-2.83,47.0333289979,2.9281111082,0,2.9281111082,44.02,-2.83,44.1108750763,131.26
2019-10-25 03:30:00,2.9956666637,0.0,2.9956666637,2.9956666637,0,2.9956666637,0.0,0.0,0.0,130.32,45.2756666637,-55.73,71.8033348239,2.9956666637,0,2.9956666637,42.28,-55.73,69.9530649793,124.69,45.5956666637,-3.04,45.6968972525,2.9956666637,0,2.9956666637,42.6,-3.04,42.7083317398,131.26
2019-10-25 04:00:00,2.9767777748,0.0,2.9767777748,2.9767777748,0,2.9767777748,0.0,0.0,0.0,131.23,44.1967777748,-56.15,71.4575235065,2.9767777748,0,2.9767777748,41.22,-56.15,69.6556594973,124.69,44.5167777748,-3.26,44.6359844011,2.9767777748,0,2.9767777748,41.54,-3.26,41.6677237199,131.26
2019-10-25 04:30:00,2.9628888859,0.0,2.9628888859,2.9628888859,0,2.9628888859,0.0,0.0,0.0,131.23,43.1128888859,-56.45,71.0304419815,2.9628888859,0,2.9628888859,40.15,-56.45,69.2721083843,124.69,43.4428888859,-3.54,43.5868809937,2.9628888859,0,2.9628888859,40.48,-3.54,40.6344927371,131.26
2019-10-25 05:00:00,2.9866666637,0.0,2.9866666637,2.9866666637,0,2.9866666637,0.0,0.0,0.0,131.23,42.7266666637,-56.45,70.7966845565,2.9866666637,0,2.9866666637,39.74,-56.45,69.0352815595,124.69,43.0566666637,-3.5700000000000003,43.2044146377,2.9866666637,0,2.9866666637,40.07,-3.5700000000000003,40.2287185975,131.26
2019-10-25 05:30:00,2.8972222193,0.0,2.8972222193,2.8972222193,0,2.8972222193,0.0,0.0,0.0,130.32,43.7872222193,-55.99,71.0788360181,2.8972222193,0,2.8972222193,40.89,-55.99,69.3316103953,124.69,44.1072222193,-3.4,44.2380724253,2.8972222193,0,2.8972222193,41.21,-3.4,41.350019347,131.26
2019-10-25 06:00:00,2.8379999972,0.0,2.8379999972,2.8379999972,0,2.8379999972,0.0,0.0,0.0,130.32,45.9279999972,-55.21,71.8159124689,2.8379999972,0,2.8379999972,43.09,-55.21,70.0349355679,124.18,46.2279999972,-2.96,46.3226681414,2.8379999972,0,2.8379999972,43.39,-2.96,43.4908461633,130.78
2019-10-25 06:30:00,2.6977777751,0.0,2.6977777751,2.6977777751,0,2.6977777751,0.0,0.0,0.0,130.09,52.8177777751,-27.39,59.4973087551,2.6977777751,0,2.6977777751,50.12,-27.39,57.1159040898,125.01,52.7777777751,-12.39,54.212599337,2.6977777751,0,2.6977777751,50.08,-12.39,51.5899069586,131.7
2019-10-25 07:00:00,2.5698888863000002,0.0,2.5698888863000002,2.5698888863000002,0,2.5698888863000002,0.0,0.0,0.0,130.32,57.869888886300004,-13.35,59.3897848095,2.5698888863000002,0,2.5698888863000002,55.3,-13.35,56.8885972757,125.53,57.6698888863,-16.31,59.931896217,2.5698888863000002,0,2.5698888863000002,55.1,-16.31,57.4632586963,132.19
2019-10-25 07:30:00,4.0057777738,0.0,4.0057777738,4.0057777738,0,4.0057777738,0.0,0.0,0.0,130.61,63.7757777738,-10.93,64.7056004581,4.0057777738,0,4.0057777738,59.77,-10.93,60.7611537086,125.65,63.5657777738,-13.9,65.0677962128,4.0057777738,0,4.0057777738,59.56,-13.9,61.1604741643,132.36
