Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-25 08:00:00,9.8176666568,0.0,9.8176666568,9.8176666568,0,9.8176666568,0.0,0.0,0.0,131.22,65.9276666568,-10.61,66.7759637206,9.8176666568,0,9.8176666568,56.11,-10.61,57.1043273316,126.45,65.7276666568,-13.62,67.1239939526,9.8176666568,0,9.8176666568,55.91,-13.62,57.5450475714,133.03
2019-10-25 08:30:00,6.9685555486,0.0,6.9685555486,6.9685555486,0,6.9685555486,0.0,0.0,0.0,130.87,67.8185555486,-9.0,68.4131308792,6.9685555486,0,6.9685555486,60.85,-9.0,61.5119703798,125.82,67.5885555486,-11.97,68.6403215402,6.9685555486,0,6.9685555486,60.62,-11.97,61.7904952238,132.74
2019-10-25 09:00:00,7.465444437,0.0,7.465444437,7.465444437,0,7.465444437,0.0,0.0,0.0,131.26,70.095444437,-8.02,70.5527584919,7.465444437,0,7.465444437,62.63,-8.02,63.1414071747,126.21,69.885444437,-11.01,70.7474059182,7.465444437,0,7.465444437,62.42,-11.01,63.3835664822,133.11
2019-10-25 09:30:00,10.3091111008,0.0,10.3091111008,10.3091111008,0,10.3091111008,0.0,0.0,0.0,131.63,71.7291111008,-7.67,72.1380224245,10.3091111008,0,10.3091111008,61.42,-7.67,61.8970540494,126.5,71.5191111008,-10.67,72.3106641696,10.3091111008,0,10.3091111008,61.21,-10.67,62.1330266445,133.11
2019-10-25 10:00:00,11.7546666549,0.0,11.7546666549,11.7546666549,0,11.7546666549,0.0,0.0,0.0,132.19,73.5846666549,-7.3,73.9458799847,11.7546666549,0,11.7546666549,61.83,-7.3,62.259448279,126.57,73.3446666549,-10.32,74.0671487687,11.7546666549,0,11.7546666549,61.59,-10.32,62.4486228831,133.11
2019-10-25 10:30:00,11.4725555441,0.0,11.4725555441,11.4725555441,0,11.4725555441,0.0,0.0,0.0,132.19,74.4625555441,-7.16,74.8060009502,11.4725555441,0,11.4725555441,62.99,-7.16,63.3956283982,126.73,74.2425555441,-10.18,74.9372367633,11.4725555441,0,11.4725555441,62.77,-10.18,63.5901352412,133.44
2019-10-25 11:00:00,9.1405555464,0.0,9.1405555464,9.1405555464,0,9.1405555464,0.0,0.0,0.0,132.19,75.2005555464,-6.27,75.4614898772,9.1405555464,0,9.1405555464,66.06,-6.27,66.3568873592,127.02,74.9805555464,-9.29,75.5538735609,9.1405555464,0,9.1405555464,65.84,-9.29,66.4921777354,133.59
2019-10-25 11:30:00,8.2153333251,0.0,8.2153333251,8.2153333251,0,8.2153333251,0.0,0.0,0.0,132.19,76.5453333251,-5.47,76.7405300598,8.2153333251,0,8.2153333251,68.33,-5.47,68.5485944422,126.57,76.3253333251,-8.47,76.7938630829,8.2153333251,0,8.2153333251,68.11,-8.47,68.6346341143,133.13
2019-10-25 12:00:00,7.6091111035,0.0,7.6091111035,7.6091111035,0,7.6091111035,0.0,0.0,0.0,132.19,78.7191111035,-4.44,78.8442265034,7.6091111035,0,7.6091111035,71.11,-4.44,71.2484785802,126.45,78.4891111035,-7.42,78.8390573372,7.6091111035,0,7.6091111035,70.88,-7.42,71.2673192985,133.06
2019-10-25 12:30:00,8.5911111025,0.0,8.5911111025,8.5911111025,0,8.5911111025,0.0,0.0,0.0,132.19,79.9611111025,-4.63,80.0950447203,8.5911111025,0,8.5911111025,71.37,-4.63,71.5200237696,126.57,79.7311111025,-7.61,80.0934590191,8.5911111025,0,8.5911111025,71.14,-7.61,71.5458712995,133.13
2019-10-25 13:00:00,6.0718888828,0.0,6.0718888828,6.0718888828,0,6.0718888828,0.0,0.0,0.0,132.19,78.3218888828,-5.17,78.4923383406,6.0718888828,0,6.0718888828,72.25,-5.17,72.4347389034,126.57,78.1018888828,-8.15,78.5259673424,6.0718888828,0,6.0718888828,72.03,-8.15,72.4896089105,133.13
2019-10-25 13:30:00,5.8502222164,0.0,5.8502222164,5.8502222164,0,5.8502222164,0.0,0.0,0.0,132.19,78.0902222164,-5.39,78.276017437,5.8502222164,0,5.8502222164,72.24,-5.39,72.4408013484,126.68,77.8702222164,-8.38,78.3198308733,5.8502222164,0,5.8502222164,72.02,-8.38,72.5058949328,133.27
2019-10-25 14:00:00,5.1543333282,0.0,5.1543333282,5.1543333282,0,5.1543333282,0.0,0.0,0.0,133.04,76.1743333282,-16.2,77.8779112329,5.1543333282,0,5.1543333282,71.02,-16.2,72.8442200864,125.4,76.3943333282,-19.86,78.93360352,5.1543333282,0,5.1543333282,71.24,-19.86,73.9564547555,131.97
2019-10-25 14:30:00,4.7725555508,0.0,4.7725555508,4.7725555508,0,4.7725555508,0.0,0.0,0.0,132.36,74.8725555508,-18.09,77.026928244,4.7725555508,0,4.7725555508,70.1,-18.09,72.3965337568,123.94,75.2625555508,-22.53,78.5624157472,4.7725555508,0,4.7725555508,70.49,-22.53,74.0029796697,130.52
2019-10-25 15:00:00,4.6485555509,0.0,4.6485555509,4.6485555509,0,4.6485555509,0.0,0.0,0.0,132.19,74.5085555509,-18.13,76.6826039613,4.6485555509,0,4.6485555509,69.86,-18.13,72.1742093826,123.94,74.8985555509,-22.57,78.2253061586,4.6485555509,0,4.6485555509,70.25,-22.57,73.786634291,130.8
2019-10-25 15:30:00,4.5023333288,0.0,4.5023333288,4.5023333288,0,4.5023333288,0.0,0.0,0.0,132.19,74.5523333288,-18.53,76.8206437409,4.5023333288,0,4.5023333288,70.05,-18.53,72.4593913858,124.55,74.9323333288,-22.98,78.3768778282,4.5023333288,0,4.5023333288,70.43,-22.98,74.0841771231,131.26
2019-10-25 16:00:00,4.3364444401,0.0,4.3364444401,4.3364444401,0,4.3364444401,0.0,0.0,0.0,132.19,75.0764444401,-18.44,77.3078657691,4.3364444401,0,4.3364444401,70.74,-18.44,73.1039068723,123.76,75.4564444401,-22.86,78.8432280386,4.3364444401,0,4.3364444401,71.12,-22.86,74.7036411429,130.39
2019-10-25 16:30:00,4.0633333293,0.0,4.0633333293,4.0633333293,0,4.0633333293,0.0,0.0,0.0,132.19,78.1133333293,-17.53,80.0561911648,4.0633333293,0,4.0633333293,74.05,-17.53,76.0966714121,123.76,78.5033333293,-21.93,81.5088844471,4.0633333293,0,4.0633333293,74.44,-21.93,77.6030830573,130.28
2019-10-25 17:00:00,6.3217777715,0.0,6.3217777715,6.3217777715,0,6.3217777715,0.0,0.0,0.0,131.26,81.6417777715,-17.34,83.4628988095,6.3217777715,0,6.3217777715,75.32,-17.34,77.2902193036,122.82,82.0417777715,-21.68,84.8579736966,6.3217777715,0,6.3217777715,75.72,-21.68,78.7625596334,129.38
2019-10-25 17:30:00,3.9079999961,0.0,3.9079999961,3.9079999961,0,3.9079999961,0.0,0.0,0.0,130.6,87.4179999961,-5.33,87.5803381092,3.9079999961,0,3.9079999961,83.51,-5.33,83.679919933,124.23,87.2779999961,-8.88,87.7285796267,3.9079999961,0,3.9079999961,83.37,-8.88,83.8415845509,130.88
2019-10-25 18:00:00,3.6342222186,0.0,3.6342222186,3.6342222186,0,3.6342222186,0.0,0.0,0.0,131.26,89.5542222186,-3.92,89.6399749954,3.6342222186,0,3.6342222186,85.92,-3.92,86.0093762331,125.35,89.2742222186,-6.82,89.5343462183,3.6342222186,0,3.6342222186,85.64,-6.82,85.9111284992,132.19
2019-10-25 18:30:00,7.4866666592,0.0,7.4866666592,7.4866666592,0,7.4866666592,0.0,0.0,0.0,131.26,90.5666666592,-5.14,90.7124065922,7.4866666592,0,7.4866666592,83.08,-5.14,83.238849103,125.27,90.3166666592,-8.04,90.6738213401,7.4866666592,0,7.4866666592,82.83,-8.04,83.2192916336,132.19
2019-10-25 19:00:00,5.444444439,0.0,5.444444439,5.444444439,0,5.444444439,0.0,0.0,0.0,131.26,89.604444439,-5.18,89.7540465005,5.444444439,0,5.444444439,84.16,-5.18,84.3192623307,125.63,89.334444439,-8.1,89.7009083746,5.444444439,0,5.444444439,83.89,-8.1,84.2801406026,132.26
2019-10-25 19:30:00,6.4468888824,0.0,6.4468888824,6.4468888824,0,6.4468888824,0.0,0.0,0.0,132.44,83.7168888824,-10.58,84.3827819176,6.4468888824,0,6.4468888824,77.27,-10.58,77.990956527,126.06,83.6268888824,-13.47,84.7047663603,6.4468888824,0,6.4468888824,77.18,-13.47,78.3466227734,132.82
2019-10-25 20:00:00,5.9206666607,0.0,5.9206666607,5.9206666607,0,5.9206666607,0.0,0.0,0.0,132.26,81.9306666607,-20.23,84.3912734794,5.9206666607,0,5.9206666607,76.01,-20.23,78.6560423617,124.05,82.3406666607,-24.65,85.9511947918,5.9206666607,0,5.9206666607,76.42,-24.65,80.297191109,130.72
2019-10-25 20:30:00,7.6333333257,0.0,7.6333333257,7.6333333257,0,7.6333333257,0.0,0.0,0.0,132.26,74.6733333257,-40.08,84.7497086129,7.6333333257,0,7.6333333257,67.04,-40.08,78.1074132205,123.39,75.2833333257,-19.78,77.8384781238,7.6333333257,0,7.6333333257,67.65,-19.78,70.4824155375,130.47
2019-10-25 21:00:00,7.6737777701,0.0,7.6737777701,7.6737777701,0,7.6737777701,0.0,0.0,0.0,132.02,71.3437777701,-53.44,89.1390387345,7.6737777701,0,7.6737777701,63.67,-53.44,83.1246202999,123.67,71.4737777701,-5.68,71.6991165129,7.6737777701,0,7.6737777701,63.8,-5.68,64.0523410969,130.72
2019-10-25 21:30:00,7.2324444372,0.0,7.2324444372,7.2324444372,0,7.2324444372,0.0,0.0,0.0,131.6,68.6324444372,-62.99,93.1566021784,7.2324444372,0,7.2324444372,61.4,-62.99,87.9641978307,123.98,68.2324444372,7.6,68.6543987948,7.2324444372,0,7.2324444372,61.0,7.6,61.4716194678,130.86
2019-10-25 22:00:00,3.5499999964,0.0,3.5499999964,3.5499999964,0,3.5499999964,0.0,0.0,0.0,131.38,66.5999999964,-62.41,91.2719458515,3.5499999964,0,3.5499999964,63.05,-62.41,88.7147710362,123.82,66.1899999964,8.14,66.6886474561,3.5499999964,0,3.5499999964,62.64,8.14,63.1666779244,130.74
2019-10-25 22:30:00,3.5993333297,0.0,3.5993333297,3.5993333297,0,3.5993333297,0.0,0.0,0.0,132.19,63.6593333297,-60.77,88.0085428807,3.5993333297,0,3.5993333297,60.06,-60.77,85.4411873747,124.67,63.2893333297,10.37,64.1332722799,3.5993333297,0,3.5993333297,59.69,10.37,60.5840985738,131.26
2019-10-25 23:00:00,3.5821111075000003,0.0,3.5821111075000003,3.5821111075000003,0,3.5821111075000003,0.0,0.0,0.0,132.28,59.2621111075,-61.88,85.680407404,3.5821111075000003,0,3.5821111075000003,55.68,-61.88,83.2429985044,124.45,58.9921111075,9.14,59.6959694864,3.5821111075000003,0,3.5821111075000003,55.41,9.14,56.1587722444,131.26
2019-10-25 23:30:00,3.5137777743000003,0.0,3.5137777743000003,3.5137777743000003,0,3.5137777743000003,0.0,0.0,0.0,132.19,56.0637777743,-62.66,84.0798595284,3.5137777743000003,0,3.5137777743000003,52.55,-62.66,81.7788365043,124.69,55.8637777743,8.35,56.4843709995,3.5137777743000003,0,3.5137777743000003,52.35,8.35,53.0117439819,131.26
2019-10-26 00:00:00,3.5616666631,0.0,3.5616666631,3.5616666631,0,3.5616666631,0.0,0.0,0.0,132.19,52.6516666631,-63.5,82.4890780795,3.5616666631,0,3.5616666631,49.09,-63.5,80.262557273,124.69,52.5116666631,7.89,53.1011039032,3.5616666631,0,3.5616666631,48.95,7.89,49.581797063,131.46
2019-10-26 00:30:00,5.1487777726,0.0,5.1487777726,5.1487777726,0,5.1487777726,0.0,0.0,0.0,132.19,51.5787777726,-64.95,82.9389704332,5.1487777726,0,5.1487777726,46.43,-64.95,79.8388840102,124.94,51.4987777726,6.75,51.9392588711,5.1487777726,0,5.1487777726,46.35,6.75,46.8389261192,132.11
2019-10-26 01:00:00,3.5527777742,0.0,3.5527777742,3.5527777742,0,3.5527777742,0.0,0.0,0.0,132.19,49.9927777742,-64.99,81.9937676265,3.5527777742,0,3.5527777742,46.44,-64.99,79.8772414396,124.69,49.9127777742,6.19,50.295143753,3.5527777742,0,3.5527777742,46.36,6.19,46.7714196919,131.26
2019-10-26 01:30:00,5.2127777726,0.0,5.2127777726,5.2127777726,0,5.2127777726,0.0,0.0,0.0,131.62,53.9427777726,-64.34,83.9610556974,5.2127777726,0,5.2127777726,48.73,-64.34,80.7108945558,124.36,53.8027777726,6.5600000000000005,54.2012222744,5.2127777726,0,5.2127777726,48.59,6.5600000000000005,49.0308239784,131.26
2019-10-26 02:00:00,7.0523333263,0.0,7.0523333263,7.0523333263,0,7.0523333263,0.0,0.0,0.0,131.26,54.6923333263,-64.35,84.4521984597,7.0523333263,0,7.0523333263,47.64,-64.35,80.065548771,123.76,54.5823333263,6.33,54.9481574881,7.0523333263,0,7.0523333263,47.53,6.33,47.9496590186,131.17
2019-10-26 02:30:00,7.0186666596,0.0,7.0186666596,7.0186666596,0,7.0186666596,0.0,0.0,0.0,131.35,53.9786666596,-64.67,84.2371969759,7.0186666596,0,7.0186666596,46.96,-64.67,79.9215271376,124.45,53.8686666596,6.2,54.2242865116,7.0186666596,0,7.0186666596,46.85,6.2,47.2584648502,131.26
2019-10-26 03:00:00,7.027999993,0.0,7.027999993,7.027999993,0,7.027999993,0.0,0.0,0.0,132.03,51.837999993,-65.07,83.1942494604,7.027999993,0,7.027999993,44.81,-65.07,79.0065883329,124.69,51.787999993,6.09,52.1448467566,7.027999993,0,7.027999993,44.76,6.09,45.1723997591,131.26
2019-10-26 03:30:00,6.9863333263000005,0.0,6.9863333263000005,6.9863333263000005,0,6.9863333263000005,0.0,0.0,0.0,132.19,50.2463333263,-65.75,82.7511722741,6.9863333263000005,0,6.9863333263000005,43.26,-65.75,78.7050830633,124.81,50.2463333263,5.9,50.5915409208,6.9863333263000005,0,6.9863333263000005,43.26,5.9,43.6604809868,132.05
2019-10-26 04:00:00,7.0182222152,0.0,7.0182222152,7.0182222152,0,7.0182222152,0.0,0.0,0.0,132.19,48.8782222152,-66.03,82.1525502156,7.0182222152,0,7.0182222152,41.86,-66.03,78.1806913502,125.26,48.8982222152,5.8,49.2410005565,7.0182222152,0,7.0182222152,41.88,5.8,42.2797161769,132.19
2019-10-26 04:30:00,6.9079999931,0.0,6.9079999931,6.9079999931,0,6.9079999931,0.0,0.0,0.0,132.19,47.6179999931,-66.21,81.5551226064,6.9079999931,0,6.9079999931,40.71,-66.21,77.7243089387,125.26,47.6579999931,5.53,47.9777642595,6.9079999931,0,6.9079999931,40.75,5.53,41.1235139549,131.95
2019-10-26 05:00:00,5.4928888834,0.0,5.4928888834,5.4928888834,0,5.4928888834,0.0,0.0,0.0,132.19,46.0728888834,-66.34,80.7694663227,5.4928888834,0,5.4928888834,40.58,-66.34,77.7671653077,124.69,46.1028888834,5.14,46.3885326713,5.4928888834,0,5.4928888834,40.61,5.14,40.9339919871,131.4
2019-10-26 05:30:00,3.6274444408,0.0,3.6274444408,3.6274444408,0,3.6274444408,0.0,0.0,0.0,132.19,46.2574444408,-66.26,80.8092740111,3.6274444408,0,3.6274444408,42.63,-66.26,78.7889871746,124.69,46.2674444408,5.12,46.5498744905,3.6274444408,0,3.6274444408,42.64,5.12,42.9462920402,131.4
2019-10-26 06:00:00,3.5606666631,0.0,3.5606666631,3.5606666631,0,3.5606666631,0.0,0.0,0.0,132.19,47.0706666631,-66.17,81.2041659037,3.5606666631,0,3.5606666631,43.51,-66.17,79.193364621,124.69,47.0606666631,5.25,47.3526012673,3.5606666631,0,3.5606666631,43.5,5.25,43.8156650069,131.4
2019-10-26 06:30:00,3.5571111076,0.0,3.5571111076,3.5571111076,0,3.5571111076,0.0,0.0,0.0,132.05,50.0271111076,-65.14,82.133619461,3.5571111076,0,3.5571111076,46.47,-65.14,80.0167513712,124.69,49.9371111076,5.98,50.2938909388,3.5571111076,0,3.5571111076,46.38,5.98,46.763926268,131.26
2019-10-26 07:00:00,3.4658888854,0.0,3.4658888854,3.4658888854,0,3.4658888854,0.0,0.0,0.0,131.69,52.7258888854,-64.09,82.9912492903,3.4658888854,0,3.4658888854,49.26,-64.09,80.8336297589,124.24,52.5758888854,6.67,52.9972923091,3.4658888854,0,3.4658888854,49.11,6.67,49.5608817516,131.18
2019-10-26 07:30:00,3.3647777744000003,0.0,3.3647777744000003,3.3647777744000003,0,3.3647777744000003,0.0,0.0,0.0,131.61,56.7347777744,-62.72,84.5732428674,3.3647777744000003,0,3.3647777744000003,53.37,-62.72,82.3538420476,124.05,56.5047777744,7.83,57.0447088812,3.3647777744000003,0,3.3647777744000003,53.14,7.83,53.7137645301,130.98
2019-10-26 08:00:00,4.0156666627,0.0,4.0156666627,4.0156666627,0,4.0156666627,0.0,0.0,0.0,131.26,61.5856666627,-59.67,85.7514037103,4.0156666627,0,4.0156666627,57.57,-59.67,82.914496923,123.56,61.2156666627,8.57,61.8126422745,4.0156666627,0,4.0156666627,57.2,8.57,57.8384379111,130.36
2019-10-26 08:30:00,4.631666662,0.0,4.631666662,4.631666662,0,4.631666662,0.0,0.0,0.0,131.03,67.471666662,-41.61,79.2705361541,4.631666662,0,4.631666662,62.84,-41.61,75.3674843683,123.89,66.811666662,2.34,66.8526319763,4.631666662,0,4.631666662,62.18,2.34,62.2240146567,130.72
2019-10-26 09:00:00,7.3871111037,0.0,7.3871111037,7.3871111037,0,7.3871111037,0.0,0.0,0.0,130.32,69.3671111037,-41.85,81.0136939219,7.3871111037,0,7.3871111037,61.98,-41.85,74.7859806381,123.74,68.6971111037,1.94,68.7244983539,7.3871111037,0,7.3871111037,61.31,1.94,61.3406855195,130.32
2019-10-26 09:30:00,6.4249999936,0.0,6.4249999936,6.4249999936,0,6.4249999936,0.0,0.0,0.0,130.32,73.2849999936,-39.58,83.2902612798,6.4249999936,0,6.4249999936,66.86,-39.58,77.6970784522,123.87,72.4849999936,-2.29,72.5211646629,6.4249999936,0,6.4249999936,66.06,-2.29,66.0996800295,130.74
2019-10-26 10:00:00,6.0453333273,0.0,6.0453333273,6.0453333273,0,6.0453333273,0.0,0.0,0.0,130.74,75.7553333273,-29.4,81.2602641365,6.0453333273,0,6.0453333273,69.71,-29.4,75.6560909643,125.37,74.7553333273,-14.04,76.0623524542,6.0453333273,0,6.0453333273,68.71,-14.04,70.1297775556,132.41
2019-10-26 10:30:00,10.6123333227,0.0,10.6123333227,10.6123333227,0,10.6123333227,0.0,0.0,0.0,131.26,75.7023333227,-30.45,81.5968490231,10.6123333227,0,10.6123333227,65.09,-30.45,71.8603548558,125.72,74.8023333227,-15.0,76.2914744288,10.6123333227,0,10.6123333227,64.19,-15.0,65.9193150753,132.81
2019-10-26 11:00:00,10.0707777677,0.0,10.0707777677,10.0707777677,0,10.0707777677,0.0,0.0,0.0,131.26,73.7807777677,-31.29,80.141545206,10.0707777677,0,10.0707777677,63.71,-31.29,70.9790687457,126.12,73.0607777677,-18.13,75.2766507492,10.0707777677,0,10.0707777677,62.99,-18.13,65.5472119926,132.81
2019-10-26 11:30:00,8.1054444363,0.0,8.1054444363,8.1054444363,0,8.1054444363,0.0,0.0,0.0,131.26,74.4854444363,-29.73,80.1994659139,8.1054444363,0,8.1054444363,66.38,-29.73,72.7336050255,123.84,74.8554444363,-34.24,82.3147323495,8.1054444363,0,8.1054444363,66.75,-34.24,75.0195981061,130.47
2019-10-26 12:00:00,9.1176666575,0.0,9.1176666575,9.1176666575,0,9.1176666575,0.0,0.0,0.0,131.26,76.4376666575,-28.25,81.4909773168,9.1176666575,0,9.1176666575,67.32,-28.25,73.0071564985,123.75,76.8276666575,-32.74,83.5128610697,9.1176666575,0,9.1176666575,67.71,-32.74,75.2100505252,130.32
2019-10-26 12:30:00,9.8745555457,0.0,9.8745555457,9.8745555457,0,9.8745555457,0.0,0.0,0.0,131.26,76.6245555457,-28.06,81.600772745,9.8745555457,0,9.8745555457,66.75,-28.06,72.408052729,123.75,77.0145555457,-32.54,83.6067782294,9.8745555457,0,9.8745555457,67.14,-32.54,74.6098599382,130.32
2019-10-26 13:00:00,8.5519999914,0.0,8.5519999914,8.5519999914,0,8.5519999914,0.0,0.0,0.0,131.26,76.2419999914,-28.16,81.2762459929,8.5519999914,0,8.5519999914,67.69,-28.16,73.3138574896,123.75,76.6319999914,-32.65,83.2975745307,8.5519999914,0,8.5519999914,68.08,-32.65,75.5043634501,130.32
2019-10-26 13:30:00,5.2999999947,0.0,5.2999999947,5.2999999947,0,5.2999999947,0.0,0.0,0.0,131.26,76.7199999947,-27.22,81.4056926706,5.2999999947,0,5.2999999947,71.42,-27.22,76.4313077214,123.75,77.1399999947,-31.69,83.3956575559,5.2999999947,0,5.2999999947,71.84,-31.69,78.5190531018,130.32
2019-10-26 14:00:00,4.746777773,0.0,4.746777773,4.746777773,0,4.746777773,0.0,0.0,0.0,131.26,74.756777773,-27.84,79.772435233,4.746777773,0,4.746777773,70.01,-27.84,75.3423234311,124.04,75.166777773,-32.34,81.8286018503,4.746777773,0,4.746777773,70.42,-32.34,77.4909801203,130.99
2019-10-26 14:30:00,5.0536666616,0.0,5.0536666616,5.0536666616,0,5.0536666616,0.0,0.0,0.0,131.62,73.1536666616,-28.74,78.5967336856,5.0536666616,0,5.0536666616,68.1,-28.74,73.9161524973,124.47,73.5536666616,-33.27,80.7281535734,5.0536666616,0,5.0536666616,68.5,-33.27,76.1521037136,131.26
2019-10-26 15:00:00,5.8126666609,0.0,5.8126666609,5.8126666609,0,5.8126666609,0.0,0.0,0.0,132.19,70.9426666609,-29.85,76.9667749938,5.8126666609,0,5.8126666609,65.13,-29.85,71.6445350323,124.69,71.3226666609,-34.42,79.19380771,5.8126666609,0,5.8126666609,65.51,-34.42,74.0020033513,131.37
2019-10-26 15:30:00,5.8947777719,0.0,5.8947777719,5.8947777719,0,5.8947777719,0.0,0.0,0.0,132.19,70.1447777719,-30.35,76.429132853,5.8947777719,0,5.8947777719,64.25,-30.35,71.0576174664,124.69,70.5247777719,-34.93,78.7010113008,5.8947777719,0,5.8947777719,64.63,-34.93,73.4652421217,131.99
2019-10-26 16:00:00,5.6783333277,0.0,5.6783333277,5.6783333277,0,5.6783333277,0.0,0.0,0.0,132.19,70.5183333277,-30.49,76.8275695002,5.6783333277,0,5.6783333277,64.84,-30.49,71.6509992952,124.69,70.8983333277,-35.07,79.0979049573,5.6783333277,0,5.6783333277,65.22,-35.07,74.0510182239,132.06
2019-10-26 16:30:00,5.7123333276,0.0,5.7123333276,5.7123333276,0,5.7123333276,0.0,0.0,0.0,131.76,71.9123333276,-30.24,78.0118022137,5.7123333276,0,5.7123333276,66.2,-30.24,72.7797884031,124.69,72.2823333276,-34.81,80.2276249884,5.7123333276,0,5.7123333276,66.57,-34.81,75.1219075903,131.26
2019-10-26 17:00:00,5.8189999942,0.0,5.8189999942,5.8189999942,0,5.8189999942,0.0,0.0,0.0,131.04,74.1889999942,-29.6,79.8759520766,5.8189999942,0,5.8189999942,68.37,-29.6,74.5024623754,123.9,74.5889999942,-34.11,82.0183578239,5.8189999942,0,5.8189999942,68.77,-34.11,76.7646077304,130.82
2019-10-26 17:30:00,4.6907777731,0.0,4.6907777731,4.6907777731,0,4.6907777731,0.0,0.0,0.0,130.47,78.9907777731,-27.83,83.7499365564,4.6907777731,0,4.6907777731,74.3,-27.83,79.3410291085,123.24,79.3807777731,-32.27,85.6893271059,4.6907777731,0,4.6907777731,74.69,-32.27,81.3630690178,129.93
2019-10-26 18:00:00,6.67866666,0.0,6.67866666,6.67866666,0,6.67866666,0.0,0.0,0.0,130.86,84.18866666,-26.58,88.2849250664,6.67866666,0,6.67866666,77.51,-26.58,81.9408109552,123.82,84.05866666,-25.1,87.7261046705,6.67866666,0,6.67866666,77.38,-25.1,81.3490897306,130.58
2019-10-26 18:30:00,7.4053333259,0.0,7.4053333259,7.4053333259,0,7.4053333259,0.0,0.0,0.0,131.26,86.9753333259,-27.84,91.3223642223,7.4053333259,0,7.4053333259,79.57,-27.84,84.2997657173,125.63,85.7653333259,-12.42,86.6599607691,7.4053333259,0,7.4053333259,78.36,-12.42,79.3381749223,132.66
2019-10-26 19:00:00,6.9875555486,0.0,6.9875555486,6.9875555486,0,6.9875555486,0.0,0.0,0.0,131.26,83.9375555486,-28.46,88.6311730232,6.9875555486,0,6.9875555486,76.95,-28.46,82.044342279,124.67,83.8475555486,-26.61,87.9687710012,6.9875555486,0,6.9875555486,76.86,-26.61,81.3360418265,131.34
2019-10-26 19:30:00,5.2138888837,0.0,5.2138888837,5.2138888837,0,5.2138888837,0.0,0.0,0.0,130.86,82.3338888837,-27.07,86.669799577,5.2138888837,0,5.2138888837,77.12,-27.07,81.7329755974,123.19,82.7438888837,-31.49,88.5334470559,5.2138888837,0,5.2138888837,77.53,-31.49,83.6810671538,130.32
2019-10-26 20:00:00,6.814777771,0.0,6.814777771,6.814777771,0,6.814777771,0.0,0.0,0.0,131.76,76.304777771,-30.05,82.0086678997,6.814777771,0,6.814777771,69.49,-30.05,75.7090655074,124.6,76.704777771,-34.58,84.1391664618,6.814777771,0,6.814777771,69.89,-34.58,77.9768459224,131.2
2019-10-26 20:30:00,6.8872222153,0.0,6.8872222153,6.8872222153,0,6.8872222153,0.0,0.0,0.0,131.99,72.3772222153,-25.96,76.8920275166,6.8872222153,0,6.8872222153,65.49,-25.96,70.4475812218,124.47,72.7172222153,-30.49,78.8507102486,6.8872222153,0,6.8872222153,65.83,-30.49,72.5481150686,131.2
2019-10-26 21:00:00,5.1452222171,0.0,5.1452222171,5.1452222171,0,5.1452222171,0.0,0.0,0.0,130.63,71.4552222171,-22.55,74.9289749169,5.1452222171,0,5.1452222171,66.31,-22.55,70.0394074789,122.82,71.7852222171,-26.95,76.6773801636,5.1452222171,0,5.1452222171,66.64,-26.95,71.883183708,129.62
2019-10-26 21:30:00,2.9312222193,0.0,2.9312222193,2.9312222193,0,2.9312222193,0.0,0.0,0.0,130.63,68.5312222193,-22.52,72.1365290187,2.9312222193,0,2.9312222193,65.6,-22.52,69.3578431037,122.94,68.8712222193,-26.92,73.9454640257,2.9312222193,0,2.9312222193,65.94,-26.92,71.2233809925,129.62
2019-10-26 22:00:00,2.8966666638,0.0,2.8966666638,2.8966666638,0,2.8966666638,0.0,0.0,0.0,131.26,65.2266666638,-23.22,69.2364531448,2.8966666638,0,2.8966666638,62.33,-23.22,66.5146397419,123.76,65.5566666638,-27.67,71.1569072126,2.8966666638,0,2.8966666638,62.66,-27.67,68.4974780558,130.32
2019-10-26 22:30:00,4.4471111067,0.0,4.4471111067,4.4471111067,0,4.4471111067,0.0,0.0,0.0,131.96,61.1071111067,-38.56,72.2561597914,4.4471111067,0,4.4471111067,56.66,-38.56,68.5363348889,123.76,61.5671111067,-23.77,65.996379219,4.4471111067,0,4.4471111067,57.12,-23.77,61.868467736,130.61
2019-10-26 23:00:00,2.9775555526,0.0,2.9775555526,2.9775555526,0,2.9775555526,0.0,0.0,0.0,132.19,56.9175555526,-46.34,73.3962105976,2.9775555526,0,2.9775555526,53.94,-46.34,71.1120186748,123.76,57.4675555526,-21.36,61.3088047607,2.9775555526,0,2.9775555526,54.49,-21.36,58.5269997523,130.32
2019-10-26 23:30:00,2.8559999971,0.0,2.8559999971,2.8559999971,0,2.8559999971,0.0,0.0,0.0,131.34,53.6659999971,-64.26,83.7220828437,2.8559999971,0,2.8559999971,50.81,-64.26,81.9207159393,124.08,53.5359999971,3.81,53.6714020284,2.8559999971,0,2.8559999971,50.68,3.81,50.8230115204,131.13
2019-10-27 00:00:00,2.9281111082,0.0,2.9281111082,2.9281111082,0,2.9281111082,0.0,0.0,0.0,131.56,50.5981111082,-65.66,82.8939349272,2.9281111082,0,2.9281111082,47.67,-65.66,81.1397837069,124.44,50.4581111082,5.36,50.7420001242,2.9281111082,0,2.9281111082,47.53,5.36,47.8312711518,131.26
2019-10-27 00:30:00,2.9243333304,0.0,2.9243333304,2.9243333304,0,2.9243333304,0.0,0.0,0.0,131.89,51.0043333304,-65.97,83.3875465431,2.9243333304,0,2.9243333304,48.08,-65.97,81.631656237,124.69,50.8543333304,5.28,51.1276991315,2.9243333304,0,2.9243333304,47.93,5.28,48.2199471173,131.41
2019-10-27 01:00:00,2.8613333305,0.0,2.8613333305,2.8613333305,0,2.8613333305,0.0,0.0,0.0,131.26,49.8713333305,-66.23,82.9069525924,2.8613333305,0,2.8613333305,47.01,-66.23,81.2179352114,124.69,49.7313333305,4.82,49.9643664508,2.8613333305,0,2.8613333305,46.87,4.82,47.1171868855,131.26
2019-10-27 01:30:00,2.8577777749,0.0,2.8577777749,2.8577777749,0,2.8577777749,0.0,0.0,0.0,131.26,53.8177777749,-65.39,84.6888735586,2.8577777749,0,2.8577777749,50.96,-65.39,82.9021935777,123.82,53.5977777749,5.15,53.8446309525,2.8577777749,0,2.8577777749,50.74,5.15,51.0006872503,130.33
2019-10-27 02:00:00,2.8483333305,0.0,2.8483333305,2.8483333305,0,2.8483333305,0.0,0.0,0.0,131.34,53.9583333305,-65.36,84.7551257199,2.8483333305,0,2.8483333305,51.11,-65.36,82.9708484951,124.21,53.7183333305,5.07,53.9570591842,2.8483333305,0,2.8483333305,50.87,5.07,51.12202852,131.19
2019-10-27 02:30:00,2.9556666637,0.0,2.9556666637,2.9556666637,0,2.9556666637,0.0,0.0,0.0,132.1,52.5556666637,-65.83,84.2359008883,2.9556666637,0,2.9556666637,49.6,-65.83,82.4242009364,124.69,52.3756666637,4.85,52.5997429506,2.9556666637,0,2.9556666637,49.42,4.85,49.6574153576,131.27
2019-10-27 03:00:00,4.0627777737,0.0,4.0627777737,4.0627777737,0,4.0627777737,0.0,0.0,0.0,132.19,50.5127777737,-66.48,83.4932998415,4.0627777737,0,4.0627777737,46.45,-66.48,81.0998945745,124.69,50.3827777737,4.6,50.592334362,4.0627777737,0,4.0627777737,46.32,4.6,46.5478506486,131.49
2019-10-27 03:30:00,2.8934444416,0.0,2.8934444416,2.8934444416,0,2.8934444416,0.0,0.0,0.0,132.02,50.2234444416,-66.68,83.4782413062,2.8934444416,0,2.8934444416,47.33,-66.68,81.7701125106,124.69,50.0834444416,4.5600000000000005,50.2906055554,2.8934444416,0,2.8934444416,47.19,4.5600000000000005,47.4098059477,131.56
2019-10-27 04:00:00,2.9267777749,0.0,2.9267777749,2.9267777749,0,2.9267777749,0.0,0.0,0.0,131.48,48.7667777749,-67.09,82.9413450249,2.9267777749,0,2.9267777749,45.84,-67.09,81.2549918467,124.69,48.6567777749,4.29,48.8455333007,2.9267777749,0,2.9267777749,45.73,4.29,45.9307848833,131.26
2019-10-27 04:30:00,2.901888886,0.0,2.901888886,2.901888886,0,2.901888886,0.0,0.0,0.0,131.83,47.241888886,-67.73,82.5781385448,2.901888886,0,2.901888886,44.34,-67.73,80.9530017973,124.69,47.171888886,3.66,47.3136629429,2.901888886,0,2.901888886,44.27,3.66,44.4210366831,131.35
2019-10-27 05:00:00,2.8136666639,0.0,2.8136666639,2.8136666639,0,2.8136666639,0.0,0.0,0.0,131.45,46.1836666639,-67.97,82.1757383083,2.8136666639,0,2.8136666639,43.37,-67.97,80.6280211837,124.69,46.1236666639,3.35,46.245163277,2.8136666639,0,2.8136666639,43.31,3.35,43.4393669383,131.26
2019-10-27 05:30:00,3.5005555521,0.0,3.5005555521,3.5005555521,0,3.5005555521,0.0,0.0,0.0,131.65,45.8405555521,-68.05,82.0497351204,3.5005555521,0,3.5005555521,42.34,-68.05,80.1466037958,124.49,45.8105555521,3.35,45.9328803798,3.5005555521,0,3.5005555521,42.31,3.35,42.4424151056,131.65
2019-10-27 06:00:00,2.7709999972,0.0,2.7709999972,2.7709999972,0,2.7709999972,0.0,0.0,0.0,132.19,45.8709999972,-68.0,82.0252926892,2.7709999972,0,2.7709999972,43.1,-68.0,80.5084467618,125.27,45.8109999972,3.32,45.9311454326,2.7709999972,0,2.7709999972,43.04,3.32,43.1678584134,132.19
2019-10-27 06:30:00,5.9429999941,0.0,5.9429999941,5.9429999941,0,5.9429999941,0.0,0.0,0.0,132.19,48.1029999941,-67.56,82.9352289949,5.9429999941,0,5.9429999941,42.16,-67.56,79.6355398048,124.75,48.0729999941,3.67,48.2128844649,5.9429999941,0,5.9429999941,42.13,3.67,42.2895471718,132.0
2019-10-27 07:00:00,6.5182222157,0.0,6.5182222157,6.5182222157,0,6.5182222157,0.0,0.0,0.0,131.84,49.8882222157,-67.3,83.7742485245,6.5182222157,0,6.5182222157,43.37,-67.3,80.064017511,124.4,49.8382222157,4.54,50.0445800624,6.5182222157,0,6.5182222157,43.32,4.54,43.5572496836,131.26
2019-10-27 07:30:00,6.251222216,0.0,6.251222216,6.251222216,0,6.251222216,0.0,0.0,0.0,131.1,52.821222216,-66.37,84.8236901838,6.251222216,0,6.251222216,46.57,-66.37,81.0786149364,123.49,52.681222216,5.2,52.9372380671,6.251222216,0,6.251222216,46.43,5.2,46.7202836036,130.55
2019-10-27 08:00:00,6.1472222161,0.0,6.1472222161,6.1472222161,0,6.1472222161,0.0,0.0,0.0,131.2,55.9972222161,-65.34,86.0523357958,6.1472222161,0,6.1472222161,49.85,-65.34,82.1847802212,123.63,55.7972222161,5.72,56.089646166,6.1472222161,0,6.1472222161,49.65,5.72,49.9784043363,130.34
2019-10-27 08:30:00,3.6301111075,0.0,3.6301111075,3.6301111075,0,3.6301111075,0.0,0.0,0.0,131.4,58.4101111075,-63.63,86.3742900381,3.6301111075,0,3.6301111075,54.78,-63.63,83.9620467831,123.76,58.1001111075,6.59,58.4726518186,3.6301111075,0,3.6301111075,54.47,6.59,54.8671942056,130.91
2019-10-27 09:00:00,9.193222213,0.0,9.193222213,9.193222213,0,9.193222213,0.0,0.0,0.0,131.92,65.783222213,-62.21,90.5401370925,9.193222213,0,9.193222213,56.59,-62.21,84.0982294701,124.06,65.423222213,8.03,65.9141783286,9.193222213,0,9.193222213,56.23,8.03,56.8004735896,131.02
2019-10-27 09:30:00,9.303333324,0.0,9.303333324,9.303333324,0,9.303333324,0.0,0.0,0.0,132.19,68.263333324,-61.17,91.6605235448,9.303333324,0,9.303333324,58.96,-61.17,84.9591107534,124.65,67.883333324,9.38,68.5283251158,9.303333324,0,9.303333324,58.58,9.38,59.3262235441,131.26
2019-10-27 10:00:00,16.2839999837,0.0,16.2839999837,16.2839999837,0,16.2839999837,0.0,0.0,0.0,132.19,65.9939999837,-61.42,90.1533384509,16.2839999837,0,16.2839999837,49.71,-61.42,79.0158243645,124.34,65.8339999837,9.35,66.494646806,16.2839999837,0,16.2839999837,49.55,9.35,50.4244484353,131.51
2019-10-27 10:30:00,21.022999979,0.0,21.022999979,21.022999979,0,21.022999979,0.0,0.0,0.0,132.19,63.572999979,-61.27,88.2923508936,21.022999979,0,21.022999979,42.55,-61.27,74.5956794996,124.56,63.572999979,9.77,64.3193534352,21.022999979,0,21.022999979,42.55,9.77,43.6572491117,131.26
2019-10-27 11:00:00,24.0395555315,0.0,24.0395555315,24.0395555315,0,24.0395555315,0.0,0.0,0.0,132.19,61.7395555315,-60.0,86.0916530056,24.0395555315,0,24.0395555315,37.7,-60.0,70.8610612396,124.69,61.8195555315,10.85,62.7644799717,24.0395555315,0,24.0395555315,37.78,10.85,39.3071354845,131.26
2019-10-27 11:30:00,24.5554444199,0.0,24.5554444199,24.5554444199,0,24.5554444199,0.0,0.0,0.0,132.19,59.4154444199,-59.66,84.1992317994,24.5554444199,0,24.5554444199,34.86,-59.66,69.0980115488,123.79,59.5754444199,11.2,60.6190859204,24.5554444199,0,24.5554444199,35.02,11.2,36.7673822838,130.95
2019-10-27 12:00:00,24.923888864,0.0,24.923888864,24.923888864,0,24.923888864,0.0,0.0,0.0,132.19,59.603888864,-59.01,83.8737364597,24.923888864,0,24.923888864,34.68,-59.01,68.4462015016,123.79,59.753888864,11.91,60.9292650076,24.923888864,0,24.923888864,34.83,11.91,36.8100122249,131.09
2019-10-27 12:30:00,24.7239999753,0.0,24.7239999753,24.7239999753,0,24.7239999753,0.0,0.0,0.0,132.19,60.9339999753,-57.87,84.0350477657,24.7239999753,0,24.7239999753,36.21,-57.87,68.2649324324,123.79,61.0439999753,12.51,62.3126795523,24.7239999753,0,24.7239999753,36.32,12.51,38.4140924662,131.26
2019-10-27 13:00:00,24.6192221976,0.0,24.6192221976,24.6192221976,0,24.6192221976,0.0,0.0,0.0,132.19,59.9092221976,-58.03,83.4062096269,24.6192221976,0,24.6192221976,35.29,-58.03,67.91807565,124.22,60.0592221976,12.38,61.3218930805,24.6192221976,0,24.6192221976,35.44,12.38,37.5400852423,131.26
2019-10-27 13:30:00,24.4538888644,0.0,24.4538888644,24.4538888644,0,24.4538888644,0.0,0.0,0.0,132.19,62.0538888644,-58.31,85.1512843309,24.4538888644,0,24.4538888644,37.6,-58.31,69.3816697695,124.36,62.1338888644,12.17,63.3145247587,24.4538888644,0,24.4538888644,37.68,12.17,39.5966071779,131.17
2019-10-27 14:00:00,21.9097777559,0.0,21.9097777559,21.9097777559,0,21.9097777559,0.0,0.0,0.0,132.19,66.1797777559,-58.74,88.4881380967,21.9097777559,0,21.9097777559,44.27,-58.74,73.5542011037,124.36,66.1197777559,11.8,67.1644624075,21.9097777559,0,21.9097777559,44.21,11.8,45.7576671171,131.26
2019-10-27 14:30:00,17.4948888714,0.0,17.4948888714,17.4948888714,0,17.4948888714,0.0,0.0,0.0,132.19,64.7748888714,-60.18,88.4161672337,17.4948888714,0,17.4948888714,47.28,-60.18,76.5312406799,124.26,64.6548888714,10.51,65.5035476518,17.4948888714,0,17.4948888714,47.16,10.51,48.3169297452,131.26
2019-10-27 15:00:00,15.8136666509,0.0,15.8136666509,15.8136666509,0,15.8136666509,0.0,0.0,0.0,132.19,66.3436666509,-60.23,89.6054407091,15.8136666509,0,15.8136666509,50.53,-60.23,78.6189150269,124.5,66.1636666509,10.48,66.9885153193,15.8136666509,0,15.8136666509,50.35,10.48,51.4291055726,131.26
2019-10-27 15:30:00,16.0812222061,0.0,16.0812222061,16.0812222061,0,16.0812222061,0.0,0.0,0.0,131.41,65.0812222061,-60.94,89.1585614725,16.0812222061,0,16.0812222061,49.0,-60.94,78.1964423743,123.76,64.9312222061,9.73,65.6561993812,16.0812222061,0,16.0812222061,48.85,9.73,49.8095914458,130.51
2019-10-27 16:00:00,15.8551110953,0.0,15.8551110953,15.8551110953,0,15.8551110953,0.0,0.0,0.0,130.88,65.3551110953,-61.12,89.4815341077,15.8551110953,0,15.8551110953,49.5,-61.12,78.6505206594,123.27,65.1851110953,9.56,65.8824127404,15.8551110953,0,15.8551110953,49.33,9.56,50.2478108976,130.03
2019-10-27 16:30:00,12.4952222097,0.0,12.4952222097,12.4952222097,0,12.4952222097,0.0,0.0,0.0,130.32,66.0352222097,-60.65,89.6608781593,12.4952222097,0,12.4952222097,53.54,-60.65,80.9008906008,124.72,65.7752222097,9.63,66.4764376057,12.4952222097,0,12.4952222097,53.28,9.63,54.1432849022,131.61
2019-10-27 17:00:00,12.7963333205,0.0,12.7963333205,12.7963333205,0,12.7963333205,0.0,0.0,0.0,130.13,70.3463333205,-59.23,91.9608585847,12.7963333205,0,12.7963333205,57.55,-59.23,82.5844743278,125.84,70.0063333205,9.49,70.6466333592,12.7963333205,0,12.7963333205,57.21,9.49,57.9917597595,132.75
2019-10-27 17:30:00,11.7294444327,0.0,11.7294444327,11.7294444327,0,11.7294444327,0.0,0.0,0.0,130.23,77.5994444327,-32.97,84.3130753577,11.7294444327,0,11.7294444327,65.87,-32.97,73.6605579669,125.49,77.3994444327,9.05,77.9267380204,11.7294444327,0,11.7294444327,65.67,9.05,66.2906584671,132.22
2019-10-27 18:00:00,10.6251111005,0.0,10.6251111005,10.6251111005,0,10.6251111005,0.0,0.0,0.0,130.91,85.3551111005,-1.78,85.3736691901,10.6251111005,0,10.6251111005,74.73,-1.78,74.7511959771,125.63,84.8251111005,-4.47,84.942806483,10.6251111005,0,10.6251111005,74.2,-4.47,74.3345202446,132.85
2019-10-27 18:30:00,8.4566666582,0.0,8.4566666582,8.4566666582,0,8.4566666582,0.0,0.0,0.0,130.54,93.6166666582,1.24,93.624878511,8.4566666582,0,8.4566666582,85.16,1.24,85.1690272341,125.73,93.0266666582,-1.42,93.0375037796,8.4566666582,0,8.4566666582,84.57,-1.42,84.581920645,132.44
2019-10-27 19:00:00,8.8015555468,0.0,8.8015555468,8.8015555468,0,8.8015555468,0.0,0.0,0.0,130.54,94.6815555468,2.64,94.7183538748,8.8015555468,0,8.8015555468,85.88,2.64,85.9205679683,125.66,94.0915555468,-0.01,94.0915560782,8.8015555468,0,8.8015555468,85.29,-0.01,85.2900005862,132.44
2019-10-27 19:30:00,7.9441111032,0.0,7.9441111032,7.9441111032,0,7.9441111032,0.0,0.0,0.0,131.48,92.0541111032,1.1400000000000001,92.0611697242,7.9441111032,0,7.9441111032,84.11,1.1400000000000001,84.1177252427,126.21,91.4641111032,-1.53,91.4769070306,7.9441111032,0,7.9441111032,83.52,-1.53,83.5340128331,133.45
2019-10-27 20:00:00,4.9633333284,0.0,4.9633333284,4.9633333284,0,4.9633333284,0.0,0.0,0.0,132.47,91.0133333284,1.6600000000000001,91.0284705108,4.9633333284,0,4.9633333284,86.05,1.6600000000000001,86.0660101318,125.43,90.4233333284,-1.02,90.4290860852,4.9633333284,0,4.9633333284,85.46,-1.02,85.4660868415,132.43
2019-10-27 20:30:00,4.42244444,0.0,4.42244444,4.42244444,0,4.42244444,0.0,0.0,0.0,132.36,85.46244444,-2.49,85.4987105731,4.42244444,0,4.42244444,81.04,-2.49,81.0782443076,125.33,85.06244444,-5.77,85.2579166653,4.42244444,0,4.42244444,80.64,-5.77,80.8461656481,132.66
2019-10-27 21:00:00,2.9109999971000002,0.0,2.9109999971000002,2.9109999971000002,0,2.9109999971000002,0.0,0.0,0.0,131.52,80.9309999971,-13.62,82.0690633584,2.9109999971000002,0,2.9109999971000002,78.02,-13.62,79.1999040403,124.72,80.9709999971,-17.12,82.761085303,2.9109999971000002,0,2.9109999971000002,78.06,-17.12,79.9153176807,131.84
2019-10-27 21:30:00,3.8395555517,0.0,3.8395555517,3.8395555517,0,3.8395555517,0.0,0.0,0.0,131.68,77.3795555517,-15.28,78.8737853623,3.8395555517,0,3.8395555517,73.54,-15.28,75.110651708,124.91,77.4095555517,-18.79,79.6574126539,3.8395555517,0,3.8395555517,73.57,-18.79,75.9316073845,131.95
2019-10-27 22:00:00,2.9444444415,0.0,2.9444444415,2.9444444415,0,2.9444444415,0.0,0.0,0.0,131.28,73.4844444415,-16.6,75.336070875,2.9444444415,0,2.9444444415,70.54,-16.6,72.4669000303,123.32,73.5044444415,-20.09,76.200468848,2.9444444415,0,2.9444444415,70.56,-20.09,73.3643080796,130.6
2019-10-27 22:30:00,3.8208888851,0.0,3.8208888851,3.8208888851,0,3.8208888851,0.0,0.0,0.0,131.76,70.4008888851,-19.72,73.1106254645,3.8208888851,0,3.8208888851,66.58,-19.72,69.4390005688,123.71,70.4608888851,-19.7,73.1630156737,3.8208888851,0,3.8208888851,66.64,-19.7,69.4908598306,130.6
2019-10-27 23:00:00,4.761777773,0.0,4.761777773,4.761777773,0,4.761777773,0.0,0.0,0.0,132.38,64.191777773,-50.78,81.8485964062,4.761777773,0,4.761777773,59.43,-50.78,78.1699002174,124.28,64.611777773,-6.69,64.9572007324,4.761777773,0,4.761777773,59.85,-6.69,60.2227415517,131.26
2019-10-27 23:30:00,3.0452222192,0.0,3.0452222192,3.0452222192,0,3.0452222192,0.0,0.0,0.0,132.38,59.8552222192,-57.08,82.7089718646,3.0452222192,0,3.0452222192,56.81,-57.08,80.5326176155,123.97,60.3552222192,-4.83,60.5481770917,3.0452222192,0,3.0452222192,57.31,-4.83,57.5131724042,131.13
2019-10-28 00:00:00,3.0842222191,0.0,3.0842222191,3.0842222191,0,3.0842222191,0.0,0.0,0.0,132.19,55.0642222191,-58.44,80.2950942997,3.0842222191,0,3.0842222191,51.98,-58.44,78.2122368942,124.36,55.5742222191,-5.59,55.854653121,3.0842222191,0,3.0842222191,52.49,-5.59,52.7868184304,131.26
2019-10-28 00:30:00,3.1764444413,0.0,3.1764444413,3.1764444413,0,3.1764444413,0.0,0.0,0.0,132.11,55.6964444413,-58.5,80.7734109927,3.1764444413,0,3.1764444413,52.52,-58.5,78.6167946434,123.76,56.1864444413,-6.2,56.5274848101,3.1764444413,0,3.1764444413,53.01,-6.2,53.3713415608,130.45
2019-10-28 01:00:00,3.1434444413,0.0,3.1434444413,3.1434444413,0,3.1434444413,0.0,0.0,0.0,131.67,55.9434444413,-58.46,80.9150207066,3.1434444413,0,3.1434444413,52.8,-58.46,78.7744349393,123.76,56.4334444413,-6.2,56.7730010789,3.1434444413,0,3.1434444413,53.29,-6.2,53.6494557288,130.32
2019-10-28 01:30:00,4.7122222175,0.0,4.7122222175,4.7122222175,0,4.7122222175,0.0,0.0,0.0,132.04,54.7222222175,-58.76,80.29482676,4.7122222175,0,4.7122222175,50.01,-58.76,77.1604672096,123.76,55.2422222175,-6.29,55.599165601,4.7122222175,0,4.7122222175,50.53,-6.29,50.9199862529,130.99
2019-10-28 02:00:00,3.8877777739,0.0,3.8877777739,3.8877777739,0,3.8877777739,0.0,0.0,0.0,132.19,53.0177777739,-59.24,79.5000777363,3.8877777739,0,3.8877777739,49.13,-59.24,76.9619029131,124.69,53.5177777739,-6.42,53.901474357,3.8877777739,0,3.8877777739,49.63,-6.42,50.0435140653,131.26
2019-10-28 02:30:00,3.218222219,0.0,3.218222219,3.218222219,0,3.218222219,0.0,0.0,0.0,132.34,52.268222219,-59.41,79.129736218,3.218222219,0,3.218222219,49.05,-59.41,77.0418756262,124.69,52.778222219,-6.5,53.1769756624,3.218222219,0,3.218222219,49.56,-6.5,49.9844335769,131.26
2019-10-28 03:00:00,3.2435555523,0.0,3.2435555523,3.2435555523,0,3.2435555523,0.0,0.0,0.0,132.84,50.7035555523,-59.83,78.424992481,3.2435555523,0,3.2435555523,47.46,-59.83,76.3680594228,124.69,51.2035555523,-6.74,51.645248583,3.2435555523,0,3.2435555523,47.96,-6.74,48.4312832785,131.54
2019-10-28 03:30:00,3.1769999968000002,0.0,3.1769999968000002,3.1769999968000002,0,3.1769999968000002,0.0,0.0,0.0,133.1,49.3569999968,-60.08,77.7542272078,3.1769999968000002,0,3.1769999968000002,46.18,-60.08,75.7772973918,124.69,49.8669999968,-6.95,50.3489839886,3.1769999968000002,0,3.1769999968000002,46.69,-6.95,47.2044341138,132.15
2019-10-28 04:00:00,3.1058888857999998,0.0,3.1058888857999998,3.1058888857999998,0,3.1058888857999998,0.0,0.0,0.0,132.19,48.0658888858,-60.28,77.0973934344,3.1058888857999998,0,3.1058888857999998,44.96,-60.28,75.200265957,124.69,48.5858888858,-7.39,49.1446914613,3.1058888857999998,0,3.1058888857999998,45.48,-7.39,46.076485326,131.26
2019-10-28 04:30:00,3.2065555523000002,0.0,3.2065555523000002,3.2065555523000002,0,3.2065555523000002,0.0,0.0,0.0,132.19,47.7565555523,-60.42,77.0147063763,3.2065555523000002,0,3.2065555523000002,44.55,-60.42,75.0684947232,124.69,48.2565555523,-7.53,48.8405165183,3.2065555523000002,0,3.2065555523000002,45.05,-7.53,45.6749756431,131.26
2019-10-28 05:00:00,3.2511111079,0.0,3.2511111079,3.2511111079,0,3.2511111079,0.0,0.0,0.0,132.19,47.8211111079,-60.33,76.984203364,3.2511111079,0,3.2511111079,44.57,-60.33,75.0079582444,124.69,48.3411111079,-7.53,48.9240628233,3.2511111079,0,3.2511111079,45.09,-7.53,45.7144287944,131.26
2019-10-28 05:30:00,3.0497777747,0.0,3.0497777747,3.0497777747,0,3.0497777747,0.0,0.0,0.0,132.19,49.5497777747,-59.67,77.5608753014,3.0497777747,0,3.0497777747,46.5,-59.67,75.6489186968,123.91,50.0597777747,-7.14,50.5664014031,3.0497777747,0,3.0497777747,47.01,-7.14,47.5491293296,131.26
2019-10-28 06:00:00,2.9951111081,0.0,2.9951111081,2.9951111081,0,2.9951111081,0.0,0.0,0.0,131.48,53.0651111081,-58.58,79.0412703397,2.9951111081,0,2.9951111081,50.07,-58.58,77.0624506488,123.64,53.5651111081,-6.47,53.9544440063,2.9951111081,0,2.9951111081,50.57,-6.47,50.9822106229,130.43
2019-10-28 06:30:00,2.9176666637,0.0,2.9176666637,2.9176666637,0,2.9176666637,0.0,0.0,0.0,130.8,62.9876666637,-48.26,79.3503229467,2.9176666637,0,2.9176666637,60.07,-48.26,77.054737038,124.17,62.4376666637,7.65,62.904568343,2.9176666637,0,2.9176666637,59.52,7.65,60.0096067309,131.24
2019-10-28 07:00:00,4.0805555515,0.0,4.0805555515,4.0805555515,0,4.0805555515,0.0,0.0,0.0,132.08,71.1605555515,-29.89,77.1831378372,4.0805555515,0,4.0805555515,67.08,-29.89,73.4379908494,125.04,71.0505555515,-8.57,71.5655388031,4.0805555515,0,4.0805555515,66.97,-8.57,67.5161151134,131.99
2019-10-28 07:30:00,3.0006666637,0.0,3.0006666637,3.0006666637,0,3.0006666637,0.0,0.0,0.0,131.43,77.0506666637,-13.31,78.1918239544,3.0006666637,0,3.0006666637,74.05,-13.31,75.2366838716,124.14,77.0706666637,-16.77,78.8740804066,3.0006666637,0,3.0006666637,74.07,-16.77,75.944702251,131.13
2019-10-28 08:00:00,3.8836666628,0.0,3.8836666628,3.8836666628,0,3.8836666628,0.0,0.0,0.0,131.23,80.8936666628,-11.02,81.6408335709,3.8836666628,0,3.8836666628,77.01,-11.02,77.794476025,123.76,80.9136666628,-14.45,82.193819432,3.8836666628,0,3.8836666628,77.03,-14.45,78.3736141823,130.85
2019-10-28 08:30:00,4.8242222174,0.0,4.8242222174,4.8242222174,0,4.8242222174,0.0,0.0,0.0,131.23,82.9142222174,-9.58,83.4658292112,4.8242222174,0,4.8242222174,78.09,-9.58,78.6754377172,123.66,82.9542222174,-12.98,83.9635836759,4.8242222174,0,4.8242222174,78.13,-12.98,79.2008667882,130.4
2019-10-28 09:00:00,7.1002222151,0.0,7.1002222151,7.1002222151,0,7.1002222151,0.0,0.0,0.0,131.23,85.0302222151,-8.64,85.4680542071,7.1002222151,0,7.1002222151,77.93,-8.64,78.4074900759,123.66,85.0602222151,-12.04,85.9081079019,7.1002222151,0,7.1002222151,77.96,-12.04,78.884239237,130.32
2019-10-28 09:30:00,9.4062222128,0.0,9.4062222128,9.4062222128,0,9.4062222128,0.0,0.0,0.0,131.23,84.1262222128,-8.86,84.5914940393,9.4062222128,0,9.4062222128,74.72,-8.86,75.2434581874,123.76,84.1362222128,-12.29,85.0291008317,9.4062222128,0,9.4062222128,74.73,-12.29,75.7338563656,130.89
2019-10-28 10:00:00,7.7976666589,0.0,7.7976666589,7.7976666589,0,7.7976666589,0.0,0.0,0.0,131.23,85.0276666589,-7.51,85.3586796843,7.7976666589,0,7.7976666589,77.23,-7.51,77.5942845833,123.76,85.0576666589,-10.92,85.7557756507,7.7976666589,0,7.7976666589,77.26,-10.92,78.0279052647,130.31
2019-10-28 10:30:00,7.8445555477,0.0,7.8445555477,7.8445555477,0,7.8445555477,0.0,0.0,0.0,131.23,83.5045555477,-7.58,83.8478812924,7.8445555477,0,7.8445555477,75.66,-7.58,76.0387532775,123.76,83.5445555477,-11.0,84.2656084157,7.8445555477,0,7.8445555477,75.7,-11.0,76.4950325185,131.21
2019-10-28 11:00:00,9.1744444353,0.0,9.1744444353,9.1744444353,0,9.1744444353,0.0,0.0,0.0,131.23,81.3644444353,-7.6,81.718619777,9.1744444353,0,9.1744444353,72.19,-7.6,72.5889530163,123.76,81.4044444353,-11.04,82.1496510876,9.1744444353,0,9.1744444353,72.23,-11.04,73.0688339855,131.21
2019-10-28 11:30:00,11.3129999887,0.0,11.3129999887,11.3129999887,0,11.3129999887,0.0,0.0,0.0,131.23,81.0929999887,-7.68,81.4558595017,11.3129999887,0,11.3129999887,69.78,-7.68,70.2013589612,123.76,81.1229999887,-11.12,81.8815945568,11.3129999887,0,11.3129999887,69.81,-11.12,70.6901018531,131.21
2019-10-28 12:00:00,12.5131110986,0.0,12.5131110986,12.5131110986,0,12.5131110986,0.0,0.0,0.0,131.45,80.1131110986,-7.91,80.5026625019,12.5131110986,0,12.5131110986,67.6,-7.91,68.0612084818,123.76,80.1631110986,-11.38,80.9668375386,12.5131110986,0,12.5131110986,67.65,-11.38,68.6004876076,131.21
2019-10-28 12:30:00,12.6288888763,0.0,12.6288888763,12.6288888763,0,12.6288888763,0.0,0.0,0.0,131.26,80.7088888763,-8.14,81.1183354344,12.6288888763,0,12.6288888763,68.08,-8.14,68.5649035586,123.76,80.7188888763,-11.59,81.5467174166,12.6288888763,0,12.6288888763,68.09,-11.59,69.0693578948,131.21
2019-10-28 13:00:00,10.4485555451,0.0,10.4485555451,10.4485555451,0,10.4485555451,0.0,0.0,0.0,131.26,82.3185555451,-8.4,82.7460245996,10.4485555451,0,10.4485555451,71.87,-8.4,72.3592212506,123.76,82.3485555451,-11.83,83.1939511044,10.4485555451,0,10.4485555451,71.9,-11.83,72.8667201128,130.69
2019-10-28 13:30:00,9.0203333243,0.0,9.0203333243,9.0203333243,0,9.0203333243,0.0,0.0,0.0,131.26,85.0003333243,-7.68,85.3465820361,9.0203333243,0,9.0203333243,75.98,-7.68,76.3671578625,123.68,85.0203333243,-11.1,85.7418630459,9.0203333243,0,9.0203333243,76.0,-11.1,76.8063148445,130.32
2019-10-28 14:00:00,5.9395555496,0.0,5.9395555496,5.9395555496,0,5.9395555496,0.0,0.0,0.0,131.26,83.7195555496,-7.64,84.0674347261,5.9395555496,0,5.9395555496,77.78,-7.64,78.1543216975,123.76,83.7595555496,-11.04,84.4839910626,5.9395555496,0,5.9395555496,77.82,-11.04,78.5991984692,130.32
2019-10-28 14:30:00,5.9392222163,0.0,5.9392222163,5.9392222163,0,5.9392222163,0.0,0.0,0.0,131.26,82.7092222163,-13.25,83.7638223795,5.9392222163,0,5.9392222163,76.77,-13.25,77.9050409152,123.65,82.7692222163,-16.66,84.4292588283,5.9392222163,0,5.9392222163,76.83,-16.66,78.6155487165,131.04
2019-10-28 15:00:00,5.6673333277,0.0,5.6673333277,5.6673333277,0,5.6673333277,0.0,0.0,0.0,130.76,82.6673333277,-14.53,83.9345512856,5.6673333277,0,5.6673333277,77.0,-14.53,78.3589235505,123.76,82.7073333277,-17.95,84.6327683948,5.6673333277,0,5.6673333277,77.04,-17.95,79.1035024509,130.67
2019-10-28 15:30:00,6.8576666598,0.0,6.8576666598,6.8576666598,0,6.8576666598,0.0,0.0,0.0,131.24,84.7976666598,-14.43,86.0166796089,6.8576666598,0,6.8576666598,77.94,-14.43,79.2645475607,123.76,84.83766665979999,-17.86,86.697227662,6.8576666598,0,6.8576666598,77.98,-17.86,79.9991249952,131.24
2019-10-28 16:00:00,6.1504444383,0.0,6.1504444383,6.1504444383,0,6.1504444383,0.0,0.0,0.0,130.68,87.5004444383,-13.2,88.4904954043,6.1504444383,0,6.1504444383,81.35,-13.2,82.4139702963,123.57,87.5104444383,-16.59,89.0691079207,6.1504444383,0,6.1504444383,81.36,-16.59,83.0341959677,130.32
2019-10-28 16:30:00,4.3556666623,0.0,4.3556666623,4.3556666623,0,4.3556666623,0.0,0.0,0.0,130.93,93.8256666623,-10.56,94.4180561367,4.3556666623,0,4.3556666623,89.47,-10.56,90.0910345151,123.19,93.8456666623,-13.93,94.8738849805,4.3556666623,0,4.3556666623,89.49,-13.93,90.5676818738,130.32
2019-10-28 17:00:00,5.4975555501,0.0,5.4975555501,5.4975555501,0,5.4975555501,0.0,0.0,0.0,130.32,97.6275555501,-13.78,98.595273734,5.4975555501,0,5.4975555501,92.13,-13.78,93.1548458214,123.28,97.6875555501,-17.11,99.1746470089,5.4975555501,0,5.4975555501,92.19,-17.11,93.7643226393,130.14
2019-10-28 17:30:00,8.979999991,0.0,8.979999991,8.979999991,0,8.979999991,0.0,0.0,0.0,130.32,100.869999991,-15.33,102.0282598018,8.979999991,0,8.979999991,91.89,-15.33,93.1599753113,123.28,100.899999991,-18.69,102.6164026761,8.979999991,0,8.979999991,91.92,-18.69,93.8008662007,130.36
