Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV
2019-10-28 18:00:00,10.070111101,0.0,10.070111101,10.070111101,0,10.070111101,0.0,0.0,0.0,130.96,102.490111101,-11.42,103.1243873849,10.070111101,0,10.070111101,92.42,-11.42,93.1228908486,123.02,102.520111101,-14.77,103.5785985625,10.070111101,0,10.070111101,92.45,-14.77,93.6224086424,130.36
2019-10-28 18:30:00,4.7792222174,0.0,4.7792222174,4.7792222174,0,4.7792222174,0.0,0.0,0.0,130.63,103.2592222174,-10.36,103.7776304073,4.7792222174,0,4.7792222174,98.48,-10.36,99.0234315705,122.84,103.2892222174,-13.68,104.1911984108,4.7792222174,0,4.7792222174,98.51,-13.68,99.4553291684,130.36
2019-10-28 19:00:00,2.7473333306,0.0,2.7473333306,2.7473333306,0,2.7473333306,0.0,0.0,0.0,132.41,100.8773333306,-30.37,105.3497663969,2.7473333306,0,2.7473333306,98.13,-30.37,102.7221193317,125.6,102.3073333306,-48.28,113.1271357952,2.7473333306,0,2.7473333306,99.56,-48.28,110.6487776706,132.4
2019-10-28 19:30:00,4.7187777731,0.0,4.7187777731,4.7187777731,0,4.7187777731,0.0,0.0,0.0,131.92,99.4787777731,-43.73,108.6661866784,4.7187777731,0,4.7187777731,94.76,-43.73,104.3636454902,124.47,99.8087777731,-41.51,108.0965874603,4.7187777731,0,4.7187777731,95.09,-41.51,103.7554249184,131.57
2019-10-28 20:00:00,4.8513333285,0.0,4.8513333285,4.8513333285,0,4.8513333285,0.0,0.0,0.0,130.96,92.4613333285,-34.19,98.5801920311,4.8513333285,0,4.8513333285,87.61,-34.19,94.04503283,125.49,92.5513333285,-37.65,99.916323996,4.8513333285,0,4.8513333285,87.7,-37.65,95.440099015,132.93
2019-10-28 20:30:00,2.0866666646,0.0,2.0866666646,2.0866666646,0,2.0866666646,0.0,0.0,0.0,131.04,87.8166666646,-37.06,95.3163708084,2.0866666646,0,2.0866666646,85.73,-37.06,93.3974116344,126.17,87.8966666646,-40.57,96.8077936467,2.0866666646,0,2.0866666646,85.81,-40.57,94.9172323659,133.13
2019-10-28 21:00:00,2.070111109,0.0,2.070111109,2.070111109,0,2.070111109,0.0,0.0,0.0,130.91,82.900111109,-39.76,91.9417534197,2.070111109,0,2.070111109,80.83,-39.76,90.0796675171,126.44,82.980111109,-43.29,93.5933915384,2.070111109,0,2.070111109,80.91,-43.29,91.7630219642,133.42
2019-10-28 21:30:00,2.1747777756,0.0,2.1747777756,2.1747777756,0,2.1747777756,0.0,0.0,0.0,131.0,76.3247777756,-30.95,82.3612421136,2.1747777756,0,2.1747777756,74.15,-30.95,80.3500155569,124.14,76.6247777756,-35.4,84.4068514349,2.1747777756,0,2.1747777756,74.45,-35.4,82.4376279377,131.45
2019-10-28 22:00:00,2.1937777756,0.0,2.1937777756,2.1937777756,0,2.1937777756,0.0,0.0,0.0,131.59,70.0137777756,-30.69,76.4447851616,2.1937777756,0,2.1937777756,67.82,-30.69,74.4407717585,123.84,70.3937777756,-31.21,77.0022600286,2.1937777756,0,2.1937777756,68.2,-31.21,75.0020273059,131.13
2019-10-28 22:30:00,2.0877777757000002,0.0,2.0877777757000002,2.0877777757000002,0,2.0877777757000002,0.0,0.0,0.0,130.28,65.3277777757,-49.54,81.9873779866,2.0877777757000002,0,2.0877777757000002,63.24,-49.54,80.3337363752,124.92,65.2577777757,3.47,65.3499690912,2.0877777757000002,0,2.0877777757000002,63.17,3.47,63.2652337386,131.86
2019-10-28 23:00:00,2.8714444416,0.0,2.8714444416,2.8714444416,0,2.8714444416,0.0,0.0,0.0,130.7,60.1914444416,-51.47,79.1970383535,2.8714444416,0,2.8714444416,57.32,-51.47,77.0372851287,125.71,60.1914444416,1.9300000000000002,60.2223785977,2.8714444416,0,2.8714444416,57.32,1.9300000000000002,57.3524829454,132.57
2019-10-28 23:30:00,3.6893333296,0.0,3.6893333296,3.6893333296,0,3.6893333296,0.0,0.0,0.0,131.26,56.4893333296,-48.17,74.2387613045,3.6893333296,0,3.6893333296,52.8,-48.17,71.4715950571,125.87,56.5093333296,5.48,56.7744234084,3.6893333296,0,3.6893333296,52.82,5.48,53.1035102418,133.13
2019-10-29 00:00:00,2.2265555533,0.0,2.2265555533,2.2265555533,0,2.2265555533,0.0,0.0,0.0,131.26,54.1265555533,-46.79,71.5471041767,2.2265555533,0,2.2265555533,51.9,-46.79,69.87785128350001,125.63,54.1565555533,6.82,54.5842917825,2.2265555533,0,2.2265555533,51.93,6.82,52.3759229036,133.13
2019-10-29 00:30:00,2.1653333312,0.0,2.1653333312,2.1653333312,0,2.1653333312,0.0,0.0,0.0,130.91,59.1853333312,-45.43,74.6109146273,2.1653333312,0,2.1653333312,57.02,-45.43,72.9051802,125.29,59.1453333312,7.41,59.607705499,2.1653333312,0,2.1653333312,56.98,7.41,57.4597989903,132.01
2019-10-29 01:00:00,2.2093333311,0.0,2.2093333311,2.2093333311,0,2.2093333311,0.0,0.0,0.0,130.32,59.6393333311,-44.56,74.447590157,2.2093333311,0,2.2093333311,57.43,-44.56,72.689741367,124.2,59.6093333311,7.68,60.1020384029,2.2093333311,0,2.2093333311,57.4,7.68,57.9115049019,131.26
2019-10-29 01:30:00,2.2328888867,0.0,2.2328888867,2.2328888867,0,2.2328888867,0.0,0.0,0.0,130.32,58.4128888867,-45.37,73.9628453217,2.2328888867,0,2.2328888867,56.18,-45.37,72.2123902111,124.69,58.3728888867,7.02,58.7934907704,2.2328888867,0,2.2328888867,56.14,7.02,56.5772038899,131.52
2019-10-29 02:00:00,2.3085555532,0.0,2.3085555532,2.3085555532,0,2.3085555532,0.0,0.0,0.0,130.32,56.4485555532,-45.9,72.7547209743,2.3085555532,0,2.3085555532,54.14,-45.9,70.9785150591,124.69,56.4485555532,6.82,56.8590522613,2.3085555532,0,2.3085555532,54.14,6.82,54.5678660019,132.19
2019-10-29 02:30:00,2.2597777755,0.0,2.2597777755,2.2597777755,0,2.2597777755,0.0,0.0,0.0,130.58,56.1697777755,-46.06,72.6399857885,2.2597777755,0,2.2597777755,53.91,-46.06,70.907063823,124.69,56.1597777755,6.78,56.5675617275,2.2597777755,0,2.2597777755,53.9,6.78,54.3247494242,132.19
2019-10-29 03:00:00,2.2433333311,0.0,2.2433333311,2.2433333311,0,2.2433333311,0.0,0.0,0.0,131.26,54.6733333311,-46.12,71.5278112173,2.2433333311,0,2.2433333311,52.43,-46.12,69.8280695709,125.04,54.6833333311,6.92,55.1194461529,2.2433333311,0,2.2433333311,52.44,6.92,52.894612202,132.19
2019-10-29 03:30:00,2.3335555532,0.0,2.3335555532,2.3335555532,0,2.3335555532,0.0,0.0,0.0,131.26,52.5235555532,-46.38,70.0701668897,2.3335555532,0,2.3335555532,50.19,-46.38,68.338426233,125.63,52.5735555532,6.99,53.03620314,2.3335555532,0,2.3335555532,50.24,6.99,50.7239361643,132.95
2019-10-29 04:00:00,2.3589999976,0.0,2.3589999976,2.3589999976,0,2.3589999976,0.0,0.0,0.0,131.26,51.3189999976,-46.79,69.447417956,2.3589999976,0,2.3589999976,48.96,-46.79,67.7228595084,125.63,51.3689999976,6.74,51.8092825733,2.3589999976,0,2.3589999976,49.01,6.74,49.4712815682,133.13
2019-10-29 04:30:00,2.2885555533,0.0,2.2885555533,2.2885555533,0,2.2885555533,0.0,0.0,0.0,131.26,50.8485555533,-47.82,69.80206302,2.2885555533,0,2.2885555533,48.56,-47.82,68.1529603172,125.63,50.9085555533,5.93,51.2527650817,2.2885555533,0,2.2885555533,48.62,5.93,48.9802950175,133.13
2019-10-29 05:00:00,2.2259999978,0.0,2.2259999978,2.2259999978,0,2.2259999978,0.0,0.0,0.0,131.26,51.1059999978,-47.61,69.8465126959,2.2259999978,0,2.2259999978,48.88,-47.61,68.2346429609,125.63,51.1659999978,6.02,51.518928131,2.2259999978,0,2.2259999978,48.94,6.02,49.3088633006,133.13
2019-10-29 05:30:00,2.3564444421,0.0,2.3564444421,2.3564444421,0,2.3564444421,0.0,0.0,0.0,131.26,53.3964444421,-46.83,71.0227370569,2.3564444421,0,2.3564444421,51.04,-46.83,69.2685390347,125.63,53.4164444421,6.37,53.7949201769,2.3564444421,0,2.3564444421,51.06,6.37,51.4558111393,132.73
2019-10-29 06:00:00,2.4664444420000002,0.0,2.4664444420000002,2.4664444420000002,0,2.4664444420000002,0.0,0.0,0.0,131.18,56.456444442,-46.1,72.8871738993,2.4664444420000002,0,2.4664444420000002,53.99,-46.1,70.9938736794,125.28,56.466444442,6.8100000000000005,56.8756138245,2.4664444420000002,0,2.4664444420000002,54.0,6.8100000000000005,54.4277144477,132.19
2019-10-29 06:30:00,2.4082222198,0.0,2.4082222198,2.4082222198,0,2.4082222198,0.0,0.0,0.0,130.74,64.1082222198,-43.62,77.5407541631,2.4082222198,0,2.4082222198,61.7,-43.62,75.5618581031,124.6,64.0282222198,8.91,64.6451958047,2.4082222198,0,2.4082222198,61.62,8.91,62.2608424293,131.95
2019-10-29 07:00:00,2.3365555532,0.0,2.3365555532,2.3365555532,0,2.3365555532,0.0,0.0,0.0,131.07,72.7565555532,-24.17,76.6661938273,2.3365555532,0,2.3365555532,70.42,-24.17,74.4524364947,124.99,72.4365555532,6.38,72.7169786255,2.3365555532,0,2.3365555532,70.1,6.38,70.3897322058,132.36
2019-10-29 07:30:00,2.3347777754,0.0,2.3347777754,2.3347777754,0,2.3347777754,0.0,0.0,0.0,130.44,79.5847777754,-11.25,80.3759874189,2.3347777754,0,2.3347777754,77.25,-11.25,78.0648768653,124.67,79.1247777754,2.59,79.1671558035,2.3347777754,0,2.3347777754,76.79,2.59,76.8336657983,132.06
2019-10-29 08:00:00,2.5608888863,0.0,2.5608888863,2.5608888863,0,2.5608888863,0.0,0.0,0.0,130.85,83.6208888863,-1.09,83.6279926708,2.5608888863,0,2.5608888863,81.06,-1.09,81.0673281908,125.65,83.0708888863,-3.8,83.157757187,2.5608888863,0,2.5608888863,80.51,-3.8,80.5996284111,133.09
2019-10-29 08:30:00,3.0593333303,0.0,3.0593333303,3.0593333303,0,3.0593333303,0.0,0.0,0.0,130.85,85.7693333303,0.13,85.7694318503,3.0593333303,0,3.0593333303,82.71,0.13,82.7101021641,125.65,85.2193333303,-2.55,85.2574763482,3.0593333303,0,3.0593333303,82.16,-2.55,82.1995626509,133.09
2019-10-29 09:00:00,3.2447777745,0.0,3.2447777745,3.2447777745,0,3.2447777745,0.0,0.0,0.0,131.86,86.4047777745,1.94,86.4265539187,3.2447777745,0,3.2447777745,83.16,1.94,83.1826255897,126.36,85.8547777745,-0.8,85.8585049178,3.2447777745,0,3.2447777745,82.61,-0.8,82.6138735322,133.8
2019-10-29 09:30:00,4.4801111066,0.0,4.4801111066,4.4801111066,0,4.4801111066,0.0,0.0,0.0,132.19,88.0801111066,2.64,88.1196662077,4.4801111066,0,4.4801111066,83.6,2.64,83.6416738235,126.57,87.5101111066,-0.02,87.5101133921,4.4801111066,0,4.4801111066,83.03,-0.02,83.0300024088,134.07
2019-10-29 10:00:00,4.6288888843,0.0,4.6288888843,4.6288888843,0,4.6288888843,0.0,0.0,0.0,132.19,86.4188888843,-6.38,86.6540752417,4.6288888843,0,4.6288888843,81.79,-6.38,82.0384574453,125.23,86.3188888843,-10.0,86.8962057757,4.6288888843,0,4.6288888843,81.69,-10.0,82.2997940459,132.19
2019-10-29 10:30:00,4.527555551,0.0,4.527555551,4.527555551,0,4.527555551,0.0,0.0,0.0,132.19,86.397555551,-9.86,86.9583647799,4.527555551,0,4.527555551,81.87,-9.86,82.4616062177,124.69,86.427555551,-13.32,87.4479545703,4.527555551,0,4.527555551,81.9,-13.32,82.9760953528,131.69
2019-10-29 11:00:00,4.5035555511,0.0,4.5035555511,4.5035555511,0,4.5035555511,0.0,0.0,0.0,132.19,85.9635555511,-9.18,86.4523295405,4.5035555511,0,4.5035555511,81.46,-9.18,81.9756305252,124.69,86.0235555511,-12.67,86.9516015358,4.5035555511,0,4.5035555511,81.52,-12.67,82.4987230204,131.26
2019-10-29 11:30:00,4.5962222176,0.0,4.5962222176,4.5962222176,0,4.5962222176,0.0,0.0,0.0,132.19,85.9962222176,-8.83,86.4483610932,4.5962222176,0,4.5962222176,81.4,-8.83,81.8775237779,124.45,86.0362222176,-12.28,86.908169544,4.5962222176,0,4.5962222176,81.44,-12.28,82.3606216587,131.26
2019-10-29 12:00:00,4.9531111062,0.0,4.9531111062,4.9531111062,0,4.9531111062,0.0,0.0,0.0,132.19,86.0631111062,-9.02,86.5344988618,4.9531111062,0,4.9531111062,81.11,-9.02,81.6100024507,124.69,86.1031111062,-12.49,87.0042863436,4.9531111062,0,4.9531111062,81.15,-12.49,82.1055576682,131.37
2019-10-29 12:30:00,7.2759999927,0.0,7.2759999927,7.2759999927,0,7.2759999927,0.0,0.0,0.0,132.85,82.3059999927,-10.1,82.9233841254,7.2759999927,0,7.2759999927,75.03,-10.1,75.7067427644,124.69,82.3459999927,-13.6,83.4615103793,7.2759999927,0,7.2759999927,75.07,-13.6,76.2919713994,132.19
2019-10-29 13:00:00,5.5617777722,0.0,5.5617777722,5.5617777722,0,5.5617777722,0.0,0.0,0.0,131.97,84.9617777722,-10.32,85.5862493758,5.5617777722,0,5.5617777722,79.4,-10.32,80.0678612178,123.92,84.9717777722,-13.79,86.0834892286,5.5617777722,0,5.5617777722,79.41,-13.79,80.5984627645,131.26
2019-10-29 13:30:00,4.1587777736,0.0,4.1587777736,4.1587777736,0,4.1587777736,0.0,0.0,0.0,132.19,87.2387777736,-9.4,87.7437424973,4.1587777736,0,4.1587777736,83.08,-9.4,83.610085516,123.76,87.2787777736,-12.84,88.2181990842,4.1587777736,0,4.1587777736,83.12,-12.84,84.1058856442,131.26
2019-10-29 14:00:00,3.9028888850000003,0.0,3.9028888850000003,3.9028888850000003,0,3.9028888850000003,0.0,0.0,0.0,132.19,86.772888885,-9.48,87.2892011961,3.9028888850000003,0,3.9028888850000003,82.87,-9.48,83.4104747619,123.76,86.812888885,-12.92,87.769038257,3.9028888850000003,0,3.9028888850000003,82.91,-12.92,83.9106340102,131.26
2019-10-29 14:30:00,3.5423333298,0.0,3.5423333298,3.5423333298,0,3.5423333298,0.0,0.0,0.0,132.19,86.3123333298,-9.74,86.8601547594,3.5423333298,0,3.5423333298,82.77,-9.74,83.3411093039,123.76,86.3423333298,-13.18,87.342492092,3.5423333298,0,3.5423333298,82.8,-13.18,83.8424260145,131.26
2019-10-29 15:00:00,3.4433333299,0.0,3.4433333299,3.4433333299,0,3.4433333299,0.0,0.0,0.0,132.19,85.9033333299,-9.77,86.457131442,3.4433333299,0,3.4433333299,82.46,-9.77,83.0367659534,123.76,85.9433333299,-13.2,86.9511158287,3.4433333299,0,3.4433333299,82.5,-13.2,83.5493267477,131.26
2019-10-29 15:30:00,3.1532222191,0.0,3.1532222191,3.1532222191,0,3.1532222191,0.0,0.0,0.0,132.19,85.8432222191,-9.77,86.3974056379,3.1532222191,0,3.1532222191,82.69,-9.77,83.2651727915,123.76,85.8732222191,-13.22,86.8848588322,3.1532222191,0,3.1532222191,82.72,-13.22,83.7697248414,131.26
2019-10-29 16:00:00,5.6903333276,0.0,5.6903333276,5.6903333276,0,5.6903333276,0.0,0.0,0.0,131.89,88.1503333276,-10.1,88.7270605045,5.6903333276,0,5.6903333276,82.46,-10.1,83.0762396838,123.76,88.1803333276,-13.54,89.2138037849,5.6903333276,0,5.6903333276,82.49,-13.54,83.5938496541,131.26
2019-10-29 16:30:00,4.2747777735,0.0,4.2747777735,4.2747777735,0,4.2747777735,0.0,0.0,0.0,130.92,93.2347777735,-11.17,93.9015052407,4.2747777735,0,4.2747777735,88.96,-11.17,89.6585216251,123.13,93.2747777735,-14.55,94.4027895176,4.2747777735,0,4.2747777735,89.0,-14.55,90.181497548,130.56
2019-10-29 17:00:00,6.3365555492,0.0,6.3365555492,6.3365555492,0,6.3365555492,0.0,0.0,0.0,131.1,97.4565555492,-34.66,103.4364337142,6.3365555492,0,6.3365555492,91.12,-34.66,97.4893327498,125.9,97.5365555492,-38.11,104.717485495,6.3365555492,0,6.3365555492,91.2,-38.11,98.8423598464,132.87
2019-10-29 17:30:00,5.2039999948,0.0,5.2039999948,5.2039999948,0,5.2039999948,0.0,0.0,0.0,131.38,105.2339999948,-31.82,109.9395613731,5.2039999948,0,5.2039999948,100.03,-31.82,104.9691064076,125.72,105.2939999948,-35.28,111.0473089944,5.2039999948,0,5.2039999948,100.09,-35.28,106.1258050617,132.77
2019-10-29 18:00:00,3.9472222183000003,0.0,3.9472222183000003,3.9472222183000003,0,3.9472222183000003,0.0,0.0,0.0,131.26,106.2072222183,-29.47,110.2200297193,3.9472222183000003,0,3.9472222183000003,102.26,-29.47,106.4217482472,125.55,106.2972222183,-32.9,111.2722312678,3.9472222183000003,0,3.9472222183000003,102.35,-32.9,107.5078252966,132.89
2019-10-29 18:30:00,2.4869999975,0.0,2.4869999975,2.4869999975,0,2.4869999975,0.0,0.0,0.0,131.81,104.4369999975,-30.39,108.7687412287,2.4869999975,0,2.4869999975,101.95,-30.39,106.3830559817,125.77,104.5169999975,-33.83,109.8556880115,2.4869999975,0,2.4869999975,102.03,-33.83,107.4922778622,133.13
2019-10-29 19:00:00,2.4651111086,0.0,2.4651111086,2.4651111086,0,2.4651111086,0.0,0.0,0.0,132.11,101.2651111086,-35.85,107.4236716364,2.4651111086,0,2.4651111086,98.8,-35.85,105.1031041406,125.45,101.7851111086,-40.73,109.6318463924,2.4651111086,0,2.4651111086,99.32,-40.73,107.3470786747,132.54
2019-10-29 19:30:00,5.7946666609,0.0,5.7946666609,5.7946666609,0,5.7946666609,0.0,0.0,0.0,131.92,98.1446666609,-42.25,106.8524126727,5.7946666609,0,5.7946666609,92.35,-42.25,101.5558220882,123.3,99.1446666609,-48.19,110.2358427522,5.7946666609,0,5.7946666609,93.35,-48.19,105.0547409687,130.51
2019-10-29 20:00:00,3.4713333299,0.0,3.4713333299,3.4713333299,0,3.4713333299,0.0,0.0,0.0,131.61,92.0113333299,-47.41,103.5074565485,3.4713333299,0,3.4713333299,88.54,-47.41,100.4342556103,123.76,92.9913333299,-53.45,107.2580559887,3.4713333299,0,3.4713333299,89.52,-53.45,104.2628068872,130.85
2019-10-29 20:30:00,3.5496666631,0.0,3.5496666631,3.5496666631,0,3.5496666631,0.0,0.0,0.0,131.7,87.5396666631,-49.77,100.698789166,3.5496666631,0,3.5496666631,83.99,-49.77,97.6287508883,123.76,88.4896666631,-55.88,104.6565597856,3.5496666631,0,3.5496666631,84.94,-55.88,101.6728970769,131.26
2019-10-29 21:00:00,3.4253333299,0.0,3.4253333299,3.4253333299,0,3.4253333299,0.0,0.0,0.0,131.46,82.8953333299,-31.88,88.8142482256,3.4253333299,0,3.4253333299,79.47,-31.88,85.6260199939,123.76,83.2453333299,-36.0,90.6961163513,3.4253333299,0,3.4253333299,79.82,-36.0,87.5627340825,131.12
2019-10-29 21:30:00,4.1478888847,0.0,4.1478888847,4.1478888847,0,4.1478888847,0.0,0.0,0.0,131.19,78.5778888847,-22.02,81.6049325812,4.1478888847,0,4.1478888847,74.43,-22.02,77.6189751285,124.58,78.6578888847,-25.53,82.6973057832,4.1478888847,0,4.1478888847,74.51,-25.53,78.762433939,131.91
2019-10-29 22:00:00,3.4833333298,0.0,3.4833333298,3.4833333298,0,3.4833333298,0.0,0.0,0.0,131.19,73.0633333298,-40.41,83.4938247852,3.4833333298,0,3.4833333298,69.58,-40.41,80.4633115152,124.11,73.2033333298,-8.67,73.7149707359,3.4833333298,0,3.4833333298,69.72,-8.67,70.257008903,131.36
2019-10-29 22:30:00,3.4171111077000003,0.0,3.4171111077000003,3.4171111077000003,0,3.4171111077000003,0.0,0.0,0.0,130.63,68.3971111077,-47.59,83.3245036462,3.4171111077000003,0,3.4171111077000003,64.98,-47.59,80.5432089006,124.88,68.3271111077,5.37,68.5378071747,3.4171111077000003,0,3.4171111077000003,64.91,5.37,65.1317510896,132.2
2019-10-29 23:00:00,3.4778888854,0.0,3.4778888854,3.4778888854,0,3.4778888854,0.0,0.0,0.0,130.94,62.6978888854,-50.74,80.657131555,3.4778888854,0,3.4778888854,59.22,-50.74,77.9843317597,125.35,62.6878888854,2.74,62.7477410981,3.4778888854,0,3.4778888854,59.21,2.74,59.2733641698,132.82
2019-10-29 23:30:00,3.5856666631,0.0,3.5856666631,3.5856666631,0,3.5856666631,0.0,0.0,0.0,130.32,59.7756666631,-51.4,78.8358441638,3.5856666631,0,3.5856666631,56.19,-51.4,76.152978274,124.94,59.7956666631,1.57,59.8162741374,3.5856666631,0,3.5856666631,56.21,1.57,56.2319215393,132.19
2019-10-30 00:00:00,3.5236666631,0.0,3.5236666631,3.5236666631,0,3.5236666631,0.0,0.0,0.0,130.32,57.0836666631,-52.03,77.2377232944,3.5236666631,0,3.5236666631,53.56,-52.03,74.6712427913,125.57,57.1336666631,1.21,57.1464781625,3.5236666631,0,3.5236666631,53.61,1.21,53.623653363,132.36
2019-10-30 00:30:00,3.553555552,0.0,3.553555552,3.553555552,0,3.553555552,0.0,0.0,0.0,130.32,62.473555552,-51.12,80.7229802678,3.553555552,0,3.553555552,58.92,-51.12,78.005261361,124.75,62.443555552,1.74,62.4677935418,3.553555552,0,3.553555552,58.89,1.74,58.9156999449,132.19
2019-10-30 01:00:00,3.5462222187,0.0,3.5462222187,3.5462222187,0,3.5462222187,0.0,0.0,0.0,130.32,62.7562222187,-50.76,80.7150607208,3.5462222187,0,3.5462222187,59.21,-50.76,77.9897538142,124.75,62.7262222187,2.21,62.7651420283,3.5462222187,0,3.5462222187,59.18,2.21,59.221250409,132.19
2019-10-30 01:30:00,3.5709999964,0.0,3.5709999964,3.5709999964,0,3.5709999964,0.0,0.0,0.0,131.17,61.4309999964,-51.25,80.0020641019,3.5709999964,0,3.5709999964,57.86,-51.25,77.2938684502,125.63,61.4309999964,2.29,61.4736680259,3.5709999964,0,3.5709999964,57.86,2.29,57.9052994121,133.03
2019-10-30 02:00:00,3.6191111075,0.0,3.6191111075,3.6191111075,0,3.6191111075,0.0,0.0,0.0,130.8,59.2591111075,-51.73,78.6615226731,3.6191111075,0,3.6191111075,55.64,-51.73,75.9723798495,125.63,59.2791111075,1.75,59.3049366722,3.6191111075,0,3.6191111075,55.66,1.75,55.6875039843,132.75
2019-10-30 02:30:00,3.4755555521,0.0,3.4755555521,3.4755555521,0,3.4755555521,0.0,0.0,0.0,130.32,58.9355555521,-51.84,78.4906701986,3.4755555521,0,3.4755555521,55.46,-51.84,75.9157243264,125.63,58.9655555521,1.4,58.9821730828,3.4755555521,0,3.4755555521,55.49,1.4,55.5076580302,132.19
2019-10-30 03:00:00,3.5332222186999998,0.0,3.5332222186999998,3.5332222186999998,0,3.5332222186999998,0.0,0.0,0.0,130.68,57.2532222187,-52.29,77.5382199591,3.5332222186999998,0,3.5332222186999998,53.72,-52.29,74.9672094986,125.63,57.2932222187,1.11,57.3039737907,3.5332222186999998,0,3.5332222186999998,53.76,1.11,53.7714580423,133.1
2019-10-30 03:30:00,3.5283333298,0.0,3.5283333298,3.5283333298,0,3.5283333298,0.0,0.0,0.0,130.68,55.5083333298,-52.73,76.5612693798,3.5283333298,0,3.5283333298,51.98,-52.73,74.0430503153,125.63,55.5783333298,0.84,55.5846807647,3.5283333298,0,3.5283333298,52.05,0.84,52.0567776567,133.1
2019-10-30 04:00:00,3.4751111076,0.0,3.4751111076,3.4751111076,0,3.4751111076,0.0,0.0,0.0,131.26,54.0951111076,-50.97,74.325109793,3.4751111076,0,3.4751111076,50.62,-50.97,71.8354042238,126.29,54.1651111076,2.92,54.2437614966,3.4751111076,0,3.4751111076,50.69,2.92,50.774033718,133.35
2019-10-30 04:30:00,3.4537777742999998,0.0,3.4537777742999998,3.4537777742999998,0,3.4537777742999998,0.0,0.0,0.0,132.11,53.3837777743,-45.95,70.4360009474,3.4537777742999998,0,3.4537777742999998,49.93,-45.95,67.855783836,126.4,53.4437777743,8.02,54.0421852148,3.4537777742999998,0,3.4537777742999998,49.99,8.02,50.629245501,133.66
2019-10-30 05:00:00,3.3939999966,0.0,3.3939999966,3.3939999966,0,3.3939999966,0.0,0.0,0.0,132.19,53.2839999966,-45.91,70.334292885,3.3939999966,0,3.3939999966,49.89,-45.91,67.7992640078,126.22,53.3439999966,7.96,53.9346264995,3.3939999966,0,3.3939999966,49.95,7.96,50.5802738229,133.13
2019-10-30 05:30:00,3.4036666633,0.0,3.4036666633,3.4036666633,0,3.4036666633,0.0,0.0,0.0,131.45,54.7236666633,-45.28,71.0278684255,3.4036666633,0,3.4036666633,51.32,-45.28,68.4399064874,125.66,54.7836666633,8.08,55.3763174387,3.4036666633,0,3.4036666633,51.38,8.08,52.0114487397,132.99
2019-10-30 06:00:00,3.31833333,0.0,3.31833333,3.31833333,0,3.31833333,0.0,0.0,0.0,131.26,58.04833333,-44.34,73.0454967975,3.31833333,0,3.31833333,54.73,-44.34,70.4372664149,125.54,58.05833333,8.73,58.7110123321,3.31833333,0,3.31833333,54.74,8.73,55.4317643594,132.19
2019-10-30 06:30:00,3.2039999968,0.0,3.2039999968,3.2039999968,0,3.2039999968,0.0,0.0,0.0,131.01,65.6639999968,-41.29,77.5669065748,3.2039999968,0,3.2039999968,62.46,-41.29,74.8739988247,124.62,65.5939999968,11.19,66.5416330997,3.2039999968,0,3.2039999968,62.39,11.19,63.3855519815,131.84
2019-10-30 07:00:00,3.2749999967,0.0,3.2749999967,3.2749999967,0,3.2749999967,0.0,0.0,0.0,131.26,74.3349999967,-22.36,77.6251365507,3.2749999967,0,3.2749999967,71.06,-22.36,74.4949206322,125.19,74.0249999967,6.55,74.3142188583,3.2749999967,0,3.2749999967,70.75,6.55,71.0525509746,132.58
2019-10-30 07:30:00,3.1506666635,0.0,3.1506666635,3.1506666635,0,3.1506666635,0.0,0.0,0.0,131.1,81.5006666635,1.52,81.5148395484,3.1506666635,0,3.1506666635,78.35,1.52,78.36474271,125.66,80.9806666635,-1.2,80.9895571865,3.1506666635,0,3.1506666635,77.83,-1.2,77.8392503818,133.13
2019-10-30 08:00:00,3.3916666633,0.0,3.3916666633,3.3916666633,0,3.3916666633,0.0,0.0,0.0,131.26,85.0516666633,2.87,85.1000758061,3.3916666633,0,3.3916666633,81.66,2.87,81.7104185523,125.66,84.5216666633,0.16,84.5218181036,3.3916666633,0,3.3916666633,81.13,0.16,81.1301577713,133.13
2019-10-30 08:30:00,3.6611111074,0.0,3.6611111074,3.6611111074,0,3.6611111074,0.0,0.0,0.0,130.39,86.5911111074,1.83,86.6104463839,3.6611111074,0,3.6611111074,82.93,1.83,82.9501886677,125.54,86.0511111074,-0.86,86.0554084461,3.6611111074,0,3.6611111074,82.39,-0.86,82.3944882865,132.86
2019-10-30 09:00:00,3.8244444405999998,0.0,3.8244444405999998,3.8244444405999998,0,3.8244444405999998,0.0,0.0,0.0,130.85,87.3344444406,2.18,87.3616482546,3.8244444405999998,0,3.8244444405999998,83.51,2.18,83.5384492315,125.63,86.7944444406,-0.5,86.795884613,3.8244444405999998,0,3.8244444405999998,82.97,-0.5,82.971506555,133.04
2019-10-30 09:30:00,4.237222218,0.0,4.237222218,4.237222218,0,4.237222218,0.0,0.0,0.0,130.77,88.517222218,2.5,88.5525190448,4.237222218,0,4.237222218,84.28,2.5,84.3170706322,125.63,87.967222218,-0.18,87.9674063773,4.237222218,0,4.237222218,83.73,-0.18,83.7301934788,133.04
2019-10-30 10:00:00,4.2445555513,0.0,4.2445555513,4.2445555513,0,4.2445555513,0.0,0.0,0.0,131.1,88.5745555513,2.69,88.6153936464,4.2445555513,0,4.2445555513,84.33,2.69,84.3728925663,125.63,88.0245555513,0.0,88.0245555513,4.2445555513,0,4.2445555513,83.78,0.0,83.78,133.04
2019-10-30 10:30:00,3.9418888849,0.0,3.9418888849,3.9418888849,0,3.9418888849,0.0,0.0,0.0,131.26,89.6618888849,2.8200000000000003,89.7062245244,3.9418888849,0,3.9418888849,85.72,2.8200000000000003,85.7663733639,125.63,89.1218888849,0.09,89.1219343283,3.9418888849,0,3.9418888849,85.18,0.09,85.1800475464,133.13
2019-10-30 11:00:00,3.7131111074,0.0,3.7131111074,3.7131111074,0,3.7131111074,0.0,0.0,0.0,131.26,89.7831111074,3.12,89.8373053922,3.7131111074,0,3.7131111074,86.07,3.12,86.1265307556,125.63,89.2131111074,0.42,89.2140997458,3.7131111074,0,3.7131111074,85.5,0.42,85.5010315727,133.13
2019-10-30 11:30:00,3.8093333295000003,0.0,3.8093333295000003,3.8093333295000003,0,3.8093333295000003,0.0,0.0,0.0,131.26,89.5593333295,3.19,89.6161273791,3.8093333295000003,0,3.8093333295000003,85.75,3.19,85.8093153451,125.63,88.9893333295,0.51,88.9907947286,3.8093333295000003,0,3.8093333295000003,85.18,0.51,85.1815267532,133.13
2019-10-30 12:00:00,3.7613333296,0.0,3.7613333296,3.7613333296,0,3.7613333296,0.0,0.0,0.0,131.13,90.0113333296,3.36,90.0740236015,3.7613333296,0,3.7613333296,86.25,3.36,86.3154221446,125.63,89.4413333296,0.66,89.4437684122,3.7613333296,0,3.7613333296,85.68,0.66,85.6825419791,132.7
2019-10-30 12:30:00,3.7968888851,0.0,3.7968888851,3.7968888851,0,3.7968888851,0.0,0.0,0.0,130.73,91.3868888851,3.24,91.4443057828,3.7968888851,0,3.7968888851,87.59,3.24,87.6499041642,125.63,90.8168888851,0.55,90.8185543089,3.7968888851,0,3.7968888851,87.02,0.55,87.0217380888,132.19
2019-10-30 13:00:00,3.8753333295,0.0,3.8753333295,3.8753333295,0,3.8753333295,0.0,0.0,0.0,130.37,91.2553333295,2.88,91.3007681297,3.8753333295,0,3.8753333295,87.38,2.88,87.427448779,125.63,90.6953333295,0.16,90.6954744612,3.8753333295,0,3.8753333295,86.82,0.16,86.8201474313,132.19
2019-10-30 13:30:00,3.8006666629,0.0,3.8006666629,3.8006666629,0,3.8006666629,0.0,0.0,0.0,130.37,91.1506666629,2.98,91.1993664073,3.8006666629,0,3.8006666629,87.35,2.98,87.4008175019,125.05,90.5806666629,0.27,90.5810690657,3.8006666629,0,3.8006666629,86.78,0.27,86.7804200266,132.19
2019-10-30 14:00:00,3.8424444406,0.0,3.8424444406,3.8424444406,0,3.8424444406,0.0,0.0,0.0,130.37,90.7824444406,2.85,90.8271694958,3.8424444406,0,3.8424444406,86.94,2.85,86.9867007076,125.62,90.2224444406,0.12,90.2225242433,3.8424444406,0,3.8424444406,86.38,0.12,86.3800833526,132.19
2019-10-30 14:30:00,6.6378888823,0.0,6.6378888823,6.6378888823,0,6.6378888823,0.0,0.0,0.0,131.48,88.8578888823,-13.47,89.8730511144,6.6378888823,0,6.6378888823,82.22,-13.47,83.3160806807,125.13,88.7578888823,-17.07,90.3844441197,6.6378888823,0,6.6378888823,82.12,-17.07,83.8753795819,132.56
2019-10-30 15:00:00,8.0654444364,0.0,8.0654444364,8.0654444364,0,8.0654444364,0.0,0.0,0.0,132.19,85.4054444364,-19.68,87.6435527542,8.0654444364,0,8.0654444364,77.34,-19.68,79.8046239262,124.98,85.4854444364,-23.2,88.577656384,8.0654444364,0,8.0654444364,77.42,-23.2,80.8213857837,132.19
2019-10-30 15:30:00,7.9697777698,0.0,7.9697777698,7.9697777698,0,7.9697777698,0.0,0.0,0.0,131.77,85.7597777698,-19.91,88.0406019012,7.9697777698,0,7.9697777698,77.79,-19.91,80.2975230004,125.16,85.8097777698,-23.42,88.9483803164,7.9697777698,0,7.9697777698,77.84,-23.42,81.2869116156,132.19
2019-10-30 16:00:00,7.9811111031,0.0,7.9811111031,7.9811111031,0,7.9811111031,0.0,0.0,0.0,131.64,87.4911111031,-31.14,92.8676161106,7.9811111031,0,7.9811111031,79.51,-31.14,85.3905129391,124.69,87.8911111031,-35.97,94.9667747738,7.9811111031,0,7.9811111031,79.91,-35.97,87.6324654452,131.82
2019-10-30 16:30:00,8.137111103,0.0,8.137111103,8.137111103,0,8.137111103,0.0,0.0,0.0,132.1,91.527111103,-49.66,104.1313001304,8.137111103,0,8.137111103,83.39,-49.66,97.0567241359,124.32,92.457111103,-55.79,107.9853762947,8.137111103,0,8.137111103,84.32,-55.79,101.1058183291,131.26
2019-10-30 17:00:00,7.9314444365,0.0,7.9314444365,7.9314444365,0,7.9314444365,0.0,0.0,0.0,131.16,96.9514444365,-48.24,108.2897972033,7.9314444365,0,7.9314444365,89.02,-48.24,101.2504716038,123.43,97.9414444365,-54.26,111.9672904839,7.9314444365,0,7.9314444365,90.01,-54.26,105.0997036152,130.52
2019-10-30 17:30:00,10.3137777675,0.0,10.3137777675,10.3137777675,0,10.3137777675,0.0,0.0,0.0,132.19,103.4637777675,-44.62,112.6751867534,10.3137777675,0,10.3137777675,93.15,-44.62,103.2853663401,123.79,104.5037777675,-50.6,116.1094292798,10.3137777675,0,10.3137777675,94.19,-50.6,106.9210741622,131.23
2019-10-30 18:00:00,10.5468888783,0.0,10.5468888783,10.5468888783,0,10.5468888783,0.0,0.0,0.0,132.19,103.7468888783,-44.4,112.8484689836,10.5468888783,0,10.5468888783,93.2,-44.4,103.2356527562,123.79,104.7868888783,-50.38,116.2688112987,10.5468888783,0,10.5468888783,94.24,-50.38,106.8612277676,130.96
2019-10-30 18:30:00,10.624666656,0.0,10.624666656,10.624666656,0,10.624666656,0.0,0.0,0.0,132.28,102.134666656,-45.5,111.8111807153,10.624666656,0,10.624666656,91.51,-45.5,102.1975053512,124.13,103.164666656,-51.55,115.3271474816,10.624666656,0,10.624666656,92.54,-51.55,105.9294770118,131.32
2019-10-30 19:00:00,9.097111102,0.0,9.097111102,9.097111102,0,9.097111102,0.0,0.0,0.0,133.04,98.947111102,-46.64,109.3883924164,9.097111102,0,9.097111102,89.85,-46.64,101.2339473694,124.88,99.947111102,-52.74,113.0085510819,9.097111102,0,9.097111102,90.85,-52.74,105.0487034665,131.96
2019-10-30 19:30:00,7.4958888814,0.0,7.4958888814,7.4958888814,0,7.4958888814,0.0,0.0,0.0,132.19,94.6458888814,-45.29,104.9239171121,7.4958888814,0,7.4958888814,87.15,-45.29,98.2156128118,123.86,95.6158888814,-51.33,108.5226571117,7.4958888814,0,7.4958888814,88.12,-51.33,101.97991616,131.11
2019-10-30 20:00:00,5.474444439,0.0,5.474444439,5.474444439,0,5.474444439,0.0,0.0,0.0,131.88,92.904444439,-45.2,103.3163868731,5.474444439,0,5.474444439,87.43,-45.2,98.4227864877,123.65,93.864444439,-51.23,106.9347783924,5.474444439,0,5.474444439,88.39,-51.23,102.1631293569,130.8
2019-10-30 20:30:00,4.5856666621,0.0,4.5856666621,4.5856666621,0,4.5856666621,0.0,0.0,0.0,132.19,89.0656666621,-42.34,98.6172833633,4.5856666621,0,4.5856666621,84.48,-42.34,94.4962750589,123.85,89.9356666621,-47.83,101.86330565,4.5856666621,0,4.5856666621,85.35,-47.83,97.8382920947,131.1
2019-10-30 21:00:00,3.3636666633,0.0,3.3636666633,3.3636666633,0,3.3636666633,0.0,0.0,0.0,131.6,83.9136666633,-15.78,85.3844942181,3.3636666633,0,3.3636666633,80.55,-15.78,82.0811238958,124.33,83.9936666633,-19.26,86.1735669422,3.3636666633,0,3.3636666633,80.63,-19.26,82.8983986576,131.82
2019-10-30 21:30:00,3.3923333299,0.0,3.3923333299,3.3923333299,0,3.3923333299,0.0,0.0,0.0,132.19,79.4623333299,-17.36,81.3365355682,3.3923333299,0,3.3923333299,76.07,-17.36,78.0257297306,124.81,79.5323333299,-20.88,82.2275285103,3.3923333299,0,3.3923333299,76.14,-20.88,78.951086123,132.27
2019-10-30 22:00:00,4.5441111066,0.0,4.5441111066,4.5441111066,0,4.5441111066,0.0,0.0,0.0,131.4,73.1341111066,-41.6,84.1377335525,4.5441111066,0,4.5441111066,68.59,-41.6,80.2193748417,123.82,73.3841111066,-9.99,74.0609739532,4.5441111066,0,4.5441111066,68.84,-9.99,69.5610932922,131.07
2019-10-30 22:30:00,3.7023333296,0.0,3.7023333296,3.7023333296,0,3.7023333296,0.0,0.0,0.0,130.49,69.0823333296,-47.1,83.6108771528,3.7023333296,0,3.7023333296,65.38,-47.1,80.5788706796,124.67,69.0123333296,5.77,69.2531230458,3.7023333296,0,3.7023333296,65.31,5.77,65.5643881997,132.06
2019-10-30 23:00:00,3.2581111079,0.0,3.2581111079,3.2581111079,0,3.2581111079,0.0,0.0,0.0,131.45,64.4981111079,-49.26,81.1575870543,3.2581111079,0,3.2581111079,61.24,-49.26,78.5931625525,125.74,64.4781111079,4.58,64.6405693975,3.2581111079,0,3.2581111079,61.22,4.58,61.3910807854,133.17
2019-10-30 23:30:00,3.3744444411,0.0,3.3744444411,3.3744444411,0,3.3744444411,0.0,0.0,0.0,132.36,61.0244444411,-68.72,91.9044134922,3.3744444411,0,3.3744444411,57.65,-68.72,89.6992803762,125.24,60.7844444411,2.05,60.8190034941,3.3744444411,0,3.3744444411,57.41,2.05,57.4465891068,132.47
2019-10-31 00:00:00,4.207222218,0.0,4.207222218,4.207222218,0,4.207222218,0.0,0.0,0.0,132.08,60.377222218,-71.09,93.2694862362,4.207222218,0,4.207222218,56.17,-71.09,90.6027427841,125.24,60.097222218,1.28,60.1108519181,4.207222218,0,4.207222218,55.89,1.28,55.9046554412,132.47
2019-10-31 00:30:00,3.2772222189,0.0,3.2772222189,3.2772222189,0,3.2772222189,0.0,0.0,0.0,131.26,65.8972222189,-67.89,94.6123458972,3.2772222189,0,3.2772222189,62.62,-67.89,92.3597125374,123.85,65.4572222189,3.33,65.5418708966,3.2772222189,0,3.2772222189,62.18,3.33,62.2691038959,131.26
2019-10-31 01:00:00,3.1897777746,0.0,3.1897777746,3.1897777746,0,3.1897777746,0.0,0.0,0.0,131.26,66.2797777746,-67.41,94.5363265726,3.1897777746,0,3.1897777746,63.09,-67.41,92.327981674,123.76,65.8397777746,3.55,65.9354141369,3.1897777746,0,3.1897777746,62.65,3.55,62.750498006,131.26
2019-10-31 01:30:00,3.2777777745,0.0,3.2777777745,3.2777777745,0,3.2777777745,0.0,0.0,0.0,131.26,64.3277777745,-67.86,93.5042383713,3.2777777745,0,3.2777777745,61.05,-67.86,91.280239373,123.76,63.9377777745,3.41,64.0286461417,3.2777777745,0,3.2777777745,60.66,3.41,60.7557709193,131.26
2019-10-31 02:00:00,3.3158888856,0.0,3.3158888856,3.3158888856,0,3.3158888856,0.0,0.0,0.0,131.92,61.9258888856,-68.6,92.4163173594,3.3158888856,0,3.3158888856,58.61,-68.6,90.2280006428,124.36,61.5858888856,3.06,61.6618626853,3.3158888856,0,3.3158888856,58.27,3.06,58.3502913446,131.51
2019-10-31 02:30:00,3.3464444411,0.0,3.3464444411,3.3464444411,0,3.3464444411,0.0,0.0,0.0,131.92,61.2364444411,-68.78,92.0901217709,3.3464444411,0,3.3464444411,57.89,-68.78,89.8996134586,124.36,60.9164444411,2.9,60.985434354,3.3464444411,0,3.3464444411,57.57,2.9,57.6429952379,131.51
2019-10-31 03:00:00,3.2524444412,0.0,3.2524444412,3.2524444412,0,3.2524444412,0.0,0.0,0.0,132.19,59.7124444412,-69.29,91.4695584396,3.2524444412,0,3.2524444412,56.46,-69.29,89.3802869765,124.69,59.4224444412,2.64,59.481060039,3.2524444412,0,3.2524444412,56.17,2.64,56.2320060108,132.19
2019-10-31 03:30:00,3.1228888858,0.0,3.1228888858,3.1228888858,0,3.1228888858,0.0,0.0,0.0,132.19,57.8328888858,-69.8,90.6459212368,3.1228888858,0,3.1228888858,54.71,-69.8,88.6860986852,124.69,57.5828888858,2.39,57.6324664788,3.1228888858,0,3.1228888858,54.46,2.39,54.5124178513,132.19
2019-10-31 04:00:00,3.1006666636,0.0,3.1006666636,3.1006666636,0,3.1006666636,0.0,0.0,0.0,132.19,55.8706666636,-68.17,88.1401173895,3.1006666636,0,3.1006666636,52.77,-68.17,86.2080147086,124.69,55.6606666636,3.9699999999999998,55.8020672864,3.1006666636,0,3.1006666636,52.56,3.9699999999999998,52.7097192176,132.06
2019-10-31 04:30:00,3.0913333302,0.0,3.0913333302,3.0913333302,0,3.0913333302,0.0,0.0,0.0,132.19,54.8513333302,-62.9,83.4570474442,3.0913333302,0,3.0913333302,51.76,-62.9,81.4586250805,124.69,54.6313333302,8.43,55.2779113339,3.0913333302,0,3.0913333302,51.54,8.43,52.2248647677,131.4
2019-10-31 05:00:00,3.038999997,0.0,3.038999997,3.038999997,0,3.038999997,0.0,0.0,0.0,132.19,54.458999997,-62.43,82.8449611061,3.038999997,0,3.038999997,51.42,-62.43,80.8796717352,124.15,54.248999997,8.71,54.9437721737,3.038999997,0,3.038999997,51.21,8.71,51.9454348331,131.26
2019-10-31 05:30:00,2.9545555526,0.0,2.9545555526,2.9545555526,0,2.9545555526,0.0,0.0,0.0,131.4,55.9145555526,-61.06,82.7934847838,2.9545555526,0,2.9545555526,52.96,-61.06,80.827502745,123.76,55.6745555526,9.4,56.4625197452,2.9545555526,0,2.9545555526,52.72,9.4,53.5514556291,131.04
2019-10-31 06:00:00,2.8411111083,0.0,2.8411111083,2.8411111083,0,2.8411111083,0.0,0.0,0.0,131.4,58.7011111083,-59.95,83.9036527533,2.8411111083,0,2.8411111083,55.86,-59.95,81.9410892044,123.42,58.3711111083,10.27,59.267693662,2.8411111083,0,2.8411111083,55.53,10.27,56.4717079607,130.53
2019-10-31 06:30:00,2.8419999972000003,0.0,2.8419999972000003,2.8419999972000003,0,2.8419999972000003,0.0,0.0,0.0,131.4,65.6719999972,-57.18,87.0767706316,2.8419999972000003,0,2.8419999972000003,62.83,-57.18,84.9538774866,122.77,65.1919999972,12.34,66.3496229351,2.8419999972000003,0,2.8419999972000003,62.35,12.34,63.5594060702,129.95
2019-10-31 07:00:00,2.7538888861,0.0,2.7538888861,2.7538888861,0,2.7538888861,0.0,0.0,0.0,131.26,73.2138888861,-57.29,92.9646041557,2.7538888861,0,2.7538888861,70.46,-57.29,90.8116495831,122.77,72.5938888861,12.26,73.6218738122,2.7538888861,0,2.7538888861,69.84,12.26,70.9079205731,130.13
2019-10-31 07:30:00,2.6318888863,0.0,2.6318888863,2.6318888863,0,2.6318888863,0.0,0.0,0.0,130.96,80.5718888863,-39.44,89.7069834444,2.6318888863,0,2.6318888863,77.94,-39.44,87.3507710327,123.52,79.5618888863,0.92,79.5672078381,2.6318888863,0,2.6318888863,76.93,0.92,76.9355009082,130.85
2019-10-31 08:00:00,2.5697777752,0.0,2.5697777752,2.5697777752,0,2.5697777752,0.0,0.0,0.0,131.2,85.5597777752,-20.22,87.9165739377,2.5697777752,0,2.5697777752,82.99,-20.22,85.4177294243,124.27,84.2597777752,-5.18,84.4188518681,2.5697777752,0,2.5697777752,81.69,-5.18,81.8540683167,131.45
2019-10-31 08:30:00,2.7998888860999998,0.0,2.7998888860999998,2.7998888860999998,0,2.7998888860999998,0.0,0.0,0.0,131.2,88.6398888861,-19.58,90.7766836899,2.7998888860999998,0,2.7998888860999998,85.84,-19.58,88.0447727012,124.69,87.2698888861,-4.44,87.3827620655,2.7998888860999998,0,2.7998888860999998,84.47,-4.44,84.5866094604,132.19
2019-10-31 09:00:00,3.3008888856,0.0,3.3008888856,3.3008888856,0,3.3008888856,0.0,0.0,0.0,131.83,89.6508888856,-18.46,91.5317075006,3.3008888856,0,3.3008888856,86.35,-18.46,88.3011557116,124.69,88.2908888856,-3.33,88.3536641018,3.3008888856,0,3.3008888856,84.99,-3.33,85.0552114805,132.19
2019-10-31 09:30:00,3.7402222185,0.0,3.7402222185,3.7402222185,0,3.7402222185,0.0,0.0,0.0,131.26,90.6202222185,-17.54,92.3020924732,3.7402222185,0,3.7402222185,86.88,-17.54,88.6328720058,124.69,89.2302222185,-2.46,89.264125813,3.7402222185,0,3.7402222185,85.49,-2.46,85.5253862897,132.09
2019-10-31 10:00:00,4.0238888849,0.0,4.0238888849,4.0238888849,0,4.0238888849,0.0,0.0,0.0,131.26,90.8638888849,-17.42,92.5186613786,4.0238888849,0,4.0238888849,86.84,-17.42,88.5699836288,124.69,89.4938888849,-2.34,89.5244756909,4.0238888849,0,4.0238888849,85.47,-2.34,85.50202629180001,132.19
2019-10-31 10:30:00,4.0355555515,0.0,4.0355555515,4.0355555515,0,4.0355555515,0.0,0.0,0.0,132.14,90.6655555515,-17.54,92.3466001728,4.0355555515,0,4.0355555515,86.63,-17.54,88.3878300446,124.69,89.2855555515,-2.42,89.3183454288,4.0355555515,0,4.0355555515,85.25,-2.42,85.2843414702,132.19
2019-10-31 11:00:00,4.2591111069,0.0,4.2591111069,4.2591111069,0,4.2591111069,0.0,0.0,0.0,132.14,90.4291111069,-17.22,92.054073976,4.2591111069,0,4.2591111069,86.17,-17.22,87.8737577437,124.69,89.0691111069,-2.09,89.093628579,4.2591111069,0,4.2591111069,84.81,-2.09,84.8357483612,132.19
2019-10-31 11:30:00,4.5512222177,0.0,4.5512222177,4.5512222177,0,4.5512222177,0.0,0.0,0.0,132.14,90.2912222177,-17.19,91.9130072926,4.5512222177,0,4.5512222177,85.74,-17.19,87.446233195,124.69,88.9512222177,-2.01,88.9739289568,4.5512222177,0,4.5512222177,84.4,-2.01,84.423930849,132.19
2019-10-31 12:00:00,6.65766666,0.0,6.65766666,6.65766666,0,6.65766666,0.0,0.0,0.0,132.14,90.33766666,-17.67,92.0495677207,6.65766666,0,6.65766666,83.68,-17.67,85.5252670268,125.17,89.03766666,-2.47,89.0719202906,6.65766666,0,6.65766666,82.38,-2.47,82.4170206935,132.19
2019-10-31 12:30:00,5.5284444389,0.0,5.5284444389,5.5284444389,0,5.5284444389,0.0,0.0,0.0,132.14,90.3484444389,-17.66,92.0582262078,5.5284444389,0,5.5284444389,84.82,-17.66,86.6389519789,124.84,89.0284444389,-2.46,89.0624248447,5.5284444389,0,5.5284444389,83.5,-2.46,83.5362292661,132.19
2019-10-31 13:00:00,4.8879999951,0.0,4.8879999951,4.8879999951,0,4.8879999951,0.0,0.0,0.0,132.14,89.2579999951,-17.68,90.9921588002,4.8879999951,0,4.8879999951,84.37,-17.68,86.2025481062,125.63,87.9279999951,-2.46,87.9624055102,4.8879999951,0,4.8879999951,83.04,-2.46,83.0764298703,132.19
2019-10-31 13:30:00,4.8713333285000004,0.0,4.8713333285000004,4.8713333285000004,0,4.8713333285000004,0.0,0.0,0.0,132.14,88.8913333285,-17.65,90.6266607622,4.8713333285000004,0,4.8713333285000004,84.02,-17.65,85.8538461573,125.63,87.5813333285,-2.41,87.6144853754,4.8713333285000004,0,4.8713333285000004,82.71,-2.41,82.7451037826,132.33
2019-10-31 14:00:00,4.9034444395,0.0,4.9034444395,4.9034444395,0,4.9034444395,0.0,0.0,0.0,132.14,87.6834444395,-18.27,89.5666195007,4.9034444395,0,4.9034444395,82.78,-18.27,84.7721729107,125.63,86.4034444395,-2.99,86.4551635879,4.9034444395,0,4.9034444395,81.5,-2.99,81.5548287963,132.49
2019-10-31 14:30:00,5.0126666617,0.0,5.0126666617,5.0126666617,0,5.0126666617,0.0,0.0,0.0,132.14,87.1926666617,-18.32,89.0964843278,5.0126666617,0,5.0126666617,82.18,-18.32,84.1972374844,125.63,85.9126666617,-3.03,85.9660816422,5.0126666617,0,5.0126666617,80.9,-3.03,80.9567223892,132.71
2019-10-31 15:00:00,4.4361111067,0.0,4.4361111067,4.4361111067,0,4.4361111067,0.0,0.0,0.0,132.14,87.6761111067,-18.37,89.5798937195,4.4361111067,0,4.4361111067,83.24,-18.37,85.2429146616,125.63,86.3761111067,-3.15,86.4335297782,4.4361111067,0,4.4361111067,81.94,-3.15,82.0005249983,132.21
2019-10-31 15:30:00,6.5841111045,0.0,6.5841111045,6.5841111045,0,6.5841111045,0.0,0.0,0.0,132.14,87.7641111045,-19.25,89.8504407222,6.5841111045,0,6.5841111045,81.18,-19.25,83.4311386714,125.63,86.5041111045,-4.01,86.5970053638,6.5841111045,0,6.5841111045,79.92,-4.01,80.0205379887,132.21
2019-10-31 16:00:00,7.7602222145,0.0,7.7602222145,7.7602222145,0,7.7602222145,0.0,0.0,0.0,132.14,87.5302222145,-19.77,89.7351252348,7.7602222145,0,7.7602222145,79.77,-19.77,82.1833669303,125.3,86.2802222145,-4.5600000000000005,86.4006385704,7.7602222145,0,7.7602222145,78.52,-4.5600000000000005,78.6522981228,132.21
2019-10-31 16:30:00,4.5668888843,0.0,4.5668888843,4.5668888843,0,4.5668888843,0.0,0.0,0.0,131.26,95.0168888843,-16.78,96.4871886483,4.5668888843,0,4.5668888843,90.45,-16.78,91.9933198662,124.01,93.5468888843,-1.8399999999999999,93.5649828725,4.5668888843,0,4.5668888843,88.98,-1.8399999999999999,88.9990224665,131.35
2019-10-31 17:00:00,6.8362222154,0.0,6.8362222154,6.8362222154,0,6.8362222154,0.0,0.0,0.0,131.26,96.1062222154,-20.92,98.3567605633,6.8362222154,0,6.8362222154,89.27,-20.92,91.6884905536,124.47,94.6662222154,-5.83,94.8455720028,6.8362222154,0,6.8362222154,87.83,-5.83,88.0232798753,131.26
2019-10-31 17:30:00,4.2938888846,0.0,4.2938888846,4.2938888846,0,4.2938888846,0.0,0.0,0.0,131.26,102.8338888846,-18.31,104.4512556321,4.2938888846,0,4.2938888846,98.54,-18.31,100.2266815773,124.18,101.2138888846,-3.26,101.2663759752,4.2938888846,0,4.2938888846,96.92,-3.26,96.9748111625,131.26
2019-10-31 18:00:00,3.0773333303,0.0,3.0773333303,3.0773333303,0,3.0773333303,0.0,0.0,0.0,131.45,101.8073333303,-18.4,103.4567209988,3.0773333303,0,3.0773333303,98.73,-18.4,100.4299402569,124.69,100.2073333303,-3.26,100.2603473621,3.0773333303,0,3.0773333303,97.13,-3.26,97.1846927247,131.87
2019-10-31 18:30:00,3.1409999969,0.0,3.1409999969,3.1409999969,0,3.1409999969,0.0,0.0,0.0,132.19,100.0409999969,-19.59,101.941011278,3.1409999969,0,3.1409999969,96.9,-19.59,98.8603970253,124.83,98.4709999969,-4.31,98.5652775595,3.1409999969,0,3.1409999969,95.33,-4.31,95.4273807667,132.19
2019-10-31 19:00:00,4.6417777731,0.0,4.6417777731,4.6417777731,0,4.6417777731,0.0,0.0,0.0,132.12,98.3617777731,-21.05,100.5889746776,4.6417777731,0,4.6417777731,93.72,-21.05,96.0548848315,125.4,96.8717777731,-5.71,97.0399166783,4.6417777731,0,4.6417777731,92.23,-5.71,92.4065852632,132.29
2019-10-31 19:30:00,7.4489999926,0.0,7.4489999926,7.4489999926,0,7.4489999926,0.0,0.0,0.0,131.88,92.0889999926,-25.77,95.6267578643,7.4489999926,0,7.4489999926,84.64,-25.77,88.4761125954,125.63,90.7689999926,-10.31,91.3526543656,7.4489999926,0,7.4489999926,83.32,-10.31,83.9554554511,133.01
2019-10-31 20:00:00,4.0068888849,0.0,4.0068888849,4.0068888849,0,4.0068888849,0.0,0.0,0.0,132.07,92.5468888849,-24.87,95.8302850996,4.0068888849,0,4.0068888849,88.54,-24.87,91.9665618581,125.63,91.1368888849,-9.46,91.6265470026,4.0068888849,0,4.0068888849,87.13,-9.46,87.6420475571,132.69
2019-10-31 20:30:00,3.8059999962,0.0,3.8059999962,3.8059999962,0,3.8059999962,0.0,0.0,0.0,132.07,87.5659999962,-25.74,91.2707617769,3.8059999962,0,3.8059999962,83.76,-25.74,87.6258249605,124.47,87.3459999962,-22.7,90.2475136241,3.8059999962,0,3.8059999962,83.54,-22.7,86.5691723421,131.83
2019-10-31 21:00:00,3.2621111078,0.0,3.2621111078,3.2621111078,0,3.2621111078,0.0,0.0,0.0,131.82,82.7821111078,-34.25,89.5876130917,3.2621111078,0,3.2621111078,79.52,-34.25,86.5822897595,123.51,83.3021111078,-27.1,87.5993819329,3.2621111078,0,3.2621111078,80.04,-27.1,84.5033230116,130.51
2019-10-31 21:30:00,3.9115555516000002,0.0,3.9115555516000002,3.9115555516000002,0,3.9115555516000002,0.0,0.0,0.0,131.5,78.6915555516,-46.96,91.6384336135,3.9115555516000002,0,3.9115555516000002,74.78,-46.96,88.3022649766,122.82,79.3715555516,-21.98,82.3587532123,3.9115555516000002,0,3.9115555516000002,75.46,-21.98,78.5960049875,129.89
2019-10-31 22:00:00,5.0172222172,0.0,5.0172222172,5.0172222172,0,5.0172222172,0.0,0.0,0.0,131.97,74.4172222172,-54.78,92.4054725789,5.0172222172,0,5.0172222172,69.4,-54.78,88.4149783691,123.14,74.9372222172,-17.01,76.8435252551,5.0172222172,0,5.0172222172,69.92,-17.01,71.9593392132,130.28
2019-10-31 22:30:00,7.6952222145,0.0,7.6952222145,7.6952222145,0,7.6952222145,0.0,0.0,0.0,131.84,68.8952222145,-67.27,96.2902100111,7.6952222145,0,7.6952222145,61.2,-67.27,90.9433499493,124.59,68.5152222145,4.18,68.64261122,7.6952222145,0,7.6952222145,60.82,4.18,60.9634710298,131.39
2019-10-31 23:00:00,4.1442222181,0.0,4.1442222181,4.1442222181,0,4.1442222181,0.0,0.0,0.0,132.19,65.3742222181,-66.92,93.5525271204,4.1442222181,0,4.1442222181,61.23,-66.92,90.7050125407,124.69,64.9942222181,4.83,65.1734441451,4.1442222181,0,4.1442222181,60.85,4.83,61.0413908754,131.62
2019-10-31 23:30:00,4.5653333287999995,0.0,4.5653333287999995,4.5653333287999995,0,4.5653333287999995,0.0,0.0,0.0,132.19,60.8353333288,-67.34,90.7502803369,4.5653333287999995,0,4.5653333287999995,56.27,-67.34,87.7552761947,124.69,60.5453333288,4.68,60.7259399918,4.5653333287999995,0,4.5653333287999995,55.98,4.68,56.1752863811,132.19
2019-11-01 00:00:00,3.542555552,0.0,3.542555552,3.542555552,0,3.542555552,0.0,0.0,0.0,132.19,58.242555552,-68.14,89.6395832054,3.542555552,0,3.542555552,54.7,-68.14,87.3793430966,124.97,57.992555552,4.08,58.1359002635,3.542555552,0,3.542555552,54.45,4.08,54.6026455403,132.19
2019-11-01 00:30:00,3.4913333297999998,0.0,3.4913333297999998,3.4913333297999998,0,3.4913333297999998,0.0,0.0,0.0,131.46,63.2913333298,-66.63,91.8985841821,3.4913333297999998,0,3.4913333297999998,59.8,-66.63,89.5298659666,123.98,62.9113333298,4.7,63.0866535912,3.4913333297999998,0,3.4913333297999998,59.42,4.7,59.6055903418,131.45
2019-11-01 01:00:00,3.5294444409,0.0,3.5294444409,3.5294444409,0,3.5294444409,0.0,0.0,0.0,131.26,63.2694444409,-66.76,91.9778245006,3.5294444409,0,3.5294444409,59.74,-66.76,89.586635164,123.76,62.9094444409,4.41,63.0638271901,3.5294444409,0,3.5294444409,59.38,4.41,59.5435344937,131.26
2019-11-01 01:30:00,3.6125555519,0.0,3.6125555519,3.6125555519,0,3.6125555519,0.0,0.0,0.0,131.74,61.5825555519,-67.31,91.2307363135,3.6125555519,0,3.6125555519,57.97,-67.31,88.8321844829,124.48,61.2725555519,4.09,61.4089094828,3.6125555519,0,3.6125555519,57.66,4.09,57.8048760919,131.26
2019-11-01 02:00:00,3.6163333296999998,0.0,3.6163333296999998,3.6163333296999998,0,3.6163333296999998,0.0,0.0,0.0,131.41,59.3863333297,-67.55,89.9429768595,3.6163333296999998,0,3.6163333296999998,55.77,-67.55,87.5973481334,123.93,59.0963333297,3.7800000000000002,59.2171006806,3.6163333296999998,0,3.6163333296999998,55.48,3.7800000000000002,55.6086216337,131.26
2019-11-01 02:30:00,3.5888888853000003,0.0,3.5888888853000003,3.5888888853000003,0,3.5888888853000003,0.0,0.0,0.0,131.26,58.6188888853,-67.62,89.4909969446,3.5888888853000003,0,3.5888888853000003,55.03,-67.62,87.1823680568,123.93,58.3588888853,3.68,58.4748006574,3.5888888853000003,0,3.5888888853000003,54.77,3.68,54.8934905066,131.26
2019-11-01 03:00:00,3.4692222188,0.0,3.4692222188,3.4692222188,0,3.4692222188,0.0,0.0,0.0,131.82,56.9092222188,-67.9,88.5949748775,3.4692222188,0,3.4692222188,53.44,-67.9,86.4074279214,124.44,56.6792222188,3.5700000000000003,56.7915410191,3.4692222188,0,3.4692222188,53.21,3.5700000000000003,53.3296259128,131.26
